Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-05 08:30:00,9.219222213,0.0,9.219222213,9.219222213,0,9.219222213,0.0,0.0,0.0,130.47,57.159222213,-53.66,78.4000783418,9.219222213,0,9.219222213,47.94,-53.66,71.9558142196,124.4,56.789222213,15.68,58.9141592451,9.219222213,0,9.219222213,47.57,15.68,50.0875962689,130.88
2020-06-05 09:00:00,11.2408888776,0.0,11.2408888776,11.2408888776,0,11.2408888776,0.0,0.0,0.0,130.11,58.1808888776,-52.05,78.0654746389,11.2408888776,0,11.2408888776,46.94,-52.05,70.0897003846,123.91,57.8408888776,16.75,60.2173639921,11.2408888776,0,11.2408888776,46.6,16.75,49.5189105292,130.44
2020-06-05 09:30:00,11.3904444331,0.0,11.3904444331,11.3904444331,0,11.3904444331,0.0,0.0,0.0,130.45,59.9704444331,-39.39,71.7497477731,11.3904444331,0,11.3904444331,48.58,-39.39,62.5426934182,124.67,59.4304444331,12.47,60.7246130124,11.3904444331,0,11.3904444331,48.04,12.47,49.6320712846,131.21
2020-06-05 10:00:00,13.0976666536,0.0,13.0976666536,13.0976666536,0,13.0976666536,0.0,0.0,0.0,131.21,58.1576666536,-35.86,68.3246206765,13.0976666536,0,13.0976666536,45.06,-35.86,57.5877000756,126.03,57.6676666536,8.25,58.2548047569,13.0976666536,0,13.0976666536,44.57,8.25,45.327115505,132.52
2020-06-05 10:30:00,15.2021110959,0.0,15.2021110959,15.2021110959,0,15.2021110959,0.0,0.0,0.0,131.13,58.1721110959,-35.27,68.0291658728,15.2021110959,0,15.2021110959,42.97,-35.27,55.5913104721,125.9,57.7221110959,8.81,58.3905660991,15.2021110959,0,15.2021110959,42.52,8.81,43.4231102064,132.38
2020-06-05 11:00:00,14.6209999854,0.0,14.6209999854,14.6209999854,0,14.6209999854,0.0,0.0,0.0,131.35,59.7809999854,-34.98,69.2630374677,14.6209999854,0,14.6209999854,45.16,-34.98,57.1229025873,126.15,59.2609999854,9.19,59.9693439956,14.6209999854,0,14.6209999854,44.64,9.19,45.5761527556,132.56
2020-06-05 11:30:00,16.1794444283,0.0,16.1794444283,16.1794444283,0,16.1794444283,0.0,0.0,0.0,131.35,56.8494444283,-35.34,66.9385907515,16.1794444283,0,16.1794444283,40.67,-35.34,53.8791657322,126.15,56.4594444283,8.88,57.1535061492,16.1794444283,0,16.1794444283,40.28,8.88,41.2472156636,132.56
2020-06-05 12:00:00,17.3695555382,0.0,17.3695555382,17.3695555382,0,17.3695555382,0.0,0.0,0.0,131.27,53.9495555382,-35.35,64.4994344376,17.3695555382,0,17.3695555382,36.58,-35.35,50.8696264975,126.15,53.6595555382,8.84,54.3828419684,17.3695555382,0,17.3695555382,36.29,8.84,37.3511673178,132.56
2020-06-05 12:30:00,19.5514444249,0.0,19.5514444249,19.5514444249,0,19.5514444249,0.0,0.0,0.0,131.27,49.5014444249,-35.29,60.79290337,19.5514444249,0,19.5514444249,29.95,-35.29,46.2859222658,126.15,49.3614444249,8.88,50.1538293225,19.5514444249,0,19.5514444249,29.81,8.88,31.1045093194,132.56
2020-06-05 13:00:00,20.0286666466,0.0,20.0286666466,20.0286666466,0,20.0286666466,0.0,0.0,0.0,131.27,48.6086666466,-35.73,60.3277330352,20.0286666466,0,20.0286666466,28.58,-35.73,45.7542271271,126.23,48.5186666466,8.53,49.2627842612,20.0286666466,0,20.0286666466,28.49,8.53,29.7395527875,132.66
2020-06-05 13:30:00,19.0483333143,0.0,19.0483333143,19.0483333143,0,19.0483333143,0.0,0.0,0.0,131.45,50.1483333143,-36.09,61.7846537111,19.0483333143,0,19.0483333143,31.1,-36.09,47.6413486375,126.45,49.9983333143,8.3,50.6825742658,19.0483333143,0,19.0483333143,30.95,8.3,32.0436031058,132.88
2020-06-05 14:00:00,21.319333312,0.0,21.319333312,21.319333312,0,21.319333312,0.0,0.0,0.0,131.59,47.219333312,-36.23,59.5170424201,21.319333312,0,21.319333312,25.9,-36.23,44.5356362927,126.45,47.229333312,6.9,47.7307021224,21.319333312,0,21.319333312,25.91,6.9,26.8130210905,132.88
2020-06-05 14:30:00,22.2807777555,0.0,22.2807777555,22.2807777555,0,22.2807777555,0.0,0.0,0.0,131.76,42.2907777555,-34.45,54.5464241098,22.2807777555,0,22.2807777555,20.01,-34.45,39.8397113443,124.75,42.5907777555,-8.47,43.4248229682,22.2807777555,0,22.2807777555,20.31,-8.47,22.0053857044,131.14
2020-06-05 15:00:00,22.0055555335,0.0,22.0055555335,22.0055555335,0,22.0055555335,0.0,0.0,0.0,132.17,41.3055555336,-34.92,54.0884028044,22.0055555335,0,22.0055555335,19.3,-34.92,39.8985764157,125.18,41.6155555336,-8.81,42.5378720949,22.0055555335,0,22.0055555335,19.61,-8.81,21.4980975903,131.59
2020-06-05 15:30:00,22.8049999772,0.0,22.8049999772,22.8049999772,0,22.8049999772,0.0,0.0,0.0,132.17,39.4049999772,-34.67,52.485835453,22.8049999772,0,22.8049999772,16.6,-34.67,38.439158419500004,125.18,39.7149999772,-8.54,40.6228116111,22.8049999772,0,22.8049999772,16.91,-8.54,18.9441204599,131.59
2020-06-05 16:00:00,20.2855555353,0.0,20.2855555353,20.2855555353,0,20.2855555353,0.0,0.0,0.0,132.29,44.9955555353,-35.07,57.0482683166,20.2855555353,0,20.2855555353,24.71,-35.07,42.900920736,125.3,45.2855555353,-8.87,46.1460555209,20.2855555353,0,20.2855555353,25.0,-8.87,26.5269089794,131.69
2020-06-05 16:30:00,19.8895555357,0.0,19.8895555357,19.8895555357,0,19.8895555357,0.0,0.0,0.0,132.22,51.0395555357,-34.79,61.7687649972,19.8895555357,0,19.8895555357,31.15,-34.79,46.6976080758,125.1,51.3395555357,-8.61,52.0565275696,19.8895555357,0,19.8895555357,31.45,-8.61,32.6072783286,131.52
2020-06-05 17:00:00,19.4383333139,0.0,19.4383333139,19.4383333139,0,19.4383333139,0.0,0.0,0.0,132.09,52.4883333139,-34.69,62.9159855209,19.4383333139,0,19.4383333139,33.05,-34.69,47.9134490514,124.98,52.7883333139,-8.58,53.4810670617,19.4383333139,0,19.4383333139,33.35,-8.58,34.4360116738,131.4
2020-06-05 17:30:00,16.7672222055,0.0,16.7672222055,16.7672222055,0,16.7672222055,0.0,0.0,0.0,132.09,55.9772222055,-35.26,66.1567608475,16.7672222055,0,16.7672222055,39.21,-35.26,52.732264317,124.98,56.2572222055,-9.15,56.9964696299,16.7672222055,0,16.7672222055,39.49,-9.15,40.53618877,131.4
2020-06-05 18:00:00,17.3039999827,0.0,17.3039999827,17.3039999827,0,17.3039999827,0.0,0.0,0.0,132.09,60.1439999827,-34.92,69.5464386861,17.3039999827,0,17.3039999827,42.84,-34.92,55.2690872007,124.98,60.4339999827,-8.8,61.0713382358,17.3039999827,0,17.3039999827,43.13,-8.8,44.0185972062,131.4
2020-06-05 18:30:00,14.3471110968,0.0,14.3471110968,14.3471110968,0,14.3471110968,0.0,0.0,0.0,132.81,62.1871110968,-35.73,71.7207758363,14.3471110968,0,14.3471110968,47.84,-35.73,59.7101205827,125.61,62.4871110968,-9.31,63.1768561518,14.3471110968,0,14.3471110968,48.14,-9.31,49.0319864986,132.08
2020-06-05 19:00:00,13.1536666535,0.0,13.1536666535,13.1536666535,0,13.1536666535,0.0,0.0,0.0,132.74,59.6236666535,-37.16,70.2555850108,13.1536666535,0,13.1536666535,46.47,-37.16,59.5006428537,125.61,59.9036666535,-10.72,60.8553011539,13.1536666535,0,13.1536666535,46.75,-10.72,47.9633287002,132.08
2020-06-05 19:30:00,9.9252222123,0.0,9.9252222123,9.9252222123,0,9.9252222123,0.0,0.0,0.0,132.83,60.3052222123,-37.83,71.1886839749,9.9252222123,0,9.9252222123,50.38,-37.83,63.0020102854,125.83,60.5852222123,-11.35,61.6392054663,9.9252222123,0,9.9252222123,50.66,-11.35,51.9158752214,132.3
2020-06-05 20:00:00,5.9621111051,0.0,5.9621111051,5.9621111051,0,5.9621111051,0.0,0.0,0.0,132.45,61.5421111051,-37.33,71.9788881498,5.9621111051,0,5.9621111051,55.58,-37.33,66.9527094299,125.33,61.8121111051,-10.98,62.779753737,5.9621111051,0,5.9621111051,55.85,-10.98,56.919090822,131.81
2020-06-05 20:30:00,5.2108888837,0.0,5.2108888837,5.2108888837,0,5.2108888837,0.0,0.0,0.0,132.12,61.7808888837,-37.09,72.0593250819,5.2108888837,0,5.2108888837,56.57,-37.09,67.6449037253,125.02,62.0508888837,-10.88,62.9975175007,5.2108888837,0,5.2108888837,56.84,-10.88,57.8719275642,131.47
2020-06-05 21:00:00,4.1943333291,0.0,4.1943333291,4.1943333291,0,4.1943333291,0.0,0.0,0.0,132.26,61.1543333291,-37.23,71.5955681934,4.1943333291,0,4.1943333291,56.96,-37.23,68.047883876,125.13,61.4243333291,-10.98,62.3979897507,4.1943333291,0,4.1943333291,57.23,-10.98,58.2737788375,131.61
2020-06-05 21:30:00,5.5568888833,0.0,5.5568888833,5.5568888833,0,5.5568888833,0.0,0.0,0.0,131.97,59.6068888833,-38.5,70.9593630351,5.5568888833,0,5.5568888833,54.05,-38.5,66.3600218505,125.03,59.8668888833,-12.28,61.1133601152,5.5568888833,0,5.5568888833,54.31,-12.28,55.681006636,131.52
2020-06-05 22:00:00,6.5334444379,0.0,6.5334444379,6.5334444379,0,6.5334444379,0.0,0.0,0.0,131.97,56.4534444379,-49.64,75.1739382293,6.5334444379,0,6.5334444379,49.92,-49.64,70.3998295452,124.51,56.8634444379,-8.02,57.4262284444,6.5334444379,0,6.5334444379,50.33,-8.02,50.9649811145,131.01
2020-06-05 22:30:00,4.8301111063,0.0,4.8301111063,4.8301111063,0,4.8301111063,0.0,0.0,0.0,131.03,57.3001111063,-55.17,79.5426403434,4.8301111063,0,4.8301111063,52.47,-55.17,76.1369148311,124.32,57.1401111063,8.42,57.7571527799,4.8301111063,0,4.8301111063,52.31,8.42,52.9833228479,130.9
2020-06-05 23:00:00,3.8953333294,0.0,3.8953333294,3.8953333294,0,3.8953333294,0.0,0.0,0.0,131.62,55.1553333294,-57.87,79.9440285117,3.8953333294,0,3.8953333294,51.26,-57.87,77.3079847105,125.78,54.6953333294,12.95,56.2074904974,3.8953333294,0,3.8953333294,50.8,12.95,52.4246363841,132.32
2020-06-05 23:30:00,2.3807777754,0.0,2.3807777754,2.3807777754,0,2.3807777754,0.0,0.0,0.0,131.54,50.7207777754,-58.66,77.5473590662,2.3807777754,0,2.3807777754,48.34,-58.66,76.0115201795,125.78,50.3307777754,12.31,51.8143155072,2.3807777754,0,2.3807777754,47.95,12.31,49.5049351075,132.32
2020-06-06 00:00:00,2.2955555533,0.0,2.2955555533,2.2955555533,0,2.2955555533,0.0,0.0,0.0,132.38,46.5855555533,-59.47,75.5439930518,2.2955555533,0,2.2955555533,44.29,-59.47,74.1504214418,125.85,46.6455555533,4.02,46.8184605991,2.2955555533,0,2.2955555533,44.35,4.02,44.5318189613,132.32
2020-06-06 00:30:00,2.2455555533,0.0,2.2455555533,2.2455555533,0,2.2455555533,0.0,0.0,0.0,131.99,44.1655555533,-57.68,72.6469455472,2.2455555533,0,2.2455555533,41.92,-57.68,71.3040587905,124.34,44.6855555533,-5.09,44.974514729,2.2455555533,0,2.2455555533,42.44,-5.09,42.7441422887,130.85
2020-06-06 01:00:00,2.26022222,0.0,2.26022222,2.26022222,0,2.26022222,0.0,0.0,0.0,132.28,42.34022222,-57.94,71.7616751312,2.26022222,0,2.26022222,40.08,-57.94,70.451756543,124.59,42.86022222,-5.18,43.1721096166,2.26022222,0,2.26022222,40.6,-5.18,40.929114332,131.15
2020-06-06 01:30:00,2.3519999976,0.0,2.3519999976,2.3519999976,0,2.3519999976,0.0,0.0,0.0,132.51,42.6419999976,-58.09,72.0610037662,2.3519999976,0,2.3519999976,40.29,-58.09,70.6946405324,124.8,43.1519999976,-5.15,43.4582282634,2.3519999976,0,2.3519999976,40.8,-5.15,41.1237461815,131.38
2020-06-06 02:00:00,2.295333331,0.0,2.295333331,2.295333331,0,2.295333331,0.0,0.0,0.0,132.51,41.985333331,-58.29,71.8365666977,2.295333331,0,2.295333331,39.69,-58.29,70.5196440717,124.8,42.505333331,-5.36,42.8419532886,2.295333331,0,2.295333331,40.21,-5.36,40.5656714477,131.45
2020-06-06 02:30:00,2.2533333311,0.0,2.2533333311,2.2533333311,0,2.2533333311,0.0,0.0,0.0,132.21,40.6333333311,-58.46,71.1943774296,2.2533333311,0,2.2533333311,38.38,-58.46,69.9327963119,124.63,41.1633333311,-5.71,41.5574796027,2.2533333311,0,2.2533333311,38.91,-5.71,39.3267364524,131.22
2020-06-06 03:00:00,2.3132222199,0.0,2.3132222199,2.3132222199,0,2.3132222199,0.0,0.0,0.0,132.4,39.2232222199,-58.78,70.6650519091,2.3132222199,0,2.3132222199,36.91,-58.78,69.4077553304,124.85,39.7332222199,-5.9,40.1688803426,2.3132222199,0,2.3132222199,37.42,-5.9,37.8822702593,131.43
2020-06-06 03:30:00,2.417444442,0.0,2.417444442,2.417444442,0,2.417444442,0.0,0.0,0.0,131.7,38.077444442,-58.86,70.10272017,2.417444442,0,2.417444442,35.66,-58.86,68.8195844219,124.09,38.607444442,-6.44,39.1408784565,2.417444442,0,2.417444442,36.19,-6.44,36.7585323428,130.74
2020-06-06 04:00:00,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,131.7,37.2981111086,-59.01,69.8092342908,2.4781111086,0,2.4781111086,34.82,-59.01,68.5172423555,124.09,37.8181111086,-6.54,38.3794362625,2.4781111086,0,2.4781111086,35.34,-6.54,35.9400500834,130.74
2020-06-06 04:30:00,2.4041111087,0.0,2.4041111087,2.4041111087,0,2.4041111087,0.0,0.0,0.0,131.86,37.4841111087,-59.27,70.1283928634,2.4041111087,0,2.4041111087,35.08,-59.27,68.8733569677,124.31,38.0141111087,-6.76,38.6104939542,2.4041111087,0,2.4041111087,35.61,-6.76,36.2459611543,130.96
2020-06-06 05:00:00,2.4635555531,0.0,2.4635555531,2.4635555531,0,2.4635555531,0.0,0.0,0.0,132.0,36.7535555531,-59.26,69.7321406942,2.4635555531,0,2.4635555531,34.29,-59.26,68.4656972505,124.41,37.2735555531,-6.62,37.8568665313,2.4635555531,0,2.4635555531,34.81,-6.62,35.4338891458,131.12
2020-06-06 05:30:00,2.5304444419000003,0.0,2.5304444419000003,2.5304444419000003,0,2.5304444419000003,0.0,0.0,0.0,132.0,36.6904444419,-59.31,69.7414139041,2.5304444419000003,0,2.5304444419000003,34.16,-59.31,68.4440041202,124.41,37.2204444419,-6.67,37.8133625119,2.5304444419000003,0,2.5304444419000003,34.69,-6.67,35.3254157796,131.12
2020-06-06 06:00:00,2.9986666637,0.0,2.9986666637,2.9986666637,0,2.9986666637,0.0,0.0,0.0,131.93,36.8986666637,-59.43,69.9531021582,2.9986666637,0,2.9986666637,33.9,-59.43,68.4188197794,124.41,37.4186666637,-6.8,38.0315213328,2.9986666637,0,2.9986666637,34.42,-6.8,35.0852732639,131.12
2020-06-06 06:30:00,3.683666663,0.0,3.683666663,3.683666663,0,3.683666663,0.0,0.0,0.0,131.78,38.693666663,-58.87,70.4476879665,3.683666663,0,3.683666663,35.01,-58.87,68.4936274408,124.15,39.213666663,-6.38,39.729284579,3.683666663,0,3.683666663,35.53,-6.38,36.0982728119,130.87
2020-06-06 07:00:00,4.907888884,0.0,4.907888884,4.907888884,0,4.907888884,0.0,0.0,0.0,131.89,39.297888884,-58.38,70.3743452597,4.907888884,0,4.907888884,34.39,-58.38,67.756154702,124.26,39.837888884,-5.87,40.2680306289,4.907888884,0,4.907888884,34.93,-5.87,35.4197939012,130.87
2020-06-06 07:30:00,6.9892222152,0.0,6.9892222152,6.9892222152,0,6.9892222152,0.0,0.0,0.0,131.64,40.9492222152,-57.55,70.631730122,6.9892222152,0,6.9892222152,33.96,-57.55,66.822781295,123.91,41.4792222152,-5.21,41.8051429322,6.9892222152,0,6.9892222152,34.49,-5.21,34.8812872469,130.59
2020-06-06 08:00:00,9.5901111015,0.0,9.5901111015,9.5901111015,0,9.5901111015,0.0,0.0,0.0,131.75,41.3101111015,-56.8,70.233647771,9.5901111015,0,9.5901111015,31.72,-56.8,65.0568858769,123.91,41.8601111015,-4.45,42.0959784473,9.5901111015,0,9.5901111015,32.27,-4.45,32.5753802741,130.66
2020-06-06 08:30:00,12.8463333205,0.0,12.8463333205,12.8463333205,0,12.8463333205,0.0,0.0,0.0,132.19,41.2663333205,-55.73,69.3451019591,12.8463333205,0,12.8463333205,28.42,-55.73,62.5582072953,124.23,41.8163333205,-3.11,41.9318236232,12.8463333205,0,12.8463333205,28.97,-3.11,29.136454829,130.91
2020-06-06 09:00:00,15.5478888733,0.0,15.5478888733,15.5478888733,0,15.5478888733,0.0,0.0,0.0,131.9,41.9078888733,-54.56,68.7972728371,15.5478888733,0,15.5478888733,26.36,-54.56,60.59408552,123.86,42.4578888733,-2.24,42.5169369497,15.5478888733,0,15.5478888733,26.91,-2.24,27.0030683442,130.6
2020-06-06 09:30:00,17.1623333162,0.0,17.1623333162,17.1623333162,0,17.1623333162,0.0,0.0,0.0,131.82,41.5323333162,-53.66,67.8552157957,17.1623333162,0,17.1623333162,24.37,-53.66,58.9346460073,123.65,42.0923333162,-1.53,42.120130864,17.1623333162,0,17.1623333162,24.93,-1.53,24.9769053327,130.41
2020-06-06 10:00:00,18.569555537,0.0,18.569555537,18.569555537,0,18.569555537,0.0,0.0,0.0,131.57,38.899555537,-52.26,65.148162069,18.569555537,0,18.569555537,20.33,-52.26,56.0750969683,123.28,39.449555537,-0.36,39.4511981068,18.569555537,0,18.569555537,20.88,-0.36,20.8831032177,130.09
2020-06-06 10:30:00,17.9156666488,0.0,17.9156666488,17.9156666488,0,17.9156666488,0.0,0.0,0.0,131.25,38.2356666488,-50.42,63.2782948891,17.9156666488,0,17.9156666488,20.32,-50.42,54.3606364937,122.78,38.7856666488,1.11,38.8015468427,17.9156666488,0,17.9156666488,20.87,1.11,20.8994976016,129.61
2020-06-06 11:00:00,16.8175555387,0.0,16.8175555387,16.8175555387,0,16.8175555387,0.0,0.0,0.0,131.15,42.1675555387,-50.49,65.7825420618,16.8175555387,0,16.8175555387,25.35,-50.49,56.4965715774,123.58,42.4975555387,9.68,43.5860600051,16.8175555387,0,16.8175555387,25.68,9.68,27.4438481267,130.43
2020-06-06 11:30:00,14.5049999855,0.0,14.5049999855,14.5049999855,0,14.5049999855,0.0,0.0,0.0,131.24,50.5849999855,-52.35,72.7967356654,14.5049999855,0,14.5049999855,36.08,-52.35,63.5789973183,124.73,50.5249999855,17.58,53.4960935353,14.5049999855,0,14.5049999855,36.02,17.58,40.0811277286,131.54
2020-06-06 12:00:00,15.2127777626,0.0,15.2127777626,15.2127777626,0,15.2127777626,0.0,0.0,0.0,131.24,51.2827777626,-53.48,74.0947615898,15.2127777626,0,15.2127777626,36.07,-53.48,64.5070174477,124.96,51.2227777626,16.67,53.8670758601,15.2127777626,0,15.2127777626,36.01,16.67,39.6813432232,131.73
2020-06-06 12:30:00,13.9991110971,0.0,13.9991110971,13.9991110971,0,13.9991110971,0.0,0.0,0.0,131.1,53.9591110971,-53.36,75.8872536754,13.9991110971,0,13.9991110971,39.96,-53.36,66.6640172807,124.73,53.7991110971,16.59,56.2989560724,13.9991110971,0,13.9991110971,39.8,16.59,43.1192312084,131.52
2020-06-06 13:00:00,13.5302222087,0.0,13.5302222087,13.5302222087,0,13.5302222087,0.0,0.0,0.0,131.1,53.8802222087,-53.56,75.9720471309,13.5302222087,0,13.5302222087,40.35,-53.56,67.0581546122,124.66,53.7002222087,16.36,56.1370062015,13.5302222087,0,13.5302222087,40.17,16.36,43.3737074735,131.52
2020-06-06 13:30:00,10.7147777671,0.0,10.7147777671,10.7147777671,0,10.7147777671,0.0,0.0,0.0,131.01,55.8447777671,-53.9,77.6134601977,10.7147777671,0,10.7147777671,45.13,-53.9,70.298839962,124.66,55.5447777671,15.99,57.8005401116,10.7147777671,0,10.7147777671,44.83,15.99,47.5963128824,131.4
2020-06-06 14:00:00,8.5586666581,0.0,8.5586666581,8.5586666581,0,8.5586666581,0.0,0.0,0.0,131.24,57.4886666581,-54.32,79.0924092067,8.5586666581,0,8.5586666581,48.93,-54.32,73.1081890078,124.94,57.0986666581,15.81,59.247057599,8.5586666581,0,8.5586666581,48.54,15.81,51.0498550439,131.67
2020-06-06 14:30:00,9.0748888798,0.0,9.0748888798,9.0748888798,0,9.0748888798,0.0,0.0,0.0,131.24,57.3848888798,-54.49,79.1339722986,9.0748888798,0,9.0748888798,48.31,-54.49,72.821811293,125.02,57.0148888798,15.72,59.1423363926,9.0748888798,0,9.0748888798,47.94,15.72,50.4515807483,131.74
2020-06-06 15:00:00,9.760777768,0.0,9.760777768,9.760777768,0,9.760777768,0.0,0.0,0.0,131.54,58.510777768,-54.92,80.2478505321,9.760777768,0,9.760777768,48.75,-54.92,73.4354743976,125.3,58.130777768,15.54,60.1720776101,9.760777768,0,9.760777768,48.37,15.54,50.8050046747,131.99
2020-06-06 15:30:00,11.6674444328,0.0,11.6674444328,11.6674444328,0,11.6674444328,0.0,0.0,0.0,131.74,58.6974444328,-55.48,80.767693931,11.6674444328,0,11.6674444328,47.03,-55.48,72.7313639361,125.6,58.3574444328,15.19,60.3019686306,11.6674444328,0,11.6674444328,46.69,15.19,49.0988003927,132.27
2020-06-06 16:00:00,11.7213333216,0.0,11.7213333216,11.7213333216,0,11.7213333216,0.0,0.0,0.0,131.86,59.7413333216,-55.28,81.3935212842,11.7213333216,0,11.7213333216,48.02,-55.28,73.2243047082,125.6,59.3713333216,15.51,61.3637948662,11.7213333216,0,11.7213333216,47.65,15.51,50.1107034475,132.27
2020-06-06 16:30:00,9.863333323500001,0.0,9.863333323500001,9.863333323500001,0,9.863333323500001,0.0,0.0,0.0,131.64,62.7033333235,-54.82,83.2882969563,9.863333323500001,0,9.863333323500001,52.84,-54.82,76.139989493,125.38,62.2033333235,15.68,64.1491782999,9.863333323500001,0,9.863333323500001,52.34,15.68,54.6382466776,132.06
2020-06-06 17:00:00,12.5545324813,0.0,12.5545324813,12.5545324813,0,12.5545324813,0.0,0.0,0.0,131.43,67.7245324813,-54.58,86.980392617,12.5545324813,0,12.5545324813,55.17,-54.58,77.6060906115,125.11,67.1845324813,15.7,68.9945751834,12.5545324813,0,12.5545324813,54.63,15.7,56.8412429491,131.81
2020-06-06 17:30:00,16.3764399848,0.0,16.3764399848,16.3764399848,0,16.3764399848,0.0,0.0,0.0,131.1,69.8164399848,-55.0,88.8782048207,16.3764399848,0,16.3764399848,53.44,-55.0,76.6865933524,124.8,69.3064399848,14.95,70.900529782,16.3764399848,0,16.3764399848,52.93,14.95,55.0007945397,131.56
2020-06-06 18:00:00,16.8292176945,0.0,16.8292176945,16.8292176945,0,16.8292176945,0.0,0.0,0.0,130.72,70.3092176945,-54.18,88.7629342282,16.8292176945,0,16.8292176945,53.48,-54.18,76.1287251962,124.31,69.7892176945,15.37,71.4616806856,16.8292176945,0,16.8292176945,52.96,15.37,55.1452491154,131.09
2020-06-06 18:30:00,17.178439896,0.0,17.178439896,17.178439896,0,17.178439896,0.0,0.0,0.0,130.56,71.558439896,-54.37,89.8705025042,17.178439896,0,17.178439896,54.38,-54.37,76.8978627791,124.31,71.018439896,14.96,72.5769963919,17.178439896,0,17.178439896,53.84,14.96,55.8797566208,131.09
2020-06-06 19:00:00,16.1582176795,0.0,16.1582176795,16.1582176795,0,16.1582176795,0.0,0.0,0.0,130.56,70.6982176795,-54.85,89.4805033684,16.1582176795,0,16.1582176795,54.54,-54.85,77.3507213929,124.31,70.1482176795,14.53,71.6372343381,16.1582176795,0,16.1582176795,53.99,14.53,55.9110096493,131.09
2020-06-06 19:30:00,10.0773330118,0.0,10.0773330118,10.0773330118,0,10.0773330118,0.0,0.0,0.0,130.47,67.0073330118,-55.08,86.7397779416,10.0773330118,0,10.0773330118,56.93,-55.08,79.2138327567,124.12,66.3973330118,14.27,67.9134650204,10.0773330118,0,10.0773330118,56.32,14.27,58.0997013762,130.91
2020-06-06 20:00:00,9.7389999903,0.0,9.7389999903,9.7389999903,0,9.7389999903,0.0,0.0,0.0,130.72,62.6189999903,-56.33,84.2271218776,9.7389999903,0,9.7389999903,52.88,-56.33,77.2616547842,124.58,62.1289999903,13.43,63.5639641604,9.7389999903,0,9.7389999903,52.39,13.43,54.0839809925,131.37
2020-06-06 20:30:00,6.2673333271,0.0,6.2673333271,6.2673333271,0,6.2673333271,0.0,0.0,0.0,130.79,60.7973333271,-56.32,82.8749548397,6.2673333271,0,6.2673333271,54.53,-56.32,78.3930054278,124.58,60.2573333271,13.5,61.751082741,6.2673333271,0,6.2673333271,53.99,13.5,55.6522245737,131.37
2020-06-06 21:00:00,6.0696666606,0.0,6.0696666606,6.0696666606,0,6.0696666606,0.0,0.0,0.0,130.99,58.8496666606,-57.28,82.1235755801,6.0696666606,0,6.0696666606,52.78,-57.28,77.8891956564,124.94,58.3696666606,12.84,59.7652372711,6.0696666606,0,6.0696666606,52.3,12.84,53.8530927617,131.73
2020-06-06 21:30:00,4.4411111067,0.0,4.4411111067,4.4411111067,0,4.4411111067,0.0,0.0,0.0,130.99,59.4811111067,-57.01,82.3901855714,4.4411111067,0,4.4411111067,55.04,-57.01,79.2435593597,124.94,58.9311111067,13.1,60.369577241100004,4.4411111067,0,4.4411111067,54.49,13.1,56.0425739951,131.73
2020-06-06 22:00:00,2.4435555531,0.0,2.4435555531,2.4435555531,0,2.4435555531,0.0,0.0,0.0,130.99,58.3235555531,-56.73,81.362952456,2.4435555531,0,2.4435555531,55.88,-56.73,79.6295629776,124.78,57.7435555531,13.29,59.2532050434,2.4435555531,0,2.4435555531,55.3,13.29,56.8745470312,131.58
2020-06-06 22:30:00,2.4148888865,0.0,2.4148888865,2.4148888865,0,2.4148888865,0.0,0.0,0.0,131.21,56.2848888865,-57.25,80.2841903301,2.4148888865,0,2.4148888865,53.87,-57.25,78.6100464317,125.09,55.7848888865,13.11,57.3046763194,2.4148888865,0,2.4148888865,53.37,13.11,54.9566101575,131.87
2020-06-06 23:00:00,2.3857777754000002,0.0,2.3857777754000002,2.3857777754000002,0,2.3857777754000002,0.0,0.0,0.0,131.51,52.8157777754,-58.46,78.7850111507,2.3857777754000002,0,2.3857777754000002,50.43,-58.46,77.2059356526,125.55,52.3957777754,12.33,53.8270046416,2.3857777754000002,0,2.3857777754000002,50.01,12.33,51.5075625515,132.3
2020-06-06 23:30:00,2.3704444421,0.0,2.3704444421,2.3704444421,0,2.3704444421,0.0,0.0,0.0,131.73,49.9204444421,-59.98,78.0362170617,2.3704444421,0,2.3704444421,47.55,-59.98,76.5415109597,125.93,49.5704444421,11.28,50.8376569305,2.3704444421,0,2.3704444421,47.2,11.28,48.5291500029,132.66
2020-06-07 00:00:00,2.2276666644,0.0,2.2276666644,2.2276666644,0,2.2276666644,0.0,0.0,0.0,132.17,46.1676666644,-60.5,76.1032420153,2.2276666644,0,2.2276666644,43.94,-60.5,74.7728132412,125.72,46.1776666644,4.5600000000000005,46.4022682481,2.2276666644,0,2.2276666644,43.95,4.5600000000000005,44.1859264925,132.42
2020-06-07 00:30:00,2.2669999977,0.0,2.2669999977,2.2669999977,0,2.2669999977,0.0,0.0,0.0,132.09,43.4369999977,-58.55,72.9031924459,2.2669999977,0,2.2669999977,41.17,-58.55,71.5756341222,124.36,43.9669999977,-5.95,44.367776469,2.2669999977,0,2.2669999977,41.7,-5.95,42.1223515488,131.05
2020-06-07 01:00:00,2.2383333311,0.0,2.2383333311,2.2383333311,0,2.2383333311,0.0,0.0,0.0,132.09,41.6183333311,-58.71,71.9649204075,2.2383333311,0,2.2383333311,39.38,-58.71,70.6940485472,124.36,42.1483333311,-6.03,42.577492911,2.2383333311,0,2.2383333311,39.91,-6.03,40.3629656988,131.05
2020-06-07 01:30:00,2.23022222,0.0,2.23022222,2.23022222,0,2.23022222,0.0,0.0,0.0,131.73,42.37022222,-58.66,72.3618085109,2.23022222,0,2.23022222,40.14,-58.66,71.0789364017,123.99,42.89022222,-6.28,43.3475438991,2.23022222,0,2.23022222,40.66,-6.28,41.142119537,130.72
2020-06-07 02:00:00,2.2347777755,0.0,2.2347777755,2.2347777755,0,2.2347777755,0.0,0.0,0.0,131.81,41.5547777755,-59.01,72.1732613644,2.2347777755,0,2.2347777755,39.32,-59.01,70.9101015371,124.13,42.0747777755,-6.59,42.5877332675,2.2347777755,0,2.2347777755,39.84,-6.59,40.3813533701,130.85
2020-06-07 02:30:00,2.2214444422,0.0,2.2214444422,2.2214444422,0,2.2214444422,0.0,0.0,0.0,132.05,40.6914444422,-59.13,71.7784825055,2.2214444422,0,2.2214444422,38.47,-59.13,70.5428791587,124.35,41.2114444422,-6.55,41.7287149696,2.2214444422,0,2.2214444422,38.99,-6.55,39.536345304,131.06
2020-06-07 03:00:00,2.1442222201,0.0,2.1442222201,2.1442222201,0,2.1442222201,0.0,0.0,0.0,132.58,39.4142222201,-59.41,71.2953645984,2.1442222201,0,2.1442222201,37.27,-59.41,70.1327384322,124.83,39.9342222201,-6.42,40.4469838718,2.1442222201,0,2.1442222201,37.79,-6.42,38.3314557511,131.57
2020-06-07 03:30:00,2.2063333311,0.0,2.2063333311,2.2063333311,0,2.2063333311,0.0,0.0,0.0,132.58,38.4463333311,-59.53,70.8656577378,2.2063333311,0,2.2063333311,36.24,-59.53,69.6933174702,124.83,38.9763333311,-6.49,39.5129682502,2.2063333311,0,2.2063333311,36.77,-6.49,37.3383582928,131.57
2020-06-07 04:00:00,2.1575555534,0.0,2.1575555534,2.1575555534,0,2.1575555534,0.0,0.0,0.0,132.74,38.1475555534,-59.77,70.9061978582,2.1575555534,0,2.1575555534,35.99,-59.77,69.7691407429,125.08,38.6775555534,-6.64,39.2433803792,2.1575555534,0,2.1575555534,36.52,-6.64,37.1187284265,131.78
2020-06-07 04:30:00,2.1817777756,0.0,2.1817777756,2.1817777756,0,2.1817777756,0.0,0.0,0.0,132.74,37.3017777756,-59.87,70.5396308838,2.1817777756,0,2.1817777756,35.12,-59.87,69.4105993347,125.08,37.8217777756,-6.68,38.4071513407,2.1817777756,0,2.1817777756,35.64,-6.68,36.2606122397,131.78
2020-06-07 05:00:00,2.1529999978,0.0,2.1529999978,2.1529999978,0,2.1529999978,0.0,0.0,0.0,132.74,36.5829999978,-59.9,70.1877901692,2.1529999978,0,2.1529999978,34.43,-59.9,69.0900492112,125.08,37.1129999978,-6.65,37.7040749633,2.1529999978,0,2.1529999978,34.96,-6.65,35.5868529095,131.78
2020-06-07 05:30:00,2.2081111089,0.0,2.2081111089,2.2081111089,0,2.2081111089,0.0,0.0,0.0,132.86,36.2981111089,-60.19,70.2879005952,2.2081111089,0,2.2081111089,34.09,-60.19,69.1734356527,125.08,36.8281111089,-6.89,37.4670771191,2.2081111089,0,2.2081111089,34.62,-6.89,35.2989589082,131.87
2020-06-07 06:00:00,2.7041111084000002,0.0,2.7041111084000002,2.7041111084000002,0,2.7041111084000002,0.0,0.0,0.0,132.95,36.6941111084,-59.84,70.1946108333,2.7041111084000002,0,2.7041111084000002,33.99,-59.84,68.8196607083,125.19,37.2141111084,-6.48,37.7740713399,2.7041111084000002,0,2.7041111084000002,34.51,-6.48,35.1131100873,131.95
2020-06-07 06:30:00,3.7239999963,0.0,3.7239999963,3.7239999963,0,3.7239999963,0.0,0.0,0.0,133.14,38.3239999963,-54.03,66.2417532657,3.7239999963,0,3.7239999963,34.6,-54.03,64.1591840659,124.8,38.8539999963,-0.93,38.8651285307,3.7239999963,0,3.7239999963,35.13,-0.93,35.1423078354,131.59
2020-06-07 07:00:00,4.7647777730000005,0.0,4.7647777730000005,4.7647777730000005,0,4.7647777730000005,0.0,0.0,0.0,132.91,38.874777773,-53.54,66.1647938628,4.7647777730000005,0,4.7647777730000005,34.11,-53.54,63.4824676584,124.53,39.404777773,-0.64,39.4099747696,4.7647777730000005,0,4.7647777730000005,34.64,-0.64,34.6459117357,131.32
2020-06-07 07:30:00,6.7996666599,0.0,6.7996666599,6.7996666599,0,6.7996666599,0.0,0.0,0.0,132.82,39.9796666599,-52.77,66.2045817616,6.7996666599,0,6.7996666599,33.18,-52.77,62.3344631805,124.36,40.4996666599,0.03,40.4996777711,6.7996666599,0,6.7996666599,33.7,0.03,33.7000133531,131.16
2020-06-07 08:00:00,8.3266666583,0.0,8.3266666583,8.3266666583,0,8.3266666583,0.0,0.0,0.0,132.42,42.5366666583,-51.16,66.533552516,8.3266666583,0,8.3266666583,34.21,-51.16,61.5440468283,123.87,43.0566666583,1.29,43.0759868573,8.3266666583,0,8.3266666583,34.73,1.29,34.7539494159,130.68
2020-06-07 08:30:00,10.2293333231,0.0,10.2293333231,10.2293333231,0,10.2293333231,0.0,0.0,0.0,132.34,45.2493333231,-50.41,67.7397244325,10.2293333231,0,10.2293333231,35.02,-50.41,61.3805221548,123.76,45.7593333231,1.8399999999999999,45.7963119277,10.2293333231,0,10.2293333231,35.53,1.8399999999999999,35.5776123426,130.54
2020-06-07 09:00:00,12.5837777652,0.0,12.5837777652,12.5837777652,0,12.5837777652,0.0,0.0,0.0,131.84,45.9537777652,-48.83,67.0531027686,12.5837777652,0,12.5837777652,33.37,-48.83,59.1432650435,123.16,46.4837777652,2.98,46.5792013169,12.5837777652,0,12.5837777652,33.9,2.98,34.0307272917,129.94
2020-06-07 09:30:00,14.8325555407,0.0,14.8325555407,14.8325555407,0,14.8325555407,0.0,0.0,0.0,131.58,47.6625555407,-46.26,66.4206805195,14.8325555407,0,14.8325555407,32.83,-46.26,56.7256247211,122.91,48.1025555407,6.85,48.5878415815,14.8325555407,0,14.8325555407,33.27,6.85,33.967858337,129.7
2020-06-07 10:00:00,13.3272222089,0.0,13.3272222089,13.3272222089,0,13.3272222089,0.0,0.0,0.0,131.04,55.2472222089,-47.73,73.0096463613,13.3272222089,0,13.3272222089,41.92,-47.73,63.5251076347,124.04,55.0172222089,21.42,59.0399114124,13.3272222089,0,13.3272222089,41.69,21.42,46.8708064791,130.87
2020-06-07 10:30:00,15.0054444294,0.0,15.0054444294,15.0054444294,0,15.0054444294,0.0,0.0,0.0,130.57,53.5854444294,-47.13,71.3627126355,15.0054444294,0,15.0054444294,38.58,-47.13,60.9069232518,123.56,53.4454444294,21.52,57.6153272165,15.0054444294,0,15.0054444294,38.44,21.52,44.0538761064,130.37
2020-06-07 11:00:00,17.2935555383,0.0,17.2935555383,17.2935555383,0,17.2935555383,0.0,0.0,0.0,130.16,51.6635555383,-53.55,74.4091759856,17.2935555383,0,17.2935555383,34.37,-53.55,63.630962589,123.92,51.6535555383,15.52,53.9347772754,17.2935555383,0,17.2935555383,34.36,15.52,37.7025198097,130.74
2020-06-07 11:30:00,18.4521110927,0.0,18.4521110927,18.4521110927,0,18.4521110927,0.0,0.0,0.0,130.06,51.5321110927,-53.81,74.5055338459,18.4521110927,0,18.4521110927,33.08,-53.81,63.1648834401,123.79,51.5321110927,15.15,53.7129497763,18.4521110927,0,18.4521110927,33.08,15.15,36.3841847511,130.58
2020-06-07 12:00:00,18.0214444264,0.0,18.0214444264,18.0214444264,0,18.0214444264,0.0,0.0,0.0,130.28,53.7714444264,-53.6,75.9231732457,18.0214444264,0,18.0214444264,35.75,-53.6,64.428429284,124.05,53.7114444264,15.51,55.9059868205,18.0214444264,0,18.0214444264,35.69,15.51,38.9144728861,130.83
2020-06-07 12:30:00,19.7882222024,0.0,19.7882222024,19.7882222024,0,19.7882222024,0.0,0.0,0.0,130.17,52.3482222024,-47.85,70.9222029251,19.7882222024,0,19.7882222024,32.56,-47.85,57.8772502802,124.2,52.2882222024,12.22,53.6971747962,19.7882222024,0,19.7882222024,32.5,12.22,34.7214400623,131.01
2020-06-07 13:00:00,21.3721110897,0.0,21.3721110897,21.3721110897,0,21.3721110897,0.0,0.0,0.0,130.52,55.6821110897,-39.46,68.2465317464,21.3721110897,0,21.3721110897,34.31,-39.46,52.2902256641,125.43,55.4321110897,4.62,55.6243052978,21.3721110897,0,21.3721110897,34.06,4.62,34.3719071336,132.23
2020-06-07 13:30:00,20.1176666465,0.0,20.1176666465,20.1176666465,0,20.1176666465,0.0,0.0,0.0,130.71,53.4876666465,-41.05,67.4242759197,20.1176666465,0,20.1176666465,33.37,-41.05,52.9023572254,125.84,53.2676666465,3.2800000000000002,53.368555442,20.1176666465,0,20.1176666465,33.15,3.2800000000000002,33.3118732586,132.59
2020-06-07 14:00:00,20.8055555347,0.0,20.8055555347,20.8055555347,0,20.8055555347,0.0,0.0,0.0,130.98,50.7555555347,-42.51,66.2059401991,20.8055555347,0,20.8055555347,29.95,-42.51,52.0009865291,125.84,50.6855555347,-1.46,50.7065788618,20.8055555347,0,20.8055555347,29.88,-1.46,29.9156480792,132.59
2020-06-07 14:30:00,20.8487777569,0.0,20.8487777569,20.8487777569,0,20.8487777569,0.0,0.0,0.0,131.2,48.8487777569,-41.47,64.0777963755,20.8487777569,0,20.8487777569,28.0,-41.47,50.0375948663,124.48,49.1387777569,-15.43,51.504411262,20.8487777569,0,20.8487777569,28.29,-15.43,32.224354144,131.24
2020-06-07 15:00:00,20.7115555348,0.0,20.7115555348,20.7115555348,0,20.7115555348,0.0,0.0,0.0,131.36,49.3015555348,-41.4,64.3785940989,20.7115555348,0,20.7115555348,28.59,-41.4,50.3125044099,124.66,49.5815555348,-15.3,51.8885406352,20.7115555348,0,20.7115555348,28.87,-15.3,32.6736422824,131.37
2020-06-07 15:30:00,20.2535555353,0.0,20.2535555353,20.2535555353,0,20.2535555353,0.0,0.0,0.0,131.36,49.9535555353,-41.2,64.7518162727,20.2535555353,0,20.2535555353,29.7,-41.2,50.7890736281,124.66,50.2335555353,-15.1,52.4539807995,20.2535555353,0,20.2535555353,29.98,-15.1,33.5679966635,131.37
2020-06-07 16:00:00,21.6712222006,0.0,21.6712222006,21.6712222006,0,21.6712222006,0.0,0.0,0.0,131.44,53.7612222006,-40.84,67.5142548837,21.6712222006,0,21.6712222006,32.09,-40.84,51.9391345711,124.66,54.0412222006,-14.72,56.0101070962,21.6712222006,0,21.6712222006,32.37,-14.72,35.5597426875,131.37
2020-06-07 16:30:00,21.7932222004,0.0,21.7932222004,21.7932222004,0,21.7932222004,0.0,0.0,0.0,131.25,59.0432222004,-39.96,71.294485676,21.7932222004,0,21.7932222004,37.25,-39.96,54.6293336954,124.4,59.3132222004,-14.0,60.9430744859,21.7932222004,0,21.7932222004,37.52,-14.0,40.0468525605,131.13
2020-06-07 17:00:00,22.3606438086,0.0,22.3606438086,22.3606438086,0,22.3606438086,0.0,0.0,0.0,130.68,63.9006438086,-37.71,74.1979540092,22.3606438086,0,22.3606438086,41.54,-37.71,56.103615748,123.59,64.1606438086,-12.03,65.278703372,22.3606438086,0,22.3606438086,41.8,-12.03,43.4966768846,130.35
2020-06-07 17:30:00,23.7554400763,0.0,23.7554400763,23.7554400763,0,23.7554400763,0.0,0.0,0.0,130.27,69.8654400763,-36.66,78.8995267226,23.7554400763,0,23.7554400763,46.11,-36.66,58.9074502928,123.05,70.1254400763,-11.15,71.0063366601,23.7554400763,0,23.7554400763,46.37,-11.15,47.6917120682,129.81
2020-06-07 18:00:00,22.7858845364,0.0,22.7858845364,22.7858845364,0,22.7858845364,0.0,0.0,0.0,129.98,69.7958845364,-36.89,78.9451556349,22.7858845364,0,22.7858845364,47.01,-36.89,59.7562733108,122.79,70.0458845364,-11.49,70.982012091,22.7858845364,0,22.7858845364,47.26,-11.49,48.6366908825,129.57
2020-06-07 18:30:00,19.8872178444,0.0,19.8872178444,19.8872178444,0,19.8872178444,0.0,0.0,0.0,129.98,70.0772178444,-30.92,76.5954493479,19.8872178444,0,19.8872178444,50.19,-30.92,58.9498303645,123.01,70.2572178444,-14.57,71.7520840062,19.8872178444,0,19.8872178444,50.37,-14.57,52.434929198,129.78
2020-06-07 19:00:00,17.7888845062,0.0,17.7888845062,17.7888845062,0,17.7888845062,0.0,0.0,0.0,130.52,67.9088845062,-19.65,70.6946892976,17.7888845062,0,17.7888845062,50.12,-19.65,53.8343468429,124.43,67.9488845062,-23.2,71.8003544952,17.7888845062,0,17.7888845062,50.16,-23.2,55.2654105205,131.24
2020-06-07 19:30:00,14.8817733957,0.0,14.8817733957,14.8817733957,0,14.8817733957,0.0,0.0,0.0,130.74,62.7617733957,-22.03,66.5158710367,14.8817733957,0,14.8817733957,47.88,-22.03,52.7049836353,124.91,62.7917733957,-25.6,67.8097840004,14.8817733957,0,14.8817733957,47.91,-25.6,54.3206047463,131.73
2020-06-07 20:00:00,13.3635511239,0.0,13.3635511239,13.3635511239,0,13.3635511239,0.0,0.0,0.0,130.44,61.4135511239,-22.61,65.4433828714,13.3635511239,0,13.3635511239,48.05,-22.61,53.1038096562,124.67,61.4535511239,-26.18,66.7976896737,13.3635511239,0,13.3635511239,48.09,-26.18,54.7543651228,131.45
2020-06-07 20:30:00,11.8566622356,0.0,11.8566622356,11.8566622356,0,11.8566622356,0.0,0.0,0.0,130.21,61.3766622356,-22.78,65.4677253857,11.8566622356,0,11.8566622356,49.52,-22.78,54.508336977,124.51,61.3966622356,-26.33,66.8043339438,11.8566622356,0,11.8566622356,49.54,-26.33,56.1024108216,131.25
2020-06-07 21:00:00,7.3867733514000005,0.0,7.3867733514000005,7.3867733514000005,0,7.3867733514000005,0.0,0.0,0.0,130.49,61.6267733514,-29.34,68.2546320311,7.3867733514000005,0,7.3867733514000005,54.24,-29.34,61.6669538732,124.12,61.7567733514,-20.25,64.9920114689,7.3867733514000005,0,7.3867733514000005,54.37,-20.25,58.0186125308,130.86
2020-06-07 21:30:00,2.8418663163,0.0,2.8418663163,2.8418663163,0,2.8418663163,0.0,0.0,0.0,130.11,57.6118663163,-39.36,69.7734673099,2.8418663163,0,2.8418663163,54.77,-39.36,67.4459969161,123.06,57.8818663163,-13.88,59.5228094789,2.8418663163,0,2.8418663163,55.04,-13.88,56.7631570651,129.84
2020-06-07 22:00:00,2.3975555532,0.0,2.3975555532,2.3975555532,0,2.3975555532,0.0,0.0,0.0,130.11,57.3575555532,-39.39,69.5806099358,2.3975555532,0,2.3975555532,54.96,-39.39,67.6178504539,123.06,57.6175555532,-13.96,59.2846043077,2.3975555532,0,2.3975555532,55.22,-13.96,56.9572646815,129.84
2020-06-07 22:30:00,2.4346666642,0.0,2.4346666642,2.4346666642,0,2.4346666642,0.0,0.0,0.0,130.31,55.6446666642,-39.82,68.4248589927,2.4346666642,0,2.4346666642,53.21,-39.82,66.4600368643,123.28,55.9046666642,-14.28,57.6996547203,2.4346666642,0,2.4346666642,53.47,-14.28,55.3440087092,130.08
2020-06-07 23:00:00,2.3789999976000002,0.0,2.3789999976000002,2.3789999976000002,0,2.3789999976000002,0.0,0.0,0.0,130.87,52.1389999976,-41.38,66.5641023432,2.3789999976000002,0,2.3789999976000002,49.76,-41.38,64.7175555781,123.84,52.4089999976,-14.37,54.3433545224,2.3789999976000002,0,2.3789999976000002,50.03,-14.37,52.0528366182,130.64
2020-06-07 23:30:00,2.3545555532,0.0,2.3545555532,2.3545555532,0,2.3545555532,0.0,0.0,0.0,130.55,49.0845555532,-57.75,75.7915304889,2.3545555532,0,2.3545555532,46.73,-57.75,74.2883261354,123.95,49.0045555532,5.99,49.3692876692,2.3545555532,0,2.3545555532,46.65,5.99,47.0329948015,130.8
2020-06-08 00:00:00,2.2715555533,0.0,2.2715555533,2.2715555533,0,2.2715555533,0.0,0.0,0.0,131.61,45.7315555533,-60.74,76.0310645284,2.2715555533,0,2.2715555533,43.46,-60.74,74.6868074026,125.0,45.7815555533,2.66,45.8587661072,2.2715555533,0,2.2715555533,43.51,2.66,43.5912342106,131.81
2020-06-08 00:30:00,2.3035555533,0.0,2.3035555533,2.3035555533,0,2.3035555533,0.0,0.0,0.0,131.96,43.1435555533,-59.81,73.7468811936,2.3035555533,0,2.3035555533,40.84,-59.81,72.4233505163,124.25,43.6635555533,-7.29,44.267936292,2.3035555533,0,2.3035555533,41.36,-7.29,41.9975439758,131.03
2020-06-08 01:00:00,2.2653333311,0.0,2.2653333311,2.2653333311,0,2.2653333311,0.0,0.0,0.0,132.19,41.5453333311,-59.96,72.9466676524,2.2653333311,0,2.2653333311,39.28,-59.96,71.6806808003,124.45,42.0553333311,-7.23,42.6722856382,2.2653333311,0,2.2653333311,39.79,-7.23,40.4415256883,131.26
2020-06-08 01:30:00,2.2684444422,0.0,2.2684444422,2.2684444422,0,2.2684444422,0.0,0.0,0.0,132.19,42.3784444422,-59.89,73.3671905782,2.2684444422,0,2.2684444422,40.11,-59.89,72.0806784097,124.45,42.8984444422,-7.16,43.491862866,2.2684444422,0,2.2684444422,40.63,-7.16,41.2560601609,131.26
2020-06-08 02:00:00,2.2771111088,0.0,2.2771111088,2.2771111088,0,2.2771111088,0.0,0.0,0.0,132.19,41.6571111088,-60.19,73.1993921145,2.2771111088,0,2.2771111088,39.38,-60.19,71.9278840228,124.45,42.1671111088,-7.43,42.8167042083,2.2771111088,0,2.2771111088,39.89,-7.43,40.576064373,131.34
2020-06-08 02:30:00,2.2621111088,0.0,2.2621111088,2.2621111088,0,2.2621111088,0.0,0.0,0.0,132.3,40.9221111088,-60.31,72.8828874126,2.2621111088,0,2.2621111088,38.66,-60.31,71.6372228663,124.59,41.4321111088,-7.5,42.1054608208,2.2621111088,0,2.2621111088,39.17,-7.5,39.8815609023,131.45
2020-06-08 03:00:00,2.2493333311,0.0,2.2493333311,2.2493333311,0,2.2493333311,0.0,0.0,0.0,132.63,39.8093333311,-60.47,72.397540844,2.2493333311,0,2.2493333311,37.56,-60.47,71.1854936065,124.96,40.3293333311,-7.38,40.9990186093,2.2493333311,0,2.2493333311,38.08,-7.38,38.7885395446,131.82
2020-06-08 03:30:00,2.2548888866,0.0,2.2548888866,2.2548888866,0,2.2548888866,0.0,0.0,0.0,132.63,39.2248888866,-60.26,71.9017350845,2.2548888866,0,2.2548888866,36.97,-60.26,70.6968775831,124.96,39.7548888866,-7.12,40.3874434743,2.2548888866,0,2.2548888866,37.5,-7.12,38.1699410531,131.82
2020-06-08 04:00:00,2.2711111088,0.0,2.2711111088,2.2711111088,0,2.2711111088,0.0,0.0,0.0,132.74,38.7411111088,-60.42,71.7736030163,2.2711111088,0,2.2711111088,36.47,-60.42,70.5736303445,124.96,39.2611111088,-7.24,39.9230816133,2.2711111088,0,2.2711111088,36.99,-7.24,37.6918784355,131.82
2020-06-08 04:30:00,2.2334444422,0.0,2.2334444422,2.2334444422,0,2.2334444422,0.0,0.0,0.0,132.83,39.0734444422,-56.59,68.7689040234,2.2334444422,0,2.2334444422,36.84,-56.59,67.5249116993,124.7,39.5834444422,-3.66,39.7522914297,2.2334444422,0,2.2334444422,37.35,-3.66,37.5288968663,131.55
2020-06-08 05:00:00,2.1914444423,0.0,2.1914444423,2.1914444423,0,2.1914444423,0.0,0.0,0.0,132.83,39.6614444423,-53.19,66.3491241483,2.1914444423,0,2.1914444423,37.47,-53.19,65.0628695955,124.36,40.1614444423,-0.5,40.1645567595,2.1914444423,0,2.1914444423,37.97,-0.5,37.97329193,131.25
2020-06-08 05:30:00,2.2399999978,0.0,2.2399999978,2.2399999978,0,2.2399999978,0.0,0.0,0.0,132.66,40.3099999978,-52.72,66.3648589226,2.2399999978,0,2.2399999978,38.07,-52.72,65.0286344621,124.1,40.8099999978,-0.15,40.8102756646,2.2399999978,0,2.2399999978,38.57,-0.15,38.5702916764,130.99
2020-06-08 06:00:00,2.4531111087,0.0,2.4531111087,2.4531111087,0,2.4531111087,0.0,0.0,0.0,132.52,41.5331111087,-52.03,66.5741708049,2.4531111087,0,2.4531111087,39.08,-52.03,65.0720162589,123.82,42.0431111087,0.44,42.0454134442,2.4531111087,0,2.4531111087,39.59,0.44,39.5924449864,130.78
2020-06-08 06:30:00,6.4112222158,0.0,6.4112222158,6.4112222158,0,6.4112222158,0.0,0.0,0.0,131.54,44.0612222158,-49.42,66.2097251403,6.4112222158,0,6.4112222158,37.65,-49.42,62.1277627152,122.66,44.5412222158,2.15,44.5930821594,6.4112222158,0,6.4112222158,38.13,2.15,38.1905668981,129.63
2020-06-08 07:00:00,8.1256666585,0.0,8.1256666585,8.1256666585,0,8.1256666585,0.0,0.0,0.0,131.35,46.1456666585,-49.05,67.3448220085,8.1256666585,0,8.1256666585,38.02,-49.05,62.0598332257,122.78,46.5156666585,5.18,46.8032012227,8.1256666585,0,8.1256666585,38.39,5.18,38.7378948834,129.8
2020-06-08 07:30:00,8.0627777697,0.0,8.0627777697,8.0627777697,0,8.0627777697,0.0,0.0,0.0,131.08,53.2427777697,-48.47,72.0009325262,8.0627777697,0,8.0627777697,45.18,-48.47,66.2614012831,123.87,52.9027777697,20.65,56.7901962996,8.0627777697,0,8.0627777697,44.84,20.65,49.366467364,130.9
2020-06-08 08:00:00,8.8865555467,0.0,8.8865555467,8.8865555467,0,8.8865555467,0.0,0.0,0.0,131.48,57.1465555467,-46.99,73.9850587,8.8865555467,0,8.8865555467,48.26,-46.99,67.3579074794,124.09,56.7565555467,22.28,60.9729858013,8.8865555467,0,8.8865555467,47.87,22.28,52.8009024544,131.13
2020-06-08 08:30:00,7.8632222144,0.0,7.8632222144,7.8632222144,0,7.8632222144,0.0,0.0,0.0,131.13,61.6832222144,-44.03,75.7856239847,7.8632222144,0,7.8632222144,53.82,-44.03,69.5358418371,123.44,61.1432222144,24.51,65.8728602898,7.8632222144,0,7.8632222144,53.28,24.51,58.6472377866,130.47
2020-06-08 09:00:00,13.33833332,0.0,13.33833332,13.33833332,0,13.33833332,0.0,0.0,0.0,131.13,62.21833332,-44.02,76.2160180088,13.33833332,0,13.33833332,48.88,-44.02,65.780048647,123.44,61.80833332,24.52,66.4943641807,13.33833332,0,13.33833332,48.47,24.52,54.3191614442,130.47
2020-06-08 09:30:00,16.2737777615,0.0,16.2737777615,16.2737777615,0,16.2737777615,0.0,0.0,0.0,130.74,64.4737777615,-43.25,77.6365282508,16.2737777615,0,16.2737777615,48.2,-43.25,64.7595745817,123.02,64.0637777615,24.83,68.7073250904,16.2737777615,0,16.2737777615,47.79,24.83,53.8554825436,130.04
2020-06-08 10:00:00,17.75577776,0.0,17.75577776,17.75577776,0,17.75577776,0.0,0.0,0.0,130.63,63.38577776,-43.39,76.81437965800001,17.75577776,0,17.75577776,45.63,-43.39,62.9665704958,123.02,63.04577776,24.61,67.67881643,17.75577776,0,17.75577776,45.29,24.61,51.5445069818,130.04
2020-06-08 10:30:00,20.0637777577,0.0,20.0637777577,20.0637777577,0,20.0637777577,0.0,0.0,0.0,131.27,59.6337777577,-44.62,74.4790698764,20.0637777577,0,20.0637777577,39.57,-44.62,59.6383207342,123.76,59.4637777577,24.09,64.1581558745,20.0637777577,0,20.0637777577,39.4,24.09,46.1810361512,130.78
2020-06-08 11:00:00,21.9185555336,0.0,21.9185555336,21.9185555336,0,21.9185555336,0.0,0.0,0.0,131.27,55.9585555336,-44.37,71.4146822258,21.9185555336,0,21.9185555336,34.04,-44.37,55.9233269754,123.76,55.9185555336,24.29,60.9662935807,21.9185555336,0,21.9185555336,34.0,24.29,41.785213892,130.78
2020-06-08 11:30:00,23.1911110879,0.0,23.1911110879,23.1911110879,0,23.1911110879,0.0,0.0,0.0,131.12,52.9111110879,-44.22,68.9564650817,23.1911110879,0,23.1911110879,29.72,-44.22,53.2793280738,123.65,52.9811110879,24.33,58.3004891241,23.1911110879,0,23.1911110879,29.79,24.33,38.4628782074,130.63
2020-06-08 12:00:00,21.7949999782,0.0,21.7949999782,21.7949999782,0,21.7949999782,0.0,0.0,0.0,131.04,53.3349999782,-43.62,68.9008463132,21.7949999782,0,21.7949999782,31.54,-43.62,53.8282082184,123.57,53.3849999782,24.78,58.8558121401,21.7949999782,0,21.7949999782,31.59,24.78,40.1494271441,130.5
2020-06-08 12:30:00,25.485444419,0.0,25.485444419,25.485444419,0,25.485444419,0.0,0.0,0.0,131.2,50.905444419,-44.41,67.5545140719,25.485444419,0,25.485444419,25.42,-44.41,51.1705432842,123.76,51.095444419,24.23,56.549423873,25.485444419,0,25.485444419,25.61,24.23,35.2557087576,130.71
2020-06-08 13:00:00,25.6809999743,0.0,25.6809999743,25.6809999743,0,25.6809999743,0.0,0.0,0.0,131.2,52.0109999743,-44.61,68.5215018686,25.6809999743,0,25.6809999743,26.33,-44.61,51.8007818474,123.94,52.1709999743,24.11,57.4726486106,25.6809999743,0,25.6809999743,26.49,24.11,35.8191596775,130.79
2020-06-08 13:30:00,21.3736666453,0.0,21.3736666453,21.3736666453,0,21.3736666453,0.0,0.0,0.0,131.37,57.8236666453,-45.12,73.3443305533,21.3736666453,0,21.3736666453,36.45,-45.12,58.0035938542,124.05,57.7236666453,23.74,62.4148162777,21.3736666453,0,21.3736666453,36.35,23.74,43.4155513612,130.91
2020-06-08 14:00:00,19.3469999807,0.0,19.3469999807,19.3469999807,0,19.3469999807,0.0,0.0,0.0,131.48,57.5969999807,-45.44,73.3635332217,19.3469999807,0,19.3469999807,38.25,-45.44,59.3957582661,124.05,57.4569999807,23.53,62.0883865693,19.3469999807,0,19.3469999807,38.11,23.53,44.7887597506,131.02
2020-06-08 14:30:00,18.3808888705,0.0,18.3808888705,18.3808888705,0,18.3808888705,0.0,0.0,0.0,131.48,57.5908888705,-45.73,73.5387202832,18.3808888705,0,18.3808888705,39.21,-45.73,60.2383349703,124.09,57.4208888705,23.29,61.964365394,18.3808888705,0,18.3808888705,39.04,23.29,45.4592751812,131.02
2020-06-08 15:00:00,16.6732222055,0.0,16.6732222055,16.6732222055,0,16.6732222055,0.0,0.0,0.0,131.48,57.7932222055,-46.07,73.9087371892,16.6732222055,0,16.6732222055,41.12,-46.07,61.7519173791,124.19,57.5732222055,22.99,61.993677219,16.6732222055,0,16.6732222055,40.9,22.99,46.9185475052,131.02
2020-06-08 15:30:00,15.4851110956,0.0,15.4851110956,15.4851110956,0,15.4851110956,0.0,0.0,0.0,131.35,58.3151110956,-46.07,74.3175422232,15.4851110956,0,15.4851110956,42.83,-46.07,62.903527723,124.1,58.0451110956,22.87,62.388074358,15.4851110956,0,15.4851110956,42.56,22.87,48.3155306294,131.02
2020-06-08 16:00:00,12.2025555434,0.0,12.2025555434,12.2025555434,0,12.2025555434,0.0,0.0,0.0,131.13,62.0325555434,-45.52,76.9422403316,12.2025555434,0,12.2025555434,49.83,-45.52,67.4914757581,123.79,61.5925555434,23.04,65.7608127867,12.2025555434,0,12.2025555434,49.39,23.04,54.4996669715,130.56
2020-06-08 16:30:00,8.5426214535,0.0,8.5426214535,8.5426214535,0,8.5426214535,0.0,0.0,0.0,130.61,66.8026214535,-43.88,79.9252440288,8.5426214535,0,8.5426214535,58.26,-43.88,72.9361501589,123.11,66.1526214535,24.08,70.3989753133,8.5426214535,0,8.5426214535,57.61,24.08,62.4400392377,129.87
2020-06-08 17:00:00,11.9089956568,0.0,11.9089956568,11.9089956568,0,11.9089956568,0.0,0.0,0.0,130.61,75.4389956568,-43.35,87.0072673154,11.9089956568,0,11.9089956568,63.53,-43.35,76.9108795945,122.94,74.6589956568,24.38,78.5388440994,11.9089956568,0,11.9089956568,62.75,24.38,67.3197363334,129.77
2020-06-08 17:30:00,11.3937734539,0.0,11.3937734539,11.3937734539,0,11.3937734539,0.0,0.0,0.0,130.23,80.2737734539,-43.03,91.0794137252,11.3937734539,0,11.3937734539,68.88,-43.03,81.215979339,122.53,79.3637734539,24.41,83.0328647997,11.3937734539,0,11.3937734539,67.97,24.41,72.220281085,129.38
