Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-08 18:00:00,14.6882178963,0.0,14.6882178963,14.6882178963,0,14.6882178963,0.0,0.0,0.0,130.23,83.1082178963,-43.42,93.7671172741,14.6882178963,0,14.6882178963,68.42,-43.42,81.0345161027,122.53,82.2282178963,24.03,85.6675009464,14.6882178963,0,14.6882178963,67.54,24.03,71.6874640366,129.38
2020-06-08 18:30:00,17.1491067828,0.0,17.1491067828,17.1491067828,0,17.1491067828,0.0,0.0,0.0,130.41,78.2091067828,-45.93,90.6985627437,17.1491067828,0,17.1491067828,61.06,-45.93,76.406076329,123.09,77.5091067828,22.07,80.5899902858,17.1491067828,0,17.1491067828,60.36,22.07,64.2683008955,129.93
2020-06-08 19:00:00,16.4866623328,0.0,16.4866623328,16.4866623328,0,16.4866623328,0.0,0.0,0.0,130.55,75.6066623328,-46.9,88.9717786105,16.4866623328,0,16.4866623328,59.12,-46.9,75.4637952928,123.34,74.9566623328,21.36,77.9406878856,16.4866623328,0,16.4866623328,58.47,21.36,62.2494216841,130.25
2020-06-08 19:30:00,13.6345551819,0.0,13.6345551819,13.6345551819,0,13.6345551819,0.0,0.0,0.0,130.73,68.5145551819,-48.45,83.9145206253,13.6345551819,0,13.6345551819,54.88,-48.45,73.2066725101,123.63,67.9645551819,20.15,70.8886680724,13.6345551819,0,13.6345551819,54.33,20.15,57.9462802948,130.49
2020-06-08 20:00:00,13.0101110981,0.0,13.0101110981,13.0101110981,0,13.0101110981,0.0,0.0,0.0,131.26,64.9201110981,-50.3,82.1261884236,13.0101110981,0,13.0101110981,51.91,-50.3,72.2823498511,124.34,64.4401110981,18.98,67.1771413379,13.0101110981,0,13.0101110981,51.43,18.98,54.820482486,131.19
2020-06-08 20:30:00,10.7265555448,0.0,10.7265555448,10.7265555448,0,10.7265555448,0.0,0.0,0.0,131.4,62.9265555448,-51.12,81.0740759598,10.7265555448,0,10.7265555448,52.2,-51.12,73.0622638576,124.54,62.4465555448,18.46,65.1179230275,10.7265555448,0,10.7265555448,51.72,18.46,54.915662611,131.4
2020-06-08 21:00:00,7.6551111035,0.0,7.6551111035,7.6551111035,0,7.6551111035,0.0,0.0,0.0,131.29,61.9651111035,-51.2,80.3810611653,7.6551111035,0,7.6551111035,54.31,-51.2,74.6392396799,124.47,61.4351111035,18.32,64.1084649348,7.6551111035,0,7.6551111035,53.78,18.32,56.8147058428,131.3
2020-06-08 21:30:00,2.7999999972,0.0,2.7999999972,2.7999999972,0,2.7999999972,0.0,0.0,0.0,130.96,62.8799999972,-49.99,80.3299103675,2.7999999972,0,2.7999999972,60.08,-49.99,78.1575748088,123.99,62.1899999972,19.08,65.0510760837,2.7999999972,0,2.7999999972,59.39,19.08,62.3796320925,130.8
2020-06-08 22:00:00,2.3168888866,0.0,2.3168888866,2.3168888866,0,2.3168888866,0.0,0.0,0.0,131.04,61.6768888866,-50.31,79.5935595556,2.3168888866,0,2.3168888866,59.36,-50.31,77.8119894361,123.99,61.0168888866,18.87,63.8681268662,2.3168888866,0,2.3168888866,58.7,18.87,61.6584698156,130.88
2020-06-08 22:30:00,2.3487777754,0.0,2.3487777754,2.3487777754,0,2.3487777754,0.0,0.0,0.0,131.34,59.8087777754,-50.99,78.5943382121,2.3487777754,0,2.3487777754,57.46,-50.99,76.8220782067,124.45,59.1887777754,18.57,62.0335096101,2.3487777754,0,2.3487777754,56.84,18.57,59.7965759889,131.29
2020-06-08 23:00:00,2.3808888865,0.0,2.3808888865,2.3808888865,0,2.3808888865,0.0,0.0,0.0,132.0,55.7308888865,-51.94,76.1819898406,2.3808888865,0,2.3808888865,53.35,-51.94,74.4579485347,125.21,55.2408888865,18.38,58.2183837372,2.3808888865,0,2.3808888865,52.86,18.38,55.9643100556,132.04
2020-06-08 23:30:00,2.3947777754,0.0,2.3947777754,2.3947777754,0,2.3947777754,0.0,0.0,0.0,131.92,51.7747777754,-53.23,74.25672032680001,2.3947777754,0,2.3947777754,49.38,-53.23,72.6072813153,125.35,51.3747777754,17.16,54.1648723018,2.3947777754,0,2.3947777754,48.98,17.16,51.8989980635,132.13
2020-06-09 00:00:00,2.3234444421,0.0,2.3234444421,2.3234444421,0,2.3234444421,0.0,0.0,0.0,132.09,48.4034444421,-53.74,72.3248299954,2.3234444421,0,2.3234444421,46.08,-53.74,70.7909174965,125.56,48.0734444421,16.83,50.9343200654,2.3234444421,0,2.3234444421,45.75,16.83,48.7474245474,132.28
2020-06-09 00:30:00,2.2553333311,0.0,2.2553333311,2.2553333311,0,2.2553333311,0.0,0.0,0.0,132.21,46.7853333311,-54.27,71.6526364825,2.2553333311,0,2.2553333311,44.53,-54.27,70.2008105366,125.73,46.4953333311,16.5,49.3362546366,2.2553333311,0,2.2553333311,44.24,16.5,47.2168148015,132.45
2020-06-09 01:00:00,2.2989999977,0.0,2.2989999977,2.2989999977,0,2.2989999977,0.0,0.0,0.0,132.39,44.9889999977,-54.62,70.7626633246,2.2989999977,0,2.2989999977,42.69,-54.62,69.323736916,125.91,44.7489999977,16.32,47.6320837335,2.2989999977,0,2.2989999977,42.45,16.32,45.4790600167,132.66
2020-06-09 01:30:00,2.2877777755,0.0,2.2877777755,2.2877777755,0,2.2877777755,0.0,0.0,0.0,132.2,45.8877777755,-54.46,71.2150247432,2.2877777755,0,2.2877777755,43.6,-54.46,69.7628239107,125.83,45.6277777755,16.37,48.4754680713,2.2877777755,0,2.2877777755,43.34,16.37,46.3285279283,132.56
2020-06-09 02:00:00,3.9687777738000003,0.0,3.9687777738000003,3.9687777738000003,0,3.9687777738000003,0.0,0.0,0.0,132.29,45.4987777738,-54.83,71.2493345857,3.9687777738000003,0,3.9687777738000003,41.53,-54.83,68.7827725524,125.83,45.2887777738,16.15,48.0821785306,3.9687777738000003,0,3.9687777738000003,41.32,16.15,44.3640045532,132.56
2020-06-09 02:30:00,2.700666664,0.0,2.700666664,2.700666664,0,2.700666664,0.0,0.0,0.0,132.45,44.350666664,-56.34,71.7020029953,2.700666664,0,2.700666664,41.65,-56.34,70.0636717565,126.2,44.130666664,14.97,46.6006077236,2.700666664,0,2.700666664,41.43,14.97,44.0516265307,132.93
2020-06-09 03:00:00,2.2816666644,0.0,2.2816666644,2.2816666644,0,2.2816666644,0.0,0.0,0.0,132.7,42.8316666644,-56.58,70.9637095229,2.2816666644,0,2.2816666644,40.55,-56.58,69.6103361578,126.2,42.7216666644,13.07,44.6762319649,2.2816666644,0,2.2816666644,40.44,13.07,42.4996294101,132.93
2020-06-09 03:30:00,2.3385555532,0.0,2.3385555532,2.3385555532,0,2.3385555532,0.0,0.0,0.0,132.9,40.9485555532,-54.84,68.4412872607,2.3385555532,0,2.3385555532,38.61,-54.84,67.0683062258,124.62,41.4485555532,-2.04,41.4987271787,2.3385555532,0,2.3385555532,39.11,-2.04,39.1631676451,131.4
2020-06-09 04:00:00,2.3577777753999998,0.0,2.3577777753999998,2.3577777753999998,0,2.3577777753999998,0.0,0.0,0.0,132.99,40.4777777754,-54.84,68.1606638292,2.3577777753999998,0,2.3577777753999998,38.12,-54.84,66.7874239659,124.62,40.9877777754,-1.96,41.0346137665,2.3577777753999998,0,2.3577777753999998,38.63,-1.96,38.6796910536,131.4
2020-06-09 04:30:00,2.2802222199,0.0,2.2802222199,2.2802222199,0,2.2802222199,0.0,0.0,0.0,133.1,40.4502222199,-55.05,68.3134172593,2.2802222199,0,2.2802222199,38.17,-55.05,66.9884422867,124.72,40.9602222199,-2.15,41.0166101026,2.2802222199,0,2.2802222199,38.68,-2.15,38.7397070201,131.54
2020-06-09 05:00:00,2.2426666644,0.0,2.2426666644,2.2426666644,0,2.2426666644,0.0,0.0,0.0,133.1,40.0526666644,-54.79,67.8686982852,2.2426666644,0,2.2426666644,37.81,-54.79,66.5698144807,124.72,40.5526666644,-1.85,40.5948429434,2.2426666644,0,2.2426666644,38.31,-1.85,38.354642483,131.54
2020-06-09 05:30:00,2.3159999977,0.0,2.3159999977,2.3159999977,0,2.3159999977,0.0,0.0,0.0,132.96,40.2759999977,-54.69,67.9201904872,2.3159999977,0,2.3159999977,37.96,-54.69,66.5729502125,124.55,40.7859999977,-1.81,40.8261423087,2.3159999977,0,2.3159999977,38.47,-1.81,38.512556394,131.45
2020-06-09 06:00:00,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,132.79,41.7558888861,-54.1,68.3400633353,2.8058888861,0,2.8058888861,38.95,-54.1,66.662676964,124.31,42.2558888861,-1.38,42.2784170181,2.8058888861,0,2.8058888861,39.45,-1.38,39.4741295028,131.23
2020-06-09 06:30:00,5.7651111053,0.0,5.7651111053,5.7651111053,0,5.7651111053,0.0,0.0,0.0,132.06,47.1151111053,-51.49,69.7929351329,5.7651111053,0,5.7651111053,41.35,-51.49,66.0381904658,123.41,47.6151111053,0.5,47.61773625,5.7651111053,0,5.7651111053,41.85,0.5,41.8529867512,130.28
2020-06-09 07:00:00,8.6072222136,0.0,8.6072222136,8.6072222136,0,8.6072222136,0.0,0.0,0.0,131.7,45.3772222136,-51.0,68.2648686795,8.6072222136,0,8.6072222136,36.77,-51.0,62.8731492769,123.02,45.8672222136,0.62,45.8714123784,8.6072222136,0,8.6072222136,37.26,0.62,37.2651579897,129.95
2020-06-09 07:30:00,11.5228888774,0.0,11.5228888774,11.5228888774,0,11.5228888774,0.0,0.0,0.0,130.91,53.0128888774,-48.79,72.0474183238,11.5228888774,0,11.5228888774,41.49,-48.79,64.0459538144,123.72,52.8528888774,17.81,55.7729680283,11.5228888774,0,11.5228888774,41.33,17.81,45.0040553728,130.61
2020-06-09 08:00:00,13.799777764,0.0,13.799777764,13.799777764,0,13.799777764,0.0,0.0,0.0,130.61,56.949777764,-46.53,73.5412679206,13.799777764,0,13.799777764,43.15,-46.53,63.4583595754,123.35,56.669777764,21.77,60.7074675128,13.799777764,0,13.799777764,42.87,21.77,48.0808672967,130.25
2020-06-09 08:30:00,19.7305555358,0.0,19.7305555358,19.7305555358,0,19.7305555358,0.0,0.0,0.0,130.22,58.0105555358,-45.19,73.5347581323,19.7305555358,0,19.7305555358,38.28,-45.19,59.2241040456,122.89,57.8505555358,22.58,62.1010722597,19.7305555358,0,19.7305555358,38.12,22.58,44.3056520096,129.81
2020-06-09 09:00:00,24.2111110869,0.0,24.2111110869,24.2111110869,0,24.2111110869,0.0,0.0,0.0,131.45,54.8011110869,-45.39,71.1576691324,24.2111110869,0,24.2111110869,30.59,-45.39,54.7357305606,124.01,54.8511110869,23.7,59.7522751656,24.2111110869,0,24.2111110869,30.64,23.7,38.7362827334,131.02
2020-06-09 09:30:00,24.4722221977,0.0,24.4722221977,24.4722221977,0,24.4722221977,0.0,0.0,0.0,131.45,56.9422221978,-44.18,72.071416448,24.4722221977,0,24.4722221977,32.47,-44.18,54.8285810504,123.9,56.9422221978,24.72,62.0765259081,24.4722221977,0,24.4722221977,32.47,24.72,40.8090590433,130.88
2020-06-09 10:00:00,26.8342221954,0.0,26.8342221954,26.8342221954,0,26.8342221954,0.0,0.0,0.0,131.62,56.1042221954,-43.37,70.9129088964,26.8342221954,0,26.8342221954,29.27,-43.37,52.3229376087,124.13,56.1742221954,25.62,61.7408101604,26.8342221954,0,26.8342221954,29.34,25.62,38.9515083148,131.04
2020-06-09 10:30:00,22.5076666442,0.0,22.5076666442,22.5076666442,0,22.5076666442,0.0,0.0,0.0,131.62,55.0876666442,-42.61,69.6438304252,22.5076666442,0,22.5076666442,32.58,-42.61,53.6383118675,123.99,55.0976666442,26.24,61.0269651026,22.5076666442,0,22.5076666442,32.59,26.24,41.8407182061,130.9
2020-06-09 11:00:00,17.596555538,0.0,17.596555538,17.596555538,0,17.596555538,0.0,0.0,0.0,131.23,58.326555538,-42.34,72.0740083589,17.596555538,0,17.596555538,40.73,-42.34,58.7503914881,123.56,58.116555538,26.14,63.7246704785,17.596555538,0,17.596555538,40.52,26.14,48.2200165906,130.47
2020-06-09 11:30:00,17.4651110936,0.0,17.4651110936,17.4651110936,0,17.4651110936,0.0,0.0,0.0,131.03,60.3551110936,-42.3,73.7023027803,17.4651110936,0,17.4651110936,42.89,-42.3,60.2398713478,123.36,60.1051110936,25.86,65.4321326229,17.4651110936,0,17.4651110936,42.64,25.86,49.8689201808,130.24
2020-06-09 12:00:00,17.0256666496,0.0,17.0256666496,17.0256666496,0,17.0256666496,0.0,0.0,0.0,131.03,59.7556666496,-43.66,74.0063193028,17.0256666496,0,17.0256666496,42.73,-43.66,61.0904943506,123.43,59.5156666496,24.7,64.4376021959,17.0256666496,0,17.0256666496,42.49,24.7,49.1476357519,130.35
2020-06-09 12:30:00,16.5813333168,0.0,16.5813333168,16.5813333168,0,16.5813333168,0.0,0.0,0.0,130.75,60.7913333168,-43.01,74.467753467,16.5813333168,0,16.5813333168,44.21,-43.01,61.6796903364,123.08,60.5113333168,25.03,65.4837564574,16.5813333168,0,16.5813333168,43.93,25.03,50.5603184325,130.06
2020-06-09 13:00:00,19.6413333137,0.0,19.6413333137,19.6413333137,0,19.6413333137,0.0,0.0,0.0,130.75,54.8513333137,-44.9,70.8849685497,19.6413333137,0,19.6413333137,35.21,-44.9,57.0592157324,123.38,54.7913333137,23.47,59.6064686615,19.6413333137,0,19.6413333137,35.15,23.47,42.2653924624,130.33
2020-06-09 13:30:00,21.8096666449,0.0,21.8096666449,21.8096666449,0,21.8096666449,0.0,0.0,0.0,131.2,52.5196666449,-45.75,69.6518333175,21.8096666449,0,21.8096666449,30.71,-45.75,55.1014210343,123.93,52.5896666449,23.16,57.4635418141,21.8096666449,0,21.8096666449,30.78,23.16,38.5200467289,130.84
2020-06-09 14:00:00,17.0352222052,0.0,17.0352222052,17.0352222052,0,17.0352222052,0.0,0.0,0.0,131.2,56.4552222052,-44.56,71.9220808531,17.0352222052,0,17.0352222052,39.42,-44.56,59.4939492722,123.78,56.2952222052,24.22,61.2842593423,17.0352222052,0,17.0352222052,39.26,24.22,46.1297734657,130.63
2020-06-09 14:30:00,13.4781110976,0.0,13.4781110976,13.4781110976,0,13.4781110976,0.0,0.0,0.0,131.06,58.6681110976,-44.11,73.4005405959,13.4781110976,0,13.4781110976,45.19,-44.11,63.1492533606,123.55,58.3581110976,24.44,63.2691293672,13.4781110976,0,13.4781110976,44.88,24.44,51.1031114513,130.41
2020-06-09 15:00:00,13.5868666528,0.0,13.5868666528,13.5868666528,0,13.5868666528,0.0,0.0,0.0,131.2,58.0868666528,-44.64,73.2585399632,13.5868666528,0,13.5868666528,44.5,-44.64,63.0315762138,123.79,57.8068666528,24.06,62.6140354251,13.5868666528,0,13.5868666528,44.22,24.06,50.3417520553,130.61
2020-06-09 15:30:00,18.332333315,0.0,18.332333315,18.332333315,0,18.332333315,0.0,0.0,0.0,130.96,56.002333315,-46.45,72.7589433453,18.332333315,0,18.332333315,37.67,-46.45,59.8049446116,123.79,55.882333315,22.33,60.1786014853,18.332333315,0,18.332333315,37.55,22.33,43.6878861929,130.61
2020-06-09 16:00:00,15.7768888731,0.0,15.7768888731,15.7768888731,0,15.7768888731,0.0,0.0,0.0,130.96,61.1268888731,-45.22,76.0351559695,15.7768888731,0,15.7768888731,45.35,-45.22,64.0427271437,123.6,60.8168888731,23.37,65.1525200756,15.7768888731,0,15.7768888731,45.04,23.37,50.7420781995,130.42
2020-06-09 16:30:00,12.506555543,0.0,12.506555543,12.506555543,0,12.506555543,0.0,0.0,0.0,130.83,61.546555543,-44.92,76.1957013172,12.506555543,0,12.506555543,49.04,-44.92,66.5035938878,123.42,61.156555543,23.53,65.5269805949,12.506555543,0,12.506555543,48.65,23.53,54.0414970185,130.35
2020-06-09 17:00:00,11.0531111001,0.0,11.0531111001,11.0531111001,0,11.0531111001,0.0,0.0,0.0,131.02,66.1831111001,-45.07,80.0718995334,11.0531111001,0,11.0531111001,55.13,-45.07,71.2082986737,123.58,65.6331111001,23.49,69.7100091283,11.0531111001,0,11.0531111001,54.58,23.49,59.4201691347,130.43
2020-06-09 17:30:00,12.20322221,0.0,12.20322221,12.20322221,0,12.20322221,0.0,0.0,0.0,130.78,71.02322221,-45.02,84.0898239568,12.20322221,0,12.20322221,58.82,-45.02,74.0715383936,123.35,70.37322221,23.38,74.1553423849,12.20322221,0,12.20322221,58.17,23.38,62.6926893665,130.19
2020-06-09 18:00:00,11.7741110993,0.0,11.7741110993,11.7741110993,0,11.7741110993,0.0,0.0,0.0,131.43,77.4841110993,-45.57,89.8911139816,11.7741110993,0,11.7741110993,65.71,-45.57,79.9651736695,124.0,76.6641110993,23.55,80.1996784947,11.7741110993,0,11.7741110993,64.89,23.55,69.0312581372,130.85
2020-06-09 18:30:00,8.186222214,0.0,8.186222214,8.186222214,0,8.186222214,0.0,0.0,0.0,131.73,78.076222214,-45.83,90.5333384738,8.186222214,0,8.186222214,69.89,-45.83,83.5763184162,124.24,77.166222214,23.59,80.6914738419,8.186222214,0,8.186222214,68.98,23.59,72.9021844666,131.04
2020-06-09 19:00:00,6.3747777714,0.0,6.3747777714,6.3747777714,0,6.3747777714,0.0,0.0,0.0,131.62,78.1547777714,-46.01,90.6922785495,6.3747777714,0,6.3747777714,71.78,-46.01,85.2601225662,124.24,77.1947777714,23.28,80.6287300854,6.3747777714,0,6.3747777714,70.82,23.28,74.5481777108,131.04
2020-06-09 19:30:00,5.1592222171,0.0,5.1592222171,5.1592222171,0,5.1592222171,0.0,0.0,0.0,131.52,77.4792222171,-46.51,90.3670845793,5.1592222171,0,5.1592222171,72.32,-46.51,85.9846643303,124.14,76.48922221710001,22.7,79.7865346745,5.1592222171,0,5.1592222171,71.33,22.7,74.85491901,130.92
2020-06-09 20:00:00,4.8165555507,0.0,4.8165555507,4.8165555507,0,4.8165555507,0.0,0.0,0.0,131.73,74.8365555507,-47.75,88.7725889377,4.8165555507,0,4.8165555507,70.02,-47.75,84.7517722529,124.51,73.9165555507,21.9,77.0925883888,4.8165555507,0,4.8165555507,69.1,21.9,72.4873782117,131.28
2020-06-09 20:30:00,7.8776666588,0.0,7.8776666588,7.8776666588,0,7.8776666588,0.0,0.0,0.0,132.08,69.1576666588,-51.93,86.4841474357,7.8776666588,0,7.8776666588,61.28,-51.93,80.324114063,125.26,68.4676666588,18.63,70.9570171139,7.8776666588,0,7.8776666588,60.59,18.63,63.3894707345,132.07
2020-06-09 21:00:00,6.3392222159,0.0,6.3392222159,6.3392222159,0,6.3392222159,0.0,0.0,0.0,132.58,68.0092222159,-53.35,86.4377047729,6.3392222159,0,6.3392222159,61.67,-53.35,81.5439231335,125.86,67.2992222159,17.83,69.62107591,6.3392222159,0,6.3392222159,60.96,17.83,63.5140181377,132.68
2020-06-09 21:30:00,5.5344444389,0.0,5.5344444389,5.5344444389,0,5.5344444389,0.0,0.0,0.0,132.8,68.4644444389,-53.6,86.9502165169,5.5344444389,0,5.5344444389,62.93,-53.6,82.6628386883,126.09,67.7344444389,17.86,70.0495150836,5.5344444389,0,5.5344444389,62.2,17.86,64.7133649256,132.9
2020-06-09 22:00:00,6.2275555493,0.0,6.2275555493,6.2275555493,0,6.2275555493,0.0,0.0,0.0,132.98,65.3375555493,-54.62,85.1606749924,6.2275555493,0,6.2275555493,59.11,-54.62,80.4819016922,125.75,65.0675555493,11.05,65.9991612459,6.2275555493,0,6.2275555493,58.84,11.05,59.8685902623,132.55
2020-06-09 22:30:00,3.446444441,0.0,3.446444441,3.446444441,0,3.446444441,0.0,0.0,0.0,132.59,64.706444441,-51.73,82.8427235923,3.446444441,0,3.446444441,61.26,-51.73,80.1796763526,123.88,65.206444441,0.76,65.2108733007,3.446444441,0,3.446444441,61.76,0.76,61.7646759888,130.72
2020-06-09 23:00:00,2.4259999976,0.0,2.4259999976,2.4259999976,0,2.4259999976,0.0,0.0,0.0,132.82,59.7359999976,-52.45,79.4946048214,2.4259999976,0,2.4259999976,57.31,-52.45,77.6880853156,124.2,60.2359999976,0.28,60.2366507677,2.4259999976,0,2.4259999976,57.81,0.28,57.8106780794,131.05
2020-06-09 23:30:00,2.4171111087,0.0,2.4171111087,2.4171111087,0,2.4171111087,0.0,0.0,0.0,133.56,53.7371111087,-50.23,73.5576645246,2.4171111087,0,2.4171111087,51.32,-50.23,71.8108299632,124.61,54.2471111087,2.83,54.3208796287,2.4171111087,0,2.4171111087,51.83,2.83,51.907203739,131.49
2020-06-10 00:00:00,2.3434444421,0.0,2.3434444421,2.3434444421,0,2.3434444421,0.0,0.0,0.0,134.24,47.4534444421,-49.56,68.6150347185,2.3434444421,0,2.3434444421,45.11,-49.56,67.0157123367,125.13,47.9734444421,3.88,48.1300921632,2.3434444421,0,2.3434444421,45.63,3.88,45.7946645364,132.01
2020-06-10 00:30:00,2.3482222199000002,0.0,2.3482222199000002,2.3482222199000002,0,2.3482222199000002,0.0,0.0,0.0,134.47,45.6982222199,-49.64,67.4718986991,2.3482222199000002,0,2.3482222199000002,43.35,-49.64,65.9041129217,125.43,46.2082222199,4.0,46.3810284569,2.3482222199000002,0,2.3482222199000002,43.86,4.0,44.0420208437,132.3
2020-06-10 01:00:00,2.3621111087,0.0,2.3621111087,2.3621111087,0,2.3621111087,0.0,0.0,0.0,133.73,43.9021111087,-50.16,66.6589900899,2.3621111087,0,2.3621111087,41.54,-50.16,65.1275456316,124.81,44.4121111087,3.01,44.5139945763,2.3621111087,0,2.3621111087,42.05,3.01,42.157592436,131.69
2020-06-10 01:30:00,2.3458888865,0.0,2.3458888865,2.3458888865,0,2.3458888865,0.0,0.0,0.0,133.73,44.8158888865,-50.24,67.3240038671,2.3458888865,0,2.3458888865,42.47,-50.24,65.785701334,124.81,45.3058888865,2.88,45.3973343689,2.3458888865,0,2.3458888865,42.96,2.88,43.0564280915,131.69
2020-06-10 02:00:00,2.3151111088,0.0,2.3151111088,2.3151111088,0,2.3151111088,0.0,0.0,0.0,133.46,43.8051111088,-50.44,66.8062973024,2.3151111088,0,2.3151111088,41.49,-50.44,65.3116658798,124.56,44.3151111088,2.55,44.3884170993,2.3151111088,0,2.3151111088,42.0,2.55,42.0773395072,131.45
2020-06-10 02:30:00,2.2884444422,0.0,2.2884444422,2.2884444422,0,2.2884444422,0.0,0.0,0.0,133.79,43.1084444422,-50.64,66.5037411145,2.2884444422,0,2.2884444422,40.82,-50.64,65.0436930071,124.91,43.6084444422,2.5700000000000003,43.6841083996,2.2884444422,0,2.2884444422,41.32,2.5700000000000003,41.3998466181,131.81
2020-06-10 03:00:00,2.3379999977,0.0,2.3379999977,2.3379999977,0,2.3379999977,0.0,0.0,0.0,133.99,41.7279999977,-50.81,65.7486279994,2.3379999977,0,2.3379999977,39.39,-50.81,64.2901874317,125.1,42.2379999977,2.56,42.3155083132,2.3379999977,0,2.3379999977,39.9,2.56,39.9820409684,132.02
2020-06-10 03:30:00,2.2945555533,0.0,2.2945555533,2.2945555533,0,2.2945555533,0.0,0.0,0.0,134.25,41.3145555533,-50.94,65.5879264847,2.2945555533,0,2.2945555533,39.02,-50.94,64.1673125509,125.38,41.8245555533,2.62,41.9065370465,2.2945555533,0,2.2945555533,39.53,2.62,39.6167300518,132.19
2020-06-10 04:00:00,2.2831111088,0.0,2.2831111088,2.2831111088,0,2.2831111088,0.0,0.0,0.0,134.33,40.9131111088,-50.99,65.3747868876,2.2831111088,0,2.2831111088,38.63,-50.99,63.9707511289,125.38,41.4131111088,2.67,41.4990924203,2.2831111088,0,2.2831111088,39.13,2.67,39.220986729,132.34
2020-06-10 04:30:00,2.3188888866,0.0,2.3188888866,2.3188888866,0,2.3188888866,0.0,0.0,0.0,134.33,40.6988888866,-51.26,65.452174575,2.3188888866,0,2.3188888866,38.38,-51.26,64.0360211131,125.38,41.2088888866,2.4,41.2787175584,2.3188888866,0,2.3188888866,38.89,2.4,38.9639846525,132.34
2020-06-10 05:00:00,2.3064444421,0.0,2.3064444421,2.3064444421,0,2.3064444421,0.0,0.0,0.0,134.22,40.9064444421,-50.99,65.3706149344,2.3064444421,0,2.3064444421,38.6,-50.99,63.9526395077,125.27,41.4164444421,2.63,41.4998647013,2.3064444421,0,2.3064444421,39.11,2.63,39.198329046,132.24
2020-06-10 05:30:00,2.3398888865,0.0,2.3398888865,2.3398888865,0,2.3398888865,0.0,0.0,0.0,134.22,41.4698888865,-50.82,65.592866108,2.3398888865,0,2.3398888865,39.13,-50.82,64.1391401564,125.27,41.9698888865,2.81,42.0638523337,2.3398888865,0,2.3398888865,39.63,2.81,39.7294978574,132.24
2020-06-10 06:00:00,2.5854444419,0.0,2.5854444419,2.5854444419,0,2.5854444419,0.0,0.0,0.0,134.22,42.6454444419,-50.64,66.2045582392,2.5854444419,0,2.5854444419,40.06,-50.64,64.5694447862,125.27,43.1554444419,2.96,43.2568374361,2.5854444419,0,2.5854444419,40.57,2.96,40.6778379465,132.24
2020-06-10 06:30:00,3.8708888850000003,0.0,3.8708888850000003,3.8708888850000003,0,3.8708888850000003,0.0,0.0,0.0,133.3,47.430888885,-48.99,68.1887770856,3.8708888850000003,0,3.8708888850000003,43.56,-48.99,65.5552720992,124.25,47.920888885,3.79,48.0705283051,3.8708888850000003,0,3.8708888850000003,44.05,3.79,44.2127425071,131.16
2020-06-10 07:00:00,3.8886666628,0.0,3.8886666628,3.8886666628,0,3.8886666628,0.0,0.0,0.0,133.09,52.4286666628,-47.98,71.0693006019,3.8886666628,0,3.8886666628,48.54,-47.98,68.2510952293,123.82,52.9086666628,4.61,53.1091245271,3.8886666628,0,3.8886666628,49.02,4.61,49.2362925087,130.82
2020-06-10 07:30:00,5.9955555496,0.0,5.9955555496,5.9955555496,0,5.9955555496,0.0,0.0,0.0,132.1,60.6255555496,-45.14,75.5849031599,5.9955555496,0,5.9955555496,54.63,-45.14,70.8664695043,122.72,61.1055555496,6.57,61.4577401067,5.9955555496,0,5.9955555496,55.11,6.57,55.5002432427,129.7
2020-06-10 08:00:00,9.0274444354,0.0,9.0274444354,9.0274444354,0,9.0274444354,0.0,0.0,0.0,131.41,65.0674444354,-45.44,79.3635049967,9.0274444354,0,9.0274444354,56.04,-45.44,72.1475931684,123.71,64.5974444354,21.46,68.0687992225,9.0274444354,0,9.0274444354,55.57,21.46,59.5697616245,130.72
2020-06-10 08:30:00,10.6399999894,0.0,10.6399999894,10.6399999894,0,10.6399999894,0.0,0.0,0.0,131.06,65.4499999894,-45.8,79.8833055063,10.6399999894,0,10.6399999894,54.81,-45.8,71.4267183902,123.63,64.8899999894,23.15,68.8958242466,10.6399999894,0,10.6399999894,54.25,23.15,58.9829212569,130.61
2020-06-10 09:00:00,10.4025555452,0.0,10.4025555452,10.4025555452,0,10.4025555452,0.0,0.0,0.0,131.06,67.0425555452,-46.54,81.612963762,10.4025555452,0,10.4025555452,56.64,-46.54,73.3079886506,123.74,66.4225555452,22.49,70.1267137769,10.4025555452,0,10.4025555452,56.02,22.49,60.3658885464,130.69
2020-06-10 09:30:00,15.9641110951,0.0,15.9641110951,15.9641110951,0,15.9641110951,0.0,0.0,0.0,131.06,62.3641110951,-47.46,78.3692155932,15.9641110951,0,15.9641110951,46.4,-47.46,66.3732747422,123.93,62.0241110951,21.75,65.7271089973,15.9641110951,0,15.9641110951,46.06,21.75,50.9370798142,130.83
2020-06-10 10:00:00,16.014999984,0.0,16.014999984,16.014999984,0,16.014999984,0.0,0.0,0.0,131.06,64.994999984,-47.09,80.2609377152,16.014999984,0,16.014999984,48.98,-47.09,67.944893112,123.8,64.574999984,22.05,68.2358639055,16.014999984,0,16.014999984,48.56,22.05,53.3317550808,130.83
2020-06-10 10:30:00,16.484444428,0.0,16.484444428,16.484444428,0,16.484444428,0.0,0.0,0.0,131.06,64.434444428,-47.08,79.8017796089,16.484444428,0,16.484444428,47.95,-47.08,67.199173358,123.9,64.054444428,22.14,67.7727928521,16.484444428,0,16.484444428,47.57,22.14,52.46984372,130.83
2020-06-10 11:00:00,16.036999984,0.0,16.036999984,16.036999984,0,16.036999984,0.0,0.0,0.0,131.59,64.976999984,-46.57,79.9423256286,16.036999984,0,16.036999984,48.94,-46.57,67.5565577868,124.34,64.566999984,23.05,68.5580045431,16.036999984,0,16.036999984,48.53,23.05,53.7258168854,131.25
2020-06-10 11:30:00,16.5573333168,0.0,16.5573333168,16.5573333168,0,16.5573333168,0.0,0.0,0.0,131.78,69.4373333168,-46.04,83.314013576,16.5573333168,0,16.5573333168,52.88,-46.04,70.1140214223,124.46,68.9173333168,23.68,72.8720881511,16.5573333168,0,16.5573333168,52.36,23.68,57.465746319,131.34
2020-06-10 12:00:00,16.9162222053,0.0,16.9162222053,16.9162222053,0,16.9162222053,0.0,0.0,0.0,131.78,71.3362222053,-46.0,84.8814266994,16.9162222053,0,16.9162222053,54.42,-46.0,71.2568340582,124.46,70.7862222053,23.68,74.6420233789,16.9162222053,0,16.9162222053,53.87,23.68,58.844874883,131.26
2020-06-10 12:30:00,17.5652222047,0.0,17.5652222047,17.5652222047,0,17.5652222047,0.0,0.0,0.0,131.78,70.2652222047,-46.15,84.0655931489,17.5652222047,0,17.5652222047,52.7,-46.15,70.0507851491,124.46,69.7552222047,23.54,73.6201237762,17.5652222047,0,17.5652222047,52.19,23.54,57.2531894308,131.36
2020-06-10 13:00:00,17.3199999827,0.0,17.3199999827,17.3199999827,0,17.3199999827,0.0,0.0,0.0,131.78,69.6699999827,-46.49,83.7569638752,17.3199999827,0,17.3199999827,52.35,-46.49,70.0131601915,124.53,69.1899999827,23.27,72.9982807853,17.3199999827,0,17.3199999827,51.87,23.27,56.8505919054,131.36
2020-06-10 13:30:00,15.7292222065,0.0,15.7292222065,15.7292222065,0,15.7292222065,0.0,0.0,0.0,131.91,66.9392222065,-47.67,82.1783935692,15.7292222065,0,15.7292222065,51.21,-47.67,69.9635119187,124.77,66.4792222065,22.26,70.1070223671,15.7292222065,0,15.7292222065,50.75,22.26,55.4172364883,131.58
2020-06-10 14:00:00,10.6653333227,0.0,10.6653333227,10.6653333227,0,10.6653333227,0.0,0.0,0.0,131.91,71.6653333227,-45.68,84.9857776351,10.6653333227,0,10.6653333227,61.0,-45.68,76.2080205753,124.54,70.9453333227,23.95,74.8788542932,10.6653333227,0,10.6653333227,60.28,23.95,64.8635560234,131.34
2020-06-10 14:30:00,11.1233333222,0.0,11.1233333222,11.1233333222,0,11.1233333222,0.0,0.0,0.0,131.91,71.8033333222,-46.75,85.6812766956,11.1233333222,0,11.1233333222,60.68,-46.75,76.6004236281,124.69,71.1033333222,23.06,74.7492314979,11.1233333222,0,11.1233333222,59.98,23.06,64.2601276065,131.51
2020-06-10 15:00:00,9.2683333241,0.0,9.2683333241,9.2683333241,0,9.2683333241,0.0,0.0,0.0,131.91,72.9483333241,-46.32,86.4118147869,9.2683333241,0,9.2683333241,63.68,-46.32,78.7444271044,124.69,72.1583333241,23.55,75.9040681921,9.2683333241,0,9.2683333241,62.89,23.55,67.154706462,131.51
2020-06-10 15:30:00,9.6482222126,0.0,9.6482222126,9.6482222126,0,9.6482222126,0.0,0.0,0.0,132.05,73.8082222126,-47.08,87.5453029361,9.6482222126,0,9.6482222126,64.16,-47.08,79.5803493332,124.76,73.0382222126,22.89,76.5410609018,9.6482222126,0,9.6482222126,63.39,22.89,67.39617348190001,131.51
2020-06-10 16:00:00,12.1417777656,0.0,12.1417777656,12.1417777656,0,12.1417777656,0.0,0.0,0.0,132.17,73.0617777656,-48.35,87.6113341428,12.1417777656,0,12.1417777656,60.92,-48.35,77.7751174863,124.93,72.3417777656,21.85,75.5695395665,12.1417777656,0,12.1417777656,60.2,21.85,64.0426615624,131.73
2020-06-10 16:30:00,11.960999988,0.0,11.960999988,11.960999988,0,11.960999988,0.0,0.0,0.0,131.96,75.850999988,-48.26,89.9021790569,11.960999988,0,11.960999988,63.89,-48.26,80.0684688251,124.85,75.060999988,21.77,78.1542488877,11.960999988,0,11.960999988,63.1,21.77,66.7498531834,131.73
2020-06-10 17:00:00,13.5693333198,0.0,13.5693333198,13.5693333198,0,13.5693333198,0.0,0.0,0.0,131.84,80.0893333198,-47.66,93.1975155871,13.5693333198,0,13.5693333198,66.52,-47.66,81.8314487224,124.53,79.2493333198,22.23,82.3081389149,13.5693333198,0,13.5693333198,65.68,22.23,69.3399978367,131.4
2020-06-10 17:30:00,11.1007777667,0.0,11.1007777667,11.1007777667,0,11.1007777667,0.0,0.0,0.0,131.67,86.5607777667,-45.22,97.6607221332,11.1007777667,0,11.1007777667,75.46,-45.22,87.9719273405,124.06,85.4707777667,24.09,88.8007992759,11.1007777667,0,11.1007777667,74.37,24.09,78.1743244294,130.94
2020-06-10 18:00:00,10.1483333232,0.0,10.1483333232,10.1483333232,0,10.1483333232,0.0,0.0,0.0,131.47,86.2583333232,-44.83,97.2122881517,10.1483333232,0,10.1483333232,76.11,-44.83,88.3315402334,123.85,85.1683333232,24.25,88.5534160891,10.1483333232,0,10.1483333232,75.02,24.25,78.8420122777,130.75
2020-06-10 18:30:00,10.7479999893,0.0,10.7479999893,10.7479999893,0,10.7479999893,0.0,0.0,0.0,131.47,85.2079999893,-46.41,97.0272712291,10.7479999893,0,10.7479999893,74.46,-46.41,87.739271139,123.93,84.1579999893,22.79,87.1891797312,10.7479999893,0,10.7479999893,73.41,22.79,76.8661967317,130.75
2020-06-10 19:00:00,9.3826666573,0.0,9.3826666573,9.3826666573,0,9.3826666573,0.0,0.0,0.0,131.47,83.5926666573,-47.41,96.1012071666,9.3826666573,0,9.3826666573,74.21,-47.41,88.0615250833,124.19,82.5326666573,21.94,85.3990905429,9.3826666573,0,9.3826666573,73.15,21.94,76.3694055234,131.04
2020-06-10 19:30:00,3.6131111075,0.0,3.6131111075,3.6131111075,0,3.6131111075,0.0,0.0,0.0,131.47,82.7531111075,-46.21,94.7810186586,3.6131111075,0,3.6131111075,79.14,-46.21,91.6433505498,123.97,81.5831111075,22.98,84.7577985673,3.6131111075,0,3.6131111075,77.97,22.98,81.2859231356,130.85
2020-06-10 20:00:00,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,131.07,78.3966666638,-47.41,91.6173861448,2.8366666638,0,2.8366666638,75.56,-47.41,89.2021395483,123.74,77.3266666638,21.58,80.2814410517,2.8366666638,0,2.8366666638,74.49,21.58,77.5529270885,130.61
2020-06-10 20:30:00,2.6917777751000003,0.0,2.6917777751000003,2.6917777751000003,0,2.6917777751000003,0.0,0.0,0.0,131.07,76.8417777751,-49.22,91.2538613519,2.6917777751000003,0,2.6917777751000003,74.15,-49.22,88.9990499949,123.97,75.7917777751,20.06,78.4015126022,2.6917777751000003,0,2.6917777751000003,73.1,20.06,75.8024643399,130.75
2020-06-10 21:00:00,3.3114444411,0.0,3.3114444411,3.3114444411,0,3.3114444411,0.0,0.0,0.0,131.44,70.8414444411,-50.37,86.9232256103,3.3114444411,0,3.3114444411,67.53,-50.37,84.2462925,124.45,69.9814444411,19.36,72.6100004549,3.3114444411,0,3.3114444411,66.67,19.36,69.424048427,131.26
2020-06-10 21:30:00,2.7227777751,0.0,2.7227777751,2.7227777751,0,2.7227777751,0.0,0.0,0.0,131.59,69.4927777751,-50.33,85.804166932,2.7227777751,0,2.7227777751,66.77,-50.33,83.6142440018,124.45,68.6327777751,19.52,71.3546675777,2.7227777751,0,2.7227777751,65.91,19.52,68.7397883325,131.37
2020-06-10 22:00:00,2.5593333308,0.0,2.5593333308,2.5593333308,0,2.5593333308,0.0,0.0,0.0,131.8,67.0793333308,-51.15,84.3561465461,2.5593333308,0,2.5593333308,64.52,-51.15,82.335611372,124.79,66.2793333308,18.99,68.9461393174,2.5593333308,0,2.5593333308,63.72,18.99,66.4895367708,131.61
2020-06-10 22:30:00,2.6372222196,0.0,2.6372222196,2.6372222196,0,2.6372222196,0.0,0.0,0.0,132.03,63.5272222196,-51.97,82.0767254643,2.6372222196,0,2.6372222196,60.89,-51.97,80.0529387343,125.16,62.8272222196,18.61,65.5255061165,2.6372222196,0,2.6372222196,60.19,18.61,63.0013349065,132.03
2020-06-10 23:00:00,2.637666664,0.0,2.637666664,2.637666664,0,2.637666664,0.0,0.0,0.0,131.86,59.117666664,-53.02,79.4104458607,2.637666664,0,2.637666664,56.48,-53.02,77.4668367755,125.16,58.537666664,17.62,61.1320114054,2.637666664,0,2.637666664,55.9,17.62,58.6112139441,132.03
2020-06-10 23:30:00,2.6547777751,0.0,2.6547777751,2.6547777751,0,2.6547777751,0.0,0.0,0.0,131.86,56.6947777751,-52.88,77.5280093061,2.6547777751,0,2.6547777751,54.04,-52.88,75.608306422,125.26,56.1747777751,17.88,58.9516756173,2.6547777751,0,2.6547777751,53.52,17.88,56.4276953277,132.03
2020-06-11 00:00:00,2.6127777752,0.0,2.6127777752,2.6127777752,0,2.6127777752,0.0,0.0,0.0,130.53,53.2127777752,-52.0,74.4016109943,2.6127777752,0,2.6127777752,50.6,-52.0,72.5559094768,123.9,52.7527777752,17.3,55.5170745176,2.6127777752,0,2.6127777752,50.14,17.3,53.0406410218,130.74
2020-06-11 00:30:00,2.8115555527,0.0,2.8115555527,2.8115555527,0,2.8115555527,0.0,0.0,0.0,130.33,51.6415555527,-52.01,73.2931808554,2.8115555527,0,2.8115555527,48.83,-52.01,71.3400939164,123.61,51.2215555527,17.11,54.0037022179,2.8115555527,0,2.8115555527,48.41,17.11,51.3447193,130.5
2020-06-11 01:00:00,2.8176666638,0.0,2.8176666638,2.8176666638,0,2.8176666638,0.0,0.0,0.0,130.54,49.9176666638,-52.6,72.5157461877,2.8176666638,0,2.8176666638,47.1,-52.6,70.6057363109,123.9,49.5376666638,16.69,52.273669457,2.8176666638,0,2.8176666638,46.72,16.69,49.6116367398,130.78
2020-06-11 01:30:00,2.774777775,0.0,2.774777775,2.774777775,0,2.774777775,0.0,0.0,0.0,130.54,50.864777775,-52.56,73.1421849421,2.774777775,0,2.774777775,48.09,-52.56,71.2404498863,123.9,50.454777775,16.76,53.1656110689,2.774777775,0,2.774777775,47.68,16.76,50.5398852393,130.78
2020-06-11 02:00:00,2.5551111086000002,0.0,2.5551111086000002,2.5551111086000002,0,2.5551111086000002,0.0,0.0,0.0,130.73,50.3251111086,-52.88,72.9993918337,2.5551111086000002,0,2.5551111086000002,47.77,-52.88,71.2619625046,124.04,49.9351111086,16.59,52.6188504381,2.5551111086000002,0,2.5551111086000002,47.38,16.59,50.2005229056,130.96
2020-06-11 02:30:00,2.5702222196999998,0.0,2.5702222196999998,2.5702222196999998,0,2.5702222196999998,0.0,0.0,0.0,130.73,49.4502222197,-53.09,72.5525504553,2.5702222196999998,0,2.5702222196999998,46.88,-53.09,70.8257191986,124.15,49.0802222197,16.47,51.769963426,2.5702222196999998,0,2.5702222196999998,46.51,16.47,49.3400547223,130.96
2020-06-11 03:00:00,2.5709999974,0.0,2.5709999974,2.5709999974,0,2.5709999974,0.0,0.0,0.0,130.93,48.2009999974,-53.29,71.8551355211,2.5709999974,0,2.5709999974,45.63,-53.29,70.1564038417,124.29,47.8609999974,16.42,50.5993252994,2.5709999974,0,2.5709999974,45.29,16.42,48.1746873368,131.23
2020-06-11 03:30:00,2.5656666641,0.0,2.5656666641,2.5656666641,0,2.5656666641,0.0,0.0,0.0,130.82,47.6656666641,-53.26,71.474774421,2.5656666641,0,2.5656666641,45.1,-53.26,69.7899534317,124.2,47.3456666641,16.51,50.1417216684,2.5656666641,0,2.5656666641,44.78,16.51,47.726601597,131.07
2020-06-11 04:00:00,2.6094444418,0.0,2.6094444418,2.6094444418,0,2.6094444418,0.0,0.0,0.0,131.0,46.9094444418,-53.48,71.1379390891,2.6094444418,0,2.6094444418,44.3,-53.48,69.4449451004,124.34,46.6094444418,16.35,49.3939552089,2.6094444418,0,2.6094444418,44.0,16.35,46.939562205,131.24
2020-06-11 04:30:00,2.6567777751,0.0,2.6567777751,2.6567777751,0,2.6567777751,0.0,0.0,0.0,130.8,46.7167777751,-53.5,71.026103129,2.6567777751,0,2.6567777751,44.06,-53.5,69.3075291725,124.21,46.4267777751,16.23,49.1818929544,2.6567777751,0,2.6567777751,43.77,16.23,46.6821786124,131.14
2020-06-11 05:00:00,2.6551111085,0.0,2.6551111085,2.6551111085,0,2.6551111085,0.0,0.0,0.0,130.8,46.4251111085,-53.45,70.7968462676,2.6551111085,0,2.6551111085,43.77,-53.45,69.0848420422,124.21,46.1451111085,16.32,48.9460282271,2.6551111085,0,2.6551111085,43.49,16.32,46.4512916936,131.24
2020-06-11 05:30:00,2.683666664,0.0,2.683666664,2.683666664,0,2.683666664,0.0,0.0,0.0,130.99,47.223666664,-53.36,71.2556263967,2.683666664,0,2.683666664,44.54,-53.36,69.5061234712,124.21,46.913666664,16.4,49.697606782,2.683666664,0,2.683666664,44.23,16.4,47.1725863188,131.24
2020-06-11 06:00:00,2.9625555526,0.0,2.9625555526,2.9625555526,0,2.9625555526,0.0,0.0,0.0,130.79,49.0625555526,-52.81,72.0834964285,2.9625555526,0,2.9625555526,46.1,-52.81,70.100685446,124.06,48.7125555526,16.8,51.5281774223,2.9625555526,0,2.9625555526,45.75,16.8,48.7370752097,131.04
2020-06-11 06:30:00,3.1546666635,0.0,3.1546666635,3.1546666635,0,3.1546666635,0.0,0.0,0.0,130.49,53.3246666635,-51.33,74.0154644299,3.1546666635,0,3.1546666635,50.17,-51.33,71.7760252452,123.61,52.8546666635,17.8,55.7714603369,3.1546666635,0,3.1546666635,49.7,17.8,52.7913818724,130.57
2020-06-11 07:00:00,7.147111104,0.0,7.147111104,7.147111104,0,7.147111104,0.0,0.0,0.0,130.95,55.287111104,-51.02,75.2310112535,7.147111104,0,7.147111104,48.14,-51.02,70.1462757386,123.95,54.907111104,18.58,57.96556952,7.147111104,0,7.147111104,47.76,18.58,51.2467950217,130.95
2020-06-11 07:30:00,6.0476666606,0.0,6.0476666606,6.0476666606,0,6.0476666606,0.0,0.0,0.0,130.73,61.7376666606,-48.05,78.2326145843,6.0476666606,0,6.0476666606,55.69,-48.05,73.5539162791,123.43,61.1276666606,20.81,64.572809536,6.0476666606,0,6.0476666606,55.08,20.81,58.8800687839,130.56
2020-06-11 08:00:00,9.5573333238,0.0,9.5573333238,9.5573333238,0,9.5573333238,0.0,0.0,0.0,130.93,62.5473333238,-48.07,78.8853205984,9.5573333238,0,9.5573333238,52.99,-48.07,71.5448460757,123.6,62.0173333238,21.04,65.4891688189,9.5573333238,0,9.5573333238,52.46,21.04,56.5219709494,130.79
2020-06-11 08:30:00,9.5444444349,0.0,9.5444444349,9.5444444349,0,9.5444444349,0.0,0.0,0.0,131.73,68.0944444349,-47.48,83.0132746186,9.5444444349,0,9.5444444349,58.55,-47.48,75.382046271,124.31,67.4344444349,22.35,71.0417257409,9.5444444349,0,9.5444444349,57.89,22.35,62.0546098207,131.48
2020-06-11 09:00:00,11.5049999885,0.0,11.5049999885,11.5049999885,0,11.5049999885,0.0,0.0,0.0,131.65,68.8949999885,-47.18,83.501337854,11.5049999885,0,11.5049999885,57.39,-47.18,74.2937716097,124.2,68.2749999885,22.5,71.886894657,11.5049999885,0,11.5049999885,56.77,22.5,61.0662173382,131.36
2020-06-11 09:30:00,11.9711110991,0.0,11.9711110991,11.9711110991,0,11.9711110991,0.0,0.0,0.0,131.49,69.8611110991,-46.87,84.1271165797,11.9711110991,0,11.9711110991,57.89,-46.87,74.4852267232,123.99,69.2111110991,22.72,72.8448783346,11.9711110991,0,11.9711110991,57.24,22.72,61.5842187577,131.19
2020-06-11 10:00:00,11.2742222109,0.0,11.2742222109,11.2742222109,0,11.2742222109,0.0,0.0,0.0,131.49,71.7842222109,-46.4,85.474759774,11.2742222109,0,11.2742222109,60.51,-46.4,76.252344882,123.87,71.0942222109,22.97,74.7128458284,11.2742222109,0,11.2742222109,59.82,22.97,64.0784932719,131.02
2020-06-11 10:30:00,12.3174444321,0.0,12.3174444321,12.3174444321,0,12.3174444321,0.0,0.0,0.0,131.26,71.6474444321,-46.86,85.610839814,12.3174444321,0,12.3174444321,59.33,-46.86,75.6036275585,123.87,70.9974444321,22.55,74.4925473849,12.3174444321,0,12.3174444321,58.68,22.55,62.8637009728,131.02
2020-06-11 11:00:00,12.7257777651,0.0,12.7257777651,12.7257777651,0,12.7257777651,0.0,0.0,0.0,131.26,72.4957777651,-46.12,85.9225941983,12.7257777651,0,12.7257777651,59.77,-46.12,75.4950812967,123.68,71.8157777651,23.09,75.4364238018,12.7257777651,0,12.7257777651,59.09,23.09,63.4411238866,130.8
2020-06-11 11:30:00,12.3441110988,0.0,12.3441110988,12.3441110988,0,12.3441110988,0.0,0.0,0.0,131.26,72.7741110988,-45.65,85.906889981,12.3441110988,0,12.3441110988,60.43,-45.65,75.7344531901,123.68,72.0941110988,23.46,75.8151202276,12.3441110988,0,12.3441110988,59.75,23.46,64.1906075684,130.8
2020-06-11 12:00:00,13.1866666535,0.0,13.1866666535,13.1866666535,0,13.1866666535,0.0,0.0,0.0,131.18,70.6066666535,-46.03,84.2855994575,13.1866666535,0,13.1866666535,57.42,-46.03,73.592236683,123.68,69.9966666535,23.1,73.7098591954,13.1866666535,0,13.1866666535,56.81,23.1,61.3268790988,130.8
2020-06-11 12:30:00,18.1026666486,0.0,18.1026666486,18.1026666486,0,18.1026666486,0.0,0.0,0.0,131.18,68.2226666486,-46.2,82.3940061208,18.1026666486,0,18.1026666486,50.12,-46.2,68.1649059267,123.68,67.7926666486,23.01,71.5912407444,18.1026666486,0,18.1026666486,49.69,23.01,54.7590741339,130.88
2020-06-11 13:00:00,17.8615555377,0.0,17.8615555377,17.8615555377,0,17.8615555377,0.0,0.0,0.0,131.18,67.6315555377,-46.78,82.2337868789,17.8615555377,0,17.8615555377,49.77,-46.78,68.3038893475,123.82,67.2115555377,22.47,70.8681458611,17.8615555377,0,17.8615555377,49.35,22.47,54.2247489621,130.95
2020-06-11 13:30:00,19.9072222023,0.0,19.9072222023,19.9072222023,0,19.9072222023,0.0,0.0,0.0,131.36,59.6872222023,-47.43,76.237585181,19.9072222023,0,19.9072222023,39.78,-47.43,61.9035806719,124.06,59.5472222023,22.09,63.5125166563,19.9072222023,0,19.9072222023,39.64,22.09,45.3794854532,131.26
2020-06-11 14:00:00,22.6707777551,0.0,22.6707777551,22.6707777551,0,22.6707777551,0.0,0.0,0.0,131.36,56.4607777551,-45.62,72.5879041212,22.6707777551,0,22.6707777551,33.79,-45.62,56.7710181343,123.98,56.4307777551,23.7,61.2055771809,22.6707777551,0,22.6707777551,33.76,23.7,41.2483648161,131.08
2020-06-11 14:30:00,19.5643333138,0.0,19.5643333138,19.5643333138,0,19.5643333138,0.0,0.0,0.0,131.36,56.9443333138,-45.61,72.9584073055,19.5643333138,0,19.5643333138,37.38,-45.61,58.9706410004,123.98,56.8543333138,23.84,61.650310758,19.5643333138,0,19.5643333138,37.29,23.84,44.2593459057,131.08
2020-06-11 15:00:00,26.2908888626,0.0,26.2908888626,26.2908888626,0,26.2908888626,0.0,0.0,0.0,131.56,51.2508888626,-46.96,69.5118350298,26.2908888626,0,26.2908888626,24.96,-46.96,53.1812297714,124.39,51.4608888626,22.83,56.2977085016,26.2908888626,0,26.2908888626,25.17,22.83,33.9814331658,131.48
2020-06-11 15:30:00,23.5123333098,0.0,23.5123333098,23.5123333098,0,23.5123333098,0.0,0.0,0.0,131.73,48.9223333098,-47.94,68.4955348653,23.5123333098,0,23.5123333098,25.41,-47.94,54.2578261636,124.58,49.1023333098,22.1,53.846533189,23.5123333098,0,23.5123333098,25.59,22.1,33.8120999052,131.67
2020-06-11 16:00:00,21.8923333114,0.0,21.8923333114,21.8923333114,0,21.8923333114,0.0,0.0,0.0,131.73,47.3723333114,-47.7,67.2266908554,21.8923333114,0,21.8923333114,25.48,-47.7,54.0788350466,124.46,47.5723333114,22.36,52.5651642887,21.8923333114,0,21.8923333114,25.68,22.36,34.0504331837,131.67
2020-06-11 16:30:00,21.927888867,0.0,21.927888867,21.927888867,0,21.927888867,0.0,0.0,0.0,131.73,51.677888867,-48.05,70.564911236,21.927888867,0,21.927888867,29.75,-48.05,56.5142902282,124.46,51.757888867,22.01,56.2433921449,21.927888867,0,21.927888867,29.83,22.01,37.0711343231,131.67
2020-06-11 17:00:00,21.7505526733,0.0,21.7505526733,21.7505526733,0,21.7505526733,0.0,0.0,0.0,131.73,62.7005526733,-47.79,78.8368150393,21.7505526733,0,21.7505526733,40.95,-47.79,62.9347805271,124.29,62.5005526733,22.17,66.3161216031,21.7505526733,0,21.7505526733,40.75,22.17,46.3904235807,131.48
2020-06-11 17:30:00,22.013551223,0.0,22.013551223,22.013551223,0,22.013551223,0.0,0.0,0.0,131.59,66.613551223,-48.32,82.2933023188,22.013551223,0,22.013551223,44.6,-48.32,65.7569950652,124.29,66.323551223,21.59,69.7491329468,22.013551223,0,22.013551223,44.31,21.59,49.2900010144,131.41
2020-06-11 18:00:00,17.6459956721,0.0,17.6459956721,17.6459956721,0,17.6459956721,0.0,0.0,0.0,131.28,78.1759956721,-47.61,91.5324991428,17.6459956721,0,17.6459956721,60.53,-47.61,77.0103434611,123.85,77.4759956721,21.87,80.5035825624,17.6459956721,0,17.6459956721,59.83,21.87,63.7018508365,130.92
2020-06-11 18:30:00,17.3139956763,0.0,17.3139956763,17.3139956763,0,17.3139956763,0.0,0.0,0.0,131.37,80.4439956763,-47.78,93.5636940291,17.3139956763,0,17.3139956763,63.13,-47.78,79.1727560465,123.98,79.7039956763,21.82,82.636791605,17.3139956763,0,17.3139956763,62.39,21.82,66.095570956,131.06
2020-06-11 19:00:00,17.5704401153,0.0,17.5704401153,17.5704401153,0,17.5704401153,0.0,0.0,0.0,131.51,74.3604401153,-48.5,88.7790800478,17.5704401153,0,17.5704401153,56.79,-48.5,74.6816851711,124.22,73.7704401153,21.35,76.7977886062,17.5704401153,0,17.5704401153,56.2,21.35,60.11873668,131.29
2020-06-11 19:30:00,16.003884563,0.0,16.003884563,16.003884563,0,16.003884563,0.0,0.0,0.0,131.76,71.683884563,-49.46,87.0911643397,16.003884563,0,16.003884563,55.68,-49.46,74.4751904999,124.5,71.123884563,20.6,74.0470590593,16.003884563,0,16.003884563,55.12,20.6,58.8436436669,131.56
2020-06-11 20:00:00,14.619995677,0.0,14.619995677,14.619995677,0,14.619995677,0.0,0.0,0.0,131.88,69.859995677,-50.27,86.0667874153,14.619995677,0,14.619995677,55.24,-50.27,74.6895608502,124.7,69.309995677,19.99,72.135120439,14.619995677,0,14.619995677,54.69,19.99,58.2288261946,131.78
2020-06-11 20:30:00,13.6141067821,0.0,13.6141067821,13.6141067821,0,13.6141067821,0.0,0.0,0.0,132.0,69.4841067822,-50.98,86.1800527693,13.6141067821,0,13.6141067821,55.87,-50.98,75.6334403554,124.95,68.9241067822,19.46,71.618601604,13.6141067821,0,13.6141067821,55.31,19.46,58.6335032213,132.02
2020-06-11 21:00:00,12.768440118200001,0.0,12.768440118200001,12.768440118200001,0,12.768440118200001,0.0,0.0,0.0,132.0,68.2084401182,-51.47,85.4491205535,12.768440118200001,0,12.768440118200001,55.44,-51.47,75.6488896151,124.95,67.6584401182,19.1,70.302734792,12.768440118200001,0,12.768440118200001,54.89,19.1,58.1181735776,132.02
2020-06-11 21:30:00,8.3039996106,0.0,8.3039996106,8.3039996106,0,8.3039996106,0.0,0.0,0.0,131.92,64.6239996106,-51.89,82.8784255743,8.3039996106,0,8.3039996106,56.32,-51.89,76.580118177,124.95,64.0539996106,18.57,66.691526944,8.3039996106,0,8.3039996106,55.75,18.57,58.7614448427,132.02
2020-06-11 22:00:00,7.8497777699,0.0,7.8497777699,7.8497777699,0,7.8497777699,0.0,0.0,0.0,132.09,62.9797777699,-52.94,82.2745161514,7.8497777699,0,7.8497777699,55.13,-52.94,76.4327187793,125.21,62.4397777699,17.77,64.9191708816,7.8497777699,0,7.8497777699,54.59,17.77,57.4094156041,132.27
2020-06-11 22:30:00,4.6277777732,0.0,4.6277777732,4.6277777732,0,4.6277777732,0.0,0.0,0.0,131.29,63.4177777731,-51.97,81.9920449659,4.6277777732,0,4.6277777732,58.79,-51.97,78.4674773393,124.34,62.7777777731,17.91,65.2825970848,4.6277777732,0,4.6277777732,58.15,17.91,60.8456292596,131.41
2020-06-11 23:00:00,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,131.7,58.5872222192,-52.82,78.8822857641,2.9772222192,0,2.9772222192,55.61,-52.82,76.6969653898,124.87,58.0272222192,17.51,60.6115386579,2.9772222192,0,2.9772222192,55.05,17.51,57.7676605031,131.91
2020-06-11 23:30:00,2.9305555526,0.0,2.9305555526,2.9305555526,0,2.9305555526,0.0,0.0,0.0,131.7,54.9305555526,-54.38,77.295215462,2.9305555526,0,2.9305555526,52.0,-54.38,75.2408426322,125.1,54.4805555526,16.22,56.8438152601,2.9305555526,0,2.9305555526,51.55,16.22,54.0415664096,132.13
2020-06-12 00:00:00,2.925888886,0.0,2.925888886,2.925888886,0,2.925888886,0.0,0.0,0.0,131.7,51.105888886,-55.52,75.4604683183,2.925888886,0,2.925888886,48.18,-55.52,73.5104264714,125.1,50.745888886,15.08,52.9391314514,2.925888886,0,2.925888886,47.82,15.08,50.1413880941,132.13
2020-06-12 00:30:00,2.9222222193,0.0,2.9222222193,2.9222222193,0,2.9222222193,0.0,0.0,0.0,131.7,49.2722222193,-55.65,74.3281533635,2.9222222193,0,2.9222222193,46.35,-55.65,72.4240636805,125.22,48.9422222193,15.15,51.2334228386,2.9222222193,0,2.9222222193,46.02,15.15,48.4495913295,132.24
2020-06-12 01:00:00,2.8341111083,0.0,2.8341111083,2.8341111083,0,2.8341111083,0.0,0.0,0.0,131.91,47.9041111083,-55.82,73.5572991692,2.8341111083,0,2.8341111083,45.07,-55.82,71.7438310937,125.4,47.6141111083,15.12,49.9571614149,2.8341111083,0,2.8341111083,44.78,15.12,47.2637577854,132.41
2020-06-12 01:30:00,2.7808888861,0.0,2.7808888861,2.7808888861,0,2.7808888861,0.0,0.0,0.0,131.73,49.4908888861,-53.85,73.1380241922,2.7808888861,0,2.7808888861,46.71,-53.85,71.2856689665,125.14,49.1608888861,16.78,51.9457543604,2.7808888861,0,2.7808888861,46.38,16.78,49.3221329628,132.18
2020-06-12 02:00:00,2.7693333306,0.0,2.7693333306,2.7693333306,0,2.7693333306,0.0,0.0,0.0,131.73,48.6893333306,-54.15,72.8208327347,2.7693333306,0,2.7693333306,45.92,-54.15,70.9990767546,125.14,48.3593333306,16.51,51.0999532307,2.7693333306,0,2.7693333306,45.59,16.51,48.4874024877,132.18
2020-06-12 02:30:00,2.7581111084,0.0,2.7581111084,2.7581111084,0,2.7581111084,0.0,0.0,0.0,131.86,47.6381111084,-54.36,72.2800057414,2.7581111084,0,2.7581111084,44.88,-54.36,70.4927230287,125.14,47.3481111084,16.42,50.1144692233,2.7581111084,0,2.7581111084,44.59,16.42,47.5172021483,132.18
2020-06-12 03:00:00,2.7385555528000003,0.0,2.7385555528000003,2.7385555528000003,0,2.7385555528000003,0.0,0.0,0.0,131.96,46.1785555528,-54.51,71.4408783047,2.7385555528000003,0,2.7385555528000003,43.44,-54.51,69.7020351209,125.32,45.9185555528,16.38,48.7526219198,2.7385555528000003,0,2.7385555528000003,43.18,16.38,46.1824295593,132.38
