Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-12 03:30:00,2.6952222195,0.0,2.6952222195,2.6952222195,0,2.6952222195,0.0,0.0,0.0,131.96,45.6452222195,-54.54,71.1203059011,2.6952222195,0,2.6952222195,42.95,-54.54,69.4212798787,125.32,45.4052222195,16.41,48.2796261875,2.6952222195,0,2.6952222195,42.71,16.41,45.7540402588,132.38
2020-06-12 04:00:00,2.6631111084,0.0,2.6631111084,2.6631111084,0,2.6631111084,0.0,0.0,0.0,131.96,45.1631111084,-54.77,70.9891506147,2.6631111084,0,2.6631111084,42.5,-54.77,69.3253409656,125.4,44.9231111084,16.23,47.7650375449,2.6631111084,0,2.6631111084,42.26,16.23,45.2694212466,132.38
2020-06-12 04:30:00,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,131.96,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,125.4,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,132.38
2020-06-12 05:00:00,2.6545555529,0.0,2.6545555529,2.6545555529,0,2.6545555529,0.0,0.0,0.0,131.96,2.6545555529,0.0,2.6545555529,2.6545555529,0,2.6545555529,0.0,0.0,0.0,125.4,2.6545555529,0.0,2.6545555529,2.6545555529,0,2.6545555529,0.0,0.0,0.0,132.46
2020-06-12 05:30:00,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,131.96,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,125.4,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,132.46
2020-06-12 06:00:00,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,131.82,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,125.12,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,132.22
2020-06-12 06:30:00,3.6424444408000003,0.0,3.6424444408000003,3.6424444408000003,0,3.6424444408000003,0.0,0.0,0.0,131.47,3.6424444408000003,0.0,3.6424444408000003,3.6424444408000003,0,3.6424444408000003,0.0,0.0,0.0,124.65,3.6424444408000003,0.0,3.6424444408000003,3.6424444408000003,0,3.6424444408000003,0.0,0.0,0.0,131.76
2020-06-12 07:00:00,4.8248888841,0.0,4.8248888841,4.8248888841,0,4.8248888841,0.0,0.0,0.0,132.17,4.8248888841,0.0,4.8248888841,4.8248888841,0,4.8248888841,0.0,0.0,0.0,125.13,4.8248888841,0.0,4.8248888841,4.8248888841,0,4.8248888841,0.0,0.0,0.0,132.2
2020-06-12 07:30:00,5.7188888832,0.0,5.7188888832,5.7188888832,0,5.7188888832,0.0,0.0,0.0,132.3,5.7188888832,0.0,5.7188888832,5.7188888832,0,5.7188888832,0.0,0.0,0.0,124.97,5.7188888832,0.0,5.7188888832,5.7188888832,0,5.7188888832,0.0,0.0,0.0,132.06
2020-06-12 08:00:00,8.0735555475,0.0,8.0735555475,8.0735555475,0,8.0735555475,0.0,0.0,0.0,131.41,8.0735555475,0.0,8.0735555475,8.0735555475,0,8.0735555475,0.0,0.0,0.0,123.97,8.0735555475,0.0,8.0735555475,8.0735555475,0,8.0735555475,0.0,0.0,0.0,131.09
2020-06-12 08:30:00,11.2706666554,0.0,11.2706666554,11.2706666554,0,11.2706666554,0.0,0.0,0.0,131.21,11.2706666554,0.0,11.2706666554,11.2706666554,0,11.2706666554,0.0,0.0,0.0,123.55,11.2706666554,0.0,11.2706666554,11.2706666554,0,11.2706666554,0.0,0.0,0.0,130.69
2020-06-12 09:00:00,14.9124444295,0.0,14.9124444295,14.9124444295,0,14.9124444295,0.0,0.0,0.0,131.21,14.9124444295,0.0,14.9124444295,14.9124444295,0,14.9124444295,0.0,0.0,0.0,123.55,14.9124444295,0.0,14.9124444295,14.9124444295,0,14.9124444295,0.0,0.0,0.0,130.61
2020-06-12 09:30:00,15.3829999846,0.0,15.3829999846,15.3829999846,0,15.3829999846,0.0,0.0,0.0,131.21,15.3829999846,0.0,15.3829999846,15.3829999846,0,15.3829999846,0.0,0.0,0.0,123.55,15.3829999846,0.0,15.3829999846,15.3829999846,0,15.3829999846,0.0,0.0,0.0,130.61
2020-06-12 10:00:00,14.4942222077,0.0,14.4942222077,14.4942222077,0,14.4942222077,0.0,0.0,0.0,131.0,14.4942222077,0.0,14.4942222077,14.4942222077,0,14.4942222077,0.0,0.0,0.0,123.22,14.4942222077,0.0,14.4942222077,14.4942222077,0,14.4942222077,0.0,0.0,0.0,130.3
2020-06-12 10:30:00,12.9678888759,0.0,12.9678888759,12.9678888759,0,12.9678888759,0.0,0.0,0.0,130.84,12.9678888759,0.0,12.9678888759,12.9678888759,0,12.9678888759,0.0,0.0,0.0,122.91,12.9678888759,0.0,12.9678888759,12.9678888759,0,12.9678888759,0.0,0.0,0.0,130.02
2020-06-12 11:00:00,13.4887777643,0.0,13.4887777643,13.4887777643,0,13.4887777643,0.0,0.0,0.0,130.84,13.4887777643,0.0,13.4887777643,13.4887777643,0,13.4887777643,0.0,0.0,0.0,122.91,13.4887777643,0.0,13.4887777643,13.4887777643,0,13.4887777643,0.0,0.0,0.0,130.02
2020-06-12 11:30:00,13.661666653,0.0,13.661666653,13.661666653,0,13.661666653,0.0,0.0,0.0,131.12,13.661666653,0.0,13.661666653,13.661666653,0,13.661666653,0.0,0.0,0.0,123.17,13.661666653,0.0,13.661666653,13.661666653,0,13.661666653,0.0,0.0,0.0,130.25
2020-06-12 12:00:00,14.6489999854,0.0,14.6489999854,14.6489999854,0,14.6489999854,0.0,0.0,0.0,131.26,14.6489999854,0.0,14.6489999854,14.6489999854,0,14.6489999854,0.0,0.0,0.0,123.29,14.6489999854,0.0,14.6489999854,14.6489999854,0,14.6489999854,0.0,0.0,0.0,130.33
2020-06-12 12:30:00,15.9006666508,0.0,15.9006666508,15.9006666508,0,15.9006666508,0.0,0.0,0.0,131.18,15.9006666508,0.0,15.9006666508,15.9006666508,0,15.9006666508,0.0,0.0,0.0,123.39,15.9006666508,0.0,15.9006666508,15.9006666508,0,15.9006666508,0.0,0.0,0.0,130.44
2020-06-12 13:00:00,16.2231110949,0.0,16.2231110949,16.2231110949,0,16.2231110949,0.0,0.0,0.0,131.56,16.2231110949,0.0,16.2231110949,16.2231110949,0,16.2231110949,0.0,0.0,0.0,124.11,16.2231110949,0.0,16.2231110949,16.2231110949,0,16.2231110949,0.0,0.0,0.0,131.18
2020-06-12 13:30:00,14.4761110966,0.0,14.4761110966,14.4761110966,0,14.4761110966,0.0,0.0,0.0,131.56,14.4761110966,0.0,14.4761110966,14.4761110966,0,14.4761110966,0.0,0.0,0.0,124.39,14.4761110966,0.0,14.4761110966,14.4761110966,0,14.4761110966,0.0,0.0,0.0,131.46
2020-06-12 14:00:00,12.7058888762,0.0,12.7058888762,12.7058888762,0,12.7058888762,0.0,0.0,0.0,131.29,12.7058888762,0.0,12.7058888762,12.7058888762,0,12.7058888762,0.0,0.0,0.0,124.39,12.7058888762,0.0,12.7058888762,12.7058888762,0,12.7058888762,0.0,0.0,0.0,131.54
2020-06-12 14:30:00,11.748777766,0.0,11.748777766,11.748777766,0,11.748777766,0.0,0.0,0.0,131.38,11.748777766,0.0,11.748777766,11.748777766,0,11.748777766,0.0,0.0,0.0,124.39,11.748777766,0.0,11.748777766,11.748777766,0,11.748777766,0.0,0.0,0.0,131.54
2020-06-12 15:00:00,11.1349999889,0.0,11.1349999889,11.1349999889,0,11.1349999889,0.0,0.0,0.0,131.24,11.1349999889,0.0,11.1349999889,11.1349999889,0,11.1349999889,0.0,0.0,0.0,124.28,11.1349999889,0.0,11.1349999889,11.1349999889,0,11.1349999889,0.0,0.0,0.0,131.39
2020-06-12 15:30:00,9.4368888795,0.0,9.4368888795,9.4368888795,0,9.4368888795,0.0,0.0,0.0,131.24,9.4368888795,0.0,9.4368888795,9.4368888795,0,9.4368888795,0.0,0.0,0.0,124.28,9.4368888795,0.0,9.4368888795,9.4368888795,0,9.4368888795,0.0,0.0,0.0,131.32
2020-06-12 16:00:00,9.3692222129,0.0,9.3692222129,9.3692222129,0,9.3692222129,0.0,0.0,0.0,130.98,9.3692222129,0.0,9.3692222129,9.3692222129,0,9.3692222129,0.0,0.0,0.0,123.93,9.3692222129,0.0,9.3692222129,9.3692222129,0,9.3692222129,0.0,0.0,0.0,131.09
2020-06-12 16:30:00,10.678399196800001,0.0,10.678399196800001,10.678399196800001,0,10.678399196800001,0.0,0.0,0.0,130.98,10.678399196800001,0.0,10.678399196800001,10.678399196800001,0,10.678399196800001,0.0,0.0,0.0,123.93,10.678399196800001,0.0,10.678399196800001,10.678399196800001,0,10.678399196800001,0.0,0.0,0.0,131.09
2020-06-12 17:00:00,15.1771067678,0.0,15.1771067678,15.1771067678,0,15.1771067678,0.0,0.0,0.0,131.12,15.1771067678,0.0,15.1771067678,15.1771067678,0,15.1771067678,0.0,0.0,0.0,124.01,15.1771067678,0.0,15.1771067678,15.1771067678,0,15.1771067678,0.0,0.0,0.0,131.09
2020-06-12 17:30:00,17.031551213,0.0,17.031551213,17.031551213,0,17.031551213,0.0,0.0,0.0,130.94,17.031551213,0.0,17.031551213,17.031551213,0,17.031551213,0.0,0.0,0.0,123.79,17.031551213,0.0,17.031551213,17.031551213,0,17.031551213,0.0,0.0,0.0,130.89
2020-06-12 18:00:00,17.078106769,0.0,17.078106769,17.078106769,0,17.078106769,0.0,0.0,0.0,130.79,17.078106769,0.0,17.078106769,17.078106769,0,17.078106769,0.0,0.0,0.0,123.79,17.078106769,0.0,17.078106769,17.078106769,0,17.078106769,0.0,0.0,0.0,130.8
2020-06-12 18:30:00,15.2693289973,0.0,15.2693289973,15.2693289973,0,15.2693289973,0.0,0.0,0.0,130.79,15.2693289973,0.0,15.2693289973,15.2693289973,0,15.2693289973,0.0,0.0,0.0,123.79,15.2693289973,0.0,15.2693289973,15.2693289973,0,15.2693289973,0.0,0.0,0.0,130.95
2020-06-12 19:00:00,14.7518845489,0.0,14.7518845489,14.7518845489,0,14.7518845489,0.0,0.0,0.0,130.97,14.7518845489,0.0,14.7518845489,14.7518845489,0,14.7518845489,0.0,0.0,0.0,124.1,14.7518845489,0.0,14.7518845489,14.7518845489,0,14.7518845489,0.0,0.0,0.0,131.18
2020-06-12 19:30:00,9.5045996727,0.0,9.5045996727,9.5045996727,0,9.5045996727,0.0,0.0,0.0,131.11,9.5045996727,0.0,9.5045996727,9.5045996727,0,9.5045996727,0.0,0.0,0.0,124.42,9.5045996727,0.0,9.5045996727,9.5045996727,0,9.5045996727,0.0,0.0,0.0,131.5
2020-06-12 20:00:00,8.2705555473,0.0,8.2705555473,8.2705555473,0,8.2705555473,0.0,0.0,0.0,131.43,8.2705555473,0.0,8.2705555473,8.2705555473,0,8.2705555473,0.0,0.0,0.0,124.97,8.2705555473,0.0,8.2705555473,8.2705555473,0,8.2705555473,0.0,0.0,0.0,132.11
2020-06-12 20:30:00,7.6558888812,0.0,7.6558888812,7.6558888812,0,7.6558888812,0.0,0.0,0.0,131.75,7.6558888812,0.0,7.6558888812,7.6558888812,0,7.6558888812,0.0,0.0,0.0,125.27,7.6558888812,0.0,7.6558888812,7.6558888812,0,7.6558888812,0.0,0.0,0.0,132.39
2020-06-12 21:00:00,8.6143333247,0.0,8.6143333247,8.6143333247,0,8.6143333247,0.0,0.0,0.0,132.08,8.6143333247,0.0,8.6143333247,8.6143333247,0,8.6143333247,0.0,0.0,0.0,125.7,8.6143333247,0.0,8.6143333247,8.6143333247,0,8.6143333247,0.0,0.0,0.0,132.82
2020-06-12 21:30:00,7.578555548,0.0,7.578555548,7.578555548,0,7.578555548,0.0,0.0,0.0,132.29,7.578555548,0.0,7.578555548,7.578555548,0,7.578555548,0.0,0.0,0.0,126.11,7.578555548,0.0,7.578555548,7.578555548,0,7.578555548,0.0,0.0,0.0,133.17
2020-06-12 22:00:00,6.4421111047,0.0,6.4421111047,6.4421111047,0,6.4421111047,0.0,0.0,0.0,131.65,6.4421111047,0.0,6.4421111047,6.4421111047,0,6.4421111047,0.0,0.0,0.0,125.5,6.4421111047,0.0,6.4421111047,6.4421111047,0,6.4421111047,0.0,0.0,0.0,132.58
2020-06-12 22:30:00,7.3308888816,0.0,7.3308888816,7.3308888816,0,7.3308888816,0.0,0.0,0.0,130.96,7.3308888816,0.0,7.3308888816,7.3308888816,0,7.3308888816,0.0,0.0,0.0,125.01,7.3308888816,0.0,7.3308888816,7.3308888816,0,7.3308888816,0.0,0.0,0.0,132.06
2020-06-12 23:00:00,6.4067777714,0.0,6.4067777714,6.4067777714,0,6.4067777714,0.0,0.0,0.0,131.37,6.4067777714,0.0,6.4067777714,6.4067777714,0,6.4067777714,0.0,0.0,0.0,125.51,6.4067777714,0.0,6.4067777714,6.4067777714,0,6.4067777714,0.0,0.0,0.0,132.55
2020-06-12 23:30:00,7.0924444374,0.0,7.0924444374,7.0924444374,0,7.0924444374,0.0,0.0,0.0,130.69,7.0924444374,0.0,7.0924444374,7.0924444374,0,7.0924444374,0.0,0.0,0.0,125.07,7.0924444374,0.0,7.0924444374,7.0924444374,0,7.0924444374,0.0,0.0,0.0,132.03
2020-06-13 00:00:00,2.2705555533,0.0,2.2705555533,2.2705555533,0,2.2705555533,0.0,0.0,0.0,130.55,2.2705555533,0.0,2.2705555533,2.2705555533,0,2.2705555533,0.0,0.0,0.0,124.75,2.2705555533,0.0,2.2705555533,2.2705555533,0,2.2705555533,0.0,0.0,0.0,131.76
2020-06-13 00:30:00,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,130.8,49.6294444415,-44.22,66.4717244817,2.9594444415,0,2.9594444415,46.67,-44.22,64.292280252,125.07,49.7194444415,8.71,50.4766010699,2.9594444415,0,2.9594444415,46.76,8.71,47.5642901766,132.09
2020-06-13 01:00:00,2.410444442,0.0,2.410444442,2.410444442,0,2.410444442,0.0,0.0,0.0,131.02,47.110444442,-44.46,64.7771995036,2.410444442,0,2.410444442,44.7,-44.46,63.0458690161,125.37,47.210444442,8.61,47.9891463189,2.410444442,0,2.410444442,44.8,8.61,45.6198651905,132.34
2020-06-13 01:30:00,2.3782222198,0.0,2.3782222198,2.3782222198,0,2.3782222198,0.0,0.0,0.0,129.2,47.6882222198,-43.55,64.5814914545,2.3782222198,0,2.3782222198,45.31,-43.55,62.8458320018,123.47,47.7582222198,8.1,48.4402496856,2.3782222198,0,2.3782222198,45.38,8.1,46.0972276824,130.48
2020-06-13 02:00:00,3.2437777745,0.0,3.2437777745,3.2437777745,0,3.2437777745,0.0,0.0,0.0,129.2,46.8437777745,-43.37,63.8380483426,3.2437777745,0,3.2437777745,43.6,-43.37,61.4972918103,123.47,46.9537777745,8.26,47.6747820897,3.2437777745,0,3.2437777745,43.71,8.26,44.483611589,130.48
2020-06-13 02:30:00,3.4208888855,0.0,3.4208888855,3.4208888855,0,3.4208888855,0.0,0.0,0.0,129.75,46.4508888855,-43.78,63.8308191883,3.4208888855,0,3.4208888855,43.03,-43.78,61.3862305407,124.06,46.5508888855,8.32,47.2885573477,3.4208888855,0,3.4208888855,43.13,8.32,43.9251556628,131.09
2020-06-13 03:00:00,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,130.44,45.0873333303,-43.86,62.9012498035,2.9873333303000003,0,2.9873333303000003,42.1,-43.86,60.7956380014,124.69,45.1973333303,8.82,46.0498788291,2.9873333303000003,0,2.9873333303000003,42.21,8.82,43.1216476958,131.76
2020-06-13 03:30:00,2.3842222198,0.0,2.3842222198,2.3842222198,0,2.3842222198,0.0,0.0,0.0,130.71,44.2842222198,-44.33,62.6597258023,2.3842222198,0,2.3842222198,41.9,-44.33,60.9980237385,124.99,44.4142222198,8.55,45.2296985994,2.3842222198,0,2.3842222198,42.03,8.55,42.890831188,132.05
2020-06-13 04:00:00,2.4333333309,0.0,2.4333333309,2.4333333309,0,2.4333333309,0.0,0.0,0.0,130.82,43.6733333309,-44.38,62.2651141831,2.4333333309,0,2.4333333309,41.24,-44.38,60.5831824849,125.08,43.8033333309,8.63,44.6453683029,2.4333333309,0,2.4333333309,41.37,8.63,42.2605466127,132.12
2020-06-13 04:30:00,2.4609999975,0.0,2.4609999975,2.4609999975,0,2.4609999975,0.0,0.0,0.0,130.82,43.2709999975,-44.48,62.0552160643,2.4609999975,0,2.4609999975,40.81,-44.48,60.3649442972,125.08,43.4109999975,8.45,44.2257551749,2.4609999975,0,2.4609999975,40.95,8.45,41.8127372938,132.12
2020-06-13 05:00:00,2.4535555531,0.0,2.4535555531,2.4535555531,0,2.4535555531,0.0,0.0,0.0,130.55,42.0435555531,-44.46,61.1911118019,2.4535555531,0,2.4535555531,39.59,-44.46,59.5320056776,124.81,42.1935555531,8.29,43.0002352344,2.4535555531,0,2.4535555531,39.74,8.29,40.5954640323,131.88
2020-06-13 05:30:00,2.4941111086,0.0,2.4941111086,2.4941111086,0,2.4941111086,0.0,0.0,0.0,130.3,42.0341111086,-44.57,61.2646014979,2.4941111086,0,2.4941111086,39.54,-44.57,59.58100788,124.52,42.1641111086,8.0,42.9163403097,2.4941111086,0,2.4941111086,39.67,8.0,40.4686162353,131.59
2020-06-13 06:00:00,2.6788888862,0.0,2.6788888862,2.6788888862,0,2.6788888862,0.0,0.0,0.0,130.2,42.4388888862,-44.72,61.6517452299,2.6788888862,0,2.6788888862,39.76,-44.72,59.8392513322,124.52,42.5888888862,7.82,43.300875933,2.6788888862,0,2.6788888862,39.91,7.82,40.6689131893,131.59
2020-06-13 06:30:00,4.5696666621,0.0,4.5696666621,4.5696666621,0,4.5696666621,0.0,0.0,0.0,129.9,43.6896666621,-44.17,62.1270945164,4.5696666621,0,4.5696666621,39.12,-44.17,59.0030787332,124.22,43.8396666621,8.07,44.5762411274,4.5696666621,0,4.5696666621,39.27,8.07,40.0906198505,131.27
2020-06-13 07:00:00,4.1166666626,0.0,4.1166666626,4.1166666626,0,4.1166666626,0.0,0.0,0.0,129.65,45.0366666625,-43.65,62.7186084354,4.1166666626,0,4.1166666626,40.92,-43.65,59.8311699702,123.9,45.1566666625,8.35,45.9221846614,4.1166666626,0,4.1166666626,41.04,8.35,41.8808321312,130.99
2020-06-13 07:30:00,4.8013333285,0.0,4.8013333285,4.8013333285,0,4.8013333285,0.0,0.0,0.0,129.65,43.3713333285,-42.97,61.0532018382,4.8013333285,0,4.8013333285,38.57,-42.97,57.7413699179,123.7,50.9313333285,9.67,51.8411961149,4.8013333285,0,4.8013333285,46.13,9.67,47.1326404947,130.8
2020-06-13 08:00:00,5.5699999944,0.0,5.5699999944,5.5699999944,0,5.5699999944,0.0,0.0,0.0,130.1,43.4699999944,-42.38,60.7100098791,5.5699999944,0,5.5699999944,37.9,-42.38,56.8548537946,124.05,53.4899999944,10.28,54.4688764287,5.5699999944,0,5.5699999944,47.92,10.28,49.0102519887,131.24
2020-06-13 08:30:00,6.5459999935,0.0,6.5459999935,6.5459999935,0,6.5459999935,0.0,0.0,0.0,129.88,53.4559999935,-41.24,67.5150467326,6.5459999935,0,6.5459999935,46.91,-41.24,62.4602729741,123.73,53.5359999935,10.73,54.6006977547,6.5459999935,0,6.5459999935,46.99,10.73,48.1995124457,130.86
2020-06-13 09:00:00,10.0255555455,0.0,10.0255555455,10.0255555455,0,10.0255555455,0.0,0.0,0.0,129.88,58.3155555455,-42.2,71.982942553,10.0255555455,0,10.0255555455,48.29,-42.2,64.1308357968,123.73,58.3855555455,9.78,59.1989991162,10.0255555455,0,10.0255555455,48.36,9.78,49.3390109346,130.94
2020-06-13 09:30:00,12.004999988,0.0,12.004999988,12.004999988,0,12.004999988,0.0,0.0,0.0,129.96,58.574999988,-43.04,72.6874970239,12.004999988,0,12.004999988,46.57,-43.04,63.4129836863,124.04,58.664999988,9.13,59.3711977611,12.004999988,0,12.004999988,46.66,9.13,47.5448472497,131.17
2020-06-13 10:00:00,12.7101110984,0.0,12.7101110984,12.7101110984,0,12.7101110984,0.0,0.0,0.0,130.28,58.7301110984,-42.71,72.6179733236,12.7101110984,0,12.7101110984,46.02,-42.71,62.7852251728,124.12,58.8201110984,9.98,59.6607565291,12.7101110984,0,12.7101110984,46.11,9.98,47.1776695058,131.28
2020-06-13 10:30:00,14.5588888743,0.0,14.5588888743,14.5588888743,0,14.5588888743,0.0,0.0,0.0,132.45,57.4988888743,-49.12,75.6233867384,14.5588888743,0,14.5588888743,42.94,-49.12,65.2427620507,123.35,58.0188888743,3.02,58.0974342481,14.5588888743,0,14.5588888743,43.46,3.02,43.5648023064,130.49
2020-06-13 11:00:00,16.4887777613,0.0,16.4887777613,16.4887777613,0,16.4887777613,0.0,0.0,0.0,132.33,56.6387777613,-48.29,74.4303382116,16.4887777613,0,16.4887777613,40.15,-48.29,62.8008487204,123.21,57.1487777613,3.7,57.2684275985,16.4887777613,0,16.4887777613,40.66,3.7,40.8280001959,130.35
2020-06-13 11:30:00,20.4238888685,0.0,20.4238888685,20.4238888685,0,20.4238888685,0.0,0.0,0.0,132.43,57.1238888685,-47.86,74.5232734081,20.4238888685,0,20.4238888685,36.7,-47.86,60.3114383844,123.28,57.6338888685,4.18,57.7852710135,20.4238888685,0,20.4238888685,37.21,4.18,37.4440449204,130.35
2020-06-13 12:00:00,22.2179999778,0.0,22.2179999778,22.2179999778,0,22.2179999778,0.0,0.0,0.0,132.55,52.5179999778,-47.66,70.9197851214,22.2179999778,0,22.2179999778,30.3,-47.66,56.4762392516,123.28,53.0479999778,4.44,53.2334847783,22.2179999778,0,22.2179999778,30.83,4.44,31.1480737767,130.52
2020-06-13 12:30:00,23.9673333094,0.0,23.9673333094,23.9673333094,0,23.9673333094,0.0,0.0,0.0,132.46,48.4673333094,-47.11,67.590195281,23.9673333094,0,23.9673333094,24.5,-47.11,53.099925612,123.28,48.9973333094,4.89,49.2407430024,23.9673333094,0,23.9673333094,25.03,4.89,25.5031958782,130.4
2020-06-13 13:00:00,21.2165555343,0.0,21.2165555343,21.2165555343,0,21.2165555343,0.0,0.0,0.0,132.46,49.1865555343,-44.58,66.3829318826,21.2165555343,0,21.2165555343,27.97,-44.58,52.6279136961,122.95,49.7165555343,7.14,50.2266412793,21.2165555343,0,21.2165555343,28.5,7.14,29.3807692207,130.08
2020-06-13 13:30:00,22.6687777551,0.0,22.6687777551,22.6687777551,0,22.6687777551,0.0,0.0,0.0,132.55,50.5487777551,-45.21,67.8168344332,22.6687777551,0,22.6687777551,27.88,-45.21,53.1153320615,123.15,51.0987777551,6.67,51.5322616238,22.6687777551,0,22.6687777551,28.43,6.67,29.2019485651,130.25
2020-06-13 14:00:00,19.665666647,0.0,19.665666647,19.665666647,0,19.665666647,0.0,0.0,0.0,132.91,49.945666647,-45.2,67.3617815739,19.665666647,0,19.665666647,30.28,-45.2,54.4051321109,123.49,50.465666647,6.92,50.9379024904,19.665666647,0,19.665666647,30.8,6.92,31.5678063856,130.61
2020-06-13 14:30:00,16.6231110945,0.0,16.6231110945,16.6231110945,0,16.6231110945,0.0,0.0,0.0,133.32,49.8531110945,-45.98,67.8195627072,16.6231110945,0,16.6231110945,33.23,-45.98,56.7308848865,123.89,50.3931110945,6.55,50.8170064622,16.6231110945,0,16.6231110945,33.77,6.55,34.3993517381,131.0
2020-06-13 15:00:00,14.812777763,0.0,14.812777763,14.812777763,0,14.812777763,0.0,0.0,0.0,133.41,49.212777763,-46.0,67.3639183476,14.812777763,0,14.812777763,34.4,-46.0,57.4400557103,123.89,49.762777763,6.6,50.1985463005,14.812777763,0,14.812777763,34.95,6.6,35.5677171041,131.07
2020-06-13 15:30:00,14.992999985,0.0,14.992999985,14.992999985,0,14.992999985,0.0,0.0,0.0,133.62,48.942999985,-46.49,67.5036098852,14.992999985,0,14.992999985,33.95,-46.49,57.5666795985,124.16,49.482999985,6.22,49.8723940424,14.992999985,0,14.992999985,34.49,6.22,35.0463764175,131.32
2020-06-13 16:00:00,10.4735555451,0.0,10.4735555451,10.4735555451,0,10.4735555451,0.0,0.0,0.0,133.32,53.7935555451,-45.71,70.5914351617,10.4735555451,0,10.4735555451,43.32,-45.71,62.976396372,123.72,54.3135555451,6.75,54.7313878496,10.4735555451,0,10.4735555451,43.84,6.75,44.356601538,130.93
2020-06-13 16:30:00,7.3911111037,0.0,7.3911111037,7.3911111037,0,7.3911111037,0.0,0.0,0.0,132.94,58.4711111037,-44.9,73.7216442689,7.3911111037,0,7.3911111037,51.08,-44.9,68.0086494499,123.25,59.0011111037,7.17,59.435174867,7.3911111037,0,7.3911111037,51.61,7.17,52.1056714763,130.42
2020-06-13 17:00:00,9.914888879,0.0,9.914888879,9.914888879,0,9.914888879,0.0,0.0,0.0,132.23,59.384888879,-45.7,74.9336708507,9.914888879,0,9.914888879,49.47,-45.7,67.3481321196,122.61,59.894888879,5.93,60.1877280999,9.914888879,0,9.914888879,49.98,5.93,50.3305602989,129.83
2020-06-13 17:30:00,14.8846880431,0.0,14.8846880431,14.8846880431,0,14.8846880431,0.0,0.0,0.0,132.23,65.9746880431,-45.78,80.3023527824,14.8846880431,0,14.8846880431,51.09,-45.78,68.6002660345,122.61,66.4746880431,5.92,66.7377745391,14.8846880431,0,14.8846880431,51.59,5.92,51.9285518766,129.83
2020-06-13 18:00:00,16.7642178988,0.0,16.7642178988,16.7642178988,0,16.7642178988,0.0,0.0,0.0,132.23,76.6742178988,-46.48,89.6622891208,16.7642178988,0,16.7642178988,59.91,-46.48,75.8261069817,122.82,77.1642178988,5.37,77.3508463039,16.7642178988,0,16.7642178988,60.4,5.37,60.6382461818,129.94
2020-06-13 18:30:00,17.7089956833,0.0,17.7089956833,17.7089956833,0,17.7089956833,0.0,0.0,0.0,132.23,77.5789956833,-46.81,90.6072661061,17.7089956833,0,17.7089956833,59.87,-46.81,75.9973223213,122.82,78.0689956833,5.02,78.2302274507,17.7089956833,0,17.7089956833,60.36,5.02,60.5683910963,129.85
2020-06-13 19:00:00,16.2239956799,0.0,16.2239956799,16.2239956799,0,16.2239956799,0.0,0.0,0.0,132.03,76.4639956799,-47.31,89.916509804,16.2239956799,0,16.2239956799,60.24,-47.31,76.5969562058,122.7,76.9439956799,4.52,77.076642838,16.2239956799,0,16.2239956799,60.72,4.52,60.8880021022,129.85
2020-06-13 19:30:00,15.0954401278,0.0,15.0954401278,15.0954401278,0,15.0954401278,0.0,0.0,0.0,131.76,74.9854401278,-47.97,89.0164992075,15.0954401278,0,15.0954401278,59.89,-47.97,76.7328677947,122.59,75.4754401278,3.7,75.5660774586,15.0954401278,0,15.0954401278,60.38,3.7,60.4932591286,129.68
2020-06-13 20:00:00,13.7151067948,0.0,13.7151067948,13.7151067948,0,13.7151067948,0.0,0.0,0.0,131.76,71.4051067948,-48.99,86.5950886389,13.7151067948,0,13.7151067948,57.69,-48.99,75.684583635,122.59,71.8951067948,2.66,71.944297766,13.7151067948,0,13.7151067948,58.18,2.66,58.2407760937,129.68
2020-06-13 20:30:00,13.1767734642,0.0,13.1767734642,13.1767734642,0,13.1767734642,0.0,0.0,0.0,131.93,69.3467734642,-49.88,85.4224173733,13.1767734642,0,13.1767734642,56.17,-49.88,75.1204585982,123.01,69.8267734642,2.0,69.8554099009,13.1767734642,0,13.1767734642,56.65,2.0,56.6852935072,130.04
2020-06-13 21:00:00,11.0565512557,0.0,11.0565512557,11.0565512557,0,11.0565512557,0.0,0.0,0.0,131.18,71.1865512557,-47.67,85.6735313833,11.0565512557,0,11.0565512557,60.13,-47.67,76.7336028087,123.63,71.0365512557,10.52,71.8112944759,11.0565512557,0,11.0565512557,59.98,10.52,60.8955729097,130.66
2020-06-13 21:30:00,4.4563774223,0.0,4.4563774223,4.4563774223,0,4.4563774223,0.0,0.0,0.0,129.64,66.6563774223,-48.1,82.1990428841,4.4563774223,0,4.4563774223,62.2,-48.1,78.6285571532,124.28,65.6363774223,20.02,68.6216761754,4.4563774223,0,4.4563774223,61.18,20.02,64.3722983899,131.34
2020-06-13 22:00:00,2.3432222199,0.0,2.3432222199,2.3432222199,0,2.3432222199,0.0,0.0,0.0,129.64,64.2532222199,-48.81,80.6901026498,2.3432222199,0,2.3432222199,61.91,-48.81,78.8369469221,124.41,63.2632222199,19.35,66.1563132712,2.3432222199,0,2.3432222199,60.92,19.35,63.9192373234,131.45
2020-06-13 22:30:00,4.0323333293,0.0,4.0323333293,4.0323333293,0,4.0323333293,0.0,0.0,0.0,129.86,62.8723333293,-49.64,80.106553404,4.0323333293,0,4.0323333293,58.84,-49.64,76.9823044602,124.7,61.9623333293,18.87,64.7719665566,4.0323333293,0,4.0323333293,57.93,18.87,60.925871352,131.7
2020-06-13 23:00:00,2.2621111088,0.0,2.2621111088,2.2621111088,0,2.2621111088,0.0,0.0,0.0,130.2,59.8521111088,-51.36,78.8677678408,2.2621111088,0,2.2621111088,57.59,-51.36,77.1651326701,125.19,59.0021111088,17.62,61.5768910818,2.2621111088,0,2.2621111088,56.74,17.62,59.4128942234,132.19
2020-06-13 23:30:00,2.2722222199,0.0,2.2722222199,2.2722222199,0,2.2722222199,0.0,0.0,0.0,130.72,55.76222222,-52.34,76.4781081546,2.2722222199,0,2.2722222199,53.49,-52.34,74.8375286872,125.73,55.03222222,17.38,57.711436323,2.2722222199,0,2.2722222199,52.76,17.38,55.548915381,132.74
2020-06-14 00:00:00,2.1367777756,0.0,2.1367777756,2.1367777756,0,2.1367777756,0.0,0.0,0.0,131.97,48.8767777756,-53.28,72.3028201783,2.1367777756,0,2.1367777756,46.74,-53.28,70.8758492013,124.74,48.9167777756,6.92,49.4038211878,2.1367777756,0,2.1367777756,46.78,6.92,47.2890558163,131.78
2020-06-14 00:30:00,3.5066666632,0.0,3.5066666632,3.5066666632,0,3.5066666632,0.0,0.0,0.0,131.97,44.8366666632,-50.57,67.5844033595,3.5066666632,0,3.5066666632,41.33,-50.57,65.3107479669,123.0,45.3466666632,1.23,45.3633450868,3.5066666632,0,3.5066666632,41.84,1.23,41.8580756844,130.06
2020-06-14 01:00:00,3.2198888857,0.0,3.2198888857,3.2198888857,0,3.2198888857,0.0,0.0,0.0,132.25,43.0598888857,-50.67,66.4951346404,3.2198888857,0,3.2198888857,39.84,-50.67,64.4567645791,123.28,43.5698888857,1.3900000000000001,43.5920556697,3.2198888857,0,3.2198888857,40.35,1.3900000000000001,40.3739346609,130.39
2020-06-14 01:30:00,4.7574444397,0.0,4.7574444397,4.7574444397,0,4.7574444397,0.0,0.0,0.0,132.74,45.2474444397,-50.84,68.0590686707,4.7574444397,0,4.7574444397,40.49,-50.84,64.9934281293,123.76,45.7474444397,1.52,45.7726891581,4.7574444397,0,4.7574444397,40.99,1.52,41.0181728018,130.88
2020-06-14 02:00:00,4.1784444403,0.0,4.1784444403,4.1784444403,0,4.1784444403,0.0,0.0,0.0,132.84,43.6284444403,-51.1,67.1911539139,4.1784444403,0,4.1784444403,39.45,-51.1,64.5562739011,123.87,44.1384444403,1.38,44.1600122012,4.1784444403,0,4.1784444403,39.96,1.38,39.9838217283,131.01
2020-06-14 02:30:00,2.5083333308,0.0,2.5083333308,2.5083333308,0,2.5083333308,0.0,0.0,0.0,133.24,42.0983333308,-50.73,65.922701471,2.5083333308,0,2.5083333308,39.59,-50.73,64.3498329446,124.24,42.5983333308,1.99,42.6447898642,2.5083333308,0,2.5083333308,40.09,1.99,40.1393597358,131.32
2020-06-14 03:00:00,2.9005555527,0.0,2.9005555527,2.9005555527,0,2.9005555527,0.0,0.0,0.0,133.62,40.4805555527,-51.34,65.3794384945,2.9005555527,0,2.9005555527,37.58,-51.34,63.6243035325,124.61,41.0005555527,1.73,41.0370376078,2.9005555527,0,2.9005555527,38.1,1.73,38.1392566787,131.74
2020-06-14 03:30:00,2.19022222,0.0,2.19022222,2.19022222,0,2.19022222,0.0,0.0,0.0,133.82,39.36022222,-51.74,65.0096507698,2.19022222,0,2.19022222,37.17,-51.74,63.7074289232,124.86,39.87022222,1.47,39.8973121886,2.19022222,0,2.19022222,37.68,1.47,37.7086634608,131.97
2020-06-14 04:00:00,2.2023333311,0.0,2.2023333311,2.2023333311,0,2.2023333311,0.0,0.0,0.0,133.97,38.7123333311,-51.93,64.7716732217,2.2023333311,0,2.2023333311,36.51,-51.93,63.4799574669,125.05,39.2323333311,1.38,39.2565966253,2.2023333311,0,2.2023333311,37.03,1.38,37.0557053637,132.14
2020-06-14 04:30:00,2.23822222,0.0,2.23822222,2.23822222,0,2.23822222,0.0,0.0,0.0,134.28,37.91822222,-53.22,65.3464610849,2.23822222,0,2.23822222,35.68,-53.22,64.0736357639,125.43,38.42822222,0.45,38.430856912,2.23822222,0,2.23822222,36.19,0.45,36.192797626,132.55
2020-06-14 05:00:00,2.3202222198999998,0.0,2.3202222198999998,2.3202222198999998,0,2.3202222198999998,0.0,0.0,0.0,134.48,36.9902222199,-53.8,65.289482613,2.3202222198999998,0,2.3202222198999998,34.67,-53.8,64.0035069352,125.68,37.5202222199,0.1,37.5203554811,2.3202222198999998,0,2.3202222198999998,35.2,0.1,35.2001420452,132.81
2020-06-14 05:30:00,2.3925555532000002,0.0,2.3925555532000002,2.3925555532000002,0,2.3925555532000002,0.0,0.0,0.0,134.71,36.7525555532,-54.28,65.5520307823,2.3925555532000002,0,2.3925555532000002,34.36,-54.28,64.2411705995,125.91,37.2825555532,-0.19,37.2830396907,2.3925555532000002,0,2.3925555532000002,34.89,-0.19,34.8905173364,133.01
2020-06-14 06:00:00,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,134.59,36.2417777749,-54.5,65.4501066178,2.9217777749,0,2.9217777749,33.32,-54.5,63.8785754381,125.84,36.7717777749,-0.5,36.7751769639,2.9217777749,0,2.9217777749,33.85,-0.5,33.8536925608,133.01
2020-06-14 06:30:00,3.3708888855,0.0,3.3708888855,3.3708888855,0,3.3708888855,0.0,0.0,0.0,134.08,37.3908888855,-53.79,65.5091037311,3.3708888855,0,3.3708888855,34.02,-53.79,63.6453022618,125.29,37.9208888855,-0.15,37.9211855546,3.3708888855,0,3.3708888855,34.55,-0.15,34.5503256135,132.39
2020-06-14 07:00:00,4.1046666626,0.0,4.1046666626,4.1046666626,0,4.1046666626,0.0,0.0,0.0,133.72,37.6646666626,-52.92,64.955011468,4.1046666626,0,4.1046666626,33.56,-52.92,62.664184348,124.86,38.1946666626,0.43,38.1970870809,4.1046666626,0,4.1046666626,34.09,0.43,34.0927118311,131.99
2020-06-14 07:30:00,5.3959999946,0.0,5.3959999946,5.3959999946,0,5.3959999946,0.0,0.0,0.0,133.5,40.2359999946,-52.03,65.7727648466,5.3959999946,0,5.3959999946,34.84,-52.03,62.6174616221,124.57,40.7559999946,1.07,40.7700433598,5.3959999946,0,5.3959999946,35.36,1.07,35.3761854925,131.69
2020-06-14 08:00:00,6.296333327,0.0,6.296333327,6.296333327,0,6.296333327,0.0,0.0,0.0,133.66,42.786333327,-51.53,66.9776919547,6.296333327,0,6.296333327,36.49,-51.53,63.1415948484,124.65,43.316333327,1.6099999999999999,43.3462435846,6.296333327,0,6.296333327,37.02,1.6099999999999999,37.0549929159,131.78
2020-06-14 08:30:00,10.2295555453,0.0,10.2295555453,10.2295555453,0,10.2295555453,0.0,0.0,0.0,133.13,48.3695555453,-49.91,69.5026762337,10.2295555453,0,10.2295555453,38.14,-49.91,62.814550066,124.03,48.8995555453,2.76,48.9773838882,10.2295555453,0,10.2295555453,38.67,2.76,38.7683698393,131.15
2020-06-14 09:00:00,10.7563333226,0.0,10.7563333226,10.7563333226,0,10.7563333226,0.0,0.0,0.0,133.22,53.7063333226,-48.71,72.5054090324,10.7563333226,0,10.7563333226,42.95,-48.71,64.9412549925,124.03,54.2063333226,3.98,54.3522490085,10.7563333226,0,10.7563333226,43.45,3.98,43.6319023193,131.15
2020-06-14 09:30:00,12.6963333206,0.0,12.6963333206,12.6963333206,0,12.6963333206,0.0,0.0,0.0,132.01,58.3363333206,-45.97,74.2722605371,12.6963333206,0,12.6963333206,45.64,-45.97,64.7784725044,122.66,58.8463333206,5.66,59.1179037626,12.6963333206,0,12.6963333206,46.15,5.66,46.4957858305,129.74
2020-06-14 10:00:00,14.8693333185,0.0,14.8693333185,14.8693333185,0,14.8693333185,0.0,0.0,0.0,131.92,63.0293333185,-45.45,77.7071384016,14.8693333185,0,14.8693333185,48.16,-45.45,66.2199977348,122.57,63.5293333185,6.05,63.8167587072,14.8693333185,0,14.8693333185,48.66,6.05,49.0346622299,129.62
2020-06-14 10:30:00,17.7258888712,0.0,17.7258888712,17.7258888712,0,17.7258888712,0.0,0.0,0.0,132.11,62.2058888712,-45.9,77.3070670136,17.7258888712,0,17.7258888712,44.48,-45.9,63.9161982599,122.78,62.7158888712,5.73,62.9771039101,17.7258888712,0,17.7258888712,44.99,5.73,45.3534232446,129.87
2020-06-14 11:00:00,20.2781110908,0.0,20.2781110908,20.2781110908,0,20.2781110908,0.0,0.0,0.0,132.11,56.9981110908,-45.76,73.094201329,20.2781110908,0,20.2781110908,36.72,-45.76,58.6714240495,122.78,57.5381110908,5.84,57.8337256962,20.2781110908,0,20.2781110908,37.26,5.84,37.7148936098,129.87
2020-06-14 11:30:00,24.0021110871,0.0,24.0021110871,24.0021110871,0,24.0021110871,0.0,0.0,0.0,131.96,54.6921110871,-44.9,70.7618330399,24.0021110871,0,24.0021110871,30.69,-44.9,54.3864514378,122.68,55.2221110871,6.57,55.6115676179,24.0021110871,0,24.0021110871,31.22,6.57,31.9038132517,129.87
2020-06-14 12:00:00,24.2806666424,0.0,24.2806666424,24.2806666424,0,24.2806666424,0.0,0.0,0.0,132.07,53.2406666424,-44.6,69.4530674954,24.2806666424,0,24.2806666424,28.96,-44.6,53.1774538691,122.68,53.7606666424,6.96,54.2093246392,24.2806666424,0,24.2806666424,29.48,6.96,30.2904605445,129.76
2020-06-14 12:30:00,25.427444419,0.0,25.427444419,25.427444419,0,25.427444419,0.0,0.0,0.0,132.07,52.237444419,-44.56,68.6610821312,25.427444419,0,25.427444419,26.81,-44.56,52.0035546862,122.68,52.767444419,7.0,53.2297209321,25.427444419,0,25.427444419,27.34,7.0,28.2218992982,129.76
2020-06-14 13:00:00,26.1512221961,0.0,26.1512221961,26.1512221961,0,26.1512221961,0.0,0.0,0.0,132.38,48.9712221961,-45.05,66.540837862,26.1512221961,0,26.1512221961,22.82,-45.05,50.5000485148,123.13,49.5012221961,6.76,49.960670521,26.1512221961,0,26.1512221961,23.35,6.76,24.3088481833,130.17
2020-06-14 13:30:00,24.4727777533,0.0,24.4727777533,24.4727777533,0,24.4727777533,0.0,0.0,0.0,132.38,51.1627777533,-44.39,67.7355292844,24.4727777533,0,24.4727777533,26.69,-44.39,51.796024944,123.13,51.6927777533,7.42,52.2225973296,24.4727777533,0,24.4727777533,27.22,7.42,28.2132025832,130.17
2020-06-14 14:00:00,22.3707777554,0.0,22.3707777554,22.3707777554,0,22.3707777554,0.0,0.0,0.0,132.63,48.3107777554,-44.48,65.6688788341,22.3707777554,0,22.3707777554,25.94,-44.48,51.4913002361,123.31,48.8607777554,7.5,49.4330416105,22.3707777554,0,22.3707777554,26.49,7.5,27.5312567821,130.3
2020-06-14 14:30:00,22.4727777553,0.0,22.4727777553,22.4727777553,0,22.4727777553,0.0,0.0,0.0,132.91,46.3927777553,-45.42,64.9250816546,22.4727777553,0,22.4727777553,23.92,-45.42,51.3336419904,123.65,46.9427777553,6.87,47.4428211997,22.4727777553,0,22.4727777553,24.47,6.87,25.4160933269,130.63
2020-06-14 15:00:00,21.7905555338,0.0,21.7905555338,21.7905555338,0,21.7905555338,0.0,0.0,0.0,132.45,44.0705555338,-45.93,63.6535840708,21.7905555338,0,21.7905555338,22.28,-45.93,51.0486366125,123.34,44.6105555338,6.1,45.0256778409,21.7905555338,0,21.7905555338,22.82,6.1,23.6212277412,130.25
2020-06-14 15:30:00,21.4787777563,0.0,21.4787777563,21.4787777563,0,21.4787777563,0.0,0.0,0.0,132.45,43.8787777563,-46.06,63.6150197468,21.4787777563,0,21.4787777563,22.4,-46.06,51.2180007419,123.34,44.4187777563,5.93,44.8128633024,21.4787777563,0,21.4787777563,22.94,5.93,23.6940604372,130.25
2020-06-14 16:00:00,23.453444421,0.0,23.453444421,23.453444421,0,23.453444421,0.0,0.0,0.0,132.35,46.963444421,-45.93,65.689649199,23.453444421,0,23.453444421,23.51,-45.93,51.5973352025,123.25,47.493444421,6.02,47.873454679700004,23.453444421,0,23.453444421,24.04,6.02,24.782292065100002,130.12
2020-06-14 16:30:00,21.1188888678,0.0,21.1188888678,21.1188888678,0,21.1188888678,0.0,0.0,0.0,131.9,51.5688888678,-45.77,68.9510202902,21.1188888678,0,21.1188888678,30.45,-45.77,54.9735882038,122.77,52.0988888678,5.91,52.4330270083,21.1188888678,0,21.1188888678,30.98,5.91,31.5386825977,129.68
2020-06-14 17:00:00,20.3535555352,0.0,20.3535555352,20.3535555352,0,20.3535555352,0.0,0.0,0.0,131.06,57.0735555352,-46.76,73.782710315,20.3535555352,0,20.3535555352,36.72,-46.76,59.4546549902,123.8,57.0035555352,21.35,60.8705827445,20.3535555352,0,20.3535555352,36.65,21.35,42.415150595,130.77
2020-06-14 17:30:00,20.1456666465,0.0,20.1456666465,20.1456666465,0,20.1456666465,0.0,0.0,0.0,130.54,63.2756666465,-47.97,79.403594941,20.1456666465,0,20.1456666465,43.13,-47.97,64.5082769883,123.48,63.0056666465,20.85,66.3659289815,20.1456666465,0,20.1456666465,42.86,20.85,47.6623761472,130.39
2020-06-14 18:00:00,18.4638888704,0.0,18.4638888704,18.4638888704,0,18.4638888704,0.0,0.0,0.0,132.33,63.5738888704,-47.79,79.5331594123,18.4638888704,0,18.4638888704,45.11,-47.79,65.7175486457,124.03,63.7538888704,12.71,65.0084798015,18.4638888704,0,18.4638888704,45.29,12.71,47.0396449817,130.95
2020-06-14 18:30:00,13.9562222083,0.0,13.9562222083,13.9562222083,0,13.9562222083,0.0,0.0,0.0,131.92,66.4762222083,-45.64,80.635585935,13.9562222083,0,13.9562222083,52.52,-45.64,69.5798821499,122.59,66.9662222083,6.05,67.238957583,13.9562222083,0,13.9562222083,53.01,6.05,53.3541244891,129.52
2020-06-14 19:00:00,10.8632222114,0.0,10.8632222114,10.8632222114,0,10.8632222114,0.0,0.0,0.0,131.69,69.6132222114,-46.97,83.9772683924,10.8632222114,0,10.8632222114,58.75,-46.97,75.2179725863,123.23,69.6632222114,11.18,70.5546378977,10.8632222114,0,10.8632222114,58.8,11.18,59.8534242964,130.12
2020-06-14 19:30:00,11.9768888769,0.0,11.9768888769,11.9768888769,0,11.9768888769,0.0,0.0,0.0,131.88,68.9368888769,-52.16,86.4462853339,11.9768888769,0,11.9768888769,56.96,-52.16,77.2341064556,125.07,68.3468888769,18.34,70.7647710316,11.9768888769,0,11.9768888769,56.37,18.34,59.2784319968,131.94
2020-06-14 20:00:00,8.8519999911,0.0,8.8519999911,8.8519999911,0,8.8519999911,0.0,0.0,0.0,132.14,66.9819999911,-52.71,85.2345729315,8.8519999911,0,8.8519999911,58.13,-52.71,78.4693634484,125.32,66.3619999911,18.1,68.7860817522,8.8519999911,0,8.8519999911,57.51,18.1,60.2910449404,132.19
2020-06-14 20:30:00,8.2927777695,0.0,8.2927777695,8.2927777695,0,8.2927777695,0.0,0.0,0.0,131.61,70.0327777695,-51.73,87.0665427251,8.2927777695,0,8.2927777695,61.74,-51.73,80.547008014,124.77,69.3227777695,18.45,71.7359743621,8.2927777695,0,8.2927777695,61.03,18.45,63.7578497128,131.61
2020-06-14 21:00:00,4.6492222176,0.0,4.6492222176,4.6492222176,0,4.6492222176,0.0,0.0,0.0,129.85,66.8192222176,-51.44,84.3260461409,4.6492222176,0,4.6492222176,62.17,-51.44,80.691898602,123.12,66.0792222176,17.05,68.2434327161,4.6492222176,0,4.6492222176,61.43,17.05,63.7522344706,129.92
2020-06-14 21:30:00,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,129.85,65.1598888861,-51.9,83.3031879321,2.8098888861,0,2.8098888861,62.35,-51.9,81.1241795028,123.25,64.4198888861,16.65,66.5367912068,2.8098888861,0,2.8098888861,61.61,16.65,63.8201739264,130.08
2020-06-14 22:00:00,2.4443333309,0.0,2.4443333309,2.4443333309,0,2.4443333309,0.0,0.0,0.0,129.96,64.2943333309,-52.23,82.8355853391,2.4443333309,0,2.4443333309,61.85,-52.23,80.9530444146,123.25,63.5643333309,16.37,65.6384138428,2.4443333309,0,2.4443333309,61.12,16.37,63.274254638,130.17
2020-06-14 22:30:00,4.3892222178,0.0,4.3892222178,4.3892222178,0,4.3892222178,0.0,0.0,0.0,130.03,64.1492222178,-52.13,82.6599032854,4.3892222178,0,4.3892222178,59.76,-52.13,79.3019199011,123.35,63.4592222178,16.58,65.5893991777,4.3892222178,0,4.3892222178,59.07,16.58,61.3527611441,130.17
2020-06-14 23:00:00,4.098111107,0.0,4.098111107,4.098111107,0,4.098111107,0.0,0.0,0.0,130.35,60.448111107,-52.86,80.3003968633,4.098111107,0,4.098111107,56.35,-52.86,77.2625530254,123.73,59.868111107,16.25,62.0342907392,4.098111107,0,4.098111107,55.77,16.25,58.0892020947,130.59
2020-06-14 23:30:00,3.9246666627,0.0,3.9246666627,3.9246666627,0,3.9246666627,0.0,0.0,0.0,130.7,55.5146666627,-53.36,77.001089698,3.9246666627,0,3.9246666627,51.59,-53.36,74.2214099839,124.14,55.0546666627,16.19,57.3858207343,3.9246666627,0,3.9246666627,51.13,16.19,53.6320146927,131.01
2020-06-15 00:00:00,3.5701111075,0.0,3.5701111075,3.5701111075,0,3.5701111075,0.0,0.0,0.0,131.67,49.6701111075,-53.59,73.0685160479,3.5701111075,0,3.5701111075,46.1,-53.59,70.6901556088,124.6,49.4901111075,13.49,51.2957229936,3.5701111075,0,3.5701111075,45.92,13.49,47.8604899682,131.51
2020-06-15 00:30:00,2.2375555533,0.0,2.2375555533,2.2375555533,0,2.2375555533,0.0,0.0,0.0,132.86,43.8275555533,-50.97,67.2219869223,2.2375555533,0,2.2375555533,41.59,-50.97,65.7850210914,124.02,44.3475555533,1.71,44.3805113034,2.2375555533,0,2.2375555533,42.11,1.71,42.14470548,130.97
2020-06-15 01:00:00,2.2882222199,0.0,2.2882222199,2.2882222199,0,2.2882222199,0.0,0.0,0.0,133.3,42.1982222199,-51.24,66.3794211976,2.2882222199,0,2.2882222199,39.91,-51.24,64.9487929064,124.53,42.7082222199,1.72,42.7428432043,2.2882222199,0,2.2882222199,40.42,1.72,40.456579193,131.43
2020-06-15 01:30:00,2.2373333311,0.0,2.2373333311,2.2373333311,0,2.2373333311,0.0,0.0,0.0,133.43,43.0173333311,-51.05,66.757722152,2.2373333311,0,2.2373333311,40.78,-51.05,65.3384335594,124.53,43.5373333311,2.01,43.5837067444,2.2373333311,0,2.2373333311,41.3,2.01,41.3488826935,131.43
2020-06-15 02:00:00,2.2906666643999998,0.0,2.2906666643999998,2.2906666643999998,0,2.2906666643999998,0.0,0.0,0.0,133.53,42.2106666644,-51.23,66.379614945,2.2906666643999998,0,2.2906666643999998,39.92,-51.23,64.9470499715,124.7,42.7306666644,1.9300000000000002,42.7742302512,2.2906666643999998,0,2.2906666643999998,40.44,1.9300000000000002,40.4860284543,131.62
2020-06-15 02:30:00,2.2694444422,0.0,2.2694444422,2.2694444422,0,2.2694444422,0.0,0.0,0.0,133.71,41.3994444422,-51.71,66.2407586016,2.2694444422,0,2.2694444422,39.13,-51.71,64.8465959014,124.91,41.9194444422,1.5899999999999999,41.9495878685,2.2694444422,0,2.2694444422,39.65,1.5899999999999999,39.6818673956,131.85
2020-06-15 03:00:00,2.2839999977,0.0,2.2839999977,2.2839999977,0,2.2839999977,0.0,0.0,0.0,133.71,39.9639999977,-51.89,65.4957509753,2.2839999977,0,2.2839999977,37.68,-51.89,64.1276422458,124.91,40.4839999977,1.46,40.5103178933,2.2839999977,0,2.2839999977,38.2,1.46,38.227890342,131.85
2020-06-15 03:30:00,2.2822222199,0.0,2.2822222199,2.2822222199,0,2.2822222199,0.0,0.0,0.0,133.87,39.3822222199,-51.87,65.1264641062,2.2822222199,0,2.2822222199,37.1,-51.87,63.7723051175,125.05,39.9022222199,1.6099999999999999,39.9346896581,2.2822222199,0,2.2822222199,37.62,1.6099999999999999,37.6544353297,132.03
2020-06-15 04:00:00,2.2896666644,0.0,2.2896666644,2.2896666644,0,2.2896666644,0.0,0.0,0.0,134.37,39.0796666644,-52.3,65.2879035243,2.2896666644,0,2.2896666644,36.79,-52.3,63.9436791247,125.54,39.5896666644,1.54,39.6196076028,2.2896666644,0,2.2896666644,37.3,1.54,37.3317773485,132.49
2020-06-15 04:30:00,2.2088888867,0.0,2.2088888867,2.2088888867,0,2.2088888867,0.0,0.0,0.0,134.69,39.2788888867,-52.43,65.5113426223,2.2088888867,0,2.2088888867,37.07,-52.43,64.2112902845,125.84,39.8088888867,1.6600000000000001,39.843484215,2.2088888867,0,2.2088888867,37.6,1.6600000000000001,37.6366257786,132.81
2020-06-15 05:00:00,2.2243333311,0.0,2.2243333311,2.2243333311,0,2.2243333311,0.0,0.0,0.0,134.33,39.3843333311,-50.61,64.128759632,2.2243333311,0,2.2243333311,37.16,-50.61,62.787241538399996,125.35,39.8943333311,3.1,40.0145952364,2.2243333311,0,2.2243333311,37.67,3.1,37.7973398535,132.32
2020-06-15 05:30:00,2.3326666643,0.0,2.3326666643,2.3326666643,0,2.3326666643,0.0,0.0,0.0,134.17,40.8726666643,-50.61,65.0534163611,2.3326666643,0,2.3326666643,38.54,-50.61,63.6137068563,125.19,41.3926666643,3.02,41.5026897151,2.3326666643,0,2.3326666643,39.06,3.02,39.1765746333,132.17
2020-06-15 06:00:00,2.7053333306000003,0.0,2.7053333306000003,2.7053333306000003,0,2.7053333306000003,0.0,0.0,0.0,134.02,44.1053333306,-51.0,67.4261108785,2.7053333306000003,0,2.7053333306000003,41.4,-51.0,65.6883551324,125.05,44.6053333306,2.55,44.6781631397,2.7053333306000003,0,2.7053333306000003,41.9,2.55,41.9775237478,132.02
2020-06-15 06:30:00,4.0914444404,0.0,4.0914444404,4.0914444404,0,4.0914444404,0.0,0.0,0.0,133.5,48.9614444404,-49.52,69.6380172154,4.0914444404,0,4.0914444404,44.87,-49.52,66.8247506542,124.42,49.4714444404,3.5700000000000003,49.6000878529,4.0914444404,0,4.0914444404,45.38,3.5700000000000003,45.5202076006,131.41
2020-06-15 07:00:00,7.6029999924,0.0,7.6029999924,7.6029999924,0,7.6029999924,0.0,0.0,0.0,133.13,50.4629999924,-50.23,71.200893732,7.6029999924,0,7.6029999924,42.86,-50.23,66.0305421756,124.15,50.9629999924,2.63,51.0308168485,7.6029999924,0,7.6029999924,43.36,2.63,43.4396880744,131.15
2020-06-15 07:30:00,9.3042222129,0.0,9.3042222129,9.3042222129,0,9.3042222129,0.0,0.0,0.0,132.33,55.9442222129,-47.67,73.4995571348,9.3042222129,0,9.3042222129,46.64,-47.67,66.6912175627,123.17,56.4442222129,4.46,56.6201538431,9.3042222129,0,9.3042222129,47.14,4.46,47.3505142528,130.17
2020-06-15 08:00:00,11.6889999883,0.0,11.6889999883,11.6889999883,0,11.6889999883,0.0,0.0,0.0,132.86,57.0889999883,-47.38,74.1890714301,11.6889999883,0,11.6889999883,45.4,-47.38,65.6203047844,123.69,57.5989999883,5.11,57.8252271907,11.6889999883,0,11.6889999883,45.91,5.11,46.1935082019,130.7
2020-06-15 08:30:00,13.960999986000001,0.0,13.960999986000001,13.960999986000001,0,13.960999986000001,0.0,0.0,0.0,132.62,60.740999986,-44.37,75.2207815654,13.960999986000001,0,13.960999986000001,46.78,-44.37,64.4753076767,123.12,61.260999986,7.7,61.7430167654,13.960999986000001,0,13.960999986000001,47.3,7.7,47.9226460037,130.14
2020-06-15 09:00:00,17.838888871,0.0,17.838888871,17.838888871,0,17.838888871,0.0,0.0,0.0,132.36,56.698888871,-43.85,71.6769593329,17.838888871,0,17.838888871,38.86,-43.85,58.5911435287,122.91,57.208888871,8.02,57.768307625,17.838888871,0,17.838888871,39.37,8.02,40.1785676698,129.93
2020-06-15 09:30:00,20.1029999799,0.0,20.1029999799,20.1029999799,0,20.1029999799,0.0,0.0,0.0,132.28,56.4129999799,-42.29,70.5044017543,20.1029999799,0,20.1029999799,36.31,-42.29,55.7392159974,122.75,56.9429999799,9.39,57.7120208164,20.1029999799,0,20.1029999799,36.84,9.39,38.0178602765,129.75
2020-06-15 10:00:00,22.7821110883,0.0,22.7821110883,22.7821110883,0,22.7821110883,0.0,0.0,0.0,132.42,54.2921110883,-41.08,68.0823011246,22.7821110883,0,22.7821110883,31.51,-41.08,51.7730286926,122.75,54.8121110883,10.58,55.823865165,22.7821110883,0,22.7821110883,32.03,10.58,33.7321404598,129.75
2020-06-15 10:30:00,24.8596666418,0.0,24.8596666418,24.8596666418,0,24.8596666418,0.0,0.0,0.0,132.53,52.4496666418,-40.87,66.4930404692,24.8596666418,0,24.8596666418,27.59,-40.87,49.3109014316,122.86,52.9896666418,10.82,54.0830580756,24.8596666418,0,24.8596666418,28.13,10.82,30.1391655492,129.75
2020-06-15 11:00:00,26.6885555289,0.0,26.6885555289,26.6885555289,0,26.6885555289,0.0,0.0,0.0,132.53,49.4985555289,-40.46,63.9305764048,26.6885555289,0,26.6885555289,22.81,-40.46,46.446826587,122.86,50.0285555289,11.24,51.2756664345,26.6885555289,0,26.6885555289,23.34,11.24,25.9054666046,129.75
2020-06-15 11:30:00,27.064111084,0.0,27.064111084,27.064111084,0,27.064111084,0.0,0.0,0.0,132.43,48.054111084,-40.18,62.6388856229,27.064111084,0,27.064111084,20.99,-40.18,45.3322456977,122.72,48.584111084,11.42,49.9082382962,27.064111084,0,27.064111084,21.52,11.42,24.3624054642,129.67
2020-06-15 12:00:00,27.1477777506,0.0,27.1477777506,27.1477777506,0,27.1477777506,0.0,0.0,0.0,132.43,45.9677777506,-38.91,60.2247846931,27.1477777506,0,27.1477777506,18.82,-38.91,43.2224536555,122.53,46.4977777506,12.55,48.1616635484,27.1477777506,0,27.1477777506,19.35,12.55,23.0634993008,129.51
2020-06-15 12:30:00,27.4197777504,0.0,27.4197777504,27.4197777504,0,27.4197777504,0.0,0.0,0.0,132.43,45.5297777504,-38.39,59.5546199887,27.4197777504,0,27.4197777504,18.11,-38.39,42.4471930756,122.42,46.0697777504,12.96,47.857977621,27.4197777504,0,27.4197777504,18.65,12.96,22.7108806522,129.41
2020-06-15 13:00:00,25.0343333083,0.0,25.0343333083,25.0343333083,0,25.0343333083,0.0,0.0,0.0,132.01,49.3143333083,-39.5,63.1834904832,25.0343333083,0,25.0343333083,24.28,-39.5,46.3655950032,123.36,49.6443333083,21.56,54.1238711626,25.0343333083,0,25.0343333083,24.61,21.56,32.7182777664,130.23
2020-06-15 13:30:00,23.8994444205,0.0,23.8994444205,23.8994444205,0,23.8994444205,0.0,0.0,0.0,132.01,48.4894444205,-41.6,63.8888583418,23.8994444205,0,23.8994444205,24.59,-41.6,48.3241978723,124.35,48.7194444205,27.76,56.073183115,23.8994444205,0,23.8994444205,24.82,27.76,37.2377496635,131.15
2020-06-15 14:00:00,25.7257777521,0.0,25.7257777521,25.7257777521,0,25.7257777521,0.0,0.0,0.0,132.01,46.2557777521,-42.07,62.5258496579,25.7257777521,0,25.7257777521,20.53,-42.07,46.8120262326,124.53,46.5557777521,27.4,54.0203706216,25.7257777521,0,25.7257777521,20.83,27.4,34.4187289132,131.29
2020-06-15 14:30:00,29.4492221928,0.0,29.4492221928,29.4492221928,0,29.4492221928,0.0,0.0,0.0,132.22,45.9392221928,-44.66,64.0697099703,29.4492221928,0,29.4492221928,16.49,-44.66,47.60709716,125.03,46.3592221928,25.37,52.847084899,29.4492221928,0,29.4492221928,16.91,25.37,30.4890964117,131.76
2020-06-15 15:00:00,28.7493333046,0.0,28.7493333046,28.7493333046,0,28.7493333046,0.0,0.0,0.0,132.44,47.8693333046,-45.95,66.354167699,28.7493333046,0,28.7493333046,19.12,-45.95,49.769236482,125.35,48.2193333046,24.52,54.095605222,28.7493333046,0,28.7493333046,19.47,24.52,31.3099233471,132.07
