Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-15 15:30:00,25.3469999747,0.0,25.3469999747,25.3469999747,0,25.3469999747,0.0,0.0,0.0,132.64,54.3269999747,-47.12,71.9146530705,25.3469999747,0,25.3469999747,28.98,-47.12,55.3184851564,125.55,54.4269999747,23.62,59.3312963472,25.3469999747,0,25.3469999747,29.08,23.62,37.4639933803,132.28
2020-06-15 16:00:00,22.7696666439,0.0,22.7696666439,22.7696666439,0,22.7696666439,0.0,0.0,0.0,132.64,56.4096666439,-47.22,73.5647938275,22.7696666439,0,22.7696666439,33.64,-47.22,57.9773921456,125.55,56.3996666439,23.57,61.1266496509,22.7696666439,0,22.7696666439,33.63,23.57,41.0672838157,132.28
2020-06-15 16:30:00,20.0573333133,0.0,20.0573333133,20.0573333133,0,20.0573333133,0.0,0.0,0.0,132.57,61.0173333133,-45.85,76.3238983849,20.0573333133,0,20.0573333133,40.96,-45.85,61.481249987300004,125.31,60.8173333133,24.65,65.6229421113,20.0573333133,0,20.0573333133,40.76,24.65,47.6340225049,131.99
2020-06-15 17:00:00,19.0932222031,0.0,19.0932222031,19.0932222031,0,19.0932222031,0.0,0.0,0.0,132.57,64.1232222031,-45.46,78.602794007,19.0932222031,0,19.0932222031,45.03,-45.46,63.9868150481,125.22,63.8232222031,24.9,68.5084935785,19.0932222031,0,19.0932222031,44.73,24.9,51.1935826056,131.99
2020-06-15 17:30:00,20.4432659174,0.0,20.4432659174,20.4432659174,0,20.4432659174,0.0,0.0,0.0,132.43,70.6432659174,-45.97,84.2835210434,20.4432659174,0,20.4432659174,50.2,-45.97,68.0682077037,125.14,70.2332659174,24.34,74.331334183,20.4432659174,0,20.4432659174,49.79,24.34,55.4209319662,131.88
2020-06-15 18:00:00,22.9229956707,0.0,22.9229956707,22.9229956707,0,22.9229956707,0.0,0.0,0.0,132.43,76.3129956707,-47.15,89.7039341848,22.9229956707,0,22.9229956707,53.39,-47.15,71.2293099784,125.27,75.8029956707,23.36,79.3207649525,22.9229956707,0,22.9229956707,52.88,23.36,57.8098953467,132.02
2020-06-15 18:30:00,18.3321067851,0.0,18.3321067851,18.3321067851,0,18.3321067851,0.0,0.0,0.0,132.43,80.8621067851,-46.51,93.2837628622,18.3321067851,0,18.3321067851,62.53,-46.51,77.9306165765,125.04,80.1321067851,23.79,83.5889863428,18.3321067851,0,18.3321067851,61.8,23.79,66.2208735974,131.78
2020-06-15 19:00:00,16.0252178716,0.0,16.0252178716,16.0252178716,0,16.0252178716,0.0,0.0,0.0,132.35,80.8152178716,-47.15,93.5639991644,16.0252178716,0,16.0252178716,64.79,-47.15,80.1303101205,125.04,80.0452178716,23.12,83.3172929476,16.0252178716,0,16.0252178716,64.02,23.12,68.0668406789,131.78
2020-06-15 19:30:00,16.2294399962,0.0,16.2294399962,16.2294399962,0,16.2294399962,0.0,0.0,0.0,131.86,77.2894399962,-48.72,91.3635372286,16.2294399962,0,16.2294399962,61.06,-48.72,78.1150561672,124.86,76.5894399962,21.35,79.5095265923,16.2294399962,0,16.2294399962,60.36,21.35,64.0246210453,131.59
2020-06-15 20:00:00,15.2782177988,0.0,15.2782177988,15.2782177988,0,15.2782177988,0.0,0.0,0.0,131.49,75.8882177988,-49.27,90.4795805731,15.2782177988,0,15.2782177988,60.61,-49.27,78.1095704764,124.59,75.2082177988,20.53,77.9599700133,15.2782177988,0,15.2782177988,59.93,20.53,63.3489210642,131.25
2020-06-15 20:30:00,12.7268844611,0.0,12.7268844611,12.7268844611,0,12.7268844611,0.0,0.0,0.0,131.49,74.6968844611,-49.33,89.5157720639,12.7268844611,0,12.7268844611,61.97,-49.33,79.2068797517,124.59,73.9768844611,20.49,76.76209699180001,12.7268844611,0,12.7268844611,61.25,20.49,64.5863964005,131.25
2020-06-15 21:00:00,7.3866662471,0.0,7.3866662471,7.3866662471,0,7.3866662471,0.0,0.0,0.0,131.25,68.7366662471,-50.15,85.0867309677,7.3866662471,0,7.3866662471,61.35,-50.15,79.2391632969,124.39,68.0366662471,19.39,70.7457423032,7.3866662471,0,7.3866662471,60.65,19.39,63.6741281841,131.05
2020-06-15 21:30:00,6.63266666,0.0,6.63266666,6.63266666,0,6.63266666,0.0,0.0,0.0,130.93,66.14266666,-50.88,83.4483478141,6.63266666,0,6.63266666,59.51,-50.88,78.2956863435,124.21,65.48266666,18.46,68.0349265665,6.63266666,0,6.63266666,58.85,18.46,61.6773386261,130.88
2020-06-15 22:00:00,6.6631111044,0.0,6.6631111044,6.6631111044,0,6.6631111044,0.0,0.0,0.0,130.32,65.2631111044,-51.18,82.9377240526,6.6631111044,0,6.6631111044,58.6,-51.18,77.8032929894,123.63,64.6031111044,17.65,66.9707732102,6.6631111044,0,6.6631111044,57.94,17.65,60.5686891058,130.3
2020-06-15 22:30:00,8.0571111031,0.0,8.0571111031,8.0571111031,0,8.0571111031,0.0,0.0,0.0,130.41,66.6571111031,-52.01,84.5470907874,8.0571111031,0,8.0571111031,58.6,-52.01,78.3517715179,123.87,66.0171111031,17.03,68.1782946281,8.0571111031,0,8.0571111031,57.96,17.03,60.4101191854,130.56
2020-06-15 23:00:00,2.5596666641,0.0,2.5596666641,2.5596666641,0,2.5596666641,0.0,0.0,0.0,130.53,62.1596666641,-52.21,81.1770180519,2.5596666641,0,2.5596666641,59.6,-52.21,79.2341094479,124.0,61.5096666641,16.94,63.7997076257,2.5596666641,0,2.5596666641,58.95,16.94,61.3356837412,130.7
2020-06-15 23:30:00,2.9678888859,0.0,2.9678888859,2.9678888859,0,2.9678888859,0.0,0.0,0.0,131.65,55.4678888859,-52.83,76.6008850958,2.9678888859,0,2.9678888859,52.5,-52.83,74.479922798,125.09,54.9978888859,17.5,57.7149701716,2.9678888859,0,2.9678888859,52.03,17.5,54.8941791085,131.82
2020-06-16 00:00:00,2.147111109,0.0,2.147111109,2.147111109,0,2.147111109,0.0,0.0,0.0,131.3,48.617111109,-53.17,72.0463211592,2.147111109,0,2.147111109,46.47,-53.17,70.6152235711,124.84,48.287111109,16.68,51.086862296,2.147111109,0,2.147111109,46.14,16.68,49.0624296178,131.54
2020-06-16 00:30:00,2.1818888867,0.0,2.1818888867,2.1818888867,0,2.1818888867,0.0,0.0,0.0,131.51,46.7518888867,-53.46,71.019086973,2.1818888867,0,2.1818888867,44.57,-53.46,69.6021299961,125.05,46.4818888867,16.71,49.3942313887,2.1818888867,0,2.1818888867,44.3,16.71,47.3467432882,131.77
2020-06-16 01:00:00,2.1668888867,0.0,2.1668888867,2.1668888867,0,2.1668888867,0.0,0.0,0.0,131.66,45.2868888867,-53.74,70.2772360373,2.1668888867,0,2.1668888867,43.12,-53.74,68.9008127673,125.25,45.0468888867,16.57,47.9977822235,2.1668888867,0,2.1668888867,42.88,16.57,45.9702001301,131.95
2020-06-16 01:30:00,2.1819999978,0.0,2.1819999978,2.1819999978,0,2.1819999978,0.0,0.0,0.0,131.56,45.941999997799996,-53.74,70.7011666368,2.1819999978,0,2.1819999978,43.76,-53.74,69.3031399,125.25,45.6819999978,16.56,48.5909325266,2.1819999978,0,2.1819999978,43.5,16.56,46.5455003196,131.87
2020-06-16 02:00:00,2.2675555533000002,0.0,2.2675555533000002,2.2675555533000002,0,2.2675555533000002,0.0,0.0,0.0,131.76,44.9175555533,-54.0,70.2394959897,2.2675555533000002,0,2.2675555533000002,42.65,-54.0,68.8114997657,125.4,44.6875555533,16.5,47.636410668,2.2675555533000002,0,2.2675555533000002,42.42,16.5,45.5160015819,132.08
2020-06-16 02:30:00,2.2336666644,0.0,2.2336666644,2.2336666644,0,2.2336666644,0.0,0.0,0.0,132.02,44.1236666644,-54.17,69.8662068522,2.2336666644,0,2.2336666644,41.89,-54.17,68.4774488427,125.64,43.9236666644,16.59,46.952279957900004,2.2336666644,0,2.2336666644,41.69,16.59,44.8696356125,132.33
2020-06-16 03:00:00,2.1875555534,0.0,2.1875555534,2.1875555534,0,2.1875555534,0.0,0.0,0.0,132.38,43.0175555534,-54.25,69.2356308976,2.1875555534,0,2.1875555534,40.83,-54.25,67.8980957023,125.94,42.8275555534,16.87,46.0303857759,2.1875555534,0,2.1875555534,40.64,16.87,44.0023465283,132.63
2020-06-16 03:30:00,2.1879999978,0.0,2.1879999978,2.1879999978,0,2.1879999978,0.0,0.0,0.0,132.51,42.4179999978,-54.36,68.9514055246,2.1879999978,0,2.1879999978,40.23,-54.36,67.6273798103,126.12,42.2579999978,16.95,45.5306607004,2.1879999978,0,2.1879999978,40.07,16.95,43.507555665699996,132.81
2020-06-16 04:00:00,2.2509999977,0.0,2.2509999977,2.2509999977,0,2.2509999977,0.0,0.0,0.0,132.69,42.0809999977,-54.66,68.9820712998,2.2509999977,0,2.2509999977,39.83,-54.66,67.6324219587,126.34,41.9309999977,16.86,45.1936761153,2.2509999977,0,2.2509999977,39.68,16.86,43.1133621978,133.05
2020-06-16 04:30:00,2.2047777756,0.0,2.2047777756,2.2047777756,0,2.2047777756,0.0,0.0,0.0,132.89,41.6447777756,-54.76,68.7964033651,2.2047777756,0,2.2047777756,39.44,-54.76,67.4845997247,125.97,41.6647777756,12.6,43.5283092606,2.2047777756,0,2.2047777756,39.46,12.6,41.4228391108,132.71
2020-06-16 05:00:00,2.1959999978,0.0,2.1959999978,2.1959999978,0,2.1959999978,0.0,0.0,0.0,133.03,40.4559999978,-53.29,66.9067413332,2.1959999978,0,2.1959999978,38.26,-53.29,65.6022232855,124.75,40.9859999978,-0.32,40.9872491858,2.1959999978,0,2.1959999978,38.79,-0.32,38.7913199054,131.37
2020-06-16 05:30:00,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,133.03,41.5192222187,-53.36,67.6101724125,3.4792222187,0,3.4792222187,38.04,-53.36,65.531146793,124.75,42.0392222187,-0.42,42.0413202071,3.4792222187,0,3.4792222187,38.56,-0.42,38.5622872766,131.37
2020-06-16 06:00:00,2.7196666639,0.0,2.7196666639,2.7196666639,0,2.7196666639,0.0,0.0,0.0,133.03,43.0796666639,-53.2,68.4550778239,2.7196666639,0,2.7196666639,40.36,-53.2,66.7770140093,124.66,43.6096666639,-0.2,43.6101252755,2.7196666639,0,2.7196666639,40.89,-0.2,40.8904891142,131.37
2020-06-16 06:30:00,4.229222218,0.0,4.229222218,4.229222218,0,4.229222218,0.0,0.0,0.0,132.51,49.449222218,-51.81,71.6205394979,4.229222218,0,4.229222218,45.22,-51.81,68.768630203,124.06,49.959222218,0.6900000000000001,49.9639868768,4.229222218,0,4.229222218,45.73,0.6900000000000001,45.7352052581,130.74
2020-06-16 07:00:00,4.2206666624,0.0,4.2206666624,4.2206666624,0,4.2206666624,0.0,0.0,0.0,132.13,53.6206666624,-49.92,73.2610557754,4.2206666624,0,4.2206666624,49.4,-49.92,70.2308080546,123.5,54.1206666624,2.11,54.1617822822,4.2206666624,0,4.2206666624,49.9,2.11,49.9445902976,130.14
2020-06-16 07:30:00,5.3948888835,0.0,5.3948888835,5.3948888835,0,5.3948888835,0.0,0.0,0.0,131.67,60.8648888835,-47.82,77.4034049561,5.3948888835,0,5.3948888835,55.47,-47.82,73.2371033015,123.84,60.8048888835,12.66,62.108856954,5.3948888835,0,5.3948888835,55.41,12.66,56.8378720573,130.46
2020-06-16 08:00:00,9.7813333236,0.0,9.7813333236,9.7813333236,0,9.7813333236,0.0,0.0,0.0,131.67,63.9113333236,-48.31,80.1156328515,9.7813333236,0,9.7813333236,54.13,-48.31,72.5528290282,124.8,63.4013333236,21.47,66.9379561027,9.7813333236,0,9.7813333236,53.62,21.47,57.7586815985,131.48
2020-06-16 08:30:00,13.0451110981,0.0,13.0451110981,13.0451110981,0,13.0451110981,0.0,0.0,0.0,131.67,65.0151110981,-47.65,80.6069920732,13.0451110981,0,13.0451110981,51.97,-47.65,70.5081796673,124.65,64.5451110981,21.96,68.1785374342,13.0451110981,0,13.0451110981,51.5,21.96,55.986530523,131.33
2020-06-16 09:00:00,14.6295555409,0.0,14.6295555409,14.6295555409,0,14.6295555409,0.0,0.0,0.0,131.47,66.0195555409,-46.84,80.9479296451,14.6295555409,0,14.6295555409,51.39,-46.84,69.5335724668,124.39,65.5595555409,22.42,69.2871685287,14.6295555409,0,14.6295555409,50.93,22.42,55.6463952112,131.06
2020-06-16 09:30:00,14.1629999858,0.0,14.1629999858,14.1629999858,0,14.1629999858,0.0,0.0,0.0,131.26,67.6029999858,-46.07,81.8083767538,14.1629999858,0,14.1629999858,53.44,-46.07,70.556916741,124.18,67.1029999858,22.95,70.9190743531,14.1629999858,0,14.1629999858,52.94,22.95,57.7004861331,130.8
2020-06-16 10:00:00,15.641666651,0.0,15.641666651,15.641666651,0,15.641666651,0.0,0.0,0.0,131.26,67.451666651,-45.65,81.4472211558,15.641666651,0,15.641666651,51.81,-45.65,69.0521440652,124.06,66.981666651,23.28,70.91193177,15.641666651,0,15.641666651,51.34,23.28,56.3715708491,130.8
2020-06-16 10:30:00,15.5069999845,0.0,15.5069999845,15.5069999845,0,15.5069999845,0.0,0.0,0.0,131.26,66.5969999845,-45.26,80.520978676,15.5069999845,0,15.5069999845,51.09,-45.26,68.2543456492,123.98,66.1569999845,23.57,70.2302893839,15.5069999845,0,15.5069999845,50.65,23.57,55.865619123,130.61
2020-06-16 11:00:00,15.779888873099999,0.0,15.779888873099999,15.779888873099999,0,15.779888873099999,0.0,0.0,0.0,131.26,67.5198888731,-45.02,81.1525464384,15.779888873099999,0,15.779888873099999,51.74,-45.02,68.584458881,123.98,67.0598888731,23.76,71.144685646,15.779888873099999,0,15.779888873099999,51.28,23.76,56.5170416777,130.61
2020-06-16 11:30:00,16.8208888721,0.0,16.8208888721,16.8208888721,0,16.8208888721,0.0,0.0,0.0,131.26,69.9908888721,-44.52,82.9503160036,16.8208888721,0,16.8208888721,53.17,-44.52,69.3475255507,123.98,69.4908888721,24.24,73.5972909571,16.8208888721,0,16.8208888721,52.67,24.24,57.980225077200004,130.61
2020-06-16 12:00:00,17.2169999828,0.0,17.2169999828,17.2169999828,0,17.2169999828,0.0,0.0,0.0,131.36,71.3169999828,-44.26,83.9348681213,17.2169999828,0,17.2169999828,54.1,-44.26,69.8981945403,123.98,70.7869999828,24.62,74.9462725328,17.2169999828,0,17.2169999828,53.57,24.62,58.9566730744,130.61
2020-06-16 12:30:00,17.707666649,0.0,17.707666649,17.707666649,0,17.707666649,0.0,0.0,0.0,131.36,71.227666649,-43.37,83.3926699192,17.707666649,0,17.707666649,53.52,-43.37,68.8864812572,123.9,70.727666649,25.36,75.1367581787,17.707666649,0,17.707666649,53.02,25.36,58.7728678899,130.5
2020-06-16 13:00:00,22.4887777553,0.0,22.4887777553,22.4887777553,0,22.4887777553,0.0,0.0,0.0,131.49,64.6287777553,-44.79,78.6322008731,22.4887777553,0,22.4887777553,42.14,-44.79,61.4973470973,124.24,64.3987777553,24.29,68.8273686579,22.4887777553,0,22.4887777553,41.91,24.29,48.4401919897,130.88
2020-06-16 13:30:00,24.1712221981,0.0,24.1712221981,24.1712221981,0,24.1712221981,0.0,0.0,0.0,131.65,61.3012221981,-45.49,76.3359675577,24.1712221981,0,24.1712221981,37.13,-45.49,58.7194771775,124.58,61.2012221981,23.89,65.6987191544,24.1712221981,0,24.1712221981,37.03,23.89,44.0675958046,131.18
2020-06-16 14:00:00,22.5196666441,0.0,22.5196666441,22.5196666441,0,22.5196666441,0.0,0.0,0.0,131.72,60.8196666441,-44.19,75.1783742223,22.5196666441,0,22.5196666441,38.3,-44.19,58.4777402094,124.5,60.6896666441,25.06,65.6600276986,22.5196666441,0,22.5196666441,38.17,25.06,45.6612800959,131.07
2020-06-16 14:30:00,22.2449999778,0.0,22.2449999778,22.2449999778,0,22.2449999778,0.0,0.0,0.0,131.72,55.8749999778,-43.81,71.0023360356,22.2449999778,0,22.2449999778,33.63,-43.81,55.2294577196,124.5,55.8549999778,25.38,61.3508388086,22.2449999778,0,22.2449999778,33.61,25.38,42.1162260892,131.07
2020-06-16 15:00:00,21.6714444228,0.0,21.6714444228,21.6714444228,0,21.6714444228,0.0,0.0,0.0,131.72,57.7214444228,-44.01,72.5854341191,21.6714444228,0,21.6714444228,36.05,-44.01,56.8900922833,124.5,57.6614444228,25.26,62.9516463083,21.6714444228,0,21.6714444228,35.99,25.26,43.9698498974,131.07
2020-06-16 15:30:00,19.249222203,0.0,19.249222203,19.249222203,0,19.249222203,0.0,0.0,0.0,131.72,59.549222203,-44.78,74.5074376487,19.249222203,0,19.249222203,40.3,-44.78,60.2439905717,124.5,59.359222203,24.58,64.2471295899,19.249222203,0,19.249222203,40.11,24.58,47.0424117154,131.16
2020-06-16 16:00:00,19.2808888696,0.0,19.2808888696,19.2808888696,0,19.2808888696,0.0,0.0,0.0,131.72,57.5608888696,-45.52,73.3847826696,19.2808888696,0,19.2808888696,38.28,-45.52,59.476287712,124.64,57.4408888696,23.94,62.2300515357,19.2808888696,0,19.2808888696,38.16,23.94,45.0478545549,131.16
2020-06-16 16:30:00,18.5907777592,0.0,18.5907777592,18.5907777592,0,18.5907777592,0.0,0.0,0.0,131.88,61.8507777592,-45.87,77.0037376328,18.5907777592,0,18.5907777592,43.26,-45.87,63.0514432824,124.83,61.6007777592,23.75,66.0205901256,18.5907777592,0,18.5907777592,43.01,23.75,49.1316863134,131.42
2020-06-16 17:00:00,19.0756666476,0.0,19.0756666476,19.0756666476,0,19.0756666476,0.0,0.0,0.0,131.88,66.8156666476,-47.1,81.7480477416,19.0756666476,0,19.0756666476,47.74,-47.1,67.0635340554,124.83,66.4556666476,22.76,70.2450939894,19.0756666476,0,19.0756666476,47.38,22.76,52.5631239559,131.52
2020-06-16 17:30:00,13.4782222087,0.0,13.4782222087,13.4782222087,0,13.4782222087,0.0,0.0,0.0,131.88,74.1682222087,-44.77,86.6330080605,13.4782222087,0,13.4782222087,60.69,-44.77,75.4163709018,124.57,73.4882222087,24.69,77.5249308507,13.4782222087,0,13.4782222087,60.01,24.69,64.8906480165,131.15
2020-06-16 18:00:00,12.6057777652,0.0,12.6057777652,12.6057777652,0,12.6057777652,0.0,0.0,0.0,131.73,75.8657777652,-45.24,88.3304807862,12.6057777652,0,12.6057777652,63.26,-45.24,77.7720078177,124.57,75.1357777652,24.18,78.9307132894,12.6057777652,0,12.6057777652,62.53,24.18,67.0423246912,131.15
2020-06-16 18:30:00,9.983999990000001,0.0,9.983999990000001,9.983999990000001,0,9.983999990000001,0.0,0.0,0.0,131.62,77.98399999,-45.6,90.3375019272,9.983999990000001,0,9.983999990000001,68.0,-45.6,81.8740496128,124.38,77.13399999,23.6,80.6635850583,9.983999990000001,0,9.983999990000001,67.15,23.6,71.1764181453,130.93
2020-06-16 19:00:00,7.7809999922,0.0,7.7809999922,7.7809999922,0,7.7809999922,0.0,0.0,0.0,130.91,76.2909999922,-44.86,88.5027473009,7.7809999922,0,7.7809999922,68.51,-44.86,81.8904127478,123.72,75.4209999922,23.67,79.0480622142,7.7809999922,0,7.7809999922,67.64,23.67,71.6619738774,130.21
2020-06-16 19:30:00,6.8764444376,0.0,6.8764444376,6.8764444376,0,6.8764444376,0.0,0.0,0.0,130.79,74.1764444376,-45.51,87.0247379163,6.8764444376,0,6.8764444376,67.3,-45.51,81.2431541731,123.72,73.3464444376,22.98,76.8620928133,6.8764444376,0,6.8764444376,66.47,22.98,70.3302303423,130.21
2020-06-16 20:00:00,4.8298888841,0.0,4.8298888841,4.8298888841,0,4.8298888841,0.0,0.0,0.0,130.79,73.1298888841,-46.47,86.645493525,4.8298888841,0,4.8298888841,68.3,-46.47,82.609629584,123.72,72.2598888841,22.12,75.5697422355,4.8298888841,0,4.8298888841,67.43,22.12,70.9654796362,130.32
2020-06-16 20:30:00,8.200222214,0.0,8.200222214,8.200222214,0,8.200222214,0.0,0.0,0.0,130.79,68.95022221400001,-49.4,84.8203580714,8.200222214,0,8.200222214,60.75,-49.4,78.3002075348,124.15,68.280222214,19.59,71.0348987864,8.200222214,0,8.200222214,60.08,19.59,63.1931523189,130.71
2020-06-16 21:00:00,5.7194444387,0.0,5.7194444387,5.7194444387,0,5.7194444387,0.0,0.0,0.0,130.79,70.0194444387,-48.66,85.2673337188,5.7194444387,0,5.7194444387,64.3,-48.66,80.6367509266,124.08,69.2394444387,20.27,72.145502744,5.7194444387,0,5.7194444387,63.52,20.27,66.6758074567,130.59
2020-06-16 21:30:00,8.4988888804,0.0,8.4988888804,8.4988888804,0,8.4988888804,0.0,0.0,0.0,130.4,66.8688888804,-50.85,84.0069687591,8.4988888804,0,8.4988888804,58.37,-50.85,77.4130441205,124.08,66.2388888804,17.95,68.6279309036,8.4988888804,0,8.4988888804,57.74,17.95,60.4657762705,130.39
2020-06-16 22:00:00,8.4243333249,0.0,8.4243333249,8.4243333249,0,8.4243333249,0.0,0.0,0.0,130.4,66.2843333249,-51.13,83.7131396158,8.4243333249,0,8.4243333249,57.86,-51.13,77.2143542355,123.99,65.6543333249,17.7,67.9983932482,8.4243333249,0,8.4243333249,57.23,17.7,59.9046150142,130.46
2020-06-16 22:30:00,4.4994444399,0.0,4.4994444399,4.4994444399,0,4.4994444399,0.0,0.0,0.0,130.59,67.7694444399,-49.9,84.1588236592,4.4994444399,0,4.4994444399,63.27,-49.9,80.5797921318,123.99,67.0194444399,18.87,69.6253031091,4.4994444399,0,4.4994444399,62.52,18.87,65.3056452384,130.46
2020-06-16 23:00:00,2.1901111089,0.0,2.1901111089,2.1901111089,0,2.1901111089,0.0,0.0,0.0,130.74,59.4501111089,-49.77,77.5330162632,2.1901111089,0,2.1901111089,57.26,-49.77,75.8667285442,124.16,58.8601111089,19.11,61.8846085853,2.1901111089,0,2.1901111089,56.67,19.11,59.8053592916,130.54
2020-06-16 23:30:00,2.2329999978,0.0,2.2329999978,2.2329999978,0,2.2329999978,0.0,0.0,0.0,130.12,52.2429999978,-50.1,72.3832926079,2.2329999978,0,2.2329999978,50.01,-50.1,70.7884884709,123.66,51.8129999978,18.28,54.9431102939,2.2329999978,0,2.2329999978,49.58,18.28,52.8425472512,130.09
2020-06-17 00:00:00,2.2216666644,0.0,2.2216666644,2.2216666644,0,2.2216666644,0.0,0.0,0.0,130.39,48.9616666644,-51.03,70.7199102273,2.2216666644,0,2.2216666644,46.74,-51.03,69.2003504326,124.05,48.6216666644,17.76,51.7637331462,2.2216666644,0,2.2216666644,46.4,17.76,49.682769649,130.52
2020-06-17 00:30:00,2.2478888866,0.0,2.2478888866,2.2478888866,0,2.2478888866,0.0,0.0,0.0,130.61,47.0178888866,-51.94,70.0602988529,2.2478888866,0,2.2478888866,44.77,-51.94,68.5719804293,124.34,46.7178888866,17.17,49.7731859742,2.2478888866,0,2.2478888866,44.47,17.17,47.6695898871,130.85
2020-06-17 01:00:00,2.2888888866,0.0,2.2888888866,2.2888888866,0,2.2888888866,0.0,0.0,0.0,130.17,45.1588888866,-52.41,69.1818859635,2.2888888866,0,2.2888888866,42.87,-52.41,67.710006646,123.99,44.8988888866,16.39,47.7968861251,2.2888888866,0,2.2888888866,42.61,16.39,45.6535234128,130.5
2020-06-17 01:30:00,2.3529999976,0.0,2.3529999976,2.3529999976,0,2.3529999976,0.0,0.0,0.0,130.26,45.5829999976,-52.28,69.3614322861,2.3529999976,0,2.3529999976,43.23,-52.28,67.8382731207,123.99,45.3229999976,16.58,48.2604468358,2.3529999976,0,2.3529999976,42.97,16.58,46.0577604753,130.5
2020-06-17 02:00:00,2.3614444421,0.0,2.3614444421,2.3614444421,0,2.3614444421,0.0,0.0,0.0,130.26,44.7914444421,-52.45,68.973009179,2.3614444421,0,2.3614444421,42.43,-52.45,67.4633782137,123.99,44.5414444421,16.54,47.5132810169,2.3614444421,0,2.3614444421,42.18,16.54,45.3069972521,130.61
2020-06-17 02:30:00,2.3202222198999998,0.0,2.3202222198999998,2.3202222198999998,0,2.3202222198999998,0.0,0.0,0.0,130.48,44.0302222199,-52.63,68.6190743798,2.3202222198999998,0,2.3202222198999998,41.71,-52.63,67.1538606485,124.27,43.8002222199,16.49,46.8014910715,2.3202222198999998,0,2.3202222198999998,41.48,16.49,44.6375458555,130.82
2020-06-17 03:00:00,2.3167777755,0.0,2.3167777755,2.3167777755,0,2.3167777755,0.0,0.0,0.0,130.68,42.7767777755,-52.79,67.9458373769,2.3167777755,0,2.3167777755,40.46,-52.79,66.5116207892,124.45,42.5867777755,16.6,45.7076978341,2.3167777755,0,2.3167777755,40.27,16.6,43.5572370565,131.02
2020-06-17 03:30:00,2.3237777755,0.0,2.3237777755,2.3237777755,0,2.3237777755,0.0,0.0,0.0,131.15,42.1837777755,-54.25,68.7206927163,2.3237777755,0,2.3237777755,39.86,-54.25,67.3192550464,124.97,42.0037777755,15.71,44.8455287338,2.3237777755,0,2.3237777755,39.68,15.71,42.6767676845,131.59
2020-06-17 04:00:00,2.3597777754,0.0,2.3597777754,2.3597777754,0,2.3597777754,0.0,0.0,0.0,131.37,41.7097777754,-54.64,68.7403459554,2.3597777754,0,2.3597777754,39.35,-54.64,67.3346277928,125.27,41.5697777754,15.64,44.4145924702,2.3597777754,0,2.3597777754,39.21,15.64,42.2141409956,131.86
2020-06-17 04:30:00,2.3556666643,0.0,2.3556666643,2.3556666643,0,2.3556666643,0.0,0.0,0.0,131.49,41.5956666643,-54.84,68.8304081438,2.3556666643,0,2.3556666643,39.24,-54.84,67.4329533685,125.38,41.4256666643,15.49,44.2269822459,2.3556666643,0,2.3556666643,39.07,15.49,42.0286212003,131.95
2020-06-17 05:00:00,2.3336666643,0.0,2.3336666643,2.3336666643,0,2.3336666643,0.0,0.0,0.0,131.49,41.1736666643,-54.83,68.5682122166,2.3336666643,0,2.3336666643,38.84,-54.83,67.1928158362,125.38,41.0336666643,15.46,43.8494401323,2.3336666643,0,2.3336666643,38.7,15.46,41.6737519309,131.95
2020-06-17 05:30:00,2.4545555531,0.0,2.4545555531,2.4545555531,0,2.4545555531,0.0,0.0,0.0,131.07,41.7045555531,-54.05,68.2691178637,2.4545555531,0,2.4545555531,39.25,-54.05,66.7979415851,124.95,41.5445555531,15.9,44.4832563568,2.4545555531,0,2.4545555531,39.09,15.9,42.1999774881,131.54
2020-06-17 06:00:00,2.8563333305,0.0,2.8563333305,2.8563333305,0,2.8563333305,0.0,0.0,0.0,131.28,43.1763333305,-53.76,68.9516740904,2.8563333305,0,2.8563333305,40.32,-53.76,67.2,125.04,42.9963333305,16.3,45.982330083,2.8563333305,0,2.8563333305,40.14,16.3,43.3233147393,131.63
2020-06-17 06:30:00,6.8872222153,0.0,6.8872222153,6.8872222153,0,6.8872222153,0.0,0.0,0.0,131.56,45.8772222153,-54.48,71.2235208214,6.8872222153,0,6.8872222153,38.99,-54.48,66.9947050147,125.29,45.7372222153,15.93,48.4319976459,6.8872222153,0,6.8872222153,38.85,15.93,41.9891343088,131.96
2020-06-17 07:00:00,7.3507777704,0.0,7.3507777704,7.3507777704,0,7.3507777704,0.0,0.0,0.0,131.69,49.5607777704,-54.01,73.3031431332,7.3507777704,0,7.3507777704,42.21,-54.01,68.5475324136,125.29,49.3307777704,16.47,52.0075622908,7.3507777704,0,7.3507777704,41.98,16.47,45.0952469779,132.04
2020-06-17 07:30:00,5.3216666613,0.0,5.3216666613,5.3216666613,0,5.3216666613,0.0,0.0,0.0,131.19,54.1116666613,-50.85,74.2549322865,5.3216666613,0,5.3216666613,48.79,-50.85,70.4711756678,124.53,53.7216666613,18.76,56.9030321589,5.3216666613,0,5.3216666613,48.4,18.76,51.9085503554,131.24
2020-06-17 08:00:00,7.631666659,0.0,7.631666659,7.631666659,0,7.631666659,0.0,0.0,0.0,130.82,58.711666659,-47.45,75.4888223639,7.631666659,0,7.631666659,51.08,-47.45,69.7184975455,123.77,58.251666659,21.36,62.044389501,7.631666659,0,7.631666659,50.62,21.36,54.9420967929,130.52
2020-06-17 08:30:00,10.9305555446,0.0,10.9305555446,10.9305555446,0,10.9305555446,0.0,0.0,0.0,130.96,65.3505555446,-46.13,79.9916996318,10.9305555446,0,10.9305555446,54.42,-46.13,71.3408249181,123.77,64.8105555446,22.65,68.6544289176,10.9305555446,0,10.9305555446,53.88,22.65,58.4472146471,130.52
2020-06-17 09:00:00,13.6684444308,0.0,13.6684444308,13.6684444308,0,13.6684444308,0.0,0.0,0.0,130.76,65.0284444308,-47.04,80.2587078459,13.6684444308,0,13.6684444308,51.36,-47.04,69.6463294079,123.65,64.5784444308,21.75,68.1427764704,13.6684444308,0,13.6684444308,50.91,21.75,55.3614540994,130.44
2020-06-17 09:30:00,13.0605555425,0.0,13.0605555425,13.0605555425,0,13.0605555425,0.0,0.0,0.0,130.76,67.7305555425,-43.97,80.7514027995,13.0605555425,0,13.0605555425,54.67,-43.97,70.1581770003,123.32,67.1805555425,24.38,71.4675551771,13.0605555425,0,13.0605555425,54.12,24.38,59.3578874287,130.11
2020-06-17 10:00:00,10.8519999891,0.0,10.8519999891,10.8519999891,0,10.8519999891,0.0,0.0,0.0,130.55,68.0519999891,-43.3,80.6595605153,10.8519999891,0,10.8519999891,57.2,-43.3,71.7407136848,123.13,67.4519999891,24.83,71.8769865989,10.8519999891,0,10.8519999891,56.6,24.83,61.8068677414,129.84
2020-06-17 10:30:00,12.8385555427,0.0,12.8385555427,12.8385555427,0,12.8385555427,0.0,0.0,0.0,130.77,67.7285555427,-45.18,81.4149226856,12.8385555427,0,12.8385555427,54.89,-45.18,71.0925066375,123.65,67.1885555427,23.38,71.140188332,12.8385555427,0,12.8385555427,54.35,23.38,59.1654197991,130.31
2020-06-17 11:00:00,11.7379999883,0.0,11.7379999883,11.7379999883,0,11.7379999883,0.0,0.0,0.0,130.77,71.1479999883,-43.39,83.335046663,11.7379999883,0,11.7379999883,59.41,-43.39,73.5679291539,123.25,70.4879999883,24.85,74.7400872514,11.7379999883,0,11.7379999883,58.75,24.85,63.7893799939,130.0
2020-06-17 11:30:00,8.4971111026,0.0,8.4971111026,8.4971111026,0,8.4971111026,0.0,0.0,0.0,130.67,74.1071111026,-42.58,85.4688265742,8.4971111026,0,8.4971111026,65.61,-42.58,78.215909507,123.15,73.2771111026,25.46,77.5741362282,8.4971111026,0,8.4971111026,64.78,25.46,69.6035918613,129.87
2020-06-17 12:00:00,8.6297777691,0.0,8.6297777691,8.6297777691,0,8.6297777691,0.0,0.0,0.0,130.67,77.1897777691,-41.83,87.7952771626,8.6297777691,0,8.6297777691,68.56,-41.83,80.3132772336,123.04,76.2797777691,26.13,80.6311440853,8.6297777691,0,8.6297777691,67.65,26.13,72.5210272955,129.74
2020-06-17 12:30:00,10.6369999894,0.0,10.6369999894,10.6369999894,0,10.6369999894,0.0,0.0,0.0,130.55,79.8369999894,-41.42,89.9419977947,10.6369999894,0,10.6369999894,69.2,-41.42,80.6489702352,122.93,78.9269999894,26.44,83.2378815644,10.6369999894,0,10.6369999894,68.29,26.44,73.2297596609,129.62
2020-06-17 13:00:00,13.4541110977,0.0,13.4541110977,13.4541110977,0,13.4541110977,0.0,0.0,0.0,130.55,79.9241110977,-41.21,89.9228982782,13.4541110977,0,13.4541110977,66.47,-41.21,78.208215681,122.93,79.0541110977,26.67,83.4316569501,13.4541110977,0,13.4541110977,65.6,26.67,70.8141857257,129.62
2020-06-17 13:30:00,15.4006666513,0.0,15.4006666513,15.4006666513,0,15.4006666513,0.0,0.0,0.0,130.69,78.3906666513,-42.86,89.3424659276,15.4006666513,0,15.4006666513,62.99,-42.86,76.188711106,123.29,77.6206666513,25.35,81.6553145324,15.4006666513,0,15.4006666513,62.22,25.35,67.1859427261,129.94
2020-06-17 14:00:00,16.1833333172,0.0,16.1833333172,16.1833333172,0,16.1833333172,0.0,0.0,0.0,130.79,73.7333333171,-44.95,86.3545421044,16.1833333172,0,16.1833333172,57.55,-44.95,73.0240029032,123.73,73.1033333172,23.64,76.8306380429,16.1833333172,0,16.1833333172,56.92,23.64,61.6338867832,130.32
2020-06-17 14:30:00,16.1645555394,0.0,16.1645555394,16.1645555394,0,16.1645555394,0.0,0.0,0.0,130.79,72.4445555394,-44.47,85.0046735615,16.1645555394,0,16.1645555394,56.28,-44.47,71.7287898964,123.65,71.8445555394,24.11,75.7821368177,16.1645555394,0,16.1645555394,55.68,24.11,60.6758147865,130.32
2020-06-17 15:00:00,13.4337777643,0.0,13.4337777643,13.4337777643,0,13.4337777643,0.0,0.0,0.0,130.79,74.2737777643,-43.44,86.0443354521,13.4337777643,0,13.4337777643,60.84,-43.44,74.7565328249,123.52,73.5537777643,25.0,77.6862807927,13.4337777643,0,13.4337777643,60.12,25.0,65.1107855889,130.09
2020-06-17 15:30:00,20.6331110905,0.0,20.6331110905,20.6331110905,0,20.6331110905,0.0,0.0,0.0,131.23,67.0531110905,-45.82,81.2132508087,20.6331110905,0,20.6331110905,46.42,-45.82,65.2249093522,124.14,66.7231110905,23.23,70.6513018535,20.6331110905,0,20.6331110905,46.09,23.23,51.6131862996,130.85
2020-06-17 16:00:00,19.3169999807,0.0,19.3169999807,19.3169999807,0,19.3169999807,0.0,0.0,0.0,131.32,64.4569999807,-44.77,78.4796645413,19.3169999807,0,19.3169999807,45.14,-44.77,63.5765090265,124.06,64.1269999807,24.23,68.5519148275,19.3169999807,0,19.3169999807,44.81,24.23,50.9414271492,130.85
2020-06-17 16:30:00,16.905888872,0.0,16.905888872,16.905888872,0,16.905888872,0.0,0.0,0.0,131.0,67.265888872,-42.65,79.6474877553,16.905888872,0,16.905888872,50.36,-42.65,65.9935762025,123.49,66.795888872,25.78,71.5981785397,16.905888872,0,16.905888872,49.89,25.78,56.1571055166,130.27
2020-06-17 17:00:00,18.8726666478,0.0,18.8726666478,18.8726666478,0,18.8726666478,0.0,0.0,0.0,130.88,65.7326666478,-43.47,78.8062457209,18.8726666478,0,18.8726666478,46.86,-43.47,63.9179200225,123.49,65.3726666478,24.98,69.9827546231,18.8726666478,0,18.8726666478,46.5,24.98,52.7849448233,130.27
2020-06-17 17:30:00,18.3741110927,0.0,18.3741110927,18.3741110927,0,18.3741110927,0.0,0.0,0.0,130.56,67.9741110927,-45.27,81.6691660227,18.3741110927,0,18.3741110927,49.6,-45.27,67.1530557756,123.39,67.5541110927,23.15,71.4106464439,18.3741110927,0,18.3741110927,49.18,23.15,54.3561854806,130.13
2020-06-17 18:00:00,19.1181326809,0.0,19.1181326809,19.1181326809,0,19.1181326809,0.0,0.0,0.0,130.56,69.5281326809,-46.72,83.7670557803,19.1181326809,0,19.1181326809,50.41,-46.72,68.7308264173,123.55,69.0781326809,21.88,72.4604914052,19.1181326809,0,19.1181326809,49.96,21.88,54.5411404355,130.28
2020-06-17 18:30:00,21.1892178748,0.0,21.1892178748,21.1892178748,0,21.1892178748,0.0,0.0,0.0,130.77,72.6592178748,-47.62,86.8736228218,21.1892178748,0,21.1892178748,51.47,-47.62,70.1200777239,123.88,72.1992178748,21.26,75.2642987195,21.1892178748,0,21.1892178748,51.01,21.26,55.2630771854,130.55
2020-06-17 19:00:00,18.6582178984,0.0,18.6582178984,18.6582178984,0,18.6582178984,0.0,0.0,0.0,130.69,72.8582178984,-48.27,87.3974416979,18.6582178984,0,18.6582178984,54.2,-48.27,72.5784603033,123.88,72.3082178984,20.63,75.1935853358,18.6582178984,0,18.6582178984,53.65,20.63,57.4797303404,130.55
2020-06-17 19:30:00,10.653332987,0.0,10.653332987,10.653332987,0,10.653332987,0.0,0.0,0.0,130.39,73.573332987,-47.12,87.368928841,10.653332987,0,10.653332987,62.92,-47.12,78.6080199471,123.38,72.833332987,21.34,75.8952567292,10.653332987,0,10.653332987,62.18,21.34,65.7400030423,130.01
2020-06-17 20:00:00,9.5538888793,0.0,9.5538888793,9.5538888793,0,9.5538888793,0.0,0.0,0.0,130.55,69.8438888793,-49.36,85.5253086156,9.5538888793,0,9.5538888793,60.29,-49.36,77.9185067875,123.81,69.1538888793,19.49,71.8478980008,9.5538888793,0,9.5538888793,59.6,19.49,62.7058218988,130.47
2020-06-17 20:30:00,9.1527777686,0.0,9.1527777686,9.1527777686,0,9.1527777686,0.0,0.0,0.0,130.66,69.4927777686,-50.09,85.6636110726,9.1527777686,0,9.1527777686,60.34,-50.09,78.4214492342,124.02,68.8027777686,18.95,71.3647302852,9.1527777686,0,9.1527777686,59.65,18.95,62.5877384158,130.58
2020-06-17 21:00:00,6.5949999934,0.0,6.5949999934,6.5949999934,0,6.5949999934,0.0,0.0,0.0,130.78,71.9149999934,-49.21,87.1400672713,6.5949999934,0,6.5949999934,65.32,-49.21,81.7821893813,124.02,71.1049999934,19.78,73.804941732,6.5949999934,0,6.5949999934,64.51,19.78,67.4743543874,130.58
2020-06-17 21:30:00,2.6139999974,0.0,2.6139999974,2.6139999974,0,2.6139999974,0.0,0.0,0.0,130.69,70.3939999974,-48.82,85.6662572757,2.6139999974,0,2.6139999974,67.78,-48.82,83.531555714,123.85,69.5239999974,20.02,72.3490634054,2.6139999974,0,2.6139999974,66.91,20.02,69.8408798627,130.43
2020-06-17 22:00:00,2.1607777756,0.0,2.1607777756,2.1607777756,0,2.1607777756,0.0,0.0,0.0,130.61,68.8107777756,-49.53,84.7829230334,2.1607777756,0,2.1607777756,66.65,-49.53,83.0388065907,123.85,67.9707777756,19.33,70.6659432218,2.1607777756,0,2.1607777756,65.81,19.33,68.5901231957,130.43
2020-06-17 22:30:00,2.3134444420999998,0.0,2.3134444420999998,2.3134444420999998,0,2.3134444420999998,0.0,0.0,0.0,131.4,64.0834444421,-49.68,81.0850803266,2.3134444420999998,0,2.3134444420999998,61.77,-49.68,79.2693843801,124.58,63.3834444421,19.89,66.4309651394,2.3134444420999998,0,2.3134444420999998,61.07,19.89,64.227385125,131.2
2020-06-17 23:00:00,2.3617777754000002,0.0,2.3617777754000002,2.3617777754000002,0,2.3617777754000002,0.0,0.0,0.0,131.5,59.4217777754,-50.91,78.2481678635,2.3617777754000002,0,2.3617777754000002,57.06,-50.91,76.4700706159,124.83,58.8317777754,18.98,61.8176226995,2.3617777754000002,0,2.3617777754000002,56.47,18.98,59.5743342388,131.51
2020-06-17 23:30:00,2.3376666643,0.0,2.3376666643,2.3376666643,0,2.3376666643,0.0,0.0,0.0,131.02,56.3576666643,-52.51,77.029128853,2.3376666643,0,2.3376666643,54.02,-52.51,75.3356522504,124.62,55.8276666643,17.08,58.381972947,2.3376666643,0,2.3376666643,53.49,17.08,56.1507479915,131.11
2020-06-18 00:00:00,2.115111109,0.0,2.115111109,2.115111109,0,2.115111109,0.0,0.0,0.0,131.15,52.565111109,-52.87,74.5541937513,2.115111109,0,2.115111109,50.45,-52.87,73.0783100516,124.82,52.135111109,16.92,54.8120079029,2.115111109,0,2.115111109,50.02,16.92,52.8042308911,131.36
2020-06-18 00:30:00,2.4473333309,0.0,2.4473333309,2.4473333309,0,2.4473333309,0.0,0.0,0.0,131.71,48.8373333309,-52.96,72.0405908282,2.4473333309,0,2.4473333309,46.39,-52.96,70.4045005664,125.32,48.5173333309,17.41,51.5464812916,2.4473333309,0,2.4473333309,46.07,17.41,49.2499035532,131.9
2020-06-18 01:00:00,2.6467777751,0.0,2.6467777751,2.6467777751,0,2.6467777751,0.0,0.0,0.0,131.98,44.9967777751,-52.96,69.4943998474,2.6467777751,0,2.6467777751,42.35,-52.96,67.8106488687,125.57,44.7667777751,17.66,48.1242142,2.6467777751,0,2.6467777751,42.12,17.66,45.6724205621,132.18
2020-06-18 01:30:00,2.6495555529,0.0,2.6495555529,2.6495555529,0,2.6495555529,0.0,0.0,0.0,131.98,45.7895555529,-52.88,69.9498234289,2.6495555529,0,2.6495555529,43.14,-52.88,68.2448093264,125.57,45.5395555529,17.73,48.8692543421,2.6495555529,0,2.6495555529,42.89,17.73,46.4101820725,132.18
2020-06-18 02:00:00,2.7423333306,0.0,2.7423333306,2.7423333306,0,2.7423333306,0.0,0.0,0.0,132.19,44.7123333306,-53.12,69.4328967555,2.7423333306,0,2.7423333306,41.97,-53.12,67.6994482991,125.67,44.4923333306,17.61,47.8505990057,2.7423333306,0,2.7423333306,41.75,17.61,45.311969721,132.33
2020-06-18 02:30:00,2.6845555529,0.0,2.6845555529,2.6845555529,0,2.6845555529,0.0,0.0,0.0,132.33,43.9745555529,-53.35,69.1374286192,2.6845555529,0,2.6845555529,41.29,-53.35,67.4617417504,125.94,43.7645555529,17.55,47.1522939287,2.6845555529,0,2.6845555529,41.08,17.55,44.6717908752,132.57
2020-06-18 03:00:00,2.7216666639,0.0,2.7216666639,2.7216666639,0,2.7216666639,0.0,0.0,0.0,132.13,42.7116666639,-53.49,68.4504679985,2.7216666639,0,2.7216666639,39.99,-53.49,66.7860778905,125.73,42.5416666639,17.22,45.8946816368,2.7216666639,0,2.7216666639,39.82,17.22,43.3838771896,132.36
2020-06-18 03:30:00,2.6837777751000003,0.0,2.6837777751000003,2.6837777751000003,0,2.6837777751000003,0.0,0.0,0.0,132.32,42.2737777751,-53.56,68.2330263683,2.6837777751000003,0,2.6837777751000003,39.59,-53.56,66.6036162682,125.89,42.1237777751,17.39,45.572192772,2.6837777751000003,0,2.6837777751000003,39.44,17.39,43.1036622574,132.55
2020-06-18 04:00:00,2.6644444418,0.0,2.6644444418,2.6644444418,0,2.6644444418,0.0,0.0,0.0,132.44,42.0744444418,-53.79,68.2907239315,2.6644444418,0,2.6644444418,39.41,-53.79,66.68217303,126.12,41.9144444418,17.32,45.3519906163,2.6644444418,0,2.6644444418,39.25,17.32,42.9015722323,132.74
2020-06-18 04:30:00,2.6873333306,0.0,2.6873333306,2.6873333306,0,2.6873333306,0.0,0.0,0.0,132.44,42.0073333306,-53.67,68.1548600875,2.6873333306,0,2.6873333306,39.32,-53.67,66.5321824383,126.12,41.8473333306,17.5,45.3591149262,2.6873333306,0,2.6873333306,39.16,17.5,42.8923722823,132.74
2020-06-18 05:00:00,2.6867777751,0.0,2.6867777751,2.6867777751,0,2.6867777751,0.0,0.0,0.0,132.66,41.6867777751,-53.85,68.0999995688,2.6867777751,0,2.6867777751,39.0,-53.85,66.489266051,126.32,41.5467777751,17.46,45.0664658421,2.6867777751,0,2.6867777751,38.86,17.46,42.6022440723,132.9
2020-06-18 05:30:00,2.7688888861,0.0,2.7688888861,2.7688888861,0,2.7688888861,0.0,0.0,0.0,132.25,42.2988888861,-53.68,68.3428006523,2.7688888861,0,2.7688888861,39.53,-53.68,66.66455805,125.93,42.1388888861,17.2,45.5140193408,2.7688888861,0,2.7688888861,39.37,17.2,42.9632040239,132.53
2020-06-18 06:00:00,3.1416666635,0.0,3.1416666635,3.1416666635,0,3.1416666635,0.0,0.0,0.0,132.25,43.4816666635,-53.29,68.7784809067,3.1416666635,0,3.1416666635,40.34,-53.29,66.8366643393,125.93,43.2916666635,17.61,46.7362867856,3.1416666635,0,3.1416666635,40.15,17.61,43.8421555127,132.53
2020-06-18 06:30:00,3.7266666629,0.0,3.7266666629,3.7266666629,0,3.7266666629,0.0,0.0,0.0,132.08,47.3766666629,-51.85,70.2351126154,3.7266666629,0,3.7266666629,43.65,-51.85,67.7771716731,125.46,47.1066666629,18.62,50.6531582835,3.7266666629,0,3.7266666629,43.38,18.62,47.2072960463,132.15
2020-06-18 07:00:00,4.5881111064999995,0.0,4.5881111064999995,4.5881111064999995,0,4.5881111064999995,0.0,0.0,0.0,131.97,50.1781111065,-50.56,71.2331133267,4.5881111064999995,0,4.5881111064999995,45.59,-50.56,68.0790841595,125.27,49.8581111065,19.64,53.5869465739,4.5881111064999995,0,4.5881111064999995,45.27,19.64,49.3467577456,131.92
2020-06-18 07:30:00,4.8915555507,0.0,4.8915555507,4.8915555507,0,4.8915555507,0.0,0.0,0.0,131.77,56.2215555507,-48.42,74.1981112195,4.8915555507,0,4.8915555507,51.33,-48.42,70.5639093305,124.82,55.7515555507,21.27,59.6711726575,4.8915555507,0,4.8915555507,50.86,21.27,55.1285089586,131.49
2020-06-18 08:00:00,5.6056666611,0.0,5.6056666611,5.6056666611,0,5.6056666611,0.0,0.0,0.0,131.64,64.0856666611,-46.87,79.3962818487,5.6056666611,0,5.6056666611,58.48,-46.87,74.9446949423,124.43,63.4356666611,22.54,67.3211363892,5.6056666611,0,5.6056666611,57.83,22.54,62.0673867663,131.15
2020-06-18 08:30:00,7.9865555476,0.0,7.9865555476,7.9865555476,0,7.9865555476,0.0,0.0,0.0,131.64,69.1465555476,-45.66,82.8618232004,7.9865555476,0,7.9865555476,61.16,-45.66,76.3241848957,124.3,68.4365555476,23.58,72.3849330677,7.9865555476,0,7.9865555476,60.45,23.58,64.8861996113,131.03
2020-06-18 09:00:00,10.7875555448,0.0,10.7875555448,10.7875555448,0,10.7875555448,0.0,0.0,0.0,131.49,72.4075555448,-45.05,85.2781132529,10.7875555448,0,10.7875555448,61.62,-45.05,76.3316900114,124.14,71.6875555448,23.99,75.5951434947,10.7875555448,0,10.7875555448,60.9,23.99,65.454794324,130.81
2020-06-18 09:30:00,13.0436666536,0.0,13.0436666536,13.0436666536,0,13.0436666536,0.0,0.0,0.0,131.3,69.3236666536,-45.47,82.9053174308,13.0436666536,0,13.0436666536,56.28,-45.47,72.3530185963,124.05,68.7236666536,23.52,72.6369930429,13.0436666536,0,13.0436666536,55.68,23.52,60.4437986894,130.81
2020-06-18 10:00:00,11.5598888773,0.0,11.5598888773,11.5598888773,0,11.5598888773,0.0,0.0,0.0,131.3,70.1598888773,-45.29,83.5080481587,11.5598888773,0,11.5598888773,58.6,-45.29,74.0617586883,124.05,69.4998888773,23.68,73.4232725637,11.5598888773,0,11.5598888773,57.94,23.68,62.5922199638,130.81
2020-06-18 10:30:00,12.1592222101,0.0,12.1592222101,12.1592222101,0,12.1592222101,0.0,0.0,0.0,131.3,69.1492222101,-45.34,82.6881523089,12.1592222101,0,12.1592222101,56.99,-45.34,72.8256527605,124.15,68.5392222101,23.67,72.5113362252,12.1592222101,0,12.1592222101,56.38,23.67,61.1471446594,130.81
2020-06-18 11:00:00,12.26722221,0.0,12.26722221,12.26722221,0,12.26722221,0.0,0.0,0.0,131.3,69.95722221,-44.93,83.1427557839,12.26722221,0,12.26722221,57.69,-44.93,73.1220965236,123.97,69.32722221,23.96,73.3508373459,12.26722221,0,12.26722221,57.06,23.96,61.8863894568,130.68
2020-06-18 11:30:00,12.9371110982,0.0,12.9371110982,12.9371110982,0,12.9371110982,0.0,0.0,0.0,131.3,70.3671110982,-44.94,83.4933166445,12.9371110982,0,12.9371110982,57.43,-44.94,72.9233056025,123.97,69.7571110982,23.99,73.7670295509,12.9371110982,0,12.9371110982,56.82,23.99,61.6768392511,130.68
2020-06-18 12:00:00,14.2704444302,0.0,14.2704444302,14.2704444302,0,14.2704444302,0.0,0.0,0.0,131.3,72.2804444302,-44.61,84.9382996476,14.2704444302,0,14.2704444302,58.01,-44.61,73.1793153835,123.97,71.6404444302,24.22,75.6238168711,14.2704444302,0,14.2704444302,57.37,24.22,62.2729901322,130.57
2020-06-18 12:30:00,15.5701110955,0.0,15.5701110955,15.5701110955,0,15.5701110955,0.0,0.0,0.0,131.3,73.0401110955,-44.45,85.5023995502,15.5701110955,0,15.5701110955,57.47,-44.45,72.6539978253,123.97,72.4201110955,24.4,76.4201052806,15.5701110955,0,15.5701110955,56.85,24.4,61.865034551,130.57
2020-06-18 13:00:00,16.6148888723,0.0,16.6148888723,16.6148888723,0,16.6148888723,0.0,0.0,0.0,131.3,72.4848888723,-44.66,85.1385618555,16.6148888723,0,16.6148888723,55.87,-44.66,71.5260267315,124.07,71.8948888723,24.25,75.8744854741,16.6148888723,0,16.6148888723,55.28,24.25,60.3650635716,130.78
2020-06-18 13:30:00,16.8752222053,0.0,16.8752222053,16.8752222053,0,16.8752222053,0.0,0.0,0.0,131.54,70.1252222053,-45.08,83.3651797176,16.8752222053,0,16.8752222053,53.25,-45.08,69.7693980195,124.33,69.6252222053,24.08,73.6716904051,16.8752222053,0,16.8752222053,52.75,24.08,57.9862819984,130.99
2020-06-18 14:00:00,13.0253333203,0.0,13.0253333203,13.0253333203,0,13.0253333203,0.0,0.0,0.0,131.54,68.7753333203,-43.73,81.5006709992,13.0253333203,0,13.0253333203,55.75,-43.73,70.8546074719,124.12,68.1853333203,25.3,72.7277779119,13.0253333203,0,13.0253333203,55.16,25.3,60.6853820949,130.81
2020-06-18 14:30:00,12.0893333212,0.0,12.0893333212,12.0893333212,0,12.0893333212,0.0,0.0,0.0,131.63,70.9693333212,-44.9,83.980094499,12.0893333212,0,12.0893333212,58.88,-44.9,74.046366555,124.31,70.3193333212,24.32,74.4061223203,12.0893333212,0,12.0893333212,58.23,24.32,63.104637706,130.96
2020-06-18 15:00:00,12.5047777653,0.0,12.5047777653,12.5047777653,0,12.5047777653,0.0,0.0,0.0,131.93,67.1247777653,-45.78,81.2498873232,12.5047777653,0,12.5047777653,54.62,-45.78,71.2681752257,124.67,66.5747777653,23.79,70.6977024697,12.5047777653,0,12.5047777653,54.07,23.79,59.072235441,131.39
2020-06-18 15:30:00,11.7471110994,0.0,11.7471110994,11.7471110994,0,11.7471110994,0.0,0.0,0.0,132.11,67.5471110994,-45.63,81.5150852166,11.7471110994,0,11.7471110994,55.8,-45.63,72.0814601683,124.78,66.9671110994,24.02,71.1446018261,11.7471110994,0,11.7471110994,55.22,24.02,60.2180105948,131.48
2020-06-18 16:00:00,10.7866666559,0.0,10.7866666559,10.7866666559,0,10.7866666559,0.0,0.0,0.0,132.11,69.5766666559,-45.55,83.1607782728,10.7866666559,0,10.7866666559,58.79,-45.55,74.3711409083,124.78,68.9166666559,24.13,73.0189279773,10.7866666559,0,10.7866666559,58.13,24.13,62.9392866181,131.48
2020-06-18 16:30:00,10.0592222122,0.0,10.0592222122,10.0592222122,0,10.0592222122,0.0,0.0,0.0,131.96,74.4092222122,-45.01,86.9633971865,10.0592222122,0,10.0592222122,64.35,-45.01,78.5291194399,124.58,73.6092222122,24.41,77.5510521829,10.0592222122,0,10.0592222122,63.55,24.41,68.0767992785,131.23
2020-06-18 17:00:00,9.875888879,0.0,9.875888879,9.875888879,0,9.875888879,0.0,0.0,0.0,131.75,78.885888879,-44.15,90.4002542266,9.875888879,0,9.875888879,69.01,-44.15,81.9243712213,124.29,77.965888879,24.97,81.8668475556,9.875888879,0,9.875888879,68.09,24.97,72.5241270199,130.92
2020-06-18 17:30:00,9.181111101900001,0.0,9.181111101900001,9.181111101900001,0,9.181111101900001,0.0,0.0,0.0,131.34,82.4711111019,-42.4,92.7321096837,9.181111101900001,0,9.181111101900001,73.29,-42.4,84.6710345986,123.66,81.4411111019,26.09,85.518083921,9.181111101900001,0,9.181111101900001,72.26,26.09,76.8257489388,130.28
2020-06-18 18:00:00,10.2859999897,0.0,10.2859999897,10.2859999897,0,10.2859999897,0.0,0.0,0.0,131.25,84.2359999897,-42.19,94.2109324562,10.2859999897,0,10.2859999897,73.95,-42.19,85.1387021278,123.5,83.1859999897,26.13,87.1933913453,10.2859999897,0,10.2859999897,72.9,26.13,77.4415063128,130.14
2020-06-18 18:30:00,10.7402222115,0.0,10.7402222115,10.7402222115,0,10.7402222115,0.0,0.0,0.0,131.25,83.3402222115,-43.23,93.8851720894,10.7402222115,0,10.7402222115,72.6,-43.23,84.4961117449,123.7,82.3402222115,25.32,86.1453109219,10.7402222115,0,10.7402222115,71.6,25.32,75.9451275593,130.39
2020-06-18 19:00:00,10.0882222121,0.0,10.0882222121,10.0882222121,0,10.0882222121,0.0,0.0,0.0,131.48,80.6982222121,-44.24,92.0292381159,10.0882222121,0,10.0882222121,70.61,-44.24,83.324364384,123.95,79.7582222121,24.61,83.4687133628,10.0882222121,0,10.0882222121,69.67,24.61,73.8888421888,130.61
2020-06-18 19:30:00,9.6704444348,0.0,9.6704444348,9.6704444348,0,9.6704444348,0.0,0.0,0.0,131.84,78.3204444348,-45.57,90.6130063317,9.6704444348,0,9.6704444348,68.65,-45.57,82.3981031335,124.47,77.4204444348,23.79,80.9931436387,9.6704444348,0,9.6704444348,67.75,23.79,71.8054775069,131.12
2020-06-18 20:00:00,9.5112222127,0.0,9.5112222127,9.5112222127,0,9.5112222127,0.0,0.0,0.0,131.95,74.3812222127,-47.04,88.0075440963,9.5112222127,0,9.5112222127,64.87,-47.04,80.1303843745,124.79,73.5912222127,22.72,77.018610652,9.5112222127,0,9.5112222127,64.08,22.72,67.9885637442,131.4
2020-06-18 20:30:00,6.2109999938,0.0,6.2109999938,6.2109999938,0,6.2109999938,0.0,0.0,0.0,131.73,75.4009999938,-46.25,88.4554876764,6.2109999938,0,6.2109999938,69.19,-46.25,83.2245072079,124.51,74.4809999938,23.14,77.9928135156,6.2109999938,0,6.2109999938,68.27,23.14,72.0850365887,131.09
2020-06-18 21:00:00,4.7192222175000005,0.0,4.7192222175000005,4.7192222175000005,0,4.7192222175000005,0.0,0.0,0.0,131.73,72.2392222175,-46.5,85.9113218766,4.7192222175000005,0,4.7192222175000005,67.52,-46.5,81.982927491,124.51,71.3792222175,22.87,74.9535206937,4.7192222175000005,0,4.7192222175000005,66.66,22.87,70.4740555098,131.09
2020-06-18 21:30:00,5.7342222165,0.0,5.7342222165,5.7342222165,0,5.7342222165,0.0,0.0,0.0,131.65,68.6242222165,-48.33,83.9349317913,5.7342222165,0,5.7342222165,62.89,-48.33,79.3154524667,124.65,67.8842222165,21.27,71.1384602444,5.7342222165,0,5.7342222165,62.15,21.27,65.688929052,131.27
2020-06-18 22:00:00,3.540555552,0.0,3.540555552,3.540555552,0,3.540555552,0.0,0.0,0.0,131.57,66.680555552,-47.67,81.9678314263,3.540555552,0,3.540555552,63.14,-47.67,79.1144013439,124.42,65.940555552,21.73,69.4287387651,3.540555552,0,3.540555552,62.4,21.73,66.0753577365,131.08
2020-06-18 22:30:00,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,131.04,61.2537777749,-48.16,77.9192587984,2.8637777749,0,2.8637777749,58.39,-48.16,75.6886893796,124.09,60.6237777749,20.75,64.0765552422,2.8637777749,0,2.8637777749,57.76,20.75,61.3740995861,130.73
2020-06-18 23:00:00,2.9162222193,0.0,2.9162222193,2.9162222193,0,2.9162222193,0.0,0.0,0.0,131.57,56.9962222193,-49.21,75.3006868977,2.9162222193,0,2.9162222193,54.08,-49.21,73.1181954099,124.72,56.4762222193,20.38,60.0408867037,2.9162222193,0,2.9162222193,53.56,20.38,57.3063521784,131.38
2020-06-18 23:30:00,2.975999997,0.0,2.975999997,2.975999997,0,2.975999997,0.0,0.0,0.0,131.43,52.715999997,-50.96,73.3205172901,2.975999997,0,2.975999997,49.74,-50.96,71.2108783824,124.72,52.295999997,18.84,55.5861243089,2.975999997,0,2.975999997,49.32,18.84,52.7959089324,131.47
2020-06-19 00:00:00,2.8962222193000002,0.0,2.8962222193000002,2.8962222193000002,0,2.8962222193000002,0.0,0.0,0.0,131.17,49.1962222193,-51.63,71.3156727561,2.8962222193000002,0,2.8962222193000002,46.3,-51.63,69.3494549366,124.62,48.8662222193,18.02,52.0828961751,2.8962222193000002,0,2.8962222193000002,45.97,18.02,49.375715691,131.34
