Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-19 00:30:00,2.8944444415,0.0,2.8944444415,2.8944444415,0,2.8944444415,0.0,0.0,0.0,131.72,47.5544444415,-52.04,70.4952961987,2.8944444415,0,2.8944444415,44.66,-52.04,68.5760687121,125.18,47.2744444416,18.23,50.6676030345,2.8944444415,0,2.8944444415,44.38,18.23,47.9783003034,131.84
2020-06-19 01:00:00,2.8459999972,0.0,2.8459999972,2.8459999972,0,2.8459999972,0.0,0.0,0.0,131.8,45.6259999972,-52.6,69.6311128429,2.8459999972,0,2.8459999972,42.78,-52.6,67.8003569312,125.32,45.3859999972,17.76,48.7371172285,2.8459999972,0,2.8459999972,42.54,17.76,46.0984728597,132.0
2020-06-19 01:30:00,2.8304444416,0.0,2.8304444416,2.8304444416,0,2.8304444416,0.0,0.0,0.0,131.92,46.2904444416,-53.07,70.4218016427,2.8304444416,0,2.8304444416,43.46,-53.07,68.5944349055,125.51,46.0404444416,17.52,49.261272054,2.8304444416,0,2.8304444416,43.21,17.52,46.6267573395,132.11
2020-06-19 02:00:00,2.9097777749000002,0.0,2.9097777749000002,2.9097777749000002,0,2.9097777749000002,0.0,0.0,0.0,132.02,45.3497777749,-53.92,70.4554380033,2.9097777749000002,0,2.9097777749000002,42.44,-53.92,68.6186563553,125.62,45.1197777749,16.79,48.1424806845,2.9097777749000002,0,2.9097777749000002,42.21,16.79,45.4267344193,132.29
2020-06-19 02:30:00,2.8331111083,0.0,2.8331111083,2.8331111083,0,2.8331111083,0.0,0.0,0.0,132.16,44.4531111083,-54.6,70.4076635545,2.8331111083,0,2.8331111083,41.62,-54.6,68.6540923762,125.86,44.2531111083,16.35,47.1769047603,2.8331111083,0,2.8331111083,41.42,16.35,44.5302021105,132.55
2020-06-19 03:00:00,2.8294444416,0.0,2.8294444416,2.8294444416,0,2.8294444416,0.0,0.0,0.0,132.25,43.2594444416,-54.66,69.7072100532,2.8294444416,0,2.8294444416,40.43,-54.66,67.987502528,125.86,43.0994444416,16.45,46.1320345441,2.8294444416,0,2.8294444416,40.27,16.45,43.500291953,132.66
2020-06-19 03:30:00,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,132.66,42.8795555527,-54.82,69.5980508664,2.8095555527,0,2.8095555527,40.07,-54.82,67.9031464661,126.34,42.7195555527,16.72,45.8750348951,2.8095555527,0,2.8095555527,39.91,16.72,43.2708504654,133.09
2020-06-19 04:00:00,2.7966666639,0.0,2.7966666639,2.7966666639,0,2.7966666639,0.0,0.0,0.0,132.81,42.2566666639,-54.92,69.2952543652,2.7966666639,0,2.7966666639,39.46,-54.92,67.6261635759,126.14,42.2166666639,13.99,44.474341414,2.7966666639,0,2.7966666639,39.42,13.99,41.8288955149,132.85
2020-06-19 04:30:00,2.7975555528,0.0,2.7975555528,2.7975555528,0,2.7975555528,0.0,0.0,0.0,132.93,40.6075555528,-53.74,67.3569682213,2.7975555528,0,2.7975555528,37.81,-53.74,65.7083229127,124.68,41.1375555528,-0.89,41.1471818823,2.7975555528,0,2.7975555528,38.34,-0.89,38.3503285514,131.4
2020-06-19 05:00:00,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,132.93,40.5695555527,-53.62,67.2383316104,2.8095555527,0,2.8095555527,37.76,-53.62,65.5814150503,124.68,41.0895555527,-0.75,41.0963997878,2.8095555527,0,2.8095555527,38.28,-0.75,38.2873464737,131.4
2020-06-19 05:30:00,2.8837777749,0.0,2.8837777749,2.8837777749,0,2.8837777749,0.0,0.0,0.0,132.7,41.0637777749,-53.01,67.0544103333,2.8837777749,0,2.8837777749,38.18,-53.01,65.328190699,124.34,41.5937777749,-0.34,41.5951673826,2.8837777749,0,2.8837777749,38.71,-0.34,38.7114931254,131.04
2020-06-19 06:00:00,3.1443333302,0.0,3.1443333302,3.1443333302,0,3.1443333302,0.0,0.0,0.0,132.7,42.2743333302,-52.51,67.4123086573,3.1443333302,0,3.1443333302,39.13,-52.51,65.4863115468,124.34,42.8043333302,0.08,42.8044080889,3.1443333302,0,3.1443333302,39.66,0.08,39.6600806857,131.04
2020-06-19 06:30:00,6.3771111047,0.0,6.3771111047,6.3771111047,0,6.3771111047,0.0,0.0,0.0,132.38,45.0771111047,-51.98,68.8030983717,6.3771111047,0,6.3771111047,38.7,-51.98,64.8044010851,123.92,45.5971111047,0.33,45.5983052437,6.3771111047,0,6.3771111047,39.22,0.33,39.2213882977,130.64
2020-06-19 07:00:00,8.5166666582,0.0,8.5166666582,8.5166666582,0,8.5166666582,0.0,0.0,0.0,132.19,45.2666666581,-51.82,68.8068565649,8.5166666582,0,8.5166666582,36.75,-51.82,63.5285361078,123.71,45.7766666581,0.35000000000000003,45.7780046565,8.5166666582,0,8.5166666582,37.26,0.35000000000000003,37.2616438177,130.47
2020-06-19 07:30:00,8.3269999917,0.0,8.3269999917,8.3269999917,0,8.3269999917,0.0,0.0,0.0,130.77,52.9969999917,-35.06,63.5443593729,8.3269999917,0,8.3269999917,44.67,-35.06,56.7856716082,124.55,53.0969999917,8.95,53.8460203554,8.3269999917,0,8.3269999917,44.77,8.95,45.6558364287,131.37
2020-06-19 08:00:00,11.4279999886,0.0,11.4279999886,11.4279999886,0,11.4279999886,0.0,0.0,0.0,132.97,55.9179999886,-39.2,68.2895506115,11.4279999886,0,11.4279999886,44.49,-39.2,59.2958691647,124.55,56.2879999886,0.91,56.2953554275,11.4279999886,0,11.4279999886,44.86,0.91,44.8692288768,131.37
2020-06-19 08:30:00,14.7832222074,0.0,14.7832222074,14.7832222074,0,14.7832222074,0.0,0.0,0.0,132.0,58.6632222074,-44.83,73.831582265,14.7832222074,0,14.7832222074,43.88,-44.83,62.7310393665,123.13,58.9432222074,10.95,59.9516967583,14.7832222074,0,14.7832222074,44.16,10.95,45.4973416806,130.09
2020-06-19 09:00:00,18.5186666481,0.0,18.5186666481,18.5186666481,0,18.5186666481,0.0,0.0,0.0,131.62,64.3286666481,-44.9,78.4486287498,18.5186666481,0,18.5186666481,45.81,-44.9,64.1448836619,124.11,63.9986666481,24.37,68.4815758634,18.5186666481,0,18.5186666481,45.48,24.37,51.5977451058,131.08
2020-06-19 09:30:00,18.9988888699,0.0,18.9988888699,18.9988888699,0,18.9988888699,0.0,0.0,0.0,131.35,63.5488888699,-44.84,77.7758759295,18.9988888699,0,18.9988888699,44.55,-44.84,63.2086077999,123.9,63.2488888699,24.15,67.7026176988,18.9988888699,0,18.9988888699,44.25,24.15,50.4111594788,130.85
2020-06-19 10:00:00,17.5286666491,0.0,17.5286666491,17.5286666491,0,17.5286666491,0.0,0.0,0.0,131.35,59.1886666491,-44.86,74.2678790575,17.5286666491,0,17.5286666491,41.66,-44.86,61.2207089145,123.97,58.9686666491,24.1,63.703325238,17.5286666491,0,17.5286666491,41.44,24.1,47.9383312183,130.85
2020-06-19 10:30:00,18.7639999812,0.0,18.7639999812,18.7639999812,0,18.7639999812,0.0,0.0,0.0,131.45,57.1639999812,-44.4,72.3815093367,18.7639999812,0,18.7639999812,38.4,-44.4,58.7019590814,123.97,57.0239999812,24.56,62.0880839925,18.7639999812,0,18.7639999812,38.26,24.56,45.4645048362,130.85
2020-06-19 11:00:00,21.6216631149,0.0,21.6216631149,21.6216631149,0,21.6216631149,0.0,0.0,0.0,131.59,65.7716631149,-43.94,79.0988954974,21.6216631149,0,21.6216631149,44.15,-43.94,62.2892133519,124.06,65.4816631149,25.1,70.1274425906,21.6216631149,0,21.6216631149,43.86,25.1,50.5342418564,130.99
2020-06-19 11:30:00,22.0542178608,0.0,22.0542178608,22.0542178608,0,22.0542178608,0.0,0.0,0.0,131.59,67.4542178608,-43.75,80.3998383532,22.0542178608,0,22.0542178608,45.4,-43.75,63.0493655797,124.06,67.1442178608,25.29,71.7490772912,22.0542178608,0,22.0542178608,45.09,25.29,51.6980870052,130.99
2020-06-19 12:00:00,22.732662286,0.0,22.732662286,22.732662286,0,22.732662286,0.0,0.0,0.0,131.73,64.182662286,-44.05,77.8448240933,22.732662286,0,22.732662286,41.45,-44.05,60.4855767931,124.21,63.982662286,25.14,68.7444592182,22.732662286,0,22.732662286,41.25,25.14,48.307164065,131.12
2020-06-19 12:30:00,20.7591067313,0.0,20.7591067313,20.7591067313,0,20.7591067313,0.0,0.0,0.0,131.51,65.1591067313,-42.62,77.8599614052,20.7591067313,0,20.7591067313,44.4,-42.62,61.5453036389,123.87,64.8691067313,26.18,69.9527941409,20.7591067313,0,20.7591067313,44.11,26.18,51.294098101,130.77
2020-06-19 13:00:00,14.7444885374,0.0,14.7444885374,14.7444885374,0,14.7444885374,0.0,0.0,0.0,131.51,61.5344885374,-42.27,74.6541772412,14.7444885374,0,14.7444885374,46.79,-42.27,63.0559830627,123.79,61.1844885374,26.47,66.6648523406,14.7444885374,0,14.7444885374,46.44,26.47,53.4540410072,130.69
2020-06-19 13:30:00,13.1753333202,0.0,13.1753333202,13.1753333202,0,13.1753333202,0.0,0.0,0.0,131.77,61.8553333202,-43.13,75.4074211212,13.1753333202,0,13.1753333202,48.68,-43.13,65.0379835173,124.17,61.5053333202,26.07,66.802327256,13.1753333202,0,13.1753333202,48.33,26.07,54.9129656821,131.06
2020-06-19 14:00:00,13.2959999867,0.0,13.2959999867,13.2959999867,0,13.2959999867,0.0,0.0,0.0,132.2,59.9559999867,-43.57,74.1152267379,13.2959999867,0,13.2959999867,46.66,-43.57,63.8396467722,124.67,59.6259999867,26.03,65.0601319889,13.2959999867,0,13.2959999867,46.33,26.03,53.1416014061,131.52
2020-06-19 14:30:00,17.0457777607,0.0,17.0457777607,17.0457777607,0,17.0457777607,0.0,0.0,0.0,133.29,55.0457777607,-47.94,72.9950768839,17.0457777607,0,17.0457777607,38.0,-47.94,61.173880047,125.38,55.1657777607,15.53,57.3100683645,17.0457777607,0,17.0457777607,38.12,15.53,41.1620614158,132.16
2020-06-19 15:00:00,15.8851110952,0.0,15.8851110952,15.8851110952,0,15.8851110952,0.0,0.0,0.0,133.4,53.2751110952,-45.41,70.0021825532,15.8851110952,0,15.8851110952,37.39,-45.41,58.8224463959,124.2,53.8251110952,7.19,54.3032106271,15.8851110952,0,15.8851110952,37.94,7.19,38.6152780645,131.01
2020-06-19 15:30:00,17.974999982,0.0,17.974999982,17.974999982,0,17.974999982,0.0,0.0,0.0,133.58,48.874999982,-45.33,66.6601419384,17.974999982,0,17.974999982,30.9,-45.33,54.8599936201,124.32,49.434999982,7.46,49.9947079522,17.974999982,0,17.974999982,31.46,7.46,32.3323862404,131.14
2020-06-19 16:00:00,20.9305555346,0.0,20.9305555346,20.9305555346,0,20.9305555346,0.0,0.0,0.0,133.68,49.0905555346,-45.25,66.7641007031,20.9305555346,0,20.9305555346,28.16,-45.25,53.2967925864,124.45,49.6505555346,7.64,50.2349207713,20.9305555346,0,20.9305555346,28.72,7.64,29.7188155888,131.26
2020-06-19 16:30:00,20.7414444237,0.0,20.7414444237,20.7414444237,0,20.7414444237,0.0,0.0,0.0,133.51,52.3414444237,-44.83,68.9155693901,20.7414444237,0,20.7414444237,31.6,-44.83,54.8478705147,124.2,52.8714444237,7.88,53.455439718,20.7414444237,0,20.7414444237,32.13,7.88,33.0821900726,131.03
2020-06-19 17:00:00,20.2745555353,0.0,20.2745555353,20.2745555353,0,20.2745555353,0.0,0.0,0.0,133.0,56.3245555353,-43.64,71.2524045647,20.2745555353,0,20.2745555353,36.05,-43.64,56.6043470062,123.6,56.8545555353,8.63,57.505803056,20.2745555353,0,20.2745555353,36.58,8.63,37.584216102,130.45
2020-06-19 17:30:00,16.0437777617,0.0,16.0437777617,16.0437777617,0,16.0437777617,0.0,0.0,0.0,131.95,61.9137777617,-43.59,75.7192444279,16.0437777617,0,16.0437777617,45.87,-43.59,63.2783138208,123.34,62.0337777617,14.81,63.7771564386,16.0437777617,0,16.0437777617,45.99,14.81,48.3157965887,130.23
2020-06-19 18:00:00,15.4933333178,0.0,15.4933333178,15.4933333178,0,15.4933333178,0.0,0.0,0.0,131.76,64.6933333178,-45.27,78.9594850273,15.4933333178,0,15.4933333178,49.2,-45.27,66.8581550748,124.37,64.3033333178,24.2,68.7063219492,15.4933333178,0,15.4933333178,48.81,24.2,54.479868759,131.23
2020-06-19 18:30:00,13.5341110976,0.0,13.5341110976,13.5341110976,0,13.5341110976,0.0,0.0,0.0,131.57,66.2641110976,-46.39,80.8885932598,13.5341110976,0,13.5341110976,52.73,-46.39,70.2316524083,124.26,65.7841110976,23.08,69.7153905024,13.5341110976,0,13.5341110976,52.25,23.08,57.1204770638,131.14
2020-06-19 19:00:00,11.7057777661,0.0,11.7057777661,11.7057777661,0,11.7057777661,0.0,0.0,0.0,131.57,65.9257777661,-46.9,80.9062307493,11.7057777661,0,11.7057777661,54.22,-46.9,71.6897370619,124.26,65.3957777661,22.52,69.1647175201,11.7057777661,0,11.7057777661,53.69,22.52,58.2217012805,131.14
2020-06-19 19:30:00,9.7602222125,0.0,9.7602222125,9.7602222125,0,9.7602222125,0.0,0.0,0.0,131.42,65.8302222125,-47.39,81.1136872331,9.7602222125,0,9.7602222125,56.07,-47.39,73.4142833514,124.26,65.2502222125,22.0,68.8592150607,9.7602222125,0,9.7602222125,55.49,22.0,59.6920438585,131.05
2020-06-19 20:00:00,6.421444438,0.0,6.421444438,6.421444438,0,6.421444438,0.0,0.0,0.0,131.33,67.351444438,-46.62,81.912401185,6.421444438,0,6.421444438,60.93,-46.62,76.7195496598,124.04,66.651444438,22.55,70.3627568084,6.421444438,0,6.421444438,60.23,22.55,64.3129489294,130.86
2020-06-19 20:30:00,6.9175555486,0.0,6.9175555486,6.9175555486,0,6.9175555486,0.0,0.0,0.0,131.88,64.5675555486,-48.46,80.7300491114,6.9175555486,0,6.9175555486,57.65,-48.46,75.3119784629,124.78,63.967555548600004,21.52,67.4904331211,6.9175555486,0,6.9175555486,57.05,21.52,60.9738706332,131.58
2020-06-19 21:00:00,6.8602222154,0.0,6.8602222154,6.8602222154,0,6.8602222154,0.0,0.0,0.0,132.51,61.5402222154,-51.6,80.3103912972,6.8602222154,0,6.8602222154,54.68,-51.6,75.1828597487,125.73,61.0202222154,19.31,64.0026844688,6.8602222154,0,6.8602222154,54.16,19.31,57.4994060839,132.52
2020-06-19 21:30:00,6.3404444381000005,0.0,6.3404444381000005,6.3404444381000005,0,6.3404444381000005,0.0,0.0,0.0,132.51,60.4404444381,-52.48,80.0449731331,6.3404444381000005,0,6.3404444381000005,54.1,-52.48,75.3721460488,125.83,59.9304444381,18.69,62.7771795364,6.3404444381000005,0,6.3404444381000005,53.59,18.69,56.7556534629,132.62
2020-06-19 22:00:00,6.2503333271,0.0,6.2503333271,6.2503333271,0,6.2503333271,0.0,0.0,0.0,132.85,59.1503333271,-53.41,79.6956086162,6.2503333271,0,6.2503333271,52.9,-53.41,75.1733869132,126.2,58.6703333271,18.14,61.4106473888,6.2503333271,0,6.2503333271,52.42,18.14,55.469955832,132.99
2020-06-19 22:30:00,4.7319999953,0.0,4.7319999953,4.7319999953,0,4.7319999953,0.0,0.0,0.0,132.6,59.4919999953,-52.73,79.4968613433,4.7319999953,0,4.7319999953,54.76,-52.73,76.0204610615,125.83,58.9619999953,18.49,61.7931836325,4.7319999953,0,4.7319999953,54.23,18.49,57.2954884786,132.65
2020-06-19 23:00:00,2.507555553,0.0,2.507555553,2.507555553,0,2.507555553,0.0,0.0,0.0,133.1,55.487555553,-52.9,76.6634125333,2.507555553,0,2.507555553,52.98,-52.9,74.8684873628,125.91,55.227555553,14.84,57.1866111285,2.507555553,0,2.507555553,52.72,14.84,54.7688232483,132.65
2020-06-19 23:30:00,2.5481111086,0.0,2.5481111086,2.5481111086,0,2.5481111086,0.0,0.0,0.0,133.81,50.9781111086,-51.6,72.5350109409,2.5481111086,0,2.5481111086,48.43,-51.6,70.7673999805,125.1,51.5081111086,1.83,51.5406093287,2.5481111086,0,2.5481111086,48.96,1.83,48.9941884309,131.89
2020-06-20 00:00:00,4.174222218,0.0,4.174222218,4.174222218,0,4.174222218,0.0,0.0,0.0,133.72,48.834222218,-51.03,70.6317362072,4.174222218,0,4.174222218,44.66,-51.03,67.812804838,124.99,49.354222218,2.25,49.4054830029,4.174222218,0,4.174222218,45.18,2.25,45.2359912017,131.69
2020-06-20 00:30:00,5.1686666615,0.0,5.1686666615,5.1686666615,0,5.1686666615,0.0,0.0,0.0,134.0,47.7686666615,-51.7,70.3898821893,5.1686666615,0,5.1686666615,42.6,-51.7,66.9899246156,125.38,48.2886666615,1.8,48.3222032605,5.1686666615,0,5.1686666615,43.12,1.8,43.1575532207,132.08
2020-06-20 01:00:00,4.1879999958,0.0,4.1879999958,4.1879999958,0,4.1879999958,0.0,0.0,0.0,133.56,45.2679999958,-51.86,68.8378632994,4.1879999958,0,4.1879999958,41.08,-51.86,66.1590961244,124.94,45.7879999958,1.33,45.8073121195,4.1879999958,0,4.1879999958,41.6,1.33,41.6212553871,131.66
2020-06-20 01:30:00,4.9842222172,0.0,4.9842222172,4.9842222172,0,4.9842222172,0.0,0.0,0.0,133.56,46.0842222172,-51.91,69.4147220506,4.9842222172,0,4.9842222172,41.1,-51.91,66.2107098588,124.94,46.5842222172,1.33,46.6032043918,4.9842222172,0,4.9842222172,41.6,1.33,41.6212553871,131.73
2020-06-20 02:00:00,4.3117777735,0.0,4.3117777735,4.3117777735,0,4.3117777735,0.0,0.0,0.0,133.69,44.9617777735,-52.03,68.7654154394,4.3117777735,0,4.3117777735,40.65,-52.03,66.0268384825,125.11,45.4717777735,1.29,45.4900722563,4.3117777735,0,4.3117777735,41.16,1.29,41.1802100529,131.73
2020-06-20 02:30:00,4.3511111068,0.0,4.3511111068,4.3511111068,0,4.3511111068,0.0,0.0,0.0,134.03,44.0511111068,-52.58,68.594145448,4.3511111068,0,4.3511111068,39.7,-52.58,65.8843410834,125.52,44.5811111068,0.97,44.5916625336,4.3511111068,0,4.3511111068,40.23,0.97,40.2416923103,132.19
2020-06-20 03:00:00,3.4967777743,0.0,3.4967777743,3.4967777743,0,3.4967777743,0.0,0.0,0.0,134.19,42.0767777743,-52.69,67.4291578463,3.4967777743,0,3.4967777743,38.58,-52.69,65.3043069024,125.68,42.5967777743,1.04,42.6094716789,3.4967777743,0,3.4967777743,39.1,1.04,39.1138287566,132.36
2020-06-20 03:30:00,3.8946666628,0.0,3.8946666628,3.8946666628,0,3.8946666628,0.0,0.0,0.0,134.19,40.9146666628,-52.71,66.7259623245,3.8946666628,0,3.8946666628,37.02,-52.71,64.411369338,125.68,41.4446666628,1.06,41.45821987,3.8946666628,0,3.8946666628,37.55,1.06,37.5649584054,132.36
2020-06-20 04:00:00,4.2177777736,0.0,4.2177777736,4.2177777736,0,4.2177777736,0.0,0.0,0.0,134.3,40.5177777736,-51.96,65.890302137,4.2177777736,0,4.2177777736,36.3,-51.96,63.3840011359,125.68,41.0277777736,1.79,41.0668071444,4.2177777736,0,4.2177777736,36.81,1.79,36.853496442,132.36
2020-06-20 04:30:00,4.7866666619,0.0,4.7866666619,4.7866666619,0,4.7866666619,0.0,0.0,0.0,134.42,40.3166666619,-52.09,65.8695810729,4.7866666619,0,4.7866666619,35.53,-52.09,63.0535407412,125.84,40.8466666619,1.76,40.8845664938,4.7866666619,0,4.7866666619,36.06,1.76,36.1029250893,132.52
2020-06-20 05:00:00,3.2716666634,0.0,3.2716666634,3.2716666634,0,3.2716666634,0.0,0.0,0.0,134.7,39.5816666634,-52.29,65.5816470962,3.2716666634,0,3.2716666634,36.31,-52.29,63.660507381,126.16,40.1116666634,1.74,40.1493885696,3.2716666634,0,3.2716666634,36.84,1.74,36.8810683142,132.82
2020-06-20 05:30:00,2.6871111084,0.0,2.6871111084,2.6871111084,0,2.6871111084,0.0,0.0,0.0,134.7,39.0271111084,-52.45,65.376738229,2.6871111084,0,2.6871111084,36.34,-52.45,63.8090753733,126.16,39.5471111084,1.62,39.5802778795,2.6871111084,0,2.6871111084,36.86,1.62,36.8955823914,132.82
2020-06-20 06:00:00,4.9408888839,0.0,4.9408888839,4.9408888839,0,4.9408888839,0.0,0.0,0.0,134.55,39.9708888839,-52.04,65.6188506313,4.9408888839,0,4.9408888839,35.03,-52.04,62.7316706298,125.93,40.4908888839,1.94,40.5373368959,4.9408888839,0,4.9408888839,35.55,1.94,35.6028945452,132.62
2020-06-20 06:30:00,6.369333327,0.0,6.369333327,6.369333327,0,6.369333327,0.0,0.0,0.0,134.06,42.769333327,-51.41,66.8745390506,6.369333327,0,6.369333327,36.4,-51.41,62.9916510341,125.44,43.289333327,2.17,43.343687889899996,6.369333327,0,6.369333327,36.92,2.17,36.9837166872,132.14
2020-06-20 07:00:00,6.2089999938,0.0,6.2089999938,6.2089999938,0,6.2089999938,0.0,0.0,0.0,134.06,44.1889999938,-50.89,67.397773112,6.2089999938,0,6.2089999938,37.98,-50.89,63.5001771651,125.31,44.7089999938,2.5700000000000003,44.7828045174,6.2089999938,0,6.2089999938,38.5,2.5700000000000003,38.5856825779,132.02
2020-06-20 07:30:00,7.6344444368,0.0,7.6344444368,7.6344444368,0,7.6344444368,0.0,0.0,0.0,133.75,45.3744444368,-50.52,67.90515892,7.6344444368,0,7.6344444368,37.74,-50.52,63.0601141769,125.1,45.9044444368,2.71,45.9843682033,7.6344444368,0,7.6344444368,38.27,2.71,38.3658311522,131.84
2020-06-20 08:00:00,9.0402222132,0.0,9.0402222132,9.0402222132,0,9.0402222132,0.0,0.0,0.0,133.35,48.6902222132,-49.38,69.3478344231,9.0402222132,0,9.0402222132,39.65,-49.38,63.328563066,124.51,49.2202222132,3.47,49.3423872012,9.0402222132,0,9.0402222132,40.18,3.47,40.3295586388,131.26
2020-06-20 08:30:00,8.4033333249,0.0,8.4033333249,8.4033333249,0,8.4033333249,0.0,0.0,0.0,131.56,52.9733333249,-47.18,70.9374826418,8.4033333249,0,8.4033333249,44.57,-47.18,64.9032919042,123.91,52.9433333249,15.93,55.2879864306,8.4033333249,0,8.4033333249,44.54,15.93,47.3030284443,130.68
2020-06-20 09:00:00,12.3269999877,0.0,12.3269999877,12.3269999877,0,12.3269999877,0.0,0.0,0.0,130.77,53.4369999877,-47.84,71.7229291627,12.3269999877,0,12.3269999877,41.11,-47.84,63.0769189165,123.78,53.2369999877,20.95,57.2108439694,12.3269999877,0,12.3269999877,40.91,20.95,45.96227366,130.57
2020-06-20 09:30:00,17.5797777602,0.0,17.5797777602,17.5797777602,0,17.5797777602,0.0,0.0,0.0,130.92,52.9497777602,-47.75,71.3003609027,17.5797777602,0,17.5797777602,35.37,-47.75,59.4230544486,123.97,52.8897777602,21.1,56.9432927703,17.5797777602,0,17.5797777602,35.31,21.1,41.1340017504,130.72
2020-06-20 10:00:00,21.1027777567,0.0,21.1027777567,21.1027777567,0,21.1027777567,0.0,0.0,0.0,131.05,50.8427777567,-48.22,70.0725085181,21.1027777567,0,21.1027777567,29.74,-48.22,56.6536494853,124.16,50.9427777567,20.89,55.059592312,21.1027777567,0,21.1027777567,29.84,20.89,36.4255089189,130.93
2020-06-20 10:30:00,23.433444421,0.0,23.433444421,23.433444421,0,23.433444421,0.0,0.0,0.0,131.18,48.163444421,-47.99,67.9908631986,23.433444421,0,23.433444421,24.73,-47.99,53.9871558799,124.31,48.393444421,21.2,52.8333745177,23.433444421,0,23.433444421,24.96,21.2,32.7481541465,131.04
2020-06-20 11:00:00,24.1337777536,0.0,24.1337777536,24.1337777536,0,24.1337777536,0.0,0.0,0.0,131.18,45.4337777536,-47.53,65.7520270484,24.1337777536,0,24.1337777536,21.3,-47.53,52.0844592945,124.24,45.7437777536,21.54,50.5614952625,24.1337777536,0,24.1337777536,21.61,21.54,30.5116977568,131.04
2020-06-20 11:30:00,25.0113333083,0.0,25.0113333083,25.0113333083,0,25.0113333083,0.0,0.0,0.0,131.08,43.2813333083,-47.39,64.1801052737,25.0113333083,0,25.0113333083,18.27,-47.39,50.7898119705,124.14,43.6613333083,21.67,48.743214156,25.0113333083,0,25.0113333083,18.65,21.67,28.5904074822,130.89
2020-06-20 12:00:00,25.8068888631,0.0,25.8068888631,25.8068888631,0,25.8068888631,0.0,0.0,0.0,131.48,41.0368888631,-47.36,62.6657470039,25.8068888631,0,25.8068888631,15.23,-47.36,49.7485929449,124.53,41.5068888631,22.01,46.9815061816,25.8068888631,0,25.8068888631,15.7,22.01,27.0357189658,131.28
2020-06-20 12:30:00,25.4848888634,0.0,25.4848888634,25.4848888634,0,25.4848888634,0.0,0.0,0.0,131.48,40.0048888634,-47.36,61.9948444064,25.4848888634,0,25.4848888634,14.52,-47.36,49.535845607,124.53,40.4948888634,21.98,46.0755512616,25.4848888634,0,25.4848888634,15.01,21.98,26.6161698973,131.28
2020-06-20 13:00:00,23.3867777544,0.0,23.3867777544,23.3867777544,0,23.3867777544,0.0,0.0,0.0,131.24,38.2167777544,-45.81,59.6580103752,23.3867777544,0,23.3867777544,14.83,-45.81,48.1506490091,124.2,38.6967777544,23.12,45.0774334737,23.3867777544,0,23.3867777544,15.31,23.12,27.7295961024,130.88
2020-06-20 13:30:00,24.8044444196,0.0,24.8044444196,24.8044444196,0,24.8044444196,0.0,0.0,0.0,131.45,32.1244444196,-45.81,55.9511932783,24.8044444196,0,24.8044444196,7.32,-45.81,46.3911467847,124.41,32.7944444196,23.39,40.2811082866,24.8044444196,0,24.8044444196,7.99,23.39,24.7170427034,131.1
2020-06-20 14:00:00,26.2979999737,0.0,26.2979999737,26.2979999737,0,26.2979999737,0.0,0.0,0.0,131.76,31.1979999737,-45.95,55.5402349865,26.2979999737,0,26.2979999737,4.9,-45.95,46.2105236932,124.75,31.9179999737,23.53,39.6537466366,26.2979999737,0,26.2979999737,5.62,23.53,24.1918436668,131.42
2020-06-20 14:30:00,26.3332221959,0.0,26.3332221959,26.3332221959,0,26.3332221959,0.0,0.0,0.0,132.11,29.9032221959,-47.1,55.7907940228,26.3332221959,0,26.3332221959,3.5700000000000003,-47.1,47.2351024134,125.19,30.6732221959,22.89,38.2726881716,26.3332221959,0,26.3332221959,4.34,22.89,23.2978046176,131.86
2020-06-20 15:00:00,26.7783333066,0.0,26.7783333066,26.7783333066,0,26.7783333066,0.0,0.0,0.0,132.33,30.8883333066,-47.83,56.9367898152,26.7783333066,0,26.7783333066,4.11,-47.83,48.0062600085,125.48,31.6483333066,22.51,38.8370583474,26.7783333066,0,26.7783333066,4.87,22.51,23.030783747,132.14
2020-06-20 15:30:00,26.4063333069,0.0,26.4063333069,26.4063333069,0,26.4063333069,0.0,0.0,0.0,132.49,32.0163333069,-48.65,58.2397467235,26.4063333069,0,26.4063333069,5.61,-48.65,48.9723860967,125.71,32.7363333069,22.0,39.4419512497,26.4063333069,0,26.4063333069,6.33,22.0,22.8925511903,132.36
2020-06-20 16:00:00,25.0755555305,0.0,25.0755555305,25.0755555305,0,25.0755555305,0.0,0.0,0.0,132.61,35.9455555305,-49.32,61.0290534286,25.0755555305,0,25.0755555305,10.87,-49.32,50.5036563033,125.89,36.5255555305,21.57,42.4191125179,25.0755555305,0,25.0755555305,11.45,21.57,24.4206347174,132.5
2020-06-20 16:30:00,22.0913333112,0.0,22.0913333112,22.0913333112,0,22.0913333112,0.0,0.0,0.0,132.45,41.3013333112,-48.43,63.649548571,22.0913333112,0,22.0913333112,19.21,-48.43,52.1007581519,125.69,41.6713333112,22.17,47.2017893722,22.0913333112,0,22.0913333112,19.58,22.17,29.5784600681,132.26
2020-06-20 17:00:00,20.9711110901,0.0,20.9711110901,20.9711110901,0,20.9711110901,0.0,0.0,0.0,131.98,43.8011110901,-47.85,64.8703309128,20.9711110901,0,20.9711110901,22.83,-47.85,53.0172745433,125.17,44.0611110901,22.21,49.3423308174,20.9711110901,0,20.9711110901,23.09,22.21,32.0379805855,131.73
2020-06-20 17:30:00,18.3364444261,0.0,18.3364444261,18.3364444261,0,18.3364444261,0.0,0.0,0.0,131.18,52.0464444261,-47.95,70.7674704748,18.3364444261,0,18.3364444261,33.71,-47.95,58.6137065881,124.41,52.0264444261,21.3,56.2177989575,18.3364444261,0,18.3364444261,33.69,21.3,39.8585762415,130.96
2020-06-20 18:00:00,20.5576215054,0.0,20.5576215054,20.5576215054,0,20.5576215054,0.0,0.0,0.0,130.28,59.2676215054,-46.45,75.3010853767,20.5576215054,0,20.5576215054,38.71,-46.45,60.4654165619,123.41,59.1076215054,21.8,62.9996104752,20.5576215054,0,20.5576215054,38.55,21.8,44.2870466389,129.95
2020-06-20 18:30:00,17.3017734893,0.0,17.3017734893,17.3017734893,0,17.3017734893,0.0,0.0,0.0,129.82,64.7117734893,-53.05,83.6774529257,17.3017734893,0,17.3017734893,47.41,-53.05,71.147808118,123.54,64.3617734893,15.59,66.2230019456,17.3017734893,0,17.3017734893,47.06,15.59,49.5751116993,130.1
2020-06-20 19:00:00,15.2883289898,0.0,15.2883289898,15.2883289898,0,15.2883289898,0.0,0.0,0.0,129.95,66.6783289898,-53.86,85.7140546053,15.2883289898,0,15.2883289898,51.39,-53.86,74.4434799025,123.76,66.2283289898,14.95,67.8947277834,15.2883289898,0,15.2883289898,50.94,14.95,53.088474267,130.32
2020-06-20 19:30:00,13.6309329421,0.0,13.6309329421,13.6309329421,0,13.6309329421,0.0,0.0,0.0,130.4,64.1409329421,-55.63,84.9043943426,13.6309329421,0,13.6309329421,50.51,-55.63,75.1395834431,124.33,63.7309329421,13.84,65.2163891493,13.6309329421,0,13.6309329421,50.1,13.84,51.9764908396,130.91
2020-06-20 20:00:00,13.2451110979,0.0,13.2451110979,13.2451110979,0,13.2451110979,0.0,0.0,0.0,130.79,60.2651110979,-58.69,84.1213392406,13.2451110979,0,13.2451110979,47.02,-58.69,75.2023703084,124.94,59.9351110979,11.45,61.019013777,13.2451110979,0,13.2451110979,46.69,11.45,48.0734708545,131.55
2020-06-20 20:30:00,10.7003333226,0.0,10.7003333226,10.7003333226,0,10.7003333226,0.0,0.0,0.0,130.92,58.1403333226,-59.69,83.3258330823,10.7003333226,0,10.7003333226,47.44,-59.69,76.2459815335,125.2,57.8103333226,10.74,58.7995088319,10.7003333226,0,10.7003333226,47.11,10.74,48.3187303227,131.8
2020-06-20 21:00:00,9.5789999904,0.0,9.5789999904,9.5789999904,0,9.5789999904,0.0,0.0,0.0,130.62,57.1489999904,-60.36,83.1224265761,9.5789999904,0,9.5789999904,47.57,-60.36,76.8520299016,125.05,56.8189999904,9.77,57.6528547421,9.5789999904,0,9.5789999904,47.24,9.77,48.239719112,131.65
2020-06-20 21:30:00,8.9676666577,0.0,8.9676666577,8.9676666577,0,8.9676666577,0.0,0.0,0.0,130.62,56.4176666577,-60.55,82.7602296462,8.9676666577,0,8.9676666577,47.45,-60.55,76.9272708472,125.05,56.0876666577,9.63,56.908375931,8.9676666577,0,8.9676666577,47.12,9.63,48.0939840313,131.65
2020-06-20 22:00:00,8.9732222132,0.0,8.9732222132,8.9732222132,0,8.9732222132,0.0,0.0,0.0,130.69,55.8032222132,-60.88,82.5855556946,8.9732222132,0,8.9732222132,46.83,-60.88,76.8077033897,125.14,55.4832222132,9.31,56.2589019371,8.9732222132,0,8.9732222132,46.51,9.31,47.4326490932,131.73
2020-06-20 22:30:00,4.266222218,0.0,4.266222218,4.266222218,0,4.266222218,0.0,0.0,0.0,130.62,56.356222218,-59.62,82.0400401187,4.266222218,0,4.266222218,52.09,-59.62,79.1701490462,124.91,55.906222218,10.37,56.8598503576,4.266222218,0,4.266222218,51.64,10.37,52.6709265155,131.54
2020-06-20 23:00:00,3.1703333302,0.0,3.1703333302,3.1703333302,0,3.1703333302,0.0,0.0,0.0,130.98,52.5803333302,-60.38,80.065197515,3.1703333302,0,3.1703333302,49.41,-60.38,78.0198211995,125.34,52.2103333302,10.05,53.1688010627,3.1703333302,0,3.1703333302,49.04,10.05,50.0592059466,131.96
2020-06-20 23:30:00,3.1683333302,0.0,3.1683333302,3.1683333302,0,3.1683333302,0.0,0.0,0.0,131.56,49.7683333302,-62.08,79.5664087569,3.1683333302,0,3.1683333302,46.6,-62.08,77.6240065959,126.04,49.4883333302,9.17,50.330746426,3.1683333302,0,3.1683333302,46.32,9.17,47.2189718228,132.65
2020-06-21 00:00:00,3.1073333302,0.0,3.1073333302,3.1073333302,0,3.1073333302,0.0,0.0,0.0,132.41,45.2373333302,-61.17,76.0801237304,3.1073333302,0,3.1073333302,42.13,-61.17,74.2745299548,125.24,45.6473333302,-4.62,45.8805344363,3.1073333302,0,3.1073333302,42.54,-4.62,42.790139051,131.84
2020-06-21 00:30:00,3.1635555524,0.0,3.1635555524,3.1635555524,0,3.1635555524,0.0,0.0,0.0,132.41,43.2435555524,-60.52,74.3819567961,3.1635555524,0,3.1635555524,40.08,-60.52,72.5884067879,124.85,43.7935555524,-7.52,44.4345125766,3.1635555524,0,3.1635555524,40.63,-7.52,41.3200592933,131.47
2020-06-21 01:00:00,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,132.8,41.7947777746,-60.75,73.7384970638,3.1947777746,0,3.1947777746,38.6,-60.75,71.9758466432,125.15,42.3547777746,-7.47,43.0084654497,3.1947777746,0,3.1947777746,39.16,-7.47,39.8661071588,131.84
2020-06-21 01:30:00,3.1971111079,0.0,3.1971111079,3.1971111079,0,3.1971111079,0.0,0.0,0.0,132.45,42.4471111079,-60.5,73.9053938587,3.1971111079,0,3.1971111079,39.25,-60.5,72.1166589631,124.81,42.9971111079,-7.47,43.6411785316,3.1971111079,0,3.1971111079,39.8,-7.47,40.4949490678,131.5
2020-06-21 02:00:00,3.2476666634,0.0,3.2476666634,3.2476666634,0,3.2476666634,0.0,0.0,0.0,132.53,41.8776666634,-60.55,73.6209308904,3.2476666634,0,3.2476666634,38.63,-60.55,71.8232511099,124.89,42.4376666634,-7.47,43.0900969114,3.2476666634,0,3.2476666634,39.19,-7.47,39.8955761959,131.64
2020-06-21 02:30:00,3.213222219,0.0,3.213222219,3.213222219,0,3.213222219,0.0,0.0,0.0,132.46,41.213222219,-60.47,73.1788944005,3.213222219,0,3.213222219,38.0,-60.47,71.4186313226,124.89,41.763222219,-7.4,42.4137563783,3.213222219,0,3.213222219,38.55,-7.4,39.25382147,131.56
2020-06-21 03:00:00,3.0945555525,0.0,3.0945555525,3.0945555525,0,3.0945555525,0.0,0.0,0.0,132.63,40.0345555525,-60.58,72.6133736875,3.0945555525,0,3.0945555525,36.94,-60.58,70.9542105868,124.99,40.5845555525,-7.38,41.2500975683,3.0945555525,0,3.0945555525,37.49,-7.38,38.2094818075,131.73
2020-06-21 03:30:00,2.9694444415000003,0.0,2.9694444415000003,2.9694444415000003,0,2.9694444415000003,0.0,0.0,0.0,132.63,39.3794444415,-60.79,72.4304131185,2.9694444415000003,0,2.9694444415000003,36.41,-60.79,70.8598066608,124.99,39.9294444415,-7.62,40.6500299312,2.9694444415000003,0,2.9694444415000003,36.96,-7.62,37.7373289993,131.73
2020-06-21 04:00:00,2.9984444414,0.0,2.9984444414,2.9984444414,0,2.9984444414,0.0,0.0,0.0,132.63,38.6684444414,-61.01,72.2320475656,2.9984444414,0,2.9984444414,35.67,-61.01,70.6722647154,124.99,39.2184444414,-7.82,39.9904836731,2.9984444414,0,2.9984444414,36.22,-7.82,37.0545651708,131.73
2020-06-21 04:30:00,2.7848888861,0.0,2.7848888861,2.7848888861,0,2.7848888861,0.0,0.0,0.0,132.63,38.3948888861,-61.17,72.2214399786,2.7848888861,0,2.7848888861,35.61,-61.17,70.7802302907,125.16,38.9548888861,-7.92,39.7518523861,2.7848888861,0,2.7848888861,36.17,-7.92,37.0269536959,131.91
2020-06-21 05:00:00,2.7943333304999998,0.0,2.7943333304999998,2.7943333304999998,0,2.7943333304999998,0.0,0.0,0.0,132.84,37.4343333305,-61.28,71.8092453094,2.7943333304999998,0,2.7943333304999998,34.64,-61.28,70.3929541929,125.27,37.9843333305,-7.88,38.7930918923,2.7943333304999998,0,2.7943333304999998,35.19,-7.88,36.0614822213,132.0
2020-06-21 05:30:00,2.7354444417,0.0,2.7354444417,2.7354444417,0,2.7354444417,0.0,0.0,0.0,132.84,37.1854444417,-61.44,71.8166476406,2.7354444417,0,2.7354444417,34.45,-61.44,70.4391659519,125.27,37.7454444417,-8.03,38.5901473967,2.7354444417,0,2.7354444417,35.01,-8.03,35.9190896321,132.0
2020-06-21 06:00:00,3.1106666636,0.0,3.1106666636,3.1106666636,0,3.1106666636,0.0,0.0,0.0,132.84,37.3406666636,-60.69,71.257290763,3.1106666636,0,3.1106666636,34.23,-60.69,69.6776075938,125.27,37.8806666636,-7.31,38.5795412994,3.1106666636,0,3.1106666636,34.77,-7.31,35.530113988,132.0
2020-06-21 06:30:00,4.1482222181,0.0,4.1482222181,4.1482222181,0,4.1482222181,0.0,0.0,0.0,132.74,37.9082222181,-53.95,65.9366044905,4.1482222181,0,4.1482222181,33.76,-53.95,63.6422823287,124.51,38.4482222181,-1.1400000000000001,38.4651191566,4.1482222181,0,4.1482222181,34.3,-1.1400000000000001,34.3189393776,131.14
2020-06-21 07:00:00,5.3111111058,0.0,5.3111111058,5.3111111058,0,5.3111111058,0.0,0.0,0.0,132.43,39.5811111058,-52.39,65.6610726106,5.3111111058,0,5.3111111058,34.27,-52.39,62.6030750043,124.03,40.1211111058,0.05,40.1211422615,5.3111111058,0,5.3111111058,34.81,0.05,34.8100359092,130.75
2020-06-21 07:30:00,6.756777771,0.0,6.756777771,6.756777771,0,6.756777771,0.0,0.0,0.0,132.43,40.606777771,-51.97,65.9529476289,6.756777771,0,6.756777771,33.85,-51.97,62.0217977811,124.03,41.146777771000004,0.47000000000000003,41.1494619763,6.756777771,0,6.756777771,34.39,0.47000000000000003,34.3932115395,130.75
2020-06-21 08:00:00,8.9952222132,0.0,8.9952222132,8.9952222132,0,8.9952222132,0.0,0.0,0.0,132.43,41.8752222132,-51.18,66.1281077561,8.9952222132,0,8.9952222132,32.88,-51.18,60.8316266427,124.03,42.4152222132,1.18,42.431632957,8.9952222132,0,8.9952222132,33.42,1.18,33.4408253487,130.62
2020-06-21 08:30:00,11.0891111,0.0,11.0891111,11.0891111,0,11.0891111,0.0,0.0,0.0,132.84,44.7791111,-50.24,67.2995274196,11.0891111,0,11.0891111,33.69,-50.24,60.4902777312,124.26,45.3291111,2.34,45.3894691874,11.0891111,0,11.0891111,34.24,2.34,34.3198659671,130.91
2020-06-21 09:00:00,11.9307777658,0.0,11.9307777658,11.9307777658,0,11.9307777658,0.0,0.0,0.0,132.71,47.3607777658,-49.09,68.2119591464,11.9307777658,0,11.9307777658,35.43,-49.09,60.5401767424,124.01,47.8907777658,3.34,48.0071056722,11.9307777658,0,11.9307777658,35.96,3.34,36.1147781386,130.67
2020-06-21 09:30:00,13.8877777639,0.0,13.8877777639,13.8877777639,0,13.8877777639,0.0,0.0,0.0,132.13,49.6577777639,-47.05,68.4075828578,13.8877777639,0,13.8877777639,35.77,-47.05,59.1032604854,123.32,50.2077777639,4.8100000000000005,50.4376550604,13.8877777639,0,13.8877777639,36.32,4.8100000000000005,36.6371191553,129.95
2020-06-21 10:00:00,14.5422222077,0.0,14.5422222077,14.5422222077,0,14.5422222077,0.0,0.0,0.0,131.57,53.4722222077,-46.53,70.8824339863,14.5422222077,0,14.5422222077,38.93,-46.53,60.6678316738,124.27,53.4222222077,19.78,56.9665009072,14.5422222077,0,14.5422222077,38.88,19.78,43.6222741269,130.96
2020-06-21 10:30:00,14.2063333191,0.0,14.2063333191,14.2063333191,0,14.2063333191,0.0,0.0,0.0,131.32,53.3763333191,-46.66,70.8956173441,14.2063333191,0,14.2063333191,39.17,-46.66,60.9216258811,124.27,53.2363333191,22.58,57.8270143209,14.2063333191,0,14.2063333191,39.03,22.58,45.090989122,130.96
2020-06-21 11:00:00,17.4117777604,0.0,17.4117777604,17.4117777604,0,17.4117777604,0.0,0.0,0.0,131.32,55.3317777604,-45.55,71.6687388624,17.4117777604,0,17.4117777604,37.92,-45.55,59.2682790369,124.18,55.2217777604,23.63,60.0651449596,17.4117777604,0,17.4117777604,37.81,23.63,44.5866908393,130.8
2020-06-21 11:30:00,19.5052222027,0.0,19.5052222027,19.5052222027,0,19.5052222027,0.0,0.0,0.0,131.48,54.6652222027,-45.81,71.3221046974,19.5052222027,0,19.5052222027,35.16,-45.81,57.74756878,124.39,54.6352222027,23.57,59.5025411654,19.5052222027,0,19.5052222027,35.13,23.57,42.3043945708,131.05
2020-06-21 12:00:00,19.924888869,0.0,19.924888869,19.924888869,0,19.924888869,0.0,0.0,0.0,131.48,56.504888869,-45.6,72.609658215,19.924888869,0,19.924888869,36.58,-45.6,58.4590147026,124.39,56.424888869,23.77,61.2272895356,19.924888869,0,19.924888869,36.5,23.77,43.5575814296,131.05
2020-06-21 12:30:00,17.890888871,0.0,17.890888871,17.890888871,0,17.890888871,0.0,0.0,0.0,131.48,59.270888871,-46.28,75.1989140052,17.890888871,0,17.890888871,41.38,-46.28,62.0817428879,124.39,59.070888871,23.14,63.4415440544,17.890888871,0,17.890888871,41.18,23.14,47.2361302395,131.05
2020-06-21 13:00:00,18.2077777596,0.0,18.2077777596,18.2077777596,0,18.2077777596,0.0,0.0,0.0,131.67,57.7377777596,-46.33,74.0278317973,18.2077777596,0,18.2077777596,39.53,-46.33,60.9022971652,124.62,57.6177777596,23.3,62.1506099242,18.2077777596,0,18.2077777596,39.41,23.3,45.7825086687,131.24
2020-06-21 13:30:00,19.6857777581,0.0,19.6857777581,19.6857777581,0,19.6857777581,0.0,0.0,0.0,131.98,52.1257777581,-48.33,71.0836521775,19.6857777581,0,19.6857777581,32.44,-48.33,58.20775292,125.12,52.1857777581,21.84,56.571556459199996,19.6857777581,0,19.6857777581,32.5,21.84,39.1565524529,131.78
2020-06-21 14:00:00,20.8935555347,0.0,20.8935555347,20.8935555347,0,20.8935555347,0.0,0.0,0.0,132.06,48.3835555347,-49.27,69.0543361866,20.8935555347,0,20.8935555347,27.49,-49.27,56.4201471108,125.35,48.5735555347,21.08,52.9505117754,20.8935555347,0,20.8935555347,27.68,21.08,34.792941813,131.98
2020-06-21 14:30:00,22.3317777554,0.0,22.3317777554,22.3317777554,0,22.3317777554,0.0,0.0,0.0,132.13,42.9917777554,-49.21,65.3446023369,22.3317777554,0,22.3317777554,20.66,-49.21,53.3709630792,125.35,43.3617777554,21.16,48.2492421714,22.3317777554,0,22.3317777554,21.03,21.16,29.8329767204,131.98
2020-06-21 15:00:00,22.8587777549,0.0,22.8587777549,22.8587777549,0,22.8587777549,0.0,0.0,0.0,132.37,39.4287777549,-48.82,62.7536526048,22.8587777549,0,22.8587777549,16.57,-48.82,51.5553809025,125.62,39.8987777549,21.84,45.4851411599,22.8587777549,0,22.8587777549,17.04,21.84,27.7010324717,132.25
2020-06-21 15:30:00,23.7047777541,0.0,23.7047777541,23.7047777541,0,23.7047777541,0.0,0.0,0.0,132.58,38.2847777541,-48.84,62.0569883871,23.7047777541,0,23.7047777541,14.58,-48.84,50.9698145965,125.85,38.8047777541,21.91,44.5629765225,23.7047777541,0,23.7047777541,15.1,21.91,26.6093611348,132.44
2020-06-21 16:00:00,23.9281110872,0.0,23.9281110872,23.9281110872,0,23.9281110872,0.0,0.0,0.0,132.69,38.6981110872,-48.96,62.4069339234,23.9281110872,0,23.9281110872,14.77,-48.96,51.139363508,125.94,39.2081110872,21.9,44.9097536736,23.9281110872,0,23.9281110872,15.28,21.9,26.7037150973,132.54
2020-06-21 16:30:00,24.4676666422,0.0,24.4676666422,24.4676666422,0,24.4676666422,0.0,0.0,0.0,132.33,42.5576666422,-48.66,64.6448032716,24.4676666422,0,24.4676666422,18.09,-48.66,51.9138103013,125.6,42.9576666422,21.89,48.2134133135,24.4676666422,0,24.4676666422,18.49,21.89,28.6540084456,132.17
2020-06-21 17:00:00,22.9542221993,0.0,22.9542221993,22.9542221993,0,22.9542221993,0.0,0.0,0.0,132.33,46.8642221993,-48.97,67.7813855151,22.9542221993,0,22.9542221993,23.91,-48.97,54.4954034759,125.6,47.1342221993,21.63,51.8603104727,22.9542221993,0,22.9542221993,24.18,21.63,32.4427079634,132.17
2020-06-21 17:30:00,20.5677777572,0.0,20.5677777572,20.5677777572,0,20.5677777572,0.0,0.0,0.0,132.41,51.897777757200004,-49.07,71.4229951496,20.5677777572,0,20.5677777572,31.33,-49.07,58.2188440284,125.71,51.9777777572,21.57,56.2756988458,20.5677777572,0,20.5677777572,31.41,21.57,38.1031888429,132.24
2020-06-21 18:00:00,18.655333314700002,0.0,18.655333314700002,18.655333314700002,0,18.655333314700002,0.0,0.0,0.0,132.2,56.2753333147,-49.08,74.671008696,18.655333314700002,0,18.655333314700002,37.62,-49.08,61.8393952105,125.45,56.1853333147,21.39,60.1192463333,18.655333314700002,0,18.655333314700002,37.53,21.39,43.1976041002,132.01
2020-06-21 18:30:00,13.9117777639,0.0,13.9117777639,13.9117777639,0,13.9117777639,0.0,0.0,0.0,131.89,61.0217777639,-49.31,78.4546586345,13.9117777639,0,13.9117777639,47.11,-49.31,68.1969808716,125.1,60.6917777639,20.83,64.166819994,13.9117777639,0,13.9117777639,46.78,20.83,51.2079808233,131.66
2020-06-21 19:00:00,9.0056666577,0.0,9.0056666577,9.0056666577,0,9.0056666577,0.0,0.0,0.0,131.48,63.7756666577,-49.05,80.4564363965,9.0056666577,0,9.0056666577,54.77,-49.05,73.5231623368,124.69,63.2656666577,20.62,66.5411825687,9.0056666577,0,9.0056666577,54.26,20.62,58.0459473176,131.23
2020-06-21 19:30:00,7.0534444374,0.0,7.0534444374,7.0534444374,0,7.0534444374,0.0,0.0,0.0,130.66,63.5934444374,-47.45,79.344997797,7.0534444374,0,7.0534444374,56.54,-47.45,73.8124251058,123.76,63.0134444374,21.26,66.5032463859,7.0534444374,0,7.0534444374,55.96,21.26,59.8624189287,130.29
2020-06-21 20:00:00,5.3801111057,0.0,5.3801111057,5.3801111057,0,5.3801111057,0.0,0.0,0.0,130.66,61.6301111057,-47.31,77.6949592632,5.3801111057,0,5.3801111057,56.25,-47.31,73.5003306115,123.76,61.0601111057,21.32,64.6751851041,5.3801111057,0,5.3801111057,55.68,21.32,59.6221837909,130.29
2020-06-21 20:30:00,4.1753333292,0.0,4.1753333292,4.1753333292,0,4.1753333292,0.0,0.0,0.0,130.37,60.1453333292,-49.16,77.6798990813,4.1753333292,0,4.1753333292,55.97,-49.16,74.4939359948,123.63,59.5853333292,19.44,62.6763555733,4.1753333292,0,4.1753333292,55.41,19.44,58.7212201849,130.19
2020-06-21 21:00:00,3.5739999964,0.0,3.5739999964,3.5739999964,0,3.5739999964,0.0,0.0,0.0,130.37,58.4439999964,-50.71,77.3770329981,3.5739999964,0,3.5739999964,54.87,-50.71,74.71426236,123.81,57.9039999964,18.03,60.6461385052,3.5739999964,0,3.5739999964,54.33,18.03,57.2436005157,130.36
2020-06-21 21:30:00,3.5157777743,0.0,3.5157777743,3.5157777743,0,3.5157777743,0.0,0.0,0.0,130.53,57.1457777743,-51.76,77.1021239489,3.5157777743,0,3.5157777743,53.63,-51.76,74.5337138482,124.09,56.6257777743,17.27,59.2007737157,3.5157777743,0,3.5157777743,53.11,17.27,55.8473365524,130.62
2020-06-21 22:00:00,3.2787777745,0.0,3.2787777745,3.2787777745,0,3.2787777745,0.0,0.0,0.0,130.69,56.4787777745,-52.21,76.913824758,3.2787777745,0,3.2787777745,53.2,-52.21,74.5394130645,124.28,55.9687777745,17.01,58.4965313978,3.2787777745,0,3.2787777745,52.69,17.01,55.367645787,130.83
2020-06-21 22:30:00,3.2053333301,0.0,3.2053333301,3.2053333301,0,3.2053333301,0.0,0.0,0.0,131.02,56.8653333301,-51.84,76.9483705789,3.2053333301,0,3.2053333301,53.66,-51.84,74.6108651605,124.5,56.3653333301,17.66,59.0671346979,3.2053333301,0,3.2053333301,53.16,17.66,56.0166153922,131.07
2020-06-21 23:00:00,3.4482222188,0.0,3.4482222188,3.4482222188,0,3.4482222188,0.0,0.0,0.0,131.9,53.3882222188,-53.75,75.758595365,3.4482222188,0,3.4482222188,49.94,-53.75,73.3693812159,125.49,52.9782222188,16.85,55.5932957241,3.4482222188,0,3.4482222188,49.53,16.85,52.3177159287,132.1
2020-06-21 23:30:00,2.6445555529,0.0,2.6445555529,2.6445555529,0,2.6445555529,0.0,0.0,0.0,132.69,50.1545555529,-54.34,73.9480563822,2.6445555529,0,2.6445555529,47.51,-54.34,72.1805770273,126.12,49.8645555529,15.88,52.3320962746,2.6445555529,0,2.6445555529,47.22,15.88,49.8186993006,132.69
2020-06-22 00:00:00,2.6258888863000003,0.0,2.6258888863000003,2.6258888863000003,0,2.6258888863000003,0.0,0.0,0.0,133.63,45.6858888863,-52.67,69.7232338846,2.6258888863000003,0,2.6258888863000003,43.06,-52.67,68.0315551785,125.24,46.2158888863,0.58,46.219528184,2.6258888863000003,0,2.6258888863000003,43.59,0.58,43.5938585124,131.81
2020-06-22 00:30:00,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,133.8,43.9397777752,-51.73,67.8726525998,2.5997777751999998,0,2.5997777751999998,41.34,-51.73,66.2192456919,125.24,44.4497777752,1.57,44.4774959307,2.5997777751999998,0,2.5997777751999998,41.85,1.57,41.8794388692,131.81
2020-06-22 01:00:00,2.5916666641,0.0,2.5916666641,2.5916666641,0,2.5916666641,0.0,0.0,0.0,133.7,42.2716666641,-51.84,66.8900545863,2.5916666641,0,2.5916666641,39.68,-51.84,65.2831371795,125.24,42.7916666641,1.38,42.8139128776,2.5916666641,0,2.5916666641,40.2,1.38,40.223679593,131.81
2020-06-22 01:30:00,2.6913333306,0.0,2.6913333306,2.6913333306,0,2.6913333306,0.0,0.0,0.0,133.57,43.0013333306,-51.74,67.2766101124,2.6913333306,0,2.6913333306,40.31,-51.74,65.5890516779,125.08,43.5113333306,1.3900000000000001,43.5335299305,2.6913333306,0,2.6913333306,40.82,1.3900000000000001,40.8436592386,131.67
2020-06-22 02:00:00,2.6393333307,0.0,2.6393333307,2.6393333307,0,2.6393333307,0.0,0.0,0.0,133.57,42.2593333307,-51.83,66.8745104921,2.6393333307,0,2.6393333307,39.62,-51.83,65.238740791,125.08,42.7693333307,1.27,42.7881849761,2.6393333307,0,2.6393333307,40.13,1.27,40.150090909,131.67
2020-06-22 02:30:00,2.5859999974,0.0,2.5859999974,2.5859999974,0,2.5859999974,0.0,0.0,0.0,133.7,41.3359999974,-51.86,66.3183571554,2.5859999974,0,2.5859999974,38.75,-51.86,64.7381039265,125.08,41.8559999974,1.45,41.88110834,2.5859999974,0,2.5859999974,39.27,1.45,39.2967606807,131.78
2020-06-22 03:00:00,2.6704444418,0.0,2.6704444418,2.6704444418,0,2.6704444418,0.0,0.0,0.0,133.95,40.1404444418,-52.08,65.7539480182,2.6704444418,0,2.6704444418,37.47,-52.08,64.1586104899,125.38,40.6604444418,1.4,40.684539351,2.6704444418,0,2.6704444418,37.99,1.4,38.0157875099,132.02
2020-06-22 03:30:00,2.6575555529,0.0,2.6575555529,2.6575555529,0,2.6575555529,0.0,0.0,0.0,134.14,39.8675555529,-52.3,65.7625424217,2.6575555529,0,2.6575555529,37.21,-52.3,64.1862454113,125.62,40.3875555529,1.32,40.4091207964,2.6575555529,0,2.6575555529,37.73,1.32,37.7530833178,132.25
2020-06-22 04:00:00,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,134.14,39.511666664,-52.16,65.4357501873,2.631666664,0,2.631666664,36.88,-52.16,63.8811396267,125.62,40.031666664,1.52,40.0605134253,2.631666664,0,2.631666664,37.4,1.52,37.4308749564,132.25
2020-06-22 04:30:00,2.6431111085,0.0,2.6431111085,2.6431111085,0,2.6431111085,0.0,0.0,0.0,134.25,39.5931111085,-52.41,65.6842640763,2.6431111085,0,2.6431111085,36.95,-52.41,64.1257405415,125.75,40.1031111085,1.32,40.124829228,2.6431111085,0,2.6431111085,37.46,1.32,37.4832495923,132.38
2020-06-22 05:00:00,2.6182222196,0.0,2.6182222196,2.6182222196,0,2.6182222196,0.0,0.0,0.0,134.25,39.1282222196,-52.43,65.4211179518,2.6182222196,0,2.6182222196,36.51,-52.43,63.8896313967,125.75,39.6482222196,1.4100000000000001,39.6732860395,2.6182222196,0,2.6182222196,37.03,1.4100000000000001,37.0568347272,132.38
2020-06-22 05:30:00,2.7996666639,0.0,2.7996666639,2.7996666639,0,2.7996666639,0.0,0.0,0.0,134.09,39.7396666639,-52.11,65.5339088301,2.7996666639,0,2.7996666639,36.94,-52.11,63.8750005871,125.49,40.2696666639,1.53,40.2987214837,2.7996666639,0,2.7996666639,37.47,1.53,37.50122398,132.2
2020-06-22 06:00:00,3.4563333299,0.0,3.4563333299,3.4563333299,0,3.4563333299,0.0,0.0,0.0,133.87,40.7763333299,-51.84,65.955249676,3.4563333299,0,3.4563333299,37.32,-51.84,63.8761927482,125.24,41.2863333299,1.6099999999999999,41.3177131485,3.4563333299,0,3.4563333299,37.83,1.6099999999999999,37.8642443474,131.96
2020-06-22 06:30:00,6.6469999934,0.0,6.6469999934,6.6469999934,0,6.6469999934,0.0,0.0,0.0,132.85,44.6569999934,-50.05,67.0764500284,6.6469999934,0,6.6469999934,38.01,-50.05,62.8471367685,124.12,45.1669999934,2.55,45.2389255885,6.6469999934,0,6.6469999934,38.52,2.55,38.6043119353,130.85
2020-06-22 07:00:00,9.0866666576,0.0,9.0866666576,9.0866666576,0,9.0866666576,0.0,0.0,0.0,132.49,45.6566666576,-49.57,67.3922555661,9.0866666576,0,9.0866666576,36.57,-49.57,61.5999172077,123.77,46.1766666576,2.62,46.250934516,9.0866666576,0,9.0866666576,37.09,2.62,37.1824219222,130.5
2020-06-22 07:30:00,9.370333324,0.0,9.370333324,9.370333324,0,9.370333324,0.0,0.0,0.0,131.46,53.540333324,-37.99,65.6491233181,9.370333324,0,9.370333324,44.17,-37.99,58.2600120151,124.5,53.710333324,13.89,55.4773107294,9.370333324,0,9.370333324,44.34,13.89,46.4646930475,131.24
2020-06-22 08:00:00,9.2812222129,0.0,9.2812222129,9.2812222129,0,9.2812222129,0.0,0.0,0.0,131.06,57.8312222129,-34.19,67.181890139,9.2812222129,0,9.2812222129,48.55,-34.19,59.3806247862,124.5,57.8912222129,17.92,60.6013201944,9.2812222129,0,9.2812222129,48.61,17.92,51.8078999767,131.24
2020-06-22 08:30:00,13.1664444313,0.0,13.1664444313,13.1664444313,0,13.1664444313,0.0,0.0,0.0,131.06,59.1364444313,-33.7,68.0647416801,13.1664444313,0,13.1664444313,45.97,-33.7,56.9993938564,124.5,59.2264444313,18.48,62.0425831181,13.1664444313,0,13.1664444313,46.06,18.48,49.6289633178,131.24
2020-06-22 09:00:00,13.8406666528,0.0,13.8406666528,13.8406666528,0,13.8406666528,0.0,0.0,0.0,131.64,60.3306666528,-38.81,71.7356636463,13.8406666528,0,13.8406666528,46.49,-38.81,60.5601865915,125.49,60.4506666528,14.34,62.1282439698,13.8406666528,0,13.8406666528,46.61,14.34,48.766050691,132.32
2020-06-22 09:30:00,18.7182222035,0.0,18.7182222035,18.7182222035,0,18.7182222035,0.0,0.0,0.0,131.56,59.4982222035,-45.94,75.1699544058,18.7182222035,0,18.7182222035,40.78,-45.94,61.4287554815,126.26,59.7082222035,7.8100000000000005,60.2168406569,18.7182222035,0,18.7182222035,40.99,7.8100000000000005,41.7274034658,133.03
