Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-22 10:00:00,19.4716666472,0.0,19.4716666472,19.4716666472,0,19.4716666472,0.0,0.0,0.0,131.76,56.8116666472,-45.64,72.8736925593,19.4716666472,0,19.4716666472,37.34,-45.64,58.9685102406,126.52,57.0516666472,8.19,57.6365228585,19.4716666472,0,19.4716666472,37.58,8.19,38.4620917268,133.23
2020-06-22 10:30:00,23.668666643,0.0,23.668666643,23.668666643,0,23.668666643,0.0,0.0,0.0,131.76,56.998666643,-44.95,72.5902920443,23.668666643,0,23.668666643,33.33,-44.95,55.958836657,126.52,57.278666643,8.88,57.9629196332,23.668666643,0,23.668666643,33.61,8.88,34.7632924217,133.23
2020-06-22 11:00:00,23.5247777543,0.0,23.5247777543,23.5247777543,0,23.5247777543,0.0,0.0,0.0,131.62,55.5347777543,-44.26,71.0144995069,23.5247777543,0,23.5247777543,32.01,-44.26,54.6222271607,126.31,55.8147777543,9.39,56.5991299912,23.5247777543,0,23.5247777543,32.29,9.39,33.6276106793,132.96
2020-06-22 11:30:00,23.2207777546,0.0,23.2207777546,23.2207777546,0,23.2207777546,0.0,0.0,0.0,131.62,55.2107777546,-44.03,70.6177801992,23.2207777546,0,23.2207777546,31.99,-44.03,54.4242684838,126.31,55.5107777546,9.6,56.3347712067,23.2207777546,0,23.2207777546,32.29,9.6,33.6868535188,132.96
2020-06-22 12:00:00,23.7162221985,0.0,23.7162221985,23.7162221985,0,23.7162221985,0.0,0.0,0.0,131.73,56.1162221985,-44.27,71.4763128164,23.7162221985,0,23.7162221985,32.4,-44.27,54.8597566528,126.47,56.3862221985,9.44,57.1709686276,23.7162221985,0,23.7162221985,32.67,9.44,34.0065067303,133.1
2020-06-22 12:30:00,24.6158888643,0.0,24.6158888643,24.6158888643,0,24.6158888643,0.0,0.0,0.0,131.73,55.5758888643,-44.2,71.0092911037,24.6158888643,0,24.6158888643,30.96,-44.2,53.9644475558,126.47,55.8758888643,9.5,56.6777289274,24.6158888643,0,24.6158888643,31.26,9.5,32.6716635634,133.1
2020-06-22 13:00:00,24.2285555313,0.0,24.2285555313,24.2285555313,0,24.2285555313,0.0,0.0,0.0,131.73,56.2985555313,-44.69,71.8799238655,24.2285555313,0,24.2285555313,32.07,-44.69,55.0061905607,126.55,56.5785555313,9.06,57.2993590367,24.2285555313,0,24.2285555313,32.35,9.06,33.5947332182,133.1
2020-06-22 13:30:00,23.8452221984,0.0,23.8452221984,23.8452221984,0,23.8452221984,0.0,0.0,0.0,131.9,55.6052221984,-44.81,71.4134219579,23.8452221984,0,23.8452221984,31.76,-44.81,54.9238900662,126.55,55.9052221984,9.15,56.6490632672,23.8452221984,0,23.8452221984,32.06,9.15,33.3401574681,133.23
2020-06-22 14:00:00,23.3855555322,0.0,23.3855555322,23.3855555322,0,23.3855555322,0.0,0.0,0.0,132.08,53.9255555322,-42.82,68.8586809302,23.3855555322,0,23.3855555322,30.54,-42.82,52.5950948283,126.55,54.2255555322,11.07,55.3439768428,23.3855555322,0,23.3855555322,30.84,11.07,32.7666064767,133.23
2020-06-22 14:30:00,24.3052221979,0.0,24.3052221979,24.3052221979,0,24.3052221979,0.0,0.0,0.0,131.84,52.0752221979,-41.58,66.6387662473,24.3052221979,0,24.3052221979,27.77,-41.58,50.0006929952,126.24,52.4052221979,12.06,53.7750026835,24.3052221979,0,24.3052221979,28.1,12.06,30.578646144,132.88
2020-06-22 15:00:00,24.1947777536,0.0,24.1947777536,24.1947777536,0,24.1947777536,0.0,0.0,0.0,132.0,51.5047777536,-41.75,66.3008644849,24.1947777536,0,24.1947777536,27.31,-41.75,49.8888624845,126.42,51.8247777536,11.98,53.1914277794,24.1947777536,0,24.1947777536,27.63,11.98,30.1153997151,133.01
2020-06-22 15:30:00,24.0694444204,0.0,24.0694444204,24.0694444204,0,24.0694444204,0.0,0.0,0.0,132.0,51.9094444204,-42.6,67.1516970748,24.0694444204,0,24.0694444204,27.84,-42.6,50.8903291402,126.52,52.2394444204,11.18,53.4223918722,24.0694444204,0,24.0694444204,28.17,11.18,30.3074462798,133.01
2020-06-22 16:00:00,23.5773333098,0.0,23.5773333098,23.5773333098,0,23.5773333098,0.0,0.0,0.0,132.0,52.3273333098,-42.75,67.5700548417,23.5773333098,0,23.5773333098,28.75,-42.75,51.5182006673,126.52,52.6273333098,11.04,53.7728352544,23.5773333098,0,23.5773333098,29.05,11.04,31.0770671074,133.01
2020-06-22 16:30:00,23.3646666433,0.0,23.3646666433,23.3646666433,0,23.3646666433,0.0,0.0,0.0,132.0,54.3746666433,-42.96,69.2976621003,23.3646666433,0,23.3646666433,31.01,-42.96,52.9828434496,126.62,54.6646666433,10.95,55.7505899451,23.3646666433,0,23.3646666433,31.3,10.95,33.1601040409,133.16
2020-06-22 17:00:00,21.8831110892,0.0,21.8831110892,21.8831110892,0,21.8831110892,0.0,0.0,0.0,132.0,59.5231110892,-43.16,73.5240528925,21.8831110892,0,21.8831110892,37.64,-43.16,57.267400849,126.62,59.7531110892,10.68,60.7000550646,21.8831110892,0,21.8831110892,37.87,10.68,39.3471638114,133.16
2020-06-22 17:30:00,19.461444425,0.0,19.461444425,19.461444425,0,19.461444425,0.0,0.0,0.0,131.71,64.601444425,-43.41,77.8317076891,19.461444425,0,19.461444425,45.14,-43.41,62.6262540793,126.22,64.741444425,10.26,65.5493876877,19.461444425,0,19.461444425,45.28,10.26,46.4278580165,132.83
2020-06-22 18:00:00,16.8135555387,0.0,16.8135555387,16.8135555387,0,16.8135555387,0.0,0.0,0.0,131.38,67.6935555387,-43.67,80.5573482773,16.8135555387,0,16.8135555387,50.88,-43.67,67.0510499545,125.84,67.7935555387,9.72,68.4868204298,16.8135555387,0,16.8135555387,50.98,9.72,51.8983506482,132.49
2020-06-22 18:30:00,17.9873333153,0.0,17.9873333153,17.9873333153,0,17.9873333153,0.0,0.0,0.0,131.38,68.9473333153,-46.73,83.2912220543,17.9873333153,0,17.9873333153,50.96,-46.73,69.1419879668,126.15,69.0573333153,6.92,69.4031820929,17.9873333153,0,17.9873333153,51.07,6.92,51.5366985749,132.77
2020-06-22 19:00:00,16.1363333172,0.0,16.1363333172,16.1363333172,0,16.1363333172,0.0,0.0,0.0,131.28,68.7463333172,-48.25,83.9888138061,16.1363333172,0,16.1363333172,52.61,-48.25,71.3853948648,126.15,68.8263333172,5.44,69.0409860727,16.1363333172,0,16.1363333172,52.69,5.44,52.9700830658,132.77
2020-06-22 19:30:00,13.1923333201,0.0,13.1923333201,13.1923333201,0,13.1923333201,0.0,0.0,0.0,130.82,68.9923333201,-48.63,84.4086426674,13.1923333201,0,13.1923333201,55.8,-48.63,74.0170041274,125.79,69.0423333201,4.79,69.208293508,13.1923333201,0,13.1923333201,55.85,4.79,56.0550318883,132.44
2020-06-22 20:00:00,11.7232222105,0.0,11.7232222105,11.7232222105,0,11.7232222105,0.0,0.0,0.0,130.99,70.4132222105,-48.73,85.6308049832,11.7232222105,0,11.7232222105,58.69,-48.73,76.2832157162,125.94,70.4132222105,4.72,70.571242458,11.7232222105,0,11.7232222105,58.69,4.72,58.8794913361,132.55
2020-06-22 20:30:00,7.5632222147,0.0,7.5632222147,7.5632222147,0,7.5632222147,0.0,0.0,0.0,131.06,71.6332222147,-47.99,86.2227268465,7.5632222147,0,7.5632222147,64.07,-47.99,80.0500156152,125.94,71.6032222147,5.45,71.8103330414,7.5632222147,0,7.5632222147,64.04,5.45,64.2714874575,132.55
2020-06-22 21:00:00,6.5166666602,0.0,6.5166666602,6.5166666602,0,6.5166666602,0.0,0.0,0.0,131.6,70.0266666602,-48.87,85.3932722381,6.5166666602,0,6.5166666602,63.51,-48.87,80.1361154536,126.55,69.9966666602,5.05,70.1785996122,6.5166666602,0,6.5166666602,63.48,5.05,63.6805535466,133.16
2020-06-22 21:30:00,6.1006666606,0.0,6.1006666606,6.1006666606,0,6.1006666606,0.0,0.0,0.0,130.99,68.4906666606,-49.26,84.3653899393,6.1006666606,0,6.1006666606,62.39,-49.26,79.492513484,126.01,68.4706666606,4.23,68.6012032908,6.1006666606,0,6.1006666606,62.37,4.23,62.5132769898,132.6
2020-06-22 22:00:00,4.3117777735,0.0,4.3117777735,4.3117777735,0,4.3117777735,0.0,0.0,0.0,130.99,67.5317777735,-49.88,83.9556752653,4.3117777735,0,4.3117777735,63.22,-49.88,80.5281491157,126.11,67.5017777735,3.66,67.6009290068,4.3117777735,0,4.3117777735,63.19,3.66,63.2959058708,132.71
2020-06-22 22:30:00,4.7498888841,0.0,4.7498888841,4.7498888841,0,4.7498888841,0.0,0.0,0.0,131.12,66.5798888841,-50.1,83.3240157687,4.7498888841,0,4.7498888841,61.83,-50.1,79.5798900477,126.24,66.5698888841,3.52,66.6628870215,4.7498888841,0,4.7498888841,61.82,3.52,61.9201324288,132.83
2020-06-22 23:00:00,3.2558888856,0.0,3.2558888856,3.2558888856,0,3.2558888856,0.0,0.0,0.0,131.56,60.7458888856,-53.62,81.0257207096,3.2558888856,0,3.2558888856,57.49,-53.62,78.6142766932,126.37,60.7358888856,3.29,60.8249315555,3.2558888856,0,3.2558888856,57.48,3.29,57.5740783687,132.96
2020-06-22 23:30:00,2.6267777752,0.0,2.6267777752,2.6267777752,0,2.6267777752,0.0,0.0,0.0,131.75,55.9367777752,-67.73,87.8423360793,2.6267777752,0,2.6267777752,53.31,-67.73,86.1934394255,124.91,55.7367777752,3.8200000000000003,55.8675290017,2.6267777752,0,2.6267777752,53.11,3.8200000000000003,53.2472018044,131.5
2020-06-23 00:00:00,2.6264444418,0.0,2.6264444418,2.6264444418,0,2.6264444418,0.0,0.0,0.0,131.75,52.1564444418,-67.96,85.6671249477,2.6264444418,0,2.6264444418,49.53,-67.96,84.0938909791,124.91,52.0364444418,3.64,52.163599858,2.6264444418,0,2.6264444418,49.41,3.64,49.5438966978,131.5
2020-06-23 00:30:00,2.6912222195,0.0,2.6912222195,2.6912222195,0,2.6912222195,0.0,0.0,0.0,131.94,50.1812222195,-68.75,85.1159066417,2.6912222195,0,2.6912222195,47.49,-68.75,83.5575406531,125.21,50.1012222195,3.1,50.1970364453,2.6912222195,0,2.6912222195,47.41,3.1,47.5112418276,131.81
2020-06-23 01:00:00,2.6852222195,0.0,2.6852222195,2.6852222195,0,2.6852222195,0.0,0.0,0.0,132.33,47.8952222195,-69.71,84.5779901124,2.6852222195,0,2.6852222195,45.21,-69.71,83.0868714058,125.64,47.8652222195,2.67,47.9396328535,2.6852222195,0,2.6852222195,45.18,2.67,45.2588256586,132.25
2020-06-23 01:30:00,2.6694444418,0.0,2.6694444418,2.6694444418,0,2.6694444418,0.0,0.0,0.0,132.58,48.7194444418,-69.82,85.1376336688,2.6694444418,0,2.6694444418,46.05,-69.82,83.6387165133,125.85,48.6694444418,2.81,48.7504966361,2.6694444418,0,2.6694444418,46.0,2.81,46.0857472544,132.45
2020-06-23 02:00:00,3.3921111077,0.0,3.3921111077,3.3921111077,0,3.3921111077,0.0,0.0,0.0,132.77,47.1321111077,-70.04,84.4217833114,3.3921111077,0,3.3921111077,43.74,-70.04,82.5759601821,125.73,47.2821111077,-0.97,47.2920599129,3.3921111077,0,3.3921111077,43.89,-0.97,43.900717534,132.33
2020-06-23 02:30:00,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,133.31,44.5779999969,-68.27,81.5352131519,3.1279999969,0,3.1279999969,41.45,-68.27,79.8679873291,124.57,45.3679999969,-15.79,48.0372722343,3.1279999969,0,3.1279999969,42.24,-15.79,45.0948079051,131.17
2020-06-23 03:00:00,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,133.78,43.534111108,-68.23,80.9354788085,3.094111108,0,3.094111108,40.44,-68.23,79.3141002597,124.95,44.344111108,-15.42,46.9486590859,3.094111108,0,3.094111108,41.25,-15.42,44.0379257005,131.6
2020-06-23 03:30:00,4.5823333288,0.0,4.5823333288,4.5823333288,0,4.5823333288,0.0,0.0,0.0,134.05,43.0923333288,-67.55,80.1246010394,4.5823333288,0,4.5823333288,38.51,-67.55,77.7561740314,125.13,43.8823333288,-14.59,46.2442134583,4.5823333288,0,4.5823333288,39.3,-14.59,41.9208551917,131.78
2020-06-23 04:00:00,4.6093333287,0.0,4.6093333287,4.6093333287,0,4.6093333287,0.0,0.0,0.0,134.15,42.7893333287,-67.33,79.7762868697,4.6093333287,0,4.6093333287,38.18,-67.33,77.4018171621,125.2,43.5593333287,-14.29,45.843425047,4.6093333287,0,4.6093333287,38.95,-14.29,41.488632178,131.78
2020-06-23 04:30:00,4.6481111065,0.0,4.6481111065,4.6481111065,0,4.6481111065,0.0,0.0,0.0,134.35,42.5681111065,-67.28,79.6155919602,4.6481111065,0,4.6481111065,37.92,-67.28,77.2303360086,125.38,43.3581111065,-14.13,45.6024418066,4.6481111065,0,4.6481111065,38.71,-14.13,41.2082637344,132.02
2020-06-23 05:00:00,2.8304444416,0.0,2.8304444416,2.8304444416,0,2.8304444416,0.0,0.0,0.0,134.35,42.8904444416,-65.74,78.4941897493,2.8304444416,0,2.8304444416,40.06,-65.74,76.9840970591,125.26,43.6704444416,-12.63,45.4601431776,2.8304444416,0,2.8304444416,40.84,-12.63,42.7483625417,131.89
2020-06-23 05:30:00,5.4468888834,0.0,5.4468888834,5.4468888834,0,5.4468888834,0.0,0.0,0.0,134.09,44.0168888834,-65.47,78.8911110771,5.4468888834,0,5.4468888834,38.57,-65.47,75.9866159268,124.96,44.8068888834,-12.62,46.5502061372,5.4468888834,0,5.4468888834,39.36,-12.62,41.3336908587,131.58
2020-06-23 06:00:00,6.6962222155,0.0,6.6962222155,6.6962222155,0,6.6962222155,0.0,0.0,0.0,133.91,45.6962222155,-65.17,79.5944321217,6.6962222155,0,6.6962222155,39.0,-65.17,75.9481987937,124.78,46.4662222155,-12.44,48.1026340961,6.6962222155,0,6.6962222155,39.77,-12.44,41.6702111826,131.45
2020-06-23 06:30:00,7.919888881,0.0,7.919888881,7.919888881,0,7.919888881,0.0,0.0,0.0,132.67,49.739888881,-62.39,79.7907804567,7.919888881,0,7.919888881,41.82,-62.39,75.109416853,123.41,50.529888881,-10.76,51.6628229032,7.919888881,0,7.919888881,42.61,-10.76,43.9475790004,130.05
2020-06-23 07:00:00,10.0223333233,0.0,10.0223333233,10.0223333233,0,10.0223333233,0.0,0.0,0.0,132.52,49.4823333233,-62.13,79.426936307,10.0223333233,0,10.0223333233,39.46,-62.13,73.6018240263,123.41,50.2223333233,-10.4,51.2878422673,10.0223333233,0,10.0223333233,40.2,-10.4,41.5234873295,130.05
2020-06-23 07:30:00,10.2689999897,0.0,10.2689999897,10.2689999897,0,10.2689999897,0.0,0.0,0.0,130.6,54.5589999897,-64.86,84.7555548615,10.2689999897,0,10.2689999897,44.29,-64.86,78.5393130859,123.54,54.5189999897,5.22,54.7683280727,10.2689999897,0,10.2689999897,44.25,5.22,44.5568277596,130.26
2020-06-23 08:00:00,12.9364444315,0.0,12.9364444315,12.9364444315,0,12.9364444315,0.0,0.0,0.0,130.42,56.6464444315,-64.38,85.7531577654,12.9364444315,0,12.9364444315,43.71,-64.38,77.8161197953,123.4,56.6264444315,5.49,56.8919529367,12.9364444315,0,12.9364444315,43.69,5.49,44.0335803677,130.09
2020-06-23 08:30:00,14.3605555412,0.0,14.3605555412,14.3605555412,0,14.3605555412,0.0,0.0,0.0,130.74,59.2405555412,-61.41,85.3266167197,14.3605555412,0,14.3605555412,44.88,-61.41,76.0618333989,123.4,59.2005555412,8.38,59.7907198183,14.3605555412,0,14.3605555412,44.84,8.38,45.6163347936,130.09
2020-06-23 09:00:00,17.9731110931,0.0,17.9731110931,17.9731110931,0,17.9731110931,0.0,0.0,0.0,130.47,58.0431110931,-59.69,83.2580257115,17.9731110931,0,17.9731110931,40.07,-59.69,71.8922874862,123.09,58.2531110931,9.66,59.0486287057,17.9731110931,0,17.9731110931,40.28,9.66,41.4221438364,129.7
2020-06-23 09:30:00,22.5482221997,0.0,22.5482221997,22.5482221997,0,22.5482221997,0.0,0.0,0.0,130.23,55.7182221997,-52.62,76.6380107068,22.5482221997,0,22.5482221997,33.17,-52.62,62.2021969065,123.43,55.9182221997,10.67,56.9271154545,22.5482221997,0,22.5482221997,33.37,10.67,35.0343517137,130.08
2020-06-23 10:00:00,23.9627777538,0.0,23.9627777538,23.9627777538,0,23.9627777538,0.0,0.0,0.0,130.58,53.1227777538,-42.33,67.9253885987,23.9627777538,0,23.9627777538,29.16,-42.33,51.4016974428,125.17,53.4227777538,10.31,54.408540533,23.9627777538,0,23.9627777538,29.46,10.31,31.2119800718,131.76
2020-06-23 10:30:00,24.7143333086,0.0,24.7143333086,24.7143333086,0,24.7143333086,0.0,0.0,0.0,131.31,50.2143333086,-43.95,66.7314151628,24.7143333086,0,24.7143333086,25.5,-43.95,50.8119326537,126.05,50.5643333086,9.39,51.428823659,24.7143333086,0,24.7143333086,25.85,9.39,27.5026289652,132.61
2020-06-23 11:00:00,26.1022221961,0.0,26.1022221961,26.1022221961,0,26.1022221961,0.0,0.0,0.0,131.38,47.5022221961,-43.07,64.1208703432,26.1022221961,0,26.1022221961,21.4,-43.07,48.09350164,126.13,47.8922221961,10.24,48.9747133415,26.1022221961,0,26.1022221961,21.79,10.24,24.0761645617,132.61
2020-06-23 11:30:00,30.0292221922,0.0,30.0292221922,30.0292221922,0,30.0292221922,0.0,0.0,0.0,131.45,45.8492221922,-43.33,63.0843885254,30.0292221922,0,30.0292221922,15.82,-43.33,46.1276630668,126.13,46.2792221922,9.99,47.3451846201,30.0292221922,0,30.0292221922,16.25,9.99,19.0751828301,132.71
2020-06-23 12:00:00,32.482444412,0.0,32.482444412,32.482444412,0,32.482444412,0.0,0.0,0.0,131.67,42.272444412,-44.42,61.3196213015,32.482444412,0,32.482444412,9.79,-44.42,45.4860473112,126.57,42.782444412,9.15,43.7499719984,32.482444412,0,32.482444412,10.3,9.15,13.7772457335,133.04
2020-06-23 12:30:00,33.0518888558,0.0,33.0518888558,33.0518888558,0,33.0518888558,0.0,0.0,0.0,131.55,41.5918888558,-44.3,60.764917663,33.0518888558,0,33.0518888558,8.54,-44.3,45.1156469531,126.46,42.1018888558,9.21,43.09748421,33.0518888558,0,33.0518888558,9.05,9.21,12.9122654867,132.89
2020-06-23 13:00:00,33.251222189,0.0,33.251222189,33.251222189,0,33.251222189,0.0,0.0,0.0,131.55,40.981222189,-44.56,60.5396908821,33.251222189,0,33.251222189,7.73,-44.56,45.2255071834,126.56,41.521222189,8.97,42.4790865258,33.251222189,0,33.251222189,8.27,8.97,12.2005655607,132.89
2020-06-23 13:30:00,33.4373332999,0.0,33.4373332999,33.4373332999,0,33.4373332999,0.0,0.0,0.0,131.48,38.7573332999,-44.82,59.2533820513,33.4373332999,0,33.4373332999,5.32,-44.82,45.1346297204,126.56,39.3073332999,8.73,40.2651133259,33.4373332999,0,33.4373332999,5.87,8.73,10.5199714829,132.89
2020-06-23 14:00:00,34.1926666325,0.0,34.1926666325,34.1926666325,0,34.1926666325,0.0,0.0,0.0,131.66,37.4926666325,-45.61,59.0421218387,34.1926666325,0,34.1926666325,3.3,-45.61,45.7292258845,126.77,38.0626666325,8.04,38.902547361,34.1926666325,0,34.1926666325,3.87,8.04,8.9229199257,133.16
2020-06-23 14:30:00,33.0829999669,0.0,33.0829999669,33.0829999669,0,33.0829999669,0.0,0.0,0.0,131.66,37.0029999669,-46.05,59.0747366186,33.0829999669,0,33.0829999669,3.92,-46.05,46.2165435748,126.77,37.5629999669,7.65,38.3340770923,33.0829999669,0,33.0829999669,4.48,7.65,8.8652636735,133.16
2020-06-23 15:00:00,32.3007777455,0.0,32.3007777455,32.3007777455,0,32.3007777455,0.0,0.0,0.0,131.66,37.2307777455,-46.29,59.4045024517,32.3007777455,0,32.3007777455,4.93,-46.29,46.5517883652,126.86,37.7907777455,7.48,38.5239312974,32.3007777455,0,32.3007777455,5.49,7.48,9.2784966455,133.16
2020-06-23 15:30:00,30.3585555252,0.0,30.3585555252,30.3585555252,0,30.3585555252,0.0,0.0,0.0,131.79,39.5085555252,-46.17,60.766724938,30.3585555252,0,30.3585555252,9.15,-46.17,47.0679445058,126.93,40.0485555252,7.73,40.7877395752,30.3585555252,0,30.3585555252,9.69,7.73,12.3955233855,133.3
2020-06-23 16:00:00,25.8256666408,0.0,25.8256666408,25.8256666408,0,25.8256666408,0.0,0.0,0.0,131.89,42.7856666408,-45.76,62.646555132,25.8256666408,0,25.8256666408,16.96,-45.76,48.801836031,126.93,43.2456666408,8.15,44.0069333539,25.8256666408,0,25.8256666408,17.42,8.15,19.2322359595,133.3
2020-06-23 16:30:00,23.9428888649,0.0,23.9428888649,23.9428888649,0,23.9428888649,0.0,0.0,0.0,132.52,45.1228888649,-54.04,70.4016810845,23.9428888649,0,23.9428888649,21.18,-54.04,58.04234661,125.05,45.7228888649,-1.56,45.7494936164,23.9428888649,0,23.9428888649,21.78,-1.56,21.8357962987,131.37
2020-06-23 17:00:00,21.7742222004,0.0,21.7742222004,21.7742222004,0,21.7742222004,0.0,0.0,0.0,132.52,50.9342222004,-55.31,75.1897006987,21.7742222004,0,21.7742222004,29.16,-55.31,62.5260081886,124.75,51.5542222004,-2.5700000000000003,51.6182402518,21.7742222004,0,21.7742222004,29.78,-2.5700000000000003,29.8906891858,131.07
2020-06-23 17:30:00,19.3468888695,0.0,19.3468888695,19.3468888695,0,19.3468888695,0.0,0.0,0.0,132.28,56.2468888695,-55.98,79.3566185488,19.3468888695,0,19.3468888695,36.9,-55.98,67.0475234442,124.53,56.8568888695,-3.33,56.9543212752,19.3468888695,0,19.3468888695,37.51,-3.33,37.6575224889,130.91
2020-06-23 18:00:00,19.1884444253,0.0,19.1884444253,19.1884444253,0,19.1884444253,0.0,0.0,0.0,131.95,60.7384444253,-56.65,83.0564936125,19.1884444253,0,19.1884444253,41.55,-56.65,70.2540034446,124.25,61.3184444253,-4.16,61.4593949428,19.1884444253,0,19.1884444253,42.13,-4.16,42.3348851422,130.65
2020-06-23 18:30:00,19.6269999804,0.0,19.6269999804,19.6269999804,0,19.6269999804,0.0,0.0,0.0,131.71,60.5469999804,-58.71,84.3374371594,19.6269999804,0,19.6269999804,40.92,-58.71,71.5633320912,124.25,61.1369999804,-6.24,61.4546203845,19.6269999804,0,19.6269999804,41.51,-6.24,41.9763945569,130.65
2020-06-23 19:00:00,17.589555538,0.0,17.589555538,17.589555538,0,17.589555538,0.0,0.0,0.0,131.56,63.429555538,-58.58,86.3419070657,17.589555538,0,17.589555538,45.84,-58.58,74.3836137869,124.09,64.009555538,-6.22,64.3110534836,17.589555538,0,17.589555538,46.42,-6.22,46.8348673533,130.43
2020-06-23 19:30:00,14.9675555406,0.0,14.9675555406,14.9675555406,0,14.9675555406,0.0,0.0,0.0,130.1,65.7675555406,-58.39,87.9475040111,14.9675555406,0,14.9675555406,50.8,-58.39,77.3952976608,124.09,65.5975555406,6.83,65.9521659455,14.9675555406,0,14.9675555406,50.63,6.83,51.0886073406,130.43
2020-06-23 20:00:00,11.5652222107,0.0,11.5652222107,11.5652222107,0,11.5652222107,0.0,0.0,0.0,130.1,65.7952222107,-59.64,88.8028201453,11.5652222107,0,11.5652222107,54.23,-59.64,80.6090720701,124.67,65.3052222107,10.05,66.074008112,11.5652222107,0,11.5652222107,53.74,10.05,54.6716571909,130.97
2020-06-23 20:30:00,11.1259999889,0.0,11.1259999889,11.1259999889,0,11.1259999889,0.0,0.0,0.0,130.36,65.2259999889,-61.1,89.3736039027,11.1259999889,0,11.1259999889,54.1,-61.1,81.6089455881,125.05,64.7459999889,9.03,65.3726656528,11.1259999889,0,11.1259999889,53.62,9.03,54.3750429885,131.36
2020-06-23 21:00:00,10.3906666563,0.0,10.3906666563,10.3906666563,0,10.3906666563,0.0,0.0,0.0,131.21,63.4306666563,-62.91,89.3371007614,10.3906666563,0,10.3906666563,53.04,-62.91,82.2855376114,126.03,63.0206666563,8.26,63.5596729523,10.3906666563,0,10.3906666563,52.63,8.26,53.2742386149,132.33
2020-06-23 21:30:00,9.9952222122,0.0,9.9952222122,9.9952222122,0,9.9952222122,0.0,0.0,0.0,131.21,62.8752222122,-63.54,89.3902968349,9.9952222122,0,9.9952222122,52.88,-63.54,82.6657486508,126.14,62.4452222122,7.67,62.9145029157,9.9952222122,0,9.9952222122,52.45,7.67,53.0078428159,132.33
2020-06-23 22:00:00,9.3715555462,0.0,9.3715555462,9.3715555462,0,9.3715555462,0.0,0.0,0.0,131.51,61.7915555462,-63.83,88.8395477072,9.3715555462,0,9.3715555462,52.42,-63.83,82.596157901,126.48,61.3915555462,7.73,61.8762958845,9.3715555462,0,9.3715555462,52.02,7.73,52.5911903269,132.69
2020-06-23 22:30:00,9.0235555465,0.0,9.0235555465,9.0235555465,0,9.0235555465,0.0,0.0,0.0,131.51,59.7335555465,-64.1,87.6179642438,9.0235555465,0,9.0235555465,50.71,-64.1,81.7331884855,126.17,59.4835555465,4.61,59.6619265567,9.0235555465,0,9.0235555465,50.46,4.61,50.6701460428,132.41
2020-06-23 23:00:00,8.0211111031,0.0,8.0211111031,8.0211111031,0,8.0211111031,0.0,0.0,0.0,132.54,53.9411111031,-63.29,83.1580878029,8.0211111031,0,8.0211111031,45.92,-63.29,78.1938009052,125.51,54.5211111031,-9.86,55.405515573,8.0211111031,0,8.0211111031,46.5,-9.86,47.5338784447,131.81
2020-06-23 23:30:00,4.7585555508,0.0,4.7585555508,4.7585555508,0,4.7585555508,0.0,0.0,0.0,131.89,52.5685555508,-60.85,80.4125334304,4.7585555508,0,4.7585555508,47.81,-60.85,77.38551931719999,124.61,53.1385555508,-8.08,53.7493487033,4.7585555508,0,4.7585555508,48.38,-8.08,49.0500846075,130.92
2020-06-24 00:00:00,2.9353333303999998,0.0,2.9353333303999998,2.9353333303999998,0,2.9353333303999998,0.0,0.0,0.0,132.39,48.5853333304,-60.92,77.9216338049,2.9353333303999998,0,2.9353333303999998,45.65,-60.92,76.1260067257,125.14,49.1553333304,-7.88,49.7829408013,2.9353333303999998,0,2.9353333303999998,46.22,-7.88,46.886915019,131.45
2020-06-24 00:30:00,2.8432222194000003,0.0,2.8432222194000003,2.8432222194000003,0,2.8432222194000003,0.0,0.0,0.0,132.71,46.5032222194,-60.99,76.6963478712,2.8432222194000003,0,2.8432222194000003,43.66,-60.99,75.0065043846,125.4,47.0732222194,-7.62,47.6859795969,2.8432222194000003,0,2.8432222194000003,44.23,-7.62,44.8815919949,131.75
2020-06-24 01:00:00,2.778777775,0.0,2.778777775,2.778777775,0,2.778777775,0.0,0.0,0.0,133.28,45.828777775,-58.98,74.6921500049,2.778777775,0,2.778777775,43.05,-58.98,73.0201540672,125.79,46.388777775,-5.44,46.7066623027,2.778777775,0,2.778777775,43.61,-5.44,43.9479885774,132.12
2020-06-24 01:30:00,2.7711111083,0.0,2.7711111083,2.7711111083,0,2.7711111083,0.0,0.0,0.0,133.64,46.3311111083,-59.11,75.1036880355,2.7711111083,0,2.7711111083,43.56,-59.11,73.4266007657,126.12,46.9111111083,-5.3,47.2095577761,2.7711111083,0,2.7711111083,44.14,-5.3,44.4570534336,132.47
2020-06-24 02:00:00,2.7941111083,0.0,2.7941111083,2.7941111083,0,2.7941111083,0.0,0.0,0.0,134.03,44.924111108299996,-60.64,75.4677769573,2.7941111083,0,2.7941111083,42.13,-60.64,73.8386518024,126.58,45.4841111083,-6.4,45.9321713325,2.7941111083,0,2.7941111083,42.69,-6.4,43.1670719415,132.98
2020-06-24 02:30:00,2.7272222194999998,0.0,2.7272222194999998,2.7272222194999998,0,2.7272222194999998,0.0,0.0,0.0,134.2,44.0672222195,-61.19,75.4064730255,2.7272222194999998,0,2.7272222194999998,41.34,-61.19,73.8458644746,126.84,44.6472222195,-6.68,45.1441784942,2.7272222194999998,0,2.7272222194999998,41.92,-6.68,42.4488963343,133.18
2020-06-24 03:00:00,2.7655555528,0.0,2.7655555528,2.7655555528,0,2.7655555528,0.0,0.0,0.0,134.57,41.6255555528,-75.21,85.9606361952,2.7655555528,0,2.7655555528,38.86,-75.21,84.6560316812,125.3,42.2055555528,-5.3,42.53702998,2.7655555528,0,2.7655555528,39.44,-5.3,39.7945172103,131.65
2020-06-24 03:30:00,2.8005555528,0.0,2.8005555528,2.8005555528,0,2.8005555528,0.0,0.0,0.0,134.57,41.0905555528,-76.72,87.0309838829,2.8005555528,0,2.8005555528,38.29,-76.72,85.7442855239,124.8,41.6705555528,-4.19,41.8806793173,2.8005555528,0,2.8005555528,38.87,-4.19,39.0951787309,131.15
2020-06-24 04:00:00,2.8549999971,0.0,2.8549999971,2.8549999971,0,2.8549999971,0.0,0.0,0.0,134.57,40.7449999971,-76.9,87.0273808911,2.8549999971,0,2.8549999971,37.89,-76.9,85.7278373692,124.91,41.3349999971,-4.35,41.5632617195,2.8549999971,0,2.8549999971,38.48,-4.35,38.7250939315,131.26
2020-06-24 04:30:00,2.9226666637000003,0.0,2.9226666637000003,2.9226666637000003,0,2.9226666637000003,0.0,0.0,0.0,134.16,40.6826666637,-76.5,86.6448461645,2.9226666637000003,0,2.9226666637000003,37.76,-76.5,85.3115912406,124.45,41.2626666637,-4.37,41.4934279158,2.9226666637000003,0,2.9226666637000003,38.34,-4.37,38.5882430282,130.82
2020-06-24 05:00:00,2.8334444416,0.0,2.8334444416,2.8334444416,0,2.8334444416,0.0,0.0,0.0,134.16,40.6634444416,-76.68,86.7948046478,2.8334444416,0,2.8334444416,37.83,-76.68,85.5039841177,124.45,41.2434444416,-4.59,41.498069948,2.8334444416,0,2.8334444416,38.41,-4.59,38.6832806261,130.82
2020-06-24 05:30:00,2.9721111081,0.0,2.9721111081,2.9721111081,0,2.9721111081,0.0,0.0,0.0,133.86,41.2521111081,-76.11,86.5705999221,2.9721111081,0,2.9721111081,38.28,-76.11,85.1944276347,124.06,41.8221111081,-4.29,42.0415636905,2.9721111081,0,2.9721111081,38.85,-4.29,39.0861433247,130.51
2020-06-24 06:00:00,3.5012222187,0.0,3.5012222187,3.5012222187,0,3.5012222187,0.0,0.0,0.0,133.63,42.7412222187,-75.48,86.7412386166,3.5012222187,0,3.5012222187,39.24,-75.48,85.0706059694,123.82,43.3012222187,-3.69,43.4581631645,3.5012222187,0,3.5012222187,39.8,-3.69,39.9706905119,130.31
2020-06-24 06:30:00,6.2188888827,0.0,6.2188888827,6.2188888827,0,6.2188888827,0.0,0.0,0.0,131.78,48.7888888827,-56.76,74.8468655216,6.2188888827,0,6.2188888827,42.57,-56.76,70.95,124.13,49.3288888827,-4.3,49.5159497374,6.2188888827,0,6.2188888827,43.11,-4.3,43.3239206444,130.58
2020-06-24 07:00:00,8.4253333249,0.0,8.4253333249,8.4253333249,0,8.4253333249,0.0,0.0,0.0,131.62,50.0953333249,-56.1,75.2113849157,8.4253333249,0,8.4253333249,41.67,-56.1,69.8827510907,123.87,50.6553333249,-3.98,50.8114474726,8.4253333249,0,8.4253333249,42.23,-3.98,42.4171345095,130.36
2020-06-24 07:30:00,7.643666659,0.0,7.643666659,7.643666659,0,7.643666659,0.0,0.0,0.0,131.22,55.553666659,-55.88,78.7958392256,7.643666659,0,7.643666659,47.91,-55.88,73.6066742898,123.44,56.113666659,-4.06,56.2603518112,7.643666659,0,7.643666659,48.47,-4.06,48.6397419812,129.95
2020-06-24 08:00:00,12.1062222101,0.0,12.1062222101,12.1062222101,0,12.1062222101,0.0,0.0,0.0,131.11,56.5662222101,-55.47,79.2253645945,12.1062222101,0,12.1062222101,44.46,-55.47,71.0887649351,123.28,57.1062222101,-3.75,57.2292155731,12.1062222101,0,12.1062222101,45.0,-3.75,45.1559796705,129.81
2020-06-24 08:30:00,13.8344444306,0.0,13.8344444306,13.8344444306,0,13.8344444306,0.0,0.0,0.0,130.58,60.0344444306,-49.57,77.8544759028,13.8344444306,0,13.8344444306,46.2,-49.57,67.7615296463,123.81,60.3944444306,2.67,60.4534351223,13.8344444306,0,13.8344444306,46.56,2.67,46.6364932215,130.32
2020-06-24 09:00:00,18.1639999818,0.0,18.1639999818,18.1639999818,0,18.1639999818,0.0,0.0,0.0,130.69,59.8339999818,-46.28,75.6435453547,18.1639999818,0,18.1639999818,41.67,-46.28,62.2754148922,125.67,60.0239999818,6.72,60.3989981193,18.1639999818,0,18.1639999818,41.86,6.72,42.3959667893,132.17
2020-06-24 09:30:00,22.2946666444,0.0,22.2946666444,22.2946666444,0,22.2946666444,0.0,0.0,0.0,130.69,55.2946666444,-47.18,72.6873617578,22.2946666444,0,22.2946666444,33.0,-47.18,57.575623314,125.92,55.5646666444,5.95,55.8823288643,22.2946666444,0,22.2946666444,33.27,5.95,33.7978608791,132.3
2020-06-24 10:00:00,24.6571110865,0.0,24.6571110865,24.6571110865,0,24.6571110865,0.0,0.0,0.0,130.78,52.8071110865,-46.38,70.2829665089,24.6571110865,0,24.6571110865,28.15,-46.38,54.2542800155,125.92,53.1271110865,6.72,53.5504279385,24.6571110865,0,24.6571110865,28.47,6.72,29.2523383681,132.3
2020-06-24 10:30:00,26.9428888619,0.0,26.9428888619,26.9428888619,0,26.9428888619,0.0,0.0,0.0,130.78,50.1328888619,-45.97,68.0187286388,26.9428888619,0,26.9428888619,23.19,-45.97,51.4880277346,125.92,50.5128888619,7.07,51.0052628773,26.9428888619,0,26.9428888619,23.57,7.07,24.6075151123,132.3
2020-06-24 11:00:00,27.0903333062,0.0,27.0903333062,27.0903333062,0,27.0903333062,0.0,0.0,0.0,130.44,50.3803333062,-43.81,66.7644672266,27.0903333062,0,27.0903333062,23.29,-43.81,49.6159268784,125.35,50.7703333062,8.76,51.5205235224,27.0903333062,0,27.0903333062,23.68,8.76,25.2483662838,131.68
2020-06-24 11:30:00,26.6021110845,0.0,26.6021110845,26.6021110845,0,26.6021110845,0.0,0.0,0.0,130.55,47.0921110845,-43.1,63.8378956921,26.6021110845,0,26.6021110845,20.49,-43.1,47.7226371861,125.48,47.4821110845,9.55,48.4329781558,26.6021110845,0,26.6021110845,20.88,9.55,22.9603331857,131.81
2020-06-24 12:00:00,27.8787777499,0.0,27.8787777499,27.8787777499,0,27.8787777499,0.0,0.0,0.0,130.55,45.5987777499,-42.69,62.4634663806,27.8787777499,0,27.8787777499,17.72,-42.69,46.2215804576,125.4,46.0287777499,9.84,47.0688217523,27.8787777499,0,27.8787777499,18.15,9.84,20.6457768079,131.7
2020-06-24 12:30:00,31.555555524,0.0,31.555555524,31.555555524,0,31.555555524,0.0,0.0,0.0,130.63,43.995555524,-43.7,62.0104741626,31.555555524,0,31.555555524,12.44,-43.7,45.4361486044,125.65,44.455555524,9.02,45.3614022815,31.555555524,0,31.555555524,12.9,9.02,15.7407242527,131.88
2020-06-24 13:00:00,31.2355555243,0.0,31.2355555243,31.2355555243,0,31.2355555243,0.0,0.0,0.0,130.72,43.7655555243,-43.75,61.8828437481,31.2355555243,0,31.2355555243,12.53,-43.75,45.5089375837,125.76,44.2655555243,9.06,45.1832159754,31.2355555243,0,31.2355555243,13.03,9.06,15.870239443700001,132.01
2020-06-24 13:30:00,29.0814444154,0.0,29.0814444154,29.0814444154,0,29.0814444154,0.0,0.0,0.0,130.72,42.4814444154,-43.28,60.6451277484,29.0814444154,0,29.0814444154,13.4,-43.28,45.3069354514,125.76,42.9614444154,9.5,43.9992693832,29.0814444154,0,29.0814444154,13.88,9.5,16.8197621862,132.01
2020-06-24 14:00:00,29.0124444154,0.0,29.0124444154,29.0124444154,0,29.0124444154,0.0,0.0,0.0,130.85,41.2424444154,-43.46,59.9141954912,29.0124444154,0,29.0124444154,12.23,-43.46,45.1480287499,125.93,41.7324444154,9.4,42.7779957091,29.0124444154,0,29.0124444154,12.72,9.4,15.8163965555,132.12
2020-06-24 14:30:00,28.6503333047,0.0,28.6503333047,28.6503333047,0,28.6503333047,0.0,0.0,0.0,131.03,40.6003333047,-43.46,59.474016717,28.6503333047,0,28.6503333047,11.95,-43.46,45.0729863666,126.14,41.1103333047,9.59,42.2140687973,28.6503333047,0,28.6503333047,12.46,9.59,15.7232216801,132.33
2020-06-24 15:00:00,29.6004444148,0.0,29.6004444148,29.6004444148,0,29.6004444148,0.0,0.0,0.0,131.21,41.7504444148,-43.95,60.6193212502,29.6004444148,0,29.6004444148,12.15,-43.95,45.5985197128,126.31,42.2404444148,9.2,43.2307199149,29.6004444148,0,29.6004444148,12.64,9.2,15.6336048306,132.44
2020-06-24 15:30:00,31.0075555245,0.0,31.0075555245,31.0075555245,0,31.0075555245,0.0,0.0,0.0,131.21,39.2775555245,-45.2,59.8812689243,31.0075555245,0,31.0075555245,8.27,-45.2,45.9503307932,126.46,39.7875555245,8.03,40.5897828846,31.0075555245,0,31.0075555245,8.78,8.03,11.8982897931,132.56
2020-06-24 16:00:00,29.800777748,0.0,29.800777748,29.800777748,0,29.800777748,0.0,0.0,0.0,131.32,41.630777748,-46.5,62.4129125735,29.800777748,0,29.800777748,11.83,-46.5,47.9812348736,126.74,42.150777748,6.98,42.7247991775,29.800777748,0,29.800777748,12.35,6.98,14.1860107148,132.86
2020-06-24 16:30:00,27.8485555277,0.0,27.8485555277,27.8485555277,0,27.8485555277,0.0,0.0,0.0,132.04,43.9085555277,-53.91,69.5287663383,27.8485555277,0,27.8485555277,16.06,-53.91,56.2513262066,125.55,44.5085555277,-1.37,44.5296352462,27.8485555277,0,27.8485555277,16.66,-1.37,16.7162346239,131.67
2020-06-24 17:00:00,25.8867330827,0.0,25.8867330827,25.8867330827,0,25.8867330827,0.0,0.0,0.0,132.18,48.6367330827,-56.99,74.9225727332,25.8867330827,0,25.8867330827,22.75,-56.99,61.3630393641,124.84,49.2767330827,-4.42,49.4745674393,25.8867330827,0,25.8867330827,23.39,-4.42,23.8039597546,130.96
2020-06-24 17:30:00,23.0005555326,0.0,23.0005555326,23.0005555326,0,23.0005555326,0.0,0.0,0.0,132.37,53.4905555326,-56.77,78.0004643011,23.0005555326,0,23.0005555326,30.49,-56.77,64.4396849775,124.96,54.1205555326,-4.0,54.2681723587,23.0005555326,0,23.0005555326,31.12,-4.0,31.3760163182,131.05
2020-06-24 18:00:00,21.8053333115,0.0,21.8053333115,21.8053333115,0,21.8053333115,0.0,0.0,0.0,132.28,58.1453333115,-57.1,81.4941089031,21.8053333115,0,21.8053333115,36.34,-57.1,67.6831264053,124.85,58.7753333115,-4.33,58.934613818,21.8053333115,0,21.8053333115,36.97,-4.33,37.2227054363,130.96
2020-06-24 18:30:00,15.8001110953,0.0,15.8001110953,15.8001110953,0,15.8001110953,0.0,0.0,0.0,131.91,62.3701110953,-56.17,83.9350919344,15.8001110953,0,15.8001110953,46.57,-56.17,72.9646064884,124.39,62.9901110953,-3.73,63.1004516291,15.8001110953,0,15.8001110953,47.19,-3.73,47.3371841157,130.51
2020-06-24 19:00:00,11.7268888772,0.0,11.7268888772,11.7268888772,0,11.7268888772,0.0,0.0,0.0,131.59,64.4368888772,-55.99,85.3638843315,11.7268888772,0,11.7268888772,52.71,-55.99,76.8974915066,124.05,65.0168888772,-3.84,65.1301883865,11.7268888772,0,11.7268888772,53.29,-3.84,53.4281732796,130.17
2020-06-24 19:30:00,10.775777767,0.0,10.775777767,10.775777767,0,10.775777767,0.0,0.0,0.0,131.18,63.305777767,-56.77,85.032078645,10.775777767,0,10.775777767,52.53,-56.77,77.3449015773,123.77,63.875777767,-4.82,64.0573757294,10.775777767,0,10.775777767,53.1,-4.82,53.3183120513,129.9
2020-06-24 20:00:00,8.6223333247,0.0,8.6223333247,8.6223333247,0,8.6223333247,0.0,0.0,0.0,131.09,63.3123333247,-56.44,84.8170097977,8.6223333247,0,8.6223333247,54.69,-56.44,78.5905191483,123.7,63.8723333247,-4.65,64.0413730673,8.6223333247,0,8.6223333247,55.25,-4.65,55.4453334375,129.79
2020-06-24 20:30:00,8.6148888803,0.0,8.6148888803,8.6148888803,0,8.6148888803,0.0,0.0,0.0,130.84,63.2348888803,-56.81,85.0060425599,8.6148888803,0,8.6148888803,54.62,-56.81,78.8081245812,123.48,63.7948888803,-5.18,64.0048454982,8.6148888803,0,8.6148888803,55.18,-5.18,55.4226018877,129.54
2020-06-24 21:00:00,7.243222215,0.0,7.243222215,7.243222215,0,7.243222215,0.0,0.0,0.0,130.08,63.003222215,-51.34,81.2723914344,7.243222215,0,7.243222215,55.76,-51.34,75.7956014555,124.69,63.183222215,1.28,63.1961863522,7.243222215,0,7.243222215,55.94,1.28,55.9546423454,130.75
2020-06-24 21:30:00,9.2605555463,0.0,9.2605555463,9.2605555463,0,9.2605555463,0.0,0.0,0.0,129.67,58.6605555463,-48.94,76.3949237646,9.2605555463,0,9.2605555463,49.4,-48.94,69.5376416051,125.32,58.7405555463,3.5700000000000003,58.8489402274,9.2605555463,0,9.2605555463,49.48,3.5700000000000003,49.6086212266,131.38
2020-06-24 22:00:00,7.7158888812,0.0,7.7158888812,7.7158888812,0,7.7158888812,0.0,0.0,0.0,129.85,60.7258888812,-50.49,78.9738797351,7.7158888812,0,7.7158888812,53.01,-50.49,73.2072414451,125.56,60.8158888812,2.24,60.857127277000004,7.7158888812,0,7.7158888812,53.1,2.24,53.1472257037,131.62
2020-06-24 22:30:00,6.9825555486,0.0,6.9825555486,6.9825555486,0,6.9825555486,0.0,0.0,0.0,130.09,62.342555548600004,-50.6,80.2929276607,6.9825555486,0,6.9825555486,55.36,-50.6,75.000597331,125.8,62.4125555486,2.33,62.4560324557,6.9825555486,0,6.9825555486,55.43,2.33,55.4789491609,131.89
2020-06-24 23:00:00,4.0471111071,0.0,4.0471111071,4.0471111071,0,4.0471111071,0.0,0.0,0.0,130.77,58.6571111071,-51.01,77.7346562572,4.0471111071,0,4.0471111071,54.61,-51.01,74.7279880634,126.48,58.7171111071,2.48,58.7694609194,4.0471111071,0,4.0471111071,54.67,2.48,54.7262213203,132.55
2020-06-24 23:30:00,2.8619999971,0.0,2.8619999971,2.8619999971,0,2.8619999971,0.0,0.0,0.0,131.16,54.4619999971,-52.55,75.6809879936,2.8619999971,0,2.8619999971,51.6,-52.55,73.6482348736,127.04,54.5519999971,1.3599999999999999,54.5689499962,2.8619999971,0,2.8619999971,51.69,1.3599999999999999,51.7078881797,133.12
2020-06-25 00:00:00,2.9372222193,0.0,2.9372222193,2.9372222193,0,2.9372222193,0.0,0.0,0.0,132.19,48.8672222193,-61.34,78.4257674966,2.9372222193,0,2.9372222193,45.93,-61.34,76.6300234895,125.49,49.3972222193,-8.56,50.1334136378,2.9372222193,0,2.9372222193,46.46,-8.56,47.2419855637,131.55
2020-06-25 00:30:00,2.9678888859,0.0,2.9678888859,2.9678888859,0,2.9678888859,0.0,0.0,0.0,132.88,46.5378888859,-62.54,77.9552865556,2.9678888859,0,2.9678888859,43.57,-62.54,76.2207091282,125.95,47.1178888859,-8.97,47.9641152641,2.9678888859,0,2.9678888859,44.15,-8.97,45.0520077244,132.06
2020-06-25 01:00:00,2.9551111082,0.0,2.9551111082,2.9551111082,0,2.9551111082,0.0,0.0,0.0,132.88,45.3251111082,-60.08,75.25936551,2.9551111082,0,2.9551111082,42.37,-60.08,73.517503358,125.68,45.8851111082,-6.74,46.3774839918,2.9551111082,0,2.9551111082,42.93,-6.74,43.4558684184,131.8
2020-06-25 01:30:00,2.9607777748,0.0,2.9607777748,2.9607777748,0,2.9607777748,0.0,0.0,0.0,132.88,45.4007777748,-60.19,75.392749801,2.9607777748,0,2.9607777748,42.44,-60.19,73.6477406307,125.68,45.9607777748,-6.86,46.4699117028,2.9607777748,0,2.9607777748,43.0,-6.86,43.5437664884,131.8
2020-06-25 02:00:00,2.9669999970000003,0.0,2.9669999970000003,2.9669999970000003,0,2.9669999970000003,0.0,0.0,0.0,132.88,44.416999997,-60.37,74.9493614965,2.9669999970000003,0,2.9669999970000003,41.45,-60.37,73.2300443807,125.76,44.976999997,-6.93,45.5077513039,2.9669999970000003,0,2.9669999970000003,42.01,-6.93,42.5777524066,131.89
2020-06-25 02:30:00,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,133.16,43.4594444415,-60.67,74.6295666017,2.9594444415,0,2.9594444415,40.5,-60.67,72.9458628025,126.05,44.0194444415,-7.02,44.5756871953,2.9594444415,0,2.9594444415,41.06,-7.02,41.6557799111,132.19
2020-06-25 03:00:00,2.9073333304,0.0,2.9073333304,2.9073333304,0,2.9073333304,0.0,0.0,0.0,133.46,42.4073333304,-60.9,74.2104569464,2.9073333304,0,2.9073333304,39.5,-60.9,72.5882910668,126.36,42.9773333304,-7.04,43.5501180273,2.9073333304,0,2.9073333304,40.07,-7.04,40.6837375373,132.5
2020-06-25 03:30:00,2.850888886,0.0,2.850888886,2.850888886,0,2.850888886,0.0,0.0,0.0,132.88,41.850888886,-60.92,73.9103734299,2.850888886,0,2.850888886,39.0,-60.92,72.3342685039,125.84,42.420888886,-7.5600000000000005,43.0892726079,2.850888886,0,2.850888886,39.57,-7.5600000000000005,40.2857108663,131.97
2020-06-25 04:00:00,2.8666666638000002,0.0,2.8666666638000002,2.8666666638000002,0,2.8666666638000002,0.0,0.0,0.0,132.88,41.5266666638,-61.11,73.8843430248,2.8666666638000002,0,2.8666666638000002,38.66,-61.11,72.3120162905,125.84,42.0766666638,-7.7,42.7754120674,2.8666666638000002,0,2.8666666638000002,39.21,-7.7,39.9589051402,131.97
2020-06-25 04:30:00,2.8516666638,0.0,2.8516666638,2.8516666638,0,2.8516666638,0.0,0.0,0.0,132.88,41.6616666638,-61.13,73.9768299483,2.8516666638,0,2.8516666638,38.81,-61.13,72.4092052159,125.84,42.2216666638,-7.69,42.9162584095,2.8516666638,0,2.8516666638,39.37,-7.69,40.1140000499,132.06
2020-06-25 05:00:00,2.9376666637,0.0,2.9376666637,2.9376666637,0,2.9376666637,0.0,0.0,0.0,132.88,41.2776666637,-61.21,73.8275684633,2.9376666637,0,2.9376666637,38.34,-61.21,72.2261704647,125.84,41.8376666637,-7.74,42.5475963113,2.9376666637,0,2.9376666637,38.9,-7.74,39.6625465647,132.06
2020-06-25 05:30:00,3.1454444413,0.0,3.1454444413,3.1454444413,0,3.1454444413,0.0,0.0,0.0,132.32,42.0654444413,-61.13,74.2049763563,3.1454444413,0,3.1454444413,38.92,-61.13,72.4682226911,125.37,42.6254444413,-8.18,43.4032362137,3.1454444413,0,3.1454444413,39.48,-8.18,40.3185168378,131.57
2020-06-25 06:00:00,3.5829999964,0.0,3.5829999964,3.5829999964,0,3.5829999964,0.0,0.0,0.0,131.85,43.4029999964,-60.11,74.1419753493,3.5829999964,0,3.5829999964,39.82,-60.11,72.1030131132,124.78,43.9629999964,-7.53,44.6032091747,3.5829999964,0,3.5829999964,40.38,-7.53,41.0760915862,130.97
2020-06-25 06:30:00,6.4405555491,0.0,6.4405555491,6.4405555491,0,6.4405555491,0.0,0.0,0.0,131.51,48.0205555491,-58.48,75.6695721889,6.4405555491,0,6.4405555491,41.58,-58.48,71.7551865721,124.2,48.5705555491,-6.23,48.9684772721,6.4405555491,0,6.4405555491,42.13,-6.23,42.588141542,130.47
2020-06-25 07:00:00,8.4547777693,0.0,8.4547777693,8.4547777693,0,8.4547777693,0.0,0.0,0.0,131.0,48.8047777693,-59.54,76.986478898,8.4547777693,0,8.4547777693,40.35,-59.54,71.924502779,123.83,49.3647777693,-7.55,49.9388003882,8.4547777693,0,8.4547777693,40.91,-7.55,41.600848549,130.14
2020-06-25 07:30:00,10.5122222117,0.0,10.5122222117,10.5122222117,0,10.5122222117,0.0,0.0,0.0,131.0,52.4522222117,-58.31,78.4301709481,10.5122222117,0,10.5122222117,41.94,-58.31,71.8263162079,123.68,53.0222222117,-6.44,53.4118867694,10.5122222117,0,10.5122222117,42.51,-6.44,42.9950427375,129.98
2020-06-25 08:00:00,13.4641110976,0.0,13.4641110976,13.4641110976,0,13.4641110976,0.0,0.0,0.0,131.51,54.8341110976,-56.03,78.3973254637,13.4641110976,0,13.4641110976,41.37,-56.03,69.6479561796,123.9,55.3941110976,-3.95,55.534764286,13.4641110976,0,13.4641110976,41.93,-3.95,42.1156431745,130.24
2020-06-25 08:30:00,15.6859999843,0.0,15.6859999843,15.6859999843,0,15.6859999843,0.0,0.0,0.0,131.62,57.3959999843,-52.98,78.1100583421,15.6859999843,0,15.6859999843,41.71,-52.98,67.4285139982,123.76,57.9859999843,-1.02,57.9949704214,15.6859999843,0,15.6859999843,42.3,-1.02,42.3122960852,130.08
2020-06-25 09:00:00,19.4113333139,0.0,19.4113333139,19.4113333139,0,19.4113333139,0.0,0.0,0.0,131.34,55.7613333139,-51.23,75.7221182545,19.4113333139,0,19.4113333139,36.35,-51.23,62.8158849337,123.43,56.3013333139,0.4,56.3027542215,19.4113333139,0,19.4113333139,36.89,0.4,36.8921685456,129.7
2020-06-25 09:30:00,22.9773333104,0.0,22.9773333104,22.9773333104,0,22.9773333104,0.0,0.0,0.0,131.43,53.3473333104,-50.75,73.6308391323,22.9773333104,0,22.9773333104,30.37,-50.75,59.1430418562,123.43,53.9173333104,0.87,53.9243519321,22.9773333104,0,22.9773333104,30.94,0.87,30.952229322,129.7
2020-06-25 10:00:00,25.2777777525,0.0,25.2777777525,25.2777777525,0,25.2777777525,0.0,0.0,0.0,131.43,50.8677777525,-50.14,71.4251385261,25.2777777525,0,25.2777777525,25.59,-50.14,56.2926966844,123.43,51.4377777525,1.43,51.4576513272,25.2777777525,0,25.2777777525,26.16,1.43,26.1990553265,129.7
2020-06-25 10:30:00,27.2766666394,0.0,27.2766666394,27.2766666394,0,27.2766666394,0.0,0.0,0.0,131.34,48.3366666394,-49.73,69.3506037595,27.2766666394,0,27.2766666394,21.06,-49.73,54.0055228657,123.43,48.8966666394,1.75,48.9279726582,27.2766666394,0,27.2766666394,21.62,1.75,21.690709993,129.7
2020-06-25 11:00:00,28.1576666385,0.0,28.1576666385,28.1576666385,0,28.1576666385,0.0,0.0,0.0,131.13,47.7676666385,-48.53,68.0948667382,28.1576666385,0,28.1576666385,19.61,-48.53,52.3422678148,123.43,48.3076666385,6.02,48.6813214288,28.1576666385,0,28.1576666385,20.15,6.02,21.0300475511,129.58
2020-06-25 11:30:00,25.6425555299,0.0,25.6425555299,25.6425555299,0,25.6425555299,0.0,0.0,0.0,130.55,49.4325555299,-47.84,68.7913013848,25.6425555299,0,25.6425555299,23.79,-47.84,53.4287347782,124.43,49.7225555299,20.86,53.9209804105,25.6425555299,0,25.6425555299,24.08,20.86,31.8588449257,130.55
2020-06-25 12:00:00,26.8971110842,0.0,26.8971110842,26.8971110842,0,26.8971110842,0.0,0.0,0.0,130.55,48.0871110842,-47.63,67.6829901262,26.8971110842,0,26.8971110842,21.19,-47.63,52.130921726,124.36,48.4271110842,21.01,52.7883054091,26.8971110842,0,26.8971110842,21.53,21.01,30.0825697041,130.43
2020-06-25 12:30:00,27.7314444167,0.0,27.7314444167,27.7314444167,0,27.7314444167,0.0,0.0,0.0,130.74,47.2714444167,-47.58,67.0704544285,27.7314444167,0,27.7314444167,19.54,-47.58,51.4360573917,124.51,47.6714444167,21.25,52.1931902912,27.7314444167,0,27.7314444167,19.94,21.25,29.1404546979,130.55
2020-06-25 13:00:00,31.0795555245,0.0,31.0795555245,31.0795555245,0,31.0795555245,0.0,0.0,0.0,130.82,46.1295555245,-49.44,67.6184109018,31.0795555245,0,31.0795555245,15.05,-49.44,51.679939048,124.88,46.6195555245,19.71,50.6148896798,31.0795555245,0,31.0795555245,15.54,19.71,25.0993167238,130.93
2020-06-25 13:30:00,28.5608888603,0.0,28.5608888603,28.5608888603,0,28.5608888603,0.0,0.0,0.0,130.82,47.5508888603,-49.26,68.4663028899,28.5608888603,0,28.5608888603,18.99,-49.26,52.7936331389,124.88,47.9808888603,19.99,51.9785128282,28.5608888603,0,28.5608888603,19.42,19.99,27.8699928238,130.93
2020-06-25 14:00:00,29.4808888594,0.0,29.4808888594,29.4808888594,0,29.4808888594,0.0,0.0,0.0,131.04,45.2708888594,-49.87,67.3533241802,29.4808888594,0,29.4808888594,15.79,-49.87,52.3100468361,125.21,45.7708888594,19.59,49.7869698514,29.4808888594,0,29.4808888594,16.29,19.59,25.4780729256,131.17
2020-06-25 14:30:00,27.0774444174,0.0,27.0774444174,27.0774444174,0,27.0774444174,0.0,0.0,0.0,131.04,44.6374444174,-49.8,66.8770621672,27.0774444174,0,27.0774444174,17.56,-49.8,52.805242164,125.21,45.0774444174,19.67,49.1821603348,27.0774444174,0,27.0774444174,18.0,19.67,26.6628749388,131.06
2020-06-25 15:00:00,25.7698888631,0.0,25.7698888631,25.7698888631,0,25.7698888631,0.0,0.0,0.0,131.18,46.5898888631,-50.41,68.6424492882,25.7698888631,0,25.7698888631,20.82,-50.41,54.5402649425,125.4,46.9698888631,19.26,50.7653233991,25.7698888631,0,25.7698888631,21.2,19.26,28.6424091166,131.29
2020-06-25 15:30:00,23.7335555318,0.0,23.7335555318,23.7335555318,0,23.7335555318,0.0,0.0,0.0,131.36,49.2935555318,-51.75,71.4696936958,23.7335555318,0,23.7335555318,25.56,-51.75,57.7180742922,125.7,49.5535555318,18.21,52.793550419,23.7335555318,0,23.7335555318,25.82,18.21,31.5955139221,131.58
2020-06-25 16:00:00,21.5896666451,0.0,21.5896666451,21.5896666451,0,21.5896666451,0.0,0.0,0.0,131.36,53.8196666451,-52.15,74.9411703791,21.5896666451,0,21.5896666451,32.23,-52.15,61.3057534005,125.7,53.9396666451,17.98,56.8574360817,21.5896666451,0,21.5896666451,32.35,17.98,37.0108484096,131.58
2020-06-25 16:30:00,20.0998888688,0.0,20.0998888688,20.0998888688,0,20.0998888688,0.0,0.0,0.0,131.56,54.7798888688,-53.35,76.4660625668,20.0998888688,0,20.0998888688,34.68,-53.35,63.6311629628,126.05,54.8098888688,17.08,57.4094967563,20.0998888688,0,20.0998888688,34.71,17.08,38.6847579804,131.91
2020-06-25 17:00:00,20.2449999798,0.0,20.2449999798,20.2449999798,0,20.2449999798,0.0,0.0,0.0,131.39,61.1549999798,-53.92,81.5309782998,20.2449999798,0,20.2449999798,40.91,-53.92,67.6830444055,125.77,61.0649999798,16.42,63.2340938302,20.2449999798,0,20.2449999798,40.82,16.42,43.9987363455,131.67
2020-06-25 17:30:00,14.5568888743,0.0,14.5568888743,14.5568888743,0,14.5568888743,0.0,0.0,0.0,131.08,68.5868888743,-53.59,87.0405045106,14.5568888743,0,14.5568888743,54.03,-53.59,76.0994678037,125.41,68.1468888743,16.4,70.0924993366,14.5568888743,0,14.5568888743,53.59,16.4,56.0432698903,131.28
2020-06-25 18:00:00,12.6831110984,0.0,12.6831110984,12.6831110984,0,12.6831110984,0.0,0.0,0.0,130.8,73.1231110984,-53.25,90.4574589335,12.6831110984,0,12.6831110984,60.44,-53.25,80.5515741621,125.01,72.4931110984,16.34,74.3118211103,12.6831110984,0,12.6831110984,59.81,16.34,62.0018685202,130.91
2020-06-25 18:30:00,12.9503333204,0.0,12.9503333204,12.9503333204,0,12.9503333204,0.0,0.0,0.0,130.73,70.8703333204,-55.99,90.3187923134,12.9503333204,0,12.9503333204,57.92,-55.99,80.5580939447,125.31,70.2903333204,13.86,71.643775433,12.9503333204,0,12.9503333204,57.34,13.86,58.9913146149,131.18
