Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-25 19:00:00,12.2274444322,0.0,12.2274444322,12.2274444322,0,12.2274444322,0.0,0.0,0.0,130.55,70.0974444322,-56.29,89.9011446864,12.2274444322,0,12.2274444322,57.87,-56.29,80.731041118,125.12,69.5174444322,13.39,70.7952482896,12.2274444322,0,12.2274444322,57.29,13.39,58.8339714791,130.99
2020-06-25 19:30:00,7.9742222142,0.0,7.9742222142,7.9742222142,0,7.9742222142,0.0,0.0,0.0,130.17,72.8542222142,-55.13,91.3622164488,7.9742222142,0,7.9742222142,64.88,-55.13,85.1394814408,124.61,72.1342222142,14.04,73.487873928,7.9742222142,0,7.9742222142,64.16,14.04,65.6782094762,130.49
2020-06-25 20:00:00,8.2671111028,0.0,8.2671111028,8.2671111028,0,8.2671111028,0.0,0.0,0.0,130.42,70.3271111028,-56.29,90.080334458,8.2671111028,0,8.2671111028,62.06,-56.29,83.7854862133,124.98,69.6471111028,13.23,70.8925453413,8.2671111028,0,8.2671111028,61.38,13.23,62.7896273281,130.85
2020-06-25 20:30:00,8.5342222137,0.0,8.5342222137,8.5342222137,0,8.5342222137,0.0,0.0,0.0,130.3,67.5642222137,-57.62,88.7974578653,8.5342222137,0,8.5342222137,59.03,-57.62,82.490031519,125.08,66.9742222137,12.01,68.0425347935,8.5342222137,0,8.5342222137,58.44,12.01,59.6613249937,130.96
2020-06-25 21:00:00,7.6293333257,0.0,7.6293333257,7.6293333257,0,7.6293333257,0.0,0.0,0.0,130.48,65.6893333257,-58.38,87.8823811283,7.6293333257,0,7.6293333257,58.06,-58.38,82.3358245237,125.34,65.1093333257,11.51,66.1188731462,7.6293333257,0,7.6293333257,57.48,11.51,58.6210755616,131.22
2020-06-25 21:30:00,7.7782222144,0.0,7.7782222144,7.7782222144,0,7.7782222144,0.0,0.0,0.0,130.69,64.2082222144,-59.5,87.5382533521,7.7782222144,0,7.7782222144,56.43,-59.5,82.0036273588,125.59,63.6782222144,10.76,64.5809072745,7.7782222144,0,7.7782222144,55.9,10.76,56.9261591889,131.54
2020-06-25 22:00:00,7.6534444368,0.0,7.6534444368,7.6534444368,0,7.6534444368,0.0,0.0,0.0,130.78,63.1134444368,-59.78,86.9307498454,7.6534444368,0,7.6534444368,55.46,-59.78,81.5442211318,125.66,62.6234444368,10.54,63.504231301,7.6534444368,0,7.6534444368,54.97,10.54,55.9713542806,131.62
2020-06-25 22:30:00,5.0534444394,0.0,5.0534444394,5.0534444394,0,5.0534444394,0.0,0.0,0.0,131.14,62.7834444394,-59.72,86.6500969167,5.0534444394,0,5.0534444394,57.73,-59.72,83.06161147,126.06,62.2334444394,11.01,63.1998552751,5.0534444394,0,5.0534444394,57.18,11.01,58.2303400299,131.97
2020-06-25 23:00:00,2.9023333304000003,0.0,2.9023333304000003,2.9023333304000003,0,2.9023333304000003,0.0,0.0,0.0,131.37,58.5023333304,-60.44,84.1160900488,2.9023333304000003,0,2.9023333304000003,55.6,-60.44,82.1240135405,126.38,58.0023333304,10.61,58.9647587273,2.9023333304000003,0,2.9023333304000003,55.1,10.61,56.1122277227,132.3
2020-06-25 23:30:00,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,132.34,52.9476666638,-61.66,81.2736796579,2.8976666638,0,2.8976666638,50.05,-61.66,79.416359146,125.81,53.3176666638,-4.92,53.5441871585,2.8976666638,0,2.8976666638,50.42,-4.92,50.6594788761,131.73
2020-06-26 00:00:00,2.9595555526,0.0,2.9595555526,2.9595555526,0,2.9595555526,0.0,0.0,0.0,132.57,48.9095555526,-61.74,78.7652983512,2.9595555526,0,2.9595555526,45.95,-61.74,76.9625239971,125.81,49.4695555526,-8.33,50.1659827629,2.9595555526,0,2.9595555526,46.51,-8.33,47.250068783,131.73
2020-06-26 00:30:00,2.8833333305,0.0,2.8833333305,2.8833333305,0,2.8833333305,0.0,0.0,0.0,132.92,47.0933333305,-62.58,78.320102427,2.8833333305,0,2.8833333305,44.21,-62.58,76.6210186568,126.2,47.6533333305,-8.94,48.4846756976,2.8833333305,0,2.8833333305,44.77,-8.94,45.6538771628,132.17
2020-06-26 01:00:00,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,132.67,44.9365555526,-62.71,77.1481569769,2.9665555526,0,2.9665555526,41.97,-62.71,75.4587635732,126.08,45.5065555526,-9.21,46.4292009221,2.9665555526,0,2.9665555526,42.54,-9.21,43.5255752403,132.0
2020-06-26 01:30:00,2.9137777749,0.0,2.9137777749,2.9137777749,0,2.9137777749,0.0,0.0,0.0,132.67,45.1237777749,-62.87,77.3872872032,2.9137777749,0,2.9137777749,42.21,-62.87,75.7252996032,126.08,45.6937777749,-9.51,46.6729196359,2.9137777749,0,2.9137777749,42.78,-9.51,43.8242912093,131.92
2020-06-26 02:00:00,2.896888886,0.0,2.896888886,2.896888886,0,2.896888886,0.0,0.0,0.0,132.67,43.956888886,-63.24,77.0162689341,2.896888886,0,2.896888886,41.06,-63.24,75.4004058345,126.17,44.516888886,-9.78,45.5785234084,2.896888886,0,2.896888886,41.62,-9.78,42.7536290857,132.06
2020-06-26 02:30:00,2.9086666638,0.0,2.9086666638,2.9086666638,0,2.9086666638,0.0,0.0,0.0,132.92,42.8886666638,-63.51,76.6352257659,2.9086666638,0,2.9086666638,39.98,-63.51,75.0461224848,126.28,43.4586666638,-9.89,44.5698082584,2.9086666638,0,2.9086666638,40.55,-9.89,41.7386463604,132.25
2020-06-26 03:00:00,2.8764444416,0.0,2.8764444416,2.8764444416,0,2.8764444416,0.0,0.0,0.0,133.17,41.8864444416,-63.57,76.1289637914,2.8764444416,0,2.8764444416,39.01,-63.57,74.5850186029,126.58,42.4464444416,-9.74,43.549606723,2.8764444416,0,2.8764444416,39.57,-9.74,40.7511042795,132.54
2020-06-26 03:30:00,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,133.17,42.540888886,-60.17,73.6895930727,2.840888886,0,2.840888886,39.7,-60.17,72.0868843827,126.16,43.100888886,-6.62,43.6063186106,2.840888886,0,2.840888886,40.26,-6.62,40.8006372499,132.13
2020-06-26 04:00:00,2.8262222194,0.0,2.8262222194,2.8262222194,0,2.8262222194,0.0,0.0,0.0,133.17,42.4062222194,-60.26,73.6855161,2.8262222194,0,2.8262222194,39.58,-60.26,72.0960747891,126.16,42.9662222194,-6.7,43.4854717326,2.8262222194,0,2.8262222194,40.14,-6.7,40.695326513,132.13
2020-06-26 04:30:00,2.9187777749,0.0,2.9187777749,2.9187777749,0,2.9187777749,0.0,0.0,0.0,133.17,42.4587777749,-60.05,73.5442065029,2.9187777749,0,2.9187777749,39.54,-60.05,71.8986376783,126.16,43.0187777749,-6.46,43.5011131035,2.9187777749,0,2.9187777749,40.1,-6.46,40.6170112145,132.13
2020-06-26 05:00:00,2.9279999971,0.0,2.9279999971,2.9279999971,0,2.9279999971,0.0,0.0,0.0,133.28,42.3579999971,-60.29,73.6823198858,2.9279999971,0,2.9279999971,39.43,-60.29,72.0389408584,126.31,42.9079999971,-6.64,43.418729412,2.9279999971,0,2.9279999971,39.98,-6.64,40.5276448859,132.27
2020-06-26 05:30:00,4.3237777735,0.0,4.3237777735,4.3237777735,0,4.3237777735,0.0,0.0,0.0,132.71,42.9937777735,-59.79,73.6431193475,4.3237777735,0,4.3237777735,38.67,-59.79,71.2054281639,125.68,43.5537777735,-6.5600000000000005,44.0450355697,4.3237777735,0,4.3237777735,39.23,-6.5600000000000005,39.7746967305,131.7
2020-06-26 06:00:00,3.3658888855,0.0,3.3658888855,3.3658888855,0,3.3658888855,0.0,0.0,0.0,132.6,44.6958888855,-59.24,74.2098381838,3.3658888855,0,3.3658888855,41.33,-59.24,72.2325861367,125.5,45.2558888855,-6.18,45.6759004161,3.3658888855,0,3.3658888855,41.89,-6.18,42.34341153,131.5
2020-06-26 06:30:00,3.5417777742,0.0,3.5417777742,3.5417777742,0,3.5417777742,0.0,0.0,0.0,131.76,48.9917777742,-56.93,75.1080500977,3.5417777742,0,3.5417777742,45.45,-56.93,72.8472882131,124.59,49.5417777742,-4.67,49.7613971371,3.5417777742,0,3.5417777742,46.0,-4.67,46.2364455814,130.52
2020-06-26 07:00:00,4.0196666626,0.0,4.0196666626,4.0196666626,0,4.0196666626,0.0,0.0,0.0,131.56,51.8296666626,-57.51,77.4190832183,4.0196666626,0,4.0196666626,47.81,-57.51,74.7876741181,124.36,52.3796666626,-5.34,52.6511640868,4.0196666626,0,4.0196666626,48.36,-5.34,48.6539330373,130.41
2020-06-26 07:30:00,5.9164444385,0.0,5.9164444385,5.9164444385,0,5.9164444385,0.0,0.0,0.0,131.17,56.4864444385,-55.96,79.5125147716,5.9164444385,0,5.9164444385,50.57,-55.96,75.4244423248,123.74,57.0264444385,-4.14,57.1765245997,5.9164444385,0,5.9164444385,51.11,-4.14,51.277399505,129.87
2020-06-26 08:00:00,12.909888876,0.0,12.909888876,12.909888876,0,12.909888876,0.0,0.0,0.0,130.87,60.999888876,-54.69,81.926690052,12.909888876,0,12.909888876,48.09,-54.69,72.8261230603,123.35,61.519888876,-3.16,61.6009929085,12.909888876,0,12.909888876,48.61,-3.16,48.712603092,129.51
2020-06-26 08:30:00,13.6609999863,0.0,13.6609999863,13.6609999863,0,13.6609999863,0.0,0.0,0.0,131.35,62.2209999863,-53.99,82.3794448834,13.6609999863,0,13.6609999863,48.56,-53.99,72.6153819793,123.68,62.7609999863,-2.17,62.7985033204,13.6609999863,0,13.6609999863,49.1,-2.17,49.1479287458,129.84
2020-06-26 09:00:00,13.4756666532,0.0,13.4756666532,13.4756666532,0,13.4756666532,0.0,0.0,0.0,131.07,64.0556666532,-52.8,83.0118571674,13.4756666532,0,13.4756666532,50.58,-52.8,73.1175519284,123.32,64.5756666532,-1.26,64.5879580394,13.4756666532,0,13.4756666532,51.1,-1.26,51.1155318861,129.52
2020-06-26 09:30:00,13.5551110976,0.0,13.5551110976,13.5551110976,0,13.5551110976,0.0,0.0,0.0,130.89,65.0751110976,-52.36,83.5244855378,13.5551110976,0,13.5551110976,51.52,-52.36,73.4566538851,123.11,65.5951110976,-1.01,65.6028863687,13.5551110976,0,13.5551110976,52.04,-1.01,52.0498001917,129.32
2020-06-26 10:00:00,14.4926666522,0.0,14.4926666522,14.4926666522,0,14.4926666522,0.0,0.0,0.0,130.89,66.3126666522,-52.08,84.319014217,14.4926666522,0,14.4926666522,51.82,-52.08,73.4686245958,123.56,66.5626666522,4.11,66.6894346343,14.4926666522,0,14.4926666522,52.07,4.11,52.2319538214,129.76
2020-06-26 10:30:00,15.6558888732,0.0,15.6558888732,15.6558888732,0,15.6558888732,0.0,0.0,0.0,130.77,67.6258888732,-53.45,86.1983952629,15.6558888732,0,15.6558888732,51.97,-53.45,74.5505425869,124.91,67.1558888732,16.01,69.0379135718,15.6558888732,0,15.6558888732,51.5,16.01,53.9311607515,131.09
2020-06-26 11:00:00,16.5526666501,0.0,16.5526666501,16.5526666501,0,16.5526666501,0.0,0.0,0.0,130.77,67.3726666501,-53.03,85.7394723074,16.5526666501,0,16.5526666501,50.82,-53.03,73.4496650775,124.91,66.9726666501,16.37,68.9442889457,16.5526666501,0,16.5526666501,50.42,16.37,53.0108790721,130.99
2020-06-26 11:30:00,14.2418888746,0.0,14.2418888746,14.2418888746,0,14.2418888746,0.0,0.0,0.0,130.46,68.5918888746,-51.51,85.7795273908,14.2418888746,0,14.2418888746,54.35,-51.51,74.8812566668,124.45,68.0718888746,17.44,70.270446526,14.2418888746,0,14.2418888746,53.83,17.44,56.5846489783,130.57
2020-06-26 12:00:00,15.1023333182,0.0,15.1023333182,15.1023333182,0,15.1023333182,0.0,0.0,0.0,130.53,67.9323333182,-51.53,85.2651324403,15.1023333182,0,15.1023333182,52.83,-51.53,73.7993888864,124.56,67.4423333182,17.42,69.6557587239,15.1023333182,0,15.1023333182,52.34,17.42,55.162777305,130.72
2020-06-26 12:30:00,16.8151110943,0.0,16.8151110943,16.8151110943,0,16.8151110943,0.0,0.0,0.0,130.74,65.7551110943,-53.12,84.530876223,16.8151110943,0,16.8151110943,48.94,-53.12,72.2278201249,124.99,65.3951110943,16.38,67.4153169171,16.8151110943,0,16.8151110943,48.58,16.38,51.2671512764,131.1
2020-06-26 13:00:00,16.7824444277,0.0,16.7824444277,16.7824444277,0,16.7824444277,0.0,0.0,0.0,130.74,63.8224444277,-53.1,83.0235774508,16.7824444277,0,16.7824444277,47.04,-53.1,70.9392105961,124.99,63.4924444277,16.42,65.5812999215,16.7824444277,0,16.7824444277,46.71,16.42,49.5120237922,131.1
2020-06-26 13:30:00,18.3605555372,0.0,18.3605555372,18.3605555372,0,18.3605555372,0.0,0.0,0.0,130.86,59.6305555372,-53.82,80.3268047023,18.3605555372,0,18.3605555372,41.27,-53.82,67.8218644686,125.16,59.4505555372,15.94,61.5504033592,18.3605555372,0,18.3605555372,41.09,15.94,44.0734806885,131.31
2020-06-26 14:00:00,21.669666645,0.0,21.669666645,21.669666645,0,21.669666645,0.0,0.0,0.0,130.86,57.539666645,-55.9,80.2223362762,21.669666645,0,21.669666645,35.87,-55.9,66.4188745764,125.49,57.479666645,14.16,59.1981222474,21.669666645,0,21.669666645,35.81,14.16,38.5079433364,131.62
2020-06-26 14:30:00,21.6449999784,0.0,21.6449999784,21.6449999784,0,21.6449999784,0.0,0.0,0.0,131.02,53.4249999784,-58.85,79.4830366977,21.6449999784,0,21.6449999784,31.78,-58.85,66.8826651682,125.89,53.5049999784,11.66,54.7607580543,21.6449999784,0,21.6449999784,31.86,11.66,33.926614921,132.01
2020-06-26 15:00:00,21.1205555344,0.0,21.1205555344,21.1205555344,0,21.1205555344,0.0,0.0,0.0,131.11,53.3105555344,-59.36,79.7848665562,21.1205555344,0,21.1205555344,32.19,-59.36,67.5263333819,126.0,53.4005555344,11.35,54.5934229682,21.1205555344,0,21.1205555344,32.28,11.35,34.2172602644,132.11
2020-06-26 15:30:00,21.5398888673,0.0,21.5398888673,21.5398888673,0,21.5398888673,0.0,0.0,0.0,131.04,51.4498888673,-59.68,78.7958975104,21.5398888673,0,21.5398888673,29.91,-59.68,66.7556027611,126.0,51.5698888673,11.03,52.7362715575,21.5398888673,0,21.5398888673,30.03,11.03,31.9915895197,132.11
2020-06-26 16:00:00,19.0362222032,0.0,19.0362222032,19.0362222032,0,19.0362222032,0.0,0.0,0.0,131.04,55.1062222032,-58.71,80.5205552981,19.0362222032,0,19.0362222032,36.07,-58.71,68.9050723822,125.76,55.1162222032,11.79,56.3631266871,19.0362222032,0,19.0362222032,36.08,11.79,37.9574827933,131.85
2020-06-26 16:30:00,19.9496666467,0.0,19.9496666467,19.9496666467,0,19.9496666467,0.0,0.0,0.0,131.2,56.9096666467,-59.5,82.3344408971,19.9496666467,0,19.9496666467,36.96,-59.5,70.0449255835,126.17,56.8696666467,11.29,57.9795057284,19.9496666467,0,19.9496666467,36.92,11.29,38.607648206,132.28
2020-06-26 17:00:00,22.0546666446,0.0,22.0546666446,22.0546666446,0,22.0546666446,0.0,0.0,0.0,131.04,58.7846666446,-59.71,83.7909370548,22.0546666446,0,22.0546666446,36.73,-59.71,70.1026176401,125.98,58.7646666446,11.02,59.789016097,22.0546666446,0,22.0546666446,36.71,11.02,38.3283772158,132.09
2020-06-26 17:30:00,20.348333313,0.0,20.348333313,20.348333313,0,20.348333313,0.0,0.0,0.0,131.24,60.418333313,-59.99,85.1420877141,20.348333313,0,20.348333313,40.07,-59.99,72.1415622232,126.15,60.318333313,10.83,61.2828706382,20.348333313,0,20.348333313,39.97,10.83,41.4112279461,132.22
2020-06-26 18:00:00,17.8957777599,0.0,17.8957777599,17.8957777599,0,17.8957777599,0.0,0.0,0.0,131.09,60.2857777599,-60.5,85.4085768533,17.8957777599,0,17.8957777599,42.39,-60.5,73.8726072371,126.15,60.1157777599,10.22,60.9783169305,17.8957777599,0,17.8957777599,42.22,10.22,43.4393462198,132.22
2020-06-26 18:30:00,13.0985555425,0.0,13.0985555425,13.0985555425,0,13.0985555425,0.0,0.0,0.0,130.69,66.9985555425,-59.28,89.4590679852,13.0985555425,0,13.0985555425,53.9,-59.28,80.1207114297,125.51,66.5485555425,10.92,67.4385397587,13.0985555425,0,13.0985555425,53.45,10.92,54.5540915056,131.57
2020-06-26 19:00:00,9.0774444354,0.0,9.0774444354,9.0774444354,0,9.0774444354,0.0,0.0,0.0,130.56,67.5374444354,-59.16,89.7842525216,9.0774444354,0,9.0774444354,58.46,-59.16,83.1713724788,125.41,66.9574444354,10.87,67.834034712,9.0774444354,0,9.0774444354,57.88,10.87,58.8918610676,131.48
2020-06-26 19:30:00,11.0699999889,0.0,11.0699999889,11.0699999889,0,11.0699999889,0.0,0.0,0.0,130.88,64.9299999889,-60.87,89.0003471823,11.0699999889,0,11.0699999889,53.86,-60.87,81.2776506796,125.86,64.4399999889,9.63,65.1555868562,11.0699999889,0,11.0699999889,53.37,9.63,54.2318522641,131.9
2020-06-26 20:00:00,11.5541110996,0.0,11.5541110996,11.5541110996,0,11.5541110996,0.0,0.0,0.0,131.18,62.8441110996,-62.08,88.3363385017,11.5541110996,0,11.5541110996,51.29,-62.08,80.5269551144,126.28,62.4441110996,8.88,63.0723506064,11.5541110996,0,11.5541110996,50.89,8.88,51.6589440465,132.33
2020-06-26 20:30:00,11.8512222104,0.0,11.8512222104,11.8512222104,0,11.8512222104,0.0,0.0,0.0,131.02,63.2012222104,-62.64,88.9840664888,11.8512222104,0,11.8512222104,51.35,-62.64,80.9974820596,126.14,62.7812222104,8.24,63.3196609453,11.8512222104,0,11.8512222104,50.93,8.24,51.5922717081,132.23
2020-06-26 21:00:00,9.5377777682,0.0,9.5377777682,9.5377777682,0,9.5377777682,0.0,0.0,0.0,131.21,62.3777777682,-62.8,88.5145590245,9.5377777682,0,9.5377777682,52.84,-62.8,82.0725630159,126.32,61.9577777682,8.27,62.5072725847,9.5377777682,0,9.5377777682,52.42,8.27,53.0683455555,132.41
2020-06-26 21:30:00,3.4783333299,0.0,3.4783333299,3.4783333299,0,3.4783333299,0.0,0.0,0.0,131.47,62.6783333299,-62.15,88.2677515801,3.4783333299,0,3.4783333299,59.2,-62.15,85.8327588978,126.52,62.0783333299,9.02,62.7302149607,3.4783333299,0,3.4783333299,58.6,9.02,59.2901374598,132.6
2020-06-26 22:00:00,5.1665555504,0.0,5.1665555504,5.1665555504,0,5.1665555504,0.0,0.0,0.0,131.47,62.4065555504,-62.54,88.3506071041,5.1665555504,0,5.1665555504,57.24,-62.54,84.7801226704,126.52,61.8465555504,8.73,62.4596616501,5.1665555504,0,5.1665555504,56.68,8.73,57.3483678931,132.6
2020-06-26 22:30:00,3.4954444409,0.0,3.4954444409,3.4954444409,0,3.4954444409,0.0,0.0,0.0,131.47,59.1054444409,-62.83,86.2615932067,3.4954444409,0,3.4954444409,55.61,-62.83,83.9051905427,126.52,58.5854444409,8.44,59.1902686287,3.4954444409,0,3.4954444409,55.09,8.44,55.7327704318,132.6
2020-06-26 23:00:00,3.5081111076,0.0,3.5081111076,3.5081111076,0,3.5081111076,0.0,0.0,0.0,131.67,55.3881111076,-63.97,84.6168053762,3.5081111076,0,3.5081111076,51.88,-63.97,82.3631914146,126.59,55.0481111076,5.61,55.3332326592,3.5081111076,0,3.5081111076,51.54,5.61,51.8444182145,132.6
2020-06-26 23:30:00,3.4691111076,0.0,3.4691111076,3.4691111076,0,3.4691111076,0.0,0.0,0.0,132.06,50.2791111076,-63.46,80.9639463822,3.4691111076,0,3.4691111076,46.81,-63.46,78.8565006832,125.31,50.8291111076,-10.45,51.8922059272,3.4691111076,0,3.4691111076,47.36,-10.45,48.4991969006,131.45
2020-06-27 00:00:00,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,132.19,46.9395555522,-64.25,79.5699967038,3.3695555522,0,3.3695555522,43.57,-64.25,77.6299388123,125.54,47.4995555522,-11.12,48.7838311088,3.3695555522,0,3.3695555522,44.13,-11.12,45.5094638509,131.67
2020-06-27 00:30:00,3.4165555521,0.0,3.4165555521,3.4165555521,0,3.4165555521,0.0,0.0,0.0,132.19,44.9065555521,-64.61,78.6832309425,3.4165555521,0,3.4165555521,41.49,-64.61,76.784583088,125.54,45.4565555521,-11.44,46.8740017778,3.4165555521,0,3.4165555521,42.04,-11.44,43.5687410881,131.67
2020-06-27 01:00:00,3.399444441,0.0,3.399444441,3.399444441,0,3.399444441,0.0,0.0,0.0,132.19,42.769444441,-64.67,77.5334397392,3.399444441,0,3.399444441,39.37,-64.67,75.7113320448,125.64,43.339444441,-11.4,44.813697063,3.399444441,0,3.399444441,39.94,-11.4,41.5350887805,131.75
2020-06-27 01:30:00,3.3511111078,0.0,3.3511111078,3.3511111078,0,3.3511111078,0.0,0.0,0.0,132.51,43.4311111078,-64.88,78.0748090747,3.3511111078,0,3.3511111078,40.08,-64.88,76.2615289645,125.95,43.9911111078,-11.46,45.4593164983,3.3511111078,0,3.3511111078,40.64,-11.46,42.2248883954,132.06
2020-06-27 02:00:00,3.2731111078,0.0,3.2731111078,3.2731111078,0,3.2731111078,0.0,0.0,0.0,132.51,42.3631111078,-65.24,77.7874718881,3.2731111078,0,3.2731111078,39.09,-65.24,76.0544916491,125.95,42.9331111078,-11.78,44.519888021,3.2731111078,0,3.2731111078,39.66,-11.78,41.3725029458,132.06
2020-06-27 02:30:00,3.8435555517,0.0,3.8435555517,3.8435555517,0,3.8435555517,0.0,0.0,0.0,132.74,41.4535555517,-65.23,77.2874515551,3.8435555517,0,3.8435555517,37.61,-65.23,75.2958498192,126.17,42.0035555517,-11.59,43.5732346629,3.8435555517,0,3.8435555517,38.16,-11.59,39.8812449655,132.29
2020-06-27 03:00:00,3.2311111079,0.0,3.2311111079,3.2311111079,0,3.2311111079,0.0,0.0,0.0,132.99,40.9311111079,-62.0,74.2923674177,3.2311111079,0,3.2311111079,37.7,-62.0,72.5623180446,126.09,41.4811111079,-8.36,42.315153063,3.2311111079,0,3.2311111079,38.25,-8.36,39.1529322018,132.22
2020-06-27 03:30:00,3.3341111078,0.0,3.3341111078,3.3341111078,0,3.3341111078,0.0,0.0,0.0,133.06,40.4141111078,-62.17,74.1512594406,3.3341111078,0,3.3341111078,37.08,-62.17,72.3880881085,126.18,40.9641111078,-8.48,41.8326284,3.3341111078,0,3.3341111078,37.63,-8.48,38.5736607026,132.32
2020-06-27 04:00:00,4.1948888847,0.0,4.1948888847,4.1948888847,0,4.1948888847,0.0,0.0,0.0,133.29,39.9248888847,-62.45,74.1215167981,4.1948888847,0,4.1948888847,35.73,-62.45,71.9488387676,126.41,40.4848888847,-8.63,41.3944818545,4.1948888847,0,4.1948888847,36.29,-8.63,37.3020240738,132.57
2020-06-27 04:30:00,3.2543333301,0.0,3.2543333301,3.2543333301,0,3.2543333301,0.0,0.0,0.0,133.29,39.5943333301,-62.44,73.9355451177,3.2543333301,0,3.2543333301,36.34,-62.44,72.2450634992,126.41,40.1543333301,-8.58,41.0607706355,3.2543333301,0,3.2543333301,36.9,-8.58,37.8843820063,132.49
2020-06-27 05:00:00,3.1487777746,0.0,3.1487777746,3.1487777746,0,3.1487777746,0.0,0.0,0.0,133.29,39.5087777746,-62.59,74.0165631548,3.1487777746,0,3.1487777746,36.36,-62.59,72.384789148,126.41,40.0587777746,-8.71,40.9947530398,3.1487777746,0,3.1487777746,36.91,-8.71,37.9237682727,132.59
2020-06-27 05:30:00,3.1528888857,0.0,3.1528888857,3.1528888857,0,3.1528888857,0.0,0.0,0.0,133.29,39.6028888857,-62.4,73.9063516086,3.1528888857,0,3.1528888857,36.45,-62.4,72.2659152021,126.34,40.1628888857,-8.56,41.0649636996,3.1528888857,0,3.1528888857,37.01,-8.56,37.9870201516,132.59
2020-06-27 06:00:00,3.2833333301,0.0,3.2833333301,3.2833333301,0,3.2833333301,0.0,0.0,0.0,133.29,40.6633333301,-62.25,74.3543487465,3.2833333301,0,3.2833333301,37.38,-62.25,72.6107905204,126.34,41.2133333301,-8.43,42.0666583433,3.2833333301,0,3.2833333301,37.93,-8.43,38.8554989673,132.59
2020-06-27 06:30:00,3.5504444408999998,0.0,3.5504444408999998,3.5504444408999998,0,3.5504444408999998,0.0,0.0,0.0,132.95,42.7104444409,-61.7,75.0404695104,3.5504444408999998,0,3.5504444408999998,39.16,-61.7,73.0780103725,125.95,43.2704444409,-8.09,44.020216516,3.5504444408999998,0,3.5504444408999998,39.72,-8.09,40.5354967899,132.19
2020-06-27 07:00:00,4.0516666626,0.0,4.0516666626,4.0516666626,0,4.0516666626,0.0,0.0,0.0,132.61,43.9316666626,-60.98,75.156847564,4.0516666626,0,4.0516666626,39.88,-60.98,72.862712,125.49,44.4716666626,-7.65,45.1248449942,4.0516666626,0,4.0516666626,40.42,-7.65,41.1375606958,131.77
2020-06-27 07:30:00,5.0343333283,0.0,5.0343333283,5.0343333283,0,5.0343333283,0.0,0.0,0.0,132.41,44.7843333283,-60.77,75.489266864,5.0343333283,0,5.0343333283,39.75,-60.77,72.6158068192,125.27,45.3443333283,-7.61,45.9784804554,5.0343333283,0,5.0343333283,40.31,-7.61,41.0220452927,131.55
2020-06-27 08:00:00,6.5203333268,0.0,6.5203333268,6.5203333268,0,6.5203333268,0.0,0.0,0.0,132.04,46.7403333268,-59.78,75.8835104585,6.5203333268,0,6.5203333268,40.22,-59.78,72.0506544037,124.84,47.2903333268,-7.0,47.8056024558,6.5203333268,0,6.5203333268,40.77,-7.0,41.3665674186,131.12
2020-06-27 08:30:00,9.7331111014,0.0,9.7331111014,9.7331111014,0,9.7331111014,0.0,0.0,0.0,131.38,48.7231111014,-57.83,75.6191143521,9.7331111014,0,9.7331111014,38.99,-57.83,69.7461755224,124.11,49.2831111014,-5.63,49.6036484528,9.7331111014,0,9.7331111014,39.55,-5.63,39.9487096162,130.38
2020-06-27 09:00:00,11.313999988700001,0.0,11.313999988700001,11.313999988700001,0,11.313999988700001,0.0,0.0,0.0,131.65,52.1939999887,-58.73,78.5711558705,11.313999988700001,0,11.313999988700001,40.88,-58.73,71.5568815698,124.39,52.7439999887,-6.29,53.117733713,11.313999988700001,0,11.313999988700001,41.43,-6.29,41.904761066,130.69
2020-06-27 09:30:00,12.9654444315,0.0,12.9654444315,12.9654444315,0,12.9654444315,0.0,0.0,0.0,131.65,54.6854444315,-58.21,79.8680282257,12.9654444315,0,12.9654444315,41.72,-58.21,71.6167752695,124.39,55.2454444315,-5.78,55.5469848906,12.9654444315,0,12.9654444315,42.28,-5.78,42.673256262,130.69
2020-06-27 10:00:00,14.006999986,0.0,14.006999986,14.006999986,0,14.006999986,0.0,0.0,0.0,131.5,54.556999986,-57.68,79.3942607968,14.006999986,0,14.006999986,40.55,-57.68,70.5073393343,124.23,55.106999986,-5.46,55.3768277121,14.006999986,0,14.006999986,41.1,-5.46,41.4610853693,130.5
2020-06-27 10:30:00,14.47444443,0.0,14.47444443,14.47444443,0,14.47444443,0.0,0.0,0.0,131.5,52.82444443,-57.37,77.9855039692,14.47444443,0,14.47444443,38.35,-57.37,69.007531473,124.23,53.37444443,-5.17,53.6242502811,14.47444443,0,14.47444443,38.9,-5.17,39.2420552469,130.42
2020-06-27 11:00:00,14.367999985600001,0.0,14.367999985600001,14.367999985600001,0,14.367999985600001,0.0,0.0,0.0,131.5,55.1979999856,-56.78,79.1883047073,14.367999985600001,0,14.367999985600001,40.83,-56.78,69.9360944005,124.04,55.7579999856,-4.66,55.9523919274,14.367999985600001,0,14.367999985600001,41.39,-4.66,41.6515029741,130.34
2020-06-27 11:30:00,15.7968888731,0.0,15.7968888731,15.7968888731,0,15.7968888731,0.0,0.0,0.0,131.41,54.4768888731,-56.5,78.485549124,15.7968888731,0,15.7968888731,38.68,-56.5,68.4718365461,124.04,55.0268888731,-4.39,55.2017264137,15.7968888731,0,15.7968888731,39.23,-4.39,39.4748654209,130.34
2020-06-27 12:00:00,17.4458888714,0.0,17.4458888714,17.4458888714,0,17.4458888714,0.0,0.0,0.0,131.33,51.9858888714,-56.23,76.5790150221,17.4458888714,0,17.4458888714,34.54,-56.23,65.9910940961,123.88,52.5458888714,-4.19,52.7126790942,17.4458888714,0,17.4458888714,35.1,-4.19,35.3492022541,130.2
2020-06-27 12:30:00,18.5828888703,0.0,18.5828888703,18.5828888703,0,18.5828888703,0.0,0.0,0.0,131.33,53.4828888703,-55.88,77.3498144918,18.5828888703,0,18.5828888703,34.9,-55.88,65.8831116448,123.88,54.0228888703,-3.88,54.1620431843,18.5828888703,0,18.5828888703,35.44,-3.88,35.6517601249,130.2
2020-06-27 13:00:00,16.838888872,0.0,16.838888872,16.838888872,0,16.838888872,0.0,0.0,0.0,131.4,51.3988888721,-56.36,76.2777515222,16.838888872,0,16.838888872,34.56,-56.36,66.1123528548,124.02,51.978888872,-4.32,52.158098972,16.838888872,0,16.838888872,35.14,-4.32,35.4045477305,130.33
2020-06-27 13:30:00,17.3891110937,0.0,17.3891110937,17.3891110937,0,17.3891110937,0.0,0.0,0.0,131.71,48.8091110937,-56.9,74.96625458,17.3891110937,0,17.3891110937,31.42,-56.9,64.9986646017,124.35,49.3591110937,-4.57,49.5702203744,17.3891110937,0,17.3891110937,31.97,-4.57,32.2949810342,130.68
2020-06-27 14:00:00,19.3546666473,0.0,19.3546666473,19.3546666473,0,19.3546666473,0.0,0.0,0.0,131.81,43.0446666473,-57.09,71.4990309499,19.3546666473,0,19.3546666473,23.69,-57.09,61.8100655233,124.5,43.6246666473,-4.68,43.8749807987,19.3546666473,0,19.3546666473,24.27,-4.68,24.7171054131,130.82
2020-06-27 14:30:00,19.3774444251,0.0,19.3774444251,19.3774444251,0,19.3774444251,0.0,0.0,0.0,131.97,42.3174444251,-57.9,71.7159403666,19.3774444251,0,19.3774444251,22.94,-57.9,62.2788374972,124.7,42.9174444251,-5.28,43.2410156678,19.3774444251,0,19.3774444251,23.54,-5.28,24.1248834194,131.01
2020-06-27 15:00:00,17.1387777606,0.0,17.1387777606,17.1387777606,0,17.1387777606,0.0,0.0,0.0,131.97,44.0487777606,-58.73,73.4132666635,17.1387777606,0,17.1387777606,26.91,-58.73,64.6015557088,124.86,44.6487777606,-6.03,45.0541258435,17.1387777606,0,17.1387777606,27.51,-6.03,28.1631141744,131.17
2020-06-27 15:30:00,17.3825555382,0.0,17.3825555382,17.3825555382,0,17.3825555382,0.0,0.0,0.0,132.13,42.9125555382,-59.12,73.0524593892,17.3825555382,0,17.3825555382,25.53,-59.12,64.3968578426,124.99,43.5225555382,-6.28,43.9733014518,17.3825555382,0,17.3825555382,26.14,-6.28,26.8837869356,131.29
2020-06-27 16:00:00,15.9825555396,0.0,15.9825555396,15.9825555396,0,15.9825555396,0.0,0.0,0.0,132.13,44.1025555396,-59.45,74.0225499772,15.9825555396,0,15.9825555396,28.12,-59.45,65.7650127347,125.09,44.7125555396,-6.5,45.1825477688,15.9825555396,0,15.9825555396,28.73,-6.5,29.45611821,131.41
2020-06-27 16:30:00,15.955999984,0.0,15.955999984,15.955999984,0,15.955999984,0.0,0.0,0.0,131.99,49.375999984,-59.43,77.2652203415,15.955999984,0,15.955999984,33.42,-59.43,68.1822652894,124.86,49.985999984,-6.64,50.4250909211,15.955999984,0,15.955999984,34.03,-6.64,34.6717536332,131.12
2020-06-27 17:00:00,15.53955554,0.0,15.53955554,15.53955554,0,15.53955554,0.0,0.0,0.0,131.81,49.34955554,-59.04,76.9486857068,15.53955554,0,15.53955554,33.81,-59.04,68.0355620246,124.68,49.93955554,-6.37,50.3441765007,15.53955554,0,15.53955554,34.4,-6.37,34.9848095607,130.97
2020-06-27 17:30:00,18.0374444264,0.0,18.0374444264,18.0374444264,0,18.0374444264,0.0,0.0,0.0,131.81,55.1474444264,-59.08,80.8188531641,18.0374444264,0,18.0374444264,37.11,-59.08,69.768176843,124.68,55.7474444264,-6.43,56.1170425101,18.0374444264,0,18.0374444264,37.71,-6.43,38.2542677358,130.97
2020-06-27 18:00:00,17.0679999829,0.0,17.0679999829,17.0679999829,0,17.0679999829,0.0,0.0,0.0,131.81,57.1879999829,-59.9,82.8159244472,17.0679999829,0,17.0679999829,40.12,-59.9,72.0945518053,124.68,57.8079999829,-7.22,58.2571305681,17.0679999829,0,17.0679999829,40.74,-7.22,41.3748232625,130.97
2020-06-27 18:30:00,12.8546666538,0.0,12.8546666538,12.8546666538,0,12.8546666538,0.0,0.0,0.0,131.56,62.1046666538,-58.71,85.4625866691,12.8546666538,0,12.8546666538,49.25,-58.71,76.6317597345,124.28,62.6846666538,-6.28,62.9984589772,12.8546666538,0,12.8546666538,49.83,-6.28,50.224170476,130.61
2020-06-27 19:00:00,9.0672222132,0.0,9.0672222132,9.0672222132,0,9.0672222132,0.0,0.0,0.0,131.39,61.9072222132,-58.38,85.0924706549,9.0672222132,0,9.0672222132,52.84,-58.38,78.7419202204,124.02,62.4672222132,-6.12,62.7662986883,9.0672222132,0,9.0672222132,53.4,-6.12,53.7495525563,130.34
2020-06-27 19:30:00,7.1512222151,0.0,7.1512222151,7.1512222151,0,7.1512222151,0.0,0.0,0.0,131.52,62.2612222151,-58.96,85.748127628,7.1512222151,0,7.1512222151,55.11,-58.96,80.7055989384,124.28,62.8312222151,-6.55,63.1717103223,7.1512222151,0,7.1512222151,55.68,-6.55,56.0639358233,130.55
2020-06-27 20:00:00,5.1093333282,0.0,5.1093333282,5.1093333282,0,5.1093333282,0.0,0.0,0.0,131.52,61.9993333282,-59.46,85.9034861525,5.1093333282,0,5.1093333282,56.89,-59.46,82.2919418898,124.28,62.5393333282,-7.0,62.9298674171,5.1093333282,0,5.1093333282,57.43,-7.0,57.8550334889,130.55
2020-06-27 20:30:00,4.5987777732,0.0,4.5987777732,4.5987777732,0,4.5987777732,0.0,0.0,0.0,131.24,60.7387777732,-60.17,85.4963626441,4.5987777732,0,4.5987777732,56.14,-60.17,82.2929431969,124.13,61.2987777732,-7.91,61.8070243296,4.5987777732,0,4.5987777732,56.7,-7.91,57.2490882023,130.36
2020-06-27 21:00:00,3.7986666629,0.0,3.7986666629,3.7986666629,0,3.7986666629,0.0,0.0,0.0,131.02,59.1786666629,-60.7,84.7738437727,3.7986666629,0,3.7986666629,55.38,-60.7,82.1671126425,124.01,59.7186666629,-8.58,60.3318783728,3.7986666629,0,3.7986666629,55.92,-8.58,56.5744005713,130.28
2020-06-27 21:30:00,3.4179999966,0.0,3.4179999966,3.4179999966,0,3.4179999966,0.0,0.0,0.0,131.13,57.0879999966,-61.4,83.8391301458,3.4179999966,0,3.4179999966,53.67,-61.4,81.5501618637,124.12,57.6279999966,-9.14,58.3483160306,3.4179999966,0,3.4179999966,54.21,-9.14,54.9751189176,130.42
2020-06-27 22:00:00,3.2841111078,0.0,3.2841111078,3.2841111078,0,3.2841111078,0.0,0.0,0.0,131.01,56.8541111078,-61.35,83.6433646493,3.2841111078,0,3.2841111078,53.57,-61.35,81.4467150964,123.97,57.3941111078,-9.19,58.12521045,3.2841111078,0,3.2841111078,54.11,-9.19,54.8848631227,130.3
2020-06-27 22:30:00,3.2739999967,0.0,3.2739999967,3.2739999967,0,3.2739999967,0.0,0.0,0.0,131.4,55.2739999967,-61.96,83.0316606822,3.2739999967,0,3.2739999967,52.0,-61.96,80.889069719,124.39,55.8139999967,-9.45,56.6083482857,3.2739999967,0,3.2739999967,52.54,-9.45,53.383088146,130.74
2020-06-27 23:00:00,3.2493333301,0.0,3.2493333301,3.2493333301,0,3.2493333301,0.0,0.0,0.0,131.84,52.5193333301,-62.86,81.9125141443,3.2493333301,0,3.2493333301,49.27,-62.86,79.8680943807,124.88,53.0693333301,-10.01,54.0051316089,3.2493333301,0,3.2493333301,49.82,-10.01,50.8156717952,131.21
2020-06-27 23:30:00,3.1588888857,0.0,3.1588888857,3.1588888857,0,3.1588888857,0.0,0.0,0.0,132.0,49.7988888857,-63.57,80.753168571,3.1588888857,0,3.1588888857,46.64,-63.57,78.8443688541,125.16,50.3488888857,-10.53,51.4382300631,3.1588888857,0,3.1588888857,47.19,-10.53,48.3505635955,131.47
2020-06-28 00:00:00,3.0809999969,0.0,3.0809999969,3.0809999969,0,3.0809999969,0.0,0.0,0.0,132.69,46.2209999969,-64.4,79.2700500865,3.0809999969,0,3.0809999969,43.14,-64.4,77.5139961555,125.94,46.7709999969,-10.81,48.0039846337,3.0809999969,0,3.0809999969,43.69,-10.81,45.0074682692,132.22
2020-06-28 00:30:00,3.1195555524,0.0,3.1195555524,3.1195555524,0,3.1195555524,0.0,0.0,0.0,132.52,44.2695555524,-64.82,78.4947510908,3.1195555524,0,3.1195555524,41.15,-64.82,76.7786096514,125.82,44.8395555524,-11.34,46.251284762,3.1195555524,0,3.1195555524,41.72,-11.34,43.2337136966,132.1
2020-06-28 01:00:00,3.1085555524,0.0,3.1085555524,3.1085555524,0,3.1085555524,0.0,0.0,0.0,132.8,42.7085555524,-64.25,77.1497454136,3.1085555524,0,3.1085555524,39.6,-64.25,75.4733231016,126.06,43.2685555524,-10.56,44.5385394866,3.1085555524,0,3.1085555524,40.16,-10.56,41.5251634554,132.35
2020-06-28 01:30:00,3.1755555524,0.0,3.1755555524,3.1755555524,0,3.1755555524,0.0,0.0,0.0,132.8,44.5555555524,-61.51,75.9518112396,3.1755555524,0,3.1755555524,41.38,-61.51,74.1335585278,125.76,45.1255555524,-8.07,45.8414731865,3.1755555524,0,3.1755555524,41.95,-8.07,42.7191689994,132.04
2020-06-28 02:00:00,3.2106666635,0.0,3.2106666635,3.2106666635,0,3.2106666635,0.0,0.0,0.0,132.8,43.6506666635,-61.96,75.7919672536,3.2106666635,0,3.2106666635,40.44,-61.96,73.9894262716,125.76,44.2106666635,-8.44,45.009072939,3.2106666635,0,3.2106666635,41.0,-8.44,41.8596894398,132.04
2020-06-28 02:30:00,3.1895555524,0.0,3.1895555524,3.1895555524,0,3.1895555524,0.0,0.0,0.0,132.8,42.5395555524,-62.28,75.4215631407,3.1895555524,0,3.1895555524,39.35,-62.28,73.6696742222,125.87,43.0895555524,-8.7,43.9590695727,3.1895555524,0,3.1895555524,39.9,-8.7,40.8374827824,132.18
2020-06-28 03:00:00,3.1884444413,0.0,3.1884444413,3.1884444413,0,3.1884444413,0.0,0.0,0.0,133.01,41.3284444413,-62.36,74.8118300801,3.1884444413,0,3.1884444413,38.14,-62.36,73.0987633274,126.01,41.8884444413,-8.67,42.7762863945,3.1884444413,0,3.1884444413,38.7,-8.67,39.6592851675,132.35
2020-06-28 03:30:00,3.0993333302,0.0,3.0993333302,3.0993333302,0,3.0993333302,0.0,0.0,0.0,133.13,40.7193333302,-62.45,74.5524419913,3.0993333302,0,3.0993333302,37.62,-62.45,72.9058769922,126.12,41.2893333302,-8.66,42.1877309991,3.0993333302,0,3.0993333302,38.19,-8.66,39.159567158,132.45
2020-06-28 04:00:00,3.0784444414,0.0,3.0784444414,3.0784444414,0,3.0784444414,0.0,0.0,0.0,133.24,40.5284444414,-63.52,75.3481599565,3.0784444414,0,3.0784444414,37.45,-63.52,73.7380017359,126.34,41.0884444414,-9.59,42.1927525366,3.0784444414,0,3.0784444414,38.01,-9.59,39.2011249839,132.66
2020-06-28 04:30:00,3.1083333302,0.0,3.1083333302,3.1083333302,0,3.1083333302,0.0,0.0,0.0,132.11,39.8683333302,-63.85,75.2748729825,3.1083333302,0,3.1083333302,36.76,-63.85,73.6757768877,125.36,40.4283333302,-10.68,41.8152189503,3.1083333302,0,3.1083333302,37.32,-10.68,38.8180988715,131.7
2020-06-28 05:00:00,3.0483333303,0.0,3.0483333303,3.0483333303,0,3.0483333303,0.0,0.0,0.0,131.49,39.1583333303,-64.12,75.1315477626,3.0483333303,0,3.0483333303,36.11,-64.12,73.5887661264,124.75,39.7183333303,-11.4,41.3219796541,3.0483333303,0,3.0483333303,36.67,-11.4,38.4011575346,131.12
2020-06-28 05:30:00,3.0253333303,0.0,3.0253333303,3.0253333303,0,3.0253333303,0.0,0.0,0.0,131.49,38.7953333303,-64.22,75.0285698132,3.0253333303,0,3.0253333303,35.77,-64.22,73.5098721261,124.75,39.3653333303,-11.45,40.9967311893,3.0253333303,0,3.0253333303,36.34,-11.45,38.1011561504,131.12
2020-06-28 06:00:00,3.4692222188,0.0,3.4692222188,3.4692222188,0,3.4692222188,0.0,0.0,0.0,131.76,39.0292222188,-64.22,75.1497743643,3.4692222188,0,3.4692222188,35.56,-64.22,73.4079151046,124.99,39.5892222188,-11.26,41.1593745808,3.4692222188,0,3.4692222188,36.12,-11.26,37.8344023344,131.4
2020-06-28 06:30:00,4.2015555514,0.0,4.2015555514,4.2015555514,0,4.2015555514,0.0,0.0,0.0,131.96,40.2315555514,-63.88,75.4932610375,4.2015555514,0,4.2015555514,36.03,-63.88,73.3404070073,125.16,40.8015555514,-10.84,42.2169697564,4.2015555514,0,4.2015555514,36.6,-10.84,38.1715286568,131.51
2020-06-28 07:00:00,5.3541111058,0.0,5.3541111058,5.3541111058,0,5.3541111058,0.0,0.0,0.0,132.04,40.9541111058,-63.62,75.662035503,5.3541111058,0,5.3541111058,35.6,-63.62,72.9031165315,125.16,41.5141111058,-10.52,42.8262982395,5.3541111058,0,5.3541111058,36.16,-10.52,37.6592087012,131.64
2020-06-28 07:30:00,6.9734444374999995,0.0,6.9734444374999995,6.9734444374999995,0,6.9734444374999995,0.0,0.0,0.0,131.95,41.8934444375,-62.89,75.5659499168,6.9734444374999995,0,6.9734444374999995,34.92,-62.89,71.9344041471,124.99,42.4734444375,-9.92,43.616509287,6.9734444374999995,0,6.9734444374999995,35.5,-9.92,36.8599565925,131.42
2020-06-28 08:00:00,9.1747777686,0.0,9.1747777686,9.1747777686,0,9.1747777686,0.0,0.0,0.0,131.76,42.8447777686,-62.07,75.4212163919,9.1747777686,0,9.1747777686,33.67,-62.07,70.6141189848,124.8,43.4147777686,-9.27,44.3934210069,9.1747777686,0,9.1747777686,34.24,-9.27,35.4726725805,131.23
2020-06-28 08:30:00,10.7148888782,0.0,10.7148888782,10.7148888782,0,10.7148888782,0.0,0.0,0.0,131.39,45.3148888782,-60.62,75.6850285991,10.7148888782,0,10.7148888782,34.6,-60.62,69.7993151829,124.32,45.8748888782,-8.17,46.5967201591,10.7148888782,0,10.7148888782,35.16,-8.17,36.0967380798,130.74
2020-06-28 09:00:00,13.5189999865,0.0,13.5189999865,13.5189999865,0,13.5189999865,0.0,0.0,0.0,131.13,45.5689999865,-58.12,73.8543712976,13.5189999865,0,13.5189999865,32.05,-58.12,66.3712053529,123.75,46.1389999865,-6.09,46.5391815544,13.5189999865,0,13.5189999865,32.62,-6.09,33.1836179462,130.21
2020-06-28 09:30:00,17.7634444267,0.0,17.7634444267,17.7634444267,0,17.7634444267,0.0,0.0,0.0,130.99,47.6834444267,-55.8,73.3985754112,17.7634444267,0,17.7634444267,29.92,-55.8,63.3154515107,123.48,48.2434444267,-4.04,48.4123076309,17.7634444267,0,17.7634444267,30.48,-4.04,30.7465770453,129.89
2020-06-28 10:00:00,17.5923333157,0.0,17.5923333157,17.5923333157,0,17.5923333157,0.0,0.0,0.0,130.72,49.8023333157,-57.87,76.3492586977,17.5923333157,0,17.5923333157,32.21,-57.87,66.2300611505,123.48,50.3923333157,-6.13,50.7638075503,17.5923333157,0,17.5923333157,32.8,-6.13,33.3679022415,129.89
2020-06-28 10:30:00,18.5323333148,0.0,18.5323333148,18.5323333148,0,18.5323333148,0.0,0.0,0.0,130.54,52.2023333148,-57.89,77.9508544117,18.5323333148,0,18.5323333148,33.67,-57.89,66.9695527833,123.27,52.7723333148,-6.34,53.1518086568,18.5323333148,0,18.5323333148,34.24,-6.34,34.8220217678,129.7
2020-06-28 11:00:00,18.0512222042,0.0,18.0512222042,18.0512222042,0,18.0512222042,0.0,0.0,0.0,130.47,52.7612222042,-58.23,78.5778560949,18.0512222042,0,18.0512222042,34.71,-58.23,67.7902426607,123.27,53.3312222042,-6.69,53.7491894059,18.0512222042,0,18.0512222042,35.28,-6.69,35.9086967182,129.62
2020-06-28 11:30:00,18.2999999817,0.0,18.2999999817,18.2999999817,0,18.2999999817,0.0,0.0,0.0,130.31,54.6399999817,-57.75,79.5021515306,18.2999999817,0,18.2999999817,36.34,-57.75,68.2323830743,122.97,55.2199999817,-6.36,55.5850519293,18.2999999817,0,18.2999999817,36.92,-6.36,37.4637958568,129.48
2020-06-28 12:00:00,18.8504444256,0.0,18.8504444256,18.8504444256,0,18.8504444256,0.0,0.0,0.0,130.23,58.4204444256,-59.25,83.2076368303,18.8504444256,0,18.8504444256,39.57,-59.25,71.2484905103,124.78,58.3604444256,9.61,59.146374137,18.8504444256,0,18.8504444256,39.51,9.61,40.6619256799,131.26
2020-06-28 12:30:00,18.3357777594,0.0,18.3357777594,18.3357777594,0,18.3357777594,0.0,0.0,0.0,131.37,54.4757777594,-62.59,82.9766139493,18.3357777594,0,18.3357777594,36.14,-62.59,72.2745300919,126.23,54.4757777594,8.84,55.1883679999,18.3357777594,0,18.3357777594,36.14,8.84,37.2054458379,132.7
2020-06-28 13:00:00,22.9325555326,0.0,22.9325555326,22.9325555326,0,22.9325555326,0.0,0.0,0.0,131.58,50.9825555326,-62.62,80.749522405,22.9325555326,0,22.9325555326,28.05,-62.62,68.6153546956,126.44,51.1725555326,8.37,51.8525538401,22.9325555326,0,22.9325555326,28.24,8.37,29.4542781273,132.85
2020-06-28 13:30:00,21.3644444231,0.0,21.3644444231,21.3644444231,0,21.3644444231,0.0,0.0,0.0,131.92,49.4444444231,-61.21,78.6855589311,21.3644444231,0,21.3644444231,28.08,-61.21,67.3435260437,124.96,50.0744444231,-8.4,50.7741074198,21.3644444231,0,21.3644444231,28.71,-8.4,29.9136106146,131.32
2020-06-28 14:00:00,21.6615555339,0.0,21.6615555339,21.6615555339,0,21.6615555339,0.0,0.0,0.0,131.18,43.2215555339,-61.42,75.1033904878,21.6615555339,0,21.6615555339,21.56,-61.42,65.0941625647,124.28,43.8215555339,-9.12,44.760508592,21.6615555339,0,21.6615555339,22.16,-9.12,23.9633052812,130.67
2020-06-28 14:30:00,21.2304444232,0.0,21.2304444232,21.2304444232,0,21.2304444232,0.0,0.0,0.0,131.18,44.9404444232,-61.81,76.4206755071,21.2304444232,0,21.2304444232,23.71,-61.81,66.2015120673,124.36,45.5504444232,-9.42,46.5142922891,21.2304444232,0,21.2304444232,24.32,-9.42,26.0806211582,130.77
2020-06-28 15:00:00,20.7336666459,0.0,20.7336666459,20.7336666459,0,20.7336666459,0.0,0.0,0.0,131.25,42.7236666459,-61.94,75.2454336932,20.7336666459,0,20.7336666459,21.99,-61.94,65.7276479117,124.36,43.3436666459,-9.55,44.3832844471,20.7336666459,0,20.7336666459,22.61,-9.55,24.5441357558,130.77
2020-06-28 15:30:00,20.6611110904,0.0,20.6611110904,20.6611110904,0,20.6611110904,0.0,0.0,0.0,131.25,44.4511110904,-61.74,76.0771245328,20.6611110904,0,20.6611110904,23.79,-61.74,66.1648826796,124.36,45.0711110905,-9.32,46.0246396502,20.6611110904,0,20.6611110904,24.41,-9.32,26.1287293989,130.77
2020-06-28 16:00:00,19.1123333142,0.0,19.1123333142,19.1123333142,0,19.1123333142,0.0,0.0,0.0,131.25,46.7923333142,-62.14,77.7875443563,19.1123333142,0,19.1123333142,27.68,-62.14,68.0261861345,124.36,47.4223333142,-9.71,48.4062165116,19.1123333142,0,19.1123333142,28.31,-9.71,29.9289191252,130.77
2020-06-28 16:30:00,16.9745555386,0.0,16.9745555386,16.9745555386,0,16.9745555386,0.0,0.0,0.0,130.87,54.6045555386,-60.88,81.78038814760001,16.9745555386,0,16.9745555386,37.63,-60.88,71.5708830461,123.82,55.2245555386,-8.81,55.9228721941,16.9745555386,0,16.9745555386,38.25,-8.81,39.251478953,130.23
2020-06-28 17:00:00,18.399444426,0.0,18.399444426,18.399444426,0,18.399444426,0.0,0.0,0.0,130.73,58.559444426,-60.88,84.4723796959,18.399444426,0,18.399444426,40.16,-60.88,72.9328458241,123.6,59.149444426,-8.94,59.8212368303,18.399444426,0,18.399444426,40.75,-8.94,41.7191335001,130.09
2020-06-28 17:30:00,16.9966666497,0.0,16.9966666497,16.9966666497,0,16.9966666497,0.0,0.0,0.0,130.86,59.7466666497,-61.17,85.5069182917,16.9966666497,0,16.9966666497,42.75,-61.17,74.6279532079,123.74,60.3766666497,-9.07,61.0541298826,16.9966666497,0,16.9966666497,43.38,-9.07,44.318047114,130.24
2020-06-28 18:00:00,13.3414444311,0.0,13.3414444311,13.3414444311,0,13.3414444311,0.0,0.0,0.0,131.26,67.2814444311,-59.77,89.995809151,13.3414444311,0,13.3414444311,53.94,-59.77,80.5107228883,124.0,67.8714444311,-7.51,68.2856725028,13.3414444311,0,13.3414444311,54.53,-7.51,55.0447181844,130.42
2020-06-28 18:30:00,9.8609999901,0.0,9.8609999901,9.8609999901,0,9.8609999901,0.0,0.0,0.0,131.34,68.0609999901,-59.9,90.665923696,9.8609999901,0,9.8609999901,58.2,-59.9,83.5179621399,124.0,68.6309999901,-7.6,69.0505188948,9.8609999901,0,9.8609999901,58.77,-7.6,59.2593697233,130.42
2020-06-28 19:00:00,9.0552222132,0.0,9.0552222132,9.0552222132,0,9.0552222132,0.0,0.0,0.0,131.34,68.4852222132,-60.05,91.0836327865,9.0552222132,0,9.0552222132,59.43,-60.05,84.4862556869,124.0,69.0552222132,-7.75,69.4887488368,9.0552222132,0,9.0552222132,60.0,-7.75,60.4984503934,130.42
2020-06-28 19:30:00,9.3327777684,0.0,9.3327777684,9.3327777684,0,9.3327777684,0.0,0.0,0.0,131.15,68.2927777684,-60.19,91.0315307755,9.3327777684,0,9.3327777684,58.96,-60.19,84.2562620818,123.83,68.8527777684,-8.01,69.3171342918,9.3327777684,0,9.3327777684,59.52,-8.01,60.0565608406,130.26
2020-06-28 20:00:00,7.1708888817,0.0,7.1708888817,7.1708888817,0,7.1708888817,0.0,0.0,0.0,131.04,66.8908888817,-61.06,90.568839097,7.1708888817,0,7.1708888817,59.72,-61.06,85.4096130421,123.93,67.4408888817,-8.86,68.0203873347,7.1708888817,0,7.1708888817,60.27,-8.86,60.9177519283,130.26
2020-06-28 20:30:00,6.5657777712000005,0.0,6.5657777712000005,6.5657777712000005,0,6.5657777712000005,0.0,0.0,0.0,131.15,64.5657777712,-61.9,89.444673733,6.5657777712000005,0,6.5657777712000005,58.0,-61.9,84.826941475,124.06,65.1257777712,-9.56,65.8237079653,6.5657777712000005,0,6.5657777712000005,58.56,-9.56,59.3352104572,130.46
2020-06-28 21:00:00,5.9725555496,0.0,5.9725555496,5.9725555496,0,5.9725555496,0.0,0.0,0.0,131.46,63.4625555496,-63.13,89.514763346,5.9725555496,0,5.9725555496,57.49,-63.13,85.3844072416,124.47,64.0125555496,-10.53,64.8728615677,5.9725555496,0,5.9725555496,58.04,-10.53,58.9874774846,130.83
2020-06-28 21:30:00,5.3507777724,0.0,5.3507777724,5.3507777724,0,5.3507777724,0.0,0.0,0.0,131.26,62.4707777724,-63.12,88.8072771539,5.3507777724,0,5.3507777724,57.12,-63.12,85.1283078652,124.35,63.0207777724,-10.6,63.9060124796,5.3507777724,0,5.3507777724,57.67,-10.6,58.6360716624,130.76
2020-06-28 22:00:00,4.0035555516,0.0,4.0035555516,4.0035555516,0,4.0035555516,0.0,0.0,0.0,131.26,60.4435555516,-63.04,87.3353594354,4.0035555516,0,4.0035555516,56.44,-63.04,84.6139184768,124.27,61.0035555516,-10.5,61.9005960386,4.0035555516,0,4.0035555516,57.0,-10.5,57.9590372591,130.76
2020-06-28 22:30:00,4.4805555511,0.0,4.4805555511,4.4805555511,0,4.4805555511,0.0,0.0,0.0,131.47,58.7205555511,-63.39,86.4083083055,4.4805555511,0,4.4805555511,54.24,-63.39,83.4282308335,124.5,59.2705555511,-10.78,60.2429012858,4.4805555511,0,4.4805555511,54.79,-10.78,55.8404199483,130.89
2020-06-28 23:00:00,3.2126666635,0.0,3.2126666635,3.2126666635,0,3.2126666635,0.0,0.0,0.0,131.86,54.8226666635,-64.29,84.4909988111,3.2126666635,0,3.2126666635,51.61,-64.29,82.4426843328,124.99,55.3826666635,-11.27,56.5177199359,3.2126666635,0,3.2126666635,52.17,-11.27,53.3734184777,131.4
2020-06-28 23:30:00,3.1873333301,0.0,3.1873333301,3.1873333301,0,3.1873333301,0.0,0.0,0.0,132.1,50.7673333301,-64.86,82.3659015215,3.1873333301,0,3.1873333301,47.58,-64.86,80.4405121814,125.3,51.3173333301,-11.66,52.6253199526,3.1873333301,0,3.1873333301,48.13,-11.66,49.5222424775,131.7
2020-06-29 00:00:00,3.2109999968,0.0,3.2109999968,3.2109999968,0,3.2109999968,0.0,0.0,0.0,132.58,47.1409999968,-64.97,80.27063461,3.2109999968,0,3.2109999968,43.93,-64.97,78.4279656755,125.79,47.7009999968,-11.42,49.0489734928,3.2109999968,0,3.2109999968,44.49,-11.42,45.9323034476,132.14
2020-06-29 00:30:00,3.1865555524,0.0,3.1865555524,3.1865555524,0,3.1865555524,0.0,0.0,0.0,132.7,46.3765555524,-62.2,77.5862417243,3.1865555524,0,3.1865555524,43.19,-62.2,75.724606965,125.65,46.9465555524,-8.7,47.7458802226,3.1865555524,0,3.1865555524,43.76,-8.7,44.6164498812,132.01
2020-06-29 01:00:00,3.1465555524,0.0,3.1465555524,3.1465555524,0,3.1465555524,0.0,0.0,0.0,132.93,44.7265555524,-62.28,76.6763534056,3.1465555524,0,3.1465555524,41.58,-62.28,74.8845431314,125.82,45.2865555524,-8.7,46.1146626769,3.1465555524,0,3.1465555524,42.14,-8.7,43.0287066968,132.2
2020-06-29 01:30:00,3.1233333302,0.0,3.1233333302,3.1233333302,0,3.1233333302,0.0,0.0,0.0,132.83,45.1233333302,-62.18,76.8275185778,3.1233333302,0,3.1233333302,42.0,-62.18,75.0356741824,125.67,45.6833333302,-8.6,46.4857714162,3.1233333302,0,3.1233333302,42.56,-8.6,43.420198065,132.08
2020-06-29 02:00:00,3.1082222191,0.0,3.1082222191,3.1082222191,0,3.1082222191,0.0,0.0,0.0,131.06,43.9282222191,-61.8,75.8216902168,3.1082222191,0,3.1082222191,40.82,-61.8,74.0642450849,124.04,44.4782222191,-9.57,45.4961223817,3.1082222191,0,3.1082222191,41.37,-9.57,42.4624751987,130.45
2020-06-29 02:30:00,3.0832222191,0.0,3.0832222191,3.0832222191,0,3.0832222191,0.0,0.0,0.0,131.06,43.1532222191,-61.86,75.4245330638,3.0832222191,0,3.0832222191,40.07,-61.86,73.7038974546,124.13,43.7032222191,-9.6,44.7451855772,3.0832222191,0,3.0832222191,40.62,-9.6,41.7390033422,130.56
2020-06-29 03:00:00,3.2076666635,0.0,3.2076666635,3.2076666635,0,3.2076666635,0.0,0.0,0.0,131.26,41.9776666635,-62.02,74.8906195629,3.2076666635,0,3.2076666635,38.77,-62.02,73.1409139948,124.28,42.5276666635,-9.62,43.6021425143,3.2076666635,0,3.2076666635,39.32,-9.62,40.479708497,130.7
2020-06-29 03:30:00,3.2174444412,0.0,3.2174444412,3.2174444412,0,3.2174444412,0.0,0.0,0.0,131.26,41.5374444412,-61.9,74.5450822704,3.2174444412,0,3.2174444412,38.32,-61.9,72.8013214166,124.28,42.1074444412,-9.48,43.1614095851,3.2174444412,0,3.2174444412,38.89,-9.48,40.0287709029,130.7
2020-06-29 04:00:00,3.1649999967999998,0.0,3.1649999967999998,3.1649999967999998,0,3.1649999967999998,0.0,0.0,0.0,131.41,41.1249999968,-62.26,74.6161726755,3.1649999967999998,0,3.1649999967999998,37.96,-62.26,72.9196077883,124.38,41.6849999968,-9.74,42.8077892998,3.1649999967999998,0,3.1649999967999998,38.52,-9.74,39.7323294057,130.86
