Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-29 04:30:00,3.1234444413,0.0,3.1234444413,3.1234444413,0,3.1234444413,0.0,0.0,0.0,131.41,41.3434444413,-62.24,74.7201311446,3.1234444413,0,3.1234444413,38.22,-62.24,73.0382502529,124.38,41.8934444413,-9.72,43.0062679985,3.1234444413,0,3.1234444413,38.77,-9.72,39.9698799098,130.86
2020-06-29 05:00:00,3.1924444413,0.0,3.1924444413,3.1924444413,0,3.1924444413,0.0,0.0,0.0,131.41,41.3824444413,-62.17,74.6834359676,3.1924444413,0,3.1924444413,38.19,-62.17,72.9629015322,124.38,41.9324444413,-9.65,43.0285067928,3.1924444413,0,3.1924444413,38.74,-9.65,39.9238036765,130.86
2020-06-29 05:30:00,3.2671111078,0.0,3.2671111078,3.2671111078,0,3.2671111078,0.0,0.0,0.0,131.27,42.0771111078,-62.03,74.9546808357,3.2671111078,0,3.2671111078,38.81,-62.03,73.1706020202,124.2,42.6271111078,-9.65,43.7057559299,3.2671111078,0,3.2671111078,39.36,-9.65,40.5256967861,130.7
2020-06-29 06:00:00,3.6803333297,0.0,3.6803333297,3.6803333297,0,3.6803333297,0.0,0.0,0.0,131.78,43.7003333297,-61.16,75.1682428498,3.6803333297,0,3.6803333297,40.02,-61.16,73.0899856341,124.53,44.2703333297,-8.42,45.0639413846,3.6803333297,0,3.6803333297,40.59,-8.42,41.4541252471,131.05
2020-06-29 06:30:00,4.3532222179,0.0,4.3532222179,4.3532222179,0,4.3532222179,0.0,0.0,0.0,131.92,47.9732222179,-59.55,76.4698146327,4.3532222179,0,4.3532222179,43.62,-59.55,73.8167115225,124.53,48.5232222179,-6.8,48.9973784442,4.3532222179,0,4.3532222179,44.17,-6.8,44.690366971,131.05
2020-06-29 07:00:00,5.3978888835,0.0,5.3978888835,5.3978888835,0,5.3978888835,0.0,0.0,0.0,133.29,51.3978888835,-57.99,77.489244942,5.3978888835,0,5.3978888835,46.0,-57.99,74.0191873773,125.52,51.9678888835,-4.41,52.1546697335,5.3978888835,0,5.3978888835,46.57,-4.41,46.7783390043,132.1
2020-06-29 07:30:00,7.2091111039,0.0,7.2091111039,7.2091111039,0,7.2091111039,0.0,0.0,0.0,133.0,56.0991111039,-56.08,79.3226113202,7.2091111039,0,7.2091111039,48.89,-56.08,74.3989146426,125.07,56.6591111039,-2.8200000000000003,56.7292452892,7.2091111039,0,7.2091111039,49.45,-2.8200000000000003,49.5303432251,131.64
2020-06-29 08:00:00,12.1372222101,0.0,12.1372222101,12.1372222101,0,12.1372222101,0.0,0.0,0.0,132.52,59.3172222101,-55.21,81.0350353287,12.1372222101,0,12.1372222101,47.18,-55.21,72.6229750148,124.57,59.8472222101,-2.36,59.8937359518,12.1372222101,0,12.1372222101,47.71,-2.36,47.7683336532,131.15
2020-06-29 08:30:00,13.234222209,0.0,13.234222209,13.234222209,0,13.234222209,0.0,0.0,0.0,132.42,63.974222209,-52.17,82.5494397755,13.234222209,0,13.234222209,50.74,-52.17,72.7753838877,124.12,64.524222209,0.37,64.5252830422,13.234222209,0,13.234222209,51.29,0.37,51.2913345508,130.7
2020-06-29 09:00:00,13.8374444306,0.0,13.8374444306,13.8374444306,0,13.8374444306,0.0,0.0,0.0,131.99,65.1474444306,-51.37,82.964247817,13.8374444306,0,13.8374444306,51.31,-51.37,72.605736688,123.62,65.6774444306,0.76,65.6818415312,13.8374444306,0,13.8374444306,51.84,0.76,51.8455706883,130.27
2020-06-29 09:30:00,15.119111096,0.0,15.119111096,15.119111096,0,15.119111096,0.0,0.0,0.0,131.38,63.539111096,-52.97,82.7226664154,15.119111096,0,15.119111096,48.42,-52.97,71.7657111718,123.46,64.039111096,-0.30000000000000004,64.0398137877,15.119111096,0,15.119111096,48.92,-0.30000000000000004,48.9209198605,130.03
2020-06-29 10:00:00,13.9444444305,0.0,13.9444444305,13.9444444305,0,13.9444444305,0.0,0.0,0.0,130.28,62.2144444305,-54.38,82.6306329142,13.9444444305,0,13.9444444305,48.27,-54.38,72.7129788965,124.19,61.8644444305,14.89,63.6311369118,13.9444444305,0,13.9444444305,47.92,14.89,50.1800607812,130.79
2020-06-29 10:30:00,19.0639999809,0.0,19.0639999809,19.0639999809,0,19.0639999809,0.0,0.0,0.0,130.66,63.9939999809,-55.52,84.7213221896,19.0639999809,0,19.0639999809,44.93,-55.52,71.4225125573,124.74,63.7139999809,14.26,65.2902855988,19.0639999809,0,19.0639999809,44.65,14.26,46.8718476273,131.31
2020-06-29 11:00:00,18.2546666484,0.0,18.2546666484,18.2546666484,0,18.2546666484,0.0,0.0,0.0,130.66,62.5046666484,-55.73,83.7416637811,18.2546666484,0,18.2546666484,44.25,-55.73,71.1610525498,124.83,62.2646666484,14.14,63.8500455195,18.2546666484,0,18.2546666484,44.01,14.14,46.2257471546,131.41
2020-06-29 11:30:00,16.6942222055,0.0,16.6942222055,16.6942222055,0,16.6942222055,0.0,0.0,0.0,130.93,67.9942222055,-54.58,87.1905422241,16.6942222055,0,16.6942222055,51.3,-54.58,74.9043817143,124.83,67.6042222055,15.34,69.3227701409,16.6942222055,0,16.6942222055,50.91,15.34,53.1708914727,131.41
2020-06-29 12:00:00,17.8132222044,0.0,17.8132222044,17.8132222044,0,17.8132222044,0.0,0.0,0.0,131.78,63.6732222044,-57.95,86.095770662,17.8132222044,0,17.8132222044,45.86,-57.95,73.90089377,126.03,63.3732222044,13.2,64.7333398842,17.8132222044,0,17.8132222044,45.56,13.2,47.4336758011,132.6
2020-06-29 12:30:00,21.7836666449,0.0,21.7836666449,21.7836666449,0,21.7836666449,0.0,0.0,0.0,131.78,58.7736666449,-58.46,82.8970173823,21.7836666449,0,21.7836666449,36.99,-58.46,69.1797058392,126.03,58.7636666449,12.73,60.1267113482,21.7836666449,0,21.7836666449,36.98,12.73,39.1097596515,132.6
2020-06-29 13:00:00,16.0046666507,0.0,16.0046666507,16.0046666507,0,16.0046666507,0.0,0.0,0.0,131.44,62.3946666507,-57.1,84.5783921959,16.0046666507,0,16.0046666507,46.39,-57.1,73.5693013423,125.62,62.1346666507,13.59,63.6034975437,16.0046666507,0,16.0046666507,46.13,13.59,48.0901757119,132.19
2020-06-29 13:30:00,22.1858888667,0.0,22.1858888667,22.1858888667,0,22.1858888667,0.0,0.0,0.0,131.89,61.3158888667,-58.72,84.8980366529,22.1858888667,0,22.1858888667,39.13,-58.72,70.5634133245,126.25,61.1858888667,12.66,62.4819061522,22.1858888667,0,22.1858888667,39.0,12.66,41.0033608379,132.79
2020-06-29 14:00:00,22.569555533,0.0,22.569555533,22.569555533,0,22.569555533,0.0,0.0,0.0,132.06,56.319555533,-58.66,81.3196651213,22.569555533,0,22.569555533,33.75,-58.66,67.6761265145,126.44,56.369555533,12.89,57.8245526657,22.569555533,0,22.569555533,33.8,12.89,36.1744675151,132.97
2020-06-29 14:30:00,21.692666645,0.0,21.692666645,21.692666645,0,21.692666645,0.0,0.0,0.0,132.32,56.422666645,-55.28,78.9898456216,21.692666645,0,21.692666645,34.73,-55.28,65.2843878734,124.56,56.992666645,-1.65,57.0165462941,21.692666645,0,21.692666645,35.3,-1.65,35.3385412829,131.08
2020-06-29 15:00:00,22.6059999774,0.0,22.6059999774,22.6059999774,0,22.6059999774,0.0,0.0,0.0,132.77,52.4659999774,-56.39,77.0228099567,22.6059999774,0,22.6059999774,29.86,-56.39,63.8079281908,125.04,53.0159999774,-3.33,53.1204777238,22.6059999774,0,22.6059999774,30.41,-3.33,30.5917799417,131.59
2020-06-29 15:30:00,23.9765555316,0.0,23.9765555316,23.9765555316,0,23.9765555316,0.0,0.0,0.0,133.1,51.6165555316,-57.07,76.9496829425,23.9765555316,0,23.9765555316,27.64,-57.07,63.4109966804,125.46,52.2265555316,-3.69,52.3567493519,23.9765555316,0,23.9765555316,28.25,-3.69,28.489973675,131.97
2020-06-29 16:00:00,20.4073333129,0.0,20.4073333129,20.4073333129,0,20.4073333129,0.0,0.0,0.0,132.63,56.5173333129,-55.1,78.9317361066,20.4073333129,0,20.4073333129,36.11,-55.1,65.8782369224,124.72,57.1273333129,-2.15,57.1677768629,20.4073333129,0,20.4073333129,36.72,-2.15,36.7828886848,131.25
2020-06-29 16:30:00,18.3275555372,0.0,18.3275555372,18.3275555372,0,18.3275555372,0.0,0.0,0.0,132.76,58.9675555372,-55.06,80.6769868428,18.3275555372,0,18.3275555372,40.64,-55.06,68.4340061665,124.82,59.5575555372,-2.03,59.5921414414,18.3275555372,0,18.3275555372,41.23,-2.03,41.2799442829,131.37
2020-06-29 17:00:00,22.2734444222,0.0,22.2734444222,22.2734444222,0,22.2734444222,0.0,0.0,0.0,132.97,58.5734444222,-56.75,81.5561824234,22.2734444222,0,22.2734444222,36.3,-56.75,67.3665532739,125.21,59.1434444222,-3.46,59.2445661485,22.2734444222,0,22.2734444222,36.87,-3.46,37.031992925,131.77
2020-06-29 17:30:00,21.323333312,0.0,21.323333312,21.323333312,0,21.323333312,0.0,0.0,0.0,132.84,62.193333312,-57.11,84.4367384997,21.323333312,0,21.323333312,40.87,-57.11,70.2275515734,125.1,62.793333312,-3.92,62.9155712716,21.323333312,0,21.323333312,41.47,-3.92,41.6548592604,131.67
2020-06-29 18:00:00,19.2987777585,0.0,19.2987777585,19.2987777585,0,19.2987777585,0.0,0.0,0.0,131.95,63.1387777585,-57.1,85.1288156668,19.2987777585,0,19.2987777585,43.84,-57.1,71.9885796498,124.23,63.7187777585,-4.55,63.8810233092,19.2987777585,0,19.2987777585,44.42,-4.55,44.6524232265,130.82
2020-06-29 18:30:00,15.4944444289,0.0,15.4944444289,15.4944444289,0,15.4944444289,0.0,0.0,0.0,131.51,68.014444429,-54.98,87.4572184041,15.4944444289,0,15.4944444289,52.52,-54.98,76.0338792907,123.56,68.604444429,-2.9,68.6657104777,15.4944444289,0,15.4944444289,53.11,-2.9,53.1891163679,130.13
2020-06-29 19:00:00,10.8355555447,0.0,10.8355555447,10.8355555447,0,10.8355555447,0.0,0.0,0.0,131.4,68.0955555447,-54.18,87.0199809523,10.8355555447,0,10.8355555447,57.26,-54.18,78.8300704046,123.4,68.6555555447,-2.35,68.6957626579,10.8355555447,0,10.8355555447,57.82,-2.35,57.8677362612,129.92
2020-06-29 19:30:00,8.6102222136,0.0,8.6102222136,8.6102222136,0,8.6102222136,0.0,0.0,0.0,131.27,67.8202222136,-54.44,86.9672130237,8.6102222136,0,8.6102222136,59.21,-54.44,80.4334364552,123.29,68.3702222136,-2.59,68.4192618021,8.6102222136,0,8.6102222136,59.76,-2.59,59.8160990035,129.84
2020-06-29 20:00:00,6.4266666602,0.0,6.4266666602,6.4266666602,0,6.4266666602,0.0,0.0,0.0,130.85,67.8166666602,-56.21,88.0832809159,6.4266666602,0,6.4266666602,61.39,-56.21,83.2363874757,123.92,67.8266666602,3.18,67.9011716411,6.4266666602,0,6.4266666602,61.4,3.18,61.482293386,130.47
2020-06-29 20:30:00,6.144111105,0.0,6.144111105,6.144111105,0,6.144111105,0.0,0.0,0.0,130.36,66.544111105,-59.3,89.1325345918,6.144111105,0,6.144111105,60.4,-59.3,84.6442555641,124.78,65.904111105,10.63,66.7558893322,6.144111105,0,6.144111105,59.76,10.63,60.6980601008,131.31
2020-06-29 21:00:00,5.1034444393,0.0,5.1034444393,5.1034444393,0,5.1034444393,0.0,0.0,0.0,130.52,66.0934444393,-60.19,89.3933973952,5.1034444393,0,5.1034444393,60.99,-60.19,85.6890669806,125.02,65.4434444393,9.97,66.1985295916,5.1034444393,0,5.1034444393,60.34,9.97,61.1581270151,131.54
2020-06-29 21:30:00,6.9714444375,0.0,6.9714444375,6.9714444375,0,6.9714444375,0.0,0.0,0.0,130.8,62.8614444375,-63.06,89.0400179513,6.9714444375,0,6.9714444375,55.89,-63.06,84.2630150185,125.6,62.3114444375,7.65,62.7792848628,6.9714444375,0,6.9714444375,55.34,7.65,55.8662518879,132.1
2020-06-29 22:00:00,5.463444439,0.0,5.463444439,5.463444439,0,5.463444439,0.0,0.0,0.0,130.8,63.503444439,-63.01,89.4591949193,5.463444439,0,5.463444439,58.04,-63.01,85.6673899451,125.6,62.913444439,7.74,63.3877676778,5.463444439,0,5.463444439,57.45,7.74,57.9690443254,132.1
2020-06-29 22:30:00,4.9325555506,0.0,4.9325555506,4.9325555506,0,4.9325555506,0.0,0.0,0.0,130.25,62.6225555506,-62.88,88.7438947967,4.9325555506,0,4.9325555506,57.69,-62.88,85.3348141148,125.1,62.0625555506,7.28,62.4880724737,4.9325555506,0,4.9325555506,57.13,7.28,57.5919725309,131.6
2020-06-29 23:00:00,3.0332222192,0.0,3.0332222192,3.0332222192,0,3.0332222192,0.0,0.0,0.0,130.98,58.1832222192,-63.34,86.0072261372,3.0332222192,0,3.0332222192,55.15,-63.34,83.9849873489,125.79,57.6532222192,7.6,58.151990785,3.0332222192,0,3.0332222192,54.62,7.6,55.1462092986,132.3
2020-06-29 23:30:00,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,131.51,53.9302222192,-64.7,84.2292043689,2.9902222192,0,2.9902222192,50.94,-64.7,82.3466672064,126.08,53.7102222192,2.84,53.7852542138,2.9902222192,0,2.9902222192,50.72,2.84,50.7994488159,132.48
2020-06-30 00:00:00,2.8609999971,0.0,2.8609999971,2.8609999971,0,2.8609999971,0.0,0.0,0.0,132.44,49.1009999971,-63.89,80.578162679,2.8609999971,0,2.8609999971,46.24,-63.89,78.8674184946,125.46,49.6509999971,-10.53,50.7553218955,2.8609999971,0,2.8609999971,46.79,-10.53,47.9602439527,131.86
2020-06-30 00:30:00,3.6789999963,0.0,3.6789999963,3.6789999963,0,3.6789999963,0.0,0.0,0.0,133.1,46.8189999963,-64.55,79.7415905325,3.6789999963,0,3.6789999963,43.14,-64.55,77.6386636928,126.12,47.3789999963,-10.68,48.5678086869,3.6789999963,0,3.6789999963,43.7,-10.68,44.986135642,132.53
2020-06-30 01:00:00,2.9321111082,0.0,2.9321111082,2.9321111082,0,2.9321111082,0.0,0.0,0.0,133.1,45.1321111082,-64.48,78.7056405417,2.9321111082,0,2.9321111082,42.2,-64.48,77.0617310992,126.12,45.7021111082,-10.57,46.9085051962,2.9321111082,0,2.9321111082,42.77,-10.57,44.056756576,132.6
2020-06-30 01:30:00,2.9676666637,0.0,2.9676666637,2.9676666637,0,2.9676666637,0.0,0.0,0.0,132.83,46.4476666637,-61.23,76.8537483699,2.9676666637,0,2.9676666637,43.48,-61.23,75.0974253886,125.53,46.9976666637,-7.83,47.6454569905,2.9676666637,0,2.9676666637,44.03,-7.83,44.7207982934,131.96
2020-06-30 02:00:00,2.9408888859,0.0,2.9408888859,2.9408888859,0,2.9408888859,0.0,0.0,0.0,132.83,45.3108888859,-61.53,76.4134644656,2.9408888859,0,2.9408888859,42.37,-61.53,74.7071469138,125.6,45.8508888859,-8.06,46.5539215494,2.9408888859,0,2.9408888859,42.91,-8.06,43.6604134199,132.09
2020-06-30 02:30:00,3.6265555519,0.0,3.6265555519,3.6265555519,0,3.6265555519,0.0,0.0,0.0,132.76,44.2765555519,-61.53,75.8047114073,3.6265555519,0,3.6265555519,40.65,-61.53,73.7452601867,125.5,44.8265555519,-8.03,45.5401030154,3.6265555519,0,3.6265555519,41.2,-8.03,41.9752415121,131.95
2020-06-30 03:00:00,3.8353333295,0.0,3.8353333295,3.8353333295,0,3.8353333295,0.0,0.0,0.0,133.05,43.1753333295,-61.8,75.3879924664,3.8353333295,0,3.8353333295,39.34,-61.8,73.2589625916,125.78,43.7353333295,-8.12,44.4827357684,3.8353333295,0,3.8353333295,39.9,-8.12,40.7178634017,132.21
2020-06-30 03:30:00,2.9214444415000003,0.0,2.9214444415000003,2.9214444415000003,0,2.9214444415000003,0.0,0.0,0.0,133.05,42.7614444415,-61.82,75.1681683342,2.9214444415000003,0,2.9214444415000003,39.84,-61.82,73.5454825261,125.78,43.3214444415,-8.17,44.0851046103,2.9214444415000003,0,2.9214444415000003,40.4,-8.17,41.2178226014,132.21
2020-06-30 04:00:00,2.9212222193,0.0,2.9212222193,2.9212222193,0,2.9212222193,0.0,0.0,0.0,133.05,42.4612222193,-61.67,74.8741897609,2.9212222193,0,2.9212222193,39.54,-61.67,73.2570849816,125.78,43.0112222193,-7.97,43.743412496,2.9212222193,0,2.9212222193,40.09,-7.97,40.8745519853,132.29
2020-06-30 04:30:00,2.9187777749,0.0,2.9187777749,2.9187777749,0,2.9187777749,0.0,0.0,0.0,133.16,42.5187777749,-60.61,74.0366028628,2.9187777749,0,2.9187777749,39.6,-60.61,72.3998073202,125.78,43.0687777749,-6.94,43.6243420468,2.9187777749,0,2.9187777749,40.15,-6.94,40.7453813333,132.29
2020-06-30 05:00:00,3.0453333303,0.0,3.0453333303,3.0453333303,0,3.0453333303,0.0,0.0,0.0,133.16,42.5853333303,-60.73,74.1730646182,3.0453333303,0,3.0453333303,39.54,-60.73,72.4675410098,125.78,43.1253333303,-7.1,43.7058848995,3.0453333303,0,3.0453333303,40.08,-7.1,40.7040096305,132.29
2020-06-30 05:30:00,4.1854444403,0.0,4.1854444403,4.1854444403,0,4.1854444403,0.0,0.0,0.0,132.91,43.1754444403,-60.19,74.0739839796,4.1854444403,0,4.1854444403,38.99,-60.19,71.7151044063,125.46,43.7454444403,-6.72,44.2585845828,4.1854444403,0,4.1854444403,39.56,-6.72,40.126699341,131.97
2020-06-30 06:00:00,3.1659999968,0.0,3.1659999968,3.1659999968,0,3.1659999968,0.0,0.0,0.0,132.66,44.8259999968,-59.78,74.719600345,3.1659999968,0,3.1659999968,41.66,-59.78,72.864284804,125.2,45.3659999968,-6.58,45.8407063178,3.1659999968,0,3.1659999968,42.2,-6.58,42.7099098571,131.69
2020-06-30 06:30:00,7.1074444373,0.0,7.1074444373,7.1074444373,0,7.1074444373,0.0,0.0,0.0,131.4,48.4374444373,-57.61,75.2668461118,7.1074444373,0,7.1074444373,41.33,-57.61,70.9019111167,123.76,48.9474444373,-5.46,49.2510296029,7.1074444373,0,7.1074444373,41.84,-5.46,42.1947532283,130.29
2020-06-30 07:00:00,8.8566666578,0.0,8.8566666578,8.8566666578,0,8.8566666578,0.0,0.0,0.0,130.88,49.5166666578,-59.46,77.3782390398,8.8566666578,0,8.8566666578,40.66,-59.46,72.0328202974,123.48,50.0466666578,-7.5600000000000005,50.6144489603,8.8566666578,0,8.8566666578,41.19,-7.5600000000000005,41.8780336215,130.05
2020-06-30 07:30:00,6.4115555491,0.0,6.4115555491,6.4115555491,0,6.4115555491,0.0,0.0,0.0,130.62,59.8515555491,-40.51,72.2721855326,6.4115555491,0,6.4115555491,53.44,-40.51,67.0588823349,124.76,60.0215555491,-8.64,60.6402237013,6.4115555491,0,6.4115555491,53.61,-8.64,54.3017651647,131.4
2020-06-30 08:00:00,4.824777773,0.0,4.824777773,4.824777773,0,4.824777773,0.0,0.0,0.0,130.69,63.924777773,-34.48,72.6308998521,4.824777773,0,4.824777773,59.1,-34.48,68.4228061395,125.11,63.944777773,-7.94,64.4358456485,4.824777773,0,4.824777773,59.12,-7.94,59.6508004976,131.68
2020-06-30 08:30:00,9.9947777678,0.0,9.9947777678,9.9947777678,0,9.9947777678,0.0,0.0,0.0,130.55,66.5847777678,-34.18,74.8452071304,9.9947777678,0,9.9947777678,56.59,-34.18,66.1112736226,124.96,66.5947777678,-7.74,67.0430609828,9.9947777678,0,9.9947777678,56.6,-7.74,57.1267678063,131.53
2020-06-30 09:00:00,10.419444434,0.0,10.419444434,10.419444434,0,10.419444434,0.0,0.0,0.0,130.3,67.199444434,-33.48,75.0777978649,10.419444434,0,10.419444434,56.78,-33.48,65.915694641,124.67,67.219444434,-7.16,67.5996990379,10.419444434,0,10.419444434,56.8,-7.16,57.2495030546,131.23
2020-06-30 09:30:00,11.5747777662,0.0,11.5747777662,11.5747777662,0,11.5747777662,0.0,0.0,0.0,130.41,68.0547777662,-14.3,69.5409431688,11.5747777662,0,11.5747777662,56.48,-14.3,58.2621695442,125.75,67.8647777662,-16.79,69.910887287,11.5747777662,0,11.5747777662,56.29,-16.79,58.7406860702,132.38
2020-06-30 10:00:00,12.6613333207,0.0,12.6613333207,12.6613333207,0,12.6613333207,0.0,0.0,0.0,130.85,68.5313333207,-14.15,69.9768972355,12.6613333207,0,12.6613333207,55.87,-14.15,57.6340125273,126.35,68.3413333207,-17.14,70.4579125439,12.6613333207,0,12.6613333207,55.68,-17.14,58.2584071186,132.95
2020-06-30 10:30:00,13.4017777644,0.0,13.4017777644,13.4017777644,0,13.4017777644,0.0,0.0,0.0,131.76,68.0517777644,-22.57,71.6969271091,13.4017777644,0,13.4017777644,54.65,-22.57,59.1272137006,124.69,68.2517777644,-26.5,73.2158122812,13.4017777644,0,13.4017777644,54.85,-26.5,60.9161103486,131.27
2020-06-30 11:00:00,12.786777765,0.0,12.786777765,12.786777765,0,12.786777765,0.0,0.0,0.0,131.66,69.226777765,-22.44,72.7729370008,12.786777765,0,12.786777765,56.44,-22.44,60.7373624715,123.95,69.536777765,-26.94,74.5729646852,12.786777765,0,12.786777765,56.75,-26.94,62.8197906714,130.61
2020-06-30 11:30:00,11.8226666548,0.0,11.8226666548,11.8226666548,0,11.8226666548,0.0,0.0,0.0,131.66,72.2626666548,-21.24,75.3195233128,11.8226666548,0,11.8226666548,60.44,-21.24,64.0634935045,123.81,72.5726666548,-25.71,76.992181716,11.8226666548,0,11.8226666548,60.75,-25.71,65.9664050862,130.47
2020-06-30 12:00:00,12.1403333212,0.0,12.1403333212,12.1403333212,0,12.1403333212,0.0,0.0,0.0,131.52,72.1303333212,-20.76,75.0583945007,12.1403333212,0,12.1403333212,59.99,-20.76,63.480530086,123.68,72.4503333212,-25.21,76.711113265,12.1403333212,0,12.1403333212,60.31,-25.21,65.3669656631,130.31
2020-06-30 12:30:00,13.1519999868,0.0,13.1519999868,13.1519999868,0,13.1519999868,0.0,0.0,0.0,131.76,71.5419999868,-20.56,74.4377012146,13.1519999868,0,13.1519999868,58.39,-20.56,61.9040039093,123.85,71.8519999868,-25.04,76.090153779,13.1519999868,0,13.1519999868,58.7,-25.04,63.8176433285,130.53
2020-06-30 13:00:00,13.1259999869,0.0,13.1259999869,13.1259999869,0,13.1259999869,0.0,0.0,0.0,131.76,72.4059999869,-20.27,75.1897714726,13.1259999869,0,13.1259999869,59.28,-20.27,62.6497509971,123.85,72.7259999869,-24.73,76.8156492786,13.1259999869,0,13.1259999869,59.6,-24.73,64.5269935763,130.53
2020-06-30 13:30:00,13.3557777644,0.0,13.3557777644,13.3557777644,0,13.3557777644,0.0,0.0,0.0,131.96,71.1257777644,-20.44,74.0045259602,13.3557777644,0,13.3557777644,57.77,-20.44,61.2794133458,124.09,71.3957777644,-24.95,75.6297532892,13.3557777644,0,13.3557777644,58.04,-24.95,63.1755023724,130.75
2020-06-30 14:00:00,16.4905555391,0.0,16.4905555391,16.4905555391,0,16.4905555391,0.0,0.0,0.0,132.5,64.5305555391,-22.27,68.2652583543,16.4905555391,0,16.4905555391,48.04,-22.27,52.950868737,124.88,64.7905555391,-26.85,70.13371933,16.4905555391,0,16.4905555391,48.3,-26.85,55.2613110594,131.53
2020-06-30 14:30:00,17.9937777598,0.0,17.9937777598,17.9937777598,0,17.9937777598,0.0,0.0,0.0,132.59,62.1637777598,-23.07,66.3065620084,17.9937777598,0,17.9937777598,44.17,-23.07,49.8318552735,125.1,62.4037777598,-27.69,68.2712793105,17.9937777598,0,17.9937777598,44.41,-27.69,52.335305483,131.7
2020-06-30 15:00:00,17.3021110938,0.0,17.3021110938,17.3021110938,0,17.3021110938,0.0,0.0,0.0,132.51,61.4521110938,-23.68,65.8566956192,17.3021110938,0,17.3021110938,44.15,-23.68,50.0995498982,125.1,61.6921110938,-28.33,67.8859740389,17.3021110938,0,17.3021110938,44.39,-28.33,52.6598613747,131.7
2020-06-30 15:30:00,16.7403333166,0.0,16.7403333166,16.7403333166,0,16.7403333166,0.0,0.0,0.0,132.42,63.4403333166,-23.78,67.7507512233,16.7403333166,0,16.7403333166,46.7,-23.78,52.4059004312,124.95,63.7303333166,-28.49,69.8085631183,16.7403333166,0,16.7403333166,46.99,-28.49,54.9521628328,131.57
2020-06-30 16:00:00,16.3818888725,0.0,16.3818888725,16.3818888725,0,16.3818888725,0.0,0.0,0.0,132.52,63.5318888725,-24.12,67.9564220932,16.3818888725,0,16.3818888725,47.15,-24.12,52.9612773637,125.12,63.8118888725,-28.83,70.0223254504,16.3818888725,0,16.3818888725,47.43,-28.83,55.5047187183,131.71
2020-06-30 16:30:00,16.9585555386,0.0,16.9585555386,16.9585555386,0,16.9585555386,0.0,0.0,0.0,132.44,63.3885555386,-24.28,67.8795062833,16.9585555386,0,16.9585555386,46.43,-24.28,52.3952602818,125.12,63.6685555386,-29.0,69.9620251592,16.9585555386,0,16.9585555386,46.71,-29.0,54.9802155325,131.71
2020-06-30 17:00:00,17.7024444267,0.0,17.7024444267,17.7024444267,0,17.7024444267,0.0,0.0,0.0,132.22,67.1624444267,-24.08,71.348723474,17.7024444267,0,17.7024444267,49.46,-24.08,55.0103444817,124.79,67.4624444267,-28.76,73.3370234468,17.7024444267,0,17.7024444267,49.76,-28.76,57.4734303831,131.4
2020-06-30 17:30:00,15.9469999841,0.0,15.9469999841,15.9469999841,0,15.9469999841,0.0,0.0,0.0,131.89,71.3469999841,-23.81,75.2150949393,15.9469999841,0,15.9469999841,55.4,-23.81,60.2998847428,124.4,71.6669999841,-28.44,77.1037773829,15.9469999841,0,15.9469999841,55.72,-28.44,62.5583887261,131.01
2020-06-30 18:00:00,15.1369999849,0.0,15.1369999849,15.1369999849,0,15.1369999849,0.0,0.0,0.0,131.72,75.1869999849,-23.94,78.906327799,15.1369999849,0,15.1369999849,60.05,-23.94,64.6461607522,124.21,75.5369999849,-28.45,80.7170419844,15.1369999849,0,15.1369999849,60.4,-28.45,66.7649795926,130.81
2020-06-30 18:30:00,12.6026666541,0.0,12.6026666541,12.6026666541,0,12.6026666541,0.0,0.0,0.0,131.89,75.0426666541,-24.32,78.8851330642,12.6026666541,0,12.6026666541,62.44,-24.32,67.0090740124,124.33,75.3926666541,-28.84,80.7205041189,12.6026666541,0,12.6026666541,62.79,-28.84,69.0965245146,130.98
2020-06-30 19:00:00,11.9748888769,0.0,11.9748888769,11.9748888769,0,11.9748888769,0.0,0.0,0.0,132.04,73.3048888769,-24.96,77.4377707147,11.9748888769,0,11.9748888769,61.33,-24.96,66.2145792103,124.62,73.6248888769,-29.5,79.315031754,11.9748888769,0,11.9748888769,61.65,-29.5,68.3445133131,131.24
2020-06-30 19:30:00,49.3742222117,-3.27,49.4823879679,10.5542222117,0,10.5542222117,38.82,-3.27,38.957480668,131.91,19.1242222117,-0.67,19.1359550376,10.5542222117,0,10.5542222117,8.57,-0.67,8.5961503012,126.12,79.9642222117,-50.62,94.6396388091,10.5542222117,0,10.5542222117,69.41,-50.62,85.9076975596,131.65
2020-06-30 20:00:00,44.7245555469,-2.89,44.8178309255,8.6645555469,0,8.6645555469,36.06,-2.89,36.1756230078,132.41,23.3445555469,1.0,23.3659640007,8.6645555469,0,8.6645555469,14.68,1.0,14.7140205247,126.55,75.7845555469,-54.65,93.4340481807,8.6645555469,0,8.6645555469,67.12,-54.65,86.554704667,132.24
2020-06-30 20:30:00,9.6228888793,0.0,9.6228888793,9.6228888793,0,9.6228888793,0.0,0.0,0.0,133.45,64.9328888793,-23.0,68.8859931932,9.6228888793,0,9.6228888793,55.31,-23.0,59.9015534022,125.59,66.0028888793,-46.7,80.8533941181,9.6228888793,0,9.6228888793,56.38,-46.7,73.2092507816,132.13
2020-06-30 21:00:00,7.9206666587,0.0,7.9206666587,7.9206666587,0,7.9206666587,0.0,0.0,0.0,131.86,63.2806666587,-56.84,85.0601456193,7.9206666587,0,7.9206666587,55.36,-56.84,79.3442827178,123.87,63.8706666587,-11.01,64.8126697447,7.9206666587,0,7.9206666587,55.95,-11.01,57.0230006226,130.32
2020-06-30 21:30:00,7.1376666595,0.0,7.1376666595,7.1376666595,0,7.1376666595,0.0,0.0,0.0,131.26,62.9976666595,-58.59,86.0319365384,7.1376666595,0,7.1376666595,55.86,-58.59,80.9513909701,123.87,63.5176666595,-6.61,63.8606770859,7.1376666595,0,7.1376666595,56.38,-6.61,56.7661562905,130.32
2020-06-30 22:00:00,6.9321111042,0.0,6.9321111042,6.9321111042,0,6.9321111042,0.0,0.0,0.0,131.26,61.9921111042,-59.2,85.7185034818,6.9321111042,0,6.9321111042,55.06,-59.2,80.8470382884,123.87,62.5021111042,-7.17,62.9120242281,6.9321111042,0,6.9321111042,55.57,-7.17,56.0306505406,130.32
2020-06-30 22:30:00,6.8369999932,0.0,6.8369999932,6.8369999932,0,6.8369999932,0.0,0.0,0.0,131.17,59.796999993200004,-59.68,84.4830373991,6.8369999932,0,6.8369999932,52.96,-59.68,79.7901247022,123.87,60.3069999932,-7.71,60.7978482199,6.8369999932,0,6.8369999932,53.47,-7.71,54.0230043593,130.32
2020-06-30 23:00:00,4.6013333287,0.0,4.6013333287,4.6013333287,0,4.6013333287,0.0,0.0,0.0,131.58,57.8513333287,-59.49,82.9809427996,4.6013333287,0,4.6013333287,53.25,-59.49,79.8412337079,124.17,58.3813333287,-7.27,58.8322444008,4.6013333287,0,4.6013333287,53.78,-7.27,54.2691560649,130.61
2020-06-30 23:30:00,3.156111108,0.0,3.156111108,3.156111108,0,3.156111108,0.0,0.0,0.0,132.1,53.336111108,-60.54,80.6835320751,3.156111108,0,3.156111108,50.18,-60.54,78.632843011,124.75,53.856111108,-7.83,54.4223263346,3.156111108,0,3.156111108,50.7,-7.83,51.3010613925,131.24
2020-07-01 00:00:00,3.0955555525,0.0,3.0955555525,3.0955555525,0,3.0955555525,0.0,0.0,0.0,132.17,49.5555555525,-61.68,79.1212707564,3.0955555525,0,3.0955555525,46.46,-61.68,77.22016576,124.92,50.0955555525,-8.86,50.8730212009,3.0955555525,0,3.0955555525,47.0,-8.86,47.8278119926,131.39
2020-07-01 00:30:00,3.6802222185,0.0,3.6802222185,3.6802222185,0,3.6802222185,0.0,0.0,0.0,132.47,47.5902222185,-62.01,78.1669325918,3.6802222185,0,3.6802222185,43.91,-62.01,75.9824203352,125.21,48.1102222185,-8.88,48.922876877,3.6802222185,0,3.6802222185,44.43,-8.88,45.308711083,131.73
2020-07-01 01:00:00,3.151111108,0.0,3.151111108,3.151111108,0,3.151111108,0.0,0.0,0.0,132.87,45.491111108,-61.59,76.5687226603,3.151111108,0,3.151111108,42.34,-61.59,74.7395725168,125.58,46.021111108,-8.23,46.7512092636,3.151111108,0,3.151111108,42.87,-8.23,43.6528326687,132.05
2020-07-01 01:30:00,3.1398888857,0.0,3.1398888857,3.1398888857,0,3.1398888857,0.0,0.0,0.0,133.01,45.5398888857,-61.84,76.7988742087,3.1398888857,0,3.1398888857,42.4,-61.84,74.9796345683,125.7,46.0898888857,-8.39,46.8473046984,3.1398888857,0,3.1398888857,42.95,-8.39,43.7617938389,132.19
2020-07-01 02:00:00,3.1613333302,0.0,3.1613333302,3.1613333302,0,3.1613333302,0.0,0.0,0.0,132.74,44.2613333302,-62.06,76.2266962958,3.1613333302,0,3.1613333302,41.1,-62.06,74.4355667675,125.45,44.8013333302,-8.72,45.642062488,3.1613333302,0,3.1613333302,41.64,-8.72,42.5432485831,131.98
2020-07-01 02:30:00,3.1679999968,0.0,3.1679999968,3.1679999968,0,3.1679999968,0.0,0.0,0.0,133.04,43.4179999968,-62.66,76.2325279899,3.1679999968,0,3.1679999968,40.25,-62.66,74.4737410098,125.8,43.9679999968,-9.1,44.899833226,3.1679999968,0,3.1679999968,40.8,-9.1,41.8025118862,132.33
2020-07-01 03:00:00,3.1263333302,0.0,3.1263333302,3.1263333302,0,3.1263333302,0.0,0.0,0.0,133.04,42.1463333302,-63.12,75.8976140151,3.1263333302,0,3.1263333302,39.02,-63.12,74.2071074763,125.8,42.7063333302,-9.48,43.7458718796,3.1263333302,0,3.1263333302,39.58,-9.48,40.699469284,132.33
2020-07-01 03:30:00,3.1039999969,0.0,3.1039999969,3.1039999969,0,3.1039999969,0.0,0.0,0.0,133.11,41.6139999969,-63.51,75.9292110834,3.1039999969,0,3.1039999969,38.51,-63.51,74.2734151632,125.95,42.1539999969,-9.83,43.2849698595,3.1039999969,0,3.1039999969,39.05,-9.83,40.2682430707,132.42
2020-07-01 04:00:00,3.1053333302,0.0,3.1053333302,3.1053333302,0,3.1053333302,0.0,0.0,0.0,133.11,41.9553333302,-61.58,74.5140684358,3.1053333302,0,3.1053333302,38.85,-61.58,72.8108432859,125.79,42.5053333302,-8.02,43.2553321744,3.1053333302,0,3.1053333302,39.4,-8.02,40.2079643852,132.29
2020-07-01 04:30:00,3.1379999969,0.0,3.1379999969,3.1379999969,0,3.1379999969,0.0,0.0,0.0,133.11,42.3379999969,-60.12,73.5317662221,3.1379999969,0,3.1379999969,39.2,-60.12,71.770846449,125.63,42.8779999969,-6.69,43.3967623646,3.1379999969,0,3.1379999969,39.74,-6.69,40.299177411,132.17
2020-07-01 05:00:00,3.118111108,0.0,3.118111108,3.118111108,0,3.118111108,0.0,0.0,0.0,133.19,42.158111108,-60.12,73.4283373923,3.118111108,0,3.118111108,39.04,-60.12,71.6835824998,125.63,42.708111108,-6.62,43.218134555,3.118111108,0,3.118111108,39.59,-6.62,40.1396624301,132.17
2020-07-01 05:30:00,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,132.08,43.1485555524,-59.08,73.1590339347,3.1585555524,0,3.1585555524,39.99,-59.08,71.3417584588,124.64,43.6985555524,-6.49,44.1778661477,3.1585555524,0,3.1585555524,40.54,-6.49,41.056201724,131.15
2020-07-01 06:00:00,3.4408888854,0.0,3.4408888854,3.4408888854,0,3.4408888854,0.0,0.0,0.0,131.66,44.5308888854,-58.27,73.3375276712,3.4408888854,0,3.4408888854,41.09,-58.27,71.3006381458,124.14,45.0708888854,-6.06,45.4764623176,3.4408888854,0,3.4408888854,41.63,-6.06,42.0687591925,130.63
2020-07-01 06:30:00,4.6579999953,0.0,4.6579999953,4.6579999953,0,4.6579999953,0.0,0.0,0.0,132.17,47.7479999953,-60.62,77.1664169413,4.6579999953,0,4.6579999953,43.09,-60.62,74.3742731057,124.8,48.2979999953,-7.79,48.922192342,4.6579999953,0,4.6579999953,43.64,-7.79,44.3298285582,131.37
2020-07-01 07:00:00,6.827777771,0.0,6.827777771,6.827777771,0,6.827777771,0.0,0.0,0.0,132.6,51.257777771,-59.81,78.7692572138,6.827777771,0,6.827777771,44.43,-59.81,74.5067849259,125.08,51.807777771,-6.75,52.2456537672,6.827777771,0,6.827777771,44.98,-6.75,45.4836553061,131.65
2020-07-01 07:30:00,5.303333328,0.0,5.303333328,5.303333328,0,5.303333328,0.0,0.0,0.0,131.45,54.393333328,-56.25,78.2476658472,5.303333328,0,5.303333328,49.09,-56.25,74.6584931538,123.59,54.943333328,-4.29,55.1105613943,5.303333328,0,5.303333328,49.64,-4.29,49.825030858,130.19
2020-07-01 08:00:00,6.6829999933,0.0,6.6829999933,6.6829999933,0,6.6829999933,0.0,0.0,0.0,130.92,58.2729999933,-54.42,79.7325462294,6.6829999933,0,6.6829999933,51.59,-54.42,74.9870955565,122.94,58.8029999933,-2.99,58.8789683012,6.6829999933,0,6.6829999933,52.12,-2.99,52.2056941339,129.54
2020-07-01 08:30:00,7.3897777704,0.0,7.3897777704,7.3897777704,0,7.3897777704,0.0,0.0,0.0,131.04,61.1797777704,-52.85,80.8460741659,7.3897777704,0,7.3897777704,53.79,-52.85,75.4087965691,122.86,61.7097777704,-1.3900000000000001,61.7254305167,7.3897777704,0,7.3897777704,54.32,-1.3900000000000001,54.3377815153,129.54
2020-07-01 09:00:00,10.3885555452,0.0,10.3885555452,10.3885555452,0,10.3885555452,0.0,0.0,0.0,130.91,64.8685555452,-52.57,83.4957148512,10.3885555452,0,10.3885555452,54.48,-52.57,75.7078285252,123.3,65.0285555452,5.21,65.23693077,10.3885555452,0,10.3885555452,54.64,5.21,54.8878283411,130.02
2020-07-01 09:30:00,14.0548888748,0.0,14.0548888748,14.0548888748,0,14.0548888748,0.0,0.0,0.0,130.81,64.5548888748,-54.31,84.361779128,14.0548888748,0,14.0548888748,50.5,-54.31,74.1608124281,124.57,64.1048888748,15.27,65.8984800861,14.0548888748,0,14.0548888748,50.05,15.27,52.3275778151,131.24
2020-07-01 10:00:00,16.3585555392,0.0,16.3585555392,16.3585555392,0,16.3585555392,0.0,0.0,0.0,130.96,62.7385555392,-55.12,83.5125185295,16.3585555392,0,16.3585555392,46.38,-55.12,72.0369266418,124.8,62.4685555392,14.72,64.1794268528,16.3585555392,0,16.3585555392,46.11,14.72,48.4025877407,131.51
2020-07-01 10:30:00,14.1158888748,0.0,14.1158888748,14.1158888748,0,14.1158888748,0.0,0.0,0.0,130.96,66.0958888748,-53.57,85.0788541657,14.1158888748,0,14.1158888748,51.98,-53.57,74.6435884722,124.66,65.6558888748,16.06,67.5915626683,14.1158888748,0,14.1158888748,51.54,16.06,53.984212507,131.29
2020-07-01 11:00:00,14.1003333192,0.0,14.1003333192,14.1003333192,0,14.1003333192,0.0,0.0,0.0,130.79,64.3103333192,-53.16,83.4374290809,14.1003333192,0,14.1003333192,50.21,-53.16,73.1233868198,124.53,63.9003333192,16.33,65.9539346689,14.1003333192,0,14.1003333192,49.8,16.33,52.4090536072,131.15
2020-07-01 11:30:00,17.7304444267,0.0,17.7304444267,17.7304444267,0,17.7304444267,0.0,0.0,0.0,130.99,62.6104444267,-54.35,82.9095305216,17.7304444267,0,17.7304444267,44.88,-54.35,70.485011882,124.87,62.3204444267,15.42,64.1997990148,17.7304444267,0,17.7304444267,44.59,15.42,47.1809760391,131.5
2020-07-01 12:00:00,18.0534444264,0.0,18.0534444264,18.0534444264,0,18.0534444264,0.0,0.0,0.0,130.91,62.8534444264,-54.06,82.9037941005,18.0534444264,0,18.0534444264,44.8,-54.06,70.2105661564,124.72,62.5634444264,15.59,64.4766056682,18.0534444264,0,18.0534444264,44.51,15.59,47.1612998125,131.32
2020-07-01 12:30:00,17.1799999828,0.0,17.1799999828,17.1799999828,0,17.1799999828,0.0,0.0,0.0,130.83,62.9599999828,-53.66,82.7245864168,17.1799999828,0,17.1799999828,45.78,-53.66,70.5351260012,124.72,62.7099999828,15.91,64.6967711547,17.1799999828,0,17.1799999828,45.53,15.91,48.2297522283,131.32
2020-07-01 13:00:00,14.3899999856,0.0,14.3899999856,14.3899999856,0,14.3899999856,0.0,0.0,0.0,130.98,62.9799999856,-53.66,82.7398090292,14.3899999856,0,14.3899999856,48.59,-53.66,72.3904945418,124.72,62.5999999856,15.98,64.607432995,14.3899999856,0,14.3899999856,48.21,15.98,50.7894132669,131.4
2020-07-01 13:30:00,14.5698888743,0.0,14.5698888743,14.5698888743,0,14.5698888743,0.0,0.0,0.0,131.05,60.5098888743,-53.96,81.0748311844,14.5698888743,0,14.5698888743,45.94,-53.96,70.8672364355,124.87,60.2198888743,15.83,62.2657523526,14.5698888743,0,14.5698888743,45.65,15.83,48.3167817637,131.51
2020-07-01 14:00:00,13.4959999865,0.0,13.4959999865,13.4959999865,0,13.4959999865,0.0,0.0,0.0,131.37,57.5359999865,-55.24,79.7611991788,13.4959999865,0,13.4959999865,44.04,-55.24,70.6468626338,125.35,57.2959999865,15.0,59.2269500688,13.4959999865,0,13.4959999865,43.8,15.0,46.2973001373,131.98
2020-07-01 14:30:00,15.9743333174,0.0,15.9743333174,15.9743333174,0,15.9743333174,0.0,0.0,0.0,131.78,54.1243333174,-56.76,78.4292104834,15.9743333174,0,15.9743333174,38.15,-56.76,68.3894736052,125.91,54.0243333174,14.14,55.8441419523,15.9743333174,0,15.9743333174,38.05,14.14,40.5923896808,132.49
2020-07-01 15:00:00,16.8756666498,0.0,16.8756666498,16.8756666498,0,16.8756666498,0.0,0.0,0.0,131.87,53.2956666498,-57.28,78.239545523,16.8756666498,0,16.8756666498,36.42,-57.28,67.877940452,126.0,53.2956666498,13.76,55.0433073465,16.8756666498,0,16.8756666498,36.42,13.76,38.9326854969,132.6
2020-07-01 15:30:00,16.2789999837,0.0,16.2789999837,16.2789999837,0,16.2789999837,0.0,0.0,0.0,132.11,53.3489999837,-58.0,78.8042879497,16.2789999837,0,16.2789999837,37.07,-58.0,68.8344746475,126.29,53.3189999837,13.35,54.9648820545,16.2789999837,0,16.2789999837,37.04,13.35,39.372377373,132.9
2020-07-01 16:00:00,20.0318888689,0.0,20.0318888689,20.0318888689,0,20.0318888689,0.0,0.0,0.0,132.22,53.7018888689,-57.94,78.9995978982,20.0318888689,0,20.0318888689,33.67,-57.94,67.0127786321,125.86,53.8518888689,8.53,54.523268746,20.0318888689,0,20.0318888689,33.82,8.53,34.8791241289,132.45
2020-07-01 16:30:00,20.9047777569,0.0,20.9047777569,20.9047777569,0,20.9047777569,0.0,0.0,0.0,132.22,51.8947777569,-54.6,75.3274714725,20.9047777569,0,20.9047777569,30.99,-54.6,62.7816860239,124.31,52.4947777569,-2.11,52.5371658138,20.9047777569,0,20.9047777569,31.59,-2.11,31.6603885005,130.89
2020-07-01 17:00:00,20.8745555347,0.0,20.8745555347,20.8745555347,0,20.8745555347,0.0,0.0,0.0,132.08,55.4345555347,-54.33,77.6191912308,20.8745555347,0,20.8745555347,34.56,-54.33,64.3905466664,124.11,56.0545555347,-1.97,56.0891620208,20.8745555347,0,20.8745555347,35.18,-1.97,35.2351145876,130.72
2020-07-01 17:30:00,19.4982222027,0.0,19.4982222027,19.4982222027,0,19.4982222027,0.0,0.0,0.0,131.86,59.3082222027,-54.06,80.2492917156,19.4982222027,0,19.4982222027,39.81,-54.06,67.1365749797,123.87,59.8982222027,-1.8599999999999999,59.9270942316,19.4982222027,0,19.4982222027,40.4,-1.8599999999999999,40.4427941666,130.47
2020-07-01 18:00:00,16.567555539,0.0,16.567555539,16.567555539,0,16.567555539,0.0,0.0,0.0,131.47,61.367555539,-54.33,81.9617335885,16.567555539,0,16.567555539,44.8,-54.33,70.4186686895,123.46,61.947555539,-2.42,61.9948065345,16.567555539,0,16.567555539,45.38,-2.42,45.4444804129,130.08
2020-07-01 18:30:00,17.855888871,0.0,17.855888871,17.855888871,0,17.855888871,0.0,0.0,0.0,131.47,63.335888871,-55.39,84.1396869443,17.855888871,0,17.855888871,45.48,-55.39,71.6692577051,123.54,63.885888871,-3.43,63.9779000659,17.855888871,0,17.855888871,46.03,-3.43,46.1576190894,130.08
2020-07-01 19:00:00,16.0421110951,0.0,16.0421110951,16.0421110951,0,16.0421110951,0.0,0.0,0.0,131.47,65.4621110951,-56.01,86.1533985924,16.0421110951,0,16.0421110951,49.42,-56.01,74.6957595851,123.64,66.0221110951,-4.0,66.1431716313,16.0421110951,0,16.0421110951,49.98,-4.0,50.1398085357,130.21
2020-07-01 19:30:00,13.1062222091,0.0,13.1062222091,13.1062222091,0,13.1062222091,0.0,0.0,0.0,131.27,66.4962222091,-56.55,87.2906069866,13.1062222091,0,13.1062222091,53.39,-56.55,77.7714253438,123.57,67.0562222091,-4.62,67.215186803,13.1062222091,0,13.1062222091,53.95,-4.62,54.1474551572,130.1
2020-07-01 20:00:00,9.1489999909,0.0,9.1489999909,9.1489999909,0,9.1489999909,0.0,0.0,0.0,131.41,64.6789999909,-57.26,86.3833354289,9.1489999909,0,9.1489999909,55.53,-57.26,79.7639548919,123.71,65.2289999909,-5.23,65.4383323428,9.1489999909,0,9.1489999909,56.08,-5.23,56.3233459588,130.24
2020-07-01 20:30:00,5.8534444386,0.0,5.8534444386,5.8534444386,0,5.8534444386,0.0,0.0,0.0,130.54,67.9834444386,-57.69,89.1621265882,5.8534444386,0,5.8534444386,62.13,-57.69,84.7836835718,124.4,67.5734444386,7.69,68.0096058899,5.8534444386,0,5.8534444386,61.72,7.69,62.1972226068,130.88
2020-07-01 21:00:00,7.4997777703,0.0,7.4997777703,7.4997777703,0,7.4997777703,0.0,0.0,0.0,130.99,64.2097777703,-61.48,88.8970526019,7.4997777703,0,7.4997777703,56.71,-61.48,83.6409857665,125.62,63.6597777703,9.13,64.3111514884,7.4997777703,0,7.4997777703,56.16,9.13,56.8972978269,132.05
2020-07-01 21:30:00,7.2824444372,0.0,7.2824444372,7.2824444372,0,7.2824444372,0.0,0.0,0.0,130.77,63.4924444372,-62.11,88.8197196607,7.2824444372,0,7.2824444372,56.21,-62.11,83.7688259438,125.49,62.9424444372,8.35,63.4938879872,7.2824444372,0,7.2824444372,55.66,8.35,56.2828401913,131.93
2020-07-01 22:00:00,7.1332222151,0.0,7.1332222151,7.1332222151,0,7.1332222151,0.0,0.0,0.0,131.11,62.2632222151,-62.84,88.4622769355,7.1332222151,0,7.1332222151,55.13,-62.84,83.595349751,125.88,61.7632222151,8.01,62.2804601652,7.1332222151,0,7.1332222151,54.63,8.01,55.2141014597,132.39
2020-07-01 22:30:00,4.3746666623,0.0,4.3746666623,4.3746666623,0,4.3746666623,0.0,0.0,0.0,130.73,63.5846666623,-61.97,88.7878974554,4.3746666623,0,4.3746666623,59.21,-61.97,85.7094218858,125.41,62.9746666623,8.42,63.5350693808,4.3746666623,0,4.3746666623,58.6,8.42,59.2018276745,131.88
2020-07-01 23:00:00,3.2246666634,0.0,3.2246666634,3.2246666634,0,3.2246666634,0.0,0.0,0.0,130.91,58.4746666634,-62.63,85.6843249457,3.2246666634,0,3.2246666634,55.25,-62.63,83.5169407965,125.61,57.9346666634,8.19,58.5106973245,3.2246666634,0,3.2246666634,54.71,8.19,55.3196185815,132.08
2020-07-01 23:30:00,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,132.49,52.5744444412,-62.7,81.8251929928,3.2444444412,0,3.2444444412,49.33,-62.7,79.7793137348,125.26,53.1044444412,-9.14,53.8852634716,3.2444444412,0,3.2444444412,49.86,-9.14,50.6908196817,131.75
2020-07-02 00:00:00,3.1542222191000002,0.0,3.1542222191000002,3.1542222191000002,0,3.1542222191000002,0.0,0.0,0.0,133.01,48.8142222191,-63.44,80.046623232,3.1542222191000002,0,3.1542222191000002,45.66,-63.44,78.1630935928,125.84,49.3642222191,-9.8,50.327591193,3.1542222191000002,0,3.1542222191000002,46.21,-9.8,47.2377402084,132.3
2020-07-02 00:30:00,3.1523333302,0.0,3.1523333302,3.1523333302,0,3.1523333302,0.0,0.0,0.0,133.01,46.6423333302,-64.09,79.2656000954,3.1523333302,0,3.1523333302,43.49,-64.09,77.4526190648,125.92,47.1923333302,-10.39,48.322545723,3.1523333302,0,3.1523333302,44.04,-10.39,45.2490187739,132.3
2020-07-02 01:00:00,3.1288888858,0.0,3.1288888858,3.1288888858,0,3.1288888858,0.0,0.0,0.0,133.01,44.9188888858,-64.13,78.296637723,3.1288888858,0,3.1288888858,41.79,-64.13,76.5445033951,125.92,45.4788888858,-10.38,46.6484054849,3.1288888858,0,3.1288888858,42.35,-10.38,43.6035193534,132.46
2020-07-02 01:30:00,3.1545555524,0.0,3.1545555524,3.1545555524,0,3.1545555524,0.0,0.0,0.0,132.72,46.4645555524,-60.8,76.5218591167,3.1545555524,0,3.1545555524,43.31,-60.8,74.6484835747,125.4,47.0145555524,-7.53,47.6137515198,3.1545555524,0,3.1545555524,43.86,-7.53,44.5016909791,131.89
2020-07-02 02:00:00,3.1438888857,0.0,3.1438888857,3.1438888857,0,3.1438888857,0.0,0.0,0.0,132.9,45.3738888857,-61.07,76.081106016,3.1438888857,0,3.1438888857,42.23,-61.07,74.2490255828,125.47,45.9238888857,-7.65,46.5566973742,3.1438888857,0,3.1438888857,42.78,-7.65,43.4586113446,132.0
2020-07-02 02:30:00,3.1115555524,0.0,3.1115555524,3.1115555524,0,3.1115555524,0.0,0.0,0.0,133.13,44.6015555524,-61.4,75.8897803245,3.1115555524,0,3.1115555524,41.49,-61.4,74.1038467288,125.83,45.1515555524,-7.8,45.8203335737,3.1115555524,0,3.1115555524,42.04,-7.8,42.7574742004,132.28
2020-07-02 03:00:00,3.1609999968,0.0,3.1609999968,3.1609999968,0,3.1609999968,0.0,0.0,0.0,133.29,43.4509999968,-61.5,75.3009920302,3.1609999968,0,3.1609999968,40.29,-61.5,73.522337422,125.95,44.0009999968,-7.79,44.6852559657,3.1609999968,0,3.1609999968,40.84,-7.79,41.5763117652,132.43
2020-07-02 03:30:00,3.0836666636,0.0,3.0836666636,3.0836666636,0,3.0836666636,0.0,0.0,0.0,132.92,43.0636666636,-61.46,75.04539284,3.0836666636,0,3.0836666636,39.98,-61.46,73.3193835217,125.65,43.6236666636,-7.98,44.3475443872,3.0836666636,0,3.0836666636,40.54,-7.98,41.3179379931,132.2
2020-07-02 04:00:00,3.0726666636,0.0,3.0726666636,3.0726666636,0,3.0726666636,0.0,0.0,0.0,133.03,42.8426666636,-61.54,74.9844362975,3.0726666636,0,3.0726666636,39.77,-61.54,73.2722628284,125.65,43.4026666636,-8.04,44.1410588173,3.0726666636,0,3.0726666636,40.33,-8.04,41.1236002801,132.2
2020-07-02 04:30:00,3.0373333303,0.0,3.0373333303,3.0373333303,0,3.0373333303,0.0,0.0,0.0,132.43,42.8073333303,-61.28,74.7509611099,3.0373333303,0,3.0373333303,39.77,-61.28,73.0540300052,125.08,43.3573333303,-8.23,44.1315222207,3.0373333303,0,3.0373333303,40.32,-8.23,41.1513705726,131.6
2020-07-02 05:00:00,3.1195555524,0.0,3.1195555524,3.1195555524,0,3.1195555524,0.0,0.0,0.0,132.43,42.7295555524,-61.38,74.7884972286,3.1195555524,0,3.1195555524,39.61,-61.38,73.0510540649,125.16,43.2895555524,-8.34,44.0856123914,3.1195555524,0,3.1195555524,40.17,-8.34,41.0266315946,131.71
2020-07-02 05:30:00,3.2051111079,0.0,3.2051111079,3.2051111079,0,3.2051111079,0.0,0.0,0.0,132.43,43.3651111079,-61.26,75.0554492452,3.2051111079,0,3.2051111079,40.16,-61.26,73.2503460743,125.16,43.9051111079,-8.24,44.6716507575,3.2051111079,0,3.2051111079,40.7,-8.24,41.5257462305,131.71
2020-07-02 06:00:00,3.6023333297,0.0,3.6023333297,3.6023333297,0,3.6023333297,0.0,0.0,0.0,132.23,44.5123333297,-61.08,75.5785301422,3.6023333297,0,3.6023333297,40.91,-61.08,73.5145869879,124.91,45.0623333297,-8.23,45.807715344900004,3.6023333297,0,3.6023333297,41.46,-8.23,42.2689543282,131.46
2020-07-02 06:30:00,7.7038888812,0.0,7.7038888812,7.7038888812,0,7.7038888812,0.0,0.0,0.0,131.34,47.0138888812,-59.06,75.4876767938,7.7038888812,0,7.7038888812,39.31,-59.06,70.9461746678,123.88,47.5338888812,-6.97,48.0421845066,7.7038888812,0,7.7038888812,39.83,-6.97,40.4352544199,130.44
2020-07-02 07:00:00,8.9982222132,0.0,8.9982222132,8.9982222132,0,8.9982222132,0.0,0.0,0.0,131.34,48.7182222132,-60.63,77.7782879448,8.9982222132,0,8.9982222132,39.72,-60.63,72.4822412733,124.01,49.2882222132,-8.41,50.0005694862,8.9982222132,0,8.9982222132,40.29,-8.41,41.1583794628,130.61
2020-07-02 07:30:00,7.5093333258,0.0,7.5093333258,7.5093333258,0,7.5093333258,0.0,0.0,0.0,131.5,55.4693333258,-57.47,79.8726977109,7.5093333258,0,7.5093333258,47.96,-57.47,74.8529391541,123.71,56.0193333258,-5.39,56.2780401779,7.5093333258,0,7.5093333258,48.51,-5.39,48.8085258946,130.39
2020-07-02 08:00:00,11.989444432500001,0.0,11.989444432500001,11.989444432500001,0,11.989444432500001,0.0,0.0,0.0,131.41,55.6894444325,-57.53,80.0688149106,11.989444432500001,0,11.989444432500001,43.7,-57.53,72.2453520996,123.71,56.2194444325,-5.5,56.4878388,11.989444432500001,0,11.989444432500001,44.23,-5.5,44.5706506571,130.39
2020-07-02 08:30:00,13.9095555416,0.0,13.9095555416,13.9095555416,0,13.9095555416,0.0,0.0,0.0,131.04,58.0795555416,-55.38,80.2507269245,13.9095555416,0,13.9095555416,44.17,-55.38,70.8373721986,123.13,58.6095555416,-3.76,58.7300400203,13.9095555416,0,13.9095555416,44.7,-3.76,44.8578599579,129.85
2020-07-02 09:00:00,15.5884444289,0.0,15.5884444289,15.5884444289,0,15.5884444289,0.0,0.0,0.0,130.52,61.3484444289,-53.99,81.7224065593,15.5884444289,0,15.5884444289,45.76,-53.99,70.7735663931,123.59,61.3584444289,8.16,61.8986615585,15.5884444289,0,15.5884444289,45.77,8.16,46.491703561,130.32
2020-07-02 09:30:00,16.5042222057,0.0,16.5042222057,16.5042222057,0,16.5042222057,0.0,0.0,0.0,130.52,63.0542222057,-54.43,83.297417955,16.5042222057,0,16.5042222057,46.55,-54.43,71.6207190693,124.28,62.7342222057,14.96,64.4932883001,16.5042222057,0,16.5042222057,46.23,14.96,48.5902716601,131.01
2020-07-02 10:00:00,18.4413333149,0.0,18.4413333149,18.4413333149,0,18.4413333149,0.0,0.0,0.0,130.52,62.0613333149,-53.9,82.1998728273,18.4413333149,0,18.4413333149,43.62,-53.9,69.3391260401,124.39,61.8213333149,15.55,63.7469979907,18.4413333149,0,18.4413333149,43.38,15.55,46.0828265192,131.01
2020-07-02 10:30:00,18.9885555366,0.0,18.9885555366,18.9885555366,0,18.9885555366,0.0,0.0,0.0,131.02,59.8685555366,-54.69,81.0878538502,18.9885555366,0,18.9885555366,40.88,-54.69,68.2800886057,124.83,59.6985555366,15.17,61.5958312969,18.9885555366,0,18.9885555366,40.71,15.17,43.4445969023,131.59
2020-07-02 11:00:00,21.0024444234,0.0,21.0024444234,21.0024444234,0,21.0024444234,0.0,0.0,0.0,131.02,59.2824444234,-54.38,80.4462094621,21.0024444234,0,21.0024444234,38.28,-54.38,66.5022014673,124.83,59.1624444234,15.46,61.1490509342,21.0024444234,0,21.0024444234,38.16,15.46,41.1727725566,131.59
2020-07-02 11:30:00,21.7928888671,0.0,21.7928888671,21.7928888671,0,21.7928888671,0.0,0.0,0.0,130.85,59.1228888671,-53.18,79.5212448846,21.7928888671,0,21.7928888671,37.33,-53.18,64.9741587094,124.57,58.9928888671,16.38,61.2247118155,21.7928888671,0,21.7928888671,37.2,16.38,40.6465791919,131.26
2020-07-02 12:00:00,21.6411110895,0.0,21.6411110895,21.6411110895,0,21.6411110895,0.0,0.0,0.0,130.85,55.7211110895,-51.3,75.7398984753,21.6411110895,0,21.6411110895,34.08,-51.3,61.5884437212,124.36,55.6211110895,18.04,58.4734948402,21.6411110895,0,21.6411110895,33.98,18.04,38.4718338528,131.09
2020-07-02 12:30:00,22.7585555328,0.0,22.7585555328,22.7585555328,0,22.7585555328,0.0,0.0,0.0,130.85,59.3185555328,-50.9,78.1632972085,22.7585555328,0,22.7585555328,36.56,-50.9,62.6693194474,124.45,59.1185555328,18.35,61.9009378627,22.7585555328,0,22.7585555328,36.36,18.35,40.7280259772,131.09
2020-07-02 13:00:00,19.4437777583,0.0,19.4437777583,19.4437777583,0,19.4437777583,0.0,0.0,0.0,130.85,57.8237777583,-51.74,77.5926341494,19.4437777583,0,19.4437777583,38.38,-51.74,64.4208972306,124.53,57.5837777583,17.61,60.2163064371,19.4437777583,0,19.4437777583,38.14,17.61,42.0091859002,131.24
2020-07-02 13:30:00,16.8764444276,0.0,16.8764444276,16.8764444276,0,16.8764444276,0.0,0.0,0.0,130.85,60.9264444276,-49.19,78.3050938993,16.8764444276,0,16.8764444276,44.05,-49.19,66.0307398111,124.19,60.5464444276,19.85,63.7173008909,16.8764444276,0,16.8764444276,43.67,19.85,47.9696925152,130.85
