Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-02 14:00:00,15.802666650900001,0.0,15.802666650900001,15.802666650900001,0,15.802666650900001,0.0,0.0,0.0,131.02,59.8126666509,-49.81,77.8369526118,15.802666650900001,0,15.802666650900001,44.01,-49.81,66.4674070504,124.42,59.4126666509,19.39,62.4966963812,15.802666650900001,0,15.802666650900001,43.61,19.39,47.7263470213,131.05
2020-07-02 14:30:00,13.6829999863,0.0,13.6829999863,13.6829999863,0,13.6829999863,0.0,0.0,0.0,131.02,58.4129999863,-50.44,77.1768888165,13.6829999863,0,13.6829999863,44.73,-50.44,67.4163667072,124.58,57.9929999863,18.96,61.0136840997,13.6829999863,0,13.6829999863,44.31,18.96,48.1960340692,131.17
2020-07-02 15:00:00,14.5363333188,0.0,14.5363333188,14.5363333188,0,14.5363333188,0.0,0.0,0.0,131.28,56.7563333188,-50.9,76.2370734734,14.5363333188,0,14.5363333188,42.22,-50.9,66.1312210684,124.81,56.396333318800004,18.72,59.4220902679,14.5363333188,0,14.5363333188,41.86,18.72,45.8551850939,131.4
2020-07-02 15:30:00,19.4082222028,0.0,19.4082222028,19.4082222028,0,19.4082222028,0.0,0.0,0.0,131.48,52.5982222028,-52.91,74.6059051208,19.4082222028,0,19.4082222028,33.19,-52.91,62.4583397154,125.24,52.4582222028,17.23,55.2153780815,19.4082222028,0,19.4082222028,33.05,17.23,37.2716433767,131.85
2020-07-02 16:00:00,21.7764444227,0.0,21.7764444227,21.7764444227,0,21.7764444227,0.0,0.0,0.0,131.48,49.7364444227,-54.38,73.6946287311,21.7764444227,0,21.7764444227,27.96,-54.38,61.146921427,125.38,49.7964444227,16.02,52.3099061091,21.7764444227,0,21.7764444227,28.02,16.02,32.2763194928,131.95
2020-07-02 16:30:00,22.4671110886,0.0,22.4671110886,22.4671110886,0,22.4671110886,0.0,0.0,0.0,131.67,54.4271110886,-54.81,77.2427765002,22.4671110886,0,22.4671110886,31.96,-54.81,63.4474404527,125.59,54.3771110886,15.74,56.6093438431,22.4671110886,0,22.4671110886,31.91,15.74,35.5808333236,132.15
2020-07-02 17:00:00,20.533555535,0.0,20.533555535,20.533555535,0,20.533555535,0.0,0.0,0.0,131.53,59.293555535,-55.1,80.9427929342,20.533555535,0,20.533555535,38.76,-55.1,67.36725911,125.47,59.083555535,15.38,61.0525260301,20.533555535,0,20.533555535,38.55,15.38,41.5047816522,132.06
2020-07-02 17:30:00,12.8272222094,0.0,12.8272222094,12.8272222094,0,12.8272222094,0.0,0.0,0.0,130.99,70.0172222094,-52.37,87.4358525201,12.8272222094,0,12.8272222094,57.19,-52.37,77.5455543536,124.58,69.3372222094,17.22,71.4435356328,12.8272222094,0,12.8272222094,56.51,17.22,59.0754475226,131.18
2020-07-02 18:00:00,9.222222213,0.0,9.222222213,9.222222213,0,9.222222213,0.0,0.0,0.0,130.69,71.932222213,-51.67,88.5665483831,9.222222213,0,9.222222213,62.71,-51.67,81.2547414001,124.19,71.042222213,17.46,73.1563321727,9.222222213,0,9.222222213,61.82,17.46,64.2383374629,130.8
2020-07-02 18:30:00,14.6124444298,0.0,14.6124444298,14.6124444298,0,14.6124444298,0.0,0.0,0.0,130.92,69.1624444298,-54.28,87.9190657338,14.6124444298,0,14.6124444298,54.55,-54.28,76.9546678246,124.81,68.4824444298,15.52,70.2190543591,14.6124444298,0,14.6124444298,53.87,15.52,56.0611032713,131.37
2020-07-02 19:00:00,10.2777777675,0.0,10.2777777675,10.2777777675,0,10.2777777675,0.0,0.0,0.0,130.69,68.6277777675,-53.81,87.2083022499,10.2777777675,0,10.2777777675,58.35,-53.81,79.3740423564,124.54,67.8677777675,15.63,69.6443261084,10.2777777675,0,10.2777777675,57.59,15.63,59.673318996,131.1
2020-07-02 19:30:00,7.8715555477,0.0,7.8715555477,7.8715555477,0,7.8715555477,0.0,0.0,0.0,130.41,66.6915555477,-54.08,85.8627391909,7.8715555477,0,7.8715555477,58.82,-54.08,79.9026833091,124.27,65.9415555477,15.16,67.661764299,7.8715555477,0,7.8715555477,58.07,15.16,60.0162519656,130.82
2020-07-02 20:00:00,9.4783333239,0.0,9.4783333239,9.4783333239,0,9.4783333239,0.0,0.0,0.0,131.01,65.5083333239,-57.57,87.2103585296,9.4783333239,0,9.4783333239,56.03,-57.57,80.3347110532,125.19,64.8783333239,12.64,66.0981674094,9.4783333239,0,9.4783333239,55.4,12.64,56.8236711239,131.73
2020-07-02 20:30:00,4.6985555509,0.0,4.6985555509,4.6985555509,0,4.6985555509,0.0,0.0,0.0,131.01,66.2285555509,-58.67,88.4781920608,4.6985555509,0,4.6985555509,61.53,-58.67,85.0182909732,125.38,65.5085555509,11.61,66.5294141742,4.6985555509,0,4.6985555509,60.81,11.61,61.9083855386,131.92
2020-07-02 21:00:00,3.6387777741000003,0.0,3.6387777741000003,3.6387777741000003,0,3.6387777741000003,0.0,0.0,0.0,131.28,64.4487777741,-59.9,87.9866748808,3.6387777741000003,0,3.6387777741000003,60.81,-59.9,85.3572849849,125.71,63.7987777741,10.77,64.7014446939,3.6387777741000003,0,3.6387777741000003,60.16,10.77,61.1164339601,132.19
2020-07-02 21:30:00,5.5353333278,0.0,5.5353333278,5.5353333278,0,5.5353333278,0.0,0.0,0.0,130.98,64.0453333278,-60.65,88.2055963138,5.5353333278,0,5.5353333278,58.51,-60.65,84.2724308419,125.48,63.4153333278,9.84,64.1742167936,5.5353333278,0,5.5353333278,57.88,9.84,58.7104760669,131.98
2020-07-02 22:00:00,5.4525555501,0.0,5.4525555501,5.4525555501,0,5.4525555501,0.0,0.0,0.0,130.63,63.0925555501,-60.81,87.6272027731,5.4525555501,0,5.4525555501,57.64,-60.81,83.7867871445,125.16,62.5325555501,9.38,63.2321508698,5.4525555501,0,5.4525555501,57.08,9.38,57.8455771862,131.69
2020-07-02 22:30:00,2.8713333305,0.0,2.8713333305,2.8713333305,0,2.8713333305,0.0,0.0,0.0,130.63,61.8513333305,-60.68,86.6466954636,2.8713333305,0,2.8713333305,58.98,-60.68,84.6209359438,125.16,61.2413333305,9.5,61.9737921068,2.8713333305,0,2.8713333305,58.37,9.5,59.1380326017,131.69
2020-07-02 23:00:00,2.9481111082,0.0,2.9481111082,2.9481111082,0,2.9481111082,0.0,0.0,0.0,131.07,57.6881111082,-61.62,84.4093748539,2.9481111082,0,2.9481111082,54.74,-61.62,82.4226425201,125.68,57.1581111082,9.14,57.8842747683,2.9481111082,0,2.9481111082,54.21,9.14,54.9751189176,132.17
2020-07-02 23:30:00,2.9485555526000002,0.0,2.9485555526000002,2.9485555526000002,0,2.9485555526000002,0.0,0.0,0.0,132.82,52.1885555526,-61.51,80.6667554242,2.9485555526000002,0,2.9485555526000002,49.24,-61.51,78.7912285727,125.53,52.6685555526,-6.93,53.1225154148,2.9485555526000002,0,2.9485555526000002,49.72,-6.93,50.2006304741,132.05
2020-07-03 00:00:00,2.8679999971,0.0,2.8679999971,2.8679999971,0,2.8679999971,0.0,0.0,0.0,132.82,48.0179999971,-62.1,78.4992886829,2.8679999971,0,2.8679999971,45.15,-62.1,76.7784637773,125.53,48.5479999971,-8.58,49.3003519635,2.8679999971,0,2.8679999971,45.68,-8.58,46.4787994681,132.05
2020-07-03 00:30:00,2.845888886,0.0,2.845888886,2.845888886,0,2.845888886,0.0,0.0,0.0,132.48,46.075888886,-62.49,77.6401161555,2.845888886,0,2.845888886,43.23,-62.49,75.9857420836,125.21,46.615888886,-9.2,47.5150617871,2.845888886,0,2.845888886,43.77,-9.2,44.7264228393,131.78
2020-07-03 01:00:00,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,132.93,44.6411111083,-62.53,76.8298750551,2.7911111083,0,2.7911111083,41.85,-62.53,75.2424308486,125.65,45.1811111083,-8.99,46.0668308111,2.7911111083,0,2.7911111083,42.39,-8.99,43.3328074327,132.21
2020-07-03 01:30:00,2.8226666637999998,0.0,2.8226666637999998,2.8226666637999998,0,2.8226666637999998,0.0,0.0,0.0,133.21,45.7026666638,-60.77,76.0376659307,2.8226666637999998,0,2.8226666637999998,42.88,-60.77,74.3753137809,125.75,46.2426666638,-7.18,46.7967586504,2.8226666637999998,0,2.8226666637999998,43.42,-7.18,44.0096443976,132.3
2020-07-03 02:00:00,2.8224444416,0.0,2.8224444416,2.8224444416,0,2.8224444416,0.0,0.0,0.0,133.21,44.6924444416,-61.0,75.6201996173,2.8224444416,0,2.8224444416,41.87,-61.0,73.9871400988,125.87,45.2424444416,-7.33,45.832386792,2.8224444416,0,2.8224444416,42.42,-7.33,43.0486387706,132.44
2020-07-03 02:30:00,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,133.8,43.5314444416,-62.18,75.9034851319,2.8214444416,0,2.8214444416,40.71,-62.18,74.3213058281,126.49,44.0614444416,-8.05,44.7907734504,2.8214444416,0,2.8214444416,41.24,-8.05,42.0183305237,133.03
2020-07-03 03:00:00,2.8675555527,0.0,2.8675555527,2.8675555527,0,2.8675555527,0.0,0.0,0.0,134.12,42.0475555527,-62.71,75.5019273129,2.8675555527,0,2.8675555527,39.18,-62.71,73.9433330328,126.82,42.6075555527,-8.23,43.3951228847,2.8675555527,0,2.8675555527,39.74,-8.23,40.5832539356,133.39
2020-07-03 03:30:00,2.8576666638,0.0,2.8576666638,2.8576666638,0,2.8576666638,0.0,0.0,0.0,134.3,41.5676666638,-63.01,75.4859656617,2.8576666638,0,2.8576666638,38.71,-63.01,73.9508228487,126.82,42.1076666638,-8.44,42.9451882272,2.8576666638,0,2.8576666638,39.25,-8.44,40.1471804739,133.51
2020-07-03 04:00:00,2.8491111083,0.0,2.8491111083,2.8491111083,0,2.8491111083,0.0,0.0,0.0,134.3,41.0991111083,-63.32,75.4888027054,2.8491111083,0,2.8491111083,38.25,-63.32,73.9762455117,127.05,41.6591111083,-8.7,42.5578610639,2.8491111083,0,2.8491111083,38.81,-8.7,39.7731831766,133.62
2020-07-03 04:30:00,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,133.91,41.0434444416,-63.16,75.3242984145,2.8134444416,0,2.8134444416,38.23,-63.16,73.8289814368,126.63,41.5934444416,-8.89,42.5328898679,2.8134444416,0,2.8134444416,38.78,-8.89,39.7859334439,133.21
2020-07-03 05:00:00,2.8589999971,0.0,2.8589999971,2.8589999971,0,2.8589999971,0.0,0.0,0.0,133.84,41.1889999971,-63.24,75.4707315505,2.8589999971,0,2.8589999971,38.33,-63.24,73.9492156821,126.63,41.7489999971,-9.02,42.7122862975,2.8589999971,0,2.8589999971,38.89,-9.02,39.9223308438,133.13
2020-07-03 05:30:00,2.9364444415,0.0,2.9364444415,2.9364444415,0,2.9364444415,0.0,0.0,0.0,132.46,41.7764444415,-62.2,74.9273735705,2.9364444415,0,2.9364444415,38.84,-62.2,73.3306593452,125.2,42.3064444415,-9.05,43.263584471,2.9364444415,0,2.9364444415,39.37,-9.05,40.3967746237,131.79
2020-07-03 06:00:00,3.3312222189,0.0,3.3312222189,3.3312222189,0,3.3312222189,0.0,0.0,0.0,132.46,43.2612222189,-61.31,75.0363208578,3.3312222189,0,3.3312222189,39.93,-61.31,73.1663925583,125.07,43.8112222189,-8.21,44.573840897,3.3312222189,0,3.3312222189,40.48,-8.21,41.3041704916,131.79
2020-07-03 06:30:00,4.9603333284,0.0,4.9603333284,4.9603333284,0,4.9603333284,0.0,0.0,0.0,132.22,48.0703333284,-59.71,76.6553393202,4.9603333284,0,4.9603333284,43.11,-59.71,73.6461553647,124.69,48.6303333284,-6.83,49.1076187534,4.9603333284,0,4.9603333284,43.67,-6.83,44.2008800817,131.34
2020-07-03 07:00:00,5.1192222171,0.0,5.1192222171,5.1192222171,0,5.1192222171,0.0,0.0,0.0,131.99,51.2892222171,-57.29,76.8942677684,5.1192222171,0,5.1192222171,46.17,-57.29,73.578617818,124.2,51.8192222171,-4.82,52.042907213,5.1192222171,0,5.1192222171,46.7,-4.82,46.948081963,130.9
2020-07-03 07:30:00,9.7288888792,0.0,9.7288888792,9.7288888792,0,9.7288888792,0.0,0.0,0.0,131.99,54.6988888792,-55.91,78.2169837351,9.7288888792,0,9.7288888792,44.97,-55.91,71.7511602694,124.06,55.2188888792,-3.56,55.3335277119,9.7288888792,0,9.7288888792,45.49,-3.56,45.62908831,130.77
2020-07-03 08:00:00,14.4138888745,0.0,14.4138888745,14.4138888745,0,14.4138888745,0.0,0.0,0.0,131.89,56.0138888745,-54.9,78.4319179087,14.4138888745,0,14.4138888745,41.6,-54.9,68.8808391354,123.87,56.5538888745,-2.62,56.6145453645,14.4138888745,0,14.4138888745,42.14,-2.62,42.2213689972,130.62
2020-07-03 08:30:00,14.5142222077,0.0,14.5142222077,14.5142222077,0,14.5142222077,0.0,0.0,0.0,131.96,57.3642222077,-55.17,79.5888364628,14.5142222077,0,14.5142222077,42.85,-55.17,69.8559331768,123.87,57.9242222077,-2.81,57.992341032,14.5142222077,0,14.5142222077,43.41,-2.81,43.5008528652,130.7
2020-07-03 09:00:00,16.8753333165,0.0,16.8753333165,16.8753333165,0,16.8753333165,0.0,0.0,0.0,131.96,58.0053333165,-55.05,79.9695016438,16.8753333165,0,16.8753333165,41.13,-55.05,68.7181155155,123.87,58.5553333165,-2.76,58.6203433955,16.8753333165,0,16.8753333165,41.68,-2.76,41.7712820009,130.59
2020-07-03 09:30:00,17.6914444268,0.0,17.6914444268,17.6914444268,0,17.6914444268,0.0,0.0,0.0,131.96,60.4814444268,-53.66,80.8541942013,17.6914444268,0,17.6914444268,42.79,-53.66,68.6322059969,123.74,61.0314444268,-1.45,61.0486667243,17.6914444268,0,17.6914444268,43.34,-1.45,43.3642490999,130.46
2020-07-03 10:00:00,16.856888872,0.0,16.856888872,16.856888872,0,16.856888872,0.0,0.0,0.0,131.73,59.126888872,-51.5,78.4107070985,16.856888872,0,16.856888872,42.27,-51.5,66.6258425838,123.44,59.666888872,0.44,59.6685111903,16.856888872,0,16.856888872,42.81,0.44,42.8122610942,130.17
2020-07-03 10:30:00,18.6577777591,0.0,18.6577777591,18.6577777591,0,18.6577777591,0.0,0.0,0.0,131.73,57.2877777591,-51.13,76.7864986868,18.6577777591,0,18.6577777591,38.63,-51.13,64.0823985194,123.44,57.8277777591,0.8,57.8333111672,18.6577777591,0,18.6577777591,39.17,0.8,39.1781686657,130.17
2020-07-03 11:00:00,18.85088887,0.0,18.85088887,18.85088887,0,18.85088887,0.0,0.0,0.0,131.91,59.30088887,-50.63,77.9743055165,18.85088887,0,18.85088887,40.45,-50.63,64.8043162143,123.44,59.86088887,1.33,59.8756621367,18.85088887,0,18.85088887,41.01,1.33,41.0315610232,130.17
2020-07-03 11:30:00,18.510555537,0.0,18.510555537,18.510555537,0,18.510555537,0.0,0.0,0.0,131.91,60.880555537,-50.74,79.2526948595,18.510555537,0,18.510555537,42.37,-50.74,66.1041942694,123.44,61.440555537,1.26,61.453473984,18.510555537,0,18.510555537,42.93,1.26,42.9484865857,130.17
2020-07-03 12:00:00,19.5023333138,0.0,19.5023333138,19.5023333138,0,19.5023333138,0.0,0.0,0.0,131.91,63.1123333138,-51.6,81.5213261442,19.5023333138,0,19.5023333138,43.61,-51.6,67.5602849313,123.55,63.6623333138,0.41000000000000003,63.6636535471,19.5023333138,0,19.5023333138,44.16,0.41000000000000003,44.1619032651,130.27
2020-07-03 12:30:00,18.5719999814,0.0,18.5719999814,18.5719999814,0,18.5719999814,0.0,0.0,0.0,131.69,59.1619999814,-51.44,78.3978050828,18.5719999814,0,18.5719999814,40.59,-51.44,65.525733113,123.3,59.7019999814,0.48,59.7039295338,18.5719999814,0,18.5719999814,41.13,0.48,41.1328007799,130.06
2020-07-03 13:00:00,17.7529999822,0.0,17.7529999822,17.7529999822,0,17.7529999822,0.0,0.0,0.0,131.27,55.7929999822,-50.95,75.5563455113,17.7529999822,0,17.7529999822,38.04,-50.95,63.5841497545,122.89,56.3529999822,0.5700000000000001,56.3558826299,17.7529999822,0,17.7529999822,38.6,0.5700000000000001,38.6042083198,129.63
2020-07-03 13:30:00,17.3534444271,0.0,17.3534444271,17.3534444271,0,17.3534444271,0.0,0.0,0.0,131.37,54.9334444271,-51.02,74.9714860238,17.3534444271,0,17.3534444271,37.58,-51.02,63.3663696293,122.97,55.4734444271,0.5700000000000001,55.476372778,17.3534444271,0,17.3534444271,38.12,0.5700000000000001,38.1242613043,129.72
2020-07-03 14:00:00,15.8193333175,0.0,15.8193333175,15.8193333175,0,15.8193333175,0.0,0.0,0.0,131.37,53.5493333175,-51.31,74.1636514659,15.8193333175,0,15.8193333175,37.73,-51.31,63.6888451772,123.07,54.1093333175,0.32,54.1102795416,15.8193333175,0,15.8193333175,38.29,0.32,38.2913371404,129.79
2020-07-03 14:30:00,13.1086666536,0.0,13.1086666536,13.1086666536,0,13.1086666536,0.0,0.0,0.0,131.37,57.1586666536,-51.53,76.9574822458,13.1086666536,0,13.1086666536,44.05,-51.53,67.791912497,123.07,57.6986666536,0.12,57.6987914397,13.1086666536,0,13.1086666536,44.59,0.12,44.5901614709,129.79
2020-07-03 15:00:00,10.1775555454,0.0,10.1775555454,10.1775555454,0,10.1775555454,0.0,0.0,0.0,131.37,59.4175555454,-51.61,78.7022109409,10.1775555454,0,10.1775555454,49.24,-51.61,71.3314075285,122.95,59.9575555454,0.02,59.9575588811,10.1775555454,0,10.1775555454,49.78,0.02,49.7800040177,129.69
2020-07-03 15:30:00,8.0292222142,0.0,8.0292222142,8.0292222142,0,8.0292222142,0.0,0.0,0.0,131.37,60.9692222142,-52.0,80.1326778375,8.0292222142,0,8.0292222142,52.94,-52.0,74.2067624951,123.02,61.5092222142,-0.34,61.5101619035,8.0292222142,0,8.0292222142,53.48,-0.34,53.4810807669,129.69
2020-07-03 16:00:00,7.0685555485,0.0,7.0685555485,7.0685555485,0,7.0685555485,0.0,0.0,0.0,131.15,64.1785555485,-52.17,82.7078949816,7.0685555485,0,7.0685555485,57.11,-52.17,77.3515416782,123.27,64.3785555485,4.65,64.5462695631,7.0685555485,0,7.0685555485,57.31,4.65,57.4983356281,130.05
2020-07-03 16:30:00,10.6247777672,0.0,10.6247777672,10.6247777672,0,10.6247777672,0.0,0.0,0.0,131.15,66.7347777672,-56.37,87.3562102179,10.6247777672,0,10.6247777672,56.11,-56.37,79.5355832317,124.94,66.1747777672,13.84,67.6065589461,10.6247777672,0,10.6247777672,55.55,13.84,57.2481274803,131.76
2020-07-03 17:00:00,13.4211110977,0.0,13.4211110977,13.4211110977,0,13.4211110977,0.0,0.0,0.0,130.79,69.8411110977,-56.18,89.6324338583,13.4211110977,0,13.4211110977,56.42,-56.18,79.62040442,124.57,69.2911110977,13.69,70.630547054,13.4211110977,0,13.4211110977,55.87,13.69,57.5228041736,131.39
2020-07-03 17:30:00,10.8914444336,0.0,10.8914444336,10.8914444336,0,10.8914444336,0.0,0.0,0.0,129.83,74.9914444336,-54.23,92.5451762018,10.8914444336,0,10.8914444336,64.1,-54.23,83.9625088953,123.43,74.2314444336,14.43,75.6209775307,10.8914444336,0,10.8914444336,63.34,14.43,64.9629163446,130.21
2020-07-03 18:00:00,10.2076666565,0.0,10.2076666565,10.2076666565,0,10.2076666565,0.0,0.0,0.0,130.14,74.8676666565,-35.76,82.9695432709,10.2076666565,0,10.2076666565,64.66,-35.76,73.8897367704,124.31,74.3276666565,-5.19,74.5086446702,10.2076666565,0,10.2076666565,64.12,-5.19,64.3297015382,131.07
2020-07-03 18:30:00,9.7931111013,0.0,9.7931111013,9.7931111013,0,9.7931111013,0.0,0.0,0.0,131.29,73.9531111013,-22.39,77.2682000668,9.7931111013,0,9.7931111013,64.16,-22.39,67.9545267072,125.41,74.0031111013,-25.94,78.4177534279,9.7931111013,0,9.7931111013,64.21,-25.94,69.2517703745,132.12
2020-07-03 19:00:00,9.0519999909,0.0,9.0519999909,9.0519999909,0,9.0519999909,0.0,0.0,0.0,131.45,72.4719999909,-22.7,75.9439318358,9.0519999909,0,9.0519999909,63.42,-22.7,67.360124703,125.6,72.5219999909,-26.28,77.1367544215,9.0519999909,0,9.0519999909,63.47,-26.28,68.6955551692,132.38
2020-07-03 19:30:00,7.6016666591,0.0,7.6016666591,7.6016666591,0,7.6016666591,0.0,0.0,0.0,131.45,71.4116666591,-22.86,74.9813692528,7.6016666591,0,7.6016666591,63.81,-22.86,67.7812341286,125.6,71.4916666591,-26.43,76.2207537465,7.6016666591,0,7.6016666591,63.89,-26.43,69.140993629,132.38
2020-07-03 20:00:00,5.3255555502,0.0,5.3255555502,5.3255555502,0,5.3255555502,0.0,0.0,0.0,131.69,69.8555555502,-22.31,73.3316762472,5.3255555502,0,5.3255555502,64.53,-22.31,68.2777928759,125.82,69.9055555502,-25.89,74.5458167625,5.3255555502,0,5.3255555502,64.58,-25.89,69.5763501486,132.58
2020-07-03 20:30:00,7.3459999927,0.0,7.3459999927,7.3459999927,0,7.3459999927,0.0,0.0,0.0,132.08,66.5759999927,-23.7,70.6686194504,7.3459999927,0,7.3459999927,59.23,-23.7,63.7956338631,126.39,66.6059999927,-27.34,71.9988530118,7.3459999927,0,7.3459999927,59.26,-27.34,65.2627244298,133.12
2020-07-03 21:00:00,7.0307777707,0.0,7.0307777707,7.0307777707,0,7.0307777707,0.0,0.0,0.0,131.86,61.2907777707,-45.72,76.4648797798,7.0307777707,0,7.0307777707,54.26,-45.72,70.9539709953,123.65,61.7207777707,-2.42,61.7682022454,7.0307777707,0,7.0307777707,54.69,-2.42,54.7435155977,130.36
2020-07-03 21:30:00,6.2561111049,0.0,6.2561111049,6.2561111049,0,6.2561111049,0.0,0.0,0.0,131.96,60.5961111049,-48.46,77.5903362606,6.2561111049,0,6.2561111049,54.34,-48.46,72.8093895044,123.11,61.0861111049,3.36,61.1784485739,6.2561111049,0,6.2561111049,54.83,3.36,54.932854468,129.87
2020-07-03 22:00:00,6.877888882,0.0,6.877888882,6.877888882,0,6.877888882,0.0,0.0,0.0,131.89,57.217888882,-49.81,75.8612081904,6.877888882,0,6.877888882,50.34,-49.81,70.8177357729,123.11,57.727888882,2.04,57.7639226055,6.877888882,0,6.877888882,50.85,2.04,50.8909039024,129.87
2020-07-03 22:30:00,4.9093333284,0.0,4.9093333284,4.9093333284,0,4.9093333284,0.0,0.0,0.0,132.03,57.7293333284,-48.86,75.6305198088,4.9093333284,0,4.9093333284,52.82,-48.86,71.9531236292,123.2,58.2293333284,2.99,58.3060490847,4.9093333284,0,4.9093333284,53.32,2.99,53.4037685936,129.87
2020-07-03 23:00:00,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,132.21,53.2781111079,-49.54,72.7514173279,3.2581111079,0,3.2581111079,50.02,-49.54,70.4003693172,123.43,53.7881111079,2.46,53.8443357889,3.2581111079,0,3.2581111079,50.53,2.46,50.5898458191,130.16
2020-07-03 23:30:00,3.1824444413,0.0,3.1824444413,3.1824444413,0,3.1824444413,0.0,0.0,0.0,132.45,49.7724444413,-50.36,70.8055493987,3.1824444413,0,3.1824444413,46.59,-50.36,68.6058138936,123.74,50.2724444413,1.88,50.307584618,3.1824444413,0,3.1824444413,47.09,1.88,47.1275131956,130.52
2020-07-04 00:00:00,3.1665555524,0.0,3.1665555524,3.1665555524,0,3.1665555524,0.0,0.0,0.0,132.59,46.8065555524,-49.84,68.3730885852,3.1665555524,0,3.1665555524,43.64,-49.84,66.2455673989,123.9,47.3165555524,2.46,47.3804604172,3.1665555524,0,3.1665555524,44.15,2.46,44.2184814303,130.63
2020-07-04 00:30:00,3.1988888857,0.0,3.1988888857,3.1988888857,0,3.1988888857,0.0,0.0,0.0,132.92,45.3188888857,-49.96,67.4522296876,3.1988888857,0,3.1988888857,42.12,-49.96,65.3459715667,124.15,45.8288888857,2.58,45.9014537515,3.1988888857,0,3.1988888857,42.63,2.58,42.7080004215,130.89
2020-07-04 01:00:00,3.2197777746,0.0,3.2197777746,3.2197777746,0,3.2197777746,0.0,0.0,0.0,133.15,43.6597777746,-50.86,67.0292159832,3.2197777746,0,3.2197777746,40.44,-50.86,64.9779439502,124.54,44.1797777746,1.9,44.2206146973,3.2197777746,0,3.2197777746,40.96,1.9,41.004043703,131.26
2020-07-04 01:30:00,3.0938888858,0.0,3.0938888858,3.0938888858,0,3.0938888858,0.0,0.0,0.0,133.07,43.9838888858,-50.91,67.2786041882,3.0938888858,0,3.0938888858,40.89,-50.91,65.2979341174,124.4,44.5038888858,1.82,44.5410880644,3.0938888858,0,3.0938888858,41.41,1.82,41.4499758745,131.17
2020-07-04 02:00:00,3.1631111079,0.0,3.1631111079,3.1631111079,0,3.1631111079,0.0,0.0,0.0,133.23,43.1731111079,-51.02,66.8353044636,3.1631111079,0,3.1631111079,40.01,-51.02,64.8370303145,124.6,43.6931111079,1.83,43.7314172911,3.1631111079,0,3.1631111079,40.53,1.83,40.5712928066,131.37
2020-07-04 02:30:00,3.1098888858000002,0.0,3.1098888858000002,3.1098888858000002,0,3.1098888858000002,0.0,0.0,0.0,133.23,42.2598888858,-51.59,66.6890268983,3.1098888858000002,0,3.1098888858000002,39.15,-51.59,64.7630342093,124.7,42.7798888858,1.35,42.8011844822,3.1098888858000002,0,3.1098888858000002,39.67,1.35,39.692964112,131.37
2020-07-04 03:00:00,3.101111108,0.0,3.101111108,3.101111108,0,3.101111108,0.0,0.0,0.0,133.44,40.811111108,-51.44,65.6629301042,3.101111108,0,3.101111108,37.71,-51.44,63.7817975601,124.84,41.341111108,1.6400000000000001,41.3736276829,3.101111108,0,3.101111108,38.24,1.6400000000000001,38.2751512081,131.62
2020-07-04 03:30:00,3.0848888858,0.0,3.0848888858,3.0848888858,0,3.0848888858,0.0,0.0,0.0,133.53,39.7948888858,-51.5,65.083662938,3.0848888858,0,3.0848888858,36.71,-51.5,63.2445578686,124.84,40.3248888858,1.65,40.3586318357,3.0848888858,0,3.0848888858,37.24,1.65,37.276535515,131.69
2020-07-04 04:00:00,2.9897777748000003,0.0,2.9897777748000003,2.9897777748000003,0,2.9897777748000003,0.0,0.0,0.0,133.53,39.4397777748,-51.52,64.883021438,2.9897777748000003,0,2.9897777748000003,36.45,-51.52,63.1103232443,124.84,39.9697777748,1.6400000000000001,40.0034090468,2.9897777748000003,0,2.9897777748000003,36.98,1.6400000000000001,37.0163477399,131.69
2020-07-04 04:30:00,2.9828888859,0.0,2.9828888859,2.9828888859,0,2.9828888859,0.0,0.0,0.0,133.65,39.4528888859,-51.3,64.7164619046,2.9828888859,0,2.9828888859,36.47,-51.3,62.9424411665,125.03,39.9728888859,1.8900000000000001,40.0175454755,2.9828888859,0,2.9828888859,36.99,1.8900000000000001,37.0382531986,131.8
2020-07-04 05:00:00,3.0013333303,0.0,3.0013333303,3.0013333303,0,3.0013333303,0.0,0.0,0.0,133.73,39.7813333303,-49.32,63.3641608604,3.0013333303,0,3.0013333303,36.78,-49.32,61.5242293735,125.03,40.3013333303,3.77,40.4772821247,3.0013333303,0,3.0013333303,37.3,3.77,37.4900373433,131.72
2020-07-04 05:30:00,3.0521111081,0.0,3.0521111081,3.0521111081,0,3.0521111081,0.0,0.0,0.0,133.73,39.9321111081,-48.5,62.8237494706,3.0521111081,0,3.0521111081,36.88,-48.5,60.9293394023,124.84,40.4521111081,4.55,40.7071958393,3.0521111081,0,3.0521111081,37.4,4.55,37.6757548033,131.61
2020-07-04 06:00:00,3.0895555525,0.0,3.0895555525,3.0895555525,0,3.0895555525,0.0,0.0,0.0,133.64,40.3595555525,-48.45,63.0578799548,3.0895555525,0,3.0895555525,37.27,-48.45,61.126552332,124.74,40.8895555525,4.5600000000000005,41.1430352949,3.0895555525,0,3.0895555525,37.8,4.5600000000000005,38.0740541577,131.51
2020-07-04 06:30:00,3.3562222189,0.0,3.3562222189,3.3562222189,0,3.3562222189,0.0,0.0,0.0,133.43,42.4162222189,-47.77,63.883556627,3.3562222189,0,3.3562222189,39.06,-47.77,61.7062111947,124.38,42.9462222189,5.04,43.2409482189,3.3562222189,0,3.3562222189,39.59,5.04,39.9095189147,131.17
2020-07-04 07:00:00,4.0477777737,0.0,4.0477777737,4.0477777737,0,4.0477777737,0.0,0.0,0.0,133.14,44.2477777737,-47.39,64.8357766817,4.0477777737,0,4.0477777737,40.2,-47.39,62.1438017826,124.2,44.7777777737,5.21,45.0798567251,4.0477777737,0,4.0477777737,40.73,5.21,41.0618679556,131.0
2020-07-04 07:30:00,4.7495555508,0.0,4.7495555508,4.7495555508,0,4.7495555508,0.0,0.0,0.0,132.64,47.3295555508,-46.17,66.1192538421,4.7495555508,0,4.7495555508,42.58,-46.17,62.8070481714,123.54,47.8595555508,5.96,48.2292303227,4.7495555508,0,4.7495555508,43.11,5.96,43.5200379136,130.31
2020-07-04 08:00:00,4.9667777728,0.0,4.9667777728,4.9667777728,0,4.9667777728,0.0,0.0,0.0,132.36,49.9267777728,-45.28,67.4014950782,4.9667777728,0,4.9667777728,44.96,-45.28,63.8097171283,123.18,50.4467777728,6.62,50.8792864303,4.9667777728,0,4.9667777728,45.48,6.62,45.9592732754,129.98
2020-07-04 08:30:00,5.6687777721,0.0,5.6687777721,5.6687777721,0,5.6687777721,0.0,0.0,0.0,132.13,53.1487777721,-46.59,70.6782900095,5.6687777721,0,5.6687777721,47.48,-46.59,66.5205118742,123.05,53.6587777721,5.24,53.9140244463,5.6687777721,0,5.6687777721,47.99,5.24,48.2752286375,129.87
2020-07-04 09:00:00,6.4193333269,0.0,6.4193333269,6.4193333269,0,6.4193333269,0.0,0.0,0.0,132.29,57.0393333269,-45.89,73.2077703962,6.4193333269,0,6.4193333269,50.62,-45.89,68.3247868639,123.14,57.5693333269,5.97,57.8780531783,6.4193333269,0,6.4193333269,51.15,5.97,51.4972174006,129.94
2020-07-04 09:30:00,6.9706666597,0.0,6.9706666597,6.9706666597,0,6.9706666597,0.0,0.0,0.0,131.59,59.9506666597,-46.12,75.6381969176,6.9706666597,0,6.9706666597,52.98,-46.12,70.2419732069,123.72,59.8006666597,16.93,62.1509825582,6.9706666597,0,6.9706666597,52.83,16.93,55.4764256239,130.53
2020-07-04 10:00:00,9.4549999905,0.0,9.4549999905,9.4549999905,0,9.4549999905,0.0,0.0,0.0,131.33,63.9449999905,-46.16,78.8651293272,9.4549999905,0,9.4549999905,54.49,-46.16,71.4136240503,124.07,63.4049999905,22.99,67.4443038648,9.4549999905,0,9.4549999905,53.95,22.99,58.6442034646,130.88
2020-07-04 10:30:00,12.7566666539,0.0,12.7566666539,12.7566666539,0,12.7566666539,0.0,0.0,0.0,131.25,63.6466666539,-46.7,78.9416757876,12.7566666539,0,12.7566666539,50.89,-46.7,69.0701245113,124.07,63.1966666539,22.51,67.0859059428,12.7566666539,0,12.7566666539,50.44,22.51,55.2348956729,130.88
2020-07-04 11:00:00,12.7625555428,0.0,12.7625555428,12.7625555428,0,12.7625555428,0.0,0.0,0.0,131.25,65.2625555428,-46.35,80.0470090383,12.7625555428,0,12.7625555428,52.5,-46.35,70.0326530984,124.07,64.7725555428,22.79,68.6648967926,12.7625555428,0,12.7625555428,52.01,22.79,56.7840135954,130.88
2020-07-04 11:30:00,14.6819999853,0.0,14.6819999853,14.6819999853,0,14.6819999853,0.0,0.0,0.0,131.43,61.9419999853,-46.53,77.4716223025,14.6819999853,0,14.6819999853,47.26,-46.53,66.3215538117,124.26,61.5719999853,22.78,65.650891709,14.6819999853,0,14.6819999853,46.89,22.78,52.1306100099,131.04
2020-07-04 12:00:00,14.3745555412,0.0,14.3745555412,14.3745555412,0,14.3745555412,0.0,0.0,0.0,131.43,63.7945555412,-46.09,78.7021817785,14.3745555412,0,14.3745555412,49.42,-46.09,67.5768044524,124.12,63.3945555412,23.15,67.4892004121,14.3745555412,0,14.3745555412,49.02,23.15,54.2114646546,130.96
2020-07-04 12:30:00,13.8486666528,0.0,13.8486666528,13.8486666528,0,13.8486666528,0.0,0.0,0.0,131.32,64.2786666528,-46.22,79.1709251346,13.8486666528,0,13.8486666528,50.43,-46.22,68.4066758438,124.12,63.8386666528,22.97,67.8453849573,13.8486666528,0,13.8486666528,49.99,22.97,55.01473439,130.96
2020-07-04 13:00:00,13.8072222084,0.0,13.8072222084,13.8072222084,0,13.8072222084,0.0,0.0,0.0,131.46,62.3372222084,-46.99,78.064008177,13.8072222084,0,13.8072222084,48.53,-46.99,67.5516173011,124.34,61.9572222084,22.37,65.8719536964,13.8072222084,0,13.8072222084,48.15,22.37,53.0927433836,131.15
2020-07-04 13:30:00,15.150111096,0.0,15.150111096,15.150111096,0,15.150111096,0.0,0.0,0.0,131.76,59.140111096,-47.69,75.9729480831,15.150111096,0,15.150111096,43.99,-47.69,64.8803221324,124.72,58.860111096,22.05,62.8547148449,15.150111096,0,15.150111096,43.71,22.05,48.9567829825,131.51
2020-07-04 14:00:00,17.290333316,0.0,17.290333316,17.290333316,0,17.290333316,0.0,0.0,0.0,132.11,56.760333316,-49.6,75.3783486032,17.290333316,0,17.290333316,39.47,-49.6,63.388018584,125.3,56.610333316,20.75,60.2933855257,17.290333316,0,17.290333316,39.32,20.75,44.4592498812,132.08
2020-07-04 14:30:00,16.5333333168,0.0,16.5333333168,16.5333333168,0,16.5333333168,0.0,0.0,0.0,131.61,55.9033333168,-50.36,75.2416924047,16.5333333168,0,16.5333333168,39.37,-50.36,63.9228167402,124.88,55.7733333168,19.66,59.1369622932,16.5333333168,0,16.5333333168,39.24,19.66,43.8895568444,131.65
2020-07-04 15:00:00,14.8997777629,0.0,14.8997777629,14.8997777629,0,14.8997777629,0.0,0.0,0.0,131.61,56.7397777629,-50.17,75.7392321098,14.8997777629,0,14.8997777629,41.84,-50.17,65.3269814089,124.88,56.5497777629,19.85,59.9324608625,14.8997777629,0,14.8997777629,41.65,19.85,46.1383246336,131.65
2020-07-04 15:30:00,11.2551110999,0.0,11.2551110999,11.2551110999,0,11.2551110999,0.0,0.0,0.0,131.91,58.9051110999,-49.14,76.7108317885,11.2551110999,0,11.2551110999,47.65,-49.14,68.4489744262,125.07,58.5751110999,20.89,62.1887107147,11.2551110999,0,11.2551110999,47.32,20.89,51.7259557669,131.78
2020-07-04 16:00:00,11.5892222106,0.0,11.5892222106,11.5892222106,0,11.5892222106,0.0,0.0,0.0,131.84,60.1192222106,-48.93,77.5142940316,11.5892222106,0,11.5892222106,48.53,-48.93,68.9152073203,124.97,59.7592222106,21.05,63.3582444455,11.5892222106,0,11.5892222106,48.17,21.05,52.5685400216,131.7
2020-07-04 16:30:00,10.7835555448,0.0,10.7835555448,10.7835555448,0,10.7835555448,0.0,0.0,0.0,131.51,61.9635555448,-48.46,78.6629125812,10.7835555448,0,10.7835555448,51.18,-48.46,70.4823665891,124.58,61.5535555448,21.18,65.0955651347,10.7835555448,0,10.7835555448,50.77,21.18,55.0107743992,131.32
2020-07-04 17:00:00,12.5749105154,0.0,12.5749105154,12.5749105154,0,12.5749105154,0.0,0.0,0.0,131.09,65.9949105154,-47.89,81.5400534335,12.5749105154,0,12.5749105154,53.42,-47.89,71.7436303793,124.1,65.4949105154,21.27,68.8621536363,12.5749105154,0,12.5749105154,52.92,21.27,57.0345447952,130.87
2020-07-04 17:30:00,16.398329149,0.0,16.398329149,16.398329149,0,16.398329149,0.0,0.0,0.0,130.58,71.458329149,-47.69,85.9105866862,16.398329149,0,16.398329149,55.06,-47.69,72.8418814968,123.57,70.918329149,20.96,73.950868888,16.398329149,0,16.398329149,54.52,20.96,58.4102045879,130.33
2020-07-04 18:00:00,16.103106898,0.0,16.103106898,16.103106898,0,16.103106898,0.0,0.0,0.0,130.58,74.503106898,-47.36,88.2818358296,16.103106898,0,16.103106898,58.4,-47.36,75.1899567762,123.57,73.883106898,21.28,76.8866170728,16.103106898,0,16.103106898,57.78,21.28,61.5740757137,130.33
2020-07-04 18:30:00,15.8268846356,0.0,15.8268846356,15.8268846356,0,15.8268846356,0.0,0.0,0.0,130.65,75.6568846356,-47.17,89.1570137049,15.8268846356,0,15.8268846356,59.83,-47.17,76.1881736229,123.57,74.9868846356,21.42,77.9862120337,15.8268846356,0,15.8268846356,59.16,21.42,62.9183756942,130.33
2020-07-04 19:00:00,15.7993290226,0.0,15.7993290226,15.7993290226,0,15.7993290226,0.0,0.0,0.0,130.53,74.3993290226,-47.54,88.2910627358,15.7993290226,0,15.7993290226,58.6,-47.54,75.458674783,123.57,73.7693290226,21.0,76.7001558307,15.7993290226,0,15.7993290226,57.97,21.0,61.6564749236,130.33
2020-07-04 19:30:00,14.1141067944,0.0,14.1141067944,14.1141067944,0,14.1141067944,0.0,0.0,0.0,130.83,74.1641067944,-47.44,88.0390159907,14.1141067944,0,14.1141067944,60.05,-47.44,76.5281392692,123.81,73.5141067944,21.34,76.548804679,14.1141067944,0,14.1141067944,59.4,21.34,63.116999295,130.53
2020-07-04 20:00:00,4.50217742,0.0,4.50217742,4.50217742,0,4.50217742,0.0,0.0,0.0,130.83,67.55217742,-47.8,82.7534692577,4.50217742,0,4.50217742,63.05,-47.8,79.1210623033,123.81,66.80217742,20.99,70.0222179601,4.50217742,0,4.50217742,62.3,20.99,65.740931694,130.53
2020-07-04 20:30:00,3.6998888852,0.0,3.6998888852,3.6998888852,0,3.6998888852,0.0,0.0,0.0,130.64,64.7198888852,-49.38,81.4066853355,3.6998888852,0,3.6998888852,61.02,-49.38,78.497291673,123.81,64.0298888852,19.36,66.8927221052,3.6998888852,0,3.6998888852,60.33,19.36,63.3602280615,130.53
2020-07-04 21:00:00,3.3527777744,0.0,3.3527777744,3.3527777744,0,3.3527777744,0.0,0.0,0.0,130.82,62.5627777744,-50.03,80.1068165817,3.3527777744,0,3.3527777744,59.21,-50.03,77.516611123,124.08,61.922777774400004,18.98,64.7662783191,3.3527777744,0,3.3527777744,58.57,18.98,61.5685414802,130.81
2020-07-04 21:30:00,3.2529999967,0.0,3.2529999967,3.2529999967,0,3.2529999967,0.0,0.0,0.0,131.15,60.9829999967,-50.51,79.184508514,3.2529999967,0,3.2529999967,57.73,-50.51,76.7073203808,124.44,60.3829999967,18.94,63.2837284664,3.2529999967,0,3.2529999967,57.13,18.94,60.1877105396,131.2
2020-07-04 22:00:00,3.2505555523,0.0,3.2505555523,3.2505555523,0,3.2505555523,0.0,0.0,0.0,131.59,59.9005555523,-51.14,78.7615144311,3.2505555523,0,3.2505555523,56.65,-51.14,76.3185567212,124.85,59.3205555523,18.77,62.2192993454,3.2505555523,0,3.2505555523,56.07,18.77,59.1283163975,131.64
2020-07-04 22:30:00,3.1918888857,0.0,3.1918888857,3.1918888857,0,3.1918888857,0.0,0.0,0.0,131.93,57.4718888857,-52.34,77.7334780651,3.1918888857,0,3.1918888857,54.28,-52.34,75.4042041268,125.38,56.9618888857,18.04,59.7503002957,3.1918888857,0,3.1918888857,53.77,18.04,56.7155578303,132.11
2020-07-04 23:00:00,3.0166666637,0.0,3.0166666637,3.0166666637,0,3.0166666637,0.0,0.0,0.0,132.0,54.0566666636,-53.25,75.8794155933,3.0166666637,0,3.0166666637,51.04,-53.25,73.7607219325,125.54,53.6166666637,17.37,56.3601263671,3.0166666637,0,3.0166666637,50.6,17.37,53.4983822185,132.28
2020-07-04 23:30:00,3.0111111081,0.0,3.0111111081,3.0111111081,0,3.0111111081,0.0,0.0,0.0,133.06,49.7911111081,-53.69,73.2241138245,3.0111111081,0,3.0111111081,46.78,-53.69,71.2108453819,125.21,50.0611111081,4.8,50.2907033693,3.0111111081,0,3.0111111081,47.05,4.8,47.2942121195,131.93
2020-07-05 00:00:00,3.1365555524,0.0,3.1365555524,3.1365555524,0,3.1365555524,0.0,0.0,0.0,133.43,46.0165555524,-53.41,70.4993013079,3.1365555524,0,3.1365555524,42.88,-53.41,68.4932295924,125.08,46.5565555524,-0.12,46.5567102028,3.1365555524,0,3.1365555524,43.42,-0.12,43.4201658219,131.78
2020-07-05 00:30:00,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,133.3,44.1644444412,-53.57,69.4279702483,3.2444444412,0,3.2444444412,40.92,-53.57,67.4106171163,124.99,44.6944444412,-0.38,44.6960598253,3.2444444412,0,3.2444444412,41.45,-0.38,41.4517418211,131.68
2020-07-05 01:00:00,3.3062222189,0.0,3.3062222189,3.3062222189,0,3.3062222189,0.0,0.0,0.0,133.39,42.5062222189,-53.9,68.643928554,3.3062222189,0,3.3062222189,39.2,-53.9,66.6472054928,125.14,43.0462222189,-0.62,43.0506869553,3.3062222189,0,3.3062222189,39.74,-0.62,39.7448361426,131.84
2020-07-05 01:30:00,3.2266666634,0.0,3.2266666634,3.2266666634,0,3.2266666634,0.0,0.0,0.0,133.39,44.1766666634,-54.05,69.8067359034,3.2266666634,0,3.2266666634,40.95,-54.05,67.8108029742,125.14,44.7166666634,-0.76,44.7231246392,3.2266666634,0,3.2266666634,41.49,-0.76,41.4969601296,131.84
2020-07-05 02:00:00,3.1562222191,0.0,3.1562222191,3.1562222191,0,3.1562222191,0.0,0.0,0.0,133.46,43.9262222191,-54.17,69.7416797793,3.1562222191,0,3.1562222191,40.77,-54.17,67.7980958435,125.21,44.4762222191,-0.77,44.482887079,3.1562222191,0,3.1562222191,41.32,-0.77,41.327173869,131.84
2020-07-05 02:30:00,3.1473333302,0.0,3.1473333302,3.1473333302,0,3.1473333302,0.0,0.0,0.0,133.57,43.9473333302,-54.8,70.245342243,3.1473333302,0,3.1473333302,40.8,-54.8,68.3204215444,125.35,44.4773333302,-1.32,44.4969165242,3.1473333302,0,3.1473333302,41.33,-1.32,41.3510737466,132.0
2020-07-05 03:00:00,3.1961111079,0.0,3.1961111079,3.1961111079,0,3.1961111079,0.0,0.0,0.0,133.57,41.9461111079,-54.91,69.0983671086,3.1961111079,0,3.1961111079,38.75,-54.91,67.2061797754,125.35,42.4661111079,-1.34,42.4872474118,3.1961111079,0,3.1961111079,39.27,-1.34,39.2928555847,132.17
2020-07-05 03:30:00,3.3044444411000002,0.0,3.3044444411000002,3.3044444411000002,0,3.3044444411000002,0.0,0.0,0.0,133.66,41.0644444411,-53.21,67.2130396371,3.3044444411000002,0,3.3044444411000002,37.76,-53.21,65.2466221348,125.35,41.6144444411,0.26,41.6152566512,3.3044444411000002,0,3.3044444411000002,38.31,0.26,38.310882266,132.05
2020-07-05 04:00:00,3.3322222189,0.0,3.3322222189,3.3322222189,0,3.3322222189,0.0,0.0,0.0,133.81,40.3422222189,-52.69,66.3606132699,3.3322222189,0,3.3322222189,37.01,-52.69,64.3892553148,125.35,40.8722222189,0.79,40.8798562756,3.3322222189,0,3.3322222189,37.54,0.79,37.5483115466,132.05
2020-07-05 04:30:00,3.3626666633,0.0,3.3626666633,3.3626666633,0,3.3626666633,0.0,0.0,0.0,133.81,40.0826666633,-52.68,66.1951853751,3.3626666633,0,3.3626666633,36.72,-52.68,64.2148020319,125.35,40.6226666633,0.84,40.6313505416,3.3626666633,0,3.3626666633,37.26,0.84,37.2694673962,132.05
2020-07-05 05:00:00,3.3228888856,0.0,3.3228888856,3.3228888856,0,3.3228888856,0.0,0.0,0.0,133.81,39.6328888856,-52.82,66.0357348821,3.3228888856,0,3.3228888856,36.31,-52.82,64.0965560697,125.43,40.1728888856,0.75,40.1798892658,3.3228888856,0,3.3228888856,36.85,0.75,36.8576315029,132.19
2020-07-05 05:30:00,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,133.81,39.506222219,-52.67,65.8397333987,3.226222219,0,3.226222219,36.28,-52.67,63.9559793921,125.43,40.046222219,0.92,40.0567886133,3.226222219,0,3.226222219,36.82,0.92,36.83149196,132.19
2020-07-05 06:00:00,3.4219999966,0.0,3.4219999966,3.4219999966,0,3.4219999966,0.0,0.0,0.0,133.95,39.8919999966,-52.7,66.0958520917,3.4219999966,0,3.4219999966,36.47,-52.7,64.0886175541,125.51,40.4319999966,0.92,40.442465599,3.4219999966,0,3.4219999966,37.01,0.92,37.0214329815,132.19
2020-07-05 06:30:00,3.9922222182000002,0.0,3.9922222182000002,3.9922222182000002,0,3.9922222182000002,0.0,0.0,0.0,133.73,40.9522222182,-52.32,66.4414547147,3.9922222182000002,0,3.9922222182000002,36.96,-52.32,64.0579737425,125.21,41.4822222182,1.19,41.4992874657,3.9922222182000002,0,3.9922222182000002,37.49,1.19,37.5088816149,131.97
2020-07-05 07:00:00,4.7573333286,0.0,4.7573333286,4.7573333286,0,4.7573333286,0.0,0.0,0.0,133.63,41.657333328600004,-52.17,66.7610838741,4.7573333286,0,4.7573333286,36.9,-52.17,63.900852107,125.21,42.1973333286,1.23,42.2152560106,4.7573333286,0,4.7573333286,37.44,1.23,37.4601988783,131.88
2020-07-05 07:30:00,6.0301111051,0.0,6.0301111051,6.0301111051,0,6.0301111051,0.0,0.0,0.0,133.42,42.8701111051,-51.67,67.138925566,6.0301111051,0,6.0301111051,36.84,-51.67,63.4584470343,124.89,43.4101111051,1.56,43.4381323972,6.0301111051,0,6.0301111051,37.38,1.56,37.4125380053,131.61
2020-07-05 08:00:00,7.9336666587,0.0,7.9336666587,7.9336666587,0,7.9336666587,0.0,0.0,0.0,133.2,43.7036666587,-50.88,67.0729817394,7.9336666587,0,7.9336666587,35.77,-50.88,62.1953961319,124.63,44.2336666587,2.18,44.2873533424,7.9336666587,0,7.9336666587,36.3,2.18,36.365401139,131.37
2020-07-05 08:30:00,9.4301111017,0.0,9.4301111017,9.4301111017,0,9.4301111017,0.0,0.0,0.0,133.2,47.3301111017,-49.91,68.7833374946,9.4301111017,0,9.4301111017,37.9,-49.91,62.6691159982,124.44,47.8901111017,3.01,47.9846104635,9.4301111017,0,9.4301111017,38.46,3.01,38.5776061984,131.21
2020-07-05 09:00:00,14.0163333193,0.0,14.0163333193,14.0163333193,0,14.0163333193,0.0,0.0,0.0,132.98,48.5563333193,-49.88,69.611291508,14.0163333193,0,14.0163333193,34.54,-49.88,60.6714595176,124.29,49.0663333193,2.87,49.15019802,14.0163333193,0,14.0163333193,35.05,2.87,35.1673058394,131.09
2020-07-05 09:30:00,17.9191110932,0.0,17.9191110932,17.9191110932,0,17.9191110932,0.0,0.0,0.0,132.9,47.7891110932,-49.39,68.7253318586,17.9191110932,0,17.9191110932,29.87,-49.39,57.7199185724,124.29,48.3391110932,3.3,48.4516218643,17.9191110932,0,17.9191110932,30.42,3.3,30.598470550000002,131.09
2020-07-05 10:00:00,19.9351110912,0.0,19.9351110912,19.9351110912,0,19.9351110912,0.0,0.0,0.0,132.74,47.2051110912,-47.76,67.1516203314,19.9351110912,0,19.9351110912,27.27,-47.76,54.9970044639,123.9,47.7551110912,4.71,47.9868183497,19.9351110912,0,19.9351110912,27.82,4.71,28.2158909127,130.69
2020-07-05 10:30:00,18.2901110928,0.0,18.2901110928,18.2901110928,0,18.2901110928,0.0,0.0,0.0,132.44,54.5701110928,-44.17,70.206024846,18.2901110928,0,18.2901110928,36.28,-44.17,57.1596649745,123.28,55.1301110928,7.8,55.6791626114,18.2901110928,0,18.2901110928,36.84,7.8,37.6566806822,130.08
2020-07-05 11:00:00,17.474444427,0.0,17.474444427,17.474444427,0,17.474444427,0.0,0.0,0.0,132.44,53.184444427,-42.66,68.1796210682,17.474444427,0,17.474444427,35.71,-42.66,55.6334404832,123.28,53.714444427,9.16,54.4898810799,17.474444427,0,17.474444427,36.24,9.16,37.3797164248,130.0
2020-07-05 11:30:00,19.8734444246,0.0,19.8734444246,19.8734444246,0,19.8734444246,0.0,0.0,0.0,132.23,50.8134444246,-41.66,65.7081557669,19.8734444246,0,19.8734444246,30.94,-41.66,51.8925736498,122.86,51.3234444246,10.0,52.288583339,19.8734444246,0,19.8734444246,31.45,10.0,33.0015529938,129.65
2020-07-05 12:00:00,22.3678888665,0.0,22.3678888665,22.3678888665,0,22.3678888665,0.0,0.0,0.0,132.23,45.8978888665,-43.02,62.9073652477,22.3678888665,0,22.3678888665,23.53,-43.02,49.0344909222,123.0,46.4378888665,8.74,47.2532022447,22.3678888665,0,22.3678888665,24.07,8.74,25.6076648682,129.8
2020-07-05 12:30:00,26.2633333071,0.0,26.2633333071,26.2633333071,0,26.2633333071,0.0,0.0,0.0,132.23,43.2033333071,-44.12,61.7503231477,26.2633333071,0,26.2633333071,16.94,-44.12,47.260321624,123.13,43.7533333071,7.7,44.4257152501,26.2633333071,0,26.2633333071,17.49,7.7,19.1099476713,129.95
2020-07-05 13:00:00,25.5167777523,0.0,25.5167777523,25.5167777523,0,25.5167777523,0.0,0.0,0.0,132.23,42.5167777523,-45.39,62.1926723211,25.5167777523,0,25.5167777523,17.0,-45.39,48.4690839608,123.31,43.0667777523,6.54,43.5605204969,25.5167777523,0,25.5167777523,17.55,6.54,18.7289641999,130.11
2020-07-05 13:30:00,22.3051110888,0.0,22.3051110888,22.3051110888,0,22.3051110888,0.0,0.0,0.0,132.38,43.6751110888,-44.96,62.6810731291,22.3051110888,0,22.3051110888,21.37,-44.96,49.7803023293,123.31,44.2551110888,7.03,44.8099961781,22.3051110888,0,22.3051110888,21.95,7.03,23.048284101,130.11
2020-07-05 14:00:00,18.8379999812,0.0,18.8379999812,18.8379999812,0,18.8379999812,0.0,0.0,0.0,132.38,44.8479999812,-45.27,63.7237475539,18.8379999812,0,18.8379999812,26.01,-45.27,52.2100852326,123.46,45.4079999812,6.8100000000000005,45.9158203922,18.8379999812,0,18.8379999812,26.57,6.8100000000000005,27.4288351922,130.25
2020-07-05 14:30:00,21.1544444233,0.0,21.1544444233,21.1544444233,0,21.1544444233,0.0,0.0,0.0,132.28,43.3244444233,-46.49,63.547836978,21.1544444233,0,21.1544444233,22.17,-46.49,51.5056210525,123.46,43.8844444233,5.46,44.2228002544,21.1544444233,0,21.1544444233,22.73,5.46,23.3765801605,130.25
2020-07-05 15:00:00,24.0391110871,0.0,24.0391110871,24.0391110871,0,24.0391110871,0.0,0.0,0.0,132.55,38.8891110871,-47.44,61.3426161909,24.0391110871,0,24.0391110871,14.85,-47.44,49.7099195332,123.82,39.4391110871,4.84,39.7349856341,24.0391110871,0,24.0391110871,15.4,4.84,16.1426639685,130.59
2020-07-05 15:30:00,24.1975555314,0.0,24.1975555314,24.1975555314,0,24.1975555314,0.0,0.0,0.0,132.64,39.4075555314,-47.48,61.703369705,24.1975555314,0,24.1975555314,15.21,-47.48,49.8567397651,123.95,39.9875555314,4.84,40.2794016511,24.1975555314,0,24.1975555314,15.79,4.84,16.5151354823,130.66
2020-07-05 16:00:00,22.9102221993,0.0,22.9102221993,22.9102221993,0,22.9102221993,0.0,0.0,0.0,132.43,41.0702221993,-47.55,62.8312474132,22.9102221993,0,22.9102221993,18.16,-47.55,50.8997848718,123.74,41.6302221993,4.65,41.8891143421,22.9102221993,0,22.9102221993,18.72,4.65,19.2888802163,130.45
2020-07-05 16:30:00,21.0156666457,0.0,21.0156666457,21.0156666457,0,21.0156666457,0.0,0.0,0.0,132.06,48.5356666457,-46.28,67.0637706719,21.0156666457,0,21.0156666457,27.52,-46.28,53.8441157416,123.22,49.1256666457,5.55,49.4381798146,21.0156666457,0,21.0156666457,28.11,5.55,28.6526543273,129.96
2020-07-05 17:00:00,22.0084444224,0.0,22.0084444224,22.0084444224,0,22.0084444224,0.0,0.0,0.0,131.9,50.2084444224,-47.22,68.9247146626,22.0084444224,0,22.0084444224,28.2,-47.22,54.9997127265,123.22,50.7584444224,4.57,50.9637575164,22.0084444224,0,22.0084444224,28.75,4.57,29.1109498299,129.96
2020-07-05 17:30:00,21.0539999789,0.0,21.0539999789,21.0539999789,0,21.0539999789,0.0,0.0,0.0,131.34,55.2939999789,-47.03,72.5895814403,21.0539999789,0,21.0539999789,34.24,-47.03,58.1738644066,123.22,55.6739999789,9.05,56.404758431,21.0539999789,0,21.0539999789,34.62,9.05,35.7833327123,129.96
2020-07-05 18:00:00,19.866888869,0.0,19.866888869,19.866888869,0,19.866888869,0.0,0.0,0.0,131.25,57.576888869,-48.83,75.4948146023,19.866888869,0,19.866888869,37.71,-48.83,61.6961344008,124.53,57.476888869,20.7,61.090774705,19.866888869,0,19.866888869,37.61,20.7,42.9302003256,131.24
2020-07-05 18:30:00,16.8359999832,0.0,16.8359999832,16.8359999832,0,16.8359999832,0.0,0.0,0.0,130.99,60.4159999832,-49.11,77.8581091086,16.8359999832,0,16.8359999832,43.58,-49.11,65.6582706138,124.28,60.1759999832,20.22,63.4822760617,16.8359999832,0,16.8359999832,43.34,20.22,47.8247216406,130.99
2020-07-05 19:00:00,12.7669999872,0.0,12.7669999872,12.7669999872,0,12.7669999872,0.0,0.0,0.0,130.84,62.6569999872,-48.38,79.161379772,12.7669999872,0,12.7669999872,49.89,-48.38,69.4955861908,123.97,62.2869999872,20.71,65.6397323837,12.7669999872,0,12.7669999872,49.52,20.71,53.6762004989,130.7
2020-07-05 19:30:00,8.127111103,0.0,8.127111103,8.127111103,0,8.127111103,0.0,0.0,0.0,130.69,62.097111103,-48.51,78.7989296078,8.127111103,0,8.127111103,53.97,-48.51,72.5670793129,123.87,61.587111103,20.32,64.8527150859,8.127111103,0,8.127111103,53.46,20.32,57.1915553207,130.58
2020-07-05 20:00:00,6.3184444381,0.0,6.3184444381,6.3184444381,0,6.3184444381,0.0,0.0,0.0,130.85,61.1784444381,-48.94,78.3449147288,6.3184444381,0,6.3184444381,54.86,-48.94,73.5169585878,124.0,60.6484444381,20.17,63.9144953259,6.3184444381,0,6.3184444381,54.33,20.17,57.9532380459,130.69
2020-07-05 20:30:00,7.6956666590000005,0.0,7.6956666590000005,7.6956666590000005,0,7.6956666590000005,0.0,0.0,0.0,131.17,60.355666659,-50.6,78.7601834549,7.6956666590000005,0,7.6956666590000005,52.66,-50.6,73.0303745027,124.5,59.855666659,18.95,62.78378239,7.6956666590000005,0,7.6956666590000005,52.16,18.95,55.4956583887,131.26
2020-07-05 21:00:00,6.0884444384,0.0,6.0884444384,6.0884444384,0,6.0884444384,0.0,0.0,0.0,131.32,60.1684444384,-51.32,79.0821351895,6.0884444384,0,6.0884444384,54.08,-51.32,74.5546028089,124.66,59.6784444384,18.5,62.4801306863,6.0884444384,0,6.0884444384,53.59,18.5,56.6933691008,131.38
2020-07-05 21:30:00,3.5003333298,0.0,3.5003333298,3.5003333298,0,3.5003333298,0.0,0.0,0.0,131.21,59.1703333298,-51.02,78.1291798649,3.5003333298,0,3.5003333298,55.67,-51.02,75.5128419542,124.52,58.6103333298,18.68,61.5151491345,3.5003333298,0,3.5003333298,55.11,18.68,58.1898144008,131.25
2020-07-05 22:00:00,3.2794444412,0.0,3.2794444412,3.2794444412,0,3.2794444412,0.0,0.0,0.0,131.4,58.7294444412,-51.19,77.9074049392,3.2794444412,0,3.2794444412,55.45,-51.19,75.4660095672,124.71,58.1794444412,18.7,61.1108644636,3.2794444412,0,3.2794444412,54.9,18.7,57.9974137354,131.43
2020-07-05 22:30:00,3.2274444412,0.0,3.2274444412,3.2274444412,0,3.2274444412,0.0,0.0,0.0,131.28,57.0574444412,-51.37,76.7751839214,3.2274444412,0,3.2274444412,53.83,-51.37,74.4079686593,124.62,56.5374444412,18.41,59.4593199082,3.2274444412,0,3.2274444412,53.31,18.41,56.3993280102,131.34
2020-07-05 23:00:00,3.2228888857,0.0,3.2228888857,3.2228888857,0,3.2228888857,0.0,0.0,0.0,132.29,53.0528888857,-53.35,75.2384975868,3.2228888857,0,3.2228888857,49.83,-53.35,73.0017218975,125.86,52.6428888857,17.67,55.5292954235,3.2228888857,0,3.2228888857,49.42,17.67,52.4839527856,132.55
