Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-05 23:30:00,3.4518888854,0.0,3.4518888854,3.4518888854,0,3.4518888854,0.0,0.0,0.0,132.58,49.4618888854,-54.96,73.9397055182,3.4518888854,0,3.4518888854,46.01,-54.96,71.6765073089,126.24,49.1518888854,16.69,51.9082294151,3.4518888854,0,3.4518888854,45.7,16.69,48.652297993,132.92
2020-07-06 00:00:00,3.3841111077,0.0,3.3841111077,3.3841111077,0,3.3841111077,0.0,0.0,0.0,133.15,44.4541111077,-53.94,69.8977223833,3.3841111077,0,3.3841111077,41.07,-53.94,67.7957852672,124.94,44.9841111077,-0.8300000000000001,44.9917676042,3.3841111077,0,3.3841111077,41.6,-0.8300000000000001,41.6082792242,131.59
2020-07-06 00:30:00,3.2918888856,0.0,3.2918888856,3.2918888856,0,3.2918888856,0.0,0.0,0.0,133.53,43.1218888856,-53.56,68.7616964673,3.2918888856,0,3.2918888856,39.83,-53.56,66.7465542182,125.22,43.6518888856,-0.21,43.6523940155,3.2918888856,0,3.2918888856,40.36,-0.21,40.3605463293,131.89
2020-07-06 01:00:00,3.2301111079,0.0,3.2301111079,3.2301111079,0,3.2301111079,0.0,0.0,0.0,133.76,42.2701111079,-51.83,66.8813217055,3.2301111079,0,3.2301111079,39.04,-51.83,64.8881383613,125.22,42.8001111079,1.55,42.8281684274,3.2301111079,0,3.2301111079,39.57,1.55,39.6003459581,131.97
2020-07-06 01:30:00,3.2429999968,0.0,3.2429999968,3.2429999968,0,3.2429999968,0.0,0.0,0.0,133.58,43.0329999968,-51.68,67.2507359716,3.2429999968,0,3.2429999968,39.79,-51.68,65.2232052264,125.1,43.5629999968,1.5899999999999999,43.5920069361,3.2429999968,0,3.2429999968,40.32,1.5899999999999999,40.3513382678,131.74
2020-07-06 02:00:00,3.2786666634,0.0,3.2786666634,3.2786666634,0,3.2786666634,0.0,0.0,0.0,133.84,41.9386666634,-51.9,66.726769452,3.2786666634,0,3.2786666634,38.66,-51.9,64.7163472393,125.3,42.4786666634,1.53,42.5062115637,3.2786666634,0,3.2786666634,39.2,1.53,39.2298470555,132.0
2020-07-06 02:30:00,3.3319999967,0.0,3.3319999967,3.3319999967,0,3.3319999967,0.0,0.0,0.0,133.84,41.0919999967,-52.04,66.3077225044,3.3319999967,0,3.3319999967,37.76,-52.04,64.2960278711,125.38,41.6219999967,1.4100000000000001,41.645875951,3.3319999967,0,3.3319999967,38.29,1.4100000000000001,38.3159522914,132.0
2020-07-06 03:00:00,3.3037777745,0.0,3.3037777745,3.3037777745,0,3.3037777745,0.0,0.0,0.0,133.84,39.9537777745,-52.26,65.7830674144,3.3037777745,0,3.3037777745,36.65,-52.26,63.8304793966,125.38,40.4837777745,1.12,40.4992674365,3.3037777745,0,3.3037777745,37.18,1.12,37.1968654593,132.0
2020-07-06 03:30:00,3.2776666634,0.0,3.2776666634,3.2776666634,0,3.2776666634,0.0,0.0,0.0,133.71,39.4076666634,-52.09,65.3171669001,3.2776666634,0,3.2776666634,36.13,-52.09,63.3935722294,125.21,39.9376666634,1.33,39.9598062873,3.2776666634,0,3.2776666634,36.66,1.33,36.6841178168,132.0
2020-07-06 04:00:00,3.2329999968,0.0,3.2329999968,3.2329999968,0,3.2329999968,0.0,0.0,0.0,133.71,39.2529999968,-51.91,65.0803050757,3.2329999968,0,3.2329999968,36.02,-51.91,63.1829763465,125.21,39.7829999968,1.51,39.8116463958,3.2329999968,0,3.2329999968,36.55,1.51,36.5811782205,131.92
2020-07-06 04:30:00,3.3475555522000002,0.0,3.3475555522000002,3.3475555522000002,0,3.3475555522000002,0.0,0.0,0.0,133.79,39.1575555522,-51.85,64.9748925111,3.3475555522000002,0,3.3475555522000002,35.81,-51.85,63.014114292,125.21,39.6975555522,1.58,39.7289858519,3.3475555522000002,0,3.3475555522000002,36.35,1.58,36.3843221732,131.92
2020-07-06 05:00:00,3.3094444411,0.0,3.3094444411,3.3094444411,0,3.3094444411,0.0,0.0,0.0,133.97,39.4194444411,-52.05,65.2923816387,3.3094444411,0,3.3094444411,36.11,-52.05,63.3493062314,125.41,39.9594444411,1.49,39.9872142071,3.3094444411,0,3.3094444411,36.65,1.49,36.6802753534,132.14
2020-07-06 05:30:00,3.3935555522,0.0,3.3935555522,3.3935555522,0,3.3935555522,0.0,0.0,0.0,133.34,39.9835555522,-51.48,65.1833960038,3.3935555522,0,3.3935555522,36.59,-51.48,63.1586771552,124.74,40.5135555522,1.6099999999999999,40.545533459,3.3935555522,0,3.3935555522,37.12,1.6099999999999999,37.1548987349,131.51
2020-07-06 06:00:00,4.3369999957,0.0,4.3369999957,4.3369999957,0,4.3369999957,0.0,0.0,0.0,132.88,41.8069999957,-50.77,65.7679112382,4.3369999957,0,4.3369999957,37.47,-50.77,63.0998716322,124.3,42.3369999957,1.94,42.3814248065,4.3369999957,0,4.3369999957,38.0,1.94,38.0494888271,131.05
2020-07-06 06:30:00,5.5936666611,0.0,5.5936666611,5.5936666611,0,5.5936666611,0.0,0.0,0.0,132.0,46.0536666611,-47.53,66.1818790375,5.5936666611,0,5.5936666611,40.46,-47.53,62.4188473139,123.12,46.5736666611,4.33,46.7745157779,5.5936666611,0,5.5936666611,40.98,4.33,41.2081217723,129.89
2020-07-06 07:00:00,8.531555547,0.0,8.531555547,8.531555547,0,8.531555547,0.0,0.0,0.0,131.61,47.161555547,-48.59,67.7141079954,8.531555547,0,8.531555547,38.63,-48.59,62.074672774,122.83,47.671555547,3.04,47.7683871224,8.531555547,0,8.531555547,39.14,3.04,39.2578807375,129.65
2020-07-06 07:30:00,9.1868888797,0.0,9.1868888797,9.1868888797,0,9.1868888797,0.0,0.0,0.0,131.21,54.4068888797,-47.03,71.9161348904,9.1868888797,0,9.1868888797,45.22,-47.03,65.2431551965,123.42,54.3668888797,15.5,56.533252219,9.1868888797,0,9.1868888797,45.18,15.5,47.7648657488,130.29
2020-07-06 08:00:00,12.2388888766,0.0,12.2388888766,12.2388888766,0,12.2388888766,0.0,0.0,0.0,131.21,55.9488888767,-46.65,72.845731972,12.2388888766,0,12.2388888766,43.71,-46.65,63.9279797898,124.14,55.6688888767,22.65,60.1003135496,12.2388888766,0,12.2388888766,43.43,22.65,48.9815005895,130.98
2020-07-06 08:30:00,14.0021110971,0.0,14.0021110971,14.0021110971,0,14.0021110971,0.0,0.0,0.0,130.85,60.2121110971,-43.96,74.5518606258,14.0021110971,0,14.0021110971,46.21,-43.96,63.7796652547,123.43,59.8821110971,24.58,64.7305463398,14.0021110971,0,14.0021110971,45.88,24.58,52.0495033598,130.28
2020-07-06 09:00:00,13.3406666533,0.0,13.3406666533,13.3406666533,0,13.3406666533,0.0,0.0,0.0,130.49,61.3706666533,-44.31,75.6950118929,13.3406666533,0,13.3406666533,48.03,-44.31,65.3472034597,123.13,60.9806666533,23.88,65.4896641119,13.3406666533,0,13.3406666533,47.64,23.88,53.2899990617,129.95
2020-07-06 09:30:00,15.2621110958,0.0,15.2621110958,15.2621110958,0,15.2621110958,0.0,0.0,0.0,130.25,59.4621110958,-49.72,77.5101351823,15.2621110958,0,15.2621110958,44.2,-49.72,66.5260730842,123.49,59.1921110958,18.95,62.1514964903,15.2621110958,0,15.2621110958,43.93,18.95,47.8429451435,130.33
2020-07-06 10:00:00,17.3302222049,0.0,17.3302222049,17.3302222049,0,17.3302222049,0.0,0.0,0.0,130.25,58.6002222049,-49.17,76.4962413617,17.3302222049,0,17.3302222049,41.27,-49.17,64.1942505214,123.49,58.4102222049,19.41,61.5508095643,17.3302222049,0,17.3302222049,41.08,19.41,45.4347279072,130.33
2020-07-06 10:30:00,24.6975555309,0.0,24.6975555309,24.6975555309,0,24.6975555309,0.0,0.0,0.0,130.82,57.5775555309,-41.6,71.0333365464,24.6975555309,0,24.6975555309,32.88,-41.6,53.0250355964,124.67,57.4475555309,14.54,59.2590350619,24.6975555309,0,24.6975555309,32.75,14.54,35.8325843333,131.5
2020-07-06 11:00:00,28.6127777492,0.0,28.6127777492,28.6127777492,0,28.6127777492,0.0,0.0,0.0,131.26,54.1627777492,-36.28,65.1908344287,28.6127777492,0,28.6127777492,25.55,-36.28,44.3738763238,125.91,54.1427777492,7.98,54.7276966663,28.6127777492,0,28.6127777492,25.53,7.98,26.7481083443,132.72
2020-07-06 11:30:00,28.4682221938,0.0,28.4682221938,28.4682221938,0,28.4682221938,0.0,0.0,0.0,131.4,54.0382221938,-36.45,65.1822978872,28.4682221938,0,28.4682221938,25.57,-36.45,44.524458447,126.14,54.0082221938,7.92,54.5858449099,28.4682221938,0,28.4682221938,25.54,7.92,26.739820493,132.88
2020-07-06 12:00:00,28.9296666377,0.0,28.9296666377,28.9296666377,0,28.9296666377,0.0,0.0,0.0,131.4,52.4296666377,-36.28,63.7582021684,28.9296666377,0,28.9296666377,23.5,-36.28,43.2260153149,126.14,52.4396666377,8.11,53.0630826194,28.9296666377,0,28.9296666377,23.51,8.11,24.8695034128,132.96
2020-07-06 12:30:00,30.8169999692,0.0,30.8169999692,30.8169999692,0,30.8169999692,0.0,0.0,0.0,131.4,50.9169999692,-36.49,62.6423258338,30.8169999692,0,30.8169999692,20.1,-36.49,41.6596939499,126.14,51.0269999692,7.84,51.6257719153,30.8169999692,0,30.8169999692,20.21,7.84,21.6774006744,132.88
2020-07-06 13:00:00,28.5782221936,0.0,28.5782221936,28.5782221936,0,28.5782221936,0.0,0.0,0.0,131.51,46.8882221936,-34.88,58.4390261767,28.5782221936,0,28.5782221936,18.31,-34.88,39.3937875813,124.75,47.1582221936,-3.47,47.2857147611,28.5782221936,0,28.5782221936,18.58,-3.47,18.9012512813,131.49
2020-07-06 13:30:00,25.7088888632,0.0,25.7088888632,25.7088888632,0,25.7088888632,0.0,0.0,0.0,131.43,48.4588888632,-33.32,58.8088965196,25.7088888632,0,25.7088888632,22.75,-33.32,40.3458163878,123.97,48.7688888632,-7.5600000000000005,49.3513740533,25.7088888632,0,25.7088888632,23.06,-7.5600000000000005,24.2676162818,130.73
2020-07-06 14:00:00,27.6932221945,0.0,27.6932221945,27.6932221945,0,27.6932221945,0.0,0.0,0.0,132.09,43.2632221945,-32.95,54.3820640897,27.6932221945,0,27.6932221945,15.57,-32.95,36.4434822705,124.58,43.5232221945,-6.95,44.0746340903,27.6932221945,0,27.6932221945,15.83,-6.95,17.2884759305,131.34
2020-07-06 14:30:00,23.5823333098,0.0,23.5823333098,23.5823333098,0,23.5823333098,0.0,0.0,0.0,132.26,45.9523333098,-28.44,54.0411929607,23.5823333098,0,23.5823333098,22.37,-28.44,36.183566712,124.21,46.2523333098,-2.54,46.3220243145,23.5823333098,0,23.5823333098,22.67,-2.54,22.8118499907,130.96
2020-07-06 15:00:00,25.5488888633,0.0,25.5488888633,25.5488888633,0,25.5488888633,0.0,0.0,0.0,132.26,44.4788888633,-28.39,52.7670697928,25.5488888633,0,25.5488888633,18.93,-28.39,34.1223826835,124.21,44.7588888633,-2.5300000000000002,44.8303360715,25.5488888633,0,25.5488888633,19.21,-2.5300000000000002,19.3758870765,130.96
2020-07-06 15:30:00,24.986999975,0.0,24.986999975,24.986999975,0,24.986999975,0.0,0.0,0.0,131.94,43.636999975,-28.56,52.1522901397,24.986999975,0,24.986999975,18.65,-28.56,34.1100586338,123.99,43.936999975,-2.8,44.0261282286,24.986999975,0,24.986999975,18.95,-2.8,19.1557432641,130.72
2020-07-06 16:00:00,21.9788888669,0.0,21.9788888669,21.9788888669,0,21.9788888669,0.0,0.0,0.0,132.11,49.5788888669,-27.16,56.5308041804,21.9788888669,0,21.9788888669,27.6,-27.16,38.7224172799,123.99,49.8988888669,-1.4,49.9185247193,21.9788888669,0,21.9788888669,27.92,-1.4,27.9550782507,130.72
2020-07-06 16:30:00,22.0919999779,0.0,22.0919999779,22.0919999779,0,22.0919999779,0.0,0.0,0.0,131.78,50.2819999779,-26.84,56.997062396,22.0919999779,0,22.0919999779,28.19,-26.84,38.9237934945,123.63,50.5719999779,-1.15,50.5850737052,22.0919999779,0,22.0919999779,28.48,-1.15,28.5032085913,130.36
2020-07-06 17:00:00,19.5202222027,0.0,19.5202222027,19.5202222027,0,19.5202222027,0.0,0.0,0.0,131.56,54.4802222027,-26.43,60.5527828531,19.5202222027,0,19.5202222027,34.96,-26.43,43.8263219995,123.35,54.7702222027,-0.85,54.7768175429,19.5202222027,0,19.5202222027,35.25,-0.85,35.2602467377,130.05
2020-07-06 17:30:00,19.8687777579,0.0,19.8687777579,19.8687777579,0,19.8687777579,0.0,0.0,0.0,131.28,59.9187777579,-26.14,65.3724676603,19.8687777579,0,19.8687777579,40.05,-26.14,47.8257472498,122.97,60.2087777579,-0.63,60.2120736987,19.8687777579,0,19.8687777579,40.34,-0.63,40.3449191349,129.71
2020-07-06 18:00:00,17.5501110936,0.0,17.5501110936,17.5501110936,0,17.5501110936,0.0,0.0,0.0,130.91,63.7101110936,-26.0,68.8111782747,17.5501110936,0,17.5501110936,46.16,-26.0,52.9787278065,122.56,64.0001110936,-0.65,64.003411784,17.5501110936,0,17.5501110936,46.45,-0.65,46.4545476783,129.29
2020-07-06 18:30:00,14.8534444296,0.0,14.8534444296,14.8534444296,0,14.8534444296,0.0,0.0,0.0,130.74,66.7734444296,-17.7,69.0795402488,14.8534444296,0,14.8534444296,51.92,-17.7,54.8541374921,125.1,66.6734444296,8.3,67.1880807294,14.8534444296,0,14.8534444296,51.82,8.3,52.4804954245,131.86
2020-07-06 19:00:00,12.1698888767,0.0,12.1698888767,12.1698888767,0,12.1698888767,0.0,0.0,0.0,131.1,68.8498888767,-19.06,71.4394204787,12.1698888767,0,12.1698888767,56.68,-19.06,59.7988795882,125.73,68.6798888767,7.54,69.092537485,12.1698888767,0,12.1698888767,56.51,7.54,57.0108033622,132.44
2020-07-06 19:30:00,7.2605555483,0.0,7.2605555483,7.2605555483,0,7.2605555483,0.0,0.0,0.0,130.3,68.6505555483,-18.92,71.2100075628,7.2605555483,0,7.2605555483,61.39,-18.92,64.239384337,124.94,68.4405555483,7.35,68.8340914356,7.2605555483,0,7.2605555483,61.18,7.35,61.6199229146,131.59
2020-07-06 20:00:00,6.0336666606,0.0,6.0336666606,6.0336666606,0,6.0336666606,0.0,0.0,0.0,130.52,68.7636666606,-18.96,71.329681428,6.0336666606,0,6.0336666606,62.73,-18.96,65.5326979454,125.13,68.5136666606,7.4,68.9121362264,6.0336666606,0,6.0336666606,62.48,7.4,62.916694128,131.76
2020-07-06 20:30:00,6.063111105,0.0,6.063111105,6.063111105,0,6.063111105,0.0,0.0,0.0,130.36,69.203111105,-1.21,69.2136885783,6.063111105,0,6.063111105,63.14,-1.21,63.1515930124,126.23,68.793111105,-3.7800000000000002,68.8968833512,6.063111105,0,6.063111105,62.73,-3.7800000000000002,62.8437848956,132.83
2020-07-06 21:00:00,5.2559999947,0.0,5.2559999947,5.2559999947,0,5.2559999947,0.0,0.0,0.0,130.23,67.6859999947,-2.04,67.7167349722,5.2559999947,0,5.2559999947,62.43,-2.04,62.4633212373,126.23,67.2659999947,-4.77,67.4349142158,5.2559999947,0,5.2559999947,62.01,-4.77,62.1931909456,132.83
2020-07-06 21:30:00,6.3855555492,0.0,6.3855555492,6.3855555492,0,6.3855555492,0.0,0.0,0.0,130.23,64.1855555492,-3.67,64.290391515,6.3855555492,0,6.3855555492,57.8,-3.67,57.9163957787,126.42,63.7755555492,-6.43,64.0988797531,6.3855555492,0,6.3855555492,57.39,-6.43,57.7490865729,133.03
2020-07-06 22:00:00,5.6743333277,0.0,5.6743333277,5.6743333277,0,5.6743333277,0.0,0.0,0.0,130.51,65.9643333277,-4.04,66.0879328725,5.6743333277,0,5.6743333277,60.29,-4.04,60.4252074883,126.73,65.5643333277,-6.78,65.9139606206,5.6743333277,0,5.6743333277,59.89,-6.78,60.272551796,133.34
2020-07-06 22:30:00,6.5348888824,0.0,6.5348888824,6.5348888824,0,6.5348888824,0.0,0.0,0.0,130.93,62.1548888824,-18.96,64.9823961699,6.5348888824,0,6.5348888824,55.62,-18.96,58.7627943515,125.58,61.9348888824,-5.74,62.2003059548,6.5348888824,0,6.5348888824,55.4,-5.74,55.6965672192,132.16
2020-07-06 23:00:00,3.9771111071,0.0,3.9771111071,3.9771111071,0,3.9771111071,0.0,0.0,0.0,130.79,58.2071111071,-49.93,76.6881521712,3.9771111071,0,3.9771111071,54.23,-49.93,73.7149767686,124.07,57.6771111071,19.14,60.7699658192,3.9771111071,0,3.9771111071,53.7,19.14,57.0090308635,130.69
2020-07-06 23:30:00,2.7368888862,0.0,2.7368888862,2.7368888862,0,2.7368888862,0.0,0.0,0.0,131.5,53.6868888862,-51.09,74.111201166,2.7368888862,0,2.7368888862,50.95,-51.09,72.1532438633,124.89,53.2068888862,18.76,56.4172901241,2.7368888862,0,2.7368888862,50.47,18.76,53.8438343731,131.54
2020-07-07 00:00:00,2.6795555529,0.0,2.6795555529,2.6795555529,0,2.6795555529,0.0,0.0,0.0,131.69,49.7095555529,-51.84,71.8221798142,2.6795555529,0,2.6795555529,47.03,-51.84,69.9943319134,125.19,49.3495555529,18.33,52.6437796256,2.6795555529,0,2.6795555529,46.67,18.33,50.1405803716,131.79
2020-07-07 00:30:00,2.7194444417,0.0,2.7194444417,2.7194444417,0,2.7194444417,0.0,0.0,0.0,131.89,47.5494444417,-52.36,70.7284897811,2.7194444417,0,2.7194444417,44.83,-52.36,68.9296634258,125.46,47.2394444417,18.13,50.5990317216,2.7194444417,0,2.7194444417,44.52,18.13,48.0700249636,132.08
2020-07-07 01:00:00,2.623666664,0.0,2.623666664,2.623666664,0,2.623666664,0.0,0.0,0.0,132.22,45.843666664,-53.25,70.2652422838,2.623666664,0,2.623666664,43.22,-53.25,68.5822929042,125.83,45.573666664,17.58,48.8468575571,2.623666664,0,2.623666664,42.95,17.58,46.4086080377,132.47
2020-07-07 01:30:00,3.3703333300000002,0.0,3.3703333300000002,3.3703333300000002,0,3.3703333300000002,0.0,0.0,0.0,132.41,46.55033333,-53.72,71.0828525956,3.3703333300000002,0,3.3703333300000002,43.18,-53.72,68.9227886842,126.03,46.30033333,17.41,49.4654320356,3.3703333300000002,0,3.3703333300000002,42.93,17.41,46.3259430557,132.68
2020-07-07 02:00:00,2.6478888862,0.0,2.6478888862,2.6478888862,0,2.6478888862,0.0,0.0,0.0,132.55,45.1378888862,-54.46,70.734154502,2.6478888862,0,2.6478888862,42.49,-54.46,69.0745372768,126.2,44.8878888862,17.1,48.0347017131,2.6478888862,0,2.6478888862,42.24,17.1,45.5700296247,132.9
2020-07-07 02:30:00,2.8231111083,0.0,2.8231111083,2.8231111083,0,2.8231111083,0.0,0.0,0.0,133.04,43.1331111083,-52.52,67.9618692642,2.8231111083,0,2.8231111083,40.31,-52.52,66.2060911095,124.75,43.6331111083,0.4,43.6349445398,2.8231111083,0,2.8231111083,40.81,0.4,40.8119602568,131.32
2020-07-07 03:00:00,2.9331111082,0.0,2.9331111082,2.9331111082,0,2.9331111082,0.0,0.0,0.0,133.35,41.9831111082,-52.71,67.3863911953,2.9331111082,0,2.9331111082,39.05,-52.71,65.599135665,124.96,42.4831111082,0.39,42.4849011936,2.9331111082,0,2.9331111082,39.55,0.39,39.5519228357,131.63
2020-07-07 03:30:00,2.9643333304,0.0,2.9643333304,2.9643333304,0,2.9643333304,0.0,0.0,0.0,133.35,41.4043333304,-52.51,66.8701646366,2.9643333304,0,2.9643333304,38.44,-52.51,65.0763682146,124.96,41.9143333304,0.66,41.9195293214,2.9643333304,0,2.9643333304,38.95,0.66,38.955591383,131.63
2020-07-07 04:00:00,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,133.47,41.096888886,-52.64,66.7826614931,2.926888886,0,2.926888886,38.17,-52.64,65.0224461244,125.07,41.616888886,0.59,41.6210708722,2.926888886,0,2.926888886,38.69,0.59,38.6944983169,131.73
2020-07-07 04:30:00,2.9161111082,0.0,2.9161111082,2.9161111082,0,2.9161111082,0.0,0.0,0.0,133.47,41.1661111082,-52.45,66.6757167473,2.9161111082,0,2.9161111082,38.25,-52.45,64.9158301187,124.98,41.6661111082,0.76,41.6730418242,2.9161111082,0,2.9161111082,38.75,0.76,38.7574521866,131.73
2020-07-07 05:00:00,2.9253333304,0.0,2.9253333304,2.9253333304,0,2.9253333304,0.0,0.0,0.0,133.56,41.8653333304,-51.19,66.129586683,2.9253333304,0,2.9253333304,38.94,-51.19,64.3174914001,124.98,42.3653333304,1.96,42.4106480521,2.9253333304,0,2.9253333304,39.44,1.96,39.4886717933,131.73
2020-07-07 05:30:00,4.7023333286,0.0,4.7023333286,4.7023333286,0,4.7023333286,0.0,0.0,0.0,133.15,42.9623333286,-50.12,66.0134568481,4.7023333286,0,4.7023333286,38.26,-50.12,63.0542782054,124.46,43.4523333286,2.67,43.5342873113,4.7023333286,0,4.7023333286,38.75,2.67,38.8418768857,131.21
2020-07-07 06:00:00,3.29133333,0.0,3.29133333,3.29133333,0,3.29133333,0.0,0.0,0.0,132.82,43.94133333,-49.51,66.1972875186,3.29133333,0,3.29133333,40.65,-49.51,64.059836091,124.1,44.44133333,2.99,44.5418029288,3.29133333,0,3.29133333,41.15,2.99,41.2584851879,130.88
2020-07-07 06:30:00,8.5858888803,0.0,8.5858888803,8.5858888803,0,8.5858888803,0.0,0.0,0.0,131.69,45.6758888803,-49.21,67.1409779867,8.5858888803,0,8.5858888803,37.09,-49.21,61.6221729575,123.0,46.1458888803,2.45,46.2108814085,8.5858888803,0,8.5858888803,37.56,2.45,37.6398206691,129.78
2020-07-07 07:00:00,6.5271111046,0.0,6.5271111046,6.5271111046,0,6.5271111046,0.0,0.0,0.0,131.17,52.0571111046,-48.57,71.1968237814,6.5271111046,0,6.5271111046,45.53,-48.57,66.5734616796,123.81,51.9571111046,15.31,54.1658332746,6.5271111046,0,6.5271111046,45.43,15.31,47.9403900693,130.6
2020-07-07 07:30:00,6.8427777709,0.0,6.8427777709,6.8427777709,0,6.8427777709,0.0,0.0,0.0,131.17,56.9527777709,-47.09,73.8991677614,6.8427777709,0,6.8427777709,50.11,-47.09,68.7639454947,124.03,56.5027777709,21.95,60.6165521605,6.8427777709,0,6.8427777709,49.66,21.95,54.2947336304,130.82
2020-07-07 08:00:00,12.042999988,0.0,12.042999988,12.042999988,0,12.042999988,0.0,0.0,0.0,131.57,57.242999988,-47.41,74.3267727513,12.042999988,0,12.042999988,45.2,-47.41,65.5038021797,124.5,56.902999988,22.12,61.0511736794,12.042999988,0,12.042999988,44.86,22.12,50.0171370632,131.31
2020-07-07 08:30:00,13.0471110981,0.0,13.0471110981,13.0471110981,0,13.0471110981,0.0,0.0,0.0,131.35,59.1371110981,-45.51,74.6214312984,13.0471110981,0,13.0471110981,46.09,-45.51,64.7722795646,124.1,58.8071110981,23.58,63.3584462854,13.0471110981,0,13.0471110981,45.76,23.58,51.4780924278,130.91
2020-07-07 09:00:00,15.1035555405,0.0,15.1035555405,15.1035555405,0,15.1035555405,0.0,0.0,0.0,130.97,61.8435555405,-43.6,75.6675978335,15.1035555405,0,15.1035555405,46.74,-43.6,63.9186013614,123.59,61.5035555405,24.86,66.3378243849,15.1035555405,0,15.1035555405,46.4,24.86,52.6400949847,130.38
2020-07-07 09:30:00,11.9964444324,0.0,11.9964444324,11.9964444324,0,11.9964444324,0.0,0.0,0.0,130.72,62.4164444324,-42.59,75.5626934114,11.9964444324,0,11.9964444324,50.42,-42.59,66.0006401484,123.27,61.9664444324,25.47,66.9967248125,11.9964444324,0,11.9964444324,49.97,25.47,56.086734617,130.04
2020-07-07 10:00:00,14.3059999857,0.0,14.3059999857,14.3059999857,0,14.3059999857,0.0,0.0,0.0,130.8,60.1859999857,-42.37,73.6041540559,14.3059999857,0,14.3059999857,45.88,-42.37,62.451511591,123.41,59.8459999857,25.74,65.1466907393,14.3059999857,0,14.3059999857,45.54,25.74,52.3109854619,130.17
2020-07-07 10:30:00,17.5557777602,0.0,17.5557777602,17.5557777602,0,17.5557777602,0.0,0.0,0.0,131.02,61.9957777602,-51.94,80.877933085,17.5557777602,0,17.5557777602,44.44,-51.94,68.3569835496,124.57,61.7457777602,17.61,64.2078902567,17.5557777602,0,17.5557777602,44.19,17.61,47.5696142511,131.32
2020-07-07 11:00:00,19.4325555361,0.0,19.4325555361,19.4325555361,0,19.4325555361,0.0,0.0,0.0,131.02,60.6825555361,-52.75,80.4048197958,19.4325555361,0,19.4325555361,41.25,-52.75,66.9636095204,124.69,60.4925555361,17.03,62.8440146338,19.4325555361,0,19.4325555361,41.06,17.03,44.4515972716,131.43
2020-07-07 11:30:00,25.2728888636,0.0,25.2728888636,25.2728888636,0,25.2728888636,0.0,0.0,0.0,131.7,51.8528888636,-56.34,76.5696916769,25.2728888636,0,25.2728888636,26.58,-56.34,62.295200457199996,125.74,52.0328888636,14.52,54.0208471194,25.2728888636,0,25.2728888636,26.76,14.52,30.4454922772,132.48
2020-07-07 12:00:00,27.1911110839,0.0,27.1911110839,27.1911110839,0,27.1911110839,0.0,0.0,0.0,132.06,50.0111110839,-57.21,75.9874682553,27.1911110839,0,27.1911110839,22.82,-57.21,61.5933153841,126.15,50.3211110839,14.16,52.2754227216,27.1911110839,0,27.1911110839,23.13,14.16,27.1201493359,132.88
2020-07-07 12:30:00,26.9747777508,0.0,26.9747777508,26.9747777508,0,26.9747777508,0.0,0.0,0.0,132.15,48.9547777508,-57.2,75.2888455525,26.9747777508,0,26.9747777508,21.98,-57.2,61.2777316813,126.15,49.2747777508,14.23,51.2883673204,26.9747777508,0,26.9747777508,22.3,14.23,26.4534099881,132.88
2020-07-07 13:00:00,29.2611110818,0.0,29.2611110818,29.2611110818,0,29.2611110818,0.0,0.0,0.0,132.41,46.6011110819,-57.06,73.6716170181,29.2611110818,0,29.2611110818,17.34,-57.06,59.6365592569,126.06,47.0711110818,10.28,48.1805759459,29.2611110818,0,29.2611110818,17.81,10.28,20.5639125655,132.68
2020-07-07 13:30:00,28.8359999712,0.0,28.8359999712,28.8359999712,0,28.8359999712,0.0,0.0,0.0,132.95,43.9459999712,-55.8,71.0273955137,28.8359999712,0,28.8359999712,15.11,-55.8,57.8096194418,125.08,44.5259999712,-2.67,44.6059813638,28.8359999712,0,28.8359999712,15.69,-2.67,15.9155584256,131.76
2020-07-07 14:00:00,27.2777777505,0.0,27.2777777505,27.2777777505,0,27.2777777505,0.0,0.0,0.0,132.71,46.1777777505,-55.42,72.1371163686,27.2777777505,0,27.2777777505,18.9,-55.42,58.5541322197,124.76,46.7977777505,-2.52,46.8655780119,27.2777777505,0,27.2777777505,19.52,-2.52,19.6819917691,131.46
2020-07-07 14:30:00,23.4386666432,0.0,23.4386666432,23.4386666432,0,23.4386666432,0.0,0.0,0.0,131.95,48.5086666432,-54.05,72.6257064647,23.4386666432,0,23.4386666432,25.07,-54.05,59.5810993521,123.86,49.0786666432,-1.77,49.110573398,23.4386666432,0,23.4386666432,25.64,-1.77,25.7010213805,130.55
2020-07-07 15:00:00,22.8909999771,0.0,22.8909999771,22.8909999771,0,22.8909999771,0.0,0.0,0.0,131.95,47.0009999771,-54.16,71.7105264159,22.8909999771,0,22.8909999771,24.11,-54.16,59.284042541,123.86,47.5909999771,-1.9,47.6289122154,22.8909999771,0,22.8909999771,24.7,-1.9,24.7729691398,130.55
2020-07-07 15:30:00,20.924888868,0.0,20.924888868,20.924888868,0,20.924888868,0.0,0.0,0.0,132.14,50.164888868,-55.4,74.7373807083,20.924888868,0,20.924888868,29.24,-55.4,62.6429373513,124.2,50.754888868,-2.88,50.8365335561,20.924888868,0,20.924888868,29.83,-2.88,29.9687053441,130.81
2020-07-07 16:00:00,21.9132222003,0.0,21.9132222003,21.9132222003,0,21.9132222003,0.0,0.0,0.0,132.14,52.2032222003,-57.23,77.4625671411,21.9132222003,0,21.9132222003,30.29,-57.23,64.7515019131,124.41,52.7832222003,-4.51,52.975547622,21.9132222003,0,21.9132222003,30.87,-4.51,31.1977082492,131.02
2020-07-07 16:30:00,18.9971110921,0.0,18.9971110921,18.9971110921,0,18.9971110921,0.0,0.0,0.0,132.14,53.5671110921,-55.17,76.8971019659,18.9971110921,0,18.9971110921,34.57,-55.17,65.1061732864,124.1,54.1371110921,-2.68,54.2034057731,18.9971110921,0,18.9971110921,35.14,-2.68,35.2420487486,130.74
2020-07-07 17:00:00,16.4109999836,0.0,16.4109999836,16.4109999836,0,16.4109999836,0.0,0.0,0.0,131.78,59.7209999836,-53.02,79.8606175724,16.4109999836,0,16.4109999836,43.31,-53.02,68.4607661365,123.51,60.2909999836,-0.96,60.298642431,16.4109999836,0,16.4109999836,43.88,-0.96,43.8905001111,130.24
2020-07-07 17:30:00,12.3114444321,0.0,12.3114444321,12.3114444321,0,12.3114444321,0.0,0.0,0.0,130.94,68.0814444321,-50.84,84.969339623,12.3114444321,0,12.3114444321,55.77,-50.84,75.4652138406,123.51,68.5114444321,0.75,68.5155494627,12.3114444321,0,12.3114444321,56.2,0.75,56.2050042256,130.24
2020-07-07 18:00:00,8.8756666578,0.0,8.8756666578,8.8756666578,0,8.8756666578,0.0,0.0,0.0,130.43,70.7756666578,-42.84,82.7312552235,8.8756666578,0,8.8756666578,61.9,-42.84,75.2786530166,124.75,70.7356666578,9.61,71.3854791783,8.8756666578,0,8.8756666578,61.86,9.61,62.6020103511,131.47
2020-07-07 18:30:00,8.1284444363,0.0,8.1284444363,8.1284444363,0,8.1284444363,0.0,0.0,0.0,130.43,70.3384444363,-43.93,82.9297393323,8.1284444363,0,8.1284444363,62.21,-43.93,76.1572649194,124.94,70.3084444363,8.65,70.8385478328,8.1284444363,0,8.1284444363,62.18,8.65,62.778777465,131.6
2020-07-07 19:00:00,8.9484444355,0.0,8.9484444355,8.9484444355,0,8.9484444355,0.0,0.0,0.0,130.43,71.6784444355,-44.38,84.3053011186,8.9484444355,0,8.9484444355,62.73,-44.38,76.8416378014,125.02,71.6184444355,8.27,72.094344323,8.9484444355,0,8.9484444355,62.67,8.27,63.2133039795,131.7
2020-07-07 19:30:00,9.3076666574,0.0,9.3076666574,9.3076666574,0,9.3076666574,0.0,0.0,0.0,130.33,68.4076666574,-46.91,82.9467115533,9.3076666574,0,9.3076666574,59.1,-46.91,75.454344474,125.21,68.4176666574,5.9,68.6715888184,9.3076666574,0,9.3076666574,59.11,5.9,59.4037212639,131.81
2020-07-07 20:00:00,8.2596666584,0.0,8.2596666584,8.2596666584,0,8.2596666584,0.0,0.0,0.0,130.58,67.0396666584,-47.88,82.3821054943,8.2596666584,0,8.2596666584,58.78,-47.88,75.8128142203,125.61,67.0296666584,5.13,67.2256878904,8.2596666584,0,8.2596666584,58.77,5.13,58.9934725203,132.18
2020-07-07 20:30:00,7.4817777703,0.0,7.4817777703,7.4817777703,0,7.4817777703,0.0,0.0,0.0,130.78,64.9417777703,-48.74,81.1974266832,7.4817777703,0,7.4817777703,57.46,-48.74,75.3474564932,125.87,64.9617777703,4.54,65.1202285859,7.4817777703,0,7.4817777703,57.48,4.54,57.6590149066,132.44
2020-07-07 21:00:00,7.1745555484,0.0,7.1745555484,7.1745555484,0,7.1745555484,0.0,0.0,0.0,130.41,62.5245555484,-49.48,79.7344997258,7.1745555484,0,7.1745555484,55.35,-49.48,74.2421234879,125.7,62.5545555484,3.6,62.6580594964,7.1745555484,0,7.1745555484,55.38,3.6,55.4968863991,132.26
2020-07-07 21:30:00,5.0131111061,0.0,5.0131111061,5.0131111061,0,5.0131111061,0.0,0.0,0.0,130.28,63.2131111061,-49.02,79.9928610297,5.0131111061,0,5.0131111061,58.2,-49.02,76.0933663337,125.43,63.2331111061,3.87,63.3514265045,5.0131111061,0,5.0131111061,58.22,3.87,58.3484815569,131.97
2020-07-07 22:00:00,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,130.46,62.6747777748,-48.88,79.4819612813,3.0147777748,0,3.0147777748,59.66,-48.88,77.1269732325,125.63,62.6447777748,4.13,62.7807700052,3.0147777748,0,3.0147777748,59.63,4.13,59.7728516971,132.15
2020-07-07 22:30:00,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,130.8,60.0131111081,-49.61,77.8635062457,3.0431111081,0,3.0431111081,56.97,-49.61,75.5429215744,126.03,60.0431111081,3.76,60.1607246593,3.0431111081,0,3.0431111081,57.0,3.76,57.1238794201,132.59
2020-07-07 23:00:00,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,131.59,54.1014444414,-46.87,71.5804665439,3.0214444414,0,3.0214444414,51.08,-46.87,69.3250553552,126.45,54.1514444414,6.87,54.5854910676,3.0214444414,0,3.0214444414,51.13,6.87,51.5894737325,133.01
2020-07-07 23:30:00,3.5459999965,0.0,3.5459999965,3.5459999965,0,3.5459999965,0.0,0.0,0.0,133.04,47.4959999965,-54.38,72.2014848577,3.5459999965,0,3.5459999965,43.95,-54.38,69.9198605548,125.72,47.9159999965,-0.5,47.9186086574,3.5459999965,0,3.5459999965,44.37,-0.5,44.3728171294,132.25
2020-07-08 00:00:00,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,133.45,43.8966666634,-57.62,72.4360527925,3.2766666634,0,3.2766666634,40.62,-57.62,70.4985730352,125.62,44.4566666634,-4.03,44.6389528419,3.2766666634,0,3.2766666634,41.18,-4.03,41.3767241333,132.17
2020-07-08 00:30:00,2.965999997,0.0,2.965999997,2.965999997,0,2.965999997,0.0,0.0,0.0,133.27,42.295999997,-57.76,71.5902871607,2.965999997,0,2.965999997,39.33,-57.76,69.8789417493,125.43,42.845999997,-4.34,43.0652448704,2.965999997,0,2.965999997,39.88,-4.34,40.1154583671,132.0
2020-07-08 01:00:00,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,133.27,40.815999997,-58.02,70.9384680957,2.955999997,0,2.955999997,37.86,-58.02,69.2798672054,125.43,41.375999997,-4.71,41.6432164434,2.955999997,0,2.955999997,38.42,-4.71,38.7076284471,132.0
2020-07-08 01:30:00,3.0126666637,0.0,3.0126666637,3.0126666637,0,3.0126666637,0.0,0.0,0.0,132.74,40.9526666637,-57.71,70.7641505769,3.0126666637,0,3.0126666637,37.94,-57.71,69.0643735945,125.01,41.4926666637,-4.75,41.7636670667,3.0126666637,0,3.0126666637,38.48,-4.75,38.7720633962,131.56
2020-07-08 02:00:00,3.0142222192,0.0,3.0142222192,3.0142222192,0,3.0142222192,0.0,0.0,0.0,132.86,39.8242222192,-57.87,70.2488830898,3.0142222192,0,3.0142222192,36.81,-57.87,68.5850785521,125.1,40.3742222192,-4.79,40.6573722688,3.0142222192,0,3.0142222192,37.36,-4.79,37.6658160671,131.56
2020-07-08 02:30:00,2.951999997,0.0,2.951999997,2.951999997,0,2.951999997,0.0,0.0,0.0,133.0,39.261999997,-58.33,70.3128263105,2.951999997,0,2.951999997,36.31,-58.33,68.70811451349999,125.31,39.801999997,-5.16,40.1350819579,2.951999997,0,2.951999997,36.85,-5.16,37.2095162559,131.84
2020-07-08 03:00:00,2.9265555526,0.0,2.9265555526,2.9265555526,0,2.9265555526,0.0,0.0,0.0,133.0,38.3565555526,-58.43,69.8948514117,2.9265555526,0,2.9265555526,35.43,-58.43,68.3326408095,125.31,38.8965555526,-5.25,39.2492615709,2.9265555526,0,2.9265555526,35.97,-5.25,36.3511127753,131.84
2020-07-08 03:30:00,2.9904444415,0.0,2.9904444415,2.9904444415,0,2.9904444415,0.0,0.0,0.0,132.42,37.8104444415,-58.15,69.3617488884,2.9904444415,0,2.9904444415,34.82,-58.15,67.7779824132,124.69,38.3604444415,-5.44,38.7442550289,2.9904444415,0,2.9904444415,35.37,-5.44,35.7858980605,131.25
2020-07-08 04:00:00,3.0594444414,0.0,3.0594444414,3.0594444414,0,3.0594444414,0.0,0.0,0.0,132.42,37.4194444414,-58.26,69.2419123241,3.0594444414,0,3.0594444414,34.36,-58.26,67.6375428294,124.8,37.9694444414,-5.5,38.3657231287,3.0594444414,0,3.0594444414,34.91,-5.5,35.3406012965,131.37
2020-07-08 04:30:00,3.692666663,0.0,3.692666663,3.692666663,0,3.692666663,0.0,0.0,0.0,131.81,37.392666663,-57.57,68.6477706861,3.692666663,0,3.692666663,33.7,-57.57,66.7082820945,124.04,37.932666663,-5.3,38.3011383664,3.692666663,0,3.692666663,34.24,-5.3,34.6477647187,130.66
2020-07-08 05:00:00,3.1728888857,0.0,3.1728888857,3.1728888857,0,3.1728888857,0.0,0.0,0.0,131.81,37.3828888857,-56.78,67.9812384518,3.1728888857,0,3.1728888857,34.21,-56.78,66.2894599465,123.9,37.9228888857,-4.64,38.2056946205,3.1728888857,0,3.1728888857,34.75,-4.64,35.0584098327,130.52
2020-07-08 05:30:00,3.221222219,0.0,3.221222219,3.221222219,0,3.221222219,0.0,0.0,0.0,131.53,38.361222219,-56.15,68.0029842737,3.221222219,0,3.221222219,35.14,-56.15,66.2392791326,123.76,38.891222219,-4.16,39.1130766584,3.221222219,0,3.221222219,35.67,-4.16,35.9117599123,130.34
2020-07-08 06:00:00,3.3963333299,0.0,3.3963333299,3.3963333299,0,3.3963333299,0.0,0.0,0.0,131.53,40.0463333299,-55.91,68.7723557338,3.3963333299,0,3.3963333299,36.65,-55.91,66.8517060366,123.62,40.5963333299,-3.98,40.7909632129,3.3963333299,0,3.3963333299,37.2,-3.98,37.4123027893,130.25
2020-07-08 06:30:00,4.7082222175,0.0,4.7082222175,4.7082222175,0,4.7082222175,0.0,0.0,0.0,131.62,46.2082222175,-54.94,71.7886021629,4.7082222175,0,4.7082222175,41.5,-54.94,68.8524044606,123.62,46.7582222175,-2.94,46.8505597079,4.7082222175,0,4.7082222175,42.05,-2.94,42.1526523483,130.25
2020-07-08 07:00:00,4.0304444404,0.0,4.0304444404,4.0304444404,0,4.0304444404,0.0,0.0,0.0,131.62,51.0704444404,-54.04,74.3539635483,4.0304444404,0,4.0304444404,47.04,-54.04,71.645538591,123.52,51.6004444404,-2.14,51.6448009624,4.0304444404,0,4.0304444404,47.57,-2.14,47.6181110503,130.11
2020-07-08 07:30:00,4.2398888846,0.0,4.2398888846,4.2398888846,0,4.2398888846,0.0,0.0,0.0,130.62,57.9698888846,-39.94,70.3968153917,4.2398888846,0,4.2398888846,53.73,-39.94,66.9486108892,124.25,58.0798888846,11.65,59.2367790554,4.2398888846,0,4.2398888846,53.84,11.65,55.08600639,130.85
2020-07-08 08:00:00,4.5658888843,0.0,4.5658888843,4.5658888843,0,4.5658888843,0.0,0.0,0.0,130.8,64.4858888843,-7.41,64.9102300504,4.5658888843,0,4.5658888843,59.92,-7.41,60.3764399414,126.1,64.1758888843,1.5,64.1934164389,4.5658888843,0,4.5658888843,59.61,1.5,59.6288696857,132.71
2020-07-08 08:30:00,9.5968888793,0.0,9.5968888793,9.5968888793,0,9.5968888793,0.0,0.0,0.0,131.63,66.2768888793,-10.2,67.0571845481,9.5968888793,0,9.5968888793,56.68,-10.2,57.5904714341,125.82,66.1368888793,-13.13,67.4276276509,9.5968888793,0,9.5968888793,56.54,-13.13,58.0445389335,132.39
2020-07-08 09:00:00,10.646666656,0.0,10.646666656,10.646666656,0,10.646666656,0.0,0.0,0.0,131.63,67.186666656,-12.84,68.4025860355,10.646666656,0,10.646666656,56.54,-12.84,57.9796274565,124.88,67.226666656,-16.36,69.1886862838,10.646666656,0,10.646666656,56.58,-16.36,58.8977588708,131.45
2020-07-08 09:30:00,10.4639999895,0.0,10.4639999895,10.4639999895,0,10.4639999895,0.0,0.0,0.0,131.63,72.6139999895,-9.85,73.2790249286,10.4639999895,0,10.4639999895,62.15,-9.85,62.9257101668,124.5,72.6539999895,-13.34,73.8685272256,10.4639999895,0,10.4639999895,62.19,-13.34,63.6046515595,131.14
2020-07-08 10:00:00,10.6874444338,0.0,10.6874444338,10.6874444338,0,10.6874444338,0.0,0.0,0.0,131.73,72.9474444338,-9.55,73.5699133438,10.6874444338,0,10.6874444338,62.26,-9.55,62.9881742869,124.58,72.9674444338,-13.04,74.1234750075,10.6874444338,0,10.6874444338,62.28,-13.04,63.6304958334,131.21
2020-07-08 10:30:00,14.2575555413,0.0,14.2575555413,14.2575555413,0,14.2575555413,0.0,0.0,0.0,131.89,69.5475555413,-10.6,70.3507105989,14.2575555413,0,14.2575555413,55.29,-10.6,56.2969279801,124.94,69.5675555413,-14.13,70.9880390206,14.2575555413,0,14.2575555413,55.31,-14.13,57.0863643964,131.6
2020-07-08 11:00:00,13.3979999866,0.0,13.3979999866,13.3979999866,0,13.3979999866,0.0,0.0,0.0,131.89,71.6979999866,-9.22,72.2883918903,13.3979999866,0,13.3979999866,58.3,-9.22,59.0245576011,124.84,71.7579999866,-12.73,72.8784156117,13.3979999866,0,13.3979999866,58.36,-12.73,59.7322567797,131.44
2020-07-08 11:30:00,12.5061110986,0.0,12.5061110986,12.5061110986,0,12.5061110986,0.0,0.0,0.0,131.89,69.8461110986,-8.54,70.366262055,12.5061110986,0,12.5061110986,57.34,-8.54,57.9724693281,124.84,69.8761110986,-12.06,70.9091989961,12.5061110986,0,12.5061110986,57.37,-12.06,58.6238901814,131.44
2020-07-08 12:00:00,16.2585555393,0.0,16.2585555393,16.2585555393,0,16.2585555393,0.0,0.0,0.0,131.89,16.2585555393,0.0,16.2585555393,16.2585555393,0,16.2585555393,0.0,0.0,0.0,125.01,16.2585555393,0.0,16.2585555393,16.2585555393,0,16.2585555393,0.0,0.0,0.0,131.59
2020-07-08 12:30:00,15.8473333175,0.0,15.8473333175,15.8473333175,0,15.8473333175,0.0,0.0,0.0,132.11,59.8773333175,-7.39,60.3316429845,15.8473333175,0,15.8473333175,44.03,-7.39,44.6458620703,125.1,64.5273333175,-11.47,65.5388254782,15.8473333175,0,15.8473333175,48.68,-11.47,50.0130313019,131.68
2020-07-08 13:00:00,16.6501110945,0.0,16.6501110945,16.6501110945,0,16.6501110945,0.0,0.0,0.0,132.11,68.3401110945,-10.17,69.0926890807,16.6501110945,0,16.6501110945,51.69,-10.17,52.6809737951,125.31,68.4201110945,-13.73,69.7841278671,16.6501110945,0,16.6501110945,51.77,-13.73,53.5597404773,131.89
2020-07-08 13:30:00,16.6814444278,0.0,16.6814444278,16.6814444278,0,16.6814444278,0.0,0.0,0.0,132.3,67.6214444278,-11.31,68.5607456676,16.6814444278,0,16.6814444278,50.94,-11.31,52.1804532368,125.54,67.7114444278,-14.89,69.3292997692,16.6814444278,0,16.6814444278,51.03,-14.89,53.1580003386,132.1
2020-07-08 14:00:00,15.6023333177,0.0,15.6023333177,15.6023333177,0,15.6023333177,0.0,0.0,0.0,132.38,67.1923333177,-10.56,68.0170806245,15.6023333177,0,15.6023333177,51.59,-10.56,52.6596781228,125.54,67.2723333177,-14.13,68.7402628014,15.6023333177,0,15.6023333177,51.67,-14.13,53.5672082528,132.1
2020-07-08 14:30:00,16.7359771025,0.0,16.7359771025,16.7359771025,0,16.7359771025,0.0,0.0,0.0,132.28,66.0059771025,-11.3,66.9662527939,16.7359771025,0,16.7359771025,49.27,-11.3,50.5492126546,125.46,66.0959771025,-14.89,67.7524190648,16.7359771025,0,16.7359771025,49.36,-14.89,51.5569752798,132.1
2020-07-08 15:00:00,20.4529958228,0.0,20.4529958228,20.4529958228,0,20.4529958228,0.0,0.0,0.0,132.49,66.8029958228,-12.01,67.8740034984,20.4529958228,0,20.4529958228,46.35,-12.01,47.8807121919,125.79,66.8829958228,-15.62,68.682745506,20.4529958228,0,20.4529958228,46.43,-15.62,48.9870319574,132.37
2020-07-08 15:30:00,16.4346624551,0.0,16.4346624551,16.4346624551,0,16.4346624551,0.0,0.0,0.0,132.49,67.0046624551,-11.68,68.0150512072,16.4346624551,0,16.4346624551,50.57,-11.68,51.9013227192,125.67,67.0946624551,-15.28,68.8125870024,16.4346624551,0,16.4346624551,50.66,-15.28,52.9142135914,132.23
2020-07-08 16:00:00,15.4842179399,0.0,15.4842179399,15.4842179399,0,15.4842179399,0.0,0.0,0.0,132.43,67.5242179399,-11.59,68.5116640317,15.4842179399,0,15.4842179399,52.04,-11.59,53.3150044547,125.67,67.6142179399,-15.18,69.2972933643,15.4842179399,0,15.4842179399,52.13,-15.18,54.295205129,132.23
2020-07-08 16:30:00,18.1087734827,0.0,18.1087734827,18.1087734827,0,18.1087734827,0.0,0.0,0.0,132.43,68.3287734827,-13.09,69.5713258868,18.1087734827,0,18.1087734827,50.22,-13.09,51.8979431192,125.83,68.4087734827,-16.69,70.4153136002,18.1087734827,0,18.1087734827,50.3,-16.69,52.9966612156,132.37
2020-07-08 17:00:00,19.2591068174,0.0,19.2591068174,19.2591068174,0,19.2591068174,0.0,0.0,0.0,132.43,71.1991068174,-13.48,72.4639442177,19.2591068174,0,19.2591068174,51.94,-13.48,53.6607305206,125.83,71.2791068174,-17.08,73.2969130911,19.2591068174,0,19.2591068174,52.02,-17.08,54.7522310048,132.37
2020-07-08 17:30:00,18.3798845859,0.0,18.3798845859,18.3798845859,0,18.3798845859,0.0,0.0,0.0,132.17,74.6698845859,-12.65,75.7338376426,18.3798845859,0,18.3798845859,56.29,-12.65,57.6939043574,125.53,74.7498845859,-16.22,76.4894348626,18.3798845859,0,18.3798845859,56.37,-16.22,58.6571845557,132.07
2020-07-08 18:00:00,14.378662373,0.0,14.378662373,14.378662373,0,14.378662373,0.0,0.0,0.0,131.85,76.108662373,-11.54,76.978569019,14.378662373,0,14.378662373,61.73,-11.54,62.7993988825,125.07,76.198662373,-15.07,77.6745843081,14.378662373,0,14.378662373,61.82,-15.07,63.6303174595,131.62
2020-07-08 18:30:00,17.5422179225,0.0,17.5422179225,17.5422179225,0,17.5422179225,0.0,0.0,0.0,131.92,73.4022179225,-13.24,74.5867494663,17.5422179225,0,17.5422179225,55.86,-13.24,57.4076406065,125.34,73.4922179225,-16.8,75.3879704938,17.5422179225,0,17.5422179225,55.95,-16.8,58.4178269024,131.9
2020-07-08 19:00:00,17.038106819,0.0,17.038106819,17.038106819,0,17.038106819,0.0,0.0,0.0,132.06,72.318106819,-13.37,73.5436297302,17.038106819,0,17.038106819,55.28,-13.37,56.8738542742,125.49,72.398106819,-16.93,74.3512661021,17.038106819,0,17.038106819,55.36,-16.93,57.8908844292,132.0
2020-07-08 19:30:00,11.852999678,0.0,11.852999678,11.852999678,0,11.852999678,0.0,0.0,0.0,132.06,69.222999678,-13.92,70.6087111086,11.852999678,0,11.852999678,57.37,-13.92,59.0345940953,125.66,69.292999678,-17.49,71.4662151256,11.852999678,0,11.852999678,57.44,-17.49,60.043764872,132.11
2020-07-08 20:00:00,8.759777769,0.0,8.759777769,8.759777769,0,8.759777769,0.0,0.0,0.0,132.3,66.209777769,-14.81,67.8459340876,8.759777769,0,8.759777769,57.45,-14.81,59.328227683,125.93,66.289777769,-18.39,68.7933625916,8.759777769,0,8.759777769,57.53,-18.39,60.3977896947,132.36
2020-07-08 20:30:00,5.2326666614,0.0,5.2326666614,5.2326666614,0,5.2326666614,0.0,0.0,0.0,131.95,68.0126666614,-13.82,69.4025592208,5.2326666614,0,5.2326666614,62.78,-13.82,64.2831299798,125.45,68.0826666614,-17.37,70.2635495811,5.2326666614,0,5.2326666614,62.85,-17.37,65.2061300799,131.86
2020-07-08 21:00:00,3.2307777745,0.0,3.2307777745,3.2307777745,0,3.2307777745,0.0,0.0,0.0,132.04,65.0307777745,-14.35,66.5952292433,3.2307777745,0,3.2307777745,61.8,-14.35,63.4441683687,125.65,65.1007777745,-17.89,67.5141716001,3.2307777745,0,3.2307777745,61.87,-17.89,64.404572819,132.07
2020-07-08 21:30:00,2.9428888859,0.0,2.9428888859,2.9428888859,0,2.9428888859,0.0,0.0,0.0,132.04,65.1028888859,-14.99,66.8063338412,2.9428888859,0,2.9428888859,62.16,-14.99,63.9418931531,125.65,65.1828888859,-18.54,67.7682861191,2.9428888859,0,2.9428888859,62.24,-18.54,64.9426608633,132.07
2020-07-08 22:00:00,2.8163333305,0.0,2.8163333305,2.8163333305,0,2.8163333305,0.0,0.0,0.0,132.22,63.9063333305,-15.52,65.7638946516,2.8163333305,0,2.8163333305,61.09,-15.52,63.0306155769,125.9,63.9863333305,-19.09,66.7733401372,2.8163333305,0,2.8163333305,61.17,-19.09,64.0796145432,132.33
2020-07-08 22:30:00,2.888888886,0.0,2.888888886,2.888888886,0,2.888888886,0.0,0.0,0.0,131.83,60.908888886,-15.78,62.9197993109,2.888888886,0,2.888888886,58.02,-15.78,60.1276043095,125.55,60.978888886,-19.34,63.9723415999,2.888888886,0,2.888888886,58.09,-19.34,61.2248617802,132.02
2020-07-08 23:00:00,2.9275555526,0.0,2.9275555526,2.9275555526,0,2.9275555526,0.0,0.0,0.0,132.3,56.9375555526,-16.76,59.3530355779,2.9275555526,0,2.9275555526,54.01,-16.76,56.5506648944,126.17,57.0075555526,-20.37,60.5375775043,2.9275555526,0,2.9275555526,54.08,-20.37,57.7891278702,132.6
2020-07-08 23:30:00,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,132.83,53.6779999971,-25.11,59.260777785,2.9479999971,0,2.9479999971,50.73,-25.11,56.6042842901,126.5,53.8279999971,-18.61,56.9542420166,2.9479999971,0,2.9479999971,50.88,-18.61,54.1766231875,132.98
2020-07-09 00:00:00,2.9795555526,0.0,2.9795555526,2.9795555526,0,2.9795555526,0.0,0.0,0.0,132.83,48.9595555526,-49.3,69.4804150816,2.9795555526,0,2.9795555526,45.98,-49.3,67.4140222802,125.54,49.3995555526,-8.81,50.1790014726,2.9795555526,0,2.9795555526,46.42,-8.81,47.2486243186,131.95
2020-07-09 00:30:00,2.9597777748,0.0,2.9597777748,2.9597777748,0,2.9597777748,0.0,0.0,0.0,132.33,46.2397777748,-58.09,74.2466507572,2.9597777748,0,2.9597777748,43.28,-58.09,72.4403651288,124.67,46.8097777748,-5.3,47.1088664195,2.9597777748,0,2.9597777748,43.85,-5.3,44.1691351511,131.13
2020-07-09 01:00:00,3.6279999964,0.0,3.6279999964,3.6279999964,0,3.6279999964,0.0,0.0,0.0,132.33,43.7179999964,-58.05,72.6709434622,3.6279999964,0,3.6279999964,40.09,-58.05,70.5479312241,124.67,44.2779999964,-5.28,44.5916997173,3.6279999964,0,3.6279999964,40.65,-5.28,40.9914735036,131.13
2020-07-09 01:30:00,3.7829999962,0.0,3.7829999962,3.7829999962,0,3.7829999962,0.0,0.0,0.0,132.5,43.8329999962,-58.14,72.8120284614,3.7829999962,0,3.7829999962,40.05,-58.14,70.5993066538,124.86,44.3929999962,-5.28,44.7058927734,3.7829999962,0,3.7829999962,40.61,-5.28,40.9518070419,131.29
2020-07-09 02:00:00,2.9822222192,0.0,2.9822222192,2.9822222192,0,2.9822222192,0.0,0.0,0.0,132.59,42.5822222192,-58.38,72.2597401679,2.9822222192,0,2.9822222192,39.6,-58.38,70.5434929671,124.86,43.1422222192,-5.43,43.4825969557,2.9822222192,0,2.9822222192,40.16,-5.43,40.5254302877,131.41
2020-07-09 02:30:00,2.9227777749,0.0,2.9227777749,2.9227777749,0,2.9227777749,0.0,0.0,0.0,132.59,41.6727777749,-58.66,71.9556530613,2.9227777749,0,2.9227777749,38.75,-58.66,70.3033292242,124.99,42.2327777749,-5.66,42.6103639808,2.9227777749,0,2.9227777749,39.31,-5.66,39.7153836693,131.41
2020-07-09 03:00:00,2.8822222193,0.0,2.8822222193,2.8822222193,0,2.8822222193,0.0,0.0,0.0,132.66,40.6822222193,-58.8,71.5016307835,2.8822222193,0,2.8822222193,37.8,-58.8,69.9019313038,125.08,41.2422222193,-5.7,41.6342514474,2.8822222193,0,2.8822222193,38.36,-5.7,38.781175846,131.58
2020-07-09 03:30:00,2.8179999972000003,0.0,2.8179999972000003,2.8179999972000003,0,2.8179999972000003,0.0,0.0,0.0,132.84,40.2379999972,-58.97,71.3901782024,2.8179999972000003,0,2.8179999972000003,37.42,-58.97,69.8406564975,125.08,40.7979999972,-5.84,41.2138617915,2.8179999972000003,0,2.8179999972000003,37.98,-5.84,38.4263711532,131.7
2020-07-09 04:00:00,2.9113333304,0.0,2.9113333304,2.9113333304,0,2.9113333304,0.0,0.0,0.0,132.84,39.8413333304,-59.06,71.2419500122,2.9113333304,0,2.9113333304,36.93,-59.06,69.6556422697,125.16,40.4113333304,-5.89,40.8383148715,2.9113333304,0,2.9113333304,37.5,-5.89,37.9597431498,131.7
2020-07-09 04:30:00,3.0352222192,0.0,3.0352222192,3.0352222192,0,3.0352222192,0.0,0.0,0.0,132.84,39.6452222192,-58.96,71.0494563301,3.0352222192,0,3.0352222192,36.61,-58.96,69.4015396083,125.16,40.2152222192,-5.76,40.6256285876,3.0352222192,0,3.0352222192,37.18,-5.76,37.6235298716,131.62
2020-07-09 05:00:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,132.84,40.963888886,-59.2,71.9908340879,2.853888886,0,2.853888886,38.11,-59.2,70.4060515865,125.16,41.523888886,-6.0,41.9551349446,2.853888886,0,2.853888886,38.67,-6.0,39.1327088252,131.62
2020-07-09 05:30:00,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,132.69,41.8945555527,-59.0,72.3612726875,2.8345555527,0,2.8345555527,39.06,-59.0,70.7579225246,125.01,42.4645555527,-5.87,42.8683493768,2.8345555527,0,2.8345555527,39.63,-5.87,40.0623738688,131.5
2020-07-09 06:00:00,2.9062222193,0.0,2.9062222193,2.9062222193,0,2.9062222193,0.0,0.0,0.0,132.51,43.7762222193,-58.69,73.2179877612,2.9062222193,0,2.9062222193,40.87,-58.69,71.5183403051,124.86,44.3362222193,-5.74,44.7062434195,2.9062222193,0,2.9062222193,41.43,-5.74,41.8257396826,131.37
2020-07-09 06:30:00,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,132.25,46.3364444412,-56.93,73.4036169644,3.2164444412,0,3.2164444412,43.12,-56.93,71.4167998443,124.4,46.9064444412,-4.34,47.1067949464,3.2164444412,0,3.2164444412,43.69,-4.34,43.9050304635,130.96
2020-07-09 07:00:00,4.3807777734,0.0,4.3807777734,4.3807777734,0,4.3807777734,0.0,0.0,0.0,132.43,50.4807777734,-55.18,74.7873072427,4.3807777734,0,4.3807777734,46.1,-55.18,71.9030068912,124.4,51.0307777734,-2.5300000000000002,51.0934553554,4.3807777734,0,4.3807777734,46.65,-2.5300000000000002,46.7185552003,130.96
2020-07-09 07:30:00,4.6734444398,0.0,4.6734444398,4.6734444398,0,4.6734444398,0.0,0.0,0.0,132.16,55.9634444398,-52.13,76.4816580205,4.6734444398,0,4.6734444398,51.29,-52.13,73.1313954468,123.79,56.5134444398,0.03,56.5134524025,4.6734444398,0,4.6734444398,51.84,0.03,51.8400086806,130.36
2020-07-09 08:00:00,5.4381111057,0.0,5.4381111057,5.4381111057,0,5.4381111057,0.0,0.0,0.0,131.67,60.6081111057,-49.47,78.2344171819,5.4381111057,0,5.4381111057,55.17,-49.47,74.1013481659,123.05,61.1681111057,2.17,61.2065904641,5.4381111057,0,5.4381111057,55.73,2.17,55.7722314418,129.65
2020-07-09 08:30:00,7.6419999924,0.0,7.6419999924,7.6419999924,0,7.6419999924,0.0,0.0,0.0,131.31,64.4119999924,-46.56,79.4779173294,7.6419999924,0,7.6419999924,56.77,-46.56,73.4211583946,123.81,64.0719999924,18.67,66.7367221477,7.6419999924,0,7.6419999924,56.43,18.67,59.4383192898,130.51
2020-07-09 09:00:00,8.1338888808,0.0,8.1338888808,8.1338888808,0,8.1338888808,0.0,0.0,0.0,131.02,66.9338888808,-45.65,81.0189359391,8.1338888808,0,8.1338888808,58.8,-45.65,74.4403284517,123.81,66.3238888808,23.05,70.2151033344,8.1338888808,0,8.1338888808,58.19,23.05,62.5889654811,130.51
