Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-09 09:30:00,11.1275555444,0.0,11.1275555444,11.1275555444,0,11.1275555444,0.0,0.0,0.0,131.02,67.9075555444,-46.13,82.093927912,11.1275555444,0,11.1275555444,56.78,-46.13,73.1569907801,123.88,67.3575555444,22.66,71.0669817068,11.1275555444,0,11.1275555444,56.23,22.66,60.6241577261,130.64
2020-07-09 10:00:00,11.6212222106,0.0,11.6212222106,11.6212222106,0,11.6212222106,0.0,0.0,0.0,131.02,67.7412222106,-45.39,81.5421687631,11.6212222106,0,11.6212222106,56.12,-45.39,72.1782965995,123.88,67.1912222106,23.29,71.1131805093,11.6212222106,0,11.6212222106,55.57,23.29,60.2532073835,130.48
2020-07-09 10:30:00,10.1744444343,0.0,10.1744444343,10.1744444343,0,10.1744444343,0.0,0.0,0.0,131.02,67.5744444343,-44.47,80.8942917677,10.1744444343,0,10.1744444343,57.4,-44.47,72.6108869248,123.75,66.9944444343,24.14,71.2109204059,10.1744444343,0,10.1744444343,56.82,24.14,61.7353383404,130.39
2020-07-09 11:00:00,14.2089999858,0.0,14.2089999858,14.2089999858,0,14.2089999858,0.0,0.0,0.0,131.02,65.3789999858,-45.28,79.527932446,14.2089999858,0,14.2089999858,51.17,-45.28,68.3275003201,123.87,64.9689999858,23.49,69.0851001241,14.2089999858,0,14.2089999858,50.76,23.49,55.9317235565,130.48
2020-07-09 11:30:00,13.2697777645,0.0,13.2697777645,13.2697777645,0,13.2697777645,0.0,0.0,0.0,130.85,66.6597777645,-40.56,78.0297351759,13.2697777645,0,13.2697777645,53.39,-40.56,67.0492781467,123.7,66.1397777645,22.63,69.9041279378,13.2697777645,0,13.2697777645,52.87,22.63,57.5095974599,130.33
2020-07-09 12:00:00,15.8741110952,0.0,15.8741110952,15.8741110952,0,15.8741110952,0.0,0.0,0.0,131.35,65.8841110952,-28.23,71.6773952848,15.8741110952,0,15.8741110952,50.01,-28.23,57.4276327215,125.17,65.2641110952,15.31,67.0358135406,15.8741110952,0,15.8741110952,49.39,15.31,51.7084925327,131.78
2020-07-09 12:30:00,17.0973333194,0.43,17.1027397406,13.8973333194,0,13.8973333194,3.2,0.43,3.2287613724,131.54,61.8473333194,-22.77,65.9057322145,13.8973333194,0,13.8973333194,47.95,-22.77,53.0817803017,125.17,69.2573333194,8.61,69.7904744111,13.8973333194,0,13.8973333194,55.36,8.61,56.0255450665,131.78
2020-07-09 13:00:00,67.6491110966,1.04,67.6571048166,14.5091110966,0,14.5091110966,53.14,1.04,53.1501759169,132.17,14.5091110966,0.0,14.5091110966,14.5091110966,0,14.5091110966,0.0,0.0,0.0,124.67,67.7891110966,-18.86,70.3637917062,14.5091110966,0,14.5091110966,53.28,-18.86,56.5195364454,131.78
2020-07-09 13:30:00,69.7958888757,-17.87,72.0472275938,13.1558888757,0,13.1558888757,56.64,-17.87,59.3921417361,131.15,13.1558888757,0.0,13.1558888757,13.1558888757,0,13.1558888757,0.0,0.0,0.0,124.67,68.9558888757,-8.81,69.5164060538,13.1558888757,0,13.1558888757,55.8,-8.81,56.4912037401,130.79
2020-07-09 14:00:00,35.0165555408,-8.5,36.0334450468,14.7265555408,0,14.7265555408,20.29,-8.5,21.9985022217,131.47,14.7265555408,0.0,14.7265555408,14.7265555408,0,14.7265555408,0.0,0.0,0.0,124.99,64.0465555408,-10.17,64.8489797656,14.7265555408,0,14.7265555408,49.32,-10.17,50.3576339794,131.18
2020-07-09 14:30:00,65.631999986,-18.37,68.1543565898,13.991999986,0,13.991999986,51.64,-18.37,54.8100948731,131.3,13.991999986,0.0,13.991999986,13.991999986,0,13.991999986,0.0,0.0,0.0,124.99,64.951999986,-9.29,65.6130048251,13.991999986,0,13.991999986,50.96,-9.29,51.7998619689,131.06
2020-07-09 15:00:00,64.4107777659,-15.88,66.3394504983,11.8407777659,0,11.8407777659,52.57,-15.88,54.9161114792,131.4,11.8407777659,0.0,11.8407777659,11.8407777659,0,11.8407777659,0.0,0.0,0.0,124.99,65.0307777659,-9.97,65.7905993045,11.8407777659,0,11.8407777659,53.19,-9.97,54.1163284047,131.16
2020-07-09 15:30:00,10.6783333227,0.0,10.6783333227,10.6783333227,0,10.6783333227,0.0,0.0,0.0,132.31,63.9783333227,-9.48,64.6768701681,10.6783333227,0,10.6783333227,53.3,-9.48,54.136497855,125.34,64.3783333227,-13.09,65.6956459851,10.6783333227,0,10.6783333227,53.7,-13.09,55.2723990795,131.89
2020-07-09 16:00:00,11.3274444331,0.0,11.3274444331,11.3274444331,0,11.3274444331,0.0,0.0,0.0,132.31,64.2374444331,-9.26,64.9014396396,11.3274444331,0,11.3274444331,52.91,-9.26,53.7142038943,125.34,64.2974444331,-12.82,65.5630517947,11.3274444331,0,11.3274444331,52.97,-12.82,54.4992963257,131.89
2020-07-09 16:30:00,12.1482222101,0.0,12.1482222101,12.1482222101,0,12.1482222101,0.0,0.0,0.0,132.31,68.5482222101,-9.61,69.2185731445,12.1482222101,0,12.1482222101,56.4,-9.61,57.2128665599,125.34,68.6182222101,-13.17,69.8706613628,12.1482222101,0,12.1482222101,56.47,-13.17,57.9854274797,131.89
2020-07-09 17:00:00,12.922888876,0.0,12.922888876,12.922888876,0,12.922888876,0.0,0.0,0.0,132.19,68.542888876,-10.45,69.3349126737,12.922888876,0,12.922888876,55.62,-10.45,56.5931700826,125.34,68.602888876,-14.01,70.0188293399,12.922888876,0,12.922888876,55.68,-14.01,57.415524904,131.89
2020-07-09 17:30:00,11.9262216298,0.0,11.9262216298,11.9262216298,0,11.9262216298,0.0,0.0,0.0,131.88,75.1362216298,-10.08,75.8093543093,11.9262216298,0,11.9262216298,63.21,-10.08,64.0086751933,125.04,75.1962216298,-13.59,76.4143955508,11.9262216298,0,11.9262216298,63.27,-13.59,64.7130666867,131.52
2020-07-09 18:00:00,7.8105995082,0.0,7.8105995082,7.8105995082,0,7.8105995082,0.0,0.0,0.0,131.69,77.2605995082,-9.1,77.794667146,7.8105995082,0,7.8105995082,69.45,-9.1,70.0436471066,124.56,77.3305995082,-12.59,78.3487697433,7.8105995082,0,7.8105995082,69.52,-12.59,70.6508209436,131.07
2020-07-09 18:30:00,11.711777766099999,0.0,11.711777766099999,11.711777766099999,0,11.711777766099999,0.0,0.0,0.0,131.69,75.8517777661,-10.7,76.6027557616,11.711777766099999,0,11.711777766099999,64.14,-10.7,65.0263761869,124.78,75.9417777661,-14.2,77.2579679403,11.711777766099999,0,11.711777766099999,64.23,-14.2,65.7809463295,131.32
2020-07-09 19:00:00,11.1971110999,0.0,11.1971110999,11.1971110999,0,11.1971110999,0.0,0.0,0.0,131.69,73.8171110999,-11.1,74.647008588,11.1971110999,0,11.1971110999,62.62,-11.1,63.5961822754,124.78,73.8771110999,-14.62,75.3098396258,11.1971110999,0,11.1971110999,62.68,-14.62,64.3624642163,131.32
2020-07-09 19:30:00,10.4283333229,0.0,10.4283333229,10.4283333229,0,10.4283333229,0.0,0.0,0.0,131.69,72.8283333229,-11.92,73.7973748489,10.4283333229,0,10.4283333229,62.4,-11.92,63.5283117988,125.02,72.8983333229,-15.45,74.5175784715,10.4283333229,0,10.4283333229,62.47,-15.45,64.3521825582,131.56
2020-07-09 20:00:00,9.9074444345,0.0,9.9074444345,9.9074444345,0,9.9074444345,0.0,0.0,0.0,132.01,69.0974444345,-12.58,70.2332772081,9.9074444345,0,9.9074444345,59.19,-12.58,60.5120855697,125.38,69.1674444345,-16.13,71.0233220119,9.9074444345,0,9.9074444345,59.26,-16.13,61.4159954735,131.89
2020-07-09 20:30:00,8.0982222141,0.0,8.0982222141,8.0982222141,0,8.0982222141,0.0,0.0,0.0,132.01,65.2482222141,-14.57,66.855182313,8.0982222141,0,8.0982222141,57.15,-14.57,58.9780247211,125.64,65.3182222141,-18.15,67.7930133068,8.0982222141,0,8.0982222141,57.22,-18.15,60.0295835401,132.17
2020-07-09 21:00:00,6.8997777709,0.0,6.8997777709,6.8997777709,0,6.8997777709,0.0,0.0,0.0,132.01,63.1097777709,-14.89,64.8425489188,6.8997777709,0,6.8997777709,56.21,-14.89,58.1487420328,125.64,63.1597777709,-18.48,65.80781054,6.8997777709,0,6.8997777709,56.26,-18.48,59.2173792058,132.17
2020-07-09 21:30:00,6.4059999936,0.0,6.4059999936,6.4059999936,0,6.4059999936,0.0,0.0,0.0,132.01,62.5259999936,-15.54,64.4281947225,6.4059999936,0,6.4059999936,56.12,-15.54,58.2318297841,125.74,62.5859999936,-19.12,65.4414379059,6.4059999936,0,6.4059999936,56.18,-19.12,59.3444757328,132.25
2020-07-09 22:00:00,6.2777777715,0.0,6.2777777715,6.2777777715,0,6.2777777715,0.0,0.0,0.0,132.22,60.4677777715,-20.43,63.8258337088,6.2777777715,0,6.2777777715,54.19,-20.43,57.913219561700004,125.74,60.5777777715,-17.58,63.0771239019,6.2777777715,0,6.2777777715,54.3,-17.58,57.0749191852,132.25
2020-07-09 22:30:00,3.6364444408,0.0,3.6364444408,3.6364444408,0,3.6364444408,0.0,0.0,0.0,132.22,60.3164444408,-42.48,73.7741409301,3.6364444408,0,3.6364444408,56.68,-42.48,70.832004066,124.52,60.7064444408,-6.36,61.0386926191,3.6364444408,0,3.6364444408,57.07,-6.36,57.4232923124,130.99
2020-07-09 23:00:00,3.0492222192,0.0,3.0492222192,3.0492222192,0,3.0492222192,0.0,0.0,0.0,132.22,55.6292222192,-54.51,77.8842119092,3.0492222192,0,3.0492222192,52.58,-54.51,75.7363618086,124.17,56.1892222192,-2.12,56.2292014312,3.0492222192,0,3.0492222192,53.14,-2.12,53.1822714821,130.64
2020-07-09 23:30:00,3.0854444414,0.0,3.0854444414,3.0854444414,0,3.0854444414,0.0,0.0,0.0,132.42,49.8054444414,-55.13,74.2960240928,3.0854444414,0,3.0854444414,46.72,-55.13,72.2639280693,124.44,50.3654444414,-2.58,50.4314821691,3.0854444414,0,3.0854444414,47.28,-2.58,47.3503410759,130.88
2020-07-10 00:00:00,2.9505555526,0.0,2.9505555526,2.9505555526,0,2.9505555526,0.0,0.0,0.0,132.5,44.7905555526,-55.38,71.2259662392,2.9505555526,0,2.9505555526,41.84,-55.38,69.408428883,124.52,45.3405555526,-2.69,45.42028267,2.9505555526,0,2.9505555526,42.39,-2.69,42.4752657437,131.02
2020-07-10 00:30:00,2.9766666637,0.0,2.9766666637,2.9766666637,0,2.9766666637,0.0,0.0,0.0,132.99,43.0466666637,-56.07,70.6884743848,2.9766666637,0,2.9766666637,40.07,-56.07,68.9162520745,125.12,43.6066666637,-3.0,43.7097400761,2.9766666637,0,2.9766666637,40.63,-3.0,40.740605052,131.58
2020-07-10 01:00:00,2.8924444416,0.0,2.8924444416,2.8924444416,0,2.8924444416,0.0,0.0,0.0,132.62,41.2424444416,-56.15,69.668943752,2.8924444416,0,2.8924444416,38.35,-56.15,67.9966543295,124.81,41.7924444416,-3.3,41.9225286976,2.8924444416,0,2.8924444416,38.9,-3.3,39.0397233597,131.26
2020-07-10 01:30:00,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,132.48,41.7481111083,-56.09,69.9213335192,2.8281111083,0,2.8281111083,38.92,-56.09,68.2704511484,124.66,42.2981111083,-3.38,42.4329424307,2.8281111083,0,2.8281111083,39.47,-3.38,39.6144582192,131.12
2020-07-10 02:00:00,2.8605555527,0.0,2.8605555527,2.8605555527,0,2.8605555527,0.0,0.0,0.0,132.66,40.5705555527,-56.32,69.4111833774,2.8605555527,0,2.8605555527,37.71,-56.32,67.778953223,124.66,41.1205555527,-3.47,41.2667055744,2.8605555527,0,2.8605555527,38.26,-3.47,38.4170339823,131.26
2020-07-10 02:30:00,2.8856666638,0.0,2.8856666638,2.8856666638,0,2.8856666638,0.0,0.0,0.0,132.85,39.7956666638,-56.78,69.337316686,2.8856666638,0,2.8856666638,36.91,-56.78,67.7223486007,125.04,40.3456666638,-3.7800000000000002,40.5223545533,2.8856666638,0,2.8856666638,37.46,-3.7800000000000002,37.650232403,131.49
2020-07-10 03:00:00,2.8647777749000003,0.0,2.8647777749000003,2.8647777749000003,0,2.8647777749000003,0.0,0.0,0.0,132.85,38.5447777749,-56.9,68.7263406106,2.8647777749000003,0,2.8647777749000003,35.68,-56.9,67.1615395893,125.04,39.0847777749,-3.8200000000000003,39.2710103475,2.8647777749000003,0,2.8647777749000003,36.22,-3.8200000000000003,36.4208841189,131.49
2020-07-10 03:30:00,2.8465555527,0.0,2.8465555527,2.8465555527,0,2.8465555527,0.0,0.0,0.0,132.85,37.8965555527,-57.05,68.4897906462,2.8465555527,0,2.8465555527,35.05,-57.05,66.9567397653,125.04,38.4665555527,-3.92,38.665776807,2.8465555527,0,2.8465555527,35.62,-3.92,35.8350498814,131.56
2020-07-10 04:00:00,3.4387777743,0.0,3.4387777743,3.4387777743,0,3.4387777743,0.0,0.0,0.0,133.04,37.4887777743,-56.54,67.8393695358,3.4387777743,0,3.4387777743,34.05,-56.54,66.0013189262,125.15,38.0387777743,-3.33,38.184257418,3.4387777743,0,3.4387777743,34.6,-3.33,34.7598748559,131.7
2020-07-10 04:30:00,2.7983333305,0.0,2.7983333305,2.7983333305,0,2.7983333305,0.0,0.0,0.0,132.9,37.4183333305,-56.07,67.4090243902,2.7983333305,0,2.7983333305,34.62,-56.07,65.8968079652,125.06,37.9583333305,-2.93,38.0712485904,2.7983333305,0,2.7983333305,35.16,-2.93,35.2818721159,131.51
2020-07-10 05:00:00,2.767777775,0.0,2.767777775,2.767777775,0,2.767777775,0.0,0.0,0.0,132.9,37.627777775,-56.0,67.4673970173,2.767777775,0,2.767777775,34.86,-56.0,65.9637749071,125.06,38.177777775,-2.9,38.2877619591,2.767777775,0,2.767777775,35.41,-2.9,35.5285533058,131.59
2020-07-10 05:30:00,2.8995555527,0.0,2.8995555527,2.8995555527,0,2.8995555527,0.0,0.0,0.0,132.9,38.0895555527,-55.86,67.6103086977,2.8995555527,0,2.8995555527,35.19,-55.86,66.0202673427,124.94,38.6395555527,-2.8200000000000003,38.7423237985,2.8995555527,0,2.8995555527,35.74,-2.8200000000000003,35.8510808763,131.49
2020-07-10 06:00:00,3.6784444408,0.0,3.6784444408,3.6784444408,0,3.6784444408,0.0,0.0,0.0,132.8,39.4484444408,-55.67,68.2299689931,3.6784444408,0,3.6784444408,35.77,-55.67,66.1713064704,124.83,39.9984444408,-2.73,40.0915010655,3.6784444408,0,3.6784444408,36.32,-2.73,36.4224559853,131.37
2020-07-10 06:30:00,5.2394444392,0.0,5.2394444392,5.2394444392,0,5.2394444392,0.0,0.0,0.0,132.24,42.7094444392,-54.57,69.2963313914,5.2394444392,0,5.2394444392,37.47,-54.57,66.1958140671,124.21,43.2494444392,-2.11,43.3008838743,5.2394444392,0,5.2394444392,38.01,-2.11,38.0685198031,130.77
2020-07-10 07:00:00,5.4561111057,0.0,5.4561111057,5.4561111057,0,5.4561111057,0.0,0.0,0.0,131.83,45.3761111057,-53.36,70.0448503394,5.4561111057,0,5.4561111057,39.92,-53.36,66.6400480192,123.68,45.9161111057,-1.25,45.9331226792,5.4561111057,0,5.4561111057,40.46,-1.25,40.4793045889,130.27
2020-07-10 07:30:00,6.5449999935,0.0,6.5449999935,6.5449999935,0,6.5449999935,0.0,0.0,0.0,131.39,51.4649999935,-50.61,72.1804566647,6.5449999935,0,6.5449999935,44.92,-50.61,67.6696276035,122.91,52.0149999935,0.9400000000000001,52.0234930038,6.5449999935,0,6.5449999935,45.47,0.9400000000000001,45.4797152586,129.59
2020-07-10 08:00:00,11.3269999887,0.0,11.3269999887,11.3269999887,0,11.3269999887,0.0,0.0,0.0,131.2,52.0969999887,-50.42,72.5001641917,11.3269999887,0,11.3269999887,40.77,-50.42,64.8411081028,122.79,52.6369999887,1.02,52.6468818432,11.3269999887,0,11.3269999887,41.31,1.02,41.3225906739,129.43
2020-07-10 08:30:00,13.1631110979,0.0,13.1631110979,13.1631110979,0,13.1631110979,0.0,0.0,0.0,131.27,57.1531110979,-39.47,69.4576058339,13.1631110979,0,13.1631110979,43.99,-39.47,59.1016158832,124.47,57.3731110979,13.2,58.8720126805,13.1631110979,0,13.1631110979,44.21,13.2,46.1385316195,131.15
2020-07-10 09:00:00,16.1863333171,0.0,16.1863333171,16.1863333171,0,16.1863333171,0.0,0.0,0.0,131.27,57.0963333171,-37.61,68.3703399016,16.1863333171,0,16.1863333171,40.91,-37.61,55.5710374206,125.31,57.2763333171,15.11,59.2358882626,16.1863333171,0,16.1863333171,41.09,15.11,43.7801347645,131.97
2020-07-10 09:30:00,17.261222205,0.0,17.261222205,17.261222205,0,17.261222205,0.0,0.0,0.0,130.9,56.881222205,-36.64,67.6606461655,17.261222205,0,17.261222205,39.62,-36.64,53.9651183636,124.78,57.071222205,15.7,59.1913372375,17.261222205,0,17.261222205,39.81,15.7,42.7939960742,131.45
2020-07-10 10:00:00,15.1753333182,0.0,15.1753333182,15.1753333182,0,15.1753333182,0.0,0.0,0.0,130.98,56.2853333182,-35.53,66.561397572,15.1753333182,0,15.1753333182,41.11,-35.53,54.3361113809,124.78,56.4853333182,16.77,58.9222010796,15.1753333182,0,15.1753333182,41.31,16.77,44.5841788082,131.36
2020-07-10 10:30:00,14.068111097,0.0,14.068111097,14.068111097,0,14.068111097,0.0,0.0,0.0,131.48,57.108111097,-35.53,67.2585849767,14.068111097,0,14.068111097,43.04,-35.53,55.8105948723,125.23,57.288111097,17.15,59.800085059,14.068111097,0,14.068111097,43.22,17.15,46.4982892158,131.86
2020-07-10 11:00:00,17.7946666489,0.0,17.7946666489,17.7946666489,0,17.7946666489,0.0,0.0,0.0,131.76,57.2946666489,-35.69,67.5015179563,17.7946666489,0,17.7946666489,39.5,-35.69,53.2355717542,125.51,57.5246666489,17.19,60.0381826263,17.7946666489,0,17.7946666489,39.73,17.19,43.2893635897,132.11
2020-07-10 11:30:00,21.7129999783,0.0,21.7129999783,21.7129999783,0,21.7129999783,0.0,0.0,0.0,131.76,51.9429999783,-37.35,63.9773221286,21.7129999783,0,21.7129999783,30.23,-37.35,48.0507585788,125.73,52.2329999783,15.78,54.5645918773,21.7129999783,0,21.7129999783,30.52,15.78,34.3580965713,132.41
2020-07-10 12:00:00,22.0463333113,0.0,22.0463333113,22.0463333113,0,22.0463333113,0.0,0.0,0.0,132.0,50.8263333113,-37.61,63.2283817432,22.0463333113,0,22.0463333113,28.78,-37.61,47.3582147045,125.96,51.1563333113,15.67,53.502517117,22.0463333113,0,22.0463333113,29.11,15.67,33.0596581955,132.59
2020-07-10 12:30:00,24.6717777531,0.0,24.6717777531,24.6717777531,0,24.6717777531,0.0,0.0,0.0,132.14,48.3817777531,-38.03,61.5392339776,24.6717777531,0,24.6717777531,23.71,-38.03,44.8156780603,126.25,48.7617777531,15.32,51.1117732978,24.6717777531,0,24.6717777531,24.09,15.32,28.5487390264,132.84
2020-07-10 13:00:00,25.6307777521,0.0,25.6307777521,25.6307777521,0,25.6307777521,0.0,0.0,0.0,132.0,47.7907777521,-37.26,60.5992247323,25.6307777521,0,25.6307777521,22.16,-37.26,43.3517381428,126.04,48.1607777521,15.97,50.7395448708,25.6307777521,0,25.6307777521,22.53,15.97,27.6159700174,132.62
2020-07-10 13:30:00,24.0513333093,0.0,24.0513333093,24.0513333093,0,24.0513333093,0.0,0.0,0.0,132.45,45.8213333093,-36.82,58.7818593296,24.0513333093,0,24.0513333093,21.77,-36.82,42.7743532973,126.42,46.2213333093,16.71,49.1491175189,24.0513333093,0,24.0513333093,22.17,16.71,27.7620784525,132.96
2020-07-10 14:00:00,25.0254444194,0.0,25.0254444194,25.0254444194,0,25.0254444194,0.0,0.0,0.0,131.45,44.3454444194,-36.96,57.7283296203,25.0254444194,0,25.0254444194,19.32,-36.96,41.7049637333,125.57,44.7554444194,15.82,47.4691711027,25.0254444194,0,25.0254444194,19.73,15.82,25.2892328867,132.1
2020-07-10 14:30:00,23.9873333093,0.0,23.9873333093,23.9873333093,0,23.9873333093,0.0,0.0,0.0,130.66,45.0773333093,-37.56,58.6746928265,23.9873333093,0,23.9873333093,21.09,-37.56,43.0759991178,124.84,45.4573333093,14.67,47.765867014,23.9873333093,0,23.9873333093,21.47,14.67,26.0032651796,131.37
2020-07-10 15:00:00,22.6454444218,0.0,22.6454444218,22.6454444218,0,22.6454444218,0.0,0.0,0.0,130.93,45.5754444218,-38.26,59.5058714266,22.6454444218,0,22.6454444218,22.93,-38.26,44.605072581499996,125.13,45.9454444218,14.23,48.0986149813,22.6454444218,0,22.6454444218,23.3,14.23,27.3017014122,131.67
2020-07-10 15:30:00,21.6985555339,0.0,21.6985555339,21.6985555339,0,21.6985555339,0.0,0.0,0.0,130.93,46.4285555339,-38.82,60.5194445526,21.6985555339,0,21.6985555339,24.73,-38.82,46.0278752497,125.13,46.7985555339,13.7,48.762637337,21.6985555339,0,21.6985555339,25.1,13.7,28.5954541842,131.67
2020-07-10 16:00:00,20.1623333132,0.0,20.1623333132,20.1623333132,0,20.1623333132,0.0,0.0,0.0,130.93,48.3923333132,-39.17,62.2583875754,20.1623333132,0,20.1623333132,28.23,-39.17,48.2827277606,125.22,48.7223333132,13.44,50.5420553943,20.1623333132,0,20.1623333132,28.56,13.44,31.5643343031,131.76
2020-07-10 16:30:00,19.0468888698,0.0,19.0468888698,19.0468888698,0,19.0468888698,0.0,0.0,0.0,131.12,51.6268888698,-39.82,65.1994482674,19.0468888698,0,19.0468888698,32.58,-39.82,51.4498668609,125.47,51.8968888698,12.94,53.4857988102,19.0468888698,0,19.0468888698,32.85,12.94,35.306742982,131.97
2020-07-10 17:00:00,19.1633333142,0.0,19.1633333142,19.1633333142,0,19.1633333142,0.0,0.0,0.0,131.12,53.9033333142,-39.62,66.8977857808,19.1633333142,0,19.1633333142,34.74,-39.62,52.6935669698,125.47,54.1733333142,13.19,55.7559516318,19.1633333142,0,19.1633333142,35.01,13.19,37.412246658,131.97
2020-07-10 17:30:00,18.1959999818,0.0,18.1959999818,18.1959999818,0,18.1959999818,0.0,0.0,0.0,131.34,57.3559999818,-39.42,69.5963155197,18.1959999818,0,18.1959999818,39.16,-39.42,55.5647550161,125.64,57.5659999818,13.57,59.1438014834,18.1959999818,0,18.1959999818,39.37,13.57,41.643028228,132.11
2020-07-10 18:00:00,15.0165555405,0.0,15.0165555405,15.0165555405,0,15.0165555405,0.0,0.0,0.0,131.21,60.5365555405,-39.94,72.5250174541,15.0165555405,0,15.0165555405,45.52,-39.94,60.5580217643,125.47,60.7065555405,12.91,62.0641118973,15.0165555405,0,15.0165555405,45.69,12.91,47.4788816212,131.95
2020-07-10 18:30:00,15.2616666514,0.0,15.2616666514,15.2616666514,0,15.2616666514,0.0,0.0,0.0,131.02,61.4916666514,-40.2,73.4660810685,15.2616666514,0,15.2616666514,46.23,-40.2,61.2637976296,125.35,61.6416666514,12.61,62.9182578236,15.2616666514,0,15.2616666514,46.38,12.61,48.0636713121,131.85
2020-07-10 19:00:00,12.457444432,0.0,12.457444432,12.457444432,0,12.457444432,0.0,0.0,0.0,130.39,62.297444432,-40.02,74.0443919737,12.457444432,0,12.457444432,49.84,-40.02,63.9189017428,124.72,62.397444432,12.29,63.5962669631,12.457444432,0,12.457444432,49.94,12.29,51.4300272215,131.14
2020-07-10 19:30:00,11.3504444331,0.0,11.3504444331,11.3504444331,0,11.3504444331,0.0,0.0,0.0,129.9,63.3804444331,-39.49,74.6762401071,11.3504444331,0,11.3504444331,52.03,-39.49,65.3190707221,124.19,63.4604444331,12.36,64.6529009995,11.3504444331,0,11.3504444331,52.11,12.36,53.5557812005,130.61
2020-07-10 20:00:00,10.4974444339,0.0,10.4974444339,10.4974444339,0,10.4974444339,0.0,0.0,0.0,129.9,59.4374444339,-41.27,72.3603669203,10.4974444339,0,10.4974444339,48.94,-41.27,64.0182513038,124.4,59.5274444339,10.72,60.4849984776,10.4974444339,0,10.4974444339,49.03,10.72,50.1882386621,130.8
2020-07-10 20:30:00,7.2398888816,0.0,7.2398888816,7.2398888816,0,7.2398888816,0.0,0.0,0.0,129.7,57.8698888816,-41.82,71.3991347229,7.2398888816,0,7.2398888816,50.63,-41.82,65.6681757018,124.2,57.9398888816,10.05,58.8050442022,7.2398888816,0,7.2398888816,50.7,10.05,51.686482759,130.7
2020-07-10 21:00:00,4.7384444397,0.0,4.7384444397,4.7384444397,0,4.7384444397,0.0,0.0,0.0,129.99,60.8584444397,-35.2,70.304980333,4.7384444397,0,4.7384444397,56.12,-35.2,66.2457123141,124.63,60.8284444397,8.87,61.4717541067,4.7384444397,0,4.7384444397,56.09,8.87,56.7870143607,131.05
2020-07-10 21:30:00,2.6031111085000003,0.0,2.6031111085000003,2.6031111085000003,0,2.6031111085000003,0.0,0.0,0.0,130.48,59.6831111085,-23.22,64.0409412141,2.6031111085000003,0,2.6031111085000003,57.08,-23.22,61.6221940538,125.76,59.4931111085,3.2800000000000002,59.5834596962,2.6031111085000003,0,2.6031111085000003,56.89,3.2800000000000002,56.9844759562,132.21
2020-07-10 22:00:00,3.1306666635,0.0,3.1306666635,3.1306666635,0,3.1306666635,0.0,0.0,0.0,130.36,59.0506666635,-23.76,63.6515422705,3.1306666635,0,3.1306666635,55.92,-23.76,60.7584068257,125.68,58.8906666635,2.73,58.9539101339,3.1306666635,0,3.1306666635,55.76,2.73,55.8267901639,132.21
2020-07-10 22:30:00,2.5831111085,0.0,2.5831111085,2.5831111085,0,2.5831111085,0.0,0.0,0.0,130.56,57.8231111085,-24.49,62.7954797598,2.5831111085,0,2.5831111085,55.24,-24.49,60.4253067845,126.01,57.6631111085,2.08,57.7006133651,2.5831111085,0,2.5831111085,55.08,2.08,55.1192597918,132.41
2020-07-10 23:00:00,2.548555553,0.0,2.548555553,2.548555553,0,2.548555553,0.0,0.0,0.0,131.38,54.188555553,-26.44,60.2948849648,2.548555553,0,2.548555553,51.64,-26.44,58.0151980088,127.02,54.068555553,0.53,54.0711531187,2.548555553,0,2.548555553,51.52,0.53,51.5227260537,133.46
2020-07-10 23:30:00,2.4271111087,0.0,2.4271111087,2.4271111087,0,2.4271111087,0.0,0.0,0.0,131.54,49.9371111087,-45.51,67.5638599096,2.4271111087,0,2.4271111087,47.51,-45.51,65.7902743572,126.41,50.0471111087,7.8100000000000005,50.6528324018,2.4271111087,0,2.4271111087,47.62,7.8100000000000005,48.2561964933,132.83
2020-07-11 00:00:00,2.3877777754,0.0,2.3877777754,2.3877777754,0,2.3877777754,0.0,0.0,0.0,131.78,46.7077777754,-46.25,65.7318720615,2.3877777754,0,2.3877777754,44.32,-46.25,64.0572002198,126.68,46.8477777754,7.46,47.4380214859,2.3877777754,0,2.3877777754,44.46,7.46,45.081517277,133.12
2020-07-11 00:30:00,2.4357777753,0.0,2.4357777753,2.4357777753,0,2.4357777753,0.0,0.0,0.0,132.13,44.7457777753,-45.65,63.9226652192,2.4357777753,0,2.4357777753,42.31,-45.65,62.2419360239,126.97,44.9057777753,8.32,45.6700260303,2.4357777753,0,2.4357777753,42.47,8.32,43.2772838797,133.4
2020-07-11 01:00:00,2.4039999976,0.0,2.4039999976,2.4039999976,0,2.4039999976,0.0,0.0,0.0,132.13,42.6339999976,-45.73,62.5211232768,2.4039999976,0,2.4039999976,40.23,-45.73,60.9071900518,126.97,42.8139999976,8.26,43.6035112783,2.4039999976,0,2.4039999976,40.41,8.26,41.2455536998,133.4
2020-07-11 01:30:00,2.5311111086,0.0,2.5311111086,2.5311111086,0,2.5311111086,0.0,0.0,0.0,132.2,42.8211111086,-46.01,62.8535413209,2.5311111086,0,2.5311111086,40.29,-46.01,61.1572088964,127.1,42.9811111086,8.03,43.7247848723,2.5311111086,0,2.5311111086,40.45,8.03,41.2393428658,133.51
2020-07-11 02:00:00,2.5788888863,0.0,2.5788888863,2.5788888863,0,2.5788888863,0.0,0.0,0.0,131.97,41.4888888863,-46.63,62.4154211795,2.5788888863,0,2.5788888863,38.91,-46.63,60.7317462288,126.92,41.6788888863,7.28,42.3099063908,2.5788888863,0,2.5788888863,39.1,7.28,39.7719549432,133.39
2020-07-11 02:30:00,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,131.97,40.5084444418,-46.78,61.8813580256,2.5984444418,0,2.5984444418,37.91,-46.78,60.2124281191,126.99,40.6884444418,7.18,41.3170898188,2.5984444418,0,2.5984444418,38.09,7.18,38.760811395,133.39
2020-07-11 03:00:00,2.6104444418,0.0,2.6104444418,2.6104444418,0,2.6104444418,0.0,0.0,0.0,132.25,38.4004444418,-52.1,64.7225164323,2.6104444418,0,2.6104444418,35.79,-52.1,63.2086552618,126.14,38.7604444418,1.08,38.7754877897,2.6104444418,0,2.6104444418,36.15,1.08,36.1661291819,132.61
2020-07-11 03:30:00,2.586555553,0.0,2.586555553,2.586555553,0,2.586555553,0.0,0.0,0.0,132.25,36.556555553,-58.56,69.0337262061,2.586555553,0,2.586555553,33.97,-58.56,67.6995901022,124.58,37.096555553,-5.74,37.5380078573,2.586555553,0,2.586555553,34.51,-5.74,34.9841063913,131.13
2020-07-11 04:00:00,2.5767777752,0.0,2.5767777752,2.5767777752,0,2.5767777752,0.0,0.0,0.0,132.56,36.2967777752,-58.82,69.1176422982,2.5767777752,0,2.5767777752,33.72,-58.82,67.7999321534,124.93,36.8467777752,-5.79,37.2989159684,2.5767777752,0,2.5767777752,34.27,-5.79,34.7556757955,131.48
2020-07-11 04:30:00,2.6128888863,0.0,2.6128888863,2.6128888863,0,2.6128888863,0.0,0.0,0.0,132.66,36.1728888863,-58.93,69.1463866762,2.6128888863,0,2.6128888863,33.56,-58.93,67.8160637312,125.02,36.7228888863,-5.8100000000000005,37.1796539542,2.6128888863,0,2.6128888863,34.11,-5.8100000000000005,34.601274543,131.56
2020-07-11 05:00:00,2.6237777751999998,0.0,2.6237777751999998,2.6237777751999998,0,2.6237777751999998,0.0,0.0,0.0,132.66,35.9737777752,-59.1,69.1875905594,2.6237777751999998,0,2.6237777751999998,33.35,-59.1,67.8603897719,125.09,36.5137777752,-5.91,36.9889722406,2.6237777751999998,0,2.6237777751999998,33.89,-5.91,34.4014563645,131.68
2020-07-11 05:30:00,2.536555553,0.0,2.536555553,2.536555553,0,2.536555553,0.0,0.0,0.0,132.56,35.976555553,-59.29,69.3513997657,2.536555553,0,2.536555553,33.44,-59.29,68.0700940208,124.93,36.526555553,-6.23,37.0540437816,2.536555553,0,2.536555553,33.99,-6.23,34.5562295397,131.53
2020-07-11 06:00:00,2.7395555528,0.0,2.7395555528,2.7395555528,0,2.7395555528,0.0,0.0,0.0,132.25,36.3695555528,-59.33,69.5901822897,2.7395555528,0,2.7395555528,33.63,-59.33,68.1984296007,124.63,36.9095555528,-6.49,37.4757974045,2.7395555528,0,2.7395555528,34.17,-6.49,34.7808711794,131.21
2020-07-11 06:30:00,3.0962222191,0.0,3.0962222191,3.0962222191,0,3.0962222191,0.0,0.0,0.0,131.88,38.7662222191,-58.75,70.3873744726,3.0962222191,0,3.0962222191,35.67,-58.75,68.7307165684,124.31,39.3062222191,-6.28,39.8047422444,3.0962222191,0,3.0962222191,36.21,-6.28,36.7505442137,130.86
2020-07-11 07:00:00,3.9069999961,0.0,3.9069999961,3.9069999961,0,3.9069999961,0.0,0.0,0.0,131.46,40.1369999961,-57.62,70.2213868325,3.9069999961,0,3.9069999961,36.23,-57.62,68.0637737714,123.78,40.6869999961,-5.5,41.0570574772,3.9069999961,0,3.9069999961,36.78,-5.5,37.1889553497,130.36
2020-07-11 07:30:00,6.006999994,0.0,6.006999994,6.006999994,0,6.006999994,0.0,0.0,0.0,131.37,42.246999994,-56.61,70.6364007329,6.006999994,0,6.006999994,36.24,-56.61,67.2162904362,123.54,42.796999994000004,-4.62,43.0456456391,6.006999994,0,6.006999994,36.79,-4.62,37.0789495536,130.16
2020-07-11 08:00:00,9.3307777684,0.0,9.3307777684,9.3307777684,0,9.3307777684,0.0,0.0,0.0,131.37,44.0707777684,-55.63,70.9713347283,9.3307777684,0,9.3307777684,34.74,-55.63,65.5863133588,123.43,44.6207777684,-3.74,44.7772420841,9.3307777684,0,9.3307777684,35.29,-3.74,35.4876274214,130.04
2020-07-11 08:30:00,13.0955555425,0.0,13.0955555425,13.0955555425,0,13.0955555425,0.0,0.0,0.0,131.37,46.0255555425,-54.72,71.502658433,13.0955555425,0,13.0955555425,32.93,-54.72,63.8644134084,123.43,46.6055555425,-2.98,46.7007302665,13.0955555425,0,13.0955555425,33.51,-2.98,33.6422427909,130.04
2020-07-11 09:00:00,16.8048888721,0.0,16.8048888721,16.8048888721,0,16.8048888721,0.0,0.0,0.0,130.81,47.6248888721,-52.35,70.7718343699,16.8048888721,0,16.8048888721,30.82,-52.35,60.7486205605,123.5,47.9748888721,7.04,48.4886745776,16.8048888721,0,16.8048888721,31.17,7.04,31.9551326081,130.12
2020-07-11 09:30:00,19.8536666468,0.0,19.8536666468,19.8536666468,0,19.8536666468,0.0,0.0,0.0,131.1,49.3536666468,-51.32,71.2006096286,19.8536666468,0,19.8536666468,29.5,-51.32,59.1945301527,124.73,49.4936666468,18.31,52.7719540869,19.8536666468,0,19.8536666468,29.64,18.31,34.8394273776,131.32
2020-07-11 10:00:00,22.0031110891,0.0,22.0031110891,22.0031110891,0,22.0031110891,0.0,0.0,0.0,131.1,48.9031110891,-50.48,70.2833171826,22.0031110891,0,22.0031110891,26.9,-50.48,57.2000034965,124.63,49.1231110891,18.91,52.6371365395,22.0031110891,0,22.0031110891,27.12,18.91,33.0617981967,131.21
2020-07-11 10:30:00,22.6452221996,0.0,22.6452221996,22.6452221996,0,22.6452221996,0.0,0.0,0.0,131.81,48.6352221996,-51.19,70.6102042088,22.6452221996,0,22.6452221996,25.99,-51.19,57.4098963594,125.4,48.8752221996,19.03,52.4492921311,22.6452221996,0,22.6452221996,26.23,19.03,32.4060765907,131.96
2020-07-11 11:00:00,20.9367777568,0.0,20.9367777568,20.9367777568,0,20.9367777568,0.0,0.0,0.0,131.81,47.4267777568,-51.34,69.8934535446,20.9367777568,0,20.9367777568,26.49,-51.34,57.7712359224,125.4,47.6667777568,18.95,51.2954598548,20.9367777568,0,20.9367777568,26.73,18.95,32.7657656709,131.96
2020-07-11 11:30:00,18.7107777591,0.0,18.7107777591,18.7107777591,0,18.7107777591,0.0,0.0,0.0,131.81,47.2907777591,-51.76,70.1107357047,18.7107777591,0,18.7107777591,28.58,-51.76,59.1262547436,125.5,47.4707777591,18.55,50.9664324929,18.7107777591,0,18.7107777591,28.76,18.55,34.2233852797,131.96
2020-07-11 12:00:00,18.2952222039,0.0,18.2952222039,18.2952222039,0,18.2952222039,0.0,0.0,0.0,131.81,48.9052222039,-52.06,71.428036224,18.2952222039,0,18.2952222039,30.61,-52.06,60.3921824411,125.5,49.0452222039,18.3,52.3481023632,18.2952222039,0,18.2952222039,30.75,18.3,35.7834109609,131.96
2020-07-11 12:30:00,19.9267777579,0.0,19.9267777579,19.9267777579,0,19.9267777579,0.0,0.0,0.0,131.95,47.8467777579,-52.17,70.7885798827,19.9267777579,0,19.9267777579,27.92,-52.17,59.1712371005,125.68,48.0467777579,18.21,51.3818737777,19.9267777579,0,19.9267777579,28.12,18.21,33.5013208695,132.14
2020-07-11 13:00:00,21.0123333123,0.0,21.0123333123,21.0123333123,0,21.0123333123,0.0,0.0,0.0,131.95,45.6423333123,-52.48,69.5512256556,21.0123333123,0,21.0123333123,24.63,-52.48,57.9722976947,125.79,45.9423333123,18.05,49.360920678,21.0123333123,0,21.0123333123,24.93,18.05,30.7783592805,132.14
2020-07-11 13:30:00,23.6187777542,0.0,23.6187777542,23.6187777542,0,23.6187777542,0.0,0.0,0.0,131.95,42.4787777542,-52.54,67.5640300714,23.6187777542,0,23.6187777542,18.86,-52.54,55.8224972569,125.9,42.9187777542,18.05,46.5598967343,23.6187777542,0,23.6187777542,19.3,18.05,26.4252246916,132.3
2020-07-11 14:00:00,25.5623333078,0.0,25.5623333078,25.5623333078,0,25.5623333078,0.0,0.0,0.0,132.32,39.9723333078,-52.95,66.343725627,25.5623333078,0,25.5623333078,14.41,-52.95,54.8757742542,126.27,40.5023333078,18.02,44.3301184679,25.5623333078,0,25.5623333078,14.94,18.02,23.4077764856,132.62
2020-07-11 14:30:00,24.1811110869,0.0,24.1811110869,24.1811110869,0,24.1811110869,0.0,0.0,0.0,132.45,39.4911110869,-53.54,66.5287866632,24.1811110869,0,24.1811110869,15.31,-53.54,55.685973997,126.39,40.0011110869,17.71,43.7462339886,24.1811110869,0,24.1811110869,15.82,17.71,23.7469261169,132.8
2020-07-11 15:00:00,24.156111087,0.0,24.156111087,24.156111087,0,24.156111087,0.0,0.0,0.0,132.11,38.936111087,-53.22,65.9423168123,24.156111087,0,24.156111087,14.78,-53.22,55.2341995506,126.06,39.446111087,17.62,43.2025471458,24.156111087,0,24.156111087,15.29,17.62,23.329134146,132.46
2020-07-11 15:30:00,25.0172221972,0.0,25.0172221972,25.0172221972,0,25.0172221972,0.0,0.0,0.0,132.02,38.3772221972,-53.09,65.5084672663,25.0172221972,0,25.0172221972,13.36,-53.09,54.7452070961,125.95,38.9372221972,17.68,42.7631812712,25.0172221972,0,25.0172221972,13.92,17.68,22.5021954484,132.33
2020-07-11 16:00:00,24.7788888641,0.0,24.7788888641,24.7788888641,0,24.7788888641,0.0,0.0,0.0,132.19,39.9888888641,-53.7,66.953724561,24.7788888641,0,24.7788888641,15.21,-53.7,55.8124905375,126.15,40.4888888641,17.28,44.0221367206,24.7788888641,0,24.7788888641,15.71,17.28,23.3538540717,132.59
2020-07-11 16:30:00,23.091111088,0.0,23.091111088,23.091111088,0,23.091111088,0.0,0.0,0.0,132.19,42.581111088,-53.93,68.7138699353,23.091111088,0,23.091111088,19.49,-53.93,57.3437442098,126.15,42.981111088,17.07,46.2467383754,23.091111088,0,23.091111088,19.89,17.07,26.2106276155,132.59
2020-07-11 17:00:00,21.4043333119,0.0,21.4043333119,21.4043333119,0,21.4043333119,0.0,0.0,0.0,132.07,45.8343333119,-53.75,70.6388604817,21.4043333119,0,21.4043333119,24.43,-53.75,59.0414041161,126.0,46.1143333119,17.11,49.1862159228,21.4043333119,0,21.4043333119,24.71,17.11,30.0555518998,132.39
2020-07-11 17:30:00,20.0545555355,0.0,20.0545555355,20.0545555355,0,20.0545555355,0.0,0.0,0.0,131.75,51.5945555355,-53.59,74.3900951801,20.0545555355,0,20.0545555355,31.54,-53.59,62.1824710027,125.67,51.6845555355,16.97,54.3992112158,20.0545555355,0,20.0545555355,31.63,16.97,35.8948157817,132.05
2020-07-11 18:00:00,16.6018888723,0.0,16.6018888723,16.6018888723,0,16.6018888723,0.0,0.0,0.0,131.48,56.0018888723,-53.64,77.5465096395,16.6018888723,0,16.6018888723,39.4,-53.64,66.5553123349,125.38,55.9118888723,16.64,58.3354859178,16.6018888723,0,16.6018888723,39.31,16.64,42.6868328645,131.76
2020-07-11 18:30:00,13.9362222083,0.0,13.9362222083,13.9362222083,0,13.9362222083,0.0,0.0,0.0,131.04,59.1262222083,-53.69,79.8656763111,13.9362222083,0,13.9362222083,45.19,-53.69,70.176578714,125.0,58.8762222083,16.08,61.0325809836,13.9362222083,0,13.9362222083,44.94,16.08,47.7301791323,131.36
2020-07-11 19:00:00,11.8613333215,0.0,11.8613333215,11.8613333215,0,11.8613333215,0.0,0.0,0.0,130.95,61.0013333215,-53.39,81.0657434864,11.8613333215,0,11.8613333215,49.14,-53.39,72.5619163198,124.86,60.6613333215,16.26,62.8027464395,11.8613333215,0,11.8613333215,48.8,16.26,51.4376088091,131.2
2020-07-11 19:30:00,6.9543333264000005,0.0,6.9543333264000005,6.9543333264000005,0,6.9543333264000005,0.0,0.0,0.0,130.78,60.5143333264,-52.35,80.0156674529,6.9543333264000005,0,6.9543333264000005,53.56,-52.35,74.8945665586,124.48,60.0543333264,17.05,62.4277618634,6.9543333264000005,0,6.9543333264000005,53.1,17.05,55.7701757214,130.84
2020-07-11 20:00:00,7.9621111031,0.0,7.9621111031,7.9621111031,0,7.9621111031,0.0,0.0,0.0,130.92,59.5621111031,-53.73,80.2156965878,7.9621111031,0,7.9621111031,51.6,-53.73,74.4947843812,124.83,59.1421111031,15.91,61.244733698,7.9621111031,0,7.9621111031,51.18,15.91,53.5959000298,131.16
2020-07-11 20:30:00,6.5934444379,0.0,6.5934444379,6.5934444379,0,6.5934444379,0.0,0.0,0.0,131.06,61.8034444379,-53.23,81.5665289465,6.5934444379,0,6.5934444379,55.21,-53.23,76.6914402003,124.97,61.3034444379,16.46,63.4747500975,6.5934444379,0,6.5934444379,54.71,16.46,57.1324399969,131.26
2020-07-11 21:00:00,3.0742222191,0.0,3.0742222191,3.0742222191,0,3.0742222191,0.0,0.0,0.0,131.06,59.4442222191,-53.72,80.1214949638,3.0742222191,0,3.0742222191,56.37,-53.72,77.8679349925,125.07,58.9142222191,16.06,61.0639761208,3.0742222191,0,3.0742222191,55.84,16.06,58.1036074612,131.26
2020-07-11 21:30:00,2.5514444419,0.0,2.5514444419,2.5514444419,0,2.5514444419,0.0,0.0,0.0,131.13,58.9514444419,-54.0,79.9454364037,2.5514444419,0,2.5514444419,56.4,-54.0,78.083032728,125.07,58.4114444419,15.87,60.5289496174,2.5514444419,0,2.5514444419,55.86,15.87,58.0706164941,131.34
2020-07-11 22:00:00,2.4957777753,0.0,2.4957777753,2.4957777753,0,2.4957777753,0.0,0.0,0.0,131.13,59.5357777753,-54.21,80.5185254169,2.4957777753,0,2.4957777753,57.04,-54.21,78.6910776391,125.07,58.9957777753,15.66,61.0388187575,2.4957777753,0,2.4957777753,56.5,15.66,58.6300741941,131.34
2020-07-11 22:30:00,2.4015555532,0.0,2.4015555532,2.4015555532,0,2.4015555532,0.0,0.0,0.0,131.34,58.3615555532,-54.59,79.913323461,2.4015555532,0,2.4015555532,55.96,-54.59,78.1766570019,125.26,57.8315555532,15.5,59.8726884121,2.4015555532,0,2.4015555532,55.43,15.5,57.5563628107,131.59
2020-07-11 23:00:00,2.4146666643,0.0,2.4146666643,2.4146666643,0,2.4146666643,0.0,0.0,0.0,131.75,54.9946666643,-55.74,78.3030073593,2.4146666643,0,2.4146666643,52.58,-55.74,76.6263923201,125.85,54.5546666643,14.88,56.547555693,2.4146666643,0,2.4146666643,52.14,14.88,54.2217115185,132.18
2020-07-11 23:30:00,2.4256666642,0.0,2.4256666642,2.4256666642,0,2.4256666642,0.0,0.0,0.0,131.95,49.2956666642,-56.49,74.9745480271,2.4256666642,0,2.4256666642,46.87,-56.49,73.4024318398,126.12,49.0056666642,14.46,51.0944905563,2.4256666642,0,2.4256666642,46.58,14.46,48.7728202998,132.45
2020-07-12 00:00:00,2.4473333309,0.0,2.4473333309,2.4473333309,0,2.4473333309,0.0,0.0,0.0,132.12,44.7873333309,-56.9,72.4121207181,2.4473333309,0,2.4473333309,42.34,-56.9,70.924506343,126.27,44.6073333309,14.22,46.8190408583,2.4473333309,0,2.4473333309,42.16,14.22,44.4935276192,132.61
2020-07-12 00:30:00,2.4647777753,0.0,2.4647777753,2.4647777753,0,2.4647777753,0.0,0.0,0.0,132.49,43.1247777753,-58.08,72.3397045762,2.4647777753,0,2.4647777753,40.66,-58.08,70.8979689413,126.72,42.9847777753,13.59,45.0819167782,2.4647777753,0,2.4647777753,40.52,13.59,42.7382556967,133.09
2020-07-12 01:00:00,2.4657777753,0.0,2.4657777753,2.4657777753,0,2.4657777753,0.0,0.0,0.0,132.49,40.6557777753,-58.86,71.5359480717,2.4657777753,0,2.4657777753,38.19,-58.86,70.1639202154,126.28,40.7557777753,7.64,41.465684874,2.4657777753,0,2.4657777753,38.29,7.64,39.0447653342,132.64
2020-07-12 01:30:00,2.4076666643,0.0,2.4076666643,2.4076666643,0,2.4076666643,0.0,0.0,0.0,132.74,39.8676666643,-59.33,71.4806249641,2.4076666643,0,2.4076666643,37.46,-59.33,70.1662347572,125.24,40.4176666643,-6.25,40.8980473688,2.4076666643,0,2.4076666643,38.01,-6.25,38.5204179624,131.6
2020-07-12 02:00:00,2.4073333309000002,0.0,2.4073333309000002,2.4073333309000002,0,2.4073333309000002,0.0,0.0,0.0,132.74,38.7073333309,-59.63,71.0914520431,2.4073333309000002,0,2.4073333309000002,36.3,-59.63,69.8099341068,125.24,39.2773333309,-6.51,39.8131763816,2.4073333309000002,0,2.4073333309000002,36.87,-6.51,37.4403124987,131.6
2020-07-12 02:30:00,2.3737777754,0.0,2.3737777754,2.3737777754,0,2.3737777754,0.0,0.0,0.0,132.66,37.7937777754,-59.98,70.8940761879,2.3737777754,0,2.3737777754,35.42,-59.98,69.6575681459,125.24,38.3537777754,-6.87,38.9642036958,2.3737777754,0,2.3737777754,35.98,-6.87,36.63000546,131.7
2020-07-12 03:00:00,2.3562222199000002,0.0,2.3562222199000002,2.3562222199000002,0,2.3562222199000002,0.0,0.0,0.0,132.81,36.6962222199,-60.22,70.51993424,2.3562222199000002,0,2.3562222199000002,34.34,-60.22,69.3230409027,125.39,37.2562222199,-6.97,37.9025987776,2.3562222199000002,0,2.3562222199000002,34.9,-6.97,35.5891963944,131.83
2020-07-12 03:30:00,2.3285555532,0.0,2.3285555532,2.3285555532,0,2.3285555532,0.0,0.0,0.0,132.95,36.1085555532,-60.37,70.3446137536,2.3285555532,0,2.3285555532,33.78,-60.37,69.1782140562,125.49,36.6685555532,-6.99,37.328850322,2.3285555532,0,2.3285555532,34.34,-6.99,35.0441963811,131.97
2020-07-12 04:00:00,2.292333331,0.0,2.292333331,2.292333331,0,2.292333331,0.0,0.0,0.0,132.73,35.712333331,-60.63,70.3659552053,2.292333331,0,2.292333331,33.42,-60.63,69.2307251154,125.35,36.272333331,-7.41,37.0214838341,2.292333331,0,2.292333331,33.98,-7.41,34.7785638001,131.83
2020-07-12 04:30:00,2.3295555532,0.0,2.3295555532,2.3295555532,0,2.3295555532,0.0,0.0,0.0,132.59,35.4095555532,-60.74,70.3077821047,2.3295555532,0,2.3295555532,33.08,-60.74,69.1638200217,125.17,35.9695555532,-7.64,36.7719801846,2.3295555532,0,2.3295555532,33.64,-7.64,34.4966549103,131.7
2020-07-12 05:00:00,2.4042222198,0.0,2.4042222198,2.4042222198,0,2.4042222198,0.0,0.0,0.0,132.88,34.9942222198,-60.94,70.2728908525,2.4042222198,0,2.4042222198,32.59,-60.94,69.1071031081,125.45,35.5442222198,-7.62,36.3518380995,2.4042222198,0,2.4042222198,33.14,-7.62,34.0047643721,131.97
2020-07-12 05:30:00,2.3622222199,0.0,2.3622222199,2.3622222199,0,2.3622222199,0.0,0.0,0.0,133.29,34.7822222199,-61.09,70.2978739547,2.3622222199,0,2.3622222199,32.42,-61.09,69.1595582693,125.79,35.3522222199,-7.47,36.132817713,2.3622222199,0,2.3622222199,32.99,-7.47,33.825153362500004,132.35
2020-07-12 06:00:00,2.6249999974,0.0,2.6249999974,2.6249999974,0,2.6249999974,0.0,0.0,0.0,133.29,35.0649999974,-61.08,70.4295436931,2.6249999974,0,2.6249999974,32.44,-61.08,69.1601041063,125.79,35.6249999974,-7.39,36.3834127703,2.6249999974,0,2.6249999974,33.0,-7.39,33.8173343124,132.35
2020-07-12 06:30:00,3.0958888858,0.0,3.0958888858,3.0958888858,0,3.0958888858,0.0,0.0,0.0,132.79,36.2658888858,-60.65,70.6656719821,3.0958888858,0,3.0958888858,33.17,-60.65,69.1279350191,125.35,36.8258888858,-7.34,37.5502555548,3.0958888858,0,3.0958888858,33.73,-7.34,34.5193931001,131.87
2020-07-12 07:00:00,3.9773333294,0.0,3.9773333294,3.9773333294,0,3.9773333294,0.0,0.0,0.0,132.45,37.3573333294,-60.22,70.8662031823,3.9773333294,0,3.9773333294,33.38,-60.22,68.8525438891,125.05,37.9273333294,-7.23,38.6103032036,3.9773333294,0,3.9773333294,33.95,-7.23,34.711315158,131.52
2020-07-12 07:30:00,6.2134444382,0.0,6.2134444382,6.2134444382,0,6.2134444382,0.0,0.0,0.0,132.31,38.7434444382,-59.73,71.1949955189,6.2134444382,0,6.2134444382,32.53,-59.73,68.0137765456,124.88,39.3134444382,-6.91,39.9160996792,6.2134444382,0,6.2134444382,33.1,-6.91,33.8135786334,131.32
2020-07-12 08:00:00,9.5958888793,0.0,9.5958888793,9.5958888793,0,9.5958888793,0.0,0.0,0.0,132.14,39.5858888793,-59.13,71.1575681032,9.5958888793,0,9.5958888793,29.99,-59.13,66.3005052771,124.67,40.1758888793,-6.49,40.6967092925,9.5958888793,0,9.5958888793,30.58,-6.49,31.2611020279,131.13
2020-07-12 08:30:00,13.1625555424,0.0,13.1625555424,13.1625555424,0,13.1625555424,0.0,0.0,0.0,131.93,41.6825555424,-57.52,71.0351028474,13.1625555424,0,13.1625555424,28.52,-57.52,64.2023426364,124.3,42.2625555424,-5.14,42.5739732815,13.1625555424,0,13.1625555424,29.1,-5.14,29.5504585413,130.82
2020-07-12 09:00:00,15.9602222063,0.0,15.9602222063,15.9602222063,0,15.9602222063,0.0,0.0,0.0,131.93,43.6302222063,-56.26,71.1953923352,15.9602222063,0,15.9602222063,27.67,-56.26,62.6962239692,124.13,44.2202222063,-3.9699999999999998,44.3980737417,15.9602222063,0,15.9602222063,28.26,-3.9699999999999998,28.5374928822,130.66
2020-07-12 09:30:00,17.9736666487,0.0,17.9736666487,17.9736666487,0,17.9736666487,0.0,0.0,0.0,131.68,46.2036666487,-54.99,71.82394386120001,17.9736666487,0,17.9736666487,28.23,-54.99,61.8128870059,123.88,46.7936666487,-2.9699999999999998,46.8878250554,17.9736666487,0,17.9736666487,28.82,-2.9699999999999998,28.9726301878,130.38
2020-07-12 10:00:00,20.8093333125,0.0,20.8093333125,20.8093333125,0,20.8093333125,0.0,0.0,0.0,131.18,45.7193333125,-53.08,70.0552912958,20.8093333125,0,20.8093333125,24.91,-53.08,58.6344139563,123.31,46.3193333125,-1.52,46.3442665118,20.8093333125,0,20.8093333125,25.51,-1.52,25.5552440802,129.75
2020-07-12 10:30:00,23.5463333098,0.0,23.5463333098,23.5463333098,0,23.5463333098,0.0,0.0,0.0,131.44,45.7563333098,-43.82,63.354829634,23.5463333098,0,23.5463333098,22.21,-43.82,49.1271462635,125.1,46.2163333098,8.36,46.9663609896,23.5463333098,0,23.5463333098,22.67,8.36,24.1623363937,131.58
2020-07-12 11:00:00,24.6821110864,0.0,24.6821110864,24.6821110864,0,24.6821110864,0.0,0.0,0.0,131.86,44.3621110864,-40.18,59.8533984001,24.6821110864,0,24.6821110864,19.68,-40.18,44.7407509995,126.34,44.7721110864,13.16,46.6661283067,24.6821110864,0,24.6821110864,20.09,13.16,24.0165297243,132.73
2020-07-12 11:30:00,29.4347777483,0.0,29.4347777483,29.4347777483,0,29.4347777483,0.0,0.0,0.0,131.86,43.2147777483,-40.68,59.3496370321,29.4347777483,0,29.4347777483,13.78,-40.68,42.950562278,126.34,43.7047777483,12.69,45.5098197978,29.4347777483,0,29.4347777483,14.27,12.69,19.0963085438,132.82
2020-07-12 12:00:00,30.575555525,0.0,30.575555525,30.575555525,0,30.575555525,0.0,0.0,0.0,131.86,41.375555525,-41.71,58.7508356962,30.575555525,0,30.575555525,10.8,-41.71,43.0855439794,126.5,41.865555525,11.72,43.4750864222,30.575555525,0,30.575555525,11.29,11.72,16.2733678137,132.94
2020-07-12 12:30:00,31.2276666354,0.0,31.2276666354,31.2276666354,0,31.2276666354,0.0,0.0,0.0,131.86,40.7876666354,-41.68,58.3168599083,31.2276666354,0,31.2276666354,9.56,-41.68,42.7623198622,126.5,41.2976666354,11.72,42.9284948435,31.2276666354,0,31.2276666354,10.07,11.72,15.4519675123,132.94
2020-07-12 13:00:00,28.6958888602,0.0,28.6958888602,28.6958888602,0,28.6958888602,0.0,0.0,0.0,131.72,40.1958888602,-39.89,56.6296881614,28.6958888602,0,28.6958888602,11.5,-39.89,41.5146010459,126.26,40.6958888602,13.27,42.804769245,28.6958888602,0,28.6958888602,12.0,13.27,17.8911402655,132.59
2020-07-12 13:30:00,28.0268888609,0.0,28.0268888609,28.0268888609,0,28.0268888609,0.0,0.0,0.0,131.72,38.2768888609,-40.11,55.4430547577,28.0268888609,0,28.0268888609,10.25,-40.11,41.3989685862,126.26,38.7768888609,13.12,40.9363104069,28.0268888609,0,28.0268888609,10.75,13.12,16.9616302283,132.59
2020-07-12 14:00:00,28.8176666378,0.0,28.8176666378,28.8176666378,0,28.8176666378,0.0,0.0,0.0,131.89,37.0176666378,-40.41,54.8021509004,28.8176666378,0,28.8176666378,8.2,-40.41,41.2335797621,126.54,37.5376666378,12.98,39.7184694646,28.8176666378,0,28.8176666378,8.72,12.98,15.6370969173,132.82
2020-07-12 14:30:00,28.2114444162,0.0,28.2114444162,28.2114444162,0,28.2114444162,0.0,0.0,0.0,132.1,35.5814444162,-40.62,54.0002183953,28.2114444162,0,28.2114444162,7.37,-40.62,41.283184228,126.69,36.1114444162,12.98,38.3733868433,28.2114444162,0,28.2114444162,7.9,12.98,15.1950781505,133.0
2020-07-12 15:00:00,27.8046666389,0.0,27.8046666389,27.8046666389,0,27.8046666389,0.0,0.0,0.0,132.19,34.9346666389,-41.44,54.2005953212,27.8046666389,0,27.8046666389,7.13,-41.44,42.04890605,126.91,35.4646666389,12.33,37.5469237063,27.8046666389,0,27.8046666389,7.66,12.33,14.5156639531,133.22
2020-07-12 15:30:00,27.0496666396,0.0,27.0496666396,27.0496666396,0,27.0496666396,0.0,0.0,0.0,132.19,36.0796666396,-41.67,55.1192456845,27.0496666396,0,27.0496666396,9.03,-41.67,42.6371879936,126.91,36.6096666396,12.13,38.5668846482,27.0496666396,0,27.0496666396,9.56,12.13,15.4444326539,133.22
2020-07-12 16:00:00,26.1085555294,0.0,26.1085555294,26.1085555294,0,26.1085555294,0.0,0.0,0.0,132.19,38.1985555294,-41.92,56.7134555863,26.1085555294,0,26.1085555294,12.09,-41.92,43.6285972729,126.91,38.6785555294,11.9,40.4677730774,26.1085555294,0,26.1085555294,12.57,11.9,17.3093876264,133.22
2020-07-12 16:30:00,24.3924444201,0.0,24.3924444201,24.3924444201,0,24.3924444201,0.0,0.0,0.0,132.19,41.6024444201,-42.08,59.1733874451,24.3924444201,0,24.3924444201,17.21,-42.08,45.4632873866,126.91,42.0324444201,11.75,43.6438871312,24.3924444201,0,24.3924444201,17.64,11.75,21.1950961309,133.22
2020-07-12 17:00:00,22.2904444222,0.0,22.2904444222,22.2904444222,0,22.2904444222,0.0,0.0,0.0,132.19,47.1804444222,-42.27,63.3462487908,22.2904444222,0,22.2904444222,24.89,-42.27,49.0536950698,126.91,47.5204444222,11.58,48.9110318648,22.2904444222,0,22.2904444222,25.23,11.58,27.7605709595,133.22
2020-07-12 17:30:00,19.3259999807,0.0,19.3259999807,19.3259999807,0,19.3259999807,0.0,0.0,0.0,131.97,54.4559999807,-42.98,69.3738879831,19.3259999807,0,19.3259999807,35.13,-42.98,55.5103350737,126.82,54.6959999807,10.72,55.7366200436,19.3259999807,0,19.3259999807,35.37,10.72,36.9588325032,133.05
2020-07-12 18:00:00,15.8861110952,0.0,15.8861110952,15.8861110952,0,15.8861110952,0.0,0.0,0.0,131.97,57.9161110952,-42.51,71.8427172676,15.8861110952,0,15.8861110952,42.03,-42.51,59.7797708259,126.63,58.1161110952,11.11,59.1685259985,15.8861110952,0,15.8861110952,42.23,11.11,43.6669783704,132.83
