Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-12 18:30:00,13.0978888758,0.0,13.0978888758,13.0978888758,0,13.0978888758,0.0,0.0,0.0,131.69,59.8478888758,-42.25,73.2586670838,13.0978888758,0,13.0978888758,46.75,-42.25,63.0128955056,126.39,59.9978888758,11.19,61.0324730742,13.0978888758,0,13.0978888758,46.9,11.19,48.2164505122,132.57
2020-07-12 19:00:00,9.6459999904,0.0,9.6459999904,9.6459999904,0,9.6459999904,0.0,0.0,0.0,131.49,62.0159999904,-42.53,75.1983055315,9.6459999904,0,9.6459999904,52.37,-42.53,67.4641964304,126.23,62.1059999904,10.78,63.0346225086,9.6459999904,0,9.6459999904,52.46,10.78,53.5561387705,132.41
2020-07-12 19:30:00,6.8084444376,0.0,6.8084444376,6.8084444376,0,6.8084444376,0.0,0.0,0.0,131.32,62.3584444376,-42.58,75.5091517148,6.8084444376,0,6.8084444376,55.55,-42.58,69.9918488111,126.09,62.4384444376,10.61,63.3334938543,6.8084444376,0,6.8084444376,55.63,10.61,56.6327555395,132.19
2020-07-12 20:00:00,4.6397777731000005,0.0,4.6397777731000005,4.6397777731000005,0,4.6397777731000005,0.0,0.0,0.0,131.32,62.4697777731,-42.71,75.6744159873,4.6397777731000005,0,4.6397777731000005,57.83,-42.71,71.8919536527,126.01,62.5197777731,10.38,63.3756026622,4.6397777731000005,0,4.6397777731000005,57.88,10.38,58.8033910587,132.12
2020-07-12 20:30:00,3.6274444408,0.0,3.6274444408,3.6274444408,0,3.6274444408,0.0,0.0,0.0,131.15,61.9374444408,-42.92,75.3549827408,3.6274444408,0,3.6274444408,58.31,-42.92,72.4029177589,125.91,61.9774444408,10.14,62.8014587364,3.6274444408,0,3.6274444408,58.35,10.14,59.2245059076,132.05
2020-07-12 21:00:00,3.0181111081,0.0,3.0181111081,3.0181111081,0,3.0181111081,0.0,0.0,0.0,131.26,60.9481111081,-43.59,74.9317045558,3.0181111081,0,3.0181111081,57.93,-43.59,72.49808963,126.13,60.9881111081,9.59,61.7374910126,3.0181111081,0,3.0181111081,57.97,9.59,58.7578845773,132.29
2020-07-12 21:30:00,2.5677777752,0.0,2.5677777752,2.5677777752,0,2.5677777752,0.0,0.0,0.0,131.26,60.1977777752,-43.75,74.4166308635,2.5677777752,0,2.5677777752,57.63,-43.75,72.3552306333,126.21,60.2377777752,9.5,60.9822914566,2.5677777752,0,2.5677777752,57.67,9.5,58.4472317565,132.29
2020-07-12 22:00:00,2.4437777753,0.0,2.4437777753,2.4437777753,0,2.4437777753,0.0,0.0,0.0,131.35,60.1137777753,-43.91,74.44296057,2.4437777753,0,2.4437777753,57.67,-43.91,72.4839085591,126.21,60.1537777753,9.33,60.8730308153,2.4437777753,0,2.4437777753,57.71,9.33,58.4593277416,132.41
2020-07-12 22:30:00,2.3913333309,0.0,2.3913333309,2.3913333309,0,2.3913333309,0.0,0.0,0.0,131.6,58.6513333309,-44.67,73.7250825805,2.3913333309,0,2.3913333309,56.26,-44.67,71.8372918476,126.64,58.7013333309,8.81,59.3587620729,2.3913333309,0,2.3913333309,56.31,8.81,56.9950190806,132.77
2020-07-12 23:00:00,2.4032222198,0.0,2.4032222198,2.4032222198,0,2.4032222198,0.0,0.0,0.0,131.96,54.7832222198,-45.36,71.1247568487,2.4032222198,0,2.4032222198,52.38,-45.36,69.2906487197,126.98,54.8832222198,8.52,55.5406020964,2.4032222198,0,2.4032222198,52.48,8.52,53.1671026105,133.13
2020-07-12 23:30:00,2.9377777748,0.0,2.9377777748,2.9377777748,0,2.9377777748,0.0,0.0,0.0,132.38,48.6477777748,-45.47,66.5892422425,2.9377777748,0,2.9377777748,45.71,-45.47,64.4742196541,127.29,48.7877777748,8.73,49.5626891947,2.9377777748,0,2.9377777748,45.85,8.73,46.6737120872,133.53
2020-07-13 00:00:00,2.5255555530000002,0.0,2.5255555530000002,2.5255555530000002,0,2.5255555530000002,0.0,0.0,0.0,132.57,42.805555553,-53.4,68.4388455937,2.5255555530000002,0,2.5255555530000002,40.28,-53.4,66.8882530793,126.17,43.215555553,0.55,43.2190553085,2.5255555530000002,0,2.5255555530000002,40.69,0.55,40.6937169597,132.43
2020-07-13 00:30:00,2.5072222197,0.0,2.5072222197,2.5072222197,0,2.5072222197,0.0,0.0,0.0,132.84,40.4072222197,-58.75,71.3043203987,2.5072222197,0,2.5072222197,37.9,-58.75,69.914036502,125.42,40.9772222197,-5.55,41.3513632284,2.5072222197,0,2.5072222197,38.47,-5.55,38.8682826994,131.67
2020-07-13 01:00:00,2.5329999975,0.0,2.5329999975,2.5329999975,0,2.5329999975,0.0,0.0,0.0,132.47,38.7829999975,-58.91,70.5302005442,2.5329999975,0,2.5329999975,36.25,-58.91,69.1697231453,125.05,39.3529999975,-6.03,39.8123034852,2.5329999975,0,2.5329999975,36.82,-6.03,37.3104985225,131.33
2020-07-13 01:30:00,2.4718888864,0.0,2.4718888864,2.4718888864,0,2.4718888864,0.0,0.0,0.0,132.09,39.4418888864,-58.6,70.6372606981,2.4718888864,0,2.4718888864,36.97,-58.6,69.2873790816,124.78,40.0018888864,-6.0,40.4493648217,2.4718888864,0,2.4718888864,37.53,-6.0,38.006590218,130.98
2020-07-13 02:00:00,2.5003333308,0.0,2.5003333308,2.5003333308,0,2.5003333308,0.0,0.0,0.0,132.09,38.5203333308,-58.64,70.1602856317,2.5003333308,0,2.5003333308,36.02,-58.64,68.8192560262,124.78,39.0803333308,-6.0,39.5382403914,2.5003333308,0,2.5003333308,36.58,-6.0,37.0688062932,130.98
2020-07-13 02:30:00,2.5244444419,0.0,2.5244444419,2.5244444419,0,2.5244444419,0.0,0.0,0.0,132.41,37.6544444419,-58.82,69.8401717225,2.5244444419,0,2.5244444419,35.13,-58.82,68.5121106083,124.94,38.2144444419,-5.97,38.677960959800004,2.5244444419,0,2.5244444419,35.69,-5.97,36.185867407,131.27
2020-07-13 03:00:00,2.5186666641,0.0,2.5186666641,2.5186666641,0,2.5186666641,0.0,0.0,0.0,132.41,36.8586666641,-59.17,69.7111914133,2.5186666641,0,2.5186666641,34.34,-59.17,68.4128971759,124.94,37.4086666641,-6.34,37.9421130354,2.5186666641,0,2.5186666641,34.89,-6.34,35.4613550221,131.27
2020-07-13 03:30:00,2.5735555530000003,0.0,2.5735555530000003,2.5735555530000003,0,2.5735555530000003,0.0,0.0,0.0,132.08,36.513555553,-59.33,69.6655484377,2.5735555530000003,0,2.5735555530000003,33.94,-59.33,68.3518287978,124.79,37.073555553,-6.74,37.6812436278,2.5735555530000003,0,2.5735555530000003,34.5,-6.74,35.1522061897,131.05
2020-07-13 04:00:00,2.5722222196,0.0,2.5722222196,2.5722222196,0,2.5722222196,0.0,0.0,0.0,132.08,36.0722222197,-59.34,69.4437960934,2.5722222196,0,2.5722222196,33.5,-59.34,68.1431258455,124.7,36.6422222197,-6.71,37.2515308302,2.5722222196,0,2.5722222196,34.07,-6.71,34.7244726382,131.05
2020-07-13 04:30:00,2.5514444419,0.0,2.5514444419,2.5514444419,0,2.5514444419,0.0,0.0,0.0,132.08,36.1614444419,-59.25,69.4133457206,2.5514444419,0,2.5514444419,33.61,-59.25,68.1189738619,124.7,36.7114444419,-6.62,37.3035461184,2.5514444419,0,2.5514444419,34.16,-6.62,34.7955456919,131.05
2020-07-13 05:00:00,2.5387777752,0.0,2.5387777752,2.5387777752,0,2.5387777752,0.0,0.0,0.0,132.08,36.2787777752,-59.22,69.4489605168,2.5387777752,0,2.5387777752,33.74,-59.22,68.1571419589,124.61,36.8287777752,-6.59,37.4137270586,2.5387777752,0,2.5387777752,34.29,-6.59,34.9175056383,130.96
2020-07-13 05:30:00,2.5698888863000002,0.0,2.5698888863000002,2.5698888863000002,0,2.5698888863000002,0.0,0.0,0.0,131.99,37.2698888863,-59.1,69.8702699122,2.5698888863000002,0,2.5698888863000002,34.7,-59.1,68.533933201,124.61,37.8298888863,-6.47,38.379179162,2.5698888863000002,0,2.5698888863000002,35.26,-6.47,35.8486889579,130.96
2020-07-13 06:00:00,2.8803333305,0.0,2.8803333305,2.8803333305,0,2.8803333305,0.0,0.0,0.0,132.1,40.4303333305,-59.09,71.5977650015,2.8803333305,0,2.8803333305,37.55,-59.09,70.011646174,124.69,40.9703333305,-6.43,41.4718351801,2.8803333305,0,2.8803333305,38.09,-6.43,38.6289140412,131.07
2020-07-13 06:30:00,6.4061111047,0.0,6.4061111047,6.4061111047,0,6.4061111047,0.0,0.0,0.0,131.91,44.2261111047,-58.49,73.3282278761,6.4061111047,0,6.4061111047,37.82,-58.49,69.6522253772,124.53,44.7761111047,-6.01,45.1776518387,6.4061111047,0,6.4061111047,38.37,-6.01,38.8378294965,130.88
2020-07-13 07:00:00,7.5098888814,0.0,7.5098888814,7.5098888814,0,7.5098888814,0.0,0.0,0.0,131.83,46.6598888814,-57.19,73.8094934979,7.5098888814,0,7.5098888814,39.15,-57.19,69.3066995319,124.23,47.1998888814,-4.89,47.4525195371,7.5098888814,0,7.5098888814,39.69,-4.89,39.9901012752,130.64
2020-07-13 07:30:00,6.2418888826,0.0,6.2418888826,6.2418888826,0,6.2418888826,0.0,0.0,0.0,131.45,52.0418888826,-53.02,74.2931934868,6.2418888826,0,6.2418888826,45.8,-53.02,70.0625463425,123.46,52.5918888826,-1.28,52.6074631231,6.2418888826,0,6.2418888826,46.35,-1.28,46.3676708494,129.84
2020-07-13 08:00:00,8.1407777696,0.0,8.1407777696,8.1407777696,0,8.1407777696,0.0,0.0,0.0,131.32,56.1907777696,-50.37,75.4621786484,8.1407777696,0,8.1407777696,48.05,-50.37,69.6127818723,123.84,56.3107777696,9.21,57.0589852085,8.1407777696,0,8.1407777696,48.17,9.21,49.0425631467,130.32
2020-07-13 08:30:00,8.3086666584,0.0,8.3086666584,8.3086666584,0,8.3086666584,0.0,0.0,0.0,131.32,59.9086666584,-49.02,77.4080663806,8.3086666584,0,8.3086666584,51.6,-49.02,71.1724693965,124.64,59.4886666584,20.37,62.879554394,8.3086666584,0,8.3086666584,51.18,20.37,55.0847465275,131.1
2020-07-13 09:00:00,11.0067777668,0.0,11.0067777668,11.0067777668,0,11.0067777668,0.0,0.0,0.0,131.32,60.6767777668,-47.99,77.3609168777,11.0067777668,0,11.0067777668,49.67,-47.99,69.066265282,124.46,60.3167777668,21.25,63.9505760738,11.0067777668,0,11.0067777668,49.31,21.25,53.6939344805,131.01
2020-07-13 09:30:00,15.6274444288,0.0,15.6274444288,15.6274444288,0,15.6274444288,0.0,0.0,0.0,131.24,60.5174444288,-46.96,76.6002785908,15.6274444288,0,15.6274444288,44.89,-46.96,64.9642493992,124.46,60.3174444288,22.13,64.2489766644,15.6274444288,0,15.6274444288,44.69,22.13,49.8691588058,130.93
2020-07-13 10:00:00,16.4787777613,0.0,16.4787777613,16.4787777613,0,16.4787777613,0.0,0.0,0.0,131.34,59.3687777613,-32.97,67.9092973964,16.4787777613,0,16.4787777613,42.89,-32.97,54.0978095675,125.24,59.0387777613,16.41,61.2769563502,16.4787777613,0,16.4787777613,42.56,16.41,45.6140515631,131.7
2020-07-13 10:30:00,19.6086666471,0.0,19.6086666471,19.6086666471,0,19.6086666471,0.0,0.0,0.0,131.34,57.0986666471,-27.96,63.5768773445,19.6086666471,0,19.6086666471,37.49,-27.96,46.7681697311,125.98,56.9586666471,-0.5700000000000001,56.9615186438,19.6086666471,0,19.6086666471,37.35,-0.5700000000000001,37.3543491444,132.41
2020-07-13 11:00:00,24.072111087,0.0,24.072111087,24.072111087,0,24.072111087,0.0,0.0,0.0,131.73,54.702111087,-17.37,57.3937092143,24.072111087,0,24.072111087,30.63,-17.37,35.2124097443,125.98,54.832111087,-21.02,58.7230858033,24.072111087,0,24.072111087,30.76,-21.02,37.2561135923,132.3
2020-07-13 11:30:00,24.8034444196,0.0,24.8034444196,24.8034444196,0,24.8034444196,0.0,0.0,0.0,131.73,52.7834444196,-17.52,55.6151274817,24.8034444196,0,24.8034444196,27.98,-17.52,33.0125854789,125.98,52.8734444196,-21.19,56.9615416294,24.8034444196,0,24.8034444196,28.07,-21.19,35.1701720212,132.3
2020-07-13 12:00:00,21.3941110897,0.0,21.3941110897,21.3941110897,0,21.3941110897,0.0,0.0,0.0,131.73,57.0241110897,-15.87,59.1912674773,21.3941110897,0,21.3941110897,35.63,-15.87,39.0045356337,125.71,57.1641110897,-19.51,60.4017855421,21.3941110897,0,21.3941110897,35.77,-19.51,40.7447297205,132.1
2020-07-13 12:30:00,21.0048888679,0.0,21.0048888679,21.0048888679,0,21.0048888679,0.0,0.0,0.0,131.73,58.5748888679,-16.27,60.7925201475,21.0048888679,0,21.0048888679,37.57,-16.27,40.9416389511,125.71,58.6948888679,-19.91,61.9798199353,21.0048888679,0,21.0048888679,37.69,-19.91,42.6256284411,132.1
2020-07-13 13:00:00,20.0082222022,0.0,20.0082222022,20.0082222022,0,20.0082222022,0.0,0.0,0.0,131.73,57.2482222022,-16.26,59.5125746823,20.0082222022,0,20.0082222022,37.24,-16.26,40.6350243017,125.71,57.3782222022,-19.89,60.7278559072,20.0082222022,0,20.0082222022,37.37,-19.89,42.3335446189,132.1
2020-07-13 13:30:00,21.1828888677,0.0,21.1828888677,21.1828888677,0,21.1828888677,0.0,0.0,0.0,131.89,56.1528888677,-18.67,59.1752974491,21.1828888677,0,21.1828888677,34.97,-18.67,39.6417683763,126.12,56.2828888677,-22.33,60.5507430119,21.1828888677,0,21.1828888677,35.1,-22.33,41.6009483065,132.52
2020-07-13 14:00:00,22.842888866,0.0,22.842888866,22.842888866,0,22.842888866,0.0,0.0,0.0,131.89,56.742888866,-18.34,59.6331370705,22.842888866,0,22.842888866,33.9,-18.34,38.5430356874,126.2,56.842888866,-22.01,60.9553452507,22.842888866,0,22.842888866,34.0,-22.01,40.5023468456,132.52
2020-07-13 14:30:00,17.5722222047,0.0,17.5722222047,17.5722222047,0,17.5722222047,0.0,0.0,0.0,131.89,56.2222222047,-17.68,58.9365817606,17.5722222047,0,17.5722222047,38.65,-17.68,42.5018223139,126.05,56.3522222047,-21.33,60.2539778554,17.5722222047,0,17.5722222047,38.78,-21.33,44.2589798798,132.38
2020-07-13 15:00:00,17.2673333161,0.0,17.2673333161,17.2673333161,0,17.2673333161,0.0,0.0,0.0,131.89,54.4373333161,-17.9,57.3047402801,17.2673333161,0,17.2673333161,37.17,-17.9,41.2555317503,126.05,54.5573333161,-21.55,58.6592287587,17.2673333161,0,17.2673333161,37.29,-21.55,43.069091005,132.38
2020-07-13 15:30:00,16.9386666497,0.0,16.9386666497,16.9386666497,0,16.9386666497,0.0,0.0,0.0,131.73,60.6186666497,-17.62,63.1275466527,16.9386666497,0,16.9386666497,43.68,-17.62,47.0999660297,125.93,60.7186666497,-21.25,64.3297674465,16.9386666497,0,16.9386666497,43.78,-21.25,48.6646781557,132.24
2020-07-13 16:00:00,13.0011110981,0.0,13.0011110981,13.0011110981,0,13.0011110981,0.0,0.0,0.0,131.56,66.9511110981,-17.38,69.170193561,13.0011110981,0,13.0011110981,53.95,-17.38,56.6803925533,125.74,67.0611110981,-20.95,70.2573492363,13.0011110981,0,13.0011110981,54.06,-20.95,57.9774620003,131.96
2020-07-13 16:30:00,9.6615555459,0.0,9.6615555459,9.6615555459,0,9.6615555459,0.0,0.0,0.0,131.56,73.5815555459,-16.8,75.4750642037,9.6615555459,0,9.6615555459,63.92,-16.8,66.0908949856,125.63,73.7215555459,-20.35,76.4786914905,9.6615555459,0,9.6615555459,64.06,-20.35,67.2146271283,131.88
2020-07-13 17:00:00,7.4768888814,0.0,7.4768888814,7.4768888814,0,7.4768888814,0.0,0.0,0.0,131.34,81.5768888814,-15.11,82.9644556396,7.4768888814,0,7.4768888814,74.1,-15.11,75.6248775206,125.11,81.6968888814,-18.6,83.7874790938,7.4768888814,0,7.4768888814,74.22,-18.6,76.5151514407,131.33
2020-07-13 17:30:00,6.036999994,0.0,6.036999994,6.036999994,0,6.036999994,0.0,0.0,0.0,131.03,85.506999994,-14.13,86.6666253408,6.036999994,0,6.036999994,79.47,-14.13,80.7164035373,124.62,85.656999994,-17.56,87.438408311,6.036999994,0,6.036999994,79.62,-17.56,81.5334164622,130.87
2020-07-13 18:00:00,8.356333325,0.0,8.356333325,8.356333325,0,8.356333325,0.0,0.0,0.0,131.03,85.956333325,-15.51,87.3444408001,8.356333325,0,8.356333325,77.6,-15.51,79.1348222971,124.71,86.106333325,-18.97,88.1712058366,8.356333325,0,8.356333325,77.75,-18.97,80.0307653343,131.01
2020-07-13 18:30:00,9.0936666576,0.0,9.0936666576,9.0936666576,0,9.0936666576,0.0,0.0,0.0,131.03,83.8536666576,-17.29,85.6176471992,9.0936666576,0,9.0936666576,74.76,-17.29,76.7333154503,125.04,83.9936666576,-20.76,86.52117451,9.0936666576,0,9.0936666576,74.9,-20.76,77.7237904377,131.31
2020-07-13 19:00:00,7.8202222144,0.0,7.8202222144,7.8202222144,0,7.8202222144,0.0,0.0,0.0,131.03,82.6002222144,-17.4,84.4130126809,7.8202222144,0,7.8202222144,74.78,-17.4,76.7776556037,125.04,82.7402222144,-20.89,85.33660687,7.8202222144,0,7.8202222144,74.92,-20.89,77.777879246,131.31
2020-07-13 19:30:00,7.5856666591,0.0,7.5856666591,7.5856666591,0,7.5856666591,0.0,0.0,0.0,131.13,78.9956666591,-18.8,81.2019417927,7.5856666591,0,7.5856666591,71.41,-18.8,73.8432671271,125.37,79.1456666591,-22.31,82.2299984854,7.5856666591,0,7.5856666591,71.56,-22.31,74.9571190748,131.57
2020-07-13 20:00:00,7.3651111037,0.0,7.3651111037,7.3651111037,0,7.3651111037,0.0,0.0,0.0,131.33,74.7251111037,-27.07,79.4772113846,7.3651111037,0,7.3651111037,67.36,-27.07,72.59582977,125.37,74.9451111037,-19.82,77.5216232954,7.3651111037,0,7.3651111037,67.58,-19.82,70.4264779753,131.57
2020-07-13 20:30:00,7.2817777705,0.0,7.2817777705,7.2817777705,0,7.2817777705,0.0,0.0,0.0,130.83,71.1417777705,-40.1,81.6649407295,7.2817777705,0,7.2817777705,63.86,-40.1,75.4062968193,124.24,71.5017777705,-14.27,72.9118448837,7.2817777705,0,7.2817777705,64.22,-14.27,65.786330647,130.49
2020-07-13 21:00:00,6.9937777708,0.0,6.9937777708,6.9937777708,0,6.9937777708,0.0,0.0,0.0,130.61,68.1837777708,-55.37,87.8343011078,6.9937777708,0,6.9937777708,61.19,-55.37,82.5230452662,123.3,68.7737777708,-6.76,69.1052104321,6.9937777708,0,6.9937777708,61.78,-6.76,62.1487409366,129.55
2020-07-13 21:30:00,6.5561111046,0.0,6.5561111046,6.5561111046,0,6.5561111046,0.0,0.0,0.0,130.61,68.2761111046,-59.88,90.8143256737,6.5561111046,0,6.5561111046,61.72,-59.88,85.9940276996,125.04,67.8261111046,7.9,68.2846347839,6.5561111046,0,6.5561111046,61.27,7.9,61.7772037244,131.37
2020-07-13 22:00:00,6.5749999934000005,0.0,6.5749999934000005,6.5749999934000005,0,6.5749999934000005,0.0,0.0,0.0,130.72,66.1449999934,-61.57,90.3660662203,6.5749999934000005,0,6.5749999934000005,59.57,-61.57,85.6705888856,125.51,65.6049999934,8.99,66.2180951413,6.5749999934000005,0,6.5749999934000005,59.03,8.99,59.7106439423,131.82
2020-07-13 22:30:00,5.7594444387,0.0,5.7594444387,5.7594444387,0,5.7594444387,0.0,0.0,0.0,130.96,64.0294444387,-62.7,89.6161802083,5.7594444387,0,5.7594444387,58.27,-62.7,85.5960448853,125.89,63.5194444387,8.13,64.0376195825,5.7594444387,0,5.7594444387,57.76,8.13,58.3293622458,132.13
2020-07-13 23:00:00,2.758777775,0.0,2.758777775,2.758777775,0,2.758777775,0.0,0.0,0.0,131.08,60.018777775,-62.62,86.7382158314,2.758777775,0,2.758777775,57.26,-62.62,84.8526487506,126.05,59.518777775,8.31,60.0960981082,2.758777775,0,2.758777775,56.76,8.31,57.3650913012,132.3
2020-07-13 23:30:00,2.6479999974,0.0,2.6479999974,2.6479999974,0,2.6479999974,0.0,0.0,0.0,131.08,54.5779999974,-63.56,83.7772742676,2.6479999974,0,2.6479999974,51.93,-63.56,82.0767841719,126.05,54.2379999974,7.59,54.7664928922,2.6479999974,0,2.6479999974,51.59,7.59,52.1453372796,132.3
2020-07-14 00:00:00,2.5982222196,0.0,2.5982222196,2.5982222196,0,2.5982222196,0.0,0.0,0.0,130.71,49.4782222196,-64.12,80.9905480536,2.5982222196,0,2.5982222196,46.88,-64.12,79.4298986528,125.82,49.2482222196,6.71,49.7032342186,2.5982222196,0,2.5982222196,46.65,6.71,47.1301029067,132.12
2020-07-14 00:30:00,2.746777775,0.0,2.746777775,2.746777775,0,2.746777775,0.0,0.0,0.0,131.13,48.186777775,-64.61,80.600357644,2.746777775,0,2.746777775,45.44,-64.61,78.9888960551,126.26,47.986777775,6.62,48.4412555703,2.746777775,0,2.746777775,45.24,6.62,45.7217891164,132.56
2020-07-14 01:00:00,2.7142222195,0.0,2.7142222195,2.7142222195,0,2.7142222195,0.0,0.0,0.0,131.29,46.4342222195,-65.69,80.4444721105,2.7142222195,0,2.7142222195,43.72,-65.69,78.908900005,126.52,46.2842222195,5.84,46.6512039123,2.7142222195,0,2.7142222195,43.57,5.84,43.9596462679,132.82
2020-07-14 01:30:00,2.7011111084,0.0,2.7011111084,2.7011111084,0,2.7011111084,0.0,0.0,0.0,131.29,46.9011111084,-65.94,80.9184640438,2.7011111084,0,2.7011111084,44.2,-65.94,79.3833962488,126.52,46.7311111084,5.65,47.0714270596,2.7011111084,0,2.7011111084,44.03,5.65,44.3910283729,132.82
2020-07-14 02:00:00,2.7991111083,0.0,2.7991111083,2.7991111083,0,2.7991111083,0.0,0.0,0.0,131.29,45.6091111083,-66.28,80.4563820718,2.7991111083,0,2.7991111083,42.81,-66.28,78.9033237576,126.61,45.4891111083,5.38,45.8061527464,2.7991111083,0,2.7991111083,42.69,5.38,43.027671329,132.93
2020-07-14 02:30:00,2.8374444415999998,0.0,2.8374444415999998,2.8374444415999998,0,2.8374444415999998,0.0,0.0,0.0,131.19,44.4374444416,-66.68,80.1305738685,2.8374444415999998,0,2.8374444415999998,41.6,-66.68,78.5925085488,126.51,44.3274444416,4.85,44.5919816864,2.8374444415999998,0,2.8374444415999998,41.49,4.85,41.7725100993,132.82
2020-07-14 03:00:00,2.8463333305000003,0.0,2.8463333305000003,2.8463333305000003,0,2.8463333305000003,0.0,0.0,0.0,131.3,43.4163333305,-66.73,79.6107461331,2.8463333305000003,0,2.8463333305000003,40.57,-66.73,78.0949281324,126.63,43.3363333305,4.94,43.6169850692,2.8463333305000003,0,2.8463333305000003,40.49,4.94,40.7902402543,132.96
2020-07-14 03:30:00,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,131.3,43.1942222194,-66.96,79.6830121992,2.8442222194,0,2.8442222194,40.35,-66.96,78.1777724165,126.71,43.1242222194,4.7,43.3795866973,2.8442222194,0,2.8442222194,40.28,4.7,40.5532785358,133.03
2020-07-14 04:00:00,2.8364444416,0.0,2.8364444416,2.8364444416,0,2.8364444416,0.0,0.0,0.0,131.3,42.7564444416,-66.91,79.4044182731,2.8364444416,0,2.8364444416,39.92,-66.91,77.9137632258,126.71,42.6864444416,4.87,42.9633499516,2.8364444416,0,2.8364444416,39.85,4.87,40.1464743159,133.03
2020-07-14 04:30:00,2.7821111083,0.0,2.7821111083,2.7821111083,0,2.7821111083,0.0,0.0,0.0,131.3,42.9721111083,-66.89,79.5039271552,2.7821111083,0,2.7821111083,40.19,-66.89,78.0353009862,126.71,42.9021111083,4.86,43.176506778,2.7821111083,0,2.7821111083,40.12,4.86,40.4132898933,133.03
2020-07-14 05:00:00,2.7393333306,0.0,2.7393333306,2.7393333306,0,2.7393333306,0.0,0.0,0.0,131.3,42.9593333306,-66.71,79.3456263458,2.7393333306,0,2.7393333306,40.22,-66.71,77.8965499878,126.61,42.8893333306,5.05,43.1856158176,2.7393333306,0,2.7393333306,40.15,5.05,40.4663440404,132.95
2020-07-14 05:30:00,2.7712222195000003,0.0,2.7712222195000003,2.7712222195000003,0,2.7712222195000003,0.0,0.0,0.0,131.3,43.5212222195,-66.52,79.4921831596,2.7712222195000003,0,2.7712222195000003,40.75,-66.52,78.0094410953,126.61,43.4412222195,5.17,43.7477849487,2.7712222195000003,0,2.7712222195000003,40.67,5.17,40.9972901544,132.95
2020-07-14 06:00:00,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,131.13,44.9316666637,-66.23,80.0329155359,2.9516666637,0,2.9516666637,41.98,-66.23,78.4138591067,126.38,44.8216666637,5.17,45.1188508554,2.9516666637,0,2.9516666637,41.87,5.17,42.187981701,132.72
2020-07-14 06:30:00,6.3704444381,0.0,6.3704444381,6.3704444381,0,6.3704444381,0.0,0.0,0.0,131.03,47.9004444381,-65.83,81.4127844836,6.3704444381,0,6.3704444381,41.53,-65.83,77.8352734947,126.2,47.7904444381,5.46,48.1013324097,6.3704444381,0,6.3704444381,41.42,5.46,41.7783197364,132.57
2020-07-14 07:00:00,8.0275555475,0.0,8.0275555475,8.0275555475,0,8.0275555475,0.0,0.0,0.0,130.83,50.2575555475,-64.86,82.0526750911,8.0275555475,0,8.0275555475,42.23,-64.86,77.3963338925,125.95,50.1175555475,6.18,50.4971461972,8.0275555475,0,8.0275555475,42.09,6.18,42.5412799525,132.34
2020-07-14 07:30:00,9.4713333239,0.0,9.4713333239,9.4713333239,0,9.4713333239,0.0,0.0,0.0,131.01,56.0713333239,-63.08,84.3983460781,9.4713333239,0,9.4713333239,46.6,-63.08,78.4260568944,125.95,55.8613333239,7.99,56.4298561111,9.4713333239,0,9.4713333239,46.39,7.99,47.0730517388,132.34
2020-07-14 08:00:00,10.789777767,0.0,10.789777767,10.789777767,0,10.789777767,0.0,0.0,0.0,131.58,60.229777767,-62.33,86.6755734325,10.789777767,0,10.789777767,49.44,-62.33,79.5571649822,126.39,59.929777767,9.16,60.62576897,10.789777767,0,10.789777767,49.14,9.16,49.986450164,132.76
2020-07-14 08:30:00,12.8459999872,0.0,12.8459999872,12.8459999872,0,12.8459999872,0.0,0.0,0.0,131.36,63.2559999872,-60.83,87.7588196957,12.8459999872,0,12.8459999872,50.41,-60.83,79.0028923521,125.99,62.9459999872,10.32,63.7863724818,12.8459999872,0,12.8459999872,50.1,10.32,51.1518562713,132.37
2020-07-14 09:00:00,14.9071110962,0.0,14.9071110962,14.9071110962,0,14.9071110962,0.0,0.0,0.0,131.02,64.6671110962,-59.37,87.7874259648,14.9071110962,0,14.9071110962,49.76,-59.37,77.4651825016,125.57,64.3671110962,11.26,65.3445681818,14.9071110962,0,14.9071110962,49.46,11.26,50.7255280899,131.96
2020-07-14 09:30:00,15.332333318,0.0,15.332333318,15.332333318,0,15.332333318,0.0,0.0,0.0,131.02,66.812333318,-58.2,88.606590519,15.332333318,0,15.332333318,51.48,-58.2,77.7009034697,125.47,66.452333318,12.23,67.5683765042,15.332333318,0,15.332333318,51.12,12.23,52.5626036265,131.86
2020-07-14 10:00:00,16.7352222055,0.0,16.7352222055,16.7352222055,0,16.7352222055,0.0,0.0,0.0,131.02,69.3652222055,-57.49,90.0923645578,16.7352222055,0,16.7352222055,52.63,-57.49,77.9423953956,125.38,69.0052222055,12.96,70.2116962594,16.7352222055,0,16.7352222055,52.27,12.96,53.8527111667,131.86
2020-07-14 10:30:00,17.7095555378,0.0,17.7095555378,17.7095555378,0,17.7095555378,0.0,0.0,0.0,131.25,65.0095555378,-57.74,86.9491225443,17.7095555378,0,17.7095555378,47.3,-57.74,74.6404555184,125.65,64.7795555378,12.88,66.0475981068,17.7095555378,0,17.7095555378,47.07,12.88,48.8004026623,132.01
2020-07-14 11:00:00,20.4826666462,0.0,20.4826666462,20.4826666462,0,20.4826666462,0.0,0.0,0.0,131.25,60.9726666462,-57.55,83.8431188467,20.4826666462,0,20.4826666462,40.49,-57.55,70.3664877623,125.65,60.9326666462,13.08,62.3207530813,20.4826666462,0,20.4826666462,40.45,13.08,42.512220596,132.01
2020-07-14 11:30:00,23.267222199,0.0,23.267222199,23.267222199,0,23.267222199,0.0,0.0,0.0,131.48,57.247222199,-57.65,81.2451041571,23.267222199,0,23.267222199,33.98,-57.65,66.9190772501,125.94,57.357222199,13.13,58.8408687766,23.267222199,0,23.267222199,34.09,13.13,36.5311510905,132.28
2020-07-14 12:00:00,26.6584444178,0.0,26.6584444178,26.6584444178,0,26.6584444178,0.0,0.0,0.0,131.33,53.3284444178,-56.61,77.7728428439,26.6584444178,0,26.6584444178,26.67,-56.61,62.5777995778,125.79,53.6084444178,14.03,55.4139532329,26.6584444178,0,26.6584444178,26.95,14.03,30.3832750045,132.12
2020-07-14 12:30:00,26.7948888621,0.0,26.7948888621,26.7948888621,0,26.7948888621,0.0,0.0,0.0,131.33,53.2248888621,-54.98,76.5224750932,26.7948888621,0,26.7948888621,26.43,-54.98,61.0028302622,125.64,53.4948888621,15.49,55.6923983535,26.7948888621,0,26.7948888621,26.7,15.49,30.8679461578,131.96
2020-07-14 13:00:00,24.5035555311,0.0,24.5035555311,24.5035555311,0,24.5035555311,0.0,0.0,0.0,131.49,52.4935555311,-54.91,75.9650016277,24.5035555311,0,24.5035555311,27.99,-54.91,61.6323632518,125.78,52.7435555311,15.6,55.0022058654,24.5035555311,0,24.5035555311,28.24,15.6,32.2623247767,132.06
2020-07-14 13:30:00,26.63566664,0.0,26.63566664,26.63566664,0,26.63566664,0.0,0.0,0.0,131.49,53.73566664,-55.78,77.452761534,26.63566664,0,26.63566664,27.1,-55.78,62.0146627823,125.87,54.01566664,14.87,56.0250760157,26.63566664,0,26.63566664,27.38,14.87,31.1573634956,132.14
2020-07-14 14:00:00,29.0313333043,0.0,29.0313333043,29.0313333043,0,29.0313333043,0.0,0.0,0.0,131.72,49.0313333043,-56.13,74.5295145939,29.0313333043,0,29.0313333043,20.0,-56.13,59.5867174797,126.12,49.4513333043,14.75,51.6042330199,29.0313333043,0,29.0313333043,20.42,14.75,25.1900555775,132.39
2020-07-14 14:30:00,24.8647777529,0.0,24.8647777529,24.8647777529,0,24.8647777529,0.0,0.0,0.0,131.62,52.7347777529,-55.64,76.6600703408,24.8647777529,0,24.8647777529,27.87,-55.64,62.2297878833,125.95,52.9647777529,15.15,55.0889297628,24.8647777529,0,24.8647777529,28.1,15.15,31.9238547171,132.23
2020-07-14 15:00:00,22.2456666444,0.0,22.2456666444,22.2456666444,0,22.2456666444,0.0,0.0,0.0,131.69,53.2156666444,-57.7,78.4932938308,22.2456666444,0,22.2456666444,30.97,-57.7,65.4861122682,126.2,53.3856666444,13.4,55.0417060334,22.2456666444,0,22.2456666444,31.14,13.4,33.9007315555,132.49
2020-07-14 15:30:00,19.9156666468,0.0,19.9156666468,19.9156666468,0,19.9156666468,0.0,0.0,0.0,131.69,55.0956666468,-59.23,80.8932962813,19.9156666468,0,19.9156666468,35.18,-59.23,68.8899506459,126.2,55.1556666468,12.04,56.4544875386,19.9156666468,0,19.9156666468,35.24,12.04,37.2400214823,132.58
2020-07-14 16:00:00,17.4687777603,0.0,17.4687777603,17.4687777603,0,17.4687777603,0.0,0.0,0.0,131.69,63.4687777603,-59.18,86.7787885971,17.4687777603,0,17.4687777603,46.0,-59.18,74.9551359148,126.27,63.2687777603,12.02,64.4004552723,17.4687777603,0,17.4687777603,45.8,12.02,47.3510337796,132.58
2020-07-14 16:30:00,15.8352222064,0.0,15.8352222064,15.8352222064,0,15.8352222064,0.0,0.0,0.0,131.69,64.5952222064,-59.67,87.9377713607,15.8352222064,0,15.8352222064,48.76,-59.67,77.0587211158,126.27,64.3252222064,11.6,65.3627891992,15.8352222064,0,15.8352222064,48.49,11.6,49.8581999274,132.58
2020-07-14 17:00:00,17.636666649,0.0,17.636666649,17.636666649,0,17.636666649,0.0,0.0,0.0,131.48,68.536666649,-59.8,90.9577631396,17.636666649,0,17.636666649,50.9,-59.8,78.5292938972,126.11,68.226666649,11.24,69.1463349863,17.636666649,0,17.636666649,50.59,11.24,51.823601766,132.41
2020-07-14 17:30:00,12.1989999878,0.0,12.1989999878,12.1989999878,0,12.1989999878,0.0,0.0,0.0,131.32,75.9889999878,-58.28,95.7647457008,12.1989999878,0,12.1989999878,63.79,-58.28,86.4044125031,125.62,75.3489999878,12.42,76.3657527899,12.1989999878,0,12.1989999878,63.15,12.42,64.3597614974,131.95
2020-07-14 18:00:00,9.7684444347,0.0,9.7684444347,9.7684444347,0,9.7684444347,0.0,0.0,0.0,131.16,79.4084444347,-56.74,97.5967655588,9.7684444347,0,9.7684444347,69.64,-56.74,89.8284876863,125.31,78.6384444347,13.57,79.800688237,9.7684444347,0,9.7684444347,68.87,13.57,70.1941721228,131.64
2020-07-14 18:30:00,7.9948888809,0.0,7.9948888809,7.9948888809,0,7.9948888809,0.0,0.0,0.0,130.83,78.2148888809,-57.06,96.8163851972,7.9948888809,0,7.9948888809,70.22,-57.06,90.4803404061,125.04,77.4248888809,13.06,78.5186412148,7.9948888809,0,7.9948888809,69.43,13.06,70.6476361954,131.43
2020-07-14 19:00:00,6.7883333265,0.0,6.7883333265,6.7883333265,0,6.7883333265,0.0,0.0,0.0,130.83,79.6783333265,-55.55,97.1310419057,6.7883333265,0,6.7883333265,72.89,-55.55,91.6447194333,124.82,78.8083333265,14.24,80.0845241086,6.7883333265,0,6.7883333265,72.02,14.24,73.4142901621,131.2
2020-07-14 19:30:00,7.7089999923,0.0,7.7089999923,7.7089999923,0,7.7089999923,0.0,0.0,0.0,130.69,78.2589999923,-56.64,96.6051793632,7.7089999923,0,7.7089999923,70.55,-56.64,90.4731567925,124.82,77.4589999923,13.28,78.5891537033,7.7089999923,0,7.7089999923,69.75,13.28,71.0029640226,131.2
2020-07-14 20:00:00,8.6601111025,0.0,8.6601111025,8.6601111025,0,8.6601111025,0.0,0.0,0.0,131.13,73.0801111025,-59.47,94.219868068,8.6601111025,0,8.6601111025,64.42,-59.47,87.6733557017,125.62,72.4301111025,11.18,73.2878802689,8.6601111025,0,8.6601111025,63.77,11.18,64.7426080723,131.98
2020-07-14 20:30:00,11.1142222111,0.0,11.1142222111,11.1142222111,0,11.1142222111,0.0,0.0,0.0,131.34,72.6642222111,-60.95,94.841930018,11.1142222111,0,11.1142222111,61.55,-60.95,86.6216197032,126.04,72.0742222111,10.11,72.7798434138,11.1142222111,0,11.1142222111,60.96,10.11,61.7926670407,132.37
2020-07-14 21:00:00,6.9978888819,0.0,6.9978888819,6.9978888819,0,6.9978888819,0.0,0.0,0.0,131.26,69.4478888819,-61.7,92.8972511442,6.9978888819,0,6.9978888819,62.45,-61.7,87.7889087528,126.04,68.8278888819,9.23,69.444014774,6.9978888819,0,6.9978888819,61.83,9.23,62.515132568,132.37
2020-07-14 21:30:00,6.1187777717,0.0,6.1187777717,6.1187777717,0,6.1187777717,0.0,0.0,0.0,131.1,68.8187777717,-61.44,92.2545271192,6.1187777717,0,6.1187777717,62.7,-61.44,87.784757219,125.79,68.2087777717,9.39,68.8520839561,6.1187777717,0,6.1187777717,62.09,9.39,62.7960205746,132.14
2020-07-14 22:00:00,7.034999993,0.0,7.034999993,7.034999993,0,7.034999993,0.0,0.0,0.0,130.88,65.944999993,-62.0,90.5137725657,7.034999993,0,7.034999993,58.91,-62.0,85.5241959915,125.69,65.404999993,8.71,65.9824076863,7.034999993,0,7.034999993,58.37,8.71,59.0162774156,132.06
2020-07-14 22:30:00,6.961999993,0.0,6.961999993,6.961999993,0,6.961999993,0.0,0.0,0.0,130.88,62.931999993,-62.43,88.645031012,6.961999993,0,6.961999993,55.97,-62.43,83.845964721,125.76,62.461999993,8.39,63.022960444,6.961999993,0,6.961999993,55.5,8.39,56.1305807916,132.15
2020-07-14 23:00:00,3.8214444406,0.0,3.8214444406,3.8214444406,0,3.8214444406,0.0,0.0,0.0,130.98,60.1214444406,-61.94,86.3200537629,3.8214444406,0,3.8214444406,56.3,-61.94,83.7033667184,125.76,59.6614444406,8.76,60.3011239758,3.8214444406,0,3.8214444406,55.84,8.76,56.5229440139,132.15
2020-07-14 23:30:00,2.842888886,0.0,2.842888886,2.842888886,0,2.842888886,0.0,0.0,0.0,130.49,53.682888886,-62.16,82.1323210384,2.842888886,0,2.842888886,50.84,-62.16,80.3029962081,125.33,53.342888886,8.17,53.9649209645,2.842888886,0,2.842888886,50.5,8.17,51.1566114984,131.74
2020-07-15 00:00:00,2.728777775,0.0,2.728777775,2.728777775,0,2.728777775,0.0,0.0,0.0,130.89,49.948777775,-63.1,80.4766450669,2.728777775,0,2.728777775,47.22,-63.1,78.8120447647,125.83,49.708777775,7.72,50.3046815703,2.728777775,0,2.728777775,46.98,7.72,47.6100703633,132.21
2020-07-15 00:30:00,2.7886666639,0.0,2.7886666639,2.7886666639,0,2.7886666639,0.0,0.0,0.0,131.44,48.1286666639,-64.17,80.2132000038,2.7886666639,0,2.7886666639,45.34,-64.17,78.5716520127,126.53,47.9386666639,7.25,48.4837938028,2.7886666639,0,2.7886666639,45.15,7.25,45.728382871,132.85
2020-07-15 01:00:00,2.8005555528,0.0,2.8005555528,2.8005555528,0,2.8005555528,0.0,0.0,0.0,131.76,45.990555552800004,-65.33,79.8945561353,2.8005555528,0,2.8005555528,43.19,-65.33,78.315930691,126.73,45.9305555528,4.5600000000000005,46.1563596202,2.8005555528,0,2.8005555528,43.13,4.5600000000000005,43.3703873628,133.0
2020-07-15 01:30:00,2.8316666638,0.0,2.8316666638,2.8316666638,0,2.8316666638,0.0,0.0,0.0,131.09,45.1416666638,-61.5,76.289056025,2.8316666638,0,2.8316666638,42.31,-61.5,74.6484165941,124.14,45.7416666638,-9.41,46.6995521305,2.8316666638,0,2.8316666638,42.91,-9.41,43.9296733427,130.45
2020-07-15 02:00:00,2.893888886,0.0,2.893888886,2.893888886,0,2.893888886,0.0,0.0,0.0,131.19,44.073888886,-61.73,75.8491963144,2.893888886,0,2.893888886,41.18,-61.73,74.2050220672,124.23,44.693888886,-9.51,45.6944614122,2.893888886,0,2.893888886,41.8,-9.51,42.8681711763,130.58
2020-07-15 02:30:00,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,131.47,43.2203333305,-62.03,75.6023684365,2.8103333305,0,2.8103333305,40.41,-62.03,74.0316756531,124.46,43.8303333305,-9.67,44.8843738941,2.8103333305,0,2.8103333305,41.02,-9.67,42.1443863403,130.79
2020-07-15 03:00:00,2.782777775,0.0,2.782777775,2.782777775,0,2.782777775,0.0,0.0,0.0,131.47,42.082777775,-62.11,75.0240780367,2.782777775,0,2.782777775,39.3,-62.11,73.4992659827,124.46,42.682777775,-9.69,43.7688887064,2.782777775,0,2.782777775,39.9,-9.69,41.0597868967,130.79
2020-07-15 03:30:00,2.7039999973,0.0,2.7039999973,2.7039999973,0,2.7039999973,0.0,0.0,0.0,131.47,41.7239999973,-62.17,74.8732333733,2.7039999973,0,2.7039999973,39.02,-62.17,73.4007445466,124.46,42.3339999973,-9.71,43.4333012304,2.7039999973,0,2.7039999973,39.63,-9.71,40.802218077,130.79
2020-07-15 04:00:00,2.7499999971999998,0.0,2.7499999971999998,2.7499999971999998,0,2.7499999971999998,0.0,0.0,0.0,131.47,41.2699999973,-62.23,74.6711845344,2.7499999971999998,0,2.7499999971999998,38.52,-62.23,73.1871798883,124.46,41.8899999973,-9.77,43.0142418249,2.7499999971999998,0,2.7499999971999998,39.14,-9.77,40.340953137,130.79
2020-07-15 04:30:00,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,131.37,41.0809999972,-62.36,74.6754187184,2.7709999972,0,2.7709999972,38.31,-62.36,73.1876061912,124.37,41.6809999972,-9.96,42.8544905555,2.7709999972,0,2.7709999972,38.91,-9.96,40.1645328617,130.79
2020-07-15 05:00:00,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,131.37,41.811777775,-62.33,75.055004235,2.7317777750000003,0,2.7317777750000003,39.08,-62.33,73.5681677086,124.37,42.431777775,-9.91,43.5736602221,2.7317777750000003,0,2.7317777750000003,39.7,-9.91,40.9181878875,130.79
2020-07-15 05:30:00,2.6682222196,0.0,2.6682222196,2.6682222196,0,2.6682222196,0.0,0.0,0.0,131.59,43.9682222196,-62.16,76.1384933207,2.6682222196,0,2.6682222196,41.3,-62.16,74.6294553109,124.53,44.5682222196,-9.63,45.5967469433,2.6682222196,0,2.6682222196,41.9,-9.63,42.9924051432,130.91
2020-07-15 06:00:00,2.6924444418,0.0,2.6924444418,2.6924444418,0,2.6924444418,0.0,0.0,0.0,131.59,45.742444441800004,-61.75,76.8468198659,2.6924444418,0,2.6924444418,43.05,-61.75,75.2752615406,124.53,46.3624444418,-9.22,47.2703358843,2.6924444418,0,2.6924444418,43.67,-9.22,44.6326931744,130.91
2020-07-15 06:30:00,2.9265555526,0.0,2.9265555526,2.9265555526,0,2.9265555526,0.0,0.0,0.0,131.59,51.5265555526,-60.81,79.7047177218,2.9265555526,0,2.9265555526,48.6,-60.81,77.844820637,124.36,52.1165555526,-8.35,52.7812264226,2.9265555526,0,2.9265555526,49.19,-8.35,49.8936729456,130.77
2020-07-15 07:00:00,3.5527777742,0.0,3.5527777742,3.5527777742,0,3.5527777742,0.0,0.0,0.0,131.39,55.5627777742,-59.31,81.2705258626,3.5527777742,0,3.5527777742,52.01,-59.31,78.8841948682,123.98,56.1727777742,-7.1,56.6197047226,3.5527777742,0,3.5527777742,52.62,-7.1,53.0968398306,130.41
2020-07-15 07:30:00,5.6148888833,0.0,5.6148888833,5.6148888833,0,5.6148888833,0.0,0.0,0.0,131.22,62.9048888833,-42.73,76.0452361783,5.6148888833,0,5.6148888833,57.29,-42.73,71.4702525531,124.31,63.2948888833,-12.33,64.4846637484,5.6148888833,0,5.6148888833,57.68,-12.33,58.9831442024,130.78
2020-07-15 08:00:00,5.2151111059,0.0,5.2151111059,5.2151111059,0,5.2151111059,0.0,0.0,0.0,131.22,66.7651111059,-38.6,77.120296038,5.2151111059,0,5.2151111059,61.55,-38.6,72.6523399486,124.31,67.1351111059,-12.67,68.3202169435,5.2151111059,0,5.2151111059,61.92,-12.67,63.2029690758,130.78
2020-07-15 08:30:00,11.4037777664,0.0,11.4037777664,11.4037777664,0,11.4037777664,0.0,0.0,0.0,131.22,70.3737777664,-38.01,79.9826774815,11.4037777664,0,11.4037777664,58.97,-38.01,70.1585418891,124.31,70.7337777664,-12.14,71.7680076155,11.4037777664,0,11.4037777664,59.33,-12.14,60.5592973869,130.71
2020-07-15 09:00:00,13.7685555418,0.0,13.7685555418,13.7685555418,0,13.7685555418,0.0,0.0,0.0,130.96,69.4885555418,-37.71,79.0613903956,13.7685555418,0,13.7685555418,55.72,-37.71,67.2812195193,123.98,69.8485555418,-11.92,70.8583595017,13.7685555418,0,13.7685555418,56.08,-11.92,57.3328248039,130.47
2020-07-15 09:30:00,12.8022222094,0.0,12.8022222094,12.8022222094,0,12.8022222094,0.0,0.0,0.0,130.88,69.5222222094,-30.77,76.0271811981,12.8022222094,0,12.8022222094,56.72,-30.77,64.5286858692,124.14,69.8122222094,-14.5,71.3021484236,12.8022222094,0,12.8022222094,57.01,-14.5,58.8250805354,130.66
2020-07-15 10:00:00,14.0284444304,0.0,14.0284444304,14.0284444304,0,14.0284444304,0.0,0.0,0.0,131.02,68.8884444304,-17.67,71.1185396085,14.0284444304,0,14.0284444304,54.86,-17.67,57.6354795243,124.98,69.0184444304,-21.22,72.2068838242,14.0284444304,0,14.0284444304,54.99,-21.22,58.9422471577,131.49
2020-07-15 10:30:00,14.5247777633,0.0,14.5247777633,14.5247777633,0,14.5247777633,0.0,0.0,0.0,131.02,68.4347777633,-17.39,70.6097083092,14.5247777633,0,14.5247777633,53.91,-17.39,56.6453899272,125.06,68.5547777633,-20.94,71.6815258917,14.5247777633,0,14.5247777633,54.03,-20.94,57.9458756082,131.6
2020-07-15 11:00:00,15.0101110961,0.0,15.0101110961,15.0101110961,0,15.0101110961,0.0,0.0,0.0,131.02,66.8001110961,-17.37,69.0215310063,15.0101110961,0,15.0101110961,51.79,-17.37,54.6252780313,125.06,66.9301110961,-20.93,70.126347911,15.0101110961,0,15.0101110961,51.92,-20.93,55.9799187209,131.6
2020-07-15 11:30:00,16.2113333171,0.0,16.2113333171,16.2113333171,0,16.2113333171,0.0,0.0,0.0,131.02,68.7513333171,-15.61,70.5011910033,16.2113333171,0,16.2113333171,52.54,-15.61,54.8098868818,124.89,68.8813333171,-19.16,71.4964592098,16.2113333171,0,16.2113333171,52.67,-19.16,56.0467171206,131.37
2020-07-15 12:00:00,15.8667777619,0.0,15.8667777619,15.8667777619,0,15.8667777619,0.0,0.0,0.0,131.02,67.4567777619,-14.93,69.0892304634,15.8667777619,0,15.8667777619,51.59,-14.93,53.7069176178,124.89,67.5867777619,-18.47,70.0650656764,15.8667777619,0,15.8667777619,51.72,-18.47,54.9190249367,131.3
2020-07-15 12:30:00,12.8672222094,0.0,12.8672222094,12.8672222094,0,12.8672222094,0.0,0.0,0.0,130.94,69.1272222094,-15.18,70.7743262093,12.8672222094,0,12.8672222094,56.26,-15.18,58.2719486546,124.66,69.2672222094,-18.71,71.7496492856,12.8672222094,0,12.8672222094,56.4,-18.71,59.4224208527,131.15
2020-07-15 13:00:00,14.3082222079,0.0,14.3082222079,14.3082222079,0,14.3082222079,0.0,0.0,0.0,131.03,66.4982222079,-15.38,68.2536296237,14.3082222079,0,14.3082222079,52.19,-15.38,54.4090112022,124.82,66.6582222079,-18.93,69.2940364528,14.3082222079,0,14.3082222079,52.35,-18.93,55.6674716509,131.32
2020-07-15 13:30:00,15.9977777618,0.0,15.9977777618,15.9977777618,0,15.9977777618,0.0,0.0,0.0,131.26,59.6777777618,-16.46,61.9061286028,15.9977777618,0,15.9977777618,43.68,-16.46,46.6784104271,125.2,59.8277777618,-20.05,63.0980625052,15.9977777618,0,15.9977777618,43.83,-20.05,48.1982510056,131.74
2020-07-15 14:00:00,17.0272222052,0.0,17.0272222052,17.0272222052,0,17.0272222052,0.0,0.0,0.0,131.44,56.5772222052,-16.32,58.8839916485,17.0272222052,0,17.0272222052,39.55,-16.32,42.784867652,125.39,56.7072222052,-19.94,60.1108363794,17.0272222052,0,17.0272222052,39.68,-19.94,44.4084001063,131.85
2020-07-15 14:30:00,20.3877777574,0.0,20.3877777574,20.3877777574,0,20.3877777574,0.0,0.0,0.0,131.44,53.8177777574,-17.43,56.5699399217,20.3877777574,0,20.3877777574,33.43,-17.43,37.7010583406,125.51,53.9677777574,-21.05,57.9277440962,20.3877777574,0,20.3877777574,33.58,-21.05,39.6322961737,131.94
2020-07-15 15:00:00,20.2179999798,0.0,20.2179999798,20.2179999798,0,20.2179999798,0.0,0.0,0.0,131.44,56.4479999798,-18.13,59.2880561472,20.2179999798,0,20.2179999798,36.23,-18.13,40.5130818378,125.68,56.5579999798,-21.78,60.6067303335,20.2179999798,0,20.2179999798,36.34,-21.78,42.3670154719,132.08
2020-07-15 15:30:00,17.2014444272,0.0,17.2014444272,17.2014444272,0,17.2014444272,0.0,0.0,0.0,131.44,58.8714444272,-17.92,61.5383893919,17.2014444272,0,17.2014444272,41.67,-17.92,45.3598423719,125.68,59.0114444272,-21.54,62.8197594184,17.2014444272,0,17.2014444272,41.81,-21.54,47.0324111651,132.08
2020-07-15 16:00:00,18.3204444261,0.0,18.3204444261,18.3204444261,0,18.3204444261,0.0,0.0,0.0,131.44,58.2004444261,-17.89,60.8879613011,18.3204444261,0,18.3204444261,39.88,-17.89,43.7088835364,125.68,58.3304444261,-21.53,62.1770186399,18.3204444261,0,18.3204444261,40.01,-21.53,45.4350195334,132.17
2020-07-15 16:30:00,16.1759999838,0.0,16.1759999838,16.1759999838,0,16.1759999838,0.0,0.0,0.0,131.72,62.5359999838,-18.05,65.088814661,16.1759999838,0,16.1759999838,46.36,-18.05,49.7498954773,125.87,62.6659999838,-21.66,66.3037190056,16.1759999838,0,16.1759999838,46.49,-21.66,51.2881633518,132.17
2020-07-15 17:00:00,13.863888875,0.0,13.863888875,13.863888875,0,13.863888875,0.0,0.0,0.0,131.53,67.393888875,-18.01,69.7588442973,13.863888875,0,13.863888875,53.53,-18.01,56.4785003342,125.65,67.553888875,-21.61,70.9261588001,13.863888875,0,13.863888875,53.69,-21.61,57.8757997785,132.04
2020-07-15 17:30:00,17.4057777604,0.0,17.4057777604,17.4057777604,0,17.4057777604,0.0,0.0,0.0,131.53,68.2957777604,-20.14,71.2034610106,17.4057777604,0,17.4057777604,50.89,-20.14,54.7303544662,125.88,68.4457777604,-23.75,72.4492028474,17.4057777604,0,17.4057777604,51.04,-23.75,56.2951516562,132.3
2020-07-15 18:00:00,17.470444427,0.0,17.470444427,17.470444427,0,17.470444427,0.0,0.0,0.0,131.53,66.100444427,-20.87,69.316849708,17.470444427,0,17.470444427,48.63,-20.87,52.9191250872,125.88,66.240444427,-24.5,70.6261033746,17.470444427,0,17.470444427,48.77,-24.5,54.5780441203,132.3
2020-07-15 18:30:00,16.5268888724,0.0,16.5268888724,16.5268888724,0,16.5268888724,0.0,0.0,0.0,131.35,66.9668888724,-21.38,70.2970028184,16.5268888724,0,16.5268888724,50.44,-21.38,54.7841035338,125.88,67.1068888724,-24.98,71.6054113467,16.5268888724,0,16.5268888724,50.58,-24.98,56.4122043533,132.18
2020-07-15 19:00:00,15.2955555403,0.0,15.2955555403,15.2955555403,0,15.2955555403,0.0,0.0,0.0,131.11,69.3055555403,-21.55,72.5786644183,15.2955555403,0,15.2955555403,54.01,-21.55,58.1505167647,125.69,69.4455555403,-25.14,73.8559732472,15.2955555403,0,15.2955555403,54.15,-25.14,59.7012738558,132.0
2020-07-15 19:30:00,12.2644444322,0.0,12.2644444322,12.2644444322,0,12.2644444322,0.0,0.0,0.0,131.02,72.3844444322,-21.38,75.4759047362,12.2644444322,0,12.2644444322,60.12,-21.38,63.8084539853,125.57,72.5044444322,-24.94,76.6739725227,12.2644444322,0,12.2644444322,60.24,-24.94,65.1986288199,131.88
2020-07-15 20:00:00,8.1475555474,0.0,8.1475555474,8.1475555474,0,8.1475555474,0.0,0.0,0.0,130.87,69.7675555474,-38.99,79.9232876392,8.1475555474,0,8.1475555474,61.62,-38.99,72.9194384235,124.24,70.1475555474,-13.82,71.495957573,8.1475555474,0,8.1475555474,62.0,-13.82,63.5215900305,130.51
2020-07-15 20:30:00,7.5993333257,0.0,7.5993333257,7.5993333257,0,7.5993333257,0.0,0.0,0.0,130.72,68.1893333257,-58.34,89.7404077292,7.5993333257,0,7.5993333257,60.59,-58.34,84.1112578672,124.91,67.8493333257,7.89,68.3065453141,7.5993333257,0,7.5993333257,60.25,7.89,60.764418865,131.21
2020-07-15 21:00:00,6.2624444382,0.0,6.2624444382,6.2624444382,0,6.2624444382,0.0,0.0,0.0,130.29,68.2424444382,-58.5,89.8848219829,6.2624444382,0,6.2624444382,61.98,-58.5,85.2277560423,124.78,67.6224444382,11.1,68.5274032179,6.2624444382,0,6.2624444382,61.36,11.1,62.3559107062,131.07
2020-07-15 21:30:00,5.3993333279,0.0,5.3993333279,5.3993333279,0,5.3993333279,0.0,0.0,0.0,130.2,69.1493333279,-58.35,90.4784659447,5.3993333279,0,5.3993333279,63.75,-58.35,86.4221325819,124.68,68.4993333279,11.17,69.4040889744,5.3993333279,0,5.3993333279,63.1,11.17,64.0810338556,131.0
2020-07-15 22:00:00,5.1769999948,0.0,5.1769999948,5.1769999948,0,5.1769999948,0.0,0.0,0.0,130.31,67.7869999948,-58.79,89.7292676238,5.1769999948,0,5.1769999948,62.61,-58.79,85.8852501888,124.83,67.1469999948,10.89,68.0243464379,5.1769999948,0,5.1769999948,61.97,10.89,62.9195756502,131.15
2020-07-15 22:30:00,2.6795555529,0.0,2.6795555529,2.6795555529,0,2.6795555529,0.0,0.0,0.0,130.57,66.5295555529,-59.23,89.0751068597,2.6795555529,0,2.6795555529,63.85,-59.23,87.0919938915,125.1,65.8595555529,10.76,66.7327405223,2.6795555529,0,2.6795555529,63.18,10.76,64.0897027611,131.41
2020-07-15 23:00:00,2.6953333306,0.0,2.6953333306,2.6953333306,0,2.6953333306,0.0,0.0,0.0,131.04,61.3453333306,-60.29,86.0124062066,2.6953333306,0,2.6953333306,58.65,-60.29,84.1112751063,125.7,60.8353333306,10.36,61.7111609148,2.6953333306,0,2.6953333306,58.14,10.36,59.0558142777,132.0
2020-07-15 23:30:00,2.6954444417,0.0,2.6954444417,2.6954444417,0,2.6954444417,0.0,0.0,0.0,130.85,54.9254444417,-61.31,82.3147650615,2.6954444417,0,2.6954444417,52.23,-61.31,80.5412254687,125.7,54.5554444417,9.12,55.3124842891,2.6954444417,0,2.6954444417,51.86,9.12,52.6558068972,132.0
2020-07-16 00:00:00,2.5966666641,0.0,2.5966666641,2.5966666641,0,2.5966666641,0.0,0.0,0.0,131.0,50.8366666641,-61.95,80.1384375784,2.5966666641,0,2.5966666641,48.24,-61.95,78.5168778034,125.84,50.5766666641,8.78,51.3331044342,2.5966666641,0,2.5966666641,47.98,8.78,48.7767239572,132.13
2020-07-16 00:30:00,2.6635555529,0.0,2.6635555529,2.6635555529,0,2.6635555529,0.0,0.0,0.0,131.28,48.7435555529,-62.82,79.5128078233,2.6635555529,0,2.6635555529,46.08,-62.82,77.9084000606,126.21,48.5135555529,8.31,49.2201297477,2.6635555529,0,2.6635555529,45.85,8.31,46.5969805889,132.5
2020-07-16 01:00:00,2.6773333307,0.0,2.6773333307,2.6773333307,0,2.6773333307,0.0,0.0,0.0,131.59,46.5873333307,-64.14,79.2736982035,2.6773333307,0,2.6773333307,43.91,-64.14,77.7304811512,126.64,46.4373333307,7.46,47.0327282524,2.6773333307,0,2.6773333307,43.76,7.46,44.3913189712,132.95
2020-07-16 01:30:00,2.6359999974,0.0,2.6359999974,2.6359999974,0,2.6359999974,0.0,0.0,0.0,131.59,46.9559999974,-65.18,80.332423938,2.6359999974,0,2.6359999974,44.32,-65.18,78.8206495786,126.75,46.7859999974,6.55,47.242272339,2.6359999974,0,2.6359999974,44.15,6.55,44.6332275329,133.06
2020-07-16 02:00:00,2.6197777752,0.0,2.6197777752,2.6197777752,0,2.6197777752,0.0,0.0,0.0,131.84,45.2497777752,-65.0,79.1993837647,2.6197777752,0,2.6197777752,42.63,-65.0,77.732341403,126.31,45.3597777752,1.26,45.3772744864,2.6197777752,0,2.6197777752,42.74,1.26,42.7585687319,132.63
2020-07-16 02:30:00,2.5756666641,0.0,2.5756666641,2.5756666641,0,2.5756666641,0.0,0.0,0.0,132.17,43.2956666641,-63.57,76.9133255807,2.5756666641,0,2.5756666641,40.72,-63.57,75.4934652801,125.27,43.9056666641,-10.51,45.1460703187,2.5756666641,0,2.5756666641,41.33,-10.51,42.645386620400004,131.59
2020-07-16 03:00:00,2.6204444418,0.0,2.6204444418,2.6204444418,0,2.6204444418,0.0,0.0,0.0,132.25,42.1804444418,-63.49,76.2244710924,2.6204444418,0,2.6204444418,39.56,-63.49,74.8062410498,125.27,42.7904444418,-10.34,44.0220142148,2.6204444418,0,2.6204444418,40.17,-10.34,41.4794467176,131.68
2020-07-16 03:30:00,2.6191111085000003,0.0,2.6191111085000003,2.6191111085000003,0,2.6191111085000003,0.0,0.0,0.0,132.25,42.0191111085,-62.91,75.6523218305,2.6191111085000003,0,2.6191111085000003,39.4,-62.91,74.2295635175,125.27,42.6491111085,-9.82,43.7650440231,2.6191111085000003,0,2.6191111085000003,40.03,-9.82,41.2169055122,131.68
