Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-16 04:00:00,2.6528888862,0.0,2.6528888862,2.6528888862,0,2.6528888862,0.0,0.0,0.0,132.35,41.4828888862,-62.81,75.272346651,2.6528888862,0,2.6528888862,38.83,-62.81,73.8435169802,125.27,42.1028888862,-9.66,43.1968616055,2.6528888862,0,2.6528888862,39.45,-9.66,40.6154908871,131.68
2020-07-16 04:30:00,2.6545555529,0.0,2.6545555529,2.6545555529,0,2.6545555529,0.0,0.0,0.0,132.19,41.5845555529,-62.71,75.2450620342,2.6545555529,0,2.6545555529,38.93,-62.71,73.8111712412,125.16,42.2045555529,-9.68,43.3004262037,2.6545555529,0,2.6545555529,39.55,-9.68,40.7173783537,131.49
2020-07-16 05:00:00,2.6632222196,0.0,2.6632222196,2.6632222196,0,2.6632222196,0.0,0.0,0.0,132.19,41.7432222196,-62.91,75.4994351056,2.6632222196,0,2.6632222196,39.08,-62.91,74.0602086143,125.16,42.3632222196,-9.84,43.4910128282,2.6632222196,0,2.6632222196,39.7,-9.84,40.9012909332,131.65
2020-07-16 05:30:00,2.7011111084,0.0,2.7011111084,2.7011111084,0,2.7011111084,0.0,0.0,0.0,132.02,42.4111111084,-62.46,75.4980393484,2.7011111084,0,2.7011111084,39.71,-62.46,74.0144289987,124.97,43.0311111084,-9.58,44.0846109569,2.7011111084,0,2.7011111084,40.33,-9.58,41.4522050077,131.32
2020-07-16 06:00:00,2.8721111082,0.0,2.8721111082,2.8721111082,0,2.8721111082,0.0,0.0,0.0,131.73,43.6621111082,-61.64,75.5372063716,2.8721111082,0,2.8721111082,40.79,-61.64,73.9142320531,124.59,44.2721111082,-9.08,45.1936524523,2.8721111082,0,2.8721111082,41.4,-9.08,42.3840347301,130.97
2020-07-16 06:30:00,6.0527777717,0.0,6.0527777717,6.0527777717,0,6.0527777717,0.0,0.0,0.0,131.33,48.1327777717,-59.7,76.6867282913,6.0527777717,0,6.0527777717,42.08,-59.7,73.0398274916,124.11,48.7527777717,-7.53,49.3308649879,6.0527777717,0,6.0527777717,42.7,-7.53,43.3588618393,130.46
2020-07-16 07:00:00,8.2889999917,0.0,8.2889999917,8.2889999917,0,8.2889999917,0.0,0.0,0.0,131.15,49.9889999917,-58.58,77.009846904,8.2889999917,0,8.2889999917,41.7,-58.58,71.9062333877,123.78,50.5889999917,-6.61,51.01900646,8.2889999917,0,8.2889999917,42.3,-6.61,42.8133402107,130.19
2020-07-16 07:30:00,7.7898888810999996,0.0,7.7898888810999996,7.7898888810999996,0,7.7898888810999996,0.0,0.0,0.0,130.94,59.1398888811,-55.41,81.041930856,7.7898888810999996,0,7.7898888810999996,51.35,-55.41,75.5452884037,123.85,59.3598888811,2.25,59.4025160071,7.7898888810999996,0,7.7898888810999996,51.57,2.25,51.6190604331,130.26
2020-07-16 08:00:00,9.7989999902,0.0,9.7989999902,9.7989999902,0,9.7989999902,0.0,0.0,0.0,130.94,65.2489999902,-56.24,86.1415672003,9.7989999902,0,9.7989999902,55.45,-56.24,78.9787319473,125.02,64.8089999902,13.71,66.2432681842,9.7989999902,0,9.7989999902,55.01,13.71,56.6927173454,131.45
2020-07-16 08:30:00,12.0848888768,0.0,12.0848888768,12.0848888768,0,12.0848888768,0.0,0.0,0.0,130.69,66.7948888768,-56.03,87.1832442621,12.0848888768,0,12.0848888768,54.71,-56.03,78.3105676138,124.82,66.3648888768,13.73,67.7702838686,12.0848888768,0,12.0848888768,54.28,13.73,55.9895642062,131.24
2020-07-16 09:00:00,13.9149999861,0.0,13.9149999861,13.9149999861,0,13.9149999861,0.0,0.0,0.0,130.69,68.1049999861,-41.19,79.5921297812,13.9149999861,0,13.9149999861,54.19,-41.19,68.0674092353,125.63,67.5049999861,7.11,67.8783995327,13.9149999861,0,13.9149999861,53.59,7.11,54.0595985927,132.08
2020-07-16 09:30:00,17.8866666488,0.0,17.8866666488,17.8866666488,0,17.8866666488,0.0,0.0,0.0,130.69,67.5166666488,-36.09,76.5570922604,17.8866666488,0,17.8866666488,49.63,-36.09,61.3646885432,125.63,67.0066666488,5.0,67.1929562929,17.8866666488,0,17.8866666488,49.12,5.0,49.3738230239,132.08
2020-07-16 10:00:00,19.9200881414,0.0,19.9200881414,19.9200881414,0,19.9200881414,0.0,0.0,0.0,131.1,65.1800881414,-17.8,67.5668845672,19.9200881414,0,19.9200881414,45.26,-17.8,48.6344281348,125.3,65.3100881414,-21.38,68.7205355992,19.9200881414,0,19.9200881414,45.39,-21.38,50.1732647931,131.7
2020-07-16 10:30:00,24.0589956983,0.0,24.0589956983,24.0589956983,0,24.0589956983,0.0,0.0,0.0,131.26,65.5389956983,-17.77,67.9053227453,24.0589956983,0,24.0589956983,41.48,-17.77,45.1260822585,125.46,65.6589956983,-21.36,69.0460231738,24.0589956983,0,24.0589956983,41.6,-21.36,46.7633360658,131.88
2020-07-16 11:00:00,24.1361068394,0.0,24.1361068394,24.1361068394,0,24.1361068394,0.0,0.0,0.0,131.26,64.4661068394,-17.3,66.7470518528,24.1361068394,0,24.1361068394,40.33,-17.3,43.883925303,125.46,64.5861068394,-20.9,67.883541427,24.1361068394,0,24.1361068394,40.45,-20.9,45.5303470226,131.73
2020-07-16 11:30:00,24.90077345,0.0,24.90077345,24.90077345,0,24.90077345,0.0,0.0,0.0,131.26,66.62077345,-16.62,68.6625942932,24.90077345,0,24.90077345,41.72,-16.62,44.9086049661,125.46,66.74077345,-20.21,69.7335997974,24.90077345,0,24.90077345,41.84,-20.21,46.465360216,131.73
2020-07-16 12:00:00,25.9294401146,0.0,25.9294401146,25.9294401146,0,25.9294401146,0.0,0.0,0.0,131.39,69.7494401146,-16.58,71.6929619719,25.9294401146,0,25.9294401146,43.82,-16.58,46.8517747796,125.46,69.8794401146,-20.17,72.7321459241,25.9294401146,0,25.9294401146,43.95,-20.17,48.3573303647,131.73
2020-07-16 12:30:00,26.1442179009,0.0,26.1442179009,26.1442179009,0,26.1442179009,0.0,0.0,0.0,131.49,69.6342179009,-16.31,71.5188115301,26.1442179009,0,26.1442179009,43.49,-16.31,46.4477792795,125.56,69.7542179009,-19.9,72.5373070562,26.1442179009,0,26.1442179009,43.61,-19.9,47.935812291,131.89
2020-07-16 13:00:00,25.7138845705,0.0,25.7138845705,25.7138845705,0,25.7138845705,0.0,0.0,0.0,131.56,67.4438845705,-16.49,69.4305240219,25.7138845705,0,25.7138845705,41.73,-16.49,44.8699565411,125.66,67.5938845705,-20.15,70.5333660853,25.7138845705,0,25.7138845705,41.88,-20.15,46.47533647,131.98
2020-07-16 13:30:00,23.6413329622,0.0,23.6413329622,23.6413329622,0,23.6413329622,0.0,0.0,0.0,131.56,62.0813329622,-17.23,64.427981517,23.6413329622,0,23.6413329622,38.44,-17.23,42.1248916913,125.79,62.2113329622,-20.96,65.6473270509,23.6413329622,0,23.6413329622,38.57,-20.96,43.8972265639,132.11
2020-07-16 14:00:00,21.6993333116,0.0,21.6993333116,21.6993333116,0,21.6993333116,0.0,0.0,0.0,131.49,59.7293333116,-15.59,61.7303924972,21.6993333116,0,21.6993333116,38.03,-15.59,41.1014476631,125.59,59.8593333116,-19.3,62.8937976633,21.6993333116,0,21.6993333116,38.16,-19.3,42.7630167318,131.92
2020-07-16 14:30:00,23.3051110878,0.0,23.3051110878,23.3051110878,0,23.3051110878,0.0,0.0,0.0,131.49,55.9151110878,-15.72,58.0828550259,23.3051110878,0,23.3051110878,32.61,-15.72,36.2012499784,125.59,56.0451110878,-19.46,59.3274479212,23.3051110878,0,23.3051110878,32.74,-19.46,38.0867325981,131.92
2020-07-16 15:00:00,24.1522221981,0.0,24.1522221981,24.1522221981,0,24.1522221981,0.0,0.0,0.0,131.49,53.9022221981,-15.82,56.1758129259,24.1522221981,0,24.1522221981,29.75,-15.82,33.6947310421,125.59,54.0322221981,-19.56,57.4636810139,24.1522221981,0,24.1522221981,29.88,-19.56,35.7128548285,131.92
2020-07-16 15:30:00,23.971999976,0.0,23.971999976,23.971999976,0,23.971999976,0.0,0.0,0.0,131.49,54.991999976,-15.92,57.2500345971,23.971999976,0,23.971999976,31.02,-15.92,34.8667004461,125.59,55.101999976,-19.66,58.5042391743,23.971999976,0,23.971999976,31.13,-19.66,36.8183717728,131.92
2020-07-16 16:00:00,21.6077777562,0.0,21.6077777562,21.6077777562,0,21.6077777562,0.0,0.0,0.0,131.49,59.1577777562,-16.22,61.3411042373,21.6077777562,0,21.6077777562,37.55,-16.22,40.9034338412,125.51,59.2777777562,-19.94,62.541654405,21.6077777562,0,21.6077777562,37.67,-19.94,42.6219720332,131.79
2020-07-16 16:30:00,22.4322221998,0.0,22.4322221998,22.4322221998,0,22.4322221998,0.0,0.0,0.0,131.49,59.0122221998,-16.33,61.229986681,22.4322221998,0,22.4322221998,36.58,-16.33,40.0595219642,125.51,59.1422221998,-19.99,62.4291802503,22.4322221998,0,22.4322221998,36.71,-19.99,41.7998110044,131.79
2020-07-16 17:00:00,26.8764444176,0.0,26.8764444176,26.8764444176,0,26.8764444176,0.0,0.0,0.0,131.49,61.7264444176,-17.38,64.1265806077,26.8764444176,0,26.8764444176,34.85,-17.38,38.9433806956,125.74,61.8564444176,-21.01,65.3271751722,26.8764444176,0,26.8764444176,34.98,-21.01,40.8046627238,132.03
2020-07-16 17:30:00,26.2617995239,0.0,26.2617995239,26.2617995239,0,26.2617995239,0.0,0.0,0.0,131.49,64.2917995239,-18.45,66.8867549372,26.2617995239,0,26.2617995239,38.03,-18.45,42.269177896,125.74,64.4117995239,-22.08,68.0911618194,26.2617995239,0,26.2617995239,38.15,-22.08,44.0788940424,132.03
2020-07-16 18:00:00,26.8431068879,0.0,26.8431068879,26.8431068879,0,26.8431068879,0.0,0.0,0.0,131.32,70.3031068879,-18.84,72.7837374562,26.8431068879,0,26.8431068879,43.46,-18.84,47.3678920789,125.74,70.4231068879,-22.44,73.911890679,26.8431068879,0,26.8431068879,43.58,-22.44,49.0180578971,132.03
2020-07-16 18:30:00,23.54488465,0.0,23.54488465,23.54488465,0,23.54488465,0.0,0.0,0.0,131.15,73.31488465,-18.93,75.7193318198,23.54488465,0,23.54488465,49.77,-18.93,53.2484534987,125.46,73.44488465,-22.51,76.8169979969,23.54488465,0,23.54488465,49.9,-22.51,54.7422149716,131.72
2020-07-16 19:00:00,20.2784402139,0.0,20.2784402139,20.2784402139,0,20.2784402139,0.0,0.0,0.0,131.15,73.0884402139,-20.12,75.8072192664,20.2784402139,0,20.2784402139,52.81,-20.12,56.5129233008,125.66,73.2084402139,-23.7,76.9491112266,20.2784402139,0,20.2784402139,52.93,-23.7,57.9937488011,131.95
2020-07-16 19:30:00,13.7711330082,0.0,13.7711330082,13.7711330082,0,13.7711330082,0.0,0.0,0.0,130.9,74.1411330082,-23.54,77.7884258983,13.7711330082,0,13.7711330082,60.37,-23.54,64.7971334242,125.08,74.3311330082,-21.49,77.3753024826,13.7711330082,0,13.7711330082,60.56,-21.49,64.2598918455,131.34
2020-07-16 20:00:00,9.7911111013,0.0,9.7911111013,9.7911111013,0,9.7911111013,0.0,0.0,0.0,130.75,72.3211111013,-38.97,82.1523220057,9.7911111013,0,9.7911111013,62.53,-38.97,73.6794530381,123.9,72.7011111013,-12.14,73.7077414887,9.7911111013,0,9.7911111013,62.91,-12.14,64.070646165,130.18
2020-07-16 20:30:00,7.5519999924,0.0,7.5519999924,7.5519999924,0,7.5519999924,0.0,0.0,0.0,130.32,69.7519999924,-57.53,90.4159410887,7.5519999924,0,7.5519999924,62.2,-57.53,84.7262704242,124.69,69.1519999924,12.07,70.1974643627,7.5519999924,0,7.5519999924,61.6,12.07,62.7713700663,130.99
2020-07-16 21:00:00,6.0733333273,0.0,6.0733333273,6.0733333273,0,6.0733333273,0.0,0.0,0.0,130.32,69.4333333273,-57.45,90.119311343,6.0733333273,0,6.0733333273,63.36,-57.45,85.5277270831,124.69,68.7833333273,12.17,69.8516702993,6.0733333273,0,6.0733333273,62.71,12.17,63.879989042,130.99
2020-07-16 21:30:00,2.6998888862,0.0,2.6998888862,2.6998888862,0,2.6998888862,0.0,0.0,0.0,130.08,69.8098888862,-57.45,90.4097510576,2.6998888862,0,2.6998888862,67.11,-57.45,88.3416923089,124.47,69.0698888862,11.89,70.0858163308,2.6998888862,0,2.6998888862,66.37,11.89,67.4266193725,130.69
2020-07-16 22:00:00,2.5844444419,0.0,2.5844444419,2.5844444419,0,2.5844444419,0.0,0.0,0.0,130.08,68.1944444419,-57.8,89.394195856,2.5844444419,0,2.5844444419,65.61,-57.8,87.4386190422,124.47,67.4944444419,11.68,68.4976089401,2.5844444419,0,2.5844444419,64.91,11.68,65.9524866855,130.82
2020-07-16 22:30:00,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,130.33,66.3774444419,-58.64,88.5698296862,2.5674444419,0,2.5674444419,63.81,-58.64,86.6623661112,124.87,65.7274444419,11.12,66.6614682771,2.5674444419,0,2.5674444419,63.16,11.12,64.1314275531,131.17
2020-07-16 23:00:00,2.6209999974000002,0.0,2.6209999974000002,2.6209999974000002,0,2.6209999974000002,0.0,0.0,0.0,130.59,61.5609999974,-60.15,86.0684565952,2.6209999974000002,0,2.6209999974000002,58.94,-60.15,84.2136930671,125.3,61.0309999974,10.03,61.8496876361,2.6209999974000002,0,2.6209999974000002,58.41,10.03,59.2649052982,131.56
2020-07-16 23:30:00,2.6822222195,0.0,2.6822222195,2.6822222195,0,2.6822222195,0.0,0.0,0.0,130.97,58.0822222195,-62.43,85.2704487965,2.6822222195,0,2.6822222195,55.4,-62.43,83.4665495872,125.86,57.6522222195,8.48,58.2725417916,2.6822222195,0,2.6822222195,54.97,8.48,55.620241819,132.12
2020-07-17 00:00:00,2.6844444418,0.0,2.6844444418,2.6844444418,0,2.6844444418,0.0,0.0,0.0,131.35,54.2944444418,-64.33,84.1797814041,2.6844444418,0,2.6844444418,51.61,-64.33,82.4738807138,126.45,53.9444444418,7.2,54.4228176975,2.6844444418,0,2.6844444418,51.26,7.2,51.7631876916,132.67
2020-07-17 00:30:00,2.6019999974,0.0,2.6019999974,2.6019999974,0,2.6019999974,0.0,0.0,0.0,131.35,52.3819999974,-65.82,84.1198331176,2.6019999974,0,2.6019999974,49.78,-65.82,82.5246678273,126.67,52.0819999974,5.87,52.4117508172,2.6019999974,0,2.6019999974,49.48,5.87,49.8269736187,132.89
2020-07-17 01:00:00,2.6197777752,0.0,2.6197777752,2.6197777752,0,2.6197777752,0.0,0.0,0.0,131.67,49.6297777752,-66.09,82.6498816818,2.6197777752,0,2.6197777752,47.01,-66.09,81.1038112545,126.14,49.7297777752,-1.72,49.7595136388,2.6197777752,0,2.6197777752,47.11,-1.72,47.141388397,132.36
2020-07-17 01:30:00,2.6404444418,0.0,2.6404444418,2.6404444418,0,2.6404444418,0.0,0.0,0.0,131.76,48.8804444418,-64.03,80.5551907007,2.6404444418,0,2.6404444418,46.24,-64.03,78.9808742671,125.01,49.5004444418,-11.18,50.7472797294,2.6404444418,0,2.6404444418,46.86,-11.18,48.1752218469,131.19
2020-07-17 02:00:00,2.6033333307,0.0,2.6033333307,2.6033333307,0,2.6033333307,0.0,0.0,0.0,131.76,47.2633333307,-63.76,79.3672494013,2.6033333307,0,2.6033333307,44.66,-63.76,77.8450589312,125.01,47.8833333307,-10.81,49.0883867209,2.6033333307,0,2.6033333307,45.28,-10.81,46.5524918774,131.19
2020-07-17 02:30:00,2.5871111085000003,0.0,2.5871111085000003,2.5871111085000003,0,2.5871111085000003,0.0,0.0,0.0,132.1,46.6271111085,-64.05,79.2243017661,2.5871111085000003,0,2.5871111085000003,44.04,-64.05,77.7298147431,125.27,47.2371111085,-10.97,48.4941807424,2.5871111085000003,0,2.5871111085000003,44.65,-10.97,45.9778577143,131.45
2020-07-17 03:00:00,2.6217777752,0.0,2.6217777752,2.6217777752,0,2.6217777752,0.0,0.0,0.0,132.19,45.7517777752,-63.77,78.4846358824,2.6217777752,0,2.6217777752,43.13,-63.77,76.9857766084,125.27,46.3617777752,-10.63,47.5648119777,2.6217777752,0,2.6217777752,43.74,-10.63,45.0131591871,131.54
2020-07-17 03:30:00,2.6714444418000003,0.0,2.6714444418000003,2.6714444418000003,0,2.6714444418000003,0.0,0.0,0.0,132.19,45.1714444418,-63.74,78.123280736,2.6714444418000003,0,2.6714444418000003,42.5,-63.74,76.6096443015,125.27,45.7814444418,-10.67,47.0083987727,2.6714444418000003,0,2.6714444418000003,43.11,-10.67,44.4108207535,131.54
2020-07-17 04:00:00,2.6614444418,0.0,2.6614444418,2.6614444418,0,2.6614444418,0.0,0.0,0.0,132.19,43.5714444418,-63.49,77.0029276764,2.6614444418,0,2.6614444418,40.91,-63.49,75.528856737,125.27,44.1914444418,-10.36,45.3895732724,2.6614444418,0,2.6614444418,41.53,-10.36,42.8026926723,131.54
2020-07-17 04:30:00,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,132.19,43.2472222195,-63.53,76.8529968817,2.6872222195,0,2.6872222195,40.56,-63.53,75.3735663214,125.27,43.8572222195,-10.4,45.0734505093,2.6872222195,0,2.6872222195,41.17,-10.4,42.4632653007,131.54
2020-07-17 05:00:00,2.7073333306,0.0,2.7073333306,2.7073333306,0,2.7073333306,0.0,0.0,0.0,132.19,44.4873333306,-64.0,77.9430742714,2.7073333306,0,2.7073333306,41.78,-64.0,76.4301537353,125.35,45.0773333306,-10.81,46.3553889014,2.7073333306,0,2.7073333306,42.37,-10.81,43.7272569458,131.66
2020-07-17 05:30:00,2.6994444417,0.0,2.6994444417,2.6994444417,0,2.6994444417,0.0,0.0,0.0,132.19,45.3994444417,-63.78,78.2879170474,2.6994444417,0,2.6994444417,42.7,-63.78,76.754012273,125.2,46.0194444417,-10.7,47.2470027274,2.6994444417,0,2.6994444417,43.32,-10.7,44.6218825242,131.51
2020-07-17 06:00:00,2.7854444417,0.0,2.7854444417,2.7854444417,0,2.7854444417,0.0,0.0,0.0,131.95,46.5454444417,-63.36,78.6191325205,2.7854444417,0,2.7854444417,43.76,-63.36,77.002773976,125.08,47.1454444417,-10.34,48.2660183939,2.7854444417,0,2.7854444417,44.36,-10.34,45.549151474,131.4
2020-07-17 06:30:00,3.2098888857,0.0,3.2098888857,3.2098888857,0,3.2098888857,0.0,0.0,0.0,131.58,51.2398888857,-61.62,80.1408173967,3.2098888857,0,3.2098888857,48.03,-61.62,78.1274938802,124.48,51.8398888857,-9.03,52.6204806105,3.2098888857,0,3.2098888857,48.63,-9.03,49.461275762,130.77
2020-07-17 07:00:00,4.1263333292,0.0,4.1263333292,4.1263333292,0,4.1263333292,0.0,0.0,0.0,131.48,54.2963333292,-59.96,80.8906262369,4.1263333292,0,4.1263333292,50.17,-59.96,78.1807553046,124.2,54.9063333292,-7.64,55.435323032,4.1263333292,0,4.1263333292,50.78,-7.64,51.3515140965,130.51
2020-07-17 07:30:00,5.8198888831,0.0,5.8198888831,5.8198888831,0,5.8198888831,0.0,0.0,0.0,131.33,59.0698888831,-56.74,81.9065282664,5.8198888831,0,5.8198888831,53.25,-56.74,77.8138168965,123.68,59.6598888831,-4.75,59.8486828722,5.8198888831,0,5.8198888831,53.84,-4.75,54.0491267275,130.06
2020-07-17 08:00:00,6.4298888825,0.0,6.4298888825,6.4298888825,0,6.4298888825,0.0,0.0,0.0,130.82,64.0298888825,-55.17,84.5195573243,6.4298888825,0,6.4298888825,57.6,-55.17,79.7589424453,124.04,63.9998888825,6.12,64.2918360056,6.4298888825,0,6.4298888825,57.57,6.12,57.8943805563,130.48
2020-07-17 08:30:00,9.8384444346,0.0,9.8384444346,9.8384444346,0,9.8384444346,0.0,0.0,0.0,130.39,69.1784444346,-54.59,88.1233526053,9.8384444346,0,9.8384444346,59.34,-54.59,80.6306622818,124.36,68.6384444346,14.77,70.2096072799,9.8384444346,0,9.8384444346,58.8,14.77,60.6266682245,130.82
2020-07-17 09:00:00,11.8515555437,0.0,11.8515555437,11.8515555437,0,11.8515555437,0.0,0.0,0.0,130.84,69.1015555437,-54.22,87.8341242261,11.8515555437,0,11.8515555437,57.25,-54.22,78.8503069113,124.76,68.6115555437,15.47,70.3339637311,11.8515555437,0,11.8515555437,56.76,15.47,58.8304215521,131.14
2020-07-17 09:30:00,14.8367777629,0.0,14.8367777629,14.8367777629,0,14.8367777629,0.0,0.0,0.0,130.84,67.5067777629,-52.68,85.6291273104,14.8367777629,0,14.8367777629,52.67,-52.68,74.4936997336,124.76,67.1267777629,16.82,69.2019991968,14.8367777629,0,14.8367777629,52.29,16.82,54.9286491733,131.14
2020-07-17 10:00:00,18.9757777588,0.0,18.9757777588,18.9757777588,0,18.9757777588,0.0,0.0,0.0,130.84,63.8857777588,-51.47,82.0399506329,18.9757777588,0,18.9757777588,44.91,-51.47,68.3086304943,124.52,63.6957777588,17.9,66.1631476299,18.9757777588,0,18.9757777588,44.72,17.9,48.1693720117,130.96
2020-07-17 10:30:00,21.1344444233,0.0,21.1344444233,21.1344444233,0,21.1344444233,0.0,0.0,0.0,130.84,60.8444444233,-48.35,77.7159502109,21.1344444233,0,21.1344444233,39.71,-48.35,62.5668170838,124.84,60.7344444233,16.37,62.9019048949,21.1344444233,0,21.1344444233,39.6,16.37,42.8501680277,131.26
2020-07-17 11:00:00,23.8026666429,0.0,23.8026666429,23.8026666429,0,23.8026666429,0.0,0.0,0.0,131.02,57.1726666429,-36.05,67.5893209838,23.8026666429,0,23.8026666429,33.37,-36.05,49.1239188176,126.09,57.0426666429,8.08,57.6120839558,23.8026666429,0,23.8026666429,33.24,8.08,34.2079522918,132.44
2020-07-17 11:30:00,24.0929999759,0.0,24.0929999759,24.0929999759,0,24.0929999759,0.0,0.0,0.0,131.02,55.3529999759,-35.91,65.9809268375,24.0929999759,0,24.0929999759,31.26,-35.91,47.6100378072,126.09,55.2729999759,8.16,55.8720871844,24.0929999759,0,24.0929999759,31.18,8.16,32.2300791187,132.44
2020-07-17 12:00:00,24.3016666424,0.0,24.3016666424,24.3016666424,0,24.3016666424,0.0,0.0,0.0,131.02,53.0316666424,-35.3,63.7059468721,24.3016666424,0,24.3016666424,28.73,-35.3,45.5137660494,125.93,53.0116666424,8.7,53.7208227804,24.3016666424,0,24.3016666424,28.71,8.7,29.9992349902,132.32
2020-07-17 12:30:00,24.1846666425,0.0,24.1846666425,24.1846666425,0,24.1846666425,0.0,0.0,0.0,131.02,53.7346666425,-35.38,64.3362945714,24.1846666425,0,24.1846666425,29.55,-35.38,46.0971463325,125.93,53.7146666425,8.61,54.400344783,24.1846666425,0,24.1846666425,29.53,8.61,30.7596001274,132.23
2020-07-17 13:00:00,22.6095555329,0.0,22.6095555329,22.6095555329,0,22.6095555329,0.0,0.0,0.0,131.11,52.1595555329,-35.8,63.2634114903,22.6095555329,0,22.6095555329,29.55,-35.8,46.420281128,126.09,52.1395555329,8.29,52.7944822039,22.6095555329,0,22.6095555329,29.53,8.29,30.6715666375,132.44
2020-07-17 13:30:00,23.1793333102,0.0,23.1793333102,23.1793333102,0,23.1793333102,0.0,0.0,0.0,131.45,50.7393333102,-36.43,62.4629877988,23.1793333102,0,23.1793333102,27.56,-36.43,45.6803951384,126.55,50.7693333102,7.91,51.3818382773,23.1793333102,0,23.1793333102,27.59,7.91,28.7015017029,132.86
2020-07-17 14:00:00,24.542555531,0.0,24.542555531,24.542555531,0,24.542555531,0.0,0.0,0.0,131.81,46.262555531,-35.7,58.4355546244,24.542555531,0,24.542555531,21.72,-35.7,41.7881370726,124.99,46.642555531,-8.97,47.4972513569,24.542555531,0,24.542555531,22.1,-8.97,23.851014653500002,131.26
2020-07-17 14:30:00,26.140111085,0.0,26.140111085,26.140111085,0,26.140111085,0.0,0.0,0.0,131.88,44.490111085,-35.2,56.7310319345,26.140111085,0,26.140111085,18.35,-35.2,39.6958751006,124.97,44.880111085,-9.24,45.8214138913,26.140111085,0,26.140111085,18.74,-9.24,20.8941427199,131.24
2020-07-17 15:00:00,26.2141110849,0.0,26.2141110849,26.2141110849,0,26.2141110849,0.0,0.0,0.0,132.01,44.3441110849,-35.33,56.697522767,26.2141110849,0,26.2141110849,18.13,-35.33,39.71027323,125.08,44.7241110849,-9.29,45.6787720099,26.2141110849,0,26.2141110849,18.51,-9.29,20.7104852671,131.35
2020-07-17 15:30:00,24.8358888641,0.0,24.8358888641,24.8358888641,0,24.8358888641,0.0,0.0,0.0,132.17,46.9258888641,-36.1,59.2051437434,24.8358888641,0,24.8358888641,22.09,-36.1,42.3223120824,125.3,47.2958888641,-9.93,48.3270731934,24.8358888641,0,24.8358888641,22.46,-9.93,24.5572087176,131.57
2020-07-17 16:00:00,23.2678888656,0.0,23.2678888656,23.2678888656,0,23.2678888656,0.0,0.0,0.0,132.37,49.5778888656,-37.12,61.9343318715,23.2678888656,0,23.2678888656,26.31,-37.12,45.4984670071,125.56,49.9478888656,-10.84,51.1106368786,23.2678888656,0,23.2678888656,26.68,-10.84,28.7980554899,131.83
2020-07-17 16:30:00,20.1562222021,0.0,20.1562222021,20.1562222021,0,20.1562222021,0.0,0.0,0.0,132.37,54.6362222021,-38.03,66.5687439908,20.1562222021,0,20.1562222021,34.48,-38.03,51.3337247821,125.64,55.0162222021,-11.71,56.2486338091,20.1562222021,0,20.1562222021,34.86,-11.71,36.7742260286,131.92
2020-07-17 17:00:00,19.0117777588,0.0,19.0117777588,19.0117777588,0,19.0117777588,0.0,0.0,0.0,132.29,58.1617777588,-37.94,69.4423213326,19.0117777588,0,19.0117777588,39.15,-37.94,54.517576065,125.53,58.5617777588,-11.66,59.7112838102,19.0117777588,0,19.0117777588,39.55,-11.66,41.2329734557,131.8
2020-07-17 17:30:00,16.5857777612,0.0,16.5857777612,16.5857777612,0,16.5857777612,0.0,0.0,0.0,131.96,62.4157777612,-37.96,73.0526584974,16.5857777612,0,16.5857777612,45.83,-37.96,59.5092471806,125.21,62.8057777612,-11.77,63.8991284775,16.5857777612,0,16.5857777612,46.22,-11.77,47.6950867491,131.43
2020-07-17 18:00:00,13.6293333197,0.0,13.6293333197,13.6293333197,0,13.6293333197,0.0,0.0,0.0,131.71,64.4693333197,-38.36,75.0185612944,13.6293333197,0,13.6293333197,50.84,-38.36,63.6882657952,124.99,64.8593333197,-12.27,66.0097418468,13.6293333197,0,13.6293333197,51.23,-12.27,52.6788933065,131.18
2020-07-17 18:30:00,11.6464444328,0.0,11.6464444328,11.6464444328,0,11.6464444328,0.0,0.0,0.0,131.27,67.7464444328,-37.99,77.6712355592,11.6464444328,0,11.6464444328,56.1,-37.99,67.7528604562,124.5,68.1364444328,-12.04,69.1920274305,11.6464444328,0,11.6464444328,56.49,-12.04,57.7588235684,130.75
2020-07-17 19:00:00,9.0923333242,0.0,9.0923333242,9.0923333242,0,9.0923333242,0.0,0.0,0.0,131.09,69.1923333242,-37.4,78.653283408,9.0923333242,0,9.0923333242,60.1,-37.4,70.7867925534,124.27,69.5723333242,-11.53,70.5212766772,9.0923333242,0,9.0923333242,60.48,-11.53,61.5692398849,130.43
2020-07-17 19:30:00,6.3575555492,0.0,6.3575555492,6.3575555492,0,6.3575555492,0.0,0.0,0.0,131.09,69.4375555492,-37.26,78.8028027461,6.3575555492,0,6.3575555492,63.08,-37.26,73.2625006398,124.27,69.8175555492,-11.43,70.7469855391,6.3575555492,0,6.3575555492,63.46,-11.43,64.4811328995,130.43
2020-07-17 20:00:00,4.7743333286,0.0,4.7743333286,4.7743333286,0,4.7743333286,0.0,0.0,0.0,131.21,68.2043333286,-37.8,77.9786578802,4.7743333286,0,4.7743333286,63.43,-37.8,73.8390472582,124.45,68.5843333286,-11.92,69.6124786092,4.7743333286,0,4.7743333286,63.81,-11.92,64.9138082383,130.61
2020-07-17 20:30:00,3.7084444407,0.0,3.7084444407,3.7084444407,0,3.7084444407,0.0,0.0,0.0,131.21,68.4784444407,-38.74,78.677092937,3.7084444407,0,3.7084444407,64.77,-38.74,75.4714548687,124.6,68.8484444407,-12.8,70.0281964776,3.7084444407,0,3.7084444407,65.14,-12.8,66.3856882167,130.75
2020-07-17 21:00:00,2.848888886,0.0,2.848888886,2.848888886,0,2.848888886,0.0,0.0,0.0,130.63,66.788888886,-54.17,85.9950264761,2.848888886,0,2.848888886,63.94,-54.17,83.8016258792,124.29,66.658888886,4.33,66.7993740055,2.848888886,0,2.848888886,63.81,4.33,63.9567431941,130.51
2020-07-17 21:30:00,2.5158888864,0.0,2.5158888864,2.5158888864,0,2.5158888864,0.0,0.0,0.0,130.63,66.7058888864,-58.82,88.9351899538,2.5158888864,0,2.5158888864,64.19,-58.82,87.0640482633,125.16,66.0558888864,11.25,67.0070366198,2.5158888864,0,2.5158888864,63.54,11.25,64.5282426539,131.35
2020-07-17 22:00:00,2.421444442,0.0,2.421444442,2.421444442,0,2.421444442,0.0,0.0,0.0,130.74,67.081444442,-60.23,90.1530536833,2.421444442,0,2.421444442,64.66,-60.23,88.3661049272,125.43,66.411444442,10.13,67.1795865786,2.421444442,0,2.421444442,63.99,10.13,64.7868582353,131.61
2020-07-17 22:30:00,2.478444442,0.0,2.478444442,2.478444442,0,2.478444442,0.0,0.0,0.0,130.89,65.178444442,-60.95,89.2363833863,2.478444442,0,2.478444442,62.7,-60.95,87.4425096849,125.64,64.558444442,9.64,65.2742089095,2.478444442,0,2.478444442,62.08,9.64,62.8240081498,131.8
2020-07-17 23:00:00,2.4628888864,0.0,2.4628888864,2.4628888864,0,2.4628888864,0.0,0.0,0.0,131.32,60.0628888864,-62.68,86.8120557376,2.4628888864,0,2.4628888864,57.6,-62.68,85.126625682,126.22,59.5728888864,8.62,60.1933010415,2.4628888864,0,2.4628888864,57.11,8.62,57.7568740498,132.44
2020-07-17 23:30:00,2.408444442,0.0,2.408444442,2.408444442,0,2.408444442,0.0,0.0,0.0,132.33,53.688444442,-63.5,83.1546695418,2.408444442,0,2.408444442,51.28,-63.5,81.6203920598,125.43,54.298444442,-9.93,55.1989670993,2.408444442,0,2.408444442,51.89,-9.93,52.8315909282,131.59
2020-07-18 00:00:00,2.4353333309,0.0,2.4353333309,2.4353333309,0,2.4353333309,0.0,0.0,0.0,132.45,50.7553333309,-63.98,81.6672777894,2.4353333309,0,2.4353333309,48.32,-63.98,80.1764479133,125.6,51.385333330899996,-10.57,52.461198819,2.4353333309,0,2.4353333309,48.95,-10.57,50.0782128275,131.78
2020-07-18 00:30:00,2.4483333309,0.0,2.4483333309,2.4483333309,0,2.4483333309,0.0,0.0,0.0,131.95,48.1783333309,-63.93,80.0512129986,2.4483333309,0,2.4483333309,45.73,-63.93,78.6020216025,125.19,48.7883333309,-10.92,49.9954784876,2.4483333309,0,2.4483333309,46.34,-10.92,47.6092638044,131.31
2020-07-18 01:00:00,2.4357777753,0.0,2.4357777753,2.4357777753,0,2.4357777753,0.0,0.0,0.0,132.52,45.3957777753,-64.32,78.7263554334,2.4357777753,0,2.4357777753,42.96,-64.32,77.3474240036,125.76,46.0157777753,-10.88,47.2845239404,2.4357777753,0,2.4357777753,43.58,-10.88,44.917600114,131.93
2020-07-18 01:30:00,2.4139999976,0.0,2.4139999976,2.4139999976,0,2.4139999976,0.0,0.0,0.0,132.85,44.6039999976,-64.01,78.0179268873,2.4139999976,0,2.4139999976,42.19,-64.01,76.6633954375,126.01,45.2139999976,-10.34,46.3812612569,2.4139999976,0,2.4139999976,42.8,-10.34,44.0313025017,132.22
2020-07-18 02:00:00,2.4116666643,0.0,2.4116666643,2.4116666643,0,2.4116666643,0.0,0.0,0.0,133.32,43.2316666643,-63.76,77.0345026762,2.4116666643,0,2.4116666643,40.82,-63.76,75.7073972608,126.44,43.8516666643,-9.76,44.9246732791,2.4116666643,0,2.4116666643,41.44,-9.76,42.5738323387,132.59
2020-07-18 02:30:00,2.4772222197,0.0,2.4772222197,2.4772222197,0,2.4772222197,0.0,0.0,0.0,133.56,42.7572222197,-62.13,75.4209317892,2.4772222197,0,2.4772222197,40.28,-62.13,74.0446844817,126.44,43.3772222197,-8.09,44.1251799713,2.4772222197,0,2.4772222197,40.9,-8.09,41.6924225729,132.67
2020-07-18 03:00:00,2.3933333309,0.0,2.3933333309,2.3933333309,0,2.3933333309,0.0,0.0,0.0,133.68,41.9833333309,-62.01,74.8855151386,2.3933333309,0,2.3933333309,39.59,-62.01,73.5704302013,126.59,42.5933333309,-7.91,43.3215898166,2.3933333309,0,2.3933333309,40.2,-7.91,40.9708201041,132.82
2020-07-18 03:30:00,2.3961111087,0.0,2.3961111087,2.3961111087,0,2.3961111087,0.0,0.0,0.0,133.68,41.2461111087,-61.63,74.1586042317,2.3961111087,0,2.3961111087,38.85,-61.63,72.8531358282,126.5,42.0261111087,-7.61,42.7095553117,2.3961111087,0,2.3961111087,39.63,-7.61,40.354045646,132.71
2020-07-18 04:00:00,2.4248888865,0.0,2.4248888865,2.4248888865,0,2.4248888865,0.0,0.0,0.0,132.78,40.5548888865,-61.06,73.3009045824,2.4248888865,0,2.4248888865,38.13,-61.06,71.9876413004,125.71,41.1548888865,-7.66,41.8616827093,2.4248888865,0,2.4248888865,38.73,-7.66,39.4802292293,131.96
2020-07-18 04:30:00,2.4409999976,0.0,2.4409999976,2.4409999976,0,2.4409999976,0.0,0.0,0.0,132.62,40.2109999976,-60.49,72.6358356516,2.4409999976,0,2.4409999976,37.77,-60.49,71.3134839985,125.4,40.8009999976,-7.26,41.4418773803,2.4409999976,0,2.4409999976,38.36,-7.26,39.0409682257,131.69
2020-07-18 05:00:00,2.4073333309000002,0.0,2.4073333309000002,2.4073333309000002,0,2.4073333309000002,0.0,0.0,0.0,132.77,40.1973333309,-60.4,72.5533293993,2.4073333309000002,0,2.4073333309000002,37.79,-60.4,71.247765579,125.54,40.8073333309,-7.1,41.4203869318,2.4073333309000002,0,2.4073333309000002,38.4,-7.1,39.050864267,131.82
2020-07-18 05:30:00,2.4348888865,0.0,2.4348888865,2.4348888865,0,2.4348888865,0.0,0.0,0.0,132.52,40.4048888865,-60.34,72.6186659608,2.4348888865,0,2.4348888865,37.97,-60.34,71.2926118192,125.38,40.9948888865,-7.16,41.6154600457,2.4348888865,0,2.4348888865,38.56,-7.16,39.2191177871,131.6
2020-07-18 06:00:00,2.5094444419,0.0,2.5094444419,2.5094444419,0,2.5094444419,0.0,0.0,0.0,132.52,40.7394444419,-60.4,72.8550776092,2.5094444419,0,2.5094444419,38.23,-60.4,71.4821159452,125.38,41.3494444419,-7.27,41.9836808255,2.5094444419,0,2.5094444419,38.84,-7.27,39.5145353003,131.6
2020-07-18 06:30:00,2.7363333306,0.0,2.7363333306,2.7363333306,0,2.7363333306,0.0,0.0,0.0,131.9,42.8663333306,-60.38,74.049084621,2.7363333306,0,2.7363333306,40.13,-60.38,72.4993882733,124.73,43.4563333306,-7.71,44.1349861962,2.7363333306,0,2.7363333306,40.72,-7.71,41.443485616,131.02
2020-07-18 07:00:00,3.5167777743,0.0,3.5167777743,3.5167777743,0,3.5167777743,0.0,0.0,0.0,131.49,44.3767777743,-60.09,74.7001104793,3.5167777743,0,3.5167777743,40.86,-60.09,72.6660009908,124.31,44.9867777743,-7.71,45.6426804045,3.5167777743,0,3.5167777743,41.47,-7.71,42.1806235136,130.63
2020-07-18 07:30:00,4.4003333289,0.0,4.4003333289,4.4003333289,0,4.4003333289,0.0,0.0,0.0,131.34,47.3203333289,-60.39,76.7213532621,4.4003333289,0,4.4003333289,42.92,-60.39,74.088315543,124.16,47.9203333289,-8.09,48.5984202043,4.4003333289,0,4.4003333289,43.52,-8.09,44.265545292,130.47
2020-07-18 08:00:00,5.3322222169,0.0,5.3322222169,5.3322222169,0,5.3322222169,0.0,0.0,0.0,131.55,52.0722222169,-59.62,79.1584532858,5.3322222169,0,5.3322222169,46.74,-59.62,75.7573230784,124.28,52.6822222169,-7.25,53.1787461089,5.3322222169,0,5.3322222169,47.35,-7.25,47.9018266875,130.59
2020-07-18 08:30:00,6.2854444382,0.0,6.2854444382,6.2854444382,0,6.2854444382,0.0,0.0,0.0,131.42,56.1454444382,-58.35,80.9755113053,6.2854444382,0,6.2854444382,49.86,-58.35,76.7511700237,124.0,56.7454444382,-6.19,57.082059918,6.2854444382,0,6.2854444382,50.46,-6.19,50.8382503633,130.32
2020-07-18 09:00:00,7.509555548,0.0,7.509555548,7.509555548,0,7.509555548,0.0,0.0,0.0,131.01,59.059555548,-56.99,82.072475298,7.509555548,0,7.509555548,51.55,-56.99,76.8457064513,123.51,59.679555548,-5.19,59.9048032332,7.509555548,0,7.509555548,52.17,-5.19,52.4275213986,129.82
2020-07-18 09:30:00,8.4298888805,0.0,8.4298888805,8.4298888805,0,8.4298888805,0.0,0.0,0.0,130.58,63.3498888805,-56.42,84.8317441832,8.4298888805,0,8.4298888805,54.92,-56.42,78.7364134311,124.02,63.4298888805,4.25,63.5721110503,8.4298888805,0,8.4298888805,55.0,4.25,55.1639601552,130.32
2020-07-18 10:00:00,9.9595555456,0.0,9.9595555456,9.9595555456,0,9.9595555456,0.0,0.0,0.0,130.46,64.3295555456,-57.03,85.9692539033,9.9595555456,0,9.9595555456,54.37,-57.03,78.7941482599,124.91,63.8995555456,12.7,65.1493913934,9.9595555456,0,9.9595555456,53.94,12.7,55.4149221781,131.18
2020-07-18 10:30:00,10.6847777671,0.0,10.6847777671,10.6847777671,0,10.6847777671,0.0,0.0,0.0,130.66,65.7947777671,-57.15,87.1497290955,10.6847777671,0,10.6847777671,55.11,-57.15,79.3929127819,125.09,65.3447777671,12.75,66.5770416993,10.6847777671,0,10.6847777671,54.66,12.75,56.1273382586,131.36
2020-07-18 11:00:00,11.5323333218,0.0,11.5323333218,11.5323333218,0,11.5323333218,0.0,0.0,0.0,130.66,65.3623333218,-56.98,86.711908163,11.5323333218,0,11.5323333218,53.83,-56.98,78.3861550275,125.09,64.9423333218,12.97,66.224825838,11.5323333218,0,11.5323333218,53.41,12.97,54.9622506817,131.36
2020-07-18 11:30:00,13.9781110971,0.0,13.9781110971,13.9781110971,0,13.9781110971,0.0,0.0,0.0,131.02,62.4081110971,-57.34,84.7505040145,13.9781110971,0,13.9781110971,48.43,-57.34,75.0555827371,125.43,62.1181110971,12.93,63.4495439406,13.9781110971,0,13.9781110971,48.14,12.93,49.8462084817,131.73
2020-07-18 12:00:00,16.6125555389,0.0,16.6125555389,16.6125555389,0,16.6125555389,0.0,0.0,0.0,131.02,59.5025555389,-57.56,82.7871228855,16.6125555389,0,16.6125555389,42.89,-57.56,71.7823495018,125.57,59.3625555389,12.85,60.7374307994,16.6125555389,0,16.6125555389,42.75,12.85,44.6395004452,131.86
2020-07-18 12:30:00,19.7289999803,0.0,19.7289999803,19.7289999803,0,19.7289999803,0.0,0.0,0.0,131.14,55.3889999803,-57.36,79.7377634425,19.7289999803,0,19.7289999803,35.66,-57.36,67.5411370944,125.66,55.4089999803,13.11,56.9388213683,19.7289999803,0,19.7289999803,35.68,13.11,38.0122940639,131.95
2020-07-18 13:00:00,20.6214444238,0.0,20.6214444238,20.6214444238,0,20.6214444238,0.0,0.0,0.0,131.25,53.7414444238,-58.04,79.0998384876,20.6214444238,0,20.6214444238,33.12,-58.04,66.8249653947,125.82,53.8214444238,12.59,55.2743700088,20.6214444238,0,20.6214444238,33.2,12.59,35.5070147999,132.08
2020-07-18 13:30:00,25.6983333076,0.0,25.6983333076,25.6983333076,0,25.6983333076,0.0,0.0,0.0,131.61,47.7883333076,-60.58,77.1599714899,25.6983333076,0,25.6983333076,22.09,-60.58,64.481815266,126.44,48.1283333076,10.76,49.3164685168,25.6983333076,0,25.6983333076,22.43,10.76,24.8773491353,132.71
2020-07-18 14:00:00,27.200222195,0.0,27.200222195,27.200222195,0,27.200222195,0.0,0.0,0.0,131.79,43.250222195,-60.59,74.4427956213,27.200222195,0,27.200222195,16.05,-60.59,62.6797463301,126.57,43.790222195,11.04,45.1604379949,27.200222195,0,27.200222195,16.59,11.04,19.9276114976,132.86
2020-07-18 14:30:00,28.2314444162,0.0,28.2314444162,28.2314444162,0,28.2314444162,0.0,0.0,0.0,131.88,41.7514444162,-61.17,74.0604618595,28.2314444162,0,28.2314444162,13.52,-61.17,62.6463031631,126.57,42.2814444162,9.13,43.2559526761,28.2314444162,0,28.2314444162,14.05,9.13,16.7558765811,132.86
2020-07-18 15:00:00,28.8797777489,0.0,28.8797777489,28.8797777489,0,28.8797777489,0.0,0.0,0.0,132.17,35.7397777489,-59.89,69.7434141231,28.8797777489,0,28.8797777489,6.86,-59.89,60.2816033297,125.09,36.3997777489,-6.99,37.0648609895,28.8797777489,0,28.8797777489,7.52,-6.99,10.2669615759,131.35
2020-07-18 15:30:00,28.0683333053,0.0,28.0683333053,28.0683333053,0,28.0683333053,0.0,0.0,0.0,132.17,36.2983333053,-60.24,70.3308367698,28.0683333053,0,28.0683333053,8.23,-60.24,60.7995929263,125.09,36.9283333053,-7.22,37.6275191941,28.0683333053,0,28.0683333053,8.86,-7.22,11.4292606935,131.35
2020-07-18 16:00:00,27.6911110834,0.0,27.6911110834,27.6911110834,0,27.6911110834,0.0,0.0,0.0,132.26,37.1811110834,-59.91,70.5098796014,27.6911110834,0,27.6911110834,9.49,-59.91,60.6569715696,125.09,37.8411110834,-6.87,38.45967483,27.6911110834,0,27.6911110834,10.15,-6.87,12.2564024085,131.35
2020-07-18 16:30:00,25.6811110854,0.0,25.6811110854,25.6811110854,0,25.6811110854,0.0,0.0,0.0,132.09,40.0911110854,-59.56,71.7961753025,25.6811110854,0,25.6811110854,14.41,-59.56,61.2783950508,124.96,40.7511110854,-6.69,41.2965997958,25.6811110854,0,25.6811110854,15.07,-6.69,16.4882079075,131.17
2020-07-18 17:00:00,21.9588888669,0.0,21.9588888669,21.9588888669,0,21.9588888669,0.0,0.0,0.0,131.92,46.0888888669,-59.51,75.2703512479,21.9588888669,0,21.9588888669,24.13,-59.51,64.2160182509,124.67,46.7588888669,-6.76,47.2450133672,21.9588888669,0,21.9588888669,24.8,-6.76,25.7048166693,130.96
2020-07-18 17:30:00,21.6781110894,0.0,21.6781110894,21.6781110894,0,21.6781110894,0.0,0.0,0.0,131.64,51.8681110894,-57.88,77.7199803653,21.6781110894,0,21.6781110894,30.19,-57.88,65.280399049,124.28,52.5081110894,-5.49,52.7943352092,21.6781110894,0,21.6781110894,30.83,-5.49,31.3149964075,130.52
2020-07-18 18:00:00,18.375777759400002,0.0,18.375777759400002,18.375777759400002,0,18.375777759400002,0.0,0.0,0.0,131.44,55.5157777594,-57.49,79.9193448436,18.375777759400002,0,18.375777759400002,37.14,-57.49,68.4432589814,124.07,56.1757777594,-5.31,56.4261828132,18.375777759400002,0,18.375777759400002,37.8,-5.31,38.1711422412,130.28
2020-07-18 18:30:00,14.7385555408,0.0,14.7385555408,14.7385555408,0,14.7385555408,0.0,0.0,0.0,131.15,59.7985555408,-57.4,82.8892468585,14.7385555408,0,14.7385555408,45.06,-57.4,72.9737185568,123.74,60.4385555408,-5.42,60.681095869,14.7385555408,0,14.7385555408,45.7,-5.42,46.020282485,129.95
2020-07-18 19:00:00,13.1292222091,0.0,13.1292222091,13.1292222091,0,13.1292222091,0.0,0.0,0.0,130.88,59.9792222091,-57.46,83.0611744247,13.1292222091,0,13.1292222091,46.85,-57.46,74.13888386,123.54,60.5992222091,-5.71,60.8676419154,13.1292222091,0,13.1292222091,47.47,-5.71,47.8121846395,129.71
2020-07-18 19:30:00,10.7886666559,0.0,10.7886666559,10.7886666559,0,10.7886666559,0.0,0.0,0.0,130.88,61.3986666559,-57.59,84.1807838353,10.7886666559,0,10.7886666559,50.61,-57.59,76.6679868002,123.54,62.0186666559,-5.83,62.2920854826,10.7886666559,0,10.7886666559,51.23,-5.83,51.5606613612,129.71
2020-07-18 20:00:00,8.8205555467,0.0,8.8205555467,8.8205555467,0,8.8205555467,0.0,0.0,0.0,131.01,61.2005555467,-58.31,84.5314385257,8.8205555467,0,8.8205555467,52.38,-58.31,78.381888852,123.68,61.8105555467,-6.4,62.1410072094,8.8205555467,0,8.8205555467,52.99,-6.4,53.3750887587,129.88
2020-07-18 20:30:00,7.7114444367,0.0,7.7114444367,7.7114444367,0,7.7114444367,0.0,0.0,0.0,129.28,63.2614444367,-58.97,86.4839363826,7.7114444367,0,7.7114444367,55.55,-58.97,81.0139704002,125.01,62.9114444367,5.06,63.1146056085,7.7114444367,0,7.7114444367,55.2,5.06,55.431431516800004,131.14
2020-07-18 21:00:00,7.7782222144,0.0,7.7782222144,7.7782222144,0,7.7782222144,0.0,0.0,0.0,128.84,62.6082222144,-60.06,86.7582450771,7.7782222144,0,7.7782222144,54.83,-60.06,81.3236281778,125.56,61.9282222144,8.99,62.5773505882,7.7782222144,0,7.7782222144,54.15,8.99,54.8911887282,131.72
2020-07-18 21:30:00,8.6438888802,0.0,8.6438888802,8.6438888802,0,8.6438888802,0.0,0.0,0.0,129.0,63.7138888802,-60.22,87.6693106865,8.6438888802,0,8.6438888802,55.07,-60.22,81.6036353357,125.79,63.0238888802,8.91,63.6505983443,8.6438888802,0,8.6438888802,54.38,8.91,55.1051041193,131.9
2020-07-18 22:00:00,7.4306666592,0.0,7.4306666592,7.4306666592,0,7.4306666592,0.0,0.0,0.0,129.08,62.1206666592,-60.54,86.7413905018,7.4306666592,0,7.4306666592,54.69,-60.54,81.5848496965,125.87,61.4406666592,8.69,62.0521685321,7.4306666592,0,7.4306666592,54.01,8.69,54.704626861,132.0
2020-07-18 22:30:00,6.5294444379000005,0.0,6.5294444379000005,6.5294444379000005,0,6.5294444379000005,0.0,0.0,0.0,129.49,58.2994444379,-62.02,85.1193610277,6.5294444379000005,0,6.5294444379000005,51.77,-62.02,80.7874575661,126.42,57.6994444379,7.8100000000000005,58.2256128215,6.5294444379000005,0,6.5294444379000005,51.17,7.8100000000000005,51.7625830113,132.54
2020-07-18 23:00:00,6.4672222158,0.0,6.4672222158,6.4672222158,0,6.4672222158,0.0,0.0,0.0,129.97,53.3672222158,-63.33,82.8175664157,6.4672222158,0,6.4672222158,46.9,-63.33,78.8054496847,126.61,53.0572222158,3.98,53.2062893768,6.4672222158,0,6.4672222158,46.59,3.98,46.7596888356,132.74
2020-07-18 23:30:00,4.3201111068,0.0,4.3201111068,4.3201111068,0,4.3201111068,0.0,0.0,0.0,130.35,52.3301111068,-61.4,80.674658527,4.3201111068,0,4.3201111068,48.01,-61.4,77.9417737802,125.28,52.7401111068,-8.39,53.4032903439,4.3201111068,0,4.3201111068,48.42,-8.39,49.1415150357,131.4
2020-07-19 00:00:00,2.3422222199,0.0,2.3422222199,2.3422222199,0,2.3422222199,0.0,0.0,0.0,131.48,48.4622222199,-59.95,77.0881928864,2.3422222199,0,2.3422222199,46.12,-59.95,75.6376685257,126.15,48.8622222199,-6.2,49.2540024796,2.3422222199,0,2.3422222199,46.52,-6.2,46.9313370788,132.29
2020-07-19 00:30:00,2.0852222201,0.0,2.0852222201,2.0852222201,0,2.0852222201,0.0,0.0,0.0,132.33,45.8552222201,-58.8,74.5663557166,2.0852222201,0,2.0852222201,43.77,-58.8,73.3024754016,126.8,46.2552222201,-4.57,46.4804311795,2.0852222201,0,2.0852222201,44.17,-4.57,44.4057856591,133.01
2020-07-19 01:00:00,2.0127777758,0.0,2.0127777758,2.0127777758,0,2.0127777758,0.0,0.0,0.0,132.96,43.3127777758,-62.77,76.2631602981,2.0127777758,0,2.0127777758,41.3,-62.77,75.1382918358,126.8,43.8427777758,-8.42,44.6439868638,2.0127777758,0,2.0127777758,41.83,-8.42,42.6690203778,132.93
2020-07-19 01:30:00,2.1044444423,0.0,2.1044444423,2.1044444423,0,2.1044444423,0.0,0.0,0.0,132.01,42.7344444423,-63.72,76.7233415708,2.1044444423,0,2.1044444423,40.63,-63.72,75.571392074,125.18,43.3344444423,-10.76,44.6503267079,2.1044444423,0,2.1044444423,41.23,-10.76,42.6109199619,131.35
2020-07-19 02:00:00,2.3632222199,0.0,2.3632222199,2.3632222199,0,2.3632222199,0.0,0.0,0.0,132.36,41.5032222199,-63.75,76.0695731198,2.3632222199,0,2.3632222199,39.14,-63.75,74.8064308733,125.5,42.1032222199,-10.54,43.402452941,2.3632222199,0,2.3632222199,39.74,-10.54,41.1139781583,131.69
2020-07-19 02:30:00,2.3819999976,0.0,2.3819999976,2.3819999976,0,2.3819999976,0.0,0.0,0.0,132.8,40.4319999976,-64.42,76.0571037038,2.3819999976,0,2.3819999976,38.05,-64.42,74.8180386003,125.97,41.0419999976,-10.81,42.4417467101,2.3819999976,0,2.3819999976,38.66,-10.81,40.1428910269,132.14
2020-07-19 03:00:00,2.3057777755,0.0,2.3057777755,2.3057777755,0,2.3057777755,0.0,0.0,0.0,133.08,39.2857777755,-64.83,75.8043615858,2.3057777755,0,2.3057777755,36.98,-64.83,74.6354426529,126.3,39.8957777755,-11.01,41.387113747,2.3057777755,0,2.3057777755,37.59,-11.01,39.1692251647,132.41
2020-07-19 03:30:00,2.3796666643,0.0,2.3796666643,2.3796666643,0,2.3796666643,0.0,0.0,0.0,133.32,38.6896666643,-65.17,75.7893079965,2.3796666643,0,2.3796666643,36.31,-65.17,74.6025803843,126.55,39.3096666643,-11.11,40.8495041984,2.3796666643,0,2.3796666643,36.93,-11.11,38.5649711526,132.68
2020-07-19 04:00:00,2.372333331,0.0,2.372333331,2.372333331,0,2.372333331,0.0,0.0,0.0,133.32,38.392333331,-65.3,75.7499918059,2.372333331,0,2.372333331,36.02,-65.3,74.5756689544,126.55,39.002333331,-11.21,40.5813516934,2.372333331,0,2.372333331,36.63,-11.21,38.3069314877,132.77
2020-07-19 04:30:00,2.3575555532,0.0,2.3575555532,2.3575555532,0,2.3575555532,0.0,0.0,0.0,133.57,38.7875555532,-64.43,75.2043839533,2.3575555532,0,2.3575555532,36.43,-64.43,74.0160104302,126.72,39.4175555532,-10.26,40.7309622497,2.3575555532,0,2.3575555532,37.06,-10.26,38.4540140948,132.9
2020-07-19 05:00:00,2.3276666643,0.0,2.3276666643,2.3276666643,0,2.3276666643,0.0,0.0,0.0,133.7,38.6676666643,-63.7,74.5176384842,2.3276666643,0,2.3276666643,36.34,-63.7,73.3367956758,126.72,39.2876666643,-9.49,40.4175809757,2.3276666643,0,2.3276666643,36.96,-9.49,38.1589006655,132.9
2020-07-19 05:30:00,2.3304444421,0.0,2.3304444421,2.3304444421,0,2.3304444421,0.0,0.0,0.0,133.85,38.7804444421,-63.11,74.0729030829,2.3304444421,0,2.3304444421,36.45,-63.11,72.8798641601,126.72,39.4104444421,-8.82,40.3853380712,2.3304444421,0,2.3304444421,37.08,-8.82,38.1145484035,132.99
2020-07-19 06:00:00,2.5263333308,0.0,2.5263333308,2.5263333308,0,2.5263333308,0.0,0.0,0.0,133.85,38.6363333308,-62.58,73.5460580402,2.5263333308,0,2.5263333308,36.11,-62.58,72.2508719671,126.72,39.2563333308,-8.38,40.1408035119,2.5263333308,0,2.5263333308,36.73,-8.38,37.6738277853,132.92
2020-07-19 06:30:00,2.8903333304,0.0,2.8903333304,2.8903333304,0,2.8903333304,0.0,0.0,0.0,133.33,40.0303333304,-62.11,73.8923520166,2.8903333304,0,2.8903333304,37.14,-62.11,72.3673386273,126.25,40.6503333304,-8.26,41.4810462727,2.8903333304,0,2.8903333304,37.76,-8.26,38.6528808758,132.46
2020-07-19 07:00:00,3.5828888853,0.0,3.5828888853,3.5828888853,0,3.5828888853,0.0,0.0,0.0,133.33,41.5528888853,-61.68,74.3711299814,3.5828888853,0,3.5828888853,37.97,-61.68,72.430265083,126.25,42.1728888853,-7.87,42.9009260615,3.5828888853,0,3.5828888853,38.59,-7.87,39.3843242928,132.36
2020-07-19 07:30:00,4.3299999957,0.0,4.3299999957,4.3299999957,0,4.3299999957,0.0,0.0,0.0,132.92,44.2099999957,-61.14,75.4494777955,4.3299999957,0,4.3299999957,39.88,-61.14,72.996671157,125.76,44.8499999957,-7.61,45.4910386737,4.3299999957,0,4.3299999957,40.52,-7.61,41.2284185969,131.96
2020-07-19 08:00:00,5.8348888831,0.0,5.8348888831,5.8348888831,0,5.8348888831,0.0,0.0,0.0,132.69,46.1948888831,-60.22,75.8974054821,5.8348888831,0,5.8348888831,40.36,-60.22,72.4939859575,125.44,46.8148888831,-6.94,47.3264980865,5.8348888831,0,5.8348888831,40.98,-6.94,41.5634935971,131.65
2020-07-19 08:30:00,8.2718888806,0.0,8.2718888806,8.2718888806,0,8.2718888806,0.0,0.0,0.0,132.52,47.0618888806,-58.71,75.2441724322,8.2718888806,0,8.2718888806,38.79,-58.71,70.3670960037,125.15,47.6718888806,-5.71,48.0126346855,8.2718888806,0,8.2718888806,39.4,-5.71,39.8116076038,131.37
2020-07-19 09:00:00,10.0446666566,0.0,10.0446666566,10.0446666566,0,10.0446666566,0.0,0.0,0.0,132.09,49.1846666566,-58.3,76.275955806,10.0446666566,0,10.0446666566,39.14,-58.3,70.2198661349,124.72,49.8246666566,-5.57,50.1350407145,10.0446666566,0,10.0446666566,39.78,-5.57,40.1680631846,130.93
2020-07-19 09:30:00,11.747777766,0.0,11.747777766,11.747777766,0,11.747777766,0.0,0.0,0.0,131.75,51.827777766,-58.62,78.2459133001,11.747777766,0,11.747777766,40.08,-58.62,71.0120468653,124.43,52.457777766,-6.15,52.8170516798,11.747777766,0,11.747777766,40.71,-6.15,41.171915185,130.69
2020-07-19 10:00:00,14.3531110968,0.0,14.3531110968,14.3531110968,0,14.3531110968,0.0,0.0,0.0,131.37,51.0831110968,-57.09,76.6077824984,14.3531110968,0,14.3531110968,36.73,-57.09,67.884909958,123.95,51.7131110968,-5.01,51.9552303364,14.3531110968,0,14.3531110968,37.36,-5.01,37.6944253173,130.2
2020-07-19 10:30:00,15.6719999843,0.0,15.6719999843,15.6719999843,0,15.6719999843,0.0,0.0,0.0,130.95,51.4719999843,-55.61,75.7749225165,15.6719999843,0,15.6719999843,35.8,-55.61,66.1370705429,123.48,52.1119999843,-3.96,52.2622439469,15.6719999843,0,15.6719999843,36.44,-3.96,36.6545386003,129.71
2020-07-19 11:00:00,16.3662222059,0.0,16.3662222059,16.3662222059,0,16.3662222059,0.0,0.0,0.0,130.74,52.8862222059,-55.01,76.3089286991,16.3662222059,0,16.3662222059,36.52,-55.01,66.0288611139,123.26,53.5062222059,-3.5300000000000002,53.6225392418,16.3662222059,0,16.3662222059,37.14,-3.5300000000000002,37.3073786268,129.48
2020-07-19 11:30:00,19.398444425,0.0,19.398444425,19.398444425,0,19.398444425,0.0,0.0,0.0,130.54,50.358444425,-56.09,75.3794469661,19.398444425,0,19.398444425,30.96,-56.09,64.0672279719,124.94,50.518444425,12.77,52.1074479046,19.398444425,0,19.398444425,31.12,12.77,33.6381821744,131.18
2020-07-19 12:00:00,20.8496666458,0.0,20.8496666458,20.8496666458,0,20.8496666458,0.0,0.0,0.0,131.26,48.5596666458,-56.06,74.1671411391,20.8496666458,0,20.8496666458,27.71,-56.06,62.5345320603,125.65,48.8096666458,14.46,50.90653355,20.8496666458,0,20.8496666458,27.96,14.46,31.4778207632,131.89
2020-07-19 12:30:00,20.0288888689,0.0,20.0288888689,20.0288888689,0,20.0288888689,0.0,0.0,0.0,131.5,51.8388888689,-56.58,76.7369975902,20.0288888689,0,20.0288888689,31.81,-56.58,64.9089554684,125.95,52.0188888689,14.12,53.9011984946,20.0288888689,0,20.0288888689,31.99,14.12,34.9676207369,132.15
2020-07-19 13:00:00,19.2816666474,0.0,19.2816666474,19.2816666474,0,19.2816666474,0.0,0.0,0.0,131.5,51.7016666474,-57.06,76.9993891802,19.2816666474,0,19.2816666474,32.42,-57.06,65.6269761607,125.95,51.8516666474,13.73,53.6386822555,19.2816666474,0,19.2816666474,32.57,13.73,35.3456899777,132.15
