Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-19 13:30:00,18.8746666478,0.0,18.8746666478,18.8746666478,0,18.8746666478,0.0,0.0,0.0,131.72,51.3346666478,-59.15,78.3196686653,18.8746666478,0,18.8746666478,32.46,-59.15,67.4712835212,126.4,51.4946666478,12.13,52.9040413689,18.8746666478,0,18.8746666478,32.62,12.13,34.8023174516,132.56
2020-07-19 14:00:00,20.3048888686,0.0,20.3048888686,20.3048888686,0,20.3048888686,0.0,0.0,0.0,131.84,46.9748888686,-59.93,76.1462086004,20.3048888686,0,20.3048888686,26.67,-59.93,65.5964465501,126.59,47.2448888686,11.58,48.6433543683,20.3048888686,0,20.3048888686,26.94,11.58,29.3233695199,132.76
2020-07-19 14:30:00,21.0844444234,0.0,21.0844444234,21.0844444234,0,21.0844444234,0.0,0.0,0.0,132.01,43.8344444234,-60.01,74.3145922273,21.0844444234,0,21.0844444234,22.75,-60.01,64.1775864302,126.81,44.2344444234,11.7,45.7556124803,21.0844444234,0,21.0844444234,23.15,11.7,25.9386294935,132.93
2020-07-19 15:00:00,20.6983333126,0.0,20.6983333126,20.6983333126,0,20.6983333126,0.0,0.0,0.0,132.24,42.8683333126,-60.22,73.9198376689,20.6983333126,0,20.6983333126,22.17,-60.22,64.1713121262,126.49,43.3783333126,6.53,43.8670799231,20.6983333126,0,20.6983333126,22.68,6.53,23.6013410636,132.59
2020-07-19 15:30:00,20.400444424,0.0,20.400444424,20.400444424,0,20.400444424,0.0,0.0,0.0,132.33,41.750444424,-58.73,72.057702639,20.400444424,0,20.400444424,21.35,-58.73,62.4902824446,125.2,42.410444424,-5.79,42.8038537546,20.400444424,0,20.400444424,22.01,-5.79,22.758826859,131.29
2020-07-19 16:00:00,18.7948888701,0.0,18.7948888701,18.7948888701,0,18.7948888701,0.0,0.0,0.0,132.33,45.4748888701,-58.67,74.2302796556,18.7948888701,0,18.7948888701,26.68,-58.67,64.4514646847,125.09,46.1448888701,-5.74,46.5005200921,18.7948888701,0,18.7948888701,27.35,-5.74,27.9458422668,131.21
2020-07-19 16:30:00,20.419444424,0.0,20.419444424,20.419444424,0,20.419444424,0.0,0.0,0.0,132.05,47.209444424,-57.89,74.6992887705,20.419444424,0,20.419444424,26.79,-57.89,63.7883704134,124.77,47.889444424,-5.19,48.1698555867,20.419444424,0,20.419444424,27.47,-5.19,27.9559832594,130.91
2020-07-19 17:00:00,19.4974444249,0.0,19.4974444249,19.4974444249,0,19.4974444249,0.0,0.0,0.0,131.95,51.5974444249,-57.51,77.2638102295,19.4974444249,0,19.4974444249,32.1,-57.51,65.8620535665,124.63,52.2674444249,-4.94,52.5003747293,19.4974444249,0,19.4974444249,32.77,-4.94,33.1402549779,130.76
2020-07-19 17:30:00,20.6832222015,0.0,20.6832222015,20.6832222015,0,20.6832222015,0.0,0.0,0.0,131.95,55.1332222015,-58.04,80.0519443257,20.6832222015,0,20.6832222015,34.45,-58.04,67.4940301064,124.63,55.7832222015,-5.49,56.0527249934,20.6832222015,0,20.6832222015,35.1,-5.49,35.5267518921,130.76
2020-07-19 18:00:00,20.6373333127,0.0,20.6373333127,20.6373333127,0,20.6373333127,0.0,0.0,0.0,131.86,55.6373333127,-59.41,81.3944774426,20.6373333127,0,20.6373333127,35.0,-59.41,68.9532312513,124.63,56.3173333127,-6.76,56.7215975749,20.6373333127,0,20.6373333127,35.68,-6.76,36.3147353013,130.76
2020-07-19 18:30:00,17.5761110935,0.0,17.5761110935,17.5761110935,0,17.5761110935,0.0,0.0,0.0,131.86,57.8761110935,-59.54,83.0340643068,17.5761110935,0,17.5761110935,40.3,-59.54,71.8964644471,124.63,58.5361110935,-6.89,58.9402103996,17.5761110935,0,17.5761110935,40.96,-6.89,41.5354511231,130.76
2020-07-19 19:00:00,13.6923333196,0.0,13.6923333196,13.6923333196,0,13.6923333196,0.0,0.0,0.0,131.86,60.4823333196,-59.93,85.1452731735,13.6923333196,0,13.6923333196,46.79,-59.93,76.0322891935,124.63,61.1323333196,-7.31,61.5678347606,13.6923333196,0,13.6923333196,47.44,-7.31,47.9998927082,130.76
2020-07-19 19:30:00,10.7575555448,0.0,10.7575555448,10.7575555448,0,10.7575555448,0.0,0.0,0.0,131.73,61.7175555448,-59.49,85.7211570292,10.7575555448,0,10.7575555448,50.96,-59.49,78.3325073006,124.63,62.3675555448,-6.93,62.7513895036,10.7575555448,0,10.7575555448,51.61,-6.93,52.0731888787,130.76
2020-07-19 20:00:00,8.6815555469,0.0,8.6815555469,8.6815555469,0,8.6815555469,0.0,0.0,0.0,131.95,61.2615555469,-59.72,85.5538227552,8.6815555469,0,8.6815555469,52.58,-59.72,79.5684284123,124.81,61.8915555469,-7.03,62.2895300031,8.6815555469,0,8.6815555469,53.21,-7.03,53.6723858236,130.85
2020-07-19 20:30:00,7.5886666591,0.0,7.5886666591,7.5886666591,0,7.5886666591,0.0,0.0,0.0,131.95,59.8786666591,-59.95,84.7316777886,7.5886666591,0,7.5886666591,52.29,-59.95,79.5502771837,124.9,60.4986666591,-7.19,60.9244184833,7.5886666591,0,7.5886666591,52.91,-7.19,53.3962938789,130.94
2020-07-19 21:00:00,7.044999993,0.0,7.044999993,7.044999993,0,7.044999993,0.0,0.0,0.0,131.95,59.034999993,-60.51,84.5375143009,7.044999993,0,7.044999993,51.99,-60.51,79.7773163249,124.9,59.664999993,-7.84,60.1778848429,7.044999993,0,7.044999993,52.62,-7.84,53.2008458579,130.94
2020-07-19 21:30:00,6.5916666601,0.0,6.5916666601,6.5916666601,0,6.5916666601,0.0,0.0,0.0,131.02,58.3316666601,-61.03,84.4230077369,6.5916666601,0,6.5916666601,51.74,-61.03,80.010552429,124.04,58.9416666601,-8.95,59.6173009173,6.5916666601,0,6.5916666601,52.35,-8.95,53.1095565788,130.09
2020-07-19 22:00:00,6.5523333268,0.0,6.5523333268,6.5523333268,0,6.5523333268,0.0,0.0,0.0,131.02,58.4423333268,-61.34,84.7236798344,6.5523333268,0,6.5523333268,51.89,-61.34,80.3440582744,124.04,59.0423333268,-9.19,59.7532695731,6.5523333268,0,6.5523333268,52.49,-9.19,53.2884246342,130.09
2020-07-19 22:30:00,6.5991111045,0.0,6.5991111045,6.5991111045,0,6.5991111045,0.0,0.0,0.0,131.26,56.6491111045,-62.14,84.086273487,6.5991111045,0,6.5991111045,50.05,-62.14,79.7896114792,124.38,57.2491111045,-9.77,58.0767907365,6.5991111045,0,6.5991111045,50.65,-9.77,51.5836737738,130.47
2020-07-19 23:00:00,6.6347777710999996,0.0,6.6347777710999996,6.6347777710999996,0,6.6347777710999996,0.0,0.0,0.0,131.56,52.6247777711,-62.9,82.0108360856,6.6347777710999996,0,6.6347777710999996,45.99,-62.9,77.9197670684,124.78,53.2147777711,-10.3,54.2024222082,6.6347777710999996,0,6.6347777710999996,46.58,-10.3,47.7052030705,130.85
2020-07-19 23:30:00,5.484444439,0.0,5.484444439,5.484444439,0,5.484444439,0.0,0.0,0.0,132.11,49.214444439,-62.34,79.4250410226,5.484444439,0,5.484444439,43.73,-62.34,76.1484635433,125.16,49.834444439,-9.33,50.7003032786,5.484444439,0,5.484444439,44.35,-9.33,45.3207612469,131.26
2020-07-20 00:00:00,2.679666664,0.0,2.679666664,2.679666664,0,2.679666664,0.0,0.0,0.0,132.38,45.489666664,-61.99,76.8899855196,2.679666664,0,2.679666664,42.81,-61.99,75.3356237115,125.42,46.089666664,-8.91,46.943002388,2.679666664,0,2.679666664,43.41,-8.91,44.3149658693,131.51
2020-07-20 00:30:00,2.6569999973,0.0,2.6569999973,2.6569999973,0,2.6569999973,0.0,0.0,0.0,132.69,43.6069999973,-62.42,76.1434622851,2.6569999973,0,2.6569999973,40.95,-62.42,74.6535926798,125.73,44.2169999973,-9.03,45.1296353715,2.6569999973,0,2.6569999973,41.56,-9.03,42.5296896297,131.83
2020-07-20 01:00:00,2.5854444419,0.0,2.5854444419,2.5854444419,0,2.5854444419,0.0,0.0,0.0,133.04,42.0354444419,-61.77,74.7162063372,2.5854444419,0,2.5854444419,39.45,-61.77,73.2928059225,126.01,42.6354444419,-8.18,43.4130570538,2.5854444419,0,2.5854444419,40.05,-8.18,40.8768259531,132.1
2020-07-20 01:30:00,2.5572222197,0.0,2.5572222197,2.5572222197,0,2.5572222197,0.0,0.0,0.0,133.38,42.2972222197,-62.59,75.5417970894,2.5572222197,0,2.5572222197,39.74,-62.59,74.1402434579,126.36,42.9272222197,-8.69,43.797973783,2.5572222197,0,2.5572222197,40.37,-8.69,41.2947091042,132.46
2020-07-20 02:00:00,2.5918888863,0.0,2.5918888863,2.5918888863,0,2.5918888863,0.0,0.0,0.0,133.57,41.5018888863,-62.77,75.2494497065,2.5918888863,0,2.5918888863,38.91,-62.77,73.851614742,126.61,42.1118888863,-8.71,43.0032008759,2.5918888863,0,2.5918888863,39.52,-8.71,40.4684383193,132.7
2020-07-20 02:30:00,2.4383333309,0.0,2.4383333309,2.4383333309,0,2.4383333309,0.0,0.0,0.0,133.69,41.3383333309,-62.32,74.7839568529,2.4383333309,0,2.4383333309,38.9,-62.32,73.4642253073,126.61,41.9583333309,-8.2,42.752096275,2.4383333309,0,2.4383333309,39.52,-8.2,40.3617442636,132.7
2020-07-20 03:00:00,2.4312222198,0.0,2.4312222198,2.4312222198,0,2.4312222198,0.0,0.0,0.0,134.09,40.3312222198,-62.5,74.3831801266,2.4312222198,0,2.4312222198,37.9,-62.5,73.0935017632,127.05,40.9412222198,-8.11,41.736743726,2.4312222198,0,2.4312222198,38.51,-8.11,39.3546973054,133.15
2020-07-20 03:30:00,2.538555553,0.0,2.538555553,2.538555553,0,2.538555553,0.0,0.0,0.0,133.82,39.368555553,-62.64,73.9841386132,2.538555553,0,2.538555553,36.83,-62.64,72.6651119864,126.8,39.978555553,-8.41,40.8535555871,2.538555553,0,2.538555553,37.44,-8.41,38.3729292601,132.89
2020-07-20 04:00:00,2.5443333308,0.0,2.5443333308,2.5443333308,0,2.5443333308,0.0,0.0,0.0,133.94,39.1743333308,-62.85,74.0591040448,2.5443333308,0,2.5443333308,36.63,-62.85,72.7453050031,126.98,39.7943333308,-8.53,40.6982784064,2.5443333308,0,2.5443333308,37.25,-8.53,38.2141779972,133.07
2020-07-20 04:30:00,2.468444442,0.0,2.468444442,2.468444442,0,2.468444442,0.0,0.0,0.0,133.76,39.158444442,-62.62,73.8555899788,2.468444442,0,2.468444442,36.69,-62.62,72.5769970445,126.72,39.768444442,-8.42,40.6500378024,2.468444442,0,2.468444442,37.3,-8.42,38.2385459975,132.85
2020-07-20 05:00:00,2.4835555531,0.0,2.4835555531,2.4835555531,0,2.4835555531,0.0,0.0,0.0,133.87,39.3135555531,-62.75,74.0480799901,2.4835555531,0,2.4835555531,36.83,-62.75,72.7599573942,126.84,39.9235555531,-8.49,40.8163005183,2.4835555531,0,2.4835555531,37.44,-8.49,38.3905418039,132.95
2020-07-20 05:30:00,2.5522222197,0.0,2.5522222197,2.5522222197,0,2.5522222197,0.0,0.0,0.0,134.18,40.5922222197,-62.63,74.6340766991,2.5522222197,0,2.5522222197,38.04,-62.63,73.2772713739,127.12,41.2122222197,-8.15,42.0103530131,2.5522222197,0,2.5522222197,38.66,-8.15,39.5097215885,133.24
2020-07-20 06:00:00,2.7306666639,0.0,2.7306666639,2.7306666639,0,2.7306666639,0.0,0.0,0.0,133.59,43.0806666639,-62.41,75.8350310886,2.7306666639,0,2.7306666639,40.35,-62.41,74.3177677275,126.55,43.7006666639,-8.39,44.4987681501,2.7306666639,0,2.7306666639,40.97,-8.39,41.8202462929,132.68
2020-07-20 06:30:00,5.9237777719,0.0,5.9237777719,5.9237777719,0,5.9237777719,0.0,0.0,0.0,132.85,48.2237777719,-61.78,78.3728342131,5.9237777719,0,5.9237777719,42.3,-61.78,74.8736161809,125.8,48.8237777719,-8.3,49.5242493726,5.9237777719,0,5.9237777719,42.9,-8.3,43.6955375296,131.93
2020-07-20 07:00:00,7.4645555481,0.0,7.4645555481,7.4645555481,0,7.4645555481,0.0,0.0,0.0,132.33,50.5445555481,-60.93,79.1657564579,7.4645555481,0,7.4645555481,43.08,-60.93,74.6213863447,125.2,51.1545555481,-7.89,51.7594498939,7.4645555481,0,7.4645555481,43.69,-7.89,44.3967138424,131.39
2020-07-20 07:30:00,9.4108888795,0.0,9.4108888795,9.4108888795,0,9.4108888795,0.0,0.0,0.0,131.98,54.5108888795,-59.18,80.4593649393,9.4108888795,0,9.4108888795,45.1,-59.18,74.4061986665,124.61,55.1308888795,-6.58,55.5221695239,9.4108888795,0,9.4108888795,45.72,-6.58,46.1910684007,130.88
2020-07-20 08:00:00,12.7332222095,0.0,12.7332222095,12.7332222095,0,12.7332222095,0.0,0.0,0.0,131.98,56.7132222095,-57.37,80.6703568443,12.7332222095,0,12.7332222095,43.98,-57.37,72.2880162959,124.42,57.3232222095,-4.89,57.5314166737,12.7332222095,0,12.7332222095,44.59,-4.89,44.8573316193,130.63
2020-07-20 08:30:00,14.8303333185,0.0,14.8303333185,14.8303333185,0,14.8303333185,0.0,0.0,0.0,131.84,60.1303333185,-54.1,80.8855177705,14.8303333185,0,14.8303333185,45.3,-54.1,70.5613208493,124.04,60.7403333185,-1.94,60.7713064829,14.8303333185,0,14.8303333185,45.91,-1.94,45.95097061,130.29
2020-07-20 09:00:00,16.7489999833,0.0,16.7489999833,16.7489999833,0,16.7489999833,0.0,0.0,0.0,131.72,59.0289999833,-51.93,78.6202756229,16.7489999833,0,16.7489999833,42.28,-51.93,66.965090159,123.69,59.6289999833,-0.05,59.6290209462,16.7489999833,0,16.7489999833,42.88,-0.05,42.8800291511,129.96
2020-07-20 09:30:00,19.377333314,0.0,19.377333314,19.377333314,0,19.377333314,0.0,0.0,0.0,131.45,58.227333314,-49.66,76.5280206516,19.377333314,0,19.377333314,38.85,-49.66,63.0510753279,123.23,58.837333314,1.9,58.8680031214,19.377333314,0,19.377333314,39.46,1.9,39.5057160421,129.47
2020-07-20 10:00:00,22.1703333112,0.0,22.1703333112,22.1703333112,0,22.1703333112,0.0,0.0,0.0,131.45,55.6103333112,-49.61,74.5228909194,22.1703333112,0,22.1703333112,33.44,-49.61,59.8279675403,123.23,56.2103333112,1.9,56.2424356776,22.1703333112,0,22.1703333112,34.04,1.9,34.0929846156,129.47
2020-07-20 10:30:00,24.5267777533,0.0,24.5267777533,24.5267777533,0,24.5267777533,0.0,0.0,0.0,131.32,53.0667777533,-49.02,72.2429463762,24.5267777533,0,24.5267777533,28.54,-49.02,56.7229406854,123.23,53.6867777533,2.43,53.7417436033,24.5267777533,0,24.5267777533,29.16,2.43,29.2610748265,129.4
2020-07-20 11:00:00,26.3431110848,0.0,26.3431110848,26.3431110848,0,26.3431110848,0.0,0.0,0.0,131.25,50.4931110848,-48.62,70.0960674148,26.3431110848,0,26.3431110848,24.15,-48.62,54.2874469836,123.08,51.0831110848,2.71,51.154944415,26.3431110848,0,26.3431110848,24.74,2.71,24.887983044,129.3
2020-07-20 11:30:00,31.5798888573,0.0,31.5798888573,31.5798888573,0,31.5798888573,0.0,0.0,0.0,131.03,48.1998888573,-52.23,71.0718100646,31.5798888573,0,31.5798888573,16.62,-52.23,54.8105582894,125.03,48.6998888573,15.75,51.183412105,31.5798888573,0,31.5798888573,17.12,15.75,23.2627792837,131.19
2020-07-20 12:00:00,34.1105555214,0.0,34.1105555214,34.1105555214,0,34.1105555214,0.0,0.0,0.0,131.03,44.1805555214,-53.48,69.3688106153,34.1105555214,0,34.1105555214,10.07,-53.48,54.4198061371,125.2,44.8305555214,16.35,47.7189816358,34.1105555214,0,34.1105555214,10.72,16.35,19.5509820725,131.38
2020-07-20 12:30:00,33.0794444114,0.0,33.0794444114,33.0794444114,0,33.0794444114,0.0,0.0,0.0,131.03,46.3294444114,-52.27,69.846763128,33.0794444114,0,33.0794444114,13.25,-52.27,53.9232361788,125.2,46.9394444114,17.45,50.078078454,33.0794444114,0,33.0794444114,13.86,17.45,22.2845708956,131.38
2020-07-20 13:00:00,30.2856666364,0.0,30.2856666364,30.2856666364,0,30.2856666364,0.0,0.0,0.0,131.13,46.4756666364,-51.78,69.5784161166,30.2856666364,0,30.2856666364,16.19,-51.78,54.2520460444,125.2,46.9956666364,17.99,50.3212955179,30.2856666364,0,30.2856666364,16.71,17.99,24.5532930582,131.38
2020-07-20 13:30:00,32.0962221901,0.0,32.0962221901,32.0962221901,0,32.0962221901,0.0,0.0,0.0,131.32,46.4462221901,-53.27,70.6749209815,32.0962221901,0,32.0962221901,14.35,-53.27,55.1689713517,125.53,46.9962221901,16.86,49.9289945837,32.0962221901,0,32.0962221901,14.9,16.86,22.5004355513,131.66
2020-07-20 14:00:00,32.0337777457,0.0,32.0337777457,32.0337777457,0,32.0337777457,0.0,0.0,0.0,131.43,44.1437777457,-55.48,70.8992490346,32.0337777457,0,32.0337777457,12.11,-55.48,56.7862879576,125.83,44.7837777457,15.0,47.2290879563,32.0337777457,0,32.0337777457,12.75,15.0,19.6866071226,131.96
2020-07-20 14:30:00,30.138111081,0.0,30.138111081,30.138111081,0,30.138111081,0.0,0.0,0.0,131.43,45.738111081,-55.19,71.6792222702,30.138111081,0,30.138111081,15.6,-55.19,57.3523853035,125.83,46.298111081,15.23,48.7387729602,30.138111081,0,30.138111081,16.16,15.23,22.2058213088,131.96
2020-07-20 15:00:00,25.8566666408,0.0,25.8566666408,25.8566666408,0,25.8566666408,0.0,0.0,0.0,131.43,44.7766666408,-54.58,70.5969282296,25.8566666408,0,25.8566666408,18.92,-54.58,57.7662773597,125.83,45.2366666408,15.82,47.9231510731,25.8566666408,0,25.8566666408,19.38,15.82,25.0171301312,131.96
2020-07-20 15:30:00,25.8863333074,0.0,25.8863333074,25.8863333074,0,25.8863333074,0.0,0.0,0.0,131.43,44.1463333074,-54.82,70.3855890399,25.8863333074,0,25.8863333074,18.26,-54.82,57.7811387911,125.83,44.6363333074,15.65,47.3003673467,25.8863333074,0,25.8863333074,18.75,15.65,24.4230423985,131.96
2020-07-20 16:00:00,25.4473333079,0.0,25.4473333079,25.4473333079,0,25.4473333079,0.0,0.0,0.0,131.61,45.6373333079,-55.44,71.8077975672,25.4473333079,0,25.4473333079,20.19,-55.44,59.0019465781,126.03,46.0873333079,15.19,48.5260588904,25.4473333079,0,25.4473333079,20.64,15.19,25.6270501619,132.15
2020-07-20 16:30:00,23.115111088,0.0,23.115111088,23.115111088,0,23.115111088,0.0,0.0,0.0,131.92,48.895111088,-56.33,74.5908894457,23.115111088,0,23.115111088,25.78,-56.33,61.9489894994,126.33,49.235111088,14.77,51.4028118282,23.115111088,0,23.115111088,26.12,14.77,30.0067875655,132.44
2020-07-20 17:00:00,21.4198888675,0.0,21.4198888675,21.4198888675,0,21.4198888675,0.0,0.0,0.0,132.01,53.9898888675,-56.78,78.350982763,21.4198888675,0,21.4198888675,32.57,-56.78,65.4581797792,126.44,54.1598888675,14.52,56.0724884604,21.4198888675,0,21.4198888675,32.74,14.52,35.8153319125,132.57
2020-07-20 17:30:00,19.3515555362,0.0,19.3515555362,19.3515555362,0,19.3515555362,0.0,0.0,0.0,132.28,58.9915555362,-57.71,82.5254368336,19.3515555362,0,19.3515555362,39.64,-57.71,70.0126681394,126.75,58.9915555362,13.9,60.6070426979,19.3515555362,0,19.3515555362,39.64,13.9,42.0064233183,132.85
2020-07-20 18:00:00,17.3736666493,0.0,17.3736666493,17.3736666493,0,17.3736666493,0.0,0.0,0.0,132.19,63.5536666493,-58.09,86.1017807282,17.3736666493,0,17.3736666493,46.18,-58.09,74.2094367315,126.75,63.3936666493,13.52,64.819344113,17.3736666493,0,17.3736666493,46.02,13.52,47.9648913269,132.85
2020-07-20 18:30:00,14.1065555414,0.0,14.1065555414,14.1065555414,0,14.1065555414,0.0,0.0,0.0,132.02,66.1865555414,-58.59,88.3937115096,14.1065555414,0,14.1065555414,52.08,-58.59,78.3907807079,126.56,65.8865555414,12.88,67.1336919968,14.1065555414,0,14.1065555414,51.78,12.88,53.3578747703,132.64
2020-07-20 19:00:00,10.4888888784,0.0,10.4888888784,10.4888888784,0,10.4888888784,0.0,0.0,0.0,131.83,68.0888888784,-58.44,89.7292058847,10.4888888784,0,10.4888888784,57.6,-58.44,82.0548206993,126.32,67.6588888784,12.75,68.8497475976,10.4888888784,0,10.4888888784,57.17,12.75,58.5744944494,132.4
2020-07-20 19:30:00,8.4621111026,0.0,8.4621111026,8.4621111026,0,8.4621111026,0.0,0.0,0.0,131.51,71.6521111026,-58.82,92.7028447539,8.4621111026,0,8.4621111026,63.19,-58.82,86.3294185084,126.06,71.0521111026,12.07,72.0700172897,8.4621111026,0,8.4621111026,62.59,12.07,63.7431800274,132.12
2020-07-20 20:00:00,5.0947777727,0.0,5.0947777727,5.0947777727,0,5.0947777727,0.0,0.0,0.0,131.06,71.9947777727,-58.3,92.6398295904,5.0947777727,0,5.0947777727,66.9,-58.3,88.7383795209,125.58,71.2947777727,12.04,72.3042663863,5.0947777727,0,5.0947777727,66.2,12.04,67.2859688197,131.59
2020-07-20 20:30:00,8.7746666579,0.0,8.7746666579,8.7746666579,0,8.7746666579,0.0,0.0,0.0,131.06,69.6646666579,-59.97,91.921524577,8.7746666579,0,8.7746666579,60.89,-59.97,85.4634015237,125.81,69.0846666579,10.63,69.8976971526,8.7746666579,0,8.7746666579,60.31,10.63,61.2396358578,131.84
2020-07-20 21:00:00,6.9551111042,0.0,6.9551111042,6.9551111042,0,6.9551111042,0.0,0.0,0.0,131.25,70.3551111042,-59.72,92.2839100736,6.9551111042,0,6.9551111042,63.4,-59.72,87.0978667936,125.81,69.7251111042,10.96,70.5812490573,6.9551111042,0,6.9551111042,62.77,10.96,63.7196555232,131.84
2020-07-20 21:30:00,8.665111102400001,0.0,8.665111102400001,8.665111102400001,0,8.665111102400001,0.0,0.0,0.0,131.25,66.7151111024,-62.07,91.1240415555,8.665111102400001,0,8.665111102400001,58.05,-62.07,84.9852187148,126.28,66.2051111024,9.1,66.8275896325,8.665111102400001,0,8.665111102400001,57.54,9.1,58.2551422623,132.3
2020-07-20 22:00:00,8.6665555469,0.0,8.6665555469,8.6665555469,0,8.6665555469,0.0,0.0,0.0,131.51,65.8865555469,-62.76,90.9937129797,8.6665555469,0,8.6665555469,57.22,-62.76,84.9290645186,126.43,65.3965555469,8.6,65.9596048912,8.6665555469,0,8.6665555469,56.73,8.6,57.3781569938,132.51
2020-07-20 22:30:00,5.4095555501,0.0,5.4095555501,5.4095555501,0,5.4095555501,0.0,0.0,0.0,131.62,66.1495555501,-62.43,90.9575098575,5.4095555501,0,5.4095555501,60.74,-62.43,87.1025401467,126.58,65.5995555501,8.98,66.2113441064,5.4095555501,0,5.4095555501,60.19,8.98,60.8561952475,132.63
2020-07-20 23:00:00,2.7088888862,0.0,2.7088888862,2.7088888862,0,2.7088888862,0.0,0.0,0.0,131.76,59.4788888862,-63.56,87.0494791664,2.7088888862,0,2.7088888862,56.77,-63.56,85.2215143024,126.83,58.9988888862,8.1,59.552320608,2.7088888862,0,2.7088888862,56.29,8.1,56.8697995425,132.87
2020-07-20 23:30:00,2.7098888862,0.0,2.7098888862,2.7098888862,0,2.7098888862,0.0,0.0,0.0,132.12,51.8898888862,-63.41,81.9352712122,2.7098888862,0,2.7098888862,49.18,-63.41,80.246498366,125.45,52.3998888862,-8.67,53.1123079454,2.7098888862,0,2.7098888862,49.69,-8.67,50.4407077666,131.45
2020-07-21 00:00:00,2.6667777751,0.0,2.6667777751,2.6667777751,0,2.6667777751,0.0,0.0,0.0,132.21,46.8967777751,-63.65,79.0609275539,2.6667777751,0,2.6667777751,44.23,-63.65,77.5088085317,125.45,47.5167777751,-10.57,48.6782196689,2.6667777751,0,2.6667777751,44.85,-10.57,46.0787087493,131.45
2020-07-21 00:30:00,2.7128888862,0.0,2.7128888862,2.7128888862,0,2.7128888862,0.0,0.0,0.0,132.47,45.0428888862,-64.1,78.3432947942,2.7128888862,0,2.7128888862,42.33,-64.1,76.8156162509,125.7,45.6528888862,-10.77,46.9060674503,2.7128888862,0,2.7128888862,42.94,-10.77,44.2700406596,131.78
2020-07-21 01:00:00,2.7032222195,0.0,2.7032222195,2.7032222195,0,2.7032222195,0.0,0.0,0.0,131.75,43.0632222195,-64.01,77.1473992298,2.7032222195,0,2.7032222195,40.36,-64.01,75.6717232525,125.08,43.6732222195,-11.21,45.0889613879,2.7032222195,0,2.7032222195,40.97,-11.21,42.4759343629,131.16
2020-07-21 01:30:00,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,131.75,43.3154444418,-64.06,77.3298863777,2.6854444418,0,2.6854444418,40.63,-64.06,75.8582922297,125.08,43.9254444418,-11.3,45.3556464997,2.6854444418,0,2.6854444418,41.24,-11.3,42.7601169316,131.16
2020-07-21 02:00:00,2.6413333307,0.0,2.6413333307,2.6413333307,0,2.6413333307,0.0,0.0,0.0,131.86,42.4013333307,-64.26,76.9884450305,2.6413333307,0,2.6413333307,39.76,-64.26,75.5658997167,125.15,43.0113333307,-11.4,44.4964582285,2.6413333307,0,2.6413333307,40.37,-11.4,41.9487413399,131.28
2020-07-21 02:30:00,2.6633333307,0.0,2.6633333307,2.6633333307,0,2.6633333307,0.0,0.0,0.0,131.97,41.2633333307,-64.46,76.5359672151,2.6633333307,0,2.6633333307,38.6,-64.46,75.1335584143,125.27,41.8733333307,-11.46,43.4132196943,2.6633333307,0,2.6633333307,39.21,-11.46,40.8504063627,131.43
2020-07-21 03:00:00,2.6873333306,0.0,2.6873333306,2.6873333306,0,2.6873333306,0.0,0.0,0.0,132.4,40.3873333306,-64.83,76.3810552006,2.6873333306,0,2.6873333306,37.7,-64.83,74.9947924859,125.62,41.0073333306,-11.56,42.6055745988,2.6873333306,0,2.6873333306,38.32,-11.56,40.0256917492,131.84
2020-07-21 03:30:00,2.6655555529,0.0,2.6655555529,2.6655555529,0,2.6655555529,0.0,0.0,0.0,132.4,39.9855555529,-64.92,76.2459904052,2.6655555529,0,2.6655555529,37.32,-64.92,74.8824999583,125.73,40.5955555529,-11.58,42.2148733345,2.6655555529,0,2.6655555529,37.93,-11.58,39.6583068222,131.84
2020-07-21 04:00:00,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,132.47,39.7322222196,-65.08,76.2499566066,2.6622222196000003,0,2.6622222196000003,37.07,-65.08,74.8972048878,125.86,40.3422222196,-11.67,41.9962354695,2.6622222196000003,0,2.6622222196000003,37.68,-11.67,39.445802058,132.0
2020-07-21 04:30:00,2.5749999974,0.0,2.5749999974,2.5749999974,0,2.5749999974,0.0,0.0,0.0,132.01,39.6849999974,-65.0,76.1570694341,2.5749999974,0,2.5749999974,37.11,-65.0,74.8475256772,125.38,40.3049999974,-11.98,42.047751721,2.5749999974,0,2.5749999974,37.73,-11.98,39.5862766625,131.56
2020-07-21 05:00:00,2.5748888863,0.0,2.5748888863,2.5748888863,0,2.5748888863,0.0,0.0,0.0,132.01,39.6948888863,-65.02,76.1792924862,2.5748888863,0,2.5748888863,37.12,-65.02,74.8698524107,125.38,40.3048888863,-11.96,42.0419512884,2.5748888863,0,2.5748888863,37.73,-11.96,39.5802286502,131.56
2020-07-21 05:30:00,2.6159999974,0.0,2.6159999974,2.6159999974,0,2.6159999974,0.0,0.0,0.0,132.25,40.3159999974,-64.59,76.1396608594,2.6159999974,0,2.6159999974,37.7,-64.59,74.7874193966,125.51,40.9259999974,-11.4,42.4840849706,2.6159999974,0,2.6159999974,38.31,-11.4,39.9701901422,131.71
2020-07-21 06:00:00,2.8861111082,0.0,2.8861111082,2.8861111082,0,2.8861111082,0.0,0.0,0.0,132.54,42.0161111082,-64.3,76.8104393469,2.8861111082,0,2.8861111082,39.13,-64.3,75.2704915621,125.73,42.6461111082,-10.9,44.0170511581,2.8861111082,0,2.8861111082,39.76,-10.9,41.227025117,131.92
2020-07-21 06:30:00,4.997999995,0.0,4.997999995,4.997999995,0,4.997999995,0.0,0.0,0.0,132.66,47.727999995,-63.36,79.3249745258,4.997999995,0,4.997999995,42.73,-63.36,76.422133574,125.73,48.357999995,-9.91,49.3629847509,4.997999995,0,4.997999995,43.36,-9.91,44.4780586357,131.92
2020-07-21 07:00:00,6.9692222153,0.0,6.9692222153,6.9692222153,0,6.9692222153,0.0,0.0,0.0,132.42,49.3192222153,-62.91,79.9378119535,6.9692222153,0,6.9692222153,42.35,-62.91,75.8366046181,125.49,49.9292222153,-9.68,50.8589188935,6.9692222153,0,6.9692222153,42.96,-9.68,44.0370752889,131.7
2020-07-21 07:30:00,9.5709999904,0.0,9.5709999904,9.5709999904,0,9.5709999904,0.0,0.0,0.0,131.95,53.4009999904,-61.37,81.3507449258,9.5709999904,0,9.5709999904,43.83,-61.37,75.414493302,124.88,54.0209999904,-8.63,54.7059899825,9.5709999904,0,9.5709999904,44.45,-8.63,45.2800110424,131.12
2020-07-21 08:00:00,12.4102222098,0.0,12.4102222098,12.4102222098,0,12.4102222098,0.0,0.0,0.0,131.78,56.7502222098,-59.14,81.9641831586,12.4102222098,0,12.4102222098,44.34,-59.14,73.9160009741,124.5,57.3802222098,-6.65,57.7642830895,12.4102222098,0,12.4102222098,44.97,-6.65,45.4590299061,130.74
2020-07-21 08:30:00,14.3342222079,0.0,14.3342222079,14.3342222079,0,14.3342222079,0.0,0.0,0.0,131.45,60.1442222079,-55.09,81.5612381281,14.3342222079,0,14.3342222079,45.81,-55.09,71.6481974651,123.8,60.7342222079,-3.18,60.8174164791,14.3342222079,0,14.3342222079,46.4,-3.18,46.5088421701,129.98
2020-07-21 09:00:00,19.0062222032,0.0,19.0062222032,19.0062222032,0,19.0062222032,0.0,0.0,0.0,131.33,58.4262222032,-53.64,79.3150240556,19.0062222032,0,19.0062222032,39.42,-53.64,66.5671540626,123.52,59.0562222032,-1.8599999999999999,59.0855056754,19.0062222032,0,19.0062222032,40.05,-1.8599999999999999,40.0931677471,129.81
2020-07-21 09:30:00,22.1906666445,0.0,22.1906666445,22.1906666445,0,22.1906666445,0.0,0.0,0.0,131.41,57.3606666445,-51.9,77.3553881633,22.1906666445,0,22.1906666445,35.17,-51.9,62.6940100807,123.52,57.950666644500004,-0.22,57.9510842395,22.1906666445,0,22.1906666445,35.76,-0.22,35.7606767274,129.81
2020-07-21 10:00:00,24.2585555313,0.0,24.2585555313,24.2585555313,0,24.2585555313,0.0,0.0,0.0,131.32,56.5285555313,-50.77,75.9807244665,24.2585555313,0,24.2585555313,32.27,-50.77,60.1576744896,123.36,57.1785555313,0.77,57.1837399323,24.2585555313,0,24.2585555313,32.92,0.77,32.9290039327,129.59
2020-07-21 10:30:00,24.3853333089,0.0,24.3853333089,24.3853333089,0,24.3853333089,0.0,0.0,0.0,131.02,56.3453333089,-51.17,76.1128470476,24.3853333089,0,24.3853333089,31.96,-51.17,60.3308420296,124.22,56.6953333089,10.08,57.5844355622,24.3853333089,0,24.3853333089,32.31,10.08,33.8458638537,130.41
2020-07-21 11:00:00,26.0726666406,0.0,26.0726666406,26.0726666406,0,26.0726666406,0.0,0.0,0.0,130.94,54.8626666406,-52.11,75.666137016,26.0726666406,0,26.0726666406,28.79,-52.11,59.534159942,125.04,55.0726666406,17.48,57.7801783565,26.0726666406,0,26.0726666406,29.0,17.48,33.8607501394,131.18
2020-07-21 11:30:00,27.6909999723,0.0,27.6909999723,27.6909999723,0,27.6909999723,0.0,0.0,0.0,130.61,57.9209999723,-51.68,77.6251546716,27.6909999723,0,27.6909999723,30.23,-51.68,59.8721579701,124.72,58.1109999723,17.59,60.7148780595,27.6909999723,0,27.6909999723,30.42,17.59,35.1395005656,130.85
2020-07-21 12:00:00,24.7834444197,0.0,24.7834444197,24.7834444197,0,24.7834444197,0.0,0.0,0.0,130.61,57.9034444197,-53.29,78.693284184,24.7834444197,0,24.7834444197,33.12,-53.29,62.7435932984,124.72,58.0334444197,16.15,60.2387182069,24.7834444197,0,24.7834444197,33.25,16.15,36.9646452709,130.93
2020-07-21 12:30:00,26.6205555289,0.0,26.6205555289,26.6205555289,0,26.6205555289,0.0,0.0,0.0,130.61,60.6005555289,-54.68,81.6230955699,26.6205555289,0,26.6205555289,33.98,-54.68,64.3781236135,124.98,60.6905555289,14.96,62.5071606331,26.6205555289,0,26.6205555289,34.07,14.96,37.2097635037,131.18
2020-07-21 13:00:00,28.2931110828,0.0,28.2931110828,28.2931110828,0,28.2931110828,0.0,0.0,0.0,130.61,59.1831110828,-54.54,80.4813782029,28.2931110828,0,28.2931110828,30.89,-54.54,62.6801699104,124.98,59.3731110828,15.12,61.2681052396,28.2931110828,0,28.2931110828,31.08,15.12,34.5627082272,131.18
2020-07-21 13:30:00,27.1649999728,0.0,27.1649999728,27.1649999728,0,27.1649999728,0.0,0.0,0.0,130.78,57.4549999728,-55.43,79.8345910109,27.1649999728,0,27.1649999728,30.29,-55.43,63.1662014055,125.24,57.6249999728,14.44,59.4066849931,27.1649999728,0,27.1649999728,30.46,14.44,33.7094230149,131.35
2020-07-21 14:00:00,23.399444421,0.0,23.399444421,23.399444421,0,23.399444421,0.0,0.0,0.0,130.78,55.949444421,-55.01,78.4629876504,23.399444421,0,23.399444421,32.55,-55.01,63.918718698,125.17,56.109444421,14.85,58.0412978252,23.399444421,0,23.399444421,32.71,14.85,35.923065014,131.35
2020-07-21 14:30:00,23.2508888656,0.0,23.2508888656,23.2508888656,0,23.2508888656,0.0,0.0,0.0,130.85,56.3808888656,-55.81,79.3319653688,23.2508888656,0,23.2508888656,33.13,-55.81,64.9026424732,125.32,56.4708888656,14.2,58.2288698952,23.2508888656,0,23.2508888656,33.22,14.2,36.1276680676,131.35
2020-07-21 15:00:00,25.3843333079,0.0,25.3843333079,25.3843333079,0,25.3843333079,0.0,0.0,0.0,131.06,50.5843333079,-56.98,76.1938001166,25.3843333079,0,25.3843333079,25.2,-56.98,62.3037751665,125.63,50.8943333079,13.34,52.6135796431,25.3843333079,0,25.3843333079,25.51,13.34,28.7874226009,131.76
2020-07-21 15:30:00,23.5588888653,0.0,23.5588888653,23.5588888653,0,23.5588888653,0.0,0.0,0.0,131.29,53.4888888653,-55.8,77.2961915753,23.5588888653,0,23.5588888653,29.93,-55.8,63.3201776687,125.72,53.7188888653,14.64,55.6780802554,23.5588888653,0,23.5588888653,30.16,14.64,33.5254410858,131.86
2020-07-21 16:00:00,19.2537777585,0.0,19.2537777585,19.2537777585,0,19.2537777585,0.0,0.0,0.0,131.29,57.4837777585,-55.76,80.0847195499,19.2537777585,0,19.2537777585,38.23,-55.76,67.6070299599,125.72,57.5137777585,14.69,59.3601779989,19.2537777585,0,19.2537777585,38.26,14.69,40.9832124168,131.86
2020-07-21 16:30:00,18.3564444261,0.0,18.3564444261,18.3564444261,0,18.3564444261,0.0,0.0,0.0,131.54,60.4064444261,-55.82,82.2484706739,18.3564444261,0,18.3564444261,42.05,-55.82,69.8861567122,125.87,60.3264444261,14.82,62.1201440524,18.3564444261,0,18.3564444261,41.97,14.82,44.509698943000004,131.97
2020-07-21 17:00:00,22.7443333106,0.0,22.7443333106,22.7443333106,0,22.7443333106,0.0,0.0,0.0,131.54,64.6543333106,-57.76,86.6971765159,22.7443333106,0,22.7443333106,41.91,-57.76,71.3629154393,126.06,64.5643333106,13.08,65.875940493,22.7443333106,0,22.7443333106,41.82,13.08,43.8177909073,132.16
2020-07-21 17:30:00,18.3538888705,0.0,18.3538888705,18.3538888705,0,18.3538888705,0.0,0.0,0.0,131.24,68.6938888705,-57.94,89.8659778123,18.3538888705,0,18.3538888705,50.34,-57.94,76.753887198,125.78,68.4338888705,12.68,69.5987036226,18.3538888705,0,18.3538888705,50.08,12.68,51.6603213308,131.86
2020-07-21 18:00:00,15.7939999842,0.0,15.7939999842,15.7939999842,0,15.7939999842,0.0,0.0,0.0,131.24,72.8839999842,-58.53,93.4764053315,15.7939999842,0,15.7939999842,57.09,-58.53,81.7620266383,125.78,72.4439999842,12.1,73.4475536265,15.7939999842,0,15.7939999842,56.65,12.1,57.9278214678,131.86
2020-07-21 18:30:00,15.2649999847,0.0,15.2649999847,15.2649999847,0,15.2649999847,0.0,0.0,0.0,131.24,74.7849999847,-60.17,95.9855464261,15.2649999847,0,15.2649999847,59.52,-60.17,84.6348586576,126.04,74.2749999847,10.67,75.0374874495,15.2649999847,0,15.2649999847,59.01,10.67,59.9668992028,131.97
2020-07-21 19:00:00,11.7118888772,0.0,11.7118888772,11.7118888772,0,11.7118888772,0.0,0.0,0.0,131.13,76.9118888772,-59.19,97.0509904672,11.7118888772,0,11.7118888772,65.2,-59.19,88.0596167378,125.74,76.2618888772,11.45,77.1166531633,11.7118888772,0,11.7118888772,64.55,11.45,65.5576463885,131.76
2020-07-21 19:30:00,9.7434444347,0.0,9.7434444347,9.7434444347,0,9.7434444347,0.0,0.0,0.0,130.96,78.5534444347,-58.69,98.0569208805,9.7434444347,0,9.7434444347,68.81,-58.69,90.4396605478,125.59,77.8334444347,11.67,78.7034559125,9.7434444347,0,9.7434444347,68.09,11.67,69.0828270991,131.59
2020-07-21 20:00:00,8.3009999917,0.0,8.3009999917,8.3009999917,0,8.3009999917,0.0,0.0,0.0,130.96,73.5809999917,-60.59,95.3169012284,8.3009999917,0,8.3009999917,65.28,-60.59,89.065293465,125.8,72.8909999917,10.02,73.5764791206,8.3009999917,0,8.3009999917,64.59,10.02,65.3625925128,131.83
2020-07-21 20:30:00,9.0994444353,0.0,9.0994444353,9.0994444353,0,9.0994444353,0.0,0.0,0.0,131.21,72.4694444353,-61.95,95.3395137221,9.0994444353,0,9.0994444353,63.37,-61.95,88.6203103132,126.15,71.8494444353,9.01,72.4121727727,9.0994444353,0,9.0994444353,62.75,9.01,63.3935533,132.17
2020-07-21 21:00:00,4.0308888849,0.0,4.0308888849,4.0308888849,0,4.0308888849,0.0,0.0,0.0,131.21,73.4108888849,-60.88,95.3705038619,4.0308888849,0,4.0308888849,69.38,-60.88,92.3036228975,126.01,72.6708888849,9.93,73.3461859357,4.0308888849,0,4.0308888849,68.64,9.93,69.3545564473,131.96
2020-07-21 21:30:00,6.105111105,0.0,6.105111105,6.105111105,0,6.105111105,0.0,0.0,0.0,131.02,70.685111105,-62.42,94.3008023928,6.105111105,0,6.105111105,64.58,-62.42,89.8155487652,126.01,69.995111105,8.51,70.5105359404,6.105111105,0,6.105111105,63.89,8.51,64.4542644051,132.08
2020-07-21 22:00:00,6.5946666601,0.0,6.5946666601,6.5946666601,0,6.5946666601,0.0,0.0,0.0,131.19,68.8146666601,-63.8,93.8397482282,6.5946666601,0,6.5946666601,62.22,-63.8,89.1166000249,126.36,68.2146666601,7.38,68.6127185553,6.5946666601,0,6.5946666601,61.62,7.38,62.0603641626,132.35
2020-07-21 22:30:00,5.8273333275,0.0,5.8273333275,5.8273333275,0,5.8273333275,0.0,0.0,0.0,131.41,66.2473333275,-64.05,92.1472282437,5.8273333275,0,5.8273333275,60.42,-64.05,88.0510016979,126.59,65.6873333275,7.36,66.098376377,5.8273333275,0,5.8273333275,59.86,7.36,60.3107718405,132.58
2020-07-21 23:00:00,2.6884444417999998,0.0,2.6884444417999998,2.6884444417999998,0,2.6884444417999998,0.0,0.0,0.0,131.74,61.1884444418,-63.96,88.5150119087,2.6884444417999998,0,2.6884444417999998,58.5,-63.96,86.6783225495,126.77,60.6884444418,7.59,61.1612245525,2.6884444417999998,0,2.6884444417999998,58.0,7.59,58.4945134179,132.82
2020-07-21 23:30:00,2.6261111085,0.0,2.6261111085,2.6261111085,0,2.6261111085,0.0,0.0,0.0,132.18,55.5461111085,-63.55,84.4036311972,2.6261111085,0,2.6261111085,52.92,-63.55,82.6990259918,125.39,56.1561111085,-10.43,57.1164924941,2.6261111085,0,2.6261111085,53.53,-10.43,54.5366463949,131.4
2020-07-22 00:00:00,2.5169999975,0.0,2.5169999975,2.5169999975,0,2.5169999975,0.0,0.0,0.0,131.55,51.3369999975,-64.25,82.2408053751,2.5169999975,0,2.5169999975,48.82,-64.25,80.6935864862,124.93,51.9369999975,-11.51,53.1971058305,2.5169999975,0,2.5169999975,49.42,-11.51,50.742649714,130.95
2020-07-22 00:30:00,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,131.9,47.2657777752,-64.14,79.6742954076,2.6057777752,0,2.6057777752,44.66,-64.14,78.1566068864,125.19,47.855777775199996,-11.16,49.1398114207,2.6057777752,0,2.6057777752,45.25,-11.16,46.6058805303,131.28
2020-07-22 01:00:00,2.5893333307,0.0,2.5893333307,2.5893333307,0,2.5893333307,0.0,0.0,0.0,131.58,43.2393333307,-63.91,77.1629966168,2.5893333307,0,2.5893333307,40.65,-63.91,75.742396318,124.91,43.8493333307,-11.15,45.2447403965,2.5893333307,0,2.5893333307,41.26,-11.15,42.7400292466,131.02
2020-07-22 01:30:00,2.5991111085,0.0,2.5991111085,2.5991111085,0,2.5991111085,0.0,0.0,0.0,131.83,43.5991111085,-64.03,77.4643362423,2.5991111085,0,2.5991111085,41.0,-64.03,76.0318413561,125.16,44.2091111085,-11.08,45.5764402406,2.5991111085,0,2.5991111085,41.61,-11.08,43.0599407803,131.29
2020-07-22 02:00:00,2.5415555530000002,0.0,2.5415555530000002,2.5415555530000002,0,2.5415555530000002,0.0,0.0,0.0,132.16,42.581555553,-64.07,76.9295377168,2.5415555530000002,0,2.5415555530000002,40.04,-64.07,75.5524089623,125.45,43.191555553,-10.85,44.5335039166,2.5415555530000002,0,2.5415555530000002,40.65,-10.85,42.0730911629,131.61
2020-07-22 02:30:00,2.5316666641000003,0.0,2.5316666641000003,2.5316666641000003,0,2.5316666641000003,0.0,0.0,0.0,132.32,41.8616666641,-62.9,75.5566617572,2.5316666641000003,0,2.5316666641000003,39.33,-62.9,74.1839531166,125.45,42.4616666641,-9.68,43.5510681373,2.5316666641000003,0,2.5316666641000003,39.93,-9.68,41.0865829682,131.61
2020-07-22 03:00:00,2.5588888863,0.0,2.5588888863,2.5588888863,0,2.5588888863,0.0,0.0,0.0,132.32,40.8288888863,-63.03,75.0984624855,2.5588888863,0,2.5588888863,38.27,-63.03,73.7385502977,125.45,41.4388888863,-9.79,42.5796384688,2.5588888863,0,2.5588888863,38.88,-9.79,40.0936216872,131.69
2020-07-22 03:30:00,2.542555553,0.0,2.542555553,2.542555553,0,2.542555553,0.0,0.0,0.0,132.43,40.302555553,-63.32,75.0581000566,2.542555553,0,2.542555553,37.76,-63.32,73.7240801909,125.61,40.902555553,-10.02,42.1119870199,2.542555553,0,2.542555553,38.36,-10.02,39.6470679874,131.81
2020-07-22 04:00:00,2.5778888863000002,0.0,2.5778888863000002,2.5778888863000002,0,2.5778888863000002,0.0,0.0,0.0,132.43,40.1778888863,-63.47,75.1179316499,2.5778888863000002,0,2.5778888863000002,37.6,-63.47,73.7712742197,125.61,40.7778888863,-10.1,42.0100728638,2.5778888863000002,0,2.5778888863000002,38.2,-10.1,39.5126562003,131.95
2020-07-22 04:30:00,2.6076666641,0.0,2.6076666641,2.6076666641,0,2.6076666641,0.0,0.0,0.0,132.19,39.9976666641,-63.26,74.8441109144,2.6076666641,0,2.6076666641,37.39,-63.26,73.4836015721,125.38,40.6076666641,-10.17,41.8618142452,2.6076666641,0,2.6076666641,38.0,-10.17,39.3373728152,131.51
2020-07-22 05:00:00,2.6064444418,0.0,2.6064444418,2.6064444418,0,2.6064444418,0.0,0.0,0.0,132.05,40.3664444418,-63.24,75.0249787529,2.6064444418,0,2.6064444418,37.76,-63.24,73.6553813377,125.22,40.9664444418,-10.22,42.2220081262,2.6064444418,0,2.6064444418,38.36,-10.22,39.6980855962,131.41
2020-07-22 05:30:00,4.2808888846,0.0,4.2808888846,4.2808888846,0,4.2808888846,0.0,0.0,0.0,132.05,43.1508888846,-63.19,76.5178104204,4.2808888846,0,4.2808888846,38.87,-63.19,74.1879572437,125.22,43.7608888846,-10.24,44.942997185,4.2808888846,0,4.2808888846,39.48,-10.24,40.7863702724,131.41
2020-07-22 06:00:00,2.8412222194,0.0,2.8412222194,2.8412222194,0,2.8412222194,0.0,0.0,0.0,132.05,47.6712222194,-63.83,79.6668960603,2.8412222194,0,2.8412222194,44.83,-63.83,77.9999858974,125.35,48.2912222194,-10.74,49.4711000832,2.8412222194,0,2.8412222194,45.45,-10.74,46.7017141013,131.51
2020-07-22 06:30:00,4.9737777728,0.0,4.9737777728,4.9737777728,0,4.9737777728,0.0,0.0,0.0,131.89,53.0637777728,-62.7,82.1404559978,4.9737777728,0,4.9737777728,48.09,-62.7,79.0185933816,124.99,53.6637777728,-9.81,54.5530672359,4.9737777728,0,4.9737777728,48.69,-9.81,49.668422564,131.18
2020-07-22 07:00:00,3.8178888851,0.0,3.8178888851,3.8178888851,0,3.8178888851,0.0,0.0,0.0,132.0,55.3578888851,-60.84,82.2557077765,3.8178888851,0,3.8178888851,51.54,-60.84,79.7362978825,124.84,55.9678888851,-8.08,56.548129821,3.8178888851,0,3.8178888851,52.15,-8.08,52.7722360716,131.07
2020-07-22 07:30:00,5.5953333277,0.0,5.5953333277,5.5953333277,0,5.5953333277,0.0,0.0,0.0,131.66,59.8053333277,-57.48,82.9495527079,5.5953333277,0,5.5953333277,54.21,-57.48,79.0105973905,124.17,60.4253333277,-5.15,60.6444012896,5.5953333277,0,5.5953333277,54.83,-5.15,55.0713301092,130.44
2020-07-22 08:00:00,11.772777766,0.0,11.772777766,11.772777766,0,11.772777766,0.0,0.0,0.0,131.29,62.002777766,-56.5,83.8844112497,11.772777766,0,11.772777766,50.23,-56.5,75.5996223536,123.79,62.582777766,-4.44,62.740080275,11.772777766,0,11.772777766,50.81,-4.44,51.003624381,130.09
2020-07-22 08:30:00,13.3306666533,0.0,13.3306666533,13.3306666533,0,13.3306666533,0.0,0.0,0.0,131.13,65.0306666533,-53.48,84.1967814431,13.3306666533,0,13.3306666533,51.7,-53.48,74.3841407828,123.32,65.6606666533,-1.8,65.6853343248,13.3306666533,0,13.3306666533,52.33,-1.8,52.3609482343,129.6
2020-07-22 09:00:00,15.4648888734,0.0,15.4648888734,15.4648888734,0,15.4648888734,0.0,0.0,0.0,131.02,63.9148888734,-51.77,82.2511150058,15.4648888734,0,15.4648888734,48.45,-51.77,70.9051154713,123.51,64.3248888734,3.79,64.4364448785,15.4648888734,0,15.4648888734,48.86,3.79,49.006771981,129.82
2020-07-22 09:30:00,20.5701110905,0.0,20.5701110905,20.5701110905,0,20.5701110905,0.0,0.0,0.0,131.02,64.0701110905,-53.62,83.5468942281,20.5701110905,0,20.5701110905,43.5,-53.62,69.0460310228,125.15,63.9001110905,16.23,65.9290307633,20.5701110905,0,20.5701110905,43.33,16.23,46.2698800517,131.37
2020-07-22 10:00:00,24.4005555312,0.0,24.4005555312,24.4005555312,0,24.4005555312,0.0,0.0,0.0,131.02,59.4605555312,-54.78,80.8480430442,24.4005555312,0,24.4005555312,35.06,-54.78,65.0388499283,125.32,59.4905555312,15.23,61.4091124949,24.4005555312,0,24.4005555312,35.09,15.23,38.2525946832,131.54
2020-07-22 10:30:00,25.691666641,0.0,25.691666641,25.691666641,0,25.691666641,0.0,0.0,0.0,131.11,57.351666641,-53.17,78.2065378757,25.691666641,0,25.691666641,31.66,-53.17,61.8821824114,125.32,57.491666641,16.75,59.8820025814,25.691666641,0,25.691666641,31.8,16.75,35.9416541077,131.54
2020-07-22 11:00:00,26.0481110851,0.0,26.0481110851,26.0481110851,0,26.0481110851,0.0,0.0,0.0,131.02,53.4181110851,-51.58,74.2562522074,26.0481110851,0,26.0481110851,27.37,-51.58,58.3918941292,125.03,53.6481110851,18.04,56.6000125706,26.0481110851,0,26.0481110851,27.6,18.04,32.9727402562,131.26
2020-07-22 11:30:00,27.5331110836,0.0,27.5331110836,27.5331110836,0,27.5331110836,0.0,0.0,0.0,131.02,50.9431110836,-51.28,72.283047576,27.5331110836,0,27.5331110836,23.41,-51.28,56.3707947434,125.03,51.2731110836,18.22,54.414155513,27.5331110836,0,27.5331110836,23.74,18.22,29.9258416757,131.26
2020-07-22 12:00:00,28.766777749,0.0,28.766777749,28.766777749,0,28.766777749,0.0,0.0,0.0,131.02,48.046777749,-50.55,69.7409159107,28.766777749,0,28.766777749,19.28,-50.55,54.1019491331,124.93,48.466777749,18.97,52.0469926641,28.766777749,0,28.766777749,19.7,18.97,27.3486910107,131.08
2020-07-22 12:30:00,29.2231110819,0.0,29.2231110819,29.2231110819,0,29.2231110819,0.0,0.0,0.0,131.02,48.4831110819,-50.38,69.9196428779,29.2231110819,0,29.2231110819,19.26,-50.38,53.9359991101,124.84,48.9231110819,19.13,52.530255072,29.2231110819,0,29.2231110819,19.7,19.13,27.4599144208,131.0
2020-07-22 13:00:00,29.8311110813,0.0,29.8311110813,29.8311110813,0,29.8311110813,0.0,0.0,0.0,131.02,49.0411110813,-51.13,70.847071048,29.8311110813,0,29.8311110813,19.21,-51.13,54.6196027082,125.05,49.4911110813,18.59,52.8673639976,29.8311110813,0,29.8311110813,19.66,18.59,27.0574148802,131.26
2020-07-22 13:30:00,28.3095555272,0.0,28.3095555272,28.3095555272,0,28.3095555272,0.0,0.0,0.0,131.26,45.7795555272,-51.5,68.905861175,28.3095555272,0,28.3095555272,17.47,-51.5,54.3824502942,125.36,46.2495555272,18.39,49.7716132596,28.3095555272,0,28.3095555272,17.94,18.39,25.6911599582,131.49
2020-07-22 14:00:00,28.8072221934,0.0,28.8072221934,28.8072221934,0,28.8072221934,0.0,0.0,0.0,131.26,43.6572221934,-51.89,67.8124262185,28.8072221934,0,28.8072221934,14.85,-51.89,53.9730914438,125.47,44.2072221934,18.04,47.7464144628,28.8072221934,0,28.8072221934,15.4,18.04,23.7192242706,131.61
2020-07-22 14:30:00,28.5777777492,0.0,28.5777777492,28.5777777492,0,28.5777777492,0.0,0.0,0.0,131.26,43.0577777492,-51.75,67.3203886256,28.5777777492,0,28.5777777492,14.48,-51.75,53.7376302045,125.39,43.6077777492,18.18,47.2456419178,28.5777777492,0,28.5777777492,15.03,18.18,23.5884145292,131.49
2020-07-22 15:00:00,27.8025555278,0.0,27.8025555278,27.8025555278,0,27.8025555278,0.0,0.0,0.0,131.26,41.9625555278,-51.83,66.6873673676,27.8025555278,0,27.8025555278,14.16,-51.83,53.7294565392,125.39,42.5425555278,18.16,46.2564009715,27.8025555278,0,27.8025555278,14.74,18.16,23.3891684333,131.49
2020-07-22 15:30:00,27.0407777507,0.0,27.0407777507,27.0407777507,0,27.0407777507,0.0,0.0,0.0,131.4,43.2507777507,-52.21,67.7975949134,27.0407777507,0,27.0407777507,16.21,-52.21,54.6685302528,125.51,43.7907777507,17.93,47.3193101811,27.0407777507,0,27.0407777507,16.75,17.93,24.5366542136,131.6
2020-07-22 16:00:00,29.0004444154,0.0,29.0004444154,29.0004444154,0,29.0004444154,0.0,0.0,0.0,131.59,44.6904444154,-54.2,70.2486713188,29.0004444154,0,29.0004444154,15.69,-54.2,56.4253143545,125.94,45.2204444154,16.27,48.0583134653,29.0004444154,0,29.0004444154,16.22,16.27,22.9739265255,132.05
2020-07-22 16:30:00,27.935888861,0.0,27.935888861,27.935888861,0,27.935888861,0.0,0.0,0.0,131.51,48.115888861,-55.91,73.7635876356,27.935888861,0,27.935888861,20.18,-55.91,59.4403945142,126.03,48.575888861,14.71,50.7543207878,27.935888861,0,27.935888861,20.64,14.71,25.3454867777,132.05
2020-07-22 17:00:00,25.6409999744,0.0,25.6409999744,25.6409999744,0,25.6409999744,0.0,0.0,0.0,131.4,54.2709999744,-56.64,78.4438081573,25.6409999744,0,25.6409999744,28.63,-56.64,63.4646870315,126.03,54.5109999744,14.03,56.287565396,25.6409999744,0,25.6409999744,28.87,14.03,32.0985638308,132.05
2020-07-22 17:30:00,21.0475555345,0.0,21.0475555345,21.0475555345,0,21.0475555345,0.0,0.0,0.0,131.5,63.6075555345,-56.13,84.8321756238,21.0475555345,0,21.0475555345,42.56,-56.13,70.4409717423,126.03,63.5375555345,14.58,65.1889358964,21.0475555345,0,21.0475555345,42.49,14.58,44.9218933261,131.94
2020-07-22 18:00:00,17.7219999823,0.0,17.7219999823,17.7219999823,0,17.7219999823,0.0,0.0,0.0,131.42,67.9519999823,-55.77,87.9077198066,17.7219999823,0,17.7219999823,50.23,-55.77,75.0556180442,125.83,67.6619999823,14.77,69.2553185077,17.7219999823,0,17.7219999823,49.94,14.77,52.0783688301,131.76
2020-07-22 18:30:00,17.750222204499998,0.0,17.750222204499998,17.750222204499998,0,17.750222204499998,0.0,0.0,0.0,131.21,70.5002222045,-57.39,90.9059592704,17.750222204499998,0,17.750222204499998,52.75,-57.39,77.9498210389,125.76,70.1802222045,13.18,71.4071144121,17.750222204499998,0,17.750222204499998,52.43,13.18,54.0612365748,131.76
2020-07-22 19:00:00,9.6013333237,0.0,9.6013333237,9.6013333237,0,9.6013333237,0.0,0.0,0.0,131.02,73.3813333237,-56.28,92.4784217013,9.6013333237,0,9.6013333237,63.78,-56.28,85.0607241916,125.39,72.7613333237,13.85,74.0677671261,9.6013333237,0,9.6013333237,63.16,13.85,64.660715276,131.36
2020-07-22 19:30:00,8.1597777696,0.0,8.1597777696,8.1597777696,0,8.1597777696,0.0,0.0,0.0,130.8,76.1497777696,-56.18,94.6307616706,8.1597777696,0,8.1597777696,67.99,-56.18,88.197689879,125.19,75.4197777696,13.76,76.6647277359,8.1597777696,0,8.1597777696,67.26,13.76,68.6530785908,131.16
2020-07-22 20:00:00,7.0343333263,0.0,7.0343333263,7.0343333263,0,7.0343333263,0.0,0.0,0.0,130.91,73.5843333263,-57.17,93.1829545093,7.0343333263,0,7.0343333263,66.55,-57.17,87.7343228161,125.42,72.8843333263,12.98,74.0311180816,7.0343333263,0,7.0343333263,65.85,12.98,67.1170835183,131.33
2020-07-22 20:30:00,6.062111105,0.0,6.062111105,6.062111105,0,6.062111105,0.0,0.0,0.0,130.91,73.262111105,-57.98,93.4292102266,6.062111105,0,6.062111105,67.2,-57.98,88.7553964557,125.42,72.552111105,12.26,73.5806797047,6.062111105,0,6.062111105,66.49,12.26,67.6108548977,131.44
2020-07-22 21:00:00,3.0068888859,0.0,3.0068888859,3.0068888859,0,3.0068888859,0.0,0.0,0.0,131.02,72.4968888859,-58.04,92.8678657994,3.0068888859,0,3.0068888859,69.49,-58.04,90.5400557764,125.62,71.7168888859,12.3,72.7640168728,3.0068888859,0,3.0068888859,68.71,12.3,69.8022499637,131.44
2020-07-22 21:30:00,5.1397777726000005,0.0,5.1397777726000005,5.1397777726000005,0,5.1397777726000005,0.0,0.0,0.0,131.02,72.3497777726,-58.63,93.1233979392,5.1397777726000005,0,5.1397777726000005,67.21,-58.63,89.1889062608,125.78,71.6197777726,11.95,72.6098827172,5.1397777726000005,0,5.1397777726000005,66.48,11.95,67.5454876361,131.66
2020-07-22 22:00:00,4.7042222175,0.0,4.7042222175,4.7042222175,0,4.7042222175,0.0,0.0,0.0,131.11,69.8042222175,-58.87,91.314327131,4.7042222175,0,4.7042222175,65.1,-58.87,87.7706494222,125.78,69.0942222175,11.75,70.0861901079,4.7042222175,0,4.7042222175,64.39,11.75,65.4533009099,131.78
