Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-22 22:30:00,3.9326666627,0.0,3.9326666627,3.9326666627,0,3.9326666627,0.0,0.0,0.0,131.32,66.8926666627,-59.63,89.6123080456,3.9326666627,0,3.9326666627,62.96,-59.63,86.7161951425,126.02,66.2926666627,11.28,67.2454909511,3.9326666627,0,3.9326666627,62.36,11.28,63.3719811904,132.03
2020-07-22 23:00:00,2.6569999973,0.0,2.6569999973,2.6569999973,0,2.6569999973,0.0,0.0,0.0,131.85,61.7669999973,-61.42,87.1067086318,2.6569999973,0,2.6569999973,59.11,-61.42,85.2432314029,126.77,61.2169999973,10.13,62.0494801644,2.6569999973,0,2.6569999973,58.56,10.13,59.4297105832,132.75
2020-07-22 23:30:00,2.5752222196,0.0,2.5752222196,2.5752222196,0,2.5752222196,0.0,0.0,0.0,132.0,57.4352222196,-62.79,85.0963504001,2.5752222196,0,2.5752222196,54.86,-62.79,83.3798758694,126.77,57.1652222196,6.07,57.486585665,2.5752222196,0,2.5752222196,54.59,6.07,54.9264326167,132.75
2020-07-23 00:00:00,2.4486666642,0.0,2.4486666642,2.4486666642,0,2.4486666642,0.0,0.0,0.0,132.24,51.2486666642,-62.48,80.8095058447,2.4486666642,0,2.4486666642,48.8,-62.48,79.2791927305,125.44,51.8486666642,-9.36,52.6867519862,2.4486666642,0,2.4486666642,49.4,-9.36,50.2789180472,131.4
2020-07-23 00:30:00,2.4492222198,0.0,2.4492222198,2.4492222198,0,2.4492222198,0.0,0.0,0.0,132.24,46.2892222198,-62.61,77.8633687539,2.4492222198,0,2.4492222198,43.84,-62.61,76.4327004626,125.44,46.8992222198,-9.52,47.8556939645,2.4492222198,0,2.4492222198,44.45,-9.52,45.4580344934,131.4
2020-07-23 01:00:00,2.4789999975,0.0,2.4789999975,2.4789999975,0,2.4789999975,0.0,0.0,0.0,132.49,44.1989999975,-62.9,76.8762746287,2.4789999975,0,2.4789999975,41.72,-62.9,75.478264421,125.73,44.8189999975,-9.62,45.8397988737,2.4789999975,0,2.4789999975,42.34,-9.62,43.4191202122,131.73
2020-07-23 01:30:00,2.5037777753,0.0,2.5037777753,2.5037777753,0,2.5037777753,0.0,0.0,0.0,132.42,44.2837777753,-62.45,76.5575304856,2.5037777753,0,2.5037777753,41.78,-62.45,75.1370141808,125.54,44.9037777753,-9.23,45.8425801902,2.5037777753,0,2.5037777753,42.4,-9.23,43.3930051967,131.56
2020-07-23 02:00:00,2.5142222197,0.0,2.5142222197,2.5142222197,0,2.5142222197,0.0,0.0,0.0,132.55,43.2342222197,-62.68,76.1444703898,2.5142222197,0,2.5142222197,40.72,-62.68,74.745573782,125.72,43.8442222197,-9.34,44.8280205011,2.5142222197,0,2.5142222197,41.33,-9.34,42.3722137727,131.81
2020-07-23 02:30:00,2.5094444419,0.0,2.5094444419,2.5094444419,0,2.5094444419,0.0,0.0,0.0,132.89,42.2294444419,-63.06,75.8939363709,2.5094444419,0,2.5094444419,39.72,-63.06,74.5267871305,126.09,42.8394444419,-9.45,43.8693571881,2.5094444419,0,2.5094444419,40.33,-9.45,41.4223538684,132.17
2020-07-23 03:00:00,2.5116666642,0.0,2.5116666642,2.5116666642,0,2.5116666642,0.0,0.0,0.0,133.03,41.0416666642,-63.31,75.4491517684,2.5116666642,0,2.5116666642,38.53,-63.31,74.1128666292,126.18,41.6516666642,-9.59,42.741425291,2.5116666642,0,2.5116666642,39.14,-9.59,40.2977381499,132.29
2020-07-23 03:30:00,2.4887777753,0.0,2.4887777753,2.4887777753,0,2.4887777753,0.0,0.0,0.0,132.84,40.5587777753,-63.49,75.3391966683,2.4887777753,0,2.4887777753,38.07,-63.49,74.0290821232,126.0,41.1787777753,-9.97,42.3685335959,2.4887777753,0,2.4887777753,38.69,-9.97,39.9539359763,132.11
2020-07-23 04:00:00,2.5363333308,0.0,2.5363333308,2.5363333308,0,2.5363333308,0.0,0.0,0.0,132.66,39.9863333308,-63.53,75.0664222755,2.5363333308,0,2.5363333308,37.45,-63.53,73.7466161936,125.86,40.5863333308,-10.16,41.8386908643,2.5363333308,0,2.5363333308,38.05,-10.16,39.3830940887,131.96
2020-07-23 04:30:00,2.5182222197,0.0,2.5182222197,2.5182222197,0,2.5182222197,0.0,0.0,0.0,132.43,39.7882222197,-63.45,74.8932916048,2.5182222197,0,2.5182222197,37.27,-63.45,73.5863805334,125.63,40.4082222197,-10.13,41.6586284335,2.5182222197,0,2.5182222197,37.89,-10.13,39.2207725574,131.73
2020-07-23 05:00:00,2.5371111086,0.0,2.5371111086,2.5371111086,0,2.5371111086,0.0,0.0,0.0,132.43,40.0071111086,-63.53,75.0774922281,2.5371111086,0,2.5371111086,37.47,-63.53,73.7567746041,125.63,40.6171111086,-10.23,41.8855895841,2.5371111086,0,2.5371111086,38.08,-10.23,39.4301826017,131.73
2020-07-23 05:30:00,2.5524444419,0.0,2.5524444419,2.5524444419,0,2.5524444419,0.0,0.0,0.0,132.43,41.0224444419,-63.29,75.4219135795,2.5524444419,0,2.5524444419,38.47,-63.29,74.0646001812,125.63,41.6224444419,-10.07,42.8232738277,2.5524444419,0,2.5524444419,39.07,-10.07,40.3468685278,131.73
2020-07-23 06:00:00,2.6524444418,0.0,2.6524444418,2.6524444418,0,2.6524444418,0.0,0.0,0.0,132.11,42.0724444418,-62.84,75.6237805277,2.6524444418,0,2.6524444418,39.42,-62.84,74.1808735457,125.27,42.6924444418,-9.85,43.8140081756,2.6524444418,0,2.6524444418,40.04,-9.85,41.2337737783,131.43
2020-07-23 06:30:00,6.1278888828,0.0,6.1278888828,6.1278888828,0,6.1278888828,0.0,0.0,0.0,132.11,45.7578888828,-62.46,77.4276177795,6.1278888828,0,6.1278888828,39.63,-62.46,73.9715384455,125.27,46.3578888828,-9.46,47.3132694037,6.1278888828,0,6.1278888828,40.23,-9.46,41.3272851758,131.43
2020-07-23 07:00:00,7.3282222149,0.0,7.3282222149,7.3282222149,0,7.3282222149,0.0,0.0,0.0,132.11,48.8082222149,-61.05,78.162299453,7.3282222149,0,7.3282222149,41.48,-61.05,73.8084879943,125.02,49.4482222149,-8.26,50.1333649401,7.3282222149,0,7.3282222149,42.12,-8.26,42.9222785975,131.23
2020-07-23 07:30:00,9.0494444354,0.0,9.0494444354,9.0494444354,0,9.0494444354,0.0,0.0,0.0,132.11,54.1994444354,-47.02,71.7527712155,9.0494444354,0,9.0494444354,45.15,-47.02,65.1874443432,125.4,54.6294444354,-11.08,55.7417491591,9.0494444354,0,9.0494444354,45.58,-11.08,46.907385346,131.6
2020-07-23 08:00:00,12.3309999877,0.0,12.3309999877,12.3309999877,0,12.3309999877,0.0,0.0,0.0,132.57,56.4609999877,-40.86,69.6949361117,12.3309999877,0,12.3309999877,44.13,-40.86,60.141470717,126.13,56.8209999877,-14.39,58.6148286665,12.3309999877,0,12.3309999877,44.49,-14.39,46.7593006791,132.35
2020-07-23 08:30:00,13.4505555421,0.0,13.4505555421,13.4505555421,0,13.4505555421,0.0,0.0,0.0,132.3,61.4305555421,-38.74,72.6257582006,13.4505555421,0,13.4505555421,47.98,-38.74,61.6673981939,125.6,61.7905555421,-12.45,63.0323349893,13.4505555421,0,13.4505555421,48.34,-12.45,49.9175129589,131.9
2020-07-23 09:00:00,15.4563333179,0.0,15.4563333179,15.4563333179,0,15.4563333179,0.0,0.0,0.0,132.19,62.9463333179,-37.77,73.4085402264,15.4563333179,0,15.4563333179,47.49,-37.77,60.6784393339,125.46,63.3363333179,-11.55,64.3808482249,15.4563333179,0,15.4563333179,47.88,-11.55,49.2533948069,131.69
2020-07-23 09:30:00,13.3061110978,0.0,13.3061110978,13.3061110978,0,13.3061110978,0.0,0.0,0.0,132.19,67.2361110978,-34.78,75.6990292907,13.3061110978,0,13.3061110978,53.93,-34.78,64.172371781,125.16,67.5861110978,-8.67,68.1399391937,13.3061110978,0,13.3061110978,54.28,-8.67,54.9680570877,131.34
2020-07-23 10:00:00,15.8752222063,0.0,15.8752222063,15.8752222063,0,15.8752222063,0.0,0.0,0.0,132.42,67.1352222063,-34.09,75.2945294208,15.8752222063,0,15.8752222063,51.26,-34.09,61.5606668255,125.26,67.5052222063,-7.93,67.9694043311,15.8752222063,0,15.8752222063,51.63,-7.93,52.2354458199,131.48
2020-07-23 10:30:00,15.5606666511,0.0,15.5606666511,15.5606666511,0,15.5606666511,0.0,0.0,0.0,132.42,66.9006666511,-33.9,74.9993946533,15.5606666511,0,15.5606666511,51.34,-33.9,61.522399173,125.38,67.2506666511,-7.72,67.6923227923,15.5606666511,0,15.5606666511,51.69,-7.72,52.2633188766,131.48
2020-07-23 11:00:00,14.5646666521,0.0,14.5646666521,14.5646666521,0,14.5646666521,0.0,0.0,0.0,132.42,65.2446666521,-33.91,73.5306373326,14.5646666521,0,14.5646666521,50.68,-33.91,60.9782789196,125.38,65.6046666521,-7.73,66.0584982158,14.5646666521,0,14.5646666521,51.04,-7.73,51.6220350238,131.48
2020-07-23 11:30:00,14.7328888742,0.0,14.7328888742,14.7328888742,0,14.7328888742,0.0,0.0,0.0,132.42,65.2028888742,-33.75,73.419882985,14.7328888742,0,14.7328888742,50.47,-33.75,60.7147708552,125.27,65.5428888742,-7.55,65.9763047008,14.7328888742,0,14.7328888742,50.81,-7.55,51.3678751751,131.48
2020-07-23 12:00:00,14.6147777632,0.0,14.6147777632,14.6147777632,0,14.6147777632,0.0,0.0,0.0,132.42,65.5647777632,-33.4,73.5819276938,14.6147777632,0,14.6147777632,50.95,-33.4,60.9217736117,125.19,65.9547777632,-7.26,66.3531484542,14.6147777632,0,14.6147777632,51.34,-7.26,51.8507782005,131.38
2020-07-23 12:30:00,15.847888873,0.0,15.847888873,15.847888873,0,15.847888873,0.0,0.0,0.0,132.42,70.207888873,-34.26,78.1210295632,15.847888873,0,15.847888873,54.36,-34.26,64.2554059983,125.19,70.547888873,-8.11,71.0125110417,15.847888873,0,15.847888873,54.7,-8.11,55.2979393829,131.38
2020-07-23 13:00:00,16.472444428,0.0,16.472444428,16.472444428,0,16.472444428,0.0,0.0,0.0,132.42,70.052444428,-35.57,78.5657041611,16.472444428,0,16.472444428,53.58,-35.57,64.3120618547,125.42,70.412444428,-9.36,71.0318374415,16.472444428,0,16.472444428,53.94,-9.36,54.7460793117,131.72
2020-07-23 13:30:00,13.4242222088,0.0,13.4242222088,13.4242222088,0,13.4242222088,0.0,0.0,0.0,132.42,73.2442222088,-33.74,80.6418234353,13.4242222088,0,13.4242222088,59.82,-33.74,68.6791089051,125.15,73.6242222088,-7.6,74.0154449818,13.4242222088,0,13.4242222088,60.2,-7.6,60.6778377993,131.4
2020-07-23 14:00:00,11.2301110999,0.0,11.2301110999,11.2301110999,0,11.2301110999,0.0,0.0,0.0,132.42,70.7701110999,-33.84,78.4445933452,11.2301110999,0,11.2301110999,59.54,-33.84,68.4847223839,125.15,71.1201110999,-7.68,71.5335767515,11.2301110999,0,11.2301110999,59.89,-7.68,60.380414871,131.4
2020-07-23 14:30:00,13.3843333199,0.0,13.3843333199,13.3843333199,0,13.3843333199,0.0,0.0,0.0,132.54,68.5743333199,-36.33,77.6035314292,13.3843333199,0,13.3843333199,55.19,-36.33,66.0742385503,125.57,68.8643333199,-10.06,69.5952584851,13.3843333199,0,13.3843333199,55.48,-10.06,56.3846965053,131.78
2020-07-23 15:00:00,11.2416666554,0.0,11.2416666554,11.2416666554,0,11.2416666554,0.0,0.0,0.0,132.63,70.6816666554,-35.91,79.2806792427,11.2416666554,0,11.2416666554,59.44,-35.91,69.4452424576,125.57,71.0316666554,-9.6,71.6774557853,11.2416666554,0,11.2416666554,59.79,-9.6,60.5557932819,131.78
2020-07-23 15:30:00,7.7246666589,0.0,7.7246666589,7.7246666589,0,7.7246666589,0.0,0.0,0.0,132.63,70.6946666589,-35.56,79.1343761839,7.7246666589,0,7.7246666589,62.97,-35.56,72.3169032799,125.4,71.0246666589,-9.28,71.6283580296,7.7246666589,0,7.7246666589,63.3,-9.28,63.9766238559,131.71
2020-07-23 16:00:00,7.356333326,0.0,7.356333326,7.356333326,0,7.356333326,0.0,0.0,0.0,132.63,71.656333326,-35.45,79.9458104326,7.356333326,0,7.356333326,64.3,-35.45,73.4247403809,125.4,71.986333326,-9.15,72.5655199507,7.356333326,0,7.356333326,64.63,-9.15,65.2744927211,131.71
2020-07-23 16:30:00,9.907888879,0.0,9.907888879,9.907888879,0,9.907888879,0.0,0.0,0.0,132.63,74.877888879,-36.28,83.204186451,9.907888879,0,9.907888879,64.97,-36.28,74.4133005584,125.64,75.187888879,-9.99,75.8486567717,9.907888879,0,9.907888879,65.28,-9.99,66.0399765294,131.8
2020-07-23 17:00:00,12.4395992507,0.0,12.4395992507,12.4395992507,0,12.4395992507,0.0,0.0,0.0,132.63,74.6795992507,-37.52,83.5750737017,12.4395992507,0,12.4395992507,62.24,-37.52,72.6743971423,125.64,75.0195992507,-11.14,75.8422037637,12.4395992507,0,12.4395992507,62.58,-11.14,63.5637947262,131.93
2020-07-23 17:30:00,15.7889958802,0.0,15.7889958802,15.7889958802,0,15.7889958802,0.0,0.0,0.0,132.63,79.7789958802,-38.01,88.3710828476,15.7889958802,0,15.7889958802,63.99,-38.01,74.4276843654,125.8,80.0989958802,-11.61,80.9360317845,15.7889958802,0,15.7889958802,64.31,-11.61,65.3495845434,131.93
2020-07-23 18:00:00,16.9708846183,0.0,16.9708846183,16.9708846183,0,16.9708846183,0.0,0.0,0.0,132.42,82.5108846183,-37.84,90.7739592642,16.9708846183,0,16.9708846183,65.54,-37.84,75.6793049651,125.61,82.8408846183,-11.51,83.6366681805,16.9708846183,0,16.9708846183,65.87,-11.51,66.8680566489,131.73
2020-07-23 18:30:00,16.3021067795,0.0,16.3021067795,16.3021067795,0,16.3021067795,0.0,0.0,0.0,132.28,83.0721067795,-38.29,91.4718482637,16.3021067795,0,16.3021067795,66.77,-38.29,76.9698447445,125.61,83.4021067795,-12.02,84.2638226955,16.3021067795,0,16.3021067795,67.1,-12.02,68.1681039783,131.73
2020-07-23 19:00:00,15.9365512095,0.0,15.9365512095,15.9365512095,0,15.9365512095,0.0,0.0,0.0,132.05,81.6565512095,-38.64,90.3373785065,15.9365512095,0,15.9365512095,65.72,-38.64,76.237576037,125.43,81.9765512095,-12.44,82.915068282,15.9365512095,0,15.9365512095,66.04,-12.44,67.2014523653,131.53
2020-07-23 19:30:00,10.8054663249,0.0,10.8054663249,10.8054663249,0,10.8054663249,0.0,0.0,0.0,131.7,76.3954663249,-52.46,92.6731831492,10.8054663249,0,10.8054663249,65.59,-52.46,83.9886879288,124.28,76.9154663249,-5.55,77.1154424223,10.8054663249,0,10.8054663249,66.11,-5.55,66.3425549704,130.4
2020-07-23 20:00:00,9.6147777682,0.0,9.6147777682,9.6147777682,0,9.6147777682,0.0,0.0,0.0,131.3,73.9847777682,-56.79,93.2676334073,9.6147777682,0,9.6147777682,64.37,-56.79,85.8405556832,123.83,74.5447777682,-4.83,74.701089634,9.6147777682,0,9.6147777682,64.93,-4.83,65.1093987071,129.96
2020-07-23 20:30:00,9.179222213,0.0,9.179222213,9.179222213,0,9.179222213,0.0,0.0,0.0,131.21,71.919222213,-57.55,92.11067812,9.179222213,0,9.179222213,62.74,-57.55,85.1370078168,123.83,72.479222213,-5.54,72.6906407497,9.179222213,0,9.179222213,63.3,-5.54,63.5419672343,129.96
2020-07-23 21:00:00,7.146111104,0.0,7.146111104,7.146111104,0,7.146111104,0.0,0.0,0.0,131.3,69.876111104,-58.68,91.2469906518,7.146111104,0,7.146111104,62.73,-58.68,85.8975861128,124.03,70.446111104,-6.53,70.7481128347,7.146111104,0,7.146111104,63.3,-6.53,63.6359246024,130.21
2020-07-23 21:30:00,8.6289999914,0.0,8.6289999914,8.6289999914,0,8.6289999914,0.0,0.0,0.0,131.3,70.6389999914,-59.35,92.2620768235,8.6289999914,0,8.6289999914,62.01,-59.35,85.8350895613,124.13,71.1989999914,-7.17,71.5591119269,8.6289999914,0,8.6289999914,62.57,-7.17,62.9794712585,130.21
2020-07-23 22:00:00,7.0697777707,0.0,7.0697777707,7.0697777707,0,7.0697777707,0.0,0.0,0.0,131.39,67.2397777707,-60.21,90.257585912,7.0697777707,0,7.0697777707,60.17,-60.21,85.1215190184,124.28,67.7997777707,-7.89,68.2573217007,7.0697777707,0,7.0697777707,60.73,-7.89,61.2403870007,130.41
2020-07-23 22:30:00,6.7896666599,0.0,6.7896666599,6.7896666599,0,6.7896666599,0.0,0.0,0.0,131.66,62.8396666599,-61.19,87.7099755212,6.7896666599,0,6.7896666599,56.05,-61.19,82.9808327266,124.61,63.3896666599,-8.61,63.9717276557,6.7896666599,0,6.7896666599,56.6,-8.61,57.2511318665,130.77
2020-07-23 23:00:00,5.4175555501,0.0,5.4175555501,5.4175555501,0,5.4175555501,0.0,0.0,0.0,132.01,59.7375555501,-61.45,85.7010970939,5.4175555501,0,5.4175555501,54.32,-61.45,82.0168574136,124.97,60.3075555501,-8.6,60.9176596434,5.4175555501,0,5.4175555501,54.89,-8.6,55.5596265286,131.12
2020-07-23 23:30:00,2.651666664,0.0,2.651666664,2.651666664,0,2.651666664,0.0,0.0,0.0,131.89,55.231666664,-60.75,82.1041990551,2.651666664,0,2.651666664,52.58,-60.75,80.3443769034,124.85,55.791666664,-8.0,56.3623107151,2.651666664,0,2.651666664,53.14,-8.0,53.7388090676,131.0
2020-07-24 00:00:00,2.6076666641,0.0,2.6076666641,2.6076666641,0,2.6076666641,0.0,0.0,0.0,131.89,50.8076666641,-61.12,79.4800188214,2.6076666641,0,2.6076666641,48.2,-61.12,77.8389003006,124.85,51.3676666641,-8.42,52.053180292,2.6076666641,0,2.6076666641,48.76,-8.42,49.4816531656,131.0
2020-07-24 00:30:00,2.6302222196000002,0.0,2.6302222196000002,2.6302222196000002,0,2.6302222196000002,0.0,0.0,0.0,132.22,46.0902222196,-60.68,76.1995471394,2.6302222196000002,0,2.6302222196000002,43.46,-60.68,74.6380198022,125.15,46.6502222196,-7.74,47.2879565337,2.6302222196000002,0,2.6302222196000002,44.02,-7.74,44.6952793928,131.29
2020-07-24 01:00:00,2.6122222196,0.0,2.6122222196,2.6122222196,0,2.6122222196,0.0,0.0,0.0,132.22,44.0122222196,-60.97,75.1958549703,2.6122222196,0,2.6122222196,41.4,-60.97,73.697360197,125.26,44.5922222196,-8.01,45.3059199496,2.6122222196,0,2.6122222196,41.98,-8.01,42.7373431556,131.41
2020-07-24 01:30:00,2.5446666641,0.0,2.5446666641,2.5446666641,0,2.5446666641,0.0,0.0,0.0,132.38,44.344666664100004,-61.14,75.5284652403,2.5446666641,0,2.5446666641,41.8,-61.14,74.0630785209,125.34,44.9246666641,-8.14,45.6561636023,2.5446666641,0,2.5446666641,42.38,-8.14,43.1546521247,131.48
2020-07-24 02:00:00,2.5273333308,0.0,2.5273333308,2.5273333308,0,2.5273333308,0.0,0.0,0.0,132.47,43.1473333308,-61.54,75.1589247765,2.5273333308,0,2.5273333308,40.62,-61.54,73.7370734434,125.49,43.7273333308,-8.38,44.5230735712,2.5273333308,0,2.5273333308,41.2,-8.38,42.0436011778,131.66
2020-07-24 02:30:00,2.522555553,0.0,2.522555553,2.522555553,0,2.522555553,0.0,0.0,0.0,132.06,41.822555553,-61.9,74.7043248613,2.522555553,0,2.522555553,39.3,-61.9,73.321893047,125.1,42.392555553,-9.02,43.3415408854,2.522555553,0,2.522555553,39.87,-9.02,40.8775892146,131.26
2020-07-24 03:00:00,2.5628888863,0.0,2.5628888863,2.5628888863,0,2.5628888863,0.0,0.0,0.0,132.06,40.8228888863,-62.04,74.2662093891,2.5628888863,0,2.5628888863,38.26,-62.04,72.8888825542,125.1,41.3928888863,-9.13,42.3878302152,2.5628888863,0,2.5628888863,38.83,-9.13,39.8889182606,131.26
2020-07-24 03:30:00,2.5338888863999998,0.0,2.5338888863999998,2.5338888863999998,0,2.5338888863999998,0.0,0.0,0.0,132.22,40.2738888864,-62.04,73.9658551362,2.5338888863999998,0,2.5338888863999998,37.74,-62.04,72.6172789355,125.24,40.8538888864,-8.99,41.8313320029,2.5338888863999998,0,2.5338888863999998,38.32,-8.99,39.3604179348,131.48
2020-07-24 04:00:00,2.4818888864,0.0,2.4818888864,2.4818888864,0,2.4818888864,0.0,0.0,0.0,132.45,40.1618888864,-62.29,74.1149203529,2.4818888864,0,2.4818888864,37.68,-62.29,72.7999072802,125.5,40.7418888864,-9.14,41.7545340057,2.4818888864,0,2.4818888864,38.26,-9.14,39.3365885659,131.71
2020-07-24 04:30:00,2.5569999974,0.0,2.5569999974,2.5569999974,0,2.5569999974,0.0,0.0,0.0,132.38,39.8069999974,-62.37,73.990635548,2.5569999974,0,2.5569999974,37.25,-62.37,72.6469503833,125.5,40.3869999974,-9.24,41.4305125336,2.5569999974,0,2.5569999974,37.83,-9.24,38.9420916233,131.71
2020-07-24 05:00:00,2.5779999974,0.0,2.5779999974,2.5779999974,0,2.5779999974,0.0,0.0,0.0,132.28,39.8579999974,-62.35,74.0012342045,2.5779999974,0,2.5779999974,37.28,-62.35,72.6451712091,125.35,40.4379999974,-9.31,41.4958786362,2.5779999974,0,2.5779999974,37.86,-9.31,38.9878917101,131.56
2020-07-24 05:30:00,2.531555553,0.0,2.531555553,2.531555553,0,2.531555553,0.0,0.0,0.0,131.79,41.121555553,-62.04,74.4307996135,2.531555553,0,2.531555553,38.59,-62.04,73.062642301,124.93,41.701555553,-9.36,42.7390844022,2.531555553,0,2.531555553,39.17,-9.36,40.2728009952,131.1
2020-07-24 06:00:00,2.6631111084,0.0,2.6631111084,2.6631111084,0,2.6631111084,0.0,0.0,0.0,131.96,43.6831111084,-61.55,75.4759345495,2.6631111084,0,2.6631111084,41.02,-61.55,73.9664984976,124.93,44.2831111084,-8.73,45.1354276533,2.6631111084,0,2.6631111084,41.62,-8.73,42.5257251555,131.1
2020-07-24 06:30:00,5.5494444389,0.0,5.5494444389,5.5494444389,0,5.5494444389,0.0,0.0,0.0,132.17,50.2994444389,-61.55,79.4885942187,5.5494444389,0,5.5494444389,44.75,-61.55,76.0983902589,125.12,50.8594444389,-8.59,51.5797556085,5.5494444389,0,5.5494444389,45.31,-8.59,46.1170705921,131.29
2020-07-24 07:00:00,7.5351111036,0.0,7.5351111036,7.5351111036,0,7.5351111036,0.0,0.0,0.0,132.3,52.4951111036,-61.42,80.7969868855,7.5351111036,0,7.5351111036,44.96,-61.42,76.1171334195,125.12,53.0751111036,-8.37,53.7310368284,7.5351111036,0,7.5351111036,45.54,-8.37,46.3027914925,131.42
2020-07-24 07:30:00,8.5232220698,0.0,8.5232220698,8.5232220698,0,8.5232220698,0.0,0.0,0.0,131.8,58.5232220698,-60.02,83.8293977161,8.5232220698,0,8.5232220698,50.0,-60.02,78.1178622339,124.61,59.0932220698,-7.4,59.5547554323,8.5232220698,0,8.5232220698,50.57,-7.4,51.1085599484,130.8
2020-07-24 08:00:00,16.8438845087,0.0,16.8438845087,16.8438845087,0,16.8438845087,0.0,0.0,0.0,131.37,65.5938845087,-57.79,87.4199164089,16.8438845087,0,16.8438845087,48.75,-57.79,75.6058635292,123.97,66.1538845087,-5.64,66.3938704671,16.8438845087,0,16.8438845087,49.31,-5.64,49.6314990707,130.22
2020-07-24 08:30:00,20.0703289516,0.0,20.0703289516,20.0703289516,0,20.0703289516,0.0,0.0,0.0,131.14,70.3903289516,-51.72,87.3484791506,20.0703289516,0,20.0703289516,50.32,-51.72,72.1599667406,123.8,70.8903289516,-6.24,71.1644316978,20.0703289516,0,20.0703289516,50.82,-6.24,51.2016601293,130.06
2020-07-24 09:00:00,21.8665511729,0.0,21.8665511729,21.8665511729,0,21.8665511729,0.0,0.0,0.0,131.82,72.1465511729,-39.05,82.0367438783,21.8665511729,0,21.8665511729,50.28,-39.05,63.6630261612,125.2,72.4465511729,-12.85,73.5773421432,21.8665511729,0,21.8665511729,50.58,-12.85,52.1867693961,131.44
2020-07-24 09:30:00,23.6939956283,0.0,23.6939956283,23.6939956283,0,23.6939956283,0.0,0.0,0.0,131.72,74.0239956283,-38.68,83.5206221767,23.6939956283,0,23.6939956283,50.33,-38.68,63.4763837974,125.1,74.3439956283,-12.56,75.3975018551,23.6939956283,0,23.6939956283,50.65,-12.56,52.1840598267,131.28
2020-07-24 10:00:00,22.0149956574,0.0,22.0149956574,22.0149956574,0,22.0149956574,0.0,0.0,0.0,131.72,77.0349956574,-37.3,85.590189601,22.0149956574,0,22.0149956574,55.02,-37.3,66.4717263203,124.91,77.3449956574,-11.23,78.156005868,22.0149956574,0,22.0149956574,55.33,-11.23,56.4581420169,131.08
2020-07-24 10:30:00,23.0084400792,0.0,23.0084400792,23.0084400792,0,23.0084400792,0.0,0.0,0.0,131.65,73.6384400792,-37.95,82.8421532633,23.0084400792,0,23.0084400792,50.63,-37.95,63.2740025603,125.01,73.9484400792,-11.83,74.8887220491,23.0084400792,0,23.0084400792,50.94,-11.83,52.2956260121,131.25
2020-07-24 11:00:00,24.6524401029,0.0,24.6524401029,24.6524401029,0,24.6524401029,0.0,0.0,0.0,131.65,72.0524401029,-38.13,81.5196358234,24.6524401029,0,24.6524401029,47.4,-38.13,60.8330247481,125.14,72.3524401029,-12.02,73.344093074,24.6524401029,0,24.6524401029,47.7,-12.02,49.1911618078,131.25
2020-07-24 11:30:00,25.3014401514,0.0,25.3014401514,25.3014401514,0,25.3014401514,0.0,0.0,0.0,131.65,69.3414401514,-37.67,78.9130168114,25.3014401514,0,25.3014401514,44.04,-37.67,57.9530025107,125.07,69.6614401514,-11.58,70.6173678635,25.3014401514,0,25.3014401514,44.36,-11.58,45.8465483979,131.25
2020-07-24 12:00:00,24.1744401333,0.0,24.1744401333,24.1744401333,0,24.1744401333,0.0,0.0,0.0,131.65,69.8144401333,-37.66,79.3242185662,24.1744401333,0,24.1744401333,45.64,-37.66,59.1716587565,125.07,70.1144401333,-11.57,71.0626457093,24.1744401333,0,24.1744401333,45.94,-11.57,47.3745554069,131.25
2020-07-24 12:30:00,24.716884575999998,0.0,24.716884575999998,24.716884575999998,0,24.716884575999998,0.0,0.0,0.0,131.73,71.736884576,-37.87,81.1191562374,24.716884575999998,0,24.716884575999998,47.02,-37.87,60.3739786663,125.07,72.066884576,-11.76,73.0200893761,24.716884575999998,0,24.716884575999998,47.35,-11.76,48.7885242654,131.25
2020-07-24 13:00:00,19.8523290509,0.0,19.8523290509,19.8523290509,0,19.8523290509,0.0,0.0,0.0,131.73,71.6223290509,-37.08,80.651623782,19.8523290509,0,19.8523290509,51.77,-37.08,63.6793475155,125.07,71.9623290509,-11.01,72.7997039996,19.8523290509,0,19.8523290509,52.11,-11.01,53.2604186991,131.25
2020-07-24 13:30:00,16.6837552009,0.0,16.6837552009,16.6837552009,0,16.6837552009,0.0,0.0,0.0,131.95,67.3337552009,-38.37,77.4989773446,16.6837552009,0,16.6837552009,50.65,-38.37,63.5427367997,125.3,67.6337552009,-12.17,68.719966113,16.6837552009,0,16.6837552009,50.95,-12.17,52.3833122282,131.51
2020-07-24 14:00:00,14.9634444295,0.0,14.9634444295,14.9634444295,0,14.9634444295,0.0,0.0,0.0,132.03,68.2034444295,-37.88,78.0166920091,14.9634444295,0,14.9634444295,53.24,-37.88,65.3405846316,125.3,68.5534444295,-11.66,69.5379777039,14.9634444295,0,14.9634444295,53.59,-11.66,54.8438118661,131.51
2020-07-24 14:30:00,18.0084444264,0.0,18.0084444264,18.0084444264,0,18.0084444264,0.0,0.0,0.0,132.11,64.8784444264,-39.8,76.1134189956,18.0084444264,0,18.0084444264,46.87,-39.8,61.4885103088,125.6,65.1784444264,-13.5,66.5618480652,18.0084444264,0,18.0084444264,47.17,-13.5,49.0638247592,131.77
2020-07-24 15:00:00,17.474444427,0.0,17.474444427,17.474444427,0,17.474444427,0.0,0.0,0.0,132.21,63.554444427,-40.9,75.5776250382,17.474444427,0,17.474444427,46.08,-40.9,61.6131187329,125.8,63.904444427,-14.53,65.5354783115,17.474444427,0,17.474444427,46.43,-14.53,48.6504450134,131.99
2020-07-24 15:30:00,16.5341110946,0.0,16.5341110946,16.5341110946,0,16.5341110946,0.0,0.0,0.0,132.44,64.0441110946,-41.27,76.1896388356,16.5341110946,0,16.5341110946,47.51,-41.27,62.9318123051,126.05,64.3741110946,-14.78,66.0490316297,16.5341110946,0,16.5341110946,47.84,-14.78,50.0710894629,132.26
2020-07-24 16:00:00,15.4922222067,0.0,15.4922222067,15.4922222067,0,15.4922222067,0.0,0.0,0.0,132.66,63.6522222067,-41.4,75.9313202299,15.4922222067,0,15.4922222067,48.16,-41.4,63.5086261857,126.24,64.0122222067,-14.86,65.7144138819,15.4922222067,0,15.4922222067,48.52,-14.86,50.7445563583,132.42
2020-07-24 16:30:00,10.5876666561,0.0,10.5876666561,10.5876666561,0,10.5876666561,0.0,0.0,0.0,132.38,67.1576666561,-40.4,78.3729046973,10.5876666561,0,10.5876666561,56.57,-40.4,69.5149257354,125.84,67.5076666561,-13.97,68.9379863163,10.5876666561,0,10.5876666561,56.92,-13.97,58.6092765695,132.03
2020-07-24 17:00:00,9.8661111012,0.0,9.8661111012,9.8661111012,0,9.8661111012,0.0,0.0,0.0,132.11,70.8361111012,-40.0,81.3495828874,9.8661111012,0,9.8661111012,60.97,-40.0,72.920099424,125.54,71.1861111012,-13.68,72.4886529998,9.8661111012,0,9.8661111012,61.32,-13.68,62.8274207651,131.71
2020-07-24 17:30:00,11.1422222111,0.0,11.1422222111,11.1422222111,0,11.1422222111,0.0,0.0,0.0,131.7,74.7522222111,-40.36,84.9518941843,11.1422222111,0,11.1422222111,63.61,-40.36,75.3336690995,125.21,75.1022222111,-14.13,76.4198971541,11.1422222111,0,11.1422222111,63.96,-14.13,65.5022022531,131.37
2020-07-24 18:00:00,10.6308888783,0.0,10.6308888783,10.6308888783,0,10.6308888783,0.0,0.0,0.0,131.57,81.1008888783,-39.22,90.0864172717,10.6308888783,0,10.6308888783,70.47,-39.22,80.648802223,124.93,81.4208888783,-13.14,82.4743641729,10.6308888783,0,10.6308888783,70.79,-13.14,71.9991923566,131.06
2020-07-24 18:30:00,9.3816666573,0.0,9.3816666573,9.3816666573,0,9.3816666573,0.0,0.0,0.0,131.57,80.6616666573,-40.08,90.0705882513,9.3816666573,0,9.3816666573,71.28,-40.08,81.7755758158,124.93,80.9816666573,-13.96,82.1761031845,9.3816666573,0,9.3816666573,71.6,-13.96,72.948211767,131.06
2020-07-24 19:00:00,8.5436666581,0.0,8.5436666581,8.5436666581,0,8.5436666581,0.0,0.0,0.0,131.57,79.7936666581,-40.76,89.6013774378,8.5436666581,0,8.5436666581,71.25,-40.76,82.0849565999,125.09,80.1136666581,-14.65,81.4421394943,8.5436666581,0,8.5436666581,71.57,-14.65,73.0540033126,131.21
2020-07-24 19:30:00,7.6775555479,0.0,7.6775555479,7.6775555479,0,7.6775555479,0.0,0.0,0.0,131.57,77.6275555479,-43.35,88.9115283883,7.6775555479,0,7.6775555479,69.95,-43.35,82.2935295148,124.99,77.9675555479,-13.9,79.1969047256,7.6775555479,0,7.6775555479,70.29,-13.9,71.6511974778,131.21
2020-07-24 20:00:00,7.5109999925,0.0,7.5109999925,7.5109999925,0,7.5109999925,0.0,0.0,0.0,131.24,73.3609999925,-59.23,94.2869514827,7.5109999925,0,7.5109999925,65.85,-59.23,88.5687044051,124.06,73.9009999925,-7.15,74.246079357,7.5109999925,0,7.5109999925,66.39,-7.15,66.7739065803,130.2
2020-07-24 20:30:00,7.091111104,0.0,7.091111104,7.091111104,0,7.091111104,0.0,0.0,0.0,131.24,71.301111104,-60.26,93.3547858691,7.091111104,0,7.091111104,64.21,-60.26,88.0578883462,124.06,71.851111104,-8.06,72.3017687673,7.091111104,0,7.091111104,64.76,-8.06,65.259644498,130.2
2020-07-24 21:00:00,4.755777773,0.0,4.755777773,4.755777773,0,4.755777773,0.0,0.0,0.0,131.24,72.055777773,-59.6,93.5104010818,4.755777773,0,4.755777773,67.3,-59.6,89.8968853743,124.06,72.655777773,-7.42,73.0336802017,4.755777773,0,4.755777773,67.9,-7.42,68.304219489,130.2
2020-07-24 21:30:00,5.4131111057,0.0,5.4131111057,5.4131111057,0,5.4131111057,0.0,0.0,0.0,132.03,70.1731111057,-60.38,92.574348079,5.4131111057,0,5.4131111057,64.76,-60.38,88.5415269803,124.8,70.7031111057,-7.65,71.1157677314,5.4131111057,0,5.4131111057,65.29,-7.65,65.7366457921,130.98
2020-07-24 22:00:00,6.6465555489,0.0,6.6465555489,6.6465555489,0,6.6465555489,0.0,0.0,0.0,132.31,65.4465555489,-62.11,90.226956799,6.6465555489,0,6.6465555489,58.8,-62.11,85.5283116868,125.32,66.0265555489,-9.0,66.6371220691,6.6465555489,0,6.6465555489,59.38,-9.0,60.0581751305,131.51
2020-07-24 22:30:00,6.5405555490000005,0.0,6.5405555490000005,6.5405555490000005,0,6.5405555490000005,0.0,0.0,0.0,132.66,61.980555549,-62.19,87.8019667557,6.5405555490000005,0,6.5405555490000005,55.44,-62.19,83.313802578,125.67,62.540555549,-8.85,63.1636255164,6.5405555490000005,0,6.5405555490000005,56.0,-8.85,56.69499537,131.84
2020-07-24 23:00:00,4.6883333286,0.0,4.6883333286,4.6883333286,0,4.6883333286,0.0,0.0,0.0,132.66,60.8283333286,-61.67,86.6214467412,4.6883333286,0,4.6883333286,56.14,-61.67,83.3959741235,125.53,61.4183333286,-8.31,61.9779619612,4.6883333286,0,4.6883333286,56.73,-8.31,57.3354079082,131.74
2020-07-24 23:30:00,2.3337777754,0.0,2.3337777754,2.3337777754,0,2.3337777754,0.0,0.0,0.0,132.02,55.7337777754,-62.26,83.5617232058,2.3337777754,0,2.3337777754,53.4,-62.26,82.0235795366,125.05,56.3037777754,-9.31,57.0683054925,2.3337777754,0,2.3337777754,53.97,-9.31,54.767116046,131.22
2020-07-25 00:00:00,2.3731111087,0.0,2.3731111087,2.3731111087,0,2.3731111087,0.0,0.0,0.0,131.69,53.2931111087,-63.31,82.7545273181,2.3731111087,0,2.3731111087,50.92,-63.31,81.2465537731,124.94,53.8631111087,-10.54,54.8846639628,2.3731111087,0,2.3731111087,51.49,-10.54,52.55769877,131.08
2020-07-25 00:30:00,2.4203333309,0.0,2.4203333309,2.4203333309,0,2.4203333309,0.0,0.0,0.0,131.33,50.8503333309,-64.12,81.8359994126,2.4203333309,0,2.4203333309,48.43,-64.12,80.3544603616,124.71,51.4203333309,-11.56,52.7037406629,2.4203333309,0,2.4203333309,49.0,-11.56,50.345144751,130.84
2020-07-25 01:00:00,2.5142222197,0.0,2.5142222197,2.5142222197,0,2.5142222197,0.0,0.0,0.0,131.51,47.6042222197,-64.1,79.8434216022,2.5142222197,0,2.5142222197,45.09,-64.1,78.3703904546,124.91,48.1842222197,-11.45,49.5259706711,2.5142222197,0,2.5142222197,45.67,-11.45,47.0834514453,131.02
2020-07-25 01:30:00,2.4986666642,0.0,2.4986666642,2.4986666642,0,2.4986666642,0.0,0.0,0.0,131.51,47.6386666642,-64.2,79.9442465819,2.4986666642,0,2.4986666642,45.14,-64.2,78.4809505549,124.91,48.2286666642,-11.45,49.5692120999,2.4986666642,0,2.4986666642,45.73,-11.45,47.1416524954,131.02
2020-07-25 02:00:00,2.4717777753,0.0,2.4717777753,2.4717777753,0,2.4717777753,0.0,0.0,0.0,131.73,46.3617777753,-64.34,79.3035310594,2.4717777753,0,2.4717777753,43.89,-64.34,77.884322556,124.99,46.9317777753,-11.44,48.3059557938,2.4717777753,0,2.4717777753,44.46,-11.44,45.9082258424,131.15
2020-07-25 02:30:00,2.4226666642,0.0,2.4226666642,2.4226666642,0,2.4226666642,0.0,0.0,0.0,131.73,46.1626666642,-64.69,79.4719314825,2.4226666642,0,2.4226666642,43.74,-64.69,78.0895876542,124.99,46.7426666642,-11.75,48.1968815058,2.4226666642,0,2.4226666642,44.32,-11.75,45.8511166712,131.15
2020-07-25 03:00:00,2.4677777753,0.0,2.4677777753,2.4677777753,0,2.4677777753,0.0,0.0,0.0,131.85,44.9377777753,-64.89,78.9310836831,2.4677777753,0,2.4677777753,42.47,-64.89,77.5526466344,125.2,45.5177777753,-11.83,47.0299584691,2.4677777753,0,2.4677777753,43.05,-11.83,44.6458441515,131.38
2020-07-25 03:30:00,2.3849999976,0.0,2.3849999976,2.3849999976,0,2.3849999976,0.0,0.0,0.0,132.12,42.9749999976,-64.9,77.8386833444,2.3849999976,0,2.3849999976,40.59,-64.9,76.5477504568,125.44,43.5549999976,-11.71,45.1016864961,2.3849999976,0,2.3849999976,41.17,-11.71,42.8029555054,131.65
2020-07-25 04:00:00,2.3637777754,0.0,2.3637777754,2.3637777754,0,2.3637777754,0.0,0.0,0.0,132.26,41.9237777754,-64.9,77.2632716299,2.3637777754,0,2.3637777754,39.56,-64.9,76.0066023448,125.6,42.5137777754,-11.67,44.0863947351,2.3637777754,0,2.3637777754,40.15,-11.67,41.8116180027,131.78
2020-07-25 04:30:00,2.3827777754,0.0,2.3827777754,2.3827777754,0,2.3827777754,0.0,0.0,0.0,132.26,41.5627777754,-64.69,76.8912257439,2.3827777754,0,2.3827777754,39.18,-64.69,75.6298122436,125.48,42.1527777754,-11.4,43.6671120431,2.3827777754,0,2.3827777754,39.77,-11.4,41.3716436705,131.78
2020-07-25 05:00:00,2.3699999976,0.0,2.3699999976,2.3699999976,0,2.3699999976,0.0,0.0,0.0,132.26,41.2999999976,-64.73,76.7832201708,2.3699999976,0,2.3699999976,38.93,-64.73,75.5348780366,125.48,41.8899999976,-11.42,43.418757465,2.3699999976,0,2.3699999976,39.52,-11.42,41.1369274497,131.78
2020-07-25 05:30:00,2.4323333309,0.0,2.4323333309,2.4323333309,0,2.4323333309,0.0,0.0,0.0,132.38,42.0623333309,-64.84,77.2881975805,2.4323333309,0,2.4323333309,39.63,-64.84,75.9918581165,125.64,42.6523333309,-11.56,44.1911205851,2.4323333309,0,2.4323333309,40.22,-11.56,41.8483213522,131.78
2020-07-25 06:00:00,2.4441111087,0.0,2.4441111087,2.4441111087,0,2.4441111087,0.0,0.0,0.0,132.38,42.2841111087,-64.61,77.2165665661,2.4441111087,0,2.4441111087,39.84,-64.61,75.9057158586,125.54,42.8741111087,-11.33,44.3458938726,2.4441111087,0,2.4441111087,40.43,-11.33,41.9875433909,131.78
2020-07-25 06:30:00,2.6265555529,0.0,2.6265555529,2.6265555529,0,2.6265555529,0.0,0.0,0.0,131.89,44.5165555529,-63.8,77.7956535952,2.6265555529,0,2.6265555529,41.89,-63.8,76.323077113,125.08,45.1165555529,-10.86,46.4052064424,2.6265555529,0,2.6265555529,42.49,-10.86,43.8558969809,131.31
2020-07-25 07:00:00,3.0425555525,0.0,3.0425555525,3.0425555525,0,3.0425555525,0.0,0.0,0.0,131.62,46.8025555525,-62.99,78.4743225918,3.0425555525,0,3.0425555525,43.76,-62.99,76.698616024,124.7,47.3925555525,-10.3,48.4989105218,3.0425555525,0,3.0425555525,44.35,-10.3,45.5303470226,130.96
2020-07-25 07:30:00,3.6577777741,0.0,3.6577777741,3.6577777741,0,3.6577777741,0.0,0.0,0.0,131.34,50.6877777741,-61.91,80.0131171476,3.6577777741,0,3.6577777741,47.03,-61.91,77.7474694122,124.36,51.2877777741,-9.52,52.1638433113,3.6577777741,0,3.6577777741,47.63,-9.52,48.572083546,130.6
2020-07-25 08:00:00,4.4618888844,0.0,4.4618888844,4.4618888844,0,4.4618888844,0.0,0.0,0.0,131.12,55.3318888844,-60.76,82.1790455501,4.4618888844,0,4.4618888844,50.87,-60.76,79.2435139302,124.01,55.9118888844,-8.57,56.5648673527,4.4618888844,0,4.4618888844,51.45,-8.57,52.1588669355,130.3
2020-07-25 08:30:00,4.8165555507,0.0,4.8165555507,4.8165555507,0,4.8165555507,0.0,0.0,0.0,131.99,60.0865555507,-58.85,84.1053901837,4.8165555507,0,4.8165555507,55.27,-58.85,80.7347223938,124.58,60.6765555507,-6.23,60.9955514239,4.8165555507,0,4.8165555507,55.86,-6.23,56.2063386105,130.89
2020-07-25 09:00:00,5.0418888838,0.0,5.0418888838,5.0418888838,0,5.0418888838,0.0,0.0,0.0,131.67,64.2118888838,-57.41,86.1340511879,5.0418888838,0,5.0418888838,59.17,-57.41,82.4439021396,124.15,64.8018888838,-5.1,65.0022676752,5.0418888838,0,5.0418888838,59.76,-5.1,59.9772256778,130.39
2020-07-25 09:30:00,5.9887777718,0.0,5.9887777718,5.9887777718,0,5.9887777718,0.0,0.0,0.0,131.29,66.2887777718,-55.88,86.6993452021,5.9887777718,0,5.9887777718,60.3,-55.88,82.2110965746,123.61,66.8487777718,-3.9699999999999998,66.9665587408,5.9887777718,0,5.9887777718,60.86,-3.9699999999999998,60.9893474305,129.8
2020-07-25 10:00:00,10.5384444339,0.0,10.5384444339,10.5384444339,0,10.5384444339,0.0,0.0,0.0,131.29,68.4784444339,-56.26,88.6255321681,10.5384444339,0,10.5384444339,57.94,-56.26,80.7603318468,123.7,69.0384444339,-4.31,69.1728480681,10.5384444339,0,10.5384444339,58.5,-4.31,58.6585552158,130.02
2020-07-25 10:30:00,12.5433333208,0.0,12.5433333208,12.5433333208,0,12.5433333208,0.0,0.0,0.0,131.37,68.3533333208,-56.74,88.8347104237,12.5433333208,0,12.5433333208,55.81,-56.74,79.5875850871,123.82,68.9233333208,-4.69,69.0827183603,12.5433333208,0,12.5433333208,56.38,-4.69,56.5747337599,130.17
2020-07-25 11:00:00,13.426444431,0.0,13.426444431,13.426444431,0,13.426444431,0.0,0.0,0.0,131.62,68.716444431,-56.45,88.9300412416,13.426444431,0,13.426444431,55.29,-56.45,79.0163691902,123.98,69.286444431,-4.26,69.4172815795,13.426444431,0,13.426444431,55.86,-4.26,56.0222027414,130.25
2020-07-25 11:30:00,13.1293333202,0.0,13.1293333202,13.1293333202,0,13.1293333202,0.0,0.0,0.0,131.48,69.8493333202,-56.09,89.5824618175,13.1293333202,0,13.1293333202,56.72,-56.09,79.7699598847,123.83,70.4193333202,-4.0,70.5328469953,13.1293333202,0,13.1293333202,57.29,-4.0,57.4294706575,130.15
2020-07-25 12:00:00,12.22322221,0.0,12.22322221,12.22322221,0,12.22322221,0.0,0.0,0.0,131.48,70.71322221,-55.94,90.1645351306,12.22322221,0,12.22322221,58.49,-55.94,80.9343171961,123.73,71.27322221,-3.9,71.3798445235,12.22322221,0,12.22322221,59.05,-3.9,59.1786490214,130.07
2020-07-25 12:30:00,13.7304444307,0.0,13.7304444307,13.7304444307,0,13.7304444307,0.0,0.0,0.0,131.24,72.2704444307,-56.17,91.5318853636,13.7304444307,0,13.7304444307,58.54,-56.17,81.1295291494,123.65,72.8304444307,-4.21,72.9520235221,13.7304444307,0,13.7304444307,59.1,-4.21,59.2497603371,129.95
2020-07-25 13:00:00,13.8923333194,0.0,13.8923333194,13.8923333194,0,13.8923333194,0.0,0.0,0.0,131.12,73.5323333194,-57.72,93.4804923147,13.8923333194,0,13.8923333194,59.64,-57.72,82.9971565778,123.65,74.1123333194,-5.76,74.3358295175,13.8923333194,0,13.8923333194,60.22,-5.76,60.4948427554,129.95
2020-07-25 13:30:00,13.7068888752,0.0,13.7068888752,13.7068888752,0,13.7068888752,0.0,0.0,0.0,131.21,71.3268888752,-57.78,91.7935372268,13.7068888752,0,13.7068888752,57.62,-57.78,81.6002009801,123.76,71.8768888752,-5.74,72.1057192903,13.7068888752,0,13.7068888752,58.17,-5.74,58.452514916,130.09
2020-07-25 14:00:00,13.9774444305,0.0,13.9774444305,13.9774444305,0,13.9774444305,0.0,0.0,0.0,131.53,67.2474444305,-58.32,89.0137134515,13.9774444305,0,13.9774444305,53.27,-58.32,78.9868045942,124.09,67.8074444305,-6.01,68.0732665603,13.9774444305,0,13.9774444305,53.83,-6.01,54.1644625193,130.41
2020-07-25 14:30:00,15.3676666513,0.0,15.3676666513,15.3676666513,0,15.3676666513,0.0,0.0,0.0,131.88,64.1076666513,-59.41,87.4033238697,15.3676666513,0,15.3676666513,48.74,-59.41,76.8448807664,124.6,64.6876666513,-6.8100000000000005,65.0451406086,15.3676666513,0,15.3676666513,49.32,-6.8100000000000005,49.7879352856,130.91
2020-07-25 15:00:00,18.3685555372,0.0,18.3685555372,18.3685555372,0,18.3685555372,0.0,0.0,0.0,132.14,58.3685555372,-60.38,83.9799540099,18.3685555372,0,18.3685555372,40.0,-60.38,72.4275113476,124.91,58.9385555372,-7.44,59.4062869468,18.3685555372,0,18.3685555372,40.57,-7.44,41.2465574321,131.21
2020-07-25 15:30:00,22.5527777552,0.0,22.5527777552,22.5527777552,0,22.5527777552,0.0,0.0,0.0,132.27,54.7527777552,-59.2,80.6381217038,22.5527777552,0,22.5527777552,32.2,-59.2,67.3905037821,125.08,55.3227777552,-6.26,55.675823645,22.5527777552,0,22.5527777552,32.77,-6.26,33.3625613525,131.33
2020-07-25 16:00:00,24.3385555312,0.0,24.3385555312,24.3385555312,0,24.3385555312,0.0,0.0,0.0,132.42,52.8485555312,-59.25,79.3947877492,24.3385555312,0,24.3385555312,28.51,-59.25,65.7524341755,125.23,53.4285555312,-6.21,53.7882389203,24.3385555312,0,24.3385555312,29.09,-6.21,29.745456796,131.48
2020-07-25 16:30:00,23.1914444213,0.0,23.1914444213,23.1914444213,0,23.1914444213,0.0,0.0,0.0,132.42,50.5914444213,-59.36,77.9942552284,23.1914444213,0,23.1914444213,27.4,-59.36,65.3786631861,125.23,51.2114444213,-6.38,51.6073293216,23.1914444213,0,23.1914444213,28.02,-6.38,28.7371675709,131.48
2020-07-25 17:00:00,20.426444424,0.0,20.426444424,20.426444424,0,20.426444424,0.0,0.0,0.0,132.08,56.106444424,-58.84,81.3023905301,20.426444424,0,20.426444424,35.68,-58.84,68.8128476376,124.75,56.766444424,-6.07,57.0900526585,20.426444424,0,20.426444424,36.34,-6.07,36.8434593924,131.04
2020-07-25 17:30:00,20.7134444237,0.0,20.7134444237,20.7134444237,0,20.7134444237,0.0,0.0,0.0,131.88,62.5834444237,-58.35,85.565238362,20.7134444237,0,20.7134444237,41.87,-58.35,71.8179601493,124.55,63.1834444237,-5.8,63.4490949443,20.7134444237,0,20.7134444237,42.47,-5.8,42.8642146784,130.84
2020-07-25 18:00:00,19.530888869400002,0.0,19.530888869400002,19.530888869400002,0,19.530888869400002,0.0,0.0,0.0,131.72,64.3908888694,-58.19,86.7886090993,19.530888869400002,0,19.530888869400002,44.86,-58.19,73.4744561055,124.34,65.0108888694,-5.8,65.269101967,19.530888869400002,0,19.530888869400002,45.48,-5.8,45.8483413004,130.62
2020-07-25 18:30:00,17.468444427,0.0,17.468444427,17.468444427,0,17.468444427,0.0,0.0,0.0,131.54,65.208444427,-58.37,87.5168448048,17.468444427,0,17.468444427,47.74,-58.37,75.4066608464,124.2,65.808444427,-5.99,66.0804922643,17.468444427,0,17.468444427,48.34,-5.99,48.7097084779,130.46
2020-07-25 19:00:00,16.6157777612,0.0,16.6157777612,16.6157777612,0,16.6157777612,0.0,0.0,0.0,131.54,66.3557777612,-58.68,88.5800860368,16.6157777612,0,16.6157777612,49.74,-58.68,76.9247034443,124.2,66.9557777612,-6.35,67.2562166316,16.6157777612,0,16.6157777612,50.34,-6.35,50.7389209582,130.46
2020-07-25 19:30:00,13.572555542,0.0,13.572555542,13.572555542,0,13.572555542,0.0,0.0,0.0,131.54,66.952555542,-58.96,89.2128146266,13.572555542,0,13.572555542,53.38,-58.96,79.5343070631,124.2,67.532555542,-6.63,67.8572248035,13.572555542,0,13.572555542,53.96,-6.63,54.3657842765,130.46
2020-07-25 20:00:00,11.3821110997,0.0,11.3821110997,11.3821110997,0,11.3821110997,0.0,0.0,0.0,131.54,67.5021110997,-59.07,89.6983829448,11.3821110997,0,11.3821110997,56.12,-59.07,81.4783363846,124.2,68.0821110997,-6.66,68.4070862689,11.3821110997,0,11.3821110997,56.7,-6.66,57.0898029424,130.46
2020-07-25 20:30:00,9.2905555463,0.0,9.2905555463,9.2905555463,0,9.2905555463,0.0,0.0,0.0,131.77,67.8005555463,-59.25,90.0415339295,9.2905555463,0,9.2905555463,58.51,-59.25,83.2705386076,124.46,68.3705555463,-6.74,68.7019684267,9.2905555463,0,9.2905555463,59.08,-6.74,59.4632155202,130.65
2020-07-25 21:00:00,9.348333324,0.0,9.348333324,9.348333324,0,9.348333324,0.0,0.0,0.0,131.59,67.208333324,-60.27,90.274209873,9.348333324,0,9.348333324,57.86,-60.27,83.5479054196,124.46,67.808333324,-7.76,68.2509169768,9.348333324,0,9.348333324,58.46,-7.76,58.9727835531,130.65
2020-07-25 21:30:00,6.2761111048,0.0,6.2761111048,6.2761111048,0,6.2761111048,0.0,0.0,0.0,131.4,69.1061111048,-60.01,91.5251587927,6.2761111048,0,6.2761111048,62.83,-60.01,86.8838822797,124.22,69.6661111048,-7.73,70.0936511852,6.2761111048,0,6.2761111048,63.39,-7.73,63.8595725009,130.4
2020-07-25 22:00:00,6.3257777715,0.0,6.3257777715,6.3257777715,0,6.3257777715,0.0,0.0,0.0,131.54,67.5657777715,-60.35,90.5939116379,6.3257777715,0,6.3257777715,61.24,-60.35,85.9794167228,124.46,68.1357777715,-7.97,68.6003288077,6.3257777715,0,6.3257777715,61.81,-7.97,62.3217217349,130.61
2020-07-25 22:30:00,5.5067777722999995,0.0,5.5067777722999995,5.5067777722999995,0,5.5067777722999995,0.0,0.0,0.0,131.94,61.9067777723,-60.56,86.6023252237,5.5067777722999995,0,5.5067777722999995,56.4,-60.56,82.7555049528,124.74,62.4567777723,-7.9,62.9544207319,5.5067777722999995,0,5.5067777722999995,56.95,-7.9,57.495325897,131.01
2020-07-25 23:00:00,3.2678888856,0.0,3.2678888856,3.2678888856,0,3.2678888856,0.0,0.0,0.0,132.28,56.7278888856,-61.41,83.6016834604,3.2678888856,0,3.2678888856,53.46,-61.41,81.4196518047,125.09,57.2978888856,-8.38,57.907447455,3.2678888856,0,3.2678888856,54.03,-8.38,54.6760029629,131.37
2020-07-25 23:30:00,3.8301111073,0.0,3.8301111073,3.8301111073,0,3.8301111073,0.0,0.0,0.0,132.12,54.6001111073,-63.31,83.602202321,3.8301111073,0,3.8301111073,50.77,-63.31,81.1526278071,125.23,55.1701111073,-10.34,56.1307113761,3.8301111073,0,3.8301111073,51.34,-10.34,52.3709003169,131.37
2020-07-26 00:00:00,3.8946666628,0.0,3.8946666628,3.8946666628,0,3.8946666628,0.0,0.0,0.0,132.01,50.6646666628,-63.98,81.6109603427,3.8946666628,0,3.8946666628,46.77,-63.98,79.251960859,125.23,51.2446666628,-11.05,52.4224986182,3.8946666628,0,3.8946666628,47.35,-11.05,48.6222685608,131.47
2020-07-26 00:30:00,3.9195555516000002,0.0,3.9195555516000002,3.9195555516000002,0,3.9195555516000002,0.0,0.0,0.0,132.11,48.679555551600004,-64.34,80.6804482431,3.9195555516000002,0,3.9195555516000002,44.76,-64.34,78.3778871877,125.37,49.2695555516,-11.27,50.5420815188,3.9195555516000002,0,3.9195555516000002,45.35,-11.27,46.7293847595,131.59
2020-07-26 01:00:00,2.5822222196,0.0,2.5822222196,2.5822222196,0,2.5822222196,0.0,0.0,0.0,131.6,45.2322222196,-64.68,78.9269049623,2.5822222196,0,2.5822222196,42.65,-64.68,77.4759633693,124.94,45.8222222196,-11.91,47.3447372909,2.5822222196,0,2.5822222196,43.24,-11.91,44.8502586392,131.13
2020-07-26 01:30:00,2.4584444420000002,0.0,2.4584444420000002,2.4584444420000002,0,2.4584444420000002,0.0,0.0,0.0,131.52,45.238444442,-64.81,79.0370353412,2.4584444420000002,0,2.4584444420000002,42.78,-64.81,77.6560654424,124.94,45.808444442,-12.02,47.3592016634,2.4584444420000002,0,2.4584444420000002,43.35,-12.02,44.9855854691,131.13
2020-07-26 02:00:00,2.4065555531,0.0,2.4065555531,2.4065555531,0,2.4065555531,0.0,0.0,0.0,131.52,44.2165555531,-65.19,78.770806045,2.4065555531,0,2.4065555531,41.81,-65.19,77.4455434483,124.94,44.8065555531,-12.44,46.5014088016,2.4065555531,0,2.4065555531,42.4,-12.44,44.1872560814,131.13
2020-07-26 02:30:00,2.3999999976,0.0,2.3999999976,2.3999999976,0,2.3999999976,0.0,0.0,0.0,131.74,43.0299999976,-65.44,78.3196942014,2.3999999976,0,2.3999999976,40.63,-65.44,77.0272062326,125.16,43.6099999976,-12.5,45.3660897565,2.3999999976,0,2.3999999976,41.21,-12.5,43.0640697101,131.38
2020-07-26 03:00:00,2.348333331,0.0,2.348333331,2.348333331,0,2.348333331,0.0,0.0,0.0,131.84,41.868333331,-65.83,78.0163203177,2.348333331,0,2.348333331,39.52,-65.83,76.7816338716,125.24,42.288333331,-12.48,44.0914224755,2.348333331,0,2.348333331,39.94,-12.48,41.8444022541,131.48
2020-07-26 03:30:00,2.3099999977,0.0,2.3099999977,2.3099999977,0,2.3099999977,0.0,0.0,0.0,131.95,40.9499999977,-65.83,77.5273590406,2.3099999977,0,2.3099999977,38.64,-65.83,76.332421028,125.36,41.5299999977,-12.68,43.4226127704,2.3099999977,0,2.3099999977,39.22,-12.68,41.2188160917,131.62
2020-07-26 04:00:00,2.2847777755,0.0,2.2847777755,2.2847777755,0,2.2847777755,0.0,0.0,0.0,132.03,40.5947777755,-66.26,77.7066508263,2.2847777755,0,2.2847777755,38.31,-66.26,76.5378579528,125.51,41.1847777755,-13.07,43.2089206116,2.2847777755,0,2.2847777755,38.9,-13.07,41.0369942856,131.75
2020-07-26 04:30:00,2.3091111088,0.0,2.3091111088,2.3091111088,0,2.3091111088,0.0,0.0,0.0,132.11,40.2291111088,-66.23,77.4906076928,2.3091111088,0,2.3091111088,37.92,-66.23,76.3173591,125.51,40.8291111088,-12.95,42.8336178011,2.3091111088,0,2.3091111088,38.52,-12.95,40.6385641971,131.75
2020-07-26 05:00:00,2.2686666644,0.0,2.2686666644,2.2686666644,0,2.2686666644,0.0,0.0,0.0,132.11,40.0686666644,-66.4,77.5529370705,2.2686666644,0,2.2686666644,37.8,-66.4,76.4054971844,125.6,40.6486666644,-13.15,42.722787849,2.2686666644,0,2.2686666644,38.38,-13.15,40.5702711354,131.83
2020-07-26 05:30:00,2.3769999976,0.0,2.3769999976,2.3769999976,0,2.3769999976,0.0,0.0,0.0,132.11,40.0269999976,-65.31,76.5999793003,2.3769999976,0,2.3769999976,37.65,-65.31,75.3851351395,125.43,40.6169999976,-12.14,42.3924555647,2.3769999976,0,2.3769999976,38.24,-12.14,40.1207826444,131.71
2020-07-26 06:00:00,2.4842222197,0.0,2.4842222197,2.4842222197,0,2.4842222197,0.0,0.0,0.0,132.03,40.0842222197,-65.14,76.4850604429,2.4842222197,0,2.4842222197,37.6,-65.14,75.212895171,125.31,40.6642222197,-11.97,42.3893839155,2.4842222197,0,2.4842222197,38.18,-11.97,40.0124143236,131.6
2020-07-26 06:30:00,2.9533333304,0.0,2.9533333304,2.9533333304,0,2.9533333304,0.0,0.0,0.0,132.03,42.1333333304,-64.86,77.3436317839,2.9533333304,0,2.9533333304,39.18,-64.86,75.7752730117,125.31,42.7133333304,-11.78,44.307981721,2.9533333304,0,2.9533333304,39.76,-11.78,41.4683734911,131.6
2020-07-26 07:00:00,3.5648888853000003,0.0,3.5648888853000003,3.5648888853000003,0,3.5648888853000003,0.0,0.0,0.0,131.92,43.8348888853,-64.52,78.0021017896,3.5648888853000003,0,3.5648888853000003,40.27,-64.52,76.0559221889,125.24,44.4148888853,-11.53,45.8870706702,3.5648888853000003,0,3.5648888853000003,40.85,-11.53,42.4460057014,131.45
2020-07-26 07:30:00,4.8866666618,0.0,4.8866666618,4.8866666618,0,4.8866666618,0.0,0.0,0.0,131.65,45.7466666618,-63.82,78.5222892602,4.8866666618,0,4.8866666618,40.86,-63.82,75.7794959075,124.88,46.3466666618,-11.1,47.6573552629,4.8866666618,0,4.8866666618,41.46,-11.1,42.9201770733,131.17
