Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-26 08:00:00,7.8273333255,0.0,7.8273333255,7.8273333255,0,7.8273333255,0.0,0.0,0.0,131.43,46.1673333255,-62.78,77.9278580893,7.8273333255,0,7.8273333255,38.34,-62.78,73.5614301112,124.55,46.7573333255,-10.29,47.8762187282,7.8273333255,0,7.8273333255,38.93,-10.29,40.2669715772,130.85
2020-07-26 08:30:00,11.0148888779,0.0,11.0148888779,11.0148888779,0,11.0148888779,0.0,0.0,0.0,131.07,46.7148888779,-61.67,77.3658176643,11.0148888779,0,11.0148888779,35.7,-61.67,71.2578339553,124.12,47.2948888779,-9.5,48.2395741479,11.0148888779,0,11.0148888779,36.28,-9.5,37.503178532,130.44
2020-07-26 09:00:00,15.3824444291,0.0,15.3824444291,15.3824444291,0,15.3824444291,0.0,0.0,0.0,130.67,50.4624444291,-59.5,78.0173589514,15.3824444291,0,15.3824444291,35.08,-59.5,69.0713862609,123.55,51.0524444291,-7.71,51.6313488317,15.3824444291,0,15.3824444291,35.67,-7.71,36.4937391891,129.87
2020-07-26 09:30:00,17.9265555376,0.0,17.9265555376,17.9265555376,0,17.9265555376,0.0,0.0,0.0,130.22,53.6765555376,-60.26,80.6996915383,17.9265555376,0,17.9265555376,35.75,-60.26,70.0666118776,124.33,53.8965555376,2.92,53.975597253000004,17.9265555376,0,17.9265555376,35.97,2.92,36.0883263674,130.69
2020-07-26 10:00:00,20.5696666461,0.0,20.5696666461,20.5696666461,0,20.5696666461,0.0,0.0,0.0,131.88,52.2896666461,-61.44,80.6788871884,20.5696666461,0,20.5696666461,31.72,-61.44,69.1450070504,125.2,52.7896666461,-4.33,52.9669501161,20.5696666461,0,20.5696666461,32.22,-4.33,32.5096493368,131.54
2020-07-26 10:30:00,17.4986666492,0.0,17.4986666492,17.4986666492,0,17.4986666492,0.0,0.0,0.0,131.88,59.3986666492,-57.91,82.9564325396,17.4986666492,0,17.4986666492,41.9,-57.91,71.4785149538,124.54,59.9886666492,-5.39,60.2303264672,17.4986666492,0,17.4986666492,42.49,-5.39,42.8305054838,130.84
2020-07-26 11:00:00,14.2695555413,0.0,14.2695555413,14.2695555413,0,14.2695555413,0.0,0.0,0.0,131.67,59.2595555413,-55.91,81.4716086925,14.2695555413,0,14.2695555413,44.99,-55.91,71.7636969505,124.01,59.8695555413,-3.7,59.9837784798,14.2695555413,0,14.2695555413,45.6,-3.7,45.7498633878,130.33
2020-07-26 11:30:00,16.7938888721,0.0,16.7938888721,16.7938888721,0,16.7938888721,0.0,0.0,0.0,130.7,54.4538888721,-55.67,77.8740965488,16.7938888721,0,16.7938888721,37.66,-55.67,67.2117884005,124.01,54.7838888721,3.62,54.9033594596,16.7938888721,0,16.7938888721,37.99,3.62,38.1620819663,130.33
2020-07-26 12:00:00,18.097111093,0.0,18.097111093,18.097111093,0,18.097111093,0.0,0.0,0.0,130.57,51.977111093,-57.6,77.5846639329,18.097111093,0,18.097111093,33.88,-57.6,66.8252527118,125.08,52.027111093,12.38,53.4797596169,18.097111093,0,18.097111093,33.93,12.38,36.1179913616,131.43
2020-07-26 12:30:00,20.6257777572,0.0,20.6257777572,20.6257777572,0,20.6257777572,0.0,0.0,0.0,130.81,58.4257777572,-58.21,82.4740905165,20.6257777572,0,20.6257777572,37.8,-58.21,69.4063693043,125.38,58.4057777572,12.0,59.6257903547,20.6257777572,0,20.6257777572,37.78,12.0,39.6399848638,131.71
2020-07-26 13:00:00,18.2224444262,0.0,18.2224444262,18.2224444262,0,18.2224444262,0.0,0.0,0.0,131.04,60.1724444262,-59.13,84.3627878168,18.2224444262,0,18.2224444262,41.95,-59.13,72.4993751697,125.66,60.0224444262,11.46,61.106672589,18.2224444262,0,18.2224444262,41.8,11.46,43.3424918527,131.97
2020-07-26 13:30:00,17.2928888716,0.0,17.2928888716,17.2928888716,0,17.2928888716,0.0,0.0,0.0,131.15,59.6128888716,-58.81,83.7395523013,17.2928888716,0,17.2928888716,42.32,-58.81,72.4541130648,125.79,59.4828888716,11.85,60.6517647601,17.2928888716,0,17.2928888716,42.19,11.85,43.8225809372,132.07
2020-07-26 14:00:00,16.3048888726,0.0,16.3048888726,16.3048888726,0,16.3048888726,0.0,0.0,0.0,131.24,52.0148888726,-59.33,78.9024560101,16.3048888726,0,16.3048888726,35.71,-59.33,69.2477653069,125.92,52.0448888726,11.52,53.3046044705,16.3048888726,0,16.3048888726,35.74,11.52,37.5507390074,132.21
2020-07-26 14:30:00,13.32433332,0.0,13.32433332,13.32433332,0,13.32433332,0.0,0.0,0.0,131.48,54.50433332,-60.14,81.1636738366,13.32433332,0,13.32433332,41.18,-60.14,72.8876669952,126.17,54.40433332,11.02,55.5092053987,13.32433332,0,13.32433332,41.08,11.02,42.5324205754,132.47
2020-07-26 15:00:00,16.2765555393,0.0,16.2765555393,16.2765555393,0,16.2765555393,0.0,0.0,0.0,131.57,53.7865555393,-60.12,80.6685065982,16.2765555393,0,16.2765555393,37.51,-60.12,70.8619397138,126.31,53.7665555393,11.15,54.9105180686,16.2765555393,0,16.2765555393,37.49,11.15,39.1129467057,132.6
2020-07-26 15:30:00,16.6089999834,0.0,16.6089999834,16.6089999834,0,16.6089999834,0.0,0.0,0.0,131.71,51.7089999834,-61.35,80.2349249347,16.6089999834,0,16.6089999834,35.1,-61.35,70.6812033005,126.52,51.7689999834,10.16,52.7565631868,16.6089999834,0,16.6089999834,35.16,10.16,36.598513631,132.83
2020-07-26 16:00:00,14.3987777634,0.0,14.3987777634,14.3987777634,0,14.3987777634,0.0,0.0,0.0,131.62,53.4787777634,-61.27,81.3264567719,14.3987777634,0,14.3987777634,39.08,-61.27,72.6722732547,126.41,53.4087777634,10.13,54.3609643235,14.3987777634,0,14.3987777634,39.01,10.13,40.303808753,132.69
2020-07-26 16:30:00,13.2463333201,0.0,13.2463333201,13.2463333201,0,13.2463333201,0.0,0.0,0.0,131.07,57.0263333201,-60.64,83.2418902472,13.2463333201,0,13.2463333201,43.78,-60.64,74.7923659206,125.81,56.8463333201,10.17,57.7488918676,13.2463333201,0,13.2463333201,43.6,10.17,44.7704020531,132.12
2020-07-26 17:00:00,13.5408888753,0.0,13.5408888753,13.5408888753,0,13.5408888753,0.0,0.0,0.0,130.28,64.8608888753,-61.13,89.1280640747,13.5408888753,0,13.5408888753,51.32,-61.13,79.8161593914,125.11,64.4808888753,9.01,65.1073354558,13.5408888753,0,13.5408888753,50.94,9.01,51.7306843179,131.43
2020-07-26 17:30:00,13.4631110976,0.0,13.4631110976,13.4631110976,0,13.4631110976,0.0,0.0,0.0,130.12,65.5231110976,-54.88,85.469833789,13.4631110976,0,13.4631110976,52.06,-54.88,75.6442859706,124.85,65.2531110976,1.62,65.273217386,13.4631110976,0,13.4631110976,51.79,1.62,51.8153307429,131.2
2020-07-26 18:00:00,12.9049999871,0.0,12.9049999871,12.9049999871,0,12.9049999871,0.0,0.0,0.0,130.88,69.0549999871,-42.58,81.1273654399,12.9049999871,0,12.9049999871,56.15,-42.58,70.4689924719,124.53,69.3849999871,-16.66,71.3570867063,12.9049999871,0,12.9049999871,56.48,-16.66,58.8858726691,130.87
2020-07-26 18:30:00,11.8707777659,0.0,11.8707777659,11.8707777659,0,11.8707777659,0.0,0.0,0.0,130.49,71.2807777659,-42.26,82.8665003419,11.8707777659,0,11.8707777659,59.41,-42.26,72.9071718009,124.11,71.6107777659,-16.51,73.4893433923,11.8707777659,0,11.8707777659,59.74,-16.51,61.9794135177,130.45
2020-07-26 19:00:00,8.9124444355,0.0,8.9124444355,8.9124444355,0,8.9124444355,0.0,0.0,0.0,131.01,69.8224444355,-25.25,74.2478029773,8.9124444355,0,8.9124444355,60.91,-25.25,65.9362616471,125.56,69.9424444355,-25.98,74.6117010503,8.9124444355,0,8.9124444355,61.03,-25.98,66.329641187,131.95
2020-07-26 19:30:00,5.769777772,0.0,5.769777772,5.769777772,0,5.769777772,0.0,0.0,0.0,130.82,71.829777772,-21.86,75.0824651618,5.769777772,0,5.769777772,66.06,-21.86,69.5829231924,125.29,71.929777772,-25.39,76.2793879782,5.769777772,0,5.769777772,66.16,-25.39,70.8646435114,131.65
2020-07-26 20:00:00,3.1166666635,0.0,3.1166666635,3.1166666635,0,3.1166666635,0.0,0.0,0.0,130.82,68.5866666635,-22.62,72.220462779,3.1166666635,0,3.1166666635,65.47,-22.62,69.2674909319,125.43,68.6866666635,-26.16,73.4996855595,3.1166666635,0,3.1166666635,65.57,-26.16,70.5958249474,131.76
2020-07-26 20:30:00,2.6566666640000003,0.0,2.6566666640000003,2.6566666640000003,0,2.6566666640000003,0.0,0.0,0.0,130.82,67.176666664,-23.0,71.0049614047,2.6566666640000003,0,2.6566666640000003,64.52,-23.0,68.4969371578,125.43,67.276666664,-26.55,72.3260145274,2.6566666640000003,0,2.6566666640000003,64.62,-26.55,69.8616268061,131.76
2020-07-26 21:00:00,2.4886666642,0.0,2.4886666642,2.4886666642,0,2.4886666642,0.0,0.0,0.0,131.1,65.4986666642,-23.58,69.6138760218,2.4886666642,0,2.4886666642,63.01,-23.58,67.2776077161,125.83,65.5986666642,-27.15,70.9951235517,2.4886666642,0,2.4886666642,63.11,-27.15,68.7022168492,132.16
2020-07-26 21:30:00,2.4679999975,0.0,2.4679999975,2.4679999975,0,2.4679999975,0.0,0.0,0.0,130.72,63.4179999975,-38.57,74.2259228551,2.4679999975,0,2.4679999975,60.95,-38.57,72.1286863876,124.64,63.6879999975,-19.46,66.5946915579,2.4679999975,0,2.4679999975,61.22,-19.46,64.238461999,130.97
2020-07-26 22:00:00,2.4738888864,0.0,2.4738888864,2.4738888864,0,2.4738888864,0.0,0.0,0.0,130.8,60.9938888864,-43.82,75.1029086087,2.4738888864,0,2.4738888864,58.52,-43.82,73.1080214477,124.64,61.3138888864,-17.89,63.8705336628,2.4738888864,0,2.4738888864,58.84,-17.89,61.4995747953,130.97
2020-07-26 22:30:00,2.4787777753,0.0,2.4787777753,2.4787777753,0,2.4787777753,0.0,0.0,0.0,131.42,58.2687777753,-45.07,73.6651570515,2.4787777753,0,2.4787777753,55.79,-45.07,71.7204921902,125.36,58.6087777753,-18.85,61.5655044023,2.4787777753,0,2.4787777753,56.13,-18.85,59.2106358689,131.68
2020-07-26 23:00:00,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,132.02,55.1393333308,-53.06,76.5226089477,2.5293333308,0,2.5293333308,52.61,-53.06,74.7206510946,125.62,55.5693333308,-15.53,57.6986282924,2.5293333308,0,2.5293333308,53.04,-15.53,55.2668300158,131.91
2020-07-26 23:30:00,2.471444442,0.0,2.471444442,2.471444442,0,2.471444442,0.0,0.0,0.0,132.02,51.401444442,-63.28,81.5258663905,2.471444442,0,2.471444442,48.93,-63.28,79.990645078,124.97,51.981444442,-10.35,53.0018213486,2.471444442,0,2.471444442,49.51,-10.35,50.580258995,131.26
2020-07-27 00:00:00,2.3973333309,0.0,2.3973333309,2.3973333309,0,2.3973333309,0.0,0.0,0.0,132.13,47.9373333309,-63.51,79.5707736979,2.3973333309,0,2.3973333309,45.54,-63.51,78.1499309021,125.17,48.5173333309,-10.44,49.6278675095,2.3973333309,0,2.3973333309,46.12,-10.44,47.2868692133,131.46
2020-07-27 00:30:00,2.4695555531,0.0,2.4695555531,2.4695555531,0,2.4695555531,0.0,0.0,0.0,131.67,46.2495555531,-63.8,78.800135716,2.4695555531,0,2.4695555531,43.78,-63.8,77.3765364952,124.85,46.8295555531,-11.0,48.1041294828,2.4695555531,0,2.4695555531,44.36,-11.0,45.703496584,131.14
2020-07-27 01:00:00,2.5495555530000003,0.0,2.5495555530000003,2.5495555530000003,0,2.5495555530000003,0.0,0.0,0.0,131.95,44.139555553,-64.06,77.7944982914,2.5495555530000003,0,2.5495555530000003,41.59,-64.06,76.3767746111,125.03,44.729555553,-11.12,46.091078746,2.5495555530000003,0,2.5495555530000003,42.18,-11.12,43.6211737577,131.34
2020-07-27 01:30:00,2.6329999974,0.0,2.6329999974,2.6329999974,0,2.6329999974,0.0,0.0,0.0,131.72,44.2829999974,-64.0,77.8266284042,2.6329999974,0,2.6329999974,41.65,-64.0,76.3591677535,124.84,44.8729999974,-11.17,46.2423510298,2.6329999974,0,2.6329999974,42.24,-11.17,43.6919500595,131.15
2020-07-27 02:00:00,2.6465555528999998,0.0,2.6465555528999998,2.6465555528999998,0,2.6465555528999998,0.0,0.0,0.0,131.72,43.2465555529,-64.12,77.3410561551,2.6465555528999998,0,2.6465555528999998,40.6,-64.12,75.8929140302,124.84,43.8265555529,-11.25,45.2474250276,2.6465555528999998,0,2.6465555528999998,41.18,-11.25,42.689048947,131.15
2020-07-27 02:30:00,2.6463333307,0.0,2.6463333307,2.6463333307,0,2.6463333307,0.0,0.0,0.0,131.89,42.3963333307,-64.51,77.1944893104,2.6463333307,0,2.6463333307,39.75,-64.51,75.7733633937,125.07,42.9863333307,-11.56,44.5135760551,2.6463333307,0,2.6463333307,40.34,-11.56,41.9636652355,131.39
2020-07-27 03:00:00,2.6862222195000003,0.0,2.6862222195000003,2.6862222195000003,0,2.6862222195000003,0.0,0.0,0.0,132.03,41.4362222195,-64.5,76.6629670169,2.6862222195000003,0,2.6862222195000003,38.75,-64.5,75.2450164463,125.19,42.0162222195,-11.42,43.5405481086,2.6862222195000003,0,2.6862222195000003,39.33,-11.42,40.9544295529,131.54
2020-07-27 03:30:00,2.7479999973,0.0,2.7479999973,2.7479999973,0,2.7479999973,0.0,0.0,0.0,132.03,41.0979999973,-64.4,76.3963716663,2.7479999973,0,2.7479999973,38.35,-64.4,74.9538691463,125.19,41.6879999973,-11.34,43.2028349043,2.7479999973,0,2.7479999973,38.94,-11.34,40.5576034795,131.54
2020-07-27 04:00:00,2.781777775,0.0,2.781777775,2.781777775,0,2.781777775,0.0,0.0,0.0,132.16,40.631777775,-64.57,76.2904074256,2.781777775,0,2.781777775,37.85,-64.57,74.8458910028,125.19,41.211777775,-11.46,42.7754862903,2.781777775,0,2.781777775,38.43,-11.46,40.102325369,131.64
2020-07-27 04:30:00,2.7481111084,0.0,2.7481111084,2.7481111084,0,2.7481111084,0.0,0.0,0.0,132.16,40.7081111084,-64.33,76.12817619,2.7481111084,0,2.7481111084,37.96,-64.33,74.694782281,125.19,41.2881111084,-11.2,42.780230468,2.7481111084,0,2.7481111084,38.54,-11.2,40.1344191437,131.54
2020-07-27 05:00:00,2.8109999972,0.0,2.8109999972,2.8109999972,0,2.8109999972,0.0,0.0,0.0,132.16,41.0609999972,-64.25,76.2500375132,2.8109999972,0,2.8109999972,38.25,-64.25,74.7738256344,125.19,41.6409999972,-11.15,43.1079503197,2.8109999972,0,2.8109999972,38.83,-11.15,40.3991509812,131.54
2020-07-27 05:30:00,2.8247777750000003,0.0,2.8247777750000003,2.8247777750000003,0,2.8247777750000003,0.0,0.0,0.0,131.95,42.504777775,-63.99,76.8204154747,2.8247777750000003,0,2.8247777750000003,39.68,-63.99,75.2942394875,125.02,43.094777775,-11.07,44.493873415,2.8247777750000003,0,2.8247777750000003,40.27,-11.07,41.7638336363,131.4
2020-07-27 06:00:00,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,131.95,43.9774444416,-63.44,77.1922873065,2.8674444416,0,2.8674444416,41.11,-63.44,75.5954079293,124.94,44.5574444416,-10.55,45.789391295,2.8674444416,0,2.8674444416,41.69,-10.55,43.0041695653,131.29
2020-07-27 06:30:00,6.2109999938,0.0,6.2109999938,6.2109999938,0,6.2109999938,0.0,0.0,0.0,131.7,46.7609999938,-63.26,78.6665031663,6.2109999938,0,6.2109999938,40.55,-63.26,75.1407352905,124.69,47.3409999938,-10.57,48.5066508884,6.2109999938,0,6.2109999938,41.13,-10.57,42.4664785448,131.06
2020-07-27 07:00:00,4.9327777728,0.0,4.9327777728,4.9327777728,0,4.9327777728,0.0,0.0,0.0,131.26,53.8627777728,-54.4,76.5542868127,4.9327777728,0,4.9327777728,48.93,-54.4,73.1676492721,124.31,54.3227777728,-12.1,55.6540581176,4.9327777728,0,4.9327777728,49.39,-12.1,50.850586034,130.74
2020-07-27 07:30:00,2.9762222192000003,0.0,2.9762222192000003,2.9762222192000003,0,2.9762222192000003,0.0,0.0,0.0,130.93,60.2662222192,-24.04,64.8840438057,2.9762222192000003,0,2.9762222192000003,57.29,-24.04,62.1294270052,125.5,60.3662222192,-27.63,66.3889876789,2.9762222192000003,0,2.9762222192000003,57.39,-27.63,63.6948114056,131.97
2020-07-27 08:00:00,5.9117777719,0.0,5.9117777719,5.9117777719,0,5.9117777719,0.0,0.0,0.0,130.28,64.8217777719,-22.4,68.5829634348,5.9117777719,0,5.9117777719,58.91,-22.4,63.0249799683,124.65,64.9117777719,-25.94,69.902950535,5.9117777719,0,5.9117777719,59.0,-25.94,64.4506291668,131.18
2020-07-27 08:30:00,6.6014444378,0.0,6.6014444378,6.6014444378,0,6.6014444378,0.0,0.0,0.0,131.15,69.3214444378,-20.23,72.2129874673,6.6014444378,0,6.6014444378,62.72,-20.23,65.9018307788,125.27,69.3914444378,-23.8,73.3594749243,6.6014444378,0,6.6014444378,62.79,-23.8,67.149267308,131.83
2020-07-27 09:00:00,7.6608888812,0.0,7.6608888812,7.6608888812,0,7.6608888812,0.0,0.0,0.0,131.54,72.0308888812,-19.06,74.5099493559,7.6608888812,0,7.6608888812,64.37,-19.06,67.1325591647,125.51,72.1408888812,-22.63,75.60704166,7.6608888812,0,7.6608888812,64.48,-22.63,68.3358419865,132.06
2020-07-27 09:30:00,6.9625555486,0.0,6.9625555486,6.9625555486,0,6.9625555486,0.0,0.0,0.0,131.08,77.1925555486,-17.17,79.0790713914,6.9625555486,0,6.9625555486,70.23,-17.17,72.2984218362,124.84,77.2825555486,-20.7,80.0067709142,6.9625555486,0,6.9625555486,70.32,-20.7,73.3034269322,131.36
2020-07-27 10:00:00,8.0317777697,0.0,8.0317777697,8.0317777697,0,8.0317777697,0.0,0.0,0.0,130.74,77.7717777697,-17.71,79.7627326354,8.0317777697,0,8.0317777697,69.74,-17.71,71.9535384814,124.64,77.8817777697,-21.21,80.7182470608,8.0317777697,0,8.0317777697,69.85,-21.21,72.9992232835,131.12
2020-07-27 10:30:00,7.5243333258,0.0,7.5243333258,7.5243333258,0,7.5243333258,0.0,0.0,0.0,130.74,79.6543333258,-17.08,81.4649569912,7.5243333258,0,7.5243333258,72.13,-17.08,74.1246470481,124.52,79.7543333258,-20.57,82.3643040658,7.5243333258,0,7.5243333258,72.23,-20.57,75.1019160874,130.99
2020-07-27 11:00:00,5.1674444393,0.0,5.1674444393,5.1674444393,0,5.1674444393,0.0,0.0,0.0,130.6,79.6474444393,-16.33,81.3042699107,5.1674444393,0,5.1674444393,74.48,-16.33,76.2491921269,124.2,79.7574444393,-19.81,82.1808131104,5.1674444393,0,5.1674444393,74.59,-19.81,77.1758006113,130.74
2020-07-27 11:30:00,7.0275555485,0.0,7.0275555485,7.0275555485,0,7.0275555485,0.0,0.0,0.0,130.7,77.1675555485,-16.5,78.9118598776,7.0275555485,0,7.0275555485,70.14,-16.5,72.0546292753,124.33,77.2975555485,-20.0,79.8430466213,7.0275555485,0,7.0275555485,70.27,-20.0,73.0607480115,130.88
2020-07-27 12:00:00,9.8634444346,0.0,9.8634444346,9.8634444346,0,9.8634444346,0.0,0.0,0.0,130.78,72.3534444346,-16.98,74.3191854204,9.8634444346,0,9.8634444346,62.49,-16.98,64.7558530173,124.52,72.4734444346,-20.51,75.3197201815,9.8634444346,0,9.8634444346,62.61,-20.51,65.883777973,131.07
2020-07-27 12:30:00,14.4956666522,0.0,14.4956666522,14.4956666522,0,14.4956666522,0.0,0.0,0.0,130.78,70.1756666522,-16.47,72.0824880958,14.4956666522,0,14.4956666522,55.68,-16.47,58.0648198137,124.69,70.2956666522,-20.01,73.0881717522,14.4956666522,0,14.4956666522,55.8,-20.01,59.2793395712,131.17
2020-07-27 13:00:00,15.9658888729,0.0,15.9658888729,15.9658888729,0,15.9658888729,0.0,0.0,0.0,130.91,67.6658888729,-16.82,69.7250666329,15.9658888729,0,15.9658888729,51.7,-16.82,54.3672916375,124.86,67.7658888729,-20.4,70.7698784423,15.9658888729,0,15.9658888729,51.8,-20.4,55.6722552085,131.32
2020-07-27 13:30:00,15.0157777628,0.0,15.0157777628,15.0157777628,0,15.0157777628,0.0,0.0,0.0,131.04,66.4957777628,-17.0,68.6344553433,15.0157777628,0,15.0157777628,51.48,-17.0,54.2143006964,125.13,66.5957777628,-20.58,69.7031851197,15.0157777628,0,15.0157777628,51.58,-20.58,55.5340688227,131.51
2020-07-27 14:00:00,14.7941110963,0.0,14.7941110963,14.7941110963,0,14.7941110963,0.0,0.0,0.0,131.2,65.9841110963,-17.16,68.178944823,14.7941110963,0,14.7941110963,51.19,-17.16,53.9896443774,125.26,66.0741110963,-20.75,69.2556904317,14.7941110963,0,14.7941110963,51.28,-20.75,55.3190826027,131.63
2020-07-27 14:30:00,16.913888872,0.0,16.913888872,16.913888872,0,16.913888872,0.0,0.0,0.0,131.37,66.473888872,-19.26,69.2078427764,16.913888872,0,16.913888872,49.56,-19.26,53.1708679636,125.67,66.583888872,-22.88,70.4053169677,16.913888872,0,16.913888872,49.67,-22.88,54.686408732,132.07
2020-07-27 15:00:00,15.8629999841,0.0,15.8629999841,15.8629999841,0,15.8629999841,0.0,0.0,0.0,131.52,66.1929999841,-20.0,69.1484869458,15.8629999841,0,15.8629999841,50.33,-20.0,54.1581840538,125.9,66.2829999841,-23.64,70.3724781921,15.8629999841,0,15.8629999841,50.42,-23.64,55.6868566181,132.28
2020-07-27 15:30:00,16.1126666506,0.0,16.1126666506,16.1126666506,0,16.1126666506,0.0,0.0,0.0,131.73,63.3626666506,-21.23,66.8246992142,16.1126666506,0,16.1126666506,47.25,-21.23,51.8003416977,126.23,63.4626666506,-24.87,68.1617705052,16.1126666506,0,16.1126666506,47.35,-24.87,53.4840106948,132.65
2020-07-27 16:00:00,11.712666655,0.0,11.712666655,11.712666655,0,11.712666655,0.0,0.0,0.0,131.73,66.832666655,-19.99,69.7581925813,11.712666655,0,11.712666655,55.12,-19.99,58.6328790015,125.98,66.932666655,-23.61,70.9747417434,11.712666655,0,11.712666655,55.22,-23.61,60.0556450303,132.33
2020-07-27 16:30:00,9.671666657,0.0,9.671666657,9.671666657,0,9.671666657,0.0,0.0,0.0,131.21,70.471666657,-19.91,73.2302116712,9.671666657,0,9.671666657,60.8,-19.91,63.9769341247,125.48,70.581666657,-23.49,74.3878469112,9.671666657,0,9.671666657,60.91,-23.49,65.2825259928,131.86
2020-07-27 17:00:00,8.6179999914,0.0,8.6179999914,8.6179999914,0,8.6179999914,0.0,0.0,0.0,130.97,76.0679999914,-19.4,78.5028701557,8.6179999914,0,8.6179999914,67.45,-19.4,70.1844890271,125.1,76.1679999914,-22.94,79.5475192742,8.6179999914,0,8.6179999914,67.55,-22.94,71.338952193,131.51
2020-07-27 17:30:00,9.5726666571,0.0,9.5726666571,9.5726666571,0,9.5726666571,0.0,0.0,0.0,130.88,81.2526666571,-19.66,83.5973171752,9.5726666571,0,9.5726666571,71.68,-19.66,74.3272359233,125.1,81.3826666571,-23.18,84.6194471278,9.5726666571,0,9.5726666571,71.81,-23.18,75.4585217189,131.51
2020-07-27 18:00:00,11.3829999886,0.0,11.3829999886,11.3829999886,0,11.3829999886,0.0,0.0,0.0,130.88,82.0529999886,-20.6,84.5993782905,11.3829999886,0,11.3829999886,70.67,-20.6,73.611200914,125.1,82.1529999886,-24.13,85.623433166,11.3829999886,0,11.3829999886,70.77,-24.13,74.7706479844,131.51
2020-07-27 18:30:00,11.5693333218,0.0,11.5693333218,11.5693333218,0,11.5693333218,0.0,0.0,0.0,130.96,83.1793333218,-24.26,86.6449599911,11.5693333218,0,11.5693333218,71.61,-24.26,75.6078018461,125.02,83.3493333218,-21.9,86.1784274931,11.5693333218,0,11.5693333218,71.78,-21.9,75.0465082466,131.39
2020-07-27 19:00:00,8.4335555471,0.0,8.4335555471,8.4335555471,0,8.4335555471,0.0,0.0,0.0,130.55,79.3835555471,-37.54,87.8123026193,8.4335555471,0,8.4335555471,70.95,-37.54,80.2692599941,123.56,79.7235555471,-11.88,80.6038442574,8.4335555471,0,8.4335555471,71.29,-11.88,72.2730828179,129.92
2020-07-27 19:30:00,11.0746666556,0.0,11.0746666556,11.0746666556,0,11.0746666556,0.0,0.0,0.0,130.72,78.2646666556,-39.6,87.712701741,11.0746666556,0,11.0746666556,67.19,-39.6,77.9913847806,123.97,78.6246666556,-13.81,79.8282801187,11.0746666556,0,11.0746666556,67.55,-13.81,68.9472160424,130.3
2020-07-27 20:00:00,9.8771111012,0.0,9.8771111012,9.8771111012,0,9.8771111012,0.0,0.0,0.0,130.99,72.1471111012,-41.55,83.2562798848,9.8771111012,0,9.8771111012,62.27,-41.55,74.8595711983,124.47,72.4771111012,-15.62,74.1411898581,9.8771111012,0,9.8771111012,62.6,-15.62,64.5193335365,130.81
2020-07-27 20:30:00,9.0115555465,0.0,9.0115555465,9.0115555465,0,9.0115555465,0.0,0.0,0.0,131.07,70.4615555465,-42.61,82.3434448517,9.0115555465,0,9.0115555465,61.45,-42.61,74.7777680865,124.67,70.7815555465,-16.61,72.7043375982,9.0115555465,0,9.0115555465,61.77,-16.61,63.9642478264,130.99
2020-07-27 21:00:00,8.3065555472,0.0,8.3065555472,8.3065555472,0,8.3065555472,0.0,0.0,0.0,131.24,68.2365555472,-44.2,81.3010917082,8.3065555472,0,8.3065555472,59.93,-44.2,74.4664011484,125.04,68.5565555472,-18.08,70.9005480127,8.3065555472,0,8.3065555472,60.25,-18.08,62.9042836379,131.35
2020-07-27 21:30:00,7.0668888818,0.0,7.0668888818,7.0668888818,0,7.0668888818,0.0,0.0,0.0,131.24,66.1168888818,-45.14,80.0566211841,7.0668888818,0,7.0668888818,59.05,-45.14,74.3271289638,125.14,66.4368888818,-18.97,69.0921204212,7.0668888818,0,7.0668888818,59.37,-18.97,62.3270230317,131.48
2020-07-27 22:00:00,7.0782222151,0.0,7.0782222151,7.0782222151,0,7.0782222151,0.0,0.0,0.0,131.42,64.8482222151,-45.63,79.2930565968,7.0782222151,0,7.0782222151,57.77,-45.63,73.6170482973,125.28,65.1782222151,-19.39,68.001270217,7.0782222151,0,7.0782222151,58.1,-19.39,61.2501599998,131.65
2020-07-27 22:30:00,5.0532222172,0.0,5.0532222172,5.0532222172,0,5.0532222172,0.0,0.0,0.0,131.1,62.1632222172,-43.97,76.1421505897,5.0532222172,0,5.0532222172,57.11,-43.97,72.07574488,124.87,62.473222217200004,-17.91,64.9897806905,5.0532222172,0,5.0532222172,57.42,-17.91,60.1483540922,131.21
2020-07-27 23:00:00,2.692666664,0.0,2.692666664,2.692666664,0,2.692666664,0.0,0.0,0.0,131.21,56.832666664,-43.94,71.8378423962,2.692666664,0,2.692666664,54.14,-43.94,69.7270621782,124.96,57.162666664,-17.86,59.8878122838,2.692666664,0,2.692666664,54.47,-17.86,57.3232980559,131.31
2020-07-27 23:30:00,2.6082222196,0.0,2.6082222196,2.6082222196,0,2.6082222196,0.0,0.0,0.0,131.09,51.9382222196,-50.29,72.2956639594,2.6082222196,0,2.6082222196,49.33,-50.29,70.4452482429,124.62,52.3482222196,-15.25,54.5242961399,2.6082222196,0,2.6082222196,49.74,-15.25,52.0252832765,130.96
2020-07-28 00:00:00,2.5015555531,0.0,2.5015555531,2.5015555531,0,2.5015555531,0.0,0.0,0.0,131.24,47.8315555531,-61.91,78.2349398071,2.5015555531,0,2.5015555531,45.33,-61.91,76.7310693266,124.24,48.3915555531,-9.57,49.3287699912,2.5015555531,0,2.5015555531,45.89,-9.57,46.8772546124,130.56
2020-07-28 00:30:00,2.5447777752,0.0,2.5447777752,2.5447777752,0,2.5447777752,0.0,0.0,0.0,130.91,45.6347777752,-61.8,76.8229974851,2.5447777752,0,2.5447777752,43.09,-61.8,75.3391538312,123.9,46.2047777752,-9.66,47.2037825736,2.5447777752,0,2.5447777752,43.66,-9.66,44.7158942659,130.22
2020-07-28 01:00:00,2.5196666641,0.0,2.5196666641,2.5196666641,0,2.5196666641,0.0,0.0,0.0,131.34,44.0596666641,-62.24,76.2566182476,2.5196666641,0,2.5196666641,41.54,-62.24,74.829066545,124.35,44.6396666641,-9.8,45.7027333962,2.5196666641,0,2.5196666641,42.12,-9.8,43.2450505839,130.69
2020-07-28 01:30:00,4.0262222182,0.0,4.0262222182,4.0262222182,0,4.0262222182,0.0,0.0,0.0,131.34,44.9162222182,-62.22,76.738487204,4.0262222182,0,4.0262222182,40.89,-62.22,74.4534787636,124.35,45.4762222182,-9.74,46.5075734396,4.0262222182,0,4.0262222182,41.45,-9.74,42.5789866014,130.69
2020-07-28 02:00:00,3.0097777748,0.0,3.0097777748,3.0097777748,0,3.0097777748,0.0,0.0,0.0,131.6,43.6197777748,-62.18,75.9541796949,3.0097777748,0,3.0097777748,40.61,-62.18,74.266577274,124.57,44.1897777748,-9.56,45.2120565755,3.0097777748,0,3.0097777748,41.18,-9.56,42.2751227083,130.91
2020-07-28 02:30:00,2.4625555531,0.0,2.4625555531,2.4625555531,0,2.4625555531,0.0,0.0,0.0,131.6,42.5625555531,-62.43,75.5584279562,2.4625555531,0,2.4625555531,40.1,-62.43,74.1991570033,124.57,43.1425555531,-9.85,44.2527129073,2.4625555531,0,2.4625555531,40.68,-9.85,41.8555241276,130.91
2020-07-28 03:00:00,2.4981111086,0.0,2.4981111086,2.4981111086,0,2.4981111086,0.0,0.0,0.0,131.78,41.1881111086,-62.59,74.9264212191,2.4981111086,0,2.4981111086,38.69,-62.59,73.5827710813,124.77,41.7581111086,-9.78,42.8880897611,2.4981111086,0,2.4981111086,39.26,-9.78,40.4598072165,131.14
2020-07-28 03:30:00,2.4468888864,0.0,2.4468888864,2.4468888864,0,2.4468888864,0.0,0.0,0.0,131.78,40.8968888864,-62.91,75.0348160562,2.4468888864,0,2.4468888864,38.45,-62.91,73.729713142,124.9,41.4768888864,-10.07,42.6818135943,2.4468888864,0,2.4468888864,39.03,-10.07,40.3081356552,131.27
2020-07-28 04:00:00,2.4083333309,0.0,2.4083333309,2.4083333309,0,2.4083333309,0.0,0.0,0.0,131.91,40.5183333309,-62.94,74.854384881,2.4083333309,0,2.4083333309,38.11,-62.94,73.5786361657,124.9,41.0983333309,-10.04,42.3069096316,2.4083333309,0,2.4083333309,38.69,-10.04,39.9714610691,131.27
2020-07-28 04:30:00,2.4008888865,0.0,2.4008888865,2.4008888865,0,2.4008888865,0.0,0.0,0.0,131.79,40.3708888865,-62.96,74.791512015,2.4008888865,0,2.4008888865,37.97,-62.96,73.5233466322,124.78,40.9308888865,-10.16,42.17301584,2.4008888865,0,2.4008888865,38.53,-10.16,39.8470387858,131.17
2020-07-28 05:00:00,2.3928888865,0.0,2.3928888865,2.3928888865,0,2.3928888865,0.0,0.0,0.0,131.63,40.4428888865,-62.83,74.721055677,2.3928888865,0,2.3928888865,38.05,-62.83,73.4534641797,124.64,41.0328888865,-10.14,42.26721626,2.3928888865,0,2.3928888865,38.64,-10.14,39.9483316297,131.06
2020-07-28 05:30:00,2.4401111087,0.0,2.4401111087,2.4401111087,0,2.4401111087,0.0,0.0,0.0,131.33,41.5901111087,-62.66,75.2064687512,2.4401111087,0,2.4401111087,39.15,-62.66,73.8850329905,124.34,42.1601111087,-10.24,43.3858567819,2.4401111087,0,2.4401111087,39.72,-10.24,41.0187274303,130.79
2020-07-28 06:00:00,2.5347777752000002,0.0,2.5347777752000002,2.5347777752000002,0,2.5347777752000002,0.0,0.0,0.0,131.02,42.8047777752,-62.21,75.5137941067,2.5347777752000002,0,2.5347777752000002,40.27,-62.21,74.106389738,124.05,43.3747777752,-10.05,44.523857055,2.5347777752000002,0,2.5347777752000002,40.84,-10.05,42.0583891751,130.44
2020-07-28 06:30:00,2.9099999971,0.0,2.9099999971,2.9099999971,0,2.9099999971,0.0,0.0,0.0,130.59,47.6699999971,-63.2,79.1622946845,2.9099999971,0,2.9099999971,44.76,-63.2,77.44480357,124.66,47.7999999971,-1.69,47.8298661897,2.9099999971,0,2.9099999971,44.89,-1.69,44.9218009434,131.13
2020-07-28 07:00:00,3.7227777741,0.0,3.7227777741,3.7227777741,0,3.7227777741,0.0,0.0,0.0,130.99,52.8027777741,-64.27,83.1791214227,3.7227777741,0,3.7227777741,49.08,-64.27,80.8670470587,125.95,52.4827777741,6.91,52.9357163254,3.7227777741,0,3.7227777741,48.76,6.91,49.2471897675,132.39
2020-07-28 07:30:00,7.7896666589,0.0,7.7896666589,7.7896666589,0,7.7896666589,0.0,0.0,0.0,131.56,59.5196666589,-63.18,86.800363589,7.7896666589,0,7.7896666589,51.73,-63.18,81.6560181493,126.36,59.1296666589,8.29,59.7079691431,7.7896666589,0,7.7896666589,51.34,8.29,52.0049968753,132.79
2020-07-28 08:00:00,9.1452222131,0.0,9.1452222131,9.1452222131,0,9.1452222131,0.0,0.0,0.0,130.93,63.4652222131,-60.57,87.7300366497,9.1452222131,0,9.1452222131,54.32,-60.57,81.3596171328,125.49,62.9952222131,9.96,63.777736097100004,9.1452222131,0,9.1452222131,53.85,9.96,54.7633463185,131.91
2020-07-28 08:30:00,7.6091111035,0.0,7.6091111035,7.6091111035,0,7.6091111035,0.0,0.0,0.0,130.33,66.6791111035,-56.47,87.3782853892,7.6091111035,0,7.6091111035,59.07,-56.47,81.7198005382,124.5,66.0991111035,13.03,67.3711614021,7.6091111035,0,7.6091111035,58.49,13.03,59.9237932711,130.87
2020-07-28 09:00:00,13.7821110973,0.0,13.7821110973,13.7821110973,0,13.7821110973,0.0,0.0,0.0,130.56,66.0621110973,-45.49,80.2093674245,13.7821110973,0,13.7821110973,52.28,-45.49,69.300349927,125.4,65.5021110973,7.36,65.9143092068,13.7821110973,0,13.7821110973,51.72,7.36,52.2410566509,131.91
2020-07-28 09:30:00,15.9544444285,0.0,15.9544444285,15.9544444285,0,15.9544444285,0.0,0.0,0.0,130.85,66.2944444285,-40.08,77.4684436534,15.9544444285,0,15.9544444285,50.34,-40.08,64.3468880366,126.08,65.7244444285,4.22,65.8597828377,15.9544444285,0,15.9544444285,49.77,4.22,49.9485865666,132.58
2020-07-28 10:00:00,17.686666649,0.0,17.686666649,17.686666649,0,17.686666649,0.0,0.0,0.0,130.85,67.946666649,-38.11,77.9045673161,17.686666649,0,17.686666649,50.26,-38.11,63.0748737613,125.86,67.356666649,6.01,67.6242607506,17.686666649,0,17.686666649,49.67,6.01,50.0322795803,132.37
2020-07-28 10:30:00,17.6605555379,0.0,17.6605555379,17.6605555379,0,17.6605555379,0.0,0.0,0.0,130.85,69.9605555379,-37.86,79.5478405186,17.6605555379,0,17.6605555379,52.3,-37.86,64.5652352276,125.86,69.3405555379,6.21,69.6180776976,17.6605555379,0,17.6605555379,51.68,6.21,52.0517675012,132.28
2020-07-28 11:00:00,18.2445555373,0.0,18.2445555373,18.2445555373,0,18.2445555373,0.0,0.0,0.0,130.85,69.1245555373,-37.26,78.5271403925,18.2445555373,0,18.2445555373,50.88,-37.26,63.0641102371,125.86,68.5445555373,6.75,68.8761104724,18.2445555373,0,18.2445555373,50.3,6.75,50.7508866918,132.28
2020-07-28 11:30:00,17.6472222046,0.0,17.6472222046,17.6472222046,0,17.6472222046,0.0,0.0,0.0,131.01,63.3972222046,-37.31,73.5611574355,17.6472222046,0,17.6472222046,45.75,-37.31,59.0347236802,125.95,62.9372222046,6.8100000000000005,63.3045814995,17.6472222046,0,17.6472222046,45.29,6.8100000000000005,45.7991288127,132.41
2020-07-28 12:00:00,18.8727777589,0.0,18.8727777589,18.8727777589,0,18.8727777589,0.0,0.0,0.0,131.01,63.2027777589,-36.82,73.1457689579,18.8727777589,0,18.8727777589,44.33,-36.82,57.6269147187,125.95,62.7727777589,7.26,63.1912116324,18.8727777589,0,18.8727777589,43.9,7.26,44.4962650118,132.41
2020-07-28 12:30:00,20.1037777577,0.0,20.1037777577,20.1037777577,0,20.1037777577,0.0,0.0,0.0,131.01,63.0537777577,-37.31,73.2653737417,20.1037777577,0,20.1037777577,42.95,-37.31,56.8923421912,126.07,62.6637777577,6.84,63.0359789554,20.1037777577,0,20.1037777577,42.56,6.84,43.106138774,132.52
2020-07-28 13:00:00,20.2667777575,0.0,20.2667777575,20.2667777575,0,20.2667777575,0.0,0.0,0.0,131.09,62.7467777575,-37.84,73.273622259,20.2667777575,0,20.2667777575,42.48,-37.84,56.8895069411,126.17,62.3667777575,6.39,62.6932776927,20.2667777575,0,20.2667777575,42.1,6.39,42.5821805454,132.52
2020-07-28 13:30:00,19.852888869,0.0,19.852888869,19.852888869,0,19.852888869,0.0,0.0,0.0,131.23,58.992888869,-38.53,70.460782263,19.852888869,0,19.852888869,39.14,-38.53,54.9226774657,126.31,58.702888869,5.7,58.9789721983,19.852888869,0,19.852888869,38.85,5.7,39.2659203381,132.71
2020-07-28 14:00:00,19.9083333134,0.0,19.9083333134,19.9083333134,0,19.9083333134,0.0,0.0,0.0,131.233,54.4883333134,-44.36,70.2622805442,19.9083333134,0,19.9083333134,34.58,-44.36,56.245764285,126.313,54.7683333134,-1.6,54.7916994985,19.9083333134,0,19.9083333134,34.86,-1.6,34.8966989843,132.713
2020-07-28 14:30:00,19.8726666468,0.0,19.8726666468,19.8726666468,0,19.8726666468,0.0,0.0,0.0,130.68,53.7826666468,-53.63,75.9523016876,19.8726666468,0,19.8726666468,33.91,-53.63,63.4512805229,124.71,53.8326666468,15.9,56.1316844421,19.8726666468,0,19.8726666468,33.96,15.9,37.4978879405,131.13
2020-07-28 15:00:00,19.9666666467,0.0,19.9666666467,19.9666666467,0,19.9666666467,0.0,0.0,0.0,130.77,52.1466666467,-54.29,75.2773468074,19.9666666467,0,19.9666666467,32.18,-54.29,63.1106686702,124.88,52.2366666467,15.44,54.4707530915,19.9666666467,0,19.9666666467,32.27,15.44,35.7735446944,131.26
2020-07-28 15:30:00,20.9029999791,0.0,20.9029999791,20.9029999791,0,20.9029999791,0.0,0.0,0.0,130.94,53.6729999791,-54.74,76.6632801722,20.9029999791,0,20.9029999791,32.77,-54.74,63.7992202147,125.04,53.7529999791,15.25,55.8743904374,20.9029999791,0,20.9029999791,32.85,15.25,36.2171920502,131.43
2020-07-28 16:00:00,20.1109999799,0.0,20.1109999799,20.1109999799,0,20.1109999799,0.0,0.0,0.0,130.94,55.8009999799,-56.03,79.0766242246,20.1109999799,0,20.1109999799,35.69,-56.03,66.4314458671,125.19,55.8009999799,14.15,57.5671268934,20.1109999799,0,20.1109999799,35.69,14.15,38.3926894083,131.56
2020-07-28 16:30:00,22.6388888662,0.0,22.6388888662,22.6388888662,0,22.6388888662,0.0,0.0,0.0,131.1,60.3588888662,-55.98,82.3222683432,22.6388888662,0,22.6388888662,37.72,-55.98,67.5022873687,125.38,60.3188888662,14.32,61.995409137,22.6388888662,0,22.6388888662,37.68,14.32,40.3093636764,131.73
2020-07-28 17:00:00,19.3494444251,0.0,19.3494444251,19.3494444251,0,19.3494444251,0.0,0.0,0.0,131.1,64.6594444251,-55.93,85.4927403547,19.3494444251,0,19.3494444251,45.31,-55.93,71.9802820222,125.3,64.4394444251,14.34,66.0157375011,19.3494444251,0,19.3494444251,45.09,14.34,47.3153643122,131.65
2020-07-28 17:30:00,18.8503333145,0.0,18.8503333145,18.8503333145,0,18.8503333145,0.0,0.0,0.0,131.1,67.4303333145,-56.25,87.8118007497,18.8503333145,0,18.8503333145,48.58,-56.25,74.3241474892,125.3,67.1303333145,13.99,68.5726020428,18.8503333145,0,18.8503333145,48.28,13.99,50.2660770301,131.65
2020-07-28 18:00:00,20.7978888681,0.0,20.7978888681,20.7978888681,0,20.7978888681,0.0,0.0,0.0,131.02,70.8278888681,-57.52,91.24220647,20.7978888681,0,20.7978888681,50.03,-57.52,76.2335313363,125.4,70.4878888681,12.88,71.6549850121,20.7978888681,0,20.7978888681,49.69,12.88,51.3321585363,131.75
2020-07-28 18:30:00,19.7814444247,0.0,19.7814444247,19.7814444247,0,19.7814444247,0.0,0.0,0.0,131.02,70.4714444247,-59.58,92.2821807247,19.7814444247,0,19.7814444247,50.69,-59.58,78.2256511638,125.57,70.1114444247,11.05,70.9768774976,19.7814444247,0,19.7814444247,50.33,11.05,51.5287434351,131.92
2020-07-28 19:00:00,17.3316437097,0.0,17.3316437097,17.3316437097,0,17.3316437097,0.0,0.0,0.0,130.58,71.8716437097,-59.59,93.3622047166,17.3316437097,0,17.3316437097,54.54,-59.59,80.7810602802,125.16,71.4016437097,10.68,72.1959633529,17.3316437097,0,17.3316437097,54.07,10.68,55.1146740896,131.49
2020-07-28 19:30:00,17.3711067286,0.0,17.3711067286,17.3711067286,0,17.3711067286,0.0,0.0,0.0,130.58,75.2611067286,-59.73,96.082813687,17.3711067286,0,17.3711067286,57.89,-59.73,83.1800757393,125.16,74.7111067286,10.48,75.4425600613,17.3711067286,0,17.3711067286,57.34,10.48,58.2898447416,131.49
2020-07-28 20:00:00,14.0118845058,0.0,14.0118845058,14.0118845058,0,14.0118845058,0.0,0.0,0.0,130.58,74.4418845058,-60.33,95.8191164057,14.0118845058,0,14.0118845058,60.43,-60.33,85.3902441734,125.16,73.8318845058,9.95,74.4993266391,14.0118845058,0,14.0118845058,59.82,9.95,60.6418576562,131.49
2020-07-28 20:30:00,13.076217808100001,0.0,13.076217808100001,13.076217808100001,0,13.076217808100001,0.0,0.0,0.0,130.58,73.2362178081,-61.17,95.4217611388,13.076217808100001,0,13.076217808100001,60.16,-61.17,85.7962382625,125.31,72.6262178081,9.23,73.2103845988,13.076217808100001,0,13.076217808100001,59.55,9.23,60.2610603956,131.61
2020-07-28 21:00:00,12.6173289136,0.0,12.6173289136,12.6173289136,0,12.6173289136,0.0,0.0,0.0,130.74,71.9573289136,-61.89,94.911692032,12.6173289136,0,12.6173289136,59.34,-61.89,85.7415167815,125.48,71.3773289136,8.73,71.9092204299,12.6173289136,0,12.6173289136,58.76,8.73,59.4049703308,131.78
2020-07-28 21:30:00,14.4698844769,0.0,14.4698844769,14.4698844769,0,14.4698844769,0.0,0.0,0.0,130.74,74.6298844769,-63.41,97.9308314937,14.4698844769,0,14.4698844769,60.16,-63.41,87.4074007164,125.71,74.0198844769,7.47,74.3958614304,14.4698844769,0,14.4698844769,59.55,7.47,60.016692678,131.92
2020-07-28 22:00:00,14.5511066921,0.0,14.5511066921,14.5511066921,0,14.5511066921,0.0,0.0,0.0,130.45,74.6011066921,-64.54,98.6444966518,14.5511066921,0,14.5511066921,60.05,-64.54,88.1556243243,125.61,73.9911066921,6.18,74.2487459121,14.5511066921,0,14.5511066921,59.44,6.18,59.7604049518,131.84
2020-07-28 22:30:00,9.6413552373,0.0,9.6413552373,9.6413552373,0,9.6413552373,0.0,0.0,0.0,129.98,67.8613552373,-65.64,94.4127805683,9.6413552373,0,9.6413552373,58.22,-65.64,87.7392614512,125.28,67.2913552373,4.75,67.4587947541,9.6413552373,0,9.6413552373,57.65,4.75,57.8453541782,131.53
2020-07-28 23:00:00,8.0054444364,0.0,8.0054444364,8.0054444364,0,8.0054444364,0.0,0.0,0.0,130.52,61.0154444364,-66.6,90.3241078549,8.0054444364,0,8.0054444364,53.01,-66.6,85.1212082856,125.87,60.6054444364,4.41,60.7656810654,8.0054444364,0,8.0054444364,52.6,4.41,52.7845441394,132.17
2020-07-28 23:30:00,5.7685555498,0.0,5.7685555498,5.7685555498,0,5.7685555498,0.0,0.0,0.0,130.11,57.9585555498,-65.75,87.6484835089,5.7685555498,0,5.7685555498,52.19,-65.75,83.9455692696,125.37,57.5285555498,4.79,57.7276260004,5.7685555498,0,5.7685555498,51.76,4.79,51.9811667818,131.67
2020-07-29 00:00:00,3.3506666633,0.0,3.3506666633,3.3506666633,0,3.3506666633,0.0,0.0,0.0,130.11,52.8506666633,-66.29,84.7794613498,3.3506666633,0,3.3506666633,49.5,-66.29,82.7321829762,125.45,52.5106666633,4.28,52.6848034392,3.3506666633,0,3.3506666633,49.16,4.28,49.3459623475,131.67
2020-07-29 00:30:00,2.3425555532,0.0,2.3425555532,2.3425555532,0,2.3425555532,0.0,0.0,0.0,130.34,50.2825555532,-67.39,84.0817904957,2.3425555532,0,2.3425555532,47.94,-67.39,82.7022109741,125.82,49.9725555532,3.44,50.0908166086,2.3425555532,0,2.3425555532,47.63,3.44,47.7540626544,132.1
2020-07-29 01:00:00,2.3159999977,0.0,2.3159999977,2.3159999977,0,2.3159999977,0.0,0.0,0.0,129.43,48.2159999977,-67.94,83.3104210515,2.3159999977,0,2.3159999977,45.9,-67.94,81.9917898329,125.1,47.9559999977,2.13,48.0032794273,2.3159999977,0,2.3159999977,45.64,2.13,45.6896760768,131.37
2020-07-29 01:30:00,2.3167777755,0.0,2.3167777755,2.3167777755,0,2.3167777755,0.0,0.0,0.0,129.43,48.5967777755,-67.7,83.3362874753,2.3167777755,0,2.3167777755,46.28,-67.7,82.0068801992,124.93,48.3167777755,2.35,48.3738929031,2.3167777755,0,2.3167777755,46.0,2.35,46.0599880591,131.26
2020-07-29 02:00:00,2.3031111088,0.0,2.3031111088,2.3031111088,0,2.3031111088,0.0,0.0,0.0,129.43,47.5531111088,-67.76,82.781132972,2.3031111088,0,2.3031111088,45.25,-67.76,81.4799367943,124.93,47.3131111088,2.37,47.3724327304,2.3031111088,0,2.3031111088,45.01,2.37,45.072352945,131.26
2020-07-29 02:30:00,2.2663333311000002,0.0,2.2663333311000002,2.2663333311000002,0,2.2663333311000002,0.0,0.0,0.0,130.74,44.3163333311,-66.44,79.8637026434,2.2663333311000002,0,2.2663333311000002,42.05,-66.44,78.6287231233,125.12,44.4563333311,-3.83,44.6210093257,2.2663333311000002,0,2.2663333311000002,42.19,-3.83,42.3634866365,131.49
2020-07-29 03:00:00,2.2919999977,0.0,2.2919999977,2.2919999977,0,2.2919999977,0.0,0.0,0.0,131.67,41.0119999977,-64.65,76.5611301106,2.2919999977,0,2.2919999977,38.72,-64.65,75.3582172029,124.86,41.5819999977,-11.94,43.262296793,2.2919999977,0,2.2919999977,39.29,-11.94,41.0641899957,131.22
2020-07-29 03:30:00,2.2539999977000003,0.0,2.2539999977000003,2.2539999977000003,0,2.2539999977000003,0.0,0.0,0.0,131.78,40.7039999977,-64.61,76.3627377444,2.2539999977000003,0,2.2539999977000003,38.45,-64.61,75.1854680108,124.94,41.2639999977,-11.8,42.918034622,2.2539999977000003,0,2.2539999977000003,39.01,-11.8,40.7556143372,131.37
2020-07-29 04:00:00,2.2468888866,0.0,2.2468888866,2.2468888866,0,2.2468888866,0.0,0.0,0.0,131.86,40.3568888866,-64.72,76.2715994365,2.2468888866,0,2.2468888866,38.11,-64.72,75.1069271106,124.94,40.9268888866,-11.88,42.6162484733,2.2468888866,0,2.2468888866,38.68,-11.88,40.4632771782,131.37
2020-07-29 04:30:00,2.2294444422,0.0,2.2294444422,2.2294444422,0,2.2294444422,0.0,0.0,0.0,131.76,40.4094444422,-64.79,76.3588063037,2.2294444422,0,2.2294444422,38.18,-64.79,75.2027692309,124.94,40.9794444422,-11.98,42.6946749231,2.2294444422,0,2.2294444422,38.75,-11.98,40.5596215466,131.37
2020-07-29 05:00:00,2.2084444422,0.0,2.2084444422,2.2084444422,0,2.2084444422,0.0,0.0,0.0,131.76,40.4984444422,-64.79,76.4059428464,2.2084444422,0,2.2084444422,38.29,-64.79,75.2586752474,124.94,41.0584444422,-12.01,42.7789195751,2.2084444422,0,2.2084444422,38.85,-12.01,40.6640209522,131.29
2020-07-29 05:30:00,2.2416666644,0.0,2.2416666644,2.2416666644,0,2.2416666644,0.0,0.0,0.0,131.76,41.8516666644,-64.66,77.0225785247,2.2416666644,0,2.2416666644,39.61,-64.66,75.8278820751,124.94,42.4216666644,-11.95,44.0726706995,2.2416666644,0,2.2416666644,40.18,-11.95,41.9193857302,131.37
2020-07-29 06:00:00,2.3356666643,0.0,2.3356666643,2.3356666643,0,2.3356666643,0.0,0.0,0.0,131.62,43.0356666643,-64.15,77.2482433797,2.3356666643,0,2.3356666643,40.7,-64.15,75.9717875267,124.72,43.5856666643,-11.54,45.0874920413,2.3356666643,0,2.3356666643,41.25,-11.54,42.8337962361,131.16
2020-07-29 06:30:00,2.6326666640000003,0.0,2.6326666640000003,2.6326666640000003,0,2.6326666640000003,0.0,0.0,0.0,130.77,47.082666664,-61.74,77.6440925003,2.6326666640000003,0,2.6326666640000003,44.45,-61.74,76.076475339,123.64,47.632666664,-9.83,48.6364044058,2.6326666640000003,0,2.6326666640000003,45.0,-9.83,46.0611430601,130.12
2020-07-29 07:00:00,3.2959999967,0.0,3.2959999967,3.2959999967,0,3.2959999967,0.0,0.0,0.0,130.97,51.5359999967,-60.48,79.459358767,3.2959999967,0,3.2959999967,48.24,-60.48,77.3623164079,123.64,52.0859999967,-8.47,52.7701837751,3.2959999967,0,3.2959999967,48.79,-8.47,49.5197435373,130.12
2020-07-29 07:30:00,7.0077777708,0.0,7.0077777708,7.0077777708,0,7.0077777708,0.0,0.0,0.0,130.97,58.1877777708,-59.82,83.4520813515,7.0077777708,0,7.0077777708,51.18,-59.82,78.7262649946,123.52,58.7377777708,-7.9,59.2666562027,7.0077777708,0,7.0077777708,51.73,-7.9,52.3297515759,130.04
2020-07-29 08:00:00,7.8629999921,0.0,7.8629999921,7.8629999921,0,7.8629999921,0.0,0.0,0.0,130.8,63.7729999921,-57.68,85.9882429638,7.8629999921,0,7.8629999921,55.91,-57.68,80.3300099589,123.21,64.3329999921,-5.93,64.6057256595,7.8629999921,0,7.8629999921,56.47,-5.93,56.7805054574,129.73
2020-07-29 08:30:00,11.4473333219,0.0,11.4473333219,11.4473333219,0,11.4473333219,0.0,0.0,0.0,131.67,66.8973333219,-23.37,70.8619087069,11.4473333219,0,11.4473333219,55.45,-23.37,60.1735772578,125.83,67.0073333219,-23.25,70.9263365677,11.4473333219,0,11.4473333219,55.56,-23.25,60.228532275,132.38
2020-07-29 09:00:00,15.6197777622,0.0,15.6197777622,15.6197777622,0,15.6197777622,0.0,0.0,0.0,131.5,67.3997777622,-19.73,70.2282204131,15.6197777622,0,15.6197777622,51.78,-19.73,55.4115628727,125.83,67.4797777622,-23.34,71.4022128987,15.6197777622,0,15.6197777622,51.86,-23.34,56.870160893,132.26
2020-07-29 09:30:00,21.6195555339,0.0,21.6195555339,21.6195555339,0,21.6195555339,0.0,0.0,0.0,131.5,67.9595555339,-19.82,70.790773328,21.6195555339,0,21.6195555339,46.34,-19.82,50.4006745987,125.73,68.0495555339,-23.43,71.9701806887,21.6195555339,0,21.6195555339,46.43,-23.43,52.0068245522,132.26
2020-07-29 10:00:00,20.7371110904,0.0,20.7371110904,20.7371110904,0,20.7371110904,0.0,0.0,0.0,131.5,66.6671110904,-19.54,69.4716870469,20.7371110904,0,20.7371110904,45.93,-19.54,49.9136905067,125.73,66.7371110904,-23.19,70.6513842518,20.7371110904,0,20.7371110904,46.0,-23.19,51.5148143741,132.26
2020-07-29 10:30:00,20.3635555352,0.0,20.3635555352,20.3635555352,0,20.3635555352,0.0,0.0,0.0,131.43,64.9735555352,-18.53,67.5642199606,20.3635555352,0,20.3635555352,44.61,-18.53,48.3054137753,125.56,65.0635555352,-22.14,68.7273297814,20.3635555352,0,20.3635555352,44.7,-22.14,49.8825580739,131.98
2020-07-29 11:00:00,20.0026666467,0.0,20.0026666467,20.0026666467,0,20.0026666467,0.0,0.0,0.0,131.433,60.0426666467,-18.25,62.7549545298,20.0026666467,0,20.0026666467,40.04,-18.25,44.003001034,125.563,60.1326666467,-21.9,63.9964655121,20.0026666467,0,20.0026666467,40.13,-21.9,45.7168120061,131.983
2020-07-29 11:30:00,24.0351110871,0.0,24.0351110871,24.0351110871,0,24.0351110871,0.0,0.0,0.0,131.48,59.3451110871,-18.24,62.0849402829,24.0351110871,0,24.0351110871,35.31,-18.24,39.742844639,125.7,59.4251110871,-21.88,63.3251784657,24.0351110871,0,24.0351110871,35.39,-21.88,41.6075293667,132.11
2020-07-29 12:00:00,27.5291110836,0.0,27.5291110836,27.5291110836,0,27.5291110836,0.0,0.0,0.0,131.48,54.7391110836,-18.51,57.783997631,27.5291110836,0,27.5291110836,27.21,-18.51,32.9090291561,125.7,54.7991110836,-22.19,59.1213893236,27.5291110836,0,27.5291110836,27.27,-22.19,35.1574885337,132.19
2020-07-29 12:30:00,25.1257777527,0.0,25.1257777527,25.1257777527,0,25.1257777527,0.0,0.0,0.0,131.48,56.1457777527,-17.09,58.6891511222,25.1257777527,0,25.1257777527,31.02,-17.09,35.4162180364,125.7,56.2157777527,-20.76,59.926548944,25.1257777527,0,25.1257777527,31.09,-20.76,37.3840300128,132.08
2020-07-29 13:00:00,24.6782221975,0.0,24.6782221975,24.6782221975,0,24.6782221975,0.0,0.0,0.0,131.73,54.1882221975,-18.21,57.1661396714,24.6782221975,0,24.6782221975,29.51,-18.21,34.6762771935,125.87,54.2782221975,-21.88,58.522301774,24.6782221975,0,24.6782221975,29.6,-21.88,36.8088902305,132.33
2020-07-29 13:30:00,24.4937777533,0.0,24.4937777533,24.4937777533,0,24.4937777533,0.0,0.0,0.0,131.73,52.7037777533,-18.64,55.9029318504,24.4937777533,0,24.4937777533,28.21,-18.64,33.8120348397,125.97,52.7737777533,-22.32,57.2996860232,24.4937777533,0,24.4937777533,28.28,-22.32,36.0269454714,132.33
2020-07-29 14:00:00,23.8719999761,0.0,23.8719999761,23.8719999761,0,23.8719999761,0.0,0.0,0.0,131.73,51.4119999761,-18.79,54.7380840142,23.8719999761,0,23.8719999761,27.54,-18.79,33.3394016143,126.09,51.4919999761,-22.49,56.1891996877,23.8719999761,0,23.8719999761,27.62,-22.49,35.618316917,132.44
2020-07-29 14:30:00,24.8959999751,0.0,24.8959999751,24.8959999751,0,24.8959999751,0.0,0.0,0.0,132.08,48.5259999751,-18.18,51.8197363326,24.8959999751,0,24.8959999751,23.63,-18.18,29.8142465945,126.29,48.5859999751,-21.87,53.2812940307,24.8959999751,0,24.8959999751,23.69,-21.87,32.2414794946,132.66
2020-07-29 15:00:00,25.0579999749,0.0,25.0579999749,25.0579999749,0,25.0579999749,0.0,0.0,0.0,131.96,50.2279999749,-18.71,53.5995903108,25.0579999749,0,25.0579999749,25.17,-18.71,31.3622862687,126.29,50.2979999749,-22.41,55.0644794898,25.0579999749,0,25.0579999749,25.24,-22.41,33.7530102361,132.66
2020-07-29 15:30:00,24.9758888639,0.0,24.9758888639,24.9758888639,0,24.9758888639,0.0,0.0,0.0,131.96,51.5558888639,-19.26,55.0359634834,24.9758888639,0,24.9758888639,26.58,-19.26,32.8244421125,126.39,51.6158888639,-22.96,56.4921373574,24.9758888639,0,24.9758888639,26.64,-22.96,35.168895348,132.66
2020-07-29 16:00:00,23.0658888658,0.0,23.0658888658,23.0658888658,0,23.0658888658,0.0,0.0,0.0,131.96,54.5458888658,-19.65,57.9773791419,23.0658888658,0,23.0658888658,31.48,-19.65,37.1094718367,126.47,54.6158888658,-23.34,59.3940309846,23.0658888658,0,23.0658888658,31.55,-23.34,39.2448480695,132.66
2020-07-29 16:30:00,19.1894444253,0.0,19.1894444253,19.1894444253,0,19.1894444253,0.0,0.0,0.0,132.19,59.7594444253,-19.48,62.8542886207,19.1894444253,0,19.1894444253,40.57,-19.48,45.0043920079,126.56,59.8194444253,-23.16,64.1463290559,19.1894444253,0,19.1894444253,40.63,-23.16,46.7673229937,132.89
