Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-29 17:00:00,19.3635555362,0.0,19.3635555362,19.3635555362,0,19.3635555362,0.0,0.0,0.0,132.06,65.5135555362,-19.85,68.4547183107,19.3635555362,0,19.3635555362,46.15,-19.85,50.2378841115,126.43,65.6035555362,-23.5,69.6855544499,19.3635555362,0,19.3635555362,46.24,-23.5,51.8689463938,132.72
2020-07-29 17:30:00,18.224222204,0.0,18.224222204,18.224222204,0,18.224222204,0.0,0.0,0.0,131.83,67.454222204,-20.42,70.4772906201,18.224222204,0,18.224222204,49.23,-20.42,53.2969914723,126.26,67.534222204,-24.05,71.6887276264,18.224222204,0,18.224222204,49.31,-24.05,54.8623605034,132.52
2020-07-29 18:00:00,17.9847777598,0.0,17.9847777598,17.9847777598,0,17.9847777598,0.0,0.0,0.0,131.49,71.4447777598,-22.04,74.7670908164,17.9847777598,0,17.9847777598,53.46,-22.04,57.8250222655,126.03,71.5347777598,-25.65,75.9943874845,17.9847777598,0,17.9847777598,53.55,-25.65,59.3761315682,132.29
2020-07-29 18:30:00,15.5922222066,0.0,15.5922222066,15.5922222066,0,15.5922222066,0.0,0.0,0.0,131.49,71.9422222066,-23.71,75.7485804225,15.5922222066,0,15.5922222066,56.35,-23.71,61.1349867097,126.14,72.0222222066,-27.33,77.0333005367,15.5922222066,0,15.5922222066,56.43,-27.33,62.6998708133,132.43
2020-07-29 19:00:00,12.9226666537,0.0,12.9226666537,12.9226666537,0,12.9226666537,0.0,0.0,0.0,131.27,76.7726666537,-23.54,80.3005226952,12.9226666537,0,12.9226666537,63.85,-23.54,68.0511138777,126.14,76.8626666537,-27.11,81.5035068272,12.9226666537,0,12.9226666537,63.94,-27.11,69.4498070552,132.27
2020-07-29 19:30:00,11.2485555443,0.0,11.2485555443,11.2485555443,0,11.2485555443,0.0,0.0,0.0,131.27,76.8285555443,-23.73,80.4098243191,11.2485555443,0,11.2485555443,65.58,-23.73,69.7413026836,126.14,76.9085555443,-27.3,81.6101459128,11.2485555443,0,11.2485555443,65.66,-27.3,71.1092511562,132.27
2020-07-29 20:00:00,9.5553333238,0.0,9.5553333238,9.5553333238,0,9.5553333238,0.0,0.0,0.0,131.34,75.4853333238,-24.39,79.3278491263,9.5553333238,0,9.5553333238,65.93,-24.39,70.29677802,126.14,75.5653333238,-27.96,80.5722110925,9.5553333238,0,9.5553333238,66.01,-27.96,71.6873887096,132.27
2020-07-29 20:30:00,8.7265555468,0.0,8.7265555468,8.7265555468,0,8.7265555468,0.0,0.0,0.0,131.48,73.6065555468,-25.0,77.7362529292,8.7265555468,0,8.7265555468,64.88,-25.0,69.5299532576,126.31,73.7065555468,-28.59,79.0572225074,8.7265555468,0,8.7265555468,64.98,-28.59,70.9914677972,132.5
2020-07-29 21:00:00,7.6561111035,0.0,7.6561111035,7.6561111035,0,7.6561111035,0.0,0.0,0.0,131.55,71.9061111035,-25.53,76.3037988178,7.6561111035,0,7.6561111035,64.25,-25.53,69.1364115355,126.54,71.9861111035,-29.12,77.6529110324,7.6561111035,0,7.6561111035,64.33,-29.12,70.613903022,132.71
2020-07-29 21:30:00,8.1865555474,0.0,8.1865555474,8.1865555474,0,8.1865555474,0.0,0.0,0.0,131.46,73.1465555474,-26.03,77.6400636814,8.1865555474,0,8.1865555474,64.96,-26.03,69.9811581785,126.42,73.2265555474,-29.63,78.994084192,8.1865555474,0,8.1865555474,65.04,-29.63,71.4712424686,132.61
2020-07-29 22:00:00,8.9206666577,0.0,8.9206666577,8.9206666577,0,8.9206666577,0.0,0.0,0.0,131.77,71.1806666577,-27.02,76.1365070504,8.9206666577,0,8.9206666577,62.26,-27.02,67.8703764539,126.88,71.2606666577,-30.65,77.5725796432,8.9206666577,0,8.9206666577,62.34,-30.65,69.4672447993,133.08
2020-07-29 22:30:00,9.706666657,0.0,9.706666657,9.706666657,0,9.706666657,0.0,0.0,0.0,131.51,68.276666657,-28.12,73.8406230322,9.706666657,0,9.706666657,58.57,-28.12,64.9706033526,126.8,68.346666657,-31.75,75.3613252479,9.706666657,0,9.706666657,58.64,-31.75,66.6836719145,132.92
2020-07-29 23:00:00,4.3977777734,0.0,4.3977777734,4.3977777734,0,4.3977777734,0.0,0.0,0.0,131.14,65.8077777734,-26.84,71.0707338886,4.3977777734,0,4.3977777734,61.41,-26.84,67.0192039642,126.26,65.8977777734,-30.44,72.5886404024,4.3977777734,0,4.3977777734,61.5,-30.44,68.6210142741,132.45
2020-07-29 23:30:00,3.0064444414000002,0.0,3.0064444414000002,3.0064444414000002,0,3.0064444414000002,0.0,0.0,0.0,131.45,60.8864444414,-27.67,66.8789056184,3.0064444414000002,0,3.0064444414000002,57.88,-27.67,64.1539032328,126.71,60.9764444414,-31.29,68.5360553046,3.0064444414000002,0,3.0064444414000002,57.97,-31.29,65.8755265634,132.88
2020-07-30 00:00:00,2.2823333311000003,0.0,2.2823333311000003,2.2823333311000003,0,2.2823333311000003,0.0,0.0,0.0,131.74,56.4723333311,-28.9,63.4376420736,2.2823333311000003,0,2.2823333311000003,54.19,-28.9,61.4147058936,127.11,56.5523333311,-32.56,65.2558043793,2.2823333311000003,0,2.2823333311000003,54.27,-32.56,63.2881228984,133.28
2020-07-30 00:30:00,2.3438888865,0.0,2.3438888865,2.3438888865,0,2.3438888865,0.0,0.0,0.0,132.01,53.9738888865,-35.73,64.7287693498,2.3438888865,0,2.3438888865,51.63,-35.73,62.7876564302,126.83,53.9938888865,-33.42,63.4998932054,2.3438888865,0,2.3438888865,51.65,-33.42,61.5192563349,133.0
2020-07-30 01:00:00,2.395444442,0.0,2.395444442,2.395444442,0,2.395444442,0.0,0.0,0.0,132.19,51.025444442,-47.66,69.8217128156,2.395444442,0,2.395444442,48.63,-47.66,68.0907666281,125.4,50.935444442,-32.2,60.2599327954,2.395444442,0,2.395444442,48.54,-32.2,58.2492197373,131.56
2020-07-30 01:30:00,2.3951111087,0.0,2.3951111087,2.3951111087,0,2.3951111087,0.0,0.0,0.0,132.33,50.7851111087,-47.5,69.536878779,2.3951111087,0,2.3951111087,48.39,-47.5,67.8073897153,125.5,50.6951111087,-32.04,59.9712922182,2.3951111087,0,2.3951111087,48.3,-32.04,57.9607763923,131.68
2020-07-30 02:00:00,2.3989999976,0.0,2.3989999976,2.3989999976,0,2.3989999976,0.0,0.0,0.0,132.66,48.5289999976,-47.64,68.0046574932,2.3989999976,0,2.3989999976,46.13,-47.64,66.3139992762,125.84,48.4689999976,-32.13,58.1513616416,2.3989999976,0,2.3989999976,46.07,-32.13,56.1674443072,132.02
2020-07-30 02:30:00,2.4316666641999998,0.0,2.4316666641999998,2.4316666641999998,0,2.4316666641999998,0.0,0.0,0.0,132.84,46.6416666642,-47.7,66.7138296698,2.4316666641999998,0,2.4316666641999998,44.21,-47.7,65.0370209957,126.02,46.6016666642,-32.16,56.6213823205,2.4316666641999998,0,2.4316666641999998,44.17,-32.16,54.6374825555,132.19
2020-07-30 03:00:00,2.4655555531,0.0,2.4655555531,2.4655555531,0,2.4655555531,0.0,0.0,0.0,132.84,45.3955555531,-47.9,65.993685031,2.4655555531,0,2.4655555531,42.93,-47.9,64.3225846807,126.09,45.3555555531,-32.32,55.692987166500004,2.4655555531,0,2.4655555531,42.89,-32.32,53.7041385742,132.31
2020-07-30 03:30:00,2.4585555531,0.0,2.4585555531,2.4585555531,0,2.4585555531,0.0,0.0,0.0,132.84,44.8485555531,-48.03,65.7135742081,2.4585555531,0,2.4585555531,42.39,-48.03,64.0608538813,126.09,44.8285555531,-32.44,55.3349165806,2.4585555531,0,2.4585555531,42.37,-32.44,53.3626320565,132.43
2020-07-30 04:00:00,2.4471111087,0.0,2.4471111087,2.4471111087,0,2.4471111087,0.0,0.0,0.0,132.93,44.5771111087,-48.12,65.5946128489,2.4471111087,0,2.4471111087,42.13,-48.12,63.9567924462,126.09,44.5471111087,-32.53,55.16018499,2.4471111087,0,2.4471111087,42.1,-32.53,53.2034857881,132.43
2020-07-30 04:30:00,2.4612222197999998,0.0,2.4612222197999998,2.4612222197999998,0,2.4612222197999998,0.0,0.0,0.0,132.93,44.7712222198,-48.01,65.6461913522,2.4612222197999998,0,2.4612222197999998,42.31,-48.01,63.992938673,126.09,44.7412222198,-32.45,55.2700593967,2.4612222197999998,0,2.4612222197999998,42.28,-32.45,53.2972879235,132.3
2020-07-30 05:00:00,2.4106666643,0.0,2.4106666643,2.4106666643,0,2.4106666643,0.0,0.0,0.0,132.93,45.2206666643,-48.15,66.0555159965,2.4106666643,0,2.4106666643,42.81,-48.15,64.4291750684,126.09,45.1806666643,-32.59,55.7081748061,2.4106666643,0,2.4106666643,42.77,-32.59,53.7715631166,132.21
2020-07-30 05:30:00,2.5051111086,0.0,2.5051111086,2.5051111086,0,2.5051111086,0.0,0.0,0.0,132.56,46.7551111086,-48.17,67.1296455732,2.5051111086,0,2.5051111086,44.25,-48.17,65.4095665786,125.68,46.7151111086,-32.68,57.011262097,2.5051111086,0,2.5051111086,44.21,-32.68,54.9773271449,131.97
2020-07-30 06:00:00,2.599555553,0.0,2.599555553,2.599555553,0,2.599555553,0.0,0.0,0.0,132.47,49.439555553,-47.97,68.8867952025,2.599555553,0,2.599555553,46.84,-47.97,67.0455554082,125.58,49.339555553,-32.49,59.0761529059,2.599555553,0,2.599555553,46.74,-32.49,56.9229979885,131.89
2020-07-30 06:30:00,4.2481111069,0.0,4.2481111069,4.2481111069,0,4.2481111069,0.0,0.0,0.0,132.63,51.0281111069,-47.83,69.9398100021,4.2481111069,0,4.2481111069,46.78,-47.83,66.903492435,125.73,50.9581111069,-32.31,60.3379249525,4.2481111069,0,4.2481111069,46.71,-32.31,56.7957762514,132.06
2020-07-30 07:00:00,5.4035555502,0.0,5.4035555502,5.4035555502,0,5.4035555502,0.0,0.0,0.0,132.55,53.1135555502,-46.58,70.6452134485,5.4035555502,0,5.4035555502,47.71,-46.58,66.6778861393,125.45,53.0235555502,-31.12,61.4813129591,5.4035555502,0,5.4035555502,47.62,-31.12,56.8868948001,131.79
2020-07-30 07:30:00,8.8075555467,0.0,8.8075555467,8.8075555467,0,8.8075555467,0.0,0.0,0.0,132.37,59.0475555467,-44.3,73.818045328,8.8075555467,0,8.8075555467,50.24,-44.3,66.9816960072,125.1,58.9375555467,-28.95,65.6638253061,8.8075555467,0,8.8075555467,50.13,-28.95,57.8888538494,131.43
2020-07-30 08:00:00,13.488111097600001,0.0,13.488111097600001,13.488111097600001,0,13.488111097600001,0.0,0.0,0.0,132.08,61.4581110976,-41.51,74.1631951826,13.488111097600001,0,13.488111097600001,47.97,-41.51,63.4365903876,124.54,61.3681110976,-26.28,66.7583961737,13.488111097600001,0,13.488111097600001,47.88,-26.28,54.6180629462,130.91
2020-07-30 08:30:00,15.3629999846,0.0,15.3629999846,15.3629999846,0,15.3629999846,0.0,0.0,0.0,132.19,61.5429999846,-39.99,73.3944204086,15.3629999846,0,15.3629999846,46.18,-39.99,61.0883990623,124.54,61.4829999846,-24.8,66.2962991962,15.3629999846,0,15.3629999846,46.12,-24.8,52.3650112193,130.91
2020-07-30 09:00:00,18.9711110921,0.0,18.9711110921,18.9711110921,0,18.9711110921,0.0,0.0,0.0,132.19,60.0711110921,-38.54,71.3713527113,18.9711110921,0,18.9711110921,41.1,-38.54,56.3430705589,124.38,60.0711110921,-23.4,64.467808927,18.9711110921,0,18.9711110921,41.1,-23.4,47.2945028518,130.74
2020-07-30 09:30:00,24.4276666422,0.0,24.4276666422,24.4276666422,0,24.4276666422,0.0,0.0,0.0,131.92,60.5676666422,-37.35,71.15802655,24.4276666422,0,24.4276666422,36.14,-37.35,51.9723205178,124.02,60.6076666422,-22.32,64.5869309986,24.4276666422,0,24.4276666422,36.18,-22.32,42.5108786077,130.36
2020-07-30 10:00:00,26.0287777517,0.0,26.0287777517,26.0287777517,0,26.0287777517,0.0,0.0,0.0,131.74,55.6887777517,-36.49,66.5789761673,26.0287777517,0,26.0287777517,29.66,-36.49,47.0237780277,123.9,55.7987777517,-21.53,59.8083982279,26.0287777517,0,26.0287777517,29.77,-21.53,36.739540008,130.28
2020-07-30 10:30:00,30.3292221919,0.0,30.3292221919,30.3292221919,0,30.3292221919,0.0,0.0,0.0,131.37,53.2392221919,-35.66,64.0784704842,30.3292221919,0,30.3292221919,22.91,-35.66,42.3851825524,123.48,53.3992221919,-20.83,57.3181108438,30.3292221919,0,30.3292221919,23.07,-20.83,31.0823712094,129.78
2020-07-30 11:00:00,30.6004444138,0.0,30.6004444138,30.6004444138,0,30.6004444138,0.0,0.0,0.0,131.61,47.8204444138,-33.87,58.6001007161,30.6004444138,0,30.6004444138,17.22,-33.87,37.9961221706,123.48,48.0604444138,-19.05,51.6982477194,30.6004444138,0,30.6004444138,17.46,-19.05,25.8409384505,129.78
2020-07-30 11:30:00,30.9036666358,0.0,30.9036666358,30.9036666358,0,30.9036666358,0.0,0.0,0.0,131.38,47.5636666358,-25.3,53.8738562184,30.9036666358,0,30.9036666358,16.66,-25.3,30.292665779,124.1,47.7336666358,-17.61,50.8784338447,30.9036666358,0,30.9036666358,16.83,-17.61,24.3590024426,130.42
2020-07-30 12:00:00,28.9437777488,0.0,28.9437777488,28.9437777488,0,28.9437777488,0.0,0.0,0.0,131.15,47.6537777488,-13.76,49.6006061831,28.9437777488,0,28.9437777488,18.71,-13.76,23.2250231432,125.06,47.7237777488,-17.42,50.8036943796,28.9437777488,0,28.9437777488,18.78,-17.42,25.6153235389,131.34
2020-07-30 12:30:00,32.8974444115,0.0,32.8974444115,32.8974444115,0,32.8974444115,0.0,0.0,0.0,131.41,44.8974444115,-15.0,47.336883238,32.8974444115,0,32.8974444115,12.0,-15.0,19.2093727123,125.44,44.9774444115,-18.69,48.706124931,32.8974444115,0,32.8974444115,12.08,-18.69,22.2540445762,131.75
2020-07-30 13:00:00,34.5501110766,0.0,34.5501110766,34.5501110766,0,34.5501110766,0.0,0.0,0.0,131.72,42.0501110766,-16.56,45.1934225474,34.5501110766,0,34.5501110766,7.5,-16.56,18.1792079035,125.95,42.1101110766,-20.3,46.7477427785,34.5501110766,0,34.5501110766,7.5600000000000005,-20.3,21.662031299,132.2
2020-07-30 13:30:00,34.252222188,0.0,34.252222188,34.252222188,0,34.252222188,0.0,0.0,0.0,131.52,42.442222188,-17.3,45.8326545626,34.252222188,0,34.252222188,8.19,-17.3,19.140692255,125.87,42.492222188,-21.03,47.411494877,34.252222188,0,34.252222188,8.24,-21.03,22.5866885576,132.07
2020-07-30 14:00:00,32.2249999678,0.0,32.2249999678,32.2249999678,0,32.2249999678,0.0,0.0,0.0,131.32,45.2549999678,-16.24,48.0806886607,32.2249999678,0,32.2249999678,13.03,-16.24,20.8211070791,125.63,45.2949999678,-19.95,49.4938331722,32.2249999678,0,32.2249999678,13.07,-19.95,23.8501027251,131.8
2020-07-30 14:30:00,30.1748888587,0.0,30.1748888587,30.1748888587,0,30.1748888587,0.0,0.0,0.0,131.32,43.3148888587,-16.07,46.1998322166,30.1748888587,0,30.1748888587,13.14,-16.07,20.758239328,125.63,43.3848888587,-19.78,47.6812015503,30.1748888587,0,30.1748888587,13.21,-19.78,23.7855523375,131.8
2020-07-30 15:00:00,28.8452221934,0.0,28.8452221934,28.8452221934,0,28.8452221934,0.0,0.0,0.0,131.51,43.8552221934,-16.16,46.7378445548,28.8452221934,0,28.8452221934,15.01,-16.16,22.0555140498,125.81,43.9052221934,-19.88,48.1962958727,28.8452221934,0,28.8452221934,15.06,-19.88,24.9402886912,131.98
2020-07-30 15:30:00,27.8172221944,0.0,27.8172221944,27.8172221944,0,27.8172221944,0.0,0.0,0.0,131.86,44.8672221944,-16.82,47.9163857928,27.8172221944,0,27.8172221944,17.05,-16.82,23.9502588713,126.2,44.9172221944,-20.55,49.394932429,27.8172221944,0,27.8172221944,17.1,-20.55,26.7341074285,132.33
2020-07-30 16:00:00,26.3887777514,0.0,26.3887777514,26.3887777514,0,26.3887777514,0.0,0.0,0.0,132.06,46.7987777514,-17.51,49.9672462622,26.3887777514,0,26.3887777514,20.41,-17.51,26.8917868503,126.43,46.8687777514,-21.25,51.4611001428,26.3887777514,0,26.3887777514,20.48,-21.25,29.5125888393,132.56
2020-07-30 16:30:00,25.4703333079,0.0,25.4703333079,25.4703333079,0,25.4703333079,0.0,0.0,0.0,131.56,49.7703333079,-18.93,53.2487650333,25.4703333079,0,25.4703333079,24.3,-18.93,30.8031637985,126.06,49.8303333079,-22.63,54.7282287085,25.4703333079,0,25.4703333079,24.36,-22.63,33.2494586422,132.19
2020-07-30 17:00:00,26.0605555295,0.0,26.0605555295,26.0605555295,0,26.0605555295,0.0,0.0,0.0,130.79,54.1905555295,-21.82,58.4185647598,26.0605555295,0,26.0605555295,28.13,-21.82,35.600692409,125.58,54.2705555295,-25.49,59.9585965269,26.0605555295,0,26.0605555295,28.21,-25.49,38.0203129919,131.72
2020-07-30 17:30:00,23.8852221983,0.0,23.8852221983,23.8852221983,0,23.8852221983,0.0,0.0,0.0,130.91,59.3052221983,-22.19,63.3206560294,23.8852221983,0,23.8852221983,35.42,-22.19,41.7968001168,125.58,59.3752221983,-25.86,64.7623085683,23.8852221983,0,23.8852221983,35.49,-25.86,43.9121816812,131.72
2020-07-30 18:00:00,20.1709999798,0.0,20.1709999798,20.1709999798,0,20.1709999798,0.0,0.0,0.0,130.7,66.5809999798,-21.39,69.932550778,20.1709999798,0,20.1709999798,46.41,-21.39,51.1020567101,125.35,66.6609999798,-25.0,71.1947253546,20.1709999798,0,20.1709999798,46.49,-25.0,52.7856050453,131.47
2020-07-30 18:30:00,17.8626666488,0.0,17.8626666488,17.8626666488,0,17.8626666488,0.0,0.0,0.0,130.3,70.1226666488,-21.83,73.442067495,17.8626666488,0,17.8626666488,52.26,-21.83,56.6361766012,124.99,70.2026666488,-25.42,74.66318239,17.8626666488,0,17.8626666488,52.34,-25.42,58.186355789,131.07
2020-07-30 19:00:00,14.1143333192,0.0,14.1143333192,14.1143333192,0,14.1143333192,0.0,0.0,0.0,130.18,72.5943333192,-22.23,75.9217368746,14.1143333192,0,14.1143333192,58.48,-22.23,62.5626350148,124.99,72.6843333192,-25.77,77.1174766837,14.1143333192,0,14.1143333192,58.57,-25.77,63.9885755428,131.07
2020-07-30 19:30:00,12.093111099,0.0,12.093111099,12.093111099,0,12.093111099,0.0,0.0,0.0,130.09,73.913111099,-23.06,77.4268144271,12.093111099,0,12.093111099,61.82,-23.06,65.9808760172,124.99,73.983111099,-26.61,78.6231061959,12.093111099,0,12.093111099,61.89,-26.61,67.36812451,131.07
2020-07-30 20:00:00,10.3908888785,0.0,10.3908888785,10.3908888785,0,10.3908888785,0.0,0.0,0.0,129.91,73.9908888785,-23.24,77.5548144027,10.3908888785,0,10.3908888785,63.6,-23.24,67.7130533945,124.77,74.0708888785,-26.76,78.756550072,10.3908888785,0,10.3908888785,63.68,-26.76,69.0741630423,130.77
2020-07-30 20:30:00,8.6899999913,0.0,8.6899999913,8.6899999913,0,8.6899999913,0.0,0.0,0.0,129.7,72.9299999913,-23.83,76.7245319225,8.6899999913,0,8.6899999913,64.24,-23.83,68.5174904678,124.67,73.0299999913,-27.34,77.9798467473,8.6899999913,0,8.6899999913,64.34,-27.34,69.9078765233,130.63
2020-07-30 21:00:00,9.8503333235,0.0,9.8503333235,9.8503333235,0,9.8503333235,0.0,0.0,0.0,130.88,72.9203333235,-23.77,76.6967268663,9.8503333235,0,9.8503333235,63.07,-23.77,67.4005771489,125.82,73.0003333235,-27.33,77.9485571729,9.8503333235,0,9.8503333235,63.15,-27.33,68.8102565029,131.81
2020-07-30 21:30:00,8.3059999917,0.0,8.3059999917,8.3059999917,0,8.3059999917,0.0,0.0,0.0,131.0,72.8159999917,-24.39,76.7921998304,8.3059999917,0,8.3059999917,64.51,-24.39,68.9667470597,125.93,72.9059999917,-27.96,78.083586206,8.3059999917,0,8.3059999917,64.6,-27.96,70.391203996,131.93
2020-07-30 22:00:00,6.6002222156,0.0,6.6002222156,6.6002222156,0,6.6002222156,0.0,0.0,0.0,131.31,69.5302222156,-25.19,73.952605778,6.6002222156,0,6.6002222156,62.93,-25.19,67.7843713551,126.39,69.6202222156,-28.77,75.3305266234,6.6002222156,0,6.6002222156,63.02,-28.77,69.2764989011,132.34
2020-07-30 22:30:00,6.5061111046,0.0,6.5061111046,6.5061111046,0,6.5061111046,0.0,0.0,0.0,130.99,67.9161111046,-26.09,72.7549740401,6.5061111046,0,6.5061111046,61.41,-26.09,66.7223815522,126.12,67.9961111046,-29.68,74.1914653134,6.5061111046,0,6.5061111046,61.49,-29.68,68.2782725323,132.15
2020-07-30 23:00:00,2.6547777751,0.0,2.6547777751,2.6547777751,0,2.6547777751,0.0,0.0,0.0,130.85,63.8047777751,-26.03,68.9101630163,2.6547777751,0,2.6547777751,61.15,-26.03,66.4596373749,126.03,63.9047777751,-29.6,70.4271298754,2.6547777751,0,2.6547777751,61.25,-29.6,68.027365817,132.04
2020-07-30 23:30:00,2.7199999973,0.0,2.7199999973,2.7199999973,0,2.7199999973,0.0,0.0,0.0,131.38,56.2899999973,-26.28,62.1224798257,2.7199999973,0,2.7199999973,53.57,-26.28,59.6689475355,126.58,56.3999999973,-29.91,63.8401762192,2.7199999973,0,2.7199999973,53.68,-29.91,61.4503905602,132.6
2020-07-31 00:00:00,2.6381111085,0.0,2.6381111085,2.6381111085,0,2.6381111085,0.0,0.0,0.0,130.91,49.2381111085,-26.78,56.0496207439,2.6381111085,0,2.6381111085,46.6,-26.78,53.7468920032,126.2,49.3281111085,-30.41,57.9485171987,2.6381111085,0,2.6381111085,46.69,-30.41,55.7200520459,132.25
2020-07-31 00:30:00,2.6755555529,0.0,2.6755555529,2.6755555529,0,2.6755555529,0.0,0.0,0.0,131.34,47.3855555529,-27.81,54.9434889232,2.6755555529,0,2.6755555529,44.71,-27.81,52.6533968515,126.82,47.4655555529,-31.48,56.9558545186,2.6755555529,0,2.6755555529,44.79,-31.48,54.7460911847,132.85
2020-07-31 01:00:00,2.665666664,0.0,2.665666664,2.665666664,0,2.665666664,0.0,0.0,0.0,131.66,45.075666664,-28.49,53.3244392864,2.665666664,0,2.665666664,42.41,-28.49,51.0909796344,127.18,45.165666664,-32.17,55.4512970561,2.665666664,0,2.665666664,42.5,-32.17,53.3025224544,133.22
2020-07-31 01:30:00,2.6002222196,0.0,2.6002222196,2.6002222196,0,2.6002222196,0.0,0.0,0.0,131.53,45.4302222196,-28.48,53.6191709272,2.6002222196,0,2.6002222196,42.83,-28.48,51.4346118873,127.01,45.5202222196,-32.17,55.7404658298,2.6002222196,0,2.6002222196,42.92,-32.17,53.6380023864,133.07
2020-07-31 02:00:00,2.5769999974,0.0,2.5769999974,2.5769999974,0,2.5769999974,0.0,0.0,0.0,131.73,44.3869999974,-28.76,52.8899174585,2.5769999974,0,2.5769999974,41.81,-28.76,50.7465634304,127.27,44.4769999974,-32.47,55.0681798208,2.5769999974,0,2.5769999974,41.9,-32.47,53.0085926997,133.3
2020-07-31 02:30:00,2.6385555528999998,0.0,2.6385555528999998,2.6385555528999998,0,2.6385555528999998,0.0,0.0,0.0,132.38,41.8085555529,-45.37,61.6959659736,2.6385555528999998,0,2.6385555528999998,39.17,-45.37,59.9393510142,125.74,41.8585555529,-31.44,52.3508574235,2.6385555528999998,0,2.6385555528999998,39.22,-31.44,50.2661118449,131.78
2020-07-31 03:00:00,2.6123333307000003,0.0,2.6123333307000003,2.6123333307000003,0,2.6123333307000003,0.0,0.0,0.0,132.68,40.5923333307,-46.5,61.7250963971,2.6123333307000003,0,2.6123333307000003,37.98,-46.5,60.039407059,125.74,40.6223333307,-31.02,51.1117830371,2.6123333307000003,0,2.6123333307000003,38.01,-31.02,49.0611913838,131.89
2020-07-31 03:30:00,2.6056666641,0.0,2.6056666641,2.6056666641,0,2.6056666641,0.0,0.0,0.0,132.68,40.1856666641,-46.66,61.5795697065,2.6056666641,0,2.6056666641,37.58,-46.66,59.9117016951,125.91,40.2256666641,-31.17,50.8888313736,2.6056666641,0,2.6056666641,37.62,-31.17,48.85522797,132.0
2020-07-31 04:00:00,2.6269999974,0.0,2.6269999974,2.6269999974,0,2.6269999974,0.0,0.0,0.0,132.68,39.9369999974,-46.65,61.4099867187,2.6269999974,0,2.6269999974,37.31,-46.65,59.7349026952,125.91,39.9969999974,-31.17,50.7082725873,2.6269999974,0,2.6269999974,37.37,-31.17,48.662981824,132.0
2020-07-31 04:30:00,2.636666664,0.0,2.636666664,2.636666664,0,2.636666664,0.0,0.0,0.0,132.51,40.066666664,-46.51,61.3882552087,2.636666664,0,2.636666664,37.43,-46.51,59.7007956396,125.7,40.106666664,-31.07,50.7335156568,2.636666664,0,2.636666664,37.47,-31.07,48.6759262881,131.8
2020-07-31 05:00:00,2.5714444418999998,0.0,2.5714444418999998,2.5714444418999998,0,2.5714444418999998,0.0,0.0,0.0,132.36,40.0714444419,-46.55,61.4216831392,2.5714444418999998,0,2.5714444418999998,37.5,-46.55,59.7758521478,125.51,40.1114444419,-31.14,50.7801888064,2.5714444418999998,0,2.5714444418999998,37.54,-31.14,48.7744933341,131.62
2020-07-31 05:30:00,2.5106666642,0.0,2.5106666642,2.5106666642,0,2.5106666642,0.0,0.0,0.0,132.36,41.6906666642,-46.31,62.3115381523,2.5106666642,0,2.5106666642,39.18,-46.31,60.6604360354,125.51,41.7206666642,-30.93,51.9353340887,2.5106666642,0,2.5106666642,39.21,-30.93,49.9408550187,131.62
2020-07-31 06:00:00,2.8826666638000003,0.0,2.8826666638000003,2.8826666638000003,0,2.8826666638000003,0.0,0.0,0.0,131.97,42.9826666638,-45.74,62.7666888846,2.8826666638000003,0,2.8826666638000003,40.1,-45.74,60.8289207532,125.08,42.9826666638,-30.43,52.6639775703,2.8826666638000003,0,2.8826666638000003,40.1,-30.43,50.3388011379,131.2
2020-07-31 06:30:00,6.2591111049,0.0,6.2591111049,6.2591111049,0,6.2591111049,0.0,0.0,0.0,130.93,45.3291111049,-35.74,57.7241363171,6.2591111049,0,6.2591111049,39.07,-35.74,52.9510387056,125.19,45.3691111049,-30.13,54.462584794,6.2591111049,0,6.2591111049,39.11,-30.13,49.3701225439,131.36
2020-07-31 07:00:00,7.2753333261,0.0,7.2753333261,7.2753333261,0,7.2753333261,0.0,0.0,0.0,130.93,49.9853333261,-26.53,56.5895259542,7.2753333261,0,7.2753333261,42.71,-26.53,50.2790711927,126.2,50.0553333261,-30.16,58.4393873546,7.2753333261,0,7.2753333261,42.78,-30.16,52.3426594663,132.34
2020-07-31 07:30:00,8.648666658,0.0,8.648666658,8.648666658,0,8.648666658,0.0,0.0,0.0,131.07,56.628666658,-25.34,62.0396767195,8.648666658,0,8.648666658,47.98,-25.34,54.2604459989,126.2,56.708666658,-28.96,63.6753835806,8.648666658,0,8.648666658,48.06,-28.96,56.1110078327,132.34
2020-07-31 08:00:00,11.3379999887,0.0,11.3379999887,11.3379999887,0,11.3379999887,0.0,0.0,0.0,131.4,59.2679999887,-23.83,63.8792980758,11.3379999887,0,11.3379999887,47.93,-23.83,53.5271314382,126.32,59.3479999887,-27.48,65.4013417496,11.3379999887,0,11.3379999887,48.01,-27.48,55.3182655187,132.48
2020-07-31 08:30:00,13.406444431,0.0,13.406444431,13.406444431,0,13.406444431,0.0,0.0,0.0,131.22,62.936444431,-21.07,66.369729076,13.406444431,0,13.406444431,49.53,-21.07,53.8253267524,125.77,63.026444431,-24.66,67.6790092837,13.406444431,0,13.406444431,49.62,-24.66,55.4099269085,131.99
2020-07-31 09:00:00,18.0134444264,0.0,18.0134444264,18.0134444264,0,18.0134444264,0.0,0.0,0.0,131.22,60.6134444264,-20.62,64.0247924263,18.0134444264,0,18.0134444264,42.6,-20.62,47.3280508789,125.77,60.7134444264,-24.24,65.3735415449,18.0134444264,0,18.0134444264,42.7,-24.24,49.1005865545,131.99
2020-07-31 09:30:00,20.5317777572,0.0,20.5317777572,20.5317777572,0,20.5317777572,0.0,0.0,0.0,131.03,60.7017777572,-19.49,63.7539482926,20.5317777572,0,20.5317777572,40.17,-19.49,44.6485050142,125.49,60.7917777572,-23.11,65.0362386896,20.5317777572,0,20.5317777572,40.26,-23.11,46.4213280723,131.72
2020-07-31 10:00:00,23.0531110881,0.0,23.0531110881,23.0531110881,0,23.0531110881,0.0,0.0,0.0,131.03,61.4231110881,-16.77,63.6712766932,23.0531110881,0,23.0531110881,38.37,-16.77,41.8746916407,125.21,61.5131110881,-20.38,64.8012903863,23.0531110881,0,23.0531110881,38.46,-20.38,43.5260381841,131.37
2020-07-31 10:30:00,27.7603333056,0.0,27.7603333056,27.7603333056,0,27.7603333056,0.0,0.0,0.0,131.03,57.1503333056,-17.28,59.7056027265,27.7603333056,0,27.7603333056,29.39,-17.28,34.0935551094,125.42,57.2403333056,-20.91,60.9400021081,27.7603333056,0,27.7603333056,29.48,-20.91,36.1427516938,131.57
2020-07-31 11:00:00,26.0593333073,0.0,26.0593333073,26.0593333073,0,26.0593333073,0.0,0.0,0.0,131.03,56.3693333073,-17.16,58.9234022907,26.0593333073,0,26.0593333073,30.31,-17.16,34.8304708553,125.42,56.4493333073,-20.79,60.1560581391,26.0593333073,0,26.0593333073,30.39,-20.79,36.8208663668,131.57
2020-07-31 11:30:00,21.336333312,0.0,21.336333312,21.336333312,0,21.336333312,0.0,0.0,0.0,130.88,60.476333312,-15.94,62.5417499824,21.336333312,0,21.336333312,39.14,-15.94,42.2613677015,125.13,60.556333312,-19.53,63.6277486966,21.336333312,0,21.336333312,39.22,-19.53,43.8135743806,131.22
2020-07-31 12:00:00,19.6555555359,0.0,19.6555555359,19.6555555359,0,19.6555555359,0.0,0.0,0.0,130.88,61.3655555359,-16.15,63.4551330172,19.6555555359,0,19.6555555359,41.71,-16.15,44.7274703063,125.13,61.4555555359,-19.74,64.5480666343,19.6555555359,0,19.6555555359,41.8,-19.74,46.2266979137,131.22
2020-07-31 12:30:00,18.7545555368,0.0,18.7545555368,18.7545555368,0,18.7545555368,0.0,0.0,0.0,130.88,63.0345555368,-15.8,64.984576568,18.7545555368,0,18.7545555368,44.28,-15.8,47.0144488429,125.06,63.1245555368,-19.37,66.0295873962,18.7545555368,0,18.7545555368,44.37,-19.37,48.4137769648,131.14
2020-07-31 13:00:00,18.4459999816,0.0,18.4459999816,18.4459999816,0,18.4459999816,0.0,0.0,0.0,131.03,61.9159999816,-15.91,63.9274522699,18.4459999816,0,18.4459999816,43.47,-15.91,46.2900529272,125.21,62.0259999816,-19.49,65.0160347431,18.4459999816,0,18.4459999816,43.58,-19.49,47.7396742762,131.29
2020-07-31 13:30:00,17.7149999823,0.0,17.7149999823,17.7149999823,0,17.7149999823,0.0,0.0,0.0,131.31,57.7649999823,-17.03,60.2230530856,17.7149999823,0,17.7149999823,40.05,-17.03,43.5203791344,125.62,57.8649999823,-20.65,61.43924416,17.7149999823,0,17.7149999823,40.15,-20.65,45.1491417416,131.7
2020-07-31 14:00:00,21.0554444234,0.0,21.0554444234,21.0554444234,0,21.0554444234,0.0,0.0,0.0,131.49,47.4154444234,-17.13,50.4148913503,21.0554444234,0,21.0554444234,26.36,-17.13,31.4370243503,125.9,47.4854444234,-20.79,51.8371636192,21.0554444234,0,21.0554444234,26.43,-20.79,33.6269088678,131.98
2020-07-31 14:30:00,21.4155555341,0.0,21.4155555341,21.4155555341,0,21.4155555341,0.0,0.0,0.0,131.49,53.9955555341,-17.44,56.7421678951,21.4155555341,0,21.4155555341,32.58,-17.44,36.9541607942,125.9,54.0555555341,-21.09,58.0240569428,21.4155555341,0,21.4155555341,32.64,-21.09,38.8607475481,131.98
2020-07-31 15:00:00,20.0177777578,0.0,20.0177777578,20.0177777578,0,20.0177777578,0.0,0.0,0.0,131.49,58.5777777578,-17.93,61.2604354134,20.0177777578,0,20.0177777578,38.56,-17.93,42.5247986474,125.9,58.6477777578,-21.55,62.4817120118,20.0177777578,0,20.0177777578,38.63,-21.55,44.2343689906,131.98
2020-07-31 15:30:00,16.7905555388,0.0,16.7905555388,16.7905555388,0,16.7905555388,0.0,0.0,0.0,131.26,62.0605555388,-18.93,64.8834143197,16.7905555388,0,16.7905555388,45.27,-18.93,49.068501098,125.9,62.1305555388,-22.55,66.0962058787,16.7905555388,0,16.7905555388,45.34,-22.55,50.6381091669,131.85
2020-07-31 16:00:00,18.6443333147,0.0,18.6443333147,18.6443333147,0,18.6443333147,0.0,0.0,0.0,131.26,61.8643333147,-21.13,65.3733327625,18.6443333147,0,18.6443333147,43.22,-21.13,48.1086821686,126.03,61.9243333147,-24.74,66.6835111288,18.6443333147,0,18.6443333147,43.28,-24.74,49.8520410816,132.06
2020-07-31 16:30:00,15.0144444294,0.0,15.0144444294,15.0144444294,0,15.0144444294,0.0,0.0,0.0,131.26,69.5444444294,-21.15,72.6894232402,15.0144444294,0,15.0144444294,54.53,-21.15,58.4879765422,126.13,69.6244444294,-24.75,73.8926637908,15.0144444294,0,15.0144444294,54.61,-24.75,59.9567727617,132.06
2020-07-31 17:00:00,14.8696666518,0.0,14.8696666518,14.8696666518,0,14.8696666518,0.0,0.0,0.0,130.99,72.5296666518,-20.79,75.4504913478,14.8696666518,0,14.8696666518,57.66,-20.79,61.2935534946,125.68,72.5896666518,-24.35,76.56488885,14.8696666518,0,14.8696666518,57.72,-24.35,62.6459966798,131.67
2020-07-31 17:30:00,14.8126666519,0.0,14.8126666519,14.8126666519,0,14.8126666519,0.0,0.0,0.0,130.72,77.1726666519,-20.68,79.8954496712,14.8126666519,0,14.8126666519,62.36,-20.68,65.6995585982,125.38,77.2426666519,-24.21,80.9478452554,14.8126666519,0,14.8126666519,62.43,-24.21,66.9599059139,131.37
2020-07-31 18:00:00,13.590333319700001,0.0,13.590333319700001,13.590333319700001,0,13.590333319700001,0.0,0.0,0.0,130.72,80.6403333197,-20.11,83.1100202017,13.590333319700001,0,13.590333319700001,67.05,-20.11,70.0008185666,125.16,80.7203333197,-23.63,84.1079610456,13.590333319700001,0,13.590333319700001,67.13,-23.63,71.1675052253,131.24
2020-07-31 18:30:00,12.3072222099,0.0,12.3072222099,12.3072222099,0,12.3072222099,0.0,0.0,0.0,130.92,81.2672222099,-20.0,83.6920629792,12.3072222099,0,12.3072222099,68.96,-20.0,71.8016824315,125.43,81.3872222099,-23.53,84.7203685016,12.3072222099,0,12.3072222099,69.08,-23.53,72.9774437755,131.48
2020-07-31 19:00:00,11.5264444329,0.0,11.5264444329,11.5264444329,0,11.5264444329,0.0,0.0,0.0,130.99,75.2764444329,-21.84,78.3806652591,11.5264444329,0,11.5264444329,63.75,-21.84,67.3872992484,125.67,75.3764444329,-25.39,79.5377927488,11.5264444329,0,11.5264444329,63.85,-25.39,68.7129871276,131.75
2020-07-31 19:30:00,11.7105555438,0.0,11.7105555438,11.7105555438,0,11.7105555438,0.0,0.0,0.0,130.5,70.4505555438,-22.3,73.8956749508,11.7105555438,0,11.7105555438,58.74,-22.3,62.830546711,125.28,70.5405555438,-25.86,75.131282276,11.7105555438,0,11.7105555438,58.83,-25.86,64.2628080619,131.34
2020-07-31 20:00:00,8.6009999914,0.0,8.6009999914,8.6009999914,0,8.6009999914,0.0,0.0,0.0,130.5,70.9209999914,-22.27,74.3353290151,8.6009999914,0,8.6009999914,62.32,-22.27,66.1795685994,125.28,70.9909999914,-25.81,75.5372635179,8.6009999914,0,8.6009999914,62.39,-25.81,67.5179102165,131.34
2020-07-31 20:30:00,5.1134444393,0.0,5.1134444393,5.1134444393,0,5.1134444393,0.0,0.0,0.0,130.35,71.0834444393,-22.38,74.5232881277,5.1134444393,0,5.1134444393,65.97,-22.38,69.6627971015,125.16,71.1834444393,-25.92,75.7557203269,5.1134444393,0,5.1134444393,66.07,-25.92,70.9724686058,131.19
2020-07-31 21:00:00,7.4888888814,0.0,7.4888888814,7.4888888814,0,7.4888888814,0.0,0.0,0.0,130.66,69.7288888814,-24.41,73.8780484625,7.4888888814,0,7.4888888814,62.24,-24.41,66.8555584824,125.73,69.8188888814,-27.96,75.2093002536,7.4888888814,0,7.4888888814,62.33,-27.96,68.3139114676,131.75
2020-07-31 21:30:00,5.2854444392,0.0,5.2854444392,5.2854444392,0,5.2854444392,0.0,0.0,0.0,130.66,69.5954444392,-24.48,73.7753094652,5.2854444392,0,5.2854444392,64.31,-24.48,68.8116741549,125.65,69.6754444392,-28.04,75.1059861648,5.2854444392,0,5.2854444392,64.39,-28.04,70.2304328621,131.65
2020-07-31 22:00:00,4.7214444397,0.0,4.7214444397,4.7214444397,0,4.7214444397,0.0,0.0,0.0,130.66,69.9114444397,-25.32,74.3553122759,4.7214444397,0,4.7214444397,65.19,-25.32,69.9345300978,125.77,70.0014444397,-28.86,75.7172491817,4.7214444397,0,4.7214444397,65.28,-28.86,71.3749115586,131.76
2020-07-31 22:30:00,2.4994444419,0.0,2.4994444419,2.4994444419,0,2.4994444419,0.0,0.0,0.0,130.99,67.2094444419,-25.98,72.0560186396,2.4994444419,0,2.4994444419,64.71,-25.98,69.730513407,126.28,67.2894444419,-29.55,73.4919848236,2.4994444419,0,2.4994444419,64.79,-29.55,71.2105792702,132.23
2020-07-31 23:00:00,2.4465555531,0.0,2.4465555531,2.4465555531,0,2.4465555531,0.0,0.0,0.0,130.85,63.0165555531,-27.23,68.6480820838,2.4465555531,0,2.4465555531,60.57,-27.23,66.409320129,126.28,63.0965555531,-30.81,70.2170308591,2.4465555531,0,2.4465555531,60.65,-30.81,68.027043152,132.23
2020-07-31 23:30:00,2.4337777753,0.0,2.4337777753,2.4337777753,0,2.4337777753,0.0,0.0,0.0,130.26,59.2337777753,-28.27,65.6340866436,2.4337777753,0,2.4337777753,56.8,-28.27,63.4462993405,125.88,59.3137777753,-31.84,67.3194610346,2.4337777753,0,2.4337777753,56.88,-31.84,65.1852744107,131.79
2020-08-01 00:00:00,2.3881111087,0.0,2.3881111087,2.3881111087,0,2.3881111087,0.0,0.0,0.0,130.54,53.9381111087,-28.71,61.1030599068,2.3881111087,0,2.3881111087,51.55,-28.71,59.0056488821,126.24,54.0281111087,-32.3,62.9470157353,2.3881111087,0,2.3881111087,51.64,-32.3,60.9096018703,132.14
2020-08-01 00:30:00,2.3004444421,0.0,2.3004444421,2.3004444421,0,2.3004444421,0.0,0.0,0.0,130.8,50.5104444421,-28.85,58.168956478,2.3004444421,0,2.3004444421,48.21,-28.85,56.1829742894,126.49,50.5804444421,-32.47,60.1055925848,2.3004444421,0,2.3004444421,48.28,-32.47,58.1829811887,132.43
2020-08-01 01:00:00,2.2333333311,0.0,2.2333333311,2.2333333311,0,2.2333333311,0.0,0.0,0.0,131.8,44.4733333311,-35.83,57.1109996199,2.2333333311,0,2.2333333311,42.24,-35.83,55.3895883718,124.64,44.9133333311,-42.11,61.566708625,2.2333333311,0,2.2333333311,42.68,-42.11,59.9569387144,130.55
2020-08-01 01:30:00,2.2406666644,0.0,2.2406666644,2.2406666644,0,2.2406666644,0.0,0.0,0.0,131.91,43.5806666644,-36.36,56.7567097964,2.2406666644,0,2.2406666644,41.34,-36.36,55.0549289347,124.26,44.0406666644,-42.46,61.1754192486,2.2406666644,0,2.2406666644,41.8,-42.46,59.5826451242,130.27
2020-08-01 02:00:00,2.3071111088,0.0,2.3071111088,2.3071111088,0,2.3071111088,0.0,0.0,0.0,131.91,42.1471111088,-36.52,55.7681752868,2.3071111088,0,2.3071111088,39.84,-36.52,54.0456843791,124.26,42.5771111088,-42.63,60.250537677,2.3071111088,0,2.3071111088,40.27,-42.63,58.6429006786,130.27
2020-08-01 02:30:00,2.2166666644,0.0,2.2166666644,2.2166666644,0,2.2166666644,0.0,0.0,0.0,132.21,41.2566666645,-36.81,55.2909454094,2.2166666644,0,2.2166666644,39.04,-36.81,53.6572241175,124.56,41.6966666645,-42.94,59.8536181941,2.2166666644,0,2.2166666644,39.48,-42.94,58.3310723371,130.61
2020-08-01 03:00:00,2.2197777756,0.0,2.2197777756,2.2197777756,0,2.2197777756,0.0,0.0,0.0,132.58,40.0297777756,-36.77,54.3545399094,2.2197777756,0,2.2197777756,37.81,-36.77,52.7411509165,124.87,40.4397777756,-42.94,58.9849067689,2.2197777756,0,2.2197777756,38.22,-42.94,57.4857547572,130.94
2020-08-01 03:30:00,2.2684444422,0.0,2.2684444422,2.2684444422,0,2.2684444422,0.0,0.0,0.0,132.78,39.4484444422,-36.26,53.5814087992,2.2684444422,0,2.2684444422,37.18,-36.26,51.9339965726,125.02,39.8684444422,-42.43,58.2219697557,2.2684444422,0,2.2684444422,37.6,-42.43,56.692723519,131.11
2020-08-01 04:00:00,2.2784444422,0.0,2.2784444422,2.2784444422,0,2.2784444422,0.0,0.0,0.0,132.94,38.9084444422,-36.35,53.2464979967,2.2784444422,0,2.2784444422,36.63,-36.35,51.6050327003,125.14,39.2984444422,-42.55,57.9212416612,2.2784444422,0,2.2784444422,37.02,-42.55,56.4002030138,131.27
2020-08-01 04:30:00,2.2747777755,0.0,2.2747777755,2.2747777755,0,2.2747777755,0.0,0.0,0.0,132.94,38.8047777755,-36.46,53.2460550483,2.2747777755,0,2.2747777755,36.53,-36.46,51.6117476937,125.14,39.2047777755,-42.65,57.9313136432,2.2747777755,0,2.2747777755,36.93,-42.65,56.4167297882,131.27
2020-08-01 05:00:00,2.2723333311,0.0,2.2723333311,2.2723333311,0,2.2723333311,0.0,0.0,0.0,132.94,38.4623333311,-36.43,52.9763719527,2.2723333311,0,2.2723333311,36.19,-36.43,51.3503748769,125.14,38.8623333311,-42.63,57.6853348082,2.2723333311,0,2.2723333311,36.59,-42.63,56.1795781401,131.27
2020-08-01 05:30:00,2.2759999977,0.0,2.2759999977,2.2759999977,0,2.2759999977,0.0,0.0,0.0,132.87,39.2559999977,-36.41,53.5417746794,2.2759999977,0,2.2759999977,36.98,-36.41,51.8961318404,125.14,39.6459999977,-42.59,58.1868835376,2.2759999977,0,2.2759999977,37.37,-42.59,56.6606124217,131.27
2020-08-01 06:00:00,2.2737777755,0.0,2.2737777755,2.2737777755,0,2.2737777755,0.0,0.0,0.0,132.77,39.4037777755,-36.09,53.4335643859,2.2737777755,0,2.2737777755,37.13,-36.09,51.7795809176,124.94,39.8037777755,-42.26,58.0538398834,2.2737777755,0,2.2737777755,37.53,-42.26,56.519098542,131.07
2020-08-01 06:30:00,2.6048888863,0.0,2.6048888863,2.6048888863,0,2.6048888863,0.0,0.0,0.0,132.18,42.0648888863,-35.78,55.2237564551,2.6048888863,0,2.6048888863,39.46,-35.78,53.2663120556,124.37,42.5048888863,-41.9,59.6848019117,2.6048888863,0,2.6048888863,39.9,-41.9,57.8586207924,130.45
2020-08-01 07:00:00,3.3156666634,0.0,3.3156666634,3.3156666634,0,3.3156666634,0.0,0.0,0.0,131.89,43.8756666634,-35.55,56.4701392344,3.3156666634,0,3.3156666634,40.56,-35.55,53.9343684491,124.14,44.3256666634,-41.63,60.8097165357,3.3156666634,0,3.3156666634,41.01,-41.63,58.4369489279,130.22
2020-08-01 07:30:00,4.6192222176,0.0,4.6192222176,4.6192222176,0,4.6192222176,0.0,0.0,0.0,131.31,46.8792222176,-32.45,57.0145944099,4.6192222176,0,4.6192222176,42.26,-32.45,53.2814235921,124.14,47.2292222176,-37.58,60.3560753469,4.6192222176,0,4.6192222176,42.61,-37.58,56.8143335788,130.22
2020-08-01 08:00:00,6.2556666604,0.0,6.2556666604,6.2556666604,0,6.2556666604,0.0,0.0,0.0,131.4,50.4956666604,-28.6,58.0325111595,6.2556666604,0,6.2556666604,44.24,-28.6,52.6795747895,124.86,50.7556666604,-33.23,60.6660580402,6.2556666604,0,6.2556666604,44.5,-33.23,55.5381211421,131.02
2020-08-01 08:30:00,8.3049999917,0.0,8.3049999917,8.3049999917,0,8.3049999917,0.0,0.0,0.0,131.4,52.1049999917,-27.72,59.019737581,8.3049999917,0,8.3049999917,43.8,-27.72,51.8347219535,124.86,52.3749999917,-32.33,61.5497321207,8.3049999917,0,8.3049999917,44.07,-32.33,54.6570562691,131.02
2020-08-01 09:00:00,12.7772222094,0.0,12.7772222094,12.7772222094,0,12.7772222094,0.0,0.0,0.0,131.02,53.7272222094,-27.24,60.2381275136,12.7772222094,0,12.7772222094,40.95,-27.24,49.1825182356,124.36,53.9872222094,-31.82,62.6668378163,12.7772222094,0,12.7772222094,41.21,-31.82,52.0651178814,130.59
2020-08-01 09:30:00,14.9777777628,0.0,14.9777777628,14.9777777628,0,14.9777777628,0.0,0.0,0.0,130.28,54.0977777628,-26.72,60.3367877739,14.9777777628,0,14.9777777628,39.12,-26.72,47.3743897058,123.6,54.3477777628,-31.26,62.6966390467,14.9777777628,0,14.9777777628,39.37,-31.26,50.2711099937,129.79
2020-08-01 10:00:00,16.0807777617,0.0,16.0807777617,16.0807777617,0,16.0807777617,0.0,0.0,0.0,130.44,52.5307777617,-25.9,58.5686999365,16.0807777617,0,16.0807777617,36.45,-25.9,44.7147906179,123.6,52.7707777617,-30.46,60.9308344402,16.0807777617,0,16.0807777617,36.69,-30.46,47.6861373986,129.91
2020-08-01 10:30:00,19.9567777578,0.0,19.9567777578,19.9567777578,0,19.9567777578,0.0,0.0,0.0,130.96,51.5467777578,-25.99,57.7282460951,19.9567777578,0,19.9567777578,31.59,-25.99,40.9073123048,124.19,51.7667777578,-30.58,60.1243351683,19.9567777578,0,19.9567777578,31.81,-30.58,44.1249645892,130.44
2020-08-01 11:00:00,18.2437777595,0.0,18.2437777595,18.2437777595,0,18.2437777595,0.0,0.0,0.0,131.17,52.3137777595,-26.05,58.4408576552,18.2437777595,0,18.2437777595,34.07,-26.05,42.8878467634,124.42,52.5337777595,-30.66,60.8262558908,18.2437777595,0,18.2437777595,34.29,-30.66,45.9982575757,130.66
2020-08-01 11:30:00,14.5239999855,0.0,14.5239999855,14.5239999855,0,14.5239999855,0.0,0.0,0.0,131.24,53.6139999855,-25.99,59.5813821126,14.5239999855,0,14.5239999855,39.09,-25.99,46.941540238900004,124.42,53.8739999855,-30.59,61.9528528353,14.5239999855,0,14.5239999855,39.35,-30.59,49.8414546337,130.66
2020-08-01 12:00:00,14.6689999853,0.0,14.6689999853,14.6689999853,0,14.6689999853,0.0,0.0,0.0,131.41,51.8989999853,-26.1,58.0923075758,14.6689999853,0,14.6689999853,37.23,-26.1,45.4673828145,124.61,52.1589999853,-30.71,60.5282196952,14.6689999853,0,14.6689999853,37.49,-30.71,48.462399858,130.85
2020-08-01 12:30:00,14.982999985,0.0,14.982999985,14.982999985,0,14.982999985,0.0,0.0,0.0,131.68,51.922999985,-25.72,57.9440793131,14.982999985,0,14.982999985,36.94,-25.72,45.0120206167,124.87,52.172999985,-30.34,60.3534384061,14.982999985,0,14.982999985,37.19,-30.34,47.9959550379,131.09
2020-08-01 13:00:00,16.4509999835,0.0,16.4509999835,16.4509999835,0,16.4509999835,0.0,0.0,0.0,131.83,51.6609999835,-25.83,57.758530273,16.4509999835,0,16.4509999835,35.21,-25.83,43.6684439842,125.05,51.9109999835,-30.47,60.1927970715,16.4509999835,0,16.4509999835,35.46,-30.47,46.7528876114,131.24
2020-08-01 13:30:00,18.6219999814,0.0,18.6219999814,18.6219999814,0,18.6219999814,0.0,0.0,0.0,131.83,49.4419999814,-28.06,56.8495818996,18.6219999814,0,18.6219999814,30.82,-28.06,41.6801631475,125.3,49.6719999814,-32.75,59.4968073274,18.6219999814,0,18.6219999814,31.05,-32.75,45.1294249908,131.45
2020-08-01 14:00:00,20.1967777576,0.0,20.1967777576,20.1967777576,0,20.1967777576,0.0,0.0,0.0,131.72,45.1367777576,-29.22,53.7692952003,20.1967777576,0,20.1967777576,24.94,-29.22,38.4162986244,125.3,45.3167777576,-33.91,56.5994562371,20.1967777576,0,20.1967777576,25.12,-33.91,42.2007405148,131.45
2020-08-01 14:30:00,21.5558888673,0.0,21.5558888673,21.5558888673,0,21.5558888673,0.0,0.0,0.0,132.11,43.5958888673,-29.5,52.6388784658,21.5558888673,0,21.5558888673,22.04,-29.5,36.8240627851,125.77,43.7758888673,-34.23,55.5699680234,21.5558888673,0,21.5558888673,22.22,-34.23,40.8095736317,131.88
2020-08-01 15:00:00,20.5877777572,0.0,20.5877777572,20.5877777572,0,20.5877777572,0.0,0.0,0.0,132.25,45.5677777572,-30.23,54.683409456,20.5877777572,0,20.5877777572,24.98,-30.23,39.2154727117,126.03,45.7477777572,-34.98,57.5887104363,20.5877777572,0,20.5877777572,25.16,-34.98,43.0885831747,132.12
2020-08-01 15:30:00,20.8465555347,0.0,20.8465555347,20.8465555347,0,20.8465555347,0.0,0.0,0.0,132.25,45.6065555347,-31.15,55.22934372,20.8465555347,0,20.8465555347,24.76,-31.15,39.7917089354,126.17,45.7865555347,-35.91,58.1888027694,20.8465555347,0,20.8465555347,24.94,-35.91,43.7210670044,132.25
2020-08-01 16:00:00,19.2159999808,0.0,19.2159999808,19.2159999808,0,19.2159999808,0.0,0.0,0.0,132.12,49.2759999808,-30.49,57.9462188077,19.2159999808,0,19.2159999808,30.06,-30.49,42.8163952243,125.87,49.4659999808,-35.22,60.7234184981,19.2159999808,0,19.2159999808,30.25,-35.22,46.4274800091,131.94
2020-08-01 16:30:00,13.3362222089,0.0,13.3362222089,13.3362222089,0,13.3362222089,0.0,0.0,0.0,131.5,53.8662222089,-29.3,61.3193272554,13.3362222089,0,13.3362222089,40.53,-29.3,50.0117076293,125.13,54.1362222089,-33.95,63.9009628648,13.3362222089,0,13.3362222089,40.8,-33.95,53.0777024748,131.24
2020-08-01 17:00:00,13.5081110976,0.0,13.5081110976,13.5081110976,0,13.5081110976,0.0,0.0,0.0,130.81,56.3981110976,-28.35,63.1226539,13.5081110976,0,13.5081110976,42.89,-28.35,51.4127863474,124.31,56.6981110976,-32.94,65.5722456687,13.5081110976,0,13.5081110976,43.19,-32.94,54.3177659703,130.44
2020-08-01 17:30:00,13.8212222084,0.0,13.8212222084,13.8212222084,0,13.8212222084,0.0,0.0,0.0,130.28,60.4912222084,-27.79,66.5693027173,13.8212222084,0,13.8212222084,46.67,-27.79,54.3173360908,123.76,60.7912222084,-32.33,68.8534791974,13.8212222084,0,13.8212222084,46.97,-32.33,57.0211346783,129.88
2020-08-01 18:00:00,11.703111099400001,0.0,11.703111099400001,11.703111099400001,0,11.703111099400001,0.0,0.0,0.0,129.59,65.0331110994,-22.89,68.943873109,11.703111099400001,0,11.703111099400001,53.33,-22.89,58.0348257514,124.26,65.1431110994,-26.27,70.2405710662,11.703111099400001,0,11.703111099400001,53.44,-26.27,59.547850507,130.4
2020-08-01 18:30:00,11.1299999889,0.0,11.1299999889,11.1299999889,0,11.1299999889,0.0,0.0,0.0,129.32,67.8899999889,-19.44,70.6184515441,11.1299999889,0,11.1299999889,56.76,-19.44,59.9967599125,125.82,67.7699999889,-22.39,71.3728589766,11.1299999889,0,11.1299999889,56.64,-22.39,60.9048577701,131.93
2020-08-01 19:00:00,8.321333325,0.0,8.321333325,8.321333325,0,8.321333325,0.0,0.0,0.0,129.9,68.401333325,-19.06,71.007224989,8.321333325,0,8.321333325,60.08,-19.06,63.0308654549,126.36,68.261333325,-22.01,71.7220309759,8.321333325,0,8.321333325,59.94,-22.01,63.8532982703,132.46
2020-08-01 19:30:00,5.4346666612,0.0,5.4346666612,5.4346666612,0,5.4346666612,0.0,0.0,0.0,129.9,65.6046666612,-19.66,68.4871366589,5.4346666612,0,5.4346666612,60.17,-19.66,63.3004304883,126.36,65.4646666612,-22.61,69.2591848138,5.4346666612,0,5.4346666612,60.03,-22.61,64.1468081825,132.46
2020-08-01 20:00:00,4.2749999957,0.0,4.2749999957,4.2749999957,0,4.2749999957,0.0,0.0,0.0,130.0,64.7449999957,-20.16,67.811065649,4.2749999957,0,4.2749999957,60.47,-20.16,63.7420308745,126.55,64.6049999957,-23.11,68.6139790746,4.2749999957,0,4.2749999957,60.33,-23.11,64.6048063227,132.62
2020-08-01 20:30:00,3.3425555522,0.0,3.3425555522,3.3425555522,0,3.3425555522,0.0,0.0,0.0,130.32,63.9525555522,-20.89,67.2779418655,3.3425555522,0,3.3425555522,60.61,-20.89,64.109002488,127.02,63.8125555522,-23.85,68.123892623,3.3425555522,0,3.3425555522,60.47,-23.85,65.0034106797,133.03
2020-08-01 21:00:00,2.7478888861,0.0,2.7478888861,2.7478888861,0,2.7478888861,0.0,0.0,0.0,130.32,62.7278888861,-21.85,66.424472479,2.7478888861,0,2.7478888861,59.98,-21.85,63.8359060404,127.13,62.587888886100004,-24.82,67.3296089044,2.7478888861,0,2.7478888861,59.84,-24.82,64.7831613924,133.18
2020-08-01 21:30:00,2.5498888862999998,0.0,2.5498888862999998,2.5498888862999998,0,2.5498888862999998,0.0,0.0,0.0,130.09,62.8298888863,-22.04,66.5834554335,2.5498888862999998,0,2.5498888862999998,60.28,-22.04,64.1828637566,126.82,62.6898888863,-25.02,67.4983153018,2.5498888862999998,0,2.5498888862999998,60.14,-25.02,65.136932688,132.9
2020-08-01 22:00:00,2.5116666642,0.0,2.5116666642,2.5116666642,0,2.5116666642,0.0,0.0,0.0,130.68,60.7016666642,-26.15,66.0947413627,2.5116666642,0,2.5116666642,58.19,-26.15,63.7957569122,126.21,60.7816666642,-30.23,67.8841947914,2.5116666642,0,2.5116666642,58.27,-30.23,65.6448459515,132.29
2020-08-01 22:30:00,2.5143333308,0.0,2.5143333308,2.5143333308,0,2.5143333308,0.0,0.0,0.0,131.83,56.7943333308,-31.11,64.7566861296,2.5143333308,0,2.5143333308,54.28,-31.11,62.5631720743,125.53,57.1143333308,-35.75,67.3803352012,2.5143333308,0,2.5143333308,54.6,-35.75,65.2627190669,131.65
2020-08-01 23:00:00,2.459444442,0.0,2.459444442,2.459444442,0,2.459444442,0.0,0.0,0.0,131.83,53.419444442,-31.79,62.1630207156,2.459444442,0,2.459444442,50.96,-31.79,60.0626814253,125.53,53.729444442,-36.43,64.9153148344,2.459444442,0,2.459444442,51.27,-36.43,62.8948153666,131.65
2020-08-01 23:30:00,2.5256666641,0.0,2.5256666641,2.5256666641,0,2.5256666641,0.0,0.0,0.0,131.83,49.8756666641,-32.09,59.30725272,2.5256666641,0,2.5256666641,47.35,-32.09,57.199568180200004,125.65,50.1656666641,-36.76,62.1923766378,2.5256666641,0,2.5256666641,47.64,-36.76,60.1736420703,131.76
2020-08-02 00:00:00,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,132.44,46.6374444419,-32.22,56.6849153132,2.5674444419,0,2.5674444419,44.07,-32.22,54.5920626099,126.25,46.8974444419,-36.92,59.6863191626,2.5674444419,0,2.5674444419,44.33,-36.92,57.6908597613,132.35
2020-08-02 00:30:00,2.5883333307000003,0.0,2.5883333307000003,2.5883333307000003,0,2.5883333307000003,0.0,0.0,0.0,132.62,44.5283333307,-32.43,55.086090524,2.5883333307000003,0,2.5883333307000003,41.94,-32.43,53.0157382293,126.4,44.7883333307,-37.16,58.1967387621,2.5883333307000003,0,2.5883333307000003,42.2,-37.16,56.2290458749,132.51
2020-08-02 01:00:00,2.5752222196,0.0,2.5752222196,2.5752222196,0,2.5752222196,0.0,0.0,0.0,132.93,42.4252222196,-33.55,54.0879097432,2.5752222196,0,2.5752222196,39.85,-33.55,52.092465866,126.86,42.6552222196,-38.33,57.3468123143,2.5752222196,0,2.5752222196,40.08,-38.33,55.4580499116,132.99
