Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-02 01:30:00,2.5147777753,0.0,2.5147777753,2.5147777753,0,2.5147777753,0.0,0.0,0.0,132.93,42.7247777753,-34.23,54.7457718545,2.5147777753,0,2.5147777753,40.21,-34.23,52.8065999663,126.96,42.9647777753,-39.0,58.0256161473,2.5147777753,0,2.5147777753,40.45,-39.0,56.1889891349,133.07
2020-08-02 02:00:00,2.4457777753,0.0,2.4457777753,2.4457777753,0,2.4457777753,0.0,0.0,0.0,133.13,41.5757777753,-34.53,54.0450386032,2.4457777753,0,2.4457777753,39.13,-34.53,52.1869504761,127.14,41.8157777753,-39.33,57.4056458108,2.4457777753,0,2.4457777753,39.37,-39.33,55.6493108673,133.28
2020-08-02 02:30:00,2.4646666642,0.0,2.4646666642,2.4646666642,0,2.4646666642,0.0,0.0,0.0,133.0,40.2446666642,-34.69,53.1321869954,2.4646666642,0,2.4646666642,37.78,-34.69,51.2905888054,127.01,40.4746666642,-39.49,56.5478447121,2.4646666642,0,2.4646666642,38.01,-39.49,54.8107671904,133.14
2020-08-02 03:00:00,2.4881111086,0.0,2.4881111086,2.4881111086,0,2.4881111086,0.0,0.0,0.0,133.26,39.1281111086,-34.9,52.4310888589,2.4881111086,0,2.4881111086,36.64,-34.9,50.6013794278,127.29,39.3381111086,-39.71,55.896073973,2.4881111086,0,2.4881111086,36.85,-39.71,54.1738553179,133.45
2020-08-02 03:30:00,2.4695555531,0.0,2.4695555531,2.4695555531,0,2.4695555531,0.0,0.0,0.0,133.64,38.1195555531,-48.84,61.9551944196,2.4695555531,0,2.4695555531,35.65,-48.84,60.4670827806,125.19,38.3695555531,-35.38,52.1916391134,2.4695555531,0,2.4695555531,35.9,-35.38,50.4039125465,131.3
2020-08-02 04:00:00,2.4807777753,0.0,2.4807777753,2.4807777753,0,2.4807777753,0.0,0.0,0.0,133.56,37.6707777753,-48.91,61.735529464,2.4807777753,0,2.4807777753,35.19,-48.91,60.2538314134,124.86,37.9107777753,-34.26,51.0976973212,2.4807777753,0,2.4807777753,35.43,-34.26,49.285215836,131.03
2020-08-02 04:30:00,2.4979999975,0.0,2.4979999975,2.4979999975,0,2.4979999975,0.0,0.0,0.0,133.23,37.4179999975,-48.68,61.3990970928,2.4979999975,0,2.4979999975,34.92,-48.68,59.9095050889,124.52,37.6579999975,-34.09,50.7961914302,2.4979999975,0,2.4979999975,35.16,-34.09,48.9729894942,130.7
2020-08-02 05:00:00,2.4649999975,0.0,2.4649999975,2.4649999975,0,2.4649999975,0.0,0.0,0.0,133.23,37.4049999975,-48.6,61.327759007,2.4649999975,0,2.4649999975,34.94,-48.6,59.8561909914,124.44,37.6549999975,-34.03,50.7537183349,2.4649999975,0,2.4649999975,35.19,-34.03,48.9528038012,130.7
2020-08-02 05:30:00,2.4907777752999998,0.0,2.4907777752999998,2.4907777752999998,0,2.4907777752999998,0.0,0.0,0.0,132.97,38.2907777753,-48.04,61.4330958249,2.4907777752999998,0,2.4907777752999998,35.8,-48.04,59.9122825471,124.25,38.5207777753,-33.51,51.0565414067,2.4907777752999998,0,2.4907777752999998,36.03,-33.51,49.2044815032,130.39
2020-08-02 06:00:00,2.574555553,0.0,2.574555553,2.574555553,0,2.574555553,0.0,0.0,0.0,132.97,38.104555553,-47.7,61.0511847051,2.574555553,0,2.574555553,35.53,-47.7,59.4783229421,124.25,38.334555553,-33.19,50.7061559324,2.574555553,0,2.574555553,35.76,-33.19,48.7888686075,130.39
2020-08-02 06:30:00,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,132.67,39.9126666638,-47.12,61.752047417200004,2.8526666638,0,2.8526666638,37.06,-47.12,59.9477939544,123.78,40.1426666638,-32.67,51.7567636825,2.8526666638,0,2.8526666638,37.29,-32.67,49.5769402041,129.98
2020-08-02 07:00:00,3.5524444409,0.0,3.5524444409,3.5524444409,0,3.5524444409,0.0,0.0,0.0,132.51,41.5224444409,-46.89,62.632144242,3.5524444409,0,3.5524444409,37.97,-46.89,60.3356693839,123.67,41.7424444409,-32.47,52.8841428776,3.5524444409,0,3.5524444409,38.19,-32.47,50.1276071641,129.84
2020-08-02 07:30:00,4.7513333286,0.0,4.7513333286,4.7513333286,0,4.7513333286,0.0,0.0,0.0,132.11,44.0613333286,-31.37,54.0876880139,4.7513333286,0,4.7513333286,39.31,-31.37,50.2926734227,125.22,44.2913333286,-33.12,55.3051228009,4.7513333286,0,4.7513333286,39.54,-33.12,51.57854205,131.41
2020-08-02 08:00:00,7.1924444373,0.0,7.1924444373,7.1924444373,0,7.1924444373,0.0,0.0,0.0,132.11,45.7224444373,-28.31,53.7773002792,7.1924444373,0,7.1924444373,38.53,-28.31,47.8123101303,125.51,45.9524444373,-32.98,56.5624217105,7.1924444373,0,7.1924444373,38.76,-32.98,50.8922194446,131.7
2020-08-02 08:30:00,12.3062222099,0.0,12.3062222099,12.3062222099,0,12.3062222099,0.0,0.0,0.0,132.03,48.6262222099,-27.78,56.0021239455,12.3062222099,0,12.3062222099,36.32,-27.78,45.7260407208,125.38,48.8562222099,-32.45,58.6509415834,12.3062222099,0,12.3062222099,36.55,-32.45,48.8764258104,131.61
2020-08-02 09:00:00,13.3716666533,0.0,13.3716666533,13.3716666533,0,13.3716666533,0.0,0.0,0.0,131.9,52.7216666533,-26.39,58.9576647663,13.3716666533,0,13.3716666533,39.35,-26.39,47.3798965807,125.1,52.9316666533,-31.03,61.356517459,13.3716666533,0,13.3716666533,39.56,-31.03,50.2777734193,131.34
2020-08-02 09:30:00,11.9608888769,0.0,11.9608888769,11.9608888769,0,11.9608888769,0.0,0.0,0.0,131.21,54.5308888769,-26.28,60.5331003808,11.9608888769,0,11.9608888769,42.57,-26.28,50.0284249202,124.42,54.8008888769,-30.86,62.8925832011,11.9608888769,0,11.9608888769,42.84,-30.86,52.7977764683,130.63
2020-08-02 10:00:00,13.485444431,0.0,13.485444431,13.485444431,0,13.485444431,0.0,0.0,0.0,130.61,54.855444431,-27.17,61.2154284778,13.485444431,0,13.485444431,41.37,-27.17,49.494300682,123.99,55.115444431,-31.74,63.6014136228,13.485444431,0,13.485444431,41.63,-31.74,52.349637057,130.15
2020-08-02 10:30:00,14.7586666519,0.0,14.7586666519,14.7586666519,0,14.7586666519,0.0,0.0,0.0,130.72,52.9286666519,-24.25,58.2194662767,14.7586666519,0,14.7586666519,38.17,-24.25,45.221802264,124.73,53.0886666519,-28.61,60.3070362966,14.7586666519,0,14.7586666519,38.33,-28.61,47.8301264895,130.93
2020-08-02 11:00:00,14.4699999855,0.0,14.4699999855,14.4699999855,0,14.4699999855,0.0,0.0,0.0,130.89,53.2899999855,-22.5,57.8452599481,14.4699999855,0,14.4699999855,38.82,-22.5,44.8691698163,125.73,53.3699999855,-26.13,59.4233438848,14.4699999855,0,14.4699999855,38.9,-26.13,46.8613582816,131.89
2020-08-02 11:30:00,19.0103333143,0.0,19.0103333143,19.0103333143,0,19.0103333143,0.0,0.0,0.0,130.73,50.8103333143,-22.76,55.675017481,19.0103333143,0,19.0103333143,31.8,-22.76,39.1057233663,125.63,50.8903333143,-26.39,57.325894017,19.0103333143,0,19.0103333143,31.88,-26.39,41.3855832386,131.82
2020-08-02 12:00:00,21.6817777561,0.0,21.6817777561,21.6817777561,0,21.6817777561,0.0,0.0,0.0,130.93,48.0417777561,-23.39,53.4331779886,21.6817777561,0,21.6817777561,26.36,-23.39,35.2411932261,125.94,48.1117777561,-27.07,55.2044206459,21.6817777561,0,21.6817777561,26.43,-27.07,37.8329195278,132.17
2020-08-02 12:30:00,22.254888866599998,0.0,22.254888866599998,22.254888866599998,0,22.254888866599998,0.0,0.0,0.0,130.71,53.5548888666,-22.47,58.0777670156,22.254888866599998,0,22.254888866599998,31.3,-22.47,38.5303893051,125.63,53.6148888666,-26.11,59.6346242395,22.254888866599998,0,22.254888866599998,31.36,-26.11,40.8066379404,131.84
2020-08-02 13:00:00,16.9956666497,0.0,16.9956666497,16.9956666497,0,16.9956666497,0.0,0.0,0.0,131.89,53.6856666497,-21.39,57.7899896489,16.9956666497,0,16.9956666497,36.69,-21.39,42.4698504824,126.58,53.7756666497,-25.07,59.3323455091,16.9956666497,0,16.9956666497,36.78,-25.07,44.5114962678,132.8
2020-08-02 13:30:00,16.6734444278,0.0,16.6734444278,16.6734444278,0,16.6734444278,0.0,0.0,0.0,132.68,48.5234444278,-25.16,54.6584875306,16.6734444278,0,16.6734444278,31.85,-25.16,40.5887681508,126.92,48.6334444278,-25.06,54.7102871214,16.6734444278,0,16.6734444278,31.96,-25.06,40.6133623331,133.14
2020-08-02 14:00:00,16.3914444281,0.0,16.3914444281,16.3914444281,0,16.3914444281,0.0,0.0,0.0,133.04,48.1814444281,-39.7,62.4302938258,16.3914444281,0,16.3914444281,31.79,-39.7,50.8595526917,125.52,48.2914444281,-24.37,54.0921482745,16.3914444281,0,16.3914444281,31.9,-24.37,40.1435785649,131.73
2020-08-02 14:30:00,17.9415555376,0.0,17.9415555376,17.9415555376,0,17.9415555376,0.0,0.0,0.0,132.93,45.5415555376,-40.01,60.6204039972,17.9415555376,0,17.9415555376,27.6,-40.01,48.6061734762,125.52,45.6915555376,-24.7,51.9404297965,17.9415555376,0,17.9415555376,27.75,-24.7,37.1504037663,131.73
2020-08-02 15:00:00,20.465555535100002,0.0,20.465555535100002,20.465555535100002,0,20.465555535100002,0.0,0.0,0.0,132.93,40.6455555351,-39.6,56.7469927376,20.465555535100002,0,20.465555535100002,20.18,-39.6,44.4453867122,125.52,40.8755555351,-24.3,47.5531391214,20.465555535100002,0,20.465555535100002,20.41,-24.3,31.7341787352,131.73
2020-08-02 15:30:00,20.1631110909,0.0,20.1631110909,20.1631110909,0,20.1631110909,0.0,0.0,0.0,133.07,41.8631110909,-40.26,58.08087181,20.1631110909,0,20.1631110909,21.7,-40.26,45.7357365744,125.62,42.0731110909,-24.92,48.8994179605,20.1631110909,0,20.1631110909,21.91,-24.92,33.1821412811,131.84
2020-08-02 16:00:00,18.3594444261,0.0,18.3594444261,18.3594444261,0,18.3594444261,0.0,0.0,0.0,132.85,44.2194444261,-40.34,59.8554497548,18.3594444261,0,18.3594444261,25.86,-40.34,47.9171702003,125.45,44.3894444261,-25.02,50.9551094244,18.3594444261,0,18.3594444261,26.03,-25.02,36.1048653231,131.64
2020-08-02 16:30:00,16.2148888727,0.0,16.2148888727,16.2148888727,0,16.2148888727,0.0,0.0,0.0,132.48,51.2348888727,-40.48,65.2965867239,16.2148888727,0,16.2148888727,35.02,-40.48,53.5259824758,125.01,51.3048888727,-25.2,57.159702783,16.2148888727,0,16.2148888727,35.09,-25.2,43.2012511393,131.29
2020-08-02 17:00:00,16.5556666501,0.0,16.5556666501,16.5556666501,0,16.5556666501,0.0,0.0,0.0,132.33,56.8356666501,-41.43,70.3330498668,16.5556666501,0,16.5556666501,40.28,-41.43,57.783417171400004,125.01,56.8556666501,-26.15,62.5810620734,16.5556666501,0,16.5556666501,40.3,-26.15,48.0407379211,131.15
2020-08-02 17:30:00,14.7234444297,0.0,14.7234444297,14.7234444297,0,14.7234444297,0.0,0.0,0.0,132.14,60.1634444297,-42.4,73.6029893798,14.7234444297,0,14.7234444297,45.44,-42.4,62.1494456934,124.78,60.1134444297,-27.1,65.9396405905,14.7234444297,0,14.7234444297,45.39,-27.1,52.8645637455,131.08
2020-08-02 18:00:00,15.5923333177,0.0,15.5923333177,15.5923333177,0,15.5923333177,0.0,0.0,0.0,132.14,66.6323333177,-41.9,78.7113577787,15.5923333177,0,15.5923333177,51.04,-41.9,66.0355328592,124.78,66.5323333177,-26.62,71.6601407807,15.5923333177,0,15.5923333177,50.94,-26.62,57.4761515761,131.08
2020-08-02 18:30:00,14.7432222075,0.0,14.7432222075,14.7432222075,0,14.7432222075,0.0,0.0,0.0,132.14,65.1632222075,-42.74,77.9291545473,14.7432222075,0,14.7432222075,50.42,-42.74,66.0975339933,124.88,65.0532222075,-27.43,70.5997635943,14.7432222075,0,14.7432222075,50.31,-27.43,57.3018411572,131.08
2020-08-02 19:00:00,11.7436666549,0.0,11.7436666549,11.7436666549,0,11.7436666549,0.0,0.0,0.0,132.0,63.5936666549,-42.5,76.4879365561,11.7436666549,0,11.7436666549,51.85,-42.5,67.0423187248,124.71,63.4836666549,-27.22,69.0731809891,11.7436666549,0,11.7436666549,51.74,-27.22,58.4632876257,130.92
2020-08-02 19:30:00,9.7679999902,0.0,9.7679999902,9.7679999902,0,9.7679999902,0.0,0.0,0.0,132.14,66.3779999902,-42.23,78.6728147628,9.7679999902,0,9.7679999902,56.61,-42.23,70.6262345025,124.8,66.2079999902,-26.93,71.4753395424,9.7679999902,0,9.7679999902,56.44,-26.93,62.5355778737,130.99
2020-08-02 20:00:00,7.1811111039,0.0,7.1811111039,7.1811111039,0,7.1811111039,0.0,0.0,0.0,132.3,66.0611111039,-42.36,78.4757287337,7.1811111039,0,7.1811111039,58.88,-42.36,72.5342953368,124.94,65.8711111039,-27.0,71.1899099456,7.1811111039,0,7.1811111039,58.69,-27.0,64.6027561332,131.16
2020-08-02 20:30:00,3.2902222189,0.0,3.2902222189,3.2902222189,0,3.2902222189,0.0,0.0,0.0,132.17,67.4702222189,-41.58,79.2535632402,3.2902222189,0,3.2902222189,64.18,-41.58,76.4720131813,124.7,67.2202222189,-26.27,72.1711242476,3.2902222189,0,3.2902222189,63.93,-26.27,69.1169863348,130.88
2020-08-02 21:00:00,2.6219999974,0.0,2.6219999974,2.6219999974,0,2.6219999974,0.0,0.0,0.0,131.97,66.7119999974,-41.98,78.8213888716,2.6219999974,0,2.6219999974,64.09,-41.98,76.6149365333,124.58,66.4819999974,-26.7,71.6431875593,2.6219999974,0,2.6219999974,63.86,-26.7,69.2169747966,130.75
2020-08-02 21:30:00,2.4332222198,0.0,2.4332222198,2.4332222198,0,2.4332222198,0.0,0.0,0.0,130.68,68.1532222198,-26.39,73.0841555944,2.4332222198,0,2.4332222198,65.72,-26.39,70.8205513958,125.4,68.1732222198,-27.82,73.6311118199,2.4332222198,0,2.4332222198,65.74,-27.82,71.3841719151,131.59
2020-08-02 22:00:00,2.4491111087,0.0,2.4491111087,2.4491111087,0,2.4491111087,0.0,0.0,0.0,130.87,66.0091111087,-25.38,70.7202032616,2.4491111087,0,2.4491111087,63.56,-25.38,68.4398860315,125.93,66.1091111087,-28.95,72.1700566134,2.4491111087,0,2.4491111087,63.66,-28.95,69.9335262946,132.1
2020-08-02 22:30:00,2.4055555531,0.0,2.4055555531,2.4055555531,0,2.4055555531,0.0,0.0,0.0,131.36,62.1155555532,-26.44,67.5086353119,2.4055555531,0,2.4055555531,59.71,-26.44,65.3020497381,126.47,62.1955555532,-30.02,69.061476458,2.4055555531,0,2.4055555531,59.79,-30.02,66.9032473053,132.71
2020-08-02 23:00:00,2.4576666642,0.0,2.4576666642,2.4576666642,0,2.4576666642,0.0,0.0,0.0,132.0,56.8676666642,-32.92,65.7088876168,2.4576666642,0,2.4576666642,54.41,-32.92,63.5938243857,126.86,56.9176666642,-32.57,65.5776309308,2.4576666642,0,2.4576666642,54.46,-32.57,63.4562565867,133.06
2020-08-02 23:30:00,2.4321111087,0.0,2.4321111087,2.4321111087,0,2.4321111087,0.0,0.0,0.0,131.85,53.0821111087,-46.06,70.2796849719,2.4321111087,0,2.4321111087,50.65,-46.06,68.461274455,124.97,52.9721111087,-30.72,61.2353080772,2.4321111087,0,2.4321111087,50.54,-30.72,59.14397687,131.06
2020-08-03 00:00:00,2.4122222198,0.0,2.4122222198,2.4122222198,0,2.4122222198,0.0,0.0,0.0,131.78,49.4422222198,-46.18,67.6544583751,2.4122222198,0,2.4122222198,47.03,-46.18,65.9121635209,124.97,49.3522222198,-30.87,58.2116718368,2.4122222198,0,2.4122222198,46.94,-30.87,56.1811400739,131.06
2020-08-03 00:30:00,2.4399999976,0.0,2.4399999976,2.4399999976,0,2.4399999976,0.0,0.0,0.0,133.35,45.8199999976,-47.95,66.3225067362,2.4399999976,0,2.4399999976,43.38,-47.95,64.66086065,125.89,45.8699999976,-32.82,56.4022100611,2.4399999976,0,2.4399999976,43.43,-32.82,54.4363600914,132.08
2020-08-03 01:00:00,2.4816666642,0.0,2.4816666642,2.4816666642,0,2.4816666642,0.0,0.0,0.0,134.66,41.9816666642,-50.97,66.0333342782,2.4816666642,0,2.4816666642,39.5,-50.97,64.4840360089,125.98,42.2316666642,-36.01,55.4998537767,2.4816666642,0,2.4816666642,39.75,-36.01,53.6356467286,132.2
2020-08-03 01:30:00,2.4298888865,0.0,2.4298888865,2.4298888865,0,2.4298888865,0.0,0.0,0.0,134.66,42.3398888865,-50.46,65.8701585767,2.4298888865,0,2.4298888865,39.91,-50.46,64.3352135304,125.98,42.5898888865,-35.48,55.4322021515,2.4298888865,0,2.4298888865,40.16,-35.48,53.5878344403,132.2
2020-08-03 02:00:00,2.3809999976,0.0,2.3809999976,2.3809999976,0,2.3809999976,0.0,0.0,0.0,134.81,41.9309999976,-48.49,64.1052951073,2.3809999976,0,2.3809999976,39.55,-48.49,62.5738172082,125.87,42.1609999976,-33.55,53.8809096137,2.3809999976,0,2.3809999976,39.78,-33.55,52.0389363842,132.1
2020-08-03 02:30:00,2.3814444421,0.0,2.3814444421,2.3814444421,0,2.3814444421,0.0,0.0,0.0,134.81,41.5914444421,-47.36,63.0302931199,2.3814444421,0,2.3814444421,39.21,-47.36,61.4849062779,125.8,41.8214444421,-32.44,52.9281287712,2.3814444421,0,2.3814444421,39.44,-32.44,51.0672811103,131.99
2020-08-03 03:00:00,2.3797777754,0.0,2.3797777754,2.3797777754,0,2.3797777754,0.0,0.0,0.0,134.81,40.4797777754,-46.89,61.9458191385,2.3797777754,0,2.3797777754,38.1,-46.89,60.4175644991,125.73,40.7197777754,-31.99,51.7828195648,2.3797777754,0,2.3797777754,38.34,-31.99,49.9331122603,131.99
2020-08-03 03:30:00,2.4091111087,0.0,2.4091111087,2.4091111087,0,2.4091111087,0.0,0.0,0.0,134.88,40.5391111087,-46.84,61.9467927296,2.4091111087,0,2.4091111087,38.13,-46.84,60.3977027709,125.73,40.7791111087,-31.94,51.7986438318,2.4091111087,0,2.4091111087,38.37,-31.94,49.9241474639,131.99
2020-08-03 04:00:00,2.3934444421,0.0,2.3934444421,2.3934444421,0,2.3934444421,0.0,0.0,0.0,134.96,40.0434444421,-47.02,61.7604877149,2.3934444421,0,2.3934444421,37.65,-47.02,60.2362258114,125.86,40.2834444421,-32.08,51.4964299356,2.3934444421,0,2.3934444421,37.89,-32.08,49.6465356294,132.13
2020-08-03 04:30:00,2.3872222198,0.0,2.3872222198,2.3872222198,0,2.3872222198,0.0,0.0,0.0,134.74,40.1272222198,-47.13,61.8985529967,2.3872222198,0,2.3872222198,37.74,-47.13,60.3783446279,125.7,40.3572222198,-32.25,51.6601189052,2.3872222198,0,2.3872222198,37.97,-32.25,49.8175009409,131.95
2020-08-03 05:00:00,2.3776666643,0.0,2.3776666643,2.3776666643,0,2.3776666643,0.0,0.0,0.0,134.74,41.0476666643,-47.1,62.4765631144,2.3776666643,0,2.3776666643,38.67,-47.1,60.9407819116,125.61,41.2776666643,-32.19,52.3454092089,2.3776666643,0,2.3776666643,38.9,-32.19,50.4916438631,131.95
2020-08-03 05:30:00,2.3913333309,0.0,2.3913333309,2.3913333309,0,2.3913333309,0.0,0.0,0.0,134.17,44.4613333309,-46.54,64.3644448556,2.3913333309,0,2.3913333309,42.07,-46.54,62.7364049018,124.99,44.6513333309,-31.76,54.7945176841,2.3913333309,0,2.3913333309,42.26,-31.76,52.8640255751,131.29
2020-08-03 06:00:00,2.3476666643,0.0,2.3476666643,2.3476666643,0,2.3476666643,0.0,0.0,0.0,134.17,46.1276666643,-45.83,65.0242303445,2.3476666643,0,2.3476666643,43.78,-45.83,63.3804173227,124.99,46.3176666643,-31.06,55.7678208757,2.3476666643,0,2.3476666643,43.97,-31.06,53.8338601625,131.29
2020-08-03 06:30:00,5.6882222165,0.0,5.6882222165,5.6882222165,0,5.6882222165,0.0,0.0,0.0,133.76,49.3882222165,-44.8,66.6801056816,5.6882222165,0,5.6882222165,43.7,-44.8,62.5837838421,124.38,49.5682222165,-30.13,58.0071164057,5.6882222165,0,5.6882222165,43.88,-30.13,53.2284820373,130.76
2020-08-03 07:00:00,5.5399999945000005,0.0,5.5399999945000005,5.5399999945000005,0,5.5399999945000005,0.0,0.0,0.0,133.5,54.9799999945,-42.59,69.5464485031,5.5399999945000005,0,5.5399999945000005,49.44,-42.59,65.2550511455,123.93,55.1399999945,-28.02,61.8509498665,5.5399999945000005,0,5.5399999945000005,49.6,-28.02,56.967362586,130.29
2020-08-03 07:30:00,3.9322222183,0.0,3.9322222183,3.9322222183,0,3.9322222183,0.0,0.0,0.0,133.09,59.8922222183,-42.09,73.2027757824,3.9322222183,0,3.9322222183,55.96,-42.09,70.0220658079,123.46,60.0322222183,-27.59,66.0687203181,3.9322222183,0,3.9322222183,56.1,-27.59,62.5173423939,129.84
2020-08-03 08:00:00,6.1372222161,0.0,6.1372222161,6.1372222161,0,6.1372222161,0.0,0.0,0.0,132.77,65.2272222161,-29.85,71.7329284083,6.1372222161,0,6.1372222161,59.09,-29.85,66.2015906153,124.63,65.4772222161,-27.87,71.1618122952,6.1372222161,0,6.1372222161,59.34,-27.87,65.5589238777,131.07
2020-08-03 08:30:00,10.6521111005,0.0,10.6521111005,10.6521111005,0,10.6521111005,0.0,0.0,0.0,132.93,68.3221111005,-22.96,72.0768511051,10.6521111005,0,10.6521111005,57.67,-22.96,62.0724616879,125.57,68.6521111005,-27.54,73.9700206743,10.6521111005,0,10.6521111005,58.0,-27.54,64.2063205611,131.96
2020-08-03 09:00:00,12.521444431900001,0.0,12.521444431900001,12.521444431900001,0,12.521444431900001,0.0,0.0,0.0,132.58,68.3314444319,-21.71,71.6973527974,12.521444431900001,0,12.521444431900001,55.81,-21.71,59.8838893192,125.07,68.6414444319,-26.27,73.4966719906,12.521444431900001,0,12.521444431900001,56.12,-26.27,61.9642421078,131.45
2020-08-03 09:30:00,15.6842222065,0.0,15.6842222065,15.6842222065,0,15.6842222065,0.0,0.0,0.0,132.58,69.4042222065,-21.7,72.7175086213,15.6842222065,0,15.6842222065,53.72,-21.7,57.9372798809,125.07,69.7242222065,-26.26,74.5054008935,15.6842222065,0,15.6842222065,54.04,-26.26,60.0825199205,131.45
2020-08-03 10:00:00,17.2471110939,0.0,17.2471110939,17.2471110939,0,17.2471110939,0.0,0.0,0.0,132.58,64.2371110939,-19.89,67.2459555786,17.2471110939,0,17.2471110939,46.99,-19.89,51.0261913139,124.87,64.5171110939,-24.45,68.9946383707,17.2471110939,0,17.2471110939,47.27,-24.45,53.2189383584,131.25
2020-08-03 10:30:00,22.9536666437,0.0,22.9536666437,22.9536666437,0,22.9536666437,0.0,0.0,0.0,132.58,61.6936666437,-20.83,65.1152624501,22.9536666437,0,22.9536666437,38.74,-20.83,43.984957656,125.05,61.9336666437,-25.42,66.9474081943,22.9536666437,0,22.9536666437,38.98,-25.42,46.5361880691,131.42
2020-08-03 11:00:00,23.8513333095,0.0,23.8513333095,23.8513333095,0,23.8513333095,0.0,0.0,0.0,132.39,58.151333309500004,-21.4,61.964002176,23.8513333095,0,23.8513333095,34.3,-21.4,40.42833165,125.05,58.3613333095,-26.0,63.8908853097,23.8513333095,0,23.8513333095,34.51,-26.0,43.2081022495,131.42
2020-08-03 11:30:00,26.2955555293,0.0,26.2955555293,26.2955555293,0,26.2955555293,0.0,0.0,0.0,132.3,59.3855555293,-21.93,63.3053639553,26.2955555293,0,26.2955555293,33.09,-21.93,39.6972669084,124.97,59.5855555293,-26.53,65.2248367398,26.2955555293,0,26.2955555293,33.29,-26.53,42.5683567923,131.34
2020-08-03 12:00:00,28.8642221934,0.0,28.8642221934,28.8642221934,0,28.8642221934,0.0,0.0,0.0,132.48,57.8942221934,-22.25,62.0226044549,28.8642221934,0,28.8642221934,29.03,-22.25,36.57599486,125.19,58.0642221934,-26.89,63.9884833304,28.8642221934,0,28.8642221934,29.2,-26.89,39.6952402688,131.55
2020-08-03 12:30:00,27.1635555284,0.0,27.1635555284,27.1635555284,0,27.1635555284,0.0,0.0,0.0,132.48,56.5035555284,-22.42,60.7890466067,27.1635555284,0,27.1635555284,29.34,-22.42,36.9254925492,125.32,56.6935555284,-27.06,62.8204014509,27.1635555284,0,27.1635555284,29.53,-27.06,40.0532707778,131.68
2020-08-03 13:00:00,28.3071110828,0.0,28.3071110828,28.3071110828,0,28.3071110828,0.0,0.0,0.0,132.48,53.8971110828,-22.67,58.4707404013,28.3071110828,0,28.3071110828,25.59,-22.67,34.1873807128,125.32,54.0671110828,-27.32,60.5775115108,28.3071110828,0,28.3071110828,25.76,-27.32,37.5494340836,131.68
2020-08-03 13:30:00,28.0832221941,0.0,28.0832221941,28.0832221941,0,28.0832221941,0.0,0.0,0.0,132.48,54.1132221941,-21.38,58.1837195118,28.0832221941,0,28.0832221941,26.03,-21.38,33.684793305,125.19,54.2832221941,-26.03,60.2015706753,28.0832221941,0,28.0832221941,26.2,-26.03,36.9323828097,131.48
2020-08-03 14:00:00,27.9544444165,0.0,27.9544444165,27.9544444165,0,27.9544444165,0.0,0.0,0.0,132.69,50.3444444165,-21.42,54.7117856006,27.9544444165,0,27.9544444165,22.39,-21.42,30.9859403601,125.38,50.4844444165,-26.07,56.8183423556,27.9544444165,0,27.9544444165,22.53,-26.07,34.4564333616,131.69
2020-08-03 14:30:00,29.0428888598,0.0,29.0428888598,29.0428888598,0,29.0428888598,0.0,0.0,0.0,132.49,51.0728888598,-21.77,55.5191217194,29.0428888598,0,29.0428888598,22.03,-21.77,30.971822678,125.25,51.2228888598,-26.42,57.635065222,29.0428888598,0,29.0428888598,22.18,-26.42,34.4959243969,131.54
2020-08-03 15:00:00,29.524555526,0.0,29.524555526,29.524555526,0,29.524555526,0.0,0.0,0.0,132.65,48.694555526,-23.52,54.0772608208,29.524555526,0,29.524555526,19.17,-23.52,30.3426976388,125.38,48.834555526,-27.01,55.8063967071,29.524555526,0,29.524555526,19.31,-27.01,33.2026535084,131.71
2020-08-03 15:30:00,26.7204444177,0.0,26.7204444177,26.7204444177,0,26.7204444177,0.0,0.0,0.0,132.22,50.9904444177,-40.23,64.9498138713,26.7204444177,0,26.7204444177,24.27,-40.23,46.9838887279,123.84,51.4004444177,-15.27,53.6206917742,26.7204444177,0,26.7204444177,24.68,-15.27,29.0219796017,130.15
2020-08-03 16:00:00,23.454444421,0.0,23.454444421,23.454444421,0,23.454444421,0.0,0.0,0.0,132.33,52.894444421,-38.93,65.6762297228,23.454444421,0,23.454444421,29.44,-38.93,48.80838555,123.75,53.354444421,-13.98,55.1555721525,23.454444421,0,23.454444421,29.9,-13.98,33.006823537,130.08
2020-08-03 16:30:00,22.1476666445,0.0,22.1476666445,22.1476666445,0,22.1476666445,0.0,0.0,0.0,131.89,53.9576666445,-39.91,67.1136192566,22.1476666445,0,22.1476666445,31.81,-39.91,51.0361068264,123.49,54.4176666445,-15.09,56.4711478813,22.1476666445,0,22.1476666445,32.27,-15.09,35.6238824386,129.74
2020-08-03 17:00:00,24.2465555313,0.0,24.2465555313,24.2465555313,0,24.2465555313,0.0,0.0,0.0,131.55,57.7965555313,-41.82,71.3397100589,24.2465555313,0,24.2465555313,33.55,-41.82,53.6145027022,123.34,58.2965555313,-17.08,60.7471380957,24.2465555313,0,24.2465555313,34.05,-17.08,38.0936858285,129.59
2020-08-03 17:30:00,21.871888867,0.0,21.871888867,21.871888867,0,21.871888867,0.0,0.0,0.0,131.44,63.511888867,-41.2,75.7046896002,21.871888867,0,21.871888867,41.64,-41.2,58.5775520144,123.14,64.021888867,-16.54,66.1239279996,21.871888867,0,21.871888867,42.15,-16.54,45.2790691159,129.41
2020-08-03 18:00:00,17.2536666494,0.0,17.2536666494,17.2536666494,0,17.2536666494,0.0,0.0,0.0,131.12,70.1436666494,-34.68,78.2485550731,17.2536666494,0,17.2536666494,52.89,-34.68,63.2459840622,125.05,70.2936666494,-8.1,70.7588126739,17.2536666494,0,17.2536666494,53.04,-8.1,53.6549308079,131.39
2020-08-03 18:30:00,13.5764444309,0.0,13.5764444309,13.5764444309,0,13.5764444309,0.0,0.0,0.0,130.72,74.7264444309,-34.12,82.1475252048,13.5764444309,0,13.5764444309,61.15,-34.12,70.0249734024,125.41,74.7764444309,-7.61,75.1626818423,13.5764444309,0,13.5764444309,61.2,-7.61,61.6713231575,131.68
2020-08-03 19:00:00,13.9419999861,0.0,13.9419999861,13.9419999861,0,13.9419999861,0.0,0.0,0.0,130.57,78.1019999861,-34.86,85.5286034133,13.9419999861,0,13.9419999861,64.16,-34.86,73.0186633677,125.41,78.1619999861,-8.37,78.608874447,13.9419999861,0,13.9419999861,64.22,-8.37,64.7631476999,131.56
2020-08-03 19:30:00,12.6031110985,0.0,12.6031110985,12.6031110985,0,12.6031110985,0.0,0.0,0.0,130.95,78.3231110985,-36.63,86.4654071415,12.6031110985,0,12.6031110985,65.72,-36.63,75.2387885336,125.93,78.3431110985,-9.93,78.9699180485,12.6031110985,0,12.6031110985,65.74,-9.93,66.485731552,132.11
2020-08-03 20:00:00,9.6238888793,0.0,9.6238888793,9.6238888793,0,9.6238888793,0.0,0.0,0.0,131.21,76.1538888793,-37.97,85.0948628969,9.6238888793,0,9.6238888793,66.53,-37.97,76.6026226705,126.31,76.1938888793,-11.12,77.0010591002,9.6238888793,0,9.6238888793,66.57,-11.12,67.4923647534,132.53
2020-08-03 20:30:00,3.28333333,0.0,3.28333333,3.28333333,0,3.28333333,0.0,0.0,0.0,131.21,74.9033333301,-37.68,83.8468350264,3.28333333,0,3.28333333,71.62,-37.68,80.9271697269,126.31,74.9033333301,-10.84,75.6836504402,3.28333333,0,3.28333333,71.62,-10.84,72.4356956203,132.38
2020-08-03 21:00:00,3.6097777742,0.0,3.6097777742,3.6097777742,0,3.6097777742,0.0,0.0,0.0,131.65,74.1297777742,-28.34,79.3623308179,3.6097777742,0,3.6097777742,70.52,-28.34,76.0014868276,125.19,74.4697777742,-29.41,80.0668214789,3.6097777742,0,3.6097777742,70.86,-29.41,76.72084267,131.32
2020-08-03 21:30:00,7.3879999926,0.0,7.3879999926,7.3879999926,0,7.3879999926,0.0,0.0,0.0,131.82,73.8679999926,-28.99,79.3530183604,7.3879999926,0,7.3879999926,66.48,-28.99,72.5259298458,125.19,74.2579999926,-33.56,81.4894113545,7.3879999926,0,7.3879999926,66.87,-33.56,74.8189180622,131.32
2020-08-03 22:00:00,7.2016666595,0.0,7.2016666595,7.2016666595,0,7.2016666595,0.0,0.0,0.0,132.11,72.6116666595,-29.56,78.3980084892,7.2016666595,0,7.2016666595,65.41,-29.56,71.7792567529,125.49,72.9716666595,-34.16,80.5715193791,7.2016666595,0,7.2016666595,65.77,-34.16,74.1120671686,131.62
2020-08-03 22:30:00,5.3287777724,0.0,5.3287777724,5.3287777724,0,5.3287777724,0.0,0.0,0.0,132.36,69.7187777724,-30.17,75.9666826582,5.3287777724,0,5.3287777724,64.39,-30.17,71.1076718786,125.62,70.0987777724,-32.62,77.3169001266,5.3287777724,0,5.3287777724,64.77,-32.62,72.5204612506,131.73
2020-08-03 23:00:00,2.6198888863,0.0,2.6198888863,2.6198888863,0,2.6198888863,0.0,0.0,0.0,131.71,62.3598888863,-59.29,86.0468467865,2.6198888863,0,2.6198888863,59.74,-59.29,84.1675216458,124.6,62.4598888863,-6.99,62.8498036567,2.6198888863,0,2.6198888863,59.84,-6.99,60.2468729479,130.76
2020-08-03 23:30:00,2.5663333308,0.0,2.5663333308,2.5663333308,0,2.5663333308,0.0,0.0,0.0,131.03,54.6463333308,-66.87,86.3586628341,2.5663333308,0,2.5663333308,52.08,-66.87,84.7580279384,124.6,54.4663333308,3.7199999999999998,54.5932217999,2.5663333308,0,2.5663333308,51.9,3.7199999999999998,52.0331471276,130.76
2020-08-04 00:00:00,2.4995555531,0.0,2.4995555531,2.4995555531,0,2.4995555531,0.0,0.0,0.0,130.71,48.7395555531,-67.72,83.4358596498,2.4995555531,0,2.4995555531,46.24,-67.72,82.0008292641,124.34,48.6595555531,2.5,48.7237349412,2.4995555531,0,2.4995555531,46.16,2.5,46.2276497348,130.56
2020-08-04 00:30:00,2.5338888863999998,0.0,2.5338888863999998,2.5338888863999998,0,2.5338888863999998,0.0,0.0,0.0,130.63,46.7438888864,-68.36,82.8135299828,2.5338888863999998,0,2.5338888863999998,44.21,-68.36,81.4101572287,124.34,46.7138888864,1.88,46.7517038715,2.5338888863999998,0,2.5338888863999998,44.18,1.88,44.2199819086,130.56
2020-08-04 01:00:00,2.4788888864,0.0,2.4788888864,2.4788888864,0,2.4788888864,0.0,0.0,0.0,130.82,44.7188888864,-68.7,81.9723674371,2.4788888864,0,2.4788888864,42.24,-68.7,80.6468077484,124.49,44.7288888864,1.8399999999999999,44.766718676,2.4788888864,0,2.4788888864,42.25,1.8399999999999999,42.2900472925,130.77
2020-08-04 01:30:00,2.4918888864,0.0,2.4918888864,2.4918888864,0,2.4918888864,0.0,0.0,0.0,131.05,45.1418888864,-69.12,82.5552211082,2.4918888864,0,2.4918888864,42.65,-69.12,81.2194367131,124.75,45.1318888864,1.63,45.1613141356,2.4918888864,0,2.4918888864,42.64,1.63,42.6711436453,131.04
2020-08-04 02:00:00,2.5104444419,0.0,2.5104444419,2.5104444419,0,2.5104444419,0.0,0.0,0.0,131.05,43.8804444419,-69.79,82.4386893662,2.5104444419,0,2.5104444419,41.37,-69.79,81.1302717856,124.9,43.9004444419,1.05,43.9129994671,2.5104444419,0,2.5104444419,41.39,1.05,41.4033162923,131.19
2020-08-04 02:30:00,2.5279999975000003,0.0,2.5279999975000003,2.5279999975000003,0,2.5279999975000003,0.0,0.0,0.0,131.43,42.7679999975,-70.96,82.851816056,2.5279999975000003,0,2.5279999975000003,40.24,-70.96,81.5756041964,125.3,42.8179999975,0.39,42.8197760828,2.5279999975000003,0,2.5279999975000003,40.29,0.39,40.2918875209,131.6
2020-08-04 03:00:00,2.5335555530000002,0.0,2.5335555530000002,2.5335555530000002,0,2.5335555530000002,0.0,0.0,0.0,131.58,41.503555553,-71.21,82.4221403722,2.5335555530000002,0,2.5335555530000002,38.97,-71.21,81.1758892775,125.44,41.583555553,0.32,41.5847867907,2.5335555530000002,0,2.5335555530000002,39.05,0.32,39.0513111176,131.76
2020-08-04 03:30:00,2.524555553,0.0,2.524555553,2.524555553,0,2.524555553,0.0,0.0,0.0,131.9,41.154555553,-70.42,81.5639248857,2.524555553,0,2.524555553,38.63,-70.42,80.319694347,125.65,41.234555553,1.29,41.2547290823,2.524555553,0,2.524555553,38.71,1.29,38.7314884816,131.96
2020-08-04 04:00:00,2.5196666641,0.0,2.5196666641,2.5196666641,0,2.5196666641,0.0,0.0,0.0,131.76,40.8796666641,-70.3,81.3218122435,2.5196666641,0,2.5196666641,38.36,-70.3,80.0848275268,125.51,40.9596666641,1.28,40.9796619464,2.5196666641,0,2.5196666641,38.44,1.28,38.4613052301,131.86
2020-08-04 04:30:00,2.5529999974,0.0,2.5529999974,2.5529999974,0,2.5529999974,0.0,0.0,0.0,131.34,40.8329999974,-70.1,81.125482364,2.5529999974,0,2.5529999974,38.28,-70.1,79.8709484105,125.1,40.9329999974,1.09,40.947510166,2.5529999974,0,2.5529999974,38.38,1.09,38.3954749938,131.48
2020-08-04 05:00:00,2.5492222197,0.0,2.5492222197,2.5492222197,0,2.5492222197,0.0,0.0,0.0,131.11,40.9592222197,-69.7,80.8439724707,2.5492222197,0,2.5492222197,38.41,-69.7,79.5827751464,124.8,41.0392222197,1.3,41.0598071159,2.5492222197,0,2.5492222197,38.49,1.3,38.5119474968,131.19
2020-08-04 05:30:00,2.4891111086,0.0,2.4891111086,2.4891111086,0,2.4891111086,0.0,0.0,0.0,130.87,42.6291111086,-69.1,81.1914472953,2.4891111086,0,2.4891111086,40.14,-69.1,79.9126372985,124.48,42.6691111086,1.52,42.696175974,2.4891111086,0,2.4891111086,40.18,1.52,40.2087403434,130.92
2020-08-04 06:00:00,2.5086666642,0.0,2.5086666642,2.5086666642,0,2.5086666642,0.0,0.0,0.0,131.24,43.4986666642,-68.78,81.3807250002,2.5086666642,0,2.5086666642,40.99,-68.78,80.0678993105,124.73,43.5286666642,2.24,43.5862641386,2.5086666642,0,2.5086666642,41.02,2.24,41.0811148826,131.22
2020-08-04 06:30:00,6.9533333264,0.0,6.9533333264,6.9533333264,0,6.9533333264,0.0,0.0,0.0,130.81,47.7733333264,-68.46,83.4809138493,6.9533333264,0,6.9533333264,40.82,-68.46,79.7059847188,124.32,47.8133333264,2.17,47.8625505357,6.9533333264,0,6.9533333264,40.86,2.17,40.9175817956,130.8
2020-08-04 07:00:00,7.9166666588,0.0,7.9166666588,7.9166666588,0,7.9166666588,0.0,0.0,0.0,131.63,48.5266666587,-62.52,79.1428314948,7.9166666588,0,7.9166666588,40.61,-62.52,74.5514755052,125.57,48.4566666587,-1.74,48.4878968783,7.9166666588,0,7.9166666588,40.54,-1.74,40.5773237166,132.05
2020-08-04 07:30:00,9.0755555465,0.0,9.0755555465,9.0755555465,0,9.0755555465,0.0,0.0,0.0,131.26,57.1255555465,-50.05,75.949533221,9.0755555465,0,9.0755555465,48.05,-50.05,69.3815897771,125.49,56.7755555465,-5.15,57.0086502876,9.0755555465,0,9.0755555465,47.7,-5.15,47.9772081305,132.05
2020-08-04 08:00:00,9.6475555459,0.0,9.6475555459,9.6475555459,0,9.6475555459,0.0,0.0,0.0,130.38,62.6475555459,-37.25,72.8853806732,9.6475555459,0,9.6475555459,53.0,-37.25,64.7808806671,124.75,62.0875555459,-6.79,62.4577349386,9.6475555459,0,9.6475555459,52.44,-6.79,52.8777618664,131.26
2020-08-04 08:30:00,11.7504444327,0.0,11.7504444327,11.7504444327,0,11.7504444327,0.0,0.0,0.0,130.38,63.3804444327,-26.63,68.7476373157,11.7504444327,0,11.7504444327,51.63,-26.63,58.0931476166,125.31,62.7404444327,-11.49,63.7838809388,11.7504444327,0,11.7504444327,50.99,-11.49,52.2685392947,131.85
2020-08-04 09:00:00,15.4161110957,0.0,15.4161110957,15.4161110957,0,15.4161110957,0.0,0.0,0.0,130.93,61.7761110957,-27.25,67.5192594902,15.4161110957,0,15.4161110957,46.36,-27.25,53.7755715916,125.9,61.2361110957,-11.97,62.3950495001,15.4161110957,0,15.4161110957,45.82,-11.97,47.3577163723,132.44
2020-08-04 09:30:00,19.9545555356,0.0,19.9545555356,19.9545555356,0,19.9545555356,0.0,0.0,0.0,131.02,58.5845555356,-26.71,64.3861339677,19.9545555356,0,19.9545555356,38.63,-26.71,46.9648911422,125.9,58.2145555356,-11.44,59.3279704373,19.9545555356,0,19.9545555356,38.26,-11.44,39.9337100706,132.44
2020-08-04 10:00:00,22.3657777554,0.0,22.3657777554,22.3657777554,0,22.3657777554,0.0,0.0,0.0,131.35,58.7557777554,-26.1,64.2919234402,22.3657777554,0,22.3657777554,36.39,-26.1,44.7821627437,126.29,58.4257777554,-10.82,59.4192216907,22.3657777554,0,22.3657777554,36.06,-10.82,37.6483200156,132.8
2020-08-04 10:30:00,22.7426666439,0.0,22.7426666439,22.7426666439,0,22.7426666439,0.0,0.0,0.0,130.94,54.6426666439,-24.97,60.0776324264,22.7426666439,0,22.7426666439,31.9,-24.97,40.5106270008,125.74,54.3826666439,-9.81,55.2603884469,22.7426666439,0,22.7426666439,31.64,-9.81,33.12590678,132.26
2020-08-04 11:00:00,22.4513333109,0.0,22.4513333109,22.4513333109,0,22.4513333109,0.0,0.0,0.0,130.77,58.6313333109,-24.66,63.6062013157,22.4513333109,0,22.4513333109,36.18,-24.66,43.7847918803,125.59,58.2713333109,-9.53,59.0454840426,22.4513333109,0,22.4513333109,35.82,-9.53,37.0660666918,132.1
2020-08-04 11:30:00,18.6735555369,0.0,18.6735555369,18.6735555369,0,18.6735555369,0.0,0.0,0.0,130.77,60.1535555369,-24.79,65.0614658898,18.6735555369,0,18.6735555369,41.48,-24.79,48.3232294037,125.59,59.7035555369,-9.64,60.4768066596,18.6735555369,0,18.6735555369,41.03,-9.64,42.1472478342,132.1
2020-08-04 12:00:00,18.6445555369,0.0,18.6445555369,18.6445555369,0,18.6445555369,0.0,0.0,0.0,130.91,59.9545555369,-25.11,65.0004679185,18.6445555369,0,18.6445555369,41.31,-25.11,48.3428195289,125.67,59.5245555369,-9.94,60.3487888186,18.6445555369,0,18.6445555369,40.88,-9.94,42.0711064746,132.2
2020-08-04 12:30:00,20.5237777573,0.0,20.5237777573,20.5237777573,0,20.5237777573,0.0,0.0,0.0,131.21,61.7237777573,-25.07,66.6207898529,20.5237777573,0,20.5237777573,41.2,-25.07,48.2280509662,126.0,61.2937777573,-9.83,62.0770174199,20.5237777573,0,20.5237777573,40.77,-9.83,41.9383094557,132.48
2020-08-04 13:00:00,21.238222201,0.0,21.238222201,21.238222201,0,21.238222201,0.0,0.0,0.0,131.43,60.348222201,-25.21,65.4022325523,21.238222201,0,21.238222201,39.11,-25.21,46.5310240592,126.27,59.968222201,-9.93,60.7848054529,21.238222201,0,21.238222201,38.73,-9.93,39.982718767,132.71
2020-08-04 13:30:00,22.1183333112,0.0,22.1183333112,22.1183333112,0,22.1183333112,0.0,0.0,0.0,130.95,58.5783333112,-25.8,64.0082895688,22.1183333112,0,22.1183333112,36.46,-25.8,44.6651049478,125.89,58.2283333112,-10.6,59.1852920936,22.1183333112,0,22.1183333112,36.11,-10.6,37.6336564793,132.33
2020-08-04 14:00:00,19.4825555361,0.0,19.4825555361,19.4825555361,0,19.4825555361,0.0,0.0,0.0,131.51,62.0625555361,-25.2,66.9835860466,19.4825555361,0,19.4825555361,42.58,-25.2,49.4782416826,126.36,61.6025555361,-9.9,62.3929871746,19.4825555361,0,19.4825555361,42.12,-9.9,43.2678217617,132.79
2020-08-04 14:30:00,17.9535555376,0.0,17.9535555376,17.9535555376,0,17.9535555376,0.0,0.0,0.0,131.51,60.4935555376,-25.19,65.5286682421,17.9535555376,0,17.9535555376,42.54,-25.19,49.4387267231,126.28,60.0235555376,-9.91,60.8361349806,17.9535555376,0,17.9535555376,42.07,-9.91,43.2214414382,132.79
2020-08-04 15:00:00,14.4501110967,0.0,14.4501110967,14.4501110967,0,14.4501110967,0.0,0.0,0.0,131.07,61.3801110967,-23.73,65.807529495,14.4501110967,0,14.4501110967,46.93,-23.73,52.588380846,125.7,60.8401110967,-8.55,61.4379493331,14.4501110967,0,14.4501110967,46.39,-8.55,47.1713323959,132.16
2020-08-04 15:30:00,13.6921110974,0.0,13.6921110974,13.6921110974,0,13.6921110974,0.0,0.0,0.0,131.07,62.7221110974,-24.32,67.2720270285,13.6921110974,0,13.6921110974,49.03,-24.32,54.7302777263,125.79,62.1321110974,-9.15,62.8022430286,13.6921110974,0,13.6921110974,48.44,-9.15,49.2966134739,132.16
2020-08-04 16:00:00,12.1556666545,0.0,12.1556666545,12.1556666545,0,12.1556666545,0.0,0.0,0.0,130.9,63.9856666545,-24.47,68.5050832948,12.1556666545,0,12.1556666545,51.83,-24.47,57.3160518529,125.65,63.3556666545,-9.32,64.0375116415,12.1556666545,0,12.1556666545,51.2,-9.32,52.041352788,132.08
2020-08-04 16:30:00,10.5578888783,0.0,10.5578888783,10.5578888783,0,10.5578888783,0.0,0.0,0.0,130.32,66.9578888783,-24.37,71.2548649781,10.5578888783,0,10.5578888783,56.4,-24.37,61.4398640949,125.0,66.2278888783,-9.32,66.8804580224,10.5578888783,0,10.5578888783,55.67,-9.32,56.4447632646,131.45
2020-08-04 17:00:00,9.0033333243,0.0,9.0033333243,9.0033333243,0,9.0033333243,0.0,0.0,0.0,130.04,70.9133333243,-24.27,74.9515426337,9.0033333243,0,9.0033333243,61.91,-24.27,66.497225506,124.69,70.0833333243,-9.3,70.6976916869,9.0033333243,0,9.0033333243,61.08,-9.3,61.783949372,131.13
2020-08-04 17:30:00,8.1758888807,0.0,8.1758888807,8.1758888807,0,8.1758888807,0.0,0.0,0.0,130.55,75.5858888807,-24.13,79.3440829419,8.1758888807,0,8.1758888807,67.41,-24.13,71.5986382552,125.16,74.6458888807,-9.04,75.1912915622,8.1758888807,0,8.1758888807,66.47,-9.04,67.0819088876,131.58
2020-08-04 18:00:00,8.4022222138,0.0,8.4022222138,8.4022222138,0,8.4022222138,0.0,0.0,0.0,130.88,78.8722222138,-23.53,82.3072799754,8.4022222138,0,8.4022222138,70.47,-23.53,74.2945610392,125.43,77.8922222138,-8.39,78.3427749152,8.4022222138,0,8.4022222138,69.49,-8.39,69.9946583676,131.84
2020-08-04 18:30:00,8.1255555474,0.0,8.1255555474,8.1255555474,0,8.1255555474,0.0,0.0,0.0,130.74,79.9255555474,-23.72,83.3710551065,8.1255555474,0,8.1255555474,71.8,-23.72,75.6166542502,125.34,78.9055555474,-8.6,79.3728334901,8.1255555474,0,8.1255555474,70.78,-8.6,71.3005497875,131.7
2020-08-04 19:00:00,6.915888882,0.0,6.915888882,6.915888882,0,6.915888882,0.0,0.0,0.0,130.74,79.015888882,-24.15,82.6240473216,6.915888882,0,6.915888882,72.1,-24.15,76.0370468916,125.45,77.995888882,-9.0,78.5134299498,6.915888882,0,6.915888882,71.08,-9.0,71.6475149604,131.82
2020-08-04 19:30:00,7.0251111041,0.0,7.0251111041,7.0251111041,0,7.0251111041,0.0,0.0,0.0,130.83,77.1651111041,-24.53,80.9702122494,7.0251111041,0,7.0251111041,70.14,-24.53,74.3057231981,125.45,76.1851111041,-9.35,76.7567173213,7.0251111041,0,7.0251111041,69.16,-9.35,69.7891689304,131.82
2020-08-04 20:00:00,5.8947777719,0.0,5.8947777719,5.8947777719,0,5.8947777719,0.0,0.0,0.0,131.34,74.5247777719,-25.51,78.7699346321,5.8947777719,0,5.8947777719,68.63,-25.51,73.2177369221,126.1,73.5747777719,-10.2,74.2784485849,5.8947777719,0,5.8947777719,67.68,-10.2,68.4443014429,132.48
2020-08-04 20:30:00,5.1134444393,0.0,5.1134444393,5.1134444393,0,5.1134444393,0.0,0.0,0.0,130.31,72.7134444393,-26.28,77.3167730976,5.1134444393,0,5.1134444393,67.6,-26.28,72.5286040125,125.19,71.7734444393,-11.15,72.634357068,5.1134444393,0,5.1134444393,66.66,-11.15,67.586079188,131.56
2020-08-04 21:00:00,3.8746666628,0.0,3.8746666628,3.8746666628,0,3.8746666628,0.0,0.0,0.0,130.31,71.5946666628,-26.0,76.1695233972,3.8746666628,0,3.8746666628,67.72,-26.0,72.5396333048,125.09,70.6446666628,-10.91,71.4821448188,3.8746666628,0,3.8746666628,66.77,-10.91,67.6554580208,131.47
2020-08-04 21:30:00,3.5972222186,0.0,3.5972222186,3.5972222186,0,3.5972222186,0.0,0.0,0.0,129.9,70.8272222186,-27.23,75.881277712,3.5972222186,0,3.5972222186,67.23,-27.23,72.5351349347,124.82,69.8972222186,-12.15,70.9453604817,3.5972222186,0,3.5972222186,66.3,-12.15,67.4040985401,131.26
2020-08-04 22:00:00,2.8925555527,0.0,2.8925555527,2.8925555527,0,2.8925555527,0.0,0.0,0.0,131.13,66.5525555527,-31.3,73.5454461581,2.8925555527,0,2.8925555527,63.66,-31.3,70.9386044407,125.46,66.0625555527,-16.72,68.1455768642,2.8925555527,0,2.8925555527,63.17,-16.72,65.345292868,131.87
2020-08-04 22:30:00,3.4568888854,0.0,3.4568888854,3.4568888854,0,3.4568888854,0.0,0.0,0.0,130.54,62.2468888854,-59.01,85.7721124604,3.4568888854,0,3.4568888854,58.79,-59.01,83.2973240867,124.8,61.8668888854,6.16,62.1728038644,3.4568888854,0,3.4568888854,58.41,6.16,58.7339229066,131.19
2020-08-04 23:00:00,2.7826666639,0.0,2.7826666639,2.7826666639,0,2.7826666639,0.0,0.0,0.0,130.82,57.2326666639,-61.95,84.3408598098,2.7826666639,0,2.7826666639,54.45,-61.95,82.4779061325,125.58,56.7826666639,8.64,57.4362327583,2.7826666639,0,2.7826666639,54.0,8.64,54.6868320531,131.95
2020-08-04 23:30:00,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,131.44,52.7799999972,-63.04,82.2178204509,2.8199999972,0,2.8199999972,49.96,-63.04,80.4365787438,126.28,52.4199999972,8.32,53.0761603708,2.8199999972,0,2.8199999972,49.6,8.32,50.2929657109,132.63
2020-08-05 00:00:00,2.8081111083,0.0,2.8081111083,2.8081111083,0,2.8081111083,0.0,0.0,0.0,132.37,47.9681111083,-62.83,79.047761406,2.8081111083,0,2.8081111083,45.16,-62.83,77.3759297198,125.48,48.4681111083,-7.64,49.0665608577,2.8081111083,0,2.8081111083,45.66,-7.64,46.2947642828,131.8
2020-08-05 00:30:00,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,132.49,46.032999997,-62.82,77.8806104799,2.972999997,0,2.972999997,43.06,-62.82,76.1611186893,125.39,46.602999997,-9.61,47.5835235005,2.972999997,0,2.972999997,43.63,-9.61,44.6758212012,131.8
2020-08-05 01:00:00,2.924888886,0.0,2.924888886,2.924888886,0,2.924888886,0.0,0.0,0.0,132.6,44.274888886,-63.06,77.0508233951,2.924888886,0,2.924888886,41.35,-63.06,75.4081301983,125.52,44.854888886,-9.74,45.9002032345,2.924888886,0,2.924888886,41.93,-9.74,43.0463993848,131.88
2020-08-05 01:30:00,2.9938888859,0.0,2.9938888859,2.9938888859,0,2.9938888859,0.0,0.0,0.0,132.29,44.5238888859,-62.98,77.1288343068,2.9938888859,0,2.9938888859,41.53,-62.98,75.4401835894,125.21,45.1138888859,-9.92,46.1916591,2.9938888859,0,2.9938888859,42.12,-9.92,43.2724022906,131.59
2020-08-05 02:00:00,2.9473333304000002,0.0,2.9473333304000002,2.9473333304000002,0,2.9473333304000002,0.0,0.0,0.0,132.29,43.5773333304,-63.07,76.6603475089,2.9473333304000002,0,2.9473333304000002,40.63,-63.07,75.0241414479,125.21,44.1473333304,-9.97,45.259119967,2.9473333304000002,0,2.9473333304000002,41.2,-9.97,42.389160171,131.59
2020-08-05 02:30:00,2.9491111082,0.0,2.9491111082,2.9491111082,0,2.9491111082,0.0,0.0,0.0,131.86,42.6991111082,-62.63,75.8006001917,2.9491111082,0,2.9491111082,39.75,-62.63,74.1793731438,124.77,43.2791111082,-9.88,44.3925202969,2.9491111082,0,2.9491111082,40.33,-9.88,41.5225637455,131.17
2020-08-05 03:00:00,2.9434444415,0.0,2.9434444415,2.9434444415,0,2.9434444415,0.0,0.0,0.0,132.22,41.7434444415,-62.69,75.3163412138,2.9434444415,0,2.9434444415,38.8,-62.69,73.7256814143,125.08,42.3234444415,-9.66,43.4118595477,2.9434444415,0,2.9434444415,39.38,-9.66,40.5475030057,131.49
2020-08-05 03:30:00,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,132.38,41.1733333303,-62.79,75.0854678185,3.0033333303,0,3.0033333303,38.17,-62.79,73.4815146823,125.23,41.7533333303,-9.6,42.8427455259,3.0033333303,0,3.0033333303,38.75,-9.6,39.9214541318,131.66
2020-08-05 04:00:00,2.9575555526,0.0,2.9575555526,2.9575555526,0,2.9575555526,0.0,0.0,0.0,132.55,40.8775555526,-63.0,75.0997639674,2.9575555526,0,2.9575555526,37.92,-63.0,73.5318053634,125.42,41.4675555526,-9.73,42.5937913728,2.9575555526,0,2.9575555526,38.51,-9.73,39.7201837861,131.84
2020-08-05 04:30:00,2.8882222193000002,0.0,2.8882222193000002,2.8882222193000002,0,2.8882222193000002,0.0,0.0,0.0,132.55,40.9382222193,-62.96,75.0992652326,2.8882222193000002,0,2.8882222193000002,38.05,-62.96,73.5646932978,125.42,41.5282222193,-9.65,42.6346776779,2.8882222193000002,0,2.8882222193000002,38.64,-9.65,39.8267761688,131.84
2020-08-05 05:00:00,2.8829999970999998,0.0,2.8829999970999998,2.8829999970999998,0,2.8829999970999998,0.0,0.0,0.0,132.66,41.1029999971,-63.06,75.2729713029,2.8829999970999998,0,2.8829999970999998,38.22,-63.06,73.7382668633,125.51,41.6829999971,-9.72,42.8012954098,2.8829999970999998,0,2.8829999970999998,38.8,-9.72,39.998979987,131.97
2020-08-05 05:30:00,2.9735555526,0.0,2.9735555526,2.9735555526,0,2.9735555526,0.0,0.0,0.0,132.66,42.5935555526,-62.8,75.8818224255,2.9735555526,0,2.9735555526,39.62,-62.8,74.2535143949,125.51,43.1735555526,-9.44,44.1935458981,2.9735555526,0,2.9735555526,40.2,-9.44,41.2935055426,131.97
2020-08-05 06:00:00,3.6479999964000003,0.0,3.6479999964000003,3.6479999964000003,0,3.6479999964000003,0.0,0.0,0.0,131.97,44.0179999964,-61.85,75.9144704498,3.6479999964000003,0,3.6479999964000003,40.37,-61.85,73.859050901,124.76,44.5979999964,-9.05,45.5069676388,3.6479999964000003,0,3.6479999964000003,40.95,-9.05,41.938109161,131.17
2020-08-05 06:30:00,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,131.32,48.1473333304,-59.53,76.5636115059,2.9773333304,0,2.9773333304,45.17,-59.53,74.7271690886,123.87,48.7073333304,-7.37,49.2617622518,2.9773333304,0,2.9773333304,45.73,-7.37,46.320079879,130.33
2020-08-05 07:00:00,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,131.76,52.3329999968,-57.86,78.0161681235,3.1829999968,0,3.1829999968,49.15,-57.86,75.9177324477,124.07,52.9029999968,-5.57,53.1954162373,3.1829999968,0,3.1829999968,49.72,-5.57,50.0310233755,130.58
2020-08-05 07:30:00,6.8152222154,0.0,6.8152222154,6.8152222154,0,6.8152222154,0.0,0.0,0.0,131.45,57.5652222154,-45.87,73.6057858372,6.8152222154,0,6.8152222154,50.75,-45.87,68.4077437137,124.87,57.8352222154,-11.73,59.0127598804,6.8152222154,0,6.8152222154,51.02,-11.73,52.351058251,131.36
2020-08-05 08:00:00,8.84188888,0.0,8.84188888,8.84188888,0,8.84188888,0.0,0.0,0.0,131.45,59.65188888,-41.15,72.4684093033,8.84188888,0,8.84188888,50.81,-41.15,65.383320503,124.71,59.961888880000004,-15.13,61.8412889424,8.84188888,0,8.84188888,51.12,-15.13,53.3120183448,131.22
2020-08-05 08:30:00,11.6193333217,0.0,11.6193333217,11.6193333217,0,11.6193333217,0.0,0.0,0.0,131.02,63.8693333217,-38.49,74.570582933,11.6193333217,0,11.6193333217,52.25,-38.49,64.8963989756,123.95,64.1993333217,-12.73,65.4492727152,11.6193333217,0,11.6193333217,52.58,-12.73,54.0990693081,130.54
2020-08-05 09:00:00,12.9154444315,0.0,12.9154444315,12.9154444315,0,12.9154444315,0.0,0.0,0.0,130.66,68.4254444315,-22.87,72.146228908,12.9154444315,0,12.9154444315,55.51,-22.87,60.0366304851,123.95,68.5754444315,-16.21,70.4652799539,12.9154444315,0,12.9154444315,55.66,-16.21,57.9724046422,130.54
2020-08-05 09:30:00,13.6397777641,0.0,13.6397777641,13.6397777641,0,13.6397777641,0.0,0.0,0.0,131.28,69.5997777641,-16.79,71.5963208888,13.6397777641,0,13.6397777641,55.96,-16.79,58.424529951,125.01,69.6997777641,-20.35,72.6097894252,13.6397777641,0,13.6397777641,56.06,-20.35,59.6392999624,131.56
2020-08-05 10:00:00,13.8112222084,0.0,13.8112222084,13.8112222084,0,13.8112222084,0.0,0.0,0.0,131.56,66.3712222084,-16.94,68.4989250824,13.8112222084,0,13.8112222084,52.56,-16.94,55.2224338471,125.39,66.4612222084,-20.51,69.5539657923,13.8112222084,0,13.8112222084,52.65,-20.51,56.5038281889,131.9
