Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-05 10:30:00,14.4833333188,0.0,14.4833333188,14.4833333188,0,14.4833333188,0.0,0.0,0.0,131.86,65.8933333189,-17.66,68.2188168753,14.4833333188,0,14.4833333188,51.41,-17.66,54.358658004,125.78,65.9833333189,-21.26,69.3237901147,14.4833333188,0,14.4833333188,51.5,-21.26,55.7156854037,132.28
2020-08-05 11:00:00,15.1484444293,0.0,15.1484444293,15.1484444293,0,15.1484444293,0.0,0.0,0.0,132.03,66.9184444293,-17.67,69.212044507,15.1484444293,0,15.1484444293,51.77,-17.67,54.7024844043,126.01,67.0284444293,-21.28,70.3253209208,15.1484444293,0,15.1484444293,51.88,-21.28,56.0747073109,132.46
2020-08-05 11:30:00,13.4079999866,0.0,13.4079999866,13.4079999866,0,13.4079999866,0.0,0.0,0.0,131.1,68.4779999866,-22.79,72.1707737395,13.4079999866,0,13.4079999866,55.07,-22.79,59.5994043594,124.28,68.6679999866,-13.89,70.0587348027,13.4079999866,0,13.4079999866,55.26,-13.89,56.9789408466,130.77
2020-08-05 12:00:00,12.1459999879,0.0,12.1459999879,12.1459999879,0,12.1459999879,0.0,0.0,0.0,130.9,67.2759999879,-32.14,74.5589684368,12.1459999879,0,12.1459999879,55.13,-32.14,63.8145477145,123.25,67.6059999879,-6.67,67.934233891,12.1459999879,0,12.1459999879,55.46,-6.67,55.8596500168,129.76
2020-08-05 12:30:00,14.994999985,0.0,14.994999985,14.994999985,0,14.994999985,0.0,0.0,0.0,130.72,65.324999985,-33.1,73.2322717321,14.994999985,0,14.994999985,50.33,-33.1,60.2388487606,123.25,65.654999985,-7.68,66.1026582146,14.994999985,0,14.994999985,50.66,-7.68,51.2388329297,129.76
2020-08-05 13:00:00,16.7048888722,0.0,16.7048888722,16.7048888722,0,16.7048888722,0.0,0.0,0.0,130.91,64.5048888722,-33.98,72.9076202356,16.7048888722,0,16.7048888722,47.8,-33.98,58.6470834739,123.57,64.8048888722,-8.45,65.3534706174,16.7048888722,0,16.7048888722,48.1,-8.45,48.8365897663,130.04
2020-08-05 13:30:00,16.0695555395,0.0,16.0695555395,16.0695555395,0,16.0695555395,0.0,0.0,0.0,130.16,66.7895555395,-33.67,74.7964813956,16.0695555395,0,16.0695555395,50.72,-33.67,60.8784633512,122.76,67.1095555395,-8.41,67.6344626999,16.0695555395,0,16.0695555395,51.04,-8.41,51.728229237,129.28
2020-08-05 14:00:00,14.6117777632,0.0,14.6117777632,14.6117777632,0,14.6117777632,0.0,0.0,0.0,130.06,67.3617777632,-33.49,75.2275827301,14.6117777632,0,14.6117777632,52.75,-33.49,62.4831385255,122.6,67.6717777632,-8.27,68.1752330808,14.6117777632,0,14.6117777632,53.06,-8.27,53.7006191771,129.12
2020-08-05 14:30:00,12.9833333203,0.0,12.9833333203,12.9833333203,0,12.9833333203,0.0,0.0,0.0,129.87,69.2133333204,-26.33,74.052376122,12.9833333203,0,12.9833333203,56.23,-26.33,62.0893050372,125.21,69.1033333204,-0.47000000000000003,69.1049316329,12.9833333203,0,12.9833333203,56.12,-0.47000000000000003,56.1219680696,131.7
2020-08-05 15:00:00,11.9197777659,0.0,11.9197777659,11.9197777659,0,11.9197777659,0.0,0.0,0.0,129.87,69.3697777659,-26.58,74.2877006461,11.9197777659,0,11.9197777659,57.45,-26.58,63.3008601837,125.52,69.2197777659,-0.14,69.2199193437,11.9197777659,0,11.9197777659,57.3,-0.14,57.3001710294,131.97
2020-08-05 15:30:00,11.5506666551,0.0,11.5506666551,11.5506666551,0,11.5506666551,0.0,0.0,0.0,129.87,70.8006666551,-26.71,75.6713849405,11.5506666551,0,11.5506666551,59.25,-26.71,64.9922041479,125.39,70.6306666551,-0.30000000000000004,70.6313037693,11.5506666551,0,11.5506666551,59.08,-0.30000000000000004,59.0807616742,131.97
2020-08-05 16:00:00,9.656444434800001,0.0,9.656444434800001,9.656444434800001,0,9.656444434800001,0.0,0.0,0.0,130.24,75.6064444348,-21.52,78.60944498,9.656444434800001,0,9.656444434800001,65.95,-21.52,69.3722776042,125.7,75.3664444348,-0.16,75.3666142715,9.656444434800001,0,9.656444434800001,65.71,-0.16,65.710194795,132.22
2020-08-05 16:30:00,8.5083333248,0.0,8.5083333248,8.5083333248,0,8.5083333248,0.0,0.0,0.0,130.47,78.7083333248,-6.95,79.0145824185,8.5083333248,0,8.5083333248,70.2,-6.95,70.5431959866,127.04,78.3183333248,-9.67,78.9130549071,8.5083333248,0,8.5083333248,69.81,-9.67,70.4765563858,133.45
2020-08-05 17:00:00,7.6768888812,0.0,7.6768888812,7.6768888812,0,7.6768888812,0.0,0.0,0.0,129.95,81.7568888812,-6.72,82.0325988832,7.6768888812,0,7.6768888812,74.08,-6.72,74.384170359,126.41,81.3368888812,-9.41,81.8794088454,7.6768888812,0,7.6768888812,73.66,-9.41,74.2586271082,132.85
2020-08-05 17:30:00,8.4272222138,0.0,8.4272222138,8.4272222138,0,8.4272222138,0.0,0.0,0.0,130.39,85.1572222138,-6.7,85.4203868826,8.4272222138,0,8.4272222138,76.73,-6.7,77.0219637506,126.85,84.7172222138,-9.4,85.2371265331,8.4272222138,0,8.4272222138,76.29,-9.4,76.8669246165,133.32
2020-08-05 18:00:00,11.0103333223,0.0,11.0103333223,11.0103333223,0,11.0103333223,0.0,0.0,0.0,130.39,85.3803333223,-9.74,85.9340963659,11.0103333223,0,11.0103333223,74.37,-9.74,75.0050964935,126.49,85.0203333223,-12.15,85.8841055041,11.0103333223,0,11.0103333223,74.01,-12.15,75.0006839969,133.01
2020-08-05 18:30:00,9.0205555465,0.0,9.0205555465,9.0205555465,0,9.0205555465,0.0,0.0,0.0,130.23,83.6605555465,-16.19,85.2127024237,9.0205555465,0,9.0205555465,74.64,-16.19,76.3756878856,123.87,83.7605555465,-19.62,86.027757529,9.0205555465,0,9.0205555465,74.74,-19.62,77.2723236353,130.34
2020-08-05 19:00:00,5.7376666609,0.0,5.7376666609,5.7376666609,0,5.7376666609,0.0,0.0,0.0,130.0,82.3976666609,-15.39,83.8225958269,5.7376666609,0,5.7376666609,76.66,-15.39,78.1895626027,123.55,82.5176666609,-18.79,84.6299557554,5.7376666609,0,5.7376666609,76.78,-18.79,79.0457620622,130.03
2020-08-05 19:30:00,5.2331111059,0.0,5.2331111059,5.2331111059,0,5.2331111059,0.0,0.0,0.0,130.18,80.7731111059,-15.89,82.3212462109,5.2331111059,0,5.2331111059,75.54,-15.89,77.1931583756,123.84,80.8931111059,-19.31,83.165927665,5.2331111059,0,5.2331111059,75.66,-19.31,78.0852847853,130.33
2020-08-05 20:00:00,3.4732222187,0.0,3.4732222187,3.4732222187,0,3.4732222187,0.0,0.0,0.0,130.53,76.7432222187,-17.16,78.6383351586,3.4732222187,0,3.4732222187,73.27,-17.16,75.2526311832,124.31,76.8532222187,-20.61,79.568774437,3.4732222187,0,3.4732222187,73.38,-20.61,76.2193971375,130.8
2020-08-05 20:30:00,3.2425555523,0.0,3.2425555523,3.2425555523,0,3.2425555523,0.0,0.0,0.0,130.23,74.3325555523,-21.21,77.2993720216,3.2425555523,0,3.2425555523,71.09,-21.21,74.186603912,124.91,74.2925555523,-14.76,75.7445800734,3.2425555523,0,3.2425555523,71.05,-14.76,72.566935308,131.39
2020-08-05 21:00:00,3.2976666634000003,0.0,3.2976666634000003,3.2976666634000003,0,3.2976666634000003,0.0,0.0,0.0,131.31,72.1076666634,-20.04,74.8406119138,3.2976666634000003,0,3.2976666634000003,68.81,-20.04,71.668805627,125.4,72.2176666634,-23.57,75.9666787368,3.2976666634000003,0,3.2976666634000003,68.92,-23.57,72.8389408215,131.86
2020-08-05 21:30:00,8.1058888808,0.0,8.1058888808,8.1058888808,0,8.1058888808,0.0,0.0,0.0,132.01,70.5558888808,-21.67,73.8086875358,8.1058888808,0,8.1058888808,62.45,-21.67,66.1028849597,126.31,70.6558888808,-25.25,75.032107351,8.1058888808,0,8.1058888808,62.55,-25.25,67.4541696265,132.79
2020-08-05 22:00:00,8.783777769,0.0,8.783777769,8.783777769,0,8.783777769,0.0,0.0,0.0,131.02,65.843777769,-23.27,69.8347762286,8.783777769,0,8.783777769,57.06,-23.27,61.622532405,125.58,65.933777769,-26.84,71.1874191897,8.783777769,0,8.783777769,57.15,-26.84,63.1388002737,132.02
2020-08-05 22:30:00,6.1625555494,0.0,6.1625555494,6.1625555494,0,6.1625555494,0.0,0.0,0.0,129.62,65.7325555494,-22.34,69.425099633,6.1625555494,0,6.1625555494,59.57,-22.34,63.6212268036,124.13,65.8225555494,-25.83,70.7092477619,6.1625555494,0,6.1625555494,59.66,-25.83,65.0115720468,130.53
2020-08-05 23:00:00,4.6224444398,0.0,4.6224444398,4.6224444398,0,4.6224444398,0.0,0.0,0.0,130.47,60.5824444398,-22.51,64.629193669,4.6224444398,0,4.6224444398,55.96,-22.51,60.3176731978,124.96,60.6624444398,-26.05,66.0191992182,4.6224444398,0,4.6224444398,56.04,-26.05,61.7987386603,131.37
2020-08-05 23:30:00,4.4836666622,0.0,4.4836666622,4.4836666622,0,4.4836666622,0.0,0.0,0.0,131.76,55.8236666622,-24.71,61.0480618825,4.4836666622,0,4.4836666622,51.34,-24.71,56.9770102761,126.51,55.9036666622,-28.34,62.6767544332,4.4836666622,0,4.4836666622,51.42,-28.34,58.7126221523,132.9
2020-08-06 00:00:00,2.889888886,0.0,2.889888886,2.889888886,0,2.889888886,0.0,0.0,0.0,132.41,50.569888886,-35.64,61.8669803849,2.889888886,0,2.889888886,47.68,-35.64,59.5280774089,125.79,50.569888886,-27.86,57.7364119247,2.889888886,0,2.889888886,47.68,-27.86,55.2228394779,132.19
2020-08-06 00:30:00,2.8603333305,0.0,2.8603333305,2.8603333305,0,2.8603333305,0.0,0.0,0.0,132.41,47.2503333305,-58.15,74.9267408863,2.8603333305,0,2.8603333305,44.39,-58.15,73.1566442642,123.87,47.4403333305,-17.28,50.4894407427,2.8603333305,0,2.8603333305,44.58,-17.28,47.8118688194,130.25
2020-08-06 01:00:00,3.928888885,0.0,3.928888885,3.928888885,0,3.928888885,0.0,0.0,0.0,132.41,45.448888885,-60.71,75.8373628291,3.928888885,0,3.928888885,41.52,-60.71,73.5500815771,123.72,45.708888885,-16.13,48.471428936,3.928888885,0,3.928888885,41.78,-16.13,44.7855478921,130.16
2020-08-06 01:30:00,4.3371111068,0.0,4.3371111068,4.3371111068,0,4.3371111068,0.0,0.0,0.0,132.58,45.9171111068,-60.98,76.3344056923,4.3371111068,0,4.3371111068,41.58,-60.98,73.8068885674,123.93,46.1671111068,-16.27,48.9501281709,4.3371111068,0,4.3371111068,41.83,-16.27,44.8827561542,130.36
2020-08-06 02:00:00,3.155111108,0.0,3.155111108,3.155111108,0,3.155111108,0.0,0.0,0.0,132.49,43.965111108,-61.31,75.4443310974,3.155111108,0,3.155111108,40.81,-61.31,73.6503374059,123.93,44.235111108,-16.63,47.25782427,3.155111108,0,3.155111108,41.08,-16.63,44.3184307033,130.36
2020-08-06 02:30:00,3.1093333302,0.0,3.1093333302,3.1093333302,0,3.1093333302,0.0,0.0,0.0,132.25,43.2993333302,-61.61,75.303548169,3.1093333302,0,3.1093333302,40.19,-61.61,73.5596914077,123.72,43.5693333302,-17.05,46.7866359855,3.1093333302,0,3.1093333302,40.46,-17.05,43.9057410825,130.14
2020-08-06 03:00:00,3.5809999964,0.0,3.5809999964,3.5809999964,0,3.5809999964,0.0,0.0,0.0,132.49,43.2809999964,-62.18,75.7601304163,3.5809999964,0,3.5809999964,39.7,-62.18,73.7729110175,123.95,43.5509999964,-17.4,46.8982899548,3.5809999964,0,3.5809999964,39.97,-17.4,43.5931290458,130.44
2020-08-06 03:30:00,3.5633333298,0.0,3.5633333298,3.5633333298,0,3.5633333298,0.0,0.0,0.0,132.61,43.5933333298,-62.73,76.389996798,3.5633333298,0,3.5633333298,40.03,-62.73,74.4140699062,124.09,43.8633333298,-17.84,47.3524826255,3.5633333298,0,3.5633333298,40.3,-17.84,44.0721635503,130.55
2020-08-06 04:00:00,3.3328888856,0.0,3.3328888856,3.3328888856,0,3.3328888856,0.0,0.0,0.0,132.83,44.2328888856,-63.27,77.1987134554,3.3328888856,0,3.3328888856,40.9,-63.27,75.338588386,124.38,44.4928888856,-18.25,48.090328148,3.3328888856,0,3.3328888856,41.16,-18.25,45.0245277599,130.79
2020-08-06 04:30:00,4.7539999952,0.0,4.7539999952,4.7539999952,0,4.7539999952,0.0,0.0,0.0,132.83,45.0139999952,-63.52,77.8527494413,4.7539999952,0,4.7539999952,40.26,-63.52,75.2041089303,124.38,45.2739999952,-18.39,48.8664217594,4.7539999952,0,4.7539999952,40.52,-18.39,44.4978932086,130.79
2020-08-06 05:00:00,2.9363333304,0.0,2.9363333304,2.9363333304,0,2.9363333304,0.0,0.0,0.0,132.83,44.5063333304,-63.63,77.6504385468,2.9363333304,0,2.9363333304,41.57,-63.63,76.0055379561,124.38,44.7663333304,-18.53,48.4498245595,2.9363333304,0,2.9363333304,41.83,-18.53,45.750516937,130.79
2020-08-06 05:30:00,3.9151111072,0.0,3.9151111072,3.9151111072,0,3.9151111072,0.0,0.0,0.0,132.58,46.3351111072,-63.33,78.4705767872,3.9151111072,0,3.9151111072,42.42,-63.33,76.2243091146,124.15,46.5951111072,-18.36,50.0818727594,3.9151111072,0,3.9151111072,42.68,-18.36,46.4615109526,130.62
2020-08-06 06:00:00,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,132.34,47.5596666638,-62.47,78.5138382272,2.8796666638,0,2.8796666638,44.68,-62.47,76.8036672302,123.81,47.7696666638,-17.74,50.9573218799,2.8796666638,0,2.8796666638,44.89,-17.74,48.2682058917,130.26
2020-08-06 06:30:00,5.6397777721,0.0,5.6397777721,5.6397777721,0,5.6397777721,0.0,0.0,0.0,131.83,54.3297777721,-62.64,82.9186007647,5.6397777721,0,5.6397777721,48.69,-62.64,79.3377949026,123.42,54.5097777721,-18.18,57.4615373338,5.6397777721,0,5.6397777721,48.87,-18.18,52.1420108933,129.84
2020-08-06 07:00:00,6.7716666599,0.0,6.7716666599,6.7716666599,0,6.7716666599,0.0,0.0,0.0,131.52,58.8816666599,-51.7,78.3577735049,6.7716666599,0,6.7716666599,52.11,-51.7,73.4053274633,124.42,59.1116666599,-18.08,61.8148488254,6.7716666599,0,6.7716666599,52.34,-18.08,55.3747415344,130.83
2020-08-06 07:30:00,6.1658888827,0.0,6.1658888827,6.1658888827,0,6.1658888827,0.0,0.0,0.0,131.13,68.6458888827,-25.5,73.2291476155,6.1658888827,0,6.1658888827,62.48,-25.5,67.4833342389,125.37,68.7458888827,-24.09,72.8445285404,6.1658888827,0,6.1658888827,62.58,-24.09,67.0565768586,131.81
2020-08-06 08:00:00,10.5618888783,0.0,10.5618888783,10.5618888783,0,10.5618888783,0.0,0.0,0.0,130.82,73.9118888783,-21.1,76.8646688509,10.5618888783,0,10.5618888783,63.35,-21.1,66.7714946665,125.09,73.9918888783,-24.64,77.9867246381,10.5618888783,0,10.5618888783,63.43,-24.64,68.0477369205,131.51
2020-08-06 08:30:00,10.1256666565,0.0,10.1256666565,10.1256666565,0,10.1256666565,0.0,0.0,0.0,131.11,77.7356666565,-18.84,79.9861204868,10.1256666565,0,10.1256666565,67.61,-18.84,70.185879634,125.09,77.8156666565,-22.37,80.9672457059,10.1256666565,0,10.1256666565,67.69,-22.37,71.2906235069,131.51
2020-08-06 09:00:00,12.6357777651,0.0,12.6357777651,12.6357777651,0,12.6357777651,0.0,0.0,0.0,131.11,78.3657777651,-18.53,80.5267410537,12.6357777651,0,12.6357777651,65.73,-18.53,68.2919746383,125.01,78.4357777651,-22.05,81.4762157542,12.6357777651,0,12.6357777651,65.8,-22.05,69.3962715137,131.4
2020-08-06 09:30:00,10.8894444336,0.0,10.8894444336,10.8894444336,0,10.8894444336,0.0,0.0,0.0,130.76,78.9294444336,-17.69,80.8875348777,10.8894444336,0,10.8894444336,68.04,-17.69,70.3020462007,124.58,78.9994444336,-21.2,81.7945732968,10.8894444336,0,10.8894444336,68.11,-21.2,71.3331066196,131.02
2020-08-06 10:00:00,11.3607777664,0.0,11.3607777664,11.3607777664,0,11.3607777664,0.0,0.0,0.0,130.76,80.3907777664,-17.14,82.1976687619,11.3607777664,0,11.3607777664,69.03,-17.14,71.1260887439,124.58,80.4707777664,-20.65,83.0780872092,11.3607777664,0,11.3607777664,69.11,-20.65,72.1291522202,131.02
2020-08-06 10:30:00,12.9396666537,0.0,12.9396666537,12.9396666537,0,12.9396666537,0.0,0.0,0.0,131.0,80.5596666537,-16.94,82.3214643417,12.9396666537,0,12.9396666537,67.62,-16.94,69.7095976175,124.83,80.6496666537,-20.46,83.2044489878,12.9396666537,0,12.9396666537,67.71,-20.46,70.7336956478,131.23
2020-08-06 11:00:00,14.0668888748,0.0,14.0668888748,14.0668888748,0,14.0668888748,0.0,0.0,0.0,131.15,81.7468888748,-16.65,83.4252739924,14.0668888748,0,14.0668888748,67.68,-16.65,69.6979547763,124.91,81.8268888748,-20.17,84.2761451594,14.0668888748,0,14.0668888748,67.76,-20.17,70.698277914,131.34
2020-08-06 11:30:00,10.0356666566,0.0,10.0356666566,10.0356666566,0,10.0356666566,0.0,0.0,0.0,130.82,80.6256666566,-14.65,81.9458395761,10.0356666566,0,10.0356666566,70.59,-14.65,72.0941786832,124.28,80.7156666566,-18.14,82.7289456226,10.0356666566,0,10.0356666566,70.68,-18.14,72.9706927472,130.82
2020-08-06 12:00:00,11.6537777661,0.0,11.6537777661,11.6537777661,0,11.6537777661,0.0,0.0,0.0,130.91,81.2437777661,-16.61,82.9243240896,11.6537777661,0,11.6537777661,69.59,-16.61,71.5448125303,124.64,81.3437777661,-20.11,83.7927340601,11.6537777661,0,11.6537777661,69.69,-20.11,72.5334970893,131.11
2020-08-06 12:30:00,13.6214444308,0.0,13.6214444308,13.6214444308,0,13.6214444308,0.0,0.0,0.0,131.26,81.2714444308,-16.95,83.0201793534,13.6214444308,0,13.6214444308,67.65,-16.95,69.7411284681,125.07,81.3614444308,-20.48,83.8994340855,13.6214444308,0,13.6214444308,67.74,-20.48,70.7681990727,131.51
2020-08-06 13:00:00,13.0875555425,0.0,13.0875555425,13.0875555425,0,13.0875555425,0.0,0.0,0.0,131.26,82.8775555425,-16.21,84.4479325543,13.0875555425,0,13.0875555425,69.79,-16.21,71.6478066657,125.07,82.9575555425,-19.72,85.2691879965,13.0875555425,0,13.0875555425,69.87,-19.72,72.5995544063,131.51
2020-08-06 13:30:00,10.3404444341,0.0,10.3404444341,10.3404444341,0,10.3404444341,0.0,0.0,0.0,131.47,81.2604444341,-15.88,82.7975496596,10.3404444341,0,10.3404444341,70.92,-15.88,72.676136386,125.19,81.3504444341,-19.4,83.6316615262,10.3404444341,0,10.3404444341,71.01,-19.4,73.6123637713,131.51
2020-08-06 14:00:00,9.9281111012,0.0,9.9281111012,9.9281111012,0,9.9281111012,0.0,0.0,0.0,131.7,76.9681111012,-15.42,78.4975574555,9.9281111012,0,9.9281111012,67.04,-15.42,68.7905371399,125.32,77.0681111012,-18.96,79.366084373,9.9281111012,0,9.9281111012,67.14,-18.96,69.7657595099,131.78
2020-08-06 14:30:00,10.2747777675,0.0,10.2747777675,10.2747777675,0,10.2747777675,0.0,0.0,0.0,131.7,73.9747777675,-15.51,75.5832510928,10.2747777675,0,10.2747777675,63.7,-15.51,65.5610410229,125.32,74.0547777675,-19.07,76.4707461072,10.2747777675,0,10.2747777675,63.78,-19.07,66.5699128736,131.78
2020-08-06 15:00:00,10.4065555451,0.0,10.4065555451,10.4065555451,0,10.4065555451,0.0,0.0,0.0,131.7,72.9765555451,-16.59,74.8385312472,10.4065555451,0,10.4065555451,62.57,-16.59,64.7320090836,125.59,73.0765555451,-20.15,75.8037299237,10.4065555451,0,10.4065555451,62.67,-20.15,65.8297151748,131.98
2020-08-06 15:30:00,11.1581111,0.0,11.1581111,11.1581111,0,11.1581111,0.0,0.0,0.0,131.7,73.6781111,-17.41,75.7071473195,11.1581111,0,11.1581111,62.52,-17.41,64.8988328092,125.68,73.7681111,-20.99,76.6962470741,11.1581111,0,11.1581111,62.61,-20.99,66.0347802298,131.98
2020-08-06 16:00:00,16.1286666505,0.0,16.1286666505,16.1286666505,0,16.1286666505,0.0,0.0,0.0,132.03,71.6686666505,-18.63,74.0504873682,16.1286666505,0,16.1286666505,55.54,-18.63,58.5812982103,126.17,71.7486666505,-22.23,75.1135411636,16.1286666505,0,16.1286666505,55.62,-22.23,59.8978906139,132.52
2020-08-06 16:30:00,16.5268888724,0.0,16.5268888724,16.5268888724,0,16.5268888724,0.0,0.0,0.0,131.89,74.4168888724,-20.35,77.1491791884,16.5268888724,0,16.5268888724,57.89,-20.35,61.3626482479,126.25,74.4968888724,-23.97,78.2582094841,16.5268888724,0,16.5268888724,57.97,-23.97,62.7302303519,132.52
2020-08-06 17:00:00,17.0708888718,0.0,17.0708888718,17.0708888718,0,17.0708888718,0.0,0.0,0.0,131.7,79.8508888718,-19.22,82.1314364517,17.0708888718,0,17.0708888718,62.78,-19.22,65.656201535,125.87,79.9308888718,-22.8,83.1191133004,17.0708888718,0,17.0708888718,62.86,-22.8,66.867178795,132.21
2020-08-06 17:30:00,13.897888875,0.0,13.897888875,13.897888875,0,13.897888875,0.0,0.0,0.0,131.4,81.867888875,-18.96,84.0347120472,13.897888875,0,13.897888875,67.97,-18.96,70.5648814921,125.52,81.957888875,-22.5,84.9902673772,13.897888875,0,13.897888875,68.06,-22.5,71.6827287427,131.87
2020-08-06 18:00:00,12.1427777656,0.0,12.1427777656,12.1427777656,0,12.1427777656,0.0,0.0,0.0,131.26,83.4727777656,-19.08,85.6256446861,12.1427777656,0,12.1427777656,71.33,-19.08,73.8377633735,125.3,83.5727777656,-22.61,86.5772561558,12.1427777656,0,12.1427777656,71.43,-22.61,74.9230071473,131.68
2020-08-06 18:30:00,14.7073333186,0.0,14.7073333186,14.7073333186,0,14.7073333186,0.0,0.0,0.0,131.13,86.7273333186,-19.34,88.8575598616,14.7073333186,0,14.7073333186,72.02,-19.34,74.5715495347,125.3,86.8073333186,-22.85,89.764333774,14.7073333186,0,14.7073333186,72.1,-22.85,75.6342019195,131.58
2020-08-06 19:00:00,13.2466666534,0.0,13.2466666534,13.2466666534,0,13.2466666534,0.0,0.0,0.0,131.02,85.0266666534,-19.79,87.2993593458,13.2466666534,0,13.2466666534,71.78,-19.79,74.4581258158,125.19,85.1266666534,-23.32,88.2630827443,13.2466666534,0,13.2466666534,71.88,-23.32,75.5682261271,131.58
2020-08-06 19:30:00,11.219222211,0.0,11.219222211,11.219222211,0,11.219222211,0.0,0.0,0.0,131.02,81.309222211,-21.15,84.0149517441,11.219222211,0,11.219222211,70.09,-21.15,73.2115469035,125.29,81.389222211,-24.67,85.0459545899,11.219222211,0,11.219222211,70.17,-24.67,74.3803589666,131.58
2020-08-06 20:00:00,10.0952222121,0.0,10.0952222121,10.0952222121,0,10.0952222121,0.0,0.0,0.0,131.02,79.8852222121,-21.91,82.8353597679,10.0952222121,0,10.0952222121,69.79,-21.91,73.1484258204,125.56,79.9752222121,-25.46,83.9300170849,10.0952222121,0,10.0952222121,69.88,-25.46,74.3735571289,131.84
2020-08-06 20:30:00,9.3362222129,0.0,9.3362222129,9.3362222129,0,9.3362222129,0.0,0.0,0.0,131.4,78.1462222129,-22.68,81.3708451852,9.3362222129,0,9.3362222129,68.81,-22.68,72.4513526444,125.95,78.2362222129,-26.24,82.5193557061,9.3362222129,0,9.3362222129,68.9,-26.24,73.7275226764,132.25
2020-08-06 21:00:00,8.8685555467,0.0,8.8685555467,8.8685555467,0,8.8685555467,0.0,0.0,0.0,131.54,76.9985555467,-23.73,80.5722685313,8.8685555467,0,8.8685555467,68.13,-23.73,72.1443677635,126.16,77.0885555467,-27.3,81.7797982162,8.8685555467,0,8.8685555467,68.22,-27.3,73.4796461614,132.46
2020-08-06 21:30:00,8.8065555467,0.0,8.8065555467,8.8065555467,0,8.8065555467,0.0,0.0,0.0,131.54,77.0365555467,-23.98,80.6825339867,8.8065555467,0,8.8065555467,68.23,-23.98,72.3213198165,126.16,77.1165555467,-27.56,81.8933253653,8.8065555467,0,8.8065555467,68.31,-27.56,73.66009571,132.46
2020-08-06 22:00:00,8.7202222135,0.0,8.7202222135,8.7202222135,0,8.7202222135,0.0,0.0,0.0,132.01,73.9302222135,-25.5,78.2043972967,8.7202222135,0,8.7202222135,65.21,-25.5,70.018526834,126.83,74.0102222135,-29.12,79.5329327517,8.7202222135,0,8.7202222135,65.29,-29.12,71.4895691692,133.12
2020-08-06 22:30:00,5.1798888837,0.0,5.1798888837,5.1798888837,0,5.1798888837,0.0,0.0,0.0,132.01,72.2298888837,-27.34,77.2310329346,5.1798888837,0,5.1798888837,67.05,-27.34,72.409792846,126.73,72.3498888837,-27.54,77.414197803,5.1798888837,0,5.1798888837,67.17,-27.54,72.5965598358,132.99
2020-08-06 23:00:00,2.7555555527999998,0.0,2.7555555527999998,2.7555555527999998,0,2.7555555527999998,0.0,0.0,0.0,132.2,62.7655555528,-45.04,77.2535860906,2.7555555527999998,0,2.7555555527999998,60.01,-45.04,75.0320045047,125.95,63.1155555528,-18.57,65.7907155512,2.7555555527999998,0,2.7555555527999998,60.36,-18.57,63.1519952179,132.25
2020-08-06 23:30:00,2.7613333306000003,0.0,2.7613333306000003,2.7613333306000003,0,2.7613333306000003,0.0,0.0,0.0,132.74,55.7813333306,-45.44,71.9468605857,2.7613333306000003,0,2.7613333306000003,53.02,-45.44,69.827745202,126.5,56.1113333306,-18.79,59.173861021,2.7613333306000003,0,2.7613333306000003,53.35,-18.79,56.5622365187,132.81
2020-08-07 00:00:00,2.7758888861,0.0,2.7758888861,2.7758888861,0,2.7758888861,0.0,0.0,0.0,132.98,50.0558888861,-44.65,67.0761843889,2.7758888861,0,2.7758888861,47.28,-44.65,65.0309226445,126.68,50.3858888861,-17.95,53.4877584017,2.7758888861,0,2.7758888861,47.61,-17.95,50.8813777329,133.01
2020-08-07 00:30:00,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,132.98,48.4974444416,-47.13,67.6257274812,2.8674444416,0,2.8674444416,45.63,-47.13,65.5998003046,126.14,48.8974444416,-12.25,50.4085565447,2.8674444416,0,2.8674444416,46.03,-12.25,47.6321677021,132.5
2020-08-07 01:00:00,2.7047777751,0.0,2.7047777751,2.7047777751,0,2.7047777751,0.0,0.0,0.0,130.86,45.0947777751,-59.81,74.9051071862,2.7047777751,0,2.7047777751,42.39,-59.81,73.3085820351,123.58,45.6547777751,-8.09,46.3660094648,2.7047777751,0,2.7047777751,42.95,-8.09,43.7052697052,129.93
2020-08-07 01:30:00,2.9702222193,0.0,2.9702222193,2.9702222193,0,2.9702222193,0.0,0.0,0.0,131.02,45.0102222193,-60.1,75.0861512146,2.9702222193,0,2.9702222193,42.04,-60.1,73.344199498,123.71,45.5802222193,-8.17,46.3066470127,2.9702222193,0,2.9702222193,42.61,-8.17,43.386184437,130.09
2020-08-07 02:00:00,3.5884444409,0.0,3.5884444409,3.5884444409,0,3.5884444409,0.0,0.0,0.0,131.62,44.2284444409,-61.15,75.4683893936,3.5884444409,0,3.5884444409,40.64,-61.15,73.4229671152,124.41,44.8084444409,-8.77,45.6586201413,3.5884444409,0,3.5884444409,41.22,-8.77,42.1426304352,130.8
2020-08-07 02:30:00,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,131.89,42.5813333306,-61.65,74.9259130623,2.7113333306,0,2.7113333306,39.87,-61.65,73.4189308013,124.7,43.1513333306,-9.0,44.0798998208,2.7113333306,0,2.7113333306,40.44,-9.0,41.4293808788,131.05
2020-08-07 03:00:00,2.7245555528,0.0,2.7245555528,2.7245555528,0,2.7245555528,0.0,0.0,0.0,131.99,41.4045555528,-61.76,74.3547901653,2.7245555528,0,2.7245555528,38.68,-61.76,72.872765832,124.78,41.9845555528,-9.06,42.950977928,2.7245555528,0,2.7245555528,39.26,-9.06,40.2918254737,131.15
2020-08-07 03:30:00,2.7187777751,0.0,2.7187777751,2.7187777751,0,2.7187777751,0.0,0.0,0.0,132.25,40.8987777751,-62.09,74.3497015696,2.7187777751,0,2.7187777751,38.18,-62.09,72.8895088473,125.08,41.4787777751,-9.17,42.4803237477,2.7187777751,0,2.7187777751,38.76,-9.17,39.8299698719,131.44
2020-08-07 04:00:00,3.6862222185,0.0,3.6862222185,3.6862222185,0,3.6862222185,0.0,0.0,0.0,132.25,40.7562222185,-62.17,74.3382710959,3.6862222185,0,3.6862222185,37.07,-62.17,72.3829662283,125.08,41.3462222185,-9.19,42.3552380674,3.6862222185,0,3.6862222185,37.66,-9.19,38.765083516,131.44
2020-08-07 04:30:00,3.5288888854,0.0,3.5288888854,3.5288888854,0,3.5288888854,0.0,0.0,0.0,132.25,40.6688888854,-62.56,74.6171034225,3.5288888854,0,3.5288888854,37.14,-62.56,72.753922231,125.19,41.2488888854,-9.6,42.3512790158,3.5288888854,0,3.5288888854,37.72,-9.6,38.92246652,131.56
2020-08-07 05:00:00,4.0297777737,0.0,4.0297777737,4.0297777737,0,4.0297777737,0.0,0.0,0.0,132.08,40.8297777737,-62.44,74.6044526356,4.0297777737,0,4.0297777737,36.8,-62.44,72.4775385896,124.95,41.4097777737,-9.59,42.5057383805,4.0297777737,0,4.0297777737,37.38,-9.59,38.5905752743,131.32
2020-08-07 05:30:00,3.0793333303,0.0,3.0793333303,3.0793333303,0,3.0793333303,0.0,0.0,0.0,132.0,42.5793333303,-62.12,75.3119779773,3.0793333303,0,3.0793333303,39.5,-62.12,73.6148381782,124.8,43.1593333303,-9.36,44.1626273393,3.0793333303,0,3.0793333303,40.08,-9.36,41.1584256259,131.18
2020-08-07 06:00:00,2.9123333304,0.0,2.9123333304,2.9123333304,0,2.9123333304,0.0,0.0,0.0,132.51,46.2223333304,-62.4,77.6547751172,2.9123333304,0,2.9123333304,43.31,-62.4,75.9573307851,125.28,46.7923333304,-9.17,47.6824009306,2.9123333304,0,2.9123333304,43.88,-9.17,44.8279299098,131.66
2020-08-07 06:30:00,6.152111105,0.0,6.152111105,6.152111105,0,6.152111105,0.0,0.0,0.0,132.25,53.532111105,-63.32,82.9162789768,6.152111105,0,6.152111105,47.38,-63.32,79.0840489606,125.2,54.112111105,-10.19,55.0632061202,6.152111105,0,6.152111105,47.96,-10.19,49.0305792338,131.56
2020-08-07 07:00:00,8.1373333252,0.0,8.1373333252,8.1373333252,0,8.1373333252,0.0,0.0,0.0,131.91,56.2873333252,-63.01,84.4897863227,8.1373333252,0,8.1373333252,48.15,-63.01,79.3012143665,124.84,56.8473333252,-10.16,57.7481160401,8.1373333252,0,8.1373333252,48.71,-10.16,49.7583128733,131.2
2020-08-07 07:30:00,7.109111104,0.0,7.109111104,7.109111104,0,7.109111104,0.0,0.0,0.0,130.96,65.029111104,-57.99,87.1299339549,7.109111104,0,7.109111104,57.92,-57.99,81.9607619535,123.37,65.569111104,-6.18,65.859704911,7.109111104,0,7.109111104,58.46,-6.18,58.7857465718,129.77
2020-08-07 08:00:00,10.5882222116,0.0,10.5882222116,10.5882222116,0,10.5882222116,0.0,0.0,0.0,130.63,66.0882222116,-56.94,87.2342634238,10.5882222116,0,10.5882222116,55.5,-56.94,79.5136063828,122.94,66.6782222116,-5.42,66.8981443487,10.5882222116,0,10.5882222116,56.09,-5.42,56.3512599682,129.37
2020-08-07 08:30:00,13.8029999862,0.0,13.8029999862,13.8029999862,0,13.8029999862,0.0,0.0,0.0,130.36,68.5729999862,-58.2,89.9416273319,13.8029999862,0,13.8029999862,54.77,-58.2,79.9186642781,124.5,68.1929999862,10.11,68.9383590399,13.8029999862,0,13.8029999862,54.39,10.11,55.3216431426,130.95
2020-08-07 09:00:00,18.0264444264,0.0,18.0264444264,18.0264444264,0,18.0264444264,0.0,0.0,0.0,130.36,68.9164444264,-57.37,89.6704701247,18.0264444264,0,18.0264444264,50.89,-57.37,76.6883889517,124.6,68.5564444264,12.26,69.6440497989,18.0264444264,0,18.0264444264,50.53,12.26,51.9960431187,130.95
2020-08-07 09:30:00,19.2576666474,0.0,19.2576666474,19.2576666474,0,19.2576666474,0.0,0.0,0.0,130.07,69.7676666474,-55.68,89.2624764917,19.2576666474,0,19.2576666474,50.51,-55.68,75.176608729,124.2,69.4076666474,13.59,70.7256126834,19.2576666474,0,19.2576666474,50.15,13.59,51.9587393996,130.58
2020-08-07 10:00:00,20.7074444237,0.0,20.7074444237,20.7074444237,0,20.7074444237,0.0,0.0,0.0,130.07,68.6774444237,-53.36,86.9705753262,20.7074444237,0,20.7074444237,47.97,-53.36,71.7524250461,124.02,68.3874444237,15.63,70.1508336002,20.7074444237,0,20.7074444237,47.68,15.63,50.1764815427,130.39
2020-08-07 10:30:00,22.8949999771,0.0,22.8949999771,22.8949999771,0,22.8949999771,0.0,0.0,0.0,130.55,66.7949999771,-52.43,84.9145271549,22.8949999771,0,22.8949999771,43.9,-52.43,68.3821241261,124.42,66.6249999771,16.93,68.7423851925,22.8949999771,0,22.8949999771,43.73,16.93,46.8928331411,130.8
2020-08-07 11:00:00,22.0564444224,0.0,22.0564444224,22.0564444224,0,22.0564444224,0.0,0.0,0.0,130.55,66.0564444224,-43.56,79.1260225825,22.0564444224,0,22.0564444224,44.0,-43.56,61.9150514818,125.02,65.7564444224,11.74,66.7962392884,22.0564444224,0,22.0564444224,43.7,11.74,45.2495038647,131.37
2020-08-07 11:30:00,22.2998888666,0.0,22.2998888666,22.2998888666,0,22.2998888666,0.0,0.0,0.0,130.98,69.9098888666,-39.48,80.2873773475,22.2998888666,0,22.2998888666,47.61,-39.48,61.8496766362,126.13,69.4398888666,4.85,69.6090559181,22.2998888666,0,22.2998888666,47.14,4.85,47.3888394034,132.48
2020-08-07 12:00:00,18.4995555371,0.0,18.4995555371,18.4995555371,0,18.4995555371,0.0,0.0,0.0,130.84,67.7395555371,-38.19,77.7632527892,18.4995555371,0,18.4995555371,49.24,-38.19,62.314153288,125.88,67.2395555371,5.99,67.5058362575,18.4995555371,0,18.4995555371,48.74,5.99,49.1066970993,132.22
2020-08-07 12:30:00,15.8048888731,0.0,15.8048888731,15.8048888731,0,15.8048888731,0.0,0.0,0.0,130.84,60.3548888731,-38.89,71.7993364237,15.8048888731,0,15.8048888731,44.55,-38.89,59.1365758224,125.88,59.9548888731,5.3,60.1886924578,15.8048888731,0,15.8048888731,44.15,5.3,44.4669821328,132.22
2020-08-07 13:00:00,17.8196666488,0.0,17.8196666488,17.8196666488,0,17.8196666488,0.0,0.0,0.0,130.71,63.6096666488,-47.97,79.6700106136,17.8196666488,0,17.8196666488,45.79,-47.97,66.316249894,125.4,63.2896666488,9.15,63.9476692658,17.8196666488,0,17.8196666488,45.47,9.15,46.3814984665,131.73
2020-08-07 13:30:00,23.1338888658,0.0,23.1338888658,23.1338888658,0,23.1338888658,0.0,0.0,0.0,130.71,56.8138888658,-58.06,81.23288477,23.1338888658,0,23.1338888658,33.68,-58.06,67.1215762628,125.18,56.9038888658,12.11,58.1782147203,23.1338888658,0,23.1338888658,33.77,12.11,35.8756881467,131.48
2020-08-07 14:00:00,20.2527777575,0.0,20.2527777575,20.2527777575,0,20.2527777575,0.0,0.0,0.0,130.61,56.0027777575,-58.76,81.1729555736,20.2527777575,0,20.2527777575,35.75,-58.76,68.7808120045,125.18,56.0427777575,11.46,57.202487173,20.2527777575,0,20.2527777575,35.79,11.46,37.5799906865,131.48
2020-08-07 14:30:00,21.4361110897,0.0,21.4361110897,21.4361110897,0,21.4361110897,0.0,0.0,0.0,130.61,60.7661110897,-56.94,83.2747492159,21.4361110897,0,21.4361110897,39.33,-56.94,69.2026914216,125.05,60.6961110897,13.05,62.083173255,21.4361110897,0,21.4361110897,39.26,13.05,41.3720932514,131.26
2020-08-07 15:00:00,18.3829999816,0.0,18.3829999816,18.3829999816,0,18.3829999816,0.0,0.0,0.0,130.69,68.6529999816,-57.56,89.5901110976,18.3829999816,0,18.3829999816,50.27,-57.56,76.4213746278,125.13,68.3529999816,12.51,69.4883638208,18.3829999816,0,18.3829999816,49.97,12.51,51.5121441992,131.26
2020-08-07 15:30:00,20.6894444238,0.0,20.6894444238,20.6894444238,0,20.6894444238,0.0,0.0,0.0,130.79,54.4494444238,-59.39,80.5724152428,20.6894444238,0,20.6894444238,33.76,-59.39,68.3147839051,125.54,54.5594444238,11.02,55.6612376419,20.6894444238,0,20.6894444238,33.87,11.02,35.6176543304,131.72
2020-08-07 16:00:00,21.461444423,0.0,21.461444423,21.461444423,0,21.461444423,0.0,0.0,0.0,130.79,52.561444423,-59.79,79.6087277868,21.461444423,0,21.461444423,31.1,-59.79,67.3947631497,125.54,52.701444423,10.75,53.7866595381,21.461444423,0,21.461444423,31.24,10.75,33.0378585868,131.72
2020-08-07 16:30:00,22.7611110883,0.0,22.7611110883,22.7611110883,0,22.7611110883,0.0,0.0,0.0,130.99,57.5311110884,-59.99,83.1181619326,22.7611110883,0,22.7611110883,34.77,-59.99,69.3379621852,125.73,57.5811110883,10.67,58.5613631516,22.7611110883,0,22.7611110883,34.82,10.67,36.4181452026,131.89
2020-08-07 17:00:00,20.3137777575,0.0,20.3137777575,20.3137777575,0,20.3137777575,0.0,0.0,0.0,130.85,62.8537777575,-59.87,86.80446001440001,20.3137777575,0,20.3137777575,42.54,-59.87,73.444322449,125.56,62.7137777575,10.69,63.6183465725,20.3137777575,0,20.3137777575,42.4,10.69,43.7268350101,131.7
2020-08-07 17:30:00,15.000999985,0.0,15.000999985,15.000999985,0,15.000999985,0.0,0.0,0.0,130.75,70.440999985,-57.7,91.0561611254,15.000999985,0,15.000999985,55.44,-57.7,80.0180204704,125.19,69.990999985,12.42,71.0844320432,15.000999985,0,15.000999985,54.99,12.42,56.3751407981,131.3
2020-08-07 18:00:00,16.0559999839,0.0,16.0559999839,16.0559999839,0,16.0559999839,0.0,0.0,0.0,130.75,73.5459999839,-58.65,94.0682550792,16.0559999839,0,16.0559999839,57.49,-58.65,82.1274777404,125.3,73.0259999839,11.53,73.9306267636,16.0559999839,0,16.0559999839,56.97,11.53,58.1250531183,131.4
2020-08-07 18:30:00,14.4879999855,0.0,14.4879999855,14.4879999855,0,14.4879999855,0.0,0.0,0.0,130.31,77.9279999855,-58.68,97.5505796074,14.4879999855,0,14.4879999855,63.44,-58.68,86.4174519411,124.89,77.2379999855,11.12,78.0343709,14.4879999855,0,14.4879999855,62.75,11.12,63.7276776605,130.99
2020-08-07 19:00:00,9.878888879,0.0,9.878888879,9.878888879,0,9.878888879,0.0,0.0,0.0,129.95,81.468888879,-57.61,99.7802182558,9.878888879,0,9.878888879,71.59,-57.61,91.8914587979,124.36,80.588888879,11.62,81.4223151891,9.878888879,0,9.878888879,70.71,11.62,71.6584154165,130.45
2020-08-07 19:30:00,5.2537777725,0.0,5.2537777725,5.2537777725,0,5.2537777725,0.0,0.0,0.0,129.82,79.7337777725,-57.3,98.187398977,5.2537777725,0,5.2537777725,74.48,-57.3,93.971061503,124.12,78.7937777725,11.77,79.6680131274,5.2537777725,0,5.2537777725,73.54,11.77,74.475932354,130.22
2020-08-07 20:00:00,4.4525555511,0.0,4.4525555511,4.4525555511,0,4.4525555511,0.0,0.0,0.0,129.683,78.3225555511,-57.86,97.3766004133,4.4525555511,0,4.4525555511,73.87,-57.86,93.8325982801,124.123,77.4025555511,11.08,78.1915724733,4.4525555511,0,4.4525555511,72.95,11.08,73.7866444555,130.223
2020-08-07 20:30:00,8.5681111025,0.0,8.5681111025,8.5681111025,0,8.5681111025,0.0,0.0,0.0,129.81,75.2381111025,-60.36,96.4577781326,8.5681111025,0,8.5681111025,66.67,-60.36,89.9345234045,124.59,74.4881111025,9.1,75.0419129262,8.5681111025,0,8.5681111025,65.92,9.1,66.545145578,130.66
2020-08-07 21:00:00,6.6651111044,0.0,6.6651111044,6.6651111044,0,6.6651111044,0.0,0.0,0.0,129.93,75.8451111044,-59.03,96.1094260645,6.6651111044,0,6.6651111044,69.18,-59.03,90.9418127156,124.52,75.0351111044,10.4,75.7524118326,6.6651111044,0,6.6651111044,68.37,10.4,69.1564667981,130.66
2020-08-07 21:30:00,6.4567777713,0.0,6.4567777713,6.4567777713,0,6.4567777713,0.0,0.0,0.0,130.08,76.8667777713,-59.28,97.0701804106,6.4567777713,0,6.4567777713,70.41,-59.28,92.0417649766,124.63,76.0067777713,10.19,76.6868069956,6.4567777713,0,6.4567777713,69.55,10.19,70.2925216506,130.74
2020-08-07 22:00:00,4.6163333287,0.0,4.6163333287,4.6163333287,0,4.6163333287,0.0,0.0,0.0,130.24,74.1063333287,-60.96,95.9576481549,4.6163333287,0,4.6163333287,69.49,-60.96,92.439070203,125.07,73.2863333287,8.92,73.8271836979,4.6163333287,0,4.6163333287,68.67,8.92,69.2469154548,131.15
2020-08-07 22:30:00,5.9921111051,0.0,5.9921111051,5.9921111051,0,5.9921111051,0.0,0.0,0.0,130.88,67.1221111051,-63.43,92.3511921916,5.9921111051,0,5.9921111051,61.13,-63.43,88.092234618,125.95,66.5321111051,7.4,66.9423767736,5.9921111051,0,5.9921111051,60.54,7.4,60.9905861588,132.03
2020-08-07 23:00:00,5.1379999949,0.0,5.1379999949,5.1379999949,0,5.1379999949,0.0,0.0,0.0,131.26,63.1879999949,-62.51,88.8832011313,5.1379999949,0,5.1379999949,58.05,-62.51,85.3071075585,126.17,62.6679999949,8.58,63.2526254266,5.1379999949,0,5.1379999949,57.53,8.58,58.1662900656,132.27
2020-08-07 23:30:00,3.4558888854,0.0,3.4558888854,3.4558888854,0,3.4558888854,0.0,0.0,0.0,130.1,58.8358888854,-64.29,87.1485279333,3.4558888854,0,3.4558888854,55.38,-64.29,84.8536887825,125.35,58.3558888854,6.02,58.6655790699,3.4558888854,0,3.4558888854,54.9,6.02,55.2290720545,131.44
2020-08-08 00:00:00,3.1123333302,0.0,3.1123333302,3.1123333302,0,3.1123333302,0.0,0.0,0.0,129.97,54.3023333302,-64.83,84.5675605957,3.1123333302,0,3.1123333302,51.19,-64.83,82.6035410863,125.35,53.9323333302,5.4,54.2019979193,3.1123333302,0,3.1123333302,50.82,5.4,51.1060896567,131.44
2020-08-08 00:30:00,2.6922222195,0.0,2.6922222195,2.6922222195,0,2.6922222195,0.0,0.0,0.0,130.17,51.8522222195,-65.35,83.4222719009,2.6922222195,0,2.6922222195,49.16,-65.35,81.776085135,125.53,51.5422222195,5.11,51.7949106701,2.6922222195,0,2.6922222195,48.85,5.11,49.116541002,131.63
2020-08-08 01:00:00,2.6072222196,0.0,2.6072222196,2.6072222196,0,2.6072222196,0.0,0.0,0.0,130.49,50.6372222196,-65.78,83.0128705329,2.6072222196,0,2.6072222196,48.03,-65.78,81.4486912111,125.93,50.3472222196,5.06,50.6008536018,2.6072222196,0,2.6072222196,47.74,5.06,48.0074077617,132.01
2020-08-08 01:30:00,2.6189999974,0.0,2.6189999974,2.6189999974,0,2.6189999974,0.0,0.0,0.0,130.62,51.2789999974,-65.56,83.2325023097,2.6189999974,0,2.6189999974,48.66,-65.56,81.6450194439,126.03,50.9689999974,5.38,51.2521546936,2.6189999974,0,2.6189999974,48.35,5.38,48.6484007959,132.1
2020-08-08 02:00:00,2.5858888863000002,0.0,2.5858888863000002,2.5858888863000002,0,2.5858888863000002,0.0,0.0,0.0,131.64,45.6158888863,-64.15,78.7148767317,2.5858888863000002,0,2.5858888863000002,43.03,-64.15,77.2450865751,125.73,45.8358888863,-2.98,45.9326584251,2.5858888863000002,0,2.5858888863000002,43.25,-2.98,43.3525420247,131.81
2020-08-08 02:30:00,2.6161111085,0.0,2.6161111085,2.6161111085,0,2.6161111085,0.0,0.0,0.0,132.05,41.5661111085,-62.91,75.4016557688,2.6161111085,0,2.6161111085,38.95,-62.91,73.991692777,125.26,42.1461111085,-9.97,43.3093013286,2.6161111085,0,2.6161111085,39.53,-9.97,40.7679015894,131.35
2020-08-08 03:00:00,2.5981111085,0.0,2.5981111085,2.5981111085,0,2.5981111085,0.0,0.0,0.0,132.45,40.3381111085,-63.13,74.9170214825,2.5981111085,0,2.5981111085,37.74,-63.13,73.5506934026,125.62,40.9381111085,-9.88,42.1134579574,2.5981111085,0,2.5981111085,38.34,-9.88,39.5925498042,131.73
2020-08-08 03:30:00,2.5953333307,0.0,2.5953333307,2.5953333307,0,2.5953333307,0.0,0.0,0.0,132.67,39.6653333307,-63.33,74.7263512306,2.5953333307,0,2.5953333307,37.07,-63.33,73.3816993534,125.83,40.2553333307,-9.91,41.4572063889,2.5953333307,0,2.5953333307,37.66,-9.91,38.9420556725,131.96
2020-08-08 04:00:00,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,132.88,39.1815555529,-63.62,74.717459108,2.6115555529,0,2.6115555529,36.57,-63.62,73.3816686918,126.07,39.7715555529,-10.02,41.014351526,2.6115555529,0,2.6115555529,37.16,-10.02,38.4872186576,132.2
2020-08-08 04:30:00,2.7131111084,0.0,2.7131111084,2.7131111084,0,2.7131111084,0.0,0.0,0.0,132.66,38.8731111084,-64.33,75.1629407836,2.7131111084,0,2.7131111084,36.16,-64.33,73.796304108,125.93,39.4631111084,-10.84,40.9248425575,2.7131111084,0,2.7131111084,36.75,-10.84,38.3153768088,132.06
2020-08-08 05:00:00,2.7693333306,0.0,2.7693333306,2.7693333306,0,2.7693333306,0.0,0.0,0.0,132.36,38.8493333306,-64.21,75.0479500068,2.7693333306,0,2.7693333306,36.08,-64.21,73.6524982604,125.68,39.4393333306,-10.93,40.9258587394,2.7693333306,0,2.7693333306,36.67,-10.93,38.2642627003,131.8
2020-08-08 05:30:00,2.7186666639,0.0,2.7186666639,2.7186666639,0,2.7186666639,0.0,0.0,0.0,132.36,39.5286666639,-64.26,75.4444370927,2.7186666639,0,2.7186666639,36.81,-64.26,74.0562198603,125.68,40.1186666639,-11.05,41.612617256,2.7186666639,0,2.7186666639,37.4,-11.05,38.9982371396,131.8
2020-08-08 06:00:00,2.6961111084000002,0.0,2.6961111084000002,2.6961111084000002,0,2.6961111084000002,0.0,0.0,0.0,132.22,40.0161111084,-64.2,75.6500439408,2.6961111084000002,0,2.6961111084000002,37.32,-64.2,74.2591570111,125.56,40.5961111084,-11.05,42.073111807,2.6961111084000002,0,2.6961111084000002,37.9,-11.05,39.4780002026,131.7
2020-08-08 06:30:00,2.823777775,0.0,2.823777775,2.823777775,0,2.823777775,0.0,0.0,0.0,131.53,42.243777775,-62.79,75.6777434964,2.823777775,0,2.823777775,39.42,-62.79,74.1385223753,124.77,42.823777775,-10.25,44.0333787361,2.823777775,0,2.823777775,40.0,-10.25,41.2924024489,130.89
2020-08-08 07:00:00,3.4298888855,0.0,3.4298888855,3.4298888855,0,3.4298888855,0.0,0.0,0.0,130.88,43.5798888855,-61.3,75.2123441682,3.4298888855,0,3.4298888855,40.15,-61.3,73.2783221697,123.99,44.1498888855,-9.27,45.1125879173,3.4298888855,0,3.4298888855,40.72,-9.27,41.7618402372,130.16
2020-08-08 07:30:00,4.7064444397,0.0,4.7064444397,4.7064444397,0,4.7064444397,0.0,0.0,0.0,130.41,47.4864444397,-61.82,77.9530294827,4.7064444397,0,4.7064444397,42.78,-61.82,75.1787257141,124.86,47.5164444397,3.06,47.6148725945,4.7064444397,0,4.7064444397,42.81,3.06,42.9192229659,131.11
2020-08-08 08:00:00,6.9044444375000005,0.0,6.9044444375000005,6.9044444375000005,0,6.9044444375000005,0.0,0.0,0.0,130.41,50.7844444375,-61.93,80.0898538944,6.9044444375000005,0,6.9044444375000005,43.88,-61.93,75.8997977599,125.38,50.5744444375,8.43,51.2722081655,6.9044444375000005,0,6.9044444375000005,43.67,8.43,44.476216116,131.63
2020-08-08 08:30:00,9.9174444345,0.0,9.9174444345,9.9174444345,0,9.9174444345,0.0,0.0,0.0,130.04,52.9074444345,-59.81,79.8525752659,9.9174444345,0,9.9174444345,42.99,-59.81,73.657153081,124.8,52.7174444345,9.88,53.6352808113,9.9174444345,0,9.9174444345,42.8,9.88,43.9255552042,131.07
2020-08-08 09:00:00,12.6888888762,0.0,12.6888888762,12.6888888762,0,12.6888888762,0.0,0.0,0.0,129.87,54.2488888762,-57.97,79.3943502039,12.6888888762,0,12.6888888762,41.56,-57.97,71.3284971102,124.49,54.1088888762,11.32,55.2803243064,12.6888888762,0,12.6888888762,41.42,11.32,42.9390125643,130.77
2020-08-08 09:30:00,19.2424444252,0.0,19.2424444252,19.2424444252,0,19.2424444252,0.0,0.0,0.0,130.02,52.0724444252,-58.01,77.9531883146,19.2424444252,0,19.2424444252,32.83,-58.01,66.6555999148,124.64,52.1424444252,11.45,53.3848013074,19.2424444252,0,19.2424444252,32.9,11.45,34.8355063118,130.93
2020-08-08 10:00:00,23.3425555322,0.0,23.3425555322,23.3425555322,0,23.3425555322,0.0,0.0,0.0,130.14,48.6325555322,-57.31,75.1635653598,23.3425555322,0,23.3425555322,25.29,-57.31,62.6420002873,124.72,48.8725555322,12.16,50.3626079969,23.3425555322,0,23.3425555322,25.53,12.16,28.2780215008,131.0
2020-08-08 10:30:00,22.636666644,0.0,22.636666644,22.636666644,0,22.636666644,0.0,0.0,0.0,129.89,47.956666644,-53.98,72.205832698,22.636666644,0,22.636666644,25.32,-53.98,59.6233410671,124.22,48.196666644,14.92,50.4531968818,22.636666644,0,22.636666644,25.56,14.92,29.5959456683,130.45
2020-08-08 11:00:00,24.8406666418,0.0,24.8406666418,24.8406666418,0,24.8406666418,0.0,0.0,0.0,129.97,45.4106666418,-53.42,70.1129449164,24.8406666418,0,24.8406666418,20.57,-53.42,57.2435262715,124.32,45.7806666418,15.49,48.3302135126,24.8406666418,0,24.8406666418,20.94,15.49,26.0465679121,130.45
2020-08-08 11:30:00,26.3867777514,0.0,26.3867777514,26.3867777514,0,26.3867777514,0.0,0.0,0.0,129.97,43.3467777514,-53.08,68.5305008112,26.3867777514,0,26.3867777514,16.96,-53.08,55.7236753992,124.32,43.7967777514,15.84,46.5732041136,26.3867777514,0,26.3867777514,17.41,15.84,23.5374956187,130.45
2020-08-08 12:00:00,27.7104444167,0.0,27.7104444167,27.7104444167,0,27.7104444167,0.0,0.0,0.0,130.09,42.3904444167,-52.78,67.6954812218,27.7104444167,0,27.7104444167,14.68,-52.78,54.7834902137,124.4,42.9004444167,16.13,45.832576091199996,27.7104444167,0,27.7104444167,15.19,16.13,22.1565565917,130.56
2020-08-08 12:30:00,30.3588888585,0.0,30.3588888585,30.3588888585,0,30.3588888585,0.0,0.0,0.0,130.09,41.9288888585,-53.54,68.0041419394,30.3588888585,0,30.3588888585,11.57,-53.54,54.7758751642,124.53,42.5188888585,15.49,45.2525801448,30.3588888585,0,30.3588888585,12.16,15.49,19.692782942,130.66
2020-08-08 13:00:00,30.4429999696,0.0,30.4429999696,30.4429999696,0,30.4429999696,0.0,0.0,0.0,130.34,40.3629999696,-54.42,67.7547648992,30.4429999696,0,30.4429999696,9.92,-54.42,55.3167497238,124.86,40.9829999696,14.87,43.5972841643,30.4429999696,0,30.4429999696,10.54,14.87,18.2265877223,130.94
2020-08-08 13:30:00,28.6783333047,0.0,28.6783333047,28.6783333047,0,28.6783333047,0.0,0.0,0.0,130.55,37.9883333047,-53.87,65.9172994537,28.6783333047,0,28.6783333047,9.31,-53.87,54.6685741537,125.02,38.6383333047,15.67,41.6949601338,28.6783333047,0,28.6783333047,9.96,15.67,18.567458092,131.06
2020-08-08 14:00:00,28.89388886,0.0,28.89388886,28.89388886,0,28.89388886,0.0,0.0,0.0,130.93,36.44388886,-54.45,65.5206802104,28.89388886,0,28.89388886,7.55,-54.45,54.970946872,125.49,37.15388886,15.51,40.2612910551,28.89388886,0,28.89388886,8.26,15.51,17.5723561312,131.53
2020-08-08 14:30:00,27.8136666389,0.0,27.8136666389,27.8136666389,0,27.8136666389,0.0,0.0,0.0,131.07,35.4036666389,-54.93,65.3507804963,27.8136666389,0,27.8136666389,7.59,-54.93,55.4518980739,125.65,36.1036666389,15.22,39.1806475798,27.8136666389,0,27.8136666389,8.29,15.22,17.3312578886,131.66
2020-08-08 15:00:00,26.309333307,0.0,26.309333307,26.309333307,0,26.309333307,0.0,0.0,0.0,131.23,34.979333307,-55.68,65.7557309944,26.309333307,0,26.309333307,8.67,-55.68,56.3509653866,125.82,35.669333307,14.72,38.5873002239,26.309333307,0,26.309333307,9.36,14.72,17.4438527854,131.81
2020-08-08 15:30:00,28.262222194,0.0,28.262222194,28.262222194,0,28.262222194,0.0,0.0,0.0,131.37,35.762222194,-57.22,67.4764028105,28.262222194,0,28.262222194,7.5,-57.22,57.7094307718,126.12,36.472222194,13.51,38.8939981458,28.262222194,0,28.262222194,8.21,13.51,15.8089911127,132.14
2020-08-08 16:00:00,29.338222192899998,0.0,29.338222192899998,29.338222192899998,0,29.338222192899998,0.0,0.0,0.0,131.37,35.2782221929,-59.64,69.2927309398,29.338222192899998,0,29.338222192899998,5.94,-59.64,59.9350748727,126.32,36.0282221929,11.39,37.7857763501,29.338222192899998,0,29.338222192899998,6.69,11.39,13.2093981695,132.33
2020-08-08 16:30:00,25.935888863,0.0,25.935888863,25.935888863,0,25.935888863,0.0,0.0,0.0,130.9,40.855888863,-58.91,71.6909461144,25.935888863,0,25.935888863,14.92,-58.91,60.7700131644,125.85,41.375888863,11.63,42.9793098967,25.935888863,0,25.935888863,15.44,11.63,19.3300413864,131.89
2020-08-08 17:00:00,26.7902221954,0.0,26.7902221954,26.7902221954,0,26.7902221954,0.0,0.0,0.0,130.78,44.6202221954,-59.82,74.628390233,26.7902221954,0,26.7902221954,17.83,-59.82,62.4206800668,125.77,45.0602221954,10.68,46.3085955769,26.7902221954,0,26.7902221954,18.27,10.68,21.1625919963,131.81
2020-08-08 17:30:00,24.250222198,0.0,24.250222198,24.250222198,0,24.250222198,0.0,0.0,0.0,130.56,52.100222198,-60.13,79.5616116797,24.250222198,0,24.250222198,27.85,-60.13,66.2664273973,125.58,52.290222198,10.22,53.2795996373,24.250222198,0,24.250222198,28.04,10.22,29.8444299661,131.63
2020-08-08 18:00:00,21.1998888677,0.0,21.1998888677,21.1998888677,0,21.1998888677,0.0,0.0,0.0,130.4,58.629888867700004,-61.55,85.0050961333,21.1998888677,0,21.1998888677,37.43,-61.55,72.0375416016,125.44,58.5898888677,8.78,59.2441007825,21.1998888677,0,21.1998888677,37.39,8.78,38.4070371156,131.51
2020-08-08 18:30:00,16.3637777614,0.0,16.3637777614,16.3637777614,0,16.3637777614,0.0,0.0,0.0,130.15,61.4737777614,-62.16,87.4236292558,16.3637777614,0,16.3637777614,45.11,-62.16,76.8035005713,125.25,61.2437777614,7.98,61.7614824505,16.3637777614,0,16.3637777614,44.88,7.98,45.5839313794,131.29
2020-08-08 19:00:00,12.1094444323,0.0,12.1094444323,12.1094444323,0,12.1094444323,0.0,0.0,0.0,129.81,64.0094444323,-61.15,88.5241858281,12.1094444323,0,12.1094444323,51.9,-61.15,80.2055640215,124.82,63.6094444323,8.52,64.1775024521,12.1094444323,0,12.1094444323,51.5,8.52,52.2000038314,130.88
2020-08-08 19:30:00,10.4759999895,0.0,10.4759999895,10.4759999895,0,10.4759999895,0.0,0.0,0.0,129.7,66.9159999895,-60.26,90.0500896979,10.4759999895,0,10.4759999895,56.44,-60.26,82.5635585473,124.62,66.3959999895,9.18,67.0276153135,10.4759999895,0,10.4759999895,55.92,9.18,56.6684991861,130.66
