Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-08 20:00:00,5.2904444392,0.0,5.2904444392,5.2904444392,0,5.2904444392,0.0,0.0,0.0,129.54,68.9904444392,-58.26,90.298997912,5.2904444392,0,5.2904444392,63.7,-58.26,86.324490152,124.27,68.3004444392,10.72,69.1365974762,5.2904444392,0,5.2904444392,63.01,10.72,63.9154011174,130.27
2020-08-08 20:30:00,7.8924444366,0.0,7.8924444366,7.8924444366,0,7.8924444366,0.0,0.0,0.0,129.75,66.8324444366,-60.37,90.0617151145,7.8924444366,0,7.8924444366,58.94,-60.37,84.3709695334,124.61,66.2624444366,9.12,66.8871134278,7.8924444366,0,7.8924444366,58.37,9.12,59.078179559,130.68
2020-08-08 21:00:00,6.9876666597,0.0,6.9876666597,6.9876666597,0,6.9876666597,0.0,0.0,0.0,129.84,64.6076666597,-61.51,89.205553029,6.9876666597,0,6.9876666597,57.62,-61.51,84.2825278453,124.91,64.0676666597,8.18,64.5877566665,6.9876666597,0,6.9876666597,57.08,8.18,57.663149411,130.96
2020-08-08 21:30:00,4.5029999955,0.0,4.5029999955,4.5029999955,0,4.5029999955,0.0,0.0,0.0,129.65,68.5729999955,-59.99,91.1101335109,4.5029999955,0,4.5029999955,64.07,-59.99,87.7710943307,124.48,67.8729999955,9.38,68.5180890597,4.5029999955,0,4.5029999955,63.37,9.38,64.0604503575,130.55
2020-08-08 22:00:00,2.642666664,0.0,2.642666664,2.642666664,0,2.642666664,0.0,0.0,0.0,129.88,66.022666664,-60.44,89.5096984322,2.642666664,0,2.642666664,63.38,-60.44,87.57863894810001,124.77,65.342666664,9.18,65.9843654722,2.642666664,0,2.642666664,62.7,9.18,63.3684653436,130.83
2020-08-08 22:30:00,2.6037777752,0.0,2.6037777752,2.6037777752,0,2.6037777752,0.0,0.0,0.0,130.15,62.9137777752,-61.79,88.1824672707,2.6037777752,0,2.6037777752,60.31,-61.79,86.3440802835,125.16,62.3237777752,8.17,62.8569978298,2.6037777752,0,2.6037777752,59.72,8.17,60.2762581785,131.2
2020-08-08 23:00:00,2.7593333306,0.0,2.7593333306,2.7593333306,0,2.7593333306,0.0,0.0,0.0,130.27,59.0893333306,-62.62,86.0976986536,2.7593333306,0,2.7593333306,56.33,-62.62,84.2278653416,125.42,58.5893333306,7.66,59.0879478415,2.7593333306,0,2.7593333306,55.83,7.66,56.3530345234,131.44
2020-08-08 23:30:00,3.8091111073,0.0,3.8091111073,3.8091111073,0,3.8091111073,0.0,0.0,0.0,130.55,54.4291111073,-63.49,83.6271979438,3.8091111073,0,3.8091111073,50.62,-63.49,81.1995350972,125.81,54.0791111073,7.08,54.5405964228,3.8091111073,0,3.8091111073,50.27,7.08,50.7661235471,131.8
2020-08-09 00:00:00,2.5931111085,0.0,2.5931111085,2.5931111085,0,2.5931111085,0.0,0.0,0.0,130.24,48.3331111085,-63.89,80.1125566277,2.5931111085,0,2.5931111085,45.74,-63.89,78.5753122806,125.65,48.0831111085,6.41,48.50849074,2.5931111085,0,2.5931111085,45.49,6.41,45.9393970357,131.65
2020-08-09 00:30:00,2.5676666641,0.0,2.5676666641,2.5676666641,0,2.5676666641,0.0,0.0,0.0,130.4,46.2776666641,-64.43,79.3274689617,2.5676666641,0,2.5676666641,43.71,-64.43,77.8574916113,125.85,46.0876666641,6.12,46.4922296577,2.5676666641,0,2.5676666641,43.52,6.12,43.9482058792,131.84
2020-08-09 01:00:00,2.5686666641,0.0,2.5686666641,2.5686666641,0,2.5686666641,0.0,0.0,0.0,130.91,43.9686666641,-66.82,79.9884744711,2.5686666641,0,2.5686666641,41.4,-66.82,78.605803857,126.58,43.8386666641,4.54,44.0731244058,2.5686666641,0,2.5686666641,41.27,4.54,41.5189655459,132.6
2020-08-09 01:30:00,2.5814444419,0.0,2.5814444419,2.5814444419,0,2.5814444419,0.0,0.0,0.0,131.15,43.9014444419,-67.35,80.395020518,2.5814444419,0,2.5814444419,41.32,-67.35,79.0149663039,126.87,43.7914444419,4.24,43.9962294555,2.5814444419,0,2.5814444419,41.21,4.24,41.4275475982,132.85
2020-08-09 02:00:00,2.5699999974,0.0,2.5699999974,2.5699999974,0,2.5699999974,0.0,0.0,0.0,131.37,42.2399999974,-67.67,79.7712134782,2.5699999974,0,2.5699999974,39.67,-67.67,78.4406641991,126.87,42.2099999974,3.24,42.3341670496,2.5699999974,0,2.5699999974,39.64,3.24,39.7721912899,132.85
2020-08-09 02:30:00,2.5497777752,0.0,2.5497777752,2.5497777752,0,2.5497777752,0.0,0.0,0.0,131.84,39.7097777752,-65.7,76.7681994771,2.5497777752,0,2.5497777752,37.16,-65.7,75.4808293542,125.51,40.3097777752,-12.64,42.2450918367,2.5497777752,0,2.5497777752,37.76,-12.64,39.819432442,131.46
2020-08-09 03:00:00,2.5733333308,0.0,2.5733333308,2.5733333308,0,2.5733333308,0.0,0.0,0.0,132.29,38.5833333308,-66.2,76.6231923827,2.5733333308,0,2.5733333308,36.01,-66.2,75.3602023617,125.95,39.1733333308,-12.83,41.2208556952,2.5733333308,0,2.5733333308,36.6,-12.83,38.7836163863,131.95
2020-08-09 03:30:00,2.5984444418,0.0,2.5984444418,2.5984444418,0,2.5984444418,0.0,0.0,0.0,132.43,37.7884444418,-66.37,76.3737090453,2.5984444418,0,2.5984444418,35.19,-66.37,75.1219874604,126.1,38.3784444418,-12.82,40.4630374265,2.5984444418,0,2.5984444418,35.78,-12.82,38.0073782311,132.14
2020-08-09 04:00:00,2.5288888864,0.0,2.5288888864,2.5288888864,0,2.5288888864,0.0,0.0,0.0,132.43,37.4588888864,-66.35,76.1937717704,2.5288888864,0,2.5288888864,34.93,-66.35,74.9828473719,126.1,38.0688888864,-12.74,40.1440892417,2.5288888864,0,2.5288888864,35.54,-12.74,37.7544593393,132.14
2020-08-09 04:30:00,2.629666664,0.0,2.629666664,2.629666664,0,2.629666664,0.0,0.0,0.0,132.65,37.529666664,-64.85,74.9266199686,2.629666664,0,2.629666664,34.9,-64.85,73.6446366004,126.1,38.119666664,-11.3,39.7592629028,2.629666664,0,2.629666664,35.49,-11.3,37.2455379878,132.14
2020-08-09 05:00:00,2.7725555528,0.0,2.7725555528,2.7725555528,0,2.7725555528,0.0,0.0,0.0,132.25,37.8725555528,-61.94,72.6009233006,2.7725555528,0,2.7725555528,35.1,-61.94,71.1939154704,125.49,38.4525555528,-8.91,39.4713456642,2.7725555528,0,2.7725555528,35.68,-8.91,36.7756781039,131.48
2020-08-09 05:30:00,2.7739999972,0.0,2.7739999972,2.7739999972,0,2.7739999972,0.0,0.0,0.0,131.78,38.7439999972,-60.92,72.1965645705,2.7739999972,0,2.7739999972,35.97,-60.92,70.7466416164,124.97,39.3139999972,-8.34,40.1888814945,2.7739999972,0,2.7739999972,36.54,-8.34,37.4796905003,130.98
2020-08-09 06:00:00,2.6677777751000002,0.0,2.6677777751000002,2.6677777751000002,0,2.6677777751000002,0.0,0.0,0.0,131.78,38.8577777751,-60.75,72.1144187637,2.6677777751000002,0,2.6677777751000002,36.19,-60.75,70.7126480907,124.97,39.4277777751,-8.2,40.2714496919,2.6677777751000002,0,2.6677777751000002,36.76,-8.2,37.6634783311,130.98
2020-08-09 06:30:00,2.8652222194,0.0,2.8652222194,2.8652222194,0,2.8652222194,0.0,0.0,0.0,131.35,40.3152222194,-59.24,71.6567843445,2.8652222194,0,2.8652222194,37.45,-59.24,70.0848064847,124.35,40.8752222194,-7.03,41.4753504082,2.8652222194,0,2.8652222194,38.01,-7.03,38.6546374967,130.43
2020-08-09 07:00:00,3.5776666631,0.0,3.5776666631,3.5776666631,0,3.5776666631,0.0,0.0,0.0,130.99,41.3976666631,-59.55,72.5256458444,3.5776666631,0,3.5776666631,37.82,-59.55,70.5447014311,124.01,41.9676666631,-7.53,42.6378463943,3.5776666631,0,3.5776666631,38.39,-7.53,39.1215158193,130.11
2020-08-09 07:30:00,4.7356666619,0.0,4.7356666619,4.7356666619,0,4.7356666619,0.0,0.0,0.0,131.09,42.9956666619,-60.98,74.6135895913,4.7356666619,0,4.7356666619,38.26,-60.98,71.9888046852,124.23,43.5656666619,-8.8,44.445554465,4.7356666619,0,4.7356666619,38.83,-8.8,39.8146819653,130.33
2020-08-09 08:00:00,6.68766666,0.0,6.68766666,6.68766666,0,6.68766666,0.0,0.0,0.0,131.87,45.37766666,-60.51,75.6346000948,6.68766666,0,6.68766666,38.69,-60.51,71.8218365123,124.88,45.96766666,-7.77,46.6197305672,6.68766666,0,6.68766666,39.28,-7.77,40.0411201142,130.99
2020-08-09 08:30:00,11.8741110992,0.0,11.8741110992,11.8741110992,0,11.8741110992,0.0,0.0,0.0,131.59,48.8441110992,-59.54,77.0114198614,11.8741110992,0,11.8741110992,36.97,-59.54,70.0841815248,124.58,49.4341110992,-7.08,49.9385396279,11.8741110992,0,11.8741110992,37.56,-7.08,38.2214599407,130.65
2020-08-09 09:00:00,16.3973333169,0.0,16.3973333169,16.3973333169,0,16.3973333169,0.0,0.0,0.0,131.49,51.0873333169,-58.24,77.4713703599,16.3973333169,0,16.3973333169,34.69,-58.24,67.7885956485,124.42,51.6673333169,-5.92,52.0053817608,16.3973333169,0,16.3973333169,35.27,-5.92,35.7633793146,130.52
2020-08-09 09:30:00,22.1954444222,0.0,22.1954444222,22.1954444222,0,22.1954444222,0.0,0.0,0.0,130.81,50.5054444222,-57.89,76.8248138058,22.1954444222,0,22.1954444222,28.31,-57.89,64.441509914,123.76,51.0954444222,-6.09,51.4570941728,22.1954444222,0,22.1954444222,28.9,-6.09,29.5346931591,129.87
2020-08-09 10:00:00,25.5218888634,0.0,25.5218888634,25.5218888634,0,25.5218888634,0.0,0.0,0.0,131.16,49.2818888634,-57.57,75.7826462321,25.5218888634,0,25.5218888634,23.76,-57.57,62.2803540452,124.01,49.8818888634,-5.53,50.1874858563,25.5218888634,0,25.5218888634,24.36,-5.53,24.9798018407,130.14
2020-08-09 10:30:00,26.5404444179,0.0,26.5404444179,26.5404444179,0,26.5404444179,0.0,0.0,0.0,131.16,49.4804444179,-56.96,75.4503544047,26.5404444179,0,26.5404444179,22.94,-56.96,61.4059052535,124.01,50.0704444179,-4.96,50.3155145478,26.5404444179,0,26.5404444179,23.53,-4.96,24.0470892209,130.14
2020-08-09 11:00:00,29.676888859199998,0.0,29.676888859199998,29.676888859199998,0,29.676888859199998,0.0,0.0,0.0,131.86,46.0568888592,-55.97,72.4836389221,29.676888859199998,0,29.676888859199998,16.38,-55.97,58.3176242657,124.62,46.6768888592,-3.55,46.8116914197,29.676888859199998,0,29.676888859199998,17.0,-3.55,17.3667066538,130.71
2020-08-09 11:30:00,29.5721110815,0.0,29.5721110815,29.5721110815,0,29.5721110815,0.0,0.0,0.0,131.76,39.0521110815,-55.52,67.8788463361,29.5721110815,0,29.5721110815,9.48,-55.52,56.3235368208,124.5,39.6721110815,-3.24,39.8041957294,29.5721110815,0,29.5721110815,10.1,-3.24,10.606959979199999,130.58
2020-08-09 12:00:00,29.3154444151,0.0,29.3154444151,29.3154444151,0,29.3154444151,0.0,0.0,0.0,131.41,40.4654444151,-53.59,67.1516216611,29.3154444151,0,29.3154444151,11.15,-53.59,54.7376524889,123.95,41.0754444151,-1.6600000000000001,41.1089738853,29.3154444151,0,29.3154444151,11.76,-1.6600000000000001,11.8765819999,130.01
2020-08-09 12:30:00,28.8484444156,0.0,28.8484444156,28.8484444156,0,28.8484444156,0.0,0.0,0.0,131.3,42.2084444156,-52.73,67.5426212105,28.8484444156,0,28.8484444156,13.36,-52.73,54.3961625485,123.79,42.8284444156,-0.98,42.839655123,28.8484444156,0,28.8484444156,13.98,-0.98,14.0143069754,129.78
2020-08-09 13:00:00,31.9454444125,0.0,31.9454444125,31.9454444125,0,31.9454444125,0.0,0.0,0.0,131.5,36.3154444125,-54.25,65.2830299762,31.9454444125,0,31.9454444125,4.37,-54.25,54.4257236975,124.2,36.9354444125,-2.25,37.0039126843,31.9454444125,0,31.9454444125,4.99,-2.25,5.473810373,130.2
2020-08-09 13:30:00,30.0607777477,0.0,30.0607777477,30.0607777477,0,30.0607777477,0.0,0.0,0.0,131.5,37.2207777477,-52.68,64.5024704654,30.0607777477,0,30.0607777477,7.16,-52.68,53.1643489568,124.08,37.8307777477,-0.75,37.8382114403,30.0607777477,0,30.0607777477,7.77,-0.75,7.8061129892,130.06
2020-08-09 14:00:00,30.8001110803,0.0,30.8001110803,30.8001110803,0,30.8001110803,0.0,0.0,0.0,131.66,35.8101110803,-53.06,64.0134958863,30.8001110803,0,30.8001110803,5.01,-53.06,53.2960007881,124.24,36.4301110803,-0.98,36.4432901002,30.8001110803,0,30.8001110803,5.63,-0.98,5.7146565951,130.18
2020-08-09 14:30:00,30.4036666363,0.0,30.4036666363,30.4036666363,0,30.4036666363,0.0,0.0,0.0,132.15,35.6336666363,-54.1,64.7809246456,30.4036666363,0,30.4036666363,5.23,-54.1,54.3522115465,124.8,36.2336666363,-1.6099999999999999,36.2694182185,30.4036666363,0,30.4036666363,5.83,-1.6099999999999999,6.0482228795,130.7
2020-08-09 15:00:00,26.8265555287,0.0,26.8265555287,26.8265555287,0,26.8265555287,0.0,0.0,0.0,132.15,35.9565555287,-53.83,64.7344018702,26.8265555287,0,26.8265555287,9.13,-53.83,54.5987710484,124.8,36.5765555287,-1.37,36.6022036816,26.8265555287,0,26.8265555287,9.75,-1.37,9.8457808223,130.7
2020-08-09 15:30:00,25.6602221966,0.0,25.6602221966,25.6602221966,0,25.6602221966,0.0,0.0,0.0,132.15,36.4302221966,-54.49,65.5463285722,25.6602221966,0,25.6602221966,10.77,-54.49,55.5441536077,124.88,37.0402221966,-1.94,37.0909916337,25.6602221966,0,25.6602221966,11.38,-1.94,11.5441760208,130.7
2020-08-09 16:00:00,25.6588888632,0.0,25.6588888632,25.6588888632,0,25.6588888632,0.0,0.0,0.0,132.28,40.2988888632,-55.0,68.183578988,25.6588888632,0,25.6588888632,14.64,-55.0,56.9151087146,125.08,40.8988888632,-2.38,40.9680791623,25.6588888632,0,25.6588888632,15.24,-2.38,15.4247204189,130.92
2020-08-09 16:30:00,24.9984444194,0.0,24.9984444194,24.9984444194,0,24.9984444194,0.0,0.0,0.0,132.14,44.1984444194,-56.12,71.4349836502,24.9984444194,0,24.9984444194,19.2,-56.12,59.313526282,125.0,44.8084444194,-3.51,44.9457093758,24.9984444194,0,24.9984444194,19.81,-3.51,20.1185536259,130.92
2020-08-09 17:00:00,24.3969999756,0.0,24.3969999756,24.3969999756,0,24.3969999756,0.0,0.0,0.0,131.89,46.3169999756,-56.83,73.3138007932,24.3969999756,0,24.3969999756,21.92,-56.83,60.9108799805,124.78,46.9169999756,-4.27,47.1109094235,24.3969999756,0,24.3969999756,22.52,-4.27,22.9212412404,130.68
2020-08-09 17:30:00,20.5728888683,0.0,20.5728888683,20.5728888683,0,20.5728888683,0.0,0.0,0.0,131.44,51.5528888683,-56.59,76.5514758229,20.5728888683,0,20.5728888683,30.98,-56.59,64.5150253817,124.27,52.1328888683,-4.38,52.3165604924,20.5728888683,0,20.5728888683,31.56,-4.38,31.862485778699998,130.16
2020-08-09 18:00:00,20.0977777577,0.0,20.0977777577,20.0977777577,0,20.0977777577,0.0,0.0,0.0,130.78,54.9577777577,-56.23,78.6267781107,20.0977777577,0,20.0977777577,34.86,-56.23,66.1591452484,123.64,55.5277777577,-4.5,55.709820523,20.0977777577,0,20.0977777577,35.43,-4.5,35.7146314555,129.54
2020-08-09 18:30:00,17.4961110936,0.0,17.4961110936,17.4961110936,0,17.4961110936,0.0,0.0,0.0,130.23,59.5761110936,-57.97,83.1254107541,17.4961110936,0,17.4961110936,42.08,-57.97,71.6327250633,124.86,59.5161110936,9.0,60.1927527175,17.4961110936,0,17.4961110936,42.02,9.0,42.9730194424,130.75
2020-08-09 19:00:00,16.0818888728,0.0,16.0818888728,16.0818888728,0,16.0818888728,0.0,0.0,0.0,130.07,63.1318888728,-58.87,86.3209840806,16.0818888728,0,16.0818888728,47.05,-58.87,75.3616573597,125.04,62.8318888728,10.78,63.7499385045,16.0818888728,0,16.0818888728,46.75,10.78,47.9767745894,130.91
2020-08-09 19:30:00,12.7642222095,0.0,12.7642222095,12.7642222095,0,12.7642222095,0.0,0.0,0.0,129.88,62.8642222095,-59.26,86.392465146,12.7642222095,0,12.7642222095,50.1,-59.26,77.5999845361,124.9,62.5042222095,10.25,63.3390897788,12.7642222095,0,12.7642222095,49.74,10.25,50.7851366051,130.75
2020-08-09 20:00:00,9.8571111013,0.0,9.8571111013,9.8571111013,0,9.8571111013,0.0,0.0,0.0,129.88,62.7771111013,-59.61,86.5697278396,9.8571111013,0,9.8571111013,52.92,-59.61,79.7112194111,124.9,62.3571111013,9.98,63.1506904546,9.8571111013,0,9.8571111013,52.5,9.98,53.4401571854,130.75
2020-08-09 20:30:00,8.4216666582,0.0,8.4216666582,8.4216666582,0,8.4216666582,0.0,0.0,0.0,130.0,62.7616666582,-60.05,86.8621281211,8.4216666582,0,8.4216666582,54.34,-60.05,80.9866538388,125.08,62.3116666582,9.65,63.0544709099,8.4216666582,0,8.4216666582,53.89,9.65,54.7471880556,130.95
2020-08-09 21:00:00,7.5211111036,0.0,7.5211111036,7.5211111036,0,7.5211111036,0.0,0.0,0.0,129.87,62.2811111036,-60.39,86.7518812493,7.5211111036,0,7.5211111036,54.76,-60.39,81.5206090507,124.93,61.8011111036,9.27,62.4924814169,7.5211111036,0,7.5211111036,54.28,9.27,55.0658814512,130.85
2020-08-09 21:30:00,4.6439999954,0.0,4.6439999954,4.6439999954,0,4.6439999954,0.0,0.0,0.0,129.29,66.1039999954,-58.64,88.3650859525,4.6439999954,0,4.6439999954,61.46,-58.64,84.9469316691,124.18,65.4739999954,10.13,66.2530118213,4.6439999954,0,4.6439999954,60.83,10.13,61.6677046759,130.09
2020-08-09 22:00:00,3.4112222188,0.0,3.4112222188,3.4112222188,0,3.4112222188,0.0,0.0,0.0,129.9,62.9712222188,-59.25,86.4635028653,3.4112222188,0,3.4112222188,59.56,-59.25,84.0116426455,124.86,62.3812222188,10.18,63.206402251,3.4112222188,0,3.4112222188,58.97,10.18,59.8422367563,130.77
2020-08-09 22:30:00,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,130.35,59.1312222194,-60.44,84.5546866895,2.8512222194,0,2.8512222194,56.28,-60.44,82.585906788,125.43,58.6412222194,9.61,59.4234385018,2.8512222194,0,2.8512222194,55.79,9.61,56.6116260145,131.33
2020-08-09 23:00:00,2.8129999972,0.0,2.8129999972,2.8129999972,0,2.8129999972,0.0,0.0,0.0,130.52,54.8729999972,-61.23,82.2201862604,2.8129999972,0,2.8129999972,52.06,-61.23,80.370121936,125.65,54.4729999972,9.06,55.2212941599,2.8129999972,0,2.8129999972,51.66,9.06,52.4484432562,131.53
2020-08-09 23:30:00,2.8194444416,0.0,2.8194444416,2.8194444416,0,2.8194444416,0.0,0.0,0.0,131.01,50.9294444416,-62.53,80.6461977475,2.8194444416,0,2.8194444416,48.11,-62.53,78.8959631413,126.26,50.6394444416,8.42,51.3346835323,2.8194444416,0,2.8194444416,47.82,8.42,48.5556258326,132.17
2020-08-10 00:00:00,2.8051111083,0.0,2.8051111083,2.8051111083,0,2.8051111083,0.0,0.0,0.0,130.72,47.3751111083,-63.62,79.3215327167,2.8051111083,0,2.8051111083,44.57,-63.62,77.6787570704,126.14,47.1651111083,7.12,47.6994979623,2.8051111083,0,2.8051111083,44.36,7.12,44.9277642444,132.02
2020-08-10 00:30:00,2.7965555528,0.0,2.7965555528,2.7965555528,0,2.7965555528,0.0,0.0,0.0,131.18,45.5565555528,-64.91,79.3013735936,2.7965555528,0,2.7965555528,42.76,-64.91,77.7285385171,126.78,45.3965555528,6.43,45.8496690943,2.7965555528,0,2.7965555528,42.6,6.43,43.0825359049,132.66
2020-08-10 01:00:00,2.715666664,0.0,2.715666664,2.715666664,0,2.715666664,0.0,0.0,0.0,131.54,43.005666664,-65.64,78.4735430907,2.715666664,0,2.715666664,40.29,-65.64,77.0187879676,126.61,43.095666664,1.11,43.1099592346,2.715666664,0,2.715666664,40.38,1.11,40.395253434,132.47
2020-08-10 01:30:00,2.6918888862,0.0,2.6918888862,2.6918888862,0,2.6918888862,0.0,0.0,0.0,131.73,41.9718888862,-63.54,76.1509754151,2.6918888862,0,2.6918888862,39.28,-63.54,74.7010709428,125.25,42.5618888862,-10.79,43.9082963181,2.6918888862,0,2.6918888862,39.87,-10.79,41.3042491761,131.13
2020-08-10 02:00:00,2.6785555529,0.0,2.6785555529,2.6785555529,0,2.6785555529,0.0,0.0,0.0,131.97,40.7585555529,-63.71,75.6321621452,2.6785555529,0,2.6785555529,38.08,-63.71,74.222978248,125.46,41.3485555529,-10.74,42.7206114927,2.6785555529,0,2.6785555529,38.67,-10.74,40.1337326946,131.35
2020-08-10 02:30:00,2.5802222196,0.0,2.5802222196,2.5802222196,0,2.5802222196,0.0,0.0,0.0,132.49,39.8402222196,-64.26,75.6081404778,2.5802222196,0,2.5802222196,37.26,-64.26,74.2809208344,126.03,40.4402222196,-10.89,41.8808270355,2.5802222196,0,2.5802222196,37.86,-10.89,39.3950720268,131.92
2020-08-10 03:00:00,2.5631111085000002,0.0,2.5631111085000002,2.5631111085000002,0,2.5631111085000002,0.0,0.0,0.0,132.67,38.8531111085,-63.99,74.8617682319,2.5631111085000002,0,2.5631111085000002,36.29,-63.99,73.5641502364,126.12,39.4531111085,-10.46,40.8161680728,2.5631111085000002,0,2.5631111085000002,36.89,-10.46,38.3442785823,132.13
2020-08-10 03:30:00,2.5551111086000002,0.0,2.5551111086000002,2.5551111086000002,0,2.5551111086000002,0.0,0.0,0.0,132.85,38.5751111086,-63.83,74.5808829194,2.5551111086000002,0,2.5551111086000002,36.02,-63.83,73.2919456694,126.27,39.1651111086,-10.2,40.4715446721,2.5551111086000002,0,2.5551111086000002,36.61,-10.2,38.0043694856,132.21
2020-08-10 04:00:00,2.5616666641,0.0,2.5616666641,2.5616666641,0,2.5616666641,0.0,0.0,0.0,132.85,38.0616666641,-64.48,74.875636019,2.5616666641,0,2.5616666641,35.5,-64.48,73.6065241674,126.39,38.6616666641,-10.79,40.1391152026,2.5616666641,0,2.5616666641,36.1,-10.79,37.6780320611,132.32
2020-08-10 04:30:00,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,132.7,38.551555553,-64.58,75.2116934762,2.591555553,0,2.591555553,35.96,-64.58,73.9168316421,126.2,39.151555553,-11.03,40.6756094265,2.591555553,0,2.591555553,36.56,-11.03,38.1876223402,132.2
2020-08-10 05:00:00,2.706666664,0.0,2.706666664,2.706666664,0,2.706666664,0.0,0.0,0.0,132.7,39.956666664,-64.72,76.0605917075,2.706666664,0,2.706666664,37.25,-64.72,74.674231834,126.2,40.546666664,-11.1,42.038579633,2.706666664,0,2.706666664,37.84,-11.1,39.4344468707,132.2
2020-08-10 05:30:00,3.873888885,0.0,3.873888885,3.873888885,0,3.873888885,0.0,0.0,0.0,132.7,43.583888885,-64.76,78.0603162327,3.873888885,0,3.873888885,39.71,-64.76,75.9653980441,126.2,44.183888885,-11.2,45.581312366,3.873888885,0,3.873888885,40.31,-11.2,41.8370182972,132.13
2020-08-10 06:00:00,2.7554444417,0.0,2.7554444417,2.7554444417,0,2.7554444417,0.0,0.0,0.0,132.6,45.8954444417,-64.66,79.2925432843,2.7554444417,0,2.7554444417,43.14,-64.66,77.7301434451,126.1,46.4754444417,-11.17,47.7989104065,2.7554444417,0,2.7554444417,43.72,-11.17,45.124353735,132.13
2020-08-10 06:30:00,6.5292222157,0.0,6.5292222157,6.5292222157,0,6.5292222157,0.0,0.0,0.0,132.08,51.3192222157,-64.88,82.7228926527,6.5292222157,0,6.5292222157,44.79,-64.88,78.8388134107,125.65,51.9092222157,-11.67,53.2048517622,6.5292222157,0,6.5292222157,45.38,-11.67,46.8565182232,131.56
2020-08-10 07:00:00,7.8716666588,0.0,7.8716666588,7.8716666588,0,7.8716666588,0.0,0.0,0.0,131.78,53.8716666588,-63.0,82.8924391522,7.8716666588,0,7.8716666588,46.0,-63.0,78.006409993,125.16,54.4316666588,-10.18,55.3754344024,7.8716666588,0,7.8716666588,46.56,-10.18,47.6598992865,131.1
2020-08-10 07:30:00,8.2949999917,0.0,8.2949999917,8.2949999917,0,8.2949999917,0.0,0.0,0.0,131.34,63.9449999917,-57.63,86.082401941,8.2949999917,0,8.2949999917,55.65,-57.63,80.1132910321,124.2,64.5149999917,-5.48,64.7473213649,8.2949999917,0,8.2949999917,56.22,-5.48,56.4864479322,130.16
2020-08-10 08:00:00,10.3886666563,0.0,10.3886666563,10.3886666563,0,10.3886666563,0.0,0.0,0.0,131.18,65.6786666563,-56.56,86.6759531459,10.3886666563,0,10.3886666563,55.29,-56.56,79.094991624,123.92,66.2486666563,-4.6,66.4081759555,10.3886666563,0,10.3886666563,55.86,-4.6,56.0490820621,129.91
2020-08-10 08:30:00,11.1793333222,0.0,11.1793333222,11.1793333222,0,11.1793333222,0.0,0.0,0.0,131.18,66.1393333222,-54.44,85.6628566667,11.1793333222,0,11.1793333222,54.96,-54.44,77.3583557219,123.61,66.6893333222,-2.66,66.742361203,11.1793333222,0,11.1793333222,55.51,-2.66,55.5736961161,129.67
2020-08-10 09:00:00,14.1086666526,0.0,14.1086666526,14.1086666526,0,14.1086666526,0.0,0.0,0.0,130.8,72.2386666526,-53.09,89.6491665312,14.1086666526,0,14.1086666526,58.13,-53.09,78.7251230548,124.26,72.1086666526,9.22,72.6957234396,14.1086666526,0,14.1086666526,58.0,9.22,58.728258956,130.3
2020-08-10 09:30:00,14.3736666523,0.0,14.3736666523,14.3736666523,0,14.3736666523,0.0,0.0,0.0,130.8,74.8436666523,-41.19,85.4294477213,14.3736666523,0,14.3736666523,60.47,-41.19,73.165818522,125.8,74.0736666523,8.42,74.5506840432,14.3736666523,0,14.3736666523,59.7,8.42,60.2908483934,131.84
2020-08-10 10:00:00,15.55155554,0.0,15.55155554,15.55155554,0,15.55155554,0.0,0.0,0.0,130.8,77.06155554,-37.12,85.5358272436,15.55155554,0,15.55155554,61.51,-37.12,71.8427066584,126.03,76.22155554,6.91,76.5341337505,15.55155554,0,15.55155554,60.67,6.91,61.0622387405,132.06
2020-08-10 10:30:00,15.7953333175,0.0,15.7953333175,15.7953333175,0,15.7953333175,0.0,0.0,0.0,131.21,78.3153333175,-37.32,86.7529471121,15.7953333175,0,15.7953333175,62.52,-37.32,72.8116254454,126.46,77.4653333175,6.95,77.7764769451,15.7953333175,0,15.7953333175,61.67,6.95,62.06038511,132.45
2020-08-10 11:00:00,14.3785555412,0.0,14.3785555412,14.3785555412,0,14.3785555412,0.0,0.0,0.0,131.21,76.6885555412,-37.6,85.410154847,14.3785555412,0,14.3785555412,62.31,-37.6,72.7756559572,126.46,75.8385555412,6.71,76.1348186218,14.3785555412,0,14.3785555412,61.46,6.71,61.8252027898,132.45
2020-08-10 11:30:00,19.0363333143,0.0,19.0363333143,19.0363333143,0,19.0363333143,0.0,0.0,0.0,131.1,70.9463333143,-36.78,79.9133944389,19.0363333143,0,19.0363333143,51.91,-36.78,63.6193091758,126.39,70.3663333143,7.41,70.7554165001,19.0363333143,0,19.0363333143,51.33,7.41,51.8620959854,132.45
2020-08-10 12:00:00,19.0903333142,0.0,19.0903333142,19.0903333142,0,19.0903333142,0.0,0.0,0.0,131.1,68.8503333142,-36.1,77.7404553465,19.0903333142,0,19.0903333142,49.76,-36.1,61.4757480638,126.39,68.2903333142,8.02,68.7596540434,19.0903333142,0,19.0903333142,49.2,8.02,49.8493771275,132.33
2020-08-10 12:30:00,16.9274444275,0.0,16.9274444275,16.9274444275,0,16.9274444275,0.0,0.0,0.0,130.99,69.7574444275,-33.63,77.4408028952,16.9274444275,0,16.9274444275,52.83,-33.63,62.6257598756,125.93,69.1474444275,10.18,69.8927855423,16.9274444275,0,16.9274444275,52.22,10.18,53.2030149522,131.85
2020-08-10 13:00:00,21.9261110892,0.0,21.9261110892,21.9261110892,0,21.9261110892,0.0,0.0,0.0,131.09,60.9361110892,-35.59,70.5681070645,21.9261110892,0,21.9261110892,39.01,-35.59,52.805569782,126.35,60.6461110892,8.47,61.2347261792,21.9261110892,0,21.9261110892,38.72,8.47,39.6355812371,132.29
2020-08-10 13:30:00,21.676666645,0.0,21.676666645,21.676666645,0,21.676666645,0.0,0.0,0.0,131.25,63.006666645,-37.76,73.4551403355,21.676666645,0,21.676666645,41.33,-37.76,55.9820194348,126.68,62.656666645,6.62,63.0054146488,21.676666645,0,21.676666645,40.98,6.62,41.5112611227,132.62
2020-08-10 14:00:00,20.9099999791,0.0,20.9099999791,20.9099999791,0,20.9099999791,0.0,0.0,0.0,131.25,59.4599999791,-37.41,70.2495530058,20.9099999791,0,20.9099999791,38.55,-37.41,53.717879705,126.61,59.1899999791,6.92,59.5931413631,20.9099999791,0,20.9099999791,38.28,6.92,38.9004472982,132.62
2020-08-10 14:30:00,25.3826666413,0.0,25.3826666413,25.3826666413,0,25.3826666413,0.0,0.0,0.0,131.25,53.1226666413,-36.51,64.4592724988,25.3826666413,0,25.3826666413,27.74,-36.51,45.8528919481,126.61,53.1026666413,7.76,53.6666638093,25.3826666413,0,25.3826666413,27.72,7.76,28.7856908897,132.62
2020-08-10 15:00:00,24.4049999756,0.0,24.4049999756,24.4049999756,0,24.4049999756,0.0,0.0,0.0,131.34,51.7749999756,-36.49,63.3416981338,24.4049999756,0,24.4049999756,27.37,-36.49,45.6140000438,126.69,51.7649999756,7.85,52.3568307146,24.4049999756,0,24.4049999756,27.36,7.85,28.4638735944,132.72
2020-08-10 15:30:00,24.0882221981,0.0,24.0882221981,24.0882221981,0,24.0882221981,0.0,0.0,0.0,131.34,53.2282221981,-37.16,64.9161708542,24.0882221981,0,24.0882221981,29.14,-37.16,47.2229308705,126.88,53.1682221981,7.24,53.6588990915,24.0882221981,0,24.0882221981,29.08,7.24,29.9677159623,132.82
2020-08-10 16:00:00,23.0323333103,0.0,23.0323333103,23.0323333103,0,23.0323333103,0.0,0.0,0.0,131.59,57.5423333103,-37.67,68.7760788559,23.0323333103,0,23.0323333103,34.51,-37.67,51.0878556998,126.88,57.3923333103,5.87,57.691739641,23.0323333103,0,23.0323333103,34.36,5.87,34.8578040043,132.82
2020-08-10 16:30:00,25.8265555297,0.0,25.8265555297,25.8265555297,0,25.8265555297,0.0,0.0,0.0,131.7,62.5665555297,-34.57,71.4818772197,25.8265555297,0,25.8265555297,36.74,-34.57,50.4471257853,124.98,62.8965555297,-8.67,63.4913033218,25.8265555297,0,25.8265555297,37.07,-8.67,38.0703795621,130.84
2020-08-10 17:00:00,24.0496666426,0.0,24.0496666426,24.0496666426,0,24.0496666426,0.0,0.0,0.0,131.7,67.1696666426,-35.12,75.796955855,24.0496666426,0,24.0496666426,43.12,-35.12,55.6124878062,124.98,67.5096666426,-9.2,68.1336560754,24.0496666426,0,24.0496666426,43.46,-9.2,44.4230975957,130.84
2020-08-10 17:30:00,23.2609999767,0.0,23.2609999767,23.2609999767,0,23.2609999767,0.0,0.0,0.0,131.46,73.9609999767,-35.72,82.134937253,23.2609999767,0,23.2609999767,50.7,-35.72,62.0194195394,124.83,74.2809999767,-9.85,74.9312315229,23.2609999767,0,23.2609999767,51.02,-9.85,51.9621294791,130.73
2020-08-10 18:00:00,19.0202222032,0.0,19.0202222032,19.0202222032,0,19.0202222032,0.0,0.0,0.0,131.26,76.3702222032,-35.92,84.3958366234,19.0202222032,0,19.0202222032,57.35,-35.92,67.6702955513,124.63,76.6802222032,-10.08,77.3399177471,19.0202222032,0,19.0202222032,57.66,-10.08,58.534451394,130.54
2020-08-10 18:30:00,13.5444444309,0.0,13.5444444309,13.5444444309,0,13.5444444309,0.0,0.0,0.0,131.15,80.6644444309,-34.14,87.5916217189,13.5444444309,0,13.5444444309,67.12,-34.14,75.3036121312,124.27,80.9844444309,-8.4,81.4189181934,13.5444444309,0,13.5444444309,67.44,-8.4,67.9611182957,130.14
2020-08-10 19:00:00,11.7493333216,0.0,11.7493333216,11.7493333216,0,11.7493333216,0.0,0.0,0.0,131.06,80.4393333216,-34.92,87.69203353340001,11.7493333216,0,11.7493333216,68.69,-34.92,77.0566187942,124.27,80.7593333216,-9.19,81.2805389903,11.7493333216,0,11.7493333216,69.01,-9.19,69.6192229201,130.14
2020-08-10 19:30:00,9.1877777686,0.0,9.1877777686,9.1877777686,0,9.1877777686,0.0,0.0,0.0,131.06,77.2477777686,-36.05,85.2456548464,9.1877777686,0,9.1877777686,68.06,-36.05,77.0179595939,124.4,77.5577777686,-10.26,78.2334742447,9.1877777686,0,9.1877777686,68.37,-10.26,69.1355516359,130.25
2020-08-10 20:00:00,6.1794444383,0.0,6.1794444383,6.1794444383,0,6.1794444383,0.0,0.0,0.0,130.89,79.4794444383,-35.14,86.9011029171,6.1794444383,0,6.1794444383,73.3,-35.14,81.2878195058,124.12,79.7894444383,-9.47,80.3494638673,6.1794444383,0,6.1794444383,73.61,-9.47,74.2166625496,129.96
2020-08-10 20:30:00,5.0507777727,0.0,5.0507777727,5.0507777727,0,5.0507777727,0.0,0.0,0.0,130.57,79.5207777727,-35.54,87.1013530181,5.0507777727,0,5.0507777727,74.47,-35.54,82.5158924087,123.87,79.8507777727,-9.95,80.4683118433,5.0507777727,0,5.0507777727,74.8,-9.95,75.4588795305,129.64
2020-08-10 21:00:00,6.8276666598,0.0,6.8276666598,6.8276666598,0,6.8276666598,0.0,0.0,0.0,130.71,79.4076666598,-36.52,87.4030201101,6.8276666598,0,6.8276666598,72.58,-36.52,81.2500264615,124.08,79.7476666598,-10.86,80.4837246758,6.8276666598,0,6.8276666598,72.92,-10.86,73.7242565239,129.88
2020-08-10 21:30:00,10.4829999895,0.0,10.4829999895,10.4829999895,0,10.4829999895,0.0,0.0,0.0,130.91,77.4129999895,-38.42,86.4226183784,10.4829999895,0,10.4829999895,66.93,-38.42,77.1733198716,124.51,77.7429999895,-12.64,78.7638473373,10.4829999895,0,10.4829999895,67.26,-12.64,68.43739621,130.31
2020-08-10 22:00:00,10.6738888782,0.0,10.6738888782,10.6738888782,0,10.6738888782,0.0,0.0,0.0,131.39,74.3338888782,-40.44,84.6222230608,10.6738888782,0,10.6738888782,63.66,-40.44,75.4187589397,125.22,74.65388887820001,-14.43,76.0357023025,10.6738888782,0,10.6738888782,63.98,-14.43,65.5870818073,131.01
2020-08-10 22:30:00,6.9116666598,0.0,6.9116666598,6.9116666598,0,6.9116666598,0.0,0.0,0.0,131.29,73.0916666598,-48.94,87.9631475966,6.9116666598,0,6.9116666598,66.18,-48.94,82.3098779005,124.61,73.5416666598,-9.62,74.1681949025,6.9116666598,0,6.9116666598,66.63,-9.62,67.3208830899,130.39
2020-08-10 23:00:00,2.602555553,0.0,2.602555553,2.602555553,0,2.602555553,0.0,0.0,0.0,131.07,65.722555553,-56.22,86.487818266,2.602555553,0,2.602555553,63.12,-56.22,84.5270536574,123.84,66.302555553,-4.45,66.451722121,2.602555553,0,2.602555553,63.7,-4.45,63.8552464563,129.65
2020-08-10 23:30:00,3.1664444413,0.0,3.1664444413,3.1664444413,0,3.1664444413,0.0,0.0,0.0,131.56,59.7564444413,-57.73,83.0878183145,3.1664444413,0,3.1664444413,56.59,-57.73,80.8404663519,124.48,60.3364444413,-5.51,60.5875121441,3.1664444413,0,3.1664444413,57.17,-5.51,57.4349109863,130.32
2020-08-11 00:00:00,3.1366666635,0.0,3.1366666635,3.1366666635,0,3.1366666635,0.0,0.0,0.0,131.48,57.4466666635,-59.25,82.5268562999,3.1366666635,0,3.1366666635,54.31,-59.25,80.3749874028,124.58,58.0366666635,-6.87,58.4418649378,3.1366666635,0,3.1366666635,54.9,-6.87,55.3281745587,130.43
2020-08-11 00:30:00,4.2888888846,0.0,4.2888888846,4.2888888846,0,4.2888888846,0.0,0.0,0.0,131.78,55.8788888846,-59.92,81.9320244042,4.2888888846,0,4.2888888846,51.59,-59.92,79.0691754099,124.91,56.4588888846,-7.31,56.9301522401,4.2888888846,0,4.2888888846,52.17,-7.31,52.6796450254,130.74
2020-08-11 01:00:00,2.5131111086,0.0,2.5131111086,2.5131111086,0,2.5131111086,0.0,0.0,0.0,131.78,53.0131111086,-60.21,80.2224036626,2.5131111086,0,2.5131111086,50.5,-60.21,78.5843120476,124.91,53.5931111086,-7.62,54.1321157752,2.5131111086,0,2.5131111086,51.08,-7.62,51.6452398581,130.74
2020-08-11 01:30:00,2.548555553,0.0,2.548555553,2.548555553,0,2.548555553,0.0,0.0,0.0,131.78,52.638555553,-60.53,80.2165720454,2.548555553,0,2.548555553,50.09,-60.53,78.567735108,124.91,53.218555553,-7.93,53.8061293455,2.548555553,0,2.548555553,50.67,-7.93,51.286779973,130.74
2020-08-11 02:00:00,2.5743333308,0.0,2.5743333308,2.5743333308,0,2.5743333308,0.0,0.0,0.0,131.93,50.6343333308,-61.43,79.6082948684,2.5743333308,0,2.5743333308,48.06,-61.43,77.9962082412,125.2,51.2143333308,-8.57,51.9264175398,2.5743333308,0,2.5743333308,48.64,-8.57,49.3892144096,131.04
2020-08-11 02:30:00,2.6145555528999997,0.0,2.6145555528999997,2.6145555528999997,0,2.6145555528999997,0.0,0.0,0.0,132.03,49.7145555529,-62.15,79.5874332657,2.6145555528999997,0,2.6145555528999997,47.1,-62.15,77.980975244,125.47,50.2945555529,-9.13,51.1165258822,2.6145555528999997,0,2.6145555528999997,47.68,-9.13,48.5462593822,131.28
2020-08-11 03:00:00,3.2521111079000002,0.0,3.2521111079000002,3.2521111079000002,0,3.2521111079000002,0.0,0.0,0.0,132.19,49.0721111079,-62.4,79.3840795663,3.2521111079000002,0,3.2521111079000002,45.82,-62.4,77.4159699287,125.61,49.6621111079,-9.24,50.5143828992,3.2521111079000002,0,3.2521111079000002,46.41,-9.24,47.3208801693,131.44
2020-08-11 03:30:00,2.5364444419,0.0,2.5364444419,2.5364444419,0,2.5364444419,0.0,0.0,0.0,132.19,48.1364444419,-62.66,79.0151433809,2.5364444419,0,2.5364444419,45.6,-62.66,77.4960360277,125.61,48.7164444419,-9.4,49.6150376304,2.5364444419,0,2.5364444419,46.18,-9.4,47.1269816559,131.44
2020-08-11 04:00:00,2.5199999975000003,0.0,2.5199999975000003,2.5199999975000003,0,2.5199999975000003,0.0,0.0,0.0,132.42,47.7699999975,-62.95,79.0232586,2.5199999975000003,0,2.5199999975000003,45.25,-62.95,77.5258988984,125.87,48.3499999975,-9.58,49.2899472485,2.5199999975000003,0,2.5199999975000003,45.83,-9.58,46.8205649261,131.7
2020-08-11 04:30:00,2.6057777752,0.0,2.6057777752,2.6057777752,0,2.6057777752,0.0,0.0,0.0,132.42,48.2557777752,-62.95,79.3178579431,2.6057777752,0,2.6057777752,45.65,-62.95,77.7600475823,125.73,48.8457777752,-9.7,49.7995984568,2.6057777752,0,2.6057777752,46.24,-9.7,47.2464559517,131.59
2020-08-11 05:00:00,4.3079999957,0.0,4.3079999957,4.3079999957,0,4.3079999957,0.0,0.0,0.0,132.42,48.8879999957,-63.19,79.893758477,4.3079999957,0,4.3079999957,44.58,-63.19,77.3327388627,125.8,49.4679999957,-9.88,50.4449940388,4.3079999957,0,4.3079999957,45.16,-9.88,46.2281299643,131.67
2020-08-11 05:30:00,3.8546666628,0.0,3.8546666628,3.8546666628,0,3.8546666628,0.0,0.0,0.0,132.03,50.2946666628,-62.7,80.379372321,3.8546666628,0,3.8546666628,46.44,-62.7,78.0254035555,125.43,50.8846666628,-9.68,51.7972171201,3.8546666628,0,3.8546666628,47.03,-9.68,48.0158650864,131.3
2020-08-11 06:00:00,2.9537777748,0.0,2.9537777748,2.9537777748,0,2.9537777748,0.0,0.0,0.0,132.03,51.1837777748,-62.31,80.6369345108,2.9537777748,0,2.9537777748,48.23,-62.31,78.7951077162,125.34,51.7637777748,-9.34,52.5996605457,2.9537777748,0,2.9537777748,48.81,-9.34,49.6955903476,131.3
2020-08-11 06:30:00,6.2694444382,0.0,6.2694444382,6.2694444382,0,6.2694444382,0.0,0.0,0.0,131.74,53.3594444382,-62.3,82.0275582396,6.2694444382,0,6.2694444382,47.09,-62.3,78.0945459043,125.11,53.9394444382,-9.54,54.7765941466,6.2694444382,0,6.2694444382,47.67,-9.54,48.6152290954,130.99
2020-08-11 07:00:00,7.9687777698,0.0,7.9687777698,7.9687777698,0,7.9687777698,0.0,0.0,0.0,131.51,54.8987777698,-61.14,82.1704046517,7.9687777698,0,7.9687777698,46.93,-61.14,77.074798086,124.73,55.4787777698,-8.64,56.14752339,7.9687777698,0,7.9687777698,47.51,-8.64,48.289229648,130.68
2020-08-11 07:30:00,10.7991111003,0.0,10.7991111003,10.7991111003,0,10.7991111003,0.0,0.0,0.0,131.18,60.2591111003,-57.78,83.4846624872,10.7991111003,0,10.7991111003,49.46,-57.78,76.058004181,124.05,60.8091111003,-5.78,61.0831923921,10.7991111003,0,10.7991111003,50.01,-5.78,50.3429091333,130.04
2020-08-11 08:00:00,11.8711110992,0.0,11.8711110992,11.8711110992,0,11.8711110992,0.0,0.0,0.0,130.82,64.8911110992,-56.04,85.7399434318,11.8711110992,0,11.8711110992,53.02,-56.04,77.1466266275,124.05,65.1911110992,0.28,65.1917124054,11.8711110992,0,11.8711110992,53.32,0.28,53.3207351787,130.04
2020-08-11 08:30:00,13.0016666537,0.0,13.0016666537,13.0016666537,0,13.0016666537,0.0,0.0,0.0,130.55,69.9016666537,-53.39,87.958712479,13.0016666537,0,13.0016666537,56.9,-53.39,78.0262910819,124.83,69.3716666537,16.05,71.204147592,13.0016666537,0,13.0016666537,56.37,16.05,58.6104035134,130.8
2020-08-11 09:00:00,19.6825555359,0.0,19.6825555359,19.6825555359,0,19.6825555359,0.0,0.0,0.0,130.99,68.2625555359,-54.1,87.1010131301,19.6825555359,0,19.6825555359,48.58,-54.1,72.7105659447,125.33,67.9625555359,15.84,69.7840565958,19.6825555359,0,19.6825555359,48.28,15.84,50.8120458159,131.31
2020-08-11 09:30:00,19.9179999801,0.0,19.9179999801,19.9179999801,0,19.9179999801,0.0,0.0,0.0,130.8,68.0479999801,-53.13,86.3326543163,19.9179999801,0,19.9179999801,48.13,-53.13,71.688868034,125.13,67.7479999801,16.48,69.7236107879,19.9179999801,0,19.9179999801,47.83,16.48,50.5895176889,131.07
2020-08-11 10:00:00,21.1718888677,0.0,21.1718888677,21.1718888677,0,21.1718888677,0.0,0.0,0.0,130.8,68.6318888677,-52.22,86.2395765849,21.1718888677,0,21.1718888677,47.46,-52.22,70.5647220642,124.99,68.3418888677,17.24,70.4828445369,21.1718888677,0,21.1718888677,47.17,17.24,50.2217731666,130.99
2020-08-11 10:30:00,22.4307777553,0.0,22.4307777553,22.4307777553,0,22.4307777553,0.0,0.0,0.0,130.8,67.6907777553,-50.46,84.4289819501,22.4307777553,0,22.4307777553,45.26,-50.46,67.7840630237,124.79,67.4707777553,18.78,70.0356641356,22.4307777553,0,22.4307777553,45.04,18.78,48.7984630906,130.71
2020-08-11 11:00:00,25.6622221966,0.0,25.6622221966,25.6622221966,0,25.6622221966,0.0,0.0,0.0,130.68,62.5722221966,-49.63,79.8650104277,25.6622221966,0,25.6622221966,36.91,-49.63,61.8505052526,124.79,62.5622221966,19.43,65.5099728757,25.6622221966,0,25.6622221966,36.9,19.43,41.7029363475,130.63
2020-08-11 11:30:00,27.1638888617,0.0,27.1638888617,27.1638888617,0,27.1638888617,0.0,0.0,0.0,130.68,59.0838888617,-49.14,76.8481979166,27.1638888617,0,27.1638888617,31.92,-49.14,58.5971501013,124.7,59.1838888617,19.92,62.446289728,27.1638888617,0,27.1638888617,32.02,19.92,37.7105661586,130.63
2020-08-11 12:00:00,29.0435555265,0.0,29.0435555265,29.0435555265,0,29.0435555265,0.0,0.0,0.0,130.56,56.8635555265,-47.8,74.2852875549,29.0435555265,0,29.0435555265,27.82,-47.8,55.3063504491,124.55,57.0435555265,21.04,60.8000725913,29.0435555265,0,29.0435555265,28.0,21.04,35.0240146185,130.39
2020-08-11 12:30:00,32.2003333011,0.0,32.2003333011,32.2003333011,0,32.2003333011,0.0,0.0,0.0,130.56,56.2703333011,-47.8,73.8321773336,32.2003333011,0,32.2003333011,24.07,-47.8,53.5182669749,124.55,56.5703333011,21.02,60.3493414198,32.2003333011,0,32.2003333011,24.37,21.02,32.1828727742,130.39
2020-08-11 13:00:00,32.2759999677,0.0,32.2759999677,32.2759999677,0,32.2759999677,0.0,0.0,0.0,130.69,51.0759999677,-49.6,71.196332579,32.2759999677,0,32.2759999677,18.8,-49.6,53.0433784746,124.93,51.4859999677,19.53,55.0656798076,32.2759999677,0,32.2759999677,19.21,19.53,27.3942512217,130.72
2020-08-11 13:30:00,32.6058888563,0.0,32.6058888563,32.6058888563,0,32.6058888563,0.0,0.0,0.0,130.77,50.4158888563,-49.88,70.9209154564,32.6058888563,0,32.6058888563,17.81,-49.88,52.9642379347,125.01,50.8558888563,19.42,54.4376508619,32.6058888563,0,32.6058888563,18.25,19.42,26.6495572196,130.72
2020-08-11 14:00:00,32.0411110791,0.0,32.0411110791,32.0411110791,0,32.0411110791,0.0,0.0,0.0,130.77,48.3011110791,-50.05,69.5557318377,32.0411110791,0,32.0411110791,16.26,-50.05,52.6249950119,125.1,48.7911110791,19.28,52.4622809295,32.0411110791,0,32.0411110791,16.75,19.28,25.5397905238,130.84
2020-08-11 14:30:00,30.4132221918,0.0,30.4132221918,30.4132221918,0,30.4132221918,0.0,0.0,0.0,130.77,50.3132221918,-50.52,71.3000051004,30.4132221918,0,30.4132221918,19.9,-50.52,54.2980699473,125.1,50.6932221918,18.9,54.1018740543,30.4132221918,0,30.4132221918,20.28,18.9,27.7216233291,130.84
2020-08-11 15:00:00,29.5949999704,0.0,29.5949999704,29.5949999704,0,29.5949999704,0.0,0.0,0.0,130.77,53.7849999704,-50.14,73.5312574475,29.5949999704,0,29.5949999704,24.19,-50.14,55.6702407036,125.1,54.0749999704,19.24,57.3958467295,29.5949999704,0,29.5949999704,24.48,19.24,31.1359599178,130.84
2020-08-11 15:30:00,22.7215555328,0.0,22.7215555328,22.7215555328,0,22.7215555328,0.0,0.0,0.0,130.77,62.1515555328,-50.42,80.0311955124,22.7215555328,0,22.7215555328,39.43,-50.42,64.0070410189,125.0,62.0615555328,18.93,64.884370808,22.7215555328,0,22.7215555328,39.34,18.93,43.6575365773,130.68
2020-08-11 16:00:00,22.0925555335,0.0,22.0925555335,22.0925555335,0,22.0925555335,0.0,0.0,0.0,130.77,64.9325555335,-50.67,82.3631329425,22.0925555335,0,22.0925555335,42.84,-50.67,66.3529539659,125.0,64.7825555335,18.66,67.4164305006,22.0925555335,0,22.0925555335,42.69,18.66,46.5900386349,130.68
2020-08-11 16:30:00,20.9325555346,0.0,20.9325555346,20.9325555346,0,20.9325555346,0.0,0.0,0.0,130.77,65.4425555346,-51.96,83.5617716118,20.9325555346,0,20.9325555346,44.51,-51.96,68.4177001952,125.15,65.2425555346,17.57,67.5669738311,20.9325555346,0,20.9325555346,44.31,17.57,47.6663508148,130.89
2020-08-11 17:00:00,22.7034444217,0.0,22.7034444217,22.7034444217,0,22.7034444217,0.0,0.0,0.0,130.77,66.8834444217,-52.7,85.1509550018,22.7034444217,0,22.7034444217,44.18,-52.7,68.7689057642,125.25,66.6934444217,16.97,68.8185761901,22.7034444217,0,22.7034444217,43.99,16.97,47.1497720037,130.98
2020-08-11 17:30:00,22.1055555334,0.0,22.1055555334,22.1055555334,0,22.1055555334,0.0,0.0,0.0,130.77,69.3555555335,-53.5,87.59248303,22.1055555334,0,22.1055555334,47.25,-53.5,71.3779552803,125.25,69.0855555334,16.23,70.966378542,22.1055555334,0,22.1055555334,46.98,16.23,49.7044595585,130.98
2020-08-11 18:00:00,18.8295555367,0.0,18.8295555367,18.8295555367,0,18.8295555367,0.0,0.0,0.0,130.77,74.0095555367,-53.73,91.4566958224,18.8295555367,0,18.8295555367,55.18,-53.73,77.0178245603,125.25,73.5295555367,16.03,75.2566039456,18.8295555367,0,18.8295555367,54.7,16.03,57.0004464895,130.98
2020-08-11 18:30:00,15.4923333178,0.0,15.4923333178,15.4923333178,0,15.4923333178,0.0,0.0,0.0,130.77,77.8623333178,-54.15,94.8407372899,15.4923333178,0,15.4923333178,62.37,-54.15,82.5968486082,125.25,77.2023333178,15.55,78.7527953137,15.4923333178,0,15.4923333178,61.71,15.55,63.6390336193,130.98
2020-08-11 19:00:00,12.4511110987,0.0,12.4511110987,12.4511110987,0,12.4511110987,0.0,0.0,0.0,130.57,78.9411110987,-54.23,95.7736494109,12.4511110987,0,12.4511110987,66.49,-54.23,85.8010081526,124.97,78.1811110987,15.27,79.6583895934,12.4511110987,0,12.4511110987,65.73,15.27,67.4804104907,130.66
2020-08-11 19:30:00,9.4588888794,0.0,9.4588888794,9.4588888794,0,9.4588888794,0.0,0.0,0.0,130.47,78.4488888794,-54.53,95.5392540604,9.4588888794,0,9.4588888794,68.99,-54.53,87.9382794919,124.97,77.6288888794,14.91,79.0477861085,9.4588888794,0,9.4588888794,68.17,14.91,69.7814946816,130.66
2020-08-11 20:00:00,8.9276666577,0.0,8.9276666577,8.9276666577,0,8.9276666577,0.0,0.0,0.0,130.55,77.82766665770001,-55.08,95.3464844522,8.9276666577,0,8.9276666577,68.9,-55.08,88.21006972,125.07,77.0076666577,14.45,78.3516638245,8.9276666577,0,8.9276666577,68.08,14.45,69.5966155786,130.77
2020-08-11 20:30:00,7.8654444366,0.0,7.8654444366,7.8654444366,0,7.8654444366,0.0,0.0,0.0,130.63,77.2754444366,-55.71,95.2633109485,7.8654444366,0,7.8654444366,69.41,-55.71,89.0019786297,125.26,76.4754444366,14.03,77.7517491879,7.8654444366,0,7.8654444366,68.61,14.03,70.0298007994,130.96
2020-08-11 21:00:00,7.9286666587,0.0,7.9286666587,7.9286666587,0,7.9286666587,0.0,0.0,0.0,130.63,77.1586666587,-56.09,95.391550677,7.9286666587,0,7.9286666587,69.23,-56.09,89.1003984278,125.26,76.3386666587,13.76,77.5688702202,7.9286666587,0,7.9286666587,68.41,13.76,69.7801239609,130.96
2020-08-11 21:30:00,9.0893333242,0.0,9.0893333242,9.0893333242,0,9.0893333242,0.0,0.0,0.0,130.78,78.3393333242,-56.54,96.6117112243,9.0893333242,0,9.0893333242,69.25,-56.54,89.3998551453,125.49,77.5393333242,13.46,78.6989187497,9.0893333242,0,9.0893333242,68.45,13.46,69.7608350007,131.18
2020-08-11 22:00:00,10.7875555448,0.0,10.7875555448,10.7875555448,0,10.7875555448,0.0,0.0,0.0,131.15,75.9675555448,-58.96,96.1631483233,10.7875555448,0,10.7875555448,65.18,-58.96,87.890352144,126.1,75.2575555448,11.68,76.1585324607,10.7875555448,0,10.7875555448,64.47,11.68,65.5194879406,131.82
2020-08-11 22:30:00,9.8799999901,0.0,9.8799999901,9.8799999901,0,9.8799999901,0.0,0.0,0.0,131.4,71.4099999901,-61.46,94.2163451774,9.8799999901,0,9.8799999901,61.53,-61.46,86.9670771039,126.66,70.8199999901,9.72,71.4839198603,9.8799999901,0,9.8799999901,60.94,9.72,61.7103070807,132.33
2020-08-11 23:00:00,6.033999994,0.0,6.033999994,6.033999994,0,6.033999994,0.0,0.0,0.0,131.4,67.113999994,-61.76,91.2062859412,6.033999994,0,6.033999994,61.08,-61.76,86.86232785280001,126.66,66.513999994,9.51,67.19041818,6.033999994,0,6.033999994,60.48,9.51,61.2231206326,132.33
2020-08-11 23:30:00,2.7621111083,0.0,2.7621111083,2.7621111083,0,2.7621111083,0.0,0.0,0.0,131.22,63.4021111083,-61.78,88.5245507924,2.7621111083,0,2.7621111083,60.64,-61.78,86.5677653633,126.54,62.8221111083,9.35,63.5140940588,2.7621111083,0,2.7621111083,60.06,9.35,60.7834360661,132.18
2020-08-12 00:00:00,2.7906666639,0.0,2.7906666639,2.7906666639,0,2.7906666639,0.0,0.0,0.0,131.72,57.2106666639,-62.41,84.6644463758,2.7906666639,0,2.7906666639,54.42,-62.41,82.8042541178,127.07,56.7906666639,9.21,57.5326335233,2.7906666639,0,2.7906666639,54.0,9.21,54.7797782033,132.74
2020-08-12 00:30:00,2.8096666639,0.0,2.8096666639,2.8096666639,0,2.8096666639,0.0,0.0,0.0,131.92,54.6896666639,-63.07,83.4792461622,2.8096666639,0,2.8096666639,51.88,-63.07,81.6661453725,127.27,54.3396666639,8.79,55.0460123273,2.8096666639,0,2.8096666639,51.53,8.79,52.2743244815,132.99
2020-08-12 01:00:00,2.6863333306,0.0,2.6863333306,2.6863333306,0,2.6863333306,0.0,0.0,0.0,131.84,54.2563333306,-63.83,83.7736152168,2.6863333306,0,2.6863333306,51.57,-63.83,82.0593309746,126.91,54.1463333306,3.34,54.249248964,2.6863333306,0,2.6863333306,51.46,3.34,51.5682770703,132.55
2020-08-12 01:30:00,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,131.96,52.9405555528,-61.7,81.29939988859999,2.7105555528,0,2.7105555528,50.23,-61.7,79.56093828,125.49,53.5205555528,-8.8,54.2391912429,2.7105555528,0,2.7105555528,50.81,-8.8,51.5664241537,131.12
2020-08-12 02:00:00,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.21,50.6579999973,-61.5,79.6773679518,2.6879999973,0,2.6879999973,47.97,-61.5,77.9959672034,125.69,51.2479999973,-8.47,51.9432228854,2.6879999973,0,2.6879999973,48.56,-8.47,49.2931486111,131.37
2020-08-12 02:30:00,2.7261111084,0.0,2.7261111084,2.7261111084,0,2.7261111084,0.0,0.0,0.0,132.43,49.0561111084,-61.46,78.6373552269,2.7261111084,0,2.7261111084,46.33,-61.46,76.9662296075,125.83,49.6561111084,-8.27,50.3400662535,2.7261111084,0,2.7261111084,46.93,-8.27,47.6530985351,131.49
2020-08-12 03:00:00,2.7346666639,0.0,2.7346666639,2.7346666639,0,2.7346666639,0.0,0.0,0.0,132.43,47.7346666639,-61.73,78.0332704782,2.7346666639,0,2.7346666639,45.0,-61.73,76.3910524865,125.92,48.3346666639,-8.43,49.0642935495,2.7346666639,0,2.7346666639,45.6,-8.43,46.3726740657,131.64
2020-08-12 03:30:00,2.7389999973,0.0,2.7389999973,2.7389999973,0,2.7389999973,0.0,0.0,0.0,132.43,48.3789999973,-62.45,78.9970261512,2.7389999973,0,2.7389999973,45.64,-62.45,77.3499327731,126.09,48.9789999973,-9.07,49.8117189096,2.7389999973,0,2.7389999973,46.24,-9.07,47.1211470573,131.72
2020-08-12 04:00:00,2.7596666639,0.0,2.7596666639,2.7596666639,0,2.7596666639,0.0,0.0,0.0,132.66,47.7096666639,-62.37,78.5253410892,2.7596666639,0,2.7596666639,44.95,-62.37,76.8799024453,126.09,48.3096666639,-8.98,49.1371986704,2.7596666639,0,2.7596666639,45.55,-8.98,46.4267476785,131.72
2020-08-12 04:30:00,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,132.81,46.1114444416,-61.96,77.2353993224,2.8314444416,0,2.8314444416,43.28,-61.96,75.5790976395,126.09,46.7014444416,-8.49,47.4668833286,2.8314444416,0,2.8314444416,43.87,-8.49,44.6839680422,131.95
2020-08-12 05:00:00,3.6123333297,0.0,3.6123333297,3.6123333297,0,3.6123333297,0.0,0.0,0.0,132.81,45.7823333297,-61.99,77.0634942441,3.6123333297,0,3.6123333297,42.17,-61.99,74.9737887531,126.09,46.3723333297,-8.53,47.1503361435,3.6123333297,0,3.6123333297,42.76,-8.53,43.6025056619,131.95
