Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-12 05:30:00,2.900888886,0.0,2.900888886,2.900888886,0,2.900888886,0.0,0.0,0.0,132.66,46.660888886,-61.61,77.2853844632,2.900888886,0,2.900888886,43.76,-61.61,75.5693701178,125.87,47.260888886000004,-8.26,47.9772781459,2.900888886,0,2.900888886,44.36,-8.26,45.1224689041,131.73
2020-08-12 06:00:00,2.8465555527,0.0,2.8465555527,2.8465555527,0,2.8465555527,0.0,0.0,0.0,132.44,47.7665555527,-61.09,77.5476107264,2.8465555527,0,2.8465555527,44.92,-61.09,75.8273994015,125.74,48.3665555527,-7.91,49.0090991147,2.8465555527,0,2.8465555527,45.52,-7.91,46.2021482185,131.54
2020-08-12 06:30:00,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.0,52.3511111082,-59.41,79.1845119595,2.9411111082,0,2.9411111082,49.41,-59.41,77.2715743336,125.1,52.9211111082,-6.7,53.3435469473,2.9411111082,0,2.9411111082,49.98,-6.7,50.4270800265,130.95
2020-08-12 07:00:00,3.653666663,0.0,3.653666663,3.653666663,0,3.653666663,0.0,0.0,0.0,131.67,54.913666663,-57.44,79.4661209974,3.653666663,0,3.653666663,51.26,-57.44,76.9866300081,124.57,55.493666663,-5.13,55.7302784822,3.653666663,0,3.653666663,51.84,-5.13,52.0932097303,130.42
2020-08-12 07:30:00,4.9564444395,0.0,4.9564444395,4.9564444395,0,4.9564444395,0.0,0.0,0.0,131.45,60.5064444395,-55.02,81.7816007346,4.9564444395,0,4.9564444395,55.55,-55.02,78.1856949832,124.14,61.0664444395,-3.01,61.140581748,4.9564444395,0,4.9564444395,56.11,-3.01,56.1906771627,129.97
2020-08-12 08:00:00,8.8098888801,0.0,8.8098888801,8.8098888801,0,8.8098888801,0.0,0.0,0.0,131.0,64.0598888801,-53.91,83.7254887315,8.8098888801,0,8.8098888801,55.25,-53.91,77.1935917029,124.56,64.1098888801,6.95,64.4855049776,8.8098888801,0,8.8098888801,55.3,6.95,55.7350204091,130.44
2020-08-12 08:30:00,12.8142222094,0.0,12.8142222094,12.8142222094,0,12.8142222094,0.0,0.0,0.0,130.6,68.6442222094,-54.22,87.4747828962,12.8142222094,0,12.8142222094,55.83,-54.22,77.8254283637,125.15,68.1442222094,15.33,69.8472900013,12.8142222094,0,12.8142222094,55.33,15.33,57.4144389505,130.98
2020-08-12 09:00:00,13.6781110974,0.0,13.6781110974,13.6781110974,0,13.6781110974,0.0,0.0,0.0,130.6,67.4181110974,-52.04,85.1666795405,13.6781110974,0,13.6781110974,53.74,-52.04,74.8074140711,124.8,66.9681110974,17.19,69.1391640386,13.6781110974,0,13.6781110974,53.29,17.19,55.9939300282,130.66
2020-08-12 09:30:00,17.8482222044,0.0,17.8482222044,17.8482222044,0,17.8482222044,0.0,0.0,0.0,130.36,66.0282222044,-50.81,83.3149580056,17.8482222044,0,17.8482222044,48.18,-50.81,70.021200361,124.6,65.7382222044,18.19,68.2084302604,17.8482222044,0,17.8482222044,47.89,18.19,51.2281973136,130.45
2020-08-12 10:00:00,21.2496666454,0.0,21.2496666454,21.2496666454,0,21.2496666454,0.0,0.0,0.0,130.36,64.0596666454,-49.73,81.0969406989,21.2496666454,0,21.2496666454,42.81,-49.73,65.6183587116,124.6,63.8896666454,19.2,66.7122890033,21.2496666454,0,21.2496666454,42.64,19.2,46.7633360658,130.34
2020-08-12 10:30:00,25.1658888637,0.0,25.1658888637,25.1658888637,0,25.1658888637,0.0,0.0,0.0,130.55,59.5558888637,-51.45,78.702010129,25.1658888637,0,25.1658888637,34.39,-51.45,61.8851726991,124.96,59.5858888637,17.82,62.1934928403,25.1658888637,0,25.1658888637,34.42,17.82,38.7593704799,130.77
2020-08-12 11:00:00,25.9019999741,0.0,25.9019999741,25.9019999741,0,25.9019999741,0.0,0.0,0.0,130.55,56.9819999741,-50.37,76.0531736422,25.9019999741,0,25.9019999741,31.08,-50.37,59.1870196918,124.76,57.0819999741,18.63,60.0452464483,25.9019999741,0,25.9019999741,31.18,18.63,36.3217469294,130.55
2020-08-12 11:30:00,24.2448888646,0.0,24.2448888646,24.2448888646,0,24.2448888646,0.0,0.0,0.0,130.27,53.4248888646,-48.25,71.988063248,24.2448888646,0,24.2448888646,29.18,-48.25,56.3873647194,124.39,53.5848888646,20.39,57.3331702824,24.2448888646,0,24.2448888646,29.34,20.39,35.7293674727,130.11
2020-08-12 12:00:00,26.0602221962,0.0,26.0602221962,26.0602221962,0,26.0602221962,0.0,0.0,0.0,130.06,50.3502221962,-47.94,69.5225752918,26.0602221962,0,26.0602221962,24.29,-47.94,53.7424199306,124.25,50.6202221962,20.41,54.5799871307,26.0602221962,0,26.0602221962,24.56,20.41,31.9337078962,129.94
2020-08-12 12:30:00,31.5802221906,0.0,31.5802221906,31.5802221906,0,31.5802221906,0.0,0.0,0.0,130.32,45.0102221906,-49.07,66.5866728531,31.5802221906,0,31.5802221906,13.43,-49.07,50.8746479103,124.64,45.5702221906,19.72,49.6540386122,31.5802221906,0,31.5802221906,13.99,19.72,24.1784718293,130.33
2020-08-12 13:00:00,32.5983333007,0.0,32.5983333007,32.5983333007,0,32.5983333007,0.0,0.0,0.0,130.81,41.6083333007,-49.75,64.8561169055,32.5983333007,0,32.5983333007,9.01,-49.75,50.559297859,125.26,42.2583333007,19.48,46.5321086279,32.5983333007,0,32.5983333007,9.66,19.48,21.7436427491,130.91
2020-08-12 13:30:00,32.5203333008,0.0,32.5203333008,32.5203333008,0,32.5203333008,0.0,0.0,0.0,131.02,44.3903333008,-48.0,65.3796733745,32.5203333008,0,32.5203333008,11.87,-48.0,49.4458987177,125.26,44.9803333008,21.31,49.7729493184,32.5203333008,0,32.5203333008,12.46,21.31,24.6853742123,130.91
2020-08-12 14:00:00,32.4969999675,0.0,32.4969999675,32.4969999675,0,32.4969999675,0.0,0.0,0.0,131.13,41.5469999675,-49.18,64.3803200233,32.4969999675,0,32.4969999675,9.05,-49.18,50.0057486695,125.48,42.2069999675,20.41,46.8828214409,32.4969999675,0,32.4969999675,9.71,20.41,22.602039731,131.08
2020-08-12 14:30:00,28.8914444156,0.0,28.8914444156,28.8914444156,0,28.8914444156,0.0,0.0,0.0,131.28,44.9514444156,-50.04,67.2653993896,28.8914444156,0,28.8914444156,16.06,-50.04,52.55402173,125.68,45.4314444156,19.79,49.5546187725,28.8914444156,0,28.8914444156,16.54,19.79,25.791775821,131.28
2020-08-12 15:00:00,24.5522221977,0.0,24.5522221977,24.5522221977,0,24.5522221977,0.0,0.0,0.0,131.28,47.1822221977,-51.11,69.5585666292,24.5522221977,0,24.5522221977,22.63,-51.11,55.8958764132,125.68,47.5122221977,18.77,51.0854593614,24.5522221977,0,24.5522221977,22.96,18.77,29.655935325,131.28
2020-08-12 15:30:00,22.7914444217,0.0,22.7914444217,22.7914444217,0,22.7914444217,0.0,0.0,0.0,131.28,51.7614444217,-52.03,73.3918798548,22.7914444217,0,22.7914444217,28.97,-52.03,59.5515054386,125.84,51.9414444217,17.99,54.9686615137,22.7914444217,0,22.7914444217,29.15,17.99,34.2543807417,131.37
2020-08-12 16:00:00,21.590555534,0.0,21.590555534,21.590555534,0,21.590555534,0.0,0.0,0.0,131.28,52.920555534,-52.37,74.4526836187,21.590555534,0,21.590555534,31.33,-52.37,61.0261075278,125.84,53.060555534,17.76,55.9539109766,21.590555534,0,21.590555534,31.47,17.76,36.1355572809,131.48
2020-08-12 16:30:00,20.4026666463,0.0,20.4026666463,20.4026666463,0,20.4026666463,0.0,0.0,0.0,131.28,54.4426666463,-53.01,75.9872624297,20.4026666463,0,20.4026666463,34.04,-53.01,62.9982674365,126.01,54.4926666463,17.25,57.1577922791,20.4026666463,0,20.4026666463,34.09,17.25,38.2058974505,131.48
2020-08-12 17:00:00,19.2656666474,0.0,19.2656666474,19.2656666474,0,19.2656666474,0.0,0.0,0.0,131.44,62.5056666474,-54.58,82.9815326626,19.2656666474,0,19.2656666474,43.24,-54.58,69.6324206099,126.2,62.3556666474,15.94,64.3608014481,19.2656666474,0,19.2656666474,43.09,15.94,45.9437884811,131.7
2020-08-12 17:30:00,16.1184444283,0.0,16.1184444283,16.1184444283,0,16.1184444283,0.0,0.0,0.0,131.44,67.7384444283,-55.33,87.46373965,16.1184444283,0,16.1184444283,51.62,-55.33,75.6705576826,126.2,67.3884444283,15.25,69.0924376648,16.1184444283,0,16.1184444283,51.27,15.25,53.4899560665,131.7
2020-08-12 18:00:00,12.8873333204,0.0,12.8873333204,12.8873333204,0,12.8873333204,0.0,0.0,0.0,131.29,71.6373333204,-55.54,90.6454583819,12.8873333204,0,12.8873333204,58.75,-55.54,80.8471032258,126.09,71.1173333204,14.91,72.6634928875,12.8873333204,0,12.8873333204,58.23,14.91,60.1085767591,131.62
2020-08-12 18:30:00,9.1855555464,0.0,9.1855555464,9.1855555464,0,9.1855555464,0.0,0.0,0.0,130.98,72.5355555464,-55.82,91.527477942,9.1855555464,0,9.1855555464,63.35,-55.82,84.4339676907,125.76,71.8955555464,14.33,73.3097524707,9.1855555464,0,9.1855555464,62.71,14.33,64.3264564546,131.32
2020-08-12 19:00:00,7.4475555481,0.0,7.4475555481,7.4475555481,0,7.4475555481,0.0,0.0,0.0,130.7,75.7675555481,-55.47,93.902307606,7.4475555481,0,7.4475555481,68.32,-55.47,88.0030868777,125.49,74.9875555481,13.79,76.2449840126,7.4475555481,0,7.4475555481,67.54,13.79,68.9334149742,131.02
2020-08-12 19:30:00,6.7158888822,0.0,6.7158888822,6.7158888822,0,6.7158888822,0.0,0.0,0.0,130.91,77.7758888822,-40.4,87.6427343903,6.7158888822,0,6.7158888822,71.06,-40.4,81.7415659258,126.86,76.7158888822,4.02,76.8211429685,6.7158888822,0,6.7158888822,70.0,4.02,70.1153364108,132.33
2020-08-12 20:00:00,5.3222222169,0.0,5.3222222169,5.3222222169,0,5.3222222169,0.0,0.0,0.0,130.98,78.6822222169,-40.72,88.5946414463,5.3222222169,0,5.3222222169,73.36,-40.72,83.9035636907,126.99,77.5522222169,3.7800000000000002,77.6442887196,5.3222222169,0,5.3222222169,72.23,3.7800000000000002,72.328841412,132.41
2020-08-12 20:30:00,6.2942222159,0.0,6.2942222159,6.2942222159,0,6.2942222159,0.0,0.0,0.0,130.48,81.5442222159,-40.46,91.0300597429,6.2942222159,0,6.2942222159,75.25,-40.46,85.4375450256,126.49,80.3742222159,3.7,80.4593412651,6.2942222159,0,6.2942222159,74.08,3.7,74.1723425544,131.89
2020-08-12 21:00:00,6.5563333268,0.0,6.5563333268,6.5563333268,0,6.5563333268,0.0,0.0,0.0,131.02,82.6363333268,-40.18,91.8868651424,6.5563333268,0,6.5563333268,76.08,-40.18,86.0383565626,126.99,81.4563333268,4.29,81.569224215,6.5563333268,0,6.5563333268,74.9,4.29,75.0227572141,132.35
2020-08-12 21:30:00,10.4956666562,0.0,10.4956666562,10.4956666562,0,10.4956666562,0.0,0.0,0.0,131.44,76.6256666562,-41.03,86.9192365964,10.4956666562,0,10.4956666562,66.13,-41.03,77.8244036277,125.91,76.6756666562,-11.01,77.4621065888,10.4956666562,0,10.4956666562,66.18,-11.01,67.08958563,131.37
2020-08-12 22:00:00,6.2159999938,0.0,6.2159999938,6.2159999938,0,6.2159999938,0.0,0.0,0.0,131.68,73.6659999938,-40.24,83.9400807427,6.2159999938,0,6.2159999938,67.45,-40.24,78.5414546593,125.72,73.9859999938,-14.03,75.3045091285,6.2159999938,0,6.2159999938,67.77,-14.03,69.2070357695,131.15
2020-08-12 22:30:00,3.4027777744,0.0,3.4027777744,3.4027777744,0,3.4027777744,0.0,0.0,0.0,131.68,70.0927777744,-40.56,80.9821652966,3.4027777744,0,3.4027777744,66.69,-40.56,78.0555552155,125.72,70.4227777744,-14.32,71.8639689236,3.4027777744,0,3.4027777744,67.02,-14.32,68.5327863143,131.15
2020-08-12 23:00:00,2.6127777752,0.0,2.6127777752,2.6127777752,0,2.6127777752,0.0,0.0,0.0,131.56,65.2227777752,-41.96,77.5541897044,2.6127777752,0,2.6127777752,62.61,-41.96,75.3701114501,125.82,65.5527777752,-15.74,67.4159793672,2.6127777752,0,2.6127777752,62.94,-15.74,64.8782798786,131.32
2020-08-12 23:30:00,2.5983333307,0.0,2.5983333307,2.5983333307,0,2.5983333307,0.0,0.0,0.0,131.97,58.6183333307,-40.56,71.282694972,2.5983333307,0,2.5983333307,56.02,-40.56,69.1617958124,126.06,58.9483333307,-14.22,60.6392150549,2.5983333307,0,2.5983333307,56.35,-14.22,58.11652863,131.6
2020-08-13 00:00:00,2.6295555529,0.0,2.6295555529,2.6295555529,0,2.6295555529,0.0,0.0,0.0,132.33,54.5495555529,-48.07,72.707488686,2.6295555529,0,2.6295555529,51.92,-48.07,70.7559983323,126.17,54.9695555529,-11.44,56.1473564621,2.6295555529,0,2.6295555529,52.34,-11.44,53.5756399868,131.7
2020-08-13 00:30:00,2.6088888863,0.0,2.6088888863,2.6088888863,0,2.6088888863,0.0,0.0,0.0,132.19,53.5188888863,-58.8,79.509191089,2.6088888863,0,2.6088888863,50.91,-58.8,77.7770409568,125.5,54.1088888863,-5.97,54.4372368559,2.6088888863,0,2.6088888863,51.5,-5.97,51.8448734206,131.02
2020-08-13 01:00:00,3.2386666634,0.0,3.2386666634,3.2386666634,0,3.2386666634,0.0,0.0,0.0,131.79,51.9286666634,-59.47,78.9510438274,3.2386666634,0,3.2386666634,48.69,-59.47,76.859592765,125.21,52.5086666634,-6.85,52.9535888753,3.2386666634,0,3.2386666634,49.27,-6.85,49.7438981183,130.78
2020-08-13 01:30:00,2.5722222197,0.0,2.5722222197,2.5722222197,0,2.5722222197,0.0,0.0,0.0,131.79,51.1822222196,-59.9,78.7885135749,2.5722222197,0,2.5722222197,48.61,-59.9,77.1423495883,125.3,51.7722222196,-7.21,52.2718575675,2.5722222197,0,2.5722222197,49.2,-7.21,49.7254874285,130.86
2020-08-13 02:00:00,2.6128888863,0.0,2.6128888863,2.6128888863,0,2.6128888863,0.0,0.0,0.0,132.0,49.8228888863,-60.39,78.2896695419,2.6128888863,0,2.6128888863,47.21,-60.39,76.6533508726,125.45,50.3928888863,-7.13,50.8947949235,2.6128888863,0,2.6128888863,47.78,-7.13,48.3090602268,130.98
2020-08-13 02:30:00,2.5727777752,0.0,2.5727777752,2.5727777752,0,2.5727777752,0.0,0.0,0.0,132.19,48.6927777752,-60.55,77.6999942565,2.5727777752,0,2.5727777752,46.12,-60.55,76.1141044748,125.68,49.2727777752,-7.53,49.8448345336,2.5727777752,0,2.5727777752,46.7,-7.53,47.3031806542,131.24
2020-08-13 03:00:00,2.5918888863,0.0,2.5918888863,2.5918888863,0,2.5918888863,0.0,0.0,0.0,132.3,47.9018888863,-60.93,77.5051989151,2.5918888863,0,2.5918888863,45.31,-60.93,75.9306328171,125.82,48.4918888863,-7.79,49.1136171317,2.5918888863,0,2.5918888863,45.9,-7.79,46.5563540239,131.38
2020-08-13 03:30:00,2.5909999974,0.0,2.5909999974,2.5909999974,0,2.5909999974,0.0,0.0,0.0,132.3,47.2609999974,-60.95,77.1265493897,2.5909999974,0,2.5909999974,44.67,-60.95,75.5666024114,125.73,47.8509999974,-7.82,48.4857773038,2.5909999974,0,2.5909999974,45.26,-7.82,45.9305998219,131.38
2020-08-13 04:00:00,2.5886666641,0.0,2.5886666641,2.5886666641,0,2.5886666641,0.0,0.0,0.0,132.22,46.9986666641,-60.99,76.99775820240001,2.5886666641,0,2.5886666641,44.41,-60.99,75.4455313455,125.73,47.5886666641,-7.87,48.2350297488,2.5886666641,0,2.5886666641,45.0,-7.87,45.6830044984,131.31
2020-08-13 04:30:00,2.5917777751999997,0.0,2.5917777751999997,2.5917777751999997,0,2.5917777751999997,0.0,0.0,0.0,132.34,46.7017777752,-60.62,76.523463378,2.5917777751999997,0,2.5917777751999997,44.11,-60.62,74.9698372681,125.73,47.3017777752,-7.54,47.898953858,2.5917777751999997,0,2.5917777751999997,44.71,-7.54,45.3413244182,131.31
2020-08-13 05:00:00,2.5779999974,0.0,2.5779999974,2.5779999974,0,2.5779999974,0.0,0.0,0.0,132.14,47.2679999974,-60.84,77.0439447572,2.5779999974,0,2.5779999974,44.69,-60.84,75.4897456612,125.6,47.8579999974,-7.86,48.4991521962,2.5779999974,0,2.5779999974,45.28,-7.86,45.9571321995,131.2
2020-08-13 05:30:00,2.5607777752,0.0,2.5607777752,2.5607777752,0,2.5607777752,0.0,0.0,0.0,131.86,48.0107777752,-60.36,77.125640241,2.5607777752,0,2.5607777752,45.45,-60.36,75.558137219,125.28,48.5907777752,-7.62,49.1846326082,2.5607777752,0,2.5607777752,46.03,-7.62,46.6564604315,130.88
2020-08-13 06:00:00,2.5648888863,0.0,2.5648888863,2.5648888863,0,2.5648888863,0.0,0.0,0.0,131.86,49.8248888863,-60.27,78.1984171997,2.5648888863,0,2.5648888863,47.26,-60.27,76.5896892538,125.28,50.4048888863,-7.5600000000000005,50.9686808113,2.5648888863,0,2.5648888863,47.84,-7.5600000000000005,48.4336577186,130.88
2020-08-13 06:30:00,2.6591111085,0.0,2.6591111085,2.6591111085,0,2.6591111085,0.0,0.0,0.0,131.41,54.1091111085,-58.4,79.6137921779,2.6591111085,0,2.6591111085,51.45,-58.4,77.8309867598,124.61,54.6791111085,-6.13,55.0216511167,2.6591111085,0,2.6591111085,52.02,-6.13,52.379932226,130.22
2020-08-13 07:00:00,3.2573333301,0.0,3.2573333301,3.2573333301,0,3.2573333301,0.0,0.0,0.0,131.34,57.6673333301,-56.35,80.6278105458,3.2573333301,0,3.2573333301,54.41,-56.35,78.331159828,124.34,58.2373333301,-4.3,58.3958645231,3.2573333301,0,3.2573333301,54.98,-4.3,55.1478956987,129.98
2020-08-13 07:30:00,8.1435555474,0.0,8.1435555474,8.1435555474,0,8.1435555474,0.0,0.0,0.0,131.26,57.6735555474,-55.59,80.1029781561,8.1435555474,0,8.1435555474,49.53,-55.59,74.4544760239,124.17,58.2535555474,-3.71,58.3715755648,8.1435555474,0,8.1435555474,50.11,-3.71,50.247151163,129.8
2020-08-13 08:00:00,11.7246666549,0.0,11.7246666549,11.7246666549,0,11.7246666549,0.0,0.0,0.0,130.7,61.6446666549,-55.14,82.7072217343,11.7246666549,0,11.7246666549,49.92,-55.14,74.3802796445,124.77,61.6146666549,7.91,62.1203287741,11.7246666549,0,11.7246666549,49.89,7.91,50.5131685801,130.48
2020-08-13 08:30:00,12.015999988,0.0,12.015999988,12.015999988,0,12.015999988,0.0,0.0,0.0,130.35,76.475999988,-46.45,89.4772656833,12.015999988,0,12.015999988,64.46,-46.45,79.4524644048,125.31,75.665999988,11.93,76.6007079222,12.015999988,0,12.015999988,63.65,11.93,64.7583770643,130.98
2020-08-13 09:00:00,14.7828888741,0.0,14.7828888741,14.7828888741,0,14.7828888741,0.0,0.0,0.0,130.5,74.1828888741,-36.66,82.7469431563,14.7828888741,0,14.7828888741,59.4,-36.66,69.8019741841,126.06,73.3928888741,7.15,73.7403460616,14.7828888741,0,14.7828888741,58.61,7.15,59.0445137163,131.73
2020-08-13 09:30:00,16.568555539,0.0,16.568555539,16.568555539,0,16.568555539,0.0,0.0,0.0,130.5,74.838555539,-35.75,82.9389648788,16.568555539,0,16.568555539,58.27,-35.75,68.3626754889,126.06,74.078555539,7.98,74.5071324824,16.568555539,0,16.568555539,57.51,7.98,58.0610067085,131.73
2020-08-13 10:00:00,20.0554444244,0.0,20.0554444244,20.0554444244,0,20.0554444244,0.0,0.0,0.0,130.5,73.3954444244,-35.35,81.4648007562,20.0554444244,0,20.0554444244,53.34,-35.35,63.9904531942,126.06,72.7354444244,8.36,73.2143051296,20.0554444244,0,20.0554444244,52.68,8.36,53.3392163422,131.73
2020-08-13 10:30:00,21.4954444229,0.0,21.4954444229,21.4954444229,0,21.4954444229,0.0,0.0,0.0,130.5,68.3854444229,-34.95,76.7989030451,21.4954444229,0,21.4954444229,46.89,-34.95,58.4822588483,126.06,67.8954444229,8.74,68.455671594,21.4954444229,0,21.4954444229,46.4,8.74,47.2159676381,131.65
2020-08-13 11:00:00,22.5673333108,0.0,22.5673333108,22.5673333108,0,22.5673333108,0.0,0.0,0.0,130.5,65.4273333108,-34.36,73.9009170725,22.5673333108,0,22.5673333108,42.86,-34.36,54.9325877781,125.95,65.0273333108,9.27,65.6847545288,22.5673333108,0,22.5673333108,42.46,9.27,43.4601484121,131.57
2020-08-13 11:30:00,22.7352221995,0.0,22.7352221995,22.7352221995,0,22.7352221995,0.0,0.0,0.0,130.5,63.0352221995,-34.51,71.8636162306,22.7352221995,0,22.7352221995,40.3,-34.51,53.0568572382,126.09,62.685222199500004,9.15,63.3495034093,22.7352221995,0,22.7352221995,39.95,9.15,40.98444827,131.72
2020-08-13 12:00:00,25.3108888636,0.0,25.3108888636,25.3108888636,0,25.3108888636,0.0,0.0,0.0,130.63,61.0108888636,-34.04,69.8645128797,25.3108888636,0,25.3108888636,35.7,-34.04,49.3275947113,126.09,60.7908888636,9.68,61.5567589207,25.3108888636,0,25.3108888636,35.48,9.68,36.7767970329,131.72
2020-08-13 12:30:00,27.6924444168,0.0,27.6924444168,27.6924444168,0,27.6924444168,0.0,0.0,0.0,130.79,55.5924444168,-34.42,65.385443917,27.6924444168,0,27.6924444168,27.9,-34.42,44.3074079585,126.45,55.5424444168,9.43,56.3372703615,27.6924444168,0,27.6924444168,27.85,9.43,29.4031869021,131.99
2020-08-13 13:00:00,30.267222192,0.0,30.267222192,30.267222192,0,30.267222192,0.0,0.0,0.0,130.79,54.367222192,-34.38,64.3255722778,30.267222192,0,30.267222192,24.1,-34.38,41.9856451659,126.45,54.417222192,9.49,55.2385207178,30.267222192,0,30.267222192,24.15,9.49,25.9476896852,131.99
2020-08-13 13:30:00,28.8982221933,0.0,28.8982221933,28.8982221933,0,28.8982221933,0.0,0.0,0.0,130.99,50.9482221933,-34.14,61.3291198751,28.8982221933,0,28.8982221933,22.05,-34.14,40.6416301346,126.61,51.0282221933,9.76,51.9532199215,28.8982221933,0,28.8982221933,22.13,9.76,24.1866595461,132.14
2020-08-13 14:00:00,27.3601110838,0.0,27.3601110838,27.3601110838,0,27.3601110838,0.0,0.0,0.0,130.99,46.7101110838,-34.25,57.9214725077,27.3601110838,0,27.3601110838,19.35,-34.25,39.3380858711,126.61,46.8601110838,9.66,47.8454345866,27.3601110838,0,27.3601110838,19.5,9.66,21.7615624439,132.14
2020-08-13 14:30:00,25.3415555302,0.0,25.3415555302,25.3415555302,0,25.3415555302,0.0,0.0,0.0,130.99,47.3115555302,-33.16,57.7751580412,25.3415555302,0,25.3415555302,21.97,-33.16,39.7777136095,126.42,47.3815555302,10.63,48.5593317959,25.3415555302,0,25.3415555302,22.04,10.63,24.4695422924,131.96
2020-08-13 15:00:00,23.8959999761,0.0,23.8959999761,23.8959999761,0,23.8959999761,0.0,0.0,0.0,130.83,46.3659999761,-34.02,57.5079677417,23.8959999761,0,23.8959999761,22.47,-34.02,40.7708388435,126.42,46.4359999761,9.81,47.460912273,23.8959999761,0,23.8959999761,22.54,9.81,24.5822639315,131.96
2020-08-13 15:30:00,25.1616666415,0.0,25.1616666415,25.1616666415,0,25.1616666415,0.0,0.0,0.0,130.83,47.4416666415,-35.23,59.0920014361,25.1616666415,0,25.1616666415,22.28,-35.23,41.6839453507,126.55,47.5116666415,8.71,48.3034426004,25.1616666415,0,25.1616666415,22.35,8.71,23.9872174293,132.07
2020-08-13 16:00:00,22.3578888665,0.0,22.3578888665,22.3578888665,0,22.3578888665,0.0,0.0,0.0,130.95,51.4478888665,-36.19,62.9015211964,22.3578888665,0,22.3578888665,29.09,-36.19,46.4321461921,126.66,51.3478888665,7.9,51.9520518464,22.3578888665,0,22.3578888665,28.99,7.9,30.0471313107,132.19
2020-08-13 16:30:00,19.6754444248,0.0,19.6754444248,19.6754444248,0,19.6754444248,0.0,0.0,0.0,130.95,56.7554444248,-36.36,67.4034870897,19.6754444248,0,19.6754444248,37.08,-36.36,51.9324176214,126.66,56.4454444248,7.69,56.9668701642,19.6754444248,0,19.6754444248,36.77,7.69,37.5655294119,132.19
2020-08-13 17:00:00,13.3007777645,0.0,13.3007777645,13.3007777645,0,13.3007777645,0.0,0.0,0.0,130.64,73.4707777645,-36.75,82.1493620506,13.3007777645,0,13.3007777645,60.17,-36.75,70.50525796,126.31,72.6307777645,7.18,72.9848085472,13.3007777645,0,13.3007777645,59.33,7.18,59.7628756002,131.81
2020-08-13 17:30:00,10.4305555451,0.0,10.4305555451,10.4305555451,0,10.4305555451,0.0,0.0,0.0,130.39,82.2505555451,-36.26,89.8884947448,10.4305555451,0,10.4305555451,71.82,-36.26,80.4543348739,125.88,81.1505555451,7.41,81.4881633446,10.4305555451,0,10.4305555451,70.72,7.41,71.1071480232,131.4
2020-08-13 18:00:00,10.0416666566,0.0,10.0416666566,10.0416666566,0,10.0416666566,0.0,0.0,0.0,130.08,85.7816666566,-35.95,93.0101974753,10.0416666566,0,10.0416666566,75.74,-35.95,83.8388340806,125.49,84.5816666566,7.46,84.9100108021,10.0416666566,0,10.0416666566,74.54,7.46,74.9123701401,131.04
2020-08-13 18:30:00,11.4866666552,0.0,11.4866666552,11.4866666552,0,11.4866666552,0.0,0.0,0.0,130.56,85.2466666552,-36.32,92.6614082335,11.4866666552,0,11.4866666552,73.76,-36.32,82.2172731243,126.13,84.1166666552,7.46,84.4468188221,11.4866666552,0,11.4866666552,72.63,7.46,73.0121120089,131.56
2020-08-13 19:00:00,8.2952222139,0.0,8.2952222139,8.2952222139,0,8.2952222139,0.0,0.0,0.0,130.77,85.2152222139,-36.89,92.8574509502,8.2952222139,0,8.2952222139,76.92,-36.89,85.3086074204,126.33,84.0052222139,7.03,84.2988627397,8.2952222139,0,8.2952222139,75.71,7.03,76.0356824129,131.76
2020-08-13 19:30:00,4.9985555506,0.0,4.9985555506,4.9985555506,0,4.9985555506,0.0,0.0,0.0,130.77,85.8085555506,-35.49,92.8582161452,4.9985555506,0,4.9985555506,80.81,-35.49,88.2598221163,126.18,84.5285555506,8.31,84.936051259,4.9985555506,0,4.9985555506,79.53,8.31,79.9629726811,131.58
2020-08-13 20:00:00,6.7994444376,0.0,6.7994444376,6.7994444376,0,6.7994444376,0.0,0.0,0.0,131.02,82.3294444376,-38.24,90.7768418784,6.7994444376,0,6.7994444376,75.53,-38.24,84.6585996813,126.81,81.1594444376,6.01,81.3816657573,6.7994444376,0,6.7994444376,74.36,6.01,74.6024778409,132.22
2020-08-13 20:30:00,7.2466666594,0.0,7.2466666594,7.2466666594,0,7.2466666594,0.0,0.0,0.0,131.41,80.0766666594,-39.25,89.1786692168,7.2466666594,0,7.2466666594,72.83,-39.25,82.7331336286,126.92,79.2566666594,1.74,79.2757643291,7.2466666594,0,7.2466666594,72.01,1.74,72.0310190126,132.32
2020-08-13 21:00:00,7.0826666596,0.0,7.0826666596,7.0826666596,0,7.0826666596,0.0,0.0,0.0,131.26,77.4526666596,-37.17,85.9099788888,7.0826666596,0,7.0826666596,70.37,-37.17,79.58357745160001,125.08,77.7726666596,-11.27,78.5849895294,7.0826666596,0,7.0826666596,70.69,-11.27,71.5827423336,130.52
2020-08-13 21:30:00,7.2144444372,0.0,7.2144444372,7.2144444372,0,7.2144444372,0.0,0.0,0.0,131.26,78.4044444372,-36.14,86.3328240446,7.2144444372,0,7.2144444372,71.19,-36.14,79.8380592199,124.99,78.7444444372,-10.25,79.4087528534,7.2144444372,0,7.2144444372,71.53,-10.25,72.260662881,130.52
2020-08-13 22:00:00,5.6036666611,0.0,5.6036666611,5.6036666611,0,5.6036666611,0.0,0.0,0.0,131.5,74.6936666611,-37.44,83.5517650279,5.6036666611,0,5.6036666611,69.09,-37.44,78.5823243484,125.34,75.0136666611,-11.46,75.884002174,5.6036666611,0,5.6036666611,69.41,-11.46,70.349695806,130.78
2020-08-13 22:30:00,3.527555552,0.0,3.527555552,3.527555552,0,3.527555552,0.0,0.0,0.0,131.3,71.927555552,-37.59,81.1577559306,3.527555552,0,3.527555552,68.4,-37.59,78.048498384,125.1,72.247555552,-11.66,73.1824082908,3.527555552,0,3.527555552,68.72,-11.66,69.7021807406,130.61
2020-08-13 23:00:00,2.5452222197000003,0.0,2.5452222197000003,2.5452222197000003,0,2.5452222197000003,0.0,0.0,0.0,131.88,67.1152222197,-39.33,77.790114755,2.5452222197000003,0,2.5452222197000003,64.57,-39.33,75.6051175517,125.88,67.4452222197,-13.15,68.7152130191,2.5452222197000003,0,2.5452222197000003,64.9,-13.15,66.2188228527,131.33
2020-08-13 23:30:00,2.6088888863,0.0,2.6088888863,2.6088888863,0,2.6088888863,0.0,0.0,0.0,132.4,61.4188888863,-41.38,74.0579793947,2.6088888863,0,2.6088888863,58.81,-41.38,71.9091127744,126.64,61.7488888863,-14.92,63.5258347343,2.6088888863,0,2.6088888863,59.14,-14.92,60.9929995983,132.11
2020-08-14 00:00:00,2.6904444418,0.0,2.6904444418,2.6904444418,0,2.6904444418,0.0,0.0,0.0,130.68,55.6604444418,-41.15,69.219994044,2.6904444418,0,2.6904444418,52.97,-41.15,67.0756543017,124.96,55.9904444418,-15.35,58.0564584589,2.6904444418,0,2.6904444418,53.3,-15.35,55.4663186087,130.47
2020-08-14 00:30:00,4.9231111062,0.0,4.9231111062,4.9231111062,0,4.9231111062,0.0,0.0,0.0,130.68,55.8831111062,-42.04,69.9305634677,4.9231111062,0,4.9231111062,50.96,-42.04,66.062721712,125.22,56.2031111062,-16.17,58.4829769934,4.9231111062,0,4.9231111062,51.28,-16.17,53.7690180308,130.66
2020-08-14 01:00:00,4.1263333292,0.0,4.1263333292,4.1263333292,0,4.1263333292,0.0,0.0,0.0,130.99,54.0163333292,-42.65,68.824318132,4.1263333292,0,4.1263333292,49.89,-42.65,65.6356199026,125.49,54.3363333292,-16.66,56.8330249033,4.1263333292,0,4.1263333292,50.21,-16.66,52.9017929753,130.96
2020-08-14 01:30:00,2.6742222195,0.0,2.6742222195,2.6742222195,0,2.6742222195,0.0,0.0,0.0,131.11,53.4242222195,-43.18,68.6925026459,2.6742222195,0,2.6742222195,50.75,-43.18,66.6338870245,125.68,53.7442222195,-17.14,56.4111781652,2.6742222195,0,2.6742222195,51.07,-17.14,53.8695136418,131.14
2020-08-14 02:00:00,2.6122222196,0.0,2.6122222196,2.6122222196,0,2.6122222196,0.0,0.0,0.0,131.26,51.1222222196,-43.04,66.8275632106,2.6122222196,0,2.6122222196,48.51,-43.04,64.8510732371,125.76,51.4422222196,-16.95,54.1627614408,2.6122222196,0,2.6122222196,48.83,-16.95,51.6882133566,131.24
2020-08-14 02:30:00,2.6415555529,0.0,2.6415555529,2.6415555529,0,2.6415555529,0.0,0.0,0.0,131.48,49.8115555529,-43.51,66.1385754806,2.6415555529,0,2.6415555529,47.17,-43.51,64.1726499375,125.93,50.1315555529,-17.34,53.0457204886,2.6415555529,0,2.6415555529,47.49,-17.34,50.556658315199996,131.48
2020-08-14 03:00:00,2.590555553,0.0,2.590555553,2.590555553,0,2.590555553,0.0,0.0,0.0,131.48,49.530555553,-44.2,66.3846061477,2.590555553,0,2.590555553,46.94,-44.2,64.47482919710001,126.07,49.850555553,-18.01,53.0041318101,2.590555553,0,2.590555553,47.26,-18.01,50.5753665335,131.6
2020-08-14 03:30:00,2.6063333307,0.0,2.6063333307,2.6063333307,0,2.6063333307,0.0,0.0,0.0,131.64,48.0563333307,-44.35,65.3936822116,2.6063333307,0,2.6063333307,45.45,-44.35,63.5029526873,126.23,48.3863333307,-18.1,51.6608870732,2.6063333307,0,2.6063333307,45.78,-18.1,49.2282276748,131.68
2020-08-14 04:00:00,2.5777777752,0.0,2.5777777752,2.5777777752,0,2.5777777752,0.0,0.0,0.0,131.72,47.1377777752,-43.79,64.3392119441,2.5777777752,0,2.5777777752,44.56,-43.79,62.4752567022,126.23,47.4377777752,-17.56,50.5835582008,2.5777777752,0,2.5777777752,44.86,-17.56,48.1744039922,131.68
2020-08-14 04:30:00,2.5772222196,0.0,2.5772222196,2.5772222196,0,2.5772222196,0.0,0.0,0.0,131.6,47.6372222196,-43.33,64.395604204,2.5772222196,0,2.5772222196,45.06,-43.33,62.513138619,126.07,47.9372222196,-17.12,50.9025704079,2.5772222196,0,2.5772222196,45.36,-17.12,48.4832342156,131.48
2020-08-14 05:00:00,3.2108888857,0.0,3.2108888857,3.2108888857,0,3.2108888857,0.0,0.0,0.0,131.51,48.5108888857,-43.47,65.137909396,3.2108888857,0,3.2108888857,45.3,-43.47,62.7832055569,126.07,48.8308888857,-17.29,51.8015425385,3.2108888857,0,3.2108888857,45.62,-17.29,48.7865606494,131.48
2020-08-14 05:30:00,3.3171111078,0.0,3.3171111078,3.3171111078,0,3.3171111078,0.0,0.0,0.0,131.32,49.5771111078,-43.03,65.6465600454,3.3171111078,0,3.3171111078,46.26,-43.03,63.17886118,125.72,49.8871111078,-16.97,52.6944470953,3.3171111078,0,3.3171111078,46.57,-16.97,49.5655707119,131.28
2020-08-14 06:00:00,3.0953333302,0.0,3.0953333302,3.0953333302,0,3.0953333302,0.0,0.0,0.0,131.06,50.5953333302,-42.41,66.0189052832,3.0953333302,0,3.0953333302,47.5,-42.41,63.6777677058,125.41,50.8953333302,-16.43,53.4815842585,3.0953333302,0,3.0953333302,47.8,-16.43,50.5448800572,131.02
2020-08-14 06:30:00,3.2535555523,0.0,3.2535555523,3.2535555523,0,3.2535555523,0.0,0.0,0.0,130.86,55.6135555523,-40.95,69.0635219285,3.2535555523,0,3.2535555523,52.36,-40.95,66.4715886676,125.05,55.9335555523,-15.1,57.9359356248,3.2535555523,0,3.2535555523,52.68,-15.1,54.8013904933,130.66
2020-08-14 07:00:00,2.8556666638,0.0,2.8556666638,2.8556666638,0,2.8556666638,0.0,0.0,0.0,130.68,60.4456666638,-39.45,72.1801989359,2.8556666638,0,2.8556666638,57.59,-39.45,69.8062361111,124.71,60.7456666638,-13.72,62.2757931979,2.8556666638,0,2.8556666638,57.89,-13.72,59.4936173047,130.33
2020-08-14 07:30:00,3.1916666635,0.0,3.1916666635,3.1916666635,0,3.1916666635,0.0,0.0,0.0,130.86,65.6716666635,-36.65,75.2063182343,3.1916666635,0,3.1916666635,62.48,-36.65,72.4359917444,124.48,65.9816666635,-10.94,66.8824635887,3.1916666635,0,3.1916666635,62.79,-10.94,63.7359215827,130.16
2020-08-14 08:00:00,5.446444439,0.0,5.446444439,5.446444439,0,5.446444439,0.0,0.0,0.0,130.67,70.996444439,-35.0,79.1548806011,5.446444439,0,5.446444439,65.55,-35.0,74.3088319112,124.14,71.316444439,-9.41,71.9345768558,5.446444439,0,5.446444439,65.87,-9.41,66.5387481097,129.81
2020-08-14 08:30:00,11.0592222112,0.0,11.0592222112,11.0592222112,0,11.0592222112,0.0,0.0,0.0,130.25,76.4292222112,-34.88,84.0121444066,11.0592222112,0,11.0592222112,65.37,-34.88,74.0935307567,123.74,76.7392222112,-9.44,77.3176682627,11.0592222112,0,11.0592222112,65.68,-9.44,66.3549244593,129.37
2020-08-14 09:00:00,12.4098888765,0.0,12.4098888765,12.4098888765,0,12.4098888765,0.0,0.0,0.0,131.03,78.7798888765,-33.26,85.5131480615,12.4098888765,0,12.4098888765,66.37,-33.26,74.2374871611,124.3,79.0898888765,-7.57,79.4513399666,12.4098888765,0,12.4098888765,66.68,-7.57,67.1083251169,129.99
2020-08-14 09:30:00,12.9346666537,0.0,12.9346666537,12.9346666537,0,12.9346666537,0.0,0.0,0.0,130.93,79.6746666537,-32.84,86.1772481945,12.9346666537,0,12.9346666537,66.74,-32.84,74.3820757979,124.18,79.9746666537,-7.2,80.2981152106,12.9346666537,0,12.9346666537,67.04,-7.2,67.4255263235,129.89
2020-08-14 10:00:00,13.8386666528,0.0,13.8386666528,13.8386666528,0,13.8386666528,0.0,0.0,0.0,130.93,79.0486666528,-32.19,85.3515541721,13.8386666528,0,13.8386666528,65.21,-32.19,72.722350072,124.06,79.3586666528,-6.61,79.6334733194,13.8386666528,0,13.8386666528,65.52,-6.61,65.8525815743,129.76
2020-08-14 10:30:00,11.7052222105,0.0,11.7052222105,11.7052222105,0,11.7052222105,0.0,0.0,0.0,130.81,78.0552222105,-31.86,84.3070419024,11.7052222105,0,11.7052222105,66.35,-31.86,73.6028674713,124.06,78.3752222105,-6.31,78.6288214114,11.7052222105,0,11.7052222105,66.67,-6.31,66.9679400908,129.66
2020-08-14 11:00:00,17.8399962375,0.0,17.8399962375,17.8399962375,0,17.8399962375,0.0,0.0,0.0,130.81,84.0499962375,-31.27,89.6783963255,17.8399962375,0,17.8399962375,66.21,-31.27,73.2227901681,123.87,84.3499962375,-5.76,84.546433782,17.8399962375,0,17.8399962375,66.51,-5.76,66.7589522087,129.51
2020-08-14 11:30:00,16.8906624451,0.0,16.8906624451,16.8906624451,0,16.8906624451,0.0,0.0,0.0,130.63,85.5306624451,-30.95,90.9582141332,16.8906624451,0,16.8906624451,68.64,-30.95,75.2951001062,123.74,85.8606624451,-5.5,86.0366396108,16.8906624451,0,16.8906624451,68.97,-5.5,69.1889507075,129.37
2020-08-14 12:00:00,14.851995797,0.0,14.851995797,14.851995797,0,14.851995797,0.0,0.0,0.0,130.56,91.911995797,-30.58,96.8656356578,14.851995797,0,14.851995797,77.06,-30.58,82.9058502158,124.69,91.261995797,5.33,91.4175080433,14.851995797,0,14.851995797,76.41,5.33,76.5956722015,130.32
2020-08-14 12:30:00,12.777440239,0.0,12.777440239,12.777440239,0,12.777440239,0.0,0.0,0.0,130.47,92.817440239,-30.94,97.8384424064,12.777440239,0,12.777440239,80.04,-30.94,85.8119175872,125.34,91.547440239,12.29,92.3687063583,12.777440239,0,12.777440239,78.77,12.29,79.7230016996,130.95
2020-08-14 13:00:00,11.7901997663,0.0,11.7901997663,11.7901997663,0,11.7901997663,0.0,0.0,0.0,130.47,91.3601997663,-32.23,96.8785786505,11.7901997663,0,11.7901997663,79.57,-32.23,85.8496231791,125.56,90.1101997663,11.12,90.793736028,11.7901997663,0,11.7901997663,78.32,11.12,79.1054789506,131.14
2020-08-14 13:30:00,14.8386666518,0.0,14.8386666518,14.8386666518,0,14.8386666518,0.0,0.0,0.0,130.9,88.1986666518,-34.23,94.6081270249,14.8386666518,0,14.8386666518,73.36,-34.23,80.9529647388,126.19,87.0886666518,9.58,87.6139957952,14.8386666518,0,14.8386666518,72.25,9.58,72.8823634359,131.74
2020-08-14 14:00:00,10.4727777673,0.0,10.4727777673,10.4727777673,0,10.4727777673,0.0,0.0,0.0,131.02,85.6927777673,-34.3,92.3024493796,10.4727777673,0,10.4727777673,75.22,-34.3,82.6712670763,126.34,84.5427777673,9.56,85.0815777511,10.4727777673,0,10.4727777673,74.07,9.56,74.6843926132,131.82
2020-08-14 14:30:00,14.8379999852,0.0,14.8379999852,14.8379999852,0,14.8379999852,0.0,0.0,0.0,131.28,82.5379999852,-36.61,90.2929318471,14.8379999852,0,14.8379999852,67.7,-36.61,76.9648107904,126.86,81.5779999852,7.68,81.9387117398,14.8379999852,0,14.8379999852,66.74,7.68,67.1804286976,132.36
2020-08-14 15:00:00,16.1778888727,0.0,16.1778888727,16.1778888727,0,16.1778888727,0.0,0.0,0.0,131.69,77.3478888727,-38.49,86.3954629194,16.1778888727,0,16.1778888727,61.17,-38.49,72.2720485388,125.84,77.5178888727,-9.62,78.1125309748,16.1778888727,0,16.1778888727,61.34,-9.62,62.0897737152,131.31
2020-08-14 15:30:00,12.1936666545,0.0,12.1936666545,12.1936666545,0,12.1936666545,0.0,0.0,0.0,131.69,80.3136666545,-36.57,88.2476625837,12.1936666545,0,12.1936666545,68.12,-36.57,77.3155825174,125.32,80.6536666545,-10.57,81.3433392775,12.1936666545,0,12.1936666545,68.46,-10.57,69.2711808763,130.83
2020-08-14 16:00:00,8.5181111026,0.0,8.5181111026,8.5181111026,0,8.5181111026,0.0,0.0,0.0,131.69,78.6381111026,-35.54,86.2962578435,8.5181111026,0,8.5181111026,70.12,-35.54,78.6123781602,125.19,78.9681111026,-9.58,79.547086503,8.5181111026,0,8.5181111026,70.45,-9.58,71.0983748056,130.69
2020-08-14 16:30:00,11.2978888776,0.0,11.2978888776,11.2978888776,0,11.2978888776,0.0,0.0,0.0,131.69,80.0678888776,-36.93,88.1742123827,11.2978888776,0,11.2978888776,68.77,-36.93,78.0585536633,125.48,80.4078888776,-10.89,81.1419786162,11.2978888776,0,11.2978888776,69.11,-10.89,69.9627343662,130.91
2020-08-14 17:00:00,11.1119999889,0.0,11.1119999889,11.1119999889,0,11.1119999889,0.0,0.0,0.0,131.56,81.8419999889,-37.08,89.8500938351,11.1119999889,0,11.1119999889,70.73,-37.08,79.8602485596,125.28,82.1519999889,-11.06,82.8931523238,11.1119999889,0,11.1119999889,71.04,-11.06,71.8957940355,130.66
2020-08-14 17:30:00,6.9167777709,0.0,6.9167777709,6.9167777709,0,6.9167777709,0.0,0.0,0.0,131.14,91.8567777709,-33.1,97.6385048147,6.9167777709,0,6.9167777709,84.94,-33.1,91.1614699311,124.35,92.1767777709,-7.4,92.4733386454,6.9167777709,0,6.9167777709,85.26,-7.4,85.5805328331,129.74
2020-08-14 18:00:00,7.4531111037,0.0,7.4531111037,7.4531111037,0,7.4531111037,0.0,0.0,0.0,131.14,90.6531111037,-33.42,96.6171980176,7.4531111037,0,7.4531111037,83.2,-33.42,89.6612313099,124.35,90.9631111037,-7.72,91.2901198469,7.4531111037,0,7.4531111037,83.51,-7.72,83.8660747859,129.83
2020-08-14 18:30:00,7.7724444367,0.0,7.7724444367,7.7724444367,0,7.7724444367,0.0,0.0,0.0,131.25,89.3124444367,-35.11,95.9657482191,7.7724444367,0,7.7724444367,81.54,-35.11,88.7777207412,124.61,89.6524444367,-9.32,90.1355822829,7.7724444367,0,7.7724444367,81.88,-9.32,82.4087179854,130.07
2020-08-14 19:00:00,7.6192222146,0.0,7.6192222146,7.6192222146,0,7.6192222146,0.0,0.0,0.0,130.83,87.3792222146,-36.01,94.5084576894,7.6192222146,0,7.6192222146,79.76,-36.01,87.5121574411,124.37,87.6892222146,-10.33,88.2955751587,7.6192222146,0,7.6192222146,80.07,-10.33,80.733597715,129.88
2020-08-14 19:30:00,7.3065555482,0.0,7.3065555482,7.3065555482,0,7.3065555482,0.0,0.0,0.0,130.31,85.8065555482,-36.67,93.3137389405,7.3065555482,0,7.3065555482,78.5,-36.67,86.6425928744,123.89,86.1365555482,-11.16,86.8565012058,7.3065555482,0,7.3065555482,78.83,-11.16,79.6160442373,129.4
2020-08-14 20:00:00,7.3086666594,0.0,7.3086666594,7.3086666594,0,7.3086666594,0.0,0.0,0.0,130.21,83.2586666594,-37.58,91.3469319348,7.3086666594,0,7.3086666594,75.95,-37.58,84.7387685773,123.89,83.5686666594,-12.09,84.4386768443,7.3086666594,0,7.3086666594,76.26,-12.09,77.2124063865,129.48
2020-08-14 20:30:00,9.5496666571,0.0,9.5496666571,9.5496666571,0,9.5496666571,0.0,0.0,0.0,130.5,81.7496666571,-38.57,90.3916638775,9.5496666571,0,9.5496666571,72.2,-38.57,81.8564896633,124.34,82.0596666571,-12.92,83.0705440687,9.5496666571,0,9.5496666571,72.51,-12.92,73.6520637864,129.94
2020-08-14 21:00:00,8.7289999913,0.0,8.7289999913,8.7289999913,0,8.7289999913,0.0,0.0,0.0,130.5,79.8689999913,-40.43,89.5189480479,8.7289999913,0,8.7289999913,71.14,-40.43,81.8259402635,124.34,80.1489999913,-12.35,81.0949116752,8.7289999913,0,8.7289999913,71.42,-12.35,72.4799206677,129.94
2020-08-14 21:30:00,8.6991111024,0.0,8.6991111024,8.6991111024,0,8.6991111024,0.0,0.0,0.0,130.23,78.2491111024,-50.14,92.9351547495,8.6991111024,0,8.6991111024,69.55,-50.14,85.7392681331,126.31,78.1991111024,2.75,78.2474502921,8.6991111024,0,8.6991111024,69.5,2.75,69.554385196,131.89
2020-08-14 22:00:00,6.6717777711,0.0,6.6717777711,6.6717777711,0,6.6717777711,0.0,0.0,0.0,130.34,74.1317777711,-51.74,90.4021464098,6.6717777711,0,6.6717777711,67.46,-51.74,85.0169347836,126.61,74.0917777711,1.45,74.1059648968,6.6717777711,0,6.6717777711,67.42,1.45,67.4355907515,132.17
2020-08-14 22:30:00,2.7043333306,0.0,2.7043333306,2.7043333306,0,2.7043333306,0.0,0.0,0.0,130.16,72.5443333306,-51.32,88.8618180007,2.7043333306,0,2.7043333306,69.84,-51.32,86.6681487053,126.41,72.4843333306,1.71,72.5045010905,2.7043333306,0,2.7043333306,69.78,1.71,69.8009491339,131.92
2020-08-14 23:00:00,2.6714444418000003,0.0,2.6714444418000003,2.6714444418000003,0,2.6714444418000003,0.0,0.0,0.0,130.48,68.0614444418,-52.69,86.0732032604,2.6714444418000003,0,2.6714444418000003,65.39,-52.69,83.9767122481,126.86,68.0414444418,0.68,68.044842286,2.6714444418000003,0,2.6714444418000003,65.37,0.68,65.3735366949,132.42
2020-08-14 23:30:00,2.6794444418000003,0.0,2.6794444418000003,2.6794444418000003,0,2.6794444418000003,0.0,0.0,0.0,130.82,61.8694444418,-53.43,81.7471287296,2.6794444418000003,0,2.6794444418000003,59.19,-53.43,79.7384537096,127.32,61.9194444418,0.22,61.9198352709,2.6794444418000003,0,2.6794444418000003,59.24,0.22,59.2404085064,132.85
2020-08-15 00:00:00,2.7696666639,0.0,2.7696666639,2.7696666639,0,2.7696666639,0.0,0.0,0.0,130.96,57.3396666639,-53.91,78.7027666167,2.7696666639,0,2.7696666639,54.57,-53.91,76.7083632989,127.51,57.4396666639,-0.09,57.4397371726,2.7696666639,0,2.7696666639,54.67,-0.09,54.6700740808,133.02
2020-08-15 00:30:00,2.8691111082000003,0.0,2.8691111082000003,2.8691111082000003,0,2.8691111082000003,0.0,0.0,0.0,131.13,55.2091111082,-54.38,77.4934213296,2.8691111082000003,0,2.8691111082000003,52.34,-54.38,75.4762214211,127.7,55.3191111082,-0.34,55.3201559452,2.8691111082000003,0,2.8691111082000003,52.45,-0.34,52.4511019903,133.23
2020-08-15 01:00:00,2.7792222194000002,0.0,2.7792222194000002,2.7792222194000002,0,2.7792222194000002,0.0,0.0,0.0,131.41,52.8292222194,-54.58,75.959878359,2.7792222194000002,0,2.7792222194000002,50.05,-54.58,74.0538918626,127.97,52.9592222194,-0.35000000000000003,52.960378757,2.7792222194000002,0,2.7792222194000002,50.18,-0.35000000000000003,50.181220591,133.53
2020-08-15 01:30:00,3.4753333298999998,0.0,3.4753333298999998,3.4753333298999998,0,3.4753333298999998,0.0,0.0,0.0,131.54,52.2053333299,-67.06,84.9849423609,3.4753333298999998,0,3.4753333298999998,48.73,-67.06,82.8954552433,126.13,52.1753333299,1.8399999999999999,52.2077676987,3.4753333298999998,0,3.4753333298999998,48.7,1.8399999999999999,48.7347473575,131.66
2020-08-15 02:00:00,2.823777775,0.0,2.823777775,2.823777775,0,2.823777775,0.0,0.0,0.0,131.54,50.413777775,-69.23,85.6407723549,2.823777775,0,2.823777775,47.59,-69.23,84.0095292214,125.84,50.353777775,2.22,50.4026917556,2.823777775,0,2.823777775,47.53,2.22,47.5818169052,131.42
2020-08-15 02:30:00,4.065111107,0.0,4.065111107,4.065111107,0,4.065111107,0.0,0.0,0.0,131.68,49.695111107,-69.65,85.5612445441,4.065111107,0,4.065111107,45.63,-69.65,83.2659558283,125.94,49.685111107,1.94,49.7229712077,4.065111107,0,4.065111107,45.62,1.94,45.66123082,131.54
2020-08-15 03:00:00,3.4937777743,0.0,3.4937777743,3.4937777743,0,3.4937777743,0.0,0.0,0.0,131.68,48.3537777743,-69.83,84.9371339583,3.4937777743,0,3.4937777743,44.86,-69.83,82.9978825031,126.02,48.3437777743,1.85,48.379162348,3.4937777743,0,3.4937777743,44.85,1.85,44.8881387451,131.64
2020-08-15 03:30:00,2.6945555529,0.0,2.6945555529,2.6945555529,0,2.6945555529,0.0,0.0,0.0,131.78,47.3945555529,-70.07,84.5934323459,2.6945555529,0,2.6945555529,44.7,-70.07,83.1137467571,126.09,47.4045555529,1.71,47.4353874988,2.6945555529,0,2.6945555529,44.71,1.71,44.7426887882,131.72
2020-08-15 04:00:00,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,131.78,47.101777775,-70.14,84.4878516094,2.7317777750000003,0,2.7317777750000003,44.37,-70.14,82.995882428,126.09,47.121777775,1.6600000000000001,47.1510078437,2.7317777750000003,0,2.7317777750000003,44.39,1.6600000000000001,44.4210276783,131.72
2020-08-15 04:30:00,2.7885555528,0.0,2.7885555528,2.7885555528,0,2.7885555528,0.0,0.0,0.0,131.94,46.9785555528,-70.41,84.6436812871,2.7885555528,0,2.7885555528,44.19,-70.41,83.1283597817,126.26,46.9885555528,1.44,47.0106153218,2.7885555528,0,2.7885555528,44.2,1.44,44.2234507925,131.87
2020-08-15 05:00:00,3.5701111075,0.0,3.5701111075,3.5701111075,0,3.5701111075,0.0,0.0,0.0,131.94,46.8901111075,-70.23,84.4448661535,3.5701111075,0,3.5701111075,43.32,-70.23,82.5159093751,126.14,46.9201111075,1.65,46.9491142232,3.5701111075,0,3.5701111075,43.35,1.65,43.3813900192,131.78
2020-08-15 05:30:00,2.8049999972,0.0,2.8049999972,2.8049999972,0,2.8049999972,0.0,0.0,0.0,131.94,47.8049999972,-70.19,84.9232248842,2.8049999972,0,2.8049999972,45.0,-70.19,83.3764721009,126.14,47.7949999972,1.6400000000000001,47.8231285544,2.8049999972,0,2.8049999972,44.99,1.6400000000000001,45.0198811638,131.78
2020-08-15 06:00:00,2.7474444417,0.0,2.7474444417,2.7474444417,0,2.7474444417,0.0,0.0,0.0,131.94,48.7874444417,-70.12,85.4226500125,2.7474444417,0,2.7474444417,46.04,-70.12,83.883824424,126.14,48.7574444417,1.69,48.7867245107,2.7474444417,0,2.7474444417,46.01,1.69,46.041027356,131.78
2020-08-15 06:30:00,3.5142222187,0.0,3.5142222187,3.5142222187,0,3.5142222187,0.0,0.0,0.0,131.71,50.9442222187,-69.19,85.9218824134,3.5142222187,0,3.5142222187,47.43,-69.19,83.8860000238,125.9,50.8742222187,2.33,50.9275503668,3.5142222187,0,3.5142222187,47.36,2.33,47.4172806053,131.51
2020-08-15 07:00:00,2.8124444416000003,0.0,2.8124444416000003,2.8124444416000003,0,2.8124444416000003,0.0,0.0,0.0,131.31,53.4924444416,-68.18,86.6599908397,2.8124444416000003,0,2.8124444416000003,50.68,-68.18,84.952779825,125.44,53.3724444416,2.86,53.4490170693,2.8124444416000003,0,2.8124444416000003,50.56,2.86,50.6408254277,131.08
2020-08-15 07:30:00,2.9798888859,0.0,2.9798888859,2.9798888859,0,2.9798888859,0.0,0.0,0.0,130.74,57.8898888859,-66.99,88.5375588958,2.9798888859,0,2.9798888859,54.91,-66.99,86.6185211141,124.79,57.6498888859,3.38,57.7488882019,2.9798888859,0,2.9798888859,54.67,3.38,54.774385437,130.45
2020-08-15 08:00:00,3.3912222188,0.0,3.3912222188,3.3912222188,0,3.3912222188,0.0,0.0,0.0,130.83,62.3112222188,-66.29,90.9783079333,3.3912222188,0,3.3912222188,58.92,-66.29,88.6900811816,124.72,62.0112222188,4.15,62.1499330738,3.3912222188,0,3.3912222188,58.62,4.15,58.7667159198,130.45
2020-08-15 08:30:00,3.6275555519,0.0,3.6275555519,3.6275555519,0,3.6275555519,0.0,0.0,0.0,130.39,68.4475555519,-65.98,95.0706487883,3.6275555519,0,3.6275555519,64.82,-65.98,92.4932040747,124.26,68.0175555519,3.99,68.1344843912,3.6275555519,0,3.6275555519,64.39,3.99,64.5135040127,129.95
2020-08-15 09:00:00,4.0134444404,0.0,4.0134444404,4.0134444404,0,4.0134444404,0.0,0.0,0.0,130.06,73.9734444404,-56.95,93.3561619947,4.0134444404,0,4.0134444404,69.96,-56.95,90.2092240295,124.61,73.6234444404,5.34,73.8168488306,4.0134444404,0,4.0134444404,69.61,5.34,69.8145235606,130.36
2020-08-15 09:30:00,8.8762222133,0.0,8.8762222133,8.8762222133,0,8.8762222133,0.0,0.0,0.0,130.06,75.7762222133,-50.44,91.028728723,8.8762222133,0,8.8762222133,66.9,-50.44,83.7842682131,125.96,75.7562222133,2.43,75.7951852299,8.8762222133,0,8.8762222133,66.88,2.43,66.9241309245,131.72
2020-08-15 10:00:00,11.1531111,0.0,11.1531111,11.1531111,0,11.1531111,0.0,0.0,0.0,129.98,76.7031111,-50.32,91.7358689522,11.1531111,0,11.1531111,65.55,-50.32,82.6371883597,125.96,76.6931111,2.5300000000000002,76.7348303588,11.1531111,0,11.1531111,65.54,2.5300000000000002,65.5888138328,131.72
2020-08-15 10:30:00,12.1067777657,0.0,12.1067777657,12.1067777657,0,12.1067777657,0.0,0.0,0.0,129.98,76.9767777657,-39.21,86.3877793162,12.1067777657,0,12.1067777657,64.87,-39.21,75.7993469629,126.65,76.8467777657,-3.86,76.9436602519,12.1067777657,0,12.1067777657,64.74,-3.86,64.8549705111,132.4
2020-08-15 11:00:00,12.7093333206,0.0,12.7093333206,12.7093333206,0,12.7093333206,0.0,0.0,0.0,130.16,76.2293333206,-34.36,83.6153147366,12.7093333206,0,12.7093333206,63.52,-34.36,72.2177263558,127.24,76.0493333206,-7.39,76.4075467379,12.7093333206,0,12.7093333206,63.34,-7.39,63.7696456004,132.97
2020-08-15 11:30:00,12.4171110987,0.0,12.4171110987,12.4171110987,0,12.4171110987,0.0,0.0,0.0,130.37,76.8471110987,-34.33,84.1666643287,12.4171110987,0,12.4171110987,64.43,-34.33,73.0052998076,127.41,76.6671110987,-7.27,77.011030536,12.4171110987,0,12.4171110987,64.25,-7.27,64.6599984534,133.07
2020-08-15 12:00:00,12.3458888765,0.0,12.3458888765,12.3458888765,0,12.3458888765,0.0,0.0,0.0,131.04,77.4358888765,-42.66,88.4092330365,12.3458888765,0,12.3458888765,65.09,-42.66,77.8240560495,126.97,77.0458888765,-6.7,77.3366600829,12.3458888765,0,12.3458888765,64.7,-6.7,65.0459837346,132.63
2020-08-15 12:30:00,13.7761110973,0.0,13.7761110973,13.7761110973,0,13.7761110973,0.0,0.0,0.0,131.04,74.4261110973,-50.49,89.9360112139,13.7761110973,0,13.7761110973,60.65,-50.49,78.9155409283,126.08,73.8861110973,-5.49,74.0897935824,13.7761110973,0,13.7761110973,60.11,-5.49,60.3601872098,131.72
2020-08-15 13:00:00,15.7181110954,0.0,15.7181110954,15.7181110954,0,15.7181110954,0.0,0.0,0.0,131.15,68.9681110954,-50.91,85.7229750304,15.7181110954,0,15.7181110954,53.25,-50.91,73.6708259761,126.08,68.5781110954,-5.85,68.8271735684,15.7181110954,0,15.7181110954,52.86,-5.85,53.1827236986,131.83
2020-08-15 13:30:00,17.0093333163,0.0,17.0093333163,17.0093333163,0,17.0093333163,0.0,0.0,0.0,131.15,61.8593333163,-51.61,80.5615864934,17.0093333163,0,17.0093333163,44.85,-51.61,68.3748096889,126.25,61.6393333163,-6.46,61.9769232189,17.0093333163,0,17.0093333163,44.63,-6.46,45.0951050559,131.97
2020-08-15 14:00:00,17.2469999828,0.0,17.2469999828,17.2469999828,0,17.2469999828,0.0,0.0,0.0,131.15,57.7269999828,-51.49,77.3539050534,17.2469999828,0,17.2469999828,40.48,-51.49,65.4969503107,126.25,57.5869999828,-6.34,57.9349477174,17.2469999828,0,17.2469999828,40.34,-6.34,40.8351711151,131.97
