Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-15 14:30:00,16.4315555391,0.0,16.4315555391,16.4315555391,0,16.4315555391,0.0,0.0,0.0,131.02,56.6215555391,-51.39,76.4652381914,16.4315555391,0,16.4315555391,40.19,-51.39,65.2393148339,126.1,56.4915555391,-6.33,56.845094311,16.4315555391,0,16.4315555391,40.06,-6.33,40.5570277511,131.82
2020-08-15 15:00:00,13.8004444306,0.0,13.8004444306,13.8004444306,0,13.8004444306,0.0,0.0,0.0,131.02,59.4804444306,-49.87,77.6204880793,13.8004444306,0,13.8004444306,45.68,-49.87,67.6289826923,126.0,59.2304444306,-4.97,59.4385939222,13.8004444306,0,13.8004444306,45.43,-4.97,45.701048128,131.7
2020-08-15 15:30:00,15.2337777625,0.0,15.2337777625,15.2337777625,0,15.2337777625,0.0,0.0,0.0,131.24,57.1137777625,-52.3,77.4420661547,15.2337777625,0,15.2337777625,41.88,-52.3,67.0016746059,126.42,56.9537777625,-7.15,57.4008301458,15.2337777625,0,15.2337777625,41.72,-7.15,42.3282517948,132.11
2020-08-15 16:00:00,14.9456666517,0.0,14.9456666517,14.9456666517,0,14.9456666517,0.0,0.0,0.0,131.34,54.6656666517,-51.94,75.4062246136,14.9456666517,0,14.9456666517,39.72,-51.94,65.3868641242,126.42,54.5356666517,-6.73,54.9493570221,14.9456666517,0,14.9456666517,39.59,-6.73,40.1579506449,132.11
2020-08-15 16:30:00,14.1462222081,0.0,14.1462222081,14.1462222081,0,14.1462222081,0.0,0.0,0.0,131.25,58.9962222081,-52.49,78.9667926082,14.1462222081,0,14.1462222081,44.85,-52.49,69.0414556625,126.42,58.7662222081,-7.26,59.2129755426,14.1462222081,0,14.1462222081,44.62,-7.26,45.2067694046,132.11
2020-08-15 17:00:00,12.4179999876,0.0,12.4179999876,12.4179999876,0,12.4179999876,0.0,0.0,0.0,131.1,64.4679999876,-50.83,82.0963575465,12.4179999876,0,12.4179999876,52.05,-50.83,72.752260446,126.04,64.0779999876,-5.82,64.3417631279,12.4179999876,0,12.4179999876,51.66,-5.82,51.9868060185,131.73
2020-08-15 17:30:00,11.9376666547,0.0,11.9376666547,11.9376666547,0,11.9376666547,0.0,0.0,0.0,130.57,68.2876666547,-49.74,84.4823828804,11.9376666547,0,11.9376666547,56.35,-49.74,75.1624247879,125.46,67.8176666547,-5.17,68.0144456016,11.9376666547,0,11.9376666547,55.88,-5.17,56.1186537615,131.18
2020-08-15 18:00:00,12.1387777656,0.0,12.1387777656,12.1387777656,0,12.1387777656,0.0,0.0,0.0,130.57,70.8887777656,-50.3,86.9212794033,12.1387777656,0,12.1387777656,58.75,-50.3,77.341143643,125.46,70.3587777656,-5.76,70.59415846,12.1387777656,0,12.1387777656,58.22,-5.76,58.5042391626,131.07
2020-08-15 18:30:00,11.8907777659,0.0,11.8907777659,11.8907777659,0,11.8907777659,0.0,0.0,0.0,130.33,76.9107777659,-50.18,91.8330013478,11.8907777659,0,11.8907777659,65.02,-50.18,82.1318013926,125.33,76.2607777659,-5.73,76.475742072,11.8907777659,0,11.8907777659,64.37,-5.73,64.6245293987,131.07
2020-08-15 19:00:00,11.7521110994,0.0,11.7521110994,11.7521110994,0,11.7521110994,0.0,0.0,0.0,130.49,76.4521110994,-50.53,91.6417273492,11.7521110994,0,11.7521110994,64.7,-50.53,82.0936714979,125.48,75.8221110994,-6.02,76.0607187158,11.7521110994,0,11.7521110994,64.07,-6.02,64.3521973207,131.07
2020-08-15 19:30:00,9.1324444353,0.0,9.1324444353,9.1324444353,0,9.1324444353,0.0,0.0,0.0,130.49,75.0424444353,-51.13,90.8055359922,9.1324444353,0,9.1324444353,65.91,-51.13,83.4170546112,125.48,74.3524444353,-6.53,74.6386420931,9.1324444353,0,9.1324444353,65.22,-6.53,65.5460853141,131.07
2020-08-15 20:00:00,8.0223333253,0.0,8.0223333253,8.0223333253,0,8.0223333253,0.0,0.0,0.0,130.4,73.8923333253,-51.79,90.2345888463,8.0223333253,0,8.0223333253,65.87,-51.79,83.7917716724,125.48,73.2223333253,-7.2,73.5754721195,8.0223333253,0,8.0223333253,65.2,-7.2,65.5963413614,131.07
2020-08-15 20:30:00,7.2645555483,0.0,7.2645555483,7.2645555483,0,7.2645555483,0.0,0.0,0.0,130.55,72.7645555483,-52.62,89.7972435219,7.2645555483,0,7.2645555483,65.5,-52.62,84.0185360501,125.71,72.0945555483,-7.9,72.5260983351,7.2645555483,0,7.2645555483,64.83,-7.9,65.309562087,131.33
2020-08-15 21:00:00,7.1898888817,0.0,7.1898888817,7.1898888817,0,7.1898888817,0.0,0.0,0.0,130.55,72.5698888817,-52.86,89.7806681435,7.1898888817,0,7.1898888817,65.38,-52.86,84.0757039816,125.71,71.9098888817,-8.11,72.3657668997,7.1898888817,0,7.1898888817,64.72,-8.11,65.2261488975,131.33
2020-08-15 21:30:00,5.9664444385,0.0,5.9664444385,5.9664444385,0,5.9664444385,0.0,0.0,0.0,130.77,74.1164444385,-53.99,91.6960600909,5.9664444385,0,5.9664444385,68.15,-53.99,86.9444799858,125.9,73.4064444385,-7.28,73.7665539733,5.9664444385,0,5.9664444385,67.44,-7.28,67.8317919563,131.51
2020-08-15 22:00:00,2.7045555529,0.0,2.7045555529,2.7045555529,0,2.7045555529,0.0,0.0,0.0,130.77,70.8145555529,-68.27,98.3640898812,2.7045555529,0,2.7045555529,68.11,-68.27,96.435289184,124.8,70.3345555529,2.09,70.3656010052,2.7045555529,0,2.7045555529,67.63,2.09,67.6622863935,130.4
2020-08-15 22:30:00,2.691666664,0.0,2.691666664,2.691666664,0,2.691666664,0.0,0.0,0.0,130.87,68.251666664,-69.4,97.3378138362,2.691666664,0,2.691666664,65.56,-69.4,95.4697522779,125.09,67.831666664,1.3599999999999999,67.8452990443,2.691666664,0,2.691666664,65.14,1.3599999999999999,65.1541955671,130.69
2020-08-15 23:00:00,3.0283333303,0.0,3.0283333303,3.0283333303,0,3.0283333303,0.0,0.0,0.0,131.21,64.9583333303,-70.5,95.8636274561,3.0283333303,0,3.0283333303,61.93,-70.5,93.8380248087,125.46,64.6283333303,0.72,64.6323438307,3.0283333303,0,3.0283333303,61.6,0.72,61.6042076485,131.07
2020-08-15 23:30:00,2.4529999975,0.0,2.4529999975,2.4529999975,0,2.4529999975,0.0,0.0,0.0,131.76,58.7029999975,-70.49,91.7326676202,2.4529999975,0,2.4529999975,56.25,-70.49,90.1826069705,125.95,58.4829999975,1.17,58.4947022277,2.4529999975,0,2.4529999975,56.03,1.17,56.0422144459,131.6
2020-08-16 00:00:00,2.7466666639,0.0,2.7466666639,2.7466666639,0,2.7466666639,0.0,0.0,0.0,131.2,51.0466666639,-70.66,87.1699362022,2.7466666639,0,2.7466666639,48.3,-70.66,85.5904527386,125.51,50.9966666639,0.23,50.997185322600004,2.7466666639,0,2.7466666639,48.25,0.23,48.2505481834,131.2
2020-08-16 00:30:00,3.571555552,0.0,3.571555552,3.571555552,0,3.571555552,0.0,0.0,0.0,131.65,48.751555552,-71.16,86.2580997283,3.571555552,0,3.571555552,45.18,-71.16,84.2910315514,125.93,48.741555552,0.30000000000000004,48.7424787801,3.571555552,0,3.571555552,45.17,0.30000000000000004,45.1709962255,131.63
2020-08-16 01:00:00,4.1871111069,0.0,4.1871111069,4.1871111069,0,4.1871111069,0.0,0.0,0.0,131.84,46.3971111069,-71.48,85.2178521148,4.1871111069,0,4.1871111069,42.21,-71.48,83.0124960473,126.12,46.4771111069,0.26,46.4778383409,4.1871111069,0,4.1871111069,42.29,0.26,42.2907992358,131.85
2020-08-16 01:30:00,3.4652222188,0.0,3.4652222188,3.4652222188,0,3.4652222188,0.0,0.0,0.0,132.49,46.2052222188,-70.93,84.6521556742,3.4652222188,0,3.4652222188,42.74,-70.93,82.8116688638,126.73,46.2552222188,1.29,46.2732069616,3.4652222188,0,3.4652222188,42.79,1.29,42.8094405476,132.39
2020-08-16 02:00:00,2.6955555529,0.0,2.6955555529,2.6955555529,0,2.6955555529,0.0,0.0,0.0,132.41,44.5355555529,-70.86,83.6932214006,2.6955555529,0,2.6955555529,41.84,-70.86,82.29049276800001,126.62,44.6155555529,1.31,44.634783491,2.6955555529,0,2.6955555529,41.92,1.31,41.9404637552,132.32
2020-08-16 02:30:00,2.6987777751,0.0,2.6987777751,2.6987777751,0,2.6987777751,0.0,0.0,0.0,132.57,43.3687777751,-71.23,83.3940272784,2.6987777751,0,2.6987777751,40.67,-71.23,82.0229345976,126.86,43.4687777751,1.1,43.4826935833,2.6987777751,0,2.6987777751,40.77,1.1,40.784836643,132.49
2020-08-16 03:00:00,2.7734444417,0.0,2.7734444417,2.7734444417,0,2.7734444417,0.0,0.0,0.0,132.75,42.1134444417,-71.65,83.1099554972,2.7734444417,0,2.7734444417,39.34,-71.65,81.7395748704,127.06,42.2334444417,0.9,42.2430329097,2.7734444417,0,2.7734444417,39.46,0.9,39.4702622236,132.72
2020-08-16 03:30:00,2.7895555528,0.0,2.7895555528,2.7895555528,0,2.7895555528,0.0,0.0,0.0,132.75,41.2795555528,-71.76,82.7858641716,2.7895555528,0,2.7895555528,38.49,-71.76,81.4308154202,127.06,41.4195555528,0.85,41.4282763603,2.7895555528,0,2.7895555528,38.63,0.85,38.6393504086,132.72
2020-08-16 04:00:00,2.8676666638,0.0,2.8676666638,2.8676666638,0,2.8676666638,0.0,0.0,0.0,132.75,40.4976666638,-71.74,82.3813607876,2.8676666638,0,2.8676666638,37.63,-71.74,81.0101505986,127.06,40.6676666638,0.87,40.676971518,2.8676666638,0,2.8676666638,37.8,0.87,37.8100105792,132.72
2020-08-16 04:30:00,2.8432222194000003,0.0,2.8432222194000003,2.8432222194000003,0,2.8432222194000003,0.0,0.0,0.0,132.99,41.0632222194,-70.9,81.9328885066,2.8432222194000003,0,2.8432222194000003,38.22,-70.9,80.5455051508,127.16,41.2032222194,1.81,41.2429584446,2.8432222194000003,0,2.8432222194000003,38.36,1.81,38.402678292,132.82
2020-08-16 05:00:00,3.1543333302,0.0,3.1543333302,3.1543333302,0,3.1543333302,0.0,0.0,0.0,132.71,41.1443333302,-69.84,81.0585082837,3.1543333302,0,3.1543333302,37.99,-69.84,79.5038722327,126.83,41.2943333302,2.56,41.3736095257,3.1543333302,0,3.1543333302,38.14,2.56,38.2258185001,132.48
2020-08-16 05:30:00,3.898888885,0.0,3.898888885,3.898888885,0,3.898888885,0.0,0.0,0.0,132.8,42.128888885,-69.9,81.614050743,3.898888885,0,3.898888885,38.23,-69.9,79.6714685443,126.83,42.268888885,2.5,42.3427557862,3.898888885,0,3.898888885,38.37,2.5,38.4513575833,132.59
2020-08-16 06:00:00,2.8916666638,0.0,2.8916666638,2.8916666638,0,2.8916666638,0.0,0.0,0.0,132.66,42.4216666638,-69.68,81.5775716881,2.8916666638,0,2.8916666638,39.53,-69.68,80.1119423058,126.74,42.5316666638,2.55,42.6080411331,2.8916666638,0,2.8916666638,39.64,2.55,39.7219347464,132.44
2020-08-16 06:30:00,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,132.52,44.1103333305,-69.0,81.8945755623,2.8703333305000003,0,2.8703333305000003,41.24,-69.0,80.3849339118,126.53,44.1803333305,3.02,44.2834309103,2.8703333305000003,0,2.8703333305000003,41.31,3.02,41.4202426357,132.22
2020-08-16 07:00:00,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,132.2,45.7512222194,-68.39,82.2822364461,2.8512222194,0,2.8512222194,42.9,-68.39,80.7316672688,126.17,45.7912222194,3.2800000000000002,45.9085442194,2.8512222194,0,2.8512222194,42.94,3.2800000000000002,43.0650902704,131.91
2020-08-16 07:30:00,3.1919999968,0.0,3.1919999968,3.1919999968,0,3.1919999968,0.0,0.0,0.0,131.59,49.1319999968,-67.97,83.8681961395,3.1919999968,0,3.1919999968,45.94,-67.97,82.0390425346,125.57,49.1019999968,3.13,49.2016595623,3.1919999968,0,3.1919999968,45.91,3.13,46.0165731014,131.29
2020-08-16 08:00:00,4.2225555513,0.0,4.2225555513,4.2225555513,0,4.2225555513,0.0,0.0,0.0,130.99,51.5825555513,-68.69,85.9015490967,4.2225555513,0,4.2225555513,47.36,-68.69,83.4343196772,125.08,51.5325555513,2.04,51.5729181029,4.2225555513,0,4.2225555513,47.31,2.04,47.3539618195,130.82
2020-08-16 08:30:00,5.9766666607,0.0,5.9766666607,5.9766666607,0,5.9766666607,0.0,0.0,0.0,130.77,52.8066666607,-69.38,87.1901854787,5.9766666607,0,5.9766666607,46.83,-69.38,83.7056348163,124.94,52.7566666607,1.2,52.7703124602,5.9766666607,0,5.9766666607,46.78,1.2,46.7953886617,130.72
2020-08-16 09:00:00,8.1087777697,0.0,8.1087777697,8.1087777697,0,8.1087777697,0.0,0.0,0.0,130.77,56.2387777697,-68.28,88.458795634,8.1087777697,0,8.1087777697,48.13,-68.28,83.5383462848,124.8,56.1787777697,2.29,56.2254317164,8.1087777697,0,8.1087777697,48.07,2.29,48.124515582,130.55
2020-08-16 09:30:00,7.80377777,0.0,7.80377777,7.80377777,0,7.80377777,0.0,0.0,0.0,130.77,64.42377777,-66.04,92.2589006121,7.80377777,0,7.80377777,56.62,-66.04,86.9891142615,124.52,64.16377777,4.21,64.3017455262,7.80377777,0,7.80377777,56.36,4.21,56.5170213299,130.25
2020-08-16 10:00:00,11.2839999887,0.0,11.2839999887,11.2839999887,0,11.2839999887,0.0,0.0,0.0,130.63,66.1639999887,-66.29,93.6591639644,11.2839999887,0,11.2839999887,54.88,-66.29,86.0591569794,124.52,65.9839999887,4.03,66.1069523916,11.2839999887,0,11.2839999887,54.7,4.03,54.8482533906,130.25
2020-08-16 10:30:00,13.4958888754,0.0,13.4958888754,13.4958888754,0,13.4958888754,0.0,0.0,0.0,130.63,64.6858888754,-66.47,92.7497984882,13.4958888754,0,13.4958888754,51.19,-66.47,83.8968235394,124.52,64.5658888754,3.81,64.6782042598,13.4958888754,0,13.4958888754,51.07,3.81,51.21192244,130.25
2020-08-16 11:00:00,14.0041110971,0.0,14.0041110971,14.0041110971,0,14.0041110971,0.0,0.0,0.0,130.63,65.1541110971,-66.23,92.9057107656,14.0041110971,0,14.0041110971,51.15,-66.23,83.6823481984,124.52,65.0241110971,4.05,65.1501153028,14.0041110971,0,14.0041110971,51.02,4.05,51.1804933544,130.25
2020-08-16 11:30:00,11.5281110996,0.0,11.5281110996,11.5281110996,0,11.5281110996,0.0,0.0,0.0,130.5,71.6181110996,-63.5,95.7152226005,11.5281110996,0,11.5281110996,60.09,-63.5,87.4245852149,124.05,71.2981110996,6.27,71.5732739671,11.5281110996,0,11.5281110996,59.77,6.27,60.0979683517,129.77
2020-08-16 12:00:00,14.8771110962,0.0,14.8771110962,14.8771110962,0,14.8771110962,0.0,0.0,0.0,130.5,69.6371110962,-63.95,94.5459134063,14.8771110962,0,14.8771110962,54.76,-63.95,84.1918054207,124.2,69.4471110962,5.99,69.7049592182,14.8771110962,0,14.8771110962,54.57,5.99,54.897768625,129.95
2020-08-16 12:30:00,17.6348888713,0.0,17.6348888713,17.6348888713,0,17.6348888713,0.0,0.0,0.0,130.5,70.1048888713,-64.04,94.9516563502,17.6348888713,0,17.6348888713,52.47,-64.04,82.7902319117,124.2,69.9548888713,5.8,70.1949177433,17.6348888713,0,17.6348888713,52.32,5.8,52.6405015174,129.87
2020-08-16 13:00:00,17.5413333158,0.0,17.5413333158,17.5413333158,0,17.5413333158,0.0,0.0,0.0,130.5,65.5213333158,-64.0,91.5917306283,17.5413333158,0,17.5413333158,47.98,-64.0,79.9880016002,124.12,65.4713333158,5.88,65.7348452964,17.5413333158,0,17.5413333158,47.93,5.88,48.289329049,129.87
2020-08-16 13:30:00,16.027999984,0.0,16.027999984,16.027999984,0,16.027999984,0.0,0.0,0.0,130.62,63.387999984,-64.92,90.7339238762,16.027999984,0,16.027999984,47.36,-64.92,80.359044295,124.36,63.327999984,5.15,63.5370606967,16.027999984,0,16.027999984,47.3,5.15,47.5795386695,130.06
2020-08-16 14:00:00,15.1354444293,0.0,15.1354444293,15.1354444293,0,15.1354444293,0.0,0.0,0.0,130.84,62.6054444293,-65.45,90.5712105042,15.1354444293,0,15.1354444293,47.47,-65.45,80.8523555625,124.64,62.5654444293,4.89,62.7562501799,15.1354444293,0,15.1354444293,47.43,4.89,47.6814114724,130.33
2020-08-16 14:30:00,15.1264444293,0.0,15.1264444293,15.1264444293,0,15.1264444293,0.0,0.0,0.0,131.1,61.3064444293,-66.07,90.1317093401,15.1264444293,0,15.1264444293,46.18,-66.07,80.6091638711,124.94,61.2964444293,4.53,61.4636071157,15.1264444293,0,15.1264444293,46.17,4.53,46.3916996886,130.63
2020-08-16 15:00:00,12.1899999878,0.0,12.1899999878,12.1899999878,0,12.1899999878,0.0,0.0,0.0,131.1,63.8299999878,-64.21,90.5383509815,12.1899999878,0,12.1899999878,51.64,-64.21,82.3991122525,124.71,63.6899999878,6.22,63.9930035117,12.1899999878,0,12.1899999878,51.5,6.22,51.8742556573,130.36
2020-08-16 15:30:00,14.4513333189,0.0,14.4513333189,14.4513333189,0,14.4513333189,0.0,0.0,0.0,131.1,62.6113333189,-65.47,90.5897342968,14.4513333189,0,14.4513333189,48.16,-65.47,81.2754975377,124.85,62.5713333189,5.14,62.7820942093,14.4513333189,0,14.4513333189,48.12,5.14,48.3937392645,130.52
2020-08-16 16:00:00,16.7806211096,0.0,16.7806211096,16.7806211096,0,16.7806211096,0.0,0.0,0.0,131.1,62.8606211096,-66.68,91.6388568582,16.7806211096,0,16.7806211096,46.08,-66.68,81.0529999445,124.99,62.8306211096,4.0,62.9578188076,16.7806211096,0,16.7806211096,46.05,4.0,46.2233977548,130.63
2020-08-16 16:30:00,19.9263290873,0.0,19.9263290873,19.9263290873,0,19.9263290873,0.0,0.0,0.0,130.95,68.0763290873,-66.3,95.0267150964,19.9263290873,0,19.9263290873,48.15,-66.3,81.9396881859,124.87,68.0163290873,4.29,68.151486576,19.9263290873,0,19.9263290873,48.09,4.29,48.280971407,130.51
2020-08-16 17:00:00,20.1037735459,0.0,20.1037735459,20.1037735459,0,20.1037735459,0.0,0.0,0.0,130.73,69.4237735459,-66.06,95.8310175953,20.1037735459,0,20.1037735459,49.32,-66.06,82.4401965063,124.67,69.3237735459,4.29,69.4563868816,20.1037735459,0,20.1037735459,49.22,4.29,49.4066038096,130.32
2020-08-16 17:30:00,17.3676623518,0.0,17.3676623518,17.3676623518,0,17.3676623518,0.0,0.0,0.0,130.55,77.0476623518,-65.2,100.9325630007,17.3676623518,0,17.3676623518,59.68,-65.2,88.3897188592,124.28,76.7276623518,4.84,76.8801649971,17.3676623518,0,17.3676623518,59.36,4.84,59.5569911933,129.95
2020-08-16 18:00:00,17.0388845737,0.0,17.0388845737,17.0388845737,0,17.0388845737,0.0,0.0,0.0,130.31,80.7488845737,-64.4,103.284763445,17.0388845737,0,17.0388845737,63.71,-64.4,90.588763652,123.99,80.3588845737,5.31,80.5341320803,17.0388845737,0,17.0388845737,63.32,5.31,63.5422575929,129.63
2020-08-16 18:30:00,16.5823290181,0.0,16.5823290181,16.5823290181,0,16.5823290181,0.0,0.0,0.0,130.31,82.9623290181,-64.27,104.9446565391,16.5823290181,0,16.5823290181,66.38,-64.27,92.3955480529,123.92,82.5123290181,5.35,82.6855908849,16.5823290181,0,16.5823290181,65.93,5.35,66.1467111805,129.63
2020-08-16 19:00:00,15.7706623461,0.0,15.7706623461,15.7706623461,0,15.7706623461,0.0,0.0,0.0,130.31,81.3506623461,-65.02,104.1418775716,15.7706623461,0,15.7706623461,65.58,-65.02,92.3489945803,124.03,80.9206623461,4.73,81.058784191,15.7706623461,0,15.7706623461,65.15,4.73,65.3214773256,129.63
2020-08-16 19:30:00,12.677551248,0.0,12.677551248,12.677551248,0,12.677551248,0.0,0.0,0.0,130.31,79.227551248,-65.9,103.052486029,12.677551248,0,12.677551248,66.55,-65.9,93.6574209553,124.03,78.777551248,3.96,78.8770193442,12.677551248,0,12.677551248,66.1,3.96,66.2185140274,129.71
2020-08-16 20:00:00,13.489106803,0.0,13.489106803,13.489106803,0,13.489106803,0.0,0.0,0.0,130.53,79.209106803,-66.63,103.5067123453,13.489106803,0,13.489106803,65.72,-66.63,93.5877946102,124.5,78.789106803,3.55,78.8690424109,13.489106803,0,13.489106803,65.3,3.55,65.3964257433,130.09
2020-08-16 20:30:00,13.2551068029,0.0,13.2551068029,13.2551068029,0,13.2551068029,0.0,0.0,0.0,130.53,77.6651068029,-67.22,102.7151265136,13.2551068029,0,13.2551068029,64.41,-67.22,93.0976718291,124.5,77.2651068029,3.05,77.325281954,13.2551068029,0,13.2551068029,64.01,3.05,64.0826232297,130.17
2020-08-16 21:00:00,13.2053290265,0.0,13.2053290265,13.2053290265,0,13.2053290265,0.0,0.0,0.0,130.53,76.6753290265,-67.7,102.285854747,13.2053290265,0,13.2053290265,63.47,-67.7,92.7994121749,124.61,76.2853290265,2.65,76.3313430033,13.2053290265,0,13.2053290265,63.08,2.65,63.1356389055,130.24
2020-08-16 21:30:00,8.8927107908,0.0,8.8927107908,8.8927107908,0,8.8927107908,0.0,0.0,0.0,130.74,72.4827107908,-68.65,99.8326893537,8.8927107908,0,8.8927107908,63.59,-68.65,93.5762288191,124.85,72.1027107908,1.87,72.1269561494,8.8927107908,0,8.8927107908,63.21,1.87,63.2376549217,130.49
2020-08-16 22:00:00,7.5059999925,0.0,7.5059999925,7.5059999925,0,7.5059999925,0.0,0.0,0.0,130.5,67.4159999925,-69.55,96.8613419016,7.5059999925,0,7.5059999925,59.91,-69.55,91.7954824597,124.66,67.1059999925,0.9,67.112034949,7.5059999925,0,7.5059999925,59.6,0.9,59.606794914700004,130.3
2020-08-16 22:30:00,3.7376666629,0.0,3.7376666629,3.7376666629,0,3.7376666629,0.0,0.0,0.0,130.03,67.9376666629,-68.18,96.2498776706,3.7376666629,0,3.7376666629,64.2,-68.18,93.6490918269,124.09,67.5376666629,1.72,67.5595649651,3.7376666629,0,3.7376666629,63.8,1.72,63.8231807418,129.78
2020-08-16 23:00:00,2.6805555529,0.0,2.6805555529,2.6805555529,0,2.6805555529,0.0,0.0,0.0,130.36,63.1705555529,-69.18,93.6823968996,2.6805555529,0,2.6805555529,60.49,-69.18,91.8962050359,124.57,62.8505555529,1.13,62.8607129557,2.6805555529,0,2.6805555529,60.17,1.13,60.1806098341,130.24
2020-08-16 23:30:00,2.7493333306,0.0,2.7493333306,2.7493333306,0,2.7493333306,0.0,0.0,0.0,131.15,55.6593333306,-70.4,89.7447568764,2.7493333306,0,2.7493333306,52.91,-70.4,88.066043967,125.36,55.5093333306,0.67,55.5133766475,2.7493333306,0,2.7493333306,52.76,0.67,52.7642539983,131.1
2020-08-17 00:00:00,2.7882222194,0.0,2.7882222194,2.7882222194,0,2.7882222194,0.0,0.0,0.0,131.15,48.938222219400004,-71.25,86.4379088942,2.7882222194,0,2.7882222194,46.15,-71.25,84.8904293781,125.43,48.9182222194,-0.23,48.9187629148,2.7882222194,0,2.7882222194,46.13,-0.23,46.130573376,131.18
2020-08-17 00:30:00,2.7803333306,0.0,2.7803333306,2.7803333306,0,2.7803333306,0.0,0.0,0.0,131.72,46.8903333306,-72.0,85.9226591759,2.7803333306,0,2.7803333306,44.11,-72.0,84.4375041081,126.07,46.9103333306,-0.35000000000000003,46.9116389949,2.7803333306,0,2.7803333306,44.13,-0.35000000000000003,44.1313879229,131.81
2020-08-17 01:00:00,2.6528888862,0.0,2.6528888862,2.6528888862,0,2.6528888862,0.0,0.0,0.0,132.03,44.5228888862,-71.9,84.5688928317,2.6528888862,0,2.6528888862,41.87,-71.9,83.2028058421,126.31,44.6028888862,0.0,44.6028888862,2.6528888862,0,2.6528888862,41.95,0.0,41.95,132.08
2020-08-17 01:30:00,2.7176666639000002,0.0,2.7176666639000002,2.7176666639000002,0,2.7176666639000002,0.0,0.0,0.0,132.14,44.8576666639,-72.02,84.8474552272,2.7176666639000002,0,2.7176666639000002,42.14,-72.02,83.4425550903,126.47,44.9276666639,0.04,44.9276844703,2.7176666639000002,0,2.7176666639000002,42.21,0.04,42.2100189529,132.22
2020-08-17 02:00:00,2.7221111084,0.0,2.7221111084,2.7221111084,0,2.7221111084,0.0,0.0,0.0,132.36,43.5721111084,-72.36,84.4659604009,2.7221111084,0,2.7221111084,40.85,-72.36,83.0944769524,126.7,43.6621111084,-0.05,43.6621397373,2.7221111084,0,2.7221111084,40.94,-0.05,40.9400305325,132.43
2020-08-17 02:30:00,2.7516666639,0.0,2.7516666639,2.7516666639,0,2.7516666639,0.0,0.0,0.0,132.81,42.6416666639,-72.82,84.3863978131,2.7516666639,0,2.7516666639,39.89,-72.82,83.0299012405,127.12,42.7516666639,0.04,42.7516853766,2.7516666639,0,2.7516666639,40.0,0.04,40.00002,132.88
2020-08-17 03:00:00,2.7229999973,0.0,2.7229999973,2.7229999973,0,2.7229999973,0.0,0.0,0.0,132.92,42.3029999973,-70.78,82.4581846075,2.7229999973,0,2.7229999973,39.58,-70.78,81.0949122942,127.01,42.4129999973,1.88,42.454646021,2.7229999973,0,2.7229999973,39.69,1.88,39.7345001227,132.8
2020-08-17 03:30:00,2.6974444417,0.0,2.6974444417,2.6974444417,0,2.6974444417,0.0,0.0,0.0,132.92,43.0374444417,-70.78,82.8373709389,2.6974444417,0,2.6974444417,40.34,-70.78,81.4685460776,127.01,43.1174444417,1.9500000000000002,43.1615165997,2.6974444417,0,2.6974444417,40.42,1.9500000000000002,40.4670100205,132.89
2020-08-17 04:00:00,2.6944444417,0.0,2.6944444417,2.6944444417,0,2.6944444417,0.0,0.0,0.0,132.92,42.8244444418,-70.9,82.8296024483,2.6944444417,0,2.6944444417,40.13,-70.9,81.4691776072,127.01,42.9144444417,1.81,42.952597613500004,2.6944444417,0,2.6944444417,40.22,1.81,40.2607066505,132.89
2020-08-17 04:30:00,2.7889999972,0.0,2.7889999972,2.7889999972,0,2.7889999972,0.0,0.0,0.0,132.92,42.7489999972,-70.94,82.8248791171,2.7889999972,0,2.7889999972,39.96,-70.94,81.4204224995,127.01,42.8489999972,1.78,42.885955752,2.7889999972,0,2.7889999972,40.06,1.78,40.0995261817,132.8
2020-08-17 05:00:00,2.9116666638,0.0,2.9116666638,2.9116666638,0,2.9116666638,0.0,0.0,0.0,132.92,42.8716666638,-70.82,82.7855796774,2.9116666638,0,2.9116666638,39.96,-70.82,81.315890206,126.9,42.9616666638,1.8900000000000001,43.0032196763,2.9116666638,0,2.9116666638,40.05,1.8900000000000001,40.0945707048,132.8
2020-08-17 05:30:00,2.7755555528,0.0,2.7755555528,2.7755555528,0,2.7755555528,0.0,0.0,0.0,132.41,44.9655555528,-69.99,83.1895503424,2.7755555528,0,2.7755555528,42.19,-69.99,81.7226786149,126.36,44.9955555528,2.23,45.0507815637,2.7755555528,0,2.7755555528,42.22,2.23,42.2788516873,132.26
2020-08-17 06:00:00,2.8051111083,0.0,2.8051111083,2.8051111083,0,2.8051111083,0.0,0.0,0.0,132.61,48.2751111083,-69.75,84.8265810493,2.8051111083,0,2.8051111083,45.47,-69.75,83.2621366529,126.53,48.2551111083,2.6,48.3251047394,2.8051111083,0,2.8051111083,45.45,2.6,45.5243066943,132.41
2020-08-17 06:30:00,6.241222216,0.0,6.241222216,6.241222216,0,6.241222216,0.0,0.0,0.0,132.32,53.131222216,-69.27,87.2998263123,6.241222216,0,6.241222216,46.89,-69.27,83.6481021901,126.19,53.071222216,2.91,53.1509428656,6.241222216,0,6.241222216,46.83,2.91,46.9203260858,132.07
2020-08-17 07:00:00,7.0613333263,0.0,7.0613333263,7.0613333263,0,7.0613333263,0.0,0.0,0.0,131.95,56.801333326299996,-67.7,88.3724021833,7.0613333263,0,7.0613333263,49.74,-67.7,84.0080805637,125.66,56.6613333263,3.96,56.7995448425,7.0613333263,0,7.0613333263,49.6,3.96,49.7578295347,131.57
2020-08-17 07:30:00,4.6345555509,0.0,4.6345555509,4.6345555509,0,4.6345555509,0.0,0.0,0.0,131.45,65.0045555509,-67.08,93.4094140993,4.6345555509,0,4.6345555509,60.37,-67.08,90.2455721906,125.1,64.6645555509,3.95,64.7850850474,4.6345555509,0,4.6345555509,60.03,3.95,60.1598154917,130.97
2020-08-17 08:00:00,9.8574444346,0.0,9.8574444346,9.8574444346,0,9.8574444346,0.0,0.0,0.0,131.92,66.8374444346,-66.44,94.2418037738,9.8574444346,0,9.8574444346,56.98,-66.44,87.5271043734,125.48,66.5874444346,5.0,66.7749036415,9.8574444346,0,9.8574444346,56.73,5.0,56.9499157155,131.37
2020-08-17 08:30:00,9.1173333242,0.0,9.1173333242,9.1173333242,0,9.1173333242,0.0,0.0,0.0,131.45,74.7573333242,-61.89,97.0516923384,9.1173333242,0,9.1173333242,65.64,-61.89,90.2163050673,124.55,74.3073333242,8.51,74.7930470415,9.1173333242,0,9.1173333242,65.19,8.51,65.7431076235,130.4
2020-08-17 09:00:00,15.1877777626,0.0,15.1877777626,15.1877777626,0,15.1877777626,0.0,0.0,0.0,131.45,72.4177777626,-61.22,94.8273322206,15.1877777626,0,15.1877777626,57.23,-61.22,83.8043035888,124.55,72.1577777626,9.18,72.739379236,15.1877777626,0,15.1877777626,56.97,9.18,57.704881076,130.49
2020-08-17 09:30:00,20.2271110909,0.0,20.2271110909,20.2271110909,0,20.2271110909,0.0,0.0,0.0,131.45,71.9571110909,-60.4,93.9467180722,20.2271110909,0,20.2271110909,51.73,-60.4,79.5245427525,124.47,71.8071110909,9.89,72.4849867436,20.2271110909,0,20.2271110909,51.58,9.89,52.5196011028,130.35
2020-08-17 10:00:00,21.473444423,0.0,21.473444423,21.473444423,0,21.473444423,0.0,0.0,0.0,131.26,72.663444423,-59.92,94.1827083674,21.473444423,0,21.473444423,51.19,-59.92,78.8087717199,124.47,72.513444423,10.22,73.2301032505,21.473444423,0,21.473444423,51.04,10.22,52.0531459184,130.35
2020-08-17 10:30:00,21.7705555338,0.0,21.7705555338,21.7705555338,0,21.7705555338,0.0,0.0,0.0,131.26,69.7805555338,-59.14,91.4705719377,21.7705555338,0,21.7705555338,48.01,-59.14,76.1741406253,124.37,69.6905555338,10.89,70.5362717374,21.7705555338,0,21.7705555338,47.92,10.89,49.1418202756,130.26
2020-08-17 11:00:00,19.1327777586,0.0,19.1327777586,19.1327777586,0,19.1327777586,0.0,0.0,0.0,131.02,71.4227777586,-55.55,90.4821290795,19.1327777586,0,19.1327777586,52.29,-55.55,76.2892299083,123.67,71.2427777586,13.81,72.568929183,19.1327777586,0,19.1327777586,52.11,13.81,53.9088879499,129.56
2020-08-17 11:30:00,21.2471110899,0.0,21.2471110899,21.2471110899,0,21.2471110899,0.0,0.0,0.0,131.02,70.8871110899,-56.61,90.7175540823,21.2471110899,0,21.2471110899,49.64,-56.61,75.2915778823,123.87,70.7571110899,12.79,71.9037750732,21.2471110899,0,21.2471110899,49.51,12.79,51.1353517637,129.76
2020-08-17 12:00:00,21.6759999783,0.0,21.6759999783,21.6759999783,0,21.6759999783,0.0,0.0,0.0,131.15,71.1659999783,-56.68,90.9792391313,21.6759999783,0,21.6759999783,49.49,-56.68,75.2454815919,123.98,71.0259999783,12.85,72.1790494044,21.6759999783,0,21.6759999783,49.35,12.85,50.9955390206,129.85
2020-08-17 12:30:00,18.5263333148,0.0,18.5263333148,18.5263333148,0,18.5263333148,0.0,0.0,0.0,131.02,74.2963333148,-57.1,93.7035492606,18.5263333148,0,18.5263333148,55.77,-57.1,79.8166830932,123.85,74.0263333148,12.45,75.065974476,18.5263333148,0,18.5263333148,55.5,12.45,56.8792800587,129.85
2020-08-17 13:00:00,14.5337777632,0.0,14.5337777632,14.5337777632,0,14.5337777632,0.0,0.0,0.0,131.02,79.2837777632,-54.18,96.0280678573,14.5337777632,0,14.5337777632,64.75,-54.18,84.4276903628,123.98,78.8937777632,13.22,79.9937283151,14.5337777632,0,14.5337777632,64.36,13.22,65.7037137459,129.85
2020-08-17 13:30:00,8.8593333245,0.0,8.8593333245,8.8593333245,0,8.8593333245,0.0,0.0,0.0,131.02,84.2593333245,-41.27,93.823494671,8.8593333245,0,8.8593333245,75.4,-41.27,85.9556449572,125.79,84.1693333245,11.48,84.9486143047,8.8593333245,0,8.8593333245,75.31,11.48,76.1799612759,131.7
2020-08-17 14:00:00,7.8125555477,0.0,7.8125555477,7.8125555477,0,7.8125555477,0.0,0.0,0.0,131.25,83.6525555477,-41.98,93.5952480079,7.8125555477,0,7.8125555477,75.84,-41.98,86.6834817021,126.08,83.5625555477,11.01,84.284760127,7.8125555477,0,7.8125555477,75.75,11.01,76.5459509053,131.95
2020-08-17 14:30:00,8.6288888803,0.0,8.6288888803,8.6288888803,0,8.6288888803,0.0,0.0,0.0,131.25,79.4488888803,-43.75,90.698337605,8.6288888803,0,8.6288888803,70.82,-43.75,83.2438279994,126.33,79.4088888803,9.47,79.971573282,8.6288888803,0,8.6288888803,70.78,9.47,71.4107085807,132.2
2020-08-17 15:00:00,8.7247777691,0.0,8.7247777691,8.7247777691,0,8.7247777691,0.0,0.0,0.0,131.46,79.4347777691,-44.59,91.0941931147,8.7247777691,0,8.7247777691,70.71,-44.59,83.5952881447,126.53,79.3847777691,8.75,79.8655460223,8.7247777691,0,8.7247777691,70.66,8.75,71.1997057578,132.39
2020-08-17 15:30:00,8.430444436,0.0,8.430444436,8.430444436,0,8.430444436,0.0,0.0,0.0,131.46,81.450444436,-45.04,93.0740377271,8.430444436,0,8.430444436,73.02,-45.04,85.7934846011,126.61,81.400444436,8.37,81.8296355508,8.430444436,0,8.430444436,72.97,8.37,73.4484703721,132.48
2020-08-17 16:00:00,9.6267777682,0.0,9.6267777682,9.6267777682,0,9.6267777682,0.0,0.0,0.0,131.46,78.4067777682,-45.13,90.4673405157,9.6267777682,0,9.6267777682,68.78,-45.13,82.2642407125,126.73,78.3867777682,8.38,78.8334404227,9.6267777682,0,9.6267777682,68.76,8.38,69.2687664103,132.57
2020-08-17 16:30:00,10.757333322600001,0.0,10.757333322600001,10.757333322600001,0,10.757333322600001,0.0,0.0,0.0,131.69,79.1673333226,-45.46,91.2911729874,10.757333322600001,0,10.757333322600001,68.41,-45.46,82.137322211,126.87,79.1573333226,8.11,79.5717004892,10.757333322600001,0,10.757333322600001,68.4,8.11,68.8791122184,132.68
2020-08-17 17:00:00,16.0556654285,0.0,16.0556654285,16.0556654285,0,16.0556654285,0.0,0.0,0.0,131.69,79.8956654285,-46.53,92.4573320741,16.0556654285,0,16.0556654285,63.84,-46.53,78.997382868,127.08,79.9056654285,7.25,80.2338947551,16.0556654285,0,16.0556654285,63.85,7.25,64.2602910046,132.89
2020-08-17 17:30:00,17.2104402647,0.0,17.2104402647,17.2104402647,0,17.2104402647,0.0,0.0,0.0,131.76,90.1104402647,-46.58,101.4376056732,17.2104402647,0,17.2104402647,72.9,-46.58,86.5107299703,127.08,90.0304402647,7.15,90.3139118534,17.2104402647,0,17.2104402647,72.82,7.15,73.1701776682,132.89
2020-08-17 18:00:00,15.4562180596,0.0,15.4562180596,15.4562180596,0,15.4562180596,0.0,0.0,0.0,131.6,95.9762180596,-45.24,106.1041565304,15.4562180596,0,15.4562180596,80.52,-45.24,92.3586920652,126.68,95.8462180596,8.25,96.2006237835,15.4562180596,0,15.4562180596,80.39,8.25,80.8122181356,132.49
2020-08-17 18:30:00,15.359884671,0.0,15.359884671,15.359884671,0,15.359884671,0.0,0.0,0.0,131.6,94.889884671,-47.33,106.038762313,15.359884671,0,15.359884671,79.53,-47.33,92.5480945239,126.93,94.779884671,6.33,94.9910281987,15.359884671,0,15.359884671,79.42,6.33,79.6718601515,132.74
2020-08-17 19:00:00,14.9512179239,0.0,14.9512179239,14.9512179239,0,14.9512179239,0.0,0.0,0.0,131.53,93.1712179239,-47.88,104.7538555349,14.9512179239,0,14.9512179239,78.22,-47.88,91.7107561849,126.93,93.0612179239,5.79,93.2411624846,14.9512179239,0,14.9512179239,78.11,5.79,78.3243014651,132.74
2020-08-17 19:30:00,13.4932179211,0.0,13.4932179211,13.4932179211,0,13.4932179211,0.0,0.0,0.0,131.24,89.9632179211,-48.76,102.3275045075,13.4932179211,0,13.4932179211,76.47,-48.76,90.6928800954,126.72,89.8632179211,4.76,89.9891967691,13.4932179211,0,13.4932179211,76.37,4.76,76.5181971821,132.53
2020-08-17 20:00:00,11.944884568700001,0.0,11.944884568700001,11.944884568700001,0,11.944884568700001,0.0,0.0,0.0,130.96,86.5648845687,-50.12,100.0274644305,11.944884568700001,0,11.944884568700001,74.62,-50.12,89.889703526,126.62,86.4848845687,3.33,86.5489697158,11.944884568700001,0,11.944884568700001,74.54,3.33,74.6143451355,132.45
2020-08-17 20:30:00,13.2475512368,0.0,13.2475512368,13.2475512368,0,13.2475512368,0.0,0.0,0.0,130.55,89.9175512368,-49.95,102.8599461425,13.2475512368,0,13.2475512368,76.67,-49.95,91.5056905334,126.23,89.8075512368,3.2,89.864543949,13.2475512368,0,13.2475512368,76.56,3.2,76.6268464704,132.08
2020-08-17 21:00:00,14.6851067887,0.0,14.6851067887,14.6851067887,0,14.6851067887,0.0,0.0,0.0,130.1,85.2951067887,-51.63,99.7041229945,14.6851067887,0,14.6851067887,70.61,-51.63,87.4724470905,126.0,85.2351067887,1.33,85.24548275,14.6851067887,0,14.6851067887,70.55,1.33,70.5625353853,131.84
2020-08-17 21:30:00,7.0143108457,0.0,7.0143108457,7.0143108457,0,7.0143108457,0.0,0.0,0.0,130.1,79.2543108457,-52.32,94.9664582241,7.0143108457,0,7.0143108457,72.24,-52.32,89.1964124839,126.09,79.1943108457,0.65,79.1969782904,7.0143108457,0,7.0143108457,72.18,0.65,72.1829266517,131.95
2020-08-17 22:00:00,3.2675555523,0.0,3.2675555523,3.2675555523,0,3.2675555523,0.0,0.0,0.0,130.44,79.4875555523,-51.52,94.723713439,3.2675555523,0,3.2675555523,76.22,-51.52,91.9989065152,126.28,79.3675555523,1.57,79.383082419,3.2675555523,0,3.2675555523,76.1,1.57,76.1161934151,132.12
2020-08-17 22:30:00,2.7244444417,0.0,2.7244444417,2.7244444417,0,2.7244444417,0.0,0.0,0.0,130.81,74.8744444417,-53.15,91.8210484064,2.7244444417,0,2.7244444417,72.15,-53.15,89.6133081635,126.87,74.8344444417,0.45,74.8357974161,2.7244444417,0,2.7244444417,72.11,0.45,72.1114040912,132.66
2020-08-17 23:00:00,2.7424444417,0.0,2.7424444417,2.7424444417,0,2.7424444417,0.0,0.0,0.0,130.51,68.9324444417,-54.45,87.8435222239,2.7424444417,0,2.7424444417,66.19,-54.45,85.7083344839,126.75,68.9324444417,-0.9500000000000001,68.9389903952,2.7424444417,0,2.7424444417,66.19,-0.9500000000000001,66.196817144,132.51
2020-08-17 23:30:00,2.710666664,0.0,2.710666664,2.710666664,0,2.710666664,0.0,0.0,0.0,129.85,63.160666664,-55.19,83.8761343496,2.710666664,0,2.710666664,60.45,-55.19,81.8543743486,126.2,63.200666664,-2.04,63.2335817961,2.710666664,0,2.710666664,60.49,-2.04,60.5243892989,132.03
2020-08-18 00:00:00,4.8272222174,0.0,4.8272222174,4.8272222174,0,4.8272222174,0.0,0.0,0.0,130.86,56.3772222174,-57.88,80.7990444557,4.8272222174,0,4.8272222174,51.55,-57.88,77.5080440987,126.06,56.6872222174,-5.11,56.9170735608,4.8272222174,0,4.8272222174,51.86,-5.11,52.1111475598,131.92
2020-08-18 00:30:00,3.7251111074,0.0,3.7251111074,3.7251111074,0,3.7251111074,0.0,0.0,0.0,131.27,51.0651111074,-62.2,80.4766150656,3.7251111074,0,3.7251111074,47.34,-62.2,78.1659491083,124.52,51.6651111074,-10.04,52.6315998782,3.7251111074,0,3.7251111074,47.94,-10.04,48.9800489996,130.43
2020-08-18 01:00:00,2.6914444418,0.0,2.6914444418,2.6914444418,0,2.6914444418,0.0,0.0,0.0,131.57,48.6714444418,-62.66,79.3422025409,2.6914444418,0,2.6914444418,45.98,-62.66,77.7202418936,124.86,49.2614444418,-10.28,50.3226421056,2.6914444418,0,2.6914444418,46.57,-10.28,47.6911239121,130.79
2020-08-18 01:30:00,2.5783333308,0.0,2.5783333308,2.5783333308,0,2.5783333308,0.0,0.0,0.0,131.95,48.6583333308,-63.09,79.6742210663,2.5783333308,0,2.5783333308,46.08,-63.09,78.1262727896,125.2,49.2683333308,-10.42,50.3581678498,2.5783333308,0,2.5783333308,46.69,-10.42,47.8386088845,131.15
2020-08-18 02:00:00,2.5983333307,0.0,2.5983333307,2.5983333307,0,2.5983333307,0.0,0.0,0.0,131.95,47.1883333307,-63.35,78.9934256918,2.5983333307,0,2.5983333307,44.59,-63.35,77.4692881083,125.2,47.7883333307,-10.69,48.969387402,2.5983333307,0,2.5983333307,45.19,-10.69,46.4371855306,131.15
2020-08-18 02:30:00,2.5602222197,0.0,2.5602222197,2.5602222197,0,2.5602222197,0.0,0.0,0.0,132.14,46.0702222197,-63.67,78.5896575598,2.5602222197,0,2.5602222197,43.51,-63.67,77.1167232188,125.43,46.6602222197,-10.81,47.8960586853,2.5602222197,0,2.5602222197,44.1,-10.81,45.4055734464,131.37
2020-08-18 03:00:00,2.5746666641,0.0,2.5746666641,2.5746666641,0,2.5746666641,0.0,0.0,0.0,132.38,45.2046666641,-63.84,78.2240850903,2.5746666641,0,2.5746666641,42.63,-63.84,76.764982251,125.68,45.7946666641,-10.8,47.0509457384,2.5746666641,0,2.5746666641,43.22,-10.8,44.5489438708,131.62
2020-08-18 03:30:00,2.558555553,0.0,2.558555553,2.558555553,0,2.558555553,0.0,0.0,0.0,132.38,44.788555553,-63.9,78.033484534,2.558555553,0,2.558555553,42.23,-63.9,76.5936217971,125.68,45.398555553,-10.8,46.6654995291,2.558555553,0,2.558555553,42.84,-10.8,44.180375734,131.62
2020-08-18 04:00:00,2.5784444419,0.0,2.5784444419,2.5784444419,0,2.5784444419,0.0,0.0,0.0,132.47,44.4184444419,-63.89,77.8134326876,2.5784444419,0,2.5784444419,41.84,-63.89,76.3709218224,125.68,45.0184444419,-10.77,46.2888025333,2.5784444419,0,2.5784444419,42.44,-10.77,43.7852315285,131.62
2020-08-18 04:30:00,2.639666664,0.0,2.639666664,2.639666664,0,2.639666664,0.0,0.0,0.0,132.47,44.829666664,-63.79,77.9670642849,2.639666664,0,2.639666664,42.19,-63.79,76.4798025625,125.68,45.429666664,-10.64,46.6590207056,2.639666664,0,2.639666664,42.79,-10.64,44.093011918,131.72
2020-08-18 05:00:00,2.7303333306,0.0,2.7303333306,2.7303333306,0,2.7303333306,0.0,0.0,0.0,132.64,44.9603333306,-63.92,78.148563475,2.7303333306,0,2.7303333306,42.23,-63.92,76.6103080532,125.85,45.5603333306,-10.66,46.7908065029,2.7303333306,0,2.7303333306,42.83,-10.66,44.1366571004,131.8
2020-08-18 05:30:00,2.7778888861,0.0,2.7778888861,2.7778888861,0,2.7778888861,0.0,0.0,0.0,132.19,46.1178888861,-63.54,78.5123638372,2.7778888861,0,2.7778888861,43.34,-63.54,76.913504666,125.43,46.7178888861,-10.6,47.9053352141,2.7778888861,0,2.7778888861,43.94,-10.6,45.2004822983,131.37
2020-08-18 06:00:00,2.6878888862,0.0,2.6878888862,2.6878888862,0,2.6878888862,0.0,0.0,0.0,131.77,48.1478888862,-62.78,79.1173028117,2.6878888862,0,2.6878888862,45.46,-62.78,77.5109024589,124.97,48.7378888862,-10.18,49.7896998694,2.6878888862,0,2.6878888862,46.05,-10.18,47.1617949192,130.94
2020-08-18 06:30:00,6.2386666604,0.0,6.2386666604,6.2386666604,0,6.2386666604,0.0,0.0,0.0,131.31,50.2286666604,-62.69,80.33028728,6.2386666604,0,6.2386666604,43.99,-62.69,76.5843077921,124.49,50.8186666604,-10.37,51.8659211925,6.2386666604,0,6.2386666604,44.58,-10.37,45.7702228529,130.48
2020-08-18 07:00:00,7.3295555482,0.0,7.3295555482,7.3295555482,0,7.3295555482,0.0,0.0,0.0,131.31,55.5695555482,-62.12,83.3478848192,7.3295555482,0,7.3295555482,48.24,-62.12,78.6510775514,124.41,56.1295555482,-9.76,56.971787808,7.3295555482,0,7.3295555482,48.8,-9.76,49.7664304527,130.48
2020-08-18 07:30:00,8.2649999917,0.0,8.2649999917,8.2649999917,0,8.2649999917,0.0,0.0,0.0,131.44,63.6249999917,-61.11,88.2188909698,8.2649999917,0,8.2649999917,55.36,-61.11,82.4570294153,124.48,64.2049999917,-8.67,64.7877374504,8.2649999917,0,8.2649999917,55.94,-8.67,56.6078837266,130.48
2020-08-18 08:00:00,9.5132222127,0.0,9.5132222127,9.5132222127,0,9.5132222127,0.0,0.0,0.0,131.34,67.3632222127,-58.98,89.5345972621,9.5132222127,0,9.5132222127,57.85,-58.98,82.6151493372,124.15,67.9332222127,-6.78,68.2707190544,9.5132222127,0,9.5132222127,58.42,-6.78,58.8121143983,130.18
2020-08-18 08:30:00,8.9836666577,0.0,8.9836666577,8.9836666577,0,8.9836666577,0.0,0.0,0.0,131.22,77.9636666577,-44.46,89.7497906332,8.9836666577,0,8.9836666577,68.98,-44.46,82.0666314649,125.68,77.4636666577,-0.8300000000000001,77.4681131308,8.9836666577,0,8.9836666577,68.48,-0.8300000000000001,68.485029751,131.73
2020-08-18 09:00:00,12.6071110985,0.0,12.6071110985,12.6071110985,0,12.6071110985,0.0,0.0,0.0,131.33,74.5371110985,-21.03,77.4470259656,12.6071110985,0,12.6071110985,61.93,-21.03,65.4032552707,125.93,74.6271110985,-24.58,78.5708731714,12.6071110985,0,12.6071110985,62.02,-24.58,66.7132430631,131.95
2020-08-18 09:30:00,12.0812222101,0.0,12.0812222101,12.0812222101,0,12.0812222101,0.0,0.0,0.0,131.04,82.7512222101,-17.15,84.5096874759,12.0812222101,0,12.0812222101,70.67,-17.15,72.7211894842,125.19,82.8312222101,-20.64,85.364049651,12.0812222101,0,12.0812222101,70.75,-20.64,73.6992001313,131.21
2020-08-18 10:00:00,13.3336666533,0.0,13.3336666533,13.3336666533,0,13.3336666533,0.0,0.0,0.0,131.04,86.9936666533,-16.89,88.6181140501,13.3336666533,0,13.3336666533,73.66,-16.89,75.5716064405,125.19,87.0936666533,-20.37,89.4440812526,13.3336666533,0,13.3336666533,73.76,-20.37,76.5210722612,131.21
2020-08-18 10:30:00,15.1119999849,0.0,15.1119999849,15.1119999849,0,15.1119999849,0.0,0.0,0.0,131.16,81.6119999849,-16.3,83.223845991,15.1119999849,0,15.1119999849,66.5,-16.3,68.4685329184,125.27,81.7219999849,-19.82,84.0911272462,15.1119999849,0,15.1119999849,66.61,-19.82,69.4962193216,131.32
2020-08-18 11:00:00,16.0944444283,0.0,16.0944444283,16.0944444283,0,16.0944444283,0.0,0.0,0.0,131.16,74.6344444283,-14.94,76.1150700921,16.0944444283,0,16.0944444283,58.54,-14.94,60.4163487808,125.15,74.7444444283,-18.47,76.99268064500001,16.0944444283,0,16.0944444283,58.65,-18.47,61.4895389477,131.21
2020-08-18 11:30:00,17.6621110934,0.0,17.6621110934,17.6621110934,0,17.6621110934,0.0,0.0,0.0,131.16,69.9621110934,-14.96,71.54368308,17.6621110934,0,17.6621110934,52.3,-14.96,54.3975330323,125.15,70.0521110934,-18.51,72.4563204189,17.6621110934,0,17.6621110934,52.39,-18.51,55.5637669709,131.21
2020-08-18 12:00:00,18.0743333153,0.0,18.0743333153,18.0743333153,0,18.0743333153,0.0,0.0,0.0,131.16,66.6143333153,-14.38,68.1487623001,18.0743333153,0,18.0743333153,48.54,-14.38,50.6252506167,125.15,66.6943333153,-17.94,69.0650251312,18.0743333153,0,18.0743333153,48.62,-17.94,51.82420284,131.21
2020-08-18 12:30:00,18.4749999815,0.0,18.4749999815,18.4749999815,0,18.4749999815,0.0,0.0,0.0,131.16,71.6149999815,-15.1,73.1896046058,18.4749999815,0,18.4749999815,53.14,-15.1,55.2437290559,125.32,71.7049999815,-18.65,74.0906844505,18.4749999815,0,18.4749999815,53.23,-18.65,56.4026187335,131.37
2020-08-18 13:00:00,18.7716666479,0.0,18.7716666479,18.7716666479,0,18.7716666479,0.0,0.0,0.0,131.4,73.4316666479,-14.83,74.9142080429,18.7716666479,0,18.7716666479,54.66,-14.83,56.6360706617,125.48,73.5216666479,-18.38,75.7842982859,18.7716666479,0,18.7716666479,54.75,-18.38,57.7528085897,131.51
2020-08-18 13:30:00,17.6863333156,0.0,17.6863333156,17.6863333156,0,17.6863333156,0.0,0.0,0.0,131.4,71.4763333156,-15.66,73.1717283126,17.6863333156,0,17.6863333156,53.79,-15.66,56.0232067986,125.6,71.5763333156,-19.22,74.1119416215,17.6863333156,0,17.6863333156,53.89,-19.22,57.2148625796,131.61
2020-08-18 14:00:00,17.2709999827,0.0,17.2709999827,17.2709999827,0,17.2709999827,0.0,0.0,0.0,131.71,68.2609999827,-15.69,70.0409895607,17.2709999827,0,17.2709999827,50.99,-15.69,53.3493786281,125.9,68.3309999827,-19.28,70.9989011087,17.2709999827,0,17.2709999827,51.06,-19.28,54.5787687659,131.87
2020-08-18 14:30:00,18.070111093,0.0,18.070111093,18.070111093,0,18.070111093,0.0,0.0,0.0,131.81,67.530111093,-16.24,69.4554065875,18.070111093,0,18.070111093,49.46,-16.24,52.0579407968,126.04,67.630111093,-19.84,70.4801924406,18.070111093,0,18.070111093,49.56,-19.84,53.3836978862,132.02
2020-08-18 15:00:00,19.8128888691,0.0,19.8128888691,19.8128888691,0,19.8128888691,0.0,0.0,0.0,131.73,64.2528888691,-15.61,66.1219012735,19.8128888691,0,19.8128888691,44.44,-15.61,47.1018651435,125.9,64.3328888691,-19.24,67.1483297651,19.8128888691,0,19.8128888691,44.52,-19.24,48.4995670084,131.9
2020-08-18 15:30:00,17.8066666489,0.0,17.8066666489,17.8066666489,0,17.8066666489,0.0,0.0,0.0,131.73,64.3066666489,-16.46,66.3798084924,17.8066666489,0,17.8066666489,46.5,-16.46,49.3272906209,126.05,64.3966666489,-20.07,67.4517277428,17.8066666489,0,17.8066666489,46.59,-20.07,50.729015366,132.03
2020-08-18 16:00:00,16.7024444277,0.0,16.7024444277,16.7024444277,0,16.7024444277,0.0,0.0,0.0,131.73,63.9824444277,-16.4,66.050837958,16.7024444277,0,16.7024444277,47.28,-16.4,50.0435650209,126.05,64.0624444277,-20.03,67.120769409,16.7024444277,0,16.7024444277,47.36,-20.03,51.4214984224,132.03
2020-08-18 16:30:00,16.0664444284,0.0,16.0664444284,16.0664444284,0,16.0664444284,0.0,0.0,0.0,131.73,66.3164444284,-17.16,68.5006306659,16.0664444284,0,16.0664444284,50.25,-17.16,53.099228808,125.9,66.3864444284,-20.75,69.5537382449,16.0664444284,0,16.0664444284,50.32,-20.75,54.4303674432,131.93
2020-08-18 17:00:00,14.5122222077,0.0,14.5122222077,14.5122222077,0,14.5122222077,0.0,0.0,0.0,131.31,74.0922222077,-17.43,76.1147967985,14.5122222077,0,14.5122222077,59.58,-17.43,62.0772204597,125.6,74.1922222077,-21.0,77.1069765723,14.5122222077,0,14.5122222077,59.68,-21.0,63.266913944,131.59
2020-08-18 17:30:00,13.4553333199,0.0,13.4553333199,13.4553333199,0,13.4553333199,0.0,0.0,0.0,131.23,79.8253333199,-17.19,81.6552505331,13.4553333199,0,13.4553333199,66.37,-17.19,68.5599956243,125.39,79.9253333199,-20.73,82.5699207114,13.4553333199,0,13.4553333199,66.47,-20.73,69.6275362195,131.37
2020-08-18 18:00:00,11.544555544,0.0,11.544555544,11.544555544,0,11.544555544,0.0,0.0,0.0,131.23,82.334555544,-17.4,84.1530690862,11.544555544,0,11.544555544,70.79,-17.4,72.8970788166,125.39,82.444555544,-20.91,85.0548813346,11.544555544,0,11.544555544,70.9,-20.91,73.9191321648,131.37
2020-08-18 18:30:00,13.8932222083,0.0,13.8932222083,13.8932222083,0,13.8932222083,0.0,0.0,0.0,131.23,84.0932222083,-18.96,86.2041276354,13.8932222083,0,13.8932222083,70.2,-18.96,72.7153463858,125.62,84.2032222083,-22.5,87.1575162006,13.8932222083,0,13.8932222083,70.31,-22.5,73.8223956534,131.65
2020-08-18 19:00:00,8.4442222138,0.0,8.4442222138,8.4442222138,0,8.4442222138,0.0,0.0,0.0,131.23,86.3942222138,-17.51,88.1507897408,8.4442222138,0,8.4442222138,77.95,-17.51,79.8924439481,125.33,86.5042222138,-20.98,89.0120264954,8.4442222138,0,8.4442222138,78.06,-20.98,80.8302171221,131.28
2020-08-18 19:30:00,7.3986666593,0.0,7.3986666593,7.3986666593,0,7.3986666593,0.0,0.0,0.0,131.04,86.7486666593,-18.94,88.792199923,7.3986666593,0,7.3986666593,79.35,-18.94,81.5790788131,125.33,86.8586666593,-22.41,89.7030438381,7.3986666593,0,7.3986666593,79.46,-22.41,82.5596735701,131.28
2020-08-18 20:00:00,4.2113333291,0.0,4.2113333291,4.2113333291,0,4.2113333291,0.0,0.0,0.0,131.04,87.9913333291,-18.87,89.9919532016,4.2113333291,0,4.2113333291,83.78,-18.87,85.878782595,125.33,88.1113333291,-22.32,90.894386301,4.2113333291,0,4.2113333291,83.9,-22.32,86.8181570871,131.28
2020-08-18 20:30:00,6.9294444375,0.0,6.9294444375,6.9294444375,0,6.9294444375,0.0,0.0,0.0,131.04,87.1294444375,-25.56,90.8011766884,6.9294444375,0,6.9294444375,80.2,-25.56,84.1745424698,125.21,87.3194444375,-21.28,89.8750453512,6.9294444375,0,6.9294444375,80.39,-21.28,83.1588269518,131.12
2020-08-18 21:00:00,8.9033333244,0.0,8.9033333244,8.9033333244,0,8.9033333244,0.0,0.0,0.0,130.79,82.5733333244,-40.49,91.9662735806,8.9033333244,0,8.9033333244,73.67,-40.49,84.0637198796,124.35,82.8933333244,-14.65,84.177949664,8.9033333244,0,8.9033333244,73.99,-14.65,75.4264051908,130.3
2020-08-18 21:30:00,8.8843333244,0.0,8.8843333244,8.8843333244,0,8.8843333244,0.0,0.0,0.0,130.79,80.9843333244,-44.07,92.1988456761,8.8843333244,0,8.8843333244,72.1,-44.07,84.5019224633,124.35,81.2543333244,-12.41,82.1965618746,8.8843333244,0,8.8843333244,72.37,-12.41,73.4263236176,130.3
2020-08-18 22:00:00,6.1479999939,0.0,6.1479999939,6.1479999939,0,6.1479999939,0.0,0.0,0.0,130.53,77.8979999939,-60.59,98.6876208196,6.1479999939,0,6.1479999939,71.75,-60.59,93.9106522179,125.38,76.9979999939,9.49,77.5806167999,6.1479999939,0,6.1479999939,70.85,9.49,71.4827433721,131.35
2020-08-18 22:30:00,4.1935555514,0.0,4.1935555514,4.1935555514,0,4.1935555514,0.0,0.0,0.0,130.74,77.7935555514,-60.39,98.4824318613,4.1935555514,0,4.1935555514,73.6,-60.39,95.204580247,125.53,76.8935555514,9.96,77.5359302861,4.1935555514,0,4.1935555514,72.7,9.96,73.3790951157,131.48
2020-08-18 23:00:00,4.693666662,0.0,4.693666662,4.693666662,0,4.693666662,0.0,0.0,0.0,130.89,71.933666662,-63.21,95.7598898257,4.693666662,0,4.693666662,67.24,-63.21,92.2860861669,126.01,71.193666662,7.67,71.6056357613,4.693666662,0,4.693666662,66.5,7.67,66.9408612135,131.9
2020-08-18 23:30:00,2.551555553,0.0,2.551555553,2.551555553,0,2.551555553,0.0,0.0,0.0,129.18,65.441555553,-65.5,92.5896710935,2.551555553,0,2.551555553,62.89,-65.5,90.8041964889,124.81,64.781555553,4.05,64.9080306269,2.551555553,0,2.551555553,62.23,4.05,62.3616500744,130.64
