Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-19 00:00:00,2.4748888864,0.0,2.4748888864,2.4748888864,0,2.4748888864,0.0,0.0,0.0,129.49,60.7448888864,-66.38,89.9791416153,2.4748888864,0,2.4748888864,58.27,-66.38,88.3272172096,125.14,60.2048888864,3.54,60.3088736906,2.4748888864,0,2.4748888864,57.73,3.54,57.8384344532,131.01
2020-08-19 00:30:00,2.5378888864,0.0,2.5378888864,2.5378888864,0,2.5378888864,0.0,0.0,0.0,129.76,58.0778888864,-67.33,88.917771438,2.5378888864,0,2.5378888864,55.54,-67.33,87.2812723326,125.54,57.6078888864,3.02,57.6869938716,2.5378888864,0,2.5378888864,55.07,3.02,55.1527451719,131.41
2020-08-19 01:00:00,2.4736666642,0.0,2.4736666642,2.4736666642,0,2.4736666642,0.0,0.0,0.0,129.89,55.3536666642,-67.72,87.4644317032,2.4736666642,0,2.4736666642,52.88,-67.72,85.9202700182,125.65,54.9536666642,2.8200000000000003,55.0259745924,2.4736666642,0,2.4736666642,52.48,2.8200000000000003,52.5557113928,131.54
2020-08-19 01:30:00,3.8809999961,0.0,3.8809999961,3.8809999961,0,3.8809999961,0.0,0.0,0.0,130.17,53.6609999961,-67.72,86.4031325855,3.8809999961,0,3.8809999961,49.78,-67.72,84.047883971,125.88,53.3409999961,2.95,53.422511927,3.8809999961,0,3.8809999961,49.46,2.95,49.547897029,131.82
2020-08-19 02:00:00,2.6566666640000003,0.0,2.6566666640000003,2.6566666640000003,0,2.6566666640000003,0.0,0.0,0.0,130.17,52.596666664,-68.34,86.2366798072,2.6566666640000003,0,2.6566666640000003,49.94,-68.34,84.6425377691,125.88,52.266666664,2.46,52.3245262202,2.6566666640000003,0,2.6566666640000003,49.61,2.46,49.6709542892,131.9
2020-08-19 02:30:00,2.7613333306000003,0.0,2.7613333306000003,2.7613333306000003,0,2.7613333306000003,0.0,0.0,0.0,130.3,50.5213333306,-68.57,85.1718851588,2.7613333306000003,0,2.7613333306000003,47.76,-68.57,83.5635237409,126.11,50.2513333306,2.4,50.3086125976,2.7613333306000003,0,2.7613333306000003,47.49,2.4,47.5506056744,132.09
2020-08-19 03:00:00,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,130.93,49.1922222194,-67.76,83.7334600198,2.8122222194,0,2.8122222194,46.38,-67.76,82.1128613556,126.11,49.1422222194,-0.56,49.1454128547,2.8122222194,0,2.8122222194,46.33,-0.56,46.3333842925,132.09
2020-08-19 03:30:00,2.8186666638,0.0,2.8186666638,2.8186666638,0,2.8186666638,0.0,0.0,0.0,131.96,48.0086666638,-64.86,80.6948057488,2.8186666638,0,2.8186666638,45.19,-64.86,79.0503364952,125.4,48.6086666638,-11.82,50.025142427,2.8186666638,0,2.8186666638,45.79,-11.82,47.2909769406,131.3
2020-08-19 04:00:00,2.9215555526,0.0,2.9215555526,2.9215555526,0,2.9215555526,0.0,0.0,0.0,131.96,48.9215555526,-65.28,81.5769391292,2.9215555526,0,2.9215555526,46.0,-65.28,79.859115948,125.4,49.5115555526,-12.23,50.9996767955,2.9215555526,0,2.9215555526,46.59,-12.23,48.1684647877,131.3
2020-08-19 04:30:00,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,131.78,50.6742222193,-65.41,82.7426425583,2.9342222193,0,2.9342222193,47.74,-65.41,80.9788595869,125.4,51.2742222193,-12.41,52.7546582227,2.9342222193,0,2.9342222193,48.34,-12.41,49.9075515328,131.3
2020-08-19 05:00:00,3.0486666636,0.0,3.0486666636,3.0486666636,0,3.0486666636,0.0,0.0,0.0,131.78,51.0286666636,-65.13,82.7396018933,3.0486666636,0,3.0486666636,47.98,-65.13,80.8949769763,125.31,51.6286666636,-12.15,53.0390584519,3.0486666636,0,3.0486666636,48.58,-12.15,50.0763307362,131.19
2020-08-19 05:30:00,3.0554444414,0.0,3.0554444414,3.0554444414,0,3.0554444414,0.0,0.0,0.0,131.5,53.0454444414,-64.45,83.472280884,3.0554444414,0,3.0554444414,49.99,-64.45,81.5647141845,124.91,53.6354444414,-11.69,54.8945990096,3.0554444414,0,3.0554444414,50.58,-11.69,51.9133171739,130.8
2020-08-19 06:00:00,3.0188888859,0.0,3.0188888859,3.0188888859,0,3.0188888859,0.0,0.0,0.0,131.5,55.4488888859,-63.77,84.5055748379,3.0188888859,0,3.0188888859,52.43,-63.77,82.5561493773,124.72,56.0488888859,-11.2,57.1569588531,3.0188888859,0,3.0188888859,53.03,-11.2,54.1998238005,130.8
2020-08-19 06:30:00,6.7692222155,0.0,6.7692222155,6.7692222155,0,6.7692222155,0.0,0.0,0.0,132.14,55.4592222155,-62.97,83.9103463748,6.7692222155,0,6.7692222155,48.69,-62.97,79.5985992339,125.24,56.0492222155,-10.0,56.9343069771,6.7692222155,0,6.7692222155,49.28,-10.0,50.2843753068,131.26
2020-08-19 07:00:00,7.291333326,0.0,7.291333326,7.291333326,0,7.291333326,0.0,0.0,0.0,131.8,59.331333326,-61.29,85.303406815,7.291333326,0,7.291333326,52.04,-61.29,80.4028960921,124.73,59.911333326,-8.65,60.5325562066,7.291333326,0,7.291333326,52.62,-8.65,53.3262308812,130.82
2020-08-19 07:30:00,6.1768888827,0.0,6.1768888827,6.1768888827,0,6.1768888827,0.0,0.0,0.0,131.29,71.5168888827,-56.45,91.1112940061,6.1768888827,0,6.1768888827,65.34,-56.45,86.3476583354,123.63,72.0768888827,-4.59,72.2228911842,6.1768888827,0,6.1768888827,65.9,-4.59,66.0596556152,129.73
2020-08-19 08:00:00,8.2459999918,0.0,8.2459999918,8.2459999918,0,8.2459999918,0.0,0.0,0.0,131.17,78.1559999918,-57.56,97.0644833846,8.2459999918,0,8.2459999918,69.91,-57.56,90.5569527977,125.29,77.4959999918,10.7,78.2311959178,8.2459999918,0,8.2459999918,69.25,10.7,70.0717667823,131.44
2020-08-19 08:30:00,9.0273333243,0.0,9.0273333243,9.0273333243,0,9.0273333243,0.0,0.0,0.0,131.0,81.5973333243,-57.05,99.5631824805,9.0273333243,0,9.0273333243,72.57,-57.05,92.3098445454,125.29,80.6973333243,13.09,81.7521113223,9.0273333243,0,9.0273333243,71.67,13.09,72.8555900395,131.44
2020-08-19 09:00:00,12.4832210458,0.0,12.4832210458,12.4832210458,0,12.4832210458,0.0,0.0,0.0,131.0,88.4332210458,-40.0,97.0589232607,12.4832210458,0,12.4832210458,75.95,-40.0,85.839399462,125.93,87.2632210458,7.02,87.5451320593,12.4832210458,0,12.4832210458,74.78,7.02,75.1087797797,132.07
2020-08-19 09:30:00,16.1861069989,0.0,16.1861069989,16.1861069989,0,16.1861069989,0.0,0.0,0.0,131.0,92.8961069989,-37.51,100.1832660456,16.1861069989,0,16.1861069989,76.71,-37.51,85.3898366318,126.06,91.6961069989,6.64,91.9362041785,16.1861069989,0,16.1861069989,75.51,6.64,75.8013832328,132.18
2020-08-19 10:00:00,16.9724402783,0.0,16.9724402783,16.9724402783,0,16.9724402783,0.0,0.0,0.0,131.1,92.7524402783,-30.23,97.5544364833,16.9724402783,0,16.9724402783,75.78,-30.23,81.5871393052,125.8,91.9224402783,-1.55,91.9355074317,16.9724402783,0,16.9724402783,74.95,-1.55,74.9660256383,131.92
2020-08-19 10:30:00,17.857995796,0.0,17.857995796,17.857995796,0,17.857995796,0.0,0.0,0.0,131.26,92.547995796,-16.05,93.9294098026,17.857995796,0,17.857995796,74.69,-16.05,76.3950168532,125.16,92.657995796,-19.55,94.6979761396,17.857995796,0,17.857995796,74.8,-19.55,77.3126283346,131.27
2020-08-19 11:00:00,17.501218006,0.0,17.501218006,17.501218006,0,17.501218006,0.0,0.0,0.0,131.26,92.561218006,-15.65,93.8749251864,17.501218006,0,17.501218006,75.06,-15.65,76.6741553589,125.07,92.691218006,-19.13,94.6446976615,17.501218006,0,17.501218006,75.19,-19.13,77.5853916662,131.27
2020-08-19 11:30:00,18.3702180013,0.0,18.3702180013,18.3702180013,0,18.3702180013,0.0,0.0,0.0,131.18,92.3302180013,-15.5,93.6222150783,18.3702180013,0,18.3702180013,73.96,-15.5,75.5667360682,125.07,92.4402180013,-18.99,94.37062045,18.3702180013,0,18.3702180013,74.07,-18.99,76.4655804921,131.19
2020-08-19 12:00:00,18.7971068963,0.0,18.7971068963,18.7971068963,0,18.7971068963,0.0,0.0,0.0,131.1,88.9771068963,-15.46,90.3102272815,18.7971068963,0,18.7971068963,70.18,-15.46,71.8626745954,124.96,89.0871068963,-18.96,91.0823485377,18.7971068963,0,18.7971068963,70.29,-18.96,72.8022369162,131.19
2020-08-19 12:30:00,19.8353291208,0.0,19.8353291208,19.8353291208,0,19.8353291208,0.0,0.0,0.0,131.1,88.5753291208,-15.84,89.9805230528,19.8353291208,0,19.8353291208,68.74,-15.84,70.541428962,125.1,88.6853291208,-19.34,90.7696160687,19.8353291208,0,19.8353291208,68.85,-19.34,71.5147404386,131.19
2020-08-19 13:00:00,19.2091069131,0.0,19.2091069131,19.2091069131,0,19.2091069131,0.0,0.0,0.0,131.19,88.4991069131,-16.34,89.9949305484,19.2091069131,0,19.2091069131,69.29,-16.34,71.1905871587,125.21,88.6191069131,-19.86,90.8172104288,19.2091069131,0,19.2091069131,69.41,-19.86,72.1953440327,131.33
2020-08-19 13:30:00,15.7169551885,0.0,15.7169551885,15.7169551885,0,15.7169551885,0.0,0.0,0.0,131.19,83.9069551885,-17.06,85.6237159261,15.7169551885,0,15.7169551885,68.19,-17.06,70.2916758941,125.38,84.0369551885,-20.58,86.5202071042,15.7169551885,0,15.7169551885,68.32,-20.58,71.3523566534,131.51
2020-08-19 14:00:00,15.0138888739,0.0,15.0138888739,15.0138888739,0,15.0138888739,0.0,0.0,0.0,131.19,79.8938888739,-17.61,81.8116469666,15.0138888739,0,15.0138888739,64.88,-17.61,67.2274237198,125.49,80.0038888739,-21.15,82.7523095445,15.0138888739,0,15.0138888739,64.99,-21.15,68.3448798375,131.59
2020-08-19 14:30:00,14.8333333185,0.0,14.8333333185,14.8333333185,0,14.8333333185,0.0,0.0,0.0,131.36,79.0733333185,-17.66,81.0214023706,14.8333333185,0,14.8333333185,64.24,-17.66,66.623218175,125.62,79.1833333185,-21.21,81.9747788983,14.8333333185,0,14.8333333185,64.35,-21.21,67.7553437007,131.7
2020-08-19 15:00:00,11.7389999883,0.0,11.7389999883,11.7389999883,0,11.7389999883,0.0,0.0,0.0,131.49,83.7289999883,-15.8,85.2067217949,11.7389999883,0,11.7389999883,71.99,-15.8,73.70346057,125.49,83.8389999883,-19.32,86.0362732749,11.7389999883,0,11.7389999883,72.1,-19.32,74.6436360315,131.56
2020-08-19 15:30:00,8.8131111023,0.0,8.8131111023,8.8131111023,0,8.8131111023,0.0,0.0,0.0,131.49,82.5331111023,-15.73,84.018732008,8.8131111023,0,8.8131111023,73.72,-15.73,75.3795151218,125.49,82.6531111023,-19.23,84.8606485651,8.8131111023,0,8.8131111023,73.84,-19.23,76.3029389998,131.56
2020-08-19 16:00:00,8.6955555469,0.0,8.6955555469,8.6955555469,0,8.6955555469,0.0,0.0,0.0,131.29,82.6955555469,-15.72,84.1764415214,8.6955555469,0,8.6955555469,74.0,-15.72,75.6512947675,125.23,82.8255555469,-19.21,85.0240951239,8.6955555469,0,8.6955555469,74.13,-19.21,76.5785936147,131.32
2020-08-19 16:30:00,11.9012222103,0.0,11.9012222103,11.9012222103,0,11.9012222103,0.0,0.0,0.0,131.29,82.6012222103,-18.23,84.5889757039,11.9012222103,0,11.9012222103,70.7,-18.23,73.0124845489,125.55,82.7112222103,-21.75,85.5231476241,11.9012222103,0,11.9012222103,70.81,-21.75,74.0750875801,131.62
2020-08-19 17:00:00,11.9692222103,0.0,11.9692222103,11.9692222103,0,11.9692222103,0.0,0.0,0.0,131.15,87.2992222103,-17.84,89.1034219237,11.9692222103,0,11.9692222103,75.33,-17.84,77.4136583556,125.35,87.3992222103,-21.34,89.9667696595,11.9692222103,0,11.9692222103,75.43,-21.34,78.3905638454,131.43
2020-08-19 17:30:00,12.0374444324,0.0,12.0374444324,12.0374444324,0,12.0374444324,0.0,0.0,0.0,131.44,95.5874444324,-17.16,97.1155246761,12.0374444324,0,12.0374444324,83.55,-17.16,85.2940097545,125.5,95.6874444324,-20.64,97.8881842819,12.0374444324,0,12.0374444324,83.65,-20.64,86.1587610171,131.58
2020-08-19 18:00:00,10.617666656,0.0,10.617666656,10.617666656,0,10.617666656,0.0,0.0,0.0,131.32,96.717666656,-17.39,98.2686071103,10.617666656,0,10.617666656,86.1,-17.39,87.8386139463,125.42,96.837666656,-20.84,99.0547287281,10.617666656,0,10.617666656,86.22,-20.84,88.7028409917,131.5
2020-08-19 18:30:00,10.6061111005,0.0,10.6061111005,10.6061111005,0,10.6061111005,0.0,0.0,0.0,131.32,96.5561111005,-18.02,98.2232304033,10.6061111005,0,10.6061111005,85.95,-18.02,87.8186933403,125.42,96.6561111005,-21.48,99.0141111816,10.6061111005,0,10.6061111005,86.05,-21.48,88.6904329677,131.5
2020-08-19 19:00:00,7.7109999923,0.0,7.7109999923,7.7109999923,0,7.7109999923,0.0,0.0,0.0,130.97,93.1109999923,-18.32,94.8961575595,7.7109999923,0,7.7109999923,85.4,-18.32,87.3429012571,125.16,93.2309999923,-21.78,95.7412542197,7.7109999923,0,7.7109999923,85.52,-21.78,88.2498657223,131.23
2020-08-19 19:30:00,7.2985555483,0.0,7.2985555483,7.2985555483,0,7.2985555483,0.0,0.0,0.0,130.85,90.0685555483,-18.28,91.9048589496,7.2985555483,0,7.2985555483,82.77,-18.28,84.7645639404,124.91,90.1885555483,-21.74,92.7717799327,7.2985555483,0,7.2985555483,82.89,-21.74,85.6935219255,131.07
2020-08-19 20:00:00,7.1898888817,0.0,7.1898888817,7.1898888817,0,7.1898888817,0.0,0.0,0.0,131.18,86.8398888817,-19.27,88.952229882,7.1898888817,0,7.1898888817,79.65,-19.27,81.9478822179,125.37,86.9498888817,-22.76,89.8793679136,7.1898888817,0,7.1898888817,79.76,-22.76,82.9438074843,131.5
2020-08-19 20:30:00,7.221222215,0.0,7.221222215,7.221222215,0,7.221222215,0.0,0.0,0.0,131.18,86.421222215,-25.13,90.0008030472,7.221222215,0,7.221222215,79.2,-25.13,83.0912564594,125.21,86.601222215,-21.14,89.1441040626,7.221222215,0,7.221222215,79.38,-21.14,82.1467223935,131.3
2020-08-19 21:00:00,6.6315555489,0.0,6.6315555489,6.6315555489,0,6.6315555489,0.0,0.0,0.0,130.72,87.2715555489,-44.31,97.8759444804,6.6315555489,0,6.6315555489,80.64,-44.31,92.0118780376,124.28,87.2415555489,-5.69,87.4269129879,6.6315555489,0,6.6315555489,80.61,-5.69,80.8105698532,130.36
2020-08-19 21:30:00,4.021999996,0.0,4.021999996,4.021999996,0,4.021999996,0.0,0.0,0.0,130.72,83.761999996,-57.25,101.457553407,4.021999996,0,4.021999996,79.74,-57.25,98.1632828506,124.95,82.701999996,12.5,83.6413223433,4.021999996,0,4.021999996,78.68,12.5,79.6667584379,131.09
2020-08-19 22:00:00,3.2668888856000002,0.0,3.2668888856000002,3.2668888856000002,0,3.2668888856000002,0.0,0.0,0.0,130.72,79.9368888856,-58.77,99.2160224193,3.2668888856000002,0,3.2668888856000002,76.67,-58.77,96.6033218891,125.24,78.9768888856,11.28,79.7783640974,3.2668888856000002,0,3.2668888856000002,75.71,11.28,76.5456889707,131.42
2020-08-19 22:30:00,3.31133333,0.0,3.31133333,3.31133333,0,3.31133333,0.0,0.0,0.0,131.1,75.24133333,-61.93,97.4504137563,3.31133333,0,3.31133333,71.93,-61.93,94.917068012,125.9,74.39133333,8.91,74.9230176556,3.31133333,0,3.31133333,71.08,8.91,71.6362652572,132.03
2020-08-19 23:00:00,4.4013333289,0.0,4.4013333289,4.4013333289,0,4.4013333289,0.0,0.0,0.0,131.51,69.7713333289,-63.49,94.3346121765,4.4013333289,0,4.4013333289,65.37,-63.49,91.1274766467,126.46,69.1013333289,8.05,69.5686478799,4.4013333289,0,4.4013333289,64.7,8.05,65.1988688552,132.6
2020-08-19 23:30:00,3.2446666634,0.0,3.2446666634,3.2446666634,0,3.2446666634,0.0,0.0,0.0,131.51,64.4346666634,-64.41,91.106939187,3.2446666634,0,3.2446666634,61.19,-64.41,88.8417930931,126.66,63.8446666634,7.18,64.2471311528,3.2446666634,0,3.2446666634,60.6,7.18,61.0238674618,132.75
2020-08-20 00:00:00,3.2638888856,0.0,3.2638888856,3.2638888856,0,3.2638888856,0.0,0.0,0.0,131.72,59.6238888856,-65.32,88.4404349031,3.2638888856,0,3.2638888856,56.36,-65.32,86.2737039891,126.66,59.2638888856,4.4,59.4270016562,3.2638888856,0,3.2638888856,56.0,4.4,56.1725911811,132.75
2020-08-20 00:30:00,4.0896666626,0.0,4.0896666626,4.0896666626,0,4.0896666626,0.0,0.0,0.0,131.95,55.7096666626,-62.67,83.8516300358,4.0896666626,0,4.0896666626,51.62,-62.67,81.1920765839,125.05,56.3196666626,-9.8,57.1659413723,4.0896666626,0,4.0896666626,52.23,-9.8,53.1414423967,131.17
2020-08-20 01:00:00,3.1534444413,0.0,3.1534444413,3.1534444413,0,3.1534444413,0.0,0.0,0.0,132.16,53.2234444413,-63.12,82.5643351466,3.1534444413,0,3.1534444413,50.07,-63.12,80.56760701420001,125.22,53.8234444413,-10.11,54.7647265265,3.1534444413,0,3.1534444413,50.67,-10.11,51.6687623231,131.37
2020-08-20 01:30:00,3.0882222191,0.0,3.0882222191,3.0882222191,0,3.0882222191,0.0,0.0,0.0,132.16,53.4582222191,-63.27,82.830395525,3.0882222191,0,3.0882222191,50.37,-63.27,80.8716872583,125.22,54.0382222191,-10.19,54.9905952014,3.0882222191,0,3.0882222191,50.95,-10.19,51.9590088435,131.37
2020-08-20 02:00:00,3.1621111079,0.0,3.1621111079,3.1621111079,0,3.1621111079,0.0,0.0,0.0,132.16,51.9021111079,-63.54,82.0436514147,3.1621111079,0,3.1621111079,48.74,-63.54,80.0807042926,125.33,52.5021111079,-10.38,53.5183713391,3.1621111079,0,3.1621111079,49.34,-10.38,50.4200357001,131.48
2020-08-20 02:30:00,3.1393333302,0.0,3.1393333302,3.1393333302,0,3.1393333302,0.0,0.0,0.0,132.07,50.7693333302,-63.76,81.5037594642,3.1393333302,0,3.1393333302,47.63,-63.76,79.586145151,125.24,51.3693333302,-10.7,52.4718820588,3.1393333302,0,3.1393333302,48.23,-10.7,49.4026608595,131.39
2020-08-20 03:00:00,3.0454444414,0.0,3.0454444414,3.0454444414,0,3.0454444414,0.0,0.0,0.0,132.28,49.7454444414,-64.18,81.2014879339,3.0454444414,0,3.0454444414,46.7,-64.18,79.3723024738,125.46,50.3454444414,-10.93,51.5182363441,3.0454444414,0,3.0454444414,47.3,-10.93,48.5464200534,131.67
2020-08-20 03:30:00,2.9843333303,0.0,2.9843333303,2.9843333303,0,2.9843333303,0.0,0.0,0.0,132.18,48.9343333303,-64.13,80.6673780316,2.9843333303,0,2.9843333303,45.95,-64.13,78.8927081548,125.3,49.5443333303,-10.96,50.7421182564,2.9843333303,0,2.9843333303,46.56,-10.96,47.8325746746,131.48
2020-08-20 04:00:00,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,132.18,48.5027777748,-64.34,80.5739104914,2.9827777748,0,2.9827777748,45.52,-64.34,78.8143768611,125.3,49.0927777748,-11.15,50.3430564194,2.9827777748,0,2.9827777748,46.11,-11.15,47.4389565653,131.48
2020-08-20 04:30:00,3.1144444413,0.0,3.1144444413,3.1144444413,0,3.1144444413,0.0,0.0,0.0,131.96,48.4244444413,-64.12,80.3511121233,3.1144444413,0,3.1144444413,45.31,-64.12,78.5135052077,125.11,49.0244444413,-11.07,50.2587410585,3.1144444413,0,3.1144444413,45.91,-11.07,47.2257662722,131.31
2020-08-20 05:00:00,3.0798888858,0.0,3.0798888858,3.0798888858,0,3.0798888858,0.0,0.0,0.0,131.81,48.6598888858,-63.8,80.238549254,3.0798888858,0,3.0798888858,45.58,-63.8,78.4090326429,124.91,49.2598888858,-10.82,50.434205189,3.0798888858,0,3.0798888858,46.18,-10.82,47.4306314527,131.14
2020-08-20 05:30:00,3.0065555525,0.0,3.0065555525,3.0065555525,0,3.0065555525,0.0,0.0,0.0,131.73,50.3565555525,-63.24,80.8398434382,3.0065555525,0,3.0065555525,47.35,-63.24,79.0020259234,124.72,50.9565555525,-10.38,52.0030283136,3.0065555525,0,3.0065555525,47.95,-10.38,49.0606451242,131.02
2020-08-20 06:00:00,3.0764444414,0.0,3.0764444414,3.0764444414,0,3.0764444414,0.0,0.0,0.0,131.73,52.5264444414,-62.65,81.7560387106,3.0764444414,0,3.0764444414,49.45,-62.65,79.8143157585,124.62,53.1164444414,-9.94,54.0385072896,3.0764444414,0,3.0764444414,50.04,-9.94,51.0176949695,130.87
2020-08-20 06:30:00,5.0709999949,0.0,5.0709999949,5.0709999949,0,5.0709999949,0.0,0.0,0.0,131.96,58.3009999949,-61.37,84.6479976161,5.0709999949,0,5.0709999949,53.23,-61.37,81.2385979692,124.73,58.9109999949,-8.54,59.5267798592,5.0709999949,0,5.0709999949,53.84,-8.54,54.5130920055,130.99
2020-08-20 07:00:00,11.1358888778,0.0,11.1358888778,11.1358888778,0,11.1358888778,0.0,0.0,0.0,131.89,60.4658888778,-62.33,86.8398100975,11.1358888778,0,11.1358888778,49.33,-62.33,79.4888533066,124.83,61.0458888778,-9.43,61.7699396865,11.1358888778,0,11.1358888778,49.91,-9.43,50.7930408619,131.1
2020-08-20 07:30:00,10.165666656500001,0.0,10.165666656500001,10.165666656500001,0,10.165666656500001,0.0,0.0,0.0,131.44,64.8256666565,-59.39,87.9177977287,10.165666656500001,0,10.165666656500001,54.66,-59.39,80.7148542711,124.09,65.4056666565,-7.05,65.7845250099,10.165666656500001,0,10.165666656500001,55.24,-7.05,55.6880606594,130.33
2020-08-20 08:00:00,14.2006666525,0.0,14.2006666525,14.2006666525,0,14.2006666525,0.0,0.0,0.0,131.26,67.3106666525,-57.59,88.585179038,14.2006666525,0,14.2006666525,53.11,-57.59,78.3407952474,123.76,67.9006666525,-5.49,68.1222477011,14.2006666525,0,14.2006666525,53.7,-5.49,53.9799045942,130.08
2020-08-20 08:30:00,16.0394444284,0.0,16.0394444284,16.0394444284,0,16.0394444284,0.0,0.0,0.0,131.12,67.3294444284,-54.23,86.4531490869,16.0394444284,0,16.0394444284,51.29,-54.23,74.6428630212,123.32,67.9094444284,-2.48,67.9547131741,16.0394444284,0,16.0394444284,51.87,-2.48,51.929252835,129.58
2020-08-20 09:00:00,19.1123333142,0.0,19.1123333142,19.1123333142,0,19.1123333142,0.0,0.0,0.0,131.02,69.2923333142,-53.78,87.7138293323,19.1123333142,0,19.1123333142,50.18,-53.78,73.5548829107,124.44,69.2523333142,9.71,69.929748816,19.1123333142,0,19.1123333142,50.14,9.71,51.0715547051,130.72
2020-08-20 09:30:00,23.2613333101,0.0,23.2613333101,23.2613333101,0,23.2613333101,0.0,0.0,0.0,131.17,66.3313333101,-53.55,85.2493300777,23.2613333101,0,23.2613333101,43.07,-53.55,68.7213751318,125.16,66.1713333101,16.5,68.1974732086,23.2613333101,0,23.2613333101,42.91,16.5,45.9730149109,131.42
2020-08-20 10:00:00,25.066111086,0.0,25.066111086,25.066111086,0,25.066111086,0.0,0.0,0.0,131.24,62.236111086,-53.21,81.8818516102,25.066111086,0,25.066111086,37.17,-53.21,64.9069564839,125.35,62.196111086,16.89,64.4486488162,25.066111086,0,25.066111086,37.13,16.89,40.791040683,131.52
2020-08-20 10:30:00,26.3778888625,0.0,26.3778888625,26.3778888625,0,26.3778888625,0.0,0.0,0.0,131.37,56.8678888625,-53.33,77.9618219623,26.3778888625,0,26.3778888625,30.49,-53.33,61.4306845152,125.49,56.9978888625,16.95,59.4647949192,26.3778888625,0,26.3778888625,30.62,16.95,34.9983842484,131.7
2020-08-20 11:00:00,27.4958888614,0.0,27.4958888614,27.4958888614,0,27.4958888614,0.0,0.0,0.0,131.54,53.4158888614,-53.12,75.33254,27.4958888614,0,27.4958888614,25.92,-53.12,59.1065207909,125.65,53.6658888614,17.29,56.3823707136,27.4958888614,0,27.4958888614,26.17,17.29,31.36579347,131.82
2020-08-20 11:30:00,27.7289999723,0.0,27.7289999723,27.7289999723,0,27.7289999723,0.0,0.0,0.0,131.54,52.2289999723,-53.76,74.9533590849,27.7289999723,0,27.7289999723,24.5,-53.76,59.0795023676,125.74,52.5189999723,16.79,55.1375503454,27.7289999723,0,27.7289999723,24.79,16.79,29.9407448137,131.92
2020-08-20 12:00:00,26.5083333068,0.0,26.5083333068,26.5083333068,0,26.5083333068,0.0,0.0,0.0,131.54,54.8883333068,-51.43,75.2181762156,26.5083333068,0,26.5083333068,28.38,-51.43,58.7406954334,125.49,55.0683333068,18.71,58.159998566,26.5083333068,0,26.5083333068,28.56,18.71,34.1429011655,131.64
2020-08-20 12:30:00,24.0984444203,0.0,24.0984444203,24.0984444203,0,24.0984444203,0.0,0.0,0.0,131.34,57.2284444203,-51.48,76.9758744723,24.0984444203,0,24.0984444203,33.13,-51.48,61.2191742839,125.31,57.2884444203,18.56,60.2199258062,24.0984444203,0,24.0984444203,33.19,18.56,38.026960173,131.47
2020-08-20 13:00:00,24.0315555315,0.0,24.0315555315,24.0315555315,0,24.0315555315,0.0,0.0,0.0,131.45,55.0915555315,-51.66,75.5237385918,24.0315555315,0,24.0315555315,31.06,-51.66,60.278347688,125.42,55.2015555315,18.46,58.2063856729,24.0315555315,0,24.0315555315,31.17,18.46,36.2262404895,131.57
2020-08-20 13:30:00,20.6649999793,0.0,20.6649999793,20.6649999793,0,20.6649999793,0.0,0.0,0.0,131.45,58.8949999793,-53.12,79.3117609347,20.6649999793,0,20.6649999793,38.23,-53.12,65.4466752402,125.59,58.8549999793,17.18,61.3112014445,20.6649999793,0,20.6649999793,38.19,17.18,41.8763477395,131.74
2020-08-20 14:00:00,18.3416666483,0.0,18.3416666483,18.3416666483,0,18.3416666483,0.0,0.0,0.0,131.65,58.7816666483,-53.82,79.6986620587,18.3416666483,0,18.3416666483,40.44,-53.82,67.320026738,125.77,58.6716666483,16.66,60.9911474502,18.3416666483,0,18.3416666483,40.33,16.66,43.6355875404,131.89
2020-08-20 14:30:00,16.6749999833,0.0,16.6749999833,16.6749999833,0,16.6749999833,0.0,0.0,0.0,131.56,62.0149999833,-54.31,82.4344365113,16.6749999833,0,16.6749999833,45.34,-54.31,70.7480861932,125.77,61.7949999833,16.2,63.8831904568,16.6749999833,0,16.6749999833,45.12,16.2,47.9401126407,131.89
2020-08-20 15:00:00,14.7468888741,0.0,14.7468888741,14.7468888741,0,14.7468888741,0.0,0.0,0.0,131.7,66.9168888741,-54.37,86.2204553258,14.7468888741,0,14.7468888741,52.17,-54.37,75.351216314,125.77,66.5368888741,16.25,68.4924819309,14.7468888741,0,14.7468888741,51.79,16.25,54.2795228424,131.89
2020-08-20 15:30:00,18.8702222034,0.0,18.8702222034,18.8702222034,0,18.8702222034,0.0,0.0,0.0,131.7,61.5102222034,-55.88,83.1028389136,18.8702222034,0,18.8702222034,42.64,-55.88,70.2904260906,126.09,61.3702222034,15.05,63.1886593725,18.8702222034,0,18.8702222034,42.5,15.05,45.0860566029,132.22
2020-08-20 16:00:00,18.7599999812,0.0,18.7599999812,18.7599999812,0,18.7599999812,0.0,0.0,0.0,131.9,59.9499999812,-57.44,83.0262374057,18.7599999812,0,18.7599999812,41.19,-57.44,70.6821738489,126.33,59.8299999812,13.73,61.3851920072,18.7599999812,0,18.7599999812,41.07,13.73,43.3042469049,132.44
2020-08-20 16:30:00,14.0397777637,0.0,14.0397777637,14.0397777637,0,14.0397777637,0.0,0.0,0.0,131.72,65.9297777637,-55.83,86.3928497966,14.0397777637,0,14.0397777637,51.89,-55.83,76.2204762515,125.94,65.5397777637,14.99,67.2321542814,14.0397777637,0,14.0397777637,51.5,14.99,53.6372081675,132.05
2020-08-20 17:00:00,15.6804444288,0.0,15.6804444288,15.6804444288,0,15.6804444288,0.0,0.0,0.0,131.72,70.2304444288,-57.4,90.7032266497,15.6804444288,0,15.6804444288,54.55,-57.4,79.1862519633,126.02,69.8004444288,13.58,71.1092008284,15.6804444288,0,15.6804444288,54.12,13.58,55.7977669804,132.18
2020-08-20 17:30:00,13.989999986,0.0,13.989999986,13.989999986,0,13.989999986,0.0,0.0,0.0,131.72,77.319999986,-57.62,96.4284542956,13.989999986,0,13.989999986,63.33,-57.62,85.6198183834,126.02,76.669999986,13.41,77.8339064795,13.989999986,0,13.989999986,62.68,13.41,64.0984438189,132.18
2020-08-20 18:00:00,11.7164444327,0.0,11.7164444327,11.7164444327,0,11.7164444327,0.0,0.0,0.0,131.54,83.5764444327,-57.36,101.366620068,11.7164444327,0,11.7164444327,71.86,-57.36,91.9457949011,125.81,82.7164444327,13.4,83.79480998,11.7164444327,0,11.7164444327,71.0,13.4,72.2534428245,131.95
2020-08-20 18:30:00,10.3915555452,0.0,10.3915555452,10.3915555452,0,10.3915555452,0.0,0.0,0.0,131.4,86.5815555452,-57.37,103.8637697208,10.3915555452,0,10.3915555452,76.19,-57.37,95.374173653,125.67,85.6215555452,13.28,86.6453067048,10.3915555452,0,10.3915555452,75.23,13.28,76.3931364718,131.81
2020-08-20 19:00:00,9.0663333243,0.0,9.0663333243,9.0663333243,0,9.0663333243,0.0,0.0,0.0,131.32,86.4563333243,-57.68,103.9311309083,9.0663333243,0,9.0663333243,77.39,-57.68,96.52043566,125.67,85.4863333243,12.92,86.4571546214,9.0663333243,0,9.0663333243,76.42,12.92,77.5044695485,131.73
2020-08-20 19:30:00,7.6344444368,0.0,7.6344444368,7.6344444368,0,7.6344444368,0.0,0.0,0.0,131.14,85.9944444368,-57.62,103.5138100641,7.6344444368,0,7.6344444368,78.36,-57.62,97.2643511262,125.36,84.9644444368,12.82,85.9261847079,7.6344444368,0,7.6344444368,77.33,12.82,78.3854661273,131.51
2020-08-20 20:00:00,7.1089999929,0.0,7.1089999929,7.1089999929,0,7.1089999929,0.0,0.0,0.0,131.27,85.2589999929,-59.23,103.8137273186,7.1089999929,0,7.1089999929,78.15,-59.23,98.0592443373,125.68,84.2689999929,11.48,85.0473677418,7.1089999929,0,7.1089999929,77.16,11.48,78.009332775,131.83
2020-08-20 20:30:00,6.6502222156,0.0,6.6502222156,6.6502222156,0,6.6502222156,0.0,0.0,0.0,130.68,82.0702222156,-59.44,101.3342734444,6.6502222156,0,6.6502222156,75.42,-59.44,96.0275481307,125.12,81.1302222156,10.67,81.828857115,6.6502222156,0,6.6502222156,74.48,10.67,75.2404100201,131.32
2020-08-20 21:00:00,6.569555549,0.0,6.569555549,6.569555549,0,6.569555549,0.0,0.0,0.0,130.47,81.169555549,-59.88,100.8667990372,6.569555549,0,6.569555549,74.6,-59.88,95.6596801165,125.0,80.239555549,10.11,80.8739659884,6.569555549,0,6.569555549,73.67,10.11,74.3604800953,131.2
2020-08-20 21:30:00,6.6278888823,0.0,6.6278888823,6.6278888823,0,6.6278888823,0.0,0.0,0.0,130.75,78.7578888823,-61.28,99.7899967992,6.6278888823,0,6.6278888823,72.13,-61.28,94.6465810265,125.43,77.9178888823,9.12,78.4498043839,6.6278888823,0,6.6278888823,71.29,9.12,71.8709851053,131.63
2020-08-20 22:00:00,6.5986666601,0.0,6.5986666601,6.5986666601,0,6.5986666601,0.0,0.0,0.0,131.18,74.3186666601,-63.14,97.5188382526,6.5986666601,0,6.5986666601,67.72,-63.14,92.5886494123,126.06,73.5686666601,7.98,74.0001967169,6.5986666601,0,6.5986666601,66.97,7.98,67.4437639816,132.26
2020-08-20 22:30:00,4.7223333285999995,0.0,4.7223333285999995,4.7223333285999995,0,4.7223333285999995,0.0,0.0,0.0,131.29,73.6423333286,-63.12,96.9913792978,4.7223333285999995,0,4.7223333285999995,68.92,-63.12,93.45641123,126.19,72.8723333286,8.1,73.3211222279,4.7223333285999995,0,4.7223333285999995,68.15,8.1,68.6296765255,132.34
2020-08-20 23:00:00,3.1821111079,0.0,3.1821111079,3.1821111079,0,3.1821111079,0.0,0.0,0.0,131.52,68.5221111079,-63.93,93.7140577005,3.1821111079,0,3.1821111079,65.34,-63.93,91.4131308949,126.47,67.8621111079,7.63,68.2896992527,3.1821111079,0,3.1821111079,64.68,7.63,65.1284830163,132.63
2020-08-20 23:30:00,4.1442222181,0.0,4.1442222181,4.1442222181,0,4.1442222181,0.0,0.0,0.0,131.81,64.3542222181,-64.78,91.3121805527,4.1442222181,0,4.1442222181,60.21,-64.78,88.4403329935,126.72,63.9142222181,5.53,64.1530100755,4.1442222181,0,4.1442222181,59.77,5.53,60.0252763426,132.82
2020-08-21 00:00:00,3.8706666628,0.0,3.8706666628,3.8706666628,0,3.8706666628,0.0,0.0,0.0,132.14,58.6606666628,-62.86,85.9793778375,3.8706666628,0,3.8706666628,54.79,-62.86,83.3865918479,125.29,59.2606666628,-9.82,60.0687856821,3.8706666628,0,3.8706666628,55.39,-9.82,56.253750986,131.21
2020-08-21 00:30:00,4.7493333286,0.0,4.7493333286,4.7493333286,0,4.7493333286,0.0,0.0,0.0,132.14,58.0493333286,-63.36,85.9314534958,4.7493333286,0,4.7493333286,53.3,-63.36,82.7972197601,125.29,58.6493333286,-10.19,59.5279799749,4.7493333286,0,4.7493333286,53.9,-10.19,54.8547728097,131.35
2020-08-21 01:00:00,4.325333329,0.0,4.325333329,4.325333329,0,4.325333329,0.0,0.0,0.0,132.38,56.185333329,-64.16,85.2836284482,4.325333329,0,4.325333329,51.86,-64.16,82.4982739213,125.55,56.795333329,-10.8,57.813059839,4.325333329,0,4.325333329,52.47,-10.8,53.5699626657,131.67
2020-08-21 01:30:00,4.8806666618,0.0,4.8806666618,4.8806666618,0,4.8806666618,0.0,0.0,0.0,132.29,56.3306666618,-64.66,85.7558138353,4.8806666618,0,4.8806666618,51.45,-64.66,82.6318225625,125.55,56.9406666618,-11.32,58.0549904822,4.8806666618,0,4.8806666618,52.06,-11.32,53.2765051406,131.67
2020-08-21 02:00:00,3.2833333301,0.0,3.2833333301,3.2833333301,0,3.2833333301,0.0,0.0,0.0,132.46,53.86333333,-64.88,84.3248070109,3.2833333301,0,3.2833333301,50.58,-64.88,82.266340626,125.67,54.47333333,-11.46,55.6657492906,3.2833333301,0,3.2833333301,51.19,-11.46,52.4571034275,131.81
2020-08-21 02:30:00,3.3155555522,0.0,3.3155555522,3.3155555522,0,3.3155555522,0.0,0.0,0.0,132.73,51.3655555522,-64.9,82.7673262658,3.3155555522,0,3.3155555522,48.05,-64.9,80.7515479728,125.92,51.9755555522,-11.3,53.1897393767,3.3155555522,0,3.3155555522,48.66,-11.3,49.9548356018,132.09
2020-08-21 03:00:00,3.2965555523,0.0,3.2965555523,3.2965555523,0,3.2965555523,0.0,0.0,0.0,132.73,50.1965555523,-64.98,82.1102587337,3.2965555523,0,3.2965555523,46.9,-64.98,80.1374469271,125.92,50.8165555523,-11.27,52.051274895,3.2965555523,0,3.2965555523,47.52,-11.27,48.8381336662,132.19
2020-08-21 03:30:00,3.3006666634,0.0,3.3006666634,3.3006666634,0,3.3006666634,0.0,0.0,0.0,132.99,49.8406666634,-65.51,82.3143496205,3.3006666634,0,3.3006666634,46.54,-65.51,80.3587686566,126.21,50.4506666634,-11.68,51.7850573697,3.3006666634,0,3.3006666634,47.15,-11.68,48.5751469375,132.43
2020-08-21 04:00:00,3.34733333,0.0,3.34733333,3.34733333,0,3.34733333,0.0,0.0,0.0,133.12,49.33733333,-65.75,82.2024023987,3.34733333,0,3.34733333,45.99,-65.75,80.2380371146,126.31,49.95733333,-11.85,51.3435259156,3.34733333,0,3.34733333,46.61,-11.85,48.0927707665,132.52
2020-08-21 04:30:00,3.3266666633,0.0,3.3266666633,3.3266666633,0,3.3266666633,0.0,0.0,0.0,133.12,49.2366666633,-65.71,82.1100081849,3.3266666633,0,3.3266666633,45.91,-65.71,80.1594174131,126.31,49.8566666633,-11.76,51.2248456394,3.3266666633,0,3.3266666633,46.53,-11.76,47.9931088803,132.6
2020-08-21 05:00:00,3.3058888856,0.0,3.3058888856,3.3058888856,0,3.3058888856,0.0,0.0,0.0,133.12,49.2958888856,-65.6,82.0575691879,3.3058888856,0,3.3058888856,45.99,-65.6,80.1151677275,126.31,49.8958888856,-11.66,51.2401729865,3.3058888856,0,3.3058888856,46.59,-11.66,48.0269060007,132.6
2020-08-21 05:30:00,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,132.89,50.5011111078,-65.04,82.3441790482,3.3311111078,0,3.3311111078,47.17,-65.04,80.3443246284,126.0,51.1211111078,-11.27,52.3486475555,3.3311111078,0,3.3311111078,47.79,-11.27,49.1008859391,132.3
2020-08-21 06:00:00,3.3679999966,0.0,3.3679999966,3.3679999966,0,3.3679999966,0.0,0.0,0.0,132.57,52.4579999966,-64.28,82.9684287163,3.3679999966,0,3.3679999966,49.09,-64.28,80.8810639149,125.7,53.0679999966,-10.75,54.1458689435,3.3679999966,0,3.3679999966,49.7,-10.75,50.8493116964,131.92
2020-08-21 06:30:00,3.5906666631,0.0,3.5906666631,3.5906666631,0,3.5906666631,0.0,0.0,0.0,132.43,57.5206666631,-62.81,85.1687923677,3.5906666631,0,3.5906666631,53.93,-62.81,82.7861159857,125.38,58.1306666631,-9.56,58.9115269425,3.5906666631,0,3.5906666631,54.54,-9.56,55.3715197552,131.62
2020-08-21 07:00:00,6.368333327,0.0,6.368333327,6.368333327,0,6.368333327,0.0,0.0,0.0,132.08,58.098333327,-62.61,85.413280205,6.368333327,0,6.368333327,51.73,-62.61,81.2157927992,125.03,58.688333327,-9.64,59.4747851505,6.368333327,0,6.368333327,52.32,-9.64,53.2006766874,131.32
2020-08-21 07:30:00,5.318333328,0.0,5.318333328,5.318333328,0,5.318333328,0.0,0.0,0.0,131.33,67.148333328,-57.75,88.5661400803,5.318333328,0,5.318333328,61.83,-57.75,84.6050317653,123.74,67.718333328,-5.73,67.960323489,5.318333328,0,5.318333328,62.4,-5.73,62.6625318671,130.06
2020-08-21 08:00:00,7.6723333257,0.0,7.6723333257,7.6723333257,0,7.6723333257,0.0,0.0,0.0,130.98,71.7323333257,-54.82,90.2815598245,7.6723333257,0,7.6723333257,64.06,-54.82,84.3143878588,123.28,72.2523333257,-2.55,72.2973178687,7.6723333257,0,7.6723333257,64.58,-2.55,64.6303249257,129.62
2020-08-21 08:30:00,7.7433333256,0.0,7.7433333256,7.7433333256,0,7.7433333256,0.0,0.0,0.0,130.71,77.1933333256,-55.48,95.0623012025,7.7433333256,0,7.7433333256,69.45,-55.48,88.8894420052,124.65,76.3733333256,14.24,77.689533679,7.7433333256,0,7.7433333256,68.63,14.24,70.091757718,131.05
2020-08-21 09:00:00,11.0746666556,0.0,11.0746666556,11.0746666556,0,11.0746666556,0.0,0.0,0.0,130.82,75.5846666556,-55.99,94.0633931635,11.0746666556,0,11.0746666556,64.51,-55.99,85.4190856893,124.9,74.9146666556,13.94,76.2005963239,11.0746666556,0,11.0746666556,63.84,13.94,65.3442361651,131.32
2020-08-21 09:30:00,14.5394444299,0.0,14.5394444299,14.5394444299,0,14.5394444299,0.0,0.0,0.0,130.82,74.68944442989999,-56.39,93.5860310583,14.5394444299,0,14.5394444299,60.15,-56.39,82.4491030879,125.07,74.0894444299,13.63,75.3327463719,14.5394444299,0,14.5394444299,59.55,13.63,61.0899287935,131.47
2020-08-21 10:00:00,15.0923333182,0.0,15.0923333182,15.0923333182,0,15.0923333182,0.0,0.0,0.0,130.91,75.3823333182,-53.92,92.6815115139,15.0923333182,0,15.0923333182,60.29,-53.92,80.8841795409,124.77,74.7923333182,15.85,76.4533558661,15.0923333182,0,15.0923333182,59.7,15.85,61.7682159367,131.16
2020-08-21 10:30:00,14.0042222082,0.0,14.0042222082,14.0042222082,0,14.0042222082,0.0,0.0,0.0,131.27,75.6642222082,-52.71,92.2139827921,14.0042222082,0,14.0042222082,61.66,-52.71,81.1190464688,125.05,75.0542222082,17.25,77.0110301923,14.0042222082,0,14.0042222082,61.05,17.25,63.4402474774,131.43
2020-08-21 11:00:00,12.3078888766,0.0,12.3078888766,12.3078888766,0,12.3078888766,0.0,0.0,0.0,131.27,74.3178888766,-52.43,90.9508301615,12.3078888766,0,12.3078888766,62.01,-52.43,81.204341017,125.05,73.6878888766,17.4,75.7143643379,12.3078888766,0,12.3078888766,61.38,17.4,63.7986238096,131.35
2020-08-21 11:30:00,14.5142222077,0.0,14.5142222077,14.5142222077,0,14.5142222077,0.0,0.0,0.0,131.27,70.9242222077,-51.93,87.9031864938,14.5142222077,0,14.5142222077,56.41,-51.93,76.6734178187,125.05,70.4242222077,18.01,72.6906539629,14.5142222077,0,14.5142222077,55.91,18.01,58.7391538924,131.35
2020-08-21 12:00:00,18.9787777588,0.0,18.9787777588,18.9787777588,0,18.9787777588,0.0,0.0,0.0,131.5,67.7887777588,-54.72,87.1182919371,18.9787777588,0,18.9787777588,48.81,-54.72,73.3259469765,125.6,67.4987777588,15.73,69.3074159014,18.9787777588,0,18.9787777588,48.52,15.73,51.0061104183,131.93
2020-08-21 12:30:00,19.6575555359,0.0,19.6575555359,19.6575555359,0,19.6575555359,0.0,0.0,0.0,131.5,67.9275555359,-56.28,88.2133277973,19.6575555359,0,19.6575555359,48.27,-56.28,74.1446646766,125.72,67.6475555359,14.43,69.1694778785,19.6575555359,0,19.6575555359,47.99,14.43,50.1125233849,132.07
2020-08-21 13:00:00,19.4498888694,0.0,19.4498888694,19.4498888694,0,19.4498888694,0.0,0.0,0.0,131.89,70.4598888694,-56.98,90.6163138706,19.4498888694,0,19.4498888694,51.01,-56.98,76.4770586516,126.06,70.0998888694,14.09,71.5019057054,19.4498888694,0,19.4498888694,50.65,14.09,52.5732878941,132.39
2020-08-21 13:30:00,21.9379999781,0.0,21.9379999781,21.9379999781,0,21.9379999781,0.0,0.0,0.0,131.89,73.8179999781,-57.7,93.6930473448,21.9379999781,0,21.9379999781,51.88,-57.7,77.5939714153,126.29,73.4579999781,13.61,74.7081646192,21.9379999781,0,21.9379999781,51.52,13.61,53.2873577878,132.55
2020-08-21 14:00:00,22.1888888667,0.0,22.1888888667,22.1888888667,0,22.1888888667,0.0,0.0,0.0,131.89,66.1688888667,-58.32,88.2017247782,22.1888888667,0,22.1888888667,43.98,-58.32,73.0442523406,126.45,65.9888888667,13.04,67.2649615614,22.1888888667,0,22.1888888667,43.8,13.04,45.6999080962,132.55
2020-08-21 14:30:00,20.6649999793,0.0,20.6649999793,20.6649999793,0,20.6649999793,0.0,0.0,0.0,131.97,60.4349999793,-58.29,83.9649529417,20.6649999793,0,20.6649999793,39.77,-58.29,70.5647008071,126.45,60.3549999793,13.16,61.77306551,20.6649999793,0,20.6649999793,39.69,13.16,41.8148502329,132.69
2020-08-21 15:00:00,20.6782222015,0.0,20.6782222015,20.6782222015,0,20.6782222015,0.0,0.0,0.0,131.97,62.4882222015,-58.61,85.6732747939,20.6782222015,0,20.6782222015,41.81,-58.61,71.9945011789,126.45,62.3682222015,12.87,63.6822741474,20.6782222015,0,20.6782222015,41.69,12.87,43.6313304862,132.69
2020-08-21 15:30:00,20.0327777577,0.0,20.0327777577,20.0327777577,0,20.0327777577,0.0,0.0,0.0,132.09,60.5127777577,-59.01,84.5220466621,20.0327777577,0,20.0327777577,40.48,-59.01,71.5598385968,126.64,60.4227777577,12.6,61.7225410362,20.0327777577,0,20.0327777577,40.39,12.6,42.3097163782,132.88
2020-08-21 16:00:00,18.6139999814,0.0,18.6139999814,18.6139999814,0,18.6139999814,0.0,0.0,0.0,131.96,65.3439999814,-59.4,88.3074081466,18.6139999814,0,18.6139999814,46.73,-59.4,75.5781244806,126.64,65.0939999814,12.17,66.2218825886,18.6139999814,0,18.6139999814,46.48,12.17,48.0468448496,132.76
2020-08-21 16:30:00,17.2504444272,0.0,17.2504444272,17.2504444272,0,17.2504444272,0.0,0.0,0.0,132.15,66.2604444272,-59.7,89.1882082772,17.2504444272,0,17.2504444272,49.01,-59.7,77.2403398491,126.64,65.9704444272,12.03,67.0583360808,17.2504444272,0,17.2504444272,48.72,12.03,50.1832571681,132.94
2020-08-21 17:00:00,18.3682222039,0.0,18.3682222039,18.3682222039,0,18.3682222039,0.0,0.0,0.0,131.83,70.1482222039,-59.19,91.7835997244,18.3682222039,0,18.3682222039,51.78,-59.19,78.6423836109,126.36,69.7682222039,12.18,70.8234228874,18.3682222039,0,18.3682222039,51.4,12.18,52.8234076902,132.58
2020-08-21 17:30:00,15.7679999842,0.0,15.7679999842,15.7679999842,0,15.7679999842,0.0,0.0,0.0,131.54,78.4579999842,-58.94,98.1304303543,15.7679999842,0,15.7679999842,62.69,-58.94,86.0462648812,125.98,77.8179999842,11.99,78.7362764013,15.7679999842,0,15.7679999842,62.05,11.99,63.1978053416,132.24
2020-08-21 18:00:00,13.4075555421,0.0,13.4075555421,13.4075555421,0,13.4075555421,0.0,0.0,0.0,131.16,83.4175555421,-57.22,101.1563985748,13.4075555421,0,13.4075555421,70.01,-57.22,90.4186291646,125.34,82.6075555421,13.15,83.6476582616,13.4075555421,0,13.4075555421,69.2,13.15,70.4383595777,131.63
2020-08-21 18:30:00,11.6644444328,0.0,11.6644444328,11.6644444328,0,11.6644444328,0.0,0.0,0.0,131.16,83.7844444328,-57.1,101.3915338128,11.6644444328,0,11.6644444328,72.12,-57.1,91.987523067,125.25,82.9144444328,13.13,83.9476145915,11.6644444328,0,11.6644444328,71.25,13.13,72.4497025529,131.52
2020-08-21 19:00:00,11.4201110997,0.0,11.4201110997,11.4201110997,0,11.4201110997,0.0,0.0,0.0,131.03,82.9001110997,-58.17,101.2727866721,11.4201110997,0,11.4201110997,71.48,-58.17,92.1582296922,125.25,82.0501110997,12.19,82.9506891561,11.4201110997,0,11.4201110997,70.63,12.19,71.6742143312,131.62
2020-08-21 19:30:00,10.405444434,0.0,10.405444434,10.405444434,0,10.405444434,0.0,0.0,0.0,131.13,82.025444434,-58.82,100.9354542993,10.405444434,0,10.405444434,71.62,-58.82,92.6780276009,125.52,81.165444434,11.7,82.0043862862,10.405444434,0,10.405444434,70.76,11.7,71.7207612899,131.81
2020-08-21 20:00:00,9.488444435,0.0,9.488444435,9.488444435,0,9.488444435,0.0,0.0,0.0,131.21,79.718444435,-59.48,99.4630624057,9.488444435,0,9.488444435,70.23,-59.48,92.0332727876,125.67,78.898444435,11.21,79.6908315571,9.488444435,0,9.488444435,69.41,11.21,70.309403354,131.91
2020-08-21 20:30:00,9.6066666571,0.0,9.6066666571,9.6066666571,0,9.6066666571,0.0,0.0,0.0,131.21,78.5966666571,-60.13,98.9598550403,9.6066666571,0,9.6066666571,68.99,-60.13,91.5163209488,125.76,77.8166666571,10.54,78.5272259132,9.6066666571,0,9.6066666571,68.21,10.54,69.0195312937,131.91
2020-08-21 21:00:00,8.9114444355,0.0,8.9114444355,8.9114444355,0,8.9114444355,0.0,0.0,0.0,131.06,79.0914444355,-61.15,99.9738920064,8.9114444355,0,8.9114444355,70.18,-61.15,93.0835909277,125.83,78.2614444355,9.55,78.8419696934,8.9114444355,0,8.9114444355,69.35,9.55,70.0044641434,131.99
2020-08-21 21:30:00,8.7948888801,0.0,8.7948888801,8.7948888801,0,8.7948888801,0.0,0.0,0.0,131.21,77.9548888801,-62.88,100.1541766493,8.7948888801,0,8.7948888801,69.16,-62.88,93.4719209175,126.19,77.1548888801,8.16,77.5851949672,8.7948888801,0,8.7948888801,68.36,8.16,68.8452990407,132.29
2020-08-21 22:00:00,5.6543333277,0.0,5.6543333277,5.6543333277,0,5.6543333277,0.0,0.0,0.0,131.47,74.8843333277,-62.43,97.4944525495,5.6543333277,0,5.6543333277,69.23,-62.43,93.2217667715,126.33,74.0943333277,8.73,74.6068571331,5.6543333277,0,5.6543333277,68.44,8.73,68.994539639,132.47
2020-08-21 22:30:00,2.8883333304,0.0,2.8883333304,2.8883333304,0,2.8883333304,0.0,0.0,0.0,131.67,69.2883333304,-63.55,94.0184856063,2.8883333304,0,2.8883333304,66.4,-63.55,91.9106223458,126.66,68.5783333304,7.98,69.0410617124,2.8883333304,0,2.8883333304,65.69,7.98,66.1729287549,132.85
2020-08-21 23:00:00,2.8304444416,0.0,2.8304444416,2.8304444416,0,2.8304444416,0.0,0.0,0.0,131.59,64.6604444416,-64.91,91.6203098411,2.8304444416,0,2.8304444416,61.83,-64.91,89.6451727646,126.78,64.0504444416,6.76,64.4061878484,2.8304444416,0,2.8304444416,61.22,6.76,61.5920936485,132.93
2020-08-21 23:30:00,2.8231111083,0.0,2.8231111083,2.8231111083,0,2.8231111083,0.0,0.0,0.0,131.98,59.7331111083,-63.93,87.4933681068,2.8231111083,0,2.8231111083,56.91,-63.93,85.5908464732,125.51,60.1131111083,-7.15,60.5368369434,2.8231111083,0,2.8231111083,57.29,-7.15,57.7344489885,131.62
2020-08-22 00:00:00,2.8125555527,0.0,2.8125555527,2.8125555527,0,2.8125555527,0.0,0.0,0.0,132.25,55.3925555527,-63.82,84.5063761539,2.8125555527,0,2.8125555527,52.58,-63.82,82.6900767928,125.51,56.0025555527,-10.71,57.0174563484,2.8125555527,0,2.8125555527,53.19,-10.71,54.2575358821,131.62
2020-08-22 00:30:00,2.7544444417,0.0,2.7544444417,2.7544444417,0,2.7544444417,0.0,0.0,0.0,132.18,52.8244444417,-64.19,83.1310894345,2.7544444417,0,2.7544444417,50.07,-64.19,81.4086051963,125.4,53.4244444417,-11.09,54.563351839,2.7544444417,0,2.7544444417,50.67,-11.09,51.8694225917,131.54
2020-08-22 01:00:00,2.772777775,0.0,2.772777775,2.772777775,0,2.772777775,0.0,0.0,0.0,132.28,50.772777775,-64.49,82.0782252671,2.772777775,0,2.772777775,48.0,-64.49,80.392537589,125.55,51.382777775,-11.27,52.6042084997,2.772777775,0,2.772777775,48.61,-11.27,49.8993486931,131.72
2020-08-22 01:30:00,2.7418888861,0.0,2.7418888861,2.7418888861,0,2.7418888861,0.0,0.0,0.0,132.19,50.7718888861,-64.51,82.0933907271,2.7418888861,0,2.7418888861,48.03,-64.51,80.4264943908,125.4,51.3718888861,-11.34,52.6086168582,2.7418888861,0,2.7418888861,48.63,-11.34,49.934682336,131.57
2020-08-22 02:00:00,2.7187777751,0.0,2.7187777751,2.7187777751,0,2.7187777751,0.0,0.0,0.0,132.19,49.2287777751,-64.8,81.378821331,2.7187777751,0,2.7187777751,46.51,-64.8,79.7635261257,125.4,49.8287777751,-11.61,51.163455655,2.7187777751,0,2.7187777751,47.11,-11.61,48.5195239053,131.57
2020-08-22 02:30:00,2.6508888862,0.0,2.6508888862,2.6508888862,0,2.6508888862,0.0,0.0,0.0,132.19,48.2108888862,-65.14,81.0401715645,2.6508888862,0,2.6508888862,45.56,-65.14,79.4917178076,125.62,48.8108888862,-11.88,50.2358166438,2.6508888862,0,2.6508888862,46.16,-11.88,47.6642423626,131.73
2020-08-22 03:00:00,2.5664444419,0.0,2.5664444419,2.5664444419,0,2.5664444419,0.0,0.0,0.0,132.42,46.9664444419,-65.18,80.3385293836,2.5664444419,0,2.5664444419,44.4,-65.18,78.8656604613,125.62,47.5764444419,-11.79,49.0155298424,2.5664444419,0,2.5664444419,45.01,-11.79,46.528531032000004,131.82
2020-08-22 03:30:00,2.5991111085,0.0,2.5991111085,2.5991111085,0,2.5991111085,0.0,0.0,0.0,132.42,46.1691111085,-65.53,80.1608864756,2.5991111085,0,2.5991111085,43.57,-65.53,78.6926032102,125.73,46.7691111085,-12.11,48.3115085035,2.5991111085,0,2.5991111085,44.17,-12.11,45.800010917,131.95
2020-08-22 04:00:00,2.6512222196,0.0,2.6512222196,2.6512222196,0,2.6512222196,0.0,0.0,0.0,132.42,45.5512222196,-65.32,79.6342655249,2.6512222196,0,2.6512222196,42.9,-65.32,78.1480159697,125.73,46.1712222196,-11.89,47.6776033505,2.6512222196,0,2.6512222196,43.52,-11.89,45.114991965,131.95
2020-08-22 04:30:00,2.6957777751,0.0,2.6957777751,2.6957777751,0,2.6957777751,0.0,0.0,0.0,132.42,45.2557777751,-65.46,79.5807578629,2.6957777751,0,2.6957777751,42.56,-65.46,78.0792238691,125.82,45.8557777751,-11.97,47.3923332973,2.6957777751,0,2.6957777751,43.16,-11.97,44.7891337268,131.95
2020-08-22 05:00:00,2.6399999974,0.0,2.6399999974,2.6399999974,0,2.6399999974,0.0,0.0,0.0,132.5,45.1299999974,-65.68,79.6905220196,2.6399999974,0,2.6399999974,42.49,-65.68,78.2257150814,125.82,45.7299999974,-12.16,47.3191134718,2.6399999974,0,2.6399999974,43.09,-12.16,44.77291257,131.95
2020-08-22 05:30:00,2.6143333307,0.0,2.6143333307,2.6143333307,0,2.6143333307,0.0,0.0,0.0,132.43,45.9443333307,-65.54,80.0398236205,2.6143333307,0,2.6143333307,43.33,-65.54,78.5683174059,125.7,46.5543333307,-12.08,48.0960741835,2.6143333307,0,2.6143333307,43.94,-12.08,45.5702753997,131.95
2020-08-22 06:00:00,2.7104444417,0.0,2.7104444417,2.7104444417,0,2.7104444417,0.0,0.0,0.0,132.43,46.9404444417,-65.46,80.5507102662,2.7104444417,0,2.7104444417,44.23,-65.46,79.0019271917,125.7,47.5304444417,-12.09,49.0439726045,2.7104444417,0,2.7104444417,44.82,-12.09,46.4219829391,131.95
2020-08-22 06:30:00,2.7953333305,0.0,2.7953333305,2.7953333305,0,2.7953333305,0.0,0.0,0.0,132.3,49.3753333305,-64.47,81.2053227412,2.7953333305,0,2.7953333305,46.58,-64.47,79.5366412416,125.46,49.9753333305,-11.22,51.2193551453,2.7953333305,0,2.7953333305,47.18,-11.22,48.4957812598,131.71
2020-08-22 07:00:00,3.2099999968,0.0,3.2099999968,3.2099999968,0,3.2099999968,0.0,0.0,0.0,131.77,49.6399999968,-63.35,80.4819986064,3.2099999968,0,3.2099999968,46.43,-63.35,78.5427743335,124.9,50.2499999968,-10.61,51.3579068857,3.2099999968,0,3.2099999968,47.04,-10.61,48.2217139886,131.12
2020-08-22 07:30:00,4.1195555514,0.0,4.1195555514,4.1195555514,0,4.1195555514,0.0,0.0,0.0,131.22,51.7495555514,-62.0,80.7590025927,4.1195555514,0,4.1195555514,47.63,-62.0,78.1832264619,124.18,52.3295555514,-9.83,53.2448240133,4.1195555514,0,4.1195555514,48.21,-9.83,49.201961343,130.43
2020-08-22 08:00:00,5.9054444385,0.0,5.9054444385,5.9054444385,0,5.9054444385,0.0,0.0,0.0,130.73,54.1154444385,-60.76,81.3649735868,5.9054444385,0,5.9054444385,48.21,-60.76,77.5627597498,123.63,54.7054444385,-9.03,55.4457081406,5.9054444385,0,5.9054444385,48.8,-9.03,49.6284283451,129.92
2020-08-22 08:30:00,8.2992222139,0.0,8.2992222139,8.2992222139,0,8.2992222139,0.0,0.0,0.0,130.29,58.3292222139,-59.72,83.4791983915,8.2992222139,0,8.2992222139,50.03,-59.72,77.906862984,124.36,58.3092222139,3.5700000000000003,58.4184071607,8.2992222139,0,8.2992222139,50.01,3.5700000000000003,50.1372615926,130.7
2020-08-22 09:00:00,10.6471111005,0.0,10.6471111005,10.6471111005,0,10.6471111005,0.0,0.0,0.0,130.01,59.0171111005,-59.6,83.8759763141,10.6471111005,0,10.6471111005,48.37,-59.6,76.758171552,124.62,58.7271111005,9.84,59.5457738064,10.6471111005,0,10.6471111005,48.08,9.84,49.0765931988,130.97
