Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-22 09:30:00,14.7068888742,0.0,14.7068888742,14.7068888742,0,14.7068888742,0.0,0.0,0.0,130.01,56.6868888742,-58.36,81.359037422,14.7068888742,0,14.7068888742,41.98,-58.36,71.8902635967,124.62,56.5568888742,11.0,57.6166788276,14.7068888742,0,14.7068888742,41.85,11.0,43.2714975475,130.97
2020-08-22 10:00:00,19.124111092,0.0,19.124111092,19.124111092,0,19.124111092,0.0,0.0,0.0,129.93,56.184111092,-57.91,80.6859494534,19.124111092,0,19.124111092,37.06,-57.91,68.7532668315,124.48,56.144111092,11.3,57.269985248,19.124111092,0,19.124111092,37.02,11.3,38.7062062207,130.81
2020-08-22 10:30:00,17.866555537700002,0.0,17.866555537700002,17.866555537700002,0,17.866555537700002,0.0,0.0,0.0,129.93,59.5265555377,-58.29,83.3134737853,17.866555537700002,0,17.866555537700002,41.66,-58.29,71.6469099124,124.63,59.3965555377,11.02,60.4101912738,17.866555537700002,0,17.866555537700002,41.53,11.02,42.9672119179,130.94
2020-08-22 11:00:00,20.0441110911,0.0,20.0441110911,20.0441110911,0,20.0441110911,0.0,0.0,0.0,129.93,54.5341110911,-56.79,78.7341944297,20.0441110911,0,20.0441110911,34.49,-56.79,66.4429394293,124.46,54.5541110911,12.34,55.9323398128,20.0441110911,0,20.0441110911,34.51,12.34,36.6499072304,130.74
2020-08-22 11:30:00,21.5408888673,0.0,21.5408888673,21.5408888673,0,21.5408888673,0.0,0.0,0.0,130.11,51.0808888673,-58.07,77.3393955722,21.5408888673,0,21.5408888673,29.54,-58.07,65.1516423431,124.78,51.2508888673,11.36,52.494792215,21.5408888673,0,21.5408888673,29.71,11.36,31.8077616314,131.07
2020-08-22 12:00:00,21.7812222004,0.0,21.7812222004,21.7812222004,0,21.7812222004,0.0,0.0,0.0,130.11,55.1012222004,-57.34,79.5237089677,21.7812222004,0,21.7812222004,33.32,-57.34,66.318157393,124.63,55.1712222004,11.98,56.4569230395,21.7812222004,0,21.7812222004,33.39,11.98,35.4741102778,130.89
2020-08-22 12:30:00,20.5122222017,0.0,20.5122222017,20.5122222017,0,20.5122222017,0.0,0.0,0.0,130.11,55.2322222017,-57.15,79.4778011104,20.5122222017,0,20.5122222017,34.72,-57.15,66.8700299088,124.63,55.2622222017,12.17,56.5864127037,20.5122222017,0,20.5122222017,34.75,12.17,36.8194432332,130.89
2020-08-22 13:00:00,22.0004444224,0.0,22.0004444224,22.0004444224,0,22.0004444224,0.0,0.0,0.0,130.11,49.1404444224,-57.42,75.5767138611,22.0004444224,0,22.0004444224,27.14,-57.42,63.5109124482,124.82,49.3804444224,12.04,50.8270586534,22.0004444224,0,22.0004444224,27.38,12.04,29.9102992295,131.08
2020-08-22 13:30:00,22.0052222002,0.0,22.0052222002,22.0052222002,0,22.0052222002,0.0,0.0,0.0,130.41,46.6452222002,-58.16,74.5544254495,22.0052222002,0,22.0052222002,24.64,-58.16,63.1641923878,125.1,46.9352222002,11.55,48.3354692021,22.0052222002,0,22.0052222002,24.93,11.55,27.4755782469,131.35
2020-08-22 14:00:00,23.0523333103,0.0,23.0523333103,23.0523333103,0,23.0523333103,0.0,0.0,0.0,130.74,41.3123333103,-58.19,71.3637511874,23.0523333103,0,23.0523333103,18.26,-58.19,60.9877340127,125.42,41.7623333103,11.88,43.4191994804,23.0523333103,0,23.0523333103,18.71,11.88,22.1629984434,131.65
2020-08-22 14:30:00,20.9981110901,0.0,20.9981110901,20.9981110901,0,20.9981110901,0.0,0.0,0.0,131.0,46.1881110901,-60.6,76.1951547414,20.9981110901,0,20.9981110901,25.19,-60.6,65.6269464473,125.89,46.4581110901,10.06,47.5348260338,20.9981110901,0,20.9981110901,25.46,10.06,27.3754488548,132.11
2020-08-22 15:00:00,18.0394444264,0.0,18.0394444264,18.0394444264,0,18.0394444264,0.0,0.0,0.0,131.13,50.0994444264,-62.52,80.1168192818,18.0394444264,0,18.0394444264,32.06,-62.52,70.2608995103,126.14,50.2394444264,8.42,50.9401430728,18.0394444264,0,18.0394444264,32.2,8.42,33.2826741714,132.33
2020-08-22 15:30:00,18.5297777592,0.0,18.5297777592,18.5297777592,0,18.5297777592,0.0,0.0,0.0,131.13,48.6897777592,-62.85,79.5035656952,18.5297777592,0,18.5297777592,30.16,-62.85,69.7118935333,126.14,48.8597777592,8.09,49.5250036111,18.5297777592,0,18.5297777592,30.33,8.09,31.3903966206,132.33
2020-08-22 16:00:00,19.9733333134,0.0,19.9733333134,19.9733333134,0,19.9733333134,0.0,0.0,0.0,131.05,46.7733333134,-62.22,77.8400482351,19.9733333134,0,19.9733333134,26.8,-62.22,67.7463534074,126.14,47.0133333134,8.66,47.8042791937,19.9733333134,0,19.9733333134,27.04,8.66,28.3929075651,132.33
2020-08-22 16:30:00,16.2896666504,0.0,16.2896666504,16.2896666504,0,16.2896666504,0.0,0.0,0.0,130.73,53.6896666504,-62.82,82.6373565951,16.2896666504,0,16.2896666504,37.4,-62.82,73.1102756116,125.77,53.6796666504,7.82,54.2462810863,16.2896666504,0,16.2896666504,37.39,7.82,38.1990117673,131.98
2020-08-22 17:00:00,14.709666652,0.0,14.709666652,14.709666652,0,14.709666652,0.0,0.0,0.0,130.24,62.359666652,-61.7,87.7246717004,14.709666652,0,14.709666652,47.65,-61.7,77.9577609991,125.2,62.089666652,8.3,62.6419723903,14.709666652,0,14.709666652,47.38,8.3,48.1015010161,131.39
2020-08-22 17:30:00,14.5443333188,0.0,14.5443333188,14.5443333188,0,14.5443333188,0.0,0.0,0.0,130.24,69.4943333188,-60.92,92.4159551345,14.5443333188,0,14.5443333188,54.95,-60.92,82.0411415084,124.99,69.0543333188,8.96,69.6332000565,14.5443333188,0,14.5443333188,54.51,8.96,55.2414853167,131.21
2020-08-22 18:00:00,18.5237777593,0.0,18.5237777593,18.5237777593,0,18.5237777593,0.0,0.0,0.0,130.58,67.2637777593,-63.04,92.1870782618,18.5237777593,0,18.5237777593,48.74,-63.04,79.6845606125,125.62,66.9737777593,7.53,67.3957551137,18.5237777593,0,18.5237777593,48.45,7.53,49.0316571207,131.8
2020-08-22 18:30:00,14.5889999854,0.0,14.5889999854,14.5889999854,0,14.5889999854,0.0,0.0,0.0,130.3,71.5889999854,-63.21,95.5012513997,14.5889999854,0,14.5889999854,57.0,-63.21,85.1146526751,125.36,71.0889999854,7.12,71.4446661335,14.5889999854,0,14.5889999854,56.5,7.12,56.9468559273,131.59
2020-08-22 19:00:00,12.6332222096,0.0,12.6332222096,12.6332222096,0,12.6332222096,0.0,0.0,0.0,130.09,75.2532222096,-63.54,98.4905023488,12.6332222096,0,12.6332222096,62.62,-63.54,89.2109634518,125.16,74.6132222096,6.58,74.9027992034,12.6332222096,0,12.6332222096,61.98,6.58,62.3282985489,131.38
2020-08-22 19:30:00,10.2776666564,0.0,10.2776666564,10.2776666564,0,10.2776666564,0.0,0.0,0.0,130.09,74.1776666564,-63.88,97.8926995776,10.2776666564,0,10.2776666564,63.9,-63.88,90.3541056068,125.16,73.5076666564,6.37,73.7831549696,10.2776666564,0,10.2776666564,63.23,6.37,63.5500574351,131.38
2020-08-22 20:00:00,9.7671111013,0.0,9.7671111013,9.7671111013,0,9.7671111013,0.0,0.0,0.0,130.09,75.7571111013,-65.04,99.8465897386,9.7671111013,0,9.7671111013,65.99,-65.04,92.6546366892,125.32,75.0371111013,5.27,75.2219445537,9.7671111013,0,9.7671111013,65.27,5.27,65.4824083247,131.48
2020-08-22 20:30:00,8.4973333248,0.0,8.4973333248,8.4973333248,0,8.4973333248,0.0,0.0,0.0,130.09,75.5073333248,-65.3,99.8270874354,8.4973333248,0,8.4973333248,67.01,-65.3,93.5651115534,125.39,74.7573333248,5.12,74.9324581596,8.4973333248,0,8.4973333248,66.26,5.12,66.4575202667,131.56
2020-08-22 21:00:00,8.4952222137,0.0,8.4952222137,8.4952222137,0,8.4952222137,0.0,0.0,0.0,130.09,75.5352222137,-65.54,100.0053068336,8.4952222137,0,8.4952222137,67.04,-65.54,93.7542169718,125.39,74.7852222137,4.89,74.9449235209,8.4952222137,0,8.4952222137,66.29,4.89,66.4701150894,131.56
2020-08-22 21:30:00,8.4788888804,0.0,8.4788888804,8.4788888804,0,8.4788888804,0.0,0.0,0.0,130.42,72.7088888804,-66.44,98.4929242241,8.4788888804,0,8.4788888804,64.23,-66.44,92.4108570461,125.82,72.0488888804,4.34,72.1794845431,8.4788888804,0,8.4788888804,63.57,4.34,63.7179762704,131.97
2020-08-22 22:00:00,7.7015555479,0.0,7.7015555479,7.7015555479,0,7.7015555479,0.0,0.0,0.0,130.79,68.7215555479,-66.67,95.7472772298,7.7015555479,0,7.7015555479,61.02,-66.67,90.3788100165,126.14,68.1215555479,4.49,68.2693667047,7.7015555479,0,7.7015555479,60.42,4.49,60.5866033047,132.32
2020-08-22 22:30:00,3.0634444414,0.0,3.0634444414,3.0634444414,0,3.0634444414,0.0,0.0,0.0,130.98,66.8534444414,-67.21,94.7975059465,3.0634444414,0,3.0634444414,63.79,-67.21,92.6625501484,126.43,66.2134444414,4.11,66.3408797409,3.0634444414,0,3.0634444414,63.15,4.11,63.2836045118,132.55
2020-08-22 23:00:00,2.886888886,0.0,2.886888886,2.886888886,0,2.886888886,0.0,0.0,0.0,131.24,61.456888886,-67.85,91.5454624301,2.886888886,0,2.886888886,58.57,-67.85,89.6329593397,126.66,60.926888886,3.8200000000000003,61.0465247932,2.886888886,0,2.886888886,58.04,3.8200000000000003,58.1655740107,132.85
2020-08-22 23:30:00,2.9367777748,0.0,2.9367777748,2.9367777748,0,2.9367777748,0.0,0.0,0.0,131.43,57.8867777748,-68.21,89.462188332,2.9367777748,0,2.9367777748,54.95,-68.21,87.590562277,126.89,57.4667777748,3.69,57.5851252306,2.9367777748,0,2.9367777748,54.53,3.69,54.6547070251,133.08
2020-08-23 00:00:00,2.9202222193000003,0.0,2.9202222193000003,2.9202222193000003,0,2.9202222193000003,0.0,0.0,0.0,131.72,52.6502222193,-66.44,84.7721622925,2.9202222193000003,0,2.9202222193000003,49.73,-66.44,82.9900385589,125.22,53.2102222193,-12.59,54.6793914435,2.9202222193000003,0,2.9202222193000003,50.29,-12.59,51.8419926315,131.35
2020-08-23 00:30:00,2.7913333305,0.0,2.7913333305,2.7913333305,0,2.7913333305,0.0,0.0,0.0,131.72,50.8313333305,-66.21,83.4720824477,2.7913333305,0,2.7913333305,48.04,-66.21,81.8022352995,125.14,51.4513333305,-13.3,53.1425413533,2.7913333305,0,2.7913333305,48.66,-13.3,50.4448768459,131.35
2020-08-23 01:00:00,2.8204444416000003,0.0,2.8204444416000003,2.8204444416000003,0,2.8204444416000003,0.0,0.0,0.0,131.89,48.5204444416,-66.79,82.5538468444,2.8204444416000003,0,2.8204444416000003,45.7,-66.79,80.9283269319,125.33,49.1304444416,-13.74,51.0155679281,2.8204444416000003,0,2.8204444416000003,46.31,-13.74,48.3053175127,131.51
2020-08-23 01:30:00,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,131.89,48.570888886,-66.74,82.5430726783,2.840888886,0,2.840888886,45.73,-66.74,80.9040202957,125.33,49.170888886,-13.66,51.0330472718,2.840888886,0,2.840888886,46.33,-13.66,48.3018063844,131.51
2020-08-23 02:00:00,2.7234444417,0.0,2.7234444417,2.7234444417,0,2.7234444417,0.0,0.0,0.0,131.97,47.2134444417,-66.77,81.7761715664,2.7234444417,0,2.7234444417,44.49,-66.77,80.2346122319,125.4,47.8134444417,-13.59,49.707278837,2.7234444417,0,2.7234444417,45.09,-13.59,47.0934836257,131.68
2020-08-23 02:30:00,2.6574444418,0.0,2.6574444418,2.6574444418,0,2.6574444418,0.0,0.0,0.0,132.11,45.9374444418,-67.03,81.2605051784,2.6574444418,0,2.6574444418,43.28,-67.03,79.7883406269,125.56,46.5574444418,-13.78,48.5539291196,2.6574444418,0,2.6574444418,43.9,-13.78,46.0119375815,131.76
2020-08-23 03:00:00,2.7272222194999998,0.0,2.7272222194999998,2.7272222194999998,0,2.7272222194999998,0.0,0.0,0.0,132.19,44.6372222195,-66.91,80.4327651363,2.7272222194999998,0,2.7272222194999998,41.91,-66.91,78.9518600161,125.56,45.2372222195,-13.61,47.2402198782,2.7272222194999998,0,2.7272222194999998,42.51,-13.61,44.6355486132,131.76
2020-08-23 03:30:00,2.7554444417,0.0,2.7554444417,2.7554444417,0,2.7554444417,0.0,0.0,0.0,132.19,43.7054444417,-66.96,79.9612873448,2.7554444417,0,2.7554444417,40.95,-66.96,78.4891336428,125.56,44.3154444417,-13.69,46.3818360575,2.7554444417,0,2.7554444417,41.56,-13.69,43.7567103425,131.76
2020-08-23 04:00:00,2.6177777752,0.0,2.6177777752,2.6177777752,0,2.6177777752,0.0,0.0,0.0,132.09,43.2777777752,-66.98,79.745134329,2.6177777752,0,2.6177777752,40.66,-66.98,78.3553189005,125.46,43.8777777752,-13.74,45.9787666482,2.6177777752,0,2.6177777752,41.26,-13.74,43.4876442222,131.76
2020-08-23 04:30:00,2.6693333307,0.0,2.6693333307,2.6693333307,0,2.6693333307,0.0,0.0,0.0,132.09,43.0793333307,-66.99,79.6460235053,2.6693333307,0,2.6693333307,40.41,-66.99,78.2344438211,125.46,43.6793333307,-13.74,45.7894284766,2.6693333307,0,2.6693333307,41.01,-13.74,43.2505225402,131.76
2020-08-23 05:00:00,2.7123333306,0.0,2.7123333306,2.7123333306,0,2.7123333306,0.0,0.0,0.0,132.09,42.5223333306,-67.09,79.4305793248,2.7123333306,0,2.7123333306,39.81,-67.09,78.0122054553,125.46,43.1323333306,-13.84,45.2983860479,2.7123333306,0,2.7123333306,40.42,-13.84,42.7237872853,131.76
2020-08-23 05:30:00,2.6059999974,0.0,2.6059999974,2.6059999974,0,2.6059999974,0.0,0.0,0.0,132.09,43.2559999974,-67.16,79.8845863466,2.6059999974,0,2.6059999974,40.65,-67.16,78.504064226,125.46,43.8559999974,-13.93,46.0151457215,2.6059999974,0,2.6059999974,41.25,-13.93,43.5385737019,131.76
2020-08-23 06:00:00,2.5544444419,0.0,2.5544444419,2.5544444419,0,2.5544444419,0.0,0.0,0.0,131.97,44.2244444419,-66.97,80.2544851469,2.5544444419,0,2.5544444419,41.67,-66.97,78.8756603776,125.46,44.8044444419,-13.83,46.8903736576,2.5544444419,0,2.5544444419,42.25,-13.83,44.4559489832,131.76
2020-08-23 06:30:00,2.6988888862,0.0,2.6988888862,2.6988888862,0,2.6988888862,0.0,0.0,0.0,131.97,45.5288888862,-66.46,80.5593652111,2.6988888862,0,2.6988888862,42.83,-66.46,79.0654191161,125.34,46.1388888862,-13.42,48.0509465844,2.6988888862,0,2.6988888862,43.44,-13.42,45.4657013583,131.6
2020-08-23 07:00:00,2.9319999971,0.0,2.9319999971,2.9319999971,0,2.9319999971,0.0,0.0,0.0,131.78,46.6119999971,-66.11,80.890114623,2.9319999971,0,2.9319999971,43.68,-66.11,79.2368254033,125.16,47.1919999971,-13.14,48.98718673,2.9319999971,0,2.9319999971,44.26,-13.14,46.1693318124,131.43
2020-08-23 07:30:00,5.1724444393,0.0,5.1724444393,5.1724444393,0,5.1724444393,0.0,0.0,0.0,131.59,50.7424444393,-65.33,82.7212461685,5.1724444393,0,5.1724444393,45.57,-65.33,79.6532096026,124.86,51.3424444393,-12.53,52.8492904493,5.1724444393,0,5.1724444393,46.17,-12.53,47.8400438963,131.13
2020-08-23 08:00:00,6.9147777709,0.0,6.9147777709,6.9147777709,0,6.9147777709,0.0,0.0,0.0,131.29,54.9647777709,-64.05,84.4010029289,6.9147777709,0,6.9147777709,48.05,-64.05,80.0700006245,124.52,55.5347777709,-11.55,56.7231349809,6.9147777709,0,6.9147777709,48.62,-11.55,49.9730617433,130.77
2020-08-23 08:30:00,8.1856666585,0.0,8.1856666585,8.1856666585,0,8.1856666585,0.0,0.0,0.0,131.07,58.7356666585,-62.61,85.8480671758,8.1856666585,0,8.1856666585,50.55,-62.61,80.4693395027,124.17,59.3256666585,-10.4,60.2303472053,8.1856666585,0,8.1856666585,51.14,-10.4,52.1867761028,130.41
2020-08-23 09:00:00,11.0826666556,0.0,11.0826666556,11.0826666556,0,11.0826666556,0.0,0.0,0.0,130.87,61.5726666556,-61.5,87.0255323401,11.0826666556,0,11.0826666556,50.49,-61.5,79.5706610504,123.83,62.1626666556,-9.48,62.8813766209,11.0826666556,0,11.0826666556,51.08,-9.48,51.952255004,130.11
2020-08-23 09:30:00,12.842888876,0.0,12.842888876,12.842888876,0,12.842888876,0.0,0.0,0.0,130.77,59.282888876,-61.36,85.3200475474,12.842888876,0,12.842888876,46.44,-61.36,76.9527335447,123.72,59.872888876,-9.5,60.6218840219,12.842888876,0,12.842888876,47.03,-9.5,47.9799010003,130.04
2020-08-23 10:00:00,13.2555555423,0.0,13.2555555423,13.2555555423,0,13.2555555423,0.0,0.0,0.0,130.65,62.5155555423,-59.09,86.0222226216,13.2555555423,0,13.2555555423,49.26,-59.09,76.9296802281,123.4,63.0955555423,-7.46,63.5350354465,13.2555555423,0,13.2555555423,49.84,-7.46,50.3952100898,129.71
2020-08-23 10:30:00,15.8723333175,0.0,15.8723333175,15.8723333175,0,15.8723333175,0.0,0.0,0.0,130.56,60.5523333175,-57.95,83.8140058116,15.8723333175,0,15.8723333175,44.68,-57.95,73.1744825742,123.27,61.1423333175,-6.46,61.4826522159,15.8723333175,0,15.8723333175,45.27,-6.46,45.728596086,129.61
2020-08-23 11:00:00,16.786555538800002,0.0,16.786555538800002,16.786555538800002,0,16.786555538800002,0.0,0.0,0.0,130.56,58.8265555388,-57.5,82.2606445182,16.786555538800002,0,16.786555538800002,42.04,-57.5,71.2292889197,123.16,59.4065555388,-6.01,59.7097893229,16.786555538800002,0,16.786555538800002,42.62,-6.01,43.0416600516,129.53
2020-08-23 11:30:00,14.7211110964,0.0,14.7211110964,14.7211110964,0,14.7211110964,0.0,0.0,0.0,130.47,64.7811110964,-58.59,87.3463247932,14.7211110964,0,14.7211110964,50.06,-58.59,77.0635562377,124.9,64.5011110964,9.95,65.2640470142,14.7211110964,0,14.7211110964,49.78,9.95,50.7646619215,131.27
2020-08-23 12:00:00,18.2125555373,0.0,18.2125555373,18.2125555373,0,18.2125555373,0.0,0.0,0.0,130.67,67.8025555373,-61.78,91.7276127314,18.2125555373,0,18.2125555373,49.59,-61.78,79.2208085038,125.56,67.5025555373,8.69,68.0596143397,18.2125555373,0,18.2125555373,49.29,8.69,50.0501768229,131.86
2020-08-23 12:30:00,19.8146666469,0.0,19.8146666469,19.8146666469,0,19.8146666469,0.0,0.0,0.0,130.78,59.3846666469,-62.89,86.496767181,19.8146666469,0,19.8146666469,39.57,-62.89,74.3030080145,125.81,59.3146666469,7.82,59.8279372821,19.8146666469,0,19.8146666469,39.5,7.82,40.2666412803,132.1
2020-08-23 13:00:00,17.8666666488,0.0,17.8666666488,17.8666666488,0,17.8666666488,0.0,0.0,0.0,130.78,60.2766666488,-62.57,86.8808462337,17.8666666488,0,17.8666666488,42.41,-62.57,75.5884448841,125.68,60.1566666488,8.07,60.6955471373,17.8666666488,0,17.8666666488,42.29,8.07,43.0530951268,131.99
2020-08-23 13:30:00,20.1429999799,0.0,20.1429999799,20.1429999799,0,20.1429999799,0.0,0.0,0.0,130.93,60.1729999799,-63.68,87.6123982469,20.1429999799,0,20.1429999799,40.03,-63.68,75.2166424404,126.0,60.1129999799,7.25,60.5486190311,20.1429999799,0,20.1429999799,39.97,7.25,40.6222032883,132.26
2020-08-23 14:00:00,19.6422222026,0.0,19.6422222026,19.6422222026,0,19.6422222026,0.0,0.0,0.0,131.02,54.5022222026,-64.83,84.6960514134,19.6422222026,0,19.6422222026,34.86,-64.83,73.6080736061,126.17,54.5722222026,6.3,54.934665159,19.6422222026,0,19.6422222026,34.93,6.3,35.4935895621,132.46
2020-08-23 14:30:00,19.8159999802,0.0,19.8159999802,19.8159999802,0,19.8159999802,0.0,0.0,0.0,131.02,54.2959999802,-65.11,84.7783446043,19.8159999802,0,19.8159999802,34.48,-65.11,73.6762003635,126.28,54.3659999802,6.12,54.7093808578,19.8159999802,0,19.8159999802,34.55,6.12,35.0878454739,132.46
2020-08-23 15:00:00,17.5019999825,0.0,17.5019999825,17.5019999825,0,17.5019999825,0.0,0.0,0.0,131.02,51.9019999825,-64.92,83.1169296966,17.5019999825,0,17.5019999825,34.4,-64.92,73.4708540851,126.28,51.9519999825,6.32,52.3350045589,17.5019999825,0,17.5019999825,34.45,6.32,35.0249182726,132.54
2020-08-23 15:30:00,14.0226666526,0.0,14.0226666526,14.0226666526,0,14.0226666526,0.0,0.0,0.0,131.02,60.2426666526,-63.71,87.682056234,14.0226666526,0,14.0226666526,46.22,-63.71,78.7099263117,126.02,60.0126666526,7.21,60.4442243623,14.0226666526,0,14.0226666526,45.99,7.21,46.5517368097,132.28
2020-08-23 16:00:00,13.4926666532,0.0,13.4926666532,13.4926666532,0,13.4926666532,0.0,0.0,0.0,131.02,60.6626666532,-63.01,87.4655316423,13.4926666532,0,13.4926666532,47.17,-63.01,78.7100311269,125.92,60.4326666532,7.84,60.9390908926,13.4926666532,0,13.4926666532,46.94,7.84,47.5902216847,132.16
2020-08-23 16:30:00,14.8676666518,0.0,14.8676666518,14.8676666518,0,14.8676666518,0.0,0.0,0.0,130.66,56.5076666518,-62.64,84.3616381445,14.8676666518,0,14.8676666518,41.64,-62.64,75.2174128776,125.71,56.387666651800004,7.94,56.943942175000004,14.8676666518,0,14.8676666518,41.52,7.94,42.2723786887,131.92
2020-08-23 17:00:00,14.5746666521,0.0,14.5746666521,14.5746666521,0,14.5746666521,0.0,0.0,0.0,130.5,62.8546666521,-62.2,88.4282145016,14.5746666521,0,14.5746666521,48.28,-62.2,78.7387985684,125.45,62.5646666521,8.13,63.0906840452,14.5746666521,0,14.5746666521,47.99,8.13,48.6737814434,131.69
2020-08-23 17:30:00,17.349333316,0.0,17.349333316,17.349333316,0,17.349333316,0.0,0.0,0.0,130.25,69.339333316,-63.79,94.2184018369,17.349333316,0,17.349333316,51.99,-63.79,82.2929170707,125.33,68.949333316,6.52,69.2569199771,17.349333316,0,17.349333316,51.6,6.52,52.0102912893,131.69
2020-08-23 18:00:00,16.1138888728,0.0,16.1138888728,16.1138888728,0,16.1138888728,0.0,0.0,0.0,129.89,71.2938888728,-64.34,96.0336096927,16.1138888728,0,16.1138888728,55.18,-64.34,84.7612411424,125.16,70.8238888728,5.76,71.0577288904,16.1138888728,0,16.1138888728,54.71,5.76,55.0123776981,131.43
2020-08-23 18:30:00,11.3939999886,0.0,11.3939999886,11.3939999886,0,11.3939999886,0.0,0.0,0.0,129.68,78.0539999886,-61.32,99.2601093805,11.3939999886,0,11.3939999886,66.66,-61.32,90.574267869,124.48,77.3039999886,8.15,77.7324315472,11.3939999886,0,11.3939999886,65.91,8.15,66.4119763296,130.79
2020-08-23 19:00:00,7.76677777,0.0,7.76677777,7.76677777,0,7.76677777,0.0,0.0,0.0,129.68,79.20677777,-61.57,100.3223731015,7.76677777,0,7.76677777,71.44,-61.57,94.3108609864,124.48,78.32677777,7.8100000000000005,78.7151841504,7.76677777,0,7.76677777,70.56,7.8100000000000005,70.9909127988,130.79
2020-08-23 19:30:00,4.6789999953,0.0,4.6789999953,4.6789999953,0,4.6789999953,0.0,0.0,0.0,129.77,77.3789999953,-61.87,99.0727335864,4.6789999953,0,4.6789999953,72.7,-61.87,95.4630132564,124.48,76.4889999953,7.63,76.868615314,4.6789999953,0,4.6789999953,71.81,7.63,72.214216052,130.79
2020-08-23 20:00:00,4.0748888848,0.0,4.0748888848,4.0748888848,0,4.0748888848,0.0,0.0,0.0,129.77,76.9448888848,-62.52,99.1426564376,4.0748888848,0,4.0748888848,72.87,-62.52,96.01451609,124.64,76.0448888848,7.12,76.3774804867,4.0748888848,0,4.0748888848,71.97,7.12,72.3213336437,130.79
2020-08-23 20:30:00,8.5066666582,0.0,8.5066666582,8.5066666582,0,8.5066666582,0.0,0.0,0.0,129.93,75.1066666582,-65.43,99.6097197893,8.5066666582,0,8.5066666582,66.6,-65.43,93.3629739244,125.19,74.3666666582,4.8,74.5214137671,8.5066666582,0,8.5066666582,65.86,4.8,66.0346848255,131.42
2020-08-23 21:00:00,8.3048888806,0.0,8.3048888806,8.3048888806,0,8.3048888806,0.0,0.0,0.0,129.93,74.9248888806,-65.43,99.4727292969,8.3048888806,0,8.3048888806,66.62,-65.43,93.377241874,125.19,74.1748888806,4.77,74.3281039745,8.3048888806,0,8.3048888806,65.87,4.77,66.0424848109,131.42
2020-08-23 21:30:00,6.2689999937,0.0,6.2689999937,6.2689999937,0,6.2689999937,0.0,0.0,0.0,130.16,74.8589999937,-64.9,99.0751224075,6.2689999937,0,6.2689999937,68.59,-64.9,94.4277400979,125.34,74.0689999937,5.35,74.2619637504,6.2689999937,0,6.2689999937,67.8,5.35,68.0107528263,131.56
2020-08-23 22:00:00,2.7915555528000002,0.0,2.7915555528000002,2.7915555528000002,0,2.7915555528000002,0.0,0.0,0.0,130.55,69.7415555528,-65.69,95.8074144882,2.7915555528000002,0,2.7915555528000002,66.95,-65.69,93.7948751265,125.78,68.9915555528,4.93,69.1674752871,2.7915555528000002,0,2.7915555528000002,66.2,4.93,66.3833179346,131.98
2020-08-23 22:30:00,2.7779999972000002,0.0,2.7779999972000002,2.7779999972000002,0,2.7779999972000002,0.0,0.0,0.0,130.82,65.5679999972,-66.64,93.4882464465,2.7779999972000002,0,2.7779999972000002,62.79,-66.64,91.5613111527,126.11,64.9379999972,4.43,65.0889295014,2.7779999972000002,0,2.7779999972000002,62.16,4.43,62.3176580112,132.3
2020-08-23 23:00:00,2.7563333306,0.0,2.7563333306,2.7563333306,0,2.7563333306,0.0,0.0,0.0,131.1,60.7063333306,-67.71,90.9390070676,2.7563333306,0,2.7563333306,57.95,-67.71,89.1226491976,126.53,60.1863333306,3.83,60.3080725921,2.7563333306,0,2.7563333306,57.43,3.83,57.5575694414,132.73
2020-08-23 23:30:00,2.6754444418,0.0,2.6754444418,2.6754444418,0,2.6754444418,0.0,0.0,0.0,131.21,57.6854444418,-68.55,89.5919248618,2.6754444418,0,2.6754444418,55.01,-68.55,87.8931316998,126.74,57.2354444418,3.22,57.3259496253,2.6754444418,0,2.6754444418,54.56,3.22,54.6549357332,132.93
2020-08-24 00:00:00,2.690666664,0.0,2.690666664,2.690666664,0,2.690666664,0.0,0.0,0.0,131.42,52.820666664,-68.5,86.5001319469,2.690666664,0,2.690666664,50.13,-68.5,84.8838435746,126.43,52.720666664,-1.37,52.7384640798,2.690666664,0,2.690666664,50.03,-1.37,50.0487542303,132.64
2020-08-24 00:30:00,2.7476666639,0.0,2.7476666639,2.7476666639,0,2.7476666639,0.0,0.0,0.0,131.49,49.3676666639,-66.14,82.5328183927,2.7476666639,0,2.7476666639,46.62,-66.14,80.9192436939,124.93,49.9576666639,-13.35,51.7106464715,2.7476666639,0,2.7476666639,47.21,-13.35,49.061253551,131.1
2020-08-24 01:00:00,2.5951111085000003,0.0,2.5951111085000003,2.5951111085000003,0,2.5951111085000003,0.0,0.0,0.0,131.49,47.9251111085,-66.65,82.0916486298,2.5951111085000003,0,2.5951111085000003,45.33,-66.65,80.6041649048,124.93,48.4951111085,-13.87,50.4395945803,2.5951111085000003,0,2.5951111085000003,45.9,-13.87,47.9498373303,131.1
2020-08-24 01:30:00,2.5633333308,0.0,2.5633333308,2.5633333308,0,2.5633333308,0.0,0.0,0.0,131.26,50.2733333308,-67.04,83.7960001682,2.5633333308,0,2.5633333308,47.71,-67.04,82.2836903645,124.76,50.8633333308,-14.38,52.8570059454,2.5633333308,0,2.5633333308,48.3,-14.38,50.3951823094,131.02
2020-08-24 02:00:00,2.6357777751,0.0,2.6357777751,2.6357777751,0,2.6357777751,0.0,0.0,0.0,131.43,48.2657777751,-67.03,82.5990690277,2.6357777751,0,2.6357777751,45.63,-67.03,81.0871000838,124.93,48.8657777751,-14.24,50.8983480829,2.6357777751,0,2.6357777751,46.23,-14.24,48.3734482955,131.14
2020-08-24 02:30:00,2.6591111085,0.0,2.6591111085,2.6591111085,0,2.6591111085,0.0,0.0,0.0,131.43,47.2291111085,-67.19,82.128466661,2.6591111085,0,2.6591111085,44.57,-67.19,80.6286611572,124.93,47.8091111085,-14.38,49.9248986477,2.6591111085,0,2.6591111085,45.15,-14.38,47.3846694618,131.14
2020-08-24 03:00:00,2.6013333307,0.0,2.6013333307,2.6013333307,0,2.6013333307,0.0,0.0,0.0,131.43,46.0713333307,-67.08,81.3774794084,2.6013333307,0,2.6013333307,43.47,-67.08,79.9335180009,124.93,46.6513333307,-14.19,48.7616960486,2.6013333307,0,2.6013333307,44.05,-14.19,46.2791378485,131.25
2020-08-24 03:30:00,2.4995555531,0.0,2.4995555531,2.4995555531,0,2.4995555531,0.0,0.0,0.0,131.67,45.1895555531,-66.9,80.7323103292,2.4995555531,0,2.4995555531,42.69,-66.9,79.3602299644,125.1,45.7895555531,-13.96,47.8702934788,2.4995555531,0,2.4995555531,43.29,-13.96,45.4852250736,131.25
2020-08-24 04:00:00,2.5799999974,0.0,2.5799999974,2.5799999974,0,2.5799999974,0.0,0.0,0.0,131.67,44.2699999974,-66.97,80.2795976558,2.5799999974,0,2.5799999974,41.69,-66.97,78.8862282024,125.19,44.8499999974,-13.99,46.981300533,2.5799999974,0,2.5799999974,42.27,-13.99,44.5249705222,131.36
2020-08-24 04:30:00,2.7506666639,0.0,2.7506666639,2.7506666639,0,2.7506666639,0.0,0.0,0.0,131.77,43.9306666639,-66.84,79.9843051701,2.7506666639,0,2.7506666639,41.18,-66.84,78.5071843846,125.19,44.5206666639,-13.84,46.6222624955,2.7506666639,0,2.7506666639,41.77,-13.84,44.0031646589,131.43
2020-08-24 05:00:00,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,131.77,44.4179999972,-66.45,79.9284756751,2.8379999972,0,2.8379999972,41.58,-66.45,78.3868541275,125.1,45.0079999972,-13.47,46.9804317109,2.8379999972,0,2.8379999972,42.17,-13.47,44.2690614312,131.25
2020-08-24 05:30:00,3.4192222188,0.0,3.4192222188,3.4192222188,0,3.4192222188,0.0,0.0,0.0,131.37,49.1492222188,-66.51,82.6996139333,3.4192222188,0,3.4192222188,45.73,-66.51,80.7143915296,124.8,49.7292222188,-13.7,51.5818334541,3.4192222188,0,3.4192222188,46.31,-13.7,48.2939551083,130.96
2020-08-24 06:00:00,2.6667777751,0.0,2.6667777751,2.6667777751,0,2.6667777751,0.0,0.0,0.0,131.25,51.1367777751,-66.04,83.5239584863,2.6667777751,0,2.6667777751,48.47,-66.04,81.9183892664,124.65,51.7167777751,-13.45,53.4371369315,2.6667777751,0,2.6667777751,49.05,-13.45,50.8606429373,130.85
2020-08-24 06:30:00,6.0584444384,0.0,6.0584444384,6.0584444384,0,6.0584444384,0.0,0.0,0.0,131.1,54.3484444384,-65.03,84.7505416671,6.0584444384,0,6.0584444384,48.29,-65.03,80.9989197459,124.42,54.9384444384,-12.59,56.362583132,6.0584444384,0,6.0584444384,48.88,-12.59,50.4753652785,130.71
2020-08-24 07:00:00,5.1976666615,0.0,5.1976666615,5.1976666615,0,5.1976666615,0.0,0.0,0.0,131.23,60.4676666615,-62.47,86.9415873531,5.1976666615,0,5.1976666615,55.27,-62.47,83.4102739475,124.16,61.0376666615,-10.18,61.8807656019,5.1976666615,0,5.1976666615,55.84,-10.18,56.7603558833,130.45
2020-08-24 07:30:00,3.131111108,0.0,3.131111108,3.131111108,0,3.131111108,0.0,0.0,0.0,131.43,65.011111108,-59.09,87.8525620998,3.131111108,0,3.131111108,61.88,-59.09,85.5614545225,124.06,65.571111108,-7.67,66.018175618,3.131111108,0,3.131111108,62.44,-7.67,62.9093196593,130.45
2020-08-24 08:00:00,6.2859999937,0.0,6.2859999937,6.2859999937,0,6.2859999937,0.0,0.0,0.0,131.3,71.7559999937,-40.95,82.6185574499,6.2859999937,0,6.2859999937,65.47,-40.95,77.2219101033,124.75,72.0759999937,-16.12,73.8566461132,6.2859999937,0,6.2859999937,65.79,-16.12,67.7360945139,131.11
2020-08-24 08:30:00,6.1631111049,0.0,6.1631111049,6.1631111049,0,6.1631111049,0.0,0.0,0.0,130.96,76.1131111049,-21.9,79.2011090962,6.1631111049,0,6.1631111049,69.95,-21.9,73.2981070697,125.38,76.2031111049,-25.42,80.3311305913,6.1631111049,0,6.1631111049,70.04,-25.42,74.5102543278,131.75
2020-08-24 09:00:00,9.3082222129,0.0,9.3082222129,9.3082222129,0,9.3082222129,0.0,0.0,0.0,130.65,78.0482222129,-20.44,80.6803482305,9.3082222129,0,9.3082222129,68.74,-20.44,71.714581502,124.91,78.1582222129,-23.94,81.7424693748,9.3082222129,0,9.3082222129,68.85,-23.94,72.8933885891,131.3
2020-08-24 09:30:00,9.8572222124,0.0,9.8572222124,9.8572222124,0,9.8572222124,0.0,0.0,0.0,130.78,78.0572222124,-18.36,80.1874026235,9.8572222124,0,9.8572222124,68.2,-18.36,70.6281077192,124.81,78.1672222124,-21.87,81.1690305991,9.8572222124,0,9.8572222124,68.31,-21.87,71.7255393845,131.2
2020-08-24 10:00:00,9.7462222125,0.0,9.7462222125,9.7462222125,0,9.7462222125,0.0,0.0,0.0,131.01,79.8362222125,-17.54,81.7402836866,9.7462222125,0,9.7462222125,70.09,-17.54,72.251364693,124.93,79.9362222125,-21.03,82.656279384,9.7462222125,0,9.7462222125,70.19,-21.03,73.272757557,131.2
2020-08-24 10:30:00,12.6991110984,0.0,12.6991110984,12.6991110984,0,12.6991110984,0.0,0.0,0.0,131.39,77.5591110984,-17.26,79.4564239969,12.6991110984,0,12.6991110984,64.86,-17.26,67.117264545,125.4,77.6691110984,-20.78,80.400865784,12.6991110984,0,12.6991110984,64.97,-20.78,68.2122371719,131.71
2020-08-24 11:00:00,14.2598888746,0.0,14.2598888746,14.2598888746,0,14.2598888746,0.0,0.0,0.0,132.19,73.8198888746,-16.55,75.6523528614,14.2598888746,0,14.2598888746,59.56,-16.55,61.816632875,126.11,73.9098888746,-20.14,76.6047731767,14.2598888746,0,14.2598888746,59.65,-20.14,62.9582568056,132.43
2020-08-24 11:30:00,15.0853333182,0.0,15.0853333182,15.0853333182,0,15.0853333182,0.0,0.0,0.0,132.19,72.8153333182,-16.23,74.6021827177,15.0853333182,0,15.0853333182,57.73,-16.23,59.9680398212,126.11,72.9253333182,-19.83,75.5733626325,15.0853333182,0,15.0853333182,57.84,-19.83,61.1448648702,132.43
2020-08-24 12:00:00,15.6949999843,0.0,15.6949999843,15.6949999843,0,15.6949999843,0.0,0.0,0.0,132.19,72.8349999843,-15.67,74.5015846993,15.6949999843,0,15.6949999843,57.14,-15.67,59.2497130795,126.11,72.9149999843,-19.26,75.4158128161,15.6949999843,0,15.6949999843,57.22,-19.26,60.3744648009,132.43
2020-08-24 12:30:00,13.5227777643,0.0,13.5227777643,13.5227777643,0,13.5227777643,0.0,0.0,0.0,132.0,77.9227777643,-16.44,79.6381371863,13.5227777643,0,13.5227777643,64.4,-16.44,66.4652811624,126.11,78.0127777643,-20.0,80.5356659778,13.5227777643,0,13.5227777643,64.49,-20.0,67.5200718305,132.26
2020-08-24 13:00:00,12.3619999876,0.0,12.3619999876,12.3619999876,0,12.3619999876,0.0,0.0,0.0,132.0,80.0119999876,-16.54,81.7036825487,12.3619999876,0,12.3619999876,67.65,-16.54,69.6426169813,126.11,80.1019999876,-20.1,82.5853522243,12.3619999876,0,12.3619999876,67.74,-20.1,70.6591650106,132.26
2020-08-24 13:30:00,11.8632222104,0.0,11.8632222104,11.8632222104,0,11.8632222104,0.0,0.0,0.0,132.15,78.4132222104,-16.67,80.1655931021,11.8632222104,0,11.8632222104,66.55,-16.67,68.6060594991,126.11,78.5032222104,-20.23,81.0679270576,11.8632222104,0,11.8632222104,66.64,-20.23,69.6429644688,132.42
2020-08-24 14:00:00,11.1831110999,0.0,11.1831110999,11.1831110999,0,11.1831110999,0.0,0.0,0.0,132.3,79.5231110999,-16.67,81.2515482869,11.1831110999,0,11.1831110999,68.34,-16.67,70.3437594958,126.2,79.6131110999,-20.24,82.1456332315,11.1831110999,0,11.1831110999,68.43,-20.24,71.3605107885,132.42
2020-08-24 14:30:00,10.7325555448,0.0,10.7325555448,10.7325555448,0,10.7325555448,0.0,0.0,0.0,132.21,81.3225555448,-16.77,83.0336735327,10.7325555448,0,10.7325555448,70.59,-16.77,72.5546759348,126.2,81.4125555448,-20.32,83.9101102391,10.7325555448,0,10.7325555448,70.68,-20.32,73.5429452769,132.42
2020-08-24 15:00:00,9.8236666568,0.0,9.8236666568,9.8236666568,0,9.8236666568,0.0,0.0,0.0,132.36,80.1636666568,-17.36,82.0218449675,9.8236666568,0,9.8236666568,70.34,-17.36,72.4505707362,126.45,80.2636666568,-20.93,82.9477009036,9.8236666568,0,9.8236666568,70.44,-20.93,73.4837294916,132.63
2020-08-24 15:30:00,9.151555546400001,0.0,9.151555546400001,9.151555546400001,0,9.151555546400001,0.0,0.0,0.0,132.36,78.5315555464,-17.83,80.5302062368,9.151555546400001,0,9.151555546400001,69.38,-17.83,71.6344421351,126.54,78.6415555464,-21.42,81.5065068492,9.151555546400001,0,9.151555546400001,69.49,-21.42,72.7164114901,132.72
2020-08-24 16:00:00,9.4411111017,0.0,9.4411111017,9.4411111017,0,9.4411111017,0.0,0.0,0.0,132.36,80.7611111017,-17.94,82.7296843121,9.4411111017,0,9.4411111017,71.32,-17.94,73.5417296506,126.54,80.8711111017,-21.51,83.6828340272,9.4411111017,0,9.4411111017,71.43,-21.51,74.5984249163,132.72
2020-08-24 16:30:00,9.8106666569,0.0,9.8106666569,9.8106666569,0,9.8106666569,0.0,0.0,0.0,132.22,81.3506666569,-18.24,83.3704298029,9.8106666569,0,9.8106666569,71.54,-18.24,73.8286475564,126.33,81.4506666569,-21.82,84.3227341756,9.8106666569,0,9.8106666569,71.64,-21.82,74.8892649183,132.62
2020-08-24 17:00:00,12.7014444317,0.0,12.7014444317,12.7014444317,0,12.7014444317,0.0,0.0,0.0,132.22,83.6114444317,-19.25,85.7988119962,12.7014444317,0,12.7014444317,70.91,-19.25,73.476462898,126.33,83.7214444317,-22.81,86.7731315428,12.7014444317,0,12.7014444317,71.02,-22.81,74.593139765,132.62
2020-08-24 17:30:00,10.3455555452,0.0,10.3455555452,10.3455555452,0,10.3455555452,0.0,0.0,0.0,131.84,86.8655555452,-18.7,88.8555836185,10.3455555452,0,10.3455555452,76.52,-18.7,78.7718249122,125.98,86.9555555452,-22.23,89.7521116196,10.3455555452,0,10.3455555452,76.61,-22.23,79.770075843,132.24
2020-08-24 18:00:00,7.2463333261,0.0,7.2463333261,7.2463333261,0,7.2463333261,0.0,0.0,0.0,131.52,91.0463333261,-17.71,92.7527838511,7.2463333261,0,7.2463333261,83.8,-17.71,85.650943369,125.56,91.1563333261,-21.2,93.5890864656,7.2463333261,0,7.2463333261,83.91,-21.2,86.5466816233,131.76
2020-08-24 18:30:00,6.9232222153,0.0,6.9232222153,6.9232222153,0,6.9232222153,0.0,0.0,0.0,131.52,93.1132222153,-18.0,94.8370821531,6.9232222153,0,6.9232222153,86.19,-18.0,88.0495093683,125.47,93.2232222153,-21.47,95.663629767,6.9232222153,0,6.9232222153,86.3,-21.47,88.9305959724,131.76
2020-08-24 19:00:00,5.8443333275,0.0,5.8443333275,5.8443333275,0,5.8443333275,0.0,0.0,0.0,131.27,91.4143333275,-27.2,95.3751557677,5.8443333275,0,5.8443333275,85.57,-27.2,89.7890021105,124.72,91.6543333275,-16.35,93.1012315585,5.8443333275,0,5.8443333275,85.81,-16.35,87.3537555003,130.98
2020-08-24 19:30:00,3.4446666632,0.0,3.4446666632,3.4446666632,0,3.4446666632,0.0,0.0,0.0,130.93,88.8246666632,-35.47,95.6448760145,3.4446666632,0,3.4446666632,85.38,-35.47,92.4546661884,123.7,89.1346666632,-9.76,89.667421069,3.4446666632,0,3.4446666632,85.69,-9.76,86.2440357358,130.01
2020-08-24 20:00:00,2.8926666638,0.0,2.8926666638,2.8926666638,0,2.8926666638,0.0,0.0,0.0,131.1,87.0126666638,-36.02,94.1734811926,2.8926666638,0,2.8926666638,84.12,-36.02,91.5074576196,123.92,87.3426666638,-10.22,87.9385570722,2.8926666638,0,2.8926666638,84.45,-10.22,85.0661560199,130.25
2020-08-24 20:30:00,2.7601111084000003,0.0,2.7601111084000003,2.7601111084000003,0,2.7601111084000003,0.0,0.0,0.0,131.24,86.2101111084,-36.87,93.7634265442,2.7601111084000003,0,2.7601111084000003,83.45,-36.87,91.2321182479,124.1,86.5301111084,-10.98,87.223967626,2.7601111084000003,0,2.7601111084000003,83.77,-10.98,84.4865273283,130.43
2020-08-24 21:00:00,6.303333327,0.0,6.303333327,6.303333327,0,6.303333327,0.0,0.0,0.0,131.53,84.403333327,-38.94,92.9529250573,6.303333327,0,6.303333327,78.1,-38.94,87.2693164864,124.68,84.743333327,-12.9,85.7195575314,6.303333327,0,6.303333327,78.44,-12.9,79.4936701883,130.99
2020-08-24 21:30:00,8.6684444358,0.0,8.6684444358,8.6684444358,0,8.6684444358,0.0,0.0,0.0,131.7,78.7984444358,-52.47,94.6694023721,8.6684444358,0,8.6684444358,70.13,-52.47,87.586059393,124.8,79.2484444358,-11.69,80.1060050526,8.6684444358,0,8.6684444358,70.58,-11.69,71.5415438749,131.1
2020-08-24 22:00:00,8.7284444357,0.0,8.7284444357,8.7284444357,0,8.7284444357,0.0,0.0,0.0,131.34,73.4184444357,-60.65,95.2296722842,8.7284444357,0,8.7284444357,64.69,-60.65,88.6747912318,124.13,73.9984444357,-8.45,74.4793412894,8.7284444357,0,8.7284444357,65.27,-8.45,65.8147050438,130.37
2020-08-24 22:30:00,6.1592222161,0.0,6.1592222161,6.1592222161,0,6.1592222161,0.0,0.0,0.0,131.34,72.0292222161,-60.18,93.8607545945,6.1592222161,0,6.1592222161,65.87,-60.18,89.2215741847,124.13,72.5892222161,-7.88,73.015680384,6.1592222161,0,6.1592222161,66.43,-7.88,66.8957345426,130.37
2020-08-24 23:00:00,2.9821111081,0.0,2.9821111081,2.9821111081,0,2.9821111081,0.0,0.0,0.0,131.92,62.7721111081,-60.79,87.3828474758,2.9821111081,0,2.9821111081,59.79,-60.79,85.2658677315,124.68,63.3521111081,-8.1,63.8678321368,2.9821111081,0,2.9821111081,60.37,-8.1,60.9109752015,130.98
2020-08-24 23:30:00,2.8897777748999998,0.0,2.8897777748999998,2.8897777748999998,0,2.8897777748999998,0.0,0.0,0.0,131.6,57.1397777749,-61.35,83.8377999721,2.8897777748999998,0,2.8897777748999998,54.25,-61.35,81.895573751,124.51,57.7397777749,-8.82,58.4095397816,2.8897777748999998,0,2.8897777748999998,54.85,-8.82,55.5546118698,130.8
2020-08-25 00:00:00,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,130.95,51.4204444414,-61.25,79.9726491155,3.0804444414,0,3.0804444414,48.34,-61.25,78.0276752185,123.94,51.9904444414,-9.25,52.8069011892,3.0804444414,0,3.0804444414,48.91,-9.25,49.777008749,130.19
2020-08-25 00:30:00,0.7139999993,0.0,0.7139999993,0.7139999993,0,0.7139999993,0.0,0.0,0.0,131.31,47.1339999993,-61.73,77.6672830472,0.7139999993,0,0.7139999993,46.42,-61.73,77.2360621731,124.32,47.7339999993,-9.39,48.6488114545,0.7139999993,0,0.7139999993,47.02,-9.39,47.9484358452,130.58
2020-08-25 01:00:00,0.7247777771,0.0,0.7247777771,0.7247777771,0,0.7247777771,0.0,0.0,0.0,131.84,45.7347777771,-62.38,77.3494298513,0.7247777771,0,0.7247777771,45.01,-62.38,76.9231077115,124.83,46.3147777771,-9.69,47.3175944078,0.7247777771,0,0.7247777771,45.59,-9.69,46.6084134036,131.11
2020-08-25 01:30:00,0.7362222215,0.0,0.7362222215,0.7362222215,0,0.7362222215,0.0,0.0,0.0,131.84,45.8162222215,-62.57,77.5508292583,0.7362222215,0,0.7362222215,45.08,-62.57,77.1181645269,124.83,46.4162222215,-9.83,47.4457014419,0.7362222215,0,0.7362222215,45.68,-9.83,46.725702777,131.11
2020-08-25 02:00:00,0.7213333326,0.0,0.7213333326,0.7213333326,0,0.7213333326,0.0,0.0,0.0,131.95,44.7613333326,-63.04,77.315060381,0.7213333326,0,0.7213333326,44.04,-63.04,76.8996957081,124.98,45.3413333326,-10.19,46.472277848,0.7213333326,0,0.7213333326,44.62,-10.19,45.768772105,131.28
2020-08-25 02:30:00,0.7214444437,0.0,0.7214444437,0.7214444437,0,0.7214444437,0.0,0.0,0.0,131.95,43.8114444437,-63.32,76.9991237888,0.7214444437,0,0.7214444437,43.09,-63.32,76.5909296196,124.98,44.4214444437,-10.54,45.6547514117,0.7214444437,0,0.7214444437,43.7,-10.54,44.9531044534,131.28
2020-08-25 03:00:00,0.7251111104,0.0,0.7251111104,0.7251111104,0,0.7251111104,0.0,0.0,0.0,131.95,43.2751111104,-63.6,76.9265574533,0.7251111104,0,0.7251111104,42.55,-63.6,76.5209938514,125.09,44.0551111104,-10.78,45.3548367316,0.7251111104,0,0.7251111104,43.33,-10.78,44.6508376181,131.38
2020-08-25 03:30:00,0.7385555548,0.0,0.7385555548,0.7385555548,0,0.7385555548,0.0,0.0,0.0,131.74,42.8285555548,-63.48,76.576729957,0.7385555548,0,0.7385555548,42.09,-63.48,76.1661243598,124.75,43.4185555548,-10.77,44.7343700801,0.7385555548,0,0.7385555548,42.68,-10.77,44.0178974964,131.13
2020-08-25 04:00:00,0.7678888881,0.0,0.7678888881,0.7678888881,0,0.7678888881,0.0,0.0,0.0,132.14,42.7778888881,-63.31,76.407485744,0.7678888881,0,0.7678888881,42.01,-63.31,75.9802355879,125.1,43.3778888881,-10.36,44.597879371,0.7678888881,0,0.7678888881,42.61,-10.36,43.851359158,131.53
2020-08-25 04:30:00,0.7555555548,0.0,0.7555555548,0.7555555548,0,0.7555555548,0.0,0.0,0.0,132.03,42.6255555548,-63.31,76.3223039901,0.7555555548,0,0.7555555548,41.87,-63.31,75.9029182575,124.97,43.2155555548,-10.4,44.4493446736,0.7555555548,0,0.7555555548,42.46,-10.4,43.7151186662,131.53
2020-08-25 05:00:00,0.7612222215000001,0.0,0.7612222215000001,0.7612222215000001,0,0.7612222215000001,0.0,0.0,0.0,132.33,43.1212222215,-63.29,76.5837052242,0.7612222215000001,0,0.7612222215000001,42.36,-63.29,76.1576896971,125.19,43.7312222215,-10.25,44.9163922971,0.7612222215000001,0,0.7612222215000001,42.97,-10.25,44.1755973361,131.65
2020-08-25 05:30:00,0.7538888881,0.0,0.7538888881,0.7538888881,0,0.7538888881,0.0,0.0,0.0,132.11,44.3638888881,-62.93,76.9957111616,0.7538888881,0,0.7538888881,43.61,-62.93,76.5638099888,124.99,44.9638888881,-9.96,46.0538044459,0.7538888881,0,0.7538888881,44.21,-9.96,45.3180504876,131.54
2020-08-25 06:00:00,0.7531111104,0.0,0.7531111104,0.7531111104,0,0.7531111104,0.0,0.0,0.0,131.78,46.5531111104,-61.82,77.3880129869,0.7531111104,0,0.7531111104,45.8,-61.82,76.9373277415,124.52,47.1631111104,-9.13,48.0386922138,0.7531111104,0,0.7531111104,46.41,-9.13,47.2995243105,131.07
2020-08-25 06:30:00,0.7311111104,0.0,0.7311111104,0.7311111104,0,0.7311111104,0.0,0.0,0.0,132.03,51.8711111104,-60.13,79.4117690763,0.7311111104,0,0.7311111104,51.14,-60.13,78.9361545808,124.52,52.4711111104,-7.42,52.9931495682,0.7311111104,0,0.7311111104,51.74,-7.42,52.269340918,131.07
2020-08-25 07:00:00,3.4587777743,0.0,3.4587777743,3.4587777743,0,3.4587777743,0.0,0.0,0.0,131.73,56.7787777743,-58.98,81.8686142887,3.4587777743,0,3.4587777743,53.32,-58.98,79.5088850381,124.09,57.3787777743,-6.58,57.7548313033,3.4587777743,0,3.4587777743,53.92,-6.58,54.3200036819,130.63
2020-08-25 07:30:00,3.0274444414,0.0,3.0274444414,3.0274444414,0,3.0274444414,0.0,0.0,0.0,131.52,63.4374444414,-47.87,79.4722986786,3.0274444414,0,3.0274444414,60.41,-47.87,77.0772664279,124.09,63.9474444414,-9.15,64.5987472834,3.0274444414,0,3.0274444414,60.92,-9.15,61.6033189041,130.63
2020-08-25 08:00:00,3.1804444413,0.0,3.1804444413,3.1804444413,0,3.1804444413,0.0,0.0,0.0,131.29,69.4004444413,-26.0,74.1108742942,3.1804444413,0,3.1804444413,66.22,-26.0,71.1413269485,124.85,69.5904444413,-19.18,72.1851948639,3.1804444413,0,3.1804444413,66.41,-19.18,69.124239598,131.41
2020-08-25 08:30:00,4.7668888841,0.0,4.7668888841,4.7668888841,0,4.7668888841,0.0,0.0,0.0,130.9,70.1268888841,-19.62,72.819811484,4.7668888841,0,4.7668888841,65.36,-19.62,68.2412924848,124.85,70.2468888841,-23.15,73.9631522983,4.7668888841,0,4.7668888841,65.48,-23.15,69.4518027124,131.51
2020-08-25 09:00:00,7.0647777707,0.0,7.0647777707,7.0647777707,0,7.0647777707,0.0,0.0,0.0,130.56,70.8547777707,-18.23,73.1623703343,7.0647777707,0,7.0647777707,63.79,-18.23,66.3437789096,124.45,70.9647777707,-21.73,74.2171987079,7.0647777707,0,7.0647777707,63.9,-21.73,67.4937248935,131.04
2020-08-25 09:30:00,8.5704444359,0.0,8.5704444359,8.5704444359,0,8.5704444359,0.0,0.0,0.0,130.98,70.1704444359,-17.52,72.3245578786,8.5704444359,0,8.5704444359,61.6,-17.52,64.0430355308,124.84,70.2804444359,-21.06,73.3680071292,8.5704444359,0,8.5704444359,61.71,-21.06,65.2046601095,131.4
2020-08-25 10:00:00,7.3258888816,0.0,7.3258888816,7.3258888816,0,7.3258888816,0.0,0.0,0.0,130.98,70.0458888816,-17.16,72.1172111857,7.3258888816,0,7.3258888816,62.72,-17.16,65.025102845,124.84,70.1758888816,-20.69,73.162363824,7.3258888816,0,7.3258888816,62.85,-20.69,66.1679575021,131.4
2020-08-25 10:30:00,7.1159999929,0.0,7.1159999929,7.1159999929,0,7.1159999929,0.0,0.0,0.0,130.98,69.7459999929,-15.65,71.4802561202,7.1159999929,0,7.1159999929,62.63,-15.65,64.555707726,124.69,69.8459999929,-19.16,72.4263026462,7.1159999929,0,7.1159999929,62.73,-19.16,65.5908415863,131.25
2020-08-25 11:00:00,5.2911111058,0.0,5.2911111058,5.2911111058,0,5.2911111058,0.0,0.0,0.0,130.98,65.8611111058,-15.15,67.5811249987,5.2911111058,0,5.2911111058,60.57,-15.15,62.4359463771,124.69,65.9911111058,-18.69,68.5867541511,5.2911111058,0,5.2911111058,60.7,-18.69,63.512251574,131.25
2020-08-25 11:30:00,10.3337777674,0.0,10.3337777674,10.3337777674,0,10.3337777674,0.0,0.0,0.0,131.21,55.5837777674,-15.18,57.619343548,10.3337777674,0,10.3337777674,45.25,-15.18,47.7283448278,124.98,55.6437777674,-18.77,58.7242956895,10.3337777674,0,10.3337777674,45.31,-18.77,49.0439496778,131.52
2020-08-25 12:00:00,12.1775555434,0.0,12.1775555434,12.1775555434,0,12.1775555434,0.0,0.0,0.0,131.68,48.8075555434,-15.78,51.2950862961,12.1775555434,0,12.1775555434,36.63,-15.78,39.8843992057,125.56,48.8675555434,-19.42,52.5849254519,12.1775555434,0,12.1775555434,36.69,-19.42,41.5125583408,132.08
2020-08-25 12:30:00,11.0464444334,0.0,11.0464444334,11.0464444334,0,11.0464444334,0.0,0.0,0.0,131.91,48.5564444334,-14.55,50.689553125,11.0464444334,0,11.0464444334,37.51,-14.55,40.2331032857,125.71,48.6864444334,-18.21,51.9805153069,11.0464444334,0,11.0464444334,37.64,-18.21,41.8135588057,132.19
2020-08-25 13:00:00,9.4321111017,0.0,9.4321111017,9.4321111017,0,9.4321111017,0.0,0.0,0.0,132.09,49.1521111017,-14.84,51.3435061692,9.4321111017,0,9.4321111017,39.72,-14.84,42.4016980792,125.87,49.2521111017,-18.49,52.6084646038,9.4321111017,0,9.4321111017,39.82,-18.49,43.9034451951,132.37
2020-08-25 13:30:00,8.5686666581,0.0,8.5686666581,8.5686666581,0,8.5686666581,0.0,0.0,0.0,132.3,51.6886666581,-15.41,53.9368738517,8.5686666581,0,8.5686666581,43.12,-15.41,45.7908560741,126.17,51.7986666581,-19.08,55.2009806757,8.5686666581,0,8.5686666581,43.23,-19.08,47.253352262,132.6
2020-08-25 14:00:00,11.1715555444,0.0,11.1715555444,11.1715555444,0,11.1715555444,0.0,0.0,0.0,132.76,50.1615555444,-22.1,54.8141556045,11.1715555444,0,11.1715555444,38.99,-22.1,44.8177431382,126.05,50.2215555444,-20.02,54.0648225864,11.1715555444,0,11.1715555444,39.05,-20.02,43.8828314948,132.51
2020-08-25 14:30:00,13.3699999866,0.0,13.3699999866,13.3699999866,0,13.3699999866,0.0,0.0,0.0,133.13,43.3599999866,-34.54,55.4355589747,13.3699999866,0,13.3699999866,29.99,-34.54,45.7428868787,124.86,43.5099999866,-19.35,47.6187210962,13.3699999866,0,13.3699999866,30.14,-19.35,35.8167851712,131.34
2020-08-25 15:00:00,13.1968888757,0.0,13.1968888757,13.1968888757,0,13.1968888757,0.0,0.0,0.0,133.3,44.6168888757,-34.86,56.6205472682,13.1968888757,0,13.1968888757,31.42,-34.86,46.9301182611,125.01,44.7068888757,-19.61,48.8186236281,13.1968888757,0,13.1968888757,31.51,-19.61,37.1137737235,131.5
2020-08-25 15:30:00,11.0372222112,0.0,11.0372222112,11.0372222112,0,11.0372222112,0.0,0.0,0.0,133.3,43.0372222112,-33.29,54.4098023857,11.0372222112,0,11.0372222112,32.0,-33.29,46.1760121708,124.8,43.1972222112,-18.1,46.8359905069,11.0372222112,0,11.0372222112,32.16,-18.1,36.9035987405,131.3
2020-08-25 16:00:00,9.2807777685,0.0,9.2807777685,9.2807777685,0,9.2807777685,0.0,0.0,0.0,133.41,50.8307777685,-35.03,61.7322352467,9.2807777685,0,9.2807777685,41.55,-35.03,54.3461442975,125.09,50.8207777685,-19.74,54.5198959371,9.2807777685,0,9.2807777685,41.54,-19.74,45.9917296913,131.62
2020-08-25 16:30:00,9.7392222125,0.0,9.7392222125,9.7392222125,0,9.7392222125,0.0,0.0,0.0,133.23,54.4092222125,-36.14,65.3181679303,9.7392222125,0,9.7392222125,44.67,-36.14,57.4587547724,125.09,54.4192222125,-20.85,58.2767041468,9.7392222125,0,9.7392222125,44.68,-20.85,49.3054246508,131.52
2020-08-25 17:00:00,9.416444435,0.0,9.416444435,9.416444435,0,9.416444435,0.0,0.0,0.0,132.91,58.986444435,-35.86,69.0314437564,9.416444435,0,9.416444435,49.57,-35.86,61.1810795917,124.62,58.946444435000004,-20.63,62.4522234315,9.416444435,0,9.416444435,49.53,-20.63,53.6546158313,131.12
2020-08-25 17:30:00,8.245222214,0.0,8.245222214,8.245222214,0,8.245222214,0.0,0.0,0.0,132.17,67.275222214,-35.21,75.9322041293,8.245222214,0,8.245222214,59.03,-35.21,68.7334343679,123.8,67.125222214,-20.12,70.0757437155,8.245222214,0,8.245222214,58.88,-20.12,62.2227353947,130.31
2020-08-25 18:00:00,8.4571111027,0.0,8.4571111027,8.4571111027,0,8.4571111027,0.0,0.0,0.0,131.64,74.8571111027,-26.98,79.570770278,8.4571111027,0,8.4571111027,66.4,-26.98,71.6720335975,124.06,74.7871111027,-19.14,77.1974843313,8.4571111027,0,8.4571111027,66.33,-19.14,69.0362839382,130.58
