Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-25 18:30:00,7.1345555484,0.0,7.1345555484,7.1345555484,0,7.1345555484,0.0,0.0,0.0,131.18,80.5545555484,-18.19,82.5827616371,7.1345555484,0,7.1345555484,73.42,-18.19,75.639754759,125.09,80.7045555484,-21.7,83.5710194162,7.1345555484,0,7.1345555484,73.57,-21.7,76.703552069,131.59
2020-08-25 19:00:00,5.8905555497,0.0,5.8905555497,5.8905555497,0,5.8905555497,0.0,0.0,0.0,130.93,81.8105555497,-18.11,83.7910442669,5.8905555497,0,5.8905555497,75.92,-18.11,78.0501024983,124.77,81.9605555497,-21.6,84.7590270473,5.8905555497,0,5.8905555497,76.07,-21.6,79.0772084737,131.27
2020-08-25 19:30:00,4.2924444402,0.0,4.2924444402,4.2924444402,0,4.2924444402,0.0,0.0,0.0,130.79,82.9124444402,-17.93,84.8289947072,4.2924444402,0,4.2924444402,78.62,-17.93,80.638634041,124.62,83.0524444402,-21.4,85.7651941494,4.2924444402,0,4.2924444402,78.76,-21.4,81.6155475384,131.1
2020-08-25 20:00:00,1.9701111091,0.0,1.9701111091,1.9701111091,0,1.9701111091,0.0,0.0,0.0,130.88,80.6901111091,-18.36,82.7525445579,1.9701111091,0,1.9701111091,78.72,-18.36,80.8327161488,124.69,80.8301111091,-21.84,83.728683627,1.9701111091,0,1.9701111091,78.86,-21.84,81.8283887169,131.21
2020-08-25 20:30:00,0.9364444435,0.0,0.9364444435,0.9364444435,0,0.9364444435,0.0,0.0,0.0,130.8,80.7464444435,-18.52,82.8430968172,0.9364444435,0,0.9364444435,79.81,-18.52,81.9306200392,124.69,80.8764444435,-21.99,83.8126444269,0.9364444435,0,0.9364444435,79.94,-21.99,82.9093703992,131.21
2020-08-25 21:00:00,0.6162222216000001,0.0,0.6162222216000001,0.6162222216000001,0,0.6162222216000001,0.0,0.0,0.0,131.04,79.7862222216,-18.65,81.9369498846,0.6162222216000001,0,0.6162222216000001,79.17,-18.65,81.3370235502,124.9,79.9162222216,-22.13,82.9236966987,0.6162222216000001,0,0.6162222216000001,79.3,-22.13,82.3299878538,131.45
2020-08-25 21:30:00,0.6044444438000001,0.0,0.6044444438000001,0.6044444438000001,0,0.6044444438000001,0.0,0.0,0.0,131.92,76.1644444438,-21.45,79.1272715152,0.6044444438000001,0,0.6044444438000001,75.56,-21.45,78.5456306869,126.14,76.2844444438,-25.02,80.2827307963,0.6044444438000001,0,0.6044444438000001,75.68,-25.02,79.7086118308,132.66
2020-08-25 22:00:00,0.6143333327,0.0,0.6143333327,0.6143333327,0,0.6143333327,0.0,0.0,0.0,131.23,70.3443333327,-39.42,80.6366023095,0.6143333327,0,0.6143333327,69.73,-39.42,80.1012440603,124.67,70.6643333327,-16.87,72.6501542005,0.6143333327,0,0.6143333327,70.05,-16.87,72.0527542846,131.16
2020-08-25 22:30:00,0.6003333327,0.0,0.6003333327,0.6003333327,0,0.6003333327,0.0,0.0,0.0,130.44,66.0103333327,-40.95,77.6805420083,0.6003333327,0,0.6003333327,65.41,-40.95,77.1710476798,123.78,66.3403333327,-15.28,68.0772959708,0.6003333327,0,0.6003333327,65.74,-15.28,67.4924143886,130.22
2020-08-25 23:00:00,0.5954444438000001,0.0,0.5954444438000001,0.5954444438000001,0,0.5954444438000001,0.0,0.0,0.0,131.23,59.5854444438,-49.14,77.2344792795,0.5954444438000001,0,0.5954444438000001,58.99,-49.14,76.7760359748,124.42,60.0054444438,-13.38,61.4790839465,0.5954444438000001,0,0.5954444438000001,59.41,-13.38,60.8980500509,130.88
2020-08-25 23:30:00,0.5987777772,0.0,0.5987777772,0.5987777772,0,0.5987777772,0.0,0.0,0.0,131.23,55.2487777772,-61.04,82.3304867341,0.5987777772,0,0.5987777772,54.65,-61.04,81.9298730623,123.95,55.8387777772,-8.86,56.5373213342,0.5987777772,0,0.5987777772,55.24,-8.86,55.9460204125,130.41
2020-08-26 00:00:00,0.5958888883,0.0,0.5958888883,0.5958888883,0,0.5958888883,0.0,0.0,0.0,132.0,51.1058888883,-62.09,80.417535271,0.5958888883,0,0.5958888883,50.51,-62.09,80.0401661667,124.75,51.6858888883,-9.25,52.507081524,0.5958888883,0,0.5958888883,51.09,-9.25,51.9206182552,131.22
2020-08-26 00:30:00,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,132.42,51.5014444413,-62.2,80.7541873809,3.1114444413,0,3.1114444413,48.39,-62.2,78.8062947993,125.16,52.1014444413,-9.05,52.8815942732,3.1114444413,0,3.1114444413,48.99,-9.05,49.8188980207,131.62
2020-08-26 01:00:00,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,132.65,49.7169999969,-62.45,79.8234463594,3.0569999969,0,3.0569999969,46.66,-62.45,77.9561293293,125.42,50.3069999969,-9.12,51.1269855232,3.0569999969,0,3.0569999969,47.25,-9.12,48.1221040687,131.87
2020-08-26 01:30:00,3.1117777747,0.0,3.1117777747,3.1117777747,0,3.1117777747,0.0,0.0,0.0,132.56,49.5517777747,-62.98,80.1365027976,3.1117777747,0,3.1117777747,46.44,-62.98,78.2505846624,125.33,50.1617777747,-9.69,51.0891382734,3.1117777747,0,3.1117777747,47.05,-9.69,48.037470791,131.87
2020-08-26 02:00:00,3.0585555525,0.0,3.0585555525,3.0585555525,0,3.0585555525,0.0,0.0,0.0,132.47,48.4385555525,-63.25,79.667158629,3.0585555525,0,3.0585555525,45.38,-63.25,77.8454038463,125.33,49.0385555525,-9.98,50.0437841362,3.0585555525,0,3.0585555525,45.98,-9.98,47.0506195496,131.79
2020-08-26 02:30:00,3.0427777747,0.0,3.0427777747,3.0427777747,0,3.0427777747,0.0,0.0,0.0,132.77,47.6627777747,-63.4,79.3177179778,3.0427777747,0,3.0427777747,44.62,-63.4,77.5274428831,125.6,48.2627777747,-9.93,49.2737315264,3.0427777747,0,3.0427777747,45.22,-9.93,46.2974437739,132.08
2020-08-26 03:00:00,3.0193333303,0.0,3.0193333303,3.0193333303,0,3.0193333303,0.0,0.0,0.0,133.1,47.1893333303,-61.49,77.5103430528,3.0193333303,0,3.0193333303,44.17,-61.49,75.7100323603,125.71,47.7793333303,-7.96,48.437860125,3.0193333303,0,3.0193333303,44.76,-7.96,45.4622832687,132.25
2020-08-26 03:30:00,3.0354444414,0.0,3.0354444414,3.0354444414,0,3.0354444414,0.0,0.0,0.0,133.02,46.1254444414,-61.57,76.9312779363,3.0354444414,0,3.0354444414,43.09,-61.57,75.1506021267,125.59,46.7254444414,-8.07,47.417212679,3.0354444414,0,3.0354444414,43.69,-8.07,44.4290558081,132.11
2020-08-26 04:00:00,2.9419999971,0.0,2.9419999971,2.9419999971,0,2.9419999971,0.0,0.0,0.0,132.71,45.8819999971,-61.47,76.7054028327,2.9419999971,0,2.9419999971,42.94,-61.47,74.9826946702,125.4,46.4719999971,-8.14,47.1795123303,2.9419999971,0,2.9419999971,43.53,-8.14,44.2845401918,131.86
2020-08-26 04:30:00,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,132.71,45.6016666637,-61.42,76.4978980267,2.9616666637,0,2.9616666637,42.64,-61.42,74.7702213451,125.4,46.2016666637,-8.07,46.9011609931,2.9616666637,0,2.9616666637,43.24,-8.07,43.986617283,131.94
2020-08-26 05:00:00,2.9408888859,0.0,2.9408888859,2.9408888859,0,2.9408888859,0.0,0.0,0.0,132.71,45.8708888859,-61.49,76.7147870178,2.9408888859,0,2.9408888859,42.93,-61.49,74.9933663733,125.4,46.4708888859,-8.2,47.1888070823,2.9408888859,0,2.9408888859,43.53,-8.2,44.2956081344,131.86
2020-08-26 05:30:00,2.8667777749,0.0,2.8667777749,2.8667777749,0,2.8667777749,0.0,0.0,0.0,131.89,47.3967777749,-61.05,77.2887898951,2.8667777749,0,2.8667777749,44.53,-61.05,75.5646967836,124.58,47.9767777749,-8.38,48.7031375341,2.8667777749,0,2.8667777749,45.11,-8.38,45.8817665309,131.04
2020-08-26 06:00:00,2.7655555528,0.0,2.7655555528,2.7655555528,0,2.7655555528,0.0,0.0,0.0,131.51,49.5955555528,-60.58,78.2921166567,2.7655555528,0,2.7655555528,46.83,-60.58,76.5701332113,124.19,50.2055555528,-8.21,50.8724081243,2.7655555528,0,2.7655555528,47.44,-8.21,48.1451731745,130.65
2020-08-26 06:30:00,4.9164444395,0.0,4.9164444395,4.9164444395,0,4.9164444395,0.0,0.0,0.0,132.47,55.3064444395,-59.19,81.0077705936,4.9164444395,0,4.9164444395,50.39,-59.19,77.7342151179,124.83,55.8864444395,-6.12,56.2205395927,4.9164444395,0,4.9164444395,50.97,-6.12,51.3361013323,131.4
2020-08-26 07:00:00,6.6719999933,0.0,6.6719999933,6.6719999933,0,6.6719999933,0.0,0.0,0.0,132.74,57.3719999933,-58.79,82.1450575703,6.6719999933,0,6.6719999933,50.7,-58.79,77.6321718104,125.05,57.9719999933,-5.62,58.2437737722,6.6719999933,0,6.6719999933,51.3,-5.62,51.6069220163,131.63
2020-08-26 07:30:00,7.5061111036,0.0,7.5061111036,7.5061111036,0,7.5061111036,0.0,0.0,0.0,131.61,66.1661111036,-43.78,79.3387840755,7.5061111036,0,7.5061111036,58.66,-43.78,73.1962020873,124.51,66.5561111036,-11.68,67.5732071552,7.5061111036,0,7.5061111036,59.05,-11.68,60.1940603382,131.05
2020-08-26 08:00:00,12.1147777657,0.0,12.1147777657,12.1147777657,0,12.1147777657,0.0,0.0,0.0,131.85,70.5247777657,-39.74,80.9506755926,12.1147777657,0,12.1147777657,58.41,-39.74,70.6469794117,124.91,70.8747777657,-13.53,72.1546604408,12.1147777657,0,12.1147777657,58.76,-13.53,60.2975828703,131.46
2020-08-26 08:30:00,11.6917777661,0.0,11.6917777661,11.6917777661,0,11.6917777661,0.0,0.0,0.0,131.48,78.2917777661,-36.39,86.3355926937,11.6917777661,0,11.6917777661,66.6,-36.39,75.8932941702,124.15,78.6517777661,-10.48,79.3469126417,11.6917777661,0,11.6917777661,66.96,-10.48,67.7751576907,130.73
2020-08-26 09:00:00,11.8924444326,0.0,11.8924444326,11.8924444326,0,11.8924444326,0.0,0.0,0.0,131.07,78.4424444326,-22.05,81.4826336624,11.8924444326,0,11.8924444326,66.55,-22.05,70.107809836,124.32,78.6024444326,-16.4,80.29510739,11.8924444326,0,11.8924444326,66.71,-16.4,68.6963179508,130.95
2020-08-26 09:30:00,16.6993333166,0.0,16.6993333166,16.6993333166,0,16.6993333166,0.0,0.0,0.0,130.85,74.5693333166,-18.05,76.7227995532,16.6993333166,0,16.6993333166,57.87,-18.05,60.6196288342,124.8,74.6293333166,-21.59,77.6895455727,16.6993333166,0,16.6993333166,57.93,-21.59,61.8224312042,131.36
2020-08-26 10:00:00,17.2354444272,0.0,17.2354444272,17.2354444272,0,17.2354444272,0.0,0.0,0.0,131.29,68.1354444272,-18.36,70.5657734833,17.2354444272,0,17.2354444272,50.9,-18.36,54.1100693032,125.42,68.2054444272,-21.95,71.65043719,17.2354444272,0,17.2354444272,50.97,-21.95,55.4954358484,131.96
2020-08-26 10:30:00,19.7309999803,0.0,19.7309999803,19.7309999803,0,19.7309999803,0.0,0.0,0.0,131.69,63.5209999803,-18.83,66.2531987039,19.7309999803,0,19.7309999803,43.79,-18.83,47.6668962698,125.82,63.6109999803,-22.46,67.4596984761,19.7309999803,0,19.7309999803,43.88,-22.46,49.2940767233,132.36
2020-08-26 11:00:00,21.1033333122,0.0,21.1033333122,21.1033333122,0,21.1033333122,0.0,0.0,0.0,131.88,63.3433333122,-18.37,65.9532772128,21.1033333122,0,21.1033333122,42.24,-18.37,46.0616380516,125.99,63.4233333122,-22.01,67.1338909079,21.1033333122,0,21.1033333122,42.32,-22.01,47.7013888687,132.54
2020-08-26 11:30:00,22.775777755,0.0,22.775777755,22.775777755,0,22.775777755,0.0,0.0,0.0,132.3,63.935777755,-18.81,66.6453282469,22.775777755,0,22.775777755,41.16,-18.81,45.2544108347,126.47,64.025777755,-22.49,67.8608894514,22.775777755,0,22.775777755,41.25,-22.49,46.9825776219,132.99
2020-08-26 12:00:00,20.6555555349,0.0,20.6555555349,20.6555555349,0,20.6555555349,0.0,0.0,0.0,132.3,67.1255555349,-18.09,69.5204164679,20.6555555349,0,20.6555555349,46.47,-18.09,49.8669128782,126.47,67.2455555349,-21.74,70.6724298379,20.6555555349,0,20.6555555349,46.59,-21.74,51.4126025406,132.85
2020-08-26 12:30:00,20.5989999794,0.0,20.5989999794,20.5989999794,0,20.5989999794,0.0,0.0,0.0,132.18,66.1989999794,-16.96,68.3370265542,20.5989999794,0,20.5989999794,45.6,-16.96,48.651840664,126.09,66.2889999794,-20.6,69.4160753592,20.5989999794,0,20.5989999794,45.69,-20.6,50.1192188686,132.55
2020-08-26 13:00:00,23.4063333099,0.0,23.4063333099,23.4063333099,0,23.4063333099,0.0,0.0,0.0,132.18,66.4963333099,-19.1,69.1850586736,23.4063333099,0,23.4063333099,43.09,-19.1,47.1334074728,126.44,66.5763333099,-22.78,70.3657342532,23.4063333099,0,23.4063333099,43.17,-22.78,48.811651273,132.9
2020-08-26 13:30:00,22.7755555328,0.0,22.7755555328,22.7755555328,0,22.7755555328,0.0,0.0,0.0,132.42,63.7055555328,-19.8,66.7116017327,22.7755555328,0,22.7755555328,40.93,-19.8,45.4676247455,126.72,63.7955555328,-23.49,67.9827404989,22.7755555328,0,22.7755555328,41.02,-23.49,47.2696572867,133.13
2020-08-26 14:00:00,23.3472221989,0.0,23.3472221989,23.3472221989,0,23.3472221989,0.0,0.0,0.0,132.42,57.9072221989,-19.08,60.9696054013,23.3472221989,0,23.3472221989,34.56,-19.08,39.477081959,126.72,57.967222198900004,-22.79,62.2862982481,23.3472221989,0,23.3472221989,34.62,-22.79,41.4479010325,133.13
2020-08-26 14:30:00,24.1005555315,0.0,24.1005555315,24.1005555315,0,24.1005555315,0.0,0.0,0.0,132.66,56.6905555315,-19.75,60.0323378394,24.1005555315,0,24.1005555315,32.59,-19.75,38.1073562452,126.97,56.7805555315,-23.47,61.4399901242,24.1005555315,0,24.1005555315,32.68,-23.47,40.2346032663,133.38
2020-08-26 15:00:00,23.5104444209,0.0,23.5104444209,23.5104444209,0,23.5104444209,0.0,0.0,0.0,132.35,59.1404444209,-19.96,62.4178962022,23.5104444209,0,23.5104444209,35.63,-19.96,40.8399130753,126.7,59.2404444209,-23.67,63.794193742,23.5104444209,0,23.5104444209,35.73,-23.67,42.8590923842,133.1
2020-08-26 15:30:00,22.1336666445,0.0,22.1336666445,22.1336666445,0,22.1336666445,0.0,0.0,0.0,132.25,59.9436666445,-20.47,63.3424349926,22.1336666445,0,22.1336666445,37.81,-20.47,42.995546281,126.7,60.0136666445,-24.17,64.6979836171,22.1336666445,0,22.1336666445,37.88,-24.17,44.9342107976,133.1
2020-08-26 16:00:00,20.2504444242,0.0,20.2504444242,20.2504444242,0,20.2504444242,0.0,0.0,0.0,132.25,62.6404444242,-18.98,65.4527744077,20.2504444242,0,20.2504444242,42.39,-18.98,46.4451558292,126.48,62.7804444242,-22.64,66.7379487406,20.2504444242,0,20.2504444242,42.53,-22.64,48.1806029435,132.89
2020-08-26 16:30:00,17.4762222047,0.0,17.4762222047,17.4762222047,0,17.4762222047,0.0,0.0,0.0,132.25,66.9762222047,-18.91,69.5945575517,17.4762222047,0,17.4762222047,49.5,-18.91,52.9890375455,126.48,67.0962222047,-22.56,70.787404488,17.4762222047,0,17.4762222047,49.62,-22.56,54.5077792613,132.89
2020-08-26 17:00:00,16.9836666497,0.0,16.9836666497,16.9836666497,0,16.9836666497,0.0,0.0,0.0,132.25,71.9836666497,-19.18,74.4951049689,16.9836666497,0,16.9836666497,55.0,-19.18,58.2483682175,126.48,72.1136666497,-22.81,75.6351572859,16.9836666497,0,16.9836666497,55.13,-22.81,59.6624924052,132.8
2020-08-26 17:30:00,14.351333319,0.0,14.351333319,14.351333319,0,14.351333319,0.0,0.0,0.0,132.1,79.491333319,-19.32,81.8054672551,14.351333319,0,14.351333319,65.14,-19.32,67.9446981007,126.33,79.631333319,-22.91,82.8614346132,14.351333319,0,14.351333319,65.28,-22.91,69.1834264835,132.63
2020-08-26 18:00:00,13.3512222089,0.0,13.3512222089,13.3512222089,0,13.3512222089,0.0,0.0,0.0,131.95,81.6712222089,-19.59,83.9878362448,13.3512222089,0,13.3512222089,68.32,-19.59,71.0731348682,126.15,81.8112222089,-23.15,85.0235178013,13.3512222089,0,13.3512222089,68.46,-23.15,72.26820947,132.43
2020-08-26 18:30:00,8.3899999916,0.0,8.3899999916,8.3899999916,0,8.3899999916,0.0,0.0,0.0,131.69,83.2499999916,-20.37,85.7058889377,8.3899999916,0,8.3899999916,74.86,-20.37,77.5819341084,126.04,83.3699999916,-23.92,86.7336341831,8.3899999916,0,8.3899999916,74.98,-23.92,78.7030291666,132.32
2020-08-26 19:00:00,11.7821110993,0.0,11.7821110993,11.7821110993,0,11.7821110993,0.0,0.0,0.0,131.49,83.6021110993,-22.18,86.4943083692,11.7821110993,0,11.7821110993,71.82,-22.18,75.1669129338,126.04,83.7021110993,-25.74,87.5704916195,11.7821110993,0,11.7821110993,71.92,-25.74,76.387394248,132.32
2020-08-26 19:30:00,10.1836666565,0.0,10.1836666565,10.1836666565,0,10.1836666565,0.0,0.0,0.0,131.58,82.8536666565,-23.24,86.0513084062,10.1836666565,0,10.1836666565,72.67,-23.24,76.2956519076,126.2,82.9736666565,-26.79,87.1913611456,10.1836666565,0,10.1836666565,72.79,-26.79,77.5634462875,132.44
2020-08-26 20:00:00,9.1696666575,0.0,9.1696666575,9.1696666575,0,9.1696666575,0.0,0.0,0.0,131.72,82.3696666575,-23.88,85.7613921603,9.1696666575,0,9.1696666575,73.2,-23.88,76.9967168131,126.42,82.4496666575,-27.44,86.8959212618,9.1696666575,0,9.1696666575,73.28,-27.44,78.2490383327,132.65
2020-08-26 20:30:00,7.7425555478,0.0,7.7425555478,7.7425555478,0,7.7425555478,0.0,0.0,0.0,131.72,84.0825555478,-23.33,87.2591831697,7.7425555478,0,7.7425555478,76.34,-23.33,79.8253374562,126.25,84.2025555478,-26.88,88.3889402628,7.7425555478,0,7.7425555478,76.46,-26.88,81.047307173,132.49
2020-08-26 21:00:00,10.1937777676,0.0,10.1937777676,10.1937777676,0,10.1937777676,0.0,0.0,0.0,131.72,83.9537777676,-24.07,87.3361420115,10.1937777676,0,10.1937777676,73.76,-24.07,77.5880306491,126.46,84.0337777676,-27.64,88.4626780393,10.1937777676,0,10.1937777676,73.84,-27.64,78.8436122967,132.7
2020-08-26 21:30:00,10.5102222117,0.0,10.5102222117,10.5102222117,0,10.5102222117,0.0,0.0,0.0,131.91,80.4402222117,-25.5,84.3853029234,10.5102222117,0,10.5102222117,69.93,-25.5,74.4342320441,126.78,80.5102222117,-29.1,85.607861091,10.5102222117,0,10.5102222117,70.0,-29.1,75.8077172852,133.03
2020-08-26 22:00:00,8.3004444361,0.0,8.3004444361,8.3004444361,0,8.3004444361,0.0,0.0,0.0,131.3,77.2404444361,-39.66,86.8274257173,8.3004444361,0,8.3004444361,68.94,-39.66,79.5338871174,125.4,77.52044443610001,-21.03,80.3223518429,8.3004444361,0,8.3004444361,69.22,-21.03,72.3441034225,131.62
2020-08-26 22:30:00,6.3195555492,0.0,6.3195555492,6.3195555492,0,6.3195555492,0.0,0.0,0.0,131.3,72.6795555492,-61.4,95.1434590229,6.3195555492,0,6.3195555492,66.36,-61.4,90.4080173436,124.13,73.2195555492,-9.14,73.7878236217,6.3195555492,0,6.3195555492,66.9,-9.14,67.5214751024,130.35
2020-08-26 23:00:00,4.4269999956,0.0,4.4269999956,4.4269999956,0,4.4269999956,0.0,0.0,0.0,131.39,66.9969999956,-62.43,91.5756676656,4.4269999956,0,4.4269999956,62.57,-62.43,88.3884030855,124.34,67.5469999956,-9.95,68.275908697,4.4269999956,0,4.4269999956,63.12,-9.95,63.89942801,130.61
2020-08-26 23:30:00,4.7676666619,0.0,4.7676666619,4.7676666619,0,4.7676666619,0.0,0.0,0.0,131.78,62.4276666619,-63.95,89.3689882725,4.7676666619,0,4.7676666619,57.66,-63.95,86.1062024479,124.86,62.9876666619,-11.1,63.9582375579,4.7676666619,0,4.7676666619,58.22,-11.1,59.2686966282,131.13
2020-08-27 00:00:00,3.2096666635,0.0,3.2096666635,3.2096666635,0,3.2096666635,0.0,0.0,0.0,132.09,57.5996666635,-63.99,86.0955382104,3.2096666635,0,3.2096666635,54.39,-63.99,83.9820945202,125.23,58.1696666635,-10.95,59.1913221658,3.2096666635,0,3.2096666635,54.96,-10.95,56.0402007491,131.5
2020-08-27 00:30:00,4.2245555513,0.0,4.2245555513,4.2245555513,0,4.2245555513,0.0,0.0,0.0,131.98,55.6545555513,-64.3,85.0406935156,4.2245555513,0,4.2245555513,51.43,-64.3,82.3379311132,125.23,56.2145555513,-11.28,57.3351084052,4.2245555513,0,4.2245555513,51.99,-11.28,53.199609961,131.5
2020-08-27 01:00:00,4.4649999955,0.0,4.4649999955,4.4649999955,0,4.4649999955,0.0,0.0,0.0,132.17,53.8749999955,-64.48,84.0249131182,4.4649999955,0,4.4649999955,49.41,-64.48,81.2343431068,125.23,54.4349999955,-11.33,55.6016018161,4.4649999955,0,4.4649999955,49.97,-11.33,51.2383625812,131.57
2020-08-27 01:30:00,4.1352222181,0.0,4.1352222181,4.1352222181,0,4.1352222181,0.0,0.0,0.0,132.17,53.8552222181,-64.84,84.2888519329,4.1352222181,0,4.1352222181,49.72,-64.84,81.7086531525,125.38,54.4352222181,-11.68,55.6741934646,4.1352222181,0,4.1352222181,50.3,-11.68,51.6382842473,131.69
2020-08-27 02:00:00,3.3726666633,0.0,3.3726666633,3.3726666633,0,3.3726666633,0.0,0.0,0.0,132.17,52.4726666633,-65.11,83.6223226582,3.3726666633,0,3.3726666633,49.1,-65.11,81.5482807912,125.38,53.0426666633,-11.87,54.3545893808,3.3726666633,0,3.3726666633,49.67,-11.87,51.0686381256,131.69
2020-08-27 02:30:00,2.8776666638,0.0,2.8776666638,2.8776666638,0,2.8776666638,0.0,0.0,0.0,132.36,51.1176666638,-65.62,83.1805280408,2.8776666638,0,2.8776666638,48.24,-65.62,81.4437351796,125.62,51.6876666638,-12.29,53.1287020842,2.8776666638,0,2.8776666638,48.81,-12.29,50.3334898452,131.93
2020-08-27 03:00:00,2.5234444419,0.0,2.5234444419,2.5234444419,0,2.5234444419,0.0,0.0,0.0,132.36,49.9534444419,-65.97,82.7489426616,2.5234444419,0,2.5234444419,47.43,-65.97,81.2505126138,125.7,50.5334444419,-12.56,52.0709382205,2.5234444419,0,2.5234444419,48.01,-12.56,49.6257362666,132.03
2020-08-27 03:30:00,2.5696666641,0.0,2.5696666641,2.5696666641,0,2.5696666641,0.0,0.0,0.0,132.36,49.2896666641,-66.55,82.8152989481,2.5696666641,0,2.5696666641,46.72,-66.55,81.3121202528,125.79,49.8696666641,-13.05,51.5488715026,2.5696666641,0,2.5696666641,47.3,-13.05,49.0672242948,132.12
2020-08-27 04:00:00,2.5171111086,0.0,2.5171111086,2.5171111086,0,2.5171111086,0.0,0.0,0.0,132.06,48.9971111086,-67.12,83.1012111644,2.5171111086,0,2.5171111086,46.48,-67.12,81.6424203463,125.49,49.5671111086,-13.91,51.4819055946,2.5171111086,0,2.5171111086,47.05,-13.91,49.0631287221,131.81
2020-08-27 04:30:00,2.5623333308,0.0,2.5623333308,2.5623333308,0,2.5623333308,0.0,0.0,0.0,131.92,48.9323333308,-67.1,83.0468737834,2.5623333308,0,2.5623333308,46.37,-67.1,81.5633919108,125.26,49.5123333308,-14.02,51.4590278946,2.5623333308,0,2.5623333308,46.95,-14.02,48.9986010004,131.62
2020-08-27 05:00:00,2.6188888863,0.0,2.6188888863,2.6188888863,0,2.6188888863,0.0,0.0,0.0,131.92,49.2188888863,-66.98,83.1193083657,2.6188888863,0,2.6188888863,46.6,-66.98,81.5958356781,125.26,49.7988888863,-13.91,51.7051006604,2.6188888863,0,2.6188888863,47.18,-13.91,49.1878084488,131.62
2020-08-27 05:30:00,2.5861111085,0.0,2.5861111085,2.5861111085,0,2.5861111085,0.0,0.0,0.0,131.73,50.5461111085,-66.61,83.6169925804,2.5861111085,0,2.5861111085,47.96,-66.61,82.0795571382,125.16,51.1161111085,-13.6,52.894393038,2.5861111085,0,2.5861111085,48.53,-13.6,50.3996121017,131.49
2020-08-27 06:00:00,2.6093333307,0.0,2.6093333307,2.6093333307,0,2.6093333307,0.0,0.0,0.0,131.81,52.4393333307,-65.78,84.1242657036,2.6093333307,0,2.6093333307,49.83,-65.78,82.5229501412,125.07,53.0293333307,-12.79,54.54992478,2.6093333307,0,2.6093333307,50.42,-12.79,52.0169251302,131.42
2020-08-27 06:30:00,5.8295555497,0.0,5.8295555497,5.8295555497,0,5.8295555497,0.0,0.0,0.0,132.06,55.8795555497,-65.34,85.9758124616,5.8295555497,0,5.8295555497,50.05,-65.34,82.306245814,125.21,56.4495555497,-12.21,57.7549688058,5.8295555497,0,5.8295555497,50.62,-12.21,52.0717629815,131.57
2020-08-27 07:00:00,7.0548888818,0.0,7.0548888818,7.0548888818,0,7.0548888818,0.0,0.0,0.0,132.51,58.0048888818,-64.88,87.0286247978,7.0548888818,0,7.0548888818,50.95,-64.88,82.4943446546,125.49,58.5948888818,-11.35,59.6840305532,7.0548888818,0,7.0548888818,51.54,-11.35,52.7749381809,131.96
2020-08-27 07:30:00,7.6026666591000005,0.0,7.6026666591000005,7.6026666591000005,0,7.6026666591000005,0.0,0.0,0.0,132.25,63.6526666591,-62.51,89.2141360593,7.6026666591000005,0,7.6026666591000005,56.05,-62.51,83.9589340094,125.01,64.2726666591,-9.42,64.9593109528,7.6026666591000005,0,7.6026666591000005,56.67,-9.42,57.4475874167,131.43
2020-08-27 08:00:00,7.6192222146,0.0,7.6192222146,7.6192222146,0,7.6192222146,0.0,0.0,0.0,131.81,71.1492222146,-59.16,92.5317103578,7.6192222146,0,7.6192222146,63.53,-59.16,86.8099447068,124.21,71.7092222146,-6.65,72.0169080885,7.6192222146,0,7.6192222146,64.09,-6.65,64.4340794921,130.7
2020-08-27 08:30:00,7.0172222152,0.0,7.0172222152,7.0172222152,0,7.0172222152,0.0,0.0,0.0,132.25,76.6472222152,-55.53,94.6487061365,7.0172222152,0,7.0172222152,69.63,-55.53,89.0613148342,124.21,77.2172222152,-3.08,77.2786245131,7.0172222152,0,7.0172222152,70.2,-3.08,70.2675344665,130.7
2020-08-27 09:00:00,4.9828888839,0.0,4.9828888839,4.9828888839,0,4.9828888839,0.0,0.0,0.0,131.62,83.9728888839,-52.04,98.7907266271,4.9828888839,0,4.9828888839,78.99,-52.04,94.591657666,123.24,84.5428888839,-0.28,84.5433525526,4.9828888839,0,4.9828888839,79.56,-0.28,79.5604927084,129.66
2020-08-27 09:30:00,7.6447777701,0.0,7.6447777701,7.6447777701,0,7.6447777701,0.0,0.0,0.0,131.36,89.7447777701,-51.61,103.5264084039,7.6447777701,0,7.6447777701,82.1,-51.61,96.9742342068,123.73,89.4747777701,8.35,89.8635541085,7.6447777701,0,7.6447777701,81.83,8.35,82.2549171782,130.13
2020-08-27 10:00:00,7.6822222145,0.0,7.6822222145,7.6822222145,0,7.6822222145,0.0,0.0,0.0,131.22,95.1822222145,-51.73,108.3311973796,7.6822222145,0,7.6822222145,87.5,-51.73,101.6476408974,124.58,93.8822222145,17.8,95.5547573276,7.6822222145,0,7.6822222145,86.2,17.8,88.0186343907,131.0
2020-08-27 10:30:00,10.5919999894,0.0,10.5919999894,10.5919999894,0,10.5919999894,0.0,0.0,0.0,131.22,87.2219999894,-53.52,102.3331211395,10.5919999894,0,10.5919999894,76.63,-53.52,93.4694993032,124.86,86.1719999894,16.42,87.7224599642,10.5919999894,0,10.5919999894,75.58,16.42,77.3430850173,131.26
2020-08-27 11:00:00,12.8544444316,0.0,12.8544444316,12.8544444316,0,12.8544444316,0.0,0.0,0.0,131.22,84.1344444316,-53.68,99.8005367712,12.8544444316,0,12.8544444316,71.28,-53.68,89.2321735699,124.93,83.2444444316,16.27,84.8195167914,12.8544444316,0,12.8544444316,70.39,16.27,72.2458649336,131.42
2020-08-27 11:30:00,11.8911110992,0.0,11.8911110992,11.8911110992,0,11.8911110992,0.0,0.0,0.0,131.02,85.4311110992,-53.3,100.6944126734,11.8911110992,0,11.8911110992,73.54,-53.3,90.8241245485,124.68,84.4811110992,16.32,86.0430155943,11.8911110992,0,11.8911110992,72.59,16.32,74.4019522593,131.11
2020-08-27 12:00:00,14.6751110964,0.0,14.6751110964,14.6751110964,0,14.6751110964,0.0,0.0,0.0,131.02,89.1851110964,-53.09,103.7908095222,14.6751110964,0,14.6751110964,74.51,-53.09,91.4892791534,124.68,88.2051110964,16.57,89.7480168223,14.6751110964,0,14.6751110964,73.53,16.57,75.3739066256,131.04
2020-08-27 12:30:00,14.141111097,0.0,14.141111097,14.141111097,0,14.141111097,0.0,0.0,0.0,131.02,90.481111097,-53.09,104.9065277537,14.141111097,0,14.141111097,76.34,-53.09,92.9857177205,124.61,89.441111097,16.5,90.9503290498,14.141111097,0,14.141111097,75.3,16.5,77.0865747066,131.04
2020-08-27 13:00:00,12.9232222093,0.0,12.9232222093,12.9232222093,0,12.9232222093,0.0,0.0,0.0,131.02,92.6032222093,-52.88,106.6379442954,12.9232222093,0,12.9232222093,79.68,-52.88,95.6305223242,124.69,91.5132222093,16.71,93.0263077797,12.9232222093,0,12.9232222093,78.59,16.71,80.346824455,131.13
2020-08-27 13:30:00,9.4984444349,0.0,9.4984444349,9.4984444349,0,9.4984444349,0.0,0.0,0.0,131.023,95.6184444349,-51.63,108.6671238975,9.4984444349,0,9.4984444349,86.12,-51.63,100.4107130739,124.363,94.3884444349,17.87,96.0651619623,9.4984444349,0,9.4984444349,84.89,17.87,86.7504985576,130.933
2020-08-27 14:00:00,10.0688888788,0.0,10.0688888788,10.0688888788,0,10.0688888788,0.0,0.0,0.0,131.32,90.4488888788,-52.69,104.6768245574,10.0688888788,0,10.0688888788,80.38,-52.69,96.1102517945,124.77,89.3088888788,17.14,90.9387553949,10.0688888788,0,10.0688888788,79.24,17.14,81.0725428243,131.3
2020-08-27 14:30:00,13.7053333196,0.0,13.7053333196,13.7053333196,0,13.7053333196,0.0,0.0,0.0,131.46,75.7753333196,-53.32,92.654862472,13.7053333196,0,13.7053333196,62.07,-53.32,81.8273016786,125.1,75.0853333196,16.79,76.9396606421,13.7053333196,0,13.7053333196,61.38,16.79,63.6349628742,131.62
2020-08-27 15:00:00,21.5598888673,0.0,21.5598888673,21.5598888673,0,21.5598888673,0.0,0.0,0.0,131.71,61.6698888673,-56.74,83.8009713124,21.5598888673,0,21.5598888673,40.11,-56.74,69.485535905,125.92,61.4998888673,14.13,63.1022442604,21.5598888673,0,21.5598888673,39.94,14.13,42.3657939852,132.43
2020-08-27 15:30:00,28.3017777495,0.0,28.3017777495,28.3017777495,0,28.3017777495,0.0,0.0,0.0,132.11,60.0817777495,-58.66,83.96913491,28.3017777495,0,28.3017777495,31.78,-58.66,66.7155454148,126.54,60.1717777495,12.87,61.5327533719,28.3017777495,0,28.3017777495,31.87,12.87,34.3705368012,133.0
2020-08-27 16:00:00,24.6804444198,0.0,24.6804444198,24.6804444198,0,24.6804444198,0.0,0.0,0.0,132.36,65.6504444198,-57.79,87.4623630627,24.6804444198,0,24.6804444198,40.97,-57.79,70.8394311101,125.47,66.0904444198,2.3,66.1304532239,24.6804444198,0,24.6804444198,41.41,2.3,41.4738242751,131.85
2020-08-27 16:30:00,21.4733333119,0.0,21.4733333119,21.4733333119,0,21.4733333119,0.0,0.0,0.0,132.36,73.0033333119,-54.64,91.1867110639,21.4733333119,0,21.4733333119,51.53,-54.64,75.1057288095,124.42,73.5733333119,-2.1,73.6032973081,21.4733333119,0,21.4733333119,52.1,-2.1,52.1423052808,130.86
2020-08-27 17:00:00,21.6275555339,0.0,21.6275555339,21.6275555339,0,21.6275555339,0.0,0.0,0.0,132.36,73.7975555339,-56.69,93.0582360825,21.6275555339,0,21.6275555339,52.17,-56.69,77.0419690818,124.64,74.3875555339,-3.9,74.4897202191,21.6275555339,0,21.6275555339,52.76,-3.9,52.9039469227,131.13
2020-08-27 17:30:00,14.7921110963,0.0,14.7921110963,14.7921110963,0,14.7921110963,0.0,0.0,0.0,132.04,82.1021110963,-54.37,98.4726030248,14.7921110963,0,14.7921110963,67.31,-54.37,86.5259094145,123.96,82.7321110963,-2.05,82.7575054388,14.7921110963,0,14.7921110963,67.94,-2.05,67.9709209883,130.44
2020-08-27 18:00:00,14.6154444298,0.0,14.6154444298,14.6154444298,0,14.6154444298,0.0,0.0,0.0,131.95,83.5554444298,-54.49,99.7530570653,14.6154444298,0,14.6154444298,68.94,-54.49,87.8742493567,123.96,84.1354444298,-2.2800000000000002,84.1663318044,14.6154444298,0,14.6154444298,69.52,-2.2800000000000002,69.5573777539,130.35
2020-08-27 18:30:00,13.0844444314,0.0,13.0844444314,13.0844444314,0,13.0844444314,0.0,0.0,0.0,131.95,82.0644444314,-55.81,99.2437864041,13.0844444314,0,13.0844444314,68.98,-55.81,88.7299075848,124.07,82.6444444314,-3.47,82.7172599605,13.0844444314,0,13.0844444314,69.56,-3.47,69.6464966815,130.49
2020-08-27 19:00:00,7.79777777,0.0,7.79777777,7.79777777,0,7.79777777,0.0,0.0,0.0,131.83,86.52777777,-55.34,102.7111090672,7.79777777,0,7.79777777,78.73,-55.34,96.2337181034,123.84,87.12777777,-3.18,87.1857904657,7.79777777,0,7.79777777,79.33,-3.18,79.3937107081,130.28
2020-08-27 19:30:00,4.3344444401,0.0,4.3344444401,4.3344444401,0,4.3344444401,0.0,0.0,0.0,131.39,86.1144444401,-54.52,101.9221660937,4.3344444401,0,4.3344444401,81.78,-54.52,98.2873277691,123.35,86.6944444401,-2.71,86.7367903302,4.3344444401,0,4.3344444401,82.36,-2.71,82.4045732954,129.75
2020-08-27 20:00:00,3.1969999968,0.0,3.1969999968,3.1969999968,0,3.1969999968,0.0,0.0,0.0,131.66,83.5869999968,-54.86,99.9820292276,3.1969999968,0,3.1969999968,80.39,-54.86,97.3250825841,123.54,84.1569999968,-2.87,84.2059234761,3.1969999968,0,3.1969999968,80.96,-2.87,81.010854211,130.03
2020-08-27 20:30:00,2.8969999971,0.0,2.8969999971,2.8969999971,0,2.8969999971,0.0,0.0,0.0,131.66,83.5769999971,-55.64,100.4038073407,2.8969999971,0,2.8969999971,80.68,-55.64,98.0054692351,123.72,84.1469999971,-3.56,84.2222726392,2.8969999971,0,2.8969999971,81.25,-3.56,81.3279539888,130.15
2020-08-27 21:00:00,2.9207777749,0.0,2.9207777749,2.9207777749,0,2.9207777749,0.0,0.0,0.0,131.75,83.4307777749,-56.29,100.6442188112,2.9207777749,0,2.9207777749,80.51,-56.29,98.2365726194,123.82,83.9907777749,-4.11,84.0912769033,2.9207777749,0,2.9207777749,81.07,-4.11,81.1741153324,130.28
2020-08-27 21:30:00,2.864888886,0.0,2.864888886,2.864888886,0,2.864888886,0.0,0.0,0.0,131.99,78.404888886,-57.14,97.0170407775,2.864888886,0,2.864888886,75.54,-57.14,94.7167947093,124.1,78.934888886,-4.71,79.0752855414,2.864888886,0,2.864888886,76.07,-4.71,76.2156742409,130.58
2020-08-27 22:00:00,6.1409999939,0.0,6.1409999939,6.1409999939,0,6.1409999939,0.0,0.0,0.0,131.57,70.8009999939,-58.84,92.0593678021,6.1409999939,0,6.1409999939,64.66,-58.84,87.4246029445,124.0,71.3209999939,-6.61,71.6266510464,6.1409999939,0,6.1409999939,65.18,-6.61,65.5143075977,130.45
2020-08-27 22:30:00,3.8316666628,0.0,3.8316666628,3.8316666628,0,3.8316666628,0.0,0.0,0.0,131.57,67.6816666628,-58.89,89.7153281344,3.8316666628,0,3.8316666628,63.85,-58.89,86.8611224887,124.0,68.2616666628,-6.58,68.5780689112,3.8316666628,0,3.8316666628,64.43,-6.58,64.7651241024,130.45
2020-08-27 23:00:00,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,130.75,59.5061111083,-59.62,84.2349194766,2.7761111083000003,0,2.7761111083000003,56.73,-59.62,82.2972496503,123.35,60.0561111083,-7.97,60.5826491783,2.7761111083000003,0,2.7761111083000003,57.28,-7.97,57.8318190964,129.83
2020-08-27 23:30:00,2.7916666639,0.0,2.7916666639,2.7916666639,0,2.7916666639,0.0,0.0,0.0,131.35,55.0816666639,-60.74,81.9959608912,2.7916666639,0,2.7916666639,52.29,-60.74,80.1473124939,124.02,55.6416666639,-8.55,56.2947383788,2.7916666639,0,2.7916666639,52.85,-8.55,53.5371366436,130.48
2020-08-28 00:00:00,2.7405555528,0.0,2.7405555528,2.7405555528,0,2.7405555528,0.0,0.0,0.0,132.5,51.0505555528,-62.83,80.9553464711,2.7405555528,0,2.7405555528,48.31,-62.83,79.2556938018,125.27,51.6205555528,-9.68,52.5203213583,2.7405555528,0,2.7405555528,48.88,-9.68,49.829276535,131.75
2020-08-28 00:30:00,2.771777775,0.0,2.771777775,2.771777775,0,2.771777775,0.0,0.0,0.0,132.97,48.881777775,-63.67,80.2701507314,2.771777775,0,2.771777775,46.11,-63.67,78.6129823884,125.83,49.461777775,-10.12,50.4864522487,2.771777775,0,2.771777775,46.69,-10.12,47.7741614264,132.28
2020-08-28 01:00:00,2.7561111084,0.0,2.7561111084,2.7561111084,0,2.7561111084,0.0,0.0,0.0,133.18,47.0961111084,-63.54,79.0909304632,2.7561111084,0,2.7561111084,44.34,-63.54,77.4813990581,126.01,47.6661111084,-9.83,48.6691591071,2.7561111084,0,2.7561111084,44.91,-9.83,45.9732204658,132.49
2020-08-28 01:30:00,2.7748888861000003,0.0,2.7748888861000003,2.7748888861000003,0,2.7748888861000003,0.0,0.0,0.0,132.82,47.7548888861,-62.42,78.5925302591,2.7748888861000003,0,2.7748888861000003,44.98,-62.42,76.9380062128,125.59,48.3448888861,-9.03,49.1809839411,2.7748888861000003,0,2.7748888861000003,45.57,-9.03,46.4560631134,132.07
2020-08-28 02:00:00,2.8169999972,0.0,2.8169999972,2.8169999972,0,2.8169999972,0.0,0.0,0.0,132.31,46.4569999972,-62.52,77.8909702645,2.8169999972,0,2.8169999972,43.64,-62.52,76.2443440525,125.15,47.0169999972,-9.54,47.9750965474,2.8169999972,0,2.8169999972,44.2,-9.54,45.2178239193,131.6
2020-08-28 02:30:00,2.8533333305,0.0,2.8533333305,2.8533333305,0,2.8533333305,0.0,0.0,0.0,132.48,45.3333333305,-62.57,77.2665258107,2.8533333305,0,2.8533333305,42.48,-62.57,75.6277416032,125.27,45.9033333305,-9.42,46.8599232911,2.8533333305,0,2.8533333305,43.05,-9.42,44.0685704329,131.73
2020-08-28 03:00:00,2.4302222198,0.0,2.4302222198,2.4302222198,0,2.4302222198,0.0,0.0,0.0,132.67,44.2902222198,-63.33,77.2807394134,2.4302222198,0,2.4302222198,41.86,-63.33,75.9140863081,125.54,44.8702222198,-10.04,45.9797612222,2.4302222198,0,2.4302222198,42.44,-10.04,43.6114113507,131.96
2020-08-28 03:30:00,2.5151111086,0.0,2.5151111086,2.5151111086,0,2.5151111086,0.0,0.0,0.0,131.29,43.5651111086,-62.08,75.8409210513,2.5151111086,0,2.5151111086,41.05,-62.08,74.4246525017,124.21,44.1151111086,-9.91,45.2145013035,2.5151111086,0,2.5151111086,41.6,-9.91,42.7640982601,130.58
2020-08-28 04:00:00,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,131.12,42.6671111087,-61.9,75.1803988441,2.3871111087,0,2.3871111087,40.28,-61.9,73.8518002489,124.02,43.2171111087,-9.76,44.3054882896,2.3871111087,0,2.3871111087,40.83,-9.76,41.9803108612,130.39
2020-08-28 04:30:00,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,131.38,42.8412222196,-62.07,75.4191966363,2.6112222196,0,2.6112222196,40.23,-62.07,73.9671400015,124.21,43.3912222196,-9.78,44.4797320778,2.6112222196,0,2.6112222196,40.78,-9.78,41.9363422344,130.7
2020-08-28 05:00:00,2.7013333306,0.0,2.7013333306,2.7013333306,0,2.7013333306,0.0,0.0,0.0,131.14,42.7413333306,-61.93,75.2472356627,2.7013333306,0,2.7013333306,40.04,-61.93,73.7463660122,124.03,43.3013333306,-9.82,44.4008768856,2.7013333306,0,2.7013333306,40.6,-9.82,41.7707122276,130.45
2020-08-28 05:30:00,2.5792222196,0.0,2.5792222196,2.5792222196,0,2.5792222196,0.0,0.0,0.0,131.14,44.3892222196,-57.21,72.4112363467,2.5792222196,0,2.5792222196,41.81,-57.21,70.8594397381,124.14,44.8792222196,-11.09,46.2291324496,2.5792222196,0,2.5792222196,42.3,-11.09,43.729602102,130.63
2020-08-28 06:00:00,2.6348888863,0.0,2.6348888863,2.6348888863,0,2.6348888863,0.0,0.0,0.0,132.52,47.0548888863,-45.29,65.3096215584,2.6348888863,0,2.6348888863,44.42,-45.29,63.437532266,126.27,47.3548888863,-18.76,50.9354797899,2.6348888863,0,2.6348888863,44.72,-18.76,48.4955255668,132.71
2020-08-28 06:30:00,2.5424444419,0.0,2.5424444419,2.5424444419,0,2.5424444419,0.0,0.0,0.0,131.96,51.6924444419,-37.27,63.7272446633,2.5424444419,0,2.5424444419,49.15,-37.27,61.6828614771,125.5,51.9724444419,-25.04,57.6900041711,2.5424444419,0,2.5424444419,49.43,-25.04,55.4105269782,131.99
2020-08-28 07:00:00,4.3914444401,0.0,4.3914444401,4.3914444401,0,4.3914444401,0.0,0.0,0.0,133.29,55.2614444401,-32.95,64.3391773463,4.3914444401,0,4.3914444401,50.87,-32.95,60.6090702783,124.63,55.8014444401,-39.06,68.1137636722,4.3914444401,0,4.3914444401,51.41,-39.06,64.5652514903,131.2
2020-08-28 07:30:00,3.8676666628,0.0,3.8676666628,3.8676666628,0,3.8676666628,0.0,0.0,0.0,132.1,59.3876666628,-30.66,66.8350996981,3.8676666628,0,3.8676666628,55.52,-30.66,63.423229183,123.83,59.6476666628,-30.59,67.034261675,3.8676666628,0,3.8676666628,55.78,-30.59,63.6172657382,130.45
2020-08-28 08:00:00,7.4256666592,0.0,7.4256666592,7.4256666592,0,7.4256666592,0.0,0.0,0.0,130.81,64.3256666592,-32.34,71.9976874014,7.4256666592,0,7.4256666592,56.9,-32.34,65.448342989,124.12,63.8356666592,-17.14,66.0966862848,7.4256666592,0,7.4256666592,56.41,-17.14,58.9564898887,130.75
2020-08-28 08:30:00,8.0815555475,0.0,8.0815555475,8.0815555475,0,8.0815555475,0.0,0.0,0.0,133.59,66.4515555475,-34.79,75.0076885038,8.0815555475,0,8.0815555475,58.37,-34.79,67.9514606171,124.45,66.4615555475,-22.84,70.2766246044,8.0815555475,0,8.0815555475,58.38,-22.84,62.6888347316,131.1
2020-08-28 09:00:00,14.183222208,0.0,14.183222208,14.183222208,0,14.183222208,0.0,0.0,0.0,134.71,67.003222208,-37.34,76.7053282782,14.183222208,0,14.183222208,52.82,-37.34,64.6856089096,124.27,67.153222208,-22.66,70.8733437402,14.183222208,0,14.183222208,52.97,-22.66,57.6133361298,130.91
2020-08-28 09:30:00,16.3175555392,0.0,16.3175555392,16.3175555392,0,16.3175555392,0.0,0.0,0.0,135.36,69.6675555392,-35.85,78.3504358304,16.3175555392,0,16.3175555392,53.35,-35.85,64.2763175672,124.82,69.8275555392,-21.05,72.9314062156,16.3175555392,0,16.3175555392,53.51,-21.05,57.50150085,131.45
2020-08-28 10:00:00,15.4591110957,0.0,15.4591110957,15.4591110957,0,15.4591110957,0.0,0.0,0.0,135.11,68.4491110957,-34.04,76.4460751758,15.4591110957,0,15.4591110957,52.99,-34.04,62.9814393294,124.42,68.6191110957,-19.34,71.2924821251,15.4591110957,0,15.4591110957,53.16,-19.34,56.5687298779,131.01
2020-08-28 10:30:00,16.8085555387,0.0,16.8085555387,16.8085555387,0,16.8085555387,0.0,0.0,0.0,135.11,62.1985555387,-32.93,70.3778744429,16.8085555387,0,16.8085555387,45.39,-32.93,56.0770630472,124.42,62.3785555387,-18.26,64.9962444384,16.8085555387,0,16.8085555387,45.57,-18.26,49.0922855447,131.01
2020-08-28 11:00:00,18.6159999814,0.0,18.6159999814,18.6159999814,0,18.6159999814,0.0,0.0,0.0,133.51,60.8859999814,-32.06,68.8109627438,18.6159999814,0,18.6159999814,42.27,-32.06,53.0527708984,124.42,61.0959999814,-17.37,63.5172269052,18.6159999814,0,18.6159999814,42.48,-17.37,45.8940878545,131.01
2020-08-28 11:30:00,16.922888872,0.0,16.922888872,16.922888872,0,16.922888872,0.0,0.0,0.0,133.37,61.992888872,-32.36,69.9305932385,16.922888872,0,16.922888872,45.07,-32.36,55.4840021988,124.52,62.222888872,-17.66,64.6804723203,16.922888872,0,16.922888872,45.3,-17.66,48.6206293666,131.13
2020-08-28 12:00:00,17.8991110932,0.0,17.8991110932,17.8991110932,0,17.8991110932,0.0,0.0,0.0,133.0,61.6791110932,-37.94,72.4137856023,17.8991110932,0,17.8991110932,43.78,-37.94,57.9321327072,124.52,62.1091110932,-10.82,63.0445404519,17.8991110932,0,17.8991110932,44.21,-10.82,45.5147942981,131.13
2020-08-28 12:30:00,16.5451110946,0.0,16.5451110946,16.5451110946,0,16.5451110946,0.0,0.0,0.0,131.65,63.6751110946,-51.84,82.1091065163,16.5451110946,0,16.5451110946,47.13,-51.84,70.061562215,123.37,64.5351110946,-0.31,64.5358556462,16.5451110946,0,16.5451110946,47.99,-0.31,47.9910012398,129.94
2020-08-28 13:00:00,18.9688888699,0.0,18.9688888699,18.9688888699,0,18.9688888699,0.0,0.0,0.0,131.82,64.4688888699,-52.96,83.4326029327,18.9688888699,0,18.9688888699,45.5,-52.96,69.8212832881,123.61,65.2788888699,-1.24,65.290664969,18.9688888699,0,18.9688888699,46.31,-1.24,46.3265981915,130.2
2020-08-28 13:30:00,17.6338888713,0.0,17.6338888713,17.6338888713,0,17.6338888713,0.0,0.0,0.0,131.71,64.9438888713,-54.43,84.7368491373,17.6338888713,0,17.6338888713,47.31,-54.43,72.116995223,123.68,65.7638888713,-2.27,65.8030544844,17.6338888713,0,17.6338888713,48.13,-2.27,48.1835013257,130.2
2020-08-28 14:00:00,16.2743333171,0.0,16.2743333171,16.2743333171,0,16.2743333171,0.0,0.0,0.0,129.17,69.4343333171,-55.77,89.0585175218,16.2743333171,0,16.2743333171,53.16,-55.77,77.0472484908,125.14,69.0243333171,14.25,70.4799339519,16.2743333171,0,16.2743333171,52.75,14.25,54.6408729798,131.71
2020-08-28 14:30:00,22.0487777557,0.0,22.0487777557,22.0487777557,0,22.0487777557,0.0,0.0,0.0,129.53,66.2387777557,-57.07,87.4331777907,22.0487777557,0,22.0487777557,44.19,-57.07,72.1785355906,125.46,66.0287777557,12.13,67.13372023,22.0487777557,0,22.0487777557,43.98,12.13,45.6221141553,131.97
2020-08-28 15:00:00,21.5142222007,0.0,21.5142222007,21.5142222007,0,21.5142222007,0.0,0.0,0.0,130.45,58.0142222007,-59.95,83.4245316292,21.5142222007,0,21.5142222007,36.5,-59.95,70.1872673638,125.02,58.6142222007,-7.0,59.03072966,21.5142222007,0,21.5142222007,37.1,-7.0,37.7546023685,131.54
2020-08-28 15:30:00,21.1232222011,0.0,21.1232222011,21.1232222011,0,21.1232222011,0.0,0.0,0.0,130.37,57.1932222011,-59.73,82.6966599431,21.1232222011,0,21.1232222011,36.07,-59.73,69.7761979474,124.94,57.8032222011,-6.8,58.2018255455,21.1232222011,0,21.1232222011,36.68,-6.8,37.3049916231,131.54
2020-08-28 16:00:00,18.9695555366,0.0,18.9695555366,18.9695555366,0,18.9695555366,0.0,0.0,0.0,130.06,56.0395555366,-57.27,80.1266789823,18.9695555366,0,18.9695555366,37.07,-57.27,68.2205086466,124.3,56.6295555366,-4.75,56.8284177175,18.9695555366,0,18.9695555366,37.66,-4.75,37.9583732528,130.85
2020-08-28 16:30:00,17.0718888718,0.0,17.0718888718,17.0718888718,0,17.0718888718,0.0,0.0,0.0,129.88,56.3518888718,-57.64,80.6095836698,17.0718888718,0,17.0718888718,39.28,-57.64,69.7516164687,124.23,56.9818888718,-5.24,57.2223143485,17.0718888718,0,17.0718888718,39.91,-5.24,40.2525241445,130.77
2020-08-28 17:00:00,15.3647777624,0.0,15.3647777624,15.3647777624,0,15.3647777624,0.0,0.0,0.0,129.1,62.2847777624,-54.42,82.7099144052,15.3647777624,0,15.3647777624,46.92,-54.42,71.8541773316,123.28,62.8847777624,-3.05,62.958698956,15.3647777624,0,15.3647777624,47.52,-3.05,47.6177792426,129.83
2020-08-28 17:30:00,12.6338888763,0.0,12.6338888763,12.6338888763,0,12.6338888763,0.0,0.0,0.0,128.28,71.0738888763,-45.17,84.2129834408,12.6338888763,0,12.6338888763,58.44,-45.17,73.8617796969,124.96,71.1438888763,7.36,71.5235801987,12.6338888763,0,12.6338888763,58.51,7.36,58.9710920706,131.54
2020-08-28 18:00:00,8.263222214,0.0,8.263222214,8.263222214,0,8.263222214,0.0,0.0,0.0,127.81,74.423222214,-45.39,87.1726339209,8.263222214,0,8.263222214,66.16,-45.39,80.2333951669,124.49,74.413222214,6.76,74.7196442729,8.263222214,0,8.263222214,66.15,6.76,66.4945118036,131.07
2020-08-28 18:30:00,6.2037777716,0.0,6.2037777716,6.2037777716,0,6.2037777716,0.0,0.0,0.0,127.43,77.5437777716,-46.35,90.340245578,6.2037777716,0,6.2037777716,71.34,-46.35,85.074779459,124.17,77.4837777716,5.55,77.6822908889,6.2037777716,0,6.2037777716,71.28,5.55,71.4957404326,130.74
2020-08-28 19:00:00,7.5473333258,0.0,7.5473333258,7.5473333258,0,7.5473333258,0.0,0.0,0.0,128.63,80.1773333258,-38.41,88.9029407794,7.5473333258,0,7.5473333258,72.63,-38.41,82.1610917649,125.04,79.9873333258,-0.46,79.9886560243,7.5473333258,0,7.5473333258,72.44,-0.46,72.4414605043,131.61
2020-08-28 19:30:00,8.0709999919,0.0,8.0709999919,8.0709999919,0,8.0709999919,0.0,0.0,0.0,129.99,76.5209999919,-33.54,83.5487584574,8.0709999919,0,8.0709999919,68.45,-33.54,76.2255475546,126.24,76.2909999919,-6.75,76.5890278027,8.0709999919,0,8.0709999919,68.22,-6.75,68.5531246553,132.8
2020-08-28 20:00:00,7.8925555477,0.0,7.8925555477,7.8925555477,0,7.8925555477,0.0,0.0,0.0,130.52,75.3925555477,-34.92,83.086965476,7.8925555477,0,7.8925555477,67.5,-34.92,75.9977394401,126.96,75.1725555477,-7.9,75.5865272887,7.8925555477,0,7.8925555477,67.28,-7.9,67.7422202175,133.48
2020-08-28 20:30:00,7.0746666596,0.0,7.0746666596,7.0746666596,0,7.0746666596,0.0,0.0,0.0,130.21,73.6246666596,-40.96,84.251487469,7.0746666596,0,7.0746666596,66.55,-40.96,78.1448917076,125.37,73.4846666596,-11.42,74.3667441406,7.0746666596,0,7.0746666596,66.41,-11.42,67.3847497584,131.87
2020-08-28 21:00:00,7.126111104,0.0,7.126111104,7.126111104,0,7.126111104,0.0,0.0,0.0,129.04,72.116111104,-47.3,86.2439764897,7.126111104,0,7.126111104,64.99,-47.3,80.3802842742,124.97,71.176111104,-3.68,71.2711806545,7.126111104,0,7.126111104,64.05,-3.68,64.1556303063,131.5
2020-08-28 21:30:00,7.2157777706,0.0,7.2157777706,7.2157777706,0,7.2157777706,0.0,0.0,0.0,129.81,67.6457777706,-60.87,91.0005942298,7.2157777706,0,7.2157777706,60.43,-60.87,85.7726168424,124.97,66.9757777706,2.76,67.0326219685,7.2157777706,0,7.2157777706,59.76,2.76,59.8237009888,131.5
2020-08-28 22:00:00,4.9342222173,0.0,4.9342222173,4.9342222173,0,4.9342222173,0.0,0.0,0.0,130.41,66.9842222173,-65.01,93.3444488229,4.9342222173,0,4.9342222173,62.05,-65.01,89.8693640792,125.32,66.3442222173,5.44,66.5668793141,4.9342222173,0,4.9342222173,61.41,5.44,61.6504801279,131.87
2020-08-28 22:30:00,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,131.34,62.921111108,-65.1,90.5377060846,3.081111108,0,3.081111108,59.84,-65.1,88.424179951,126.2,62.341111108,6.33,62.6616552142,3.081111108,0,3.081111108,59.26,6.33,59.5971182189,132.74
2020-08-28 23:00:00,3.0378888859,0.0,3.0378888859,3.0378888859,0,3.0378888859,0.0,0.0,0.0,132.28,57.1578888859,-65.66,87.0532013305,3.0378888859,0,3.0378888859,54.12,-65.66,85.0894235496,125.49,57.5878888859,-10.05,58.4582538768,3.0378888859,0,3.0378888859,54.55,-10.05,55.4680538689,132.02
2020-08-28 23:30:00,3.015999997,0.0,3.015999997,3.015999997,0,3.015999997,0.0,0.0,0.0,132.89,53.335999997,-65.56,84.5153388189,3.015999997,0,3.015999997,50.32,-65.56,82.6451208481,125.89,53.915999997,-11.84,55.2007305719,3.015999997,0,3.015999997,50.9,-11.84,52.2589284238,132.41
2020-08-29 00:00:00,2.9968888859,0.0,2.9968888859,2.9968888859,0,2.9968888859,0.0,0.0,0.0,133.82,50.3468888859,-63.05,80.6852633415,2.9968888859,0,2.9968888859,47.35,-63.05,78.8500158529,126.55,50.9368888859,-8.85,51.6999917734,2.9968888859,0,2.9968888859,47.94,-8.85,48.7500369231,133.04
2020-08-29 00:30:00,3.0609999969,0.0,3.0609999969,3.0609999969,0,3.0609999969,0.0,0.0,0.0,132.92,48.0609999969,-62.88,79.143882396,3.0609999969,0,3.0609999969,45.0,-62.88,77.3233108448,125.71,48.6409999969,-9.28,49.5183327739,3.0609999969,0,3.0609999969,45.58,-9.28,46.5151029237,132.19
2020-08-29 01:00:00,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,132.58,46.0534444414,-63.42,78.3773956247,3.0934444414,0,3.0934444414,42.96,-63.42,76.600639684,125.45,46.6234444414,-10.06,47.6964272412,3.0934444414,0,3.0934444414,43.53,-10.06,44.6773376557,131.94
2020-08-29 01:30:00,3.0093333303,0.0,3.0093333303,3.0093333303,0,3.0093333303,0.0,0.0,0.0,132.58,46.3693333303,-63.53,78.6522470976,3.0093333303,0,3.0093333303,43.36,-63.53,76.9165164318,125.45,46.9393333303,-10.17,48.0284281806,3.0093333303,0,3.0093333303,43.93,-10.17,45.0918373988,131.94
2020-08-29 02:00:00,3.9661111071,0.0,3.9661111071,3.9661111071,0,3.9661111071,0.0,0.0,0.0,132.99,45.7961111071,-63.88,78.5998612756,3.9661111071,0,3.9661111071,41.83,-63.88,76.3570776025,125.91,46.3761111071,-10.16,47.475986366,3.9661111071,0,3.9661111071,42.41,-10.16,43.6100183444,132.44
2020-08-29 02:30:00,4.7205555508,0.0,4.7205555508,4.7205555508,0,4.7205555508,0.0,0.0,0.0,132.55,45.2605555508,-64.17,78.5258351676,4.7205555508,0,4.7205555508,40.54,-64.17,75.9030994097,125.6,45.8305555508,-10.77,47.0790051095,4.7205555508,0,4.7205555508,41.11,-10.77,42.4973528587,132.06
2020-08-29 03:00:00,2.9738888859,0.0,2.9738888859,2.9738888859,0,2.9738888859,0.0,0.0,0.0,132.44,42.7138888859,-64.41,77.2859909929,2.9738888859,0,2.9738888859,39.74,-64.41,75.6829947875,125.43,43.2938888859,-11.07,44.6867509992,2.9738888859,0,2.9738888859,40.32,-11.07,41.812047307,131.96
2020-08-29 03:30:00,2.9645555526000003,0.0,2.9645555526000003,2.9645555526000003,0,2.9645555526000003,0.0,0.0,0.0,132.8,42.1545555526,-64.73,77.2462261462,2.9645555526000003,0,2.9645555526000003,39.19,-64.73,75.66920774,125.79,42.7345555526,-11.11,44.1551167848,2.9645555526000003,0,2.9645555526000003,39.77,-11.11,41.2926748952,132.34
