Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-29 04:00:00,2.9627777748,0.0,2.9627777748,2.9627777748,0,2.9627777748,0.0,0.0,0.0,133.13,41.6127777748,-65.01,77.1875856219,2.9627777748,0,2.9627777748,38.65,-65.01,75.631492118,126.12,42.1927777748,-11.13,43.6360790672,2.9627777748,0,2.9627777748,39.23,-11.13,40.7783006022,132.66
2020-08-29 04:30:00,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,133.13,41.4177777748,-64.88,76.9730258974,3.0177777748,0,3.0177777748,38.4,-64.88,75.3921375211,126.12,41.9977777748,-11.01,43.4169717739,3.0177777748,0,3.0177777748,38.98,-11.01,40.5050675842,132.66
2020-08-29 05:00:00,2.9041111082,0.0,2.9041111082,2.9041111082,0,2.9041111082,0.0,0.0,0.0,133.13,41.9441111082,-64.99,77.3499098685,2.9041111082,0,2.9041111082,39.04,-64.99,75.8143897951,126.12,42.5441111082,-11.07,43.9607357762,2.9041111082,0,2.9041111082,39.64,-11.07,41.1567066224,132.66
2020-08-29 05:30:00,1.9274444425000001,0.0,1.9274444425000001,1.9274444425000001,0,1.9274444425000001,0.0,0.0,0.0,132.24,48.0974444425,-62.57,78.9200168646,1.9274444425000001,0,1.9274444425000001,46.17,-62.57,77.7603613675,125.03,48.6774444425,-9.52,49.599637069799996,1.9274444425000001,0,1.9274444425000001,46.75,-9.52,47.7094634218,131.59
2020-08-29 06:00:00,1.8909999981,0.0,1.8909999981,1.8909999981,0,1.8909999981,0.0,0.0,0.0,132.57,49.4009999981,-62.52,79.6819251826,1.8909999981,0,1.8909999981,47.51,-62.52,78.5235665262,125.32,49.9809999981,-9.29,50.8370382773,1.8909999981,0,1.8909999981,48.09,-9.29,48.9790996242,131.88
2020-08-29 06:30:00,1.8981111092,0.0,1.8981111092,1.8981111092,0,1.8981111092,0.0,0.0,0.0,132.57,52.2781111092,-61.54,80.7475851103,1.8981111092,0,1.8981111092,50.38,-61.54,79.5318552531,125.24,52.8481111092,-8.37,53.5068196384,1.8981111092,0,1.8981111092,50.95,-8.37,51.6329294152,131.78
2020-08-29 07:00:00,2.0055555536,0.0,2.0055555536,2.0055555536,0,2.0055555536,0.0,0.0,0.0,132.32,54.7555555536,-61.01,81.9779907291,2.0055555536,0,2.0055555536,52.75,-61.01,80.6522324552,124.88,55.3355555536,-8.11,55.9267003176,2.0055555536,0,2.0055555536,53.33,-8.11,53.9431274585,131.46
2020-08-29 07:30:00,2.9301111082,0.0,2.9301111082,2.9301111082,0,2.9301111082,0.0,0.0,0.0,131.62,58.1701111082,-59.68,83.3394518001,2.9301111082,0,2.9301111082,55.24,-59.68,81.3213379132,124.07,58.7401111082,-7.28,59.1895181008,2.9301111082,0,2.9301111082,55.81,-7.28,56.28280821,130.67
2020-08-29 08:00:00,5.246222217,0.0,5.246222217,5.246222217,0,5.246222217,0.0,0.0,0.0,130.63,61.056222217,-57.63,83.9587944852,5.246222217,0,5.246222217,55.81,-57.63,80.224516203,123.35,61.426222217,-2.85,61.492302574,5.246222217,0,5.246222217,56.18,-2.85,56.2522435108,129.98
2020-08-29 08:30:00,8.8005555468,0.0,8.8005555468,8.8005555468,0,8.8005555468,0.0,0.0,0.0,130.77,63.3205555468,-60.82,87.7984348081,8.8005555468,0,8.8005555468,54.52,-60.82,81.6792678714,125.2,62.8505555468,9.58,63.5764793971,8.8005555468,0,8.8005555468,54.05,9.58,54.8924302614,131.87
2020-08-29 09:00:00,12.8264444316,0.0,12.8264444316,12.8264444316,0,12.8264444316,0.0,0.0,0.0,131.42,63.0564444316,-60.72,87.5387547567,12.8264444316,0,12.8264444316,50.23,-60.72,78.8033711208,125.87,62.6864444316,10.3,63.527004616,12.8264444316,0,12.8264444316,49.86,10.3,50.9127646077,132.45
2020-08-29 09:30:00,16.7153333166,0.0,16.7153333166,16.7153333166,0,16.7153333166,0.0,0.0,0.0,131.42,61.8953333166,-59.34,85.7453665592,16.7153333166,0,16.7153333166,45.18,-59.34,74.5819549221,125.76,61.6553333166,11.47,62.7131646976,16.7153333166,0,16.7153333166,44.94,11.47,46.3806479041,132.33
2020-08-29 10:00:00,20.0716666466,0.0,20.0716666466,20.0716666466,0,20.0716666466,0.0,0.0,0.0,131.22,58.6816666466,-58.67,82.9801596794,20.0716666466,0,20.0716666466,38.61,-58.67,70.2346139735,125.68,58.5916666466,11.82,59.7720319249,20.0716666466,0,20.0716666466,38.52,11.82,40.2927139816,132.18
2020-08-29 10:30:00,22.9721110881,0.0,22.9721110881,22.9721110881,0,22.9721110881,0.0,0.0,0.0,130.9,55.3921110881,-57.54,79.869503384,22.9721110881,0,22.9721110881,32.42,-57.54,66.04474241,125.29,55.4621110881,12.55,56.8642969389,22.9721110881,0,22.9721110881,32.49,12.55,34.8296224499,131.73
2020-08-29 11:00:00,25.6621110854,0.0,25.6621110854,25.6621110854,0,25.6621110854,0.0,0.0,0.0,130.9,52.1621110854,-57.12,77.3536051706,25.6621110854,0,25.6621110854,26.5,-57.12,62.9678044718,125.29,52.3821110854,12.95,53.9591332563,25.6621110854,0,25.6621110854,26.72,12.95,29.6927752155,131.81
2020-08-29 11:30:00,25.4142221968,0.0,25.4142221968,25.4142221968,0,25.4142221968,0.0,0.0,0.0,130.9,49.5842221968,-56.86,75.4430559486,25.4142221968,0,25.4142221968,24.17,-56.86,61.7838854395,125.29,49.8742221968,13.14,51.5761344009,25.4142221968,0,25.4142221968,24.46,13.14,27.7660079954,131.73
2020-08-29 12:00:00,25.8072221964,0.0,25.8072221964,25.8072221964,0,25.8072221964,0.0,0.0,0.0,130.97,48.8072221964,-57.08,75.1017399168,25.8072221964,0,25.8072221964,23.0,-57.08,61.5396327581,125.29,49.1072221964,12.91,50.7758542208,25.8072221964,0,25.8072221964,23.3,12.91,26.6375317926,131.81
2020-08-29 12:30:00,24.7209999753,0.0,24.7209999753,24.7209999753,0,24.7209999753,0.0,0.0,0.0,130.97,49.1909999753,-57.63,75.7691980858,24.7209999753,0,24.7209999753,24.47,-57.63,62.6098858009,125.29,49.4809999753,12.39,51.0086410185,24.7209999753,0,24.7209999753,24.76,12.39,27.6869951421,131.81
2020-08-29 13:00:00,23.3695555322,0.0,23.3695555322,23.3695555322,0,23.3695555322,0.0,0.0,0.0,131.16,52.4695555322,-58.7,78.732104365,23.3695555322,0,23.3695555322,29.1,-58.7,65.5171733212,125.6,52.6395555322,11.62,53.9068382177,23.3695555322,0,23.3695555322,29.27,11.62,31.492178394,132.08
2020-08-29 13:30:00,23.2709999767,0.0,23.2709999767,23.2709999767,0,23.2709999767,0.0,0.0,0.0,131.53,48.5709999767,-61.25,78.1709955082,23.2709999767,0,23.2709999767,25.3,-61.25,66.2695442869,126.17,48.8509999767,9.7,49.804720647,23.2709999767,0,23.2709999767,25.58,9.7,27.3573829158,132.67
2020-08-29 14:00:00,23.1994444212,0.0,23.1994444212,23.1994444212,0,23.1994444212,0.0,0.0,0.0,131.67,46.9894444212,-62.71,78.3616742229,23.1994444212,0,23.1994444212,23.79,-62.71,67.0709191826,126.48,47.2994444212,8.59,48.0731270312,23.1994444212,0,23.1994444212,24.1,8.59,25.5851148131,133.0
2020-08-29 14:30:00,22.4401110887,0.0,22.4401110887,22.4401110887,0,22.4401110887,0.0,0.0,0.0,131.67,46.2601110887,-63.1,78.2407047382,22.4401110887,0,22.4401110887,23.82,-63.1,67.4462927076,126.48,46.5701110887,8.35,47.3127651571,22.4401110887,0,22.4401110887,24.13,8.35,25.5338872873,133.0
2020-08-29 15:00:00,20.5387777572,0.0,20.5387777572,20.5387777572,0,20.5387777572,0.0,0.0,0.0,131.84,46.6187777572,-62.97,78.3487800772,20.5387777572,0,20.5387777572,26.08,-62.97,68.1570781357,125.67,47.0687777572,-0.22,47.0692918957,20.5387777572,0,20.5387777572,26.53,-0.22,26.5309121592,132.18
2020-08-29 15:30:00,19.645666647,0.0,19.645666647,19.645666647,0,19.645666647,0.0,0.0,0.0,131.84,46.625666647,-61.45,77.1366014955,19.645666647,0,19.645666647,26.98,-61.45,67.1120175527,124.61,47.235666647,-8.94,48.0742322205,19.645666647,0,19.645666647,27.59,-8.94,29.0022706008,131.13
2020-08-29 16:00:00,16.955999983,0.0,16.955999983,16.955999983,0,16.955999983,0.0,0.0,0.0,131.73,52.005999983,-59.05,78.6862537819,16.955999983,0,16.955999983,35.05,-59.05,68.668806601,124.26,52.625999983,-6.82,53.0660746072,16.955999983,0,16.955999983,35.67,-6.82,36.3161300251,130.72
2020-08-29 16:30:00,15.0385555405,0.0,15.0385555405,15.0385555405,0,15.0385555405,0.0,0.0,0.0,131.37,54.4585555405,-57.58,79.2539631284,15.0385555405,0,15.0385555405,39.42,-57.58,69.7810346728,123.78,55.0985555405,-5.73,55.3957013012,15.0385555405,0,15.0385555405,40.06,-5.73,40.4677217051,130.25
2020-08-29 17:00:00,12.4366666542,0.0,12.4366666542,12.4366666542,0,12.4366666542,0.0,0.0,0.0,131.37,63.5366666542,-56.59,85.0842882648,12.4366666542,0,12.4366666542,51.1,-56.59,76.2472169984,123.61,64.1566666542,-4.9,64.3435146396,12.4366666542,0,12.4366666542,51.72,-4.9,51.9515967031,130.09
2020-08-29 17:30:00,11.6295555439,0.0,11.6295555439,11.6295555439,0,11.6295555439,0.0,0.0,0.0,131.1,67.1195555439,-56.04,87.4386432672,11.6295555439,0,11.6295555439,55.49,-56.04,78.8645782338,123.24,67.7195555439,-4.58,67.8742558196,11.6295555439,0,11.6295555439,56.09,-4.58,56.276678118,129.76
2020-08-29 18:00:00,11.022999989,0.0,11.022999989,11.022999989,0,11.022999989,0.0,0.0,0.0,130.89,74.312999989,-56.02,93.0626797775,11.022999989,0,11.022999989,63.29,-56.02,84.521384868,123.01,74.902999989,-4.74,75.0528281103,11.022999989,0,11.022999989,63.88,-4.74,64.0556164594,129.52
2020-08-29 18:30:00,11.9481110992,0.0,11.9481110992,11.9481110992,0,11.9481110992,0.0,0.0,0.0,130.73,75.4381110992,-58.67,95.5671361202,11.9481110992,0,11.9481110992,63.49,-58.67,86.4473770568,124.04,75.3981110992,1.6800000000000002,75.4168254259,11.9481110992,0,11.9481110992,63.45,1.6800000000000002,63.472237238,130.61
2020-08-29 19:00:00,10.4668888784,0.0,10.4668888784,10.4668888784,0,10.4668888784,0.0,0.0,0.0,130.58,76.3068888784,-60.23,97.2131379511,10.4668888784,0,10.4668888784,65.84,-60.23,89.2331692814,124.93,75.5768888784,9.59,76.1828998696,10.4668888784,0,10.4668888784,65.11,9.59,65.8124623457,131.53
2020-08-29 19:30:00,7.5129999925,0.0,7.5129999925,7.5129999925,0,7.5129999925,0.0,0.0,0.0,130.58,75.8729999925,-60.65,97.1346211598,7.5129999925,0,7.5129999925,68.36,-60.65,91.386607881,124.93,75.0829999925,9.14,75.6372691725,7.5129999925,0,7.5129999925,67.57,9.14,68.1853686651,131.53
2020-08-29 20:00:00,4.8286666618,0.0,4.8286666618,4.8286666618,0,4.8286666618,0.0,0.0,0.0,130.22,76.7686666618,-59.96,97.4095979924,4.8286666618,0,4.8286666618,71.94,-59.96,93.6512957732,124.48,75.8986666618,9.4,76.478543403,4.8286666618,0,4.8286666618,71.07,9.4,71.6889454519,131.09
2020-08-29 20:30:00,4.6928888842,0.0,4.6928888842,4.6928888842,0,4.6928888842,0.0,0.0,0.0,130.22,78.9928888842,-59.39,98.8283794984,4.6928888842,0,4.6928888842,74.3,-59.39,95.1191994289,124.38,78.0228888842,9.86,78.643440857,4.6928888842,0,4.6928888842,73.33,9.86,73.989921611,130.99
2020-08-29 21:00:00,7.5583333258,0.0,7.5583333258,7.5583333258,0,7.5583333258,0.0,0.0,0.0,130.57,75.4683333258,-61.99,97.6638594106,7.5583333258,0,7.5583333258,67.91,-61.99,91.9485084164,125.09,74.6683333258,7.88,75.082983436,7.5583333258,0,7.5583333258,67.11,7.88,67.5710477942,131.7
2020-08-29 21:30:00,5.1522222171,0.0,5.1522222171,5.1522222171,0,5.1522222171,0.0,0.0,0.0,130.83,75.0022222171,-62.36,97.5402631609,5.1522222171,0,5.1522222171,69.85,-62.36,93.6364891482,125.35,74.1722222171,7.8,74.5812211526,5.1522222171,0,5.1522222171,69.02,7.8,69.459343504,131.95
2020-08-29 22:00:00,1.8893333314,0.0,1.8893333314,1.8893333314,0,1.8893333314,0.0,0.0,0.0,131.32,70.7593333314,-63.06,94.7810469108,1.8893333314,0,1.8893333314,68.87,-63.06,93.3790153086,125.9,69.9493333314,7.63,70.3642390246,1.8893333314,0,1.8893333314,68.06,7.63,68.4863526551,132.47
2020-08-29 22:30:00,1.8844444426,0.0,1.8844444426,1.8844444426,0,1.8844444426,0.0,0.0,0.0,131.79,66.3044444426,-63.66,91.9177619007,1.8844444426,0,1.8844444426,64.42,-63.66,90.5678309335,125.29,66.3244444426,-3.26,66.4045143843,1.8844444426,0,1.8844444426,64.44,-3.26,64.5224085105,131.84
2020-08-29 23:00:00,1.8496666648,0.0,1.8496666648,1.8496666648,0,1.8496666648,0.0,0.0,0.0,131.87,61.5796666648,-63.37,88.3618257312,1.8496666648,0,1.8496666648,59.73,-63.37,87.0828903976,124.63,62.1496666648,-10.87,63.0930896893,1.8496666648,0,1.8496666648,60.3,-10.87,61.2719095508,131.18
2020-08-29 23:30:00,1.8699999981,0.0,1.8699999981,1.8699999981,0,1.8699999981,0.0,0.0,0.0,132.12,58.0699999981,-64.26,86.6110414427,1.8699999981,0,1.8699999981,56.2,-64.26,85.3685398727,125.01,58.6499999981,-11.55,59.7764585751,1.8699999981,0,1.8699999981,56.78,-11.55,57.9428244048,131.54
2020-08-30 00:00:00,1.8674444426,0.0,1.8674444426,1.8674444426,0,1.8674444426,0.0,0.0,0.0,132.38,54.5974444426,-64.89,84.8032607844,1.8674444426,0,1.8674444426,52.73,-64.89,83.613186759,125.29,55.1674444426,-11.94,56.4447564112,1.8674444426,0,1.8674444426,53.3,-11.94,54.6209996247,131.82
2020-08-30 00:30:00,1.7791111093,0.0,1.7791111093,1.7791111093,0,1.7791111093,0.0,0.0,0.0,132.62,52.5991111093,-65.21,83.7795356247,1.7791111093,0,1.7791111093,50.82,-65.21,82.6741585987,125.55,53.1691111093,-12.04,54.5152820423,1.7791111093,0,1.7791111093,51.39,-12.04,52.7815659108,132.1
2020-08-30 01:00:00,1.7029999983000002,0.0,1.7029999983000002,1.7029999983000002,0,1.7029999983000002,0.0,0.0,0.0,132.23,50.3929999983,-65.26,82.4519378112,1.7029999983000002,0,1.7029999983000002,48.69,-65.26,81.4222555571,125.25,50.9629999983,-12.41,52.4522208188,1.7029999983000002,0,1.7029999983000002,49.26,-12.41,50.7991702688,131.78
2020-08-30 01:30:00,1.7252222205,0.0,1.7252222205,1.7252222205,0,1.7252222205,0.0,0.0,0.0,132.23,50.7452222205,-65.15,82.5808699289,1.7252222205,0,1.7252222205,49.02,-65.15,81.5320973605,125.16,51.3252222205,-12.31,52.7808159844,1.7252222205,0,1.7252222205,49.6,-12.31,51.1047561387,131.78
2020-08-30 02:00:00,1.7519999982,0.0,1.7519999982,1.7519999982,0,1.7519999982,0.0,0.0,0.0,132.23,49.7819999982,-65.38,82.1753729765,1.7519999982,0,1.7519999982,48.03,-65.38,81.1259841235,125.3,50.3719999982,-12.46,51.8901723241,1.7519999982,0,1.7519999982,48.62,-12.46,50.1911944468,131.78
2020-08-30 02:30:00,1.7094444427000002,0.0,1.7094444427000002,1.7094444427000002,0,1.7094444427000002,0.0,0.0,0.0,132.66,48.9794444427,-65.07,81.4437896829,1.7094444427000002,0,1.7094444427000002,47.27,-65.07,80.4273448524,125.6,49.5494444427,-11.91,50.9607255108,1.7094444427000002,0,1.7094444427000002,47.84,-11.91,49.3002403645,132.14
2020-08-30 03:00:00,1.7253333316,0.0,1.7253333316,1.7253333316,0,1.7253333316,0.0,0.0,0.0,132.8,48.1553333316,-63.85,79.9734870334,1.7253333316,0,1.7253333316,46.43,-63.85,78.9466110736,125.6,48.7253333316,-10.69,49.8842080049,1.7253333316,0,1.7253333316,47.0,-10.69,48.2003744799,132.14
2020-08-30 03:30:00,1.7446666649,0.0,1.7446666649,1.7446666649,0,1.7446666649,0.0,0.0,0.0,132.93,47.3946666649,-64.46,80.0084122345,1.7446666649,0,1.7446666649,45.65,-64.46,78.9874300126,125.84,47.9646666649,-11.12,49.2368119224,1.7446666649,0,1.7446666649,46.22,-11.12,47.5388556867,132.38
2020-08-30 04:00:00,1.6938888872,0.0,1.6938888872,1.6938888872,0,1.6938888872,0.0,0.0,0.0,133.01,46.8838888872,-64.57,79.7958892249,1.6938888872,0,1.6938888872,45.19,-64.57,78.8125687946,125.95,47.4638888872,-11.13,48.7513861167,1.6938888872,0,1.6938888872,45.77,-11.13,47.1038193781,132.5
2020-08-30 04:30:00,1.7915555537999999,0.0,1.7915555537999999,1.7915555537999999,0,1.7915555537999999,0.0,0.0,0.0,133.12,46.6415555538,-64.59,79.6699617452,1.7915555537999999,0,1.7915555537999999,44.85,-64.59,78.6345382132,125.95,47.2315555538,-11.09,48.5160585789,1.7915555537999999,0,1.7915555537999999,45.44,-11.09,46.7737287374,132.5
2020-08-30 05:00:00,1.8368888871,0.0,1.8368888871,1.8368888871,0,1.8368888871,0.0,0.0,0.0,133.19,46.4768888871,-64.62,79.598025105,1.8368888871,0,1.8368888871,44.64,-64.62,78.539633307,125.95,47.0568888871,-11.06,48.339160023,1.8368888871,0,1.8368888871,45.22,-11.06,46.5528946468,132.5
2020-08-30 05:30:00,1.7564444426999999,0.0,1.7564444426999999,1.7564444426999999,0,1.7564444426999999,0.0,0.0,0.0,133.19,46.9364444427,-64.53,79.7944278563,1.7564444426999999,0,1.7564444426999999,45.18,-64.53,78.7740648945,126.03,47.5164444427,-10.96,48.764065586,1.7564444426999999,0,1.7564444426999999,45.76,-10.96,47.0542155391,132.6
2020-08-30 06:00:00,1.7768888871000001,0.0,1.7768888871000001,1.7768888871000001,0,1.7768888871000001,0.0,0.0,0.0,133.19,47.5768888871,-64.17,79.8833478028,1.7768888871000001,0,1.7768888871000001,45.8,-64.17,78.8379914762,125.9,48.1568888871,-10.7,49.3312877116,1.7768888871000001,0,1.7768888871000001,46.38,-10.7,47.5982604724,132.47
2020-08-30 06:30:00,1.7902222204,0.0,1.7902222204,1.7902222204,0,1.7902222204,0.0,0.0,0.0,133.1,49.8302222204,-63.43,80.6623576803,1.7902222204,0,1.7902222204,48.04,-63.43,79.5688789666,125.83,50.4202222204,-10.03,51.4081677242,1.7902222204,0,1.7902222204,48.63,-10.03,49.6535779174,132.47
2020-08-30 07:00:00,1.9641111091,0.0,1.9641111091,1.9641111091,0,1.9641111091,0.0,0.0,0.0,133.49,51.4141111091,-63.19,81.46402225,1.9641111091,0,1.9641111091,49.45,-63.19,80.2388845885,126.07,51.9941111091,-9.56,52.8656901027,1.9641111091,0,1.9641111091,50.03,-9.56,50.9351990278,132.66
2020-08-30 07:30:00,2.9242222193,0.0,2.9242222193,2.9242222193,0,2.9242222193,0.0,0.0,0.0,133.05,53.5642222193,-62.31,82.1684976251,2.9242222193,0,2.9242222193,50.64,-62.31,80.2928745282,125.62,54.1442222193,-9.04,54.8937009112,2.9242222193,0,2.9242222193,51.22,-9.04,52.0116333141,132.21
2020-08-30 08:00:00,5.1446666615,0.0,5.1446666615,5.1446666615,0,5.1446666615,0.0,0.0,0.0,132.76,55.1446666615,-61.37,82.5058250138,5.1446666615,0,5.1446666615,50.0,-61.37,79.1598187214,125.27,55.7246666615,-8.38,56.3512455456,5.1446666615,0,5.1446666615,50.58,-8.38,51.2694919031,131.85
2020-08-30 08:30:00,9.972333323400001,0.0,9.972333323400001,9.972333323400001,0,9.972333323400001,0.0,0.0,0.0,131.96,57.1423333234,-59.58,82.553150501,9.972333323400001,0,9.972333323400001,47.17,-59.58,75.9920081324,124.4,57.7123333234,-7.27,58.1684305928,9.972333323400001,0,9.972333323400001,47.74,-7.27,48.2903768882,130.98
2020-08-30 09:00:00,13.1135555424,0.0,13.1135555424,13.1135555424,0,13.1135555424,0.0,0.0,0.0,131.75,57.0035555424,-58.14,81.4227544638,13.1135555424,0,13.1135555424,43.89,-58.14,72.8463568066,124.05,57.5635555424,-6.05,57.8806135652,13.1135555424,0,13.1135555424,44.45,-6.05,44.8598372712,130.62
2020-08-30 09:30:00,18.2667777595,0.0,18.2667777595,18.2667777595,0,18.2667777595,0.0,0.0,0.0,131.6,57.8967777595,-55.82,80.4233130065,18.2667777595,0,18.2667777595,39.63,-55.82,68.4573538782,123.73,58.4767777595,-3.98,58.6120630684,18.2667777595,0,18.2667777595,40.21,-3.98,40.4064908152,130.3
2020-08-30 10:00:00,21.6073333117,0.0,21.6073333117,21.6073333117,0,21.6073333117,0.0,0.0,0.0,131.6,56.2773333117,-53.82,77.8699598348,21.6073333117,0,21.6073333117,34.67,-53.82,64.0203194306,123.56,56.8273333117,-2.18,56.8691323243,21.6073333117,0,21.6073333117,35.22,-2.18,35.2874028514,130.11
2020-08-30 10:30:00,24.3664444201,0.0,24.3664444201,24.3664444201,0,24.3664444201,0.0,0.0,0.0,131.21,54.2664444201,-51.9,75.0896596743,24.3664444201,0,24.3664444201,29.9,-51.9,59.8967444858,123.16,54.8264444201,-0.68,54.8306612011,24.3664444201,0,24.3664444201,30.46,-0.68,30.4675893369,129.71
2020-08-30 11:00:00,27.442444417,0.0,27.442444417,27.442444417,0,27.442444417,0.0,0.0,0.0,131.13,49.602444417,-52.5,72.2263974745,27.442444417,0,27.442444417,22.16,-52.5,56.9852226459,123.06,50.172444417,-1.24,50.18776523,27.442444417,0,27.442444417,22.73,-1.24,22.7637980135,129.64
2020-08-30 11:30:00,28.6913333046,0.0,28.6913333046,28.6913333046,0,28.6913333046,0.0,0.0,0.0,131.04,47.4313333046,-52.83,70.9981709557,28.6913333046,0,28.6913333046,18.74,-52.83,56.0552985899,123.06,48.0113333046,-1.62,48.0386565767,28.6913333046,0,28.6913333046,19.32,-1.62,19.3878002878,129.64
2020-08-30 12:00:00,28.0151110831,0.0,28.0151110831,28.0151110831,0,28.0151110831,0.0,0.0,0.0,131.39,45.2251110831,-52.58,69.3539261504,28.0151110831,0,28.0151110831,17.21,-52.58,55.3248633076,123.38,45.8151110831,-1.15,45.8295418214,28.0151110831,0,28.0151110831,17.8,-1.15,17.837110192,129.91
2020-08-30 12:30:00,26.3767777514,0.0,26.3767777514,26.3767777514,0,26.3767777514,0.0,0.0,0.0,131.17,45.9967777514,-52.41,69.7317120363,26.3767777514,0,26.3767777514,19.62,-52.41,55.9620630427,123.15,46.5967777514,-1.13,46.6104773287,26.3767777514,0,26.3767777514,20.22,-1.13,20.2515505579,129.68
2020-08-30 13:00:00,25.2466666414,0.0,25.2466666414,25.2466666414,0,25.2466666414,0.0,0.0,0.0,131.29,46.6066666414,-53.2,70.7277977561,25.2466666414,0,25.2466666414,21.36,-53.2,57.3279129221,123.35,47.1866666414,-1.79,47.2206057641,25.2466666414,0,25.2466666414,21.94,-1.79,22.0128984916,129.87
2020-08-30 13:30:00,25.749777752,0.0,25.749777752,25.749777752,0,25.749777752,0.0,0.0,0.0,131.74,47.659777752,-54.34,72.2792502408,25.749777752,0,25.749777752,21.91,-54.34,58.5908158332,123.86,48.259777752,-2.52,48.3255268846,25.749777752,0,25.749777752,22.51,-2.52,22.6506180931,130.35
2020-08-30 14:00:00,26.1248888628,0.0,26.1248888628,26.1248888628,0,26.1248888628,0.0,0.0,0.0,132.04,43.2348888628,-55.11,70.0454689111,26.1248888628,0,26.1248888628,17.11,-55.11,57.704975522,124.24,43.8148888628,-3.07,43.9223108005,26.1248888628,0,26.1248888628,17.69,-3.07,17.9544144989,130.73
2020-08-30 14:30:00,25.6898888632,0.0,25.6898888632,25.6898888632,0,25.6898888632,0.0,0.0,0.0,132.13,40.3998888632,-54.89,68.1546999125,25.6898888632,0,25.6898888632,14.71,-54.89,56.8268968007,124.24,41.0098888632,-2.74,41.101320959,25.6898888632,0,25.6898888632,15.32,-2.74,15.5630973781,130.73
2020-08-30 15:00:00,24.8212221974,0.0,24.8212221974,24.8212221974,0,24.8212221974,0.0,0.0,0.0,132.13,40.3212221974,-55.86,68.8922387464,24.8212221974,0,24.8212221974,15.5,-55.86,57.9705925448,124.39,40.9412221974,-3.58,41.0974460887,24.8212221974,0,24.8212221974,16.12,-3.58,16.5127465916,130.87
2020-08-30 15:30:00,24.569999975400002,0.0,24.569999975400002,24.569999975400002,0,24.569999975400002,0.0,0.0,0.0,132.0,42.4499999754,-56.42,70.6060825844,24.569999975400002,0,24.569999975400002,17.88,-56.42,59.1853934683,124.39,43.0799999754,-4.2,43.2842511531,24.569999975400002,0,24.569999975400002,18.51,-4.2,18.9805189602,130.79
2020-08-30 16:00:00,22.8258888661,0.0,22.8258888661,22.8258888661,0,22.8258888661,0.0,0.0,0.0,132.0,48.6358888661,-56.59,74.6182134991,22.8258888661,0,22.8258888661,25.81,-56.59,62.1979436959,124.39,49.2758888661,-4.32,49.4648928387,22.8258888661,0,22.8258888661,26.45,-4.32,26.8004645482,130.79
2020-08-30 16:30:00,19.6302222026,0.0,19.6302222026,19.6302222026,0,19.6302222026,0.0,0.0,0.0,131.86,51.9202222026,-56.99,77.0945495711,19.6302222026,0,19.6302222026,32.29,-56.99,65.5019404293,124.24,52.5502222026,-4.86,52.7744772929,19.6302222026,0,19.6302222026,32.92,-4.86,33.2768087412,130.66
2020-08-30 17:00:00,16.8613333165,0.0,16.8613333165,16.8613333165,0,16.8613333165,0.0,0.0,0.0,131.76,55.4813333165,-57.17,79.6654708552,16.8613333165,0,16.8613333165,38.62,-57.17,68.9921249129,124.14,56.1013333165,-5.04,56.3272687061,16.8613333165,0,16.8613333165,39.24,-5.04,39.5623457343,130.66
2020-08-30 17:30:00,14.6284444298,0.0,14.6284444298,14.6284444298,0,14.6284444298,0.0,0.0,0.0,131.61,61.7784444298,-57.14,84.1519803461,14.6284444298,0,14.6284444298,47.15,-57.14,74.0817258168,123.93,62.3884444298,-5.22,62.6064405503,14.6284444298,0,14.6284444298,47.76,-5.22,48.0444169493,130.39
2020-08-30 18:00:00,11.6502222106,0.0,11.6502222106,11.6502222106,0,11.6502222106,0.0,0.0,0.0,131.25,67.6902222106,-56.41,88.1138711153,11.6502222106,0,11.6502222106,56.04,-56.41,79.5145879698,123.52,68.3002222106,-4.76,68.4658889814,11.6502222106,0,11.6502222106,56.65,-4.76,56.8496270876,129.98
2020-08-30 18:30:00,8.5557777692,0.0,8.5557777692,8.5557777692,0,8.5557777692,0.0,0.0,0.0,131.05,71.5657777692,-56.25,91.0259471124,8.5557777692,0,8.5557777692,63.01,-56.25,84.4649193453,123.32,72.1757777692,-4.75,72.3319113296,8.5557777692,0,8.5557777692,63.62,-4.75,63.7970759518,129.78
2020-08-30 19:00:00,4.8694444396000005,0.0,4.8694444396000005,4.8694444396000005,0,4.8694444396000005,0.0,0.0,0.0,131.05,75.1794444396,-56.54,94.0676377201,4.8694444396000005,0,4.8694444396000005,70.31,-56.54,90.2234321005,123.32,75.7894444396,-5.09,75.9601736995,4.8694444396000005,0,4.8694444396000005,70.92,-5.09,71.1024226029,129.65
2020-08-30 19:30:00,4.5331111066,0.0,4.5331111066,4.5331111066,0,4.5331111066,0.0,0.0,0.0,131.05,77.9431111066,-56.66,96.3612171414,4.5331111066,0,4.5331111066,73.41,-56.66,92.7328620285,123.22,78.5231111066,-5.26,78.6990887994,4.5331111066,0,4.5331111066,73.99,-5.26,74.1767328749,129.65
2020-08-30 20:00:00,2.2393333311,0.0,2.2393333311,2.2393333311,0,2.2393333311,0.0,0.0,0.0,130.85,76.1593333311,-57.98,95.7179421709,2.2393333311,0,2.2393333311,73.92,-57.98,93.9459780938,123.22,76.7293333311,-6.51,77.0050043402,2.2393333311,0,2.2393333311,74.49,-6.51,74.7739272742,129.65
2020-08-30 20:30:00,5.2231111059,0.0,5.2231111059,5.2231111059,0,5.2231111059,0.0,0.0,0.0,130.85,77.8131111059,-57.82,96.9434508359,5.2231111059,0,5.2231111059,72.59,-57.82,92.803343151,123.09,78.3831111059,-6.41,78.6447722779,5.2231111059,0,5.2231111059,73.16,-6.41,73.4402730115,129.65
2020-08-30 21:00:00,4.1807777736,0.0,4.1807777736,4.1807777736,0,4.1807777736,0.0,0.0,0.0,130.85,77.9507777736,-58.42,97.4126283164,4.1807777736,0,4.1807777736,73.77,-58.42,94.1005276287,123.25,78.5107777736,-6.97,78.8195605584,4.1807777736,0,4.1807777736,74.33,-6.97,74.6560767788,129.65
2020-08-30 21:30:00,1.6662222206,0.0,1.6662222206,1.6662222206,0,1.6662222206,0.0,0.0,0.0,130.92,72.4962222206,-59.51,93.7930825608,1.6662222206,0,1.6662222206,70.83,-59.51,92.5112371553,123.36,73.0662222206,-8.03,73.5061475632,1.6662222206,0,1.6662222206,71.4,-8.03,71.8501280444,129.87
2020-08-30 22:00:00,1.6402222206000001,0.0,1.6402222206000001,1.6402222206000001,0,1.6402222206000001,0.0,0.0,0.0,131.02,67.6002222206,-60.26,90.5596910566,1.6402222206000001,0,1.6402222206000001,65.96,-60.26,89.3419789349,123.54,68.1702222206,-8.67,68.7193429655,1.6402222206000001,0,1.6402222206000001,66.53,-8.67,67.0925465309,130.04
2020-08-30 22:30:00,1.6689999983,0.0,1.6689999983,1.6689999983,0,1.6689999983,0.0,0.0,0.0,131.4,64.5689999983,-61.42,89.1154989931,1.6689999983,0,1.6689999983,62.9,-61.42,87.9137440904,124.06,65.1189999983,-9.54,65.814100015,1.6689999983,0,1.6689999983,63.45,-9.54,64.1631833687,130.55
2020-08-30 23:00:00,1.6394444428,0.0,1.6394444428,1.6394444428,0,1.6394444428,0.0,0.0,0.0,132.05,60.1794444428,-62.52,86.777392986,1.6394444428,0,1.6394444428,58.54,-62.52,85.6485960188,124.77,60.7394444428,-10.03,61.56200948,1.6394444428,0,1.6394444428,59.1,-10.03,59.9450656852,131.22
2020-08-30 23:30:00,1.6022222205999999,0.0,1.6022222205999999,1.6022222205999999,0,1.6022222205999999,0.0,0.0,0.0,132.56,56.6622222206,-63.11,84.8143827837,1.6022222205999999,0,1.6022222205999999,55.06,-63.11,83.7524668293,125.3,57.2422222206,-10.2,58.1438905196,1.6022222205999999,0,1.6022222205999999,55.64,-10.2,56.5672131186,131.81
2020-08-31 00:00:00,1.5349999985,0.0,1.5349999985,1.5349999985,0,1.5349999985,0.0,0.0,0.0,133.03,53.7549999985,-61.78,81.8924198252,1.5349999985,0,1.5349999985,52.22,-61.78,80.8931196085,125.62,54.3249999985,-8.61,55.0030701401,1.5349999985,0,1.5349999985,52.79,-8.61,53.4875331269,132.14
2020-08-31 00:30:00,1.5993333317,0.0,1.5993333317,1.5993333317,0,1.5993333317,0.0,0.0,0.0,133.03,52.0993333317,-60.74,80.0230475151,1.5993333317,0,1.5993333317,50.5,-60.74,78.991123552,125.62,52.6693333317,-7.64,53.2205625074,1.5993333317,0,1.5993333317,51.07,-7.64,51.638304581,132.06
2020-08-31 01:00:00,1.600555554,0.0,1.600555554,1.600555554,0,1.600555554,0.0,0.0,0.0,132.51,49.950555554,-61.21,79.0045701219,1.600555554,0,1.600555554,48.35,-61.21,78.0024781658,125.17,50.510555554,-8.52,51.2240824454,1.600555554,0,1.600555554,48.91,-8.52,49.6465356294,131.63
2020-08-31 01:30:00,1.5396666651,0.0,1.5396666651,1.5396666651,0,1.5396666651,0.0,0.0,0.0,132.36,50.7496666651,-61.04,79.3814226795,1.5396666651,0,1.5396666651,49.21,-61.04,78.406031018,124.99,51.2996666651,-8.51,52.0007298021,1.5396666651,0,1.5396666651,49.76,-8.51,50.4824494255,131.47
2020-08-31 02:00:00,1.4892222207,0.0,1.4892222207,1.4892222207,0,1.4892222207,0.0,0.0,0.0,132.18,49.7892222207,-61.24,78.9259415487,1.4892222207,0,1.4892222207,48.3,-61.24,77.9950485608,124.77,50.3492222207,-8.76,51.1055943927,1.4892222207,0,1.4892222207,48.86,-8.76,49.6390692902,131.31
2020-08-31 02:30:00,1.5108888874000002,0.0,1.5108888874000002,1.5108888874000002,0,1.5108888874000002,0.0,0.0,0.0,132.4,48.9508888874,-61.74,78.7909710745,1.5108888874000002,0,1.5108888874000002,47.44,-61.74,77.8612946206,125.06,49.5008888874,-9.08,50.3267761797,1.5108888874000002,0,1.5108888874000002,47.99,-9.08,48.8414424439,131.59
2020-08-31 03:00:00,1.5659999984000001,0.0,1.5659999984000001,1.5659999984000001,0,1.5659999984000001,0.0,0.0,0.0,132.58,47.7559999984,-62.26,78.466191037,1.5659999984000001,0,1.5659999984000001,46.19,-62.26,77.5230527005,125.27,48.2959999984,-9.47,49.2156937963,1.5659999984000001,0,1.5659999984000001,46.73,-9.47,47.6799098154,131.83
2020-08-31 03:30:00,1.5868888873,0.0,1.5868888873,1.5868888873,0,1.5868888873,0.0,0.0,0.0,132.71,46.9868888873,-62.51,78.2001779238,1.5868888873,0,1.5868888873,45.4,-62.51,77.2571038805,125.38,47.5568888873,-9.6,48.5161589642,1.5868888873,0,1.5868888873,45.97,-9.6,46.9616960937,131.95
2020-08-31 04:00:00,1.5593333318,0.0,1.5593333318,1.5593333318,0,1.5593333318,0.0,0.0,0.0,132.44,46.5893333318,-62.4,77.873782368,1.5593333318,0,1.5593333318,45.03,-62.4,76.9510292329,125.18,47.1393333318,-9.61,48.1089268947,1.5593333318,0,1.5593333318,45.58,-9.61,46.5820619982,131.73
2020-08-31 04:30:00,1.6039999984,0.0,1.6039999984,1.6039999984,0,1.6039999984,0.0,0.0,0.0,132.52,46.9839999984,-62.73,78.3744164626,1.6039999984,0,1.6039999984,45.38,-62.73,77.4234932046,125.28,47.5439999984,-9.84,48.5515966354,1.6039999984,0,1.6039999984,45.94,-9.84,46.9820093227,131.86
2020-08-31 05:00:00,1.5896666651,0.0,1.5896666651,1.5896666651,0,1.5896666651,0.0,0.0,0.0,132.52,47.3696666651,-62.96,78.7898909757,1.5896666651,0,1.5896666651,45.78,-62.96,77.8445245345,125.28,47.9196666651,-9.98,48.9478789458,1.5896666651,0,1.5896666651,46.33,-9.98,47.392713575,131.86
2020-08-31 05:30:00,2.1748888867,0.0,2.1748888867,2.1748888867,0,2.1748888867,0.0,0.0,0.0,132.85,49.4348888867,-63.22,80.2532032958,2.1748888867,0,2.1748888867,47.26,-63.22,78.9320974002,125.6,50.0048888867,-9.83,50.9619251262,2.1748888867,0,2.1748888867,47.83,-9.83,48.8296815472,132.19
2020-08-31 06:00:00,1.6558888872000002,0.0,1.6558888872000002,1.6558888872000002,0,1.6558888872000002,0.0,0.0,0.0,133.21,51.4158888872,-63.33,81.573785802,1.6558888872000002,0,1.6558888872000002,49.76,-63.33,80.5403408237,125.92,51.9758888872,-9.61,52.8568361295,1.6558888872000002,0,1.6558888872000002,50.32,-9.61,51.2294300183,132.49
2020-08-31 06:30:00,4.6011111065,0.0,4.6011111065,4.6011111065,0,4.6011111065,0.0,0.0,0.0,132.99,55.5711111065,-64.03,84.7820104127,4.6011111065,0,4.6011111065,50.97,-64.03,81.839976784,125.84,56.1111111065,-10.34,57.0558707725,4.6011111065,0,4.6011111065,51.51,-10.34,52.5375646562,132.38
2020-08-31 07:00:00,5.0957777727,0.0,5.0957777727,5.0957777727,0,5.0957777727,0.0,0.0,0.0,132.88,55.9857777727,-63.48,84.6411112451,5.0957777727,0,5.0957777727,50.89,-63.48,81.3603250977,125.58,56.5657777727,-9.93,57.4307593109,5.0957777727,0,5.0957777727,51.47,-9.93,52.4191358189,132.17
2020-08-31 07:30:00,5.6233333277,0.0,5.6233333277,5.6233333277,0,5.6233333277,0.0,0.0,0.0,132.58,59.2033333277,-62.16,85.8422988806,5.6233333277,0,5.6233333277,53.58,-62.16,82.0651082982,125.21,59.7533333277,-8.95,60.4198919543,5.6233333277,0,5.6233333277,54.13,-8.95,54.8649195753,131.78
2020-08-31 08:00:00,8.9121111022,0.0,8.9121111022,8.9121111022,0,8.9121111022,0.0,0.0,0.0,131.85,58.7321111022,-61.62,85.1262901489,8.9121111022,0,8.9121111022,49.82,-61.62,79.240499746,124.53,59.2621111022,-8.96,59.935627237,8.9121111022,0,8.9121111022,50.35,-8.96,51.1410216949,131.11
2020-08-31 08:30:00,10.4989999895,0.0,10.4989999895,10.4989999895,0,10.4989999895,0.0,0.0,0.0,131.32,64.3089999895,-59.87,87.8638969068,10.4989999895,0,10.4989999895,53.81,-59.87,80.4980310318,123.81,64.8789999895,-7.69,65.3331519187,10.4989999895,0,10.4989999895,54.38,-7.69,54.9210387739,130.38
2020-08-31 09:00:00,14.5667777632,0.0,14.5667777632,14.5667777632,0,14.5667777632,0.0,0.0,0.0,131.1,62.9167777632,-62.44,88.6412687415,14.5667777632,0,14.5667777632,48.35,-62.44,78.971362531,123.9,63.4567777632,-10.25,64.2792746077,14.5667777632,0,14.5667777632,48.89,-10.25,49.9529238384,130.49
2020-08-31 09:30:00,18.6447777591,0.0,18.6447777591,18.6447777591,0,18.6447777591,0.0,0.0,0.0,130.94,63.7347777591,-60.33,87.7600751823,18.6447777591,0,18.6447777591,45.09,-60.33,75.3181053931,123.57,64.3347777591,-8.37,64.8769645507,18.6447777591,0,18.6447777591,45.69,-8.37,46.4503283089,130.15
2020-08-31 10:00:00,18.1659999818,0.0,18.1659999818,18.1659999818,0,18.1659999818,0.0,0.0,0.0,131.31,61.0759999818,-58.7,84.7110841259,18.1659999818,0,18.1659999818,42.91,-58.7,72.7114715846,123.76,61.6559999818,-6.64,62.0125143319,18.1659999818,0,18.1659999818,43.49,-6.64,43.9939734509,130.31
2020-08-31 10:30:00,19.3215555362,0.0,19.3215555362,19.3215555362,0,19.3215555362,0.0,0.0,0.0,131.49,57.8415555362,-57.42,81.5027726329,19.3215555362,0,19.3215555362,38.52,-57.42,69.1436678229,123.76,58.4315555362,-5.32,58.6732399172,19.3215555362,0,19.3215555362,39.11,-5.32,39.4701722824,130.31
2020-08-31 11:00:00,20.4847777573,0.0,20.4847777573,20.4847777573,0,20.4847777573,0.0,0.0,0.0,131.29,56.2247777573,-57.51,80.4277671818,20.4847777573,0,20.4847777573,35.74,-57.51,67.710765023,123.76,56.8147777573,-5.48,57.0784492748,20.4847777573,0,20.4847777573,36.33,-5.48,36.7409757628,130.24
2020-08-31 11:30:00,24.9711110861,0.0,24.9711110861,24.9711110861,0,24.9711110861,0.0,0.0,0.0,131.29,54.8811110861,-56.21,78.5588979941,24.9711110861,0,24.9711110861,29.91,-56.21,63.6723817679,123.68,55.4511110861,-4.19,55.6091882757,24.9711110861,0,24.9711110861,30.48,-4.19,30.766645901,130.1
2020-08-31 12:00:00,25.8753333075,0.0,25.8753333075,25.8753333075,0,25.8753333075,0.0,0.0,0.0,131.29,54.5653333075,-56.05,78.2238972371,25.8753333075,0,25.8753333075,28.69,-56.05,62.9660114665,123.56,55.1853333075,-4.07,55.3352140346,25.8753333075,0,25.8753333075,29.31,-4.07,29.5912318094,130.1
2020-08-31 12:30:00,23.7073333096,0.0,23.7073333096,23.7073333096,0,23.7073333096,0.0,0.0,0.0,131.29,53.7173333096,-56.75,78.1416303765,23.7073333096,0,23.7073333096,30.01,-56.75,64.1962818238,123.69,54.3073333096,-4.78,54.5172894704,23.7073333096,0,23.7073333096,30.6,-4.78,30.9710897451,130.1
2020-08-31 13:00:00,22.1535555334,0.0,22.1535555334,22.1535555334,0,22.1535555334,0.0,0.0,0.0,131.44,52.2935555334,-56.87,77.2580924585,22.1535555334,0,22.1535555334,30.14,-56.87,64.3631610473,123.79,52.8835555334,-4.82,53.1027574223,22.1535555334,0,22.1535555334,30.73,-4.82,31.1057116942,130.28
2020-08-31 13:30:00,22.5313333108,0.0,22.5313333108,22.5313333108,0,22.5313333108,0.0,0.0,0.0,131.44,53.7513333108,-57.58,78.7696783838,22.5313333108,0,22.5313333108,31.22,-57.58,65.4991969416,123.94,54.3413333108,-5.4,54.6089782545,22.5313333108,0,22.5313333108,31.81,-5.4,32.2650910428,130.36
2020-08-31 14:00:00,22.1937777556,0.0,22.1937777556,22.1937777556,0,22.1937777556,0.0,0.0,0.0,131.44,50.8337777556,-57.57,76.8008975267,22.1937777556,0,22.1937777556,28.64,-57.57,64.3005015533,123.94,51.4237777556,-5.38,51.7044419625,22.1937777556,0,22.1937777556,29.23,-5.38,29.7209908987,130.36
2020-08-31 14:30:00,21.2394444232,0.0,21.2394444232,21.2394444232,0,21.2394444232,0.0,0.0,0.0,131.62,49.1694444232,-57.85,75.9227025657,21.2394444232,0,21.2394444232,27.93,-57.85,64.2394536091,124.12,49.7594444232,-5.57,50.0702227807,21.2394444232,0,21.2394444232,28.52,-5.57,29.058824821400002,130.53
2020-08-31 15:00:00,19.9793333134,0.0,19.9793333134,19.9793333134,0,19.9793333134,0.0,0.0,0.0,131.62,50.0193333134,-58.13,76.6878778238,19.9793333134,0,19.9793333134,30.04,-58.13,65.4331605533,124.12,50.6293333134,-5.8,50.9604689122,19.9793333134,0,19.9793333134,30.65,-5.8,31.1939497339,130.53
2020-08-31 15:30:00,17.1113333162,0.0,17.1113333162,17.1113333162,0,17.1113333162,0.0,0.0,0.0,131.49,53.2013333162,-58.9,79.3699682917,17.1113333162,0,17.1113333162,36.09,-58.9,69.0774789638,124.2,53.7913333162,-6.5600000000000005,54.1898619664,17.1113333162,0,17.1113333162,36.68,-6.5600000000000005,37.2619913585,130.53
2020-08-31 16:00:00,15.8185555397,0.0,15.8185555397,15.8185555397,0,15.8185555397,0.0,0.0,0.0,131.49,56.8085555397,-59.16,82.0190074465,15.8185555397,0,15.8185555397,40.99,-59.16,71.972812228,124.2,57.408555539700004,-6.85,57.8157828725,15.8185555397,0,15.8185555397,41.59,-6.85,42.150333332,130.53
2020-08-31 16:30:00,15.5936666511,0.0,15.5936666511,15.5936666511,0,15.5936666511,0.0,0.0,0.0,131.49,62.2836666511,-58.94,85.750677732,15.5936666511,0,15.5936666511,46.69,-58.94,75.1922848436,124.06,62.8836666511,-6.68,63.2374725261,15.5936666511,0,15.5936666511,47.29,-6.68,47.7594650305,130.39
2020-08-31 17:00:00,14.0894444304,0.0,14.0894444304,14.0894444304,0,14.0894444304,0.0,0.0,0.0,131.22,69.3194444304,-57.97,90.3642975745,14.0894444304,0,14.0894444304,55.23,-57.97,80.0679324074,123.72,69.9294444304,-5.96,70.1829665826,14.0894444304,0,14.0894444304,55.84,-5.96,56.1571651706,130.06
2020-08-31 17:30:00,10.765999989200001,0.0,10.765999989200001,10.765999989200001,0,10.765999989200001,0.0,0.0,0.0,131.22,72.6559999892,-56.99,92.3404268695,10.765999989200001,0,10.765999989200001,61.89,-56.99,84.1322304471,123.51,73.2559999892,-5.16,73.4375049578,10.765999989200001,0,10.765999989200001,62.49,-5.16,62.7026769763,129.85
2020-08-31 18:00:00,9.5656666571,0.0,9.5656666571,9.5656666571,0,9.5656666571,0.0,0.0,0.0,130.96,77.9156666571,-56.17,96.0516528261,9.5656666571,0,9.5656666571,68.35,-56.17,88.4691550768,123.15,78.5256666571,-4.61,78.6608697126,9.5656666571,0,9.5656666571,68.96,-4.61,69.1139182799,129.51
2020-08-31 18:30:00,7.2371111039,0.0,7.2371111039,7.2371111039,0,7.2371111039,0.0,0.0,0.0,130.58,84.3971111039,-58.22,102.530194395,7.2371111039,0,7.2371111039,77.16,-58.22,96.6604055444,123.98,84.1871111039,2.33,84.2193479909,7.2371111039,0,7.2371111039,76.95,2.33,76.9852674218,130.32
2020-08-31 19:00:00,5.2755555503,0.0,5.2755555503,5.2755555503,0,5.2755555503,0.0,0.0,0.0,130.58,87.3755555503,-59.66,105.8007717728,5.2755555503,0,5.2755555503,82.1,-59.66,101.4875637701,124.91,86.2555555503,10.19,86.8553795875,5.2755555503,0,5.2755555503,80.98,10.19,81.6186038842,131.24
2020-08-31 19:30:00,3.6182222186,0.0,3.6182222186,3.6182222186,0,3.6182222186,0.0,0.0,0.0,130.39,86.8982222186,-59.77,105.4692084201,3.6182222186,0,3.6182222186,83.28,-59.77,102.5085913473,124.8,85.7582222186,10.03,86.3427679548,3.6182222186,0,3.6182222186,82.14,10.03,82.7501087613,131.11
2020-08-31 20:00:00,1.7272222205,0.0,1.7272222205,1.7272222205,0,1.7272222205,0.0,0.0,0.0,130.39,85.5772222205,-60.28,104.6763553195,1.7272222205,0,1.7272222205,83.85,-60.28,103.2690703938,124.89,84.4172222205,9.58,84.9590713663,1.7272222205,0,1.7272222205,82.69,9.58,83.2430928066,131.22
2020-08-31 20:30:00,5.9646666607,0.0,5.9646666607,5.9646666607,0,5.9646666607,0.0,0.0,0.0,130.52,88.0146666607,-60.78,106.9616283879,5.9646666607,0,5.9646666607,82.05,-60.78,102.1097982566,124.99,86.8446666607,9.27,87.3380159347,5.9646666607,0,5.9646666607,80.88,9.27,81.409503745,131.34
2020-08-31 21:00:00,7.986999992,0.0,7.986999992,7.986999992,0,7.986999992,0.0,0.0,0.0,130.82,83.286999992,-64.5,105.3421775343,7.986999992,0,7.986999992,75.3,-64.5,99.1480710856,125.7,82.346999992,6.25,82.5838416864,7.986999992,0,7.986999992,74.36,6.25,74.6221957597,132.02
2020-08-31 21:30:00,6.7024444377,0.0,6.7024444377,6.7024444377,0,6.7024444377,0.0,0.0,0.0,131.11,79.2224444377,-66.65,103.5297937924,6.7024444377,0,6.7024444377,72.52,-66.65,98.4955476151,126.21,78.3324444377,4.64,78.4697486398,6.7024444377,0,6.7024444377,71.63,4.64,71.7801260796,132.52
2020-08-31 22:00:00,3.6844444408,0.0,3.6844444408,3.6844444408,0,3.6844444408,0.0,0.0,0.0,131.11,77.5044444408,-66.59,102.1820287921,3.6844444408,0,3.6844444408,73.82,-66.59,99.4163995526,126.21,76.6044444408,4.72,76.7497186189,3.6844444408,0,3.6844444408,72.92,4.72,73.0725995158,132.52
2020-08-31 22:30:00,2.9505555526,0.0,2.9505555526,2.9505555526,0,2.9505555526,0.0,0.0,0.0,130.97,74.7205555526,-66.83,100.2467471896,2.9505555526,0,2.9505555526,71.77,-66.83,98.0672310204,126.21,73.8405555526,4.42,73.9727250026,2.9505555526,0,2.9505555526,70.89,4.42,71.0276601051,132.44
2020-08-31 23:00:00,2.0277777758,0.0,2.0277777758,2.0277777758,0,2.0277777758,0.0,0.0,0.0,132.12,65.5177777758,-65.04,92.3189081644,2.0277777758,0,2.0277777758,63.49,-65.04,90.891043013,125.49,65.7977777758,-8.04,66.287171913,2.0277777758,0,2.0277777758,63.77,-8.04,64.2748356668,131.8
2020-08-31 23:30:00,1.6506666650000001,0.0,1.6506666650000001,1.6506666650000001,0,1.6506666650000001,0.0,0.0,0.0,132.47,56.350666665,-64.01,85.2799960928,1.6506666650000001,0,1.6506666650000001,54.7,-64.01,84.1983972532,125.34,56.920666665,-10.95,57.9643407069,1.6506666650000001,0,1.6506666650000001,55.27,-10.95,56.3442579151,131.71
2020-09-01 00:00:00,1.6367777761,0.0,1.6367777761,1.6367777761,0,1.6367777761,0.0,0.0,0.0,132.8,52.6967777761,-64.88,83.5844769559,1.6367777761,0,1.6367777761,51.06,-64.88,82.5623279711,125.76,53.2867777761,-11.52,54.5178052178,1.6367777761,0,1.6367777761,51.65,-11.52,52.9191165837,132.11
2020-09-01 00:30:00,1.7326666649,0.0,1.7326666649,1.7326666649,0,1.7326666649,0.0,0.0,0.0,132.67,51.1726666649,-64.95,82.6870262714,1.7326666649,0,1.7326666649,49.44,-64.95,81.6260748781,125.67,51.7626666649,-11.73,53.075103017,1.7326666649,0,1.7326666649,50.03,-11.73,51.3867083982,132.03
2020-09-01 01:00:00,1.6974444427000002,0.0,1.6974444427000002,1.6974444427000002,0,1.6974444427000002,0.0,0.0,0.0,132.74,49.2274444427,-65.14,81.6490103208,1.6974444427000002,0,1.6974444427000002,47.53,-65.14,80.6369673289,125.67,49.8074444427,-11.81,51.1884520367,1.6974444427000002,0,1.6974444427000002,48.11,-11.81,49.5383508002,132.13
2020-09-01 01:30:00,1.7821111093000002,0.0,1.7821111093000002,1.7821111093000002,0,1.7821111093000002,0.0,0.0,0.0,132.74,50.1121111093,-65.21,82.2409130533,1.7821111093000002,0,1.7821111093000002,48.33,-65.21,81.1673148503,125.67,50.7021111093,-11.89,52.0775975919,1.7821111093000002,0,1.7821111093000002,48.92,-11.89,50.3442002618,132.13
2020-09-01 02:00:00,1.7785555538,0.0,1.7785555538,1.7785555538,0,1.7785555538,0.0,0.0,0.0,132.74,49.1285555538,-65.36,81.7651794519,1.7785555538,0,1.7785555538,47.35,-65.36,80.7090583516,125.78,49.7185555538,-11.96,51.1368396203,1.7785555538,0,1.7785555538,47.94,-11.96,49.4093634851,132.27
2020-09-01 02:30:00,1.7208888872,0.0,1.7208888872,1.7208888872,0,1.7208888872,0.0,0.0,0.0,132.9,48.5108888872,-65.64,81.6205607713,1.7208888872,0,1.7208888872,46.79,-65.64,80.6096377613,125.93,49.0808888872,-12.16,50.5648025207,1.7208888872,0,1.7208888872,47.36,-12.16,48.896167539,132.37
2020-09-01 03:00:00,1.6708888872,0.0,1.6708888872,1.6708888872,0,1.6708888872,0.0,0.0,0.0,132.9,48.1308888872,-64.31,80.3265744637,1.6708888872,0,1.6708888872,46.46,-64.31,79.336673109,125.93,48.7208888872,-10.88,49.9209316215,1.6708888872,0,1.6708888872,47.05,-10.88,48.2915820822,132.37
2020-09-01 03:30:00,1.7177777761000002,0.0,1.7177777761000002,1.7177777761000002,0,1.7177777761000002,0.0,0.0,0.0,132.9,47.9677777761,-63.48,79.5651814852,1.7177777761000002,0,1.7177777761000002,46.25,-63.48,78.5415361449,125.68,48.5377777761,-10.13,49.5835937729,1.7177777761000002,0,1.7177777761000002,46.82,-10.13,47.9033328694,132.19
2020-09-01 04:00:00,1.7921111093,0.0,1.7921111093,1.7921111093,0,1.7921111093,0.0,0.0,0.0,133.03,47.4221111093,-63.79,79.4859781475,1.7921111093,0,1.7921111093,45.63,-63.79,78.4299751371,125.82,47.9921111093,-10.36,49.0975796626,1.7921111093,0,1.7921111093,46.2,-10.36,47.3473293861,132.35
2020-09-01 04:30:00,1.8913333314,0.0,1.8913333314,1.8913333314,0,1.8913333314,0.0,0.0,0.0,132.91,47.5513333314,-63.76,79.5390903996,1.8913333314,0,1.8913333314,45.66,-63.76,78.4230399819,125.82,48.1313333314,-10.41,49.2442214708,1.8913333314,0,1.8913333314,46.24,-10.41,47.3973174346,132.24
2020-09-01 05:00:00,1.8514444426,0.0,1.8514444426,1.8514444426,0,1.8514444426,0.0,0.0,0.0,132.91,47.9914444426,-63.66,79.7231104491,1.8514444426,0,1.8514444426,46.14,-63.66,78.6224853334,125.69,48.5714444426,-10.28,49.6473928343,1.8514444426,0,1.8514444426,46.72,-10.28,47.8376086359,132.24
2020-09-01 05:30:00,1.7819999981999999,0.0,1.7819999981999999,1.7819999981999999,0,1.7819999981999999,0.0,0.0,0.0,132.72,50.5919999982,-63.24,80.9867153539,1.7819999981999999,0,1.7819999981999999,48.81,-63.24,79.8856288703,125.46,51.1819999982,-9.92,52.1344753864,1.7819999981999999,0,1.7819999981999999,49.4,-9.92,50.386172706400004,132.0
2020-09-01 06:00:00,1.8555555537,0.0,1.8555555537,1.8555555537,0,1.8555555537,0.0,0.0,0.0,132.72,55.6255555537,-63.19,84.1853819297,1.8555555537,0,1.8555555537,53.77,-63.19,82.9710130106,125.33,56.2055555537,-9.77,57.0483774975,1.8555555537,0,1.8555555537,54.35,-9.77,55.2211499337,131.92
2020-09-01 06:30:00,4.8789999951,0.0,4.8789999951,4.8789999951,0,4.8789999951,0.0,0.0,0.0,132.48,61.0689999951,-62.57,87.4324176745,4.8789999951,0,4.8789999951,56.19,-62.57,84.0970926965,125.1,61.6189999951,-9.38,62.328850145,4.8789999951,0,4.8789999951,56.74,-9.38,57.5101034602,131.66
2020-09-01 07:00:00,5.9742222162,0.0,5.9742222162,5.9742222162,0,5.9742222162,0.0,0.0,0.0,132.24,64.0842222162,-60.89,88.3989798417,5.9742222162,0,5.9742222162,58.11,-60.89,84.1686651908,124.68,64.6542222162,-8.02,65.1497417523,5.9742222162,0,5.9742222162,58.68,-8.02,59.2255249027,131.29
2020-09-01 07:30:00,6.7582222155,0.0,6.7582222155,6.7582222155,0,6.7582222155,0.0,0.0,0.0,131.61,71.6082222155,-59.19,92.9042172824,6.7582222155,0,6.7582222155,64.85,-59.19,87.8007892903,123.96,72.1682222155,-6.9,72.497326142,6.7582222155,0,6.7582222155,65.41,-6.9,65.7729283216,130.53
2020-09-01 08:00:00,10.6417777671,0.0,10.6417777671,10.6417777671,0,10.6417777671,0.0,0.0,0.0,131.34,74.6617777671,-58.42,94.8012524145,10.6417777671,0,10.6417777671,64.02,-58.42,86.6686610027,123.62,75.2117777671,-6.35,75.4793615162,10.6417777671,0,10.6417777671,64.57,-6.35,64.8814873442,130.21
2020-09-01 08:30:00,13.6501110975,0.0,13.6501110975,13.6501110975,0,13.6501110975,0.0,0.0,0.0,131.26,75.8701110975,-55.89,94.2335707587,13.6501110975,0,13.6501110975,62.22,-55.89,83.636239155,123.32,76.4101110975,-4.09,76.5194954108,13.6501110975,0,13.6501110975,62.76,-4.09,62.8931291955,129.91
2020-09-01 09:00:00,39.8696666497,-6.33,40.3690378726,16.9596666497,0,16.9596666497,22.91,-6.33,23.7684033961,132.06,52.2596666497,-29.99,60.2534053672,16.9596666497,0,16.9596666497,35.3,-29.99,46.3194354456,124.62,78.2796666497,-14.54,79.6185770457,16.9596666497,0,16.9596666497,61.32,-14.54,63.0202665815,131.21
2020-09-01 09:30:00,74.6667777593,-15.55,76.2688022782,18.4867777593,0,18.4867777593,56.18,-15.55,58.2923228221,133.1,18.4867777593,0.0,18.4867777593,18.4867777593,0,18.4867777593,0.0,0.0,0.0,126.26,74.4867777593,-26.29,78.9901523037,18.4867777593,0,18.4867777593,56.0,-26.29,61.8640776218,132.8
2020-09-01 10:00:00,76.7456666485,-13.05,77.8472854332,18.1956666485,0,18.1956666485,58.55,-13.05,59.9867068608,132.66,18.1956666485,0.0,18.1956666485,18.1956666485,0,18.1956666485,0.0,0.0,0.0,126.09,76.5656666485,-23.76,80.16756769,18.1956666485,0,18.1956666485,58.37,-23.76,63.0205879059,132.32
2020-09-01 10:30:00,75.7835555361,-12.78,76.8535990679,19.4735555361,0,19.4735555361,56.31,-12.78,57.742051401,132.43,19.4735555361,0.0,19.4735555361,19.4735555361,0,19.4735555361,0.0,0.0,0.0,125.89,75.6335555361,-23.45,79.1854609321,19.4735555361,0,19.4735555361,56.16,-23.45,60.8592482701,132.15
2020-09-01 11:00:00,73.2935555343,-12.05,74.2775052278,21.2535555343,0,21.2535555343,52.04,-12.05,53.4168896511,132.28,21.2535555343,0.0,21.2535555343,21.2535555343,0,21.2535555343,0.0,0.0,0.0,125.8,73.1935555343,-22.72,76.6387302332,21.2535555343,0,21.2535555343,51.94,-22.72,56.6918159878,131.94
2020-09-01 11:30:00,66.2321110876,-11.13,67.1607730682,23.4921110876,0,23.4921110876,42.74,-11.13,44.165421995,132.28,23.4921110876,0.0,23.4921110876,23.4921110876,0,23.4921110876,0.0,0.0,0.0,125.71,66.2221110876,-21.85,69.7337113375,23.4921110876,0,23.4921110876,42.73,-21.85,47.9924514898,131.85
