Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-01 12:00:00,61.6666666423,-10.54,62.560925303,24.3666666423,0,24.3666666423,37.3,-10.54,38.7605675913,132.28,24.3666666423,0.0,24.3666666423,24.3666666423,0,24.3666666423,0.0,0.0,0.0,125.82,61.7066666423,-21.28,65.272897194,24.3666666423,0,24.3666666423,37.34,-21.28,42.9780641723,131.85
2020-09-01 12:30:00,60.7557777515,-10.32,61.62602478,26.3157777515,0,26.3157777515,34.44,-10.32,35.9529692793,132.28,26.3157777515,0.0,26.3157777515,26.3157777515,0,26.3157777515,0.0,0.0,0.0,125.82,60.8257777515,-21.07,64.371734007,26.3157777515,0,26.3157777515,34.51,-21.07,40.4337111826,131.85
2020-09-01 13:00:00,60.0558888607,-10.74,61.0086664897,28.1758888607,0,28.1758888607,31.88,-10.74,33.6404815661,132.41,28.1758888607,0.0,28.1758888607,28.1758888607,0,28.1758888607,0.0,0.0,0.0,125.9,60.1458888607,-21.51,63.8765062198,28.1758888607,0,28.1758888607,31.97,-21.51,38.5325965904,131.97
2020-09-01 13:30:00,58.322111086,-11.15,59.378372675,25.082111086,0,25.082111086,33.24,-11.15,35.0602353101,132.41,25.082111086,0.0,25.082111086,25.082111086,0,25.082111086,0.0,0.0,0.0,125.9,58.412111086,-21.92,62.3895914518,25.082111086,0,25.082111086,33.33,-21.92,39.892045573,131.97
2020-09-01 14:00:00,55.6816666423,-11.51,56.8588436399,24.3716666423,0,24.3716666423,31.31,-11.51,33.3586000905,132.41,24.3716666423,0.0,24.3716666423,24.3716666423,0,24.3716666423,0.0,0.0,0.0,125.9,55.7916666423,-22.29,60.0795653007,24.3716666423,0,24.3716666423,31.42,-22.29,38.5235058114,131.97
2020-09-01 14:30:00,54.8026666418,-11.69,56.0355991407,24.8226666418,0,24.8226666418,29.98,-11.69,32.1785099096,132.41,24.8226666418,0.0,24.8226666418,24.8226666418,0,24.8226666418,0.0,0.0,0.0,125.9,54.9226666418,-22.46,59.3376011569,24.8226666418,0,24.8226666418,30.1,-22.46,37.5561126849,132.06
2020-09-01 15:00:00,55.9163333102,-12.17,57.2253897397,23.1163333102,0,23.1163333102,32.8,-12.17,34.9849810633,132.65,23.1163333102,0.0,23.1163333102,23.1163333102,0,23.1163333102,0.0,0.0,0.0,126.09,56.0063333102,-22.97,60.5337118543,23.1163333102,0,23.1163333102,32.89,-22.97,40.1169914126,132.19
2020-09-01 15:30:00,57.6499999777,-12.65,59.0215638342,22.2499999777,0,22.2499999777,35.4,-12.65,37.5923196943,132.84,22.2499999777,0.0,22.2499999777,22.2499999777,0,22.2499999777,0.0,0.0,0.0,126.2,57.7199999777,-23.46,62.3054572043,22.2499999777,0,22.2499999777,35.47,-23.46,42.5263741694,132.39
2020-09-01 16:00:00,59.9464444235,-13.24,61.3911540779,20.9864444235,0,20.9864444235,38.96,-13.24,41.1482587724,132.84,20.9864444235,0.0,20.9864444235,20.9864444235,0,20.9864444235,0.0,0.0,0.0,126.13,59.986444423500004,-24.03,64.6205417384,20.9864444235,0,20.9864444235,39.0,-24.03,45.8087426154,132.39
2020-09-01 16:30:00,64.0083333145,-14.1,65.5429380918,18.8283333145,0,18.8283333145,45.18,-14.1,47.3290861944,132.84,18.8283333145,0.0,18.8283333145,18.8283333145,0,18.8283333145,0.0,0.0,0.0,126.24,63.9783333145,-24.86,68.6385222284,18.8283333145,0,18.8283333145,45.15,-24.86,51.5416540286,132.39
2020-09-01 17:00:00,71.7809999822,-14.02,73.1373526896,17.7609999822,0,17.7609999822,54.02,-14.02,55.8096837475,132.64,17.7609999822,0.0,17.7609999822,17.7609999822,0,17.7609999822,0.0,0.0,0.0,126.03,71.6809999822,-24.73,75.8270311858,17.7609999822,0,17.7609999822,53.92,-24.73,59.3206481758,132.18
2020-09-01 17:30:00,77.9957777608,-15.09,79.4421138221,16.9357777608,0,16.9357777608,61.06,-15.09,62.8969927739,132.5,16.9357777608,0.0,16.9357777608,16.9357777608,0,16.9357777608,0.0,0.0,0.0,125.84,77.8257777608,-25.73,81.9688025049,16.9357777608,0,16.9357777608,60.89,-25.73,66.1031391085,132.05
2020-09-01 18:00:00,81.0226666513,-17.23,82.8344458017,15.4026666513,0,15.4026666513,65.62,-17.23,67.8443608563,133.06,15.4026666513,0.0,15.4026666513,15.4026666513,0,15.4026666513,0.0,0.0,0.0,126.21,80.8026666513,-27.91,85.4870694196,15.4026666513,0,15.4026666513,65.4,-27.91,71.1064561063,132.59
2020-09-01 18:30:00,85.2602222095,-17.29,86.995687199,12.6802222095,0,12.6802222095,72.58,-17.29,74.6109944981,132.99,12.6802222095,0.0,12.6802222095,12.6802222095,0,12.6802222095,0.0,0.0,0.0,126.21,84.9602222095,-27.92,89.4302284348,12.6802222095,0,12.6802222095,72.28,-27.92,77.4849972575,132.5
2020-09-01 19:00:00,90.9461111054,-15.26,92.2174751616,5.7461111054,0,5.7461111054,85.2,-15.26,86.5558062755,132.41,5.7461111054,0.0,5.7461111054,5.7461111054,0,5.7461111054,0.0,0.0,0.0,125.88,90.5261111054,-25.78,94.1253695444,5.7461111054,0,5.7461111054,84.78,-25.78,88.6129606773,131.95
2020-09-01 19:30:00,90.2338888811,-17.28,91.8735712956,7.7438888811,0,7.7438888811,82.49,-17.28,84.2804752004,132.6,7.7438888811,0.0,7.7438888811,7.7438888811,0,7.7438888811,0.0,0.0,0.0,124.95,89.8538888811,-27.46,93.9562288891,7.7438888811,0,7.7438888811,82.11,-27.46,86.5800421575,132.19
2020-09-01 20:00:00,91.0913333274,-17.42,92.7420476772,5.9413333274,0,5.9413333274,85.15,-17.42,86.9136289658,132.4,5.9413333274,0.0,5.9413333274,5.9413333274,0,5.9413333274,0.0,0.0,0.0,122.62,90.6813333274,-26.9,94.5870721295,5.9413333274,0,5.9413333274,84.74,-26.9,88.907129073,131.95
2020-09-01 20:30:00,90.1266666591,-18.86,92.07885557,7.5866666591000005,0,7.5866666591000005,82.54,-18.86,84.6672971105,132.4,7.5866666591000005,0.0,7.5866666591000005,7.5866666591000005,0,7.5866666591000005,0.0,0.0,0.0,122.51,89.7366666591,-28.34,94.1053927418,7.5866666591000005,0,7.5866666591000005,82.15,-28.34,86.9009671983,131.95
2020-09-01 21:00:00,90.0177777725,-18.74,91.9477455684,5.2377777725,0,5.2377777725,84.78,-18.74,86.8264706181,132.65,5.2377777725,0.0,5.2377777725,5.2377777725,0,5.2377777725,0.0,0.0,0.0,122.7,89.6177777725,-28.24,93.9619268262,5.2377777725,0,5.2377777725,84.38,-28.24,88.9802337601,132.22
2020-09-01 21:30:00,86.4105555538,-18.85,88.4426741518,1.7505555538,0,1.7505555538,84.66,-18.85,86.7331430308,132.74,1.7505555538,0.0,1.7505555538,1.7505555538,0,1.7505555538,0.0,0.0,0.0,122.78,86.0105555538,-28.35,90.5623440878,1.7505555538,0,1.7505555538,84.26,-28.35,88.9014628676,132.31
2020-09-01 22:00:00,80.9113333316,-19.83,83.3058987197,1.7613333316,0,1.7613333316,79.15,-19.83,81.5962707481,133.06,1.7613333316,0.0,1.7613333316,1.7613333316,0,1.7613333316,0.0,0.0,0.0,122.93,80.5513333316,-29.38,85.7420649477,1.7613333316,0,1.7613333316,78.79,-29.38,84.0895266963,132.61
2020-09-01 22:30:00,76.4278888872,-21.01,79.2631206788,1.7278888872,0,1.7278888872,74.7,-21.01,77.5983898029,133.27,1.7278888872,0.0,1.7278888872,1.7278888872,0,1.7278888872,0.0,0.0,0.0,123.0,76.1278888872,-30.6,82.0476414433,1.7278888872,0,1.7278888872,74.4,-30.6,80.4470011871,132.82
2020-09-01 23:00:00,67.9044444427,-20.81,71.0216141401,1.7844444427,0,1.7844444427,66.12,-20.81,69.317461725,133.27,1.7844444427,0.0,1.7844444427,1.7844444427,0,1.7844444427,0.0,0.0,0.0,123.0,67.6744444427,-30.44,74.2052830371,1.7844444427,0,1.7844444427,65.89,-30.44,72.5815796191,132.82
2020-09-01 23:30:00,61.082777776,-26.8,66.7034162606,1.782777776,0,1.782777776,59.3,-26.8,65.0748031115,132.6,1.782777776,0.0,1.782777776,1.782777776,0,1.782777776,0.0,0.0,0.0,122.58,61.072777776,-36.43,71.1127912916,1.782777776,0,1.782777776,59.29,-36.43,69.5877072478,132.18
2020-09-02 00:00:00,57.1889999982,-28.55,63.9193571682,1.7689999982,0,1.7689999982,55.42,-28.55,62.3416305529,132.69,1.7689999982,0.0,1.7689999982,1.7689999982,0,1.7689999982,0.0,0.0,0.0,122.65,57.2589999982,-38.41,68.9486851274,1.7689999982,0,1.7689999982,55.49,-38.41,67.4868001909,132.32
2020-09-02 00:30:00,55.5107777761,-28.88,62.5739630302,1.7107777761,0,1.7107777761,53.8,-28.88,61.0613986083,132.69,1.7107777761,0.0,1.7107777761,1.7107777761,0,1.7107777761,0.0,0.0,0.0,122.65,55.5907777761,-38.76,67.7692568481,1.7107777761,0,1.7107777761,53.88,-38.76,66.3731270922,132.32
2020-09-02 01:00:00,53.3838888872,-29.19,60.8432058058,1.6838888872000002,0,1.6838888872000002,51.7,-29.19,59.3712565136,132.89,1.6838888872000002,0.0,1.6838888872000002,1.6838888872000002,0,1.6838888872000002,0.0,0.0,0.0,122.72,53.4538888872,-39.1,66.2278509176,1.6838888872000002,0,1.6838888872000002,51.77,-39.1,64.8763662669,132.49
2020-09-02 01:30:00,53.3671111094,-29.24,60.8524950036,1.7471111094,0,1.7471111094,51.62,-29.24,59.3262336576,132.71,1.7471111094,0.0,1.7471111094,1.7471111094,0,1.7471111094,0.0,0.0,0.0,122.49,53.4571111094,-39.13,66.2481669796,1.7471111094,0,1.7471111094,51.71,-39.13,64.8465959014,132.32
2020-09-02 02:00:00,50.5962222205,-29.84,58.740133665,1.7662222205,0,1.7662222205,48.83,-29.84,57.2258202213,132.94,1.7662222205,0.0,1.7662222205,1.7662222205,0,1.7662222205,0.0,0.0,0.0,122.63,50.6962222205,-39.77,64.4341512509,1.7662222205,0,1.7662222205,48.93,-39.77,63.0539277127,132.54
2020-09-02 02:30:00,48.3038888871,-30.3,57.0206601296,1.7838888871,0,1.7838888871,46.52,-30.3,55.5175683906,133.32,1.7838888871,0.0,1.7838888871,1.7838888871,0,1.7838888871,0.0,0.0,0.0,122.99,48.4038888871,-40.29,62.9779370843,1.7838888871,0,1.7838888871,46.62,-40.29,61.6174366555,132.98
2020-09-02 03:00:00,46.1926666647,-30.64,55.4307861535,1.9226666647,0,1.9226666647,44.27,-30.64,53.8390425249,133.54,1.9226666647,0.0,1.9226666647,1.9226666647,0,1.9226666647,0.0,0.0,0.0,123.16,46.3026666647,-40.69,61.6410012919,1.9226666647,0,1.9226666647,44.38,-40.69,60.2101361898,133.23
2020-09-02 03:30:00,44.6939999978,-33.33,55.7534082887,2.2039999978,0,2.2039999978,42.49,-33.33,54.0026758596,133.14,2.2039999978,0.0,2.2039999978,2.2039999978,0,2.2039999978,0.0,0.0,0.0,123.33,44.8839999978,-43.59,62.5672562592,2.2039999978,0,2.2039999978,42.68,-43.59,61.0054956541,132.84
2020-09-02 04:00:00,42.857666664,-36.6,56.3590240501,2.687666664,0,2.687666664,40.17,-36.6,54.3432507309,132.32,2.687666664,0.0,2.687666664,2.687666664,0,2.687666664,0.0,0.0,0.0,123.44,43.177666664,-47.85,64.4510154966,2.687666664,0,2.687666664,40.49,-47.85,62.6822351229,131.95
2020-09-02 04:30:00,42.2445555524,-36.19,55.6265995169,3.2045555524,0,3.2045555524,39.04,-36.19,53.2338022313,131.88,3.2045555524,0.0,3.2045555524,3.2045555524,0,3.2045555524,0.0,0.0,0.0,122.97,42.5445555524,-47.4,63.6930075216,3.2045555524,0,3.2045555524,39.34,-47.4,61.59866557,131.53
2020-09-02 05:00:00,43.4749999968,-36.23,56.5923009315,3.1649999967999998,0,3.1649999967999998,40.31,-36.23,54.1987914994,131.95,3.1649999967999998,0.0,3.1649999967999998,3.1649999967999998,0,3.1649999967999998,0.0,0.0,0.0,123.04,43.7849999968,-47.44,64.5575698483,3.1649999967999998,0,3.1649999967999998,40.62,-47.44,62.4542872828,131.53
2020-09-02 05:30:00,47.2878888857,-36.02,59.4439638253,3.1778888857,0,3.1778888857,44.11,-36.02,56.9485074431,131.48,3.1778888857,0.0,3.1778888857,3.1778888857,0,3.1778888857,0.0,0.0,0.0,122.57,47.5978888857,-47.14,66.9905861026,3.1778888857,0,3.1778888857,44.42,-47.14,64.7712590583,131.11
2020-09-02 06:00:00,49.4065555522,-35.22,60.6750041741,3.3865555522,0,3.3865555522,46.02,-35.22,57.9507446026,131.34,3.3865555522,0.0,3.3865555522,3.3865555522,0,3.3865555522,0.0,0.0,0.0,122.45,49.7165555522,-46.33,67.9573748461,3.3865555522,0,3.3865555522,46.33,-46.33,65.5205143447,130.99
2020-09-02 06:30:00,54.3865555503,-34.48,64.395402201,5.2365555503,0,5.2365555503,49.15,-34.48,60.0382619668,131.43,5.2365555503,0.0,5.2365555503,5.2365555503,0,5.2365555503,0.0,0.0,0.0,122.67,54.6865555503,-45.58,71.1909808751,5.2365555503,0,5.2365555503,49.45,-45.58,67.2520549872,130.99
2020-09-02 07:00:00,59.5897777746,-31.23,67.2774443274,3.1897777746,0,3.1897777746,56.4,-31.23,64.4691623957,130.63,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,122.2,59.8897777746,-42.18,73.2525622889,3.1897777746,0,3.1897777746,56.7,-42.18,70.6685389689,130.28
2020-09-02 07:30:00,67.9063333273,-30.56,74.4659902637,6.0463333273,0,6.0463333273,61.86,-30.56,68.9969071771,131.47,6.0463333273,0.0,6.0463333273,6.0463333273,0,6.0463333273,0.0,0.0,0.0,121.87,67.3663333273,-26.74,72.4793106063,6.0463333273,0,6.0463333273,61.32,-26.74,66.8967114289,131.13
2020-09-02 08:00:00,71.0948888801,-32.49,78.1670219777,8.8248888801,0,8.8248888801,62.27,-32.49,70.2364079378,131.82,8.8248888801,0.0,8.8248888801,8.8248888801,0,8.8248888801,0.0,0.0,0.0,124.17,70.1948888801,-22.43,73.6914331852,8.8248888801,0,8.8248888801,61.37,-22.43,65.340506579,131.44
2020-09-02 08:30:00,73.9193333225,-30.31,79.8922019902,10.8793333225,0,10.8793333225,63.04,-30.31,69.9481071938,131.66,10.8793333225,0.0,10.8793333225,10.8793333225,0,10.8793333225,0.0,0.0,0.0,126.71,73.0093333225,-21.37,76.0725946198,10.8793333225,0,10.8793333225,62.13,-21.37,65.7024641851,131.3
2020-09-02 09:00:00,74.847999987,-28.57,80.1153418644,12.997999987,0,12.997999987,61.85,-28.57,68.1297835018,131.51,12.997999987,0.0,12.997999987,12.997999987,0,12.997999987,0.0,0.0,0.0,127.31,73.987999987,-20.18,76.6906548549,12.997999987,0,12.997999987,60.99,-20.18,64.2418282741,131.18
2020-09-02 09:30:00,59.7216666535,-19.81,62.9214873304,13.1316666535,0,13.1316666535,46.59,-19.81,50.626714292,131.72,13.1316666535,0.0,13.1316666535,13.1316666535,0,13.1316666535,0.0,0.0,0.0,119.76,84.0116666535,-23.85,87.3314527184,13.1316666535,0,13.1316666535,70.88,-23.85,74.7850045129,131.4
2020-09-02 10:00:00,56.1769999874,-7.76,56.7104305008,12.5769999874,0,12.5769999874,43.6,-7.76,44.2851848816,132.86,12.5769999874,0.0,12.5769999874,12.5769999874,0,12.5769999874,0.0,0.0,0.0,126.96,88.5369999874,-30.96,93.7940401453,12.5769999874,0,12.5769999874,75.96,-30.96,82.0270882087,132.5
2020-09-02 10:30:00,58.5844444335,-6.86,58.9847160677,10.8944444335,0,10.8944444335,47.69,-6.86,48.1808644588,132.86,10.8944444335,0.0,10.8944444335,10.8944444335,0,10.8944444335,0.0,0.0,0.0,126.96,85.8144444335,-29.9,90.8742475811,10.8944444335,0,10.8944444335,74.92,-29.9,80.6660796122,132.5
2020-09-02 11:00:00,55.3496666521,-7.08,55.8006451441,14.5396666521,0,14.5396666521,40.81,-7.08,41.4195907754,133.08,14.5396666521,0.0,14.5396666521,14.5396666521,0,14.5396666521,0.0,0.0,0.0,127.13,79.0996666521,-30.14,84.6473677351,14.5396666521,0,14.5396666521,64.56,-30.14,71.248952273,132.7
2020-09-02 11:30:00,52.9548888732,-7.12,53.4314014,15.7148888732,0,15.7148888732,37.24,-7.12,37.9145354712,133.08,15.7148888732,0.0,15.7148888732,15.7148888732,0,15.7148888732,0.0,0.0,0.0,127.24,77.0548888732,-30.81,82.9862157184,15.7148888732,0,15.7148888732,61.34,-30.81,68.6429289876,132.7
2020-09-02 12:00:00,52.5265555401,-7.19,53.0163666891,15.4465555401,0,15.4465555401,37.08,-7.19,37.7706566001,133.08,15.4465555401,0.0,15.4465555401,15.4465555401,0,15.4465555401,0.0,0.0,0.0,127.04,74.8865555401,-30.96,81.0340533397,15.4465555401,0,15.4465555401,59.44,-30.96,67.0196627864,132.7
2020-09-02 12:30:00,48.3116666493,-7.06,48.8247963071,17.4116666493,0,17.4116666493,30.9,-7.06,31.6962710741,132.93,17.4116666493,0.0,17.4116666493,17.4116666493,0,17.4116666493,0.0,0.0,0.0,127.04,71.3816666493,-30.7,77.703489842,17.4116666493,0,17.4116666493,53.97,-30.7,62.0906667705,132.54
2020-09-02 13:00:00,46.446999981,-7.37,47.0280842395,19.006999981,0,19.006999981,27.44,-7.37,28.4125060493,132.93,19.006999981,0.0,19.006999981,19.006999981,0,19.006999981,0.0,0.0,0.0,127.04,71.226999981,-30.97,77.6686965662,19.006999981,0,19.006999981,52.22,-30.97,60.7130076672,132.54
2020-09-02 13:30:00,49.3167777603,-7.38,49.865909885,17.4467777603,0,17.4467777603,31.87,-7.38,32.7133199171,132.8,17.4467777603,0.0,17.4467777603,17.4467777603,0,17.4467777603,0.0,0.0,0.0,126.96,77.6267777603,-31.09,83.6211978236,17.4467777603,0,17.4467777603,60.18,-31.09,67.73640454,132.39
2020-09-02 14:00:00,53.2807777639,-7.67,53.8300118811,13.9207777639,0,13.9207777639,39.36,-7.67,40.10035536,132.8,13.9207777639,0.0,13.9207777639,13.9207777639,0,13.9207777639,0.0,0.0,0.0,126.96,84.5807777639,-31.56,90.2770267961,13.9207777639,0,13.9207777639,70.66,-31.56,77.3877845658,132.39
2020-09-02 14:30:00,54.9348888777,-7.78,55.4830642269,11.2148888777,0,11.2148888777,43.72,-7.78,44.4068328076,132.71,11.2148888777,0.0,11.2148888777,11.2148888777,0,11.2148888777,0.0,0.0,0.0,126.96,87.3248888777,-31.75,92.9176986236,11.2148888777,0,11.2148888777,76.11,-31.75,82.4669303418,132.39
2020-09-02 15:00:00,55.5827777668,-8.17,56.18001499,10.9327777668,0,10.9327777668,44.65,-8.17,45.3913141471,132.81,10.9327777668,0.0,10.9327777668,10.9327777668,0,10.9327777668,0.0,0.0,0.0,126.96,86.5327777668,-32.26,92.3505778436,10.9327777668,0,10.9327777668,75.6,-32.26,82.1953015689,132.39
2020-09-02 15:30:00,53.9279999867,-9.6,54.775808369800004,13.2979999867,0,13.2979999867,40.63,-9.6,41.7487353102,132.98,13.2979999867,0.0,13.2979999867,13.2979999867,0,13.2979999867,0.0,0.0,0.0,126.96,84.6679999867,-33.88,91.1949813408,13.2979999867,0,13.2979999867,71.37,-33.88,79.0033625867,132.6
2020-09-02 16:00:00,55.4662222093,-9.8,56.3253211813,12.906222209300001,0,12.906222209300001,42.56,-9.8,43.6737174969,132.98,12.906222209300001,0.0,12.906222209300001,12.906222209300001,0,12.906222209300001,0.0,0.0,0.0,126.96,87.7762222093,-33.91,94.0986359377,12.906222209300001,0,12.906222209300001,74.87,-33.91,82.191270826,132.6
2020-09-02 16:30:00,57.940777765600004,-9.92,58.7838424065,12.2207777656,0,12.2207777656,45.72,-9.92,46.7838091651,132.9,12.2207777656,0.0,12.2207777656,12.2207777656,0,12.2207777656,0.0,0.0,0.0,126.96,92.7907777656,-33.67,98.7106748956,12.2207777656,0,12.2207777656,80.57,-33.67,87.3223556714,132.52
2020-09-02 17:00:00,60.1722222112,-8.25,60.7351531309,11.0222222112,0,11.0222222112,49.15,-8.25,49.8375862176,132.9,11.0222222112,0.0,11.0222222112,11.0222222112,0,11.0222222112,0.0,0.0,0.0,127.07,98.5922222112,-33.5,104.1281723672,11.0222222112,0,11.0222222112,87.57,-33.5,93.7590256989,132.52
2020-09-02 17:30:00,62.4146666547,-7.03,62.8093266451,11.9846666547,0,11.9846666547,50.43,-7.03,50.9176374157,133.09,11.9846666547,0.0,11.9846666547,11.9846666547,0,11.9846666547,0.0,0.0,0.0,104.88,103.9246666547,-33.46,109.1783309054,11.9846666547,0,11.9846666547,91.94,-33.46,97.8393336036,132.69
2020-09-02 18:00:00,76.590777767,-15.98,78.2400641548,10.780777767,0,10.780777767,65.81,-15.98,67.7223486007,132.5,10.780777767,0.0,10.780777767,10.780777767,0,10.780777767,0.0,0.0,0.0,60.23,99.600777767,-28.08,103.483338426,10.780777767,0,10.780777767,88.82,-28.08,93.1529859962,132.14
2020-09-02 18:30:00,91.7593333254,-28.6,96.1131377717,7.9793333254,0,7.9793333254,83.78,-28.6,88.5271054536,131.66,7.9793333254,0.0,7.9793333254,7.9793333254,0,7.9793333254,0.0,0.0,0.0,127.49,90.3293333254,-20.1,92.5386322516,7.9793333254,0,7.9793333254,82.35,-20.1,84.7675203129,131.26
2020-09-02 19:00:00,90.0785555477,-28.85,94.5857741395,7.8085555477,0,7.8085555477,82.27,-28.85,87.1818524694,132.02,7.8085555477,0.0,7.8085555477,7.8085555477,0,7.8085555477,0.0,0.0,0.0,127.96,88.6685555477,-20.32,90.9671102263,7.8085555477,0,7.8085555477,80.86,-20.32,83.3741086909,131.62
2020-09-02 19:30:00,88.9297777704,-29.54,93.7076142813,7.3697777704,0,7.3697777704,81.56,-29.54,86.7447128072,132.14,7.3697777704,0.0,7.3697777704,7.3697777704,0,7.3697777704,0.0,0.0,0.0,128.1,87.5697777704,-20.96,90.0432539325,7.3697777704,0,7.3697777704,80.2,-20.96,82.8936764778,131.76
2020-09-02 20:00:00,87.2969999931,-30.55,92.4882084797,6.9469999931,0,6.9469999931,80.35,-30.55,85.9617647562,132.51,6.9469999931,0.0,6.9469999931,6.9469999931,0,6.9469999931,0.0,0.0,0.0,128.44,85.9569999931,-21.92,88.7079040887,6.9469999931,0,6.9469999931,79.01,-21.92,81.9943077293,132.15
2020-09-02 20:30:00,87.5833333254,-31.98,93.2392657435,7.9533333254,0,7.9533333254,79.63,-31.98,85.8117550223,132.64,7.9533333254,0.0,7.9533333254,7.9533333254,0,7.9533333254,0.0,0.0,0.0,128.44,86.2833333254,-23.27,89.3661373773,7.9533333254,0,7.9533333254,78.33,-23.27,81.7134126077,132.25
2020-09-02 21:00:00,83.916333328,-30.89,89.4211557699,5.306333328,0,5.306333328,78.61,-30.89,84.461376972,132.32,5.306333328,0.0,5.306333328,5.306333328,0,5.306333328,0.0,0.0,0.0,128.23,82.646333328,-22.28,85.5968154347,5.306333328,0,5.306333328,77.34,-22.28,80.485240883,131.97
2020-09-02 21:30:00,78.4971111058,-32.9,85.1129041448,5.2871111058,0,5.2871111058,73.21,-32.9,80.2627815366,132.69,5.2871111058,0.0,5.2871111058,5.2871111058,0,5.2871111058,0.0,0.0,0.0,126.33,77.3671111058,-23.56,80.8748630964,5.2871111058,0,5.2871111058,72.08,-23.56,75.8327106202,132.3
2020-09-02 22:00:00,73.9787777752,-33.9,81.3760994465,2.5287777752,0,2.5287777752,71.45,-33.9,79.0842114458,132.54,2.5287777752,0.0,2.5287777752,2.5287777752,0,2.5287777752,0.0,0.0,0.0,123.5,72.8787777752,-23.56,76.5923615644,2.5287777752,0,2.5287777752,70.35,-23.56,74.1902695776,132.17
2020-09-02 22:30:00,69.6148888864,-35.03,77.9315959972,2.4548888864,0,2.4548888864,67.16,-35.03,75.7467260019,132.8,2.4548888864,0.0,2.4548888864,2.4548888864,0,2.4548888864,0.0,0.0,0.0,123.83,68.6448888864,-24.38,72.8457628845,2.4548888864,0,2.4548888864,66.19,-24.38,70.5372277595,132.36
2020-09-02 23:00:00,65.13222222,-36.21,74.5209398177,2.22222222,0,2.22222222,62.91,-36.21,72.5867219263,133.21,2.22222222,0.0,2.22222222,2.22222222,0,2.22222222,0.0,0.0,0.0,124.09,64.27222222,-25.47,69.1349365307,2.22222222,0,2.22222222,62.05,-25.47,67.0740143424,132.82
2020-09-02 23:30:00,62.1916666644,-36.57,72.1468523395,2.2416666644,0,2.2416666644,59.95,-36.57,70.2236954311,133.04,2.2416666644,0.0,2.2416666644,2.2416666644,0,2.2416666644,0.0,0.0,0.0,123.89,61.3916666644,-25.86,66.6158865124,2.2416666644,0,2.2416666644,59.15,-25.86,64.5558835429,132.69
2020-09-03 00:00:00,57.5568888869,-36.6,68.2081773568,2.0168888869,0,2.0168888869,55.54,-36.6,66.5150479215,133.17,2.0168888869,0.0,2.0168888869,2.0168888869,0,2.0168888869,0.0,0.0,0.0,123.89,56.8768888869,-25.91,62.5004687138,2.0168888869,0,2.0168888869,54.86,-25.91,60.6708142355,132.69
2020-09-03 00:30:00,55.9839999981,-36.89,67.0453604345,1.8539999981,0,1.8539999981,54.13,-36.89,65.505183001,133.3,1.8539999981,0.0,1.8539999981,1.8539999981,0,1.8539999981,0.0,0.0,0.0,124.01,55.3339999981,-26.16,61.2061856008,1.8539999981,0,1.8539999981,53.48,-26.16,59.5353340463,132.89
2020-09-03 01:00:00,53.8786666649,-37.22,65.484647984,1.8086666649,0,1.8086666649,52.07,-37.22,64.0047912269,133.41,1.8086666649,0.0,1.8086666649,1.8086666649,0,1.8086666649,0.0,0.0,0.0,124.12,53.2786666649,-26.48,59.4962748547,1.8086666649,0,1.8086666649,51.47,-26.48,57.8822192042,133.01
2020-09-03 01:30:00,54.9322222204,-37.36,66.4328129622,1.8322222204,0,1.8322222204,53.1,-37.36,64.9259547485,133.41,1.8322222204,0.0,1.8322222204,1.8322222204,0,1.8322222204,0.0,0.0,0.0,124.12,54.3022222204,-26.63,60.4804781568,1.8322222204,0,1.8322222204,52.47,-26.63,58.8409534253,133.01
2020-09-03 02:00:00,53.3064444424,-37.58,65.2214184076,2.0064444424,0,2.0064444424,51.3,-37.58,63.5920309473,133.49,2.0064444424,0.0,2.0064444424,2.0064444424,0,2.0064444424,0.0,0.0,0.0,124.2,52.7264444424,-26.83,59.1601795428,2.0064444424,0,2.0064444424,50.72,-26.83,57.3791538801,133.1
2020-09-03 02:30:00,51.5941111088,-37.79,63.9533924128,2.3341111088,0,2.3341111088,49.26,-37.79,62.0856803136,133.56,2.3341111088,0.0,2.3341111088,2.3341111088,0,2.3341111088,0.0,0.0,0.0,124.28,51.1041111088,-27.62,58.0904000005,2.3341111088,0,2.3341111088,48.77,-27.62,56.0479910434,133.18
2020-09-03 03:00:00,48.1503333307,-35.48,59.8104087919,2.6303333307,0,2.6303333307,45.52,-35.48,57.7139567176,131.63,2.6303333307,0.0,2.6303333307,2.6303333307,0,2.6303333307,0.0,0.0,0.0,124.58,48.4803333307,-46.63,67.2658874903,2.6303333307,0,2.6303333307,45.85,-46.63,65.3955610114,131.22
2020-09-03 03:30:00,47.5974444419,-35.49,59.3721889221,2.5674444419,0,2.5674444419,45.03,-35.49,57.3344660741,131.49,2.5674444419,0.0,2.5674444419,2.5674444419,0,2.5674444419,0.0,0.0,0.0,124.43,47.9374444419,-46.62,66.8686995508,2.5674444419,0,2.5674444419,45.37,-46.62,65.0527578201,131.1
2020-09-03 04:00:00,46.0181111081,-34.95,57.785543607,3.0581111081,0,3.0581111081,42.96,-34.95,55.3810807045,131.49,3.0581111081,0.0,3.0581111081,3.0581111081,0,3.0581111081,0.0,0.0,0.0,124.43,46.3381111081,-46.08,65.3497279341,3.0581111081,0,3.0581111081,43.28,-46.08,63.2180733651,131.1
2020-09-03 04:30:00,46.2155555524,-34.7,57.7924525783,3.1455555524,0,3.1455555524,43.07,-34.7,55.3092659507,131.29,3.1455555524,0.0,3.1455555524,3.1455555524,0,3.1455555524,0.0,0.0,0.0,124.26,46.5455555524,-45.82,65.3143257003,3.1455555524,0,3.1455555524,43.4,-45.82,63.111269992,130.96
2020-09-03 05:00:00,46.5026666635,-34.57,57.9446538243,3.1426666635,0,3.1426666635,43.36,-34.57,55.4542559232,131.29,3.1426666635,0.0,3.1426666635,3.1426666635,0,3.1426666635,0.0,0.0,0.0,124.26,46.8326666635,-45.69,65.4283941941,3.1426666635,0,3.1426666635,43.69,-45.69,63.2170246057,130.96
2020-09-03 05:30:00,47.9092222191,-34.17,58.8462613395,3.1092222191,0,3.1092222191,44.8,-34.17,56.3438452717,131.29,3.1092222191,0.0,3.1092222191,3.1092222191,0,3.1092222191,0.0,0.0,0.0,124.26,48.2392222191,-45.25,66.140646053,3.1092222191,0,3.1092222191,45.13,-45.25,63.9083672143,130.81
2020-09-03 06:00:00,50.3334444414,-33.28,60.340815617,3.0934444414,0,3.0934444414,47.24,-33.28,57.7856037435,130.94,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,124.06,50.6534444414,-44.31,67.2989415502,3.0934444414,0,3.0934444414,47.56,-44.31,65.0025361044,130.59
2020-09-03 06:30:00,54.0933333267,-32.24,62.9722662003,6.5833333268,0,6.5833333268,47.51,-32.24,57.4161797754,130.56,6.5833333268,0.0,6.5833333268,6.5833333268,0,6.5833333268,0.0,0.0,0.0,123.79,54.4233333268,-43.21,69.4910304312,6.5833333268,0,6.5833333268,47.84,-43.21,64.4652596365,130.19
2020-09-03 07:00:00,58.5472222151,-29.92,65.7494002186,7.1572222151,0,7.1572222151,51.39,-29.92,59.4654395426,130.4,7.1572222151,0.0,7.1572222151,7.1572222151,0,7.1572222151,0.0,0.0,0.0,125.03,58.8572222151,-41.23,71.8615718369,7.1572222151,0,7.1572222151,51.7,-41.23,66.127172176,129.97
2020-09-03 07:30:00,67.0371111039,-29.34,73.1765663663,7.1871111039,0,7.1871111039,59.85,-29.34,66.6547680215,131.58,7.1871111039,0.0,7.1871111039,7.1871111039,0,7.1871111039,0.0,0.0,0.0,126.59,66.5771111039,-26.91,71.8098866657,7.1871111039,0,7.1871111039,59.39,-26.91,65.2021487376,131.2
2020-09-03 08:00:00,73.2057777686,-29.98,79.1068031127,9.1457777686,0,9.1457777686,64.06,-29.98,70.7282404701,132.21,9.1457777686,0.0,9.1457777686,9.1457777686,0,9.1457777686,0.0,0.0,0.0,126.59,72.2857777686,-20.45,75.12280724,9.1457777686,0,9.1457777686,63.14,-20.45,66.3691351458,131.78
2020-09-03 08:30:00,75.5482222133,-27.81,80.504223365,8.8782222133,0,8.8782222133,66.67,-27.81,72.2376979146,131.84,8.8782222133,0.0,8.8782222133,8.8782222133,0,8.8782222133,0.0,0.0,0.0,127.62,74.5582222133,-19.19,76.9882107833,8.8782222133,0,8.8782222133,65.68,-19.19,68.4260074825,131.45
2020-09-03 09:00:00,79.1947777684,-26.57,83.5330935964,9.394777768400001,0,9.394777768400001,69.8,-26.57,74.6860422033,131.92,9.394777768400001,0.0,9.394777768400001,9.394777768400001,0,9.394777768400001,0.0,0.0,0.0,128.06,78.1447777684,-18.16,80.2271269115,9.394777768400001,0,9.394777768400001,68.75,-18.16,71.1080030658,131.54
2020-09-03 09:30:00,85.2603333226,-24.73,88.774418265,10.7303333226,0,10.7303333226,74.53,-24.73,78.5257524638,131.52,10.7303333226,0.0,10.7303333226,10.7303333226,0,10.7303333226,0.0,0.0,0.0,127.83,84.0603333226,-16.39,85.6432819216,10.7303333226,0,10.7303333226,73.33,-16.39,75.1393438885,131.14
2020-09-03 10:00:00,84.8328888771,-24.13,88.1979361166,11.7928888771,0,11.7928888771,73.04,-24.13,76.9226787105,131.64,11.7928888771,0.0,11.7928888771,11.7928888771,0,11.7928888771,0.0,0.0,0.0,128.02,83.7028888771,-15.82,85.1847756725,11.7928888771,0,11.7928888771,71.91,-15.82,73.6296170029,131.24
2020-09-03 10:30:00,84.311777766,-25.2,87.9972492188,11.751777766,0,11.751777766,72.56,-25.2,76.8114158182,131.71,11.751777766,0.0,11.751777766,11.751777766,0,11.751777766,0.0,0.0,0.0,128.09,83.171777766,-16.83,84.8574894559,11.751777766,0,11.751777766,71.42,-16.83,73.37619028,131.43
2020-09-03 11:00:00,82.7998888767,-23.23,85.9968284182,12.1998888767,0,12.1998888767,70.6,-23.23,74.3235689401,131.51,12.1998888767,0.0,12.1998888767,12.1998888767,0,12.1998888767,0.0,0.0,0.0,127.99,81.7098888767,-14.94,83.0644902485,12.1998888767,0,12.1998888767,69.51,-14.94,71.097424004,131.15
2020-09-03 11:30:00,84.1823333208,-23.02,87.2730522174,12.542333320800001,0,12.542333320800001,71.64,-23.02,75.2476577709,131.51,12.542333320800001,0.0,12.542333320800001,12.542333320800001,0,12.542333320800001,0.0,0.0,0.0,127.99,83.0623333208,-14.74,84.3600546271,12.542333320800001,0,12.542333320800001,70.52,-14.74,72.0440004442,131.07
2020-09-03 12:00:00,87.2997777661,-23.34,90.3659603945,11.6597777661,0,11.6597777661,75.64,-23.34,79.1591131835,131.51,11.6597777661,0.0,11.6597777661,11.6597777661,0,11.6597777661,0.0,0.0,0.0,128.07,86.0697777661,-15.03,87.3722355483,11.6597777661,0,11.6597777661,74.41,-15.03,75.9127723114,131.21
2020-09-03 12:30:00,85.1627777671,-24.45,88.6030542194,10.6727777671,0,10.6727777671,74.49,-24.45,78.4000165816,131.7,10.6727777671,0.0,10.6727777671,10.6727777671,0,10.6727777671,0.0,0.0,0.0,128.07,83.9727777671,-16.1,85.5022655017,10.6727777671,0,10.6727777671,73.3,-16.1,75.0473184065,131.28
2020-09-03 13:00:00,83.9156666553,-24.91,87.5348342673,11.3656666553,0,11.3656666553,72.55,-24.91,76.7073047369,131.84,11.3656666553,0.0,11.3656666553,11.3656666553,0,11.3656666553,0.0,0.0,0.0,128.17,82.7756666553,-16.54,84.4119813192,11.3656666553,0,11.3656666553,71.41,-16.54,73.3004754418,131.49
2020-09-03 13:30:00,72.0899999874,-19.33,74.6365660932,12.5999999874,0,12.5999999874,59.49,-19.33,62.5516506577,131.57,12.5999999874,0.0,12.5999999874,12.5999999874,0,12.5999999874,0.0,0.0,0.0,128.41,71.2599999874,-11.18,72.1316851197,12.5999999874,0,12.5999999874,58.66,-11.18,59.7158940317,131.17
2020-09-03 14:00:00,70.0342222103,-17.77,72.2534786747,11.9242222103,0,11.9242222103,58.11,-17.77,60.7663146817,131.46,11.9242222103,0.0,11.9242222103,11.9242222103,0,11.9242222103,0.0,0.0,0.0,128.41,69.2442222103,-9.68,69.9175565184,11.9242222103,0,11.9242222103,57.32,-9.68,58.1316161826,131.1
2020-09-03 14:30:00,70.5118888779,-16.17,72.3422101758,11.0118888779,0,11.0118888779,59.5,-16.17,61.6580805734,131.12,11.0118888779,0.0,11.0118888779,11.0118888779,0,11.0118888779,0.0,0.0,0.0,128.26,69.6818888779,-8.14,70.1557213461,11.0118888779,0,11.0118888779,58.67,-8.14,59.2319888236,130.73
2020-09-03 15:00:00,69.7892222125,-15.7,71.5333875685,9.679222212500001,0,9.679222212500001,60.11,-15.7,62.1265007867,131.12,9.679222212500001,0.0,9.679222212500001,9.679222212500001,0,9.679222212500001,0.0,0.0,0.0,128.38,68.9392222125,-7.67,69.3645821675,9.679222212500001,0,9.679222212500001,59.26,-7.67,59.7543011004,130.83
2020-09-03 15:30:00,68.9642222118,-16.35,70.8758523425,10.3942222118,0,10.3942222118,58.57,-16.35,60.8092706748,131.27,10.3942222118,0.0,10.3942222118,10.3942222118,0,10.3942222118,0.0,0.0,0.0,128.38,68.1742222118,-8.3,68.6776133408,10.3942222118,0,10.3942222118,57.78,-8.3,58.3730965428,130.97
2020-09-03 16:00:00,68.0797777673,-16.61,70.0767310942,10.4497777673,0,10.4497777673,57.63,-16.61,59.9759034947,131.4,10.4497777673,0.0,10.4497777673,10.4497777673,0,10.4497777673,0.0,0.0,0.0,128.49,67.3097777673,-8.55,67.8506350972,10.4497777673,0,10.4497777673,56.86,-8.55,57.4992356471,130.97
2020-09-03 16:30:00,63.3156666537,-15.51,65.1876809206,12.9756666537,0,12.9756666537,50.34,-15.51,52.6751905549,131.81,18.0256666537,-0.8,18.0434103847,12.9756666537,0,12.9756666537,5.05,-0.8,5.1129736944,128.22,69.2156666537,-10.52,70.0105628482,12.9756666537,0,12.9756666537,56.24,-10.52,57.2154524582,131.42
2020-09-03 17:00:00,9.9615555456,0.0,9.9615555456,9.9615555456,0,9.9615555456,0.0,0.0,0.0,132.08,72.8115555456,-9.06,73.3730619572,9.9615555456,0,9.9615555456,62.85,-9.06,63.4996543298,125.05,72.9015555456,-12.6,73.9824087264,9.9615555456,0,9.9615555456,62.94,-12.6,64.1888121093,131.54
2020-09-03 17:30:00,11.3117777665,0.0,11.3117777665,11.3117777665,0,11.3117777665,0.0,0.0,0.0,131.95,74.5617777665,-9.01,75.104186326,11.3117777665,0,11.3117777665,63.25,-9.01,63.8885169651,124.92,74.6317777665,-12.53,75.6763050934,11.3117777665,0,11.3117777665,63.32,-12.53,64.5478372992,131.41
2020-09-03 18:00:00,9.9153333234,0.0,9.9153333234,9.9153333234,0,9.9153333234,0.0,0.0,0.0,131.74,75.3853333234,-9.17,75.941012505,9.9153333234,0,9.9153333234,65.47,-9.17,66.10907502,124.69,75.4753333234,-12.67,76.5313977416,9.9153333234,0,9.9153333234,65.56,-12.67,66.7730671753,131.23
2020-09-03 18:30:00,9.9508888789,0.0,9.9508888789,9.9508888789,0,9.9508888789,0.0,0.0,0.0,131.74,76.4708888789,-10.13,77.1389249726,9.9508888789,0,9.9508888789,66.52,-10.13,67.2869028861,124.69,76.5408888789,-13.64,77.746750867,9.9508888789,0,9.9508888789,66.59,-13.64,67.9726246367,131.23
2020-09-03 19:00:00,9.1632222131,0.0,9.1632222131,9.1632222131,0,9.1632222131,0.0,0.0,0.0,131.74,74.8032222131,-14.33,76.1634489336,9.1632222131,0,9.1632222131,65.64,-14.33,67.1859992856,125.16,74.87322221310001,-17.88,76.9785282047,9.1632222131,0,9.1632222131,65.71,-17.88,68.099181346,131.67
2020-09-03 19:30:00,7.6412222146,0.0,7.6412222146,7.6412222146,0,7.6412222146,0.0,0.0,0.0,131.74,74.4312222146,-15.64,76.0566659824,7.6412222146,0,7.6412222146,66.79,-15.64,68.5967470074,125.34,74.5012222146,-19.17,76.9280248769,7.6412222146,0,7.6412222146,66.86,-19.17,69.5539251229,131.8
2020-09-03 20:00:00,6.9991111041,0.0,6.9991111041,6.9991111041,0,6.9991111041,0.0,0.0,0.0,131.74,72.9091111041,-16.42,74.7352318655,6.9991111041,0,6.9991111041,65.91,-16.42,67.9245500537,125.41,72.9791111041,-19.96,75.6594492284,6.9991111041,0,6.9991111041,65.98,-19.96,68.9330254668,131.93
2020-09-03 20:30:00,6.6767777711,0.0,6.6767777711,6.6767777711,0,6.6767777711,0.0,0.0,0.0,131.74,74.7367777711,-15.89,76.4073167413,6.6767777711,0,6.6767777711,68.06,-15.89,69.890311918,125.32,74.8067777711,-19.42,77.2864179562,6.6767777711,0,6.6767777711,68.13,-19.42,70.8437244927,131.85
2020-09-03 21:00:00,4.2506666624000005,0.0,4.2506666624000005,4.2506666624000005,0,4.2506666624000005,0.0,0.0,0.0,131.74,72.7506666624,-29.93,78.6667935016,4.2506666624000005,0,4.2506666624000005,68.5,-29.93,74.7532935729,124.63,72.9806666624,-12.91,74.1137356128,4.2506666624000005,0,4.2506666624000005,68.73,-12.91,69.9319740891,131.13
2020-09-03 21:30:00,5.3771111057,0.0,5.3771111057,5.3771111057,0,5.3771111057,0.0,0.0,0.0,131.74,67.7871111057,-55.77,87.7803242877,5.3771111057,0,5.3771111057,62.41,-55.77,83.6976761924,123.67,68.3071111057,-3.7800000000000002,68.4116205597,5.3771111057,0,5.3771111057,62.93,-3.7800000000000002,63.0434239235,130.17
2020-09-03 22:00:00,5.3418888835,0.0,5.3418888835,5.3418888835,0,5.3418888835,0.0,0.0,0.0,131.63,63.5818888835,-56.58,85.1114151803,5.3418888835,0,5.3418888835,58.24,-56.58,81.1984852075,123.67,64.1418888835,-4.5,64.2995482842,5.3418888835,0,5.3418888835,58.8,-4.5,58.9719424811,130.17
2020-09-03 22:30:00,3.8269999962,0.0,3.8269999962,3.8269999962,0,3.8269999962,0.0,0.0,0.0,131.63,60.3269999962,-56.97,82.9754652204,3.8269999962,0,3.8269999962,56.5,-56.97,80.2360947454,123.87,60.8569999962,-4.84,61.0491609159,3.8269999962,0,3.8269999962,57.03,-4.84,57.2350111383,130.29
2020-09-03 23:00:00,4.4017777734,0.0,4.4017777734,4.4017777734,0,4.4017777734,0.0,0.0,0.0,132.0,56.3417777734,-58.36,81.1189590827,4.4017777734,0,4.4017777734,51.94,-58.36,78.125880475,124.33,56.8617777734,-5.87,57.1639630497,4.4017777734,0,4.4017777734,52.46,-5.87,52.7873895926,130.77
2020-09-03 23:30:00,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,132.11,54.2053333304,-59.94,80.8147372789,2.9053333304,0,2.9053333304,51.3,-59.94,78.8954599454,124.6,54.7553333304,-7.22,55.2292941121,2.9053333304,0,2.9053333304,51.85,-7.22,52.3502712505,131.02
2020-09-04 00:00:00,2.8223333305000002,0.0,2.8223333305000002,2.8223333305000002,0,2.8223333305000002,0.0,0.0,0.0,132.24,49.2223333305,-60.36,77.8856064912,2.8223333305000002,0,2.8223333305000002,46.4,-60.36,76.1333671921,124.77,49.7723333305,-7.51,50.3357255353,2.8223333305000002,0,2.8223333305000002,46.95,-7.51,47.5468463728,131.22
2020-09-04 00:30:00,2.7492222195,0.0,2.7492222195,2.7492222195,0,2.7492222195,0.0,0.0,0.0,132.24,47.8892222195,-61.52,77.9620933838,2.7492222195,0,2.7492222195,45.14,-61.52,76.3041938559,124.92,48.4292222195,-8.6,49.1868840727,2.7492222195,0,2.7492222195,45.68,-8.6,46.4824956301,131.36
2020-09-04 01:00:00,2.8165555527,0.0,2.8165555527,2.8165555527,0,2.8165555527,0.0,0.0,0.0,132.24,45.4065555527,-61.73,76.6312481117,2.8165555527,0,2.8165555527,42.59,-61.73,74.9966732596,124.92,45.9665555527,-8.79,46.7994479602,2.8165555527,0,2.8165555527,43.15,-8.79,44.0361964752,131.46
2020-09-04 01:30:00,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,132.24,46.0414444416,-61.78,77.0492245663,2.8314444416,0,2.8314444416,43.21,-61.78,75.3914617182,124.92,46.5914444416,-8.84,47.4226559268,2.8314444416,0,2.8314444416,43.76,-8.84,44.6439603978,131.46
2020-09-04 02:00:00,2.8894444416000002,0.0,2.8894444416000002,2.8894444416000002,0,2.8894444416000002,0.0,0.0,0.0,132.24,45.0794444416,-62.08,76.7208101571,2.8894444416000002,0,2.8894444416000002,42.19,-62.08,75.0594597636,124.92,45.6294444416,-9.09,46.5260604398,2.8894444416000002,0,2.8894444416000002,42.74,-9.09,43.6959460362,131.46
2020-09-04 02:30:00,2.9101111082,0.0,2.9101111082,2.9101111082,0,2.9101111082,0.0,0.0,0.0,132.24,43.8901111082,-62.12,76.0607405505,2.9101111082,0,2.9101111082,40.98,-62.12,74.4194517583,124.92,44.4401111082,-9.11,45.3642543784,2.9101111082,0,2.9101111082,41.53,-9.11,42.5174434791,131.46
2020-09-04 03:00:00,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,132.42,42.9563333304,-62.59,75.9128096779,2.8863333304000003,0,2.8863333304000003,40.07,-62.59,74.317649317,125.16,43.5163333304,-9.42,44.5242368438,2.8863333304000003,0,2.8863333304000003,40.63,-9.42,41.707712716,131.69
2020-09-04 03:30:00,2.8678888860000002,0.0,2.8678888860000002,2.8678888860000002,0,2.8678888860000002,0.0,0.0,0.0,132.42,42.327888886,-62.71,75.6584052009,2.8678888860000002,0,2.8678888860000002,39.46,-62.71,74.0920758246,125.16,42.877888886,-9.53,43.9241875886,2.8678888860000002,0,2.8678888860000002,40.01,-9.53,41.1293204417,131.69
2020-09-04 04:00:00,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,132.42,42.1931111082,-62.81,75.6660738045,2.8931111082000003,0,2.8931111082000003,39.3,-62.81,74.0917411052,125.16,42.7431111082,-9.69,43.8277269227,2.8931111082000003,0,2.8931111082000003,39.85,-9.69,41.011200909,131.69
2020-09-04 04:30:00,3.0376666636,0.0,3.0376666636,3.0376666636,0,3.0376666636,0.0,0.0,0.0,132.42,42.0576666636,-62.61,75.4245280077,3.0376666636,0,3.0376666636,39.02,-62.61,73.7737927722,125.04,42.6076666636,-9.45,43.6430493724,3.0376666636,0,3.0376666636,39.57,-9.45,40.6827653927,131.59
2020-09-04 05:00:00,3.066111108,0.0,3.066111108,3.066111108,0,3.066111108,0.0,0.0,0.0,132.34,42.296111108,-62.62,75.5660334731,3.066111108,0,3.066111108,39.23,-62.62,73.8935538461,125.04,42.866111108,-9.57,43.9213886566,3.066111108,0,3.066111108,39.8,-9.57,40.934397516,131.59
2020-09-04 05:30:00,2.986999997,0.0,2.986999997,2.986999997,0,2.986999997,0.0,0.0,0.0,132.42,43.616999997,-62.39,76.1246004176,2.986999997,0,2.986999997,40.63,-62.39,74.4534015341,125.04,44.166999997,-9.31,45.1375673773,2.986999997,0,2.986999997,41.18,-9.31,42.2192906146,131.59
2020-09-04 06:00:00,2.8274444416,0.0,2.8274444416,2.8274444416,0,2.8274444416,0.0,0.0,0.0,132.22,45.6074444416,-61.55,76.6057536253,2.8274444416,0,2.8274444416,42.78,-61.55,74.9568602598,124.8,46.1674444416,-8.63,46.9671143064,2.8274444416,0,2.8274444416,43.34,-8.63,44.1908644405,131.37
2020-09-04 06:30:00,5.7322222165,0.0,5.7322222165,5.7322222165,0,5.7322222165,0.0,0.0,0.0,131.92,49.1822222165,-60.65,78.0852961969,5.7322222165,0,5.7322222165,43.45,-60.65,74.6078079024,124.38,49.7222222165,-8.04,50.3680551753,5.7322222165,0,5.7322222165,43.99,-8.04,44.7186951956,130.98
2020-09-04 07:00:00,6.543555549,0.0,6.543555549,6.543555549,0,6.543555549,0.0,0.0,0.0,131.92,52.413555549,-59.56,79.3383539361,6.543555549,0,6.543555549,45.87,-59.56,75.1761298552,124.18,52.963555549,-7.03,53.4280742344,6.543555549,0,6.543555549,46.42,-7.03,46.9493056392,130.79
2020-09-04 07:30:00,6.3021111048,0.0,6.3021111048,6.3021111048,0,6.3021111048,0.0,0.0,0.0,131.36,59.4321111048,-56.24,81.8236727993,6.3021111048,0,6.3021111048,53.13,-56.24,77.3675287184,123.37,59.9921111048,-4.35,60.1496125907,6.3021111048,0,6.3021111048,53.69,-4.35,53.8659317194,130.0
2020-09-04 08:00:00,5.8055555498,0.0,5.8055555498,5.8055555498,0,5.8055555498,0.0,0.0,0.0,130.8,66.9955555498,-42.04,79.0934008841,5.8055555498,0,5.8055555498,61.19,-42.04,74.2400006735,124.34,67.0355555498,10.6,67.8684441244,5.8055555498,0,5.8055555498,61.23,10.6,62.1407507196,131.05
2020-09-04 08:30:00,9.4259999906,0.0,9.4259999906,9.4259999906,0,9.4259999906,0.0,0.0,0.0,130.72,68.6459999906,-19.96,71.488984569,9.4259999906,0,9.4259999906,59.22,-19.96,62.4932796387,125.74,68.4359999906,2.67,68.488064615,9.4259999906,0,9.4259999906,59.01,2.67,59.0703732848,132.52
2020-09-04 09:00:00,10.742777767,0.0,10.742777767,10.742777767,0,10.742777767,0.0,0.0,0.0,131.47,68.862777767,-11.75,69.8580321924,10.742777767,0,10.742777767,58.12,-11.75,59.2958421814,125.86,68.782777767,-15.49,70.5053942429,10.742777767,0,10.742777767,58.04,-15.49,60.0714715984,132.52
2020-09-04 09:30:00,13.4282222088,0.0,13.4282222088,13.4282222088,0,13.4282222088,0.0,0.0,0.0,131.78,70.1482222088,-17.04,72.1881893322,13.4282222088,0,13.4282222088,56.72,-17.04,59.2243193291,125.47,70.1982222088,-20.62,73.1640266885,13.4282222088,0,13.4282222088,56.77,-20.62,60.3988186971,132.12
2020-09-04 10:00:00,15.9011110952,0.0,15.9011110952,15.9011110952,0,15.9011110952,0.0,0.0,0.0,131.78,67.3611110952,-16.74,69.4099912691,15.9011110952,0,15.9011110952,51.46,-16.74,54.1143160356,125.47,67.4111110952,-20.32,70.4071040385,15.9011110952,0,15.9011110952,51.51,-20.32,55.3731207356,132.12
2020-09-04 10:30:00,15.7441110954,0.0,15.7441110954,15.7441110954,0,15.7441110954,0.0,0.0,0.0,131.95,65.4141110954,-15.93,67.3258555861,15.7441110954,0,15.7441110954,49.67,-15.93,52.161995744,125.58,65.4841110954,-19.53,68.3343962141,15.7441110954,0,15.7441110954,49.74,-19.53,53.4367710477,132.12
2020-09-04 11:00:00,14.8793333185,0.0,14.8793333185,14.8793333185,0,14.8793333185,0.0,0.0,0.0,131.76,67.0593333185,-14.63,68.636659921,14.8793333185,0,14.8793333185,52.18,-14.63,54.1921516458,125.25,67.1493333185,-18.2,69.5720702949,14.8793333185,0,14.8793333185,52.27,-18.2,55.3479258871,131.89
2020-09-04 11:30:00,15.6218888733,0.0,15.6218888733,15.6218888733,0,15.6218888733,0.0,0.0,0.0,131.76,69.4818888733,-13.54,70.7888725818,15.6218888733,0,15.6218888733,53.86,-13.54,55.5358550848,125.18,69.5318888733,-17.11,71.6061147548,15.6218888733,0,15.6218888733,53.91,-17.11,56.5600583451,131.78
2020-09-04 12:00:00,15.8637777619,0.0,15.8637777619,15.8637777619,0,15.8637777619,0.0,0.0,0.0,132.03,67.8537777619,-14.99,69.4898212443,15.8637777619,0,15.8637777619,51.99,-14.99,54.1078571004,125.59,67.9337777619,-18.58,70.4287907109,15.8637777619,0,15.8637777619,52.07,-18.58,55.2856337578,132.17
2020-09-04 12:30:00,13.7351110974,0.0,13.7351110974,13.7351110974,0,13.7351110974,0.0,0.0,0.0,132.03,68.7851110974,-14.47,70.290628171,13.7351110974,0,13.7351110974,55.05,-14.47,56.9199736472,125.41,68.8651110974,-18.05,71.191333928,13.7351110974,0,13.7351110974,55.13,-18.05,58.0096491974,132.0
2020-09-04 13:00:00,14.5651110965,0.0,14.5651110965,14.5651110965,0,14.5651110965,0.0,0.0,0.0,132.03,67.4451110965,-14.37,68.9589726636,14.5651110965,0,14.5651110965,52.88,-14.37,54.7977307924,125.41,67.5151110965,-17.96,69.8630934498,14.5651110965,0,14.5651110965,52.95,-17.96,55.9130047484,132.0
2020-09-04 13:30:00,14.6213333187,0.0,14.6213333187,14.6213333187,0,14.6213333187,0.0,0.0,0.0,132.03,65.3713333187,-14.93,67.0545756818,14.6213333187,0,14.6213333187,50.75,-14.93,52.9005425303,125.6,65.4413333187,-18.53,68.0141823926,14.6213333187,0,14.6213333187,50.82,-18.53,54.0928211503,132.19
2020-09-04 14:00:00,16.9364444275,0.0,16.9364444275,16.9364444275,0,16.9364444275,0.0,0.0,0.0,132.28,61.8764444275,-16.47,64.0308931297,16.9364444275,0,16.9364444275,44.94,-16.47,47.8629762969,126.0,61.9364444275,-20.12,65.1224811284,16.9364444275,0,16.9364444275,45.0,-20.12,49.2931475968,132.57
2020-09-04 14:30:00,17.9758888709,0.0,17.9758888709,17.9758888709,0,17.9758888709,0.0,0.0,0.0,132.4,60.8258888709,-16.63,63.0582719152,17.9758888709,0,17.9758888709,42.85,-16.63,45.9638923504,126.13,60.9058888709,-20.29,64.1966619004,17.9758888709,0,17.9758888709,42.93,-20.29,47.4833549784,132.7
2020-09-04 15:00:00,15.9986666507,0.0,15.9986666507,15.9986666507,0,15.9986666507,0.0,0.0,0.0,132.4,62.0386666507,-16.52,64.2005183764,15.9986666507,0,15.9986666507,46.04,-16.52,48.9141288382,126.13,62.1286666507,-20.17,65.3207480039,15.9986666507,0,15.9986666507,46.13,-20.17,50.3468549167,132.7
2020-09-04 15:30:00,15.3608888735,0.0,15.3608888735,15.3608888735,0,15.3608888735,0.0,0.0,0.0,132.4,64.0708888735,-16.67,66.2039855375,15.3608888735,0,15.3608888735,48.71,-16.67,51.4835216356,126.13,64.1608888735,-20.31,67.2987054931,15.3608888735,0,15.3608888735,48.8,-20.31,52.8576966959,132.7
2020-09-04 16:00:00,14.5596666521,0.0,14.5596666521,14.5596666521,0,14.5596666521,0.0,0.0,0.0,132.26,67.5296666521,-16.83,69.5952927873,14.5596666521,0,14.5596666521,52.97,-16.83,55.5794008604,126.13,67.6396666521,-20.44,70.6605838131,14.5596666521,0,14.5596666521,53.08,-20.44,56.8795217983,132.54
2020-09-04 16:30:00,10.943333322400001,0.0,10.943333322400001,10.943333322400001,0,10.943333322400001,0.0,0.0,0.0,132.08,72.8433333224,-16.49,74.6864867932,10.943333322400001,0,10.943333322400001,61.9,-16.49,64.0588018933,125.84,72.9533333224,-20.08,75.6663415453,10.943333322400001,0,10.943333322400001,62.01,-20.08,65.1801081619,132.28
2020-09-04 17:00:00,8.980999991000001,0.0,8.980999991000001,8.980999991000001,0,8.980999991000001,0.0,0.0,0.0,131.81,77.050999991,-16.16,78.7273916729,8.980999991000001,0,8.980999991000001,68.07,-16.16,69.9619217861,125.46,77.150999991,-19.7,79.6264202361,8.980999991000001,0,8.980999991000001,68.17,-19.7,70.9594172749,131.88
2020-09-04 17:30:00,7.2129999928,0.0,7.2129999928,7.2129999928,0,7.2129999928,0.0,0.0,0.0,131.73,75.4729999928,-15.45,77.0381478744,7.2129999928,0,7.2129999928,68.26,-15.45,69.9866422969,125.27,75.5629999928,-18.97,77.907816475,7.2129999928,0,7.2129999928,68.35,-18.97,70.9336549178,131.78
2020-09-04 18:00:00,8.5953333247,0.0,8.5953333247,8.5953333247,0,8.5953333247,0.0,0.0,0.0,131.49,76.6853333247,-15.35,78.2065396698,8.5953333247,0,8.5953333247,68.09,-15.35,69.7987865224,125.05,76.7353333247,-18.87,79.0214419032,8.5953333247,0,8.5953333247,68.14,-18.87,70.704571988,131.57
2020-09-04 18:30:00,9.4497777683,0.0,9.4497777683,9.4497777683,0,9.4497777683,0.0,0.0,0.0,131.49,74.6497777683,-16.01,76.3472947842,9.4497777683,0,9.4497777683,65.2,-16.01,67.1368758582,125.05,74.7197777683,-19.55,77.2350159562,9.4497777683,0,9.4497777683,65.27,-19.55,68.1349792691,131.65
2020-09-04 19:00:00,8.3587777694,0.0,8.3587777694,8.3587777694,0,8.3587777694,0.0,0.0,0.0,131.59,74.9287777694,-16.31,76.6833608941,8.3587777694,0,8.3587777694,66.57,-16.31,68.5389013627,125.16,74.9987777694,-19.85,77.5811779165,8.3587777694,0,8.3587777694,66.64,-19.85,69.5335321985,131.65
2020-09-04 19:30:00,9.7345555458,0.0,9.7345555458,9.7345555458,0,9.7345555458,0.0,0.0,0.0,131.73,74.9945555458,-16.64,76.8184415457,9.7345555458,0,9.7345555458,65.26,-16.64,67.3480304092,125.4,75.0545555458,-20.19,77.7227277454,9.7345555458,0,9.7345555458,65.32,-20.19,68.3691341177,131.95
2020-09-04 20:00:00,9.7903333235,0.0,9.7903333235,9.7903333235,0,9.7903333235,0.0,0.0,0.0,131.97,73.6803333235,-17.39,75.7047133187,9.7903333235,0,9.7903333235,63.89,-17.39,66.2143806133,125.7,73.7303333235,-20.97,76.6544385669,9.7903333235,0,9.7903333235,63.94,-20.97,67.2908946292,132.23
