Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-04 20:30:00,9.2111111019,0.0,9.2111111019,9.2111111019,0,9.2111111019,0.0,0.0,0.0,132.14,71.9011111019,-18.2,74.1687924783,9.2111111019,0,9.2111111019,62.69,-18.2,65.2784505024,125.95,71.9511111019,-21.79,75.1782314822,9.2111111019,0,9.2111111019,62.74,-21.79,66.4162005839,132.49
2020-09-04 21:00:00,7.0749999929,0.0,7.0749999929,7.0749999929,0,7.0749999929,0.0,0.0,0.0,132.39,68.6049999929,-22.33,72.1475912559,7.0749999929,0,7.0749999929,61.53,-22.33,65.4566253331,126.3,68.6749999929,-21.92,72.0884319709,7.0749999929,0,7.0749999929,61.6,-21.92,65.3838389818,132.8
2020-09-04 21:30:00,7.0443333263,0.0,7.0443333263,7.0443333263,0,7.0443333263,0.0,0.0,0.0,131.92,62.4343333263,-58.58,85.6134474128,7.0443333263,0,7.0443333263,55.39,-58.58,80.620521581,124.17,62.9743333263,-6.16,63.2748943728,7.0443333263,0,7.0443333263,55.93,-6.16,56.2682014996,130.7
2020-09-04 22:00:00,5.5863333277,0.0,5.5863333277,5.5863333277,0,5.5863333277,0.0,0.0,0.0,132.23,59.9763333277,-58.68,83.9077050064,5.5863333277,0,5.5863333277,54.39,-58.68,80.0100899887,124.49,60.5263333277,-6.03,60.8259642431,5.5863333277,0,5.5863333277,54.94,-6.03,55.2699240094,131.03
2020-09-04 22:30:00,2.8998888860000003,0.0,2.8998888860000003,2.8998888860000003,0,2.8998888860000003,0.0,0.0,0.0,132.23,57.229888886,-58.91,82.1318956429,2.8998888860000003,0,2.8998888860000003,54.33,-58.91,80.1382368161,124.57,57.779888886,-6.22,58.1137157621,2.8998888860000003,0,2.8998888860000003,54.88,-6.22,55.2313570357,131.11
2020-09-04 23:00:00,2.8917777749,0.0,2.8917777749,2.8917777749,0,2.8917777749,0.0,0.0,0.0,131.84,52.9517777749,-59.36,79.5455867382,2.8917777749,0,2.8917777749,50.06,-59.36,77.6505840287,124.27,53.4917777749,-6.98,53.9452564135,2.8917777749,0,2.8917777749,50.6,-6.98,51.0791581763,130.82
2020-09-04 23:30:00,2.8517777749,0.0,2.8517777749,2.8517777749,0,2.8517777749,0.0,0.0,0.0,132.25,49.6717777749,-60.27,78.1009501051,2.8517777749,0,2.8517777749,46.82,-60.27,76.318970774,124.7,50.2217777749,-7.5,50.7787058015,2.8517777749,0,2.8517777749,47.37,-7.5,47.9600552543,131.25
2020-09-05 00:00:00,2.855888886,0.0,2.855888886,2.855888886,0,2.855888886,0.0,0.0,0.0,131.92,46.235888886,-61.5,76.9415844721,2.855888886,0,2.855888886,43.38,-61.5,75.2600451767,124.57,46.785888886,-8.88,47.6211486512,2.855888886,0,2.855888886,43.93,-8.88,44.8185151472,131.12
2020-09-05 00:30:00,4.8308888841,0.0,4.8308888841,4.8308888841,0,4.8308888841,0.0,0.0,0.0,131.34,44.4808888841,-61.76,76.1107553235,4.8308888841,0,4.8308888841,39.65,-61.76,73.3922346029,124.09,45.0208888841,-9.44,45.9999351729,4.8308888841,0,4.8308888841,40.19,-9.44,41.2837704189,130.62
2020-09-05 01:00:00,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,131.57,42.5666666637,-62.18,75.354319789,2.9566666637,0,2.9566666637,39.61,-62.18,73.7245176315,124.31,43.1266666637,-9.73,44.210657963,2.9566666637,0,2.9566666637,40.17,-9.73,41.3316077597,130.88
2020-09-05 01:30:00,3.1714444413,0.0,3.1714444413,3.1714444413,0,3.1714444413,0.0,0.0,0.0,131.4,43.2214444413,-62.05,75.6194139067,3.1714444413,0,3.1714444413,40.05,-62.05,73.8525896635,124.11,43.7714444413,-9.7,44.8333508504,3.1714444413,0,3.1714444413,40.6,-9.7,41.7426640261,130.66
2020-09-05 02:00:00,5.0551111061,0.0,5.0551111061,5.0551111061,0,5.0551111061,0.0,0.0,0.0,131.26,43.5851111061,-62.4,76.1145315306,5.0551111061,0,5.0551111061,38.53,-62.4,73.3370363459,124.11,44.1451111061,-10.06,45.2768642307,5.0551111061,0,5.0551111061,39.09,-10.06,40.3637423934,130.66
2020-09-05 02:30:00,3.3518888855,0.0,3.3518888855,3.3518888855,0,3.3518888855,0.0,0.0,0.0,131.26,42.6418888855,-62.77,75.8841458259,3.3518888855,0,3.3518888855,39.29,-62.77,74.0525286537,124.11,43.1818888855,-10.43,44.4236471682,3.3518888855,0,3.3518888855,39.83,-10.43,41.1729741457,130.66
2020-09-05 03:00:00,2.8913333304,0.0,2.8913333304,2.8913333304,0,2.8913333304,0.0,0.0,0.0,130.78,40.4913333304,-62.91,74.8145452093,2.8913333304,0,2.8913333304,37.6,-62.91,73.2900272888,123.68,41.0413333304,-10.95,42.4769766055,2.8913333304,0,2.8913333304,38.15,-10.95,39.6903640699,130.25
2020-09-05 03:30:00,4.4121111067,0.0,4.4121111067,4.4121111067,0,4.4121111067,0.0,0.0,0.0,130.78,39.2121111067,-63.21,74.3847683161,4.4121111067,0,4.4121111067,34.8,-63.21,72.1563864117,123.68,39.7621111067,-11.18,41.3039692967,4.4121111067,0,4.4121111067,35.35,-11.18,37.0757993845,130.33
2020-09-05 04:00:00,2.9273333303999998,0.0,2.9273333303999998,2.9273333303999998,0,2.9273333303999998,0.0,0.0,0.0,130.9,38.8973333304,-63.33,74.3215408897,2.9273333303999998,0,2.9273333303999998,35.97,-63.33,72.8322030423,123.79,39.4573333304,-11.24,41.0270490475,2.9273333303999998,0,2.9273333303999998,36.53,-11.24,38.2201321295,130.33
2020-09-05 04:30:00,2.8348888861,0.0,2.8348888861,2.8348888861,0,2.8348888861,0.0,0.0,0.0,130.9,38.7548888861,-63.26,74.1873911967,2.8348888861,0,2.8348888861,35.92,-63.26,72.7466425342,123.79,39.3048888861,-11.18,40.8640023779,2.8348888861,0,2.8348888861,36.47,-11.18,38.1451608989,130.33
2020-09-05 05:00:00,2.8675555527,0.0,2.8675555527,2.8675555527,0,2.8675555527,0.0,0.0,0.0,130.9,38.7275555527,-63.24,74.15605949,2.8675555527,0,2.8675555527,35.86,-63.24,72.6996368629,123.79,39.2775555527,-11.18,40.8377125975,2.8675555527,0,2.8675555527,36.41,-11.18,38.087799884,130.33
2020-09-05 05:30:00,2.8965555526999998,0.0,2.8965555526999998,2.8965555526999998,0,2.8965555526999998,0.0,0.0,0.0,130.82,39.4065555527,-62.99,74.3008527577,2.8965555526999998,0,2.8965555526999998,36.51,-62.99,72.8060450787,123.69,39.9665555527,-10.98,41.4473878881,2.8965555526999998,0,2.8965555526999998,37.07,-10.98,38.6619360612,130.33
2020-09-05 06:00:00,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,131.49,40.4416666637,-62.94,74.8129133408,2.9516666637,0,2.9516666637,37.49,-62.94,73.2594273797,124.21,41.0016666637,-10.44,42.3099310943,2.9516666637,0,2.9516666637,38.05,-10.44,39.4562555243,130.91
2020-09-05 06:30:00,2.8844444416,0.0,2.8844444416,2.8844444416,0,2.8844444416,0.0,0.0,0.0,132.11,43.0744444416,-62.88,76.2187782895,2.8844444416,0,2.8844444416,40.19,-62.88,74.6266071854,124.75,43.6344444416,-9.93,44.7500797957,2.8844444416,0,2.8844444416,40.75,-9.93,41.942429591,131.44
2020-09-05 07:00:00,2.9357777748,0.0,2.9357777748,2.9357777748,0,2.9357777748,0.0,0.0,0.0,131.68,45.1457777748,-61.82,76.5496809327,2.9357777748,0,2.9357777748,42.21,-61.82,74.8558381157,124.18,45.6957777748,-9.22,46.6166548183,2.9357777748,0,2.9357777748,42.76,-9.22,43.7427251094,130.89
2020-09-05 07:30:00,3.6744444408,0.0,3.6744444408,3.6744444408,0,3.6744444408,0.0,0.0,0.0,131.68,48.7344444408,-61.21,78.2413584682,3.6744444408,0,3.6744444408,45.06,-61.21,76.0070240175,124.18,49.2944444408,-8.7,50.0562908407,3.6744444408,0,3.6744444408,45.62,-8.7,46.4421618791,130.89
2020-09-05 08:00:00,6.0997777717,0.0,6.0997777717,6.0997777717,0,6.0997777717,0.0,0.0,0.0,131.42,51.3697777717,-59.98,78.9712255718,6.0997777717,0,6.0997777717,45.27,-59.98,75.1463458859,123.76,51.9197777717,-7.77,52.4979639973,6.0997777717,0,6.0997777717,45.82,-7.77,46.4741358177,130.47
2020-09-05 08:30:00,12.3011110988,0.0,12.3011110988,12.3011110988,0,12.3011110988,0.0,0.0,0.0,131.04,55.461111098800004,-58.35,80.5025300492,12.3011110988,0,12.3011110988,43.16,-58.35,72.577600539,123.32,56.0011110988,-6.53,56.3805404754,12.3011110988,0,12.3011110988,43.7,-6.53,44.1851886949,130.0
2020-09-05 09:00:00,15.4357777623,0.0,15.4357777623,15.4357777623,0,15.4357777623,0.0,0.0,0.0,130.81,54.8457777623,-58.44,80.1454486441,15.4357777623,0,15.4357777623,39.41,-58.44,70.4867484,123.13,55.3857777623,-6.75,55.7955811722,15.4357777623,0,15.4357777623,39.95,-6.75,40.5162313154,129.84
2020-09-05 09:30:00,20.3811110907,0.0,20.3811110907,20.3811110907,0,20.3811110907,0.0,0.0,0.0,130.55,58.6811110907,-55.69,80.9002404128,20.3811110907,0,20.3811110907,38.3,-55.69,67.5889495406,123.94,58.8011110907,8.61,59.4281310955,20.3811110907,0,20.3811110907,38.42,8.61,39.372941216,130.68
2020-09-05 10:00:00,21.362333312,0.0,21.362333312,21.362333312,0,21.362333312,0.0,0.0,0.0,130.72,56.942333312,-56.02,79.8790944053,21.362333312,0,21.362333312,35.58,-56.02,66.3639721536,124.65,56.922333312,13.8,58.5712560022,21.362333312,0,21.362333312,35.56,13.8,38.1438540266,131.35
2020-09-05 10:30:00,22.3601110888,0.0,22.3601110888,22.3601110888,0,22.3601110888,0.0,0.0,0.0,130.72,56.4401110888,-56.52,79.8748805302,22.3601110888,0,22.3601110888,34.08,-56.52,65.9996727265,124.65,56.4501110888,13.37,58.01182588,22.3601110888,0,22.3601110888,34.09,13.37,36.618096619,131.35
2020-09-05 11:00:00,23.738777754,0.0,23.738777754,23.738777754,0,23.738777754,0.0,0.0,0.0,130.72,53.798777754,-56.39,77.936773014,23.738777754,0,23.738777754,30.06,-56.39,63.9017660163,124.79,53.918777754,13.47,55.5758535201,23.738777754,0,23.738777754,30.18,13.47,33.0495582421,131.35
2020-09-05 11:30:00,23.4876666432,0.0,23.4876666432,23.4876666432,0,23.4876666432,0.0,0.0,0.0,130.57,54.0176666432,-56.35,78.059149429,23.4876666432,0,23.4876666432,30.53,-56.35,64.0890271419,124.67,54.1176666432,13.46,55.7664185949,23.4876666432,0,23.4876666432,30.63,13.46,33.4569648952,131.35
2020-09-05 12:00:00,24.3883333089,0.0,24.3883333089,24.3883333089,0,24.3883333089,0.0,0.0,0.0,130.8,49.6683333089,-57.3,75.8302929817,24.3883333089,0,24.3883333089,25.28,-57.3,62.6288144547,125.02,49.9083333089,12.79,51.5211202681,24.3883333089,0,24.3883333089,25.52,12.79,28.5456564121,131.62
2020-09-05 12:30:00,26.8313333065,0.0,26.8313333065,26.8313333065,0,26.8313333065,0.0,0.0,0.0,130.8,48.1213333065,-57.51,74.9870843492,26.8313333065,0,26.8313333065,21.29,-57.51,61.3242545817,125.02,48.4713333065,12.57,50.0746947321,26.8313333065,0,26.8313333065,21.64,12.57,25.025876608,131.62
2020-09-05 13:00:00,26.8383333065,0.0,26.8383333065,26.8383333065,0,26.8383333065,0.0,0.0,0.0,130.91,45.1983333065,-58.41,73.8553818871,26.8383333065,0,26.8383333065,18.36,-58.41,61.2275893695,125.23,45.6183333065,11.94,47.1550202382,26.8383333065,0,26.8383333065,18.78,11.94,22.2542580195,131.84
2020-09-05 13:30:00,26.1863333071,0.0,26.1863333071,26.1863333071,0,26.1863333071,0.0,0.0,0.0,131.02,47.6463333071,-57.29,74.5138723837,26.1863333071,0,26.1863333071,21.46,-57.29,61.1774116811,125.23,48.0163333071,13.05,49.7581225958,26.1863333071,0,26.1863333071,21.83,13.05,25.4332734818,131.84
2020-09-05 14:00:00,23.1473333102,0.0,23.1473333102,23.1473333102,0,23.1473333102,0.0,0.0,0.0,131.18,47.0373333102,-57.01,73.9097478343,23.1473333102,0,23.1473333102,23.89,-57.01,61.813204091,125.32,47.3473333102,13.44,49.2179192123,23.1473333102,0,23.1473333102,24.2,13.44,27.6816473498,131.84
2020-09-05 14:30:00,26.0956666406,0.0,26.0956666406,26.0956666406,0,26.0956666406,0.0,0.0,0.0,131.42,47.5256666406,-57.58,74.6601995017,26.0956666406,0,26.0956666406,21.43,-57.58,61.438597803,125.69,47.8356666406,13.13,49.6049181327,26.0956666406,0,26.0956666406,21.74,13.13,25.3973325371,132.22
2020-09-05 15:00:00,25.5317777522,0.0,25.5317777522,25.5317777522,0,25.5317777522,0.0,0.0,0.0,131.62,46.8217777522,-59.61,75.7999404477,25.5317777522,0,25.5317777522,21.29,-59.61,63.2978372458,126.06,47.2417777522,11.59,48.6427144102,25.5317777522,0,25.5317777522,21.71,11.59,24.6100020317,132.58
2020-09-05 15:30:00,22.1756666445,0.0,22.1756666445,22.1756666445,0,22.1756666445,0.0,0.0,0.0,131.62,49.0956666445,-59.24,76.9399901434,22.1756666445,0,22.1756666445,26.92,-59.24,65.0696857223,126.06,49.2956666445,11.98,50.7304952659,22.1756666445,0,22.1756666445,27.12,11.98,29.6481837555,132.58
2020-09-05 16:00:00,20.7976666459,0.0,20.7976666459,20.7976666459,0,20.7976666459,0.0,0.0,0.0,131.89,48.2976666459,-59.82,76.8836588843,20.7976666459,0,20.7976666459,27.5,-59.82,65.83830496,126.35,48.5176666459,11.65,49.8967581789,20.7976666459,0,20.7976666459,27.72,11.65,30.0686032266,132.82
2020-09-05 16:30:00,20.1933333131,0.0,20.1933333131,20.1933333131,0,20.1933333131,0.0,0.0,0.0,131.77,50.4433333131,-59.9,78.3105348963,20.1933333131,0,20.1933333131,30.25,-59.9,67.1049364801,126.23,50.6033333131,11.44,51.8803521808,20.1933333131,0,20.1933333131,30.41,11.44,32.4906401907,132.82
2020-09-05 17:00:00,19.321333314,0.0,19.321333314,19.321333314,0,19.321333314,0.0,0.0,0.0,131.67,54.081333314,-59.83,80.6499814818,19.321333314,0,19.321333314,34.76,-59.83,69.1945554217,125.99,54.111333314,11.35,55.2888677133,19.321333314,0,19.321333314,34.79,11.35,36.5946252884,132.53
2020-09-05 17:30:00,15.7091110954,0.0,15.7091110954,15.7091110954,0,15.7091110954,0.0,0.0,0.0,131.28,59.1491110954,-58.67,83.3113812356,15.7091110954,0,15.7091110954,43.44,-58.67,73.0013869731,125.51,58.999111095399996,11.92,60.1912079132,15.7091110954,0,15.7091110954,43.29,11.92,44.9011191397,132.05
2020-09-05 18:00:00,13.9125555416,0.0,13.9125555416,13.9125555416,0,13.9125555416,0.0,0.0,0.0,130.79,62.5025555416,-57.21,84.7322462185,13.9125555416,0,13.9125555416,48.59,-57.21,75.0597908337,124.88,62.1825555416,12.61,63.4482648596,13.9125555416,0,13.9125555416,48.27,12.61,49.8899288434,131.43
2020-09-05 18:30:00,11.400444433,0.0,11.400444433,11.400444433,0,11.400444433,0.0,0.0,0.0,130.26,63.040444433,-56.99,84.9821024353,11.400444433,0,11.400444433,51.64,-56.99,76.9061096403,124.39,62.630444433,12.26,63.8191207232,11.400444433,0,11.400444433,51.23,12.26,52.6765649981,130.95
2020-09-05 19:00:00,10.0738888788,0.0,10.0738888788,10.0738888788,0,10.0738888788,0.0,0.0,0.0,130.09,64.2838888788,-56.51,85.590878424,10.0738888788,0,10.0738888788,54.21,-56.51,78.3077531283,124.11,63.7938888788,12.56,65.0185654893,10.0738888788,0,10.0738888788,53.72,12.56,55.1687592755,130.71
2020-09-05 19:30:00,9.729777768,0.0,9.729777768,9.729777768,0,9.729777768,0.0,0.0,0.0,130.09,63.699777768,-57.37,85.7261837929,9.729777768,0,9.729777768,53.97,-57.37,78.7659685397,124.11,63.209777768,11.63,64.2707780059,9.729777768,0,9.729777768,53.48,11.63,54.7299488397,130.71
2020-09-05 20:00:00,8.4862222137,0.0,8.4862222137,8.4862222137,0,8.4862222137,0.0,0.0,0.0,130.09,61.0662222137,-56.9,83.466720886,8.4862222137,0,8.4862222137,52.58,-56.9,77.474295092,124.11,60.6062222137,11.97,61.7769784873,8.4862222137,0,8.4862222137,52.12,11.97,53.4768669613,130.71
2020-09-05 20:30:00,8.478444436,0.0,8.478444436,8.478444436,0,8.478444436,0.0,0.0,0.0,129.98,61.698444436,-56.69,83.7881503902,8.478444436,0,8.478444436,53.22,-56.69,77.7568292821,123.93,61.238444436,12.02,62.4069505499,8.478444436,0,8.478444436,52.76,12.02,54.1119025724,130.58
2020-09-05 21:00:00,5.0719999949,0.0,5.0719999949,5.0719999949,0,5.0719999949,0.0,0.0,0.0,130.28,62.6119999949,-56.16,84.1083119755,5.0719999949,0,5.0719999949,57.54,-56.16,80.4039625889,124.2,62.0519999949,12.71,63.340309467,5.0719999949,0,5.0719999949,56.98,12.71,58.3803434385,130.82
2020-09-05 21:30:00,4.0531111071,0.0,4.0531111071,4.0531111071,0,4.0531111071,0.0,0.0,0.0,131.02,59.5231111071,-57.24,82.5797696525,4.0531111071,0,4.0531111071,55.47,-57.24,79.707832112,124.97,58.9931111071,12.52,60.3070274354,4.0531111071,0,4.0531111071,54.94,12.52,56.3485048604,131.61
2020-09-05 22:00:00,2.7753333306,0.0,2.7753333306,2.7753333306,0,2.7753333306,0.0,0.0,0.0,131.6,56.4453333306,-58.48,81.277217317,2.7753333306,0,2.7753333306,53.67,-58.48,79.3749286614,125.7,55.9753333306,11.96,57.2387940253,2.7753333306,0,2.7753333306,53.2,11.96,54.5278057508,132.32
2020-09-05 22:30:00,2.8684444416,0.0,2.8684444416,2.8684444416,0,2.8684444416,0.0,0.0,0.0,131.15,53.1784444416,-59.25,79.6147565042,2.8684444416,0,2.8684444416,50.31,-59.25,77.7281068855,125.41,52.7784444416,10.8,53.8721096456,2.8684444416,0,2.8684444416,49.91,10.8,51.0651358561,131.95
2020-09-05 23:00:00,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,132.03,49.6726666638,-61.08,78.7282681982,2.8526666638,0,2.8526666638,46.82,-61.08,76.9602416836,126.12,49.5026666638,7.15,50.016362391,2.8526666638,0,2.8526666638,46.65,7.15,47.1947560646,132.66
2020-09-05 23:30:00,2.9299999971,0.0,2.9299999971,2.9299999971,0,2.9299999971,0.0,0.0,0.0,132.81,45.1599999971,-62.64,77.2217275107,2.9299999971,0,2.9299999971,42.23,-62.64,75.5456319055,125.44,45.7199999971,-9.5,46.6965566154,2.9299999971,0,2.9299999971,42.79,-9.5,43.8318845134,132.0
2020-09-06 00:00:00,2.9351111082,0.0,2.9351111082,2.9351111082,0,2.9351111082,0.0,0.0,0.0,133.49,42.2951111082,-62.2,75.217793265,2.9351111082,0,2.9351111082,39.36,-62.2,73.60740180170001,126.01,42.8651111082,-8.56,43.7114555959,2.9351111082,0,2.9351111082,39.93,-8.56,40.837219543,132.57
2020-09-06 00:30:00,2.9046666638,0.0,2.9046666638,2.9046666638,0,2.9046666638,0.0,0.0,0.0,133.17,41.2446666638,-60.37,73.114016633,2.9046666638,0,2.9046666638,38.34,-60.37,71.5156800988,125.57,41.8046666638,-7.17,42.4150805123,2.9046666638,0,2.9046666638,38.9,-7.17,39.5552638722,132.14
2020-09-06 01:00:00,2.9078888860000003,0.0,2.9078888860000003,2.9078888860000003,0,2.9078888860000003,0.0,0.0,0.0,133.32,39.557888886,-60.63,72.393531984,2.9078888860000003,0,2.9078888860000003,36.65,-60.63,70.8464494523,125.74,40.117888886,-7.27,40.7712877975,2.9078888860000003,0,2.9078888860000003,37.21,-7.27,37.9135463918,132.3
2020-09-06 01:30:00,2.8469999972,0.0,2.8469999972,2.8469999972,0,2.8469999972,0.0,0.0,0.0,133.07,40.0669999972,-60.39,72.4728679491,2.8469999972,0,2.8469999972,37.22,-60.39,70.9385684942,125.41,40.6469999972,-7.23,41.2850034367,2.8469999972,0,2.8469999972,37.8,-7.23,38.4852296342,131.97
2020-09-06 02:00:00,2.8068888861,0.0,2.8068888861,2.8068888861,0,2.8068888861,0.0,0.0,0.0,133.07,39.4568888861,-60.48,72.2127168895,2.8068888861,0,2.8068888861,36.65,-60.48,70.718122854,125.41,40.0068888861,-7.31,40.6692421658,2.8068888861,0,2.8068888861,37.2,-7.31,37.9114243995,131.97
2020-09-06 02:30:00,2.7569999972,0.0,2.7569999972,2.7569999972,0,2.7569999972,0.0,0.0,0.0,133.51,38.7069999972,-60.86,72.1260802261,2.7569999972,0,2.7569999972,35.95,-60.86,70.6848081273,125.93,39.2769999972,-7.39,39.9661710548,2.7569999972,0,2.7569999972,36.52,-7.39,37.2601999458,132.49
2020-09-06 03:00:00,2.8425555527,0.0,2.8425555527,2.8425555527,0,2.8425555527,0.0,0.0,0.0,133.85,37.3825555527,-61.14,71.6627871329,2.8425555527,0,2.8425555527,34.54,-61.14,70.2218712368,126.27,37.9525555527,-7.42,38.6710857487,2.8425555527,0,2.8425555527,35.11,-7.42,35.8854914973,132.84
2020-09-06 03:30:00,2.8511111083,0.0,2.8511111083,2.8511111083,0,2.8511111083,0.0,0.0,0.0,133.51,36.3811111083,-61.39,71.3604746724,2.8511111083,0,2.8511111083,33.53,-61.39,69.9499320943,125.95,36.9511111083,-7.88,37.7819932261,2.8511111083,0,2.8511111083,34.1,-7.88,34.9986342591,132.55
2020-09-06 04:00:00,2.8817777748999998,0.0,2.8817777748999998,2.8817777748999998,0,2.8817777748999998,0.0,0.0,0.0,133.51,35.9117777749,-61.45,71.1741405495,2.8817777748999998,0,2.8817777748999998,33.03,-61.45,69.7644852343,125.95,36.4717777749,-7.9,37.3175638817,2.8817777748999998,0,2.8817777748999998,33.59,-7.9,34.5064935918,132.55
2020-09-06 04:30:00,2.8819999971,0.0,2.8819999971,2.8819999971,0,2.8819999971,0.0,0.0,0.0,133.63,35.9019999971,-61.46,71.1778420844,2.8819999971,0,2.8819999971,33.02,-61.46,69.7685602546,126.1,36.4619999971,-7.84,37.2953488225,2.8819999971,0,2.8819999971,33.58,-7.84,34.483068309,132.69
2020-09-06 05:00:00,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,133.63,35.646888886,-61.66,71.2225827055,2.926888886,0,2.926888886,32.72,-61.66,69.8036818513,126.1,36.206888886,-8.04,37.0888177595,2.926888886,0,2.926888886,33.28,-8.04,34.2374064438,132.69
2020-09-06 05:30:00,3.0084444414,0.0,3.0084444414,3.0084444414,0,3.0084444414,0.0,0.0,0.0,133.51,36.0484444414,-61.54,71.3208380955,3.0084444414,0,3.0084444414,33.04,-61.54,69.8485017735,125.97,36.6184444414,-7.99,37.480002312,3.0084444414,0,3.0084444414,33.61,-7.99,34.5466669883,132.55
2020-09-06 06:00:00,3.0142222192,0.0,3.0142222192,3.0142222192,0,3.0142222192,0.0,0.0,0.0,133.12,36.6742222192,-61.28,71.4159434257,3.0142222192,0,3.0142222192,33.66,-61.28,69.9159066308,125.6,37.2342222192,-8.02,38.088157008,3.0142222192,0,3.0142222192,34.22,-8.02,35.1472445577,132.19
2020-09-06 06:30:00,2.9445555526,0.0,2.9445555526,2.9445555526,0,2.9445555526,0.0,0.0,0.0,132.89,38.7045555526,-60.57,71.8802303873,2.9445555526,0,2.9445555526,35.76,-60.57,70.3384851984,125.28,39.2745555526,-7.47,39.9786394698,2.9445555526,0,2.9445555526,36.33,-7.47,37.0900229172,131.87
2020-09-06 07:00:00,2.9206666637,0.0,2.9206666637,2.9206666637,0,2.9206666637,0.0,0.0,0.0,132.81,40.5206666637,-60.2,72.566965121,2.9206666637,0,2.9206666637,37.6,-60.2,70.9774612113,125.17,41.0706666637,-7.2,41.6969982158,2.9206666637,0,2.9206666637,38.15,-7.2,38.823478721,131.73
2020-09-06 07:30:00,3.4893333298,0.0,3.4893333298,3.4893333298,0,3.4893333298,0.0,0.0,0.0,132.08,45.6293333298,-59.58,75.0454026582,3.4893333298,0,3.4893333298,42.14,-59.58,72.9764071464,124.48,46.1993333298,-7.06,46.7356609039,3.4893333298,0,3.4893333298,42.71,-7.06,43.2895795775,131.05
2020-09-06 08:00:00,5.321333328,0.0,5.321333328,5.321333328,0,5.321333328,0.0,0.0,0.0,131.62,49.861333328,-58.36,76.7596388817,5.321333328,0,5.321333328,44.54,-58.36,73.4145843821,123.92,50.401333328,-6.2,50.781240643,5.321333328,0,5.321333328,45.08,-6.2,45.5043558355,130.51
2020-09-06 08:30:00,11.2935555443,0.0,11.2935555443,11.2935555443,0,11.2935555443,0.0,0.0,0.0,131.5,52.1435555443,-57.37,77.5259136341,11.2935555443,0,11.2935555443,40.85,-57.37,70.4275471673,123.74,52.6735555443,-5.41,52.9506520609,11.2935555443,0,11.2935555443,41.38,-5.41,41.7321518736,130.33
2020-09-06 09:00:00,13.8743333195,0.0,13.8743333195,13.8743333195,0,13.8743333195,0.0,0.0,0.0,131.29,54.1743333195,-57.79,79.2120097625,13.8743333195,0,13.8743333195,40.3,-57.79,70.4540566611,123.55,54.7443333195,-5.89,55.0602772477,13.8743333195,0,13.8743333195,40.87,-5.89,41.2922389802,130.15
2020-09-06 09:30:00,16.8723333165,0.0,16.8723333165,16.8723333165,0,16.8723333165,0.0,0.0,0.0,131.47,56.2723333165,-57.73,80.6184122696,16.8723333165,0,16.8723333165,39.4,-57.73,69.8935826811,123.75,56.8123333165,-5.75,57.1025718936,16.8723333165,0,16.8723333165,39.94,-5.75,40.3517793908,130.32
2020-09-06 10:00:00,17.3236666493,0.0,17.3236666493,17.3236666493,0,17.3236666493,0.0,0.0,0.0,131.26,57.9436666493,-57.8,81.8431946149,17.3236666493,0,17.3236666493,40.62,-57.8,70.6457670353,123.57,58.5336666493,-5.92,58.8322745729,17.3236666493,0,17.3236666493,41.21,-5.92,41.633045769,130.14
2020-09-06 10:30:00,16.9194444275,0.0,16.9194444275,16.9194444275,0,16.9194444275,0.0,0.0,0.0,131.26,58.7294444275,-57.11,81.9188607267,16.9194444275,0,16.9194444275,41.81,-57.11,70.7787270301,123.57,59.2994444275,-5.32,59.5376058421,16.9194444275,0,16.9194444275,42.38,-5.32,42.7126070382,130.14
2020-09-06 11:00:00,12.789777765,0.0,12.789777765,12.789777765,0,12.789777765,0.0,0.0,0.0,131.08,59.259777765,-54.53,80.5310012402,12.789777765,0,12.789777765,46.47,-54.53,71.6448309371,123.03,59.849777765,-3.09,59.9294918927,12.789777765,0,12.789777765,47.06,-3.09,47.1613369191,129.63
2020-09-06 11:30:00,16.4659999835,0.0,16.4659999835,16.4659999835,0,16.4659999835,0.0,0.0,0.0,131.08,60.2159999835,-55.02,81.5669482941,16.4659999835,0,16.4659999835,43.75,-55.02,70.294117108,123.13,60.7559999835,-3.51,60.8573055105,16.4659999835,0,16.4659999835,44.29,-3.51,44.4288667422,129.74
2020-09-06 12:00:00,18.9119999811,0.0,18.9119999811,18.9119999811,0,18.9119999811,0.0,0.0,0.0,131.25,59.2419999811,-55.82,81.3970943078,18.9119999811,0,18.9119999811,40.33,-55.82,68.8649497204,123.28,59.8219999811,-4.19,59.9685566088,18.9119999811,0,18.9119999811,40.91,-4.19,41.1240100185,129.86
2020-09-06 12:30:00,22.6675555329,0.0,22.6675555329,22.6675555329,0,22.6675555329,0.0,0.0,0.0,131.25,58.0775555329,-55.46,80.304508321,22.6675555329,0,22.6675555329,35.41,-55.46,65.800301671,123.28,58.6475555329,-3.84,58.773134764,22.6675555329,0,22.6675555329,35.98,-3.84,36.1843336266,129.86
2020-09-06 13:00:00,22.015999978,0.0,22.015999978,22.015999978,0,22.015999978,0.0,0.0,0.0,131.25,55.855999978,-55.74,78.9103309684,22.015999978,0,22.015999978,33.84,-55.74,65.2080761869,123.28,56.445999978,-4.08,56.5932620858,22.015999978,0,22.015999978,34.43,-4.08,34.6708999018,129.86
2020-09-06 13:30:00,22.9047777549,0.0,22.9047777549,22.9047777549,0,22.9047777549,0.0,0.0,0.0,131.25,51.6947777549,-56.34,76.4627075582,22.9047777549,0,22.9047777549,28.79,-56.34,63.2697376318,123.52,52.2947777549,-4.57,52.4940823373,22.9047777549,0,22.9047777549,29.39,-4.57,29.7431840932,130.08
2020-09-06 14:00:00,21.3588888675,0.0,21.3588888675,21.3588888675,0,21.3588888675,0.0,0.0,0.0,131.46,52.7488888675,-56.47,77.2742271185,21.3588888675,0,21.3588888675,31.39,-56.47,64.6079948613,123.68,53.3588888675,-4.58,53.5550877245,21.3588888675,0,21.3588888675,32.0,-4.58,32.3260947224,130.23
2020-09-06 14:30:00,18.3427777594,0.0,18.3427777594,18.3427777594,0,18.3427777594,0.0,0.0,0.0,131.46,52.7627777594,-55.9,76.8682035493,18.3427777594,0,18.3427777594,34.42,-55.9,65.6471355049,123.6,53.3627777594,-4.04,53.5154898156,18.3427777594,0,18.3427777594,35.02,-4.04,35.2522623387,130.1
2020-09-06 15:00:00,18.4091110927,0.0,18.4091110927,18.4091110927,0,18.4091110927,0.0,0.0,0.0,131.46,51.2491110927,-56.02,75.9256991261,18.4091110927,0,18.4091110927,32.84,-56.02,64.9361686582,123.74,51.8691110927,-4.08,52.0293290899,18.4091110927,0,18.4091110927,33.46,-4.08,33.7078329176,130.26
2020-09-06 15:30:00,22.4612221998,0.0,22.4612221998,22.4612221998,0,22.4612221998,0.0,0.0,0.0,131.56,49.9212221998,-57.48,76.131982937,22.4612221998,0,22.4612221998,27.46,-57.48,63.7024489325,123.93,50.5012221998,-5.4,50.7891075298,22.4612221998,0,22.4612221998,28.04,-5.4,28.5552376982,130.45
2020-09-06 16:00:00,22.3874444221,0.0,22.3874444221,22.3874444221,0,22.3874444221,0.0,0.0,0.0,131.72,51.5674444221,-58.33,77.8562150648,22.3874444221,0,22.3874444221,29.18,-58.33,65.2216321476,124.14,52.1774444221,-6.13,52.5362979893,22.3874444221,0,22.3874444221,29.79,-6.13,30.414157887400002,130.58
2020-09-06 16:30:00,21.2428888676,0.0,21.2428888676,21.2428888676,0,21.2428888676,0.0,0.0,0.0,131.54,54.1728888676,-58.18,79.4960017125,21.2428888676,0,21.2428888676,32.93,-58.18,66.8528032322,123.99,54.7728888676,-6.07,55.108204969,21.2428888676,0,21.2428888676,33.53,-6.07,34.0750025679,130.43
2020-09-06 17:00:00,20.6419999794,0.0,20.6419999794,20.6419999794,0,20.6419999794,0.0,0.0,0.0,131.02,61.0719999794,-57.88,84.1420440771,20.6419999794,0,20.6419999794,40.43,-57.88,70.6022612952,123.47,61.6919999794,-6.1,61.9928452441,20.6419999794,0,20.6419999794,41.05,-6.1,41.500753005199996,129.92
2020-09-06 17:30:00,18.2341110929,0.0,18.2341110929,18.2341110929,0,18.2341110929,0.0,0.0,0.0,130.56,67.1141110929,-57.67,88.4880376536,18.2341110929,0,18.2341110929,48.88,-57.67,75.5981699514,123.05,67.7141110929,-6.3,68.0065499867,18.2341110929,0,18.2341110929,49.48,-6.3,49.8794586979,129.43
2020-09-06 18:00:00,16.979999983,0.0,16.979999983,16.979999983,0,16.979999983,0.0,0.0,0.0,130.32,71.519999983,-57.37,91.6865709773,16.979999983,0,16.979999983,54.54,-57.37,79.1576180794,124.42,71.129999983,10.55,71.9081316513,16.979999983,0,16.979999983,54.15,10.55,55.1681520445,130.88
2020-09-06 18:30:00,16.0611110951,0.0,16.0611110951,16.0611110951,0,16.0611110951,0.0,0.0,0.0,130.32,74.0311110951,-57.53,93.7566334185,16.0611110951,0,16.0611110951,57.97,-57.53,81.6714258477,124.42,73.4611110951,11.82,74.4059624178,16.0611110951,0,16.0611110951,57.4,11.82,58.6043718506,130.88
2020-09-06 19:00:00,10.928888878,0.0,10.928888878,10.928888878,0,10.928888878,0.0,0.0,0.0,130.16,75.828888878,-56.82,94.7551201174,10.928888878,0,10.928888878,64.9,-56.82,86.2584627732,124.28,75.118888878,12.29,76.1176166617,10.928888878,0,10.928888878,64.19,12.29,65.3559499969,130.63
2020-09-06 19:30:00,8.1229999919,0.0,8.1229999919,8.1229999919,0,8.1229999919,0.0,0.0,0.0,129.98,76.1329999919,-56.43,94.7659146939,8.1229999919,0,8.1229999919,68.01,-56.43,88.3725353263,124.08,75.2929999919,12.45,76.3153873591,8.1229999919,0,8.1229999919,67.17,12.45,68.3140644377,130.44
2020-09-06 20:00:00,6.2791111048,0.0,6.2791111048,6.2791111048,0,6.2791111048,0.0,0.0,0.0,129.98,75.6791111048,-55.62,93.9197117629,6.2791111048,0,6.2791111048,69.4,-55.62,88.9378682002,123.93,74.8491111048,13.16,75.9972041143,6.2791111048,0,6.2791111048,68.57,13.16,69.8214186335,130.35
2020-09-06 20:30:00,4.6627777731,0.0,4.6627777731,4.6627777731,0,4.6627777731,0.0,0.0,0.0,129.84,76.2427777731,-55.9,94.5397861356,4.6627777731,0,4.6627777731,71.58,-55.9,90.8212882534,123.93,75.3327777731,12.69,76.394132674,4.6627777731,0,4.6627777731,70.67,12.69,71.8003133698,130.27
2020-09-06 21:00:00,3.3668888855,0.0,3.3668888855,3.3668888855,0,3.3668888855,0.0,0.0,0.0,130.04,73.1568888855,-57.1,92.8026960352,3.3668888855,0,3.3668888855,69.79,-57.1,90.1723577378,124.19,72.2768888855,11.88,73.2467273465,3.3668888855,0,3.3668888855,68.91,11.88,69.9265507515,130.58
2020-09-06 21:30:00,2.9676666637,0.0,2.9676666637,2.9676666637,0,2.9676666637,0.0,0.0,0.0,130.61,67.4076666637,-58.22,89.0694219418,2.9676666637,0,2.9676666637,64.44,-58.22,86.8451610627,124.81,66.6476666637,11.45,67.6240635552,2.9676666637,0,2.9676666637,63.68,11.45,64.7011970523,131.26
2020-09-06 22:00:00,2.8744444416,0.0,2.8744444416,2.8744444416,0,2.8744444416,0.0,0.0,0.0,131.21,61.4644444416,-59.37,85.4556892811,2.8744444416,0,2.8744444416,58.59,-59.37,83.4121394043,125.51,60.8844444416,10.93,61.857743856,2.8744444416,0,2.8744444416,58.01,10.93,59.0307123454,131.97
2020-09-06 22:30:00,2.9209999971,0.0,2.9209999971,2.9209999971,0,2.9209999971,0.0,0.0,0.0,131.21,58.5009999971,-60.02,83.8138854884,2.9209999971,0,2.9209999971,55.58,-60.02,81.8018141608,125.66,57.9809999971,10.44,58.913410703,2.9209999971,0,2.9209999971,55.06,10.44,56.0410313966,132.09
2020-09-06 23:00:00,2.922888886,0.0,2.922888886,2.922888886,0,2.922888886,0.0,0.0,0.0,131.74,53.452888886,-61.58,81.5432874629,2.922888886,0,2.922888886,50.53,-61.58,79.6578765723,126.31,53.072888886,9.6,53.9341407153,2.922888886,0,2.922888886,50.15,9.6,51.0605767692,132.72
2020-09-06 23:30:00,2.9233333304,0.0,2.9233333304,2.9233333304,0,2.9233333304,0.0,0.0,0.0,132.0,50.8133333304,-63.35,81.2109434999,2.9233333304,0,2.9233333304,47.89,-63.35,79.4145742292,126.67,50.5033333304,8.35,51.1889556202,2.9233333304,0,2.9233333304,47.58,8.35,48.3071309436,133.12
2020-09-07 00:00:00,2.8732222193,0.0,2.8732222193,2.8732222193,0,2.8732222193,0.0,0.0,0.0,132.38,46.0732222193,-65.01,79.6808754073,2.8732222193,0,2.8732222193,43.2,-65.01,78.0547250331,125.4,46.5932222193,-11.17,47.9134350343,2.8732222193,0,2.8732222193,43.72,-11.17,45.124353735,131.81
2020-09-07 00:30:00,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,132.85,42.1283333305,-64.41,76.9639173198,2.8183333305,0,2.8183333305,39.31,-64.41,75.4580956558,125.69,42.6883333305,-10.96,44.0728420066,2.8183333305,0,2.8183333305,39.87,-10.96,41.3489842681,132.19
2020-09-07 01:00:00,2.8359999972,0.0,2.8359999972,2.8359999972,0,2.8359999972,0.0,0.0,0.0,133.09,38.0359999972,-64.01,74.4581586919,2.8359999972,0,2.8359999972,35.2,-64.01,73.0501204653,125.87,38.6059999972,-10.62,40.0400753718,2.8359999972,0,2.8359999972,35.77,-10.62,37.3132322374,132.39
2020-09-07 01:30:00,2.9282222193000003,0.0,2.9282222193000003,2.9282222193000003,0,2.9282222193000003,0.0,0.0,0.0,132.96,38.7282222193,-63.89,74.711493736,2.9282222193000003,0,2.9282222193000003,35.8,-63.89,73.2364123917,125.77,39.2982222193,-10.56,40.6923072533,2.9282222193000003,0,2.9282222193000003,36.37,-10.56,37.8720279362,132.26
2020-09-07 02:00:00,2.797777775,0.0,2.797777775,2.797777775,0,2.797777775,0.0,0.0,0.0,132.77,38.127777775,-63.75,74.2818277781,2.797777775,0,2.797777775,35.33,-63.75,72.8853304856,125.51,38.687777775,-10.53,40.095199827,2.797777775,0,2.797777775,35.89,-10.53,37.4028474852,132.06
2020-09-07 02:30:00,2.8188888861,0.0,2.8188888861,2.8188888861,0,2.8188888861,0.0,0.0,0.0,132.77,37.5088888861,-64.09,74.2593081402,2.8188888861,0,2.8188888861,34.69,-64.09,72.876087985,125.69,38.0688888861,-10.84,39.5821411879,2.8188888861,0,2.8188888861,35.25,-10.84,36.8791011279,132.17
2020-09-07 03:00:00,2.8119999972,0.0,2.8119999972,2.8119999972,0,2.8119999972,0.0,0.0,0.0,133.07,36.6819999972,-64.54,74.2359799814,2.8119999972,0,2.8119999972,33.87,-64.54,72.887505788,125.9,37.1019999972,-10.84,38.6531241142,2.8119999972,0,2.8119999972,34.29,-10.84,35.9626153109,132.44
2020-09-07 03:30:00,2.8537777749,0.0,2.8537777749,2.8537777749,0,2.8537777749,0.0,0.0,0.0,132.99,36.0737777749,-64.29,73.7192074222,2.8537777749,0,2.8537777749,33.22,-64.29,72.365547742,125.82,36.6437777749,-10.86,38.2191843139,2.8537777749,0,2.8537777749,33.79,-10.86,35.4923047998,132.36
2020-09-07 04:00:00,2.9384444415,0.0,2.9384444415,2.9384444415,0,2.9384444415,0.0,0.0,0.0,133.18,35.7684444415,-64.42,73.6839060974,2.9384444415,0,2.9384444415,32.83,-64.42,72.3031486175,126.0,36.3384444415,-10.85,37.923673931,2.9384444415,0,2.9384444415,33.4,-10.85,35.1181221024,132.56
2020-09-07 04:30:00,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,132.98,35.7854444415,-64.37,73.6484550678,2.9854444415,0,2.9854444415,32.8,-64.37,72.2449783722,125.77,36.3454444415,-10.88,37.9389737822,2.9854444415,0,2.9854444415,33.36,-10.88,35.0893716102,132.35
2020-09-07 05:00:00,2.9076666638,0.0,2.9076666638,2.9076666638,0,2.9076666638,0.0,0.0,0.0,132.86,36.2376666638,-64.41,73.904103981,2.9076666638,0,2.9076666638,33.33,-64.41,72.5226654226,125.68,36.7976666638,-11.02,38.4123505125,2.9076666638,0,2.9076666638,33.89,-11.02,35.636673526,132.27
2020-09-07 05:30:00,2.8672222194,0.0,2.8672222194,2.8672222194,0,2.8672222194,0.0,0.0,0.0,132.61,38.4072222194,-64.12,74.7428198465,2.8672222194,0,2.8672222194,35.54,-64.12,73.3107495528,125.37,38.9572222194,-10.85,40.4399265955,2.8672222194,0,2.8672222194,36.09,-10.85,37.6856816311,131.95
2020-09-07 06:00:00,2.9367777748,0.0,2.9367777748,2.9367777748,0,2.9367777748,0.0,0.0,0.0,132.61,41.6467777748,-64.11,76.4496317782,2.9367777748,0,2.9367777748,38.71,-64.11,74.8902944313,125.5,42.1967777748,-10.73,43.539648076,2.9367777748,0,2.9367777748,39.26,-10.73,40.6998832922,132.08
2020-09-07 06:30:00,3.2488888856,0.0,3.2488888856,3.2488888856,0,3.2488888856,0.0,0.0,0.0,133.4,49.3188888856,-60.47,78.0318761848,3.2488888856,0,3.2488888856,46.07,-60.47,76.0201670611,125.69,49.8588888856,-6.75,50.3137287518,3.2488888856,0,3.2488888856,46.61,-6.75,47.0962270251,132.34
2020-09-07 07:00:00,7.0912222151,0.0,7.0912222151,7.0912222151,0,7.0912222151,0.0,0.0,0.0,133.07,53.9612222151,-58.96,79.92555976,7.0912222151,0,7.0912222151,46.87,-58.96,75.3198413434,125.17,54.4912222151,-5.5600000000000005,54.7741444342,7.0912222151,0,7.0912222151,47.4,-5.5600000000000005,47.7249787847,131.9
2020-09-07 07:30:00,8.2115555473,0.0,8.2115555473,8.2115555473,0,8.2115555473,0.0,0.0,0.0,132.11,59.8915555473,-56.14,82.0895731861,8.2115555473,0,8.2115555473,51.68,-56.14,76.3054519677,123.98,60.4215555473,-3.64,60.5310992363,8.2115555473,0,8.2115555473,52.21,-3.64,52.3367337536,130.7
2020-09-07 08:00:00,11.1543333222,0.0,11.1543333222,11.1543333222,0,11.1543333222,0.0,0.0,0.0,131.83,63.7243333222,-56.19,84.9594418376,11.1543333222,0,11.1543333222,52.57,-56.19,76.9475210777,123.74,64.2543333222,-3.93,64.3744067986,11.1543333222,0,11.1543333222,53.1,-3.93,53.2452335895,130.46
2020-09-07 08:30:00,12.5019999875,0.0,12.5019999875,12.5019999875,0,12.5019999875,0.0,0.0,0.0,131.74,65.1519999875,-54.38,84.8644065694,12.5019999875,0,12.5019999875,52.65,-54.38,75.6915246246,123.44,65.6919999875,-2.31,65.7326019746,12.5019999875,0,12.5019999875,53.19,-2.31,53.2401371148,130.2
2020-09-07 09:00:00,14.5583333188,0.0,14.5583333188,14.5583333188,0,14.5583333188,0.0,0.0,0.0,131.74,64.3883333188,-53.81,83.9128927375,14.5583333188,0,14.5583333188,49.83,-53.81,73.3385642074,123.44,64.9383333188,-1.8,64.9632752732,14.5583333188,0,14.5583333188,50.38,-1.8,50.412145362,130.2
2020-09-07 09:30:00,19.0989999809,0.0,19.0989999809,19.0989999809,0,19.0989999809,0.0,0.0,0.0,131.81,62.0789999809,-53.07,81.6714585313,19.0989999809,0,19.0989999809,42.98,-53.07,68.2913266821,123.44,62.6289999809,-1.06,62.6379696239,19.0989999809,0,19.0989999809,43.53,-1.06,43.5429041291,130.2
2020-09-07 10:00:00,18.7316666479,0.0,18.7316666479,18.7316666479,0,18.7316666479,0.0,0.0,0.0,131.7,61.6016666479,-49.35,78.9315389043,18.7316666479,0,18.7316666479,42.87,-49.35,65.3701720971,123.0,62.1716666479,2.26,62.2127296763,18.7316666479,0,18.7316666479,43.44,2.26,43.4987494073,129.76
2020-09-07 10:30:00,19.4733333139,0.0,19.4733333139,19.4733333139,0,19.4733333139,0.0,0.0,0.0,131.55,59.7733333139,-48.99,77.2843546615,19.4733333139,0,19.4733333139,40.3,-48.99,63.43587392,122.89,60.3433333139,2.56,60.3976115043,19.4733333139,0,19.4733333139,40.87,2.56,40.95009768,129.65
2020-09-07 11:00:00,22.2414444222,0.0,22.2414444222,22.2414444222,0,22.2414444222,0.0,0.0,0.0,131.63,57.6214444222,-49.93,76.2445785437,22.2414444222,0,22.2414444222,35.38,-49.93,61.194356766,123.1,58.1714444222,1.76,58.1980630792,22.2414444222,0,22.2414444222,35.93,1.76,35.9730802128,129.77
2020-09-07 11:30:00,17.6727777601,0.0,17.6727777601,17.6727777601,0,17.6727777601,0.0,0.0,0.0,131.49,60.9727777601,-49.96,78.8269067501,17.6727777601,0,17.6727777601,43.3,-49.96,66.1127188973,122.96,61.5227777601,1.6,61.5435795459,17.6727777601,0,17.6727777601,43.85,1.6,43.8791807125,129.64
2020-09-07 12:00:00,17.1634444273,0.0,17.1634444273,17.1634444273,0,17.1634444273,0.0,0.0,0.0,131.49,61.3534444273,-50.93,79.7377579512,17.1634444273,0,17.1634444273,44.19,-50.93,67.4286363498,122.96,61.9134444273,0.6900000000000001,61.9172891917,17.1634444273,0,17.1634444273,44.75,0.6900000000000001,44.7553192369,129.64
2020-09-07 12:30:00,16.0311110951,0.0,16.0311110951,16.0311110951,0,16.0311110951,0.0,0.0,0.0,131.4,63.4911110951,-50.72,81.2627810753,16.0311110951,0,16.0311110951,47.46,-50.72,69.4620040022,122.89,64.0511110951,0.81,64.0562325813,16.0311110951,0,16.0311110951,48.02,0.81,48.0268310427,129.64
2020-09-07 13:00:00,14.1559999858,0.0,14.1559999858,14.1559999858,0,14.1559999858,0.0,0.0,0.0,131.26,64.9359999858,-50.82,82.4582105928,14.1559999858,0,14.1559999858,50.78,-50.82,71.8420545363,122.76,65.4859999858,0.63,65.4890303344,14.1559999858,0,14.1559999858,51.33,0.63,51.3338660146,129.42
2020-09-07 13:30:00,13.9326666527,0.0,13.9326666527,13.9326666527,0,13.9326666527,0.0,0.0,0.0,131.26,64.1926666527,-51.17,82.0918226865,13.9326666527,0,13.9326666527,50.26,-51.17,71.7247272564,122.76,64.7526666527,0.28,64.7532720304,13.9326666527,0,13.9326666527,50.82,0.28,50.820771344,129.53
2020-09-07 14:00:00,14.5707777632,0.0,14.5707777632,14.5707777632,0,14.5707777632,0.0,0.0,0.0,131.48,62.2307777632,-52.01,81.1030813287,14.5707777632,0,14.5707777632,47.66,-52.01,70.5444235925,123.05,62.8007777632,-0.37,62.8018677084,14.5707777632,0,14.5707777632,48.23,-0.37,48.2314192203,129.78
2020-09-07 14:30:00,14.3129999857,0.0,14.3129999857,14.3129999857,0,14.3129999857,0.0,0.0,0.0,131.48,61.4129999857,-52.24,80.6261382384,14.3129999857,0,14.3129999857,47.1,-52.24,70.3379527709,123.05,61.9929999857,-0.63,61.9962010709,14.3129999857,0,14.3129999857,47.68,-0.63,47.6841619408,129.78
2020-09-07 15:00:00,13.6413333197,0.0,13.6413333197,13.6413333197,0,13.6413333197,0.0,0.0,0.0,131.36,61.5713333197,-51.64,80.3599320978,13.6413333197,0,13.6413333197,47.93,-51.64,70.4554788501,122.97,62.1413333197,-0.05,62.1413534351,13.6413333197,0,13.6413333197,48.5,-0.05,48.5000257732,129.62
2020-09-07 15:30:00,12.575555543,0.0,12.575555543,12.575555543,0,12.575555543,0.0,0.0,0.0,131.45,60.495555543,-50.96,79.0988864678,12.575555543,0,12.575555543,47.92,-50.96,69.9517548029,122.97,61.085555543,0.6000000000000001,61.0885021587,12.575555543,0,12.575555543,48.51,0.6000000000000001,48.5137104332,129.62
2020-09-07 16:00:00,12.1389999879,0.0,12.1389999879,12.1389999879,0,12.1389999879,0.0,0.0,0.0,131.29,61.3289999879,-50.75,79.6040748926,12.1389999879,0,12.1389999879,49.19,-50.75,70.6768604283,122.82,61.9189999879,0.75,61.9235420458,12.1389999879,0,12.1389999879,49.78,0.75,49.7856495388,129.45
2020-09-07 16:30:00,13.2964444311,0.0,13.2964444311,13.2964444311,0,13.2964444311,0.0,0.0,0.0,131.8,62.8764444311,-51.6,81.3388422852,13.2964444311,0,13.2964444311,49.58,-51.6,71.5593208464,123.41,63.4664444311,0.25,63.4669368154,13.2964444311,0,13.2964444311,50.17,0.25,50.1706228783,130.04
2020-09-07 17:00:00,16.6424444278,0.0,16.6424444278,16.6424444278,0,16.6424444278,0.0,0.0,0.0,131.55,66.6824444278,-51.79,84.431940016,16.6424444278,0,16.6424444278,50.04,-51.79,72.0153157321,123.13,67.2824444278,0.0,67.2824444278,16.6424444278,0,16.6424444278,50.64,0.0,50.64,129.78
2020-09-07 17:30:00,18.6522222036,0.0,18.6522222036,18.6522222036,0,18.6522222036,0.0,0.0,0.0,131.4,66.5522222036,-53.14,85.1648864276,18.6522222036,0,18.6522222036,47.9,-53.14,71.5420827206,123.13,67.1222222036,-1.38,67.1364067667,18.6522222036,0,18.6522222036,48.47,-1.38,48.4896411618,129.78
2020-09-07 18:00:00,15.1028888738,0.0,15.1028888738,15.1028888738,0,15.1028888738,0.0,0.0,0.0,131.0,69.8828888738,-52.6,87.4664401776,15.1028888738,0,15.1028888738,54.78,-52.6,75.94477203860001,122.81,70.3628888738,-0.16,70.3630707876,15.1028888738,0,15.1028888738,55.26,-0.16,55.2602316318,129.53
2020-09-07 18:30:00,11.8774444326,0.0,11.8774444326,11.8774444326,0,11.8774444326,0.0,0.0,0.0,130.91,74.2174444326,-52.43,90.8687732838,11.8774444326,0,11.8774444326,62.34,-52.43,81.456617288,124.33,73.5474444326,16.99,75.4843472686,11.8774444326,0,11.8774444326,61.67,16.99,63.967562092,131.02
2020-09-07 19:00:00,9.7243333236,0.0,9.7243333236,9.7243333236,0,9.7243333236,0.0,0.0,0.0,130.91,75.2543333236,-52.55,91.7862581435,9.7243333236,0,9.7243333236,65.53,-52.55,83.9981154551,124.33,74.5143333236,16.8,76.384722757,9.7243333236,0,9.7243333236,64.79,16.8,66.9326833468,131.02
2020-09-07 19:30:00,8.6161111025,0.0,8.6161111025,8.6161111025,0,8.6161111025,0.0,0.0,0.0,130.91,76.3561111025,-52.02,92.3922946067,8.6161111025,0,8.6161111025,67.74,-52.02,85.4095310841,124.33,75.5561111025,17.3,77.5113922268,8.6161111025,0,8.6161111025,66.94,17.3,69.1393780707,130.92
2020-09-07 20:00:00,6.5493333268,0.0,6.5493333268,6.5493333268,0,6.5493333268,0.0,0.0,0.0,130.81,76.7293333268,-51.66,92.4994388782,6.5493333268,0,6.5493333268,70.18,-51.66,87.1434908642,124.19,75.8593333268,17.52,77.8562062573,6.5493333268,0,6.5493333268,69.31,17.52,71.4900447615,130.83
2020-09-07 20:30:00,8.2663333251,0.0,8.2663333251,8.2663333251,0,8.2663333251,0.0,0.0,0.0,130.96,74.1963333251,-53.5,91.4731975984,8.2663333251,0,8.2663333251,65.93,-53.5,84.9059179327,124.48,73.4363333251,16.04,75.1676569558,8.2663333251,0,8.2663333251,65.17,16.04,67.1149052,131.13
2020-09-07 21:00:00,6.4912222157,0.0,6.4912222157,6.4912222157,0,6.4912222157,0.0,0.0,0.0,131.42,72.0012222157,-54.77,90.4650700578,6.4912222157,0,6.4912222157,65.51,-54.77,85.3891854979,125.05,71.2612222157,15.31,72.8872958181,6.4912222157,0,6.4912222157,64.77,15.31,66.5548570729,131.7
2020-09-07 21:30:00,3.0759999969,0.0,3.0759999969,3.0759999969,0,3.0759999969,0.0,0.0,0.0,131.59,67.9359999969,-54.3,86.9700528664,3.0759999969,0,3.0759999969,64.86,-54.3,84.5890631228,125.13,67.2259999969,15.89,69.0784132388,3.0759999969,0,3.0759999969,64.15,15.89,66.0886873829,131.82
2020-09-07 22:00:00,3.017999997,0.0,3.017999997,3.017999997,0,3.017999997,0.0,0.0,0.0,131.77,63.237999997,-55.79,84.3301176545,3.017999997,0,3.017999997,60.22,-55.79,82.0912449656,125.49,62.637999997,14.79,64.3604159684,3.017999997,0,3.017999997,59.62,14.79,61.4270990687,132.09
2020-09-07 22:30:00,4.5472222177,0.0,4.5472222177,4.5472222177,0,4.5472222177,0.0,0.0,0.0,132.0,59.2172222177,-58.59,83.3034663575,4.5472222177,0,4.5472222177,54.67,-58.59,80.1348675671,126.02,58.7572222177,12.65,60.103524545,4.5472222177,0,4.5472222177,54.21,12.65,55.666386626,132.63
2020-09-07 23:00:00,4.4176666622,0.0,4.4176666622,4.4176666622,0,4.4176666622,0.0,0.0,0.0,132.36,54.3576666622,-60.75,81.5188225195,4.4176666622,0,4.4176666622,49.94,-60.75,78.64201230890001,126.29,54.1576666622,8.47,54.8159991088,4.4176666622,0,4.4176666622,49.74,8.47,50.456005589,132.9
2020-09-07 23:30:00,5.1924444393,0.0,5.1924444393,5.1924444393,0,5.1924444393,0.0,0.0,0.0,133.01,48.7724444393,-62.46,79.2464695528,5.1924444393,0,5.1924444393,43.58,-62.46,76.1608035672,125.54,49.3724444393,-8.86,50.1611191054,5.1924444393,0,5.1924444393,44.18,-8.86,45.059649355,132.13
2020-09-08 00:00:00,3.2027777746,0.0,3.2027777746,3.2027777746,0,3.2027777746,0.0,0.0,0.0,132.88,45.4127777746,-63.34,77.9376416451,3.2027777746,0,3.2027777746,42.21,-63.34,76.1159621893,125.54,46.0027777746,-9.77,47.0288046093,3.2027777746,0,3.2027777746,42.8,-9.77,43.9009441812,132.13
2020-09-08 00:30:00,4.545555551,0.0,4.545555551,4.545555551,0,4.545555551,0.0,0.0,0.0,132.03,44.335555551,-63.98,77.8401046121,4.545555551,0,4.545555551,39.79,-63.98,75.3437754562,124.91,44.925555551,-10.95,46.2407616889,4.545555551,0,4.545555551,40.38,-10.95,41.8383424624,131.48
2020-09-08 01:00:00,4.9162222173,0.0,4.9162222173,4.9162222173,0,4.9162222173,0.0,0.0,0.0,132.22,42.5762222173,-64.1,76.951573722,4.9162222173,0,4.9162222173,37.66,-64.1,74.3443716767,125.05,43.1762222173,-10.91,44.533293893,4.9162222173,0,4.9162222173,38.26,-10.91,39.7851190774,131.65
2020-09-08 01:30:00,4.0577777737,0.0,4.0577777737,4.0577777737,0,4.0577777737,0.0,0.0,0.0,132.41,44.5877777737,-64.65,78.5346574883,4.0577777737,0,4.0577777737,40.53,-64.65,76.3040195534,125.23,45.1677777737,-11.36,46.5744323531,4.0577777737,0,4.0577777737,41.11,-11.36,42.6506940155,131.81
2020-09-08 02:00:00,4.0385555515,0.0,4.0385555515,4.0385555515,0,4.0385555515,0.0,0.0,0.0,132.52,44.3385555515,-65.05,78.723630559,4.0385555515,0,4.0385555515,40.3,-65.05,76.5218432867,125.43,44.9285555515,-11.57,46.3943962559,4.0385555515,0,4.0385555515,40.89,-11.57,42.4953762191,132.01
2020-09-08 02:30:00,3.1045555525,0.0,3.1045555525,3.1045555525,0,3.1045555525,0.0,0.0,0.0,132.74,42.6645555525,-65.3,78.0022711239,3.1045555525,0,3.1045555525,39.56,-65.3,76.3484354784,125.68,43.2645555525,-11.73,44.8264951469,3.1045555525,0,3.1045555525,40.16,-11.73,41.8380030594,132.25
2020-09-08 03:00:00,2.9944444414999998,0.0,2.9944444414999998,2.9944444414999998,0,2.9944444414999998,0.0,0.0,0.0,132.74,41.6144444414,-64.77,76.9864591092,2.9944444414999998,0,2.9944444414999998,38.62,-64.77,75.4099283914,125.68,42.1944444415,-11.21,43.6581635175,2.9944444414999998,0,2.9944444414999998,39.2,-11.21,40.771363725,132.25
2020-09-08 03:30:00,2.9943333303,0.0,2.9943333303,2.9943333303,0,2.9943333303,0.0,0.0,0.0,132.44,40.1043333303,-64.14,75.6458667203,2.9943333303,0,2.9943333303,37.11,-64.14,74.1019007853,125.25,40.6943333303,-10.93,42.1366071866,2.9943333303,0,2.9943333303,37.7,-10.93,39.2524508789,131.85
2020-09-08 04:00:00,3.0146666637,0.0,3.0146666637,3.0146666637,0,3.0146666637,0.0,0.0,0.0,132.44,39.7146666637,-64.09,75.3974989519,3.0146666637,0,3.0146666637,36.7,-64.09,73.8540323882,125.25,40.2946666637,-10.87,41.735081904,3.0146666637,0,3.0146666637,37.28,-10.87,38.8324001318,131.85
2020-09-08 04:30:00,3.1464444413,0.0,3.1464444413,3.1464444413,0,3.1464444413,0.0,0.0,0.0,132.33,39.7564444413,-63.83,75.1986952986,3.1464444413,0,3.1464444413,36.61,-63.83,73.5837006408,125.1,40.3464444413,-10.64,41.7258334735,3.1464444413,0,3.1464444413,37.2,-10.64,38.6917252135,131.72
2020-09-08 05:00:00,3.1796666635,0.0,3.1796666635,3.1796666635,0,3.1796666635,0.0,0.0,0.0,132.33,39.4796666635,-63.84,75.0612395305,3.1796666635,0,3.1796666635,36.3,-63.84,73.4386519484,125.1,40.0696666635,-10.7,41.47370476,3.1796666635,0,3.1796666635,36.89,-10.7,38.4104425905,131.72
2020-09-08 05:30:00,3.134111108,0.0,3.134111108,3.134111108,0,3.134111108,0.0,0.0,0.0,132.0,41.184111108,-63.44,75.635736314,3.134111108,0,3.134111108,38.05,-63.44,73.9759156753,124.78,41.754111108000004,-10.55,43.0663243662,3.134111108,0,3.134111108,38.62,-10.55,40.0350708754,131.43
