Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-08 06:00:00,3.2681111078000002,0.0,3.2681111078000002,3.2681111078000002,0,3.2681111078000002,0.0,0.0,0.0,131.63,44.8781111078,-62.68,77.0897350923,3.2681111078000002,0,3.2681111078000002,41.61,-62.68,75.2341312172,124.35,45.4481111078,-10.11,46.5590260129,3.2681111078000002,0,3.2681111078000002,42.18,-10.11,43.3746988462,130.99
2020-09-08 06:30:00,3.7342222185000002,0.0,3.7342222185000002,3.7342222185000002,0,3.7342222185000002,0.0,0.0,0.0,130.88,51.3942222185,-58.75,78.0572134876,3.7342222185000002,0,3.7342222185000002,47.66,-58.75,75.6507640411,123.25,51.9342222185,-6.93,52.3945449206,3.7342222185000002,0,3.7342222185000002,48.2,-6.93,48.695635328,129.84
2020-09-08 07:00:00,6.603555549,0.0,6.603555549,6.603555549,0,6.603555549,0.0,0.0,0.0,131.85,58.323555549,-56.8,81.4117751426,6.603555549,0,6.603555549,51.72,-56.8,76.8192580021,123.82,58.893555549,-4.43,59.0599338401,6.603555549,0,6.603555549,52.29,-4.43,52.4773189102,130.55
2020-09-08 07:30:00,9.5131111016,0.0,9.5131111016,9.5131111016,0,9.5131111016,0.0,0.0,0.0,131.31,65.9231111016,-56.31,86.6987466883,9.5131111016,0,9.5131111016,56.41,-56.31,79.705107741,123.29,66.4531111016,-4.36,66.59598768,9.5131111016,0,9.5131111016,56.94,-4.36,57.1066826212,129.96
2020-09-08 08:00:00,11.4906666552,0.0,11.4906666552,11.4906666552,0,11.4906666552,0.0,0.0,0.0,130.76,70.9006666552,-54.2,89.2442969167,11.4906666552,0,11.4906666552,59.41,-54.2,80.4188292628,123.02,71.1406666552,1.55,71.1575502118,11.4906666552,0,11.4906666552,59.65,1.55,59.6701349085,129.74
2020-09-08 08:30:00,13.0542222092,0.0,13.0542222092,13.0542222092,0,13.0542222092,0.0,0.0,0.0,130.96,75.0142222092,-53.31,92.0276568953,13.0542222092,0,13.0542222092,61.96,-53.31,81.7373702782,124.44,74.3342222092,16.35,76.11109703220001,13.0542222092,0,13.0542222092,61.28,16.35,63.4236619883,131.15
2020-09-08 09:00:00,13.2588888756,0.0,13.2588888756,13.2588888756,0,13.2588888756,0.0,0.0,0.0,130.96,75.6488888756,-52.68,92.1842545564,13.2588888756,0,13.2588888756,62.39,-52.68,81.6559520182,124.44,74.9588888756,16.81,76.8206425479,13.2588888756,0,13.2588888756,61.7,16.81,63.9489335329,131.04
2020-09-08 09:30:00,13.3975555422,0.0,13.3975555422,13.3975555422,0,13.3975555422,0.0,0.0,0.0,130.8,78.6875555422,-50.62,93.5634319443,13.3975555422,0,13.3975555422,65.29,-50.62,82.6145780114,124.06,77.9175555422,18.54,80.0929276632,13.3975555422,0,13.3975555422,64.52,18.54,67.1309317677,130.7
2020-09-08 10:00:00,13.6489999864,0.0,13.6489999864,13.6489999864,0,13.6489999864,0.0,0.0,0.0,130.91,76.1089999864,-51.02,91.6276174465,13.6489999864,0,13.6489999864,62.46,-51.02,80.6491909445,124.17,75.4289999864,18.29,77.6148061837,13.6489999864,0,13.6489999864,61.78,18.29,64.4305245982,130.86
2020-09-08 10:30:00,14.8629999851,0.0,14.8629999851,14.8629999851,0,14.8629999851,0.0,0.0,0.0,131.13,74.2429999851,-51.75,90.4990914142,14.8629999851,0,14.8629999851,59.38,-51.75,78.7657723888,124.58,73.6329999851,17.92,75.7822214428,14.8629999851,0,14.8629999851,58.77,17.92,61.4413484553,131.18
2020-09-08 11:00:00,13.4537777643,0.0,13.4537777643,13.4537777643,0,13.4537777643,0.0,0.0,0.0,131.05,74.5937777643,-50.39,90.0187968213,13.4537777643,0,13.4537777643,61.14,-50.39,79.2291089184,124.41,73.9637777643,19.03,76.3726477292,13.4537777643,0,13.4537777643,60.51,19.03,63.4318610794,131.02
2020-09-08 11:30:00,15.7258888732,0.0,15.7258888732,15.7258888732,0,15.7258888732,0.0,0.0,0.0,131.05,73.2858888732,-51.07,89.3250603578,15.7258888732,0,15.7258888732,57.56,-51.07,76.9499740091,124.41,72.7558888732,18.48,75.066169249,15.7258888732,0,15.7258888732,57.03,18.48,59.9494061689,131.15
2020-09-08 12:00:00,18.3796666483,0.0,18.3796666483,18.3796666483,0,18.3796666483,0.0,0.0,0.0,131.22,69.4896666483,-52.33,86.9898998211,18.3796666483,0,18.3796666483,51.11,-52.33,73.1482125551,124.69,69.1196666483,17.53,71.3079884555,18.3796666483,0,18.3796666483,50.74,17.53,53.6828510793,131.29
2020-09-08 12:30:00,19.7273333136,0.0,19.7273333136,19.7273333136,0,19.7273333136,0.0,0.0,0.0,131.12,70.1073333136,-52.46,87.561919716,19.7273333136,0,19.7273333136,50.38,-52.46,72.7337335767,124.69,69.7373333136,17.4,71.8752784878,19.7273333136,0,19.7273333136,50.01,17.4,52.9505439066,131.29
2020-09-08 13:00:00,20.5439999795,0.0,20.5439999795,20.5439999795,0,20.5439999795,0.0,0.0,0.0,131.22,68.2439999795,-52.3,85.9798437612,20.5439999795,0,20.5439999795,47.7,-52.3,70.7854504824,124.69,67.9639999795,17.55,70.1933600365,20.5439999795,0,20.5439999795,47.42,17.55,50.5634146394,131.41
2020-09-08 13:30:00,23.635333309700002,0.0,23.635333309700002,23.635333309700002,0,23.635333309700002,0.0,0.0,0.0,131.29,64.4053333097,-52.15,82.8714031421,23.635333309700002,0,23.635333309700002,40.77,-52.15,66.1952823092,124.94,64.2853333097,17.86,66.7201894387,23.635333309700002,0,23.635333309700002,40.65,17.86,44.4004740966,131.54
2020-09-08 14:00:00,23.2747777545,0.0,23.2747777545,23.2747777545,0,23.2747777545,0.0,0.0,0.0,131.29,63.0547777545,-51.3,81.2871145857,23.2747777545,0,23.2747777545,39.78,-51.3,64.9163954637,124.81,62.9647777545,18.61,65.6574088559,23.2747777545,0,23.2747777545,39.69,18.61,43.8363798688,131.43
2020-09-08 14:30:00,22.8886666438,0.0,22.8886666438,22.8886666438,0,22.8886666438,0.0,0.0,0.0,131.29,59.5286666438,-51.01,78.3944019199,22.8886666438,0,22.8886666438,36.64,-51.01,62.80533178,124.74,59.5286666438,18.8,62.4267743231,22.8886666438,0,22.8886666438,36.64,18.8,41.1816658235,131.35
2020-09-08 15:00:00,24.7237777531,0.0,24.7237777531,24.7237777531,0,24.7237777531,0.0,0.0,0.0,131.29,54.6837777531,-54.16,76.9650644731,24.7237777531,0,24.7237777531,29.96,-54.16,61.8943228414,125.13,54.8337777531,16.12,57.1541563027,24.7237777531,0,24.7237777531,30.11,16.12,34.1535722875,131.75
2020-09-08 15:30:00,26.3021110848,0.0,26.3021110848,26.3021110848,0,26.3021110848,0.0,0.0,0.0,131.29,53.9621110848,-54.43,76.6455108452,26.3021110848,0,26.3021110848,27.66,-54.43,61.0548974285,125.13,54.1821110848,15.84,56.4500377467,26.3021110848,0,26.3021110848,27.88,15.84,32.0655578464,131.75
2020-09-08 16:00:00,25.0096666417,0.0,25.0096666417,25.0096666417,0,25.0096666417,0.0,0.0,0.0,131.18,56.2796666417,-54.2,78.1347610049,25.0096666417,0,25.0096666417,31.27,-54.2,62.573579888,125.05,56.3896666417,16.03,58.6238467175,25.0096666417,0,25.0096666417,31.38,16.03,35.2372714608,131.62
2020-09-08 16:30:00,24.7412221975,0.0,24.7412221975,24.7412221975,0,24.7412221975,0.0,0.0,0.0,131.45,61.5112221975,-54.46,82.1554749011,24.7412221975,0,24.7412221975,36.77,-54.46,65.7109161403,125.3,61.4912221975,15.99,63.5362141408,24.7412221975,0,24.7412221975,36.75,15.99,40.0779565347,131.84
2020-09-08 17:00:00,22.042999978,0.0,22.042999978,22.042999978,0,22.042999978,0.0,0.0,0.0,131.19,66.812999978,-54.13,85.9885682289,22.042999978,0,22.042999978,44.77,-54.13,70.2453542948,125.0,66.582999978,16.11,68.5042187465,22.042999978,0,22.042999978,44.54,16.11,47.3639493708,131.55
2020-09-08 17:30:00,19.0347777587,0.0,19.0347777587,19.0347777587,0,19.0347777587,0.0,0.0,0.0,131.19,71.6647777587,-54.19,89.8465161885,19.0347777587,0,19.0347777587,52.63,-54.19,75.5412006788,125.0,71.2447777587,15.91,72.9996332723,19.0347777587,0,19.0347777587,52.21,15.91,54.580327958,131.55
2020-09-08 18:00:00,15.6558888732,0.0,15.6558888732,15.6558888732,0,15.6558888732,0.0,0.0,0.0,130.89,75.0058888732,-53.91,92.369754063,15.6558888732,0,15.6558888732,59.35,-53.91,80.1792404554,124.59,74.4258888732,15.83,76.090747365,15.6558888732,0,15.6558888732,58.77,15.83,60.864618622,131.13
2020-09-08 18:30:00,13.4622222088,0.0,13.4622222088,13.4622222088,0,13.4622222088,0.0,0.0,0.0,130.5,77.4822222088,-53.08,93.920078569,13.4622222088,0,13.4622222088,64.02,-53.08,83.1627729215,124.12,76.7622222088,16.15,78.4427259752,13.4622222088,0,13.4622222088,63.3,16.15,65.3277314775,130.61
2020-09-08 19:00:00,9.5599999904,0.0,9.5599999904,9.5599999904,0,9.5599999904,0.0,0.0,0.0,130.39,78.4199999904,-53.06,94.6840007525,9.5599999904,0,9.5599999904,68.86,-53.06,86.9313706322,123.99,77.5999999904,16.01,79.2343366131,9.5599999904,0,9.5599999904,68.04,16.01,69.8982238687,130.54
2020-09-08 19:30:00,7.7769999922,0.0,7.7769999922,7.7769999922,0,7.7769999922,0.0,0.0,0.0,130.28,78.6569999922,-52.8,94.7352291799,7.7769999922,0,7.7769999922,70.88,-52.8,88.384469224,123.79,77.7669999922,16.15,79.4262474739,7.7769999922,0,7.7769999922,69.99,16.15,71.8291208355,130.32
2020-09-08 20:00:00,7.3488888815,0.0,7.3488888815,7.3488888815,0,7.3488888815,0.0,0.0,0.0,130.28,78.0888888815,-53.2,94.4887007359,7.3488888815,0,7.3488888815,70.74,-53.2,88.5120760123,123.87,77.2088888815,15.83,78.8149822199,7.3488888815,0,7.3488888815,69.86,15.83,71.631058208,130.32
2020-09-08 20:30:00,8.639666658,0.0,8.639666658,8.639666658,0,8.639666658,0.0,0.0,0.0,130.5,80.049666658,-53.41,96.2318930088,8.639666658,0,8.639666658,71.41,-53.41,89.174078072,124.09,79.149666658,15.81,80.7132320755,8.639666658,0,8.639666658,70.51,15.81,72.2607514492,130.61
2020-09-08 21:00:00,7.9444444364999995,0.0,7.9444444364999995,7.9444444364999995,0,7.9444444364999995,0.0,0.0,0.0,130.91,77.0044444365,-54.9,94.5711079716,7.9444444364999995,0,7.9444444364999995,69.06,-54.9,88.2229765991,124.67,76.1844444365,14.92,77.6316686288,7.9444444364999995,0,7.9444444364999995,68.24,14.92,69.85201500310001,131.21
2020-09-08 21:30:00,5.894888883,0.0,5.894888883,5.894888883,0,5.894888883,0.0,0.0,0.0,131.08,74.094888883,-55.64,92.6599274691,5.894888883,0,5.894888883,68.2,-55.64,88.0173255672,124.9,73.284888883,14.44,74.6939658781,5.894888883,0,5.894888883,67.39,14.44,68.9197047295,131.4
2020-09-08 22:00:00,2.9923333303,0.0,2.9923333303,2.9923333303,0,2.9923333303,0.0,0.0,0.0,131.23,69.4123333303,-55.83,89.0789588981,2.9923333303,0,2.9923333303,66.42,-55.83,86.7675359798,125.06,68.6523333303,14.42,70.1504046439,2.9923333303,0,2.9923333303,65.66,14.42,67.2247870952,131.56
2020-09-08 22:30:00,3.0753333303,0.0,3.0753333303,3.0753333303,0,3.0753333303,0.0,0.0,0.0,131.23,64.6653333303,-56.74,86.029256272,3.0753333303,0,3.0753333303,61.59,-56.74,83.7421978455,125.27,64.0253333303,13.71,65.4767699879,3.0753333303,0,3.0753333303,60.95,13.71,62.4729269364,131.74
2020-09-08 23:00:00,3.0853333302,0.0,3.0853333302,3.0853333302,0,3.0853333302,0.0,0.0,0.0,131.48,60.1353333302,-58.23,83.707772726,3.0853333302,0,3.0853333302,57.05,-58.23,81.5195399889,125.61,59.6153333302,12.59,60.930255769,3.0853333302,0,3.0853333302,56.53,12.59,57.9150153242,132.11
2020-09-08 23:30:00,3.048999997,0.0,3.048999997,3.048999997,0,3.048999997,0.0,0.0,0.0,131.9,54.058999997,-59.72,80.5534225261,3.048999997,0,3.048999997,51.01,-59.72,78.5397892791,126.17,53.678999997,11.7,54.9392850397,3.048999997,0,3.048999997,50.63,11.7,51.9642848503,132.69
2020-09-09 00:00:00,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,132.33,48.6006666636,-61.98,78.7625875663,3.0706666636,0,3.0706666636,45.53,-61.98,76.9057949702,125.47,48.9206666636,-2.9699999999999998,49.0107388927,3.0706666636,0,3.0706666636,45.85,-2.9699999999999998,45.9460923257,131.97
2020-09-09 00:30:00,3.9305555516,0.0,3.9305555516,3.9305555516,0,3.9305555516,0.0,0.0,0.0,132.33,45.4405555516,-62.01,76.877071932,3.9305555516,0,3.9305555516,41.51,-62.01,74.6211779591,125.01,46.0305555516,-8.9,46.8830677792,3.9305555516,0,3.9305555516,42.1,-8.9,43.0304543318,131.5
2020-09-09 01:00:00,4.5276666621,0.0,4.5276666621,4.5276666621,0,4.5276666621,0.0,0.0,0.0,132.69,40.7276666621,-61.62,73.8631655952,4.5276666621,0,4.5276666621,36.2,-61.62,71.4665264302,125.24,41.3176666621,-8.37,42.156926814,4.5276666621,0,4.5276666621,36.79,-8.37,37.7301073415,131.79
2020-09-09 01:30:00,2.9375555526,0.0,2.9375555526,2.9375555526,0,2.9375555526,0.0,0.0,0.0,132.69,41.4575555526,-61.46,74.1354200932,2.9375555526,0,2.9375555526,38.52,-61.46,72.5335922177,125.16,42.0275555526,-8.27,42.8334953714,2.9375555526,0,2.9375555526,39.09,-8.27,39.9552374539,131.72
2020-09-09 02:00:00,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,132.48,40.7573333303,-61.39,73.6878030627,2.9973333303,0,2.9973333303,37.76,-61.39,72.0732245706,125.06,41.3373333303,-8.32,42.1663079586,2.9973333303,0,2.9973333303,38.34,-8.32,39.232359093,131.59
2020-09-09 02:30:00,3.6139999964,0.0,3.6139999964,3.6139999964,0,3.6139999964,0.0,0.0,0.0,132.92,39.4539999964,-61.86,73.3708233272,3.6139999964,0,3.6139999964,35.84,-61.86,71.4924135835,125.49,40.0339999964,-8.41,40.9078141155,3.6139999964,0,3.6139999964,36.42,-8.41,37.3783961668,132.03
2020-09-09 03:00:00,3.6252222186000003,0.0,3.6252222186000003,3.6252222186000003,0,3.6252222186000003,0.0,0.0,0.0,133.29,38.6752222186,-61.34,72.5146082776,3.6252222186000003,0,3.6252222186000003,35.05,-61.34,70.6477041382,125.76,39.2552222186,-7.67,39.9975170658,3.6252222186000003,0,3.6252222186000003,35.63,-7.67,36.4462041919,132.32
2020-09-09 03:30:00,3.6542222186,0.0,3.6542222186,3.6542222186,0,3.6542222186,0.0,0.0,0.0,133.4,39.1942222186,-58.76,70.6323201893,3.6542222186,0,3.6542222186,35.54,-58.76,68.6718952702,125.65,39.7642222186,-5.18,40.1001966161,3.6542222186,0,3.6542222186,36.11,-5.18,36.4796450092,132.19
2020-09-09 04:00:00,2.9862222192,0.0,2.9862222192,2.9862222192,0,2.9862222192,0.0,0.0,0.0,133.4,38.9362222192,-58.74,70.4728103647,2.9862222192,0,2.9862222192,35.95,-58.74,68.8679177847,125.65,39.5162222192,-5.17,39.8529888274,2.9862222192,0,2.9862222192,36.53,-5.17,36.8940347482,132.19
2020-09-09 04:30:00,4.8796666618,0.0,4.8796666618,4.8796666618,0,4.8796666618,0.0,0.0,0.0,133.4,39.0296666618,-58.72,70.5078242448,4.8796666618,0,4.8796666618,34.15,-58.72,67.9283512239,125.65,39.6096666618,-5.09,39.9353702006,4.8796666618,0,4.8796666618,34.73,-5.09,35.1010113814,132.19
2020-09-09 05:00:00,3.3669999966,0.0,3.3669999966,3.3669999966,0,3.3669999966,0.0,0.0,0.0,133.21,39.1269999966,-58.81,70.6366634881,3.3669999966,0,3.3669999966,35.76,-58.81,68.8287272874,125.44,39.6969999966,-5.38,40.0599077474,3.3669999966,0,3.3669999966,36.33,-5.38,36.7261936498,132.02
2020-09-09 05:30:00,3.0794444414,0.0,3.0794444414,3.0794444414,0,3.0794444414,0.0,0.0,0.0,132.77,40.4194444414,-58.19,70.850600484,3.0794444414,0,3.0794444414,37.34,-58.19,69.1400875036,124.98,40.9794444414,-5.14,41.3005383345,3.0794444414,0,3.0794444414,37.9,-5.14,38.2469554344,131.55
2020-09-09 06:00:00,4.4181111067,0.0,4.4181111067,4.4181111067,0,4.4181111067,0.0,0.0,0.0,132.43,42.4181111067,-57.4,71.3726568782,4.4181111067,0,4.4181111067,38.0,-57.4,68.8386519333,124.56,42.9781111067,-4.63,43.2267849174,4.4181111067,0,4.4181111067,38.56,-4.63,38.836973363,131.18
2020-09-09 06:30:00,6.2877777715,0.0,6.2877777715,6.2877777715,0,6.2877777715,0.0,0.0,0.0,131.77,47.5477777715,-55.43,73.0292822846,6.2877777715,0,6.2877777715,41.26,-55.43,69.1004522416,123.71,48.0977777715,-3.34,48.2136062389,6.2877777715,0,6.2877777715,41.81,-3.34,41.9431961109,130.36
2020-09-09 07:00:00,5.670666661,0.0,5.670666661,5.670666661,0,5.670666661,0.0,0.0,0.0,130.88,54.300666661,-48.54,72.8333302811,5.670666661,0,5.670666661,48.63,-48.54,68.7095953998,123.99,54.590666661,3.11,54.6791823868,5.670666661,0,5.670666661,48.92,3.11,49.0187566142,130.72
2020-09-09 07:30:00,4.0042222182,0.0,4.0042222182,4.0042222182,0,4.0042222182,0.0,0.0,0.0,130.63,63.2742222182,-15.07,65.0440781111,4.0042222182,0,4.0042222182,59.27,-15.07,61.1558484529,125.87,63.0242222182,0.48,63.0260500604,4.0042222182,0,4.0042222182,59.02,0.48,59.0219518484,132.6
2020-09-09 08:00:00,5.1623333282,0.0,5.1623333282,5.1623333282,0,5.1623333282,0.0,0.0,0.0,130.63,67.6223333282,-2.0,67.6519028908,5.1623333282,0,5.1623333282,62.46,-2.0,62.4920122896,126.56,67.2223333282,-4.75,67.3899443395,5.1623333282,0,5.1623333282,62.06,-4.75,62.2415142811,133.21
2020-09-09 08:30:00,9.6933333236,0.0,9.6933333236,9.6933333236,0,9.6933333236,0.0,0.0,0.0,131.18,69.2833333236,-7.49,69.6870172732,9.6933333236,0,9.6933333236,59.59,-7.49,60.0588727833,126.48,69.0433333236,-10.09,69.7767151451,9.6933333236,0,9.6933333236,59.35,-10.09,60.2015830357,133.07
2020-09-09 09:00:00,10.1899999898,0.0,10.1899999898,10.1899999898,0,10.1899999898,0.0,0.0,0.0,131.37,70.1899999898,-16.19,72.0329938193,10.1899999898,0,10.1899999898,60.0,-16.19,62.145925852,125.01,70.2499999898,-19.72,72.9653403923,10.1899999898,0,10.1899999898,60.06,-19.72,63.2145711051,131.6
2020-09-09 09:30:00,11.8101110993,0.0,11.8101110993,11.8101110993,0,11.8101110993,0.0,0.0,0.0,131.18,72.6201110993,-15.59,74.2746836821,11.8101110993,0,11.8101110993,60.81,-15.59,62.7766214446,124.79,72.6801110993,-19.11,75.1504534212,11.8101110993,0,11.8101110993,60.87,-19.11,63.7992868299,131.39
2020-09-09 10:00:00,13.2355555423,0.0,13.2355555423,13.2355555423,0,13.2355555423,0.0,0.0,0.0,131.32,71.1955555423,-15.0,72.7585536482,13.2355555423,0,13.2355555423,57.96,-15.0,59.8695381642,124.88,71.2655555423,-18.54,73.6377009877,13.2355555423,0,13.2355555423,58.03,-18.54,60.9197217656,131.48
2020-09-09 10:30:00,12.425444432,0.0,12.425444432,12.425444432,0,12.425444432,0.0,0.0,0.0,131.54,71.435444432,-14.31,72.8546417272,12.425444432,0,12.425444432,59.01,-14.31,60.720311264,124.88,71.495444432,-17.84,73.6876120833,12.425444432,0,12.425444432,59.07,-17.84,61.7051902193,131.56
2020-09-09 11:00:00,11.5788888773,0.0,11.5788888773,11.5788888773,0,11.5788888773,0.0,0.0,0.0,131.54,71.4688888773,-12.59,72.5693473676,11.5788888773,0,11.5788888773,59.89,-12.59,61.199021234,124.69,71.5488888773,-16.13,73.3445321723,11.5788888773,0,11.5788888773,59.97,-16.13,62.101351032,131.28
2020-09-09 11:30:00,15.6764444288,0.0,15.6764444288,15.6764444288,0,15.6764444288,0.0,0.0,0.0,131.72,70.8264444288,-13.36,72.0754800915,15.6764444288,0,15.6764444288,55.15,-13.36,56.7451504536,125.02,70.9064444288,-16.92,72.897258258,15.6764444288,0,15.6764444288,55.23,-16.92,57.7636503348,131.6
2020-09-09 12:00:00,13.1978888757,0.0,13.1978888757,13.1978888757,0,13.1978888757,0.0,0.0,0.0,131.72,71.2878888757,-12.76,72.4208581857,13.1978888757,0,13.1978888757,58.09,-12.76,59.4749165615,124.92,71.3578888757,-16.32,73.2003463434,13.1978888757,0,13.1978888757,58.16,-16.32,60.406357281300004,131.5
2020-09-09 12:30:00,13.671666653,0.0,13.671666653,13.671666653,0,13.671666653,0.0,0.0,0.0,131.49,70.581666653,-13.98,71.9528461391,13.671666653,0,13.671666653,56.91,-13.98,58.6019496263,124.92,70.661666653,-17.52,72.80124679,13.671666653,0,13.671666653,56.99,-17.52,59.6222315919,131.5
2020-09-09 13:00:00,11.8043333215,0.0,11.8043333215,11.8043333215,0,11.8043333215,0.0,0.0,0.0,131.49,71.7643333215,-13.25,72.9772706881,11.8043333215,0,11.8043333215,59.96,-13.25,61.4065476965,124.78,71.8343333215,-16.79,73.770424587,11.8043333215,0,11.8043333215,60.03,-16.79,62.3338190712,131.38
2020-09-09 13:30:00,11.527555544,0.0,11.527555544,11.527555544,0,11.527555544,0.0,0.0,0.0,131.62,70.037555544,-13.26,71.2817423088,11.527555544,0,11.527555544,58.51,-13.26,59.9937305058,124.97,70.127555544,-16.8,72.1118162757,11.527555544,0,11.527555544,58.6,-16.8,60.9606430412,131.54
2020-09-09 14:00:00,10.9653333224,0.0,10.9653333224,10.9653333224,0,10.9653333224,0.0,0.0,0.0,131.43,68.9053333224,-13.51,70.2172703846,10.9653333224,0,10.9653333224,57.94,-13.51,59.4942324936,124.85,68.9953333224,-17.06,71.0731990293,10.9653333224,0,10.9653333224,58.03,-17.06,60.4857379884,131.42
2020-09-09 14:30:00,14.2705555413,0.0,14.2705555413,14.2705555413,0,14.2705555413,0.0,0.0,0.0,131.26,65.4505555413,-14.67,67.0744669801,14.2705555413,0,14.2705555413,51.18,-14.67,53.2409738829,124.78,65.5305555413,-18.24,68.0216973439,14.2705555413,0,14.2705555413,51.26,-18.24,54.4085030119,131.42
2020-09-09 15:00:00,12.9942222092,0.0,12.9942222092,12.9942222092,0,12.9942222092,0.0,0.0,0.0,131.26,63.4742222092,-14.45,65.0982287399,12.9942222092,0,12.9942222092,50.48,-14.45,52.5074556611,124.78,63.5542222092,-18.02,66.059515292,12.9942222092,0,12.9942222092,50.56,-18.02,53.6752643217,131.42
2020-09-09 15:30:00,14.7754444297,0.0,14.7754444297,14.7754444297,0,14.7754444297,0.0,0.0,0.0,131.26,64.3954444297,-14.58,66.0253713605,14.7754444297,0,14.7754444297,49.62,-14.58,51.7177029652,124.78,64.4754444297,-18.15,66.9813812518,14.7754444297,0,14.7754444297,49.7,-18.15,52.9104195788,131.3
2020-09-09 16:00:00,12.5584444319,0.0,12.5584444319,12.5584444319,0,12.5584444319,0.0,0.0,0.0,131.17,69.0884444319,-14.47,70.5874921924,12.5584444319,0,12.5584444319,56.53,-14.47,58.3525646394,124.64,69.1384444319,-18.01,71.4456758556,12.5584444319,0,12.5584444319,56.58,-18.01,59.3772389052,131.2
2020-09-09 16:30:00,9.559555546,0.0,9.559555546,9.559555546,0,9.559555546,0.0,0.0,0.0,130.79,77.179555546,-14.61,78.5502125667,9.559555546,0,9.559555546,67.62,-14.61,69.18031873300001,124.29,77.279555546,-18.12,79.3754628672,9.559555546,0,9.559555546,67.72,-18.12,70.1023023873,130.79
2020-09-09 17:00:00,13.6827777641,0.0,13.6827777641,13.6827777641,0,13.6827777641,0.0,0.0,0.0,130.67,82.3227777641,-14.01,83.5064059746,13.6827777641,0,13.6827777641,68.64,-14.01,70.0551903859,124.12,82.4127777641,-17.48,84.2461651281,13.6827777641,0,13.6827777641,68.73,-17.48,70.918004061,130.63
2020-09-09 17:30:00,16.4793333169,0.0,16.4793333169,16.4793333169,0,16.4793333169,0.0,0.0,0.0,130.86,79.5893333169,-15.31,81.0484921379,16.4793333169,0,16.4793333169,63.11,-15.31,64.9404973803,124.45,79.6893333169,-18.82,81.8815134477,16.4793333169,0,16.4793333169,63.21,-18.82,65.9522289237,131.01
2020-09-09 18:00:00,15.7743333176,0.0,15.7743333176,15.7743333176,0,15.7743333176,0.0,0.0,0.0,130.86,80.1443333176,-15.77,81.6811303969,15.7743333176,0,15.7743333176,64.37,-15.77,66.2735980614,124.45,80.2143333176,-19.28,82.4988343529,15.7743333176,0,15.7743333176,64.44,-19.28,67.2624114941,131.01
2020-09-09 18:30:00,13.7424444307,0.0,13.7424444307,13.7424444307,0,13.7424444307,0.0,0.0,0.0,130.66,83.3424444307,-15.35,84.7442360499,13.7424444307,0,13.7424444307,69.6,-15.35,71.2725929092,124.2,83.4224444307,-18.84,85.523387648,13.7424444307,0,13.7424444307,69.68,-18.84,72.1820476296,130.7
2020-09-09 19:00:00,12.0056666547,0.0,12.0056666547,12.0056666547,0,12.0056666547,0.0,0.0,0.0,130.66,82.0256666547,-16.23,83.6159248597,12.0056666547,0,12.0056666547,70.02,-16.23,71.8763751173,124.3,82.0956666547,-19.71,84.4285649734,12.0056666547,0,12.0056666547,70.09,-19.71,72.8085997668,130.8
2020-09-09 19:30:00,10.464444434,0.0,10.464444434,10.464444434,0,10.464444434,0.0,0.0,0.0,130.66,80.164444434,-16.97,81.940948563,10.464444434,0,10.464444434,69.7,-16.97,71.7361199118,124.3,80.234444434,-20.45,82.7995686802,10.464444434,0,10.464444434,69.77,-20.45,72.7052639085,130.8
2020-09-09 20:00:00,10.6782222115,0.0,10.6782222115,10.6782222115,0,10.6782222115,0.0,0.0,0.0,130.66,79.9582222115,-17.35,81.8189452342,10.6782222115,0,10.6782222115,69.28,-17.35,71.4194714346,124.41,80.0182222115,-20.84,82.687492923,10.6782222115,0,10.6782222115,69.34,-20.84,72.4040137009,130.93
2020-09-09 20:30:00,10.4796666562,0.0,10.4796666562,10.4796666562,0,10.4796666562,0.0,0.0,0.0,131.03,80.7296666562,-17.78,82.6644269225,10.4796666562,0,10.4796666562,70.25,-17.78,72.4651012557,124.8,80.7796666562,-21.28,83.5355789175,10.4796666562,0,10.4796666562,70.3,-21.28,73.4501763102,131.29
2020-09-09 21:00:00,6.8193333265,0.0,6.8193333265,6.8193333265,0,6.8193333265,0.0,0.0,0.0,131.21,76.2193333265,-22.22,79.3921606504,6.8193333265,0,6.8193333265,69.4,-22.22,72.8703533682,125.04,76.3193333265,-21.19,79.2064185493,6.8193333265,0,6.8193333265,69.5,-21.19,72.6585583397,131.51
2020-09-09 21:30:00,6.6582222156,0.0,6.6582222156,6.6582222156,0,6.6582222156,0.0,0.0,0.0,130.99,71.2882222156,-40.4,81.9400428768,6.6582222156,0,6.6582222156,64.63,-40.4,76.2180877483,124.15,71.5882222156,-14.51,73.0439159683,6.6582222156,0,6.6582222156,64.93,-14.51,66.5315338768,130.66
2020-09-09 22:00:00,6.7182222155,0.0,6.7182222155,6.7182222155,0,6.7182222155,0.0,0.0,0.0,130.84,66.8482222155,-41.41,78.6350616034,6.7182222155,0,6.7182222155,60.13,-41.41,73.0096226535,124.07,67.1382222155,-15.56,68.9177370657,6.7182222155,0,6.7182222155,60.42,-15.56,62.391425693,130.66
2020-09-09 22:30:00,3.9688888849,0.0,3.9688888849,3.9688888849,0,3.9688888849,0.0,0.0,0.0,131.04,65.5788888849,-49.29,82.0371547982,3.9688888849,0,3.9688888849,61.61,-49.29,78.9005462592,123.9,65.9788888849,-11.46,66.9667483046,3.9688888849,0,3.9688888849,62.01,-11.46,63.0600642245,130.39
2020-09-09 23:00:00,2.483444442,0.0,2.483444442,2.483444442,0,2.483444442,0.0,0.0,0.0,131.4,59.883444442,-59.99,84.7633589367,2.483444442,0,2.483444442,57.4,-59.99,83.0274659375,123.9,60.433444442,-7.73,60.9258082188,2.483444442,0,2.483444442,57.95,-7.73,58.4632824942,130.39
2020-09-09 23:30:00,2.4868888864,0.0,2.4868888864,2.4868888864,0,2.4868888864,0.0,0.0,0.0,131.4,56.1168888864,-60.86,82.7831191626,2.4868888864,0,2.4868888864,53.63,-60.86,81.1179172563,124.01,56.6668888864,-8.46,57.2949203339,2.4868888864,0,2.4868888864,54.18,-8.46,54.8365206774,130.54
2020-09-10 00:00:00,2.5924444419,0.0,2.5924444419,2.5924444419,0,2.5924444419,0.0,0.0,0.0,131.82,53.0424444419,-61.62,81.3051370601,2.5924444419,0,2.5924444419,50.45,-61.62,79.6380995504,124.5,53.5924444419,-8.86,54.3198831116,2.5924444419,0,2.5924444419,51.0,-8.86,51.7638831619,131.01
2020-09-10 00:30:00,2.6417777751,0.0,2.6417777751,2.6417777751,0,2.6417777751,0.0,0.0,0.0,132.36,51.2017777751,-62.71,80.9578047339,2.6417777751,0,2.6417777751,48.56,-62.71,79.3134143761,125.06,51.7617777751,-9.51,52.6281458769,2.6417777751,0,2.6417777751,49.12,-9.51,50.0321346736,131.57
2020-09-10 01:00:00,2.6258888863000003,0.0,2.6258888863000003,2.6258888863000003,0,2.6258888863000003,0.0,0.0,0.0,132.56,49.4858888863,-63.21,80.2767544116,2.6258888863000003,0,2.6258888863000003,46.86,-63.21,78.6852190694,125.31,50.0358888863,-9.78,50.9827282189,2.6258888863000003,0,2.6258888863000003,47.41,-9.78,48.4082276065,131.84
2020-09-10 01:30:00,2.6118888863,0.0,2.6118888863,2.6118888863,0,2.6118888863,0.0,0.0,0.0,132.17,49.8818888863,-63.0,80.3567224248,2.6118888863,0,2.6118888863,47.27,-63.0,78.7620016251,124.94,50.4418888863,-9.92,51.4080786882,2.6118888863,0,2.6118888863,47.83,-9.92,48.8478791761,131.45
2020-09-10 02:00:00,2.6308888863,0.0,2.6308888863,2.6308888863,0,2.6308888863,0.0,0.0,0.0,131.79,48.8208888863,-63.35,79.9793829161,2.6308888863,0,2.6308888863,46.19,-63.35,78.4011390223,124.64,49.3708888863,-10.51,50.4771707747,2.6308888863,0,2.6308888863,46.74,-10.51,47.9070735904,131.18
2020-09-10 02:30:00,2.5152222197,0.0,2.5152222197,2.5152222197,0,2.5152222197,0.0,0.0,0.0,131.7,47.8052222197,-63.82,79.7391476721,2.5152222197,0,2.5152222197,45.29,-63.82,78.2571178871,124.64,48.3452222197,-11.05,49.5919651907,2.5152222197,0,2.5152222197,45.83,-11.05,47.1433070541,131.18
2020-09-10 03:00:00,2.5059999975,0.0,2.5059999975,2.5059999975,0,2.5059999975,0.0,0.0,0.0,131.25,46.7359999975,-64.02,79.2642043786,2.5059999975,0,2.5059999975,44.23,-64.02,77.8129378703,124.18,47.2759999975,-11.51,48.6569653366,2.5059999975,0,2.5059999975,44.77,-11.51,46.2258910136,130.76
2020-09-10 03:30:00,2.5014444419,0.0,2.5014444419,2.5014444419,0,2.5014444419,0.0,0.0,0.0,131.25,46.5714444419,-64.18,79.2967328293,2.5014444419,0,2.5014444419,44.07,-64.18,77.853948519,124.28,47.1214444419,-11.67,48.5450247327,2.5014444419,0,2.5014444419,44.62,-11.67,46.1208553693,130.85
2020-09-10 04:00:00,2.5396666641,0.0,2.5396666641,2.5396666641,0,2.5396666641,0.0,0.0,0.0,131.32,46.219666664100004,-64.3,79.1880520441,2.5396666641,0,2.5396666641,43.68,-64.3,77.7330843335,124.28,46.7596666641,-11.71,48.2036360303,2.5396666641,0,2.5396666641,44.22,-11.71,45.7442072835,130.85
2020-09-10 04:30:00,2.7067777751,0.0,2.7067777751,2.7067777751,0,2.7067777751,0.0,0.0,0.0,131.06,46.4767777751,-63.97,79.0711816805,2.7067777751,0,2.7067777751,43.77,-63.97,77.5111204925,124.03,47.0267777751,-11.6,48.4363275642,2.7067777751,0,2.7067777751,44.32,-11.6,45.8129064784,130.59
2020-09-10 05:00:00,2.6792222195,0.0,2.6792222195,2.6792222195,0,2.6792222195,0.0,0.0,0.0,131.06,46.7292222195,-63.97,79.2198277532,2.6792222195,0,2.6792222195,44.05,-63.97,77.6695783431,124.03,47.2692222195,-11.64,48.6812999954,2.6792222195,0,2.6792222195,44.59,-11.64,46.0842456811,130.59
2020-09-10 05:30:00,3.8343333295,0.0,3.8343333295,3.8343333295,0,3.8343333295,0.0,0.0,0.0,131.51,48.1143333295,-63.45,79.6297153815,3.8343333295,0,3.8343333295,44.28,-63.45,77.3732570078,124.32,48.6643333295,-10.75,49.8375344334,3.8343333295,0,3.8343333295,44.83,-10.75,46.1008828549,130.93
2020-09-10 06:00:00,3.9864444405,0.0,3.9864444405,3.9864444405,0,3.9864444405,0.0,0.0,0.0,132.36,50.0564444405,-63.22,80.637559673,3.9864444405,0,3.9864444405,46.07,-63.22,78.2254006062,125.08,50.5964444405,-9.96,51.5674489384,3.9864444405,0,3.9864444405,46.61,-9.96,47.6622880273,131.67
2020-09-10 06:30:00,2.5547777752,0.0,2.5547777752,2.5547777752,0,2.5547777752,0.0,0.0,0.0,132.36,54.1547777752,-61.03,81.5928970921,2.5547777752,0,2.5547777752,51.6,-61.03,79.9200907157,124.71,54.6947777752,-8.01,55.2781947596,2.5547777752,0,2.5547777752,52.14,-8.01,52.7516795941,131.38
2020-09-10 07:00:00,5.3347777724,0.0,5.3347777724,5.3347777724,0,5.3347777724,0.0,0.0,0.0,131.79,60.3647777724,-59.92,85.0547635087,5.3347777724,0,5.3347777724,55.03,-59.92,81.3554380481,124.15,60.8947777724,-7.38,61.3403485477,5.3347777724,0,5.3347777724,55.56,-7.38,56.047997288,130.82
2020-09-10 07:30:00,6.2491111049,0.0,6.2491111049,6.2491111049,0,6.2491111049,0.0,0.0,0.0,132.02,66.4991111049,-47.49,81.7155546866,6.2491111049,0,6.2491111049,60.25,-47.49,76.7161169507,124.46,66.8691111049,-9.06,67.4800831354,6.2491111049,0,6.2491111049,60.62,-9.06,61.2932949025,131.15
2020-09-10 08:00:00,7.2676666594,0.0,7.2676666594,7.2676666594,0,7.2676666594,0.0,0.0,0.0,132.02,72.3676666594,-36.99,81.2732383859,7.2676666594,0,7.2676666594,65.1,-36.99,74.8750298831,124.53,72.6476666594,-10.92,73.4637997319,7.2676666594,0,7.2676666594,65.38,-10.92,66.2856756773,131.26
2020-09-10 08:30:00,12.5687777652,0.0,12.5687777652,12.5687777652,0,12.5687777652,0.0,0.0,0.0,131.86,74.1087777652,-35.73,82.2723759342,12.5687777652,0,12.5687777652,61.54,-35.73,71.1604138549,124.35,74.3987777652,-9.73,75.0323332501,12.5687777652,0,12.5687777652,61.83,-9.73,62.5909082855,131.07
2020-09-10 09:00:00,15.2608888736,0.0,15.2608888736,15.2608888736,0,15.2608888736,0.0,0.0,0.0,131.86,74.8108888736,-34.31,82.3033729203,15.2608888736,0,15.2608888736,59.55,-34.31,68.7268404628,124.35,75.1108888736,-8.39,75.5780241035,15.2608888736,0,15.2608888736,59.85,-8.39,60.4352099359,130.91
2020-09-10 09:30:00,19.1853333141,0.0,19.1853333141,19.1853333141,0,19.1853333141,0.0,0.0,0.0,131.86,72.4553333141,-34.52,80.2583685709,19.1853333141,0,19.1853333141,53.27,-34.52,63.476950935,124.35,72.7553333141,-8.55,73.2559965167,19.1853333141,0,19.1853333141,53.57,-8.55,54.2480174753,131.01
2020-09-10 10:00:00,20.648666646,0.0,20.648666646,20.648666646,0,20.648666646,0.0,0.0,0.0,132.0,71.448666646,-34.44,79.3159855609,20.648666646,0,20.648666646,50.8,-34.44,61.3738836966,124.48,71.738666646,-8.43,72.2322725113,20.648666646,0,20.648666646,51.09,-8.43,51.7808169113,131.19
2020-09-10 10:30:00,20.8932222013,0.0,20.8932222013,20.8932222013,0,20.8932222013,0.0,0.0,0.0,132.19,67.6432222013,-34.85,76.0928906651,20.8932222013,0,20.8932222013,46.75,-34.85,58.3102478129,124.69,67.9532222013,-8.79,68.5193732279,20.8932222013,0,20.8932222013,47.06,-8.79,47.8738728327,131.38
2020-09-10 11:00:00,20.5294444239,0.0,20.5294444239,20.5294444239,0,20.5294444239,0.0,0.0,0.0,132.08,66.7194444239,-33.74,74.7654456566,20.5294444239,0,20.5294444239,46.19,-33.74,57.2005568155,124.48,67.0294444239,-7.73,67.4736935389,20.5294444239,0,20.5294444239,46.5,-7.73,47.1381257582,131.15
2020-09-10 11:30:00,22.3798888665,0.0,22.3798888665,22.3798888665,0,22.3798888665,0.0,0.0,0.0,131.96,65.2498888665,-32.99,73.1155803991,22.3798888665,0,22.3798888665,42.87,-32.99,54.0941494064,124.4,65.5898888665,-7.06,65.968758678,22.3798888665,0,22.3798888665,43.21,-7.06,43.7829612977,131.02
2020-09-10 12:00:00,25.5891110855,0.0,25.5891110855,25.5891110855,0,25.5891110855,0.0,0.0,0.0,131.96,61.5991110855,-34.06,70.3884513718,25.5891110855,0,25.5891110855,36.01,-34.06,49.5661547833,124.56,61.9091110855,-8.1,62.436752281,25.5891110855,0,25.5891110855,36.32,-8.1,37.2122614201,131.15
2020-09-10 12:30:00,22.5276666441,0.0,22.5276666441,22.5276666441,0,22.5276666441,0.0,0.0,0.0,131.78,64.0376666441,-32.78,71.9399134641,22.5276666441,0,22.5276666441,41.51,-32.78,52.8924238431,124.21,64.3476666441,-6.91,64.7176197225,22.5276666441,0,22.5276666441,41.82,-6.91,42.3870322151,130.8
2020-09-10 13:00:00,19.7652222025,0.0,19.7652222025,19.7652222025,0,19.7652222025,0.0,0.0,0.0,131.89,63.5652222025,-33.28,71.7502325686,19.7652222025,0,19.7652222025,43.8,-33.28,55.0090756148,124.31,63.9052222025,-7.38,64.3299450081,19.7652222025,0,19.7652222025,44.14,-7.38,44.7526982427,130.93
2020-09-10 13:30:00,23.5909999764,0.0,23.5909999764,23.5909999764,0,23.5909999764,0.0,0.0,0.0,131.89,60.9809999764,-33.06,69.3660288479,23.5909999764,0,23.5909999764,37.39,-33.06,49.9096754147,124.39,61.3109999764,-7.17,61.728823236,23.5909999764,0,23.5909999764,37.72,-7.17,38.3954072774,130.93
2020-09-10 14:00:00,21.5932222006,0.0,21.5932222006,21.5932222006,0,21.5932222006,0.0,0.0,0.0,131.89,60.3832222006,-33.43,69.0195510224,21.5932222006,0,21.5932222006,38.79,-33.43,51.2077044984,124.47,60.7132222006,-7.45,61.1686018312,21.5932222006,0,21.5932222006,39.12,-7.45,39.823069947,131.04
2020-09-10 14:30:00,21.7471110894,0.0,21.7471110894,21.7471110894,0,21.7471110894,0.0,0.0,0.0,132.17,59.6771110894,-34.01,68.6879733867,21.7471110894,0,21.7471110894,37.93,-34.01,50.9447249477,124.72,59.9971110894,-7.95,60.5215320284,21.7471110894,0,21.7471110894,38.25,-7.95,39.0674416874,131.26
2020-09-10 15:00:00,21.5579999784,0.0,21.5579999784,21.5579999784,0,21.5579999784,0.0,0.0,0.0,132.3,59.0679999784,-35.81,69.0752106146,21.5579999784,0,21.5579999784,37.51,-35.81,51.8590030756,125.01,59.3979999784,-9.6,60.1687826156,21.5579999784,0,21.5579999784,37.84,-9.6,39.0387704724,131.59
2020-09-10 15:30:00,22.6343333107,0.0,22.6343333107,22.6343333107,0,22.6343333107,0.0,0.0,0.0,132.42,56.9843333107,-37.91,68.4425477526,22.6343333107,0,22.6343333107,34.35,-37.91,51.1575077579,125.34,57.3143333107,-11.59,58.4744465801,22.6343333107,0,22.6343333107,34.68,-11.59,36.5654276606,131.94
2020-09-10 16:00:00,18.9273333144,0.0,18.9273333144,18.9273333144,0,18.9273333144,0.0,0.0,0.0,132.42,61.0473333144,-37.7,71.7500306955,18.9273333144,0,18.9273333144,42.12,-37.7,56.5277312476,125.27,61.3673333144,-11.4,62.4172219673,18.9273333144,0,18.9273333144,42.44,-11.4,43.9444376457,131.81
2020-09-10 16:30:00,16.7538888721,0.0,16.7538888721,16.7538888721,0,16.7538888721,0.0,0.0,0.0,132.56,63.4038888721,-37.3,73.561831979,16.7538888721,0,16.7538888721,46.65,-37.3,59.7286572761,125.27,63.7238888721,-10.97,64.6612319167,16.7538888721,0,16.7538888721,46.97,-10.97,48.2340315545,131.81
2020-09-10 17:00:00,15.1729999848,0.0,15.1729999848,15.1729999848,0,15.1729999848,0.0,0.0,0.0,132.11,69.6029999848,-37.31,78.9722337717,15.1729999848,0,15.1729999848,54.43,-37.31,65.9898552809,124.91,69.9229999848,-11.1,70.798558791,15.1729999848,0,15.1729999848,54.75,-11.1,55.8638747314,131.42
2020-09-10 17:30:00,15.2395555403,0.0,15.2395555403,15.2395555403,0,15.2395555403,0.0,0.0,0.0,132.22,73.4295555403,-37.18,82.305844427,15.2395555403,0,15.2395555403,58.19,-37.18,69.0538087291,124.91,73.7495555403,-10.97,74.5609672845,15.2395555403,0,15.2395555403,58.51,-10.97,59.5294968902,131.42
2020-09-10 18:00:00,14.3466666523,0.0,14.3466666523,14.3466666523,0,14.3466666523,0.0,0.0,0.0,131.95,76.0466666523,-37.27,84.6885376478,14.3466666523,0,14.3466666523,61.7,-37.27,72.082889093,124.72,76.3566666523,-11.16,77.1679087591,14.3466666523,0,14.3466666523,62.01,-11.16,63.0062354057,131.22
2020-09-10 18:30:00,12.4877777653,0.0,12.4877777653,12.4877777653,0,12.4877777653,0.0,0.0,0.0,131.67,77.2277777653,-36.62,85.4701939776,12.4877777653,0,12.4877777653,64.74,-36.62,74.3793788627,124.32,77.5377777653,-10.64,78.2644017468,12.4877777653,0,12.4877777653,65.05,-10.64,65.9144301348,130.83
2020-09-10 19:00:00,9.130111102,0.0,9.130111102,9.130111102,0,9.130111102,0.0,0.0,0.0,131.51,76.070111102,-36.19,84.2400017988,9.130111102,0,9.130111102,66.94,-36.19,76.096515689,124.11,76.360111102,-10.33,77.0556647334,9.130111102,0,9.130111102,67.23,-10.33,68.0189811744,130.66
2020-09-10 19:30:00,6.2567777715,0.0,6.2567777715,6.2567777715,0,6.2567777715,0.0,0.0,0.0,131.1,81.0767777715,-35.22,88.3962233006,6.2567777715,0,6.2567777715,74.82,-35.22,82.6951074732,123.63,81.3867777715,-9.5,81.9393531585,6.2567777715,0,6.2567777715,75.13,-9.5,75.7282437404,130.13
2020-09-10 20:00:00,7.1088888818000004,0.0,7.1088888818000004,7.1088888818000004,0,7.1088888818000004,0.0,0.0,0.0,131.02,78.8388888818,-36.75,86.9835208537,7.1088888818000004,0,7.1088888818000004,71.73,-36.75,80.5962492924,123.76,79.1188888818,-11.0,79.8799009632,7.1088888818000004,0,7.1088888818000004,72.01,-11.0,72.845316253,130.31
2020-09-10 20:30:00,7.1438888817,0.0,7.1438888817,7.1438888817,0,7.1438888817,0.0,0.0,0.0,131.26,78.0538888817,-37.26,86.4911392546,7.1438888817,0,7.1438888817,70.91,-37.26,80.1032814559,123.96,78.3538888817,-11.43,79.183185102,7.1438888817,0,7.1438888817,71.21,-11.43,72.1214877828,130.51
2020-09-10 21:00:00,4.9498888839,0.0,4.9498888839,4.9498888839,0,4.9498888839,0.0,0.0,0.0,131.51,77.9098888839,-37.31,86.3827927652,4.9498888839,0,4.9498888839,72.96,-37.31,81.946309862,124.26,78.1998888839,-11.37,79.022145766,4.9498888839,0,4.9498888839,73.25,-11.37,74.1271839476,130.79
2020-09-10 21:30:00,6.0835555495,0.0,6.0835555495,6.0835555495,0,6.0835555495,0.0,0.0,0.0,131.32,74.5435555495,-38.29,83.8025403789,6.0835555495,0,6.0835555495,68.46,-38.29,78.440395843,124.26,74.8635555495,-12.36,75.8770159502,6.0835555495,0,6.0835555495,68.78,-12.36,69.8817429662,130.79
2020-09-10 22:00:00,5.2086666615,0.0,5.2086666615,5.2086666615,0,5.2086666615,0.0,0.0,0.0,131.84,70.0686666615,-40.96,81.1624275617,5.2086666615,0,5.2086666615,64.86,-40.96,76.7107632604,124.97,70.3586666615,-14.73,71.8840376883,5.2086666615,0,5.2086666615,65.15,-14.73,66.7944264142,131.5
2020-09-10 22:30:00,4.2387777735,0.0,4.2387777735,4.2387777735,0,4.2387777735,0.0,0.0,0.0,132.06,64.6187777735,-57.95,86.7974016947,4.2387777735,0,4.2387777735,60.38,-57.95,83.6895865685,124.62,65.1287777735,-8.56,65.6888978007,4.2387777735,0,4.2387777735,60.89,-8.56,61.4887444985,131.13
2020-09-10 23:00:00,3.7295555518,0.0,3.7295555518,3.7295555518,0,3.7295555518,0.0,0.0,0.0,132.34,55.1995555518,-59.73,81.3305836271,3.7295555518,0,3.7295555518,51.47,-59.73,78.8469010171,124.75,55.7795555518,-6.84,56.1973702015,3.7295555518,0,3.7295555518,52.05,-6.84,52.497505655,131.27
2020-09-10 23:30:00,3.027999997,0.0,3.027999997,3.027999997,0,3.027999997,0.0,0.0,0.0,133.08,47.167999997,-59.85,76.2026424982,3.027999997,0,3.027999997,44.14,-59.85,74.3664043772,125.43,47.727999997,-6.51,48.1699292475,3.027999997,0,3.027999997,44.7,-6.51,45.1715629572,132.0
2020-09-11 00:00:00,3.038999997,0.0,3.038999997,3.038999997,0,3.038999997,0.0,0.0,0.0,133.41,43.808999997,-60.24,74.4854756361,3.038999997,0,3.038999997,40.77,-60.24,72.7396075051,125.76,44.368999997,-6.65,44.8645813614,3.038999997,0,3.038999997,41.33,-6.65,41.8615742657,132.33
2020-09-11 00:30:00,3.0843333302,0.0,3.0843333302,3.0843333302,0,3.0843333302,0.0,0.0,0.0,133.65,43.1043333302,-57.65,71.9826788321,3.0843333302,0,3.0843333302,40.02,-57.65,70.1792198589,125.76,43.6643333302,-4.03,43.8499133999,3.0843333302,0,3.0843333302,40.58,-4.03,40.7796186838,132.33
2020-09-11 01:00:00,3.9387777738,0.0,3.9387777738,3.9387777738,0,3.9387777738,0.0,0.0,0.0,133.65,42.0987777738,-57.41,71.1913982869,3.9387777738,0,3.9387777738,38.16,-57.41,68.9354313833,125.76,42.6387777738,-3.85,42.8122397224,3.9387777738,0,3.9387777738,38.7,-3.85,38.891033671,132.33
2020-09-11 01:30:00,3.4636666632,0.0,3.4636666632,3.4636666632,0,3.4636666632,0.0,0.0,0.0,132.36,42.6436666632,-57.08,71.2503242553,3.4636666632,0,3.4636666632,39.18,-57.08,69.2329314705,124.52,43.1736666632,-4.48,43.4054822937,3.4636666632,0,3.4636666632,39.71,-4.48,39.9619131174,131.08
2020-09-11 02:00:00,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,132.36,41.6507777749,-57.04,70.6282442742,2.8907777749,0,2.8907777749,38.76,-57.04,68.9630277758,124.45,42.1907777749,-4.48,42.4279640008,2.8907777749,0,2.8907777749,39.3,-4.48,39.5545243936,131.08
2020-09-11 02:30:00,2.9439999971,0.0,2.9439999971,2.9439999971,0,2.9439999971,0.0,0.0,0.0,132.25,40.8439999971,-57.45,70.4892533352,2.9439999971,0,2.9439999971,37.9,-57.45,68.8252315652,124.45,41.3739999971,-4.94,41.667871025,2.9439999971,0,2.9439999971,38.43,-4.94,38.7462062659,131.08
2020-09-11 03:00:00,2.9263333304,0.0,2.9263333304,2.9263333304,0,2.9263333304,0.0,0.0,0.0,132.56,39.9463333304,-57.67,70.1536773558,2.9263333304,0,2.9263333304,37.02,-57.67,68.5296235215,124.76,40.4863333304,-4.91,40.7829779018,2.9263333304,0,2.9263333304,37.56,-4.91,37.8795683714,131.37
2020-09-11 03:30:00,2.9241111082,0.0,2.9241111082,2.9241111082,0,2.9241111082,0.0,0.0,0.0,132.56,39.4141111082,-57.8,69.959360735,2.9241111082,0,2.9241111082,36.49,-57.8,68.3546640691,124.76,39.9441111082,-4.98,40.2533528072,2.9241111082,0,2.9241111082,37.02,-4.98,37.3534576713,131.37
2020-09-11 04:00:00,2.8962222193000002,0.0,2.8962222193000002,2.8962222193000002,0,2.8962222193000002,0.0,0.0,0.0,132.74,39.1062222193,-57.89,69.8609241012,2.8962222193000002,0,2.8962222193000002,36.21,-57.89,68.2818877888,124.91,39.6362222193,-4.94,39.9428806149,2.8962222193000002,0,2.8962222193000002,36.74,-4.94,37.0706244889,131.56
2020-09-11 04:30:00,2.9242222193,0.0,2.9242222193,2.9242222193,0,2.9242222193,0.0,0.0,0.0,132.28,39.1342222193,-57.79,69.7937780086,2.9242222193,0,2.9242222193,36.21,-57.79,68.1971275055,124.49,39.6742222193,-5.16,40.0083679835,2.9242222193,0,2.9242222193,36.75,-5.16,37.1104850413,131.11
2020-09-11 05:00:00,2.9593333304,0.0,2.9593333304,2.9593333304,0,2.9593333304,0.0,0.0,0.0,132.28,39.4293333304,-57.76,69.9348977756,2.9593333304,0,2.9593333304,36.47,-57.76,68.3101639582,124.49,39.9593333304,-5.11,40.2847417791,2.9593333304,0,2.9593333304,37.0,-5.11,37.3511994453,131.11
2020-09-11 05:30:00,3.0003333303,0.0,3.0003333303,3.0003333303,0,3.0003333303,0.0,0.0,0.0,132.55,41.0303333303,-57.76,70.8498825207,3.0003333303,0,3.0003333303,38.03,-57.76,69.155610763,124.69,41.5503333303,-4.92,41.8406094585,3.0003333303,0,3.0003333303,38.55,-4.92,38.8626929072,131.37
2020-09-11 06:00:00,2.9958888859,0.0,2.9958888859,2.9958888859,0,2.9958888859,0.0,0.0,0.0,132.55,44.5358888859,-57.66,72.8568527927,2.9958888859,0,2.9958888859,41.54,-57.66,71.0650912896,124.69,45.0658888859,-4.76,45.3165746838,2.9958888859,0,2.9958888859,42.07,-4.76,42.3384281711,131.37
2020-09-11 06:30:00,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,132.0,52.790999997,-56.09,77.0258254138,2.9909999970000003,0,2.9909999970000003,49.8,-56.09,75.0075202896,123.98,53.300999997,-3.73,53.4313531616,2.9909999970000003,0,2.9909999970000003,50.31,-3.73,50.4480822232,130.69
2020-09-11 07:00:00,6.5116666602,0.0,6.5116666602,6.5116666602,0,6.5116666602,0.0,0.0,0.0,131.41,57.7016666602,-57.4,81.3894485505,6.5116666602,0,6.5116666602,51.19,-57.4,76.9101820307,123.48,58.2216666602,-5.38,58.4697089841,6.5116666602,0,6.5116666602,51.71,-5.38,51.9891190539,130.2
2020-09-11 07:30:00,8.3635555472,0.0,8.3635555472,8.3635555472,0,8.3635555472,0.0,0.0,0.0,131.74,68.1335555472,-34.35,76.3027122159,8.3635555472,0,8.3635555472,59.77,-34.35,68.9374745694,124.56,68.3735555472,-13.16,69.6285049255,8.3635555472,0,8.3635555472,60.01,-13.16,61.4360293313,131.31
2020-09-11 08:00:00,11.4288888775,0.0,11.4288888775,11.4288888775,0,11.4288888775,0.0,0.0,0.0,131.82,71.3588888775,-17.65,73.5092750735,11.4288888775,0,11.4288888775,59.93,-17.65,62.4750142057,125.47,71.3788888775,-21.23,74.469179379,11.4288888775,0,11.4288888775,59.95,-21.23,63.598077015,132.22
2020-09-11 08:30:00,8.5502222137,0.0,8.5502222137,8.5502222137,0,8.5502222137,0.0,0.0,0.0,131.17,73.9102222137,-15.0,75.4169804996,8.5502222137,0,8.5502222137,65.36,-15.0,67.0591500095,124.51,73.9602222137,-18.52,76.2437201997,8.5502222137,0,8.5502222137,65.41,-18.52,67.9813099315,131.24
2020-09-11 09:00:00,9.8275555457,0.0,9.8275555457,9.8275555457,0,9.8275555457,0.0,0.0,0.0,132.04,74.8075555457,-14.82,76.2614107313,9.8275555457,0,9.8275555457,64.98,-14.82,66.648576879,125.38,74.8575555457,-18.37,77.0785996388,9.8275555457,0,9.8275555457,65.03,-18.37,67.5748311134,132.07
2020-09-11 09:30:00,11.4551110997,0.0,11.4551110997,11.4551110997,0,11.4551110997,0.0,0.0,0.0,131.81,77.1651110997,-14.7,78.5528126232,11.4551110997,0,11.4551110997,65.71,-14.7,67.3341971067,125.21,77.2151110997,-18.24,79.3402229776,11.4551110997,0,11.4551110997,65.76,-18.24,68.2427666497,131.88
2020-09-11 10:00:00,12.4272222098,0.0,12.4272222098,12.4272222098,0,12.4272222098,0.0,0.0,0.0,132.18,76.2672222098,-14.41,77.6166044323,12.4272222098,0,12.4272222098,63.84,-14.41,65.446112948,125.53,76.3172222098,-17.96,78.4020408269,12.4272222098,0,12.4272222098,63.89,-17.96,66.3663597013,132.22
2020-09-11 10:30:00,12.0123333213,0.0,12.0123333213,12.0123333213,0,12.0123333213,0.0,0.0,0.0,132.42,74.4923333213,-15.45,76.0776591626,12.0123333213,0,12.0123333213,62.48,-15.45,64.3618901214,125.87,74.5523333213,-19.03,76.9427794121,12.0123333213,0,12.0123333213,62.54,-19.03,65.3711901376,132.65
2020-09-11 11:00:00,12.9427777648,0.0,12.9427777648,12.9427777648,0,12.9427777648,0.0,0.0,0.0,132.84,71.4027777648,-15.18,72.998555277,12.9427777648,0,12.9427777648,58.46,-15.18,60.3987085955,126.25,71.4727777648,-18.8,73.903977981,12.9427777648,0,12.9427777648,58.53,-18.8,61.475205571000004,132.99
2020-09-11 11:30:00,13.2217777646,0.0,13.2217777646,13.2217777646,0,13.2217777646,0.0,0.0,0.0,133.09,70.0917777646,-14.07,71.4900147587,13.2217777646,0,13.2217777646,56.87,-14.07,58.5846549875,126.39,70.1717777646,-17.72,72.374559029,13.2217777646,0,13.2217777646,56.95,-17.72,59.6431127625,133.15
2020-09-11 12:00:00,11.2877777665,0.0,11.2877777665,11.2877777665,0,11.2877777665,0.0,0.0,0.0,132.66,70.0377777665,-13.23,71.2763860929,11.2877777665,0,11.2877777665,58.75,-13.23,60.2212205124,125.84,70.1177777665,-16.82,72.1069702519,11.2877777665,0,11.2877777665,58.83,-16.82,61.1872641977,132.6
2020-09-11 12:30:00,11.9586666547,0.0,11.9586666547,11.9586666547,0,11.9586666547,0.0,0.0,0.0,132.56,70.9586666547,-13.77,72.2823994719,11.9586666547,0,11.9586666547,59.0,-13.77,60.5855832686,125.84,71.0286666547,-17.36,73.1193619142,11.9586666547,0,11.9586666547,59.07,-17.36,61.5681289305,132.6
2020-09-11 13:00:00,15.3881110957,0.0,15.3881110957,15.3881110957,0,15.3881110957,0.0,0.0,0.0,132.78,67.2381110957,-14.91,68.871414126,15.3881110957,0,15.3881110957,51.85,-14.91,53.9511871973,126.21,67.3181110957,-18.55,69.8271478832,15.3881110957,0,15.3881110957,51.93,-18.55,55.143697736,132.95
2020-09-11 13:30:00,16.766777761,0.0,16.766777761,16.766777761,0,16.766777761,0.0,0.0,0.0,132.96,64.996777761,-15.49,66.8170728131,16.766777761,0,16.766777761,48.23,-15.49,50.6564211132,126.45,65.076777761,-19.15,67.8359012895,16.766777761,0,16.766777761,48.31,-19.15,51.9670915099,133.16
2020-09-11 14:00:00,15.2664444292,0.0,15.2664444292,15.2664444292,0,15.2664444292,0.0,0.0,0.0,133.04,65.7564444292,-15.44,67.5448264782,15.2664444292,0,15.2664444292,50.49,-15.44,52.7980463654,126.56,65.7964444292,-19.1,68.5126418957,15.2664444292,0,15.2664444292,50.53,-19.1,54.0193567159,133.28
2020-09-11 14:30:00,10.6863333226,0.0,10.6863333226,10.6863333226,0,10.6863333226,0.0,0.0,0.0,133.26,67.1563333226,-15.22,68.8594329438,10.6863333226,0,10.6863333226,56.47,-15.22,58.4851203299,126.71,67.2363333226,-18.88,69.8368020364,10.6863333226,0,10.6863333226,56.55,-18.88,59.6184275204,133.4
