Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-11 15:00:00,13.8534444306,0.0,13.8534444306,13.8534444306,0,13.8534444306,0.0,0.0,0.0,133.43,63.3034444306,-22.65,67.2335375893,13.8534444306,0,13.8534444306,49.45,-22.65,54.3904863005,126.08,63.5434444306,-26.78,68.956056515,13.8534444306,0,13.8534444306,49.69,-26.78,56.4470061208,132.76
2020-09-11 15:30:00,9.4106666573,0.0,9.4106666573,9.4106666573,0,9.4106666573,0.0,0.0,0.0,133.13,63.9406666573,-28.26,69.9073419075,9.4106666573,0,9.4106666573,54.53,-28.26,61.4178190756,123.88,64.5506666573,-34.26,73.0789721185,9.4106666573,0,9.4106666573,55.14,-34.26,64.9166172871,130.53
2020-09-11 16:00:00,8.999444435400001,0.0,8.999444435400001,8.999444435400001,0,8.999444435400001,0.0,0.0,0.0,132.99,66.2294444354,-27.15,71.5783613268,8.999444435400001,0,8.999444435400001,57.23,-27.15,63.3434716447,123.62,66.8694444354,-33.11,74.6176567516,8.999444435400001,0,8.999444435400001,57.87,-33.11,66.6724005867,130.3
2020-09-11 16:30:00,8.3946666583,0.0,8.3946666583,8.3946666583,0,8.3946666583,0.0,0.0,0.0,132.84,69.8446666583,-26.86,74.8313908771,8.3946666583,0,8.3946666583,61.45,-26.86,67.0638658295,123.44,70.5246666583,-32.77,77.7663263068,8.3946666583,0,8.3946666583,62.13,-32.77,70.2425070737,130.12
2020-09-11 17:00:00,11.2041110999,0.0,11.2041110999,11.2041110999,0,11.2041110999,0.0,0.0,0.0,132.48,75.7941110999,-28.28,80.8981191217,11.2041110999,0,11.2041110999,64.59,-28.28,70.5097617355,123.24,76.5041110999,-34.19,83.7963908243,11.2041110999,0,11.2041110999,65.3,-34.19,73.7091995615,129.93
2020-09-11 17:30:00,10.656666656,0.0,10.656666656,10.656666656,0,10.656666656,0.0,0.0,0.0,132.01,78.226666656,-25.27,82.2069600223,10.656666656,0,10.656666656,67.57,-25.27,72.1406806178,123.42,78.806666656,-31.07,84.7103040334,10.656666656,0,10.656666656,68.15,-31.07,74.8983804898,130.11
2020-09-11 18:00:00,9.1788888797,0.0,9.1788888797,9.1788888797,0,9.1788888797,0.0,0.0,0.0,131.72,82.1188888797,-16.16,83.6938319761,9.1788888797,0,9.1788888797,72.94,-16.16,74.7086956117,125.21,82.2088888797,-19.66,84.5270194129,9.1788888797,0,9.1788888797,73.03,-19.66,75.6299973555,131.87
2020-09-11 18:30:00,10.7413333226,0.0,10.7413333226,10.7413333226,0,10.7413333226,0.0,0.0,0.0,131.95,82.5513333226,-17.46,84.3775694918,10.7413333226,0,10.7413333226,71.81,-17.46,73.9021494951,125.62,82.6313333226,-21.01,85.2605263101,10.7413333226,0,10.7413333226,71.89,-21.01,74.897210896,132.23
2020-09-11 19:00:00,8.9212222133,0.0,8.9212222133,8.9212222133,0,8.9212222133,0.0,0.0,0.0,131.95,83.3712222133,-16.87,85.0609051994,8.9212222133,0,8.9212222133,74.45,-16.87,76.337404986,125.53,83.4412222133,-20.4,85.8987634629,8.9212222133,0,8.9212222133,74.52,-20.4,77.2618301621,132.14
2020-09-11 19:30:00,4.9345555506,0.0,4.9345555506,4.9345555506,0,4.9345555506,0.0,0.0,0.0,131.95,83.0945555506,-16.16,84.6513482595,4.9345555506,0,4.9345555506,78.16,-16.16,79.8131016814,125.53,83.1545555506,-19.68,85.4516384209,4.9345555506,0,4.9345555506,78.22,-19.68,80.6577386244,132.14
2020-09-11 20:00:00,7.525555548,0.0,7.525555548,7.525555548,0,7.525555548,0.0,0.0,0.0,131.86,81.985555548,-17.28,83.7868111251,7.525555548,0,7.525555548,74.46,-17.28,76.4387990487,125.53,82.075555548,-20.8,84.6701648665,7.525555548,0,7.525555548,74.55,-20.8,77.3973029246,132.14
2020-09-11 20:30:00,6.9461111042,0.0,6.9461111042,6.9461111042,0,6.9461111042,0.0,0.0,0.0,131.86,76.3161111042,-41.78,87.0041218223,6.9461111042,0,6.9461111042,69.37,-41.78,80.9800302544,124.58,76.6661111042,-11.95,77.5918493905,6.9461111042,0,6.9461111042,69.72,-11.95,70.7367012236,131.24
2020-09-11 21:00:00,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,131.51,72.7582222192,-55.31,91.3945020255,3.0682222192,0,3.0682222192,69.69,-55.31,88.9712998669,123.34,73.3182222192,-3.37,73.395630724,3.0682222192,0,3.0682222192,70.25,-3.37,70.3307855779,129.99
2020-09-11 21:30:00,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,131.4,70.8274444413,-56.88,90.8397560878,3.1074444413,0,3.1074444413,67.72,-56.88,88.4382993957,123.34,71.3574444413,-4.8,71.5187029888,3.1074444413,0,3.1074444413,68.25,-4.8,68.418583002,129.99
2020-09-11 22:00:00,6.8597777709,0.0,6.8597777709,6.8597777709,0,6.8597777709,0.0,0.0,0.0,132.13,64.1997777709,-60.78,88.4071256508,6.8597777709,0,6.8597777709,57.34,-60.78,83.5588654782,124.47,64.7897777709,-7.88,65.2672176794,6.8597777709,0,6.8597777709,57.93,-7.88,58.4634868957,131.17
2020-09-11 22:30:00,5.9087777719000005,0.0,5.9087777719000005,5.9087777719000005,0,5.9087777719000005,0.0,0.0,0.0,132.42,59.8587777719,-61.17,85.5852918225,5.9087777719000005,0,5.9087777719000005,53.95,-61.17,81.5620708418,124.8,60.4187777719,-8.1,60.9593201032,5.9087777719000005,0,5.9087777719000005,54.51,-8.1,55.1085301927,131.46
2020-09-11 23:00:00,2.9964444414,0.0,2.9964444414,2.9964444414,0,2.9964444414,0.0,0.0,0.0,132.64,55.6664444414,-60.78,82.4194239045,2.9964444414,0,2.9964444414,52.67,-60.78,80.4259740382,124.99,56.2364444414,-7.57,56.7436567681,2.9964444414,0,2.9964444414,53.24,-7.57,53.7754823316,131.67
2020-09-11 23:30:00,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,133.02,52.0333333303,-62.62,81.4170263364,3.0133333303,0,3.0133333303,49.02,-62.62,79.524994813,125.53,52.6233333303,-8.97,53.3823576736,3.0133333303,0,3.0133333303,49.61,-8.97,50.4144126218,132.23
2020-09-12 00:00:00,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,132.92,46.8245555525,-62.94,78.4473237446,3.0545555525,0,3.0545555525,43.77,-62.94,76.6632669536,125.53,47.4045555525,-9.39,48.3256038465,3.0545555525,0,3.0545555525,44.35,-9.39,45.3331512251,132.14
2020-09-12 00:30:00,3.0547777747,0.0,3.0547777747,3.0547777747,0,3.0547777747,0.0,0.0,0.0,132.92,42.6047777747,-62.65,75.764038892,3.0547777747,0,3.0547777747,39.55,-62.65,74.0893042213,125.53,43.1847777747,-9.32,44.1790383717,3.0547777747,0,3.0547777747,40.13,-9.32,41.1980497111,132.14
2020-09-12 01:00:00,3.0386666636,0.0,3.0386666636,3.0386666636,0,3.0386666636,0.0,0.0,0.0,133.18,41.0286666636,-63.13,75.2910910281,3.0386666636,0,3.0386666636,37.99,-63.13,73.6792847414,125.87,41.5986666636,-9.55,42.6808103038,3.0386666636,0,3.0386666636,38.56,-9.55,39.7250059786,132.46
2020-09-12 01:30:00,2.9885555526000003,0.0,2.9885555526000003,2.9885555526000003,0,2.9885555526000003,0.0,0.0,0.0,133.1,41.6885555526,-62.94,75.4942333166,2.9885555526000003,0,2.9885555526000003,38.7,-62.94,73.8859499499,125.71,42.2585555526,-9.4,43.2914023495,2.9885555526000003,0,2.9885555526000003,39.27,-9.4,40.379362303,132.34
2020-09-12 02:00:00,3.0034444414,0.0,3.0034444414,3.0034444414,0,3.0034444414,0.0,0.0,0.0,133.1,40.6534444414,-63.13,75.087278849,3.0034444414,0,3.0034444414,37.65,-63.13,73.5045536004,125.79,41.2234444414,-9.53,42.3106756223,3.0034444414,0,3.0034444414,38.22,-9.53,39.3902183289,132.34
2020-09-12 02:30:00,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,132.96,39.8586666637,-63.06,74.600783563,2.9586666637,0,2.9586666637,36.9,-63.06,73.0628058591,125.59,40.4386666637,-9.54,41.5487347766,2.9586666637,0,2.9586666637,37.48,-9.54,38.6750824175,132.19
2020-09-12 03:00:00,2.9734444415,0.0,2.9734444415,2.9734444415,0,2.9734444415,0.0,0.0,0.0,133.1,38.8434444415,-63.43,74.3786130287,2.9734444415,0,2.9734444415,35.87,-63.43,72.8698963908,125.76,39.4234444415,-9.84,40.6329124187,2.9734444415,0,2.9734444415,36.45,-9.84,37.7548420736,132.41
2020-09-12 03:30:00,2.9426666637,0.0,2.9426666637,2.9426666637,0,2.9426666637,0.0,0.0,0.0,133.1,38.2226666637,-63.65,74.2448297654,2.9426666637,0,2.9426666637,35.28,-63.65,72.7736277782,125.85,38.7926666637,-9.98,40.0558533411,2.9426666637,0,2.9426666637,35.85,-9.98,37.2132086765,132.41
2020-09-12 04:00:00,3.0005555526,0.0,3.0005555526,3.0005555526,0,3.0005555526,0.0,0.0,0.0,133.1,37.3905555526,-63.86,74.0010354288,3.0005555526,0,3.0005555526,34.39,-63.86,72.5311774343,125.85,37.9705555526,-10.12,39.2960238315,3.0005555526,0,3.0005555526,34.97,-10.12,36.4048801674,132.53
2020-09-12 04:30:00,3.0777777747,0.0,3.0777777747,3.0777777747,0,3.0777777747,0.0,0.0,0.0,133.18,37.2077777747,-63.8,73.8570154212,3.0777777747,0,3.0777777747,34.13,-63.8,72.3553515643,125.85,37.7777777747,-10.06,39.0942974562,3.0777777747,0,3.0777777747,34.7,-10.06,36.1288472,132.53
2020-09-12 05:00:00,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,133.07,37.1125555525,-63.73,73.7485910349,3.0525555525,0,3.0525555525,34.06,-63.73,72.2606151372,125.69,37.7025555525,-10.13,39.0397181751,3.0525555525,0,3.0525555525,34.65,-10.13,36.1004071999,132.42
2020-09-12 05:30:00,3.1044444413,0.0,3.1044444413,3.1044444413,0,3.1044444413,0.0,0.0,0.0,132.99,37.9944444413,-63.37,73.8873108755,3.1044444413,0,3.1044444413,34.89,-63.37,72.3399543821,125.69,38.5644444413,-9.82,39.7950848104,3.1044444413,0,3.1044444413,35.46,-9.82,36.7946191718,132.31
2020-09-12 06:00:00,2.9862222192,0.0,2.9862222192,2.9862222192,0,2.9862222192,0.0,0.0,0.0,132.8,38.7062222192,-62.82,73.7870180891,2.9862222192,0,2.9862222192,35.72,-62.82,72.265280737,125.35,39.2762222192,-9.44,40.3947426259,2.9862222192,0,2.9862222192,36.29,-9.44,37.4977025963,132.04
2020-09-12 06:30:00,2.9794444415,0.0,2.9794444415,2.9794444415,0,2.9794444415,0.0,0.0,0.0,132.53,41.6094444415,-61.7,74.4193245517,2.9794444415,0,2.9794444415,38.63,-61.7,72.7953769136,124.97,42.1794444415,-8.6,43.0472476866,2.9794444415,0,2.9794444415,39.2,-8.6,40.1322812708,131.66
2020-09-12 07:00:00,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,132.07,43.315999997,-60.4,74.3265487948,2.955999997,0,2.955999997,40.36,-60.4,72.643579207,124.39,43.865999997,-7.74,44.5436140849,2.955999997,0,2.955999997,40.91,-7.74,41.6357502634,131.13
2020-09-12 07:30:00,3.3176666633,0.0,3.3176666633,3.3176666633,0,3.3176666633,0.0,0.0,0.0,131.88,47.1176666633,-58.8,75.3492834193,3.3176666633,0,3.3176666633,43.8,-58.8,73.3203927976,124.05,47.6776666633,-6.47,48.1146630297,3.3176666633,0,3.3176666633,44.36,-6.47,44.8293486457,130.78
2020-09-12 08:00:00,4.6611111064,0.0,4.6611111064,4.6611111064,0,4.6611111064,0.0,0.0,0.0,131.52,50.8311111065,-57.59,76.8141260206,4.6611111064,0,4.6611111064,46.17,-57.59,73.8124447502,123.6,51.3811111064,-5.58,51.6832175714,4.6611111064,0,4.6611111064,46.72,-5.58,47.0520435263,130.33
2020-09-12 08:30:00,6.1919999938,0.0,6.1919999938,6.1919999938,0,6.1919999938,0.0,0.0,0.0,131.31,54.5619999938,-55.48,77.8141519476,6.1919999938,0,6.1919999938,48.37,-55.48,73.6049407309,123.2,55.1119999938,-3.7800000000000002,55.2414784679,6.1919999938,0,6.1919999938,48.92,-3.7800000000000002,49.0658210978,129.92
2020-09-12 09:00:00,10.5649999894,0.0,10.5649999894,10.5649999894,0,10.5649999894,0.0,0.0,0.0,131.13,56.0649999894,-53.64,77.592098978,10.5649999894,0,10.5649999894,45.5,-53.64,70.3384645838,122.84,56.6249999894,-2.18,56.6669482485,10.5649999894,0,10.5649999894,46.06,-2.18,46.1115603726,129.62
2020-09-12 09:30:00,13.483444431,0.0,13.483444431,13.483444431,0,13.483444431,0.0,0.0,0.0,130.91,58.253444431,-52.82,78.6347009155,13.483444431,0,13.483444431,44.77,-52.82,69.2409221487,124.03,58.203444431,11.78,59.3835780635,13.483444431,0,13.483444431,44.72,11.78,46.2455057276,130.8
2020-09-12 10:00:00,12.2053333211,0.0,12.2053333211,12.2053333211,0,12.2053333211,0.0,0.0,0.0,131.53,61.5153333211,-52.2,80.678226515,12.2053333211,0,12.2053333211,49.31,-52.2,71.8074933416,124.89,61.1653333211,17.63,63.65543889,12.2053333211,0,12.2053333211,48.96,17.63,52.0374720754,131.65
2020-09-12 10:30:00,13.3358888756,0.0,13.3358888756,13.3358888756,0,13.3358888756,0.0,0.0,0.0,131.74,61.2658888756,-52.26,80.5271180393,13.3358888756,0,13.3358888756,47.93,-52.26,70.9111592064,125.14,60.9658888756,17.81,63.5140591238,13.3358888756,0,13.3358888756,47.63,17.81,50.8508898644,131.82
2020-09-12 11:00:00,15.3458888735,0.0,15.3458888735,15.3458888735,0,15.3458888735,0.0,0.0,0.0,131.9,59.3858888735,-53.78,80.1184884861,15.3458888735,0,15.3458888735,44.04,-53.78,69.5112221156,125.51,59.1958888735,16.65,61.4928919431,15.3458888735,0,15.3458888735,43.85,16.65,46.9046372974,132.18
2020-09-12 11:30:00,17.6555555379,0.0,17.6555555379,17.6555555379,0,17.6555555379,0.0,0.0,0.0,132.06,55.8755555379,-55.13,78.4945514457,17.6555555379,0,17.6555555379,38.22,-55.13,67.0826751106,125.77,55.8355555379,15.73,58.0089834614,17.6555555379,0,17.6555555379,38.18,15.73,41.2934050425,132.41
2020-09-12 12:00:00,17.4165555381,0.0,17.4165555381,17.4165555381,0,17.4165555381,0.0,0.0,0.0,132.06,55.4165555381,-55.29,78.2814072926,17.4165555381,0,17.4165555381,38.0,-55.29,67.0893739723,125.77,55.3765555381,15.55,57.5183918696,17.4165555381,0,17.4165555381,37.96,15.55,41.0215077734,132.41
2020-09-12 12:30:00,17.0172222052,0.0,17.0172222052,17.0172222052,0,17.0172222052,0.0,0.0,0.0,132.06,53.8372222052,-55.43,77.2718020676,17.0172222052,0,17.0172222052,36.82,-55.43,66.5447015171,125.93,53.8372222052,15.48,56.0185406341,17.0172222052,0,17.0172222052,36.82,15.48,39.9417425759,132.54
2020-09-12 13:00:00,17.683666649,0.0,17.683666649,17.683666649,0,17.683666649,0.0,0.0,0.0,132.26,50.823666649,-55.92,75.5651473343,17.683666649,0,17.683666649,33.14,-55.92,65.0023538035,126.15,50.923666649,15.2,53.1437656266,17.683666649,0,17.683666649,33.24,15.2,36.550480161,132.75
2020-09-12 13:30:00,18.2922222039,0.0,18.2922222039,18.2922222039,0,18.2922222039,0.0,0.0,0.0,132.5,50.4922222039,-56.24,75.580434658,18.2922222039,0,18.2922222039,32.2,-56.24,64.8056911081,126.42,50.5922222039,15.18,52.8205012049,18.2922222039,0,18.2922222039,32.3,15.18,35.6892476805,132.99
2020-09-12 14:00:00,19.179222203,0.0,19.179222203,19.179222203,0,19.179222203,0.0,0.0,0.0,132.6,48.979222203,-56.94,75.1074417592,19.179222203,0,19.179222203,29.8,-56.94,64.2666600968,126.06,49.269222203,9.98,50.2698384371,19.179222203,0,19.179222203,30.09,9.98,31.7018690301,132.63
2020-09-12 14:30:00,19.335333314,0.0,19.335333314,19.335333314,0,19.335333314,0.0,0.0,0.0,132.71,47.225333314,-57.71,74.5699417099,19.335333314,0,19.335333314,27.89,-57.71,64.0959920744,124.94,47.845333314,-4.69,48.074650492,19.335333314,0,19.335333314,28.51,-4.69,28.8931860479,131.51
2020-09-12 15:00:00,20.0705555355,0.0,20.0705555355,20.0705555355,0,20.0705555355,0.0,0.0,0.0,133.1,45.0505555355,-58.25,73.6384074655,20.0705555355,0,20.0705555355,24.98,-58.25,63.3803037228,125.34,45.6805555355,-4.94,45.9468905807,20.0705555355,0,20.0705555355,25.61,-4.94,26.0820953913,131.92
2020-09-12 15:30:00,20.2705555353,0.0,20.2705555353,20.2705555353,0,20.2705555353,0.0,0.0,0.0,133.25,43.0005555353,-58.35,72.4828964401,20.2705555353,0,20.2705555353,22.73,-58.35,62.620886292,125.51,43.6305555353,-4.92,43.9070811637,20.2705555353,0,20.2705555353,23.36,-4.92,23.8724946329,132.09
2020-09-12 16:00:00,18.0729999819,0.0,18.0729999819,18.0729999819,0,18.0729999819,0.0,0.0,0.0,133.25,44.5529999819,-57.5,72.7407712867,18.0729999819,0,18.0729999819,26.48,-57.5,63.3043474021,125.33,45.1629999819,-4.12,45.3505343669,18.0729999819,0,18.0729999819,27.09,-4.12,27.4015054331,131.91
2020-09-12 16:30:00,16.3329999837,0.0,16.3329999837,16.3329999837,0,16.3329999837,0.0,0.0,0.0,133.03,47.3829999837,-57.65,74.6235297172,16.3329999837,0,16.3329999837,31.05,-57.65,65.479958766,125.21,47.9829999837,-4.42,48.1861462189,16.3329999837,0,16.3329999837,31.65,-4.42,31.9571416119,131.79
2020-09-12 17:00:00,14.7192222075,0.0,14.7192222075,14.7192222075,0,14.7192222075,0.0,0.0,0.0,132.49,51.7992222075,-56.68,76.7839945646,14.7192222075,0,14.7192222075,37.08,-56.68,67.7314461679,124.62,52.3992222075,-3.92,52.5456457563,14.7192222075,0,14.7192222075,37.68,-3.92,37.8833578237,131.16
2020-09-12 17:30:00,15.1267777627,0.0,15.1267777627,15.1267777627,0,15.1267777627,0.0,0.0,0.0,132.0,57.0367777627,-56.43,80.2342752042,15.1267777627,0,15.1267777627,41.91,-56.43,70.2907746436,124.09,57.6267777627,-4.13,57.7745827792,15.1267777627,0,15.1267777627,42.5,-4.13,42.7001978918,130.65
2020-09-12 18:00:00,13.2808888756,0.0,13.2808888756,13.2808888756,0,13.2808888756,0.0,0.0,0.0,131.73,61.2108888756,-55.9,82.8950114117,13.2808888756,0,13.2808888756,47.93,-55.9,73.6348755686,123.76,61.7708888756,-3.76,61.885218853,13.2808888756,0,13.2808888756,48.49,-3.76,48.6355600358,130.32
2020-09-12 18:30:00,9.7386666569,0.0,9.7386666569,9.7386666569,0,9.7386666569,0.0,0.0,0.0,131.48,67.0186666569,-54.91,86.6406935595,9.7386666569,0,9.7386666569,57.28,-54.91,79.3480087967,123.35,67.5686666569,-3.04,67.6370188121,9.7386666569,0,9.7386666569,57.83,-3.04,57.9098480399,129.94
2020-09-12 19:00:00,4.7933333285,0.0,4.7933333285,4.7933333285,0,4.7933333285,0.0,0.0,0.0,131.12,68.9433333285,-53.81,87.4568425593,4.7933333285,0,4.7933333285,64.15,-53.81,83.7301534693,122.9,69.5033333285,-2.32,69.542042994,4.7933333285,0,4.7933333285,64.71,-2.32,64.7515752704,129.5
2020-09-12 19:30:00,7.8491111033,0.0,7.8491111033,7.8491111033,0,7.8491111033,0.0,0.0,0.0,131.22,69.1991111033,-55.11,88.4625857495,7.8491111033,0,7.8491111033,61.35,-55.11,82.4677791625,123.14,69.7691111033,-3.43,69.8533733197,7.8491111033,0,7.8491111033,61.92,-3.43,62.0149280416,129.74
2020-09-12 20:00:00,8.6497777691,0.0,8.6497777691,8.6497777691,0,8.6497777691,0.0,0.0,0.0,131.1,68.0597777691,-55.91,88.0798583672,8.6497777691,0,8.6497777691,59.41,-55.91,81.5811019783,123.14,68.6097777691,-4.23,68.7400502293,8.6497777691,0,8.6497777691,59.96,-4.23,60.1090217854,129.74
2020-09-12 20:30:00,6.2076666605,0.0,6.2076666605,6.2076666605,0,6.2076666605,0.0,0.0,0.0,131.34,69.3576666605,-55.66,88.929868574,6.2076666605,0,6.2076666605,63.15,-55.66,84.1781331463,123.29,69.9176666605,-3.94,70.0285920981,6.2076666605,0,6.2076666605,63.71,-3.94,63.8317139046,129.9
2020-09-12 21:00:00,3.0161111081,0.0,3.0161111081,3.0161111081,0,3.0161111081,0.0,0.0,0.0,131.63,65.7261111081,-56.2,86.4775212491,3.0161111081,0,3.0161111081,62.71,-56.2,84.2079812132,123.61,66.2761111081,-4.22,66.4103252786,3.0161111081,0,3.0161111081,63.26,-4.22,63.4005993663,130.2
2020-09-12 21:30:00,2.9582222193,0.0,2.9582222193,2.9582222193,0,2.9582222193,0.0,0.0,0.0,131.56,62.7782222193,-57.07,84.8415587139,2.9582222193,0,2.9582222193,59.82,-57.07,82.676582537,123.69,63.3382222193,-5.06,63.5400188377,2.9582222193,0,2.9582222193,60.38,-5.06,60.5916495897,130.2
2020-09-12 22:00:00,2.9763333304,0.0,2.9763333304,2.9763333304,0,2.9763333304,0.0,0.0,0.0,131.71,59.7463333304,-58.17,83.386888936,2.9763333304,0,2.9763333304,56.77,-58.17,81.280882131,123.95,60.3263333304,-5.97,60.6210144511,2.9763333304,0,2.9763333304,57.35,-5.97,57.6598942073,130.5
2020-09-12 22:30:00,2.9893333303,0.0,2.9893333303,2.9893333303,0,2.9893333303,0.0,0.0,0.0,131.98,56.5593333303,-59.58,82.1506822052,2.9893333303,0,2.9893333303,53.57,-59.58,80.1219152292,124.33,57.1293333303,-7.03,57.5602434565,2.9893333303,0,2.9893333303,54.14,-7.03,54.5945097972,130.86
2020-09-12 23:00:00,2.9562222193,0.0,2.9562222193,2.9562222193,0,2.9562222193,0.0,0.0,0.0,132.3,52.9362222193,-61.74,81.3269403264,2.9562222193,0,2.9562222193,49.98,-61.74,79.4344257863,124.93,53.5062222193,-8.77,54.2201873492,2.9562222193,0,2.9562222193,50.55,-8.77,51.3051206021,131.45
2020-09-12 23:30:00,2.9867777748,0.0,2.9867777748,2.9867777748,0,2.9867777748,0.0,0.0,0.0,132.48,49.7867777748,-62.76,80.1095552428,2.9867777748,0,2.9867777748,46.8,-62.76,78.2882979761,125.12,50.3667777748,-9.56,51.2660306969,2.9867777748,0,2.9867777748,47.38,-9.56,48.3348528497,131.67
2020-09-13 00:00:00,2.9957777748,0.0,2.9957777748,2.9957777748,0,2.9957777748,0.0,0.0,0.0,132.74,46.8357777748,-63.07,78.5583539782,2.9957777748,0,2.9957777748,43.84,-63.07,76.8099635464,125.4,47.4157777748,-9.62,48.3818187131,2.9957777748,0,2.9957777748,44.42,-9.62,45.4497612755,131.98
2020-09-13 00:30:00,3.7123333296,0.0,3.7123333296,3.7123333296,0,3.7123333296,0.0,0.0,0.0,132.22,45.7423333296,-62.24,77.2410425774,3.7123333296,0,3.7123333296,42.03,-62.24,75.102187052,124.91,46.3123333296,-9.18,47.2133944812,3.7123333296,0,3.7123333296,42.6,-9.18,43.5778888887,131.43
2020-09-13 01:00:00,2.9668888859,0.0,2.9668888859,2.9668888859,0,2.9668888859,0.0,0.0,0.0,132.33,43.7868888859,-62.55,76.353088597,2.9668888859,0,2.9668888859,40.82,-62.55,74.6911969378,125.05,44.3668888859,-9.43,45.3579731626,2.9668888859,0,2.9668888859,41.4,-9.43,42.460392132,131.6
2020-09-13 01:30:00,3.0042222192,0.0,3.0042222192,3.0042222192,0,3.0042222192,0.0,0.0,0.0,132.17,45.1442222192,-62.71,77.2693011472,3.0042222192,0,3.0042222192,42.14,-62.71,75.5534492925,124.9,45.7142222192,-9.67,46.7257853129,3.0042222192,0,3.0042222192,42.71,-9.67,43.7910150602,131.43
2020-09-13 02:00:00,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,132.4,43.930999997,-62.83,76.6651267575,2.9909999970000003,0,2.9909999970000003,40.94,-62.83,74.9912828267,125.08,44.500999997,-9.61,45.5268173798,2.9909999970000003,0,2.9909999970000003,41.51,-9.61,42.6078889409,131.62
2020-09-13 02:30:00,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,132.61,42.5522222192,-63.24,76.2232852598,3.0022222192,0,3.0022222192,39.55,-63.24,74.5888738352,125.34,43.1222222192,-9.88,44.2395801192,3.0022222192,0,3.0022222192,40.12,-9.88,41.3186253402,131.86
2020-09-13 03:00:00,3.0208888859,0.0,3.0208888859,3.0208888859,0,3.0208888859,0.0,0.0,0.0,132.61,41.3608888859,-63.51,75.7907859138,3.0208888859,0,3.0208888859,38.34,-63.51,74.1854143346,125.42,41.9308888859,-10.08,43.1254662903,3.0208888859,0,3.0208888859,38.91,-10.08,40.1944585733,132.0
2020-09-13 03:30:00,3.0201111081,0.0,3.0201111081,3.0201111081,0,3.0201111081,0.0,0.0,0.0,132.88,40.4501111081,-64.05,75.7536401017,3.0201111081,0,3.0201111081,37.43,-64.05,74.1849540001,125.62,41.0301111081,-10.42,42.3325692292,3.0201111081,0,3.0201111081,38.01,-10.42,39.4123901838,132.23
2020-09-13 04:00:00,3.0117777748,0.0,3.0117777748,3.0117777748,0,3.0117777748,0.0,0.0,0.0,132.88,39.9417777748,-64.27,75.6701956639,3.0117777748,0,3.0117777748,36.93,-64.27,74.1246099484,125.62,40.5117777748,-10.58,41.8705211154,3.0117777748,0,3.0117777748,37.5,-10.58,38.963911508,132.23
2020-09-13 04:30:00,3.0893333302,0.0,3.0893333302,3.0893333302,0,3.0893333302,0.0,0.0,0.0,132.88,39.5393333302,-64.47,75.6289612529,3.0893333302,0,3.0893333302,36.45,-64.47,74.060673775,125.62,40.1093333302,-10.72,41.5171894544,3.0893333302,0,3.0893333302,37.02,-10.72,38.5408718116,132.37
2020-09-13 05:00:00,3.072111108,0.0,3.072111108,3.072111108,0,3.072111108,0.0,0.0,0.0,132.96,39.512111108,-64.65,75.768261325,3.072111108,0,3.072111108,36.44,-64.65,74.2125063584,125.82,40.102111108,-10.89,41.5544391771,3.072111108,0,3.072111108,37.03,-10.89,38.598095808,132.46
2020-09-13 05:30:00,3.1677777746,0.0,3.1677777746,3.1677777746,0,3.1677777746,0.0,0.0,0.0,132.96,39.9377777746,-64.48,75.8465325086,3.1677777746,0,3.1677777746,36.77,-64.48,74.2273756777,125.68,40.5077777746,-10.78,41.9176390108,3.1677777746,0,3.1677777746,37.34,-10.78,38.8649456451,132.36
2020-09-13 06:00:00,3.2254444412,0.0,3.2254444412,3.2254444412,0,3.2254444412,0.0,0.0,0.0,132.87,40.6854444412,-64.14,75.9555461397,3.2254444412,0,3.2254444412,37.46,-64.14,74.2777974902,125.6,41.2454444412,-10.5,42.5609761067,3.2254444412,0,3.2254444412,38.02,-10.5,39.4432554437,132.17
2020-09-13 06:30:00,3.225222219,0.0,3.225222219,3.225222219,0,3.225222219,0.0,0.0,0.0,132.49,42.765222219,-63.1,76.2264667385,3.225222219,0,3.225222219,39.54,-63.1,74.4649017994,125.2,43.325222219,-9.79,44.4175526152,3.225222219,0,3.225222219,40.1,-9.79,41.2777676237,131.78
2020-09-13 07:00:00,3.1372222191,0.0,3.1372222191,3.1372222191,0,3.1372222191,0.0,0.0,0.0,132.4,44.3572222191,-62.37,76.5348290845,3.1372222191,0,3.1372222191,41.22,-62.37,74.7603190202,124.98,44.9172222191,-9.2,45.8497203032,3.1372222191,0,3.1372222191,41.78,-9.2,42.7809350061,131.58
2020-09-13 07:30:00,3.5493333298,0.0,3.5493333298,3.5493333298,0,3.5493333298,0.0,0.0,0.0,132.4,47.4393333298,-61.94,78.0195741258,3.5493333298,0,3.5493333298,43.89,-61.94,75.9137385458,124.98,47.9893333298,-8.83,48.7949281528,3.5493333298,0,3.5493333298,44.44,-8.83,45.3087463963,131.58
2020-09-13 08:00:00,4.8917777729,0.0,4.8917777729,4.8917777729,0,4.8917777729,0.0,0.0,0.0,132.01,50.6217777729,-59.95,78.4637934648,4.8917777729,0,4.8917777729,45.73,-59.95,75.4004999983,124.41,51.1717777729,-7.23,51.6800129686,4.8917777729,0,4.8917777729,46.28,-7.23,46.8413417827,130.99
2020-09-13 08:30:00,7.1366666595,0.0,7.1366666595,7.1366666595,0,7.1366666595,0.0,0.0,0.0,132.2,53.7966666595,-58.06,79.152036889,7.1366666595,0,7.1366666595,46.66,-58.06,74.4856979561,124.41,54.3566666595,-5.36,54.6202966885,7.1366666595,0,7.1366666595,47.22,-5.36,47.5232364218,130.99
2020-09-13 09:00:00,13.3264444311,0.0,13.3264444311,13.3264444311,0,13.3264444311,0.0,0.0,0.0,132.01,55.2664444311,-58.38,80.3903245426,13.3264444311,0,13.3264444311,41.94,-58.38,71.8831551895,124.29,55.8264444311,-5.71,56.1176977238,13.3264444311,0,13.3264444311,42.5,-5.71,42.8818621331,130.99
2020-09-13 09:30:00,14.0028888749,0.0,14.0028888749,14.0028888749,0,14.0028888749,0.0,0.0,0.0,132.01,59.4328888749,-56.78,82.1963300885,14.0028888749,0,14.0028888749,45.43,-56.78,72.7176271615,124.1,60.0028888749,-4.25,60.1532141563,14.0028888749,0,14.0028888749,46.0,-4.25,46.1959143215,130.81
2020-09-13 10:00:00,14.9399999851,0.0,14.9399999851,14.9399999851,0,14.9399999851,0.0,0.0,0.0,132.01,59.8199999851,-55.16,81.3698838528,14.9399999851,0,14.9399999851,44.88,-55.16,71.1114618047,123.93,60.4099999851,-2.77,60.4734735086,14.9399999851,0,14.9399999851,45.47,-2.77,45.5542950774,130.55
2020-09-13 10:30:00,17.2806666494,0.0,17.2806666494,17.2806666494,0,17.2806666494,0.0,0.0,0.0,132.01,59.9206666494,-54.45,80.9647379524,17.2806666494,0,17.2806666494,42.64,-54.45,69.15903484,123.84,60.5006666494,-2.13,60.5381496663,17.2806666494,0,17.2806666494,43.22,-2.13,43.2724542868,130.55
2020-09-13 11:00:00,19.792777758,0.0,19.792777758,19.792777758,0,19.792777758,0.0,0.0,0.0,132.01,57.952777758,-54.33,79.4372289916,19.792777758,0,19.792777758,38.16,-54.33,66.3922774124,123.84,58.552777758,-2.04,58.58830415,19.792777758,0,19.792777758,38.76,-2.04,38.8136470845,130.55
2020-09-13 11:30:00,22.0847777557,0.0,22.0847777557,22.0847777557,0,22.0847777557,0.0,0.0,0.0,131.75,55.8647777557,-53.56,77.3921636452,22.0847777557,0,22.0847777557,33.78,-53.56,63.3226815604,123.68,56.4547777557,-1.49,56.4744369732,22.0847777557,0,22.0847777557,34.37,-1.49,34.4022819011,130.26
2020-09-13 12:00:00,23.4563333099,0.0,23.4563333099,23.4563333099,0,23.4563333099,0.0,0.0,0.0,131.75,54.2263333099,-53.29,76.0284112963,23.4563333099,0,23.4563333099,30.77,-53.29,61.5354938227,123.68,54.8363333099,-1.28,54.8512702758,23.4563333099,0,23.4563333099,31.38,-1.28,31.4060949499,130.17
2020-09-13 12:30:00,24.2127777536,0.0,24.2127777536,24.2127777536,0,24.2127777536,0.0,0.0,0.0,131.75,53.8627777536,-53.82,76.1432283748,24.2127777536,0,24.2127777536,29.65,-53.82,61.4468461355,123.59,54.4827777536,-1.75,54.5108757198,24.2127777536,0,24.2127777536,30.27,-1.75,30.3205441904,130.17
2020-09-13 13:00:00,26.3211110848,0.0,26.3211110848,26.3211110848,0,26.3211110848,0.0,0.0,0.0,131.67,50.0011110848,-54.01,73.6015707014,26.3211110848,0,26.3211110848,23.68,-54.01,58.973065886,123.59,50.6111110848,-1.94,50.6482789958,26.3211110848,0,26.3211110848,24.29,-1.94,24.3673490557,130.17
2020-09-13 13:30:00,27.3794444171,0.0,27.3794444171,27.3794444171,0,27.3794444171,0.0,0.0,0.0,131.51,47.4694444171,-53.99,71.8906687496,27.3794444171,0,27.3794444171,20.09,-53.99,57.6066680168,123.59,48.0894444171,-1.99,48.1306011218,27.3794444171,0,27.3794444171,20.71,-1.99,20.805388725,130.09
2020-09-13 14:00:00,27.7868888611,0.0,27.7868888611,27.7868888611,0,27.7868888611,0.0,0.0,0.0,131.67,45.0968888611,-54.35,70.6233097847,27.7868888611,0,27.7868888611,17.31,-54.35,57.0399737027,123.74,45.7168888611,-2.27,45.7732108022,27.7868888611,0,27.7868888611,17.93,-2.27,18.0731236924,130.25
2020-09-13 14:30:00,26.9478888619,0.0,26.9478888619,26.9478888619,0,26.9478888619,0.0,0.0,0.0,131.67,44.6378888619,-54.83,70.7026875165,26.9478888619,0,26.9478888619,17.69,-54.83,57.6130627549,123.95,45.2478888619,-2.61,45.3231016863,26.9478888619,0,26.9478888619,18.3,-2.61,18.4851859607,130.35
2020-09-13 15:00:00,25.8599999741,0.0,25.8599999741,25.8599999741,0,25.8599999741,0.0,0.0,0.0,131.76,44.7199999741,-55.21,71.0494369977,25.8599999741,0,25.8599999741,18.86,-55.21,58.3424690941,123.95,45.3299999741,-2.91,45.4233089686,25.8599999741,0,25.8599999741,19.47,-2.91,19.6862642469,130.35
2020-09-13 15:30:00,24.3915555312,0.0,24.3915555312,24.3915555312,0,24.3915555312,0.0,0.0,0.0,131.83,47.2615555312,-56.12,73.3696737844,24.3915555312,0,24.3915555312,22.87,-56.12,60.6010833237,124.1,47.8715555312,-3.7199999999999998,48.0158747601,24.3915555312,0,24.3915555312,23.48,-3.7199999999999998,23.7728584735,130.52
2020-09-13 16:00:00,25.3862221968,0.0,25.3862221968,25.3862221968,0,25.3862221968,0.0,0.0,0.0,131.67,52.9162221968,-56.94,77.7321694769,25.3862221968,0,25.3862221968,27.53,-56.94,63.2460631186,124.03,53.5162221968,-4.54,53.7084503428,25.3862221968,0,25.3862221968,28.13,-4.54,28.4940081421,130.43
2020-09-13 16:30:00,21.9537777558,0.0,21.9537777558,21.9537777558,0,21.9537777558,0.0,0.0,0.0,131.89,55.5037777558,-56.73,79.3660018217,21.9537777558,0,21.9537777558,33.55,-56.73,65.9082346904,124.18,56.0937777558,-4.24,56.2537954535,21.9537777558,0,21.9537777558,34.14,-4.24,34.4022848078,130.58
2020-09-13 17:00:00,20.410777757399998,0.0,20.410777757399998,20.410777757399998,0,20.410777757399998,0.0,0.0,0.0,131.56,62.4707777574,-56.67,84.3450471196,20.410777757399998,0,20.410777757399998,42.06,-56.67,70.5728878536,123.84,63.0507777574,-4.41,63.2048152897,20.410777757399998,0,20.410777757399998,42.64,-4.41,42.8674433574,130.19
2020-09-13 17:30:00,16.1116666506,0.0,16.1116666506,16.1116666506,0,16.1116666506,0.0,0.0,0.0,131.32,67.3116666506,-55.88,87.4839120483,16.1116666506,0,16.1116666506,51.2,-55.88,75.7892762863,123.57,67.8916666506,-3.95,68.0064769018,16.1116666506,0,16.1116666506,51.78,-3.95,51.930442902,129.9
2020-09-13 18:00:00,17.1871110939,0.0,17.1871110939,17.1871110939,0,17.1871110939,0.0,0.0,0.0,131.06,68.3471110939,-56.41,88.6194995184,17.1871110939,0,17.1871110939,51.16,-56.41,76.1540130262,123.39,68.9371110939,-4.58,69.0890851436,17.1871110939,0,17.1871110939,51.75,-4.58,51.9522752149,129.73
2020-09-13 18:30:00,14.6143333187,0.0,14.6143333187,14.6143333187,0,14.6143333187,0.0,0.0,0.0,131.06,67.6243333187,-55.66,87.5847364374,14.6143333187,0,14.6143333187,53.01,-55.66,76.8641379318,123.16,68.2043333187,-4.01,68.3221134293,14.6143333187,0,14.6143333187,53.59,-4.01,53.739819501,129.56
2020-09-13 19:00:00,10.9578888779,0.0,10.9578888779,10.9578888779,0,10.9578888779,0.0,0.0,0.0,130.96,69.1778888779,-56.2,89.1292337542,10.9578888779,0,10.9578888779,58.22,-56.2,80.9197651999,123.16,69.7378888779,-4.59,69.8887776768,10.9578888779,0,10.9578888779,58.78,-4.59,58.9589391017,129.48
2020-09-13 19:30:00,8.9252222133,0.0,8.9252222133,8.9252222133,0,8.9252222133,0.0,0.0,0.0,130.79,70.0652222133,-55.81,89.5761768764,8.9252222133,0,8.9252222133,61.14,-55.81,82.7819769032,123.04,70.6252222133,-4.31,70.7566117948,8.9252222133,0,8.9252222133,61.7,-4.31,61.8503524646,129.38
2020-09-13 20:00:00,9.6557777681,0.0,9.6557777681,9.6557777681,0,9.6557777681,0.0,0.0,0.0,130.79,72.5757777681,-55.42,91.316044147,9.6557777681,0,9.6557777681,62.92,-55.42,83.8469009564,124.17,72.2057777681,9.34,72.8073481395,9.6557777681,0,9.6557777681,62.55,9.34,63.2434826682,130.57
2020-09-13 20:30:00,9.7281111014,0.0,9.7281111014,9.7281111014,0,9.7281111014,0.0,0.0,0.0,130.92,73.3081111014,-56.93,92.8175848277,9.7281111014,0,9.7281111014,63.58,-56.93,85.3430799772,125.0,72.6181111014,13.08,73.7866956838,9.7281111014,0,9.7281111014,62.89,13.08,64.2358038791,131.36
2020-09-13 21:00:00,9.7312222125,0.0,9.7312222125,9.7312222125,0,9.7312222125,0.0,0.0,0.0,131.18,67.4212222125,-58.01,88.9425730718,9.7312222125,0,9.7312222125,57.69,-58.01,81.8125674942,125.35,66.8812222125,12.35,68.0119135493,9.7312222125,0,9.7312222125,57.15,12.35,58.4691799156,131.77
2020-09-13 21:30:00,9.3758888795,0.0,9.3758888795,9.3758888795,0,9.3758888795,0.0,0.0,0.0,131.32,63.6358888795,-59.93,87.4135644708,9.3758888795,0,9.3758888795,54.26,-59.93,80.8440010143,125.73,63.1758888795,10.8,64.0923781406,9.3758888795,0,9.3758888795,53.8,10.8,54.87330863,132.11
2020-09-13 22:00:00,7.3654444371,0.0,7.3654444371,7.3654444371,0,7.3654444371,0.0,0.0,0.0,131.73,58.4754444371,-61.66,84.9784278633,7.3654444371,0,7.3654444371,51.11,-61.66,80.0886240361,126.26,58.1154444371,9.71,58.9210402328,7.3654444371,0,7.3654444371,50.75,9.71,51.6705583481,132.63
2020-09-13 22:30:00,7.3312222149,0.0,7.3312222149,7.3312222149,0,7.3312222149,0.0,0.0,0.0,132.1,50.3412222149,-62.73,80.4319063189,7.3312222149,0,7.3312222149,43.01,-62.73,76.0586155541,125.38,50.681222214900004,-4.18,50.8533055484,7.3312222149,0,7.3312222149,43.35,-4.18,43.5510608367,131.75
2020-09-13 23:00:00,7.3478888815,0.0,7.3478888815,7.3478888815,0,7.3478888815,0.0,0.0,0.0,132.47,44.6978888815,-63.01,77.253876087,7.3478888815,0,7.3478888815,37.35,-63.01,73.2480893949,125.24,45.2878888815,-9.9,46.357339002,7.3478888815,0,7.3478888815,37.94,-9.9,39.2103761777,131.67
2020-09-13 23:30:00,7.4179999926,0.0,7.4179999926,7.4179999926,0,7.4179999926,0.0,0.0,0.0,132.77,41.3179999926,-62.86,75.2233788352,7.4179999926,0,7.4179999926,33.9,-62.86,71.4184121918,125.51,41.9179999926,-9.46,42.9722040787,7.4179999926,0,7.4179999926,34.5,-9.46,35.7734762079,131.93
2020-09-14 00:00:00,7.4048888815,0.0,7.4048888815,7.4048888815,0,7.4048888815,0.0,0.0,0.0,132.99,38.5248888815,-63.54,74.3067874647,7.4048888815,0,7.4048888815,31.12,-63.54,70.7515794877,125.76,39.1148888815,-9.92,40.3532022547,7.4048888815,0,7.4048888815,31.71,-9.92,33.2254495831,132.25
2020-09-14 00:30:00,7.8613333255,0.0,7.8613333255,7.8613333255,0,7.8613333255,0.0,0.0,0.0,133.3,36.8013333255,-64.38,74.156068764,7.8613333255,0,7.8613333255,28.94,-64.38,70.5854659261,126.14,37.3913333255,-10.45,38.8241459385,7.8613333255,0,7.8613333255,29.53,-10.45,31.3244856303,132.62
2020-09-14 01:00:00,8.4128888805,0.0,8.4128888805,8.4128888805,0,8.4128888805,0.0,0.0,0.0,133.62,35.5928888805,-64.79,73.9229182247,8.4128888805,0,8.4128888805,27.18,-64.79,70.2602056644,126.45,36.1928888805,-10.63,37.7216397511,8.4128888805,0,8.4128888805,27.78,-10.63,29.7443322332,132.94
2020-09-14 01:30:00,7.6849999923,0.0,7.6849999923,7.6849999923,0,7.6849999923,0.0,0.0,0.0,133.45,36.2849999923,-64.75,74.2237409758,7.6849999923,0,7.6849999923,28.6,-64.75,70.7850443243,126.34,36.8749999923,-10.74,38.4072027676,7.6849999923,0,7.6849999923,29.19,-10.74,31.103113992,132.8
2020-09-14 02:00:00,8.2495555473,0.0,8.2495555473,8.2495555473,0,8.2495555473,0.0,0.0,0.0,133.64,35.5295555473,-64.86,73.953829633,8.2495555473,0,8.2495555473,27.28,-64.86,70.3634706364,126.46,36.1195555473,-10.67,37.6625967365,8.2495555473,0,8.2495555473,27.87,-10.67,29.8426841956,132.98
2020-09-14 02:30:00,7.5541111036,0.0,7.5541111036,7.5541111036,0,7.5541111036,0.0,0.0,0.0,133.86,36.1041111036,-61.9,71.6597295458,7.5541111036,0,7.5541111036,28.55,-61.9,68.1667991034,126.46,36.6841111036,-7.89,37.523007708,7.5541111036,0,7.5541111036,29.13,-7.89,30.1796123236,132.98
2020-09-14 03:00:00,7.3741111037,0.0,7.3741111037,7.3741111037,0,7.3741111037,0.0,0.0,0.0,133.3,34.7141111037,-61.09,70.2641986343,7.3741111037,0,7.3741111037,27.34,-61.09,66.9287957459,125.81,35.2841111037,-7.45,36.0620437078,7.3741111037,0,7.3741111037,27.91,-7.45,28.88720478,132.35
2020-09-14 03:30:00,7.444444437,0.0,7.444444437,7.444444437,0,7.444444437,0.0,0.0,0.0,133.54,34.484444437,-61.26,70.299107449,7.444444437,0,7.444444437,27.04,-61.26,66.9622968543,126.04,35.054444437,-7.46,35.8394430033,7.444444437,0,7.444444437,27.61,-7.46,28.6000646852,132.6
2020-09-14 04:00:00,8.0413333253,0.0,8.0413333253,8.0413333253,0,8.0413333253,0.0,0.0,0.0,133.47,34.1913333253,-61.33,70.2169222806,8.0413333253,0,8.0413333253,26.15,-61.33,66.672268598,126.04,34.7613333253,-7.6,35.5824436282,8.0413333253,0,8.0413333253,26.72,-7.6,27.7798200138,132.6
2020-09-14 04:30:00,7.4362222148,0.0,7.4362222148,7.4362222148,0,7.4362222148,0.0,0.0,0.0,132.96,34.3662222148,-61.2,70.1888682721,7.4362222148,0,7.4362222148,26.93,-61.2,66.8630308915,125.48,34.9262222148,-7.82,35.7909681092,7.4362222148,0,7.4362222148,27.49,-7.82,28.5806315536,132.06
2020-09-14 05:00:00,7.4051111037,0.0,7.4051111037,7.4051111037,0,7.4051111037,0.0,0.0,0.0,132.96,36.0051111037,-61.42,71.1953960983,7.4051111037,0,7.4051111037,28.6,-61.42,67.7523165656,125.48,36.5551111037,-8.03,37.4266889773,7.4051111037,0,7.4051111037,29.15,-8.03,30.2357966655,132.06
2020-09-14 05:30:00,7.3844444371,0.0,7.3844444371,7.3844444371,0,7.3844444371,0.0,0.0,0.0,132.11,41.4844444371,-60.78,73.5878218882,7.3844444371,0,7.3844444371,34.1,-60.78,69.692312345,124.71,42.0244444371,-7.98,42.7753939812,7.3844444371,0,7.3844444371,34.64,-7.98,35.5472924426,131.24
2020-09-14 06:00:00,7.4541111037,0.0,7.4541111037,7.4541111037,0,7.4541111037,0.0,0.0,0.0,131.76,47.4441111037,-60.36,76.7741706462,7.4541111037,0,7.4541111037,39.99,-60.36,72.4053154126,124.3,47.9841111037,-7.73,48.6027552553,7.4541111037,0,7.4541111037,40.53,-7.73,41.2605598605,130.85
2020-09-14 06:30:00,7.4185555481,0.0,7.4185555481,7.4185555481,0,7.4185555481,0.0,0.0,0.0,131.64,52.6785555481,-60.33,80.09206649,7.4185555481,0,7.4185555481,45.26,-60.33,75.420000663,124.12,53.2185555481,-7.8,53.7871235021,7.4185555481,0,7.4185555481,45.8,-7.8,46.4594446803,130.67
2020-09-14 07:00:00,7.3138888816,0.0,7.3138888816,7.3138888816,0,7.3138888816,0.0,0.0,0.0,131.64,56.9538888816,-56.03,79.8943449734,7.3138888816,0,7.3138888816,49.64,-56.03,74.8564659866,124.12,57.4538888816,-7.75,57.9742343426,7.3138888816,0,7.3138888816,50.14,-7.75,50.7354126819,130.67
2020-09-14 07:30:00,6.0765555495,0.0,6.0765555495,6.0765555495,0,6.0765555495,0.0,0.0,0.0,131.15,69.9265555495,-25.66,74.4859635838,6.0765555495,0,6.0765555495,63.85,-25.66,68.8132116675,124.53,70.0265555495,-17.48,72.1752650298,6.0765555495,0,6.0765555495,63.95,-17.48,66.2959493484,131.08
2020-09-14 08:00:00,10.0664444344,0.0,10.0664444344,10.0664444344,0,10.0664444344,0.0,0.0,0.0,130.97,74.3164444344,-16.17,76.0552615758,10.0664444344,0,10.0664444344,64.25,-16.17,66.2535387734,124.53,74.3964444344,-19.67,76.952841692,10.0664444344,0,10.0664444344,64.33,-19.67,67.2700364204,131.08
2020-09-14 08:30:00,11.8785555437,0.0,11.8785555437,11.8785555437,0,11.8785555437,0.0,0.0,0.0,131.27,71.3785555437,-16.08,73.1673738185,11.8785555437,0,11.8785555437,59.5,-16.08,61.6345390183,125.0,71.4285555437,-19.63,74.0768212537,11.8785555437,0,11.8785555437,59.55,-19.63,62.7019888042,131.5
2020-09-14 09:00:00,16.4226666502,0.0,16.4226666502,16.4226666502,0,16.4226666502,0.0,0.0,0.0,131.27,69.6526666502,-14.25,71.095404011,16.4226666502,0,16.4226666502,53.23,-14.25,55.1044045426,124.83,69.6426666502,-17.8,71.8814372294,16.4226666502,0,16.4226666502,53.22,-17.8,56.1178082252,131.34
2020-09-14 09:30:00,20.7573333126,0.0,20.7573333126,20.7573333126,0,20.7573333126,0.0,0.0,0.0,131.27,65.8573333126,-12.75,67.0801822526,20.7573333126,0,20.7573333126,45.1,-12.75,46.8676060835,124.69,65.7773333126,-16.28,67.7620541137,20.7573333126,0,20.7573333126,45.02,-16.28,47.8731532281,131.23
2020-09-14 10:00:00,23.7044444207,0.0,23.7044444207,23.7044444207,0,23.7044444207,0.0,0.0,0.0,131.36,63.1044444207,-12.52,64.3344488253,23.7044444207,0,23.7044444207,39.4,-12.52,41.3413884624,124.86,63.0344444207,-16.08,65.0531135568,23.7044444207,0,23.7044444207,39.33,-16.08,42.4901788652,131.32
2020-09-14 10:30:00,26.6212221956,0.0,26.6212221956,26.6212221956,0,26.6212221956,0.0,0.0,0.0,131.48,61.5912221956,-12.34,62.8152390073,26.6212221956,0,26.6212221956,34.97,-12.34,37.0833722846,124.86,61.5112221956,-15.92,63.5379953728,26.6212221956,0,26.6212221956,34.89,-15.92,38.3504693583,131.42
2020-09-14 11:00:00,29.019999971,0.0,29.019999971,29.019999971,0,29.019999971,0.0,0.0,0.0,131.71,58.799999971,-13.32,60.2898200079,29.019999971,0,29.019999971,29.78,-13.32,32.6231635498,125.24,58.729999971,-16.91,61.1159635168,29.019999971,0,29.019999971,29.71,-16.91,34.1852629067,131.7
2020-09-14 11:30:00,29.0683333043,0.0,29.0683333043,29.0683333043,0,29.0683333043,0.0,0.0,0.0,131.48,56.6783333043,-13.08,58.1680313071,29.0683333043,0,29.0683333043,27.61,-13.08,30.5515711544,125.12,56.5983333043,-16.69,59.0078590767,29.0683333043,0,29.0683333043,27.53,-16.69,32.1940522457,131.53
2020-09-14 12:00:00,26.9211110842,0.0,26.9211110842,26.9211110842,0,26.9211110842,0.0,0.0,0.0,131.34,57.1811110842,-11.6,58.3458607343,26.9211110842,0,26.9211110842,30.26,-11.6,32.407215246,124.91,57.1011110842,-15.19,59.0869950755,26.9211110842,0,26.9211110842,30.18,-15.19,33.7871055286,131.25
2020-09-14 12:30:00,27.662666639,0.0,27.662666639,27.662666639,0,27.662666639,0.0,0.0,0.0,131.34,56.772666639,-11.4,57.9059209175,27.662666639,0,27.662666639,29.11,-11.4,31.2626310473,124.79,56.682666639,-15.0,58.6338187167,27.662666639,0,27.662666639,29.02,-15.0,32.6674210797,131.25
2020-09-14 13:00:00,29.2811110818,0.0,29.2811110818,29.2811110818,0,29.2811110818,0.0,0.0,0.0,131.45,56.3311110818,-11.56,57.5050230477,29.2811110818,0,29.2811110818,27.05,-11.56,29.4165956562,124.91,56.2511110818,-15.18,58.263366689,29.2811110818,0,29.2811110818,26.97,-15.18,30.9485589325,131.25
2020-09-14 13:30:00,29.8504444146,0.0,29.8504444146,29.8504444146,0,29.8504444146,0.0,0.0,0.0,131.45,55.1004444146,-11.71,56.3310134356,29.8504444146,0,29.8504444146,25.25,-11.71,27.8331924148,124.99,55.0104444146,-15.33,57.1065486148,29.8504444146,0,29.8504444146,25.16,-15.33,29.4624252226,131.25
2020-09-14 14:00:00,30.0052221922,0.0,30.0052221922,30.0052221922,0,30.0052221922,0.0,0.0,0.0,131.45,53.6452221922,-11.77,54.921241465,30.0052221922,0,30.0052221922,23.64,-11.77,26.4080006816,125.15,53.5652221922,-15.4,55.7350251503,30.0052221922,0,30.0052221922,23.56,-15.4,28.1466445602,131.45
2020-09-14 14:30:00,27.1893333061,0.0,27.1893333061,27.1893333061,0,27.1893333061,0.0,0.0,0.0,131.63,53.4393333061,-11.88,54.7439197008,27.1893333061,0,27.1893333061,26.25,-11.88,28.8131376285,125.15,53.3493333061,-15.51,55.5581808936,27.1893333061,0,27.1893333061,26.16,-15.51,30.4122623295,131.45
2020-09-14 15:00:00,25.3395555302,0.0,25.3395555302,25.3395555302,0,25.3395555302,0.0,0.0,0.0,131.74,53.3595555302,-12.16,54.72757775,25.3395555302,0,25.3395555302,28.02,-12.16,30.544819528,125.35,53.2695555302,-15.79,55.5605043748,25.3395555302,0,25.3395555302,27.93,-15.79,32.0844043111,131.56
2020-09-14 15:30:00,24.3056666424,0.0,24.3056666424,24.3056666424,0,24.3056666424,0.0,0.0,0.0,131.95,52.0756666424,-12.22,53.490218323,24.3056666424,0,24.3056666424,27.77,-12.22,30.3397643366,125.57,52.0056666424,-15.85,54.3673786651,24.3056666424,0,24.3056666424,27.7,-15.85,31.914142633,131.79
2020-09-14 16:00:00,25.8652221964,0.0,25.8652221964,25.8652221964,0,25.8652221964,0.0,0.0,0.0,131.95,53.7552221964,-13.62,55.4538394828,25.8652221964,0,25.8652221964,27.89,-13.62,31.0379847928,125.64,53.6752221964,-17.26,56.3820634407,25.8652221964,0,25.8652221964,27.81,-17.26,32.7307760372,131.89
2020-09-14 16:30:00,23.4035555322,0.0,23.4035555322,23.4035555322,0,23.4035555322,0.0,0.0,0.0,131.95,58.0735555322,-14.12,59.7654770929,23.4035555322,0,23.4035555322,34.67,-14.12,37.4350544276,125.86,57.9835555322,-17.76,60.642479436,23.4035555322,0,23.4035555322,34.58,-17.76,38.8740787672,131.98
2020-09-14 17:00:00,20.585555535,0.0,20.585555535,20.585555535,0,20.585555535,0.0,0.0,0.0,131.76,66.595555535,-14.11,68.0739312587,20.585555535,0,20.585555535,46.01,-14.11,48.1249644156,125.57,66.495555535,-17.69,68.8083934263,20.585555535,0,20.585555535,45.91,-17.69,49.2002459343,131.71
2020-09-14 17:30:00,15.5302222067,0.0,15.5302222067,15.5302222067,0,15.5302222067,0.0,0.0,0.0,131.63,74.1802222067,-13.33,75.3683903678,15.5302222067,0,15.5302222067,58.65,-13.33,60.1457513046,125.28,74.0602222067,-16.85,75.9528736343,15.5302222067,0,15.5302222067,58.53,-16.85,60.9071703496,131.42
2020-09-14 18:00:00,12.3101110988,0.0,12.3101110988,12.3101110988,0,12.3101110988,0.0,0.0,0.0,131.46,76.0301110988,-13.07,77.1453348797,12.3101110988,0,12.3101110988,63.72,-13.07,65.0466240477,125.05,75.9401110988,-16.55,77.7226027208,12.3101110988,0,12.3101110988,63.63,-16.55,65.7470866275,131.17
2020-09-14 18:30:00,10.4819999895,0.0,10.4819999895,10.4819999895,0,10.4819999895,0.0,0.0,0.0,131.26,77.5619999895,-14.37,78.8819418015,10.4819999895,0,10.4819999895,67.08,-14.37,68.6019190694,125.05,77.4519999895,-17.85,79.4822923825,10.4819999895,0,10.4819999895,66.97,-17.85,69.3080327235,131.17
2020-09-14 19:00:00,9.353333324,0.0,9.353333324,9.353333324,0,9.353333324,0.0,0.0,0.0,131.13,77.853333324,-14.96,79.2776330982,9.353333324,0,9.353333324,68.5,-14.96,70.114560542,124.93,77.753333324,-18.41,79.9031222356,9.353333324,0,9.353333324,68.4,-18.41,70.8342297198,131.02
2020-09-14 19:30:00,8.5803333248,0.0,8.5803333248,8.5803333248,0,8.5803333248,0.0,0.0,0.0,131.02,76.9903333248,-15.2,78.4764386645,8.5803333248,0,8.5803333248,68.41,-15.2,70.0782997796,124.93,76.9103333248,-18.65,79.1392562015,8.5803333248,0,8.5803333248,68.33,-18.65,70.8294529133,131.02
2020-09-14 20:00:00,8.3818888805,0.0,8.3818888805,8.3818888805,0,8.3818888805,0.0,0.0,0.0,131.02,76.8918888805,-15.31,78.4012670536,8.3818888805,0,8.3818888805,68.51,-15.31,70.1998304841,124.85,76.8118888805,-18.75,79.0672421006,8.3818888805,0,8.3818888805,68.43,-18.75,70.9522896036,131.02
2020-09-14 20:30:00,8.3658888805,0.0,8.3658888805,8.3658888805,0,8.3658888805,0.0,0.0,0.0,131.26,75.0658888805,-16.1,76.7730269914,8.3658888805,0,8.3658888805,66.7,-16.1,68.6155958948,125.16,74.9758888805,-19.56,77.4853374092,8.3658888805,0,8.3658888805,66.61,-19.56,69.4225158,131.32
2020-09-14 21:00:00,8.0358888809,0.0,8.0358888809,8.0358888809,0,8.0358888809,0.0,0.0,0.0,131.43,70.1758888809,-16.55,72.1010255143,8.0358888809,0,8.0358888809,62.14,-16.55,64.306159114,125.38,70.0958888809,-20.04,72.9042882003,8.0358888809,0,8.0358888809,62.06,-20.04,65.2153754877,131.56
2020-09-14 21:30:00,4.3996666623,0.0,4.3996666623,4.3996666623,0,4.3996666623,0.0,0.0,0.0,131.29,67.6496666623,-19.27,70.3406731523,4.3996666623,0,4.3996666623,63.25,-19.27,66.1203100416,125.05,67.6096666623,-17.91,69.9416551576,4.3996666623,0,4.3996666623,63.21,-17.91,65.6983424448,131.2
2020-09-14 22:00:00,6.0767777717,0.0,6.0767777717,6.0767777717,0,6.0767777717,0.0,0.0,0.0,131.21,60.1867777717,-55.88,82.1280866607,6.0767777717,0,6.0767777717,54.11,-55.88,77.7847446483,123.63,60.6267777717,-4.21,60.7727758374,6.0767777717,0,6.0767777717,54.55,-4.21,54.7122161861,129.8
2020-09-14 22:30:00,5.0807777727,0.0,5.0807777727,5.0807777727,0,5.0807777727,0.0,0.0,0.0,131.12,57.7407777727,-56.39,80.70829894,5.0807777727,0,5.0807777727,52.66,-56.39,77.1550886203,123.63,58.1607777727,-4.62,58.3439840183,5.0807777727,0,5.0807777727,53.08,-4.62,53.2806794251,129.8
2020-09-14 23:00:00,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,131.45,53.1872222193,-57.06,78.004642217,2.9072222193,0,2.9072222193,50.28,-57.06,76.0521005627,123.9,53.6172222193,-5.02,53.8517123081,2.9072222193,0,2.9072222193,50.71,-5.02,50.9578698534,130.13
2020-09-14 23:30:00,2.9222222193,0.0,2.9222222193,2.9222222193,0,2.9222222193,0.0,0.0,0.0,131.45,52.2322222193,-58.8,78.6488718162,2.9222222193,0,2.9222222193,49.31,-58.8,76.7392735175,124.21,52.6622222193,-6.5,53.061847396,2.9222222193,0,2.9222222193,49.74,-6.5,50.1629106014,130.33
2020-09-15 00:00:00,3.6555555519,0.0,3.6555555519,3.6555555519,0,3.6555555519,0.0,0.0,0.0,131.73,49.3355555519,-60.12,77.7715336201,3.6555555519,0,3.6555555519,45.68,-60.12,75.5054752982,124.53,49.7755555519,-7.61,50.3539276571,3.6555555519,0,3.6555555519,46.12,-7.61,46.7436252338,130.73
