Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-15 00:30:00,3.0008888859,0.0,3.0008888859,3.0008888859,0,3.0008888859,0.0,0.0,0.0,131.87,47.9308888859,-60.65,77.3032509626,3.0008888859,0,3.0008888859,44.93,-60.65,75.479317697,124.69,48.3808888859,-7.94,49.0280940828,3.0008888859,0,3.0008888859,45.38,-7.94,46.0693824573,130.88
2020-09-15 01:00:00,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,131.52,46.5272222192,-60.62,76.4170583537,3.0272222192,0,3.0272222192,43.5,-60.62,74.612561945,124.47,46.9672222192,-8.15,47.6690933728,3.0272222192,0,3.0272222192,43.94,-8.15,44.6894405872,130.61
2020-09-15 01:30:00,3.867888885,0.0,3.867888885,3.867888885,0,3.867888885,0.0,0.0,0.0,131.52,47.157888885,-60.38,76.6133858023,3.867888885,0,3.867888885,43.29,-60.38,74.2951445251,124.28,47.607888885,-7.99,48.2737111075,3.867888885,0,3.867888885,43.74,-7.99,44.4637796414,130.5
2020-09-15 02:00:00,4.7295555508,0.0,4.7295555508,4.7295555508,0,4.7295555508,0.0,0.0,0.0,131.52,46.4295555508,-60.88,76.5642085354,4.7295555508,0,4.7295555508,41.7,-60.88,73.7920348005,124.47,46.8795555508,-8.33,47.6138806299,4.7295555508,0,4.7295555508,42.15,-8.33,42.9652347835,130.67
2020-09-15 02:30:00,3.2446666634,0.0,3.2446666634,3.2446666634,0,3.2446666634,0.0,0.0,0.0,131.89,44.6046666634,-60.94,75.5199304035,3.2446666634,0,3.2446666634,41.36,-60.94,73.6500726408,124.69,45.0546666634,-8.26,45.8055737673,3.2446666634,0,3.2446666634,41.81,-8.26,42.6181146932,130.97
2020-09-15 03:00:00,2.9905555526,0.0,2.9905555526,2.9905555526,0,2.9905555526,0.0,0.0,0.0,131.89,43.4805555526,-60.93,74.8533473611,2.9905555526,0,2.9905555526,40.49,-60.93,73.1567153445,124.78,43.9405555526,-8.19,44.6972988252,2.9905555526,0,2.9905555526,40.95,-8.19,41.7609698163,130.97
2020-09-15 03:30:00,2.9507777748,0.0,2.9507777748,2.9507777748,0,2.9507777748,0.0,0.0,0.0,131.73,43.4807777748,-59.93,74.0417648081,2.9507777748,0,2.9507777748,40.53,-59.93,72.3483641833,124.57,43.9307777748,-7.34,44.5397444526,2.9507777748,0,2.9507777748,40.98,-7.34,41.6321510374,130.79
2020-09-15 04:00:00,2.9835555526,0.0,2.9835555526,2.9835555526,0,2.9835555526,0.0,0.0,0.0,131.73,43.3235555526,-60.12,74.1036089925,2.9835555526,0,2.9835555526,40.34,-60.12,72.3997928174,124.57,43.7835555526,-7.52,44.4246568566,2.9835555526,0,2.9835555526,40.8,-7.52,41.4872317708,130.79
2020-09-15 04:30:00,3.0601111081,0.0,3.0601111081,3.0601111081,0,3.0601111081,0.0,0.0,0.0,131.97,43.8801111081,-60.48,74.7214463916,3.0601111081,0,3.0601111081,40.82,-60.48,72.9664498246,124.7,44.3301111081,-7.69,44.9921643273,3.0601111081,0,3.0601111081,41.27,-7.69,41.980340637,131.0
2020-09-15 05:00:00,3.1796666635,0.0,3.1796666635,3.1796666635,0,3.1796666635,0.0,0.0,0.0,131.97,44.0896666635,-60.64,74.9740508876,3.1796666635,0,3.1796666635,40.91,-60.64,73.1494203668,124.81,44.5396666635,-7.83,45.2226802224,3.1796666635,0,3.1796666635,41.36,-7.83,42.0946374257,131.0
2020-09-15 05:30:00,3.2041111079,0.0,3.2041111079,3.2041111079,0,3.2041111079,0.0,0.0,0.0,131.97,45.4741111079,-60.2,75.4449122278,3.2041111079,0,3.2041111079,42.27,-60.2,73.558092009,124.7,45.9141111079,-7.45,46.5146009209,3.2041111079,0,3.2041111079,42.71,-7.45,43.3548913042,131.0
2020-09-15 06:00:00,3.1073333302,0.0,3.1073333302,3.1073333302,0,3.1073333302,0.0,0.0,0.0,131.84,47.5473333302,-59.61,76.2502525033,3.1073333302,0,3.1073333302,44.44,-59.61,74.3523079669,124.51,47.9773333302,-7.03,48.4896423319,3.1073333302,0,3.1073333302,44.87,-7.03,45.4173733278,130.8
2020-09-15 06:30:00,7.1309999929,0.0,7.1309999929,7.1309999929,0,7.1309999929,0.0,0.0,0.0,131.59,50.4809999929,-58.39,77.1862906239,7.1309999929,0,7.1309999929,43.35,-58.39,72.7228616049,124.19,50.9309999929,-6.07,51.2914384695,7.1309999929,0,7.1309999929,43.8,-6.07,44.218603551,130.48
2020-09-15 07:00:00,7.1801111039,0.0,7.1801111039,7.1801111039,0,7.1801111039,0.0,0.0,0.0,131.21,54.4101111039,-56.29,78.2880852387,7.1801111039,0,7.1801111039,47.23,-56.29,73.4795005427,123.56,54.8201111039,-4.42,54.9980088862,7.1801111039,0,7.1801111039,47.64,-4.42,47.8446026214,129.88
2020-09-15 07:30:00,7.0824444374,0.0,7.0824444374,7.0824444374,0,7.0824444374,0.0,0.0,0.0,130.63,63.4724444374,-54.63,83.7447795558,7.0824444374,0,7.0824444374,56.39,-54.63,78.5128588194,123.98,63.1824444374,7.47,63.622497476,7.0824444374,0,7.0824444374,56.1,7.47,56.5951490854,130.3
2020-09-15 08:00:00,10.0266666566,0.0,10.0266666566,10.0266666566,0,10.0266666566,0.0,0.0,0.0,130.4,68.2866666566,-50.82,85.1219198742,10.0266666566,0,10.0266666566,58.26,-50.82,77.3104132701,124.47,67.5166666566,14.21,68.9958286886,10.0266666566,0,10.0266666566,57.49,14.21,59.2201334007,130.8
2020-09-15 08:30:00,12.6787777651,0.0,12.6787777651,12.6787777651,0,12.6787777651,0.0,0.0,0.0,130.74,69.5487777651,-35.31,77.9989012014,12.6787777651,0,12.6787777651,56.87,-35.31,66.9402195993,125.43,68.6387777651,8.44,69.1557330457,12.6787777651,0,12.6787777651,55.96,8.44,56.5928900128,131.74
2020-09-15 09:00:00,16.5761110945,0.0,16.5761110945,16.5761110945,0,16.5761110945,0.0,0.0,0.0,130.74,69.9461110945,-35.33,78.3624103589,16.5761110945,0,16.5761110945,53.37,-35.33,64.0044201599,125.51,69.1361110945,8.39,69.6433339041,16.5761110945,0,16.5761110945,52.56,8.39,53.2254234365,131.74
2020-09-15 09:30:00,12.0058888769,0.0,12.0058888769,12.0058888769,0,12.0058888769,0.0,0.0,0.0,130.55,74.8958888769,-32.71,81.7272186646,12.0058888769,0,12.0058888769,62.89,-32.71,70.887912933,125.1,73.8058888769,10.71,74.5789067559,12.0058888769,0,12.0058888769,61.8,10.71,62.7211615007,131.32
2020-09-15 10:00:00,10.1727777676,0.0,10.1727777676,10.1727777676,0,10.1727777676,0.0,0.0,0.0,130.55,75.6727777676,-31.87,82.1100858303,10.1727777676,0,10.1727777676,65.5,-31.87,72.8419309189,125.1,74.5427777676,11.47,75.4200677361,10.1727777676,0,10.1727777676,64.37,11.47,65.3839261593,131.32
2020-09-15 10:30:00,7.7199999923,0.0,7.7199999923,7.7199999923,0,7.7199999923,0.0,0.0,0.0,130.55,76.6399999923,-31.45,82.8419706358,7.7199999923,0,7.7199999923,68.92,-31.45,75.756642613,124.94,75.4299999923,11.84,76.3535886441,7.7199999923,0,7.7199999923,67.71,11.84,68.737396663,131.19
2020-09-15 11:00:00,8.7655555468,0.0,8.7655555468,8.7655555468,0,8.7655555468,0.0,0.0,0.0,130.55,77.5155555468,-30.98,83.4770732101,8.7655555468,0,8.7655555468,68.75,-30.98,75.4077111442,124.94,76.3055555468,12.28,77.2873612391,8.7655555468,0,8.7655555468,67.54,12.28,68.6472869092,131.1
2020-09-15 11:30:00,12.4985555431,0.0,12.4985555431,12.4985555431,0,12.4985555431,0.0,0.0,0.0,130.55,78.9185555431,-30.81,84.7195048912,12.4985555431,0,12.4985555431,66.42,-30.81,73.2179793493,124.84,77.7585555431,12.38,78.7379029448,12.4985555431,0,12.4985555431,65.26,12.38,66.4238812476,131.02
2020-09-15 12:00:00,10.3913333229,0.0,10.3913333229,10.3913333229,0,10.3913333229,0.0,0.0,0.0,130.39,77.4813333229,-31.1,83.4899216283,10.3913333229,0,10.3913333229,67.09,-31.1,73.9478065936,124.75,76.2913333229,12.01,77.2308723257,10.3913333229,0,10.3913333229,65.9,12.01,66.9854469269,131.02
2020-09-15 12:30:00,14.2308888747,0.0,14.2308888747,14.2308888747,0,14.2308888747,0.0,0.0,0.0,130.61,75.6008888747,-32.82,82.4175151205,14.2308888747,0,14.2308888747,61.37,-32.82,69.5947505204,125.18,74.5808888747,10.6,75.3303988131,14.2308888747,0,14.2308888747,60.35,10.6,61.2738320982,131.35
2020-09-15 13:00:00,17.0789999829,0.0,17.0789999829,17.0789999829,0,17.0789999829,0.0,0.0,0.0,130.78,69.3389999829,-34.17,77.3012666043,17.0789999829,0,17.0789999829,52.26,-34.17,62.4395427594,125.41,68.5389999829,9.51,69.1956257191,17.0789999829,0,17.0789999829,51.46,9.51,52.331364400300004,131.69
2020-09-15 13:30:00,17.2797777605,0.0,17.2797777605,17.2797777605,0,17.2797777605,0.0,0.0,0.0,130.85,67.2197777605,-35.2,75.8784457021,17.2797777605,0,17.2797777605,49.94,-35.2,61.0986382827,125.74,66.4997777605,8.59,67.052282155,17.2797777605,0,17.2797777605,49.22,8.59,49.9639520054,131.94
2020-09-15 14:00:00,18.2845555373,0.0,18.2845555373,18.2845555373,0,18.2845555373,0.0,0.0,0.0,131.02,65.8945555373,-35.23,74.7211171588,18.2845555373,0,18.2845555373,47.61,-35.23,59.2272319124,125.86,65.2245555373,8.68,65.7995824078,18.2845555373,0,18.2845555373,46.94,8.68,47.7357936982,132.11
2020-09-15 14:30:00,22.3905555332,0.0,22.3905555332,22.3905555332,0,22.3905555332,0.0,0.0,0.0,131.02,61.1905555332,-35.28,70.6325879921,22.3905555332,0,22.3905555332,38.8,-35.28,52.4415712961,125.86,60.7505555332,8.62,61.3590612509,22.3905555332,0,22.3905555332,38.36,8.62,39.3165868305,132.11
2020-09-15 15:00:00,24.8184444196,0.0,24.8184444196,24.8184444196,0,24.8184444196,0.0,0.0,0.0,131.02,59.6484444196,-35.71,69.5207956059,24.8184444196,0,24.8184444196,34.83,-35.71,49.8831935626,125.95,59.2984444196,8.29,59.8751167898,24.8184444196,0,24.8184444196,34.48,8.29,35.4625788684,132.24
2020-09-15 15:30:00,22.0998888668,0.0,22.0998888668,22.0998888668,0,22.0998888668,0.0,0.0,0.0,131.02,60.4898888668,-36.1,70.4431448412,22.0998888668,0,22.0998888668,38.39,-36.1,52.6972684302,126.04,60.0498888668,7.95,60.5738528815,22.0998888668,0,22.0998888668,37.95,7.95,38.773766905,132.24
2020-09-15 16:00:00,22.780777755,0.0,22.780777755,22.780777755,0,22.780777755,0.0,0.0,0.0,131.02,59.830777755,-35.97,69.8109079354,22.780777755,0,22.780777755,37.05,-35.97,51.6385844113,125.96,59.420777755,8.02,59.9595632823,22.780777755,0,22.780777755,36.64,8.02,37.5074659235,132.24
2020-09-15 16:30:00,21.4638888674,0.0,21.4638888674,21.4638888674,0,21.4638888674,0.0,0.0,0.0,131.02,62.5438888674,-35.76,72.0452332543,21.4638888674,0,21.4638888674,41.08,-35.76,54.4641533488,126.03,62.0338888674,8.2,62.5735037218,21.4638888674,0,21.4638888674,40.57,8.2,41.3903962291,132.24
2020-09-15 17:00:00,21.426444423,0.0,21.426444423,21.426444423,0,21.426444423,0.0,0.0,0.0,130.82,68.306444423,-35.56,77.0083368845,21.426444423,0,21.426444423,46.88,-35.56,58.8408701499,125.7,67.636444423,8.25,68.1377363448,21.426444423,0,21.426444423,46.21,8.25,46.9406710647,131.97
2020-09-15 17:30:00,19.6789999803,0.0,19.6789999803,19.6789999803,0,19.6789999803,0.0,0.0,0.0,130.57,72.7189999803,-35.21,80.7947836072,19.6789999803,0,19.6789999803,53.04,-35.21,63.6630638597,125.45,71.8989999803,8.4,72.3880252402,19.6789999803,0,19.6789999803,52.22,8.4,52.8912885077,131.65
2020-09-15 18:00:00,17.2919999827,0.0,17.2919999827,17.2919999827,0,17.2919999827,0.0,0.0,0.0,130.79,75.5519999827,-40.13,85.5483582624,17.2919999827,0,17.2919999827,58.26,-40.13,70.74351207,126.12,74.6219999827,4.06,74.7323656886,17.2919999827,0,17.2919999827,57.33,4.06,57.4735808872,132.33
2020-09-15 18:30:00,14.2025555414,0.0,14.2025555414,14.2025555414,0,14.2025555414,0.0,0.0,0.0,130.79,77.1025555414,-41.5,87.5617157838,14.2025555414,0,14.2025555414,62.9,-41.5,75.3568842243,126.29,76.0625555414,2.8,76.1140746215,14.2025555414,0,14.2025555414,61.86,2.8,61.9233364734,132.42
2020-09-15 19:00:00,11.9736666547,0.0,11.9736666547,11.9736666547,0,11.9736666547,0.0,0.0,0.0,130.88,77.3836666547,-41.64,87.8756022166,11.9736666547,0,11.9736666547,65.41,-41.64,77.5393945037,126.29,76.2836666547,2.74,76.3328592304,11.9736666547,0,11.9736666547,64.31,2.74,64.3683439277,132.42
2020-09-15 19:30:00,10.804777767000001,0.0,10.804777767000001,10.804777767000001,0,10.804777767000001,0.0,0.0,0.0,130.88,77.204777767,-41.77,87.7798986673,10.804777767000001,0,10.804777767000001,66.4,-41.77,78.4454772438,126.29,76.084777767,2.58,76.1285085093,10.804777767000001,0,10.804777767000001,65.28,2.58,65.3309635625,132.42
2020-09-15 20:00:00,10.3419999897,0.0,10.3419999897,10.3419999897,0,10.3419999897,0.0,0.0,0.0,130.88,78.1419999897,-41.85,88.6430745314,10.3419999897,0,10.3419999897,67.8,-41.85,79.6759844621,126.29,76.9719999897,2.46,77.0113003553,10.3419999897,0,10.3419999897,66.63,2.46,66.6753965118,132.42
2020-09-15 20:30:00,9.4529999905,0.0,9.4529999905,9.4529999905,0,9.4529999905,0.0,0.0,0.0,130.98,77.2229999905,-42.37,88.082964457,9.4529999905,0,9.4529999905,67.77,-42.37,79.9249010009,126.45,76.0429999905,2.07,76.0711689641,9.4529999905,0,9.4529999905,66.59,2.07,66.622165981,132.64
2020-09-15 21:00:00,4.6822222175,0.0,4.6822222175,4.6822222175,0,4.6822222175,0.0,0.0,0.0,130.98,74.1722222175,-41.86,85.169114993,4.6822222175,0,4.6822222175,69.49,-41.86,81.1241006113,126.34,72.9722222175,2.55,73.016763249,4.6822222175,0,4.6822222175,68.29,2.55,68.3375928754,132.51
2020-09-15 21:30:00,5.9547777718,0.0,5.9547777718,5.9547777718,0,5.9547777718,0.0,0.0,0.0,131.07,67.5947777718,-47.3,82.500569586,5.9547777718,0,5.9547777718,61.64,-47.3,77.6967155033,125.57,67.1947777718,-6.86,67.5440431112,5.9547777718,0,5.9547777718,61.24,-6.86,61.6230249176,131.73
2020-09-15 22:00:00,4.5488888843,0.0,4.5488888843,4.5488888843,0,4.5488888843,0.0,0.0,0.0,130.94,63.0888888843,-60.87,87.6662124234,4.5488888843,0,4.5488888843,58.54,-60.87,84.4516932927,123.83,63.4788888843,-8.91,64.1011500208,4.5488888843,0,4.5488888843,58.93,-8.91,59.5997734895,130.03
2020-09-15 22:30:00,2.8881111082,0.0,2.8881111082,2.8881111082,0,2.8881111082,0.0,0.0,0.0,131.03,59.6381111082,-61.98,86.0129333098,2.8881111082,0,2.8881111082,56.75,-61.98,84.0361999379,124.04,60.0481111082,-9.8,60.8425480044,2.8881111082,0,2.8881111082,57.16,-9.8,57.9940134842,130.19
2020-09-15 23:00:00,2.8885555527,0.0,2.8885555527,2.8885555527,0,2.8885555527,0.0,0.0,0.0,131.34,55.6285555527,-63.46,84.3902114755,2.8885555527,0,2.8885555527,52.74,-63.46,82.5147211108,124.54,56.0685555527,-10.94,57.1258831158,2.8885555527,0,2.8885555527,53.18,-10.94,54.2936092003,130.69
2020-09-15 23:30:00,2.9151111082,0.0,2.9151111082,2.9151111082,0,2.9151111082,0.0,0.0,0.0,131.41,52.3751111082,-64.47,83.0634285567,2.9151111082,0,2.9151111082,49.46,-64.47,81.2568304821,124.7,52.8051111082,-11.82,54.1118486022,2.9151111082,0,2.9151111082,49.89,-11.82,51.2710883442,130.84
2020-09-16 00:00:00,2.9135555526,0.0,2.9135555526,2.9135555526,0,2.9135555526,0.0,0.0,0.0,131.65,49.6435555526,-64.05,81.0363196839,2.9135555526,0,2.9135555526,46.73,-64.05,79.2849002017,124.86,50.0735555526,-11.29,51.330547101,2.9135555526,0,2.9135555526,47.16,-11.29,48.4925736582,131.03
2020-09-16 00:30:00,4.258222218,0.0,4.258222218,4.258222218,0,4.258222218,0.0,0.0,0.0,131.72,48.968222218,-62.69,79.5482425148,4.258222218,0,4.258222218,44.71,-62.69,77.0001311687,124.78,49.418222218,-9.99,50.4178617871,4.258222218,0,4.258222218,45.16,-9.99,46.2517642907,131.03
2020-09-16 01:00:00,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,131.72,47.3561111083,-62.74,78.6060357689,2.8561111083,0,2.8561111083,44.5,-62.74,76.919162762,124.86,47.7961111083,-9.98,48.8269253289,2.8561111083,0,2.8561111083,44.94,-9.98,46.0348129137,131.03
2020-09-16 01:30:00,2.8814444416000002,0.0,2.8814444416000002,2.8814444416000002,0,2.8814444416000002,0.0,0.0,0.0,131.72,47.7614444416,-62.66,78.7872526183,2.8814444416000002,0,2.8814444416000002,44.88,-62.66,77.0745742771,124.72,48.1914444416,-9.94,49.2058829548,2.8814444416000002,0,2.8814444416000002,45.31,-9.94,46.3874950822,130.91
2020-09-16 02:00:00,2.9787777748,0.0,2.9787777748,2.9787777748,0,2.9787777748,0.0,0.0,0.0,131.72,46.8487777748,-63.25,78.7106757625,2.9787777748,0,2.9787777748,43.87,-63.25,76.9749270867,124.86,47.2987777748,-10.5,48.4502257888,2.9787777748,0,2.9787777748,44.32,-10.5,45.5468154759,131.02
2020-09-16 02:30:00,2.976999997,0.0,2.976999997,2.976999997,0,2.976999997,0.0,0.0,0.0,131.72,46.096999997,-63.61,78.556766155,2.976999997,0,2.976999997,43.12,-63.61,76.8476837647,124.99,46.536999997,-10.75,47.7624839045,2.976999997,0,2.976999997,43.56,-10.75,44.8668708514,131.18
2020-09-16 03:00:00,2.9362222193000003,0.0,2.9362222193000003,2.9362222193000003,0,2.9362222193000003,0.0,0.0,0.0,131.96,43.9162222193,-63.76,77.4207476973,2.9362222193000003,0,2.9362222193000003,40.98,-63.76,75.793786025,125.16,44.3762222193,-10.8,45.6715348818,2.9362222193000003,0,2.9362222193000003,41.44,-10.8,42.8242174476,131.4
2020-09-16 03:30:00,2.9331111082,0.0,2.9331111082,2.9331111082,0,2.9331111082,0.0,0.0,0.0,131.88,43.6431111082,-63.69,77.208401403,2.9331111082,0,2.9331111082,40.71,-63.69,75.5891539839,125.04,44.1031111082,-10.72,45.3872538211,2.9331111082,0,2.9331111082,41.17,-10.72,42.5427702436,131.26
2020-09-16 04:00:00,2.9459999971,0.0,2.9459999971,2.9459999971,0,2.9459999971,0.0,0.0,0.0,131.88,44.1659999971,-64.04,77.7930405354,2.9459999971,0,2.9459999971,41.22,-64.04,76.1591097637,125.04,44.6059999971,-11.09,45.9639351637,2.9459999971,0,2.9459999971,41.66,-11.09,43.1108304258,131.26
2020-09-16 04:30:00,2.9917777748,0.0,2.9917777748,2.9917777748,0,2.9917777748,0.0,0.0,0.0,131.88,43.8317777748,-63.95,77.5295249753,2.9917777748,0,2.9917777748,40.84,-63.95,75.8782452354,125.04,44.2917777748,-10.98,45.6324662762,2.9917777748,0,2.9917777748,41.3,-10.98,42.7346510457,131.26
2020-09-16 05:00:00,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,131.96,42.4515555525,-63.71,76.5578125917,3.0215555525,0,3.0215555525,39.43,-63.71,74.9245553874,125.16,42.9115555525,-10.72,44.2303063514,3.0215555525,0,3.0215555525,39.89,-10.72,41.3053325855,131.37
2020-09-16 05:30:00,3.0328888859,0.0,3.0328888859,3.0328888859,0,3.0328888859,0.0,0.0,0.0,132.17,42.1928888859,-62.38,75.3093903344,3.0328888859,0,3.0328888859,39.16,-62.38,73.653037955,125.16,42.6528888859,-9.37,43.6699648535,3.0328888859,0,3.0328888859,39.62,-9.37,40.7129131849,131.37
2020-09-16 06:00:00,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,132.06,44.054999997,-61.46,75.6186129517,2.994999997,0,2.994999997,41.06,-61.46,73.9138363231,124.89,44.494999997,-8.6,45.3184843605,2.994999997,0,2.994999997,41.5,-8.6,42.3817177566,131.19
2020-09-16 06:30:00,2.8983333304,0.0,2.8983333304,2.8983333304,0,2.8983333304,0.0,0.0,0.0,131.67,49.4483333304,-59.2,77.1348019324,2.8983333304,0,2.8983333304,46.55,-59.2,75.3096441367,124.32,49.8683333304,-6.8,50.3298188866,2.8983333304,0,2.8983333304,46.97,-6.8,47.4596765686,130.61
2020-09-16 07:00:00,5.2476666614,0.0,5.2476666614,5.2476666614,0,5.2476666614,0.0,0.0,0.0,131.18,56.4576666614,-56.87,80.1352920058,5.2476666614,0,5.2476666614,51.21,-56.87,76.5288246349,123.61,56.8676666614,-5.02,57.088807235,5.2476666614,0,5.2476666614,51.62,-5.02,51.8635208986,129.91
2020-09-16 07:30:00,8.1536666585,0.0,8.1536666585,8.1536666585,0,8.1536666585,0.0,0.0,0.0,130.47,64.8236666585,-55.87,85.577828081,8.1536666585,0,8.1536666585,56.67,-55.87,79.5798077404,124.03,64.4736666585,7.29,64.8844957782,8.1536666585,0,8.1536666585,56.32,7.29,56.7898450429,130.39
2020-09-16 08:00:00,9.3206666573,0.0,9.3206666573,9.3206666573,0,9.3206666573,0.0,0.0,0.0,130.22,67.3306666573,-52.61,85.447239701,9.3206666573,0,9.3206666573,58.01,-52.61,78.3132951676,124.2,66.5906666573,14.32,68.1129891127,9.3206666573,0,9.3206666573,57.27,14.32,59.0331711837,130.62
2020-09-16 08:30:00,10.9551111002,0.0,10.9551111002,10.9551111002,0,10.9551111002,0.0,0.0,0.0,130.22,71.7151111002,-36.15,80.3111428141,10.9551111002,0,10.9551111002,60.76,-36.15,70.7007786379,125.05,70.7051111002,7.36,71.0871460651,10.9551111002,0,10.9551111002,59.75,7.36,60.2015954938,131.39
2020-09-16 09:00:00,12.1548888767,0.0,12.1548888767,12.1548888767,0,12.1548888767,0.0,0.0,0.0,130.55,69.8648888767,-36.98,79.0482327301,12.1548888767,0,12.1548888767,57.71,-36.98,68.5416989868,125.4,68.9448888767,6.75,69.2745278023,12.1548888767,0,12.1548888767,56.79,6.75,57.1897420872,131.76
2020-09-16 09:30:00,53.0037777622,-19.28,56.4014082897,15.6137777622,0,15.6137777622,37.39,-19.28,42.0681649231,132.43,25.3137777622,-6.62,26.165086367,15.6137777622,0,15.6137777622,9.7,-6.62,11.7436961814,122.8,69.7437777622,0.37,69.7447592048,15.6137777622,0,15.6137777622,54.13,0.37,54.1312645335,132.69
2020-09-16 10:00:00,64.2748888694,-15.47,66.1103792091,19.5048888694,0,19.5048888694,44.77,-15.47,47.3674339605,132.25,19.5048888694,0.0,19.5048888694,19.5048888694,0,19.5048888694,0.0,0.0,0.0,124.16,64.1448888694,-23.05,68.1606137595,19.5048888694,0,19.5048888694,44.64,-23.05,50.2397462175,131.84
2020-09-16 10:30:00,61.3982221999,-14.84,63.1661878643,22.3182221999,0,22.3182221999,39.08,-14.84,41.8027750275,132.33,22.3182221999,0.0,22.3182221999,22.3182221999,0,22.3182221999,0.0,0.0,0.0,124.4,61.3982221999,-24.5,66.1059126653,22.3182221999,0,22.3182221999,39.08,-24.5,46.1247915984,131.93
2020-09-16 11:00:00,58.604555532,-13.94,60.2396674053,23.574555532,0,23.574555532,35.03,-13.94,37.7017837774,132.33,23.574555532,0.0,23.574555532,23.574555532,0,23.574555532,0.0,0.0,0.0,124.4,58.654555532,-23.63,63.2355420998,23.574555532,0,23.574555532,35.08,-23.63,42.2963745491,131.93
2020-09-16 11:30:00,58.1407777561,-12.34,59.4358951988,21.6707777561,0,21.6707777561,36.47,-12.34,38.5011233602,132.16,21.6707777561,0.0,21.6707777561,21.6707777561,0,21.6707777561,0.0,0.0,0.0,124.47,58.1807777561,-22.01,62.2048470805,21.6707777561,0,21.6707777561,36.51,-22.01,42.6312115709,131.77
2020-09-16 12:00:00,57.6858888665,-12.26,58.974311139,22.3858888665,0,22.3858888665,35.3,-12.26,37.3684037657,132.38,22.3858888665,0.0,22.3858888665,22.3858888665,0,22.3858888665,0.0,0.0,0.0,124.7,57.7458888665,-21.97,61.7840479491,22.3858888665,0,22.3858888665,35.36,-21.97,41.6294427059,131.97
2020-09-16 12:30:00,57.5633333108,-11.9,58.7805013746,22.5533333108,0,22.5533333108,35.01,-11.9,36.9771564618,132.38,22.5533333108,0.0,22.5533333108,22.5533333108,0,22.5533333108,0.0,0.0,0.0,124.7,57.6133333108,-21.61,61.5328227467,22.5533333108,0,22.5533333108,35.06,-21.61,41.1848965035,131.97
2020-09-16 13:00:00,57.2113333096,-11.85,58.4256720891,23.7113333096,0,23.7113333096,33.5,-11.85,35.5341033375,132.26,23.7113333096,0.0,23.7113333096,23.7113333096,0,23.7113333096,0.0,0.0,0.0,124.7,57.2813333096,-21.54,61.1974079984,23.7113333096,0,23.7113333096,33.57,-21.54,39.8862946386,131.89
2020-09-16 13:30:00,55.9702221977,-12.18,57.2801725981,24.4802221977,0,24.4802221977,31.49,-12.18,33.76347879,132.26,24.4802221977,0.0,24.4802221977,24.4802221977,0,24.4802221977,0.0,0.0,0.0,124.53,56.0602221977,-21.88,60.178757987,24.4802221977,0,24.4802221977,31.58,-21.88,38.4191462685,131.79
2020-09-16 14:00:00,54.9989999756,-12.28,56.3532465641,24.4189999756,0,24.4189999756,30.58,-12.28,32.9535248494,132.26,24.4189999756,0.0,24.4189999756,24.4189999756,0,24.4189999756,0.0,0.0,0.0,124.53,55.1089999756,-21.98,59.3306183881,24.4189999756,0,24.4189999756,30.69,-21.98,37.7491258177,131.79
2020-09-16 14:30:00,53.9674444169,-13.96,55.7437589053,27.5274444169,0,27.5274444169,26.44,-13.96,29.899083598,132.4,27.5274444169,0.0,27.5274444169,27.5274444169,0,27.5274444169,0.0,0.0,0.0,124.53,54.1074444169,-23.69,59.0663325536,27.5274444169,0,27.5274444169,26.58,-23.69,35.6049504985,131.94
2020-09-16 15:00:00,54.2219999736,-14.52,56.1324832975,26.3819999736,0,26.3819999736,27.84,-14.52,31.3989808752,132.52,26.3819999736,0.0,26.3819999736,26.3819999736,0,26.3819999736,0.0,0.0,0.0,124.67,54.3519999736,-24.26,59.5204796783,26.3819999736,0,26.3819999736,27.97,-24.26,37.0252413902,132.14
2020-09-16 15:30:00,57.6448888681,-13.44,59.1909352234,20.7748888681,0,20.7748888681,36.87,-13.44,39.2432223448,132.42,20.7748888681,0.0,20.7748888681,20.7748888681,0,20.7748888681,0.0,0.0,0.0,124.67,57.6848888681,-23.14,62.153085231,20.7748888681,0,20.7748888681,36.91,-23.14,43.5638347715,131.95
2020-09-16 16:00:00,59.5927777595,-13.45,61.0917478968,18.3027777595,0,18.3027777595,41.29,-13.45,43.4254142179,132.28,18.3027777595,0.0,18.3027777595,18.3027777595,0,18.3027777595,0.0,0.0,0.0,124.5,59.6027777595,-23.12,63.9298484016,18.3027777595,0,18.3027777595,41.3,-23.12,47.3310088631,131.8
2020-09-16 16:30:00,63.6746666505,-13.55,65.100427595,16.2046666505,0,16.2046666505,47.47,-13.55,49.3660146254,132.2,16.2046666505,0.0,16.2046666505,16.2046666505,0,16.2046666505,0.0,0.0,0.0,124.5,63.6146666505,-23.19,67.7096884725,16.2046666505,0,16.2046666505,47.41,-23.19,52.777686573,131.8
2020-09-16 17:00:00,68.8302222085,-13.15,70.0751167625,13.7002222085,0,13.7002222085,55.13,-13.15,56.6766212825,132.03,13.7002222085,0.0,13.7002222085,13.7002222085,0,13.7002222085,0.0,0.0,0.0,124.36,68.6902222085,-22.74,72.3564387395,13.7002222085,0,13.7002222085,54.99,-22.74,59.5063668862,131.5
2020-09-16 17:30:00,72.0084444336,-12.14,73.0246237221,10.8284444336,0,10.8284444336,61.18,-12.14,62.3728466562,131.87,10.8284444336,0.0,10.8284444336,10.8284444336,0,10.8284444336,0.0,0.0,0.0,124.44,71.8084444336,-21.7,75.0156163207,10.8284444336,0,10.8284444336,60.98,-21.7,64.7259638785,131.36
2020-09-16 18:00:00,75.1538888808,-11.1,75.9691846337,8.0438888808,0,8.0438888808,67.11,-11.1,68.0217766601,131.46,8.0438888808,0.0,8.0438888808,8.0438888808,0,8.0438888808,0.0,0.0,0.0,124.23,74.8838888808,-20.58,77.660370936,8.0438888808,0,8.0438888808,66.84,-20.58,69.9365569642,130.93
2020-09-16 18:30:00,77.0146666608,-11.26,77.8334534817,5.8246666608,0,5.8246666608,71.19,-11.26,72.0749866459,131.26,5.8246666608,0.0,5.8246666608,5.8246666608,0,5.8246666608,0.0,0.0,0.0,124.09,76.7146666608,-20.7,79.4583543807,5.8246666608,0,5.8246666608,70.89,-20.7,73.8504035195,130.77
2020-09-16 19:00:00,78.2403333294,-12.48,79.2294147365,3.9603333294,0,3.9603333294,74.28,-12.48,75.3211046122,131.26,3.9603333294,0.0,3.9603333294,3.9603333294,0,3.9603333294,0.0,0.0,0.0,123.98,77.9103333294,-21.9,80.9297846253,3.9603333294,0,3.9603333294,73.95,-21.9,77.1246555908,130.77
2020-09-16 19:30:00,77.0841111046,-13.84,78.3167018252,6.5441111046,0,6.5441111046,70.54,-13.84,71.8848885372,131.26,6.5441111046,0.0,6.5441111046,6.5441111046,0,6.5441111046,0.0,0.0,0.0,123.82,76.8041111046,-23.22,80.2373970326,6.5441111046,0,6.5441111046,70.26,-23.22,73.9975404997,130.77
2020-09-16 20:00:00,77.6281111043,-13.93,78.8680450729,6.8381111043,0,6.8381111043,70.79,-13.93,72.147550201,131.06,6.8381111043,0.0,6.8381111043,6.8381111043,0,6.8381111043,0.0,0.0,0.0,123.56,77.3381111043,-23.3,80.771736574,6.8381111043,0,6.8381111043,70.5,-23.3,74.2505218837,130.58
2020-09-16 20:30:00,76.2787777709,-15.0,77.7396419995,6.9187777709,0,6.9187777709,69.36,-15.0,70.9634384736,131.48,6.9187777709,0.0,6.9187777709,6.9187777709,0,6.9187777709,0.0,0.0,0.0,123.89,76.0087777709,-24.41,79.8322140381,6.9187777709,0,6.9187777709,69.09,-24.41,73.2753451032,130.99
2020-09-16 21:00:00,72.5903333263,-16.64,74.473123289,7.0203333263,0,7.0203333263,65.57,-16.64,67.6484626581,131.84,7.0203333263,0.0,7.0203333263,7.0203333263,0,7.0203333263,0.0,0.0,0.0,124.11,72.3603333263,-26.11,76.92691297,7.0203333263,0,7.0203333263,65.34,-26.11,70.3636816831,131.36
2020-09-16 21:30:00,67.9194444384,-16.87,69.9831967891,6.0394444384,0,6.0394444384,61.88,-16.87,64.1383761877,132.19,6.0394444384,0.0,6.0394444384,6.0394444384,0,6.0394444384,0.0,0.0,0.0,124.36,67.7194444384,-26.39,72.6798132568,6.0394444384,0,6.0394444384,61.68,-26.39,67.0884080896,131.71
2020-09-16 22:00:00,63.7398888861,-16.98,65.9628216134,2.8298888861,0,2.8298888861,60.91,-16.98,63.2324956015,132.19,2.8298888861,0.0,2.8298888861,2.8298888861,0,2.8298888861,0.0,0.0,0.0,123.74,63.5398888861,-26.05,68.6725562336,2.8298888861,0,2.8298888861,60.71,-26.05,66.0628988162,131.71
2020-09-16 22:30:00,61.4019999971,-18.45,64.1140242353,2.8519999971,0,2.8519999971,58.55,-18.45,61.3881503224,132.63,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,123.57,61.2219999971,-27.15,66.972052258,2.8519999971,0,2.8519999971,58.37,-27.15,64.3753011643,132.14
2020-09-16 23:00:00,58.5288888861,-20.04,61.8646299127,2.8288888861,0,2.8288888861,55.7,-20.04,59.195368062,133.02,2.8288888861,0.0,2.8288888861,2.8288888861,0,2.8288888861,0.0,0.0,0.0,123.84,58.3888888861,-28.81,65.1097415549,2.8288888861,0,2.8288888861,55.56,-28.81,62.585379283,132.6
2020-09-16 23:30:00,50.3961111083,-20.74,54.4969321599,2.8561111083,0,2.8561111083,47.54,-20.74,51.8671302464,133.42,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,124.15,50.3161111083,-29.57,58.3617677684,2.8561111083,0,2.8561111083,47.46,-29.57,55.9181231802,133.01
2020-09-17 00:00:00,43.829888886,-20.78,48.5063661776,2.8998888860000003,0,2.8998888860000003,40.93,-20.78,45.9028681021,133.34,2.8998888860000003,0.0,2.8998888860000003,2.8998888860000003,0,2.8998888860000003,0.0,0.0,0.0,124.04,43.799888886,-29.61,52.8694842648,2.8998888860000003,0,2.8998888860000003,40.9,-29.61,50.4931886496,132.9
2020-09-17 00:30:00,41.4151111082,-33.82,53.4696533382,2.9051111082,0,2.9051111082,38.51,-33.82,51.2524389664,132.69,2.9051111082,0.0,2.9051111082,2.9051111082,0,2.9051111082,0.0,0.0,0.0,124.71,41.3551111082,-30.22,51.2200509056,2.9051111082,0,2.9051111082,38.45,-30.22,48.9045079722,132.25
2020-09-17 01:00:00,39.4687777749,-40.25,56.3723950089,2.8887777749,0,2.8887777749,36.58,-40.25,54.3889593576,132.18,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,125.05,39.4187777749,-29.8,49.4153826381,2.8887777749,0,2.8887777749,36.53,-29.8,47.1431956914,131.78
2020-09-17 01:30:00,40.2703333304,-35.46,53.6573512814,2.9603333304,0,2.9603333304,37.31,-35.46,51.4727860136,131.88,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,125.21,40.1803333304,-25.14,47.3970335205,2.9603333304,0,2.9603333304,37.22,-25.14,44.9148973059,131.48
2020-09-17 02:00:00,39.455999997,-35.54,53.1024249518,2.955999997,0,2.955999997,36.5,-35.54,50.9444952865,131.95,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,125.29,39.375999997,-25.21,46.7548230215,2.955999997,0,2.955999997,36.42,-25.21,44.2940232989,131.56
2020-09-17 02:30:00,38.4838888859,-35.8,52.5609142213,3.0138888859,0,3.0138888859,35.47,-35.8,50.3960405191,132.22,3.0138888859,0.0,3.0138888859,3.0138888859,0,3.0138888859,0.0,0.0,0.0,125.47,38.4338888859,-25.43,46.0852331544,3.0138888859,0,3.0138888859,35.42,-25.43,43.6034551383,131.78
2020-09-17 03:00:00,37.4608888859,-36.04,51.9826874654,2.9908888859,0,2.9908888859,34.47,-36.04,49.8704571866,132.47,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,125.71,37.4408888859,-25.61,45.3617929602,2.9908888859,0,2.9908888859,34.45,-25.61,42.926385825,132.04
2020-09-17 03:30:00,36.9904444414,-36.13,51.7075418094,3.0304444414,0,3.0304444414,33.96,-36.13,49.5848616011,132.68,3.0304444414,0.0,3.0304444414,3.0304444414,0,3.0304444414,0.0,0.0,0.0,125.93,36.9704444414,-25.68,45.0141773467,3.0304444414,0,3.0304444414,33.94,-25.68,42.5603806374,132.27
2020-09-17 04:00:00,36.7349999971,-36.15,51.5391377963,2.9449999971,0,2.9449999971,33.79,-36.15,49.4831951272,132.68,2.9449999971,0.0,2.9449999971,2.9449999971,0,2.9449999971,0.0,0.0,0.0,125.93,36.7149999971,-25.71,44.8218175087,2.9449999971,0,2.9449999971,33.77,-25.71,42.4431030911,132.27
2020-09-17 04:30:00,36.6861111081,-36.2,51.5394096613,3.0561111081,0,3.0561111081,33.63,-36.2,49.4106962104,132.68,3.0561111081,0.0,3.0561111081,3.0561111081,0,3.0561111081,0.0,0.0,0.0,125.93,36.6861111081,-25.75,44.8211250219,3.0561111081,0,3.0561111081,33.63,-25.75,42.3561022758,132.27
2020-09-17 05:00:00,36.8177777746,-36.28,51.6893331381,3.1877777746,0,3.1877777746,33.63,-36.28,49.4693369675,132.58,3.1877777746,0.0,3.1877777746,3.1877777746,0,3.1877777746,0.0,0.0,0.0,125.81,36.8077777746,-25.83,44.9666699312,3.1877777746,0,3.1877777746,33.62,-25.83,42.3968548362,132.14
2020-09-17 05:30:00,39.1148888851,-35.65,52.9235017029,3.7748888851,0,3.7748888851,35.34,-35.65,50.1979890035,131.86,3.7748888851,0.0,3.7748888851,3.7748888851,0,3.7748888851,0.0,0.0,0.0,125.16,39.0648888851,-25.31,46.5474128562,3.7748888851,0,3.7748888851,35.29,-25.31,43.4278735376,131.48
2020-09-17 06:00:00,43.541777774,-35.63,56.2617393237,3.731777774,0,3.731777774,39.81,-35.63,53.4259581103,131.86,3.731777774,0.0,3.731777774,3.731777774,0,3.731777774,0.0,0.0,0.0,125.16,43.401777774,-25.27,50.2223776214,3.731777774,0,3.731777774,39.67,-25.27,47.0348998085,131.48
2020-09-17 06:30:00,53.8144444406,-34.26,63.7945297847,3.8244444405999998,0,3.8244444405999998,49.99,-34.26,60.6031987605,130.85,3.8244444405999998,0.0,3.8244444405999998,3.8244444405999998,0,3.8244444405999998,0.0,0.0,0.0,124.2,53.4644444406,-24.01,58.6082495844,3.8244444405999998,0,3.8244444405999998,49.64,-24.01,55.141723767,130.43
2020-09-17 07:00:00,58.0048888813,-32.6,66.5381629904,7.5648888813,0,7.5648888813,50.44,-32.6,60.0579187119,130.38,7.5648888813,0.0,7.5648888813,7.5648888813,0,7.5648888813,0.0,0.0,0.0,123.95,57.6348888813,-22.46,61.8565438443,7.5648888813,0,7.5648888813,50.07,-22.46,54.8767391524,129.95
2020-09-17 07:30:00,67.0443333276,-12.55,68.2088347015,5.7643333276,0,5.7643333276,61.28,-12.55,62.5519056464,131.24,5.7643333276,0.0,5.7643333276,5.7643333276,0,5.7643333276,0.0,0.0,0.0,126.36,66.7343333276,-18.31,69.2006311003,5.7643333276,0,5.7643333276,60.97,-18.31,63.6600109959,130.8
2020-09-17 08:00:00,71.0068888802,-7.52,71.4039821609,8.7168888802,0,8.7168888802,62.29,-7.52,62.7422863785,131.24,8.7168888802,0.0,8.7168888802,8.7168888802,0,8.7168888802,0.0,0.0,0.0,127.24,70.7968888802,-17.73,72.9832335205,8.7168888802,0,8.7168888802,62.08,-17.73,64.5622126325,130.8
2020-09-17 08:30:00,71.1578888786,-6.26,71.4327148417,10.3178888786,0,10.3178888786,60.84,-6.26,61.1612066591,131.24,10.3178888786,0.0,10.3178888786,10.3178888786,0,10.3178888786,0.0,0.0,0.0,127.68,70.9378888786,-16.75,72.8885901808,10.3178888786,0,10.3178888786,60.62,-16.75,62.8915487168,130.8
2020-09-17 09:00:00,69.9102222127,-7.14,70.2738839814,9.5102222127,0,9.5102222127,60.4,-7.14,60.8205524473,131.24,9.5102222127,0.0,9.5102222127,9.5102222127,0,9.5102222127,0.0,0.0,0.0,127.53,69.7302222127,-17.62,71.9219597191,9.5102222127,0,9.5102222127,60.22,-17.62,62.744822894,130.8
2020-09-17 09:30:00,68.225777764,-10.8,69.0752976939,13.805777764,0,13.805777764,54.42,-10.8,55.4813157739,131.69,13.805777764,0.0,13.805777764,13.805777764,0,13.805777764,0.0,0.0,0.0,127.65,68.115777764,-21.35,71.3833431578,13.805777764,0,13.805777764,54.31,-21.35,58.3557932,131.32
2020-09-17 10:00:00,64.6528888687,-11.66,65.6959027571,20.2228888687,0,20.2228888687,44.43,-11.66,45.9345240533,131.95,20.2228888687,0.0,20.2228888687,20.2228888687,0,20.2228888687,0.0,0.0,0.0,127.74,64.6328888687,-22.28,68.3652596244,20.2228888687,0,20.2228888687,44.41,-22.28,49.6854757449,131.62
2020-09-17 10:30:00,62.8831110905,-10.46,63.7471353115,20.6231110905,0,20.6231110905,42.26,-10.46,43.5352638674,131.95,20.6231110905,0.0,20.6231110905,20.6231110905,0,20.6231110905,0.0,0.0,0.0,127.74,62.8931110905,-21.1,66.3381747008,20.6231110905,0,20.6231110905,42.27,-21.1,47.2436546004,131.48
2020-09-17 11:00:00,60.446111088,-10.11,61.2857605457,23.116111088,0,23.116111088,37.33,-10.11,38.6748109239,132.09,23.116111088,0.0,23.116111088,23.116111088,0,23.116111088,0.0,0.0,0.0,127.91,60.516111088,-20.8,63.9909345237,23.116111088,0,23.116111088,37.4,-20.8,42.7948595044,131.64
2020-09-17 11:30:00,58.6258888641,-9.86,59.4492594159,24.8158888641,0,24.8158888641,33.81,-9.86,35.2184000204,132.09,24.8158888641,0.0,24.8158888641,24.8158888641,0,24.8158888641,0.0,0.0,0.0,128.01,58.7158888641,-20.58,62.2181003013,24.8158888641,0,24.8158888641,33.9,-20.58,39.657866811,131.76
2020-09-17 12:00:00,57.1175555294,-10.26,58.0317391576,26.1075555294,0,26.1075555294,31.01,-10.26,32.6632469298,132.27,26.1075555294,0.0,26.1075555294,26.1075555294,0,26.1075555294,0.0,0.0,0.0,128.19,57.2675555294,-21.01,60.9999427567,26.1075555294,0,26.1075555294,31.16,-21.01,37.5814542028,131.89
2020-09-17 12:30:00,59.0985555284,-2.7800000000000002,59.1639050904,27.1185555284,0,27.1185555284,31.98,-2.7800000000000002,32.1006043557,132.9,27.1185555284,0.0,27.1185555284,27.1185555284,0,27.1185555284,0.0,0.0,0.0,126.79,59.3485555284,-26.22,64.8825049094,27.1185555284,0,27.1185555284,32.23,-26.22,41.5483008076,132.45
2020-09-17 13:00:00,47.633555528,0.5700000000000001,47.6369658169,27.533555528,0,27.533555528,20.1,0.5700000000000001,20.1080804653,133.43,35.793555528,-1.17,35.8126725802,27.533555528,0,27.533555528,8.26,-1.17,8.342451678,126.57,56.743555528,-27.46,63.0387396286,27.533555528,0,27.533555528,29.21,-27.46,40.0908430942,132.82
2020-09-17 13:30:00,27.6555555279,0.0,27.6555555279,27.6555555279,0,27.6555555279,0.0,0.0,0.0,133.53,55.7255555279,-4.19,55.8828563953,27.6555555279,0,27.6555555279,28.07,-4.19,28.3809971636,126.65,55.9355555279,-26.22,61.7760048256,27.6555555279,0,27.6555555279,28.28,-26.22,38.564838908,132.65
2020-09-17 14:00:00,29.7866666369,0.0,29.7866666369,29.7866666369,0,29.7866666369,0.0,0.0,0.0,133.23,57.5166666369,-5.6,57.788640242,29.7866666369,0,29.7866666369,27.73,-5.6,28.2898020495,126.48,57.7366666369,-27.61,63.9987091615,29.7866666369,0,29.7866666369,27.95,-27.61,39.2875883709,132.53
2020-09-17 14:30:00,28.9904444155,0.0,28.9904444155,28.9904444155,0,28.9904444155,0.0,0.0,0.0,133.23,57.5304444155,-5.63,57.8052673607,28.9904444155,0,28.9904444155,28.54,-5.63,29.0900068752,126.48,57.7504444155,-27.65,64.0284025272,28.9904444155,0,28.9904444155,28.76,-27.65,39.8956150473,132.53
2020-09-17 15:00:00,25.7232221965,0.0,25.7232221965,25.7232221965,0,25.7232221965,0.0,0.0,0.0,133.32,57.0732221965,-5.67,57.3541767606,25.7232221965,0,25.7232221965,31.35,-5.67,31.8586157891,126.6,57.3332221965,-27.69,63.6697296008,25.7232221965,0,25.7232221965,31.61,-27.69,42.0229484925,132.6
2020-09-17 15:30:00,24.0862221981,0.0,24.0862221981,24.0862221981,0,24.0862221981,0.0,0.0,0.0,133.59,56.8062221981,-25.0,62.0640546567,24.0862221981,0,24.0862221981,32.72,-25.0,41.1776444202,125.92,56.8262221981,-19.03,59.92796033,24.0862221981,0,24.0862221981,32.74,-19.03,37.8688328312,131.92
2020-09-17 16:00:00,21.9377777558,0.0,21.9377777558,21.9377777558,0,21.9377777558,0.0,0.0,0.0,133.84,59.8377777558,-31.79,67.7581267949,21.9377777558,0,21.9377777558,37.9,-31.79,49.4673033427,125.75,59.6577777558,-16.41,61.8735690482,21.9377777558,0,21.9377777558,37.72,-16.41,41.1349790324,131.76
2020-09-17 16:30:00,19.2731110918,0.0,19.2731110918,19.2731110918,0,19.2731110918,0.0,0.0,0.0,134.05,64.1231110918,-32.54,71.9070579018,19.2731110918,0,19.2731110918,44.85,-32.54,55.4109564978,126.05,63.8431110918,-17.06,66.0831781461,19.2731110918,0,19.2731110918,44.57,-17.06,47.7234585922,131.97
2020-09-17 17:00:00,16.1133333172,0.0,16.1133333172,16.1133333172,0,16.1133333172,0.0,0.0,0.0,133.91,69.5433333172,-32.09,76.5900992875,16.1133333172,0,16.1133333172,53.43,-32.09,62.3260218528,125.86,69.1433333172,-16.64,71.1174390865,16.1133333172,0,16.1133333172,53.03,-16.64,55.5794071577,131.79
2020-09-17 17:30:00,12.287333321,0.0,12.287333321,12.287333321,0,12.287333321,0.0,0.0,0.0,133.91,73.097333321,-31.34,79.5324822865,12.287333321,0,12.287333321,60.81,-31.34,68.4109033707,125.65,72.577333321,-15.94,74.3071524955,12.287333321,0,12.287333321,60.29,-15.94,62.3615883377,131.59
2020-09-17 18:00:00,8.8099999912,0.0,8.8099999912,8.8099999912,0,8.8099999912,0.0,0.0,0.0,133.46,78.4599999912,-30.41,84.147131256,8.8099999912,0,8.8099999912,69.65,-30.41,75.9992802597,125.16,77.7899999912,-15.09,79.2400921165,8.8099999912,0,8.8099999912,68.98,-15.09,70.6112491038,131.08
2020-09-17 18:30:00,8.9856666577,0.0,8.9856666577,8.9856666577,0,8.9856666577,0.0,0.0,0.0,133.32,80.0456666577,-30.81,85.7704194386,8.9856666577,0,8.9856666577,71.06,-30.81,77.451789521,125.04,79.3556666577,-15.53,80.8610087167,8.9856666577,0,8.9856666577,70.37,-15.53,72.0632902385,130.95
2020-09-17 19:00:00,6.2424444382,0.0,6.2424444382,6.2424444382,0,6.2424444382,0.0,0.0,0.0,133.19,82.0824444382,-30.07,87.4170039806,6.2424444382,0,6.2424444382,75.84,-30.07,81.5837637033,124.79,81.3224444382,-14.83,82.6635885345,6.2424444382,0,6.2424444382,75.08,-14.83,76.5306167491,130.7
2020-09-17 19:30:00,2.9047777749,0.0,2.9047777749,2.9047777749,0,2.9047777749,0.0,0.0,0.0,132.9,81.8747777749,-28.53,86.7031725814,2.9047777749,0,2.9047777749,78.97,-28.53,83.9655989081,124.33,81.0647777749,-13.42,82.168087453,2.9047777749,0,2.9047777749,78.16,-13.42,79.3037325729,130.3
2020-09-17 20:00:00,2.6482222196,0.0,2.6482222196,2.6482222196,0,2.6482222196,0.0,0.0,0.0,132.47,83.9082222196,-29.11,88.8143110993,2.6482222196,0,2.6482222196,81.26,-29.11,86.3167405548,124.01,83.0482222196,-14.04,84.2266514462,2.6482222196,0,2.6482222196,80.4,-14.04,81.6166747669,129.94
2020-09-17 20:30:00,2.600555553,0.0,2.600555553,2.600555553,0,2.600555553,0.0,0.0,0.0,132.88,82.030555553,-30.14,87.3924003808,2.600555553,0,2.600555553,79.43,-30.14,84.9561327981,124.45,81.220555553,-14.97,82.588616312,2.600555553,0,2.600555553,78.62,-14.97,80.0325265127,130.38
2020-09-17 21:00:00,2.5146666642,0.0,2.5146666642,2.5146666642,0,2.5146666642,0.0,0.0,0.0,133.04,78.0246666642,-40.37,87.8497894593,2.5146666642,0,2.5146666642,75.51,-40.37,85.6241613098,124.45,77.3746666642,-12.79,78.4246335113,2.5146666642,0,2.5146666642,74.86,-12.79,75.9447410951,130.38
2020-09-17 21:30:00,2.5503333308,0.0,2.5503333308,2.5503333308,0,2.5503333308,0.0,0.0,0.0,132.85,73.59033333080001,-52.87,90.6133216461,2.5503333308,0,2.5503333308,71.04,-52.87,88.5546074465,124.97,73.7903333308,0.14,73.7904661394,2.5503333308,0,2.5503333308,71.24,0.14,71.240137563,130.91
2020-09-17 22:00:00,2.4919999975,0.0,2.4919999975,2.4919999975,0,2.4919999975,0.0,0.0,0.0,133.29,67.6719999975,-53.8,86.4519495654,2.4919999975,0,2.4919999975,65.18,-53.8,84.5155157353,125.46,67.9419999975,-0.8300000000000001,67.9470695738,2.4919999975,0,2.4919999975,65.45,-0.8300000000000001,65.4552625845,131.48
2020-09-17 22:30:00,2.514555553,0.0,2.514555553,2.514555553,0,2.514555553,0.0,0.0,0.0,133.7,63.774555553,-55.3,84.4113969556,2.514555553,0,2.514555553,61.26,-55.3,82.5280412951,126.09,64.054555553,-1.8900000000000001,64.0824327495,2.514555553,0,2.514555553,61.54,-1.8900000000000001,61.5690157466,132.01
2020-09-17 23:00:00,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,133.7,60.9703333307,-58.05,84.1854146896,2.5903333307,0,2.5903333307,58.38,-58.05,82.3287732205,126.5,61.2603333307,-4.37,61.4160023104,2.5903333307,0,2.5903333307,58.67,-4.37,58.8325233183,132.41
2020-09-17 23:30:00,2.5179999975,0.0,2.5179999975,2.5179999975,0,2.5179999975,0.0,0.0,0.0,133.37,52.0179999975,-58.42,78.2225589184,2.5179999975,0,2.5179999975,49.5,-58.42,76.5711851808,126.18,52.3779999975,-5.08,52.62377109,2.5179999975,0,2.5179999975,49.86,-5.08,50.1181204755,132.15
2020-09-18 00:00:00,2.7746666639,0.0,2.7746666639,2.7746666639,0,2.7746666639,0.0,0.0,0.0,134.37,46.0246666639,-55.33,71.9699856991,2.7746666639,0,2.7746666639,43.25,-55.33,70.2279958421,126.77,46.3846666639,-1.6600000000000001,46.4143609406,2.7746666639,0,2.7746666639,43.61,-1.6600000000000001,43.6415822353,132.78
2020-09-18 00:30:00,2.7203333306,0.0,2.7203333306,2.7203333306,0,2.7203333306,0.0,0.0,0.0,134.27,44.2603333306,-52.84,68.9278079336,2.7203333306,0,2.7203333306,41.54,-52.84,67.2133706936,126.45,44.6403333306,0.61,44.6445008917,2.7203333306,0,2.7203333306,41.92,0.61,41.9244379807,132.42
2020-09-18 01:00:00,2.6459999974,0.0,2.6459999974,2.6459999974,0,2.6459999974,0.0,0.0,0.0,134.62,42.5659999974,-53.32,68.2267305077,2.6459999974,0,2.6459999974,39.92,-53.32,66.6080235407,126.76,42.9359999974,0.43,42.9381531481,2.6459999974,0,2.6459999974,40.29,0.43,40.2922945487,132.78
2020-09-18 01:30:00,2.6138888863,0.0,2.6138888863,2.6138888863,0,2.6138888863,0.0,0.0,0.0,134.84,43.1438888863,-53.5,68.7287796213,2.6138888863,0,2.6138888863,40.53,-53.5,67.1187820211,126.92,43.5238888863,0.37,43.5254615574,2.6138888863,0,2.6138888863,40.91,0.37,40.9116731508,132.99
2020-09-18 02:00:00,2.7118888862,0.0,2.7118888862,2.7118888862,0,2.7118888862,0.0,0.0,0.0,134.84,41.9518888862,-53.6,68.0655638419,2.7118888862,0,2.7118888862,39.24,-53.6,66.4284396926,127.02,42.3218888862,0.37,42.3235062216,2.7118888862,0,2.7118888862,39.61,0.37,39.6117280613,132.99
2020-09-18 02:30:00,2.7081111084,0.0,2.7081111084,2.7081111084,0,2.7081111084,0.0,0.0,0.0,135.07,41.0781111084,-53.03,67.0789990402,2.7081111084,0,2.7081111084,38.37,-53.03,65.4556170241,127.13,41.4681111084,1.03,41.480900893,2.7081111084,0,2.7081111084,38.76,1.03,38.7736830853,133.2
2020-09-18 03:00:00,2.6106666641,0.0,2.6106666641,2.6106666641,0,2.6106666641,0.0,0.0,0.0,135.07,40.0706666641,-53.08,66.5067269297,2.6106666641,0,2.6106666641,37.46,-53.08,64.9672071125,127.13,40.4506666641,1.02,40.4635247299,2.6106666641,0,2.6106666641,37.84,1.02,37.853744861,133.2
2020-09-18 03:30:00,2.7154444417,0.0,2.7154444417,2.7154444417,0,2.7154444417,0.0,0.0,0.0,135.18,39.7454444417,-53.36,66.5356292062,2.7154444417,0,2.7154444417,37.03,-53.36,64.9500615858,127.31,40.1254444417,0.78,40.1330249501,2.7154444417,0,2.7154444417,37.41,0.78,37.4181306321,133.37
2020-09-18 04:00:00,2.7493333306,0.0,2.7493333306,2.7493333306,0,2.7493333306,0.0,0.0,0.0,135.18,39.2593333306,-53.4,66.278618374,2.7493333306,0,2.7493333306,36.51,-53.4,64.6880213022,127.17,39.6493333306,0.72,39.6558701022,2.7493333306,0,2.7493333306,36.9,0.72,36.9070237218,133.25
2020-09-18 04:30:00,2.8301111083,0.0,2.8301111083,2.8301111083,0,2.8301111083,0.0,0.0,0.0,135.27,39.2901111083,-53.56,66.4257964265,2.8301111083,0,2.8301111083,36.46,-53.56,64.7920149401,127.32,39.6801111083,0.6900000000000001,39.686109882,2.8301111083,0,2.8301111083,36.85,0.6900000000000001,36.8564594067,133.42
2020-09-18 05:00:00,2.8255555527,0.0,2.8255555527,2.8255555527,0,2.8255555527,0.0,0.0,0.0,135.15,39.4855555527,-53.53,66.5174413016,2.8255555527,0,2.8255555527,36.66,-53.53,64.8800161837,127.23,39.8655555527,0.63,39.8705332235,2.8255555527,0,2.8255555527,37.04,0.63,37.0453573339,133.32
2020-09-18 05:30:00,2.7773333306,0.0,2.7773333306,2.7773333306,0,2.7773333306,0.0,0.0,0.0,135.04,40.9273333306,-53.45,67.319752774,2.7773333306,0,2.7773333306,38.15,-53.45,65.6682952421,127.23,41.3073333306,0.65,41.312447118,2.7773333306,0,2.7773333306,38.53,0.65,38.5354823507,133.32
2020-09-18 06:00:00,2.7683333306,0.0,2.7683333306,2.7683333306,0,2.7683333306,0.0,0.0,0.0,134.67,42.8183333306,-52.78,67.9642411067,2.7683333306,0,2.7683333306,40.05,-52.78,66.2550443363,126.7,43.1783333306,0.97,43.1892274671,2.7683333306,0,2.7683333306,40.41,0.97,40.4216402438,132.8
2020-09-18 06:30:00,2.6914444418,0.0,2.6914444418,2.6914444418,0,2.6914444418,0.0,0.0,0.0,133.62,48.6814444418,-49.8,69.6413887924,2.6914444418,0,2.6914444418,45.99,-49.8,67.7873151851,125.36,48.9914444418,2.96,49.0807826801,2.6914444418,0,2.6914444418,46.3,2.96,46.3945212283,131.49
2020-09-18 07:00:00,3.4803333299,0.0,3.4803333299,3.4803333299,0,3.4803333299,0.0,0.0,0.0,133.29,55.2403333299,-33.08,64.387738168,3.4803333299,0,3.4803333299,51.76,-33.08,61.427876408,125.36,55.3603333299,-0.15,55.3605365436,3.4803333299,0,3.4803333299,51.88,-0.15,51.8802168461,131.49
2020-09-18 07:30:00,3.8121111073,0.0,3.8121111073,3.8121111073,0,3.8121111073,0.0,0.0,0.0,133.89,62.8421111073,-7.73,63.315747081,3.8121111073,0,3.8121111073,59.03,-7.73,59.5339718144,126.94,62.6521111073,-10.73,63.564297575,3.8121111073,0,3.8121111073,58.84,-10.73,59.8103544547,133.18
2020-09-18 08:00:00,7.6329999924,0.0,7.6329999924,7.6329999924,0,7.6329999924,0.0,0.0,0.0,134.04,64.9629999924,-7.59,65.4048887164,7.6329999924,0,7.6329999924,57.33,-7.59,57.830242953,127.09,64.8029999924,-10.61,65.6658275514,7.6329999924,0,7.6329999924,57.17,-10.61,58.1462036594,133.32
2020-09-18 08:30:00,10.0702222122,0.0,10.0702222122,10.0702222122,0,10.0702222122,0.0,0.0,0.0,133.79,66.4002222122,-6.4,66.7079418797,10.0702222122,0,10.0702222122,56.33,-6.4,56.692406017,126.72,66.2402222122,-9.41,66.9052698875,10.0702222122,0,10.0702222122,56.17,-9.41,56.9527611271,132.97
2020-09-18 09:00:00,11.0563333223,0.0,11.0563333223,11.0563333223,0,11.0563333223,0.0,0.0,0.0,134.38,65.1163333223,-5.87,65.3803775252,11.0563333223,0,11.0563333223,54.06,-5.87,54.3777574013,126.97,65.0363333223,-9.42,65.7149986838,11.0563333223,0,11.0563333223,53.98,-9.42,54.7957735596,133.2
2020-09-18 09:30:00,14.935888874,0.0,14.935888874,14.935888874,0,14.935888874,0.0,0.0,0.0,134.38,61.005888874,-16.73,63.2582909768,14.935888874,0,14.935888874,46.07,-16.73,49.0136491194,124.5,61.295888874,-21.22,64.8650475437,14.935888874,0,14.935888874,46.36,-21.22,50.9856646519,130.69
