Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-18 10:00:00,17.9412222043,0.0,17.9412222043,17.9412222043,0,17.9412222043,0.0,0.0,0.0,134.38,60.0212222043,-16.15,62.1560102878,17.9412222043,0,17.9412222043,42.08,-16.15,45.0727068191,124.58,60.2812222043,-20.68,63.7298058246,17.9412222043,0,17.9412222043,42.34,-20.68,47.1204626463,130.81
2020-09-18 10:30:00,20.7465555348,0.0,20.7465555348,20.7465555348,0,20.7465555348,0.0,0.0,0.0,135.2,57.0465555348,-16.33,59.3378327746,20.7465555348,0,20.7465555348,36.3,-16.33,39.8040060798,125.43,57.2865555348,-20.92,60.9868497714,20.7465555348,0,20.7465555348,36.54,-20.92,42.1048453269,131.61
2020-09-18 11:00:00,23.3943333099,0.0,23.3943333099,23.3943333099,0,23.3943333099,0.0,0.0,0.0,134.35,55.7443333099,-16.01,57.9978516513,23.3943333099,0,23.3943333099,32.35,-16.01,36.0949109986,124.6,55.9643333099,-20.56,59.6214743429,23.3943333099,0,23.3943333099,32.57,-20.56,38.5164705029,130.8
2020-09-18 11:30:00,25.4486666412,0.0,25.4486666412,25.4486666412,0,25.4486666412,0.0,0.0,0.0,133.81,54.6886666412,-15.19,56.7590200672,25.4486666412,0,25.4486666412,29.24,-15.19,32.950169954,124.07,54.9086666412,-19.71,58.3390587198,25.4486666412,0,25.4486666412,29.46,-19.71,35.4453903914,130.21
2020-09-18 12:00:00,27.0601110841,0.0,27.0601110841,27.0601110841,0,27.0601110841,0.0,0.0,0.0,133.67,53.5001110841,-14.46,55.4197932692,27.0601110841,0,27.0601110841,26.44,-14.46,30.1357793992,123.84,53.6801110841,-18.98,56.9367607614,27.0601110841,0,27.0601110841,26.62,-18.98,32.6934978245,130.03
2020-09-18 12:30:00,28.0435555275,0.0,28.0435555275,28.0435555275,0,28.0435555275,0.0,0.0,0.0,133.58,53.0135555275,-14.02,54.8360964117,28.0435555275,0,28.0435555275,24.97,-14.02,28.636712451,123.72,53.2035555275,-18.54,56.3413695322,28.0435555275,0,28.0435555275,25.16,-18.54,31.2531150447,129.84
2020-09-18 13:00:00,28.4543333049,0.0,28.4543333049,28.4543333049,0,28.4543333049,0.0,0.0,0.0,133.58,52.1343333049,-14.02,53.9865641539,28.4543333049,0,28.4543333049,23.68,-14.02,27.5191351608,123.72,52.3243333049,-18.54,55.5118677023,28.4543333049,0,28.4543333049,23.87,-18.54,30.2243031351,129.84
2020-09-18 13:30:00,26.6612221956,0.0,26.6612221956,26.6612221956,0,26.6612221956,0.0,0.0,0.0,133.84,53.5812221956,-15.15,55.6818630433,26.6612221956,0,26.6612221956,26.92,-15.15,30.8902719315,124.1,53.771222195600004,-19.69,57.2629062867,26.6612221956,0,26.6612221956,27.11,-19.69,33.5059427565,130.22
2020-09-18 14:00:00,26.1079999739,0.0,26.1079999739,26.1079999739,0,26.1079999739,0.0,0.0,0.0,134.16,51.3379999739,-15.68,53.6791639402,26.1079999739,0,26.1079999739,25.23,-15.68,29.7054759262,124.46,51.5279999739,-20.24,55.3605670248,26.1079999739,0,26.1079999739,25.42,-20.24,32.4935993697,130.55
2020-09-18 14:30:00,21.8099999782,0.0,21.8099999782,21.8099999782,0,21.8099999782,0.0,0.0,0.0,134.52,55.2399999782,-16.18,57.5608373601,21.8099999782,0,21.8099999782,33.43,-16.18,37.1396997834,124.85,55.4599999782,-20.77,59.2216556471,21.8099999782,0,21.8099999782,33.65,-20.77,39.5438414927,130.91
2020-09-18 15:00:00,16.6689999833,0.0,16.6689999833,16.6689999833,0,16.6689999833,0.0,0.0,0.0,134.01,58.7989999833,-17.24,61.2743012938,16.6689999833,0,16.6689999833,42.13,-17.24,45.5209237604,124.43,59.0789999833,-21.77,62.9623787593,16.6689999833,0,16.6689999833,42.41,-21.77,47.6711757774,130.47
2020-09-18 15:30:00,17.3135555382,0.0,17.3135555382,17.3135555382,0,17.3135555382,0.0,0.0,0.0,134.14,56.1135555382,-17.63,58.8179225674,17.3135555382,0,17.3135555382,38.8,-17.63,42.6175656273,124.66,56.3735555382,-22.17,60.5762879683,17.3135555382,0,17.3135555382,39.06,-22.17,44.9131662211,130.67
2020-09-18 16:00:00,20.1722222021,0.0,20.1722222021,20.1722222021,0,20.1722222021,0.0,0.0,0.0,134.14,54.852222202,-19.29,58.145252433,20.1722222021,0,20.1722222021,34.68,-19.29,39.6838317202,124.86,55.0922222021,-23.87,60.0410680048,20.1722222021,0,20.1722222021,34.92,-23.87,42.2987387519,130.9
2020-09-18 16:30:00,14.6037777632,0.0,14.6037777632,14.6037777632,0,14.6037777632,0.0,0.0,0.0,133.97,63.5537777632,-18.25,66.1221987533,14.6037777632,0,14.6037777632,48.95,-18.25,52.2414107773,124.46,63.8537777632,-22.76,67.7888083287,14.6037777632,0,14.6037777632,49.25,-22.76,54.2547702972,130.47
2020-09-18 17:00:00,13.5947777642,0.0,13.5947777642,13.5947777642,0,13.5947777642,0.0,0.0,0.0,133.37,65.7347777642,-17.39,67.9961256816,13.5947777642,0,13.5947777642,52.14,-17.39,54.9635488301,123.76,66.0647777642,-21.83,69.5780407962,13.5947777642,0,13.5947777642,52.47,-21.83,56.8300079184,129.79
2020-09-18 17:30:00,11.4237777664,0.0,11.4237777664,11.4237777664,0,11.4237777664,0.0,0.0,0.0,132.83,69.0037777664,-21.13,72.1664620584,11.4237777664,0,11.4237777664,57.58,-21.13,61.3346011644,123.58,69.3437777664,-25.56,73.9044864329,11.4237777664,0,11.4237777664,57.92,-25.56,63.3090830766,129.67
2020-09-18 18:00:00,6.4588888824,0.0,6.4588888824,6.4588888824,0,6.4588888824,0.0,0.0,0.0,132.6,72.0588888824,-22.33,75.4394616031,6.4588888824,0,6.4588888824,65.6,-22.33,69.2963844656,123.38,72.4688888824,-26.74,77.2448539118,6.4588888824,0,6.4588888824,66.01,-26.74,71.2204163144,129.51
2020-09-18 18:30:00,7.0744444374,0.0,7.0744444374,7.0744444374,0,7.0744444374,0.0,0.0,0.0,132.6,73.2644444374,-22.78,76.7242283683,7.0744444374,0,7.0744444374,66.19,-22.78,70.0003178564,123.38,73.6744444374,-27.18,78.5281870614,7.0744444374,0,7.0744444374,66.6,-27.18,71.9326935406,129.51
2020-09-18 19:00:00,6.0366666606,0.0,6.0366666606,6.0366666606,0,6.0366666606,0.0,0.0,0.0,132.41,73.4566666606,-21.71,76.5976891093,6.0366666606,0,6.0366666606,67.42,-21.71,70.8292347834,123.57,73.7466666606,-25.53,78.0407056833,6.0366666606,0,6.0366666606,67.71,-25.53,72.3631466977,129.71
2020-09-18 19:30:00,2.0111111091,0.0,2.0111111091,2.0111111091,0,2.0111111091,0.0,0.0,0.0,131.67,76.8311111091,-9.87,77.4624846894,2.0111111091,0,2.0111111091,74.82,-9.87,75.4682005881,124.99,76.6311111091,-12.74,77.6829118263,2.0111111091,0,2.0111111091,74.62,-12.74,75.6997490088,131.13
2020-09-18 20:00:00,3.3849999966,0.0,3.3849999966,3.3849999966,0,3.3849999966,0.0,0.0,0.0,131.46,77.8749999966,-10.32,78.555827438,3.3849999966,0,3.3849999966,74.49,-10.32,75.2014793737,124.84,77.6949999966,-13.18,78.8049835002,3.3849999966,0,3.3849999966,74.31,-13.18,75.4697853449,130.98
2020-09-18 20:30:00,5.193222217,0.0,5.193222217,5.193222217,0,5.193222217,0.0,0.0,0.0,132.36,73.353222217,-13.71,74.6234501321,5.193222217,0,5.193222217,68.16,-13.71,69.5251731389,126.14,73.183222217,-16.64,75.0511399918,5.193222217,0,5.193222217,67.99,-16.64,69.9966406337,132.3
2020-09-18 21:00:00,1.9277777759,0.0,1.9277777759,1.9277777759,0,1.9277777759,0.0,0.0,0.0,132.69,71.3177777758,-13.61,72.6048037452,1.9277777759,0,1.9277777759,69.39,-13.61,70.712122016,126.5,71.1477777758,-16.55,73.0473051005,1.9277777759,0,1.9277777759,69.22,-16.55,71.1709976044,132.6
2020-09-18 21:30:00,1.9145555536,0.0,1.9145555536,1.9145555536,0,1.9145555536,0.0,0.0,0.0,133.36,67.7145555536,-18.14,70.1022156128,1.9145555536,0,1.9145555536,65.8,-18.14,68.2546672397,126.67,67.7245555536,-21.92,71.1835783376,1.9145555536,0,1.9145555536,65.81,-21.92,69.3645622779,132.72
2020-09-18 22:00:00,1.8324444426,0.0,1.8324444426,1.8324444426,0,1.8324444426,0.0,0.0,0.0,133.36,62.1024444426,-41.46,74.6702431076,1.8324444426,0,1.8324444426,60.27,-41.46,73.1532945259,124.14,62.6524444426,-26.19,67.906147694,1.8324444426,0,1.8324444426,60.82,-26.19,66.2192456919,130.18
2020-09-18 22:30:00,1.9374444425,0.0,1.9374444425,1.9374444425,0,1.9374444425,0.0,0.0,0.0,133.59,58.7974444425,-57.87,82.4989477083,1.9374444425,0,1.9374444425,56.86,-57.87,81.1295044974,124.57,59.0474444425,-10.72,60.0126577914,1.9374444425,0,1.9374444425,57.11,-10.72,58.1074048638,130.65
2020-09-18 23:00:00,1.9824444425,0.0,1.9824444425,1.9824444425,0,1.9824444425,0.0,0.0,0.0,134.25,55.2224444425,-68.68,88.1275256103,1.9824444425,0,1.9824444425,53.24,-68.68,86.8990218587,125.95,55.0624444425,3.11,55.1502029731,1.9824444425,0,1.9824444425,53.08,3.11,53.1710306464,132.05
2020-09-18 23:30:00,1.8583333315,0.0,1.8583333315,1.8583333315,0,1.8583333315,0.0,0.0,0.0,134.75,51.9783333315,-64.15,82.5649419301,1.8583333315,0,1.8583333315,50.12,-64.15,81.4078429883,125.95,51.8583333315,7.52,52.4007360246,1.8583333315,0,1.8583333315,50.0,7.52,50.5623417179,132.05
2020-09-19 00:00:00,1.8054444426,0.0,1.8054444426,1.8054444426,0,1.8054444426,0.0,0.0,0.0,135.16,49.2654444426,-63.97,80.7418411738,1.8054444426,0,1.8054444426,47.46,-63.97,79.6530758979,126.38,49.1954444426,8.06,49.8513325189,1.8054444426,0,1.8054444426,47.39,8.06,48.0705283932,132.43
2020-09-19 00:30:00,1.7024444427,0.0,1.7024444427,1.7024444427,0,1.7024444427,0.0,0.0,0.0,135.39,47.6024444427,-64.51,80.1718954305,1.7024444427,0,1.7024444427,45.9,-64.51,79.1729126659,126.63,47.5824444427,7.86,48.2272601248,1.7024444427,0,1.7024444427,45.88,7.86,46.5484049136,132.68
2020-09-19 01:00:00,1.7898888871,0.0,1.7898888871,1.7898888871,0,1.7898888871,0.0,0.0,0.0,135.64,45.8498888871,-65.14,79.6582193559,1.7898888871,0,1.7898888871,44.06,-65.14,78.6416123945,126.96,45.8498888871,7.59,46.4738680439,1.7898888871,0,1.7898888871,44.06,7.59,44.7089666622,133.01
2020-09-19 01:30:00,1.8089999982,0.0,1.8089999982,1.8089999982,0,1.8089999982,0.0,0.0,0.0,134.69,45.2589999982,-65.18,79.3524384051,1.8089999982,0,1.8089999982,43.45,-65.18,78.33476176,125.99,45.6089999982,-0.88,45.6174887607,1.8089999982,0,1.8089999982,43.8,-0.88,43.8088392907,132.0
2020-09-19 02:00:00,1.7721111093,0.0,1.7721111093,1.7721111093,0,1.7721111093,0.0,0.0,0.0,132.45,43.0921111093,-63.68,76.89000221,1.7721111093,0,1.7721111093,41.32,-63.68,75.9110321363,123.88,43.892111109300004,-12.43,45.6182235256,1.7721111093,0,1.7721111093,42.12,-12.43,43.9158206117,129.91
2020-09-19 02:30:00,1.8509999981,0.0,1.8509999981,1.8509999981,0,1.8509999981,0.0,0.0,0.0,132.55,42.1809999981,-63.75,76.4414760509,1.8509999981,0,1.8509999981,40.33,-63.75,75.4358760803,123.88,42.9809999981,-12.4,44.7339508745,1.8509999981,0,1.8509999981,41.13,-12.4,42.9585486254,130.0
2020-09-19 03:00:00,1.8051111093,0.0,1.8051111093,1.8051111093,0,1.8051111093,0.0,0.0,0.0,132.78,41.1951111093,-63.97,76.0867799247,1.8051111093,0,1.8051111093,39.39,-63.97,75.1247828616,124.15,41.9851111093,-12.47,43.7978361893,1.8051111093,0,1.8051111093,40.18,-12.47,42.0705752278,130.23
2020-09-19 03:30:00,1.7457777760000002,0.0,1.7457777760000002,1.7457777760000002,0,1.7457777760000002,0.0,0.0,0.0,132.97,40.555777776,-64.39,76.0975900474,1.7457777760000002,0,1.7457777760000002,38.81,-64.39,75.1817012311,124.34,41.345777776,-12.7,43.2523217863,1.7457777760000002,0,1.7457777760000002,39.6,-12.7,41.5866565138,130.42
2020-09-19 04:00:00,1.752777776,0.0,1.752777776,1.752777776,0,1.752777776,0.0,0.0,0.0,132.97,40.222777776,-64.51,76.0224437388,1.752777776,0,1.752777776,38.47,-64.51,75.10979297,124.34,41.022777776,-12.84,42.9852753447,1.752777776,0,1.752777776,39.27,-12.84,41.3158383674,130.5
2020-09-19 04:30:00,1.8607777759,0.0,1.8607777759,1.8607777759,0,1.8607777759,0.0,0.0,0.0,132.97,40.0307777759,-64.46,75.8785527626,1.8607777759,0,1.8607777759,38.17,-64.46,74.9135535134,124.34,40.8207777759,-12.69,42.7477718511,1.8607777759,0,1.8607777759,38.96,-12.69,40.9745982287,130.5
2020-09-19 05:00:00,1.861888887,0.0,1.861888887,1.861888887,0,1.861888887,0.0,0.0,0.0,132.97,39.931888887,-64.5,75.8604359998,1.861888887,0,1.861888887,38.07,-64.5,74.8970954043,124.34,40.721888887,-12.8,42.6862066074,1.861888887,0,1.861888887,38.86,-12.8,40.9138069605,130.39
2020-09-19 05:30:00,1.8552222204,0.0,1.8552222204,1.8552222204,0,1.8552222204,0.0,0.0,0.0,132.8,40.5152222204,-64.36,76.0505938936,1.8552222204,0,1.8552222204,38.66,-64.36,75.0786600839,124.2,41.3052222204,-12.77,43.2341795652,1.8552222204,0,1.8552222204,39.45,-12.77,41.4653518012,130.31
2020-09-19 06:00:00,1.8363333315,0.0,1.8363333315,1.8363333315,0,1.8363333315,0.0,0.0,0.0,132.52,41.4863333315,-63.9,76.1861263833,1.8363333315,0,1.8363333315,39.65,-63.9,75.2019447887,123.87,42.2863333315,-12.54,44.1065254426,1.8363333315,0,1.8363333315,40.45,-12.54,42.3491924362,129.98
2020-09-19 06:30:00,1.8402222204,0.0,1.8402222204,1.8402222204,0,1.8402222204,0.0,0.0,0.0,131.8,45.4202222204,-62.74,77.4551753374,1.8402222204,0,1.8402222204,43.58,-62.74,76.3906015162,124.36,45.6602222204,0.97,45.670524337,1.8402222204,0,1.8402222204,43.82,0.97,43.8307346505,130.48
2020-09-19 07:00:00,1.8318888871,0.0,1.8318888871,1.8318888871,0,1.8318888871,0.0,0.0,0.0,131.09,48.5418888871,-61.92,78.6791038124,1.8318888871,0,1.8318888871,46.71,-61.92,77.5623007653,124.2,48.4618888871,7.93,49.1064107271,1.8318888871,0,1.8318888871,46.63,7.93,47.2994904835,130.36
2020-09-19 07:30:00,1.9846666647000002,0.0,1.9846666647000002,1.9846666647000002,0,1.9846666647000002,0.0,0.0,0.0,131.5,53.3746666647,-44.36,69.4021947893,1.9846666647000002,0,1.9846666647000002,51.39,-44.36,67.8877139105,125.24,52.9546666647,1.46,52.9747894905,1.9846666647000002,0,1.9846666647000002,50.97,1.46,50.990906052,131.43
2020-09-19 08:00:00,3.0184444414,0.0,3.0184444414,3.0184444414,0,3.0184444414,0.0,0.0,0.0,132.11,56.5384444414,-22.81,60.9663169287,3.0184444414,0,3.0184444414,53.52,-22.81,58.1780585788,124.94,56.7784444414,-25.94,62.4233558309,3.0184444414,0,3.0184444414,53.76,-25.94,59.691047905,131.08
2020-09-19 08:30:00,4.8048888841,0.0,4.8048888841,4.8048888841,0,4.8048888841,0.0,0.0,0.0,132.59,59.3348888841,-20.69,62.8387232436,4.8048888841,0,4.8048888841,54.53,-20.69,58.3232115028,125.11,59.6748888841,-25.23,64.7892372492,4.8048888841,0,4.8048888841,54.87,-25.23,60.3926303451,131.23
2020-09-19 09:00:00,10.449444434,0.0,10.449444434,10.449444434,0,10.449444434,0.0,0.0,0.0,132.3,60.229444434,-20.29,63.5552521577,10.449444434,0,10.449444434,49.78,-20.29,53.7562321968,124.82,60.529444434,-24.8,65.4129470632,10.449444434,0,10.449444434,50.08,-24.8,55.8842231761,130.99
2020-09-19 09:30:00,15.9253333174,0.0,15.9253333174,15.9253333174,0,15.9253333174,0.0,0.0,0.0,132.41,57.7053333174,-20.54,61.2519150172,15.9253333174,0,15.9253333174,41.78,-20.54,46.5559877996,125.02,57.9653333174,-25.1,63.1663665775,15.9253333174,0,15.9253333174,42.04,-25.1,48.9629615117,131.18
2020-09-19 10:00:00,18.7237777591,0.0,18.7237777591,18.7237777591,0,18.7237777591,0.0,0.0,0.0,132.41,57.6937777591,-19.34,60.849055803,18.7237777591,0,18.7237777591,38.97,-19.34,43.5051318812,125.02,57.9337777591,-23.9,62.6700295631,18.7237777591,0,18.7237777591,39.21,-23.9,45.9198660712,131.09
2020-09-19 10:30:00,16.0849999839,0.0,16.0849999839,16.0849999839,0,16.0849999839,0.0,0.0,0.0,132.49,60.3749999839,-16.67,62.6340923384,16.0849999839,0,16.0849999839,44.29,-16.67,47.3232817966,124.68,60.6449999839,-21.19,64.2404243685,16.0849999839,0,16.0849999839,44.56,-21.19,49.3417642571,130.8
2020-09-19 11:00:00,17.3219999827,0.0,17.3219999827,17.3219999827,0,17.3219999827,0.0,0.0,0.0,132.62,58.7419999827,-17.42,61.2705391029,17.3219999827,0,17.3219999827,41.42,-17.42,44.9340939599,124.96,59.0119999827,-21.97,62.9690165236,17.3219999827,0,17.3219999827,41.69,-21.97,47.1246962855,131.04
2020-09-19 11:30:00,16.7591110944,0.0,16.7591110944,16.7591110944,0,16.7591110944,0.0,0.0,0.0,132.77,59.9491110944,-17.57,62.4707997468,16.7591110944,0,16.7591110944,43.19,-17.57,46.6270415103,125.13,60.2391110944,-22.11,64.168548413,16.7591110944,0,16.7591110944,43.48,-22.11,48.778709495,131.21
2020-09-19 12:00:00,13.6872222085,0.0,13.6872222085,13.6872222085,0,13.6872222085,0.0,0.0,0.0,132.85,64.2672222085,-17.52,66.6125082128,13.6872222085,0,13.6872222085,50.58,-17.52,53.5283737844,125.13,64.5772222085,-22.07,68.2444322137,13.6872222085,0,13.6872222085,50.89,-22.07,55.4696042892,131.21
2020-09-19 12:30:00,10.3068888786,0.0,10.3068888786,10.3068888786,0,10.3068888786,0.0,0.0,0.0,132.65,67.7568888786,-17.39,69.9528990858,10.3068888786,0,10.3068888786,57.45,-17.39,60.0242834193,124.89,68.1068888786,-21.88,71.5351851379,10.3068888786,0,10.3068888786,57.8,-21.88,61.8027054424,130.96
2020-09-19 13:00:00,8.7889999912,0.0,8.7889999912,8.7889999912,0,8.7889999912,0.0,0.0,0.0,132.44,69.0689999912,-17.19,71.1759991836,8.7889999912,0,8.7889999912,60.28,-17.19,62.6831277139,124.67,69.4289999912,-21.66,72.7292351106,8.7889999912,0,8.7889999912,60.64,-21.66,64.3922759343,130.69
2020-09-19 13:30:00,11.401444433,0.0,11.401444433,11.401444433,0,11.401444433,0.0,0.0,0.0,132.67,68.341444433,-17.45,70.5340735191,11.401444433,0,11.401444433,56.94,-17.45,59.5538924001,124.94,68.691444433,-21.95,72.1132237408,11.401444433,0,11.401444433,57.29,-21.95,61.3510114016,130.98
2020-09-19 14:00:00,14.4329999856,0.0,14.4329999856,14.4329999856,0,14.4329999856,0.0,0.0,0.0,133.05,65.0529999856,-18.43,67.6132953429,14.4329999856,0,14.4329999856,50.62,-18.43,53.8706719839,125.46,65.3729999856,-22.99,69.2976855827,14.4329999856,0,14.4329999856,50.94,-22.99,55.8875988033,131.46
2020-09-19 14:30:00,18.7099999813,0.0,18.7099999813,18.7099999813,0,18.7099999813,0.0,0.0,0.0,133.37,57.7099999813,-20.27,61.1663060667,18.7099999813,0,18.7099999813,39.0,-20.27,43.9530761153,126.02,57.9499999813,-24.91,63.0770211553,18.7099999813,0,18.7099999813,39.24,-24.91,46.4788736955,132.04
2020-09-19 15:00:00,18.1909999818,0.0,18.1909999818,18.1909999818,0,18.1909999818,0.0,0.0,0.0,132.88,52.0709999818,-20.11,55.8193616867,18.1909999818,0,18.1909999818,33.88,-20.11,39.3988134339,125.51,52.3009999818,-24.73,57.852981765,18.1909999818,0,18.1909999818,34.11,-24.73,42.1315202669,131.57
2020-09-19 15:30:00,16.8522222054,0.0,16.8522222054,16.8522222054,0,16.8522222054,0.0,0.0,0.0,132.71,52.2622222054,-20.04,55.9726850334,16.8522222054,0,16.8522222054,35.41,-20.04,40.6874636713,125.38,52.4922222054,-24.65,57.9918605673,16.8522222054,0,16.8522222054,35.64,-24.65,43.3339601237,131.42
2020-09-19 16:00:00,13.6312222086,0.0,13.6312222086,13.6312222086,0,13.6312222086,0.0,0.0,0.0,132.61,53.5912222086,-20.19,57.2682739203,13.6312222086,0,13.6312222086,39.96,-20.19,44.7709470527,125.26,53.8312222086,-24.77,59.2566737547,13.6312222086,0,13.6312222086,40.2,-24.77,47.2185652048,131.28
2020-09-19 16:30:00,13.9981110971,0.0,13.9981110971,13.9981110971,0,13.9981110971,0.0,0.0,0.0,132.49,57.4281110971,-21.47,61.3102670373,13.9981110971,0,13.9981110971,43.43,-21.47,48.4471443947,125.26,57.6981110971,-26.06,63.3103121472,13.9981110971,0,13.9981110971,43.7,-26.06,50.8803852187,131.28
2020-09-19 17:00:00,11.1326666555,0.0,11.1326666555,11.1326666555,0,11.1326666555,0.0,0.0,0.0,131.81,62.9726666555,-20.34,66.1760707938,11.1326666555,0,11.1326666555,51.84,-20.34,55.6875318182,124.45,63.2726666555,-24.83,67.9702820776,11.1326666555,0,11.1326666555,52.14,-24.83,57.750398267,130.46
2020-09-19 17:30:00,8.4285555471,0.0,8.4285555471,8.4285555471,0,8.4285555471,0.0,0.0,0.0,131.45,69.0885555471,-19.83,71.8780732045,8.4285555471,0,8.4285555471,60.66,-19.83,63.8189979552,123.93,69.4385555471,-24.26,73.5544736673,8.4285555471,0,8.4285555471,61.01,-24.26,65.6564368512,130.01
2020-09-19 18:00:00,7.3321111038,0.0,7.3321111038,7.3321111038,0,7.3321111038,0.0,0.0,0.0,131.04,72.4121111038,-20.11,75.152684147,7.3321111038,0,7.3321111038,65.08,-20.11,68.1162131948,123.49,72.7921111038,-24.5,76.804566524,7.3321111038,0,7.3321111038,65.46,-24.5,69.894646433,129.64
2020-09-19 18:30:00,6.6311111045,0.0,6.6311111045,6.6311111045,0,6.6311111045,0.0,0.0,0.0,130.81,72.6711111045,-24.42,76.6643775763,6.6311111045,0,6.6311111045,66.04,-24.42,70.4103543522,123.71,73.0711111045,-28.84,78.5565584661,6.6311111045,0,6.6311111045,66.44,-28.84,72.4294083919,129.86
2020-09-19 19:00:00,6.199222216,0.0,6.199222216,6.199222216,0,6.199222216,0.0,0.0,0.0,130.81,71.249222216,-24.8,75.4419754937,6.199222216,0,6.199222216,65.05,-24.8,69.6171135569,123.63,71.639222216,-29.22,77.3691576774,6.199222216,0,6.199222216,65.44,-29.22,71.6673007724,129.86
2020-09-19 19:30:00,5.985999994,0.0,5.985999994,5.985999994,0,5.985999994,0.0,0.0,0.0,130.81,70.275999994,-25.33,74.701573445,5.985999994,0,5.985999994,64.29,-25.33,69.1000217077,123.74,70.655999994,-29.77,76.6715281911,5.985999994,0,5.985999994,64.67,-29.77,71.1931302866,129.86
2020-09-19 20:00:00,7.250222215,0.0,7.250222215,7.250222215,0,7.250222215,0.0,0.0,0.0,130.89,70.230222215,-25.69,74.7814162233,7.250222215,0,7.250222215,62.98,-25.69,68.0180601017,123.9,70.610222215,-30.14,76.7738437311,7.250222215,0,7.250222215,63.36,-30.14,70.1634463236,130.09
2020-09-19 20:30:00,6.927888882,0.0,6.927888882,6.927888882,0,6.927888882,0.0,0.0,0.0,130.8,66.667888882,-47.99,82.1440655676,6.927888882,0,6.927888882,59.74,-47.99,76.6283739877,124.28,67.027888882,-9.85,67.7477703543,6.927888882,0,6.927888882,60.1,-9.85,60.9018267378,130.41
2020-09-19 21:00:00,5.9717777718,0.0,5.9717777718,5.9717777718,0,5.9717777718,0.0,0.0,0.0,130.69,63.1617777718,-53.53,82.7941487745,5.9717777718,0,5.9717777718,57.19,-53.53,78.3336262406,124.77,63.4617777718,-1.19,63.4729339007,5.9717777718,0,5.9717777718,57.49,-1.19,57.502314736,130.93
2020-09-19 21:30:00,3.1258888858000002,0.0,3.1258888858000002,3.1258888858000002,0,3.1258888858000002,0.0,0.0,0.0,131.08,63.5658888858,-54.14,83.4970767742,3.1258888858000002,0,3.1258888858000002,60.44,-54.14,81.1426718811,125.3,63.8458888858,-1.53,63.86421868,3.1258888858000002,0,3.1258888858000002,60.72,-1.53,60.739273127,131.4
2020-09-19 22:00:00,1.7296666648999999,0.0,1.7296666648999999,1.7296666648999999,0,1.7296666648999999,0.0,0.0,0.0,131.25,60.0796666649,-54.53,81.1362264748,1.7296666648999999,0,1.7296666648999999,58.35,-54.53,79.8639054893,125.46,60.3896666649,-1.73,60.4144414847,1.7296666648999999,0,1.7296666648999999,58.66,-1.73,58.6855050247,131.54
2020-09-19 22:30:00,1.7608888871000001,0.0,1.7608888871000001,1.7608888871000001,0,1.7608888871000001,0.0,0.0,0.0,131.86,57.1408888871,-56.54,80.3856503538,1.7608888871000001,0,1.7608888871000001,55.38,-56.54,79.1436415639,126.28,57.4708888871,-3.19,57.5593534491,1.7608888871000001,0,1.7608888871000001,55.71,-3.19,55.8012562583,132.33
2020-09-19 23:00:00,1.7645555538000002,0.0,1.7645555538000002,1.7645555538000002,0,1.7645555538000002,0.0,0.0,0.0,132.06,53.5945555538,-57.77,78.8019624439,1.7645555538000002,0,1.7645555538000002,51.83,-57.77,77.6126394346,126.6,53.9445555538,-4.14,54.1031854321,1.7645555538000002,0,1.7645555538000002,52.18,-4.14,52.3439776861,132.63
2020-09-19 23:30:00,1.7581111094000001,0.0,1.7581111094000001,1.7581111094000001,0,1.7581111094000001,0.0,0.0,0.0,132.61,50.9481111094,-55.84,75.5897851936,1.7581111094000001,0,1.7581111094000001,49.19,-55.84,74.4161387066,126.97,51.2981111094,-1.96,51.3355413275,1.7581111094000001,0,1.7581111094000001,49.54,-1.96,49.578757548,132.96
2020-09-20 00:00:00,1.7635555538,0.0,1.7635555538,1.7635555538,0,1.7635555538,0.0,0.0,0.0,132.89,48.3135555538,-53.42,72.0270508229,1.7635555538,0,1.7635555538,46.55,-53.42,70.8561846277,126.97,48.6635555538,0.47000000000000003,48.6658251665,1.7635555538,0,1.7635555538,46.9,0.47000000000000003,46.9023549515,132.96
2020-09-20 00:30:00,1.7473333316000002,0.0,1.7473333316000002,1.7473333316000002,0,1.7473333316000002,0.0,0.0,0.0,133.19,46.6873333316,-53.41,70.938953993,1.7473333316000002,0,1.7473333316000002,44.94,-53.41,69.8013731957,127.28,47.0673333316,0.72,47.0728400136,1.7473333316000002,0,1.7473333316000002,45.32,0.72,45.3257189684,133.29
2020-09-20 01:00:00,1.7311111094,0.0,1.7311111094,1.7311111094,0,1.7311111094,0.0,0.0,0.0,133.19,45.1911111094,-53.23,69.8259938941,1.7311111094,0,1.7311111094,43.46,-53.23,68.7182981454,127.28,45.5611111094,0.92,45.5703987861,1.7311111094,0,1.7311111094,43.83,0.92,43.8396544238,133.29
2020-09-20 01:30:00,1.7425555538,0.0,1.7425555538,1.7425555538,0,1.7425555538,0.0,0.0,0.0,132.4,45.2625555538,-53.49,70.0705290066,1.7425555538,0,1.7425555538,43.52,-53.49,68.9577443077,126.55,45.6325555538,0.09,45.6326443062,1.7425555538,0,1.7425555538,43.89,0.09,43.890092276,132.56
2020-09-20 02:00:00,1.7656666649,0.0,1.7656666649,1.7656666649,0,1.7656666649,0.0,0.0,0.0,132.4,44.2556666649,-53.61,69.5168765981,1.7656666649,0,1.7656666649,42.49,-53.61,68.4063754339,126.55,44.6156666649,0.0,44.6156666649,1.7656666649,0,1.7656666649,42.85,0.0,42.85,132.56
2020-09-20 02:30:00,1.7257777761000002,0.0,1.7257777761000002,1.7257777761000002,0,1.7257777761000002,0.0,0.0,0.0,132.7,43.4757777761,-54.02,69.3419328634,1.7257777761000002,0,1.7257777761000002,41.75,-54.02,68.2731491877,126.92,43.8657777761,-0.13,43.8659704087,1.7257777761000002,0,1.7257777761000002,42.14,-0.13,42.1402005216,132.9
2020-09-20 03:00:00,1.6986666650000002,0.0,1.6986666650000002,1.6986666650000002,0,1.6986666650000002,0.0,0.0,0.0,132.98,42.408666665,-54.3,68.8983672397,1.6986666650000002,0,1.6986666650000002,40.71,-54.3,67.8660010609,127.17,42.788666665,-0.15,42.7889295842,1.6986666650000002,0,1.6986666650000002,41.09,-0.15,41.0902737883,133.21
2020-09-20 03:30:00,1.7279999983,0.0,1.7279999983,1.7279999983,0,1.7279999983,0.0,0.0,0.0,132.98,41.4979999983,-54.38,68.4051781948,1.7279999983,0,1.7279999983,39.77,-54.38,67.3708935669,127.17,41.8879999983,-0.23,41.8886314393,1.7279999983,0,1.7279999983,40.16,-0.23,40.1606586101,133.21
2020-09-20 04:00:00,1.7888888871000002,0.0,1.7888888871000002,1.7888888871000002,0,1.7888888871000002,0.0,0.0,0.0,133.2,40.8588888871,-56.91,70.0585248281,1.7888888871000002,0,1.7888888871000002,39.07,-56.91,69.0305222347,126.94,41.3388888871,-3.47,41.4842697226,1.7888888871000002,0,1.7888888871000002,39.55,-3.47,39.7019319429,132.99
2020-09-20 04:30:00,1.8461111093,0.0,1.8461111093,1.8461111093,0,1.8461111093,0.0,0.0,0.0,133.38,39.0561111093,-66.16,76.8278947712,1.8461111093,0,1.8461111093,37.21,-66.16,75.906058388,124.94,39.8461111093,-14.09,42.2639405467,1.8461111093,0,1.8461111093,38.0,-14.09,40.5281149327,130.97
2020-09-20 05:00:00,1.8757777759,0.0,1.8757777759,1.8757777759,0,1.8757777759,0.0,0.0,0.0,133.24,38.8557777759,-65.99,76.5797072766,1.8757777759,0,1.8757777759,36.98,-65.99,75.6452278733,124.74,39.6457777759,-14.02,42.0517311826,1.8757777759,0,1.8757777759,37.77,-14.02,40.2881285244,130.8
2020-09-20 05:30:00,1.8484444426,0.0,1.8484444426,1.8484444426,0,1.8484444426,0.0,0.0,0.0,133.24,39.1984444426,-66.1,76.8487348414,1.8484444426,0,1.8484444426,37.35,-66.1,75.9225427656,124.74,39.9884444426,-14.2,42.434840508,1.8484444426,0,1.8484444426,38.14,-14.2,40.6976608664,130.8
2020-09-20 06:00:00,1.8377777759,0.0,1.8377777759,1.8377777759,0,1.8377777759,0.0,0.0,0.0,133.24,39.7577777759,-65.92,76.9813438028,1.8377777759,0,1.8377777759,37.92,-65.92,76.0484897943,124.74,40.5477777759,-14.04,42.9097178104,1.8377777759,0,1.8377777759,38.71,-14.04,41.1774902101,130.8
2020-09-20 06:30:00,1.8186666648,0.0,1.8186666648,1.8186666648,0,1.8186666648,0.0,0.0,0.0,132.58,41.9186666648,-64.0,76.5060429963,1.8186666648,0,1.8186666648,40.1,-64.0,75.5248965574,123.93,42.7186666648,-12.66,44.5551353002,1.8186666648,0,1.8186666648,40.9,-12.66,42.8145489291,130.03
2020-09-20 07:00:00,1.8219999982,0.0,1.8219999982,1.8219999982,0,1.8219999982,0.0,0.0,0.0,132.4,43.7719999982,-63.2,76.8780071532,1.8219999982,0,1.8219999982,41.95,-63.2,75.8554052128,123.64,44.5719999982,-12.02,46.1643107155,1.8219999982,0,1.8219999982,42.75,-12.02,44.4076896494,129.78
2020-09-20 07:30:00,2.005999998,0.0,2.005999998,2.005999998,0,2.005999998,0.0,0.0,0.0,132.57,46.825999998,-62.44,78.0476000644,2.005999998,0,2.005999998,44.82,-62.44,76.8608222699,123.64,47.635999998,-11.24,48.9441119626,2.005999998,0,2.005999998,45.63,-11.24,46.9939836575,129.78
2020-09-20 08:00:00,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,131.89,51.3544444416,-61.26,79.9378919156,2.8644444416,0,2.8644444416,48.49,-61.26,78.1285332001,124.17,51.5544444416,2.2,51.6013637579,2.8644444416,0,2.8644444416,48.69,2.2,48.7396768557,130.32
2020-09-20 08:30:00,4.3696666623,0.0,4.3696666623,4.3696666623,0,4.3696666623,0.0,0.0,0.0,131.78,55.8296666623,-59.74,81.766859299,4.3696666623,0,4.3696666623,51.46,-59.74,78.8479498782,124.56,55.6596666623,10.38,56.6192802229,4.3696666623,0,4.3696666623,51.29,10.38,52.3298050828,130.72
2020-09-20 09:00:00,6.1174444383,0.0,6.1174444383,6.1174444383,0,6.1174444383,0.0,0.0,0.0,131.78,59.8474444383,-58.45,83.6547614054,6.1174444383,0,6.1174444383,53.73,-58.45,79.3934216418,124.47,59.6374444383,11.55,60.7455947303,6.1174444383,0,6.1174444383,53.52,11.55,54.7521040692,130.64
2020-09-20 09:30:00,7.6648888812,0.0,7.6648888812,7.6648888812,0,7.6648888812,0.0,0.0,0.0,131.37,63.3448888812,-57.16,85.3219816189,7.6648888812,0,7.6648888812,55.68,-57.16,79.7967919155,123.95,63.0848888812,12.27,64.26706859,7.6648888812,0,7.6648888812,55.42,12.27,56.7620410133,130.11
2020-09-20 10:00:00,8.768777769,0.0,8.768777769,8.768777769,0,8.768777769,0.0,0.0,0.0,131.3,64.638777769,-45.28,78.9205295945,8.768777769,0,8.768777769,55.87,-45.28,71.9147780362,124.42,64.218777769,7.24,64.6256065205,8.768777769,0,8.768777769,55.45,7.24,55.9206589732,130.61
2020-09-20 10:30:00,10.4226666562,0.0,10.4226666562,10.4226666562,0,10.4226666562,0.0,0.0,0.0,131.41,64.9626666562,-39.05,75.7961117676,10.4226666562,0,10.4226666562,54.54,-39.05,67.0784175425,124.81,64.4926666562,4.9,64.6785439882,10.4226666562,0,10.4226666562,54.07,4.9,54.2915730109,130.97
2020-09-20 11:00:00,12.9442222093,0.0,12.9442222093,12.9442222093,0,12.9442222093,0.0,0.0,0.0,131.63,65.0342222093,-38.8,75.7290568961,12.9442222093,0,12.9442222093,52.09,-38.8,64.9523525363,125.02,64.6342222093,5.3,64.8511578971,12.9442222093,0,12.9442222093,51.69,5.3,51.9610055715,131.16
2020-09-20 11:30:00,18.1706666485,0.0,18.1706666485,18.1706666485,0,18.1706666485,0.0,0.0,0.0,131.97,65.2706666485,-40.46,76.7936945637,18.1706666485,0,18.1706666485,47.1,-40.46,62.092041358,125.58,64.9806666485,3.98,65.1024380349,18.1706666485,0,18.1706666485,46.81,3.98,46.9788941973,131.69
2020-09-20 12:00:00,20.9125555346,0.0,20.9125555346,20.9125555346,0,20.9125555346,0.0,0.0,0.0,131.79,63.9725555346,-40.52,75.7255456344,20.9125555346,0,20.9125555346,43.06,-40.52,59.1272695125,125.42,63.7425555346,3.85,63.8587181682,20.9125555346,0,20.9125555346,42.83,3.85,43.0026906135,131.55
2020-09-20 12:30:00,23.6659999763,0.0,23.6659999763,23.6659999763,0,23.6659999763,0.0,0.0,0.0,131.72,63.9459999763,-40.48,75.6817105579,23.6659999763,0,23.6659999763,40.28,-40.48,57.1061187615,125.42,63.7759999763,3.86,63.8927051625,23.6659999763,0,23.6659999763,40.11,3.86,40.2953061783,131.55
2020-09-20 13:00:00,25.4365555301,0.0,25.4365555301,25.4365555301,0,25.4365555301,0.0,0.0,0.0,131.72,59.0065555301,-40.83,71.7555746652,25.4365555301,0,25.4365555301,33.57,-40.83,52.8586208674,125.42,58.9765555301,3.56,59.083903918,25.4365555301,0,25.4365555301,33.54,3.56,33.7284034606,131.55
2020-09-20 13:30:00,25.5508888633,0.0,25.5508888633,25.5508888633,0,25.5508888633,0.0,0.0,0.0,131.72,55.9708888633,-39.78,68.6672323612,25.5508888633,0,25.5508888633,30.42,-39.78,50.0781868681,125.31,56.0008888633,4.52,56.1830041337,25.5508888633,0,25.5508888633,30.45,4.52,30.7836466326,131.43
2020-09-20 14:00:00,25.5358888634,0.0,25.5358888634,25.5358888634,0,25.5358888634,0.0,0.0,0.0,131.72,53.7858888634,-40.5,67.3288336511,25.5358888634,0,25.5358888634,28.25,-40.5,49.3792719671,125.46,53.8758888634,3.89,54.0161411137,25.5358888634,0,25.5358888634,28.34,3.89,28.6057284473,131.54
2020-09-20 14:30:00,24.4231110867,0.0,24.4231110867,24.4231110867,0,24.4231110867,0.0,0.0,0.0,131.72,54.1631110867,-40.84,67.834712372,24.4231110867,0,24.4231110867,29.74,-40.84,50.5210174086,125.46,54.2031110867,3.64,54.3251953653,24.4231110867,0,24.4231110867,29.78,3.64,30.0016332889,131.54
2020-09-20 15:00:00,22.853888866,0.0,22.853888866,22.853888866,0,22.853888866,0.0,0.0,0.0,131.93,54.643888866,-41.37,68.5378106625,22.853888866,0,22.853888866,31.79,-41.37,52.1735661039,125.64,54.653888866,3.17,54.7457438362,22.853888866,0,22.853888866,31.8,3.17,31.9576109871,131.73
2020-09-20 15:30:00,21.461444423,0.0,21.461444423,21.461444423,0,21.461444423,0.0,0.0,0.0,131.93,55.261444423,-41.59,69.1632513674,21.461444423,0,21.461444423,33.8,-41.59,53.592612364,125.64,55.241444423,2.94,55.3196238413,21.461444423,0,21.461444423,33.78,2.94,33.907698241,131.73
2020-09-20 16:00:00,19.6558888692,0.0,19.6558888692,19.6558888692,0,19.6558888692,0.0,0.0,0.0,131.93,57.2858888692,-41.63,70.8147580914,19.6558888692,0,19.6558888692,37.63,-41.63,56.1166089496,125.64,57.1658888692,2.96,57.2424706858,19.6558888692,0,19.6558888692,37.51,2.96,37.6266089357,131.73
2020-09-20 16:30:00,16.7542222055,0.0,16.7542222055,16.7542222055,0,16.7542222055,0.0,0.0,0.0,131.59,61.9242222055,-41.47,74.5276471905,16.7542222055,0,16.7542222055,45.17,-41.47,61.3195711009,125.35,61.6542222055,2.92,61.7233304008,16.7542222055,0,16.7542222055,44.9,2.92,44.994848594,131.37
2020-09-20 17:00:00,17.0365555385,0.0,17.0365555385,17.0365555385,0,17.0365555385,0.0,0.0,0.0,131.59,67.6965555385,-43.01,80.20401319,17.0365555385,0,17.0365555385,50.66,-43.01,66.4552157471,125.51,67.3165555385,1.56,67.3346289035,17.0365555385,0,17.0365555385,50.28,1.56,50.3041946561,131.54
2020-09-20 17:30:00,14.3524444301,0.0,14.3524444301,14.3524444301,0,14.3524444301,0.0,0.0,0.0,131.81,73.1024444301,-42.56,84.589130399,14.3524444301,0,14.3524444301,58.75,-42.56,72.5459585366,125.64,72.5524444301,2.1,72.5828298758,14.3524444301,0,14.3524444301,58.2,2.1,58.2378742744,131.62
2020-09-20 18:00:00,12.6768888762,0.0,12.6768888762,12.6768888762,0,12.6768888762,0.0,0.0,0.0,131.65,77.8468888762,-41.74,88.3310008304,12.6768888762,0,12.6768888762,65.17,-41.74,77.3909329314,125.36,77.1668888762,2.69,77.2137606831,12.6768888762,0,12.6768888762,64.49,2.69,64.5460781148,131.3
2020-09-20 18:30:00,9.8726666568,0.0,9.8726666568,9.8726666568,0,9.8726666568,0.0,0.0,0.0,131.46,80.0926666568,-40.82,89.8949812403,9.8726666568,0,9.8726666568,70.22,-40.82,81.2226618623,125.02,79.3026666568,3.39,79.375090796,9.8726666568,0,9.8726666568,69.43,3.39,69.5127110678,131.02
2020-09-20 19:00:00,8.3416666583,0.0,8.3416666583,8.3416666583,0,8.3416666583,0.0,0.0,0.0,131.31,80.6416666583,-40.52,90.2493700888,8.3416666583,0,8.3416666583,72.3,-40.52,82.8803981651,124.83,79.8116666583,3.63,79.8941739727,8.3416666583,0,8.3416666583,71.47,3.63,71.5621254575,130.81
2020-09-20 19:30:00,7.6096666591,0.0,7.6096666591,7.6096666591,0,7.6096666591,0.0,0.0,0.0,131.31,80.9796666591,-40.85,90.699663242,7.6096666591,0,7.6096666591,73.37,-40.85,83.9754690371,124.91,80.1296666591,3.33,80.1988302838,7.6096666591,0,7.6096666591,72.52,3.33,72.5964138233,130.9
2020-09-20 20:00:00,7.5619999924,0.0,7.5619999924,7.5619999924,0,7.5619999924,0.0,0.0,0.0,131.31,81.6119999924,-40.91,91.2915474881,7.5619999924,0,7.5619999924,74.05,-40.91,84.5992352211,124.78,80.7319999924,3.23,80.796588559,7.5619999924,0,7.5619999924,73.17,3.23,73.2412574988,130.82
2020-09-20 20:30:00,7.5369999925,0.0,7.5369999925,7.5369999925,0,7.5369999925,0.0,0.0,0.0,131.46,79.2369999925,-42.2,89.7738389945,7.5369999925,0,7.5369999925,71.7,-42.2,83.1969350397,125.17,78.4169999925,2.15,78.4464682941,7.5369999925,0,7.5369999925,70.88,2.15,70.9126004318,131.18
2020-09-20 21:00:00,5.7132222165,0.0,5.7132222165,5.7132222165,0,5.7132222165,0.0,0.0,0.0,131.46,74.7832222165,-43.3,86.4142368194,5.7132222165,0,5.7132222165,69.07,-43.3,81.5202729387,125.3,74.0232222165,1.16,74.0323106982,5.7132222165,0,5.7132222165,68.31,1.16,68.3198485069,131.33
2020-09-20 21:30:00,2.6772222195,0.0,2.6772222195,2.6772222195,0,2.6772222195,0.0,0.0,0.0,131.46,73.3672222195,-51.59,89.6898957309,2.6772222195,0,2.6772222195,70.69,-51.59,87.5134515375,124.85,72.6872222195,5.61,72.9033906893,2.6772222195,0,2.6772222195,70.01,5.61,70.234408946,130.82
2020-09-20 22:00:00,1.635666665,0.0,1.635666665,1.635666665,0,1.635666665,0.0,0.0,0.0,131.67,68.765666665,-61.58,92.3082515915,1.635666665,0,1.635666665,67.13,-61.58,91.0962858738,124.71,68.295666665,8.83,68.864119723,1.635666665,0,1.635666665,66.66,8.83,67.242282085,130.69
2020-09-20 22:30:00,1.6383333317000002,0.0,1.6383333317000002,1.6383333317000002,0,1.6383333317000002,0.0,0.0,0.0,131.59,65.5683333317,-62.83,90.8119773813,1.6383333317000002,0,1.6383333317000002,63.93,-62.83,89.6362303982,124.86,65.1583333317,7.79,65.622347585,1.6383333317000002,0,1.6383333317000002,63.52,7.79,63.9958943996,130.82
2020-09-20 23:00:00,1.6658888872,0.0,1.6658888872,1.6658888872,0,1.6658888872,0.0,0.0,0.0,131.75,61.7258888872,-64.11,88.9953788627,1.6658888872,0,1.6658888872,60.06,-64.11,87.8481399917,125.13,61.4058888872,6.78,61.7790546223,1.6658888872,0,1.6658888872,59.74,6.78,60.1235062185,131.04
2020-09-20 23:30:00,1.6659999983,0.0,1.6659999983,1.6659999983,0,1.6659999983,0.0,0.0,0.0,131.75,58.0259999983,-65.39,87.4235024224,1.6659999983,0,1.6659999983,56.36,-65.39,86.3267148686,125.3,57.7659999983,5.67,58.0436013339,1.6659999983,0,1.6659999983,56.1,5.67,56.3858040645,131.23
2020-09-21 00:00:00,1.6664444428,0.0,1.6664444428,1.6664444428,0,1.6664444428,0.0,0.0,0.0,132.08,55.2664444428,-65.82,85.9456356155,1.6664444428,0,1.6664444428,53.6,-65.82,84.8836403555,125.6,55.0864444428,5.61,55.3713686064,1.6664444428,0,1.6664444428,53.42,5.61,53.7137645301,131.54
2020-09-21 00:30:00,1.7122222205000002,0.0,1.7122222205000002,1.7122222205000002,0,1.7122222205000002,0.0,0.0,0.0,132.19,53.7022222205,-66.01,85.0955273291,1.7122222205000002,0,1.7122222205000002,51.99,-66.01,84.0254735185,125.83,53.5422222205,5.6,53.8342786736,1.7122222205000002,0,1.7122222205000002,51.83,5.6,52.1316496957,131.7
2020-09-21 01:00:00,3.4915555521,0.0,3.4915555521,3.4915555521,0,3.4915555521,0.0,0.0,0.0,132.34,52.3115555521,-66.47,84.5858129019,3.4915555521,0,3.4915555521,48.82,-66.47,82.4721365068,125.9,52.2115555521,5.34,52.483922616,3.4915555521,0,3.4915555521,48.72,5.34,49.0117740956,131.85
2020-09-21 01:30:00,1.9486666647000002,0.0,1.9486666647000002,1.9486666647000002,0,1.9486666647000002,0.0,0.0,0.0,132.21,52.9286666647,-66.52,85.0079652439,1.9486666647000002,0,1.9486666647000002,50.98,-66.52,83.808536558,125.79,52.7786666647,5.14,53.0283627402,1.9486666647000002,0,1.9486666647000002,50.83,5.14,51.0892209766,131.77
2020-09-21 02:00:00,1.6088888873,0.0,1.6088888873,1.6088888873,0,1.6088888873,0.0,0.0,0.0,131.58,52.0288888873,-66.72,84.6082955675,1.6088888873,0,1.6088888873,50.42,-66.72,83.6285525404,125.29,51.898888887300004,4.36,52.0817076115,1.6088888873,0,1.6088888873,50.29,4.36,50.4786459803,131.21
2020-09-21 02:30:00,1.598555554,0.0,1.598555554,1.598555554,0,1.598555554,0.0,0.0,0.0,131.46,51.288555554,-66.89,84.2899046791,1.598555554,0,1.598555554,49.69,-66.89,83.3268756165,125.19,51.158555554,4.11,51.32338557,1.598555554,0,1.598555554,49.56,4.11,49.7301286948,131.21
2020-09-21 03:00:00,1.5978888873,0.0,1.5978888873,1.5978888873,0,1.5978888873,0.0,0.0,0.0,131.01,50.0978888873,-67.01,83.6668307692,1.5978888873,0,1.5978888873,48.5,-67.01,82.7199498307,124.74,50.0078888873,3.58,50.135868906,1.5978888873,0,1.5978888873,48.41,3.58,48.5421929871,130.69
2020-09-21 03:30:00,1.597555554,0.0,1.597555554,1.597555554,0,1.597555554,0.0,0.0,0.0,130.92,49.807555554,-67.13,83.5896494206,1.597555554,0,1.597555554,48.21,-67.13,82.6476920428,124.74,49.707555554,3.42,49.8250687822,1.597555554,0,1.597555554,48.11,3.42,48.2314057436,130.69
2020-09-21 04:00:00,1.592555554,0.0,1.592555554,1.592555554,0,1.592555554,0.0,0.0,0.0,130.81,49.712555554,-66.76,83.2360245309,1.592555554,0,1.592555554,48.12,-66.76,82.2947871982,124.55,49.612555554,3.73,49.7525734872,1.592555554,0,1.592555554,48.02,3.73,48.1646478239,130.57
2020-09-21 04:30:00,1.6478888872000002,0.0,1.6478888872000002,1.6478888872000002,0,1.6478888872000002,0.0,0.0,0.0,130.72,49.8778888872,-66.78,83.3508980146,1.6478888872000002,0,1.6478888872000002,48.23,-66.78,82.3753682845,124.45,49.7778888872,3.59,49.9071770597,1.6478888872000002,0,1.6478888872000002,48.13,3.59,48.2637027175,130.46
2020-09-21 05:00:00,1.6471111095,0.0,1.6471111095,1.6471111095,0,1.6471111095,0.0,0.0,0.0,130.59,50.2671111095,-66.53,83.3847909351,1.6471111095,0,1.6471111095,48.62,-66.53,82.4023379523,124.36,50.1471111095,3.7199999999999998,50.284899847,1.6471111095,0,1.6471111095,48.5,3.7199999999999998,48.6424547078,130.33
2020-09-21 05:30:00,2.2718888866,0.0,2.2718888866,2.2718888866,0,2.2718888866,0.0,0.0,0.0,132.43,52.2218888866,-65.99,84.153465638,2.2718888866,0,2.2718888866,49.95,-65.99,82.7628092805,125.87,52.0918888866,5.95,52.4305959128,2.2718888866,0,2.2718888866,49.82,5.95,50.1740460796,131.91
2020-09-21 06:00:00,1.6312222206,0.0,1.6312222206,1.6312222206,0,1.6312222206,0.0,0.0,0.0,133.12,53.3112222206,-65.53,84.4764305274,1.6312222206,0,1.6312222206,51.68,-65.53,83.4565953056,126.44,53.1612222206,7.0,53.6201039535,1.6312222206,0,1.6312222206,51.53,7.0,52.0032777813,132.51
2020-09-21 06:30:00,1.6163333317,0.0,1.6163333317,1.6163333317,0,1.6163333317,0.0,0.0,0.0,132.88,59.6463333317,-63.67,87.2442203239,1.6163333317,0,1.6163333317,58.03,-63.67,86.1472564856,126.0,59.3363333317,8.38,59.9251604358,1.6163333317,0,1.6163333317,57.72,8.38,58.3251472351,132.03
2020-09-21 07:00:00,1.5774444429,0.0,1.5774444429,1.5774444429,0,1.5774444429,0.0,0.0,0.0,132.32,66.3774444429,-60.91,90.0888074667,1.5774444429,0,1.5774444429,64.8,-60.91,88.9329415908,125.17,65.9174444429,10.15,66.6943174632,1.5774444429,0,1.5774444429,64.34,10.15,65.1356899096,131.23
2020-09-21 07:30:00,1.8384444426000002,0.0,1.8384444426000002,1.8384444426000002,0,1.8384444426000002,0.0,0.0,0.0,131.65,73.3984444426,-57.1,92.993234413,1.8384444426000002,0,1.8384444426000002,71.56,-57.1,91.5491321641,124.1,72.8084444426,12.9,73.9424071974,1.8384444426000002,0,1.8384444426000002,70.97,12.9,72.1328697613,130.2
2020-09-21 08:00:00,6.2387777715,0.0,6.2387777715,6.2387777715,0,6.2387777715,0.0,0.0,0.0,131.29,77.8687777715,-55.02,95.3454086552,6.2387777715,0,6.2387777715,71.63,-55.02,90.3219646598,123.57,77.2587777715,14.41,78.5911371769,6.2387777715,0,6.2387777715,71.02,14.41,72.4671546288,129.7
2020-09-21 08:30:00,7.3649999926,0.0,7.3649999926,7.3649999926,0,7.3649999926,0.0,0.0,0.0,131.29,77.7049999926,-53.98,94.6145201534,7.3649999926,0,7.3649999926,70.34,-53.98,88.6654160313,123.57,77.1449999926,15.29,78.6456300367,7.3649999926,0,7.3649999926,69.78,15.29,71.435512877,129.7
2020-09-21 09:00:00,9.0173333243,0.0,9.0173333243,9.0173333243,0,9.0173333243,0.0,0.0,0.0,131.29,76.2373333243,-52.94,92.8158100347,9.0173333243,0,9.0173333243,67.22,-52.94,85.5638475058,123.46,75.7373333243,16.23,77.4568044724,9.0173333243,0,9.0173333243,66.72,16.23,68.665648617,129.59
2020-09-21 09:30:00,12.4659999875,0.0,12.4659999875,12.4659999875,0,12.4659999875,0.0,0.0,0.0,131.26,74.0459999875,-52.37,90.6941399108,12.4659999875,0,12.4659999875,61.58,-52.37,80.8375735658,123.46,73.6759999875,16.74,75.5538256752,12.4659999875,0,12.4659999875,61.21,16.74,63.4577946355,129.59
2020-09-21 10:00:00,15.6652222066,0.0,15.6652222066,15.6652222066,0,15.6652222066,0.0,0.0,0.0,131.4,72.3452222066,-52.38,89.3168269483,15.6652222066,0,15.6652222066,56.68,-52.38,77.1769836156,123.61,72.0852222066,16.87,74.0329396996,15.6652222066,0,15.6652222066,56.42,16.87,58.8881422699,129.7
2020-09-21 10:30:00,18.1452222041,0.0,18.1452222041,18.1452222041,0,18.1452222041,0.0,0.0,0.0,131.5,70.3152222041,-52.33,87.6507807929,18.1452222041,0,18.1452222041,52.17,-52.33,73.8927452461,123.76,70.1652222041,17.1,72.2188923132,18.1452222041,0,18.1452222041,52.02,17.1,54.7584733169,129.84
2020-09-21 11:00:00,20.4982222017,0.0,20.4982222017,20.4982222017,0,20.4982222017,0.0,0.0,0.0,131.65,67.86822220170001,-52.0,85.4990969825,20.4982222017,0,20.4982222017,47.37,-52.0,70.3414308925,123.9,67.8082222017,17.47,70.0225385012,20.4982222017,0,20.4982222017,47.31,17.47,50.4324994423,129.92
2020-09-21 11:30:00,22.1588888667,0.0,22.1588888667,22.1588888667,0,22.1588888667,0.0,0.0,0.0,131.65,63.6488888667,-51.23,81.7049200108,22.1588888667,0,22.1588888667,41.49,-51.23,65.9236907341,123.82,63.7188888667,18.15,66.2534474455,22.1588888667,0,22.1588888667,41.56,18.15,45.3503704505,129.92
2020-09-21 12:00:00,23.2271110879,0.0,23.2271110879,23.2271110879,0,23.2271110879,0.0,0.0,0.0,131.73,61.2171110879,-50.58,79.4095151096,23.2271110879,0,23.2271110879,37.99,-50.58,63.2580153024,123.89,61.3471110879,18.8,64.1631361362,23.2271110879,0,23.2271110879,38.12,18.8,42.5038162992,129.92
2020-09-21 12:30:00,24.0634444204,0.0,24.0634444204,24.0634444204,0,24.0634444204,0.0,0.0,0.0,131.93,60.2634444204,-50.87,78.8634239265,24.0634444204,0,24.0634444204,36.2,-50.87,62.4355419613,124.06,60.4434444204,18.71,63.2730122043,24.0634444204,0,24.0634444204,36.38,18.71,40.9092715653,130.06
2020-09-21 13:00:00,24.4613333089,0.0,24.4613333089,24.4613333089,0,24.4613333089,0.0,0.0,0.0,131.93,59.2413333089,-51.05,78.2025451773,24.4613333089,0,24.4613333089,34.78,-51.05,61.7717645854,124.06,59.4413333089,18.52,62.2596378526,24.4613333089,0,24.4613333089,34.98,18.52,39.5801819096,130.06
2020-09-21 13:30:00,24.4937777533,0.0,24.4937777533,24.4937777533,0,24.4937777533,0.0,0.0,0.0,131.43,60.4337777533,-51.56,79.4397576377,24.4937777533,0,24.4937777533,35.94,-51.56,62.8499578361,123.7,60.6137777533,17.75,63.1592634023,24.4937777533,0,24.4937777533,36.12,17.75,40.2457066033,129.66
2020-09-21 14:00:00,24.1621110869,0.0,24.1621110869,24.1621110869,0,24.1621110869,0.0,0.0,0.0,131.43,59.3621110869,-51.55,78.6210069428,24.1621110869,0,24.1621110869,35.2,-51.55,62.4214906903,123.79,59.5521110869,17.87,62.1754841952,24.1621110869,0,24.1621110869,35.39,17.87,39.6457942284,129.66
2020-09-21 14:30:00,23.3595555322,0.0,23.3595555322,23.3595555322,0,23.3595555322,0.0,0.0,0.0,131.51,58.6995555322,-51.66,78.194586895,23.3595555322,0,23.3595555322,35.34,-51.66,62.5913029102,123.79,58.8895555322,17.81,61.5237828062,23.3595555322,0,23.3595555322,35.53,17.81,39.7438926126,129.76
2020-09-21 15:00:00,22.2536666444,0.0,22.2536666444,22.2536666444,0,22.2536666444,0.0,0.0,0.0,131.68,57.5436666444,-52.25,77.7260321313,22.2536666444,0,22.2536666444,35.29,-52.25,63.0511427335,124.0,57.7436666444,17.37,60.2996512224,22.2536666444,0,22.2536666444,35.49,17.37,39.5127447794,129.89
2020-09-21 15:30:00,20.7939999792,0.0,20.7939999792,20.7939999792,0,20.7939999792,0.0,0.0,0.0,131.76,58.1139999792,-52.77,78.4978336872,20.7939999792,0,20.7939999792,37.32,-52.77,64.6332368058,124.15,58.2639999792,17.05,60.7074640681,20.7939999792,0,20.7939999792,37.47,17.05,41.1667754385,130.06
2020-09-21 16:00:00,21.3368888676,0.0,21.3368888676,21.3368888676,0,21.3368888676,0.0,0.0,0.0,131.76,63.6368888676,-53.41,83.0799718629,21.3368888676,0,21.3368888676,42.3,-53.41,68.1316233478,124.15,63.6868888676,16.53,65.7971178216,21.3368888676,0,21.3368888676,42.35,16.53,45.461669569,130.06
2020-09-21 16:30:00,22.3935555332,0.0,22.3935555332,22.3935555332,0,22.3935555332,0.0,0.0,0.0,132.36,63.8935555332,-55.6,84.6979718687,22.3935555332,0,22.3935555332,41.5,-55.6,69.380184491,124.91,63.9635555332,14.95,65.6874336266,22.3935555332,0,22.3935555332,41.57,14.95,44.176548077,130.77
2020-09-21 17:00:00,18.5516666481,0.0,18.5516666481,18.5516666481,0,18.5516666481,0.0,0.0,0.0,131.99,73.2016666481,-55.24,91.705733736,18.5516666481,0,18.5516666481,54.65,-55.24,77.7050841322,124.51,72.9716666481,15.0,74.4974102463,18.5516666481,0,18.5516666481,54.42,15.0,56.4494145231,130.35
2020-09-21 17:30:00,10.797999989200001,0.0,10.797999989200001,10.797999989200001,0,10.797999989200001,0.0,0.0,0.0,131.59,78.6679999892,-53.43,95.0968933367,10.797999989200001,0,10.797999989200001,67.87,-53.43,86.377669568,123.88,78.1679999892,16.16,79.82093599,10.797999989200001,0,10.797999989200001,67.37,16.16,69.2810399749,129.73
2020-09-21 18:00:00,9.4506666572,0.0,9.4506666572,9.4506666572,0,9.4506666572,0.0,0.0,0.0,131.24,83.5206666572,-57.64,101.4794134732,9.4506666572,0,9.4506666572,74.07,-57.64,93.8548586915,123.88,82.9206666572,12.06,83.793081808,9.4506666572,0,9.4506666572,73.47,12.06,74.4532370015,129.73
2020-09-21 18:30:00,6.7871111043,0.0,6.7871111043,6.7871111043,0,6.7871111043,0.0,0.0,0.0,131.07,85.1271111043,-60.34,104.3433785392,6.7871111043,0,6.7871111043,78.34,-60.34,98.8841301726,124.06,84.4271111043,9.52,84.9621532767,6.7871111043,0,6.7871111043,77.64,9.52,78.2214804258,129.89
