Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-21 19:00:00,6.0458888828,0.0,6.0458888828,6.0458888828,0,6.0458888828,0.0,0.0,0.0,131.07,84.6158888828,-61.67,104.7045249807,6.0458888828,0,6.0458888828,78.57,-61.67,99.8820994974,124.06,83.9358888828,8.24,84.3393801409,6.0458888828,0,6.0458888828,77.89,8.24,78.3246429931,129.97
2020-09-21 19:30:00,5.0992222171,0.0,5.0992222171,5.0992222171,0,5.0992222171,0.0,0.0,0.0,130.81,87.7092222171,-59.62,106.0540054026,5.0992222171,0,5.0992222171,82.61,-59.62,101.8771637807,123.61,86.9092222171,9.84,87.4644985488,5.0992222171,0,5.0992222171,81.81,9.84,82.3996462371,129.51
2020-09-21 20:00:00,6.7311111044,0.0,6.7311111044,6.7311111044,0,6.7311111044,0.0,0.0,0.0,130.81,88.1611111044,-60.6,106.9800986687,6.7311111044,0,6.7311111044,81.43,-60.6,101.5047038319,123.82,87.4011111044,8.99,87.8622462852,6.7311111044,0,6.7311111044,80.67,8.99,81.1693846225,129.7
2020-09-21 20:30:00,5.4295555501,0.0,5.4295555501,5.4295555501,0,5.4295555501,0.0,0.0,0.0,131.17,86.1395555501,-61.83,106.0328813641,5.4295555501,0,5.4295555501,80.71,-61.83,101.6712988016,124.27,85.3795555501,8.22,85.7743371058,5.4295555501,0,5.4295555501,79.95,8.22,80.3714557539,130.14
2020-09-21 21:00:00,3.0813333303,0.0,3.0813333303,3.0813333303,0,3.0813333303,0.0,0.0,0.0,131.54,81.8913333303,-63.49,103.6203193134,3.0813333303,0,3.0813333303,78.81,-63.49,101.2027479864,124.82,81.2013333303,7.08,81.5094039643,3.0813333303,0,3.0813333303,78.12,7.08,78.4401733807,130.66
2020-09-21 21:30:00,1.546555554,0.0,1.546555554,1.546555554,0,1.546555554,0.0,0.0,0.0,131.34,76.886555554,-65.99,101.3223693217,1.546555554,0,1.546555554,75.34,-65.99,100.1538601353,124.82,76.276555554,4.75,76.4243117547,1.546555554,0,1.546555554,74.73,4.75,74.880807955,130.66
2020-09-21 22:00:00,1.5059999985,0.0,1.5059999985,1.5059999985,0,1.5059999985,0.0,0.0,0.0,131.17,70.5859999985,-67.04,97.3485746983,1.5059999985,0,1.5059999985,69.08,-67.04,96.2621836445,124.82,70.0959999985,3.64,70.1904467559,1.5059999985,0,1.5059999985,68.59,3.64,68.6865175999,130.66
2020-09-21 22:30:00,1.5229999985,0.0,1.5229999985,1.5229999985,0,1.5229999985,0.0,0.0,0.0,131.35,66.0329999985,-68.01,94.7930228909,1.5229999985,0,1.5229999985,64.51,-68.01,93.7384670239,125.12,65.6329999985,2.96,65.6997130039,1.5229999985,0,1.5229999985,64.11,2.96,64.1782961756,131.0
2020-09-21 23:00:00,1.5098888874,0.0,1.5098888874,1.5098888874,0,1.5098888874,0.0,0.0,0.0,131.66,61.2798888874,-68.69,92.0518380156,1.5098888874,0,1.5098888874,59.77,-68.69,91.0536600033,125.55,60.9898888874,2.65,61.0474327592,1.5098888874,0,1.5098888874,59.48,2.65,59.5390031828,131.43
2020-09-21 23:30:00,1.5635555540000001,0.0,1.5635555540000001,1.5635555540000001,0,1.5635555540000001,0.0,0.0,0.0,131.75,56.733555554,-69.39,89.6307337123,1.5635555540000001,0,1.5635555540000001,55.17,-69.39,88.6493147182,125.7,56.523555554,2.16,56.5648117867,1.5635555540000001,0,1.5635555540000001,54.96,2.16,55.0024290373,131.58
2020-09-22 00:00:00,1.5541111096,0.0,1.5541111096,1.5541111096,0,1.5541111096,0.0,0.0,0.0,131.66,55.5641111096,-71.04,90.1889796117,1.5541111096,0,1.5541111096,54.01,-71.04,89.2399109143,125.85,55.3741111096,0.62,55.3775819369,1.5541111096,0,1.5541111096,53.82,0.62,53.8235710447,131.7
2020-09-22 00:30:00,1.5341111096,0.0,1.5341111096,1.5341111096,0,1.5341111096,0.0,0.0,0.0,131.86,53.3341111096,-71.18,88.9444759828,1.5341111096,0,1.5341111096,51.8,-71.18,88.0331323991,126.07,53.2041111096,0.76,53.2095389847,1.5341111096,0,1.5341111096,51.67,0.76,51.6755890145,131.92
2020-09-22 01:00:00,1.4662222208,0.0,1.4662222208,1.4662222208,0,1.4662222208,0.0,0.0,0.0,132.53,48.6562222208,-70.33,85.5203885678,1.4662222208,0,1.4662222208,47.19,-70.33,84.6947755177,126.55,48.6162222208,2.08,48.6606973133,1.4662222208,0,1.4662222208,47.15,2.08,47.1958568097,132.44
2020-09-22 01:30:00,1.4826666652,0.0,1.4826666652,1.4826666652,0,1.4826666652,0.0,0.0,0.0,132.53,46.3226666652,-69.72,83.705841176,1.4826666652,0,1.4826666652,44.84,-69.72,82.8945354049,126.45,46.3326666652,2.52,46.4011465409,1.4826666652,0,1.4826666652,44.85,2.52,44.9207401987,132.44
2020-09-22 02:00:00,1.4836666652,0.0,1.4836666652,1.4836666652,0,1.4836666652,0.0,0.0,0.0,132.76,45.5736666652,-67.95,81.8178562009,1.4836666652,0,1.4836666652,44.09,-67.95,81.0008061688,126.45,45.5736666652,4.22,45.7686300135,1.4836666652,0,1.4836666652,44.09,4.22,44.2914946688,132.44
2020-09-22 02:30:00,1.4948888874000001,0.0,1.4948888874000001,1.4948888874000001,0,1.4948888874000001,0.0,0.0,0.0,132.99,45.0948888874,-63.81,78.1361958619,1.4948888874000001,0,1.4948888874000001,43.6,-63.81,77.2830906473,126.37,45.0848888874,8.08,45.8032051934,1.4948888874000001,0,1.4948888874000001,43.59,8.08,44.3325444792,132.28
2020-09-22 03:00:00,1.5098888874,0.0,1.5098888874,1.5098888874,0,1.5098888874,0.0,0.0,0.0,133.17,44.0298888874,-64.21,77.8559902348,1.5098888874,0,1.5098888874,42.52,-64.21,77.012171116,126.47,44.0598888874,7.83,44.7502257957,1.5098888874,0,1.5098888874,42.55,7.83,43.2644357411,132.47
2020-09-22 03:30:00,1.5216666651000001,0.0,1.5216666651000001,1.5216666651000001,0,1.5216666651000001,0.0,0.0,0.0,133.17,43.4916666651,-64.47,77.7682838265,1.5216666651000001,0,1.5216666651000001,41.97,-64.47,76.9276400262,126.47,43.5116666651,7.62,44.1738557971,1.5216666651000001,0,1.5216666651000001,41.99,7.62,42.6758069637,132.47
2020-09-22 04:00:00,1.4943333318,0.0,1.4943333318,1.4943333318,0,1.4943333318,0.0,0.0,0.0,133.07,43.1143333318,-64.46,77.5495798741,1.4943333318,0,1.4943333318,41.62,-64.46,76.728847248,126.47,43.1543333318,7.62,43.8219224283,1.4943333318,0,1.4943333318,41.66,7.62,42.351151106,132.38
2020-09-22 04:30:00,1.5055555540999999,0.0,1.5055555540999999,1.5055555540999999,0,1.5055555540999999,0.0,0.0,0.0,132.7,43.1155555541,-64.12,77.2678816245,1.5055555540999999,0,1.5055555540999999,41.61,-64.12,76.4379912086,126.07,43.1455555541,7.62,43.813278399,1.5055555540999999,0,1.5055555540999999,41.64,7.62,42.331477649600004,132.02
2020-09-22 05:00:00,1.6191111095,0.0,1.6191111095,1.6191111095,0,1.6191111095,0.0,0.0,0.0,132.7,43.6291111095,-63.94,77.4068662084,1.6191111095,0,1.6191111095,42.01,-63.94,76.5059716623,125.98,43.6491111095,7.61,44.3075275845,1.6191111095,0,1.6191111095,42.03,7.61,42.713381978,132.02
2020-09-22 05:30:00,1.6133333317,0.0,1.6133333317,1.6133333317,0,1.6133333317,0.0,0.0,0.0,132.45,45.2633333317,-63.53,78.0053218973,1.6133333317,0,1.6133333317,43.65,-63.53,77.0803697448,125.71,45.2433333317,7.86,45.9210062059,1.6133333317,0,1.6133333317,43.63,7.86,44.3323414676,131.73
2020-09-22 06:00:00,1.6229999984,0.0,1.6229999984,1.6229999984,0,1.6229999984,0.0,0.0,0.0,132.45,48.0729999984,-63.11,79.3340118035,1.6229999984,0,1.6229999984,46.45,-63.11,78.3611804403,125.71,47.9929999984,8.29,48.7037180187,1.6229999984,0,1.6229999984,46.37,8.29,47.1052120258,131.73
2020-09-22 06:30:00,1.6571111095000002,0.0,1.6571111095000002,1.6571111095000002,0,1.6571111095000002,0.0,0.0,0.0,132.09,57.2771111095,-61.12,83.7634876127,1.6571111095000002,0,1.6571111095000002,55.62,-61.12,82.6392086119,125.1,56.9971111095,9.83,57.8385647715,1.6571111095000002,0,1.6571111095000002,55.34,9.83,56.2062674441,131.1
2020-09-22 07:00:00,3.3808888855,0.0,3.3808888855,3.3808888855,0,3.3808888855,0.0,0.0,0.0,131.8,65.8108888855,-58.7,88.1859574757,3.3808888855,0,3.3808888855,62.43,-58.7,85.6924436575,124.51,65.3808888855,11.58,66.3984716048,3.3808888855,0,3.3808888855,62.0,11.58,63.0721523337,130.56
2020-09-22 07:30:00,7.3541111038,0.0,7.3541111038,7.3541111038,0,7.3541111038,0.0,0.0,0.0,131.49,71.9841111038,-58.7,92.8838104914,7.3541111038,0,7.3541111038,64.63,-58.7,87.3082292799,124.2,71.5241111038,11.33,72.4159331168,7.3541111038,0,7.3541111038,64.17,11.33,65.16254906,130.3
2020-09-22 08:00:00,7.8481111033,0.0,7.8481111033,7.8481111033,0,7.8481111033,0.0,0.0,0.0,131.31,75.5881111033,-56.92,94.6226661015,7.8481111033,0,7.8481111033,67.74,-56.92,88.4793422218,123.82,75.0581111033,12.79,76.1400298292,7.8481111033,0,7.8481111033,67.21,12.79,68.4161399087,129.92
2020-09-22 08:30:00,7.4009999926,0.0,7.4009999926,7.4009999926,0,7.4009999926,0.0,0.0,0.0,131.31,76.0209999926,-55.07,93.8717068124,7.4009999926,0,7.4009999926,68.62,-55.07,87.9852788823,123.61,75.4709999926,14.33,76.8194034075,7.4009999926,0,7.4009999926,68.07,14.33,69.5620140594,129.71
2020-09-22 09:00:00,7.8625555476999995,0.0,7.8625555476999995,7.8625555476999995,0,7.8625555476999995,0.0,0.0,0.0,131.31,74.5125555477,-54.36,92.2341072177,7.8625555476999995,0,7.8625555476999995,66.65,-54.36,86.0071630738,123.61,74.0225555477,14.94,75.5151794662,7.8625555476999995,0,7.8625555476999995,66.16,14.94,67.825874119,129.71
2020-09-22 09:30:00,10.6468888782,0.0,10.6468888782,10.6468888782,0,10.6468888782,0.0,0.0,0.0,131.13,75.6368888782,-45.39,88.2110597328,10.6468888782,0,10.6468888782,64.99,-45.39,79.2713832351,124.31,75.8468888782,7.18,76.1859760882,10.6468888782,0,10.6468888782,65.2,7.18,65.5941491293,130.42
2020-09-22 10:00:00,8.6713333247,0.0,8.6713333247,8.6713333247,0,8.6713333247,0.0,0.0,0.0,131.13,73.2613333247,-35.54,81.4267435214,8.6713333247,0,8.6713333247,64.59,-35.54,73.7221791593,125.14,77.4113333247,-1.58,77.4274558997,8.6713333247,0,8.6713333247,68.74,-1.58,68.7581558799,131.26
2020-09-22 10:30:00,8.6231111025,0.0,8.6231111025,8.6231111025,0,8.6231111025,0.0,0.0,0.0,131.47,70.3331111025,-33.7,77.9899770314,8.6231111025,0,8.6231111025,61.71,-33.7,70.3122613774,125.31,82.4531111025,-3.31,82.5195227233,8.6231111025,0,8.6231111025,73.83,-3.31,73.9041609113,131.4
2020-09-22 11:00:00,8.000999992,0.0,8.000999992,8.000999992,0,8.000999992,0.0,0.0,0.0,131.02,77.360999992,-35.32,85.0424994915,8.000999992,0,8.000999992,69.36,-35.32,77.8351591506,125.08,78.600999992,-0.12,78.6010915938,8.000999992,0,8.000999992,70.6,-0.12,70.6001019829,131.15
2020-09-22 11:30:00,4.9588888839,0.0,4.9588888839,4.9588888839,0,4.9588888839,0.0,0.0,0.0,130.55,76.9188888839,-35.45,84.6948520699,4.9588888839,0,4.9588888839,71.96,-35.45,80.2181033184,124.56,77.5388888839,5.95,77.7668424803,4.9588888839,0,4.9588888839,72.58,5.95,72.8234776703,130.66
2020-09-22 12:00:00,7.1196666595,0.0,7.1196666595,7.1196666595,0,7.1196666595,0.0,0.0,0.0,131.06,75.1196666595,-46.13,88.152942203,7.1196666595,0,7.1196666595,68.0,-46.13,82.1704137753,125.01,74.7296666595,17.81,76.822647566,7.1196666595,0,7.1196666595,67.61,17.81,69.9164372662,131.19
2020-09-22 12:30:00,4.2386666624,0.0,4.2386666624,4.2386666624,0,4.2386666624,0.0,0.0,0.0,131.59,76.3186666624,-45.89,89.0529672786,4.2386666624,0,4.2386666624,72.08,-45.89,85.4483381933,124.75,76.5386666624,13.69,77.7533510176,4.2386666624,0,4.2386666624,72.3,13.69,73.5846865863,130.91
2020-09-22 13:00:00,4.4863333288,0.0,4.4863333288,4.4863333288,0,4.4863333288,0.0,0.0,0.0,131.96,75.9363333288,-46.36,88.9695246668,4.4863333288,0,4.4863333288,71.45,-46.36,85.1724844066,125.08,76.1663333288,13.53,77.3587178847,4.4863333288,0,4.4863333288,71.68,13.53,72.9457558738,131.33
2020-09-22 13:30:00,7.5296666591,0.0,7.5296666591,7.5296666591,0,7.5296666591,0.0,0.0,0.0,132.65,70.7696666591,-46.97,84.9383695337,7.5296666591,0,7.5296666591,63.24,-46.97,78.7748595683,125.9,71.0096666591,13.56,72.29278220570001,7.5296666591,0,7.5296666591,63.48,13.56,64.9121252156,132.06
2020-09-22 14:00:00,6.9329999931,0.0,6.9329999931,6.9329999931,0,6.9329999931,0.0,0.0,0.0,132.65,66.8429999931,-48.25,82.4381534732,6.9329999931,0,6.9329999931,59.91,-48.25,76.9237973582,126.11,67.0629999931,12.48,68.2143413665,6.9329999931,0,6.9329999931,60.13,12.48,61.4114590284,132.24
2020-09-22 14:30:00,6.6624444378,0.0,6.6624444378,6.6624444378,0,6.6624444378,0.0,0.0,0.0,132.85,67.6824444378,-48.21,83.0970359584,6.6624444378,0,6.6624444378,61.02,-48.21,77.7666027289,126.25,67.9024444378,12.6,69.0615809305,6.6624444378,0,6.6624444378,61.24,12.6,62.5227766498,132.36
2020-09-22 15:00:00,9.2675555463,0.0,9.2675555463,9.2675555463,0,9.2675555463,0.0,0.0,0.0,133.28,68.8475555463,-49.74,84.9355844431,9.2675555463,0,9.2675555463,59.58,-49.74,77.6134266735,126.81,69.0575555463,11.55,70.0167728336,9.2675555463,0,9.2675555463,59.79,11.55,60.8953742086,132.9
2020-09-22 15:30:00,9.8586666568,0.0,9.8586666568,9.8586666568,0,9.8586666568,0.0,0.0,0.0,133.6,68.2186666568,-45.78,82.1559181096,9.8586666568,0,9.8586666568,58.36,-45.78,74.1734319012,126.81,68.4186666568,15.39,70.1282114922,9.8586666568,0,9.8586666568,58.56,15.39,60.548540031900004,132.82
2020-09-22 16:00:00,8.4377777693,0.0,8.4377777693,8.4377777693,0,8.4377777693,0.0,0.0,0.0,133.18,71.6577777693,-43.78,83.973361936,8.4377777693,0,8.4377777693,63.22,-43.78,76.8990038947,126.17,71.8377777693,16.92,73.803473596,8.4377777693,0,8.4377777693,63.4,16.92,65.6189484829,132.22
2020-09-22 16:30:00,7.9226666587,0.0,7.9226666587,7.9226666587,0,7.9226666587,0.0,0.0,0.0,132.92,75.5026666587,-43.69,87.2322691014,7.9226666587,0,7.9226666587,67.58,-43.69,80.4728059657,125.95,75.7026666587,16.77,77.5379045322,7.9226666587,0,7.9226666587,67.78,16.77,69.8237874939,131.95
2020-09-22 17:00:00,8.6714444358,0.0,8.6714444358,8.6714444358,0,8.6714444358,0.0,0.0,0.0,132.8,80.4714444358,-43.18,91.3245080446,8.6714444358,0,8.6714444358,71.8,-43.18,83.7839626659,125.73,80.6814444358,17.23,82.5007174287,8.6714444358,0,8.6714444358,72.01,17.23,74.0426431187,131.75
2020-09-22 17:30:00,8.2986666584,0.0,8.2986666584,8.2986666584,0,8.2986666584,0.0,0.0,0.0,132.61,83.0986666584,-42.35,93.2679521615,8.2986666584,0,8.2986666584,74.8,-42.35,85.9567478445,125.45,83.2886666584,17.83,85.1757647088,8.2986666584,0,8.2986666584,74.99,17.83,77.0805358051,131.48
2020-09-22 18:00:00,7.541555548,0.0,7.541555548,7.541555548,0,7.541555548,0.0,0.0,0.0,132.24,85.261555548,-41.39,94.7769220563,7.541555548,0,7.541555548,77.72,-41.39,88.0541339177,125.05,85.471555548,18.31,87.41077112,7.541555548,0,7.541555548,77.93,18.31,80.0521142756,131.03
2020-09-22 18:30:00,6.6145555489,0.0,6.6145555489,6.6145555489,0,6.6145555489,0.0,0.0,0.0,132.24,85.6845555489,-41.59,95.2447959713,6.6145555489,0,6.6145555489,79.07,-41.59,89.3408809001,124.94,85.8845555489,18.05,87.760807778,6.6145555489,0,6.6145555489,79.27,18.05,81.2990491949,131.03
2020-09-22 19:00:00,4.5772222176,0.0,4.5772222176,4.5772222176,0,4.5772222176,0.0,0.0,0.0,131.95,87.6672222176,-41.53,97.0066118951,4.5772222176,0,4.5772222176,83.09,-41.53,92.8907368902,124.69,87.8772222176,17.91,89.6837459336,4.5772222176,0,4.5772222176,83.3,17.91,85.2036272702,130.74
2020-09-22 19:30:00,6.1664444383,0.0,6.1664444383,6.1664444383,0,6.1664444383,0.0,0.0,0.0,131.95,88.4064444383,-41.37,97.6072554589,6.1664444383,0,6.1664444383,82.24,-41.37,92.0591901985,124.69,88.6264444383,18.1,90.4558270858,6.1664444383,0,6.1664444383,82.46,18.1,84.42311058,130.74
2020-09-22 20:00:00,6.3396666603,0.0,6.3396666603,6.3396666603,0,6.3396666603,0.0,0.0,0.0,132.21,87.4596666603,-42.29,97.1475032738,6.3396666603,0,6.3396666603,81.12,-42.29,91.4816839591,125.03,87.6696666603,17.46,89.3913980891,6.3396666603,0,6.3396666603,81.33,17.46,83.1830541637,131.07
2020-09-22 20:30:00,1.8799999981000002,0.0,1.8799999981000002,1.8799999981000002,0,1.8799999981000002,0.0,0.0,0.0,131.39,81.4899999981,-42.17,91.7547219477,1.8799999981000002,0,1.8799999981000002,79.61,-42.17,90.0891835905,124.17,81.6799999981,11.46,82.4800218216,1.8799999981000002,0,1.8799999981000002,79.8,11.46,80.6186802174,130.27
2020-09-22 21:00:00,1.6179999984,0.0,1.6179999984,1.6179999984,0,1.6179999984,0.0,0.0,0.0,131.07,78.0879999984,-42.82,89.0577798047,1.6179999984,0,1.6179999984,76.47,-42.82,87.6425313418,123.98,78.2679999984,9.05,78.7894810476,1.6179999984,0,1.6179999984,76.65,9.05,77.1824138,130.09
2020-09-22 21:30:00,5.1843333281,0.0,5.1843333281,5.1843333281,0,5.1843333281,0.0,0.0,0.0,131.17,73.5143333281,-45.54,86.4768686105,5.1843333281,0,5.1843333281,68.33,-45.54,82.1150442976,124.41,73.7643333281,6.65,74.0634820363,5.1843333281,0,5.1843333281,68.58,6.65,68.901661083,130.49
2020-09-22 22:00:00,3.9902222182,0.0,3.9902222182,3.9902222182,0,3.9902222182,0.0,0.0,0.0,131.45,70.2102222182,-46.99,84.4839357744,3.9902222182,0,3.9902222182,66.22,-46.99,81.1982050294,124.9,70.4402222182,5.53,70.6569586534,3.9902222182,0,3.9902222182,66.45,5.53,66.6797075578,130.95
2020-09-22 22:30:00,2.6531111085,0.0,2.6531111085,2.6531111085,0,2.6531111085,0.0,0.0,0.0,131.34,66.1431111085,-47.07,81.1818701873,2.6531111085,0,2.6531111085,63.49,-47.07,79.0352136709,124.82,66.3931111085,5.46,66.6172410316,2.6531111085,0,2.6531111085,63.74,5.46,63.9734257329,130.87
2020-09-22 23:00:00,1.7084444427,0.0,1.7084444427,1.7084444427,0,1.7084444427,0.0,0.0,0.0,131.24,58.9084444427,-47.61,75.7424380824,1.7084444427,0,1.7084444427,57.2,-47.61,74.4214491931,124.82,59.2184444427,4.8100000000000005,59.4134686937,1.7084444427,0,1.7084444427,57.51,4.8100000000000005,57.7107979498,130.87
2020-09-22 23:30:00,1.6162222206,0.0,1.6162222206,1.6162222206,0,1.6162222206,0.0,0.0,0.0,131.48,53.3862222206,-48.61,72.2012522259,1.6162222206,0,1.6162222206,51.77,-48.61,71.0145407646,125.13,53.6962222206,3.99,53.8442604255,1.6162222206,0,1.6162222206,52.08,3.99,52.2326191187,131.2
2020-09-23 00:00:00,1.6435555539000002,0.0,1.6435555539000002,1.6435555539000002,0,1.6435555539000002,0.0,0.0,0.0,131.69,50.0635555539,-49.4,70.3329197083,1.6435555539000002,0,1.6435555539000002,48.42,-49.4,69.1726564475,125.4,50.4035555539,3.41,50.5187738616,1.6435555539000002,0,1.6435555539000002,48.76,3.41,48.8790926675,131.47
2020-09-23 00:30:00,1.6448888872,0.0,1.6448888872,1.6448888872,0,1.6448888872,0.0,0.0,0.0,131.92,48.4648888872,-49.97,69.612113564,1.6448888872,0,1.6448888872,46.82,-49.97,68.4771005519,125.71,48.8048888872,3.09,48.9026101481,1.6448888872,0,1.6448888872,47.16,3.09,47.2611225004,131.76
2020-09-23 01:00:00,2.1188888868,0.0,2.1188888868,2.1188888868,0,2.1188888868,0.0,0.0,0.0,132.23,46.9188888868,-50.56,68.9760518903,2.1188888868,0,2.1188888868,44.8,-50.56,67.5525987657,126.0,47.2588888868,2.75,47.3388326727,2.1188888868,0,2.1188888868,45.14,2.75,45.2236895885,132.07
2020-09-23 01:30:00,3.1985555524000002,0.0,3.1985555524000002,3.1985555524000002,0,3.1985555524000002,0.0,0.0,0.0,132.61,47.4485555524,-51.41,69.9596564029,3.1985555524000002,0,3.1985555524000002,44.25,-51.41,67.831044515,126.46,47.7885555524,2.33,47.845323092,3.1985555524000002,0,3.1985555524000002,44.59,2.33,44.6508342587,132.54
2020-09-23 02:00:00,3.3897777744,0.0,3.3897777744,3.3897777744,0,3.3897777744,0.0,0.0,0.0,132.91,46.7397777744,-52.65,70.4033332052,3.3897777744,0,3.3897777744,43.35,-52.65,68.2000366569,126.8,47.0997777744,1.33,47.1185522528,3.3897777744,0,3.3897777744,43.71,1.33,43.7302298187,132.9
2020-09-23 02:30:00,2.6413333307,0.0,2.6413333307,2.6413333307,0,2.6413333307,0.0,0.0,0.0,133.15,46.3913333307,-53.11,70.5182806668,2.6413333307,0,2.6413333307,43.75,-53.11,68.809407787,127.18,46.7513333307,1.1,46.7642723476,2.6413333307,0,2.6413333307,44.11,1.1,44.123713579,133.28
2020-09-23 03:00:00,1.6019999984000002,0.0,1.6019999984000002,1.6019999984000002,0,1.6019999984000002,0.0,0.0,0.0,133.4,44.5819999984,-53.42,69.5790997632,1.6019999984000002,0,1.6019999984000002,42.98,-53.42,68.5636696801,127.4,44.9419999984,1.04,44.9540316752,1.6019999984000002,0,1.6019999984000002,43.34,1.04,43.3524762845,133.55
2020-09-23 03:30:00,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,133.67,43.2503333303,-64.34,77.5256533876,3.0403333303,0,3.0403333303,40.21,-64.34,75.8714682868,126.46,43.6103333303,0.55,43.6138014071,3.0403333303,0,3.0403333303,40.57,0.55,40.573727953,132.61
2020-09-23 04:00:00,2.1404444423,0.0,2.1404444423,2.1404444423,0,2.1404444423,0.0,0.0,0.0,133.75,42.1904444423,-72.59,83.9603579211,2.1404444423,0,2.1404444423,40.05,-72.59,82.9054316677,125.71,42.5104444423,0.03,42.5104550279,2.1404444423,0,2.1404444423,40.37,0.03,40.3700111469,131.86
2020-09-23 04:30:00,2.6107777752,0.0,2.6107777752,2.6107777752,0,2.6107777752,0.0,0.0,0.0,133.75,42.2207777752,-72.62,84.0015385332,2.6107777752,0,2.6107777752,39.61,-72.62,82.7201094052,125.71,42.5507777752,0.02,42.5507824754,2.6107777752,0,2.6107777752,39.94,0.02,39.9400050075,131.86
2020-09-23 05:00:00,1.7766666649,0.0,1.7766666649,1.7766666649,0,1.7766666649,0.0,0.0,0.0,133.75,42.6266666649,-72.74,84.309787753,1.7766666649,0,1.7766666649,40.85,-72.74,83.4255961921,125.79,42.9566666649,-0.05,42.956695764,1.7766666649,0,1.7766666649,41.18,-0.05,41.1800303545,131.94
2020-09-23 05:30:00,3.9134444405,0.0,3.9134444405,3.9134444405,0,3.9134444405,0.0,0.0,0.0,132.94,46.0234444405,-71.57,85.0906712758,3.9134444405,0,3.9134444405,42.11,-71.57,83.0392497558,125.02,46.3034444405,0.21,46.3039206446,3.9134444405,0,3.9134444405,42.39,0.21,42.3905201667,131.09
2020-09-23 06:00:00,3.1714444413,0.0,3.1714444413,3.1714444413,0,3.1714444413,0.0,0.0,0.0,132.74,52.0614444413,-71.33,88.308339908,3.1714444413,0,3.1714444413,48.89,-71.33,86.4765922085,124.75,52.2214444413,0.23,52.2219509357,3.1714444413,0,3.1714444413,49.05,0.23,49.0505392427,130.84
2020-09-23 06:30:00,4.8517777729,0.0,4.8517777729,4.8517777729,0,4.8517777729,0.0,0.0,0.0,132.11,56.1117777729,-68.57,88.6023504476,4.8517777729,0,4.8517777729,51.26,-68.57,85.6121048684,123.9,56.2317777729,2.15,56.2728649662,4.8517777729,0,4.8517777729,51.38,2.15,51.4249637822,129.97
2020-09-23 07:00:00,5.7092222165,0.0,5.7092222165,5.7092222165,0,5.7092222165,0.0,0.0,0.0,131.56,63.9592222165,-55.26,84.5248466816,5.7092222165,0,5.7092222165,58.25,-55.26,80.2915319321,124.31,64.0992222165,4.24,64.2393017456,5.7092222165,0,5.7092222165,58.39,4.24,58.5437417663,130.42
2020-09-23 07:30:00,2.6882222195,0.0,2.6882222195,2.6882222195,0,2.6882222195,0.0,0.0,0.0,130.93,75.1682222195,-44.18,87.1902175226,2.6882222195,0,2.6882222195,72.48,-44.18,84.8835838075,123.92,75.3182222195,7.72,75.7128324547,2.6882222195,0,2.6882222195,72.63,7.72,73.0391354001,130.0
2020-09-23 08:00:00,4.0318888849,0.0,4.0318888849,4.0318888849,0,4.0318888849,0.0,0.0,0.0,130.52,79.2818888849,-48.65,93.0184949628,4.0318888849,0,4.0318888849,75.25,-48.65,89.6068356767,123.92,79.4718888849,3.3,79.5403741689,4.0318888849,0,4.0318888849,75.44,3.3,75.51214207,130.1
2020-09-23 08:30:00,2.1628888867000002,0.0,2.1628888867000002,2.1628888867000002,0,2.1628888867000002,0.0,0.0,0.0,129.97,83.0528888867,-36.09,90.5553446928,2.1628888867000002,0,2.1628888867000002,80.89,-36.09,88.5758443369,123.82,83.0728888867,-0.99,83.0787877137,2.1628888867000002,0,2.1628888867000002,80.91,-0.99,80.916056503,130.1
2020-09-23 09:00:00,2.7891111083,0.0,2.7891111083,2.7891111083,0,2.7891111083,0.0,0.0,0.0,130.36,84.3691111083,-24.89,87.963964265,2.7891111083,0,2.7891111083,81.58,-24.89,85.2924879459,124.58,84.2591111083,-4.69,84.3895367019,2.7891111083,0,2.7891111083,81.47,-4.69,81.6048834323,130.78
2020-09-23 09:30:00,3.5016666632,0.0,3.5016666632,3.5016666632,0,3.5016666632,0.0,0.0,0.0,130.55,86.9016666632,-9.36,87.4042863299,3.5016666632,0,3.5016666632,83.4,-9.36,83.923593822,125.48,86.6616666632,-12.25,87.5231796088,3.5016666632,0,3.5016666632,83.16,-12.25,84.0574095485,131.73
2020-09-23 10:00:00,8.9987777688,0.0,8.9987777688,8.9987777688,0,8.9987777688,0.0,0.0,0.0,130.69,85.5187777688,-11.04,86.2284347015,8.9987777688,0,8.9987777688,76.52,-11.04,77.3123017378,125.99,85.3187777688,-13.95,86.4516994625,8.9987777688,0,8.9987777688,76.32,-13.95,77.5844372281,132.17
2020-09-23 10:30:00,11.7111110994,0.0,11.7111110994,11.7111110994,0,11.7111110994,0.0,0.0,0.0,130.81,81.9211110994,-12.61,82.8859490128,11.7111110994,0,11.7111110994,70.21,-12.61,71.333415732,126.42,81.7411110994,-15.55,83.2070414314,11.7111110994,0,11.7111110994,70.03,-15.55,71.735649436,132.62
2020-09-23 11:00:00,13.3804444311,0.0,13.3804444311,13.3804444311,0,13.3804444311,0.0,0.0,0.0,130.81,81.0204444311,-12.92,82.0441272475,13.3804444311,0,13.3804444311,67.64,-12.92,68.8628782437,126.42,80.8604444311,-15.89,82.406938868,13.3804444311,0,13.3804444311,67.48,-15.89,69.3256265749,132.62
2020-09-23 11:30:00,16.2659999837,0.0,16.2659999837,16.2659999837,0,16.2659999837,0.0,0.0,0.0,130.92,78.2859999837,-13.94,79.5174282372,16.2659999837,0,16.2659999837,62.02,-13.94,63.5673186472,126.69,78.1359999837,-17.02,79.9682117685,16.2659999837,0,16.2659999837,61.87,-17.02,64.1683512333,132.8
2020-09-23 12:00:00,18.4206666482,0.0,18.4206666482,18.4206666482,0,18.4206666482,0.0,0.0,0.0,131.02,76.4406666482,-14.08,77.7265843687,18.4206666482,0,18.4206666482,58.02,-14.08,59.7039931663,126.8,76.3006666482,-17.15,78.2043108209,18.4206666482,0,18.4206666482,57.88,-17.15,60.3673496188,132.9
2020-09-23 12:30:00,14.6711110964,0.0,14.6711110964,14.6711110964,0,14.6711110964,0.0,0.0,0.0,130.91,77.0311110964,-14.22,78.3326271534,14.6711110964,0,14.6711110964,62.36,-14.22,63.9607535916,126.69,76.8711110964,-17.21,78.77405550820001,14.6711110964,0,14.6711110964,62.2,-17.21,64.5369979159,132.9
2020-09-23 13:00:00,16.4975555391,0.0,16.4975555391,16.4975555391,0,16.4975555391,0.0,0.0,0.0,131.02,78.6975555391,-14.3,79.9862191119,16.4975555391,0,16.4975555391,62.2,-14.3,63.8226448841,126.83,78.5575555391,-17.29,80.4377624768,16.4975555391,0,16.4975555391,62.06,-17.29,64.4235026989,132.9
2020-09-23 13:30:00,19.5902222026,0.0,19.5902222026,19.5902222026,0,19.5902222026,0.0,0.0,0.0,131.18,75.7002222026,-14.61,77.0971837458,19.5902222026,0,19.5902222026,56.11,-14.61,57.9808951293,127.15,75.5702222026,-17.63,77.5994547903,19.5902222026,0,19.5902222026,55.98,-17.63,58.6905213812,133.21
2020-09-23 14:00:00,17.4552222048,0.0,17.4552222048,17.4552222048,0,17.4552222048,0.0,0.0,0.0,131.34,75.5352222048,-14.63,76.9389803255,17.4552222048,0,17.4552222048,58.08,-14.63,59.8942676723,127.42,75.3752222048,-17.64,77.4118448457,17.4552222048,0,17.4552222048,57.92,-17.64,60.546643177,133.38
2020-09-23 14:30:00,10.8646666558,0.0,10.8646666558,10.8646666558,0,10.8646666558,0.0,0.0,0.0,131.26,77.8046666558,-13.07,78.8948100538,10.8646666558,0,10.8646666558,66.94,-13.07,68.2040211425,127.09,77.6346666558,-16.07,79.2804286489,10.8646666558,0,10.8646666558,66.77,-16.07,68.6766175638,133.13
2020-09-23 15:00:00,9.3379999907,0.0,9.3379999907,9.3379999907,0,9.3379999907,0.0,0.0,0.0,132.05,76.7879999907,-17.3,78.7126860332,9.3379999907,0,9.3379999907,67.45,-17.3,69.6332715015,126.8,76.8579999907,-21.3,79.7548880168,9.3379999907,0,9.3379999907,67.52,-21.3,70.8000028249,132.72
2020-09-23 15:30:00,11.7007777661,0.0,11.7007777661,11.7007777661,0,11.7007777661,0.0,0.0,0.0,132.51,68.1107777661,-25.51,72.7312735204,11.7007777661,0,11.7007777661,56.41,-25.51,61.9100008076,125.62,68.4907777661,-30.11,74.8171019153,11.7007777661,0,11.7007777661,56.79,-30.11,64.2784271743,131.65
2020-09-23 16:00:00,14.3167777635,0.0,14.3167777635,14.3167777635,0,14.3167777635,0.0,0.0,0.0,132.51,68.0867777635,-26.39,73.0221980374,14.3167777635,0,14.3167777635,53.77,-26.39,59.8969531779,125.78,68.4067777635,-31.01,75.10730553,14.3167777635,0,14.3167777635,54.09,-31.01,62.3486022297,131.76
2020-09-23 16:30:00,15.3968888735,0.0,15.3968888735,15.3968888735,0,15.3968888735,0.0,0.0,0.0,132.22,74.2468888735,-26.22,78.7406433006,15.3968888735,0,15.3968888735,58.85,-26.22,64.4267871308,125.4,74.5668888735,-30.8,80.6775118374,15.3968888735,0,15.3968888735,59.17,-30.8,66.7062883093,131.43
2020-09-23 17:00:00,12.8577777649,0.0,12.8577777649,12.8577777649,0,12.8577777649,0.0,0.0,0.0,131.84,83.4077777649,-25.14,87.114160684,12.8577777649,0,12.8577777649,70.55,-25.14,74.8954077364,124.87,83.7977777649,-29.66,88.8919746565,12.8577777649,0,12.8577777649,70.94,-29.66,76.890826501,130.94
2020-09-23 17:30:00,8.2246666584,0.0,8.2246666584,8.2246666584,0,8.2246666584,0.0,0.0,0.0,131.61,87.7246666584,-23.17,90.7329380122,8.2246666584,0,8.2246666584,79.5,-23.17,82.8076017042,124.34,88.1646666584,-27.59,92.3808234808,8.2246666584,0,8.2246666584,79.94,-27.59,84.5672022713,130.41
2020-09-23 18:00:00,4.1293333292,0.0,4.1293333292,4.1293333292,0,4.1293333292,0.0,0.0,0.0,131.26,89.4993333292,-21.92,92.14454442,4.1293333292,0,4.1293333292,85.37,-21.92,88.1392267949,123.84,89.9793333292,-26.3,93.7441754264,4.1293333292,0,4.1293333292,85.85,-26.3,89.7881534502,129.93
2020-09-23 18:30:00,6.7293333266,0.0,6.7293333266,6.7293333266,0,6.7293333266,0.0,0.0,0.0,131.45,89.0093333266,-24.31,92.2693747635,6.7293333266,0,6.7293333266,82.28,-24.31,85.7961217072,124.17,89.4793333266,-28.72,93.9754728244,6.7293333266,0,6.7293333266,82.75,-28.72,87.5922422364,130.29
2020-09-23 19:00:00,6.6591111045,0.0,6.6591111045,6.6591111045,0,6.6591111045,0.0,0.0,0.0,131.45,86.9491111045,-24.96,90.4607623329,6.6591111045,0,6.6591111045,80.29,-24.96,84.0802337057,124.28,87.3891111045,-29.4,92.2020430339,6.6591111045,0,6.6591111045,80.73,-29.4,85.9167789201,130.48
2020-09-23 19:30:00,6.0162222162,0.0,6.0162222162,6.0162222162,0,6.0162222162,0.0,0.0,0.0,131.45,87.1262222162,-24.98,90.6365213237,6.0162222162,0,6.0162222162,81.11,-24.98,84.8695027675,124.21,87.5862222162,-29.41,92.3920690433,6.0162222162,0,6.0162222162,81.57,-29.41,86.7099359935,130.32
2020-09-23 20:00:00,3.8887777739000002,0.0,3.8887777739000002,3.8887777739000002,0,3.8887777739000002,0.0,0.0,0.0,131.45,89.2287777739,-23.63,92.3046677207,3.8887777739000002,0,3.8887777739000002,85.34,-23.63,88.5510728337,124.05,89.6987777739,-28.03,93.9763355006,3.8887777739000002,0,3.8887777739000002,85.81,-28.03,90.2720167051,130.22
2020-09-23 20:30:00,1.7247777761,0.0,1.7247777761,1.7247777761,0,1.7247777761,0.0,0.0,0.0,131.59,81.9647777761,-23.56,85.2836349828,1.7247777761,0,1.7247777761,80.24,-23.56,83.6273352439,124.28,82.4347777761,-27.98,87.053851075,1.7247777761,0,1.7247777761,80.71,-27.98,85.4223887514,130.44
2020-09-23 21:00:00,1.6707777761,0.0,1.6707777761,1.6707777761,0,1.6707777761,0.0,0.0,0.0,131.21,73.5207777761,-24.43,77.4734126317,1.6707777761,0,1.6707777761,71.85,-24.43,75.8897054942,123.94,73.9207777761,-28.84,79.3475077556,1.6707777761,0,1.6707777761,72.25,-28.84,77.7933679693,130.22
2020-09-23 21:30:00,5.1936666615,0.0,5.1936666615,5.1936666615,0,5.1936666615,0.0,0.0,0.0,132.01,67.8936666615,-27.54,73.266647069,5.1936666615,0,5.1936666615,62.7,-27.54,68.4816880633,125.06,68.2636666615,-32.09,75.4300754744,5.1936666615,0,5.1936666615,63.07,-32.09,70.7643483684,131.32
2020-09-23 22:00:00,4.8036666619,0.0,4.8036666619,4.8036666619,0,4.8036666619,0.0,0.0,0.0,132.55,64.4236666619,-28.4,70.4057442696,4.8036666619,0,4.8036666619,59.62,-28.4,66.0386583752,125.68,64.7536666619,-33.02,72.6867095565,4.8036666619,0,4.8036666619,59.95,-33.02,68.4421134975,131.95
2020-09-23 22:30:00,1.6831111094,0.0,1.6831111094,1.6831111094,0,1.6831111094,0.0,0.0,0.0,132.16,60.1131111094,-44.92,75.0426047473,1.6831111094,0,1.6831111094,58.43,-44.92,73.7012299762,124.49,60.6831111094,-24.23,65.3416626198,1.6831111094,0,1.6831111094,59.0,-24.23,63.781603147,130.67
2020-09-23 23:00:00,1.6871111094,0.0,1.6871111094,1.6871111094,0,1.6871111094,0.0,0.0,0.0,131.95,55.2371111094,-49.77,74.3518079384,1.6871111094,0,1.6871111094,53.55,-49.77,73.1071501291,124.24,55.8271111094,-23.86,60.7121564007,1.6871111094,0,1.6871111094,54.14,-23.86,59.164509632,130.49
2020-09-23 23:30:00,1.7061111094,0.0,1.7061111094,1.7061111094,0,1.7061111094,0.0,0.0,0.0,132.1,50.4361111094,-67.92,84.5986270801,1.7061111094,0,1.7061111094,48.73,-67.92,83.5926988439,123.7,51.2561111094,-16.74,53.9204648168,1.7061111094,0,1.7061111094,49.55,-16.74,52.301339371,129.94
2020-09-24 00:00:00,1.6439999984,0.0,1.6439999984,1.6439999984,0,1.6439999984,0.0,0.0,0.0,132.49,47.1839999984,-68.92,83.5242255627,1.6439999984,0,1.6439999984,45.54,-68.92,82.6066462217,124.16,47.9939999984,-17.43,51.0610314804,1.6439999984,0,1.6439999984,46.35,-17.43,49.5189600052,130.42
2020-09-24 00:30:00,1.7678888871,0.0,1.7678888871,1.7678888871,0,1.7678888871,0.0,0.0,0.0,132.8,45.4678888871,-69.68,83.2023516486,1.7678888871,0,1.7678888871,43.7,-69.68,82.2495738591,124.48,46.2778888871,-17.9,49.6190789903,1.7678888871,0,1.7678888871,44.51,-17.9,47.9744734208,130.75
2020-09-24 01:00:00,1.7636666649000001,0.0,1.7636666649000001,1.7636666649000001,0,1.7636666649000001,0.0,0.0,0.0,132.9,43.8836666649,-69.97,82.5928392777,1.7636666649000001,0,1.7636666649000001,42.12,-69.97,81.6694269602,124.58,44.6836666649,-18.07,48.1991179029,1.7636666649000001,0,1.7636666649000001,42.92,-18.07,46.5687803147,130.85
2020-09-24 01:30:00,1.7558888871,0.0,1.7558888871,1.7558888871,0,1.7558888871,0.0,0.0,0.0,133.01,44.8058888871,-70.12,83.212872075,1.7558888871,0,1.7558888871,43.05,-70.12,82.2807200989,124.67,45.6058888871,-18.15,49.0848204762,1.7558888871,0,1.7558888871,43.85,-18.15,47.4578233803,130.96
2020-09-24 02:00:00,1.920888887,0.0,1.920888887,1.920888887,0,1.920888887,0.0,0.0,0.0,133.01,44.300888887,-70.23,83.0350628119,1.920888887,0,1.920888887,42.38,-70.23,82.0263207757,124.75,45.100888887,-18.19,48.6309189549,1.920888887,0,1.920888887,43.18,-18.19,46.8549730552,130.96
2020-09-24 02:30:00,1.9466666647,0.0,1.9466666647,1.9466666647,0,1.9466666647,0.0,0.0,0.0,133.29,44.1066666647,-69.81,82.5762323206,1.9466666647,0,1.9466666647,42.16,-69.81,81.5530606415,124.95,44.9066666647,-17.65,48.2507120252,1.9466666647,0,1.9466666647,42.96,-17.65,46.444419471,131.3
2020-09-24 03:00:00,1.9674444425000002,0.0,1.9674444425000002,1.9674444425000002,0,1.9674444425000002,0.0,0.0,0.0,133.44,43.5274444425,-64.31,77.6557436362,1.9674444425000002,0,1.9674444425000002,41.56,-64.31,76.5702925422,124.49,44.3074444425,-12.4,46.0098862531,1.9674444425000002,0,1.9674444425000002,42.34,-12.4,44.1184269892,130.89
2020-09-24 03:30:00,1.9548888869,0.0,1.9548888869,1.9548888869,0,1.9548888869,0.0,0.0,0.0,133.62,42.6548888869,-64.5,77.3284523701,1.9548888869,0,1.9548888869,40.7,-64.5,76.2675553561,124.49,43.4548888869,-12.43,45.1977020232,1.9548888869,0,1.9548888869,41.5,-12.43,43.3215292897,131.04
2020-09-24 04:00:00,1.9252222203,0.0,1.9252222203,1.9252222203,0,1.9252222203,0.0,0.0,0.0,133.62,42.1152222203,-64.78,77.2666832643,1.9252222203,0,1.9252222203,40.19,-64.78,76.2344049626,124.65,42.8952222203,-12.63,44.7159590004,1.9252222203,0,1.9252222203,40.97,-12.63,42.8725763163,131.04
2020-09-24 04:30:00,1.9674444425000002,0.0,1.9674444425000002,1.9674444425000002,0,1.9674444425000002,0.0,0.0,0.0,133.86,42.4274444425,-64.98,77.6046934271,1.9674444425000002,0,1.9674444425000002,40.46,-64.98,76.5467961446,124.88,43.2074444425,-12.65,45.0211700786,1.9674444425000002,0,1.9674444425000002,41.24,-12.65,43.136528604,131.3
2020-09-24 05:00:00,1.8849999981,0.0,1.8849999981,1.8849999981,0,1.8849999981,0.0,0.0,0.0,133.86,42.6549999981,-64.11,77.0035137175,1.8849999981,0,1.8849999981,40.77,-64.11,75.9755552793,124.8,43.4449999981,-11.85,45.0321054897,1.8849999981,0,1.8849999981,41.56,-11.85,43.2163869383,131.23
2020-09-24 05:30:00,1.8179999982,0.0,1.8179999982,1.8179999982,0,1.8179999982,0.0,0.0,0.0,133.35,43.7279999982,-63.3,76.9352193981,1.8179999982,0,1.8179999982,41.91,-63.3,75.9166523235,124.22,44.5179999982,-11.43,45.9619105765,1.8179999982,0,1.8179999982,42.7,-11.43,44.203335847,130.72
2020-09-24 06:00:00,1.9283333314000002,0.0,1.9283333314000002,1.9283333314000002,0,1.9283333314000002,0.0,0.0,0.0,132.99,45.8383333314,-62.24,77.2979327188,1.9283333314000002,0,1.9283333314000002,43.91,-62.24,76.1702415645,123.82,46.6183333314,-10.75,47.8417339004,1.9283333314000002,0,1.9283333314000002,44.69,-10.75,45.9647538882,130.2
2020-09-24 06:30:00,1.8501111093,0.0,1.8501111093,1.8501111093,0,1.8501111093,0.0,0.0,0.0,132.11,53.2401111093,-60.11,80.2977056392,1.8501111093,0,1.8501111093,51.39,-60.11,79.083147383,124.2,53.2301111093,5.79,53.544083041,1.8501111093,0,1.8501111093,51.38,5.79,51.7052076681,130.59
2020-09-24 07:00:00,1.9102222203,0.0,1.9102222203,1.9102222203,0,1.9102222203,0.0,0.0,0.0,131.33,59.7602222203,-58.31,83.4945522763,1.9102222203,0,1.9102222203,57.85,-58.31,82.1381677419,123.67,59.4102222203,11.16,60.4493184764,1.9102222203,0,1.9102222203,57.5,11.16,58.572993777,130.11
2020-09-24 07:30:00,3.5157777743,0.0,3.5157777743,3.5157777743,0,3.5157777743,0.0,0.0,0.0,130.96,68.8957777743,-29.67,75.0129128559,3.5157777743,0,3.5157777743,65.38,-29.67,71.7973070526,125.15,68.6457777743,7.85,69.0931639617,3.5157777743,0,3.5157777743,65.13,7.85,65.6013673638,131.73
2020-09-24 08:00:00,9.8495555457,0.0,9.8495555457,9.8495555457,0,9.8495555457,0.0,0.0,0.0,131.04,70.7395555457,-21.24,73.8594768381,9.8495555457,0,9.8495555457,60.89,-21.24,64.4882136518,125.89,70.5295555457,5.17,70.7187889141,9.8495555457,0,9.8495555457,60.68,5.17,60.8998464694,132.45
2020-09-24 08:30:00,11.7092222105,0.0,11.7092222105,11.7092222105,0,11.7092222105,0.0,0.0,0.0,130.69,74.8392222105,-7.34,75.1983030465,11.7092222105,0,11.7092222105,63.13,-7.34,63.5552712212,125.89,74.4992222105,2.46,74.5398263345,11.7092222105,0,11.7092222105,62.79,2.46,62.8381707245,132.37
2020-09-24 09:00:00,16.4519999835,0.0,16.4519999835,16.4519999835,0,16.4519999835,0.0,0.0,0.0,131.54,70.6219999835,-6.39,70.9104997985,16.4519999835,0,16.4519999835,54.17,-6.39,54.5455864392,125.89,70.5419999835,-9.97,71.243067464,16.4519999835,0,16.4519999835,54.09,-9.97,55.0011727148,132.37
2020-09-24 09:30:00,19.4211110917,0.0,19.4211110917,19.4211110917,0,19.4211110917,0.0,0.0,0.0,131.92,68.3011110917,-12.31,69.4015696967,19.4211110917,0,19.4211110917,48.88,-12.31,50.4062545722,125.27,68.3511110917,-15.88,70.1715668021,19.4211110917,0,19.4211110917,48.93,-15.88,51.4423881638,131.72
2020-09-24 10:00:00,16.3893333169,0.0,16.3893333169,16.3893333169,0,16.3893333169,0.0,0.0,0.0,131.78,74.0793333169,-10.25,74.7850929309,16.3893333169,0,16.3893333169,57.69,-10.25,58.5935030528,124.91,74.1293333169,-13.77,75.3974201018,16.3893333169,0,16.3893333169,57.74,-13.77,59.3592494899,131.34
2020-09-24 10:30:00,10.4349999896,0.0,10.4349999896,10.4349999896,0,10.4349999896,0.0,0.0,0.0,131.49,79.9349999896,-7.43,80.2795685298,10.4349999896,0,10.4349999896,69.5,-7.43,69.8960292148,124.25,79.9949999896,-10.88,80.7314958571,10.4349999896,0,10.4349999896,69.56,-10.88,70.4057384025,130.69
2020-09-24 11:00:00,9.3008888796,0.0,9.3008888796,9.3008888796,0,9.3008888796,0.0,0.0,0.0,131.29,76.4008888796,-8.71,76.8957731061,9.3008888796,0,9.3008888796,67.1,-8.71,67.6629448073,124.13,76.5108888796,-12.16,77.4711670052,9.3008888796,0,9.3008888796,67.21,-12.16,68.3011690969,130.69
2020-09-24 11:30:00,14.5039999855,0.0,14.5039999855,14.5039999855,0,14.5039999855,0.0,0.0,0.0,131.44,70.3539999855,-15.33,72.0048207689,14.5039999855,0,14.5039999855,55.85,-15.33,57.915726707,125.08,70.4539999855,-18.86,72.9346674357,14.5039999855,0,14.5039999855,55.95,-18.86,59.0432223037,131.57
2020-09-24 12:00:00,17.1669999828,0.0,17.1669999828,17.1669999828,0,17.1669999828,0.0,0.0,0.0,131.3,71.6169999828,-15.71,73.3198389697,17.1669999828,0,17.1669999828,54.45,-15.71,56.6710384588,125.0,71.7069999828,-19.26,74.2485114096,17.1669999828,0,17.1669999828,54.54,-19.26,57.840809123,131.48
2020-09-24 12:30:00,17.5208888714,0.0,17.5208888714,17.5208888714,0,17.5208888714,0.0,0.0,0.0,131.3,70.7808888714,-15.62,72.483919799,17.5208888714,0,17.5208888714,53.26,-15.62,55.5032611654,125.0,70.8808888714,-19.17,73.4274424667,17.5208888714,0,17.5208888714,53.36,-19.17,56.6990167463,131.48
2020-09-24 13:00:00,16.4627777613,0.0,16.4627777613,16.4627777613,0,16.4627777613,0.0,0.0,0.0,131.4,71.6327777613,-15.63,73.3181542989,16.4627777613,0,16.4627777613,55.17,-15.63,57.3413097165,125.0,71.7127777613,-19.18,74.2333812664,16.4627777613,0,16.4627777613,55.25,-19.18,58.4844842672,131.48
2020-09-24 13:30:00,20.9902222012,0.0,20.9902222012,20.9902222012,0,20.9902222012,0.0,0.0,0.0,132.19,71.6902222012,-16.77,73.6255448826,20.9902222012,0,20.9902222012,50.7,-16.77,53.4015252591,126.0,71.8002222012,-20.38,74.6365614705,20.9902222012,0,20.9902222012,50.81,-20.38,54.7448673393,132.44
2020-09-24 14:00:00,20.335333313,0.0,20.335333313,20.335333313,0,20.335333313,0.0,0.0,0.0,132.64,69.255333313,-18.72,71.7407805386,20.335333313,0,20.335333313,48.92,-18.72,52.3794310775,126.64,69.345333313,-22.38,72.8672742203,20.335333313,0,20.335333313,49.01,-22.38,53.8780521177,133.1
2020-09-24 14:30:00,22.9588888659,0.0,22.9588888659,22.9588888659,0,22.9588888659,0.0,0.0,0.0,132.64,65.7688888659,-24.53,70.1944986638,22.9588888659,0,22.9588888659,42.81,-24.53,49.3398115116,126.64,65.9288888659,-21.37,69.3058099087,22.9588888659,0,22.9588888659,42.97,-21.37,47.9906011631,133.1
2020-09-24 15:00:00,23.3486666433,0.0,23.3486666433,23.3486666433,0,23.3486666433,0.0,0.0,0.0,132.44,57.4786666433,-40.83,70.5045106294,23.3486666433,0,23.3486666433,34.13,-40.83,53.21602954,125.82,57.8386666433,-14.52,59.6333946634,23.3486666433,0,23.3486666433,34.49,-14.52,37.4217917797,132.19
2020-09-24 15:30:00,24.4593333089,0.0,24.4593333089,24.4593333089,0,24.4593333089,0.0,0.0,0.0,132.44,55.0193333089,-41.04,68.6397016147,24.4593333089,0,24.4593333089,30.56,-41.04,51.1683026883,125.82,55.3493333089,-14.65,57.2553158906,24.4593333089,0,24.4593333089,30.89,-14.65,34.1879306189,132.31
2020-09-24 16:00:00,21.8058888671,0.0,21.8058888671,21.8058888671,0,21.8058888671,0.0,0.0,0.0,132.35,64.5258888671,-41.04,76.4713798364,21.8058888671,0,21.8058888671,42.72,-41.04,59.2391762265,125.72,64.8158888671,-14.68,66.4575191354,21.8058888671,0,21.8058888671,43.01,-14.68,45.446259472,132.11
2020-09-24 16:30:00,20.9623333124,0.0,20.9623333124,20.9623333124,0,20.9623333124,0.0,0.0,0.0,131.92,75.4323333124,-41.52,86.1042815948,20.9623333124,0,20.9623333124,54.47,-41.52,68.4900817637,125.4,75.7223333124,-15.29,77.2506042842,20.9623333124,0,20.9623333124,54.76,-15.29,56.8545662194,131.73
2020-09-24 17:00:00,15.1185555404,0.0,15.1185555404,15.1185555404,0,15.1185555404,0.0,0.0,0.0,131.77,86.2685555404,-38.59,94.5063583842,15.1185555404,0,15.1185555404,71.15,-38.59,80.9414022611,124.83,86.5485555404,-12.53,87.4508625809,15.1185555404,0,15.1185555404,71.43,-12.53,72.5206577466,131.15
2020-09-24 17:30:00,8.5414444359,0.0,8.5414444359,8.5414444359,0,8.5414444359,0.0,0.0,0.0,131.43,90.6314444359,-37.21,97.9726636391,8.5414444359,0,8.5414444359,82.09,-37.21,90.1296410733,124.18,90.9214444359,-11.33,91.6246580256,8.5414444359,0,8.5414444359,82.38,-11.33,83.1554766687,130.55
2020-09-24 18:00:00,9.5628888793,0.0,9.5628888793,9.5628888793,0,9.5628888793,0.0,0.0,0.0,131.05,91.9328888793,-37.52,99.2945439473,9.5628888793,0,9.5628888793,82.37,-37.52,90.512801857,123.82,92.2428888793,-11.77,92.9907707722,9.5628888793,0,9.5628888793,82.68,-11.77,83.513563569,130.24
2020-09-24 18:30:00,9.0653333243,0.0,9.0653333243,9.0653333243,0,9.0653333243,0.0,0.0,0.0,130.81,92.6953333243,-38.12,100.2275372345,9.0653333243,0,9.0653333243,83.63,-38.12,91.9081677546,123.56,92.9953333243,-12.41,93.8197213814,9.0653333243,0,9.0653333243,83.93,-12.41,84.8425188216,130.06
2020-09-24 19:00:00,8.4623333249,0.0,8.4623333249,8.4623333249,0,8.4623333249,0.0,0.0,0.0,130.81,92.6223333249,-38.17,100.1790673272,8.4623333249,0,8.4623333249,84.16,-38.17,92.4113331794,123.48,92.9223333249,-12.51,93.7606534242,8.4623333249,0,8.4623333249,84.46,-12.51,85.3814482192,129.92
2020-09-24 19:30:00,8.1653333252,0.0,8.1653333252,8.1653333252,0,8.1653333252,0.0,0.0,0.0,130.71,91.5153333252,-38.56,99.3072496529,8.1653333252,0,8.1653333252,83.35,-38.56,91.8373350005,123.48,91.8353333252,-12.9,92.7369314079,8.1653333252,0,8.1653333252,83.67,-12.9,84.6586020437,130.0
2020-09-24 20:00:00,8.0035555476,0.0,8.0035555476,8.0035555476,0,8.0035555476,0.0,0.0,0.0,131.07,89.9535555476,-39.73,98.3367431617,8.0035555476,0,8.0035555476,81.95,-39.73,91.0729125481,124.04,90.2635555476,-13.9,91.3275394396,8.0035555476,0,8.0035555476,82.26,-13.9,83.4261206098,130.5
2020-09-24 20:30:00,7.3462222149,0.0,7.3462222149,7.3462222149,0,7.3462222149,0.0,0.0,0.0,131.73,85.7062222149,-42.03,95.4572020664,7.3462222149,0,7.3462222149,78.36,-42.03,88.9202479754,124.91,86.0162222149,-15.9,87.4734273029,7.3462222149,0,7.3462222149,78.67,-15.9,80.2606933685,131.39
2020-09-24 21:00:00,5.3937777724,0.0,5.3937777724,5.3937777724,0,5.3937777724,0.0,0.0,0.0,131.86,82.4737777724,-42.31,92.6933661059,5.3937777724,0,5.3937777724,77.08,-42.31,87.9287353486,125.08,82.7837777724,-16.12,84.3386522436,5.3937777724,0,5.3937777724,77.39,-16.12,79.0510373113,131.51
2020-09-24 21:30:00,4.8352222174,0.0,4.8352222174,4.8352222174,0,4.8352222174,0.0,0.0,0.0,131.35,79.1952222174,-42.18,89.7275633351,4.8352222174,0,4.8352222174,74.36,-42.18,85.4901280851,124.64,79.5352222174,-16.17,81.1623094371,4.8352222174,0,4.8352222174,74.7,-16.17,76.430091587,131.05
2020-09-24 22:00:00,5.5392222167,0.0,5.5392222167,5.5392222167,0,5.5392222167,0.0,0.0,0.0,131.65,73.4192222167,-44.41,85.8057707319,5.5392222167,0,5.5392222167,67.88,-44.41,81.1168447365,125.14,73.7292222167,-18.2,75.9423347592,5.5392222167,0,5.5392222167,68.19,-18.2,70.5770224648,131.59
2020-09-24 22:30:00,2.1575555534,0.0,2.1575555534,2.1575555534,0,2.1575555534,0.0,0.0,0.0,131.99,70.3575555534,-47.75,85.0308657103,2.1575555534,0,2.1575555534,68.2,-47.75,83.2544443258,125.51,70.7275555534,-17.51,72.8627971914,2.1575555534,0,2.1575555534,68.57,-17.51,70.7703680929,131.89
2020-09-24 23:00:00,2.1377777756,0.0,2.1377777756,2.1377777756,0,2.1377777756,0.0,0.0,0.0,131.78,64.7677777756,-63.76,90.8856569432,2.1377777756,0,2.1377777756,62.63,-63.76,89.3747979019,124.69,65.3377777756,-11.06,66.267252883,2.1377777756,0,2.1377777756,63.2,-11.06,64.1604519934,131.08
2020-09-24 23:30:00,2.097111109,0.0,2.097111109,2.097111109,0,2.097111109,0.0,0.0,0.0,132.32,58.067111109,-64.18,86.5497648324,2.097111109,0,2.097111109,55.97,-64.18,85.1569920793,125.19,58.647111109,-11.08,59.6845879724,2.097111109,0,2.097111109,56.55,-11.08,57.6252453357,131.63
2020-09-25 00:00:00,2.0656666646,0.0,2.0656666646,2.0656666646,0,2.0656666646,0.0,0.0,0.0,132.69,53.6156666646,-65.61,84.7308197287,2.0656666646,0,2.0656666646,51.55,-65.61,83.4390472141,125.65,54.1956666646,-12.1,55.5299944644,2.0656666646,0,2.0656666646,52.13,-12.1,53.5158565287,132.14
2020-09-25 00:30:00,2.0198888869,0.0,2.0198888869,2.0198888869,0,2.0198888869,0.0,0.0,0.0,132.69,52.4698888869,-60.66,80.2042694612,2.0198888869,0,2.0198888869,50.45,-60.66,78.8976431841,125.24,53.0298888869,-7.51,53.5590255266,2.0198888869,0,2.0198888869,51.01,-7.51,51.5598700541,131.73
2020-09-25 01:00:00,1.9823333314,0.0,1.9823333314,1.9823333314,0,1.9823333314,0.0,0.0,0.0,132.43,51.0423333314,-60.81,79.3925430498,1.9823333314,0,1.9823333314,49.06,-60.81,78.1328336873,124.94,51.5923333314,-7.86,52.1876274473,1.9823333314,0,1.9823333314,49.61,-7.86,50.2287935352,131.48
2020-09-25 01:30:00,1.9276666647,0.0,1.9276666647,1.9276666647,0,1.9276666647,0.0,0.0,0.0,132.67,50.8676666647,-60.14,78.7676273092,1.9276666647,0,1.9276666647,48.94,-60.14,77.5367216227,125.1,51.437666664700004,-7.08,51.9226342929,1.9276666647,0,1.9276666647,49.51,-7.08,50.0136631332,131.61
2020-09-25 02:00:00,1.8922222202999999,0.0,1.8922222202999999,1.8922222202999999,0,1.8922222202999999,0.0,0.0,0.0,132.67,47.1422222203,-59.08,75.5833018323,1.8922222202999999,0,1.8922222202999999,45.25,-59.08,74.4177996181,124.97,47.7022222203,-6.16,48.0983118701,1.8922222202999999,0,1.8922222202999999,45.81,-6.16,46.2223073851,131.52
2020-09-25 02:30:00,1.9373333314,0.0,1.9373333314,1.9373333314,0,1.9373333314,0.0,0.0,0.0,132.92,46.6873333314,-59.47,75.6067985938,1.9373333314,0,1.9373333314,44.75,-59.47,74.4260935425,125.22,47.2373333314,-6.36,47.663563235,1.9373333314,0,1.9373333314,45.3,-6.36,45.7442848889,131.76
2020-09-25 03:00:00,1.8347777759000001,0.0,1.8347777759000001,1.8347777759000001,0,1.8347777759000001,0.0,0.0,0.0,133.19,45.6847777759,-59.77,75.2299928249,1.8347777759000001,0,1.8347777759000001,43.85,-59.77,74.1301247807,125.49,46.2447777759,-6.43,46.6896602209,1.8347777759000001,0,1.8347777759000001,44.41,-6.43,44.8730765604,132.05
2020-09-25 03:30:00,1.8723333315000001,0.0,1.8723333315000001,1.8723333315000001,0,1.8723333315000001,0.0,0.0,0.0,133.33,44.9823333315,-59.99,74.98140044,1.8723333315000001,0,1.8723333315000001,43.11,-59.99,73.8733524351,125.62,45.5323333315,-6.51,45.9953636643,1.8723333315000001,0,1.8723333315000001,43.66,-6.51,44.1426743639,132.19
