Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-25 04:00:00,1.9706666647,0.0,1.9706666647,1.9706666647,0,1.9706666647,0.0,0.0,0.0,133.59,44.5206666647,-60.29,74.9464733011,1.9706666647,0,1.9706666647,42.55,-60.29,73.7928627985,125.88,45.0906666647,-6.62,45.5740344963,1.9706666647,0,1.9706666647,43.12,-6.62,43.625208309,132.44
2020-09-25 04:30:00,2.0563333313,0.0,2.0563333313,2.0563333313,0,2.0563333313,0.0,0.0,0.0,133.59,44.4063333313,-60.5,75.0478010333,2.0563333313,0,2.0563333313,42.35,-60.5,73.8496614752,126.0,44.9663333313,-6.78,45.4746031677,2.0563333313,0,2.0563333313,42.91,-6.78,43.4423353424,132.56
2020-09-25 05:00:00,2.0675555535,0.0,2.0675555535,2.0675555535,0,2.0675555535,0.0,0.0,0.0,133.69,44.6675555535,-60.59,75.275086311,2.0675555535,0,2.0675555535,42.6,-60.59,74.0669163662,126.0,45.2275555535,-6.86,45.7448508725,2.0675555535,0,2.0675555535,43.16,-6.86,43.7017757076,132.56
2020-09-25 05:30:00,2.0338888869,0.0,2.0338888869,2.0338888869,0,2.0338888869,0.0,0.0,0.0,132.75,45.8438888869,-59.59,75.1839760073,2.0338888869,0,2.0338888869,43.81,-59.59,73.9613696466,125.05,46.4038888869,-6.54,46.8624850368,2.0338888869,0,2.0338888869,44.37,-6.54,44.8493979893,131.64
2020-09-25 06:00:00,2.0307777757,0.0,2.0307777757,2.0307777757,0,2.0307777757,0.0,0.0,0.0,132.49,47.9307777757,-58.8,75.8603945296,2.0307777757,0,2.0307777757,45.9,-58.8,74.5939005549,124.69,48.4807777757,-6.01,48.851877279600004,2.0307777757,0,2.0307777757,46.45,-6.01,46.8371924863,131.28
2020-09-25 06:30:00,2.0101111091,0.0,2.0101111091,2.0101111091,0,2.0101111091,0.0,0.0,0.0,131.7,54.2601111091,-55.38,77.5313101758,2.0101111091,0,2.0101111091,52.25,-55.38,76.1380778586,123.6,54.7901111091,-3.5,54.9017875424,2.0101111091,0,2.0101111091,52.78,-3.5,52.8959204476,130.17
2020-09-25 07:00:00,2.0003333313,0.0,2.0003333313,2.0003333313,0,2.0003333313,0.0,0.0,0.0,131.02,61.1603333313,-52.85,80.8313607036,2.0003333313,0,2.0003333313,59.16,-52.85,79.3286083327,123.6,61.0603333313,7.73,61.5476823815,2.0003333313,0,2.0003333313,59.06,7.73,59.5637179833,130.17
2020-09-25 07:30:00,2.2765555533,0.0,2.2765555533,2.2765555533,0,2.2765555533,0.0,0.0,0.0,130.73,69.3365555533,-31.15,76.0123702827,2.2765555533,0,2.2765555533,67.06,-31.15,73.9416398249,124.5,69.0565555533,-9.92,69.7654231327,2.2765555533,0,2.2765555533,66.78,-9.92,67.5127750874,131.25
2020-09-25 08:00:00,3.3741111077,0.0,3.3741111077,3.3741111077,0,3.3741111077,0.0,0.0,0.0,130.73,74.3741111077,-17.42,76.3869413124,3.3741111077,0,3.3741111077,71.0,-17.42,73.1057891005,124.17,74.4641111077,-20.89,77.3388385164,3.3741111077,0,3.3741111077,71.09,-20.89,74.0957502155,130.87
2020-09-25 08:30:00,9.5641111015,0.0,9.5641111015,9.5641111015,0,9.5641111015,0.0,0.0,0.0,130.86,72.7941111015,-17.95,74.9745630935,9.5641111015,0,9.5641111015,63.23,-17.95,65.7284976247,124.5,72.9041111015,-21.46,75.9969803052,9.5641111015,0,9.5641111015,63.34,-21.46,66.876656615,131.19
2020-09-25 09:00:00,12.3211110988,0.0,12.3211110988,12.3211110988,0,12.3211110988,0.0,0.0,0.0,131.21,73.0411110988,-16.73,74.9326151322,12.3211110988,0,12.3211110988,60.72,-16.73,62.9826269697,124.75,73.1411110988,-20.26,75.8952550082,12.3211110988,0,12.3211110988,60.82,-20.26,64.1056939749,131.42
2020-09-25 09:30:00,17.9696666487,0.0,17.9696666487,17.9696666487,0,17.9696666487,0.0,0.0,0.0,131.83,71.4596666487,-17.44,73.5570360845,17.9696666487,0,17.9696666487,53.49,-17.44,56.2612984209,125.52,71.5696666487,-21.03,74.5954293788,17.9696666487,0,17.9696666487,53.6,-21.03,57.5779549828,132.17
2020-09-25 10:00:00,21.3161110898,0.0,21.3161110898,21.3161110898,0,21.3161110898,0.0,0.0,0.0,132.32,68.6261110898,-18.32,71.0293286137,21.3161110898,0,21.3161110898,47.31,-18.32,50.733209045,126.18,68.7161110898,-21.97,72.1428085349,21.3161110898,0,21.3161110898,47.4,-21.97,52.244051336,132.75
2020-09-25 10:30:00,23.2259999768,0.0,23.2259999768,23.2259999768,0,23.2259999768,0.0,0.0,0.0,132.32,64.8659999768,-18.01,67.3198191693,23.2259999768,0,23.2259999768,41.64,-18.01,45.3679369158,126.28,64.9659999768,-21.67,68.4848162222,23.2259999768,0,23.2259999768,41.74,-21.67,47.0299532213,132.75
2020-09-25 11:00:00,20.9147777569,0.0,20.9147777569,20.9147777569,0,20.9147777569,0.0,0.0,0.0,132.32,68.1047777569,-17.38,70.2874466268,20.9147777569,0,20.9147777569,47.19,-17.38,50.2887711124,126.14,68.1847777569,-21.04,71.3571686501,20.9147777569,0,20.9147777569,47.27,-21.04,51.7410330396,132.66
2020-09-25 11:30:00,23.8173333095,0.0,23.8173333095,23.8173333095,0,23.8173333095,0.0,0.0,0.0,132.04,62.4873333095,-18.15,65.0698803144,23.8173333095,0,23.8173333095,38.67,-18.15,42.7175771785,126.04,62.6073333095,-21.81,66.2974681578,23.8173333095,0,23.8173333095,38.79,-21.81,44.5010134716,132.52
2020-09-25 12:00:00,28.8595555267,0.0,28.8595555267,28.8595555267,0,28.8595555267,0.0,0.0,0.0,132.04,57.6795555267,-18.43,60.552423781,28.8595555267,0,28.8595555267,28.82,-18.43,34.209023663400004,126.14,57.7795555267,-22.14,61.8761394793,28.8595555267,0,28.8595555267,28.92,-22.14,36.4217791987,132.64
2020-09-25 12:30:00,29.4088888595,0.0,29.4088888595,29.4088888595,0,29.4088888595,0.0,0.0,0.0,132.04,56.5588888595,-18.8,59.6015763971,29.4088888595,0,29.4088888595,27.15,-18.8,33.0236657565,126.14,56.6588888595,-22.51,60.9666284683,29.4088888595,0,29.4088888595,27.25,-22.51,35.3449091101,132.64
2020-09-25 13:00:00,27.6634444168,0.0,27.6634444168,27.6634444168,0,27.6634444168,0.0,0.0,0.0,132.04,57.6334444168,-17.0,60.0883841965,27.6634444168,0,27.6634444168,29.97,-17.0,34.455781808,125.98,57.7234444168,-20.7,61.3228019201,27.6634444168,0,27.6634444168,30.06,-20.7,36.4978574714,132.46
2020-09-25 13:30:00,31.1383333022,0.0,31.1383333022,31.1383333022,0,31.1383333022,0.0,0.0,0.0,132.63,52.5483333022,-24.43,57.9495662869,31.1383333022,0,31.1383333022,21.41,-24.43,32.4840422362,126.09,52.7083333022,-22.47,57.2980741343,31.1383333022,0,31.1383333022,21.57,-22.47,31.1474846496,132.58
2020-09-25 14:00:00,29.8539999701,0.0,29.8539999701,29.8539999701,0,29.8539999701,0.0,0.0,0.0,133.56,50.4439999701,-36.56,62.29952434,29.8539999701,0,29.8539999701,20.59,-36.56,41.9592862189,125.43,50.6539999701,-21.28,54.9423890359,29.8539999701,0,29.8539999701,20.8,-21.28,29.756989095,131.95
2020-09-25 14:30:00,26.067111085,0.0,26.067111085,26.067111085,0,26.067111085,0.0,0.0,0.0,133.07,54.307111085,-31.0,62.5320902769,26.067111085,0,26.067111085,28.24,-31.0,41.9344440764,124.37,54.417111085,-15.97,56.7121052232,26.067111085,0,26.067111085,28.35,-15.97,32.5386447167,130.88
2020-09-25 15:00:00,24.8761110862,0.0,24.8761110862,24.8761110862,0,24.8761110862,0.0,0.0,0.0,132.93,52.8461110862,-42.2,67.6280375062,24.8761110862,0,24.8761110862,27.97,-42.2,50.6276693123,123.76,53.1161110862,-10.99,54.2411408151,24.8761110862,0,24.8761110862,28.24,-10.99,30.3030972014,130.23
2020-09-25 15:30:00,23.8626666428,0.0,23.8626666428,23.8626666428,0,23.8626666428,0.0,0.0,0.0,132.82,53.1226666428,-42.36,67.9440012896,23.8626666428,0,23.8626666428,29.26,-42.36,51.4831739503,124.29,53.4826666428,-6.86,53.9208237254,23.8626666428,0,23.8626666428,29.62,-6.86,30.404012893,130.82
2020-09-25 16:00:00,21.3526666453,0.0,21.3526666453,21.3526666453,0,21.3526666453,0.0,0.0,0.0,132.82,57.9526666453,-33.28,66.8286613011,21.3526666453,0,21.3526666453,36.6,-33.28,49.4683575632,125.33,58.2626666453,-7.04,58.6864543538,21.3526666453,0,21.3526666453,36.91,-7.04,37.5753868909,131.75
2020-09-25 16:30:00,20.5803333128,0.0,20.5803333128,20.5803333128,0,20.5803333128,0.0,0.0,0.0,132.7,62.6303333128,-33.99,71.2592362495,20.5803333128,0,20.5803333128,42.05,-33.99,54.069608839,125.33,62.9503333128,-7.77,63.4280487181,20.5803333128,0,20.5803333128,42.37,-7.77,43.0765574298,131.75
2020-09-25 17:00:00,19.6211110915,0.0,19.6211110915,19.6211110915,0,19.6211110915,0.0,0.0,0.0,132.57,67.1511110915,-35.87,76.1309964523,19.6211110915,0,19.6211110915,47.53,-35.87,59.5462660458,125.33,67.4611110915,-9.58,68.137932972,19.6211110915,0,19.6211110915,47.84,-9.58,48.7897735186,131.75
2020-09-25 17:30:00,14.5368888744,0.0,14.5368888744,14.5368888744,0,14.5368888744,0.0,0.0,0.0,132.22,74.9468888744,-34.31,82.4270116645,14.5368888744,0,14.5368888744,60.41,-34.31,69.4733344529,124.7,75.2268888744,-8.27,75.6801011476,14.5368888744,0,14.5368888744,60.69,-8.27,61.2508693816,131.17
2020-09-25 18:00:00,11.9398888769,0.0,11.9398888769,11.9398888769,0,11.9398888769,0.0,0.0,0.0,131.86,78.6998888769,-33.26,85.4394528847,11.9398888769,0,11.9398888769,66.76,-33.26,74.5863606834,124.19,79.0198888769,-7.36,79.3619079794,11.9398888769,0,11.9398888769,67.08,-7.36,67.4825607102,130.66
2020-09-25 18:30:00,10.6497777671,0.0,10.6497777671,10.6497777671,0,10.6497777671,0.0,0.0,0.0,131.72,80.5997777671,-32.97,87.0824039408,10.6497777671,0,10.6497777671,69.95,-32.97,77.3306110153,123.98,80.8997777671,-7.18,81.2177717176,10.6497777671,0,10.6497777671,70.25,-7.18,70.615967741,130.4
2020-09-25 19:00:00,10.690666656,0.0,10.690666656,10.690666656,0,10.690666656,0.0,0.0,0.0,131.53,82.550666656,-32.65,88.7729410651,10.690666656,0,10.690666656,71.86,-32.65,78.9296021781,123.68,82.850666656,-6.96,83.1424955443,10.690666656,0,10.690666656,72.16,-6.96,72.4948770604,130.17
2020-09-25 19:30:00,9.9615555456,0.0,9.9615555456,9.9615555456,0,9.9615555456,0.0,0.0,0.0,131.21,86.3815555456,-36.99,93.968256547,9.9615555456,0,9.9615555456,76.42,-36.99,84.901569479,123.6,86.7115555456,-8.87,87.1640451398,9.9615555456,0,9.9615555456,76.75,-8.87,77.2608529593,130.09
2020-09-25 20:00:00,9.949555545599999,0.0,9.949555545599999,9.949555545599999,0,9.949555545599999,0.0,0.0,0.0,130.63,88.0695555456,-45.54,99.1470534812,9.949555545599999,0,9.949555545599999,78.12,-45.54,90.4246979536,125.13,87.8995555456,7.4,88.2104974769,9.949555545599999,0,9.949555545599999,77.95,7.4,78.3004629616,131.56
2020-09-25 20:30:00,8.7982222134,0.0,8.7982222134,8.7982222134,0,8.7982222134,0.0,0.0,0.0,130.09,83.5682222134,-47.17,95.9617458361,8.7982222134,0,8.7982222134,74.77,-47.17,88.405666108,124.9,83.4282222134,5.26,83.5938745465,8.7982222134,0,8.7982222134,74.63,5.26,74.8151355008,131.32
2020-09-25 21:00:00,8.1887777696,0.0,8.1887777696,8.1887777696,0,8.1887777696,0.0,0.0,0.0,130.38,78.0287777696,-48.14,91.6839667565,8.1887777696,0,8.1887777696,69.84,-48.14,84.8238480617,125.32,77.9587777696,4.5600000000000005,78.0920266822,8.1887777696,0,8.1887777696,69.77,4.5600000000000005,69.918856541,131.75
2020-09-25 21:30:00,8.2138888807,0.0,8.2138888807,8.2138888807,0,8.2138888807,0.0,0.0,0.0,130.68,73.1938888807,-49.71,88.4784124489,8.2138888807,0,8.2138888807,64.98,-49.71,81.8137182873,125.76,73.1538888807,3.35,73.2305534484,8.2138888807,0,8.2138888807,64.94,3.35,65.0263492747,132.22
2020-09-25 22:00:00,7.3284444371,0.0,7.3284444371,7.3284444371,0,7.3284444371,0.0,0.0,0.0,130.92,68.5984444371,-50.63,85.259272101,7.3284444371,0,7.3284444371,61.27,-50.63,79.4821350997,126.09,68.5884444371,2.68,68.6407831417,7.3284444371,0,7.3284444371,61.26,2.68,61.3185942435,132.58
2020-09-25 22:30:00,1.9371111092,0.0,1.9371111092,1.9371111092,0,1.9371111092,0.0,0.0,0.0,131.15,64.7871111092,-50.41,82.0885976605,1.9371111092,0,1.9371111092,62.85,-50.41,80.5685459717,126.37,64.7671111092,3.05,64.838886337,1.9371111092,0,1.9371111092,62.83,3.05,62.9039855653,132.8
2020-09-25 23:00:00,1.713666665,0.0,1.713666665,1.713666665,0,1.713666665,0.0,0.0,0.0,131.15,60.683666665,-51.6,79.6559313542,1.713666665,0,1.713666665,58.97,-51.6,78.3582854585,126.58,60.713666665,2.02,60.7472610074,1.713666665,0,1.713666665,59.0,2.02,59.0345695335,133.01
2020-09-25 23:30:00,1.7165555538000001,0.0,1.7165555538000001,1.7165555538000001,0,1.7165555538000001,0.0,0.0,0.0,131.67,58.6965555538,-59.46,83.551045678,1.7165555538000001,0,1.7165555538000001,56.98,-59.46,82.3541862931,126.14,58.9965555538,-6.26,59.3277436552,1.7165555538000001,0,1.7165555538000001,57.28,-6.26,57.6210551795,132.55
2020-09-26 00:00:00,1.6819999983,0.0,1.6819999983,1.6819999983,0,1.6819999983,0.0,0.0,0.0,132.35,51.9019999983,-66.85,84.6329729114,1.6819999983,0,1.6819999983,50.22,-66.85,83.6120260489,125.46,52.4919999983,-13.51,54.2026767219,1.6819999983,0,1.6819999983,50.81,-13.51,52.5754334266,131.87
2020-09-26 00:30:00,1.6484444428,0.0,1.6484444428,1.6484444428,0,1.6484444428,0.0,0.0,0.0,132.63,50.1984444428,-67.32,83.9753905884,1.6484444428,0,1.6484444428,48.55,-67.32,83.0005114442,125.7,50.7784444428,-13.73,52.6019326644,1.6484444428,0,1.6484444428,49.13,-13.73,51.0124475006,132.17
2020-09-26 01:00:00,1.6603333317,0.0,1.6603333317,1.6603333317,0,1.6603333317,0.0,0.0,0.0,132.63,48.5403333317,-67.58,83.2058913777,1.6603333317,0,1.6603333317,46.88,-67.58,82.2483483117,125.7,49.1203333317,-13.96,51.0655338425,1.6603333317,0,1.6603333317,47.46,-13.96,49.4705286004,132.17
2020-09-26 01:30:00,1.6559999983,0.0,1.6559999983,1.6559999983,0,1.6559999983,0.0,0.0,0.0,130.88,49.8359999983,-65.98,82.6860767955,1.6559999983,0,1.6559999983,48.18,-65.98,81.6986707358,124.09,50.3859999983,-13.75,52.2284548482,1.6559999983,0,1.6559999983,48.73,-13.75,50.6327502709,130.47
2020-09-26 02:00:00,1.6427777761,0.0,1.6427777761,1.6427777761,0,1.6427777761,0.0,0.0,0.0,130.79,49.5127777761,-65.78,82.3317895051,1.6427777761,0,1.6427777761,47.87,-65.78,81.354442411,123.98,50.0827777761,-13.64,51.9069766965,1.6427777761,0,1.6427777761,48.44,-13.64,50.3237836415,130.38
2020-09-26 02:30:00,1.5953333317,0.0,1.5953333317,1.5953333317,0,1.5953333317,0.0,0.0,0.0,130.79,48.8953333317,-66.04,82.1707686566,1.5953333317,0,1.5953333317,47.3,-66.04,81.2315923764,123.98,49.4553333317,-13.88,51.3661794857,1.5953333317,0,1.5953333317,47.86,-13.88,49.8320579547,130.46
2020-09-26 03:00:00,1.5747777762,0.0,1.5747777762,1.5747777762,0,1.5747777762,0.0,0.0,0.0,131.0,47.7747777762,-66.55,81.9227190196,1.5747777762,0,1.5747777762,46.2,-66.55,81.0144585861,124.2,48.3347777762,-14.23,50.3859468768,1.5747777762,0,1.5747777762,46.76,-14.23,48.8773004574,130.69
2020-09-26 03:30:00,1.5932222206,0.0,1.5932222206,1.5932222206,0,1.5932222206,0.0,0.0,0.0,131.0,47.0832222206,-66.86,81.7746257385,1.5932222206,0,1.5932222206,45.49,-66.86,80.8677914871,124.34,47.6432222206,-14.49,49.7979590301,1.5932222206,0,1.5932222206,46.05,-14.49,48.2759008202,130.8
2020-09-26 04:00:00,1.6224444428,0.0,1.6224444428,1.6224444428,0,1.6224444428,0.0,0.0,0.0,131.18,46.3724444428,-67.04,81.5154292364,1.6224444428,0,1.6224444428,44.75,-67.04,80.6034993037,124.46,46.9324444428,-14.55,49.1361052728,1.6224444428,0,1.6224444428,45.31,-14.55,47.5888495343,130.88
2020-09-26 04:30:00,1.6671111094,0.0,1.6671111094,1.6671111094,0,1.6671111094,0.0,0.0,0.0,131.02,46.1571111094,-67.02,81.3766508648,1.6671111094,0,1.6671111094,44.49,-67.02,80.4427777989,124.24,46.7171111094,-14.6,48.945362093,1.6671111094,0,1.6671111094,45.05,-14.6,47.3567577015,130.79
2020-09-26 05:00:00,1.664666665,0.0,1.664666665,1.664666665,0,1.664666665,0.0,0.0,0.0,131.02,46.094666665,-67.14,81.4401491585,1.664666665,0,1.664666665,44.43,-67.14,80.5096547005,124.24,46.654666665,-14.75,48.9307717252,1.664666665,0,1.664666665,44.99,-14.75,47.3461994251,130.79
2020-09-26 05:30:00,1.7255555538,0.0,1.7255555538,1.7255555538,0,1.7255555538,0.0,0.0,0.0,130.58,46.6855555538,-66.45,81.2104894541,1.7255555538,0,1.7255555538,44.96,-66.45,80.2309422854,123.84,47.2355555538,-14.35,49.3671976972,1.7255555538,0,1.7255555538,45.51,-14.35,47.7187866568,130.35
2020-09-26 06:00:00,1.7138888872,0.0,1.7138888872,1.7138888872,0,1.7138888872,0.0,0.0,0.0,131.32,48.7338888872,-51.46,70.8739975313,1.7138888872,0,1.7138888872,47.02,-51.46,69.7066137465,125.12,49.0738888872,-20.64,53.2377325824,1.7138888872,0,1.7138888872,47.36,-20.64,51.6621641049,131.65
2020-09-26 06:30:00,1.730777776,0.0,1.730777776,1.730777776,0,1.730777776,0.0,0.0,0.0,131.74,52.130777776,-47.52,70.5391266712,1.730777776,0,1.730777776,50.4,-47.52,69.2698375918,125.57,52.440777776,-21.17,56.5526663718,1.730777776,0,1.730777776,50.71,-21.17,54.9515513885,132.09
2020-09-26 07:00:00,1.7118888872,0.0,1.7118888872,1.7118888872,0,1.7118888872,0.0,0.0,0.0,131.49,55.0718888872,-46.3,71.9486132292,1.7118888872,0,1.7118888872,53.36,-46.3,70.6468654648,125.18,55.3618888872,-20.08,58.8909597575,1.7118888872,0,1.7118888872,53.65,-20.08,57.284630574,131.73
2020-09-26 07:30:00,1.8511111093000001,0.0,1.8511111093000001,1.8511111093000001,0,1.8511111093000001,0.0,0.0,0.0,131.49,58.8511111093,-45.25,74.2362160862,1.8511111093000001,0,1.8511111093000001,57.0,-45.25,72.7774862165,125.06,59.1511111093,-19.08,62.1522352411,1.8511111093000001,0,1.8511111093000001,57.3,-19.08,60.3931817344,131.65
2020-09-26 08:00:00,3.2131111079,0.0,3.2131111079,3.2131111079,0,3.2131111079,0.0,0.0,0.0,131.16,63.8731111079,-43.39,77.2170086354,3.2131111079,0,3.2131111079,60.66,-43.39,74.5810143401,124.53,64.1731111079,-17.44,66.5006901413,3.2131111079,0,3.2131111079,60.96,-17.44,63.4056401277,131.11
2020-09-26 08:30:00,6.2305555493,0.0,6.2305555493,6.2305555493,0,6.2305555493,0.0,0.0,0.0,131.16,65.9605555493,-42.03,78.2132711781,6.2305555493,0,6.2305555493,59.73,-42.03,73.035565309,124.31,66.2505555493,-16.16,68.1929740559,6.2305555493,0,6.2305555493,60.02,-16.16,62.1574291618,130.88
2020-09-26 09:00:00,13.690666653000001,0.0,13.690666653000001,13.690666653000001,0,13.690666653000001,0.0,0.0,0.0,131.24,65.630666653,-42.65,78.2713670847,13.690666653000001,0,13.690666653000001,51.94,-42.65,67.2070390659,124.54,65.970666653,-16.72,68.0565004877,13.690666653000001,0,13.690666653000001,52.28,-16.72,54.888585334300004,131.14
2020-09-26 09:30:00,16.372333317,0.0,16.372333317,16.372333317,0,16.372333317,0.0,0.0,0.0,131.54,69.112333317,-41.59,80.6612838759,16.372333317,0,16.372333317,52.74,-41.59,67.1657330787,124.75,69.422333317,-15.56,71.1447395327,16.372333317,0,16.372333317,53.05,-15.56,55.2848632087,131.33
2020-09-26 10:00:00,17.6554444268,0.0,17.6554444268,17.6554444268,0,17.6554444268,0.0,0.0,0.0,132.43,67.1854444268,-41.39,78.9114443083,17.6554444268,0,17.6554444268,49.53,-41.39,64.5472927395,125.62,67.5254444268,-15.05,69.1822820167,17.6554444268,0,17.6554444268,49.87,-15.05,52.0914522739,132.18
2020-09-26 10:30:00,19.2827777585,0.0,19.2827777585,19.2827777585,0,19.2827777585,0.0,0.0,0.0,132.54,66.1627777585,-41.62,78.16481024550001,19.2827777585,0,19.2827777585,46.88,-41.62,62.6893834712,125.82,66.5027777585,-15.21,68.2199644503,19.2827777585,0,19.2827777585,47.22,-15.21,49.6091977359,132.32
2020-09-26 11:00:00,19.6262222026,0.0,19.6262222026,19.6262222026,0,19.6262222026,0.0,0.0,0.0,132.69,65.3962222026,-41.62,77.5170321824,19.6262222026,0,19.6262222026,45.77,-41.62,61.8636993721,125.95,65.7362222026,-15.14,67.4571753742,19.6262222026,0,19.6262222026,46.11,-15.14,48.5319657545,132.45
2020-09-26 11:30:00,21.8049999782,0.0,21.8049999782,21.8049999782,0,21.8049999782,0.0,0.0,0.0,132.88,63.9449999782,-41.91,76.4552883862,21.8049999782,0,21.8049999782,42.14,-41.91,59.4325474803,126.13,64.2949999782,-15.36,66.1042859594,21.8049999782,0,21.8049999782,42.49,-15.36,45.1810767911,132.63
2020-09-26 12:00:00,23.0874444214,0.0,23.0874444214,23.0874444214,0,23.0874444214,0.0,0.0,0.0,132.88,64.0974444214,-42.11,76.692466914,23.0874444214,0,23.0874444214,41.01,-42.11,58.7798621979,126.13,64.4474444214,-15.57,66.3015685519,23.0874444214,0,23.0874444214,41.36,-15.57,44.1936024782,132.63
2020-09-26 12:30:00,25.9272221963,0.0,25.9272221963,25.9272221963,0,25.9272221963,0.0,0.0,0.0,132.71,59.7772221963,-41.91,73.0052353842,25.9272221963,0,25.9272221963,33.85,-41.91,53.8727259381,126.13,60.1172221963,-15.4,62.0583628901,25.9272221963,0,25.9272221963,34.19,-15.4,37.4982146242,132.63
2020-09-26 13:00:00,28.7481110824,0.0,28.7481110824,28.7481110824,0,28.7481110824,0.0,0.0,0.0,132.71,59.0281110824,-42.48,72.7246058632,28.7481110824,0,28.7481110824,30.28,-42.48,52.1673154379,126.13,59.3881110824,-15.96,61.495278989,28.7481110824,0,28.7481110824,30.64,-15.96,34.5475208951,132.63
2020-09-26 13:30:00,31.2458888576,0.0,31.2458888576,31.2458888576,0,31.2458888576,0.0,0.0,0.0,132.89,54.9758888576,-45.04,71.0700355684,31.2458888576,0,31.2458888576,23.73,-45.04,50.9088842934,126.56,55.3258888576,-18.37,58.2958907462,31.2458888576,0,31.2458888576,24.08,-18.37,30.2870153696,133.04
2020-09-26 14:00:00,32.4647777453,0.0,32.4647777453,32.4647777453,0,32.4647777453,0.0,0.0,0.0,132.89,53.0947777453,-45.23,69.7481779248,32.4647777453,0,32.4647777453,20.63,-45.23,49.7126724287,126.7,53.4347777453,-18.55,56.5630442311,32.4647777453,0,32.4647777453,20.97,-18.55,27.9972034318,133.17
2020-09-26 14:30:00,32.5176666341,0.0,32.5176666341,32.5176666341,0,32.5176666341,0.0,0.0,0.0,133.15,48.5176666341,-39.32,62.4501911576,32.5176666341,0,32.5176666341,16.0,-39.32,42.4507055301,126.33,48.8476666341,-12.81,50.4994122303,32.5176666341,0,32.5176666341,16.33,-12.81,20.7548789445,132.77
2020-09-26 15:00:00,31.0533333023,0.0,31.0533333023,31.0533333023,0,31.0533333023,0.0,0.0,0.0,133.15,48.2933333023,-39.65,62.4849465187,31.0533333023,0,31.0533333023,17.24,-39.65,43.2358658986,126.33,48.6133333023,-13.05,50.3344680588,31.0533333023,0,31.0533333023,17.56,-13.05,21.8782106215,132.87
2020-09-26 15:30:00,28.9337777488,0.0,28.9337777488,28.9337777488,0,28.9337777488,0.0,0.0,0.0,133.34,49.6237777488,-40.45,64.0212606723,28.9337777488,0,28.9337777488,20.69,-40.45,45.4343328332,126.55,49.9537777488,-13.81,51.8275603456,28.9337777488,0,28.9337777488,21.02,-13.81,25.1506759353,133.0
2020-09-26 16:00:00,26.9586666397,0.0,26.9586666397,26.9586666397,0,26.9586666397,0.0,0.0,0.0,133.34,51.2686666397,-40.93,65.6029045014,26.9586666397,0,26.9586666397,24.31,-40.93,47.6050522529,126.63,51.5786666397,-14.23,53.505623558,26.9586666397,0,26.9586666397,24.62,-14.23,28.4365486654,133.13
2020-09-26 16:30:00,21.1839999788,0.0,21.1839999788,21.1839999788,0,21.1839999788,0.0,0.0,0.0,133.27,58.2739999788,-39.45,70.3715963549,21.1839999788,0,21.1839999788,37.09,-39.45,54.1476740036,126.39,58.5839999788,-12.88,59.9831597494,21.1839999788,0,21.1839999788,37.4,-12.88,39.5557126089,132.74
2020-09-26 17:00:00,18.4308888705,0.0,18.4308888705,18.4308888705,0,18.4308888705,0.0,0.0,0.0,132.9,63.6708888705,-38.94,74.6344805673,18.4308888705,0,18.4308888705,45.24,-38.94,59.6907128455,125.93,63.9908888705,-12.5,65.2003363368,18.4308888705,0,18.4308888705,45.56,-12.5,47.2436620088,132.36
2020-09-26 17:30:00,14.1268888748,0.0,14.1268888748,14.1268888748,0,14.1268888748,0.0,0.0,0.0,132.22,71.3768888748,-37.68,80.7120973922,14.1268888748,0,14.1268888748,57.25,-37.68,68.5371789615,125.03,71.6668888748,-11.57,72.5948197944,14.1268888748,0,14.1268888748,57.54,-11.57,58.6917072507,131.45
2020-09-26 18:00:00,10.9944444334,0.0,10.9944444334,10.9944444334,0,10.9944444334,0.0,0.0,0.0,131.56,77.8944444335,-36.24,85.9120601173,10.9944444334,0,10.9944444334,66.9,-36.24,76.0851338962,124.28,78.2144444335,-10.43,78.9068071717,10.9944444334,0,10.9944444334,67.22,-10.43,68.0243581374,130.66
2020-09-26 18:30:00,10.3574444341,0.0,10.3574444341,10.3574444341,0,10.3574444341,0.0,0.0,0.0,131.12,80.1774444341,-36.12,87.9379155767,10.3574444341,0,10.3574444341,69.82,-36.12,78.6097118682,123.79,80.4674444341,-10.45,81.1431581451,10.3574444341,0,10.3574444341,70.11,-10.45,70.8845159397,130.18
2020-09-26 19:00:00,8.2405555473,0.0,8.2405555473,8.2405555473,0,8.2405555473,0.0,0.0,0.0,130.83,81.9005555473,-37.24,89.9695426184,8.2405555473,0,8.2405555473,73.66,-37.24,82.5385558391,123.63,82.2005555473,-11.65,83.0220081201,8.2405555473,0,8.2405555473,73.96,-11.65,74.8719179666,129.98
2020-09-26 19:30:00,7.6985555479,0.0,7.6985555479,7.6985555479,0,7.6985555479,0.0,0.0,0.0,130.99,82.9085555479,-45.1,94.3813465841,7.6985555479,0,7.6985555479,75.21,-45.1,87.6958043466,124.06,83.2585555479,-14.82,84.5672482224,7.6985555479,0,7.6985555479,75.56,-14.82,76.9996493499,130.44
2020-09-26 20:00:00,7.569555548,0.0,7.569555548,7.569555548,0,7.569555548,0.0,0.0,0.0,130.66,81.559555548,-59.31,100.8446190988,7.569555548,0,7.569555548,73.99,-59.31,94.8271912481,123.06,82.109555548,-7.89,82.4877640156,7.569555548,0,7.569555548,74.54,-7.89,74.9564120006,129.46
2020-09-26 20:30:00,4.1512222181,0.0,4.1512222181,4.1512222181,0,4.1512222181,0.0,0.0,0.0,130.84,81.3612222181,-58.22,100.0460737901,4.1512222181,0,4.1512222181,77.21,-58.22,96.7003231639,123.06,81.9012222181,-6.74,82.1780858916,4.1512222181,0,4.1512222181,77.75,-6.74,78.041592116,129.46
2020-09-26 21:00:00,3.5081111076,0.0,3.5081111076,3.5081111076,0,3.5081111076,0.0,0.0,0.0,129.85,78.0981111076,-55.79,95.9783259834,3.5081111076,0,3.5081111076,74.59,-55.79,93.146079896,124.22,77.4481111076,6.44,77.7154007526,3.5081111076,0,3.5081111076,73.94,6.44,74.2199245486,130.69
2020-09-26 21:30:00,3.4883333298,0.0,3.4883333298,3.4883333298,0,3.4883333298,0.0,0.0,0.0,129.46,76.3483333298,-55.56,94.4244756525,3.4883333298,0,3.4883333298,72.86,-55.56,91.6269239907,125.19,75.0983333298,13.04,76.2220523794,3.4883333298,0,3.4883333298,71.61,13.04,72.7875930362,131.62
2020-09-26 22:00:00,3.3718888854999998,0.0,3.3718888854999998,3.3718888854999998,0,3.3718888854999998,0.0,0.0,0.0,130.3,72.3318888855,-58.15,92.8079988457,3.3718888854999998,0,3.3718888854999998,68.96,-58.15,90.2047897841,126.3,71.2118888855,11.59,72.1488823104,3.3718888854999998,0,3.3718888854999998,67.84,11.59,68.8229155151,132.72
2020-09-26 22:30:00,3.3275555521999998,0.0,3.3275555521999998,3.3275555521999998,0,3.3275555521999998,0.0,0.0,0.0,130.51,66.0075555522,-60.49,89.5323265083,3.3275555521999998,0,3.3275555521999998,62.68,-60.49,87.1081081186,124.98,66.2375555522,-7.03,66.6095688737,3.3275555521999998,0,3.3275555521999998,62.91,-7.03,63.3015718604,131.37
2020-09-26 23:00:00,3.3899999966,0.0,3.3899999966,3.3899999966,0,3.3899999966,0.0,0.0,0.0,131.35,58.5199999966,-59.29,83.3060291912,3.3899999966,0,3.3899999966,55.13,-59.29,80.9606138811,125.59,58.819999996600004,-5.99,59.124212465,3.3899999966,0,3.3899999966,55.43,-5.99,55.7527129385,132.04
2020-09-26 23:30:00,2.9632222193,0.0,2.9632222193,2.9632222193,0,2.9632222193,0.0,0.0,0.0,132.19,52.3432222193,-59.19,79.0143595323,2.9632222193,0,2.9632222193,49.38,-59.19,77.0833347748,126.32,52.6732222193,-5.41,52.9503204802,2.9632222193,0,2.9632222193,49.71,-5.41,50.003521876,132.82
2020-09-27 00:00:00,1.8039999982000001,0.0,1.8039999982000001,1.8039999982000001,0,1.8039999982000001,0.0,0.0,0.0,133.22,48.8639999982,-55.06,73.6158549215,1.8039999982000001,0,1.8039999982000001,47.06,-55.06,72.4309823211,126.66,49.2239999982,-0.45,49.2260568787,1.8039999982000001,0,1.8039999982000001,47.42,-0.45,47.422135127,133.17
2020-09-27 00:30:00,1.7625555538,0.0,1.7625555538,1.7625555538,0,1.7625555538,0.0,0.0,0.0,134.23,46.3825555538,-63.58,78.7004311278,1.7625555538,0,1.7625555538,44.62,-63.58,77.6747114575,124.91,47.1825555538,-11.22,48.4982674803,1.7625555538,0,1.7625555538,45.42,-11.22,46.7853053853,131.37
2020-09-27 01:00:00,1.728777776,0.0,1.728777776,1.728777776,0,1.728777776,0.0,0.0,0.0,134.69,45.358777776,-62.65,77.3462424513,1.728777776,0,1.728777776,43.63,-62.65,76.3452644242,125.16,46.158777776,-10.03,47.2359361692,1.728777776,0,1.728777776,44.43,-10.03,45.5480603319,131.68
2020-09-27 01:30:00,1.6968888872,0.0,1.6968888872,1.6968888872,0,1.6968888872,0.0,0.0,0.0,133.26,47.0168888872,-61.32,77.2705004554,1.6968888872,0,1.6968888872,45.32,-61.32,76.2498839343,123.84,47.7968888872,-9.78,48.7872010603,1.6968888872,0,1.6968888872,46.1,-9.78,47.1259843399,130.36
2020-09-27 02:00:00,1.671666665,0.0,1.671666665,1.671666665,0,1.671666665,0.0,0.0,0.0,132.33,46.601666665,-61.37,77.0583690196,1.671666665,0,1.671666665,44.93,-61.37,76.0590678355,122.98,47.391666665,-10.5,48.5409112944,1.671666665,0,1.671666665,45.72,-10.5,46.9102163713,129.5
2020-09-27 02:30:00,1.6855555539,0.0,1.6855555539,1.6855555539,0,1.6855555539,0.0,0.0,0.0,132.41,46.1855555539,-61.84,77.1834900858,1.6855555539,0,1.6855555539,44.5,-61.84,76.1868466338,123.09,46.9755555539,-10.93,48.2303609731,1.6855555539,0,1.6855555539,45.29,-10.93,46.5902242965,129.63
2020-09-27 03:00:00,1.6621111094,0.0,1.6621111094,1.6621111094,0,1.6621111094,0.0,0.0,0.0,132.74,44.9021111094,-62.37,76.8519126768,1.6621111094,0,1.6621111094,43.24,-62.37,75.8927829243,123.45,45.6821111094,-11.17,47.0279084738,1.6621111094,0,1.6621111094,44.02,-11.17,45.4150778927,130.0
2020-09-27 03:30:00,1.6909999983000001,0.0,1.6909999983000001,1.6909999983000001,0,1.6909999983000001,0.0,0.0,0.0,133.18,43.8809999983,-62.83,76.6364864856,1.6909999983000001,0,1.6909999983000001,42.19,-62.83,75.6809421189,123.87,44.6609999983,-11.25,46.0561333684,1.6909999983000001,0,1.6909999983000001,42.97,-11.25,44.4182777694,130.44
2020-09-27 04:00:00,1.7178888872,0.0,1.7178888872,1.7178888872,0,1.7178888872,0.0,0.0,0.0,133.37,43.1078888872,-62.86,76.2211892082,1.7178888872,0,1.7178888872,41.39,-62.86,75.2629503806,123.99,43.8878888872,-11.14,45.279646542,1.7178888872,0,1.7178888872,42.17,-11.14,43.6166080754,130.55
2020-09-27 04:30:00,1.7931111093,0.0,1.7931111093,1.7931111093,0,1.7931111093,0.0,0.0,0.0,133.37,42.6931111093,-62.83,75.9625607533,1.7931111093,0,1.7931111093,40.9,-62.83,74.9694531126,123.99,43.4731111093,-11.11,44.8702962941,1.7931111093,0,1.7931111093,41.68,-11.11,43.135304566,130.55
2020-09-27 05:00:00,1.817777776,0.0,1.817777776,1.817777776,0,1.817777776,0.0,0.0,0.0,133.37,42.337777776,-62.98,75.8878635027,1.817777776,0,1.817777776,40.52,-62.98,74.8889230795,123.99,43.117777776,-11.22,44.5536885155,1.817777776,0,1.817777776,41.3,-11.22,42.7969438161,130.55
2020-09-27 05:30:00,1.8104444426000001,0.0,1.8104444426000001,1.8104444426000001,0,1.8104444426000001,0.0,0.0,0.0,133.37,42.9304444426,-62.99,76.2283619137,1.8104444426000001,0,1.8104444426000001,41.12,-62.99,75.223629931,123.99,43.7204444426,-11.27,45.1496418841,1.8104444426000001,0,1.8104444426000001,41.91,-11.27,43.398859432,130.55
2020-09-27 06:00:00,1.7715555538,0.0,1.7715555538,1.7715555538,0,1.7715555538,0.0,0.0,0.0,133.21,43.3415555538,-62.65,76.1807911341,1.7715555538,0,1.7715555538,41.57,-62.65,75.1870161664,123.78,44.1215555538,-11.09,45.4939530541,1.7715555538,0,1.7715555538,42.35,-11.09,43.7779693453,130.42
2020-09-27 06:30:00,1.8283333315,0.0,1.8283333315,1.8283333315,0,1.8283333315,0.0,0.0,0.0,132.36,45.9483333315,-59.43,75.1210638632,1.8283333315,0,1.8283333315,44.12,-59.43,74.0168852357,123.25,46.6683333315,-8.61,47.4559315148,1.8283333315,0,1.8283333315,44.84,-8.61,45.6591469478,129.9
2020-09-27 07:00:00,1.7798888871,0.0,1.7798888871,1.7798888871,0,1.7798888871,0.0,0.0,0.0,131.48,49.6498888871,-48.76,69.5891447462,1.7798888871,0,1.7798888871,47.87,-48.76,68.3306263691,124.47,49.9398888871,3.66,50.073826517,1.7798888871,0,1.7798888871,48.16,3.66,48.2988736929,131.12
2020-09-27 07:30:00,1.839888887,0.0,1.839888887,1.839888887,0,1.839888887,0.0,0.0,0.0,131.08,52.469888887,-48.17,71.2280712909,1.839888887,0,1.839888887,50.63,-48.17,69.883802129,124.06,52.759888887,3.88,52.9023654988,1.839888887,0,1.839888887,50.92,3.88,51.067610087,130.69
2020-09-27 08:00:00,3.1815555524,0.0,3.1815555524,3.1815555524,0,3.1815555524,0.0,0.0,0.0,130.77,55.3615555524,-50.67,75.0489888884,3.1815555524,0,3.1815555524,52.18,-50.67,72.7337700109,124.06,55.6515555524,1.37,55.6684159591,3.1815555524,0,3.1815555524,52.47,1.37,52.4878824111,130.69
2020-09-27 08:30:00,6.3729999936,0.0,6.3729999936,6.3729999936,0,6.3729999936,0.0,0.0,0.0,130.49,57.232999993600004,-55.31,79.5915346521,6.3729999936,0,6.3729999936,50.86,-55.31,75.1394417067,124.27,57.5529999936,-3.07,57.6348220112,6.3729999936,0,6.3729999936,51.18,-3.07,51.2719933297,130.93
2020-09-27 09:00:00,14.1128888748,0.0,14.1128888748,14.1128888748,0,14.1128888748,0.0,0.0,0.0,131.24,57.4528888748,-57.52,81.2981232259,14.1128888748,0,14.1128888748,43.34,-57.52,72.0201777282,125.27,57.8228888748,-4.5600000000000005,58.0024144138,14.1128888748,0,14.1128888748,43.71,-4.5600000000000005,43.9472149288,131.86
2020-09-27 09:30:00,16.0906666506,0.0,16.0906666506,16.0906666506,0,16.0906666506,0.0,0.0,0.0,130.64,60.4806666506,-54.55,81.4469983394,16.0906666506,0,16.0906666506,44.39,-54.55,70.3290452089,124.37,60.8406666506,-2.21,60.8807918681,16.0906666506,0,16.0906666506,44.75,-2.21,44.8045377166,130.96
2020-09-27 10:00:00,18.4146666483,0.0,18.4146666483,18.4146666483,0,18.4146666483,0.0,0.0,0.0,130.79,59.4346666483,-53.45,79.9336105752,18.4146666483,0,18.4146666483,41.02,-53.45,67.3761300462,124.47,59.8346666483,-1.09,59.8445940157,18.4146666483,0,18.4146666483,41.42,-1.09,41.4343396231,131.04
2020-09-27 10:30:00,21.3727777564,0.0,21.3727777564,21.3727777564,0,21.3727777564,0.0,0.0,0.0,130.79,57.8927777564,-52.94,78.4488197257,21.3727777564,0,21.3727777564,36.52,-52.94,64.3144929234,124.47,58.3127777564,-0.67,58.3166267,21.3727777564,0,21.3727777564,36.94,-0.67,36.9460755697,131.04
2020-09-27 11:00:00,23.7763333096,0.0,23.7763333096,23.7763333096,0,23.7763333096,0.0,0.0,0.0,130.79,56.1963333096,-52.36,76.8088372353,23.7763333096,0,23.7763333096,32.42,-52.36,61.5842999473,124.38,56.6163333096,-0.11,56.6164401691,23.7763333096,0,23.7763333096,32.84,-0.11,32.840184226,130.92
2020-09-27 11:30:00,25.5444444189,0.0,25.5444444189,25.5444444189,0,25.5444444189,0.0,0.0,0.0,130.79,55.0944444189,-52.24,75.9237473115,25.5444444189,0,25.5444444189,29.55,-52.24,60.0184979819,124.38,55.5544444189,-0.06,55.5544768195,25.5444444189,0,25.5444444189,30.01,-0.06,30.0100599799,130.92
2020-09-27 12:00:00,27.9176666387,0.0,27.9176666387,27.9176666387,0,27.9176666387,0.0,0.0,0.0,130.63,52.7176666387,-45.25,69.474562797,27.9176666387,0,27.9176666387,24.8,-45.25,51.6004118201,124.65,53.0976666387,-2.63,53.1627604859,27.9176666387,0,27.9176666387,25.18,-2.63,25.3169765177,131.18
2020-09-27 12:30:00,29.1432221931,0.0,29.1432221931,29.1432221931,0,29.1432221931,0.0,0.0,0.0,130.94,52.5532221931,-34.28,62.7451955362,29.1432221931,0,29.1432221931,23.41,-34.28,41.5107997996,125.55,52.7932221931,-7.89,53.3795504808,29.1432221931,0,29.1432221931,23.65,-7.89,24.931397875000002,132.03
2020-09-27 13:00:00,29.5181110816,0.0,29.5181110816,29.5181110816,0,29.5181110816,0.0,0.0,0.0,131.21,51.0281110816,-35.48,62.1506115863,29.5181110816,0,29.5181110816,21.51,-35.48,41.4910894048,125.97,51.2781110816,-8.95,52.0533109043,29.5181110816,0,29.5181110816,21.76,-8.95,23.5287079968,132.41
2020-09-27 13:30:00,32.8391110783,0.0,32.8391110783,32.8391110783,0,32.8391110783,0.0,0.0,0.0,131.57,48.0691110783,-37.38,60.8925598071,32.8391110783,0,32.8391110783,15.23,-37.38,40.3635640151,126.55,48.3591110783,-10.62,49.5114938603,32.8391110783,0,32.8391110783,15.52,-10.62,18.8057118983,133.01
2020-09-27 14:00:00,32.0554444124,0.0,32.0554444124,32.0554444124,0,32.0554444124,0.0,0.0,0.0,132.24,45.1754444124,-46.85,65.0825881312,32.0554444124,0,32.0554444124,13.12,-46.85,48.6524089846,125.37,45.5454444124,-20.76,50.0536223137,32.0554444124,0,32.0554444124,13.49,-20.76,24.7579825511,131.77
2020-09-27 14:30:00,29.906888859,0.0,29.906888859,29.906888859,0,29.906888859,0.0,0.0,0.0,132.57,46.086888859,-49.65,67.7430721528,29.906888859,0,29.906888859,16.18,-49.65,52.219870739,124.88,46.526888859,-24.49,52.578621957,29.906888859,0,29.906888859,16.62,-24.49,29.5970353245,131.3
2020-09-27 15:00:00,28.4385555271,0.0,28.4385555271,28.4385555271,0,28.4385555271,0.0,0.0,0.0,132.95,46.2785555271,-50.35,68.3873321725,28.4385555271,0,28.4385555271,17.84,-50.35,53.4171142987,125.27,46.6985555271,-25.0,52.9693787798,28.4385555271,0,28.4385555271,18.26,-25.0,30.9584818749,131.75
2020-09-27 15:30:00,25.0398888638,0.0,25.0398888638,25.0398888638,0,25.0398888638,0.0,0.0,0.0,132.95,47.3598888638,-50.17,68.9926660827,25.0398888638,0,25.0398888638,22.32,-50.17,54.9109397115,125.16,47.8198888638,-24.84,53.8866158796,25.0398888638,0,25.0398888638,22.78,-24.84,33.7039166863,131.65
2020-09-27 16:00:00,22.5677777552,0.0,22.5677777552,22.5677777552,0,22.5677777552,0.0,0.0,0.0,133.03,50.4477777552,-50.5,71.3808677479,22.5677777552,0,22.5677777552,27.88,-50.5,57.6848715002,125.3,50.9277777552,-25.12,56.7860277452,22.5677777552,0,22.5677777552,28.36,-25.12,37.8854061612,131.65
2020-09-27 16:30:00,19.517333313800002,0.0,19.517333313800002,19.517333313800002,0,19.517333313800002,0.0,0.0,0.0,132.17,55.7473333138,-49.5,74.5520970302,19.517333313800002,0,19.517333313800002,36.23,-49.5,61.3421788006,124.39,56.2673333138,-24.45,61.349941306,19.517333313800002,0,19.517333313800002,36.75,-24.45,44.14028772,130.79
2020-09-27 17:00:00,15.7349999843,0.0,15.7349999843,15.7349999843,0,15.7349999843,0.0,0.0,0.0,131.71,62.4549999843,-47.82,78.6598971715,15.7349999843,0,15.7349999843,46.72,-47.82,66.8544000048,123.78,63.0149999843,-22.94,67.0606727003,15.7349999843,0,15.7349999843,47.28,-22.94,52.5513272906,130.17
2020-09-27 17:30:00,13.847111097300001,0.0,13.847111097300001,13.847111097300001,0,13.847111097300001,0.0,0.0,0.0,130.69,71.3371110973,-37.87,80.76583634,13.847111097300001,0,13.847111097300001,57.49,-37.87,68.8421164695,124.32,71.5971110973,-12.6,72.6973611452,13.847111097300001,0,13.847111097300001,57.75,-12.6,59.1085653692,130.72
2020-09-27 18:00:00,13.5864444309,0.0,13.5864444309,13.5864444309,0,13.5864444309,0.0,0.0,0.0,130.77,75.4364444309,-35.84,83.5174397858,13.5864444309,0,13.5864444309,61.85,-35.84,71.483761093,125.43,75.4764444309,-9.37,76.0558384605,13.5864444309,0,13.5864444309,61.89,-9.37,62.5952793747,131.87
2020-09-27 18:30:00,10.0859999899,0.0,10.0859999899,10.0859999899,0,10.0859999899,0.0,0.0,0.0,130.54,79.7759999899,-35.3,87.23703442,10.0859999899,0,10.0859999899,69.69,-35.3,78.1203309005,125.19,79.7759999899,-9.38,80.3255536824,10.0859999899,0,10.0859999899,69.69,-9.38,70.318422195,131.56
2020-09-27 19:00:00,8.1661111029,0.0,8.1661111029,8.1661111029,0,8.1661111029,0.0,0.0,0.0,130.46,83.4261111029,-15.38,84.8319539664,8.1661111029,0,8.1661111029,75.26,-15.38,76.8154411561,125.95,83.2161111029,-18.29,85.2023781775,8.1661111029,0,8.1661111029,75.05,-18.29,77.2465313137,132.36
2020-09-27 19:30:00,7.6281111035,0.0,7.6281111035,7.6281111035,0,7.6281111035,0.0,0.0,0.0,130.09,86.3781111035,-15.68,87.7897515534,7.6281111035,0,7.6281111035,78.75,-15.68,80.2958585482,125.62,86.1581111035,-18.57,88.1366269432,7.6281111035,0,7.6281111035,78.53,-18.57,80.6957607313,131.97
2020-09-27 20:00:00,7.5624444369,0.0,7.5624444369,7.5624444369,0,7.5624444369,0.0,0.0,0.0,130.01,83.1424444369,-34.97,90.1973778274,7.5624444369,0,7.5624444369,75.58,-34.97,83.2780721439,124.67,83.1124444369,-10.19,83.734786799,7.5624444369,0,7.5624444369,75.55,-10.19,76.2341039168,131.03
2020-09-27 20:30:00,2.5308888864,0.0,2.5308888864,2.5308888864,0,2.5308888864,0.0,0.0,0.0,130.01,80.9108888864,-44.65,92.4131724398,2.5308888864,0,2.5308888864,78.38,-44.65,90.2055813129,124.12,80.9808888864,-4.96,81.1326442613,2.5308888864,0,2.5308888864,78.45,-4.96,78.6066415769,130.48
2020-09-27 21:00:00,1.6724444428,0.0,1.6724444428,1.6724444428,0,1.6724444428,0.0,0.0,0.0,130.01,74.5224444428,-54.04,92.0538772987,1.6724444428,0,1.6724444428,72.85,-54.04,90.7052594947,123.76,74.7324444428,-2.22,74.765410802,1.6724444428,0,1.6724444428,73.06,-2.22,73.0937206605,130.18
2020-09-27 21:30:00,1.6773333316999999,0.0,1.6773333316999999,1.6773333316999999,0,1.6773333316999999,0.0,0.0,0.0,130.99,73.6273333317,-56.58,92.8562362662,1.6773333316999999,0,1.6773333316999999,71.95,-56.58,91.5319556221,124.96,73.8473333317,-3.75,73.9424853531,1.6773333316999999,0,1.6773333316999999,72.17,-3.75,72.267360544,131.35
2020-09-27 22:00:00,1.6721111094,0.0,1.6721111094,1.6721111094,0,1.6721111094,0.0,0.0,0.0,131.36,67.2621111094,-57.57,88.5352838754,1.6721111094,0,1.6721111094,65.59,-57.57,87.2717193597,125.4,67.5121111094,-4.42,67.6566445107,1.6721111094,0,1.6721111094,65.84,-4.42,65.9881959141,131.85
2020-09-27 22:30:00,1.6149999984,0.0,1.6149999984,1.6149999984,0,1.6149999984,0.0,0.0,0.0,132.03,62.3949999984,-58.79,85.7286423828,1.6149999984,0,1.6149999984,60.78,-58.79,84.5604665314,126.2,62.6649999984,-5.03,62.8665501264,1.6149999984,0,1.6149999984,61.05,-5.03,61.2568641052,132.6
2020-09-27 23:00:00,1.5891111095000001,0.0,1.5891111095000001,1.5891111095000001,0,1.5891111095000001,0.0,0.0,0.0,131.76,56.6391111095,-60.03,82.5323561234,1.5891111095000001,0,1.5891111095000001,55.05,-60.03,81.4500055249,126.2,56.9491111095,-6.32,57.298722989,1.5891111095000001,0,1.5891111095000001,55.36,-6.32,55.7195836309,132.51
2020-09-27 23:30:00,1.5391111095999999,0.0,1.5391111095999999,1.5391111095999999,0,1.5391111095999999,0.0,0.0,0.0,131.76,49.9991111096,-59.87,78.0021026111,1.5391111095999999,0,1.5391111095999999,48.46,-59.87,77.0245967208,126.06,50.3291111096,-6.31,50.7231261367,1.5391111095999999,0,1.5391111095999999,48.79,-6.31,49.1963433601,132.51
2020-09-28 00:00:00,1.5578888872999999,0.0,1.5578888872999999,1.5578888872999999,0,1.5578888872999999,0.0,0.0,0.0,131.99,47.5378888873,-56.56,73.8842640883,1.5578888872999999,0,1.5578888872999999,45.98,-56.56,72.8916593308,125.95,47.8878888873,-3.14,47.9907230836,1.5578888872999999,0,1.5578888872999999,46.33,-3.14,46.4362843044,132.39
2020-09-28 00:30:00,1.4842222207,0.0,1.4842222207,1.4842222207,0,1.4842222207,0.0,0.0,0.0,130.85,46.6042222207,-53.59,71.0200086511,1.4842222207,0,1.4842222207,45.12,-53.59,70.0549962529,124.62,46.9142222207,-1.25,46.9308719989,1.4842222207,0,1.4842222207,45.43,-1.25,45.4471935327,131.07
2020-09-28 01:00:00,1.4037777764000001,0.0,1.4037777764000001,1.4037777764000001,0,1.4037777764000001,0.0,0.0,0.0,131.02,45.3037777764,-53.81,70.3416546636,1.4037777764000001,0,1.4037777764000001,43.9,-53.81,69.445850128,124.78,45.6237777764,-1.28,45.641729794,1.4037777764000001,0,1.4037777764000001,44.22,-1.28,44.2385216751,131.26
2020-09-28 01:30:00,1.5314444429,0.0,1.5314444429,1.5314444429,0,1.5314444429,0.0,0.0,0.0,130.8,47.1414444429,-53.44,71.2611351591,1.5314444429,0,1.5314444429,45.61,-53.44,70.2574245187,124.53,47.4514444429,-1.12,47.4646603245,1.5314444429,0,1.5314444429,45.92,-1.12,45.9336565059,131.02
2020-09-28 02:00:00,1.5192222207000001,0.0,1.5192222207000001,1.5192222207000001,0,1.5192222207000001,0.0,0.0,0.0,130.71,46.9092222207,-52.95,70.7402122512,1.5192222207000001,0,1.5192222207000001,45.39,-52.95,69.7420576123,124.36,47.2192222207,-0.75,47.2251781058,1.5192222207000001,0,1.5192222207000001,45.7,-0.75,45.7061538526,130.87
2020-09-28 02:30:00,1.5122222207,0.0,1.5122222207,1.5122222207,0,1.5122222207,0.0,0.0,0.0,131.1,46.8022222207,-53.04,70.7367627532,1.5122222207,0,1.5122222207,45.29,-53.04,69.7454349761,124.75,47.1222222207,-0.56,47.1255496203,1.5122222207,0,1.5122222207,45.61,-0.56,45.613437713,131.28
2020-09-28 03:00:00,1.544555554,0.0,1.544555554,1.544555554,0,1.544555554,0.0,0.0,0.0,131.9,45.794555554,-53.92,70.7425453203,1.544555554,0,1.544555554,44.25,-53.92,69.7526264738,125.6,46.114555554,-0.81,46.1216688114,1.544555554,0,1.544555554,44.57,-0.81,44.5773597244,132.11
2020-09-28 03:30:00,1.5681111095,0.0,1.5681111095,1.5681111095,0,1.5681111095,0.0,0.0,0.0,132.36,45.0781111095,-54.7,70.8810701189,1.5681111095,0,1.5681111095,43.51,-54.7,69.8942780205,126.06,45.4081111095,-1.13,45.4221691967,1.5681111095,0,1.5681111095,43.84,-1.13,43.8545607662,132.6
2020-09-28 04:00:00,1.5407777762000001,0.0,1.5407777762000001,1.5407777762000001,0,1.5407777762000001,0.0,0.0,0.0,132.43,44.3107777762,-54.77,70.4499675453,1.5407777762000001,0,1.5407777762000001,42.77,-54.77,69.4911922477,126.06,44.6607777762,-1.12,44.6748192115,1.5407777762000001,0,1.5407777762000001,43.12,-1.12,43.1345430021,132.6
2020-09-28 04:30:00,1.6228888873,0.0,1.6228888873,1.6228888873,0,1.6228888873,0.0,0.0,0.0,132.43,44.0428888873,-55.01,70.4689730416,1.6228888873,0,1.6228888873,42.42,-55.01,69.4662256064,126.13,44.3728888873,-1.31,44.3922219336,1.6228888873,0,1.6228888873,42.75,-1.31,42.7700666354,132.6
2020-09-28 05:00:00,1.6357777760999999,0.0,1.6357777760999999,1.6357777760999999,0,1.6357777760999999,0.0,0.0,0.0,132.43,44.0457777761,-55.45,70.8147798126,1.6357777760999999,0,1.6357777760999999,42.41,-55.45,69.8091011259,126.2,44.3957777761,-1.74,44.429862529,1.6357777760999999,0,1.6357777760999999,42.76,-1.74,42.7953876019,132.69
2020-09-28 05:30:00,1.5697777762,0.0,1.5697777762,1.5697777762,0,1.5697777762,0.0,0.0,0.0,132.03,45.5497777762,-54.98,71.3973574823,1.5697777762,0,1.5697777762,43.98,-54.98,70.4062554039,125.84,45.8797777762,-1.52,45.90494972,1.5697777762,0,1.5697777762,44.31,-1.52,44.3360631992,132.3
2020-09-28 06:00:00,1.5723333318,0.0,1.5723333318,1.5723333318,0,1.5723333318,0.0,0.0,0.0,131.29,48.5623333318,-45.31,66.4175904307,1.5723333318,0,1.5723333318,46.99,-45.31,65.2767661576,125.35,48.7623333318,-4.54,48.9732248474,1.5723333318,0,1.5723333318,47.19,-4.54,47.4078864747,131.85
2020-09-28 06:30:00,4.9762222172,0.0,4.9762222172,4.9762222172,0,4.9762222172,0.0,0.0,0.0,131.7,55.3062222172,-35.29,65.606114928,4.9762222172,0,4.9762222172,50.33,-35.29,61.4694476956,126.15,55.3862222172,-8.49,56.0331483276,4.9762222172,0,4.9762222172,50.41,-8.49,51.1199393583,132.71
2020-09-28 07:00:00,5.8297777719,0.0,5.8297777719,5.8297777719,0,5.8297777719,0.0,0.0,0.0,132.7,64.0997777719,-33.7,72.4187234796,5.8297777719,0,5.8297777719,58.27,-33.7,67.3133188901,126.88,64.1197777719,-6.5600000000000005,64.4544761946,5.8297777719,0,5.8297777719,58.29,-6.5600000000000005,58.6579721777,133.45
2020-09-28 07:30:00,5.8002222164,0.0,5.8002222164,5.8002222164,0,5.8002222164,0.0,0.0,0.0,131.97,72.1102222164,-30.55,78.3146643235,5.8002222164,0,5.8002222164,66.31,-30.55,73.0090309482,125.84,72.1002222164,-3.83,72.2018763167,5.8002222164,0,5.8002222164,66.3,-3.83,66.4105330501,132.41
2020-09-28 08:00:00,6.1563333272,0.0,6.1563333272,6.1563333272,0,6.1563333272,0.0,0.0,0.0,132.14,78.4363333272,-13.22,79.5426098755,6.1563333272,0,6.1563333272,72.28,-13.22,73.4790228569,126.46,78.2563333272,-8.97,78.7687412989,6.1563333272,0,6.1563333272,72.1,-8.97,72.6558387193,133.03
2020-09-28 08:30:00,8.4421111027,0.0,8.4421111027,8.4421111027,0,8.4421111027,0.0,0.0,0.0,132.37,83.6621111027,-7.88,84.0323939571,8.4421111027,0,8.4421111027,75.22,-7.88,75.6316256602,126.91,83.4421111027,-10.85,84.1445684835,8.4421111027,0,8.4421111027,75.0,-10.85,75.7807528334,133.46
2020-09-28 09:00:00,10.1711111009,0.0,10.1711111009,10.1711111009,0,10.1711111009,0.0,0.0,0.0,132.37,83.5011111009,-7.44,83.8319101243,10.1711111009,0,10.1711111009,73.33,-7.44,73.7064617249,126.91,83.3011111009,-10.42,83.9502919033,10.1711111009,0,10.1711111009,73.13,-10.42,73.8686218905,133.36
2020-09-28 09:30:00,12.111111099,0.0,12.111111099,12.111111099,0,12.111111099,0.0,0.0,0.0,132.22,83.661111099,-6.16,83.8875861515,12.111111099,0,12.111111099,71.55,-6.16,71.8146788616,126.65,83.451111099,-9.14,83.950149158,12.111111099,0,12.111111099,71.34,-9.14,71.9231200658,133.17
2020-09-28 10:00:00,14.025999986,0.0,14.025999986,14.025999986,0,14.025999986,0.0,0.0,0.0,132.58,84.545999986,-4.91,84.6884538389,14.025999986,0,14.025999986,70.52,-4.91,70.6907242854,126.87,84.335999986,-7.91,84.7061331524,14.025999986,0,14.025999986,70.31,-7.91,70.7535454942,133.37
2020-09-28 10:30:00,15.9588888729,0.0,15.9588888729,15.9588888729,0,15.9588888729,0.0,0.0,0.0,132.86,85.8288888729,-4.5,85.9467751877,15.9588888729,0,15.9588888729,69.87,-4.5,70.0147620149,127.11,85.6388888729,-7.51,85.9675484552,15.9588888729,0,15.9588888729,69.68,-7.51,70.0835394369,133.62
2020-09-28 11:00:00,16.5557777612,0.0,16.5557777612,16.5557777612,0,16.5557777612,0.0,0.0,0.0,132.62,85.0257777612,-4.62,85.1512024807,16.5557777612,0,16.5557777612,68.47,-4.62,68.6256897962,126.97,84.8357777612,-7.62,85.1773067686,16.5557777612,0,16.5557777612,68.28,-7.62,68.7038776198,133.51
2020-09-28 11:30:00,17.038999983,0.0,17.038999983,17.038999983,0,17.038999983,0.0,0.0,0.0,132.62,83.438999983,-4.43,83.5565175085,17.038999983,0,17.038999983,66.4,-4.43,66.5476137814,126.88,83.248999983,-7.45,83.5816875767,17.038999983,0,17.038999983,66.21,-7.45,66.6278215162,133.34
