Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-28 12:00:00,15.9995555396,0.0,15.9995555396,15.9995555396,0,15.9995555396,0.0,0.0,0.0,132.62,81.5695555396,-4.5,81.6935884321,15.9995555396,0,15.9995555396,65.57,-4.5,65.7242337346,126.88,81.3995555396,-7.51,81.7452612818,15.9995555396,0,15.9995555396,65.4,-7.51,65.8297812544,133.34
2020-09-28 12:30:00,14.4968888744,0.0,14.4968888744,14.4968888744,0,14.4968888744,0.0,0.0,0.0,132.24,83.4168888744,-5.41,83.592137486,14.4968888744,0,14.4968888744,68.92,-5.41,69.1320077822,126.65,83.2268888744,-8.4,83.649716268,14.4968888744,0,14.4968888744,68.73,-8.4,69.2414102976,133.12
2020-09-28 13:00:00,13.3304444311,0.0,13.3304444311,13.3304444311,0,13.3304444311,0.0,0.0,0.0,131.71,84.6104444311,-6.07,84.827897574,13.3304444311,0,13.3304444311,71.28,-6.07,71.537985015,126.25,84.4304444311,-9.04,84.913023423,13.3304444311,0,13.3304444311,71.1,-9.04,71.6723907792,132.66
2020-09-28 13:30:00,13.8512222084,0.0,13.8512222084,13.8512222084,0,13.8512222084,0.0,0.0,0.0,131.84,85.7912222084,-6.09,86.0071038229,13.8512222084,0,13.8512222084,71.94,-6.09,72.1973108917,126.4,85.6012222084,-9.07,86.080393491,13.8512222084,0,13.8512222084,71.75,-9.07,72.321002482,132.77
2020-09-28 14:00:00,13.9229999861,0.0,13.9229999861,13.9229999861,0,13.9229999861,0.0,0.0,0.0,132.17,82.7229999861,-5.8100000000000005,82.9267799127,13.9229999861,0,13.9229999861,68.8,-5.8100000000000005,69.0448846766,126.64,82.5629999861,-8.8,83.0306507665,13.9229999861,0,13.9229999861,68.64,-8.8,69.2018034447,133.1
2020-09-28 14:30:00,13.4212222088,0.0,13.4212222088,13.4212222088,0,13.4212222088,0.0,0.0,0.0,132.25,81.0512222088,-5.68,81.2500032095,13.4212222088,0,13.4212222088,67.63,-5.68,67.8681022278,126.8,80.8712222088,-8.69,81.3367732428,13.4212222088,0,13.4212222088,67.45,-8.69,68.0074892935,133.1
2020-09-28 15:00:00,10.8764444336,0.0,10.8764444336,10.8764444336,0,10.8764444336,0.0,0.0,0.0,132.25,81.2564444336,-6.44,81.5112468435,10.8764444336,0,10.8764444336,70.38,-6.44,70.6740263463,126.8,81.0964444336,-9.43,81.6428698648,10.8764444336,0,10.8764444336,70.22,-9.43,70.850358503,133.18
2020-09-28 15:30:00,9.8659999901,0.0,9.8659999901,9.8659999901,0,9.8659999901,0.0,0.0,0.0,132.55,79.5059999901,-8.73,79.9838542109,9.8659999901,0,9.8659999901,69.64,-8.73,70.1850589513,126.71,79.3959999901,-11.5,80.2245275114,9.8659999901,0,9.8659999901,69.53,-11.5,70.4746117407,133.1
2020-09-28 16:00:00,10.5444444339,0.0,10.5444444339,10.5444444339,0,10.5444444339,0.0,0.0,0.0,132.78,83.4644444339,-18.04,85.3917741042,10.5444444339,0,10.5444444339,72.92,-18.04,75.1183599395,124.66,83.8844444339,-22.51,86.8521739393,10.5444444339,0,10.5444444339,73.34,-22.51,76.7167237309,131.0
2020-09-28 16:30:00,10.3694444341,0.0,10.3694444341,10.3694444341,0,10.3694444341,0.0,0.0,0.0,132.32,86.6494444341,-17.28,88.3556711294,10.3694444341,0,10.3694444341,76.28,-17.28,78.2127662214,124.02,87.1094444341,-21.68,89.7667962535,10.3694444341,0,10.3694444341,76.74,-21.68,79.743651785,130.41
2020-09-28 17:00:00,10.2941111008,0.0,10.2941111008,10.2941111008,0,10.2941111008,0.0,0.0,0.0,131.73,90.5641111008,-18.26,92.3866106072,10.2941111008,0,10.2941111008,80.27,-18.26,82.3207173195,123.48,91.0141111008,-22.6,93.7780806984,10.2941111008,0,10.2941111008,80.72,-22.6,83.8240920022,129.91
2020-09-28 17:30:00,9.4405555461,0.0,9.4405555461,9.4405555461,0,9.4405555461,0.0,0.0,0.0,132.66,97.1805555461,-44.9,107.0517182312,9.4405555461,0,9.4405555461,87.74,-44.9,98.5612378169,126.26,97.9005555461,-49.69,109.7889560759,9.4405555461,0,9.4405555461,88.46,-49.69,101.4606707055,132.62
2020-09-28 18:00:00,10.8192222114,0.0,10.8192222114,10.8192222114,0,10.8192222114,0.0,0.0,0.0,133.13,95.3192222114,-57.17,111.1492826022,10.8192222114,0,10.8192222114,84.5,-57.17,102.022835189,124.69,96.8392222114,-65.52,116.9217916323,10.8192222114,0,10.8192222114,86.02,-65.52,108.1309890827,130.99
2020-09-28 18:30:00,10.3116666564,0.0,10.3116666564,10.3116666564,0,10.3116666564,0.0,0.0,0.0,133.02,95.5016666564,-57.35,111.3983430494,10.3116666564,0,10.3116666564,85.19,-57.35,102.6954653332,124.69,97.0016666564,-65.67,117.1403953985,10.3116666564,0,10.3116666564,86.69,-65.67,108.7552527467,130.91
2020-09-28 19:00:00,9.0599999909,0.0,9.0599999909,9.0599999909,0,9.0599999909,0.0,0.0,0.0,132.88,96.7399999909,-55.74,111.6493403395,9.0599999909,0,9.0599999909,87.68,-55.74,103.8976900609,124.3,98.2699999909,-64.01,117.2786127059,9.0599999909,0,9.0599999909,89.21,-64.01,109.7984708455,130.63
2020-09-28 19:30:00,8.4053333249,0.0,8.4053333249,8.4053333249,0,8.4053333249,0.0,0.0,0.0,132.77,97.3253333249,-53.54,111.0799356626,8.4053333249,0,8.4053333249,88.92,-53.54,103.7944988908,123.95,98.8953333249,-61.72,116.5746342626,8.4053333249,0,8.4053333249,90.49,-61.72,109.5344626134,130.29
2020-09-28 20:00:00,9.3048888796,0.0,9.3048888796,9.3048888796,0,9.3048888796,0.0,0.0,0.0,132.95,92.1848888796,-44.74,102.468147918,9.3048888796,0,9.3048888796,82.88,-44.74,94.1847227527,124.61,93.2948888796,-51.34,106.488177236,9.3048888796,0,9.3048888796,83.99,-51.34,98.43838529760001,131.04
2020-09-28 20:30:00,8.5817777692,0.0,8.5817777692,8.5817777692,0,8.5817777692,0.0,0.0,0.0,132.43,87.4617777692,-25.98,91.2388238117,8.5817777692,0,8.5817777692,78.88,-25.98,83.0482678928,124.92,87.9217777692,-30.49,93.0584714365,8.5817777692,0,8.5817777692,79.34,-30.49,84.9969158264,131.41
2020-09-28 21:00:00,4.5952222176,0.0,4.5952222176,4.5952222176,0,4.5952222176,0.0,0.0,0.0,131.49,86.6952222176,-24.95,90.2139903527,4.5952222176,0,4.5952222176,82.1,-24.95,85.8074151807,124.01,87.2052222176,-29.36,92.0150008533,4.5952222176,0,4.5952222176,82.61,-29.36,87.6722401904,130.39
2020-09-28 21:30:00,6.8477777709000005,0.0,6.8477777709000005,6.8477777709000005,0,6.8477777709000005,0.0,0.0,0.0,132.0,79.0377777709,-28.3,83.9515355129,6.8477777709000005,0,6.8477777709000005,72.19,-28.3,77.5389328015,124.88,79.4777777709,-32.84,85.9952484699,6.8477777709000005,0,6.8477777709000005,72.63,-32.84,79.7093626872,131.3
2020-09-28 22:00:00,4.6488888842,0.0,4.6488888842,4.6488888842,0,4.6488888842,0.0,0.0,0.0,131.89,74.6988888842,-47.55,88.5490062087,4.6488888842,0,4.6488888842,70.05,-47.55,84.6640714825,123.84,75.3688888842,-23.6,78.9773981063,4.6488888842,0,4.6488888842,70.72,-23.6,74.5538624083,130.26
2020-09-28 22:30:00,1.6783333317,0.0,1.6783333317,1.6783333317,0,1.6783333317,0.0,0.0,0.0,131.89,70.8983333317,-49.47,86.4514578779,1.6783333317,0,1.6783333317,69.22,-49.47,85.0804871871,124.03,71.5983333317,-24.38,75.6353471326,1.6783333317,0,1.6783333317,69.92,-24.38,74.0485705466,130.37
2020-09-28 23:00:00,1.7075555538,0.0,1.7075555538,1.7075555538,0,1.7075555538,0.0,0.0,0.0,131.52,65.7575555538,-51.17,83.3212158602,1.7075555538,0,1.7075555538,64.05,-51.17,81.9803110509,123.87,66.4175555538,-26.18,71.3910644671,1.7075555538,0,1.7075555538,64.71,-26.18,69.8052755886,130.18
2020-09-28 23:30:00,1.7683333316,0.0,1.7683333316,1.7683333316,0,1.7683333316,0.0,0.0,0.0,131.24,60.0983333316,-51.72,79.28914219,1.7683333316,0,1.7683333316,58.33,-51.72,77.9573428229,123.67,60.7383333316,-26.86,66.4123839046,1.7683333316,0,1.7683333316,58.97,-26.86,64.7990779255,130.01
2020-09-29 00:00:00,1.7133333316,0.0,1.7133333316,1.7133333316,0,1.7133333316,0.0,0.0,0.0,131.52,52.6633333316,-51.55,73.6941597252,1.7133333316,0,1.7133333316,50.95,-51.55,72.4796868095,123.97,53.2633333316,-26.62,59.5450004416,1.7133333316,0,1.7133333316,51.55,-26.62,58.0174706446,130.34
2020-09-29 00:30:00,1.6878888872000002,0.0,1.6878888872000002,1.6878888872000002,0,1.6878888872000002,0.0,0.0,0.0,132.06,48.1578888872,-51.3,70.3624350209,1.6878888872000002,0,1.6878888872000002,46.47,-51.3,69.2181399635,124.34,48.7278888872,-26.28,55.3628535699,1.6878888872000002,0,1.6878888872000002,47.04,-26.28,53.8832070315,130.84
2020-09-29 01:00:00,1.6447777761,0.0,1.6447777761,1.6447777761,0,1.6447777761,0.0,0.0,0.0,132.25,46.7847777761,-51.67,69.7036895118,1.6447777761,0,1.6447777761,45.14,-51.67,68.6105567679,124.65,47.3447777761,-26.55,54.2810324393,1.6447777761,0,1.6447777761,45.7,-26.55,52.8525543375,131.02
2020-09-29 01:30:00,1.6165555539,0.0,1.6165555539,1.6165555539,0,1.6165555539,0.0,0.0,0.0,132.08,48.6265555539,-51.34,70.7130645994,1.6165555539,0,1.6165555539,47.01,-51.34,69.6113187635,124.31,49.1765555539,-26.31,55.7723024103,1.6165555539,0,1.6165555539,47.56,-26.31,54.3522741015,130.82
2020-09-29 02:00:00,1.6073333317,0.0,1.6073333317,1.6073333317,0,1.6073333317,0.0,0.0,0.0,132.08,48.4873333317,-51.43,70.6828578484,1.6073333317,0,1.6073333317,46.88,-51.43,69.5900804713,124.31,49.0473333317,-26.41,55.7057358533,1.6073333317,0,1.6073333317,47.44,-26.41,54.2958718504,130.82
2020-09-29 02:30:00,1.5896666651,0.0,1.5896666651,1.5896666651,0,1.5896666651,0.0,0.0,0.0,132.18,48.0596666651,-51.64,70.5437535148,1.5896666651,0,1.5896666651,46.47,-51.64,69.4705009338,124.42,48.6196666651,-26.6,55.420501501,1.5896666651,0,1.5896666651,47.03,-26.6,54.031295561,130.93
2020-09-29 03:00:00,1.5753333318,0.0,1.5753333318,1.5753333318,0,1.5753333318,0.0,0.0,0.0,132.18,46.8853333318,-52.03,70.0382422797,1.5753333318,0,1.5753333318,45.31,-52.03,68.9936011526,124.53,47.4353333318,-26.99,54.5762855854,1.5753333318,0,1.5753333318,45.86,-26.99,53.2127776009,131.01
2020-09-29 03:30:00,1.6243333317,0.0,1.6243333317,1.6243333317,0,1.6243333317,0.0,0.0,0.0,131.96,45.7643333317,-52.07,69.3228613467,1.6243333317,0,1.6243333317,44.14,-52.07,68.2614422643,124.31,46.3143333317,-27.07,53.6451523622,1.6243333317,0,1.6243333317,44.69,-27.07,52.2492200899,130.81
2020-09-29 04:00:00,1.6065555539,0.0,1.6065555539,1.6065555539,0,1.6065555539,0.0,0.0,0.0,131.81,45.2365555539,-52.3,69.1493742444,1.6065555539,0,1.6065555539,43.63,-52.3,68.1092277155,124.23,45.7865555539,-27.34,53.3280814346,1.6065555539,0,1.6065555539,44.18,-27.34,51.9552499753,130.72
2020-09-29 04:30:00,1.6421111095,0.0,1.6421111095,1.6421111095,0,1.6421111095,0.0,0.0,0.0,131.46,46.4321111095,-52.74,70.2669804537,1.6421111095,0,1.6421111095,44.79,-52.74,69.1928587356,123.95,46.9621111095,-27.85,54.5991060353,1.6421111095,0,1.6421111095,45.32,-27.85,53.1932787108,130.33
2020-09-29 05:00:00,1.6437777760999999,0.0,1.6437777760999999,1.6437777760999999,0,1.6437777760999999,0.0,0.0,0.0,131.46,49.5237777761,-53.29,72.7490801675,1.6437777760999999,0,1.6437777760999999,47.88,-53.29,71.6402017027,123.95,50.0837777761,-28.35,57.5509104735,1.6437777760999999,0,1.6437777760999999,48.44,-28.35,56.1262514337,130.33
2020-09-29 05:30:00,1.6693333316999999,0.0,1.6693333316999999,1.6693333316999999,0,1.6693333316999999,0.0,0.0,0.0,131.55,51.0893333317,-53.24,73.7876519499,1.6693333316999999,0,1.6693333316999999,49.42,-53.24,72.6418199111,124.06,51.6593333317,-28.25,58.879106823,1.6693333316999999,0,1.6693333316999999,49.99,-28.25,57.4200539881,130.52
2020-09-29 06:00:00,1.6399999984,0.0,1.6399999984,1.6399999984,0,1.6399999984,0.0,0.0,0.0,131.75,53.3199999984,-52.7,74.9687428188,1.6399999984,0,1.6399999984,51.68,-52.7,73.8113297536,124.17,53.8899999984,-27.66,60.5739853388,1.6399999984,0,1.6399999984,52.25,-27.66,59.1196929965,130.68
2020-09-29 06:30:00,4.4608888844,0.0,4.4608888844,4.4608888844,0,4.4608888844,0.0,0.0,0.0,131.84,60.1408888844,-51.63,79.262749232,4.4608888844,0,4.4608888844,55.68,-51.63,75.9336506432,124.17,60.7208888844,-26.56,66.2756361487,4.4608888844,0,4.4608888844,56.26,-26.56,62.2143166803,130.68
2020-09-29 07:00:00,5.2811111058,0.0,5.2811111058,5.2811111058,0,5.2811111058,0.0,0.0,0.0,132.09,69.0011111058,-50.77,85.6664825579,5.2811111058,0,5.2811111058,63.72,-50.77,81.4728869011,124.17,69.6311111058,-25.62,74.1948518014,5.2811111058,0,5.2811111058,64.35,-25.62,69.2625938007,130.68
2020-09-29 07:30:00,5.2776666614,0.0,5.2776666614,5.2776666614,0,5.2776666614,0.0,0.0,0.0,132.09,76.5476666614,-47.45,90.0613555933,5.2776666614,0,5.2776666614,71.27,-47.45,85.6207650048,123.63,77.2076666614,-22.38,80.3858705949,5.2776666614,0,5.2776666614,71.93,-22.38,75.3311973886,130.36
2020-09-29 08:00:00,7.4915555481,0.0,7.4915555481,7.4915555481,0,7.4915555481,0.0,0.0,0.0,132.09,80.8915555481,-45.35,92.7365421988,7.4915555481,0,7.4915555481,73.4,-45.35,86.2796760541,123.52,81.5715555481,-20.33,84.0668042365,7.4915555481,0,7.4915555481,74.08,-20.33,76.818977473,130.2
2020-09-29 08:30:00,10.7098888782,0.0,10.7098888782,10.7098888782,0,10.7098888782,0.0,0.0,0.0,132.0,79.5598888782,-44.62,91.2179824284,10.7098888782,0,10.7098888782,68.85,-44.62,82.0442984003,123.43,80.2298888782,-19.65,82.6011959321,10.7098888782,0,10.7098888782,69.52,-19.65,72.2437049161,130.09
2020-09-29 09:00:00,12.7234444317,0.0,12.7234444317,12.7234444317,0,12.7234444317,0.0,0.0,0.0,132.15,77.8034444317,-44.33,89.5462163659,12.7234444317,0,12.7234444317,65.08,-44.33,78.7436048197,123.52,78.4434444317,-19.35,80.7947799942,12.7234444317,0,12.7234444317,65.72,-19.35,68.5094219798,130.17
2020-09-29 09:30:00,16.1656666505,0.0,16.1656666505,16.1656666505,0,16.1656666505,0.0,0.0,0.0,132.15,75.9156666505,-43.89,87.6899112954,16.1656666505,0,16.1656666505,59.75,-43.89,74.1376732842,123.63,76.5556666505,-18.86,78.8445920549,16.1656666505,0,16.1656666505,60.39,-18.86,63.2665132594,130.3
2020-09-29 10:00:00,19.7512222025,0.0,19.7512222025,19.7512222025,0,19.7512222025,0.0,0.0,0.0,132.42,72.0212222025,-43.86,84.3252989769,19.7512222025,0,19.7512222025,52.27,-43.86,68.233807603,123.84,72.6112222025,-18.77,74.998016572,19.7512222025,0,19.7512222025,52.86,-18.77,56.0936048048,130.46
2020-09-29 10:30:00,22.5549999774,0.0,22.5549999774,22.5549999774,0,22.5549999774,0.0,0.0,0.0,132.59,68.9449999774,-43.93,81.7511952322,22.5549999774,0,22.5549999774,46.39,-43.93,63.8895687887,124.01,69.5149999774,-18.77,72.0045007056,22.5549999774,0,22.5549999774,46.96,-18.77,50.5722700697,130.63
2020-09-29 11:00:00,20.5861110905,0.0,20.5861110905,20.5861110905,0,20.5861110905,0.0,0.0,0.0,132.44,70.9561110905,-42.23,82.5720449129,20.5861110905,0,20.5861110905,50.37,-42.23,65.7305849662,123.78,71.5261110905,-17.14,73.5510990247,20.5861110905,0,20.5861110905,50.94,-17.14,53.746285453,130.36
2020-09-29 11:30:00,24.882888864,0.0,24.882888864,24.882888864,0,24.882888864,0.0,0.0,0.0,132.52,65.592888864,-43.28,78.5848933926,24.882888864,0,24.882888864,40.71,-43.28,59.4176951758,124.04,66.132888864,-18.15,68.5782873036,24.882888864,0,24.882888864,41.25,-18.15,45.0664509364,130.63
2020-09-29 12:00:00,22.8149999772,0.0,22.8149999772,22.8149999772,0,22.8149999772,0.0,0.0,0.0,132.52,64.8349999772,-43.38,78.0089842393,22.8149999772,0,22.8149999772,42.02,-43.38,60.3945759154,124.04,65.3649999772,-18.25,67.8649078834,22.8149999772,0,22.8149999772,42.55,-18.25,46.2986500883,130.63
2020-09-29 12:30:00,21.6893333116,0.0,21.6893333116,21.6893333116,0,21.6893333116,0.0,0.0,0.0,132.66,63.5893333116,-42.86,76.6849588317,21.6893333116,0,21.6893333116,41.9,-42.86,59.938214855,124.13,64.1393333116,-17.72,66.5421105591,21.6893333116,0,21.6893333116,42.45,-17.72,46.0000097826,130.63
2020-09-29 13:00:00,19.0186666476,0.0,19.0186666476,19.0186666476,0,19.0186666476,0.0,0.0,0.0,132.74,64.1486666476,-41.66,76.4892608977,19.0186666476,0,19.0186666476,45.13,-41.66,61.4188285463,124.02,64.7286666476,-16.51,66.801050785,19.0186666476,0,19.0186666476,45.71,-16.51,48.6002489706,130.63
2020-09-29 13:30:00,18.7753333146,0.0,18.7753333146,18.7753333146,0,18.7753333146,0.0,0.0,0.0,133.05,62.7953333146,-42.98,76.0955602259,18.7753333146,0,18.7753333146,44.02,-42.98,61.522685247,124.5,63.3653333146,-17.7,65.7909983665,18.7753333146,0,18.7753333146,44.59,-17.7,47.9745567984,131.02
2020-09-29 14:00:00,18.1573333152,0.0,18.1573333152,18.1573333152,0,18.1573333152,0.0,0.0,0.0,133.13,60.0173333152,-43.08,73.8780528863,18.1573333152,0,18.1573333152,41.86,-43.08,60.0678449755,124.59,60.5573333152,-17.78,63.1135406886,18.1573333152,0,18.1573333152,42.4,-17.78,45.9770420971,131.02
2020-09-29 14:30:00,17.692666649,0.0,17.692666649,17.692666649,0,17.692666649,0.0,0.0,0.0,133.13,60.282666649,-43.47,74.3212001942,17.692666649,0,17.692666649,42.59,-43.47,60.8567909111,124.59,60.842666649,-18.17,63.4978659874,17.692666649,0,17.692666649,43.15,-18.17,46.8195621509,131.02
2020-09-29 15:00:00,14.2991110968,0.0,14.2991110968,14.2991110968,0,14.2991110968,0.0,0.0,0.0,133.13,61.8991110968,-43.81,75.8341351541,14.2991110968,0,14.2991110968,47.6,-43.81,64.6921641314,124.72,62.4691110968,-18.46,65.1395535848,14.2991110968,0,14.2991110968,48.17,-18.46,51.5860494708,131.2
2020-09-29 15:30:00,12.9962222092,0.0,12.9962222092,12.9962222092,0,12.9962222092,0.0,0.0,0.0,133.13,62.5562222092,-44.23,76.613144023,12.9962222092,0,12.9962222092,49.56,-44.23,66.426549662,124.72,63.1262222092,-18.87,65.8862415866,12.9962222092,0,12.9962222092,50.13,-18.87,53.5639225599,131.2
2020-09-29 16:00:00,14.7863333185,0.0,14.7863333185,14.7863333185,0,14.7863333185,0.0,0.0,0.0,132.9,67.9963333185,-46.39,82.3136285482,14.7863333185,0,14.7863333185,53.21,-46.39,70.5927489194,124.72,68.6163333185,-21.01,71.7608618822,14.7863333185,0,14.7863333185,53.83,-21.01,57.7848509559,131.2
2020-09-29 16:30:00,12.6032222096,0.0,12.6032222096,12.6032222096,0,12.6032222096,0.0,0.0,0.0,132.66,74.0732222096,-45.3,86.8270248743,12.6032222096,0,12.6032222096,61.47,-45.3,76.3586989151,124.28,74.6732222096,-20.07,77.3233148227,12.6032222096,0,12.6032222096,62.07,-20.07,65.2341153079,130.74
2020-09-29 17:00:00,9.2486666574,0.0,9.2486666574,9.2486666574,0,9.2486666574,0.0,0.0,0.0,132.27,81.0686666574,-43.29,91.9029532366,9.2486666574,0,9.2486666574,71.82,-43.29,83.8578350543,123.6,81.7586666574,-18.24,83.7685930024,9.2486666574,0,9.2486666574,72.51,-18.24,74.7689621434,130.12
2020-09-29 17:30:00,6.3045555493,0.0,6.3045555493,6.3045555493,0,6.3045555493,0.0,0.0,0.0,132.11,89.0045555493,-41.85,98.3525973654,6.3045555493,0,6.3045555493,82.7,-41.85,92.6860965841,123.22,89.7545555493,-16.9,91.3317592179,6.3045555493,0,6.3045555493,83.45,-16.9,85.1440690829,129.73
2020-09-29 18:00:00,6.2523333271,0.0,6.2523333271,6.2523333271,0,6.2523333271,0.0,0.0,0.0,131.94,91.5923333271,-41.16,100.4156418308,6.2523333271,0,6.2523333271,85.34,-41.16,94.7473545805,122.97,92.3723333271,-16.3,93.799456098,6.2523333271,0,6.2523333271,86.12,-16.3,87.6489840215,129.39
2020-09-29 18:30:00,6.0291111051,0.0,6.0291111051,6.0291111051,0,6.0291111051,0.0,0.0,0.0,131.84,92.2391111051,-40.71,100.8233986605,6.0291111051,0,6.0291111051,86.21,-40.71,95.3387025295,122.8,93.0191111051,-15.92,94.3716134798,6.0291111051,0,6.0291111051,86.99,-15.92,88.4347584381,129.39
2020-09-29 19:00:00,4.217222218,0.0,4.217222218,4.217222218,0,4.217222218,0.0,0.0,0.0,131.43,95.047222218,-35.83,101.5763917028,4.217222218,0,4.217222218,90.83,-35.83,97.6415782339,123.66,95.417222218,-9.93,95.9325346053,4.217222218,0,4.217222218,91.2,-9.93,91.7390042457,130.19
2020-09-29 19:30:00,8.0018888809,0.0,8.0018888809,8.0018888809,0,8.0018888809,0.0,0.0,0.0,131.43,94.7018888809,-32.25,100.0425422388,8.0018888809,0,8.0018888809,86.7,-32.25,92.5037972194,125.33,94.6518888809,-5.66,94.8209663984,8.0018888809,0,8.0018888809,86.65,-5.66,86.8346595548,131.88
2020-09-29 20:00:00,5.7701111053,0.0,5.7701111053,5.7701111053,0,5.7701111053,0.0,0.0,0.0,130.64,91.1601111053,-32.0,96.6134869298,5.7701111053,0,5.7701111053,85.39,-32.0,91.1891007742,124.73,91.1301111053,-5.75,91.3113336343,5.7701111053,0,5.7701111053,85.36,-5.75,85.5534458686,131.08
2020-09-29 20:30:00,4.6493333287,0.0,4.6493333287,4.6493333287,0,4.6493333287,0.0,0.0,0.0,131.02,88.9993333287,-33.07,94.9447535831,4.6493333287,0,4.6493333287,84.35,-33.07,90.6010342104,125.26,88.9493333287,-6.59,89.1931163242,4.6493333287,0,4.6493333287,84.3,-6.59,84.5571883402,131.59
2020-09-29 21:00:00,2.2796666644,0.0,2.2796666644,2.2796666644,0,2.2796666644,0.0,0.0,0.0,131.68,85.9396666644,-34.31,92.5354116346,2.2796666644,0,2.2796666644,83.66,-34.31,90.4221858838,126.08,85.9196666644,-7.5600000000000005,86.2516244468,2.2796666644,0,2.2796666644,83.64,-7.5600000000000005,83.9809692728,132.36
2020-09-29 21:30:00,1.6652222206,0.0,1.6652222206,1.6652222206,0,1.6652222206,0.0,0.0,0.0,131.5,81.3552222206,-36.25,89.0659007845,1.6652222206,0,1.6652222206,79.69,-36.25,87.5474648405,126.22,81.3552222206,-9.45,81.902226359,1.6652222206,0,1.6652222206,79.69,-9.45,80.2483557464,132.43
2020-09-29 22:00:00,1.6745555538999999,0.0,1.6745555538999999,1.6745555538999999,0,1.6745555538999999,0.0,0.0,0.0,131.5,77.1445555539,-37.67,85.8505174801,1.6745555538999999,0,1.6745555538999999,75.47,-37.67,84.3489762831,126.22,77.1545555539,-10.84,77.9123292086,1.6745555538999999,0,1.6745555538999999,75.48,-10.84,76.2544162656,132.55
2020-09-29 22:30:00,1.6461111095,0.0,1.6461111095,1.6461111095,0,1.6461111095,0.0,0.0,0.0,131.66,73.1361111095,-39.07,82.9177643706,1.6461111095,0,1.6461111095,71.49,-39.07,81.469534183,126.66,73.1661111095,-12.06,74.1533776364,1.6461111095,0,1.6461111095,71.52,-12.06,72.5296766848,132.93
2020-09-29 23:00:00,1.7061111094,0.0,1.7061111094,1.7061111094,0,1.7061111094,0.0,0.0,0.0,132.06,67.9361111094,-40.5,79.0921310414,1.7061111094,0,1.7061111094,66.23,-40.5,77.6315844228,127.18,68.0261111094,-13.69,69.3899696834,1.7061111094,0,1.7061111094,66.32,-13.69,67.7182287128,133.45
2020-09-29 23:30:00,1.7533333316,0.0,1.7533333316,1.7533333316,0,1.7533333316,0.0,0.0,0.0,132.75,57.0233333316,-52.06,77.2133676525,1.7533333316,0,1.7533333316,55.27,-52.06,75.927705747,125.16,57.6533333316,-26.66,63.5189927836,1.7533333316,0,1.7533333316,55.9,-26.66,61.9319432926,131.48
2020-09-30 00:00:00,1.7033333316000001,0.0,1.7033333316000001,1.7033333316000001,0,1.7033333316000001,0.0,0.0,0.0,132.33,50.0633333316,-51.63,71.9165783688,1.7033333316000001,0,1.7033333316000001,48.36,-51.63,70.7414058384,124.72,50.6333333316,-26.49,57.1441558191,1.7033333316000001,0,1.7033333316000001,48.93,-26.49,55.6404978411,131.1
2020-09-30 00:30:00,2.3402222199000002,0.0,2.3402222199000002,2.3402222199000002,0,2.3402222199000002,0.0,0.0,0.0,132.6,48.7602222199,-52.27,71.4822507405,2.3402222199000002,0,2.3402222199000002,46.42,-52.27,69.9068616089,125.02,49.3202222199,-27.0,56.2270781725,2.3402222199000002,0,2.3402222199000002,46.98,-27.0,54.1859797365,131.47
2020-09-30 01:00:00,1.7379999983,0.0,1.7379999983,1.7379999983,0,1.7379999983,0.0,0.0,0.0,132.71,47.4879999983,-52.67,70.9171280005,1.7379999983,0,1.7379999983,45.75,-52.67,69.7652592628,125.21,48.0479999983,-27.39,55.3066216997,1.7379999983,0,1.7379999983,46.31,-27.39,53.8036076857,131.55
2020-09-30 01:30:00,1.7448888871000001,0.0,1.7448888871000001,1.7448888871000001,0,1.7448888871000001,0.0,0.0,0.0,132.43,49.4948888871,-52.25,71.9708727608,1.7448888871000001,0,1.7448888871000001,47.75,-52.25,70.7822364722,124.76,50.0548888871,-27.07,56.905859114,1.7448888871000001,0,1.7448888871000001,48.31,-27.07,55.3772606762,131.26
2020-09-30 02:00:00,1.7581111094000001,0.0,1.7581111094000001,1.7581111094000001,0,1.7581111094000001,0.0,0.0,0.0,132.34,49.3681111094,-52.23,71.8692096416,1.7581111094000001,0,1.7581111094000001,47.61,-52.23,70.6730854003,124.76,49.9481111094,-27.06,56.8071949967,1.7581111094000001,0,1.7581111094000001,48.19,-27.06,55.267709379,131.26
2020-09-30 02:30:00,1.8704444426,0.0,1.8704444426,1.8704444426,0,1.8704444426,0.0,0.0,0.0,132.34,48.8104444426,-52.45,71.6481820194,1.8704444426,0,1.8704444426,46.94,-52.45,70.3872580799,124.76,49.3804444426,-27.25,56.40027299,1.8704444426,0,1.8704444426,47.51,-27.25,54.7700885521,131.26
2020-09-30 03:00:00,1.8469999982,0.0,1.8469999982,1.8469999982,0,1.8469999982,0.0,0.0,0.0,132.62,47.6069999982,-52.95,71.2048379594,1.8469999982,0,1.8469999982,45.76,-52.95,69.9834273239,125.09,48.1569999982,-27.66,55.5353243335,1.8469999982,0,1.8469999982,46.31,-27.66,53.9415581903,131.58
2020-09-30 03:30:00,1.9414444425,0.0,1.9414444425,1.9414444425,0,1.9414444425,0.0,0.0,0.0,132.33,46.5614444425,-53.01,70.5551430342,1.9414444425,0,1.9414444425,44.62,-53.01,69.2892812778,124.82,47.3214444425,-27.92,54.9440215503,1.9414444425,0,1.9414444425,45.38,-27.92,53.2810547944,131.29
2020-09-30 04:00:00,1.9836666647,0.0,1.9836666647,1.9836666647,0,1.9836666647,0.0,0.0,0.0,132.33,45.5536666647,-53.05,69.9245239283,1.9836666647,0,1.9836666647,43.57,-53.05,68.6487246786,124.82,46.1036666647,-27.81,53.8418441357,1.9836666647,0,1.9836666647,44.12,-27.81,52.1533364225,131.29
2020-09-30 04:30:00,2.1186666645,0.0,2.1186666645,2.1186666645,0,2.1186666645,0.0,0.0,0.0,132.21,45.6086666645,-53.2,70.0741783749,2.1186666645,0,2.1186666645,43.49,-53.2,68.7140458713,124.82,46.1686666645,-28.01,54.0009803761,2.1186666645,0,2.1186666645,44.05,-28.01,52.2011743163,131.29
2020-09-30 05:00:00,2.1669999978,0.0,2.1669999978,2.1669999978,0,2.1669999978,0.0,0.0,0.0,132.21,45.7769999978,-53.16,70.1535410995,2.1669999978,0,2.1669999978,43.61,-53.16,68.7591281213,124.73,46.3469999978,-27.96,54.1276824629,2.1669999978,0,2.1669999978,44.18,-27.96,52.2841658631,131.29
2020-09-30 05:30:00,3.1016666636,0.0,3.1016666636,3.1016666636,0,3.1016666636,0.0,0.0,0.0,132.05,48.4716666636,-52.85,71.7120977879,3.1016666636,0,3.1016666636,45.37,-52.85,69.6531363257,124.62,49.0316666636,-27.66,56.2954699404,3.1016666636,0,3.1016666636,45.93,-27.66,53.6156740142,131.04
2020-09-30 06:00:00,2.1324444423,0.0,2.1324444423,2.1324444423,0,2.1324444423,0.0,0.0,0.0,132.28,53.5924444423,-53.16,75.4859967232,2.1324444423,0,2.1324444423,51.46,-53.16,73.9872772847,124.78,54.2024444423,-27.88,60.9524354191,2.1324444423,0,2.1324444423,52.07,-27.88,59.0641964307,131.23
2020-09-30 06:30:00,4.8626666618000005,0.0,4.8626666618000005,4.8626666618000005,0,4.8626666618000005,0.0,0.0,0.0,131.85,59.7026666618,-51.78,79.0289618212,4.8626666618000005,0,4.8626666618000005,54.84,-51.78,75.4227684456,124.25,60.3226666618,-26.69,65.9634763577,4.8626666618000005,0,4.8626666618000005,55.46,-26.69,61.5480925781,130.71
2020-09-30 07:00:00,5.4349999946,0.0,5.4349999946,5.4349999946,0,5.4349999946,0.0,0.0,0.0,131.51,65.2249999946,-49.33,81.7786617908,5.4349999946,0,5.4349999946,59.79,-49.33,77.5131795245,123.58,65.8849999946,-24.41,70.2615209363,5.4349999946,0,5.4349999946,60.45,-24.41,65.1924121352,130.12
2020-09-30 07:30:00,6.2539999937,0.0,6.2539999937,6.2539999937,0,6.2539999937,0.0,0.0,0.0,131.95,74.4439999937,-43.98,86.4647300063,6.2539999937,0,6.2539999937,68.19,-43.98,81.1425689758,123.58,75.1039999937,-22.53,78.4105331895,6.2539999937,0,6.2539999937,68.85,-22.53,72.4425524122,130.28
2020-09-30 08:00:00,7.7586666589,0.0,7.7586666589,7.7586666589,0,7.7586666589,0.0,0.0,0.0,132.23,78.3686666589,-25.43,82.391339435,7.7586666589,0,7.7586666589,70.61,-25.43,75.0496968681,124.55,78.7986666589,-29.96,84.3020252854,7.7586666589,0,7.7586666589,71.04,-29.96,77.0991776869,131.32
2020-09-30 08:30:00,6.7814444377,0.0,6.7814444377,6.7814444377,0,6.7814444377,0.0,0.0,0.0,132.04,82.4714444377,-24.69,86.087950653,6.7814444377,0,6.7814444377,75.69,-24.69,79.6151505682,124.39,82.9214444377,-29.18,87.9058493368,6.7814444377,0,6.7814444377,76.14,-29.18,81.5400024528,131.04
2020-09-30 09:00:00,7.1349999929,0.0,7.1349999929,7.1349999929,0,7.1349999929,0.0,0.0,0.0,132.12,80.9049999929,-23.26,84.1822227305,7.1349999929,0,7.1349999929,73.77,-23.26,77.3501163541,124.22,81.3449999929,-27.74,85.9448464065,7.1349999929,0,7.1349999929,74.21,-27.74,79.2251961184,130.87
2020-09-30 09:30:00,9.535555546,0.0,9.535555546,9.535555546,0,9.535555546,0.0,0.0,0.0,131.97,82.405555546,-22.57,85.4405084538,9.535555546,0,9.535555546,72.87,-22.57,76.285265943,124.01,82.835555546,-27.05,87.140299303,9.535555546,0,9.535555546,73.3,-27.05,78.131891696,130.74
2020-09-30 10:00:00,7.9621111031,0.0,7.9621111031,7.9621111031,0,7.9621111031,0.0,0.0,0.0,131.97,83.7221111031,-22.16,86.6051816439,7.9621111031,0,7.9621111031,75.76,-22.16,78.9344234159,124.01,84.1821111031,-26.61,88.2877110915,7.9621111031,0,7.9621111031,76.22,-26.61,80.7315334922,130.6
2020-09-30 10:30:00,7.532555548,0.0,7.532555548,7.532555548,0,7.532555548,0.0,0.0,0.0,131.97,86.052555548,-22.57,88.9631789919,7.532555548,0,7.532555548,78.52,-22.57,81.6994204386,123.93,86.532555548,-27.03,90.655965439,7.532555548,0,7.532555548,79.0,-27.03,83.4962328492,130.6
2020-09-30 11:00:00,7.207222215,0.0,7.207222215,7.207222215,0,7.207222215,0.0,0.0,0.0,132.17,88.357222215,-35.95,95.3907816173,7.207222215,0,7.207222215,81.15,-35.95,88.7565490541,125.62,88.897222215,-40.59,97.7254532737,7.207222215,0,7.207222215,81.69,-40.59,91.2184422143,132.03
2020-09-30 11:30:00,7.3786666593,0.0,7.3786666593,7.3786666593,0,7.3786666593,0.0,0.0,0.0,132.41,89.8286666593,-42.96,99.5728424511,7.3786666593,0,7.3786666593,82.45,-42.96,92.9707701377,126.61,90.3686666593,-47.65,102.161726756,7.3786666593,0,7.3786666593,82.99,-47.65,95.6967219919,132.9
2020-09-30 12:00:00,7.2808888816,0.0,7.2808888816,7.2808888816,0,7.2808888816,0.0,0.0,0.0,132.41,91.0408888816,-42.53,100.4850453966,7.2808888816,0,7.2808888816,83.76,-42.53,93.9390147915,126.46,91.6008888816,-47.2,103.0464111161,7.2808888816,0,7.2808888816,84.32,-47.2,96.6317877305,132.8
2020-09-30 12:30:00,7.1423333262,0.0,7.1423333262,7.1423333262,0,7.1423333262,0.0,0.0,0.0,132.21,92.7723333262,-41.86,101.7790028974,7.1423333262,0,7.1423333262,85.63,-41.86,95.3139890048,126.2,93.3323333262,-46.5,104.2745148352,7.1423333262,0,7.1423333262,86.19,-46.5,97.9334779327,132.61
2020-09-30 13:00:00,7.2546666594,0.0,7.2546666594,7.2546666594,0,7.2546666594,0.0,0.0,0.0,132.21,92.5246666594,-42.33,101.7479377699,7.2546666594,0,7.2546666594,85.27,-42.33,95.1987489414,126.33,93.0746666594,-46.98,104.2593591663,7.2546666594,0,7.2546666594,85.82,-46.98,97.8375837805,132.71
2020-09-30 13:30:00,5.8657777719,0.0,5.8657777719,5.8657777719,0,5.8657777719,0.0,0.0,0.0,132.38,94.0057777719,-41.55,102.7788341756,5.8657777719,0,5.8657777719,88.14,-41.55,97.4426092631,126.33,94.6157777719,-46.19,105.2884680456,5.8657777719,0,5.8657777719,88.75,-46.19,100.0503803091,132.78
2020-09-30 14:00:00,5.8383333275,0.0,5.8383333275,5.8383333275,0,5.8383333275,0.0,0.0,0.0,132.47,92.6783333275,-41.81,101.6727572576,5.8383333275,0,5.8383333275,86.84,-41.81,96.3808160372,126.42,93.2283333275,-46.47,104.1680518922,5.8383333275,0,5.8383333275,87.39,-46.47,98.9771337229,132.96
2020-09-30 14:30:00,9.2519999907,0.0,9.2519999907,9.2519999907,0,9.2519999907,0.0,0.0,0.0,132.66,87.1419999907,-44.44,97.819434482,9.2519999907,0,9.2519999907,77.89,-44.44,89.6758925241,127.01,87.6519999907,-49.16,100.4966601553,9.2519999907,0,9.2519999907,78.4,-49.16,92.5379143919,133.53
2020-09-30 15:00:00,7.7318888812,0.0,7.7318888812,7.7318888812,0,7.7318888812,0.0,0.0,0.0,132.83,85.3018888812,-57.57,102.9112100147,7.7318888812,0,7.7318888812,77.57,-57.57,96.5992225642,125.6,85.6018888812,-49.18,98.7236333409,7.7318888812,0,7.7318888812,77.87,-49.18,92.0999961998,132.14
2020-09-30 15:30:00,9.1065555464,0.0,9.1065555464,9.1065555464,0,9.1065555464,0.0,0.0,0.0,133.05,82.7565555464,-63.9,104.5555234596,9.1065555464,0,9.1065555464,73.65,-63.9,97.5065767013,125.12,82.9465555464,-48.88,96.2776478577,9.1065555464,0,9.1065555464,73.84,-48.88,88.5528091028,131.64
2020-09-30 16:00:00,9.6391111015,0.0,9.6391111015,9.6391111015,0,9.6391111015,0.0,0.0,0.0,133.13,84.4691111015,-64.17,106.0793082098,9.6391111015,0,9.6391111015,74.83,-64.17,98.5764566212,125.12,84.6491111015,-49.12,97.8685159296,9.6391111015,0,9.6391111015,75.01,-49.12,89.6620014276,131.72
2020-09-30 16:30:00,9.6047777682,0.0,9.6047777682,9.6047777682,0,9.6047777682,0.0,0.0,0.0,132.99,86.0247777682,-64.25,107.3700372081,9.6047777682,0,9.6047777682,76.42,-64.25,99.8402669267,125.02,86.2547777682,-49.23,99.3150521715,9.6047777682,0,9.6047777682,76.65,-49.23,91.0978342223,131.6
2020-09-30 17:00:00,12.2027777656,0.0,12.2027777656,12.2027777656,0,12.2027777656,0.0,0.0,0.0,132.9,86.3227777656,-64.17,107.5611958894,12.2027777656,0,12.2027777656,74.12,-64.17,98.0385806711,125.02,86.5127777656,-49.17,99.5095453548,12.2027777656,0,12.2027777656,74.31,-49.17,89.1047978506,131.6
2020-09-30 17:30:00,11.9571110992,0.0,11.9571110992,11.9571110992,0,11.9571110992,0.0,0.0,0.0,132.69,87.0271110992,-64.06,108.0620269395,11.9571110992,0,11.9571110992,75.07,-64.06,98.6873269473,124.86,87.2171110992,-49.12,100.0979463749,11.9571110992,0,11.9571110992,75.26,-49.12,89.8712523558,131.34
2020-09-30 18:00:00,11.8051110993,0.0,11.8051110993,11.8051110993,0,11.8051110993,0.0,0.0,0.0,132.69,90.2951110993,-63.38,110.3187721489,11.8051110993,0,11.8051110993,78.49,-63.38,100.8846098273,124.76,90.4851110993,-48.47,102.6493849502,11.8051110993,0,11.8051110993,78.68,-48.47,92.4114890043,131.21
2020-09-30 18:30:00,7.7231111034,0.0,7.7231111034,7.7231111034,0,7.7231111034,0.0,0.0,0.0,132.33,94.6131111034,-61.54,112.8663474764,7.7231111034,0,7.7231111034,86.89,-61.54,106.4755544714,124.34,94.7831111034,-46.72,105.6721181317,7.7231111034,0,7.7231111034,87.06,-46.72,98.8038562,130.69
2020-09-30 19:00:00,5.2688888836,0.0,5.2688888836,5.2688888836,0,5.2688888836,0.0,0.0,0.0,132.17,96.2788888836,-60.11,113.5025838678,5.2688888836,0,5.2688888836,91.01,-60.11,109.0689332487,124.0,96.3788888836,-45.36,106.5195748322,5.2688888836,0,5.2688888836,91.11,-45.36,101.7770195083,130.33
2020-09-30 19:30:00,6.8571111043,0.0,6.8571111043,6.8571111043,0,6.8571111043,0.0,0.0,0.0,132.17,94.2571111043,-61.81,112.715922095,6.8571111043,0,6.8571111043,87.4,-61.81,107.0478215565,124.23,94.3871111043,-47.03,105.4549555147,6.8571111043,0,6.8571111043,87.53,-47.03,99.3645902724,130.59
2020-09-30 20:00:00,6.2905555493,0.0,6.2905555493,6.2905555493,0,6.2905555493,0.0,0.0,0.0,132.49,92.23055554929999,-63.05,111.7218773425,6.2905555493,0,6.2905555493,85.94,-63.05,106.5879266146,124.69,92.3805555493,-48.17,104.1850082478,6.2905555493,0,6.2905555493,86.09,-48.17,98.6500734921,131.02
2020-09-30 20:30:00,4.3511111068,0.0,4.3511111068,4.3511111068,0,4.3511111068,0.0,0.0,0.0,132.49,88.7711111068,-64.24,109.5768578082,4.3511111068,0,4.3511111068,84.42,-64.24,106.0825810395,124.88,88.8911111068,-49.34,101.6664410403,4.3511111068,0,4.3511111068,84.54,-49.34,97.8848670633,131.16
2020-09-30 21:00:00,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,132.35,85.5935555525,-65.66,107.8772096048,3.0135555525,0,3.0135555525,82.58,-65.66,105.5020947659,124.88,85.7435555525,-50.77,99.6471285025,3.0135555525,0,3.0135555525,82.73,-50.77,97.0661928789,131.16
2020-09-30 21:30:00,2.5753333308,0.0,2.5753333308,2.5753333308,0,2.5753333308,0.0,0.0,0.0,132.35,80.0853333308,-67.81,104.937394263,2.5753333308,0,2.5753333308,77.51,-67.81,102.9854174143,125.09,80.2353333308,-52.85,96.0772148571,2.5753333308,0,2.5753333308,77.66,-52.85,93.9372029603,131.43
2020-09-30 22:00:00,1.5795555540000001,0.0,1.5795555540000001,1.5795555540000001,0,1.5795555540000001,0.0,0.0,0.0,132.16,74.849555554,-54.14,92.3774624388,1.5795555540000001,0,1.5795555540000001,73.27,-54.14,91.1023188508,124.95,75.099555554,-46.08,88.109645581,1.5795555540000001,0,1.5795555540000001,73.52,-46.08,86.7672564969,131.34
2020-09-30 22:30:00,1.6184444428,0.0,1.6184444428,1.6184444428,0,1.6184444428,0.0,0.0,0.0,131.54,67.9784444428,-29.93,74.2756609453,1.6184444428,0,1.6184444428,66.36,-29.93,72.797352287,124.56,68.3584444428,-34.48,76.5620488665,1.6184444428,0,1.6184444428,66.74,-34.48,75.120556441,131.11
2020-09-30 23:00:00,1.6101111095,0.0,1.6101111095,1.6101111095,0,1.6101111095,0.0,0.0,0.0,131.65,60.7301111095,-30.92,68.1483146921,1.6101111095,0,1.6101111095,59.12,-30.92,66.717469976,124.75,61.0801111095,-35.51,70.6522474742,1.6101111095,0,1.6101111095,59.47,-35.51,69.2650055945,131.34
2020-09-30 23:30:00,1.6742222205,0.0,1.6742222205,1.6742222205,0,1.6742222205,0.0,0.0,0.0,132.24,56.7542222205,-32.4,65.3513713694,1.6742222205,0,1.6742222205,55.08,-32.4,63.9027886715,125.49,57.0842222205,-37.06,68.0591803251,1.6742222205,0,1.6742222205,55.41,-37.06,66.6611708568,132.1
2020-10-01 00:00:00,1.7565555538000002,0.0,1.7565555538000002,1.7565555538000002,0,1.7565555538000002,0.0,0.0,0.0,132.24,53.2565555538,-33.0,62.6519010841,1.7565555538000002,0,1.7565555538000002,51.5,-33.0,61.1657583947,125.61,53.5565555538,-37.66,65.4719805931,1.7565555538000002,0,1.7565555538000002,51.8,-37.66,64.0430761285,132.19
2020-10-01 00:30:00,3.7137777741,0.0,3.7137777741,3.7137777741,0,3.7137777741,0.0,0.0,0.0,132.36,51.7337777741,-33.54,61.6548081075,3.7137777741,0,3.7137777741,48.02,-33.54,58.5734752256,125.73,52.0237777741,-38.26,64.5778681429,3.7137777741,0,3.7137777741,48.31,-38.26,61.6253494919,132.33
2020-10-01 01:00:00,3.8879999961,0.0,3.8879999961,3.8879999961,0,3.8879999961,0.0,0.0,0.0,132.47,50.6179999961,-33.81,60.8711592103,3.8879999961,0,3.8879999961,46.73,-33.81,57.6784968597,125.87,50.9079999961,-38.53,63.8450104832,3.8879999961,0,3.8879999961,47.02,-38.53,60.790141470500004,132.47
2020-10-01 01:30:00,2.0388888868,0.0,2.0388888868,2.0388888868,0,2.0388888868,0.0,0.0,0.0,132.35,53.1188888868,-33.56,62.8322366033,2.0388888868,0,2.0388888868,51.08,-33.56,61.1182460481,125.65,53.4388888868,-38.26,65.7232260731,2.0388888868,0,2.0388888868,51.4,-38.26,64.0764199999,132.26
2020-10-01 02:00:00,1.7416666648999999,0.0,1.7416666648999999,1.7416666648999999,0,1.7416666648999999,0.0,0.0,0.0,132.22,52.9716666649,-33.6,62.7292393486,1.7416666648999999,0,1.7416666648999999,51.23,-33.6,61.2655931172,125.65,53.2816666649,-38.28,65.6071215844,1.7416666648999999,0,1.7416666648999999,51.54,-38.28,64.2007009308,132.26
2020-10-01 02:30:00,1.7242222205000002,0.0,1.7242222205000002,1.7242222205000002,0,1.7242222205000002,0.0,0.0,0.0,132.51,52.4442222205,-33.91,62.4522581202,1.7242222205000002,0,1.7242222205000002,50.72,-33.91,61.0115275993,125.81,52.7542222205,-38.62,65.3797549865,1.7242222205000002,0,1.7242222205000002,51.03,-38.62,63.9966038161,132.49
2020-10-01 03:00:00,1.7171111094,0.0,1.7171111094,1.7171111094,0,1.7171111094,0.0,0.0,0.0,132.66,50.8771111094,-34.06,61.2255178405,1.7171111094,0,1.7171111094,49.16,-34.06,59.806263886,126.0,51.1671111094,-38.79,64.2085458431,1.7171111094,0,1.7171111094,49.45,-38.79,62.8487597332,132.66
2020-10-01 03:30:00,1.7362222205000002,0.0,1.7362222205000002,1.7362222205000002,0,1.7362222205000002,0.0,0.0,0.0,132.77,50.0362222205,-30.06,58.3714582146,1.7362222205000002,0,1.7362222205000002,48.3,-30.06,56.8901889608,125.68,50.3162222205,-34.72,61.1326477305,1.7362222205000002,0,1.7362222205000002,48.58,-34.72,59.711764335,132.36
2020-10-01 04:00:00,1.7629999982,0.0,1.7629999982,1.7629999982,0,1.7629999982,0.0,0.0,0.0,132.9,49.5129999982,-27.35,56.5646503465,1.7629999982,0,1.7629999982,47.75,-27.35,55.0280383078,125.54,49.7729999982,-32.01,59.1776277729,1.7629999982,0,1.7629999982,48.01,-32.01,57.702687979,132.22
2020-10-01 04:30:00,1.8705555537,0.0,1.8705555537,1.8705555537,0,1.8705555537,0.0,0.0,0.0,132.9,48.9305555537,-27.46,56.1092761207,1.8705555537,0,1.8705555537,47.06,-27.46,54.4857339126,125.62,49.2005555537,-32.13,58.762501366,1.8705555537,0,1.8705555537,47.33,-32.13,57.2054700182,132.22
2020-10-01 05:00:00,1.8873333314,0.0,1.8873333314,1.8873333314,0,1.8873333314,0.0,0.0,0.0,132.9,48.8373333314,-27.32,55.9595168575,1.8873333314,0,1.8873333314,46.95,-27.32,54.3202071056,125.43,49.1073333314,-31.98,58.6024793582,1.8873333314,0,1.8873333314,47.22,-31.98,57.0302446076,132.22
2020-10-01 05:30:00,1.9219999981,0.0,1.9219999981,1.9219999981,0,1.9219999981,0.0,0.0,0.0,132.57,49.9319999981,-27.07,56.7977950611,1.9219999981,0,1.9219999981,48.01,-27.07,55.1157418529,125.25,50.1919999981,-31.7,59.3643568466,1.9219999981,0,1.9219999981,48.27,-31.7,57.7484450007,131.9
2020-10-01 06:00:00,1.9161111092,0.0,1.9161111092,1.9161111092,0,1.9161111092,0.0,0.0,0.0,132.46,52.6461111092,-26.43,58.9080462664,1.9161111092,0,1.9161111092,50.73,-26.43,57.2020786336,125.09,52.9461111092,-31.04,61.3740358913,1.9161111092,0,1.9161111092,51.03,-31.04,59.7289084113,131.73
2020-10-01 06:30:00,1.9007777759,0.0,1.9007777759,1.9007777759,0,1.9007777759,0.0,0.0,0.0,131.88,60.4807777759,-24.0,65.068613635,1.9007777759,0,1.9007777759,58.58,-24.0,63.3057374967,124.28,60.8107777759,-28.52,67.1665176536,1.9007777759,0,1.9007777759,58.91,-28.52,65.4505805933,130.87
2020-10-01 07:00:00,1.8755555537,0.0,1.8755555537,1.8755555537,0,1.8755555537,0.0,0.0,0.0,131.74,70.9555555537,-21.97,74.279012944,1.8755555537,0,1.8755555537,69.08,-21.97,72.48949786,123.82,71.3855555537,-26.44,76.1247078267,1.8755555537,0,1.8755555537,69.51,-26.44,74.3687683104,130.46
2020-10-01 07:30:00,1.9206666647000001,0.0,1.9206666647000001,1.9206666647000001,0,1.9206666647000001,0.0,0.0,0.0,131.22,81.4806666647,-19.68,83.8236329452,1.9206666647000001,0,1.9206666647000001,79.56,-19.68,81.9578916273,122.93,81.9206666647,-24.03,85.3723405255,1.9206666647000001,0,1.9206666647000001,80.0,-24.03,83.5310774503,129.68
2020-10-01 08:00:00,2.8288888861,0.0,2.8288888861,2.8288888861,0,2.8288888861,0.0,0.0,0.0,131.41,85.8988888861,-17.59,87.6813960419,2.8288888861,0,2.8288888861,83.07,-17.59,84.9119131807,122.93,86.3588888861,-21.94,89.1023079927,2.8288888861,0,2.8288888861,83.53,-21.94,86.3633284444,129.68
2020-10-01 08:30:00,9.824555545700001,0.0,9.824555545700001,9.824555545700001,0,9.824555545700001,0.0,0.0,0.0,131.58,84.0045555457,-18.51,86.0196806111,9.824555545700001,0,9.824555545700001,74.18,-18.51,76.4545126203,123.17,84.3745555457,-22.89,87.424354293,9.824555545700001,0,9.824555545700001,74.55,-22.89,77.9849639354,129.95
2020-10-01 09:00:00,11.2161110999,0.0,11.2161110999,11.2161110999,0,11.2161110999,0.0,0.0,0.0,131.7,83.3561110999,-17.15,85.102078457,11.2161110999,0,11.2161110999,72.14,-17.15,74.1505367479,123.17,83.7361110999,-21.54,86.4621761358,11.2161110999,0,11.2161110999,72.52,-21.54,75.6513185609,129.95
2020-10-01 09:30:00,13.2767777645,0.0,13.2767777645,13.2767777645,0,13.2767777645,0.0,0.0,0.0,131.7,79.1567777645,-15.6,80.6793372931,13.2767777645,0,13.2767777645,65.88,-15.6,67.7018049981,123.09,79.5067777645,-19.99,81.9812649969,13.2767777645,0,13.2767777645,66.23,-19.99,69.1810161822,129.85
2020-10-01 10:00:00,15.9902222062,0.0,15.9902222062,15.9902222062,0,15.9902222062,0.0,0.0,0.0,131.95,73.6102222062,-14.8,75.0833191411,15.9902222062,0,15.9902222062,57.62,-14.8,59.4903723303,123.3,73.9202222062,-19.23,76.380574435,15.9902222062,0,15.9902222062,57.93,-19.23,61.0383305801,130.08
2020-10-01 10:30:00,18.2536666484,0.0,18.2536666484,18.2536666484,0,18.2536666484,0.0,0.0,0.0,131.95,73.2836666484,-15.45,74.8945812288,18.2536666484,0,18.2536666484,55.03,-15.45,57.1577063921,123.53,73.5736666484,-19.9,76.2174154908,18.2536666484,0,18.2536666484,55.32,-19.9,58.7904107827,130.28
2020-10-01 11:00:00,20.5818888683,0.0,20.5818888683,20.5818888683,0,20.5818888683,0.0,0.0,0.0,132.15,70.0718888683,-15.27,71.7164033508,20.5818888683,0,20.5818888683,49.49,-15.27,51.7922098389,123.74,70.3418888683,-19.73,73.0565139434,20.5818888683,0,20.5818888683,49.76,-19.73,53.5287819775,130.28
2020-10-01 11:30:00,25.7711110853,0.0,25.7711110853,25.7711110853,0,25.7711110853,0.0,0.0,0.0,132.15,67.2911110853,-16.59,69.3060006861,25.7711110853,0,25.7711110853,41.52,-16.59,44.7117266497,123.92,67.4911110853,-21.11,70.7155016636,25.7711110853,0,25.7711110853,41.72,-21.11,46.7567160951,130.58
2020-10-01 12:00:00,25.5026666412,0.0,25.5026666412,25.5026666412,0,25.5026666412,0.0,0.0,0.0,132.15,66.3326666412,-17.14,68.5113294553,25.5026666412,0,25.5026666412,40.83,-17.14,44.2816948637,123.92,66.5826666412,-21.66,70.0171914393,25.5026666412,0,25.5026666412,41.08,-21.66,46.4405210996,130.58
2020-10-01 12:30:00,22.2968888666,0.0,22.2968888666,22.2968888666,0,22.2968888666,0.0,0.0,0.0,131.96,70.3268888666,-17.41,72.4498405633,22.2968888666,0,22.2968888666,48.03,-17.41,51.0880514406,123.92,70.5968888666,-21.92,73.9216282129,22.2968888666,0,22.2968888666,48.3,-21.92,53.0412707238,130.47
2020-10-01 13:00:00,20.3958888685,0.0,20.3958888685,20.3958888685,0,20.3958888685,0.0,0.0,0.0,132.1,73.5158888685,-17.79,75.6377552293,20.3958888685,0,20.3958888685,53.12,-17.79,56.0198045338,123.92,73.8358888685,-22.28,77.1241653764,20.3958888685,0,20.3958888685,53.44,-22.28,57.8984628466,130.56
2020-10-01 13:30:00,15.697666651,0.0,15.697666651,15.697666651,0,15.697666651,0.0,0.0,0.0,132.27,76.697666651,-16.72,78.4989838769,15.697666651,0,15.697666651,61.0,-16.72,63.2499675889,123.99,77.037666651,-21.17,79.8934977519,15.697666651,0,15.697666651,61.34,-21.17,64.890403759,130.56
2020-10-01 14:00:00,12.7668888761,0.0,12.7668888761,12.7668888761,0,12.7668888761,0.0,0.0,0.0,132.4,78.3068888761,-16.35,79.9955707865,12.7668888761,0,12.7668888761,65.54,-16.35,67.548605463,123.99,78.6968888761,-20.8,81.3992648541,12.7668888761,0,12.7668888761,65.93,-20.8,69.133240196,130.56
2020-10-01 14:30:00,11.7384444327,0.0,11.7384444327,11.7384444327,0,11.7384444327,0.0,0.0,0.0,132.4,76.7184444327,-16.01,78.3711669951,11.7384444327,0,11.7384444327,64.98,-16.01,66.9232433464,123.99,77.0784444327,-20.45,79.7451509257,11.7384444327,0,11.7384444327,65.34,-20.45,68.4654518717,130.56
2020-10-01 15:00:00,9.9653333234,0.0,9.9653333234,9.9653333234,0,9.9653333234,0.0,0.0,0.0,132.4,78.0553333234,-16.33,79.7452441229,9.9653333234,0,9.9653333234,68.09,-16.33,70.0208326143,123.99,78.4553333234,-20.75,81.152953285,9.9653333234,0,9.9653333234,68.49,-20.75,71.564255044,130.56
2020-10-01 15:30:00,7.1065555484,0.0,7.1065555484,7.1065555484,0,7.1065555484,0.0,0.0,0.0,132.19,81.2265555484,-16.97,82.9803243321,7.1065555484,0,7.1065555484,74.12,-16.97,76.0378543885,123.78,81.6465555484,-21.35,84.3918392555,7.1065555484,0,7.1065555484,74.54,-21.35,77.5373077944,130.3
2020-10-01 16:00:00,5.7522222165,0.0,5.7522222165,5.7522222165,0,5.7522222165,0.0,0.0,0.0,132.03,83.4122222165,-15.57,84.8529534848,5.7522222165,0,5.7522222165,77.66,-15.57,79.2054322632,123.37,83.8422222165,-19.91,86.1738146202,5.7522222165,0,5.7522222165,78.09,-19.91,80.5881889609,129.98
2020-10-01 16:30:00,4.7789999952,0.0,4.7789999952,4.7789999952,0,4.7789999952,0.0,0.0,0.0,131.81,86.4789999952,-14.4,87.6697065136,4.7789999952,0,4.7789999952,81.7,-14.4,82.959327384,122.93,86.9389999952,-18.7,88.9273845346,4.7789999952,0,4.7789999952,82.16,-18.7,84.2612342658,129.61
2020-10-01 17:00:00,4.0647777737,0.0,4.0647777737,4.0647777737,0,4.0647777737,0.0,0.0,0.0,131.4,91.2547777737,-17.62,92.9402973232,4.0647777737,0,4.0647777737,87.19,-17.62,88.9525744428,122.75,91.7647777737,-21.93,94.3488173739,4.0647777737,0,4.0647777737,87.7,-21.93,90.4003036499,129.61
2020-10-01 17:30:00,3.9366666627,0.0,3.9366666627,3.9366666627,0,3.9366666627,0.0,0.0,0.0,131.18,96.1266666627,-18.74,97.9363244342,3.9366666627,0,3.9366666627,92.19,-18.74,94.0754149606,122.64,96.6466666627,-23.01,99.3480662973,3.9366666627,0,3.9366666627,92.71,-23.01,95.5227941384,129.37
2020-10-01 18:00:00,4.5127777733,0.0,4.5127777733,4.5127777733,0,4.5127777733,0.0,0.0,0.0,130.99,97.9427777733,-18.48,99.6709492176,4.5127777733,0,4.5127777733,93.43,-18.48,95.2400929231,122.35,98.4627777733,-22.65,101.0343560717,4.5127777733,0,4.5127777733,93.95,-22.65,96.6417352907,129.09
2020-10-01 18:30:00,4.0582222182,0.0,4.0582222182,4.0582222182,0,4.0582222182,0.0,0.0,0.0,130.76,99.0282222182,-7.8,99.3349324039,4.0582222182,0,4.0582222182,94.97,-7.8,95.2897733233,124.78,98.7682222182,-10.32,99.3059118086,4.0582222182,0,4.0582222182,94.71,-10.32,95.2705961984,131.45
2020-10-01 19:00:00,3.5933333297,0.0,3.5933333297,3.5933333297,0,3.5933333297,0.0,0.0,0.0,130.87,100.0333333297,-7.78,100.3354183579,3.5933333297,0,3.5933333297,96.44,-7.78,96.7533048531,125.01,99.7433333297,-10.63,100.3081723676,3.5933333297,0,3.5933333297,96.15,-10.63,96.7358227339,131.73
2020-10-01 19:30:00,7.0411111041,0.0,7.0411111041,7.0411111041,0,7.0411111041,0.0,0.0,0.0,131.14,100.1811111041,-10.87,100.7691020206,7.0411111041,0,7.0411111041,93.14,-10.87,93.7721520495,125.77,99.9111111041,-13.74,100.8514636584,7.0411111041,0,7.0411111041,92.87,-13.74,93.8809059394,132.47
2020-10-01 20:00:00,6.1177777717,0.0,6.1177777717,6.1177777717,0,6.1177777717,0.0,0.0,0.0,131.51,98.5877777717,-11.54,99.2608761091,6.1177777717,0,6.1177777717,92.47,-11.54,93.1872979542,126.25,98.3177777717,-14.42,99.3696222492,6.1177777717,0,6.1177777717,92.2,-14.42,93.3208251142,132.96
