Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-01 20:30:00,4.9846666617,0.0,4.9846666617,4.9846666617,0,4.9846666617,0.0,0.0,0.0,132.0,88.5846666617,-16.5,90.1082302987,4.9846666617,0,4.9846666617,83.6,-16.5,85.2127337902,125.92,88.5646666617,-20.43,90.8905115009,4.9846666617,0,4.9846666617,83.58,-20.43,86.0406956039,132.6
2020-10-01 21:00:00,3.6692222186,0.0,3.6692222186,3.6692222186,0,3.6692222186,0.0,0.0,0.0,132.36,84.0892222186,-24.09,87.4718548638,3.6692222186,0,3.6692222186,80.42,-24.09,83.9506075023,124.53,84.5492222186,-28.55,89.2394166149,3.6692222186,0,3.6692222186,80.88,-28.55,85.7710726294,131.21
2020-10-01 21:30:00,1.9157777759,0.0,1.9157777759,1.9157777759,0,1.9157777759,0.0,0.0,0.0,132.5,78.9957777759,-25.84,83.1146106675,1.9157777759,0,1.9157777759,77.08,-25.84,81.2959531588,124.89,79.4157777759,-30.35,85.0175761813,1.9157777759,0,1.9157777759,77.5,-30.35,83.2308386357,131.56
2020-10-01 22:00:00,1.8906666648,0.0,1.8906666648,1.8906666648,0,1.8906666648,0.0,0.0,0.0,132.05,74.1706666648,-27.83,79.2199261139,1.8906666648,0,1.8906666648,72.28,-27.83,77.4526132548,124.73,74.5706666648,-32.36,81.289322342,1.8906666648,0,1.8906666648,72.68,-32.36,79.5584816346,131.36
2020-10-01 22:30:00,1.8953333314,0.0,1.8953333314,1.8953333314,0,1.8953333314,0.0,0.0,0.0,132.05,69.4753333314,-28.98,75.2772365428,1.8953333314,0,1.8953333314,67.58,-28.98,73.5316040897,124.84,69.8453333314,-33.54,77.4809795252,1.8953333314,0,1.8953333314,67.95,-33.54,75.7768704817,131.47
2020-10-01 23:00:00,1.903888887,0.0,1.903888887,1.903888887,0,1.903888887,0.0,0.0,0.0,132.32,64.153888887,-30.47,71.0221258435,1.903888887,0,1.903888887,62.25,-30.47,69.3071670176,125.32,64.493888887,-35.08,73.4170831875,1.903888887,0,1.903888887,62.59,-35.08,71.7503623684,131.95
2020-10-01 23:30:00,1.9384444425,0.0,1.9384444425,1.9384444425,0,1.9384444425,0.0,0.0,0.0,132.69,61.0984444425,-32.23,69.0781645189,1.9384444425,0,1.9384444425,59.16,-32.23,67.3697150061,125.88,61.4184444425,-36.89,71.6456378137,1.9384444425,0,1.9384444425,59.48,-36.89,69.9910172808,132.47
2020-10-02 00:00:00,1.9317777758,0.0,1.9317777758,1.9317777758,0,1.9317777758,0.0,0.0,0.0,132.21,56.6517777758,-33.14,65.632945425,1.9317777758,0,1.9317777758,54.72,-33.14,63.9729474075,125.5,56.9517777758,-37.8,68.3545535559,1.9317777758,0,1.9317777758,55.02,-37.8,66.7535796793,132.11
2020-10-02 00:30:00,1.9092222203,0.0,1.9092222203,1.9092222203,0,1.9092222203,0.0,0.0,0.0,132.21,57.5892222203,-34.06,66.9074145065,1.9092222203,0,1.9092222203,55.68,-34.06,65.2713260169,125.6,57.9192222203,-38.73,69.6753127198,1.9092222203,0,1.9092222203,56.01,-38.73,68.0964977073,132.11
2020-10-02 01:00:00,1.8843333314000001,0.0,1.8843333314000001,1.8843333314000001,0,1.8843333314000001,0.0,0.0,0.0,132.3,54.9343333314,-33.86,64.5312372311,1.8843333314000001,0,1.8843333314000001,53.05,-33.86,62.9349036704,125.6,55.2143333314,-38.54,67.3346434255,1.8843333314000001,0,1.8843333314000001,53.33,-38.54,65.7983320457,132.29
2020-10-02 01:30:00,1.896888887,0.0,1.896888887,1.896888887,0,1.896888887,0.0,0.0,0.0,132.19,57.096888887,-33.4,66.1484294641,1.896888887,0,1.896888887,55.2,-33.4,64.5182144824,125.6,57.426888887,-38.06,68.8942027114,1.896888887,0,1.896888887,55.53,-38.06,67.3212039405,132.19
2020-10-02 02:00:00,1.9374444425,0.0,1.9374444425,1.9374444425,0,1.9374444425,0.0,0.0,0.0,132.19,56.9574444425,-33.52,66.0888861869,1.9374444425,0,1.9374444425,55.02,-33.52,64.4266311396,125.6,57.2474444425,-38.18,68.8112076278,1.9374444425,0,1.9374444425,55.31,-38.18,67.2079496786,132.19
2020-10-02 02:30:00,1.9473333314,0.0,1.9473333314,1.9473333314,0,1.9473333314,0.0,0.0,0.0,132.84,54.4773333314,-32.91,63.6462720581,1.9473333314,0,1.9473333314,52.53,-32.91,61.9876519962,126.06,54.7673333314,-37.61,66.4377370192,1.9473333314,0,1.9473333314,52.82,-37.61,64.8418422009,132.71
2020-10-02 03:00:00,1.923888887,0.0,1.923888887,1.923888887,0,1.923888887,0.0,0.0,0.0,132.93,50.623888887,-28.68,58.183507337,1.923888887,0,1.923888887,48.7,-28.68,56.5175406401,125.7,50.893888887,-33.31,60.8255211736,1.923888887,0,1.923888887,48.97,-33.31,59.2251382438,132.41
2020-10-02 03:30:00,1.9731111091,0.0,1.9731111091,1.9731111091,0,1.9731111091,0.0,0.0,0.0,133.1,49.7331111091,-26.04,56.1379011061,1.9731111091,0,1.9731111091,47.76,-26.04,54.3976028884,125.55,49.9931111091,-30.67,58.6511726939,1.9731111091,0,1.9731111091,48.02,-30.67,56.9786740807,132.29
2020-10-02 04:00:00,2.0173333313,0.0,2.0173333313,2.0173333313,0,2.0173333313,0.0,0.0,0.0,133.1,49.0473333313,-26.17,55.592353853,2.0173333313,0,2.0173333313,47.03,-26.17,53.8209048605,125.65,49.2973333313,-30.81,58.1333224027,2.0173333313,0,2.0173333313,47.28,-30.81,56.432743155,132.4
2020-10-02 04:30:00,2.0739999979,0.0,2.0739999979,2.0739999979,0,2.0739999979,0.0,0.0,0.0,133.1,49.1439999979,-26.01,55.6026333531,2.0739999979,0,2.0739999979,47.07,-26.01,53.7782948781,125.65,49.3939999979,-30.66,58.1360717266,2.0739999979,0,2.0739999979,47.32,-30.66,56.3845546227,132.4
2020-10-02 05:00:00,2.1408888867,0.0,2.1408888867,2.1408888867,0,2.1408888867,0.0,0.0,0.0,133.1,49.5308888867,-26.0,55.9402266166,2.1408888867,0,2.1408888867,47.39,-26.0,54.0537889514,125.65,49.7908888867,-30.64,58.4631697407,2.1408888867,0,2.1408888867,47.65,-30.64,56.6509673351,132.4
2020-10-02 05:30:00,2.1856666645,0.0,2.1856666645,2.1856666645,0,2.1856666645,0.0,0.0,0.0,132.71,50.8556666645,-25.46,56.8727564998,2.1856666645,0,2.1856666645,48.67,-25.46,54.9270470715,125.13,51.1156666645,-30.07,59.3044372586,2.1856666645,0,2.1856666645,48.93,-30.07,57.4312615219,131.84
2020-10-02 06:00:00,2.2856666644,0.0,2.2856666644,2.2856666644,0,2.2856666644,0.0,0.0,0.0,132.54,53.2056666644,-24.87,58.7312511803,2.2856666644,0,2.2856666644,50.92,-24.87,56.6688918191,124.9,53.5056666644,-29.46,61.0798490928,2.2856666644,0,2.2856666644,51.22,-29.46,59.0879006227,131.63
2020-10-02 06:30:00,4.9261111062000005,0.0,4.9261111062000005,4.9261111062000005,0,4.9261111062000005,0.0,0.0,0.0,131.9,59.7361111062,-23.51,64.1959739399,4.9261111062000005,0,4.9261111062000005,54.81,-23.51,59.639384638,124.13,60.0461111062,-28.03,66.2662535456,4.9261111062000005,0,4.9261111062000005,55.12,-28.03,61.8376527692,130.9
2020-10-02 07:00:00,6.0302222162,0.0,6.0302222162,6.0302222162,0,6.0302222162,0.0,0.0,0.0,131.82,64.9702222162,-21.41,68.4070016506,6.0302222162,0,6.0302222162,58.94,-21.41,62.7081469986,123.76,65.3202222162,-25.87,70.256589231,6.0302222162,0,6.0302222162,59.29,-25.87,64.6881828466,130.58
2020-10-02 07:30:00,4.2713333291,0.0,4.2713333291,4.2713333291,0,4.2713333291,0.0,0.0,0.0,131.04,75.5913333291,-21.04,78.4648410083,4.2713333291,0,4.2713333291,71.32,-21.04,74.3587520067,122.74,76.0313333291,-25.41,80.1650282093,4.2713333291,0,4.2713333291,71.76,-25.41,76.1259857079,129.7
2020-10-02 08:00:00,6.2031111049,0.0,6.2031111049,6.2031111049,0,6.2031111049,0.0,0.0,0.0,131.04,80.4731111049,-20.91,83.1453529123,6.2031111049,0,6.2031111049,74.27,-20.91,77.1573781307,122.74,80.9031111049,-25.27,84.7578095898,6.2031111049,0,6.2031111049,74.7,-25.27,78.8584992249,129.7
2020-10-02 08:30:00,7.1908888817,0.0,7.1908888817,7.1908888817,0,7.1908888817,0.0,0.0,0.0,130.8,79.5108888817,-20.94,82.2220472304,7.1908888817,0,7.1908888817,72.32,-20.94,75.290543895,122.45,79.9508888817,-25.3,83.8584201674,7.1908888817,0,7.1908888817,72.76,-25.3,77.033159094,129.46
2020-10-02 09:00:00,6.8679999931,0.0,6.8679999931,6.8679999931,0,6.8679999931,0.0,0.0,0.0,130.61,81.5579999931,-17.06,83.3231718244,6.8679999931,0,6.8679999931,74.69,-17.06,76.6135738626,122.89,81.7979999931,-20.55,84.3398796707,6.8679999931,0,6.8679999931,74.93,-20.55,77.6968944038,129.9
2020-10-02 09:30:00,3.9553333294,0.0,3.9553333294,3.9553333294,0,3.9553333294,0.0,0.0,0.0,130.28,87.3553333294,-6.49,87.5960864485,3.9553333294,0,3.9553333294,83.4,-6.49,83.6521374503,124.15,87.1453333294,-9.34,87.6444220763,3.9553333294,0,3.9553333294,83.19,-9.34,83.712673473,131.19
2020-10-02 10:00:00,5.6757777721,0.0,5.6757777721,5.6757777721,0,5.6757777721,0.0,0.0,0.0,130.43,86.8657777721,-6.92,87.1409762853,5.6757777721,0,5.6757777721,81.19,-6.92,81.4843696668,124.44,86.6457777721,-9.8,87.1982270791,5.6757777721,0,5.6757777721,80.97,-9.8,81.5609030112,131.44
2020-10-02 10:30:00,7.6205555479000004,0.0,7.6205555479000004,7.6205555479000004,0,7.6205555479000004,0.0,0.0,0.0,130.63,85.8705555479,-7.62,86.2079851876,7.6205555479000004,0,7.6205555479000004,78.25,-7.62,78.6201430932,124.8,85.6705555479,-10.52,86.3140457162,7.6205555479000004,0,7.6205555479000004,78.05,-10.52,78.7557801053,131.73
2020-10-02 11:00:00,6.487444438,0.0,6.487444438,6.487444438,0,6.487444438,0.0,0.0,0.0,130.34,85.237444438,-7.42,85.5597939123,6.487444438,0,6.487444438,78.75,-7.42,79.0987920262,124.47,85.037444438,-10.31,85.6601602645,6.487444438,0,6.487444438,78.55,-10.31,79.2237249819,131.47
2020-10-02 11:30:00,9.2908888796,0.0,9.2908888796,9.2908888796,0,9.2908888796,0.0,0.0,0.0,130.34,82.8008888796,-7.11,83.1055912635,9.2908888796,0,9.2908888796,73.51,-7.11,73.8530446224,124.47,82.5908888796,-10.01,83.195282474,9.2908888796,0,9.2908888796,73.3,-10.01,73.9803359008,131.47
2020-10-02 12:00:00,9.2404444352,0.0,9.2404444352,9.2404444352,0,9.2404444352,0.0,0.0,0.0,130.16,82.3704444352,-7.53,82.7139106587,9.2404444352,0,9.2404444352,73.13,-7.53,73.5166498149,124.37,82.2104444352,-10.43,82.8694278624,9.2404444352,0,9.2404444352,72.97,-10.43,73.7116395151,131.34
2020-10-02 12:30:00,9.0903333242,0.0,9.0903333242,9.0903333242,0,9.0903333242,0.0,0.0,0.0,130.16,83.5003333242,-7.8,83.8638519582,9.0903333242,0,9.0903333242,74.41,-7.8,74.8176991092,124.37,83.3103333242,-10.69,83.9933791355,9.0903333242,0,9.0903333242,74.22,-10.69,74.9858953404,131.34
2020-10-02 13:00:00,9.007999991,0.0,9.007999991,9.007999991,0,9.007999991,0.0,0.0,0.0,130.55,85.127999991,-8.65,85.5663419954,9.007999991,0,9.007999991,76.12,-8.65,76.6099007962,124.94,84.947999991,-11.56,85.7309530011,9.007999991,0,9.007999991,75.94,-11.56,76.8148240901,131.81
2020-10-02 13:30:00,8.6634444358,0.0,8.6634444358,8.6634444358,0,8.6634444358,0.0,0.0,0.0,130.96,86.2434444358,-10.13,86.8363323048,8.6634444358,0,8.6634444358,77.58,-10.13,78.2385665768,125.46,86.0534444358,-13.05,87.0373356627,8.6634444358,0,8.6634444358,77.39,-13.05,78.4825751361,132.33
2020-10-02 14:00:00,9.3051111018,0.0,9.3051111018,9.3051111018,0,9.3051111018,0.0,0.0,0.0,131.18,82.5651111018,-11.24,83.3266774284,9.3051111018,0,9.3051111018,73.26,-11.24,74.11723956,125.93,82.3751111018,-14.18,83.5866695654,9.3051111018,0,9.3051111018,73.07,-14.18,74.4331733839,132.75
2020-10-02 14:30:00,11.0485555445,0.0,11.0485555445,11.0485555445,0,11.0485555445,0.0,0.0,0.0,131.0,79.6585555445,-11.69,80.5117480337,11.0485555445,0,11.0485555445,68.61,-11.69,69.5987657937,125.93,79.4885555445,-14.66,80.8291164281,11.0485555445,0,11.0485555445,68.44,-14.66,69.9924938833,132.75
2020-10-02 15:00:00,11.2646666554,0.0,11.2646666554,11.2646666554,0,11.2646666554,0.0,0.0,0.0,131.0,79.5746666554,-12.76,80.5912226816,11.2646666554,0,11.2646666554,68.31,-12.76,69.4915368948,125.93,79.4046666554,-15.72,80.9457811541,11.2646666554,0,11.2646666554,68.14,-15.72,69.9298076645,132.75
2020-10-02 15:30:00,11.6086666551,0.0,11.6086666551,11.6086666551,0,11.6086666551,0.0,0.0,0.0,131.0,78.1586666551,-13.31,79.283877764,11.6086666551,0,11.6086666551,66.55,-13.31,67.8679497259,126.1,77.9786666551,-16.28,79.6599702065,11.6086666551,0,11.6086666551,66.37,-16.28,68.3375101975,132.9
2020-10-02 16:00:00,11.839888877,0.0,11.839888877,11.839888877,0,11.839888877,0.0,0.0,0.0,130.88,80.089888877,-12.78,81.103136193,11.839888877,0,11.839888877,68.25,-12.78,69.4362362171,125.9,79.929888877,-15.72,81.4610676084,11.839888877,0,11.839888877,68.09,-15.72,69.8810882857,132.65
2020-10-02 16:30:00,10.8304444336,0.0,10.8304444336,10.8304444336,0,10.8304444336,0.0,0.0,0.0,130.64,80.2404444336,-12.6,81.2236968064,10.8304444336,0,10.8304444336,69.41,-12.6,70.5443697257,125.56,80.0904444336,-15.55,81.586039183,10.8304444336,0,10.8304444336,69.26,-15.55,70.9841538655,132.33
2020-10-02 17:00:00,8.3616666583,0.0,8.3616666583,8.3616666583,0,8.3616666583,0.0,0.0,0.0,130.34,84.1316666583,-11.67,84.9371899388,8.3616666583,0,8.3616666583,75.77,-11.67,76.6634319607,125.05,83.9616666583,-14.56,85.2147585107,8.3616666583,0,8.3616666583,75.6,-14.56,76.9893083486,131.9
2020-10-02 17:30:00,6.6016666601,0.0,6.6016666601,6.6016666601,0,6.6016666601,0.0,0.0,0.0,130.34,90.2816666601,-10.02,90.8360046178,6.6016666601,0,6.6016666601,83.68,-10.02,84.2777716839,124.83,90.0816666601,-12.9,91.0006410321,6.6016666601,0,6.6016666601,83.48,-12.9,84.4708257329,131.66
2020-10-02 18:00:00,5.0847777727,0.0,5.0847777727,5.0847777727,0,5.0847777727,0.0,0.0,0.0,130.11,91.5947777727,-10.2,92.1609641618,5.0847777727,0,5.0847777727,86.51,-10.2,87.109242334,124.57,91.3747777727,-13.04,92.300550448,5.0847777727,0,5.0847777727,86.29,-13.04,87.2697295745,131.43
2020-10-02 18:30:00,3.3907777744,0.0,3.3907777744,3.3907777744,0,3.3907777744,0.0,0.0,0.0,130.11,93.6907777744,-9.57,94.1782710606,3.3907777744,0,3.3907777744,90.3,-9.57,90.8056986097,124.32,93.4607777744,-12.41,94.281096102,3.3907777744,0,3.3907777744,90.07,-12.41,90.9209161854,131.25
2020-10-02 19:00:00,2.6834444418,0.0,2.6834444418,2.6834444418,0,2.6834444418,0.0,0.0,0.0,129.9,95.6134444418,-8.99,96.0351542823,2.6834444418,0,2.6834444418,92.93,-8.99,93.3638313267,124.12,95.3934444418,-11.8,96.1204933532,2.6834444418,0,2.6834444418,92.71,-11.8,93.4579268976,131.07
2020-10-02 19:30:00,2.1722222201,0.0,2.1722222201,2.1722222201,0,2.1722222201,0.0,0.0,0.0,130.39,96.61222222,-8.55,96.9898138069,2.1722222201,0,2.1722222201,94.44,-8.55,94.8262416212,124.5,96.36222222,-11.38,97.0318621443,2.1722222201,0,2.1722222201,94.19,-11.38,94.8749729908,131.49
2020-10-02 20:00:00,2.1827777756,0.0,2.1827777756,2.1827777756,0,2.1827777756,0.0,0.0,0.0,130.39,88.5827777756,-9.56,89.0971498895,2.1827777756,0,2.1827777756,86.4,-9.56,86.9272891559,124.75,88.3427777756,-12.42,89.2115619475,2.1827777756,0,2.1827777756,86.16,-12.42,87.0505715088,131.72
2020-10-02 20:30:00,2.2323333311,0.0,2.2323333311,2.2323333311,0,2.2323333311,0.0,0.0,0.0,130.76,83.4923333311,-11.27,84.2495259635,2.2323333311,0,2.2323333311,81.26,-11.27,82.0377992148,125.24,83.2823333311,-14.17,84.4792042166,2.2323333311,0,2.2323333311,81.05,-14.17,82.2793497787,132.22
2020-10-02 21:00:00,2.25522222,0.0,2.25522222,2.25522222,0,2.25522222,0.0,0.0,0.0,131.14,79.97522222,-12.89,81.0073346626,2.25522222,0,2.25522222,77.72,-12.89,78.7816634757,125.91,79.77522222,-15.81,81.3267617715,2.25522222,0,2.25522222,77.52,-15.81,79.1157790836,132.82
2020-10-02 21:30:00,2.2355555533,0.0,2.2355555533,2.2355555533,0,2.2355555533,0.0,0.0,0.0,131.34,75.3855555533,-15.1,76.8829759185,2.2355555533,0,2.2355555533,73.15,-15.1,74.6922519409,126.39,75.2055555533,-18.07,77.3459791203,2.2355555533,0,2.2355555533,72.97,-18.07,75.1741032537,133.29
2020-10-02 22:00:00,2.2597777755,0.0,2.2597777755,2.2597777755,0,2.2597777755,0.0,0.0,0.0,131.34,71.3597777755,-16.89,73.3313710779,2.2597777755,0,2.2597777755,69.1,-16.89,71.1342540553,126.59,71.1897777755,-19.85,73.905391953,2.2597777755,0,2.2597777755,68.93,-19.85,71.7312163566,133.49
2020-10-02 22:30:00,2.2365555533,0.0,2.2365555533,2.2365555533,0,2.2365555533,0.0,0.0,0.0,131.94,65.7565555533,-26.55,70.9142235256,2.2365555533,0,2.2365555533,63.52,-26.55,68.8454275896,125.26,66.0165555533,-31.21,73.0222548757,2.2365555533,0,2.2365555533,63.78,-31.21,71.0067074297,132.07
2020-10-02 23:00:00,2.2228888867,0.0,2.2228888867,2.2228888867,0,2.2228888867,0.0,0.0,0.0,132.74,60.8828888867,-30.91,68.2799696777,2.2228888867,0,2.2228888867,58.66,-30.91,66.3055329516,125.58,61.2328888867,-35.57,70.8144870871,2.2228888867,0,2.2228888867,59.01,-35.57,68.9014150798,132.37
2020-10-02 23:30:00,2.2221111089,0.0,2.2221111089,2.2221111089,0,2.2221111089,0.0,0.0,0.0,132.96,57.5521111089,-31.77,65.7387130471,2.2221111089,0,2.2221111089,55.33,-31.77,63.8023651599,125.91,57.9021111089,-36.43,68.4090591286,2.2221111089,0,2.2221111089,55.68,-36.43,66.5387653928,132.71
2020-10-03 00:00:00,2.2427777755,0.0,2.2427777755,2.2427777755,0,2.2427777755,0.0,0.0,0.0,133.43,54.6427777755,-26.08,60.5474984044,2.2427777755,0,2.2427777755,52.4,-26.08,58.5314137878,125.79,54.9427777755,-30.74,62.957576428,2.2427777755,0,2.2427777755,52.7,-30.74,61.0101434189,132.62
2020-10-03 00:30:00,2.1965555534,0.0,2.1965555534,2.1965555534,0,2.1965555534,0.0,0.0,0.0,133.23,53.0165555534,-26.71,59.3647981782,2.1965555534,0,2.1965555534,50.82,-26.71,57.4116408057,125.65,53.3165555534,-31.36,61.855514678,2.1965555534,0,2.1965555534,51.12,-31.36,59.9725270436,132.47
2020-10-03 01:00:00,2.2007777756,0.0,2.2007777756,2.2007777756,0,2.2007777756,0.0,0.0,0.0,133.12,51.6607777756,-27.03,58.3048613786,2.2007777756,0,2.2007777756,49.46,-27.03,56.3641064863,125.65,51.9607777756,-31.68,60.8567566261,2.2007777756,0,2.2007777756,49.76,-31.68,58.9888124986,132.47
2020-10-03 01:30:00,2.1595555534,0.0,2.1595555534,2.1595555534,0,2.1595555534,0.0,0.0,0.0,132.68,54.0295555534,-26.77,60.2978090257,2.1595555534,0,2.1595555534,51.87,-26.77,58.3706244613,125.18,54.3495555534,-31.4,62.7680984964,2.1595555534,0,2.1595555534,52.19,-31.4,60.9077671566,131.97
2020-10-03 02:00:00,2.1744444423,0.0,2.1744444423,2.1744444423,0,2.1744444423,0.0,0.0,0.0,132.42,53.8144444423,-26.55,60.0074739564,2.1744444423,0,2.1744444423,51.64,-26.55,58.065412252,124.88,54.1244444423,-31.15,62.4482024256,2.1744444423,0,2.1744444423,51.95,-31.15,60.5733027001,131.69
2020-10-03 02:30:00,2.2085555533,0.0,2.2085555533,2.2085555533,0,2.2085555533,0.0,0.0,0.0,132.57,53.3485555533,-26.78,59.692853673,2.2085555533,0,2.2085555533,51.14,-26.78,57.727532426,125.03,53.6385555533,-31.4,62.1534765065,2.2085555533,0,2.2085555533,51.43,-31.4,60.2578202394,131.86
2020-10-03 03:00:00,2.2668888866,0.0,2.2668888866,2.2668888866,0,2.2668888866,0.0,0.0,0.0,132.92,51.8568888866,-27.19,58.5528225195,2.2668888866,0,2.2668888866,49.59,-27.19,56.5549661834,125.43,52.1468888866,-31.83,61.0937551682,2.2668888866,0,2.2668888866,49.88,-31.83,59.1706286936,132.23
2020-10-03 03:30:00,2.2366666644,0.0,2.2366666644,2.2366666644,0,2.2366666644,0.0,0.0,0.0,133.07,50.8666666644,-27.22,57.6918207162,2.2366666644,0,2.2366666644,48.63,-27.22,55.729752377,125.55,51.1666666644,-31.89,60.2909601644,2.2366666644,0,2.2366666644,48.93,-31.89,58.4047686409,132.4
2020-10-03 04:00:00,2.2279999978,0.0,2.2279999978,2.2279999978,0,2.2279999978,0.0,0.0,0.0,133.26,49.8379999978,-27.47,56.9071800723,2.2279999978,0,2.2279999978,47.61,-27.47,54.9664715986,125.73,50.1279999978,-32.16,59.5573839568,2.2279999978,0,2.2279999978,47.9,-32.16,57.6946756642,132.6
2020-10-03 04:30:00,2.2396666644,0.0,2.2396666644,2.2396666644,0,2.2396666644,0.0,0.0,0.0,133.37,49.1196666644,-27.57,56.3280263566,2.2396666644,0,2.2396666644,46.88,-27.57,54.3860211819,125.87,49.3996666644,-32.26,59.0002937836,2.2396666644,0,2.2396666644,47.16,-32.26,57.1381938812,132.73
2020-10-03 05:00:00,2.2366666644,0.0,2.2366666644,2.2366666644,0,2.2366666644,0.0,0.0,0.0,133.37,48.4766666644,-27.86,55.9121347374,2.2366666644,0,2.2366666644,46.24,-27.86,53.9844162699,125.87,48.7666666644,-32.57,58.6429252132,2.2366666644,0,2.2366666644,46.53,-32.57,56.7965298236,132.73
2020-10-03 05:30:00,2.2207777756000002,0.0,2.2207777756000002,2.2207777756000002,0,2.2207777756000002,0.0,0.0,0.0,133.24,49.5207777756,-28.08,56.9279705549,2.2207777756000002,0,2.2207777756000002,47.3,-28.08,55.007057729,125.87,49.8107777756,-32.77,59.6237073873,2.2207777756000002,0,2.2207777756000002,47.59,-32.77,57.781320511,132.73
2020-10-03 06:00:00,2.2297777755,0.0,2.2297777755,2.2297777755,0,2.2297777755,0.0,0.0,0.0,133.07,51.2097777755,-27.95,58.34075625,2.2297777755,0,2.2297777755,48.98,-27.95,56.3936423722,125.73,51.5297777755,-32.64,60.9974392708,2.2297777755,0,2.2297777755,49.3,-32.64,59.1257947092,132.55
2020-10-03 06:30:00,2.3078888866,0.0,2.3078888866,2.3078888866,0,2.3078888866,0.0,0.0,0.0,132.79,57.2478888866,-27.46,63.4930892458,2.3078888866,0,2.3078888866,54.94,-27.46,61.4203158572,125.35,57.5778888866,-32.1,65.9213416781,2.3078888866,0,2.3078888866,55.27,-32.1,63.9154355379,132.14
2020-10-03 07:00:00,2.2956666644,0.0,2.2956666644,2.2956666644,0,2.2956666644,0.0,0.0,0.0,132.47,60.3956666644,-26.25,65.8536183655,2.2956666644,0,2.2956666644,58.1,-26.25,63.7547841342,124.86,60.7556666644,-30.85,68.1393684432,2.2956666644,0,2.2956666644,58.46,-30.85,66.1006361543,131.66
2020-10-03 07:30:00,2.2227777756,0.0,2.2227777756,2.2227777756,0,2.2227777756,0.0,0.0,0.0,131.99,64.4827777756,-24.94,69.137777153,2.2227777756,0,2.2227777756,62.26,-24.94,67.0694505718,124.23,64.8627777756,-29.47,71.2436722858,2.2227777756,0,2.2227777756,62.64,-29.47,69.2260825123,131.03
2020-10-03 08:00:00,2.3007777755,0.0,2.3007777755,2.3007777755,0,2.3007777755,0.0,0.0,0.0,131.56,69.1007777755,-23.29,72.9201041495,2.3007777755,0,2.3007777755,66.8,-23.29,70.7436505985,123.6,69.5107777755,-27.77,74.8526627913,2.3007777755,0,2.3007777755,67.21,-27.77,72.7210904759,130.44
2020-10-03 08:30:00,2.5047777753,0.0,2.5047777753,2.5047777753,0,2.5047777753,0.0,0.0,0.0,131.09,75.4947777753,-22.1,78.6630248041,2.5047777753,0,2.5047777753,72.99,-22.1,76.2623767004,122.94,75.9547777753,-26.5,80.4448771948,2.5047777753,0,2.5047777753,73.45,-26.5,78.0842653804,129.8
2020-10-03 09:00:00,2.789777775,0.0,2.789777775,2.789777775,0,2.789777775,0.0,0.0,0.0,130.64,81.759777775,-25.92,85.7700860546,2.789777775,0,2.789777775,78.97,-25.92,83.1150245142,122.94,82.249777775,-30.35,87.6706817815,2.789777775,0,2.789777775,79.46,-30.35,85.0588860731,129.8
2020-10-03 09:30:00,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,131.13,85.2064444414,-25.81,89.029738146,3.0364444414,0,3.0364444414,82.17,-25.81,86.1281893459,123.27,85.7064444414,-30.23,90.8815026218,3.0364444414,0,3.0364444414,82.67,-30.23,88.0237570205,130.22
2020-10-03 10:00:00,4.8021111063,0.0,4.8021111063,4.8021111063,0,4.8021111063,0.0,0.0,0.0,131.13,86.8821111063,-24.96,90.3963651387,4.8021111063,0,4.8021111063,82.08,-24.96,85.7911883587,123.27,87.3521111063,-29.37,92.1574099828,4.8021111063,0,4.8021111063,82.55,-29.37,87.6190584291,130.22
2020-10-03 10:30:00,7.9388888809000004,0.0,7.9388888809000004,7.9388888809000004,0,7.9388888809000004,0.0,0.0,0.0,131.26,87.7888888809,-25.09,91.3038723765,7.9388888809000004,0,7.9388888809000004,79.85,-25.09,83.6990477843,123.37,88.2788888809,-29.52,93.0837935521,7.9388888809000004,0,7.9388888809000004,80.34,-29.52,85.5917402557,130.22
2020-10-03 11:00:00,5.6938888832,0.0,5.6938888832,5.6938888832,0,5.6938888832,0.0,0.0,0.0,131.26,87.3038888832,-24.9,90.7853458116,5.6938888832,0,5.6938888832,81.61,-24.9,85.3241003469,123.29,87.8038888832,-29.31,92.5667272999,5.6938888832,0,5.6938888832,82.11,-29.31,87.1844493015,130.22
2020-10-03 11:30:00,4.9786666617,0.0,4.9786666617,4.9786666617,0,4.9786666617,0.0,0.0,0.0,131.18,86.6086666617,-24.85,90.1031833007,4.9786666617,0,4.9786666617,81.63,-24.85,85.3286552103,123.29,87.1086666617,-29.27,91.894791515,4.9786666617,0,4.9786666617,82.13,-29.27,87.1898491798,130.14
2020-10-03 12:00:00,6.1586666605,0.0,6.1586666605,6.1586666605,0,6.1586666605,0.0,0.0,0.0,131.26,88.1586666605,-24.84,91.5913538898,6.1586666605,0,6.1586666605,82.0,-24.84,85.6797852472,123.29,88.6386666605,-29.25,93.3401078173,6.1586666605,0,6.1586666605,82.48,-29.25,87.5129299018,130.22
2020-10-03 12:30:00,6.5184444379,0.0,6.5184444379,6.5184444379,0,6.5184444379,0.0,0.0,0.0,131.26,88.1884444379,-24.79,91.6064726555,6.5184444379,0,6.5184444379,81.67,-24.79,85.3494756867,123.29,88.6884444379,-29.2,93.371731144,6.5184444379,0,6.5184444379,82.17,-29.2,87.2040646988,130.22
2020-10-03 13:00:00,6.5451111046,0.0,6.5451111046,6.5451111046,0,6.5451111046,0.0,0.0,0.0,131.26,88.6051111046,-25.11,92.0943962131,6.5451111046,0,6.5451111046,82.06,-25.11,85.8158242983,123.41,89.1051111046,-29.54,93.8740242291,6.5451111046,0,6.5451111046,82.56,-29.54,87.6856042917,130.22
2020-10-03 13:30:00,8.3197777695,0.0,8.3197777695,8.3197777695,0,8.3197777695,0.0,0.0,0.0,131.16,85.1697777695,-26.61,89.2299453395,8.3197777695,0,8.3197777695,76.85,-26.61,81.326592207,123.56,85.6297777695,-31.06,91.0888711141,8.3197777695,0,8.3197777695,77.31,-31.06,83.3160230688,130.36
2020-10-03 14:00:00,6.0649999939,0.0,6.0649999939,6.0649999939,0,6.0649999939,0.0,0.0,0.0,131.36,83.1349999939,-27.02,87.4157229793,6.0649999939,0,6.0649999939,77.07,-27.02,81.6692432927,123.76,83.6249999939,-31.5,89.3610128859,6.0649999939,0,6.0649999939,77.56,-31.5,83.7126250932,130.55
2020-10-03 14:30:00,4.6971111064,0.0,4.6971111064,4.6971111064,0,4.6971111064,0.0,0.0,0.0,131.46,82.4771111064,-27.02,86.7902889525,4.6971111064,0,4.6971111064,77.78,-27.02,82.3395943638,123.88,82.9371111064,-31.48,88.7105112074,4.6971111064,0,4.6971111064,78.24,-31.48,84.3355678228,130.67
2020-10-03 15:00:00,4.0809999959,0.0,4.0809999959,4.0809999959,0,4.0809999959,0.0,0.0,0.0,131.46,81.0309999959,-26.24,85.1737081519,4.0809999959,0,4.0809999959,76.95,-26.24,81.300923119,123.88,81.5009999959,-30.72,87.0984006761,4.0809999959,0,4.0809999959,77.42,-30.72,83.2921052681,130.67
2020-10-03 15:30:00,4.1013333292,0.0,4.1013333292,4.1013333292,0,4.1013333292,0.0,0.0,0.0,131.58,81.5913333292,-26.38,85.7499275477,4.1013333292,0,4.1013333292,77.49,-26.38,81.8572202069,123.88,82.0813333292,-30.86,87.6908483315,4.1013333292,0,4.1013333292,77.98,-30.86,83.864295144,130.75
2020-10-03 16:00:00,4.133111107,0.0,4.133111107,4.133111107,0,4.133111107,0.0,0.0,0.0,131.49,82.353111107,-26.32,86.456794464,4.133111107,0,4.133111107,78.22,-26.32,82.5294541361,123.88,82.833111107,-30.78,88.367033987,4.133111107,0,4.133111107,78.7,-30.78,84.5050199692,130.62
2020-10-03 16:30:00,3.9343333294000002,0.0,3.9343333294000002,3.9343333294000002,0,3.9343333294000002,0.0,0.0,0.0,131.39,84.5343333294,-25.89,88.4100990354,3.9343333294000002,0,3.9343333294000002,80.6,-25.89,84.6560812937,123.65,85.0443333294,-30.34,90.2942646653,3.9343333294000002,0,3.9343333294000002,81.11,-30.34,86.5987742407,130.46
2020-10-03 17:00:00,3.4721111076,0.0,3.4721111076,3.4721111076,0,3.4721111076,0.0,0.0,0.0,131.07,88.0321111076,-24.68,91.4262270143,3.4721111076,0,3.4721111076,84.56,-24.68,88.0880014531,123.15,88.5521111076,-29.06,93.1984977434,3.4721111076,0,3.4721111076,85.08,-29.06,89.9060064734,129.98
2020-10-03 17:30:00,3.2664444412,0.0,3.2664444412,3.2664444412,0,3.2664444412,0.0,0.0,0.0,130.65,91.6764444412,-23.18,94.5615295211,3.2664444412,0,3.2664444412,88.41,-23.18,91.3982521715,122.57,92.2264444412,-27.51,96.2419718951,3.2664444412,0,3.2664444412,88.96,-27.51,93.1164953164,129.41
2020-10-03 18:00:00,2.7964444416000003,0.0,2.7964444416000003,2.7964444416000003,0,2.7964444416000003,0.0,0.0,0.0,130.14,95.0264444416,-14.58,96.138449869,2.7964444416000003,0,2.7964444416000003,92.23,-14.58,93.3753141896,123.87,94.9764444416,-17.37,96.5517576162,2.7964444416000003,0,2.7964444416000003,92.18,-17.37,93.8022883516,130.85
2020-10-03 18:30:00,3.9133333294,0.0,3.9133333294,3.9133333294,0,3.9133333294,0.0,0.0,0.0,131.48,97.0433333294,-10.31,97.5894699426,3.9133333294,0,3.9133333294,93.13,-10.31,93.6989487668,125.84,96.8033333294,-13.19,97.6978067496,3.9133333294,0,3.9133333294,92.89,-13.19,93.82178958,132.71
2020-10-03 19:00:00,3.8816666628,0.0,3.8816666628,3.8816666628,0,3.8816666628,0.0,0.0,0.0,131.24,95.8616666628,-11.1,96.5021716614,3.8816666628,0,3.8816666628,91.98,-11.1,92.6473442685,125.68,95.6416666628,-13.97,96.6565533321,3.8816666628,0,3.8816666628,91.76,-13.97,92.8173394361,132.71
2020-10-03 19:30:00,2.3342222199,0.0,2.3342222199,2.3342222199,0,2.3342222199,0.0,0.0,0.0,130.96,94.1942222199,-11.41,94.8827676642,2.3342222199,0,2.3342222199,91.86,-11.41,92.5659100317,125.48,93.9542222199,-14.28,95.0332272047,2.3342222199,0,2.3342222199,91.62,-14.28,92.726171063,132.41
2020-10-03 20:00:00,2.2799999977,0.0,2.2799999977,2.2799999977,0,2.2799999977,0.0,0.0,0.0,131.56,90.0299999977,-13.5,91.0365360698,2.2799999977,0,2.2799999977,87.75,-13.5,88.7823884563,126.4,89.7999999977,-16.42,91.2888624071,2.2799999977,0,2.2799999977,87.52,-16.42,89.0469920884,133.23
2020-10-03 20:30:00,2.3162222199,0.0,2.3162222199,2.3162222199,0,2.3162222199,0.0,0.0,0.0,131.68,84.3162222199,-22.05,87.151751729,2.3162222199,0,2.3162222199,82.0,-22.05,84.912911268,125.08,84.5462222199,-26.37,88.5632011146,2.3162222199,0,2.3162222199,82.23,-26.37,86.3547902551,131.87
2020-10-03 21:00:00,2.2195555533,0.0,2.2195555533,2.2195555533,0,2.2195555533,0.0,0.0,0.0,131.76,79.4095555533,-27.77,84.1252067646,2.2195555533,0,2.2195555533,77.19,-27.77,82.0333407829,124.2,79.8695555533,-32.27,86.1423171518,2.2195555533,0,2.2195555533,77.65,-32.27,84.0884974298,131.02
2020-10-03 21:30:00,2.2563333311,0.0,2.2563333311,2.2563333311,0,2.2563333311,0.0,0.0,0.0,132.16,75.9763333311,-29.41,81.4699412448,2.2563333311,0,2.2563333311,73.72,-29.41,79.369934484,124.83,76.4063333311,-33.96,83.6134521061,2.2563333311,0,2.2563333311,74.15,-33.96,81.5567538589,131.62
2020-10-03 22:00:00,2.2729999977,0.0,2.2729999977,2.2729999977,0,2.2729999977,0.0,0.0,0.0,132.49,72.4329999977,-30.86,78.7329606243,2.2729999977,0,2.2729999977,70.16,-30.86,76.6470169022,125.34,72.8629999977,-35.46,81.0335015205,2.2729999977,0,2.2729999977,70.59,-35.46,78.9959473644,132.12
2020-10-03 22:30:00,2.2223333311,0.0,2.2223333311,2.2223333311,0,2.2223333311,0.0,0.0,0.0,132.82,68.6123333311,-32.3,75.8349674302,2.2223333311,0,2.2223333311,66.39,-32.3,73.8303602863,125.81,69.0223333311,-36.96,78.2951090329,2.2223333311,0,2.2223333311,66.8,-36.96,76.3431830618,132.6
2020-10-03 23:00:00,2.2277777755,0.0,2.2277777755,2.2277777755,0,2.2277777755,0.0,0.0,0.0,132.97,64.1577777755,-32.08,71.7310731071,2.2277777755,0,2.2277777755,61.93,-32.08,69.7456185004,125.95,64.5277777755,-36.74,74.2540349385,2.2277777755,0,2.2277777755,62.3,-36.74,72.326465419,132.74
2020-10-03 23:30:00,2.2233333311,0.0,2.2233333311,2.2233333311,0,2.2233333311,0.0,0.0,0.0,132.71,61.4033333311,-27.56,67.3047022441,2.2233333311,0,2.2233333311,59.18,-27.56,65.2826623232,125.31,61.7433333311,-32.16,69.6168428675,2.2233333311,0,2.2233333311,59.52,-32.16,67.6527604758,132.08
2020-10-04 00:00:00,2.1704444423,0.0,2.1704444423,2.1704444423,0,2.1704444423,0.0,0.0,0.0,133.58,56.3604444423,-27.05,62.5156156311,2.1704444423,0,2.1704444423,54.19,-27.05,60.5661506124,126.01,56.6704444423,-31.71,64.9389203274,2.1704444423,0,2.1704444423,54.5,-31.71,63.0537397781,132.88
2020-10-04 00:30:00,2.0644444424,0.0,2.0644444424,2.0644444424,0,2.0644444424,0.0,0.0,0.0,134.27,52.5944444424,-27.7,59.4429607792,2.0644444424,0,2.0644444424,50.53,-27.7,57.6243950077,126.36,52.8944444424,-31.31,61.4665628848,2.0644444424,0,2.0644444424,50.83,-31.31,59.699288103,133.24
2020-10-04 01:00:00,2.0924444424,0.0,2.0924444424,2.0924444424,0,2.0924444424,0.0,0.0,0.0,134.86,50.1424444424,-45.81,67.9177505123,2.0924444424,0,2.0924444424,48.05,-45.81,66.3879401699,124.94,50.3624444424,-30.97,59.1228949749,2.0924444424,0,2.0924444424,48.27,-30.97,57.3509703492,131.8
2020-10-04 01:30:00,2.0523333313,0.0,2.0523333313,2.0523333313,0,2.0523333313,0.0,0.0,0.0,134.09,54.1423333313,-40.96,67.8904548413,2.0523333313,0,2.0523333313,52.09,-40.96,66.2652978564,123.65,54.3123333313,-26.36,60.3711781555,2.0523333313,0,2.0523333313,52.26,-26.36,58.5316768938,130.6
2020-10-04 02:00:00,2.0543333313,0.0,2.0543333313,2.0543333313,0,2.0543333313,0.0,0.0,0.0,134.09,54.3043333313,-41.0,68.0438139624,2.0543333313,0,2.0543333313,52.25,-41.0,66.4158301913,123.74,54.4843333313,-26.41,60.5477553552,2.0543333313,0,2.0543333313,52.43,-26.41,58.7059877696,130.6
2020-10-04 02:30:00,3.3886666633,0.0,3.3886666633,3.3886666633,0,3.3886666633,0.0,0.0,0.0,134.23,53.7086666633,-40.94,67.5329880484,3.3886666633,0,3.3886666633,50.32,-40.94,64.8705326015,123.74,53.8786666633,-26.32,59.9637650704,3.3886666633,0,3.3886666633,50.49,-26.32,56.9384097073,130.72
2020-10-04 03:00:00,2.0172222202,0.0,2.0172222202,2.0172222202,0,2.0172222202,0.0,0.0,0.0,134.94,52.3672222202,-41.71,66.9481147088,2.0172222202,0,2.0172222202,50.35,-41.71,65.3823110635,124.47,52.5472222202,-26.94,59.0506067967,2.0172222202,0,2.0172222202,50.53,-26.94,57.2629417687,131.45
2020-10-04 03:30:00,1.9851111091,0.0,1.9851111091,1.9851111091,0,1.9851111091,0.0,0.0,0.0,134.34,50.6651111091,-43.7,66.9077236476,1.9851111091,0,1.9851111091,48.68,-43.7,65.4173707818,124.22,50.8551111091,-29.02,58.5525637861,1.9851111091,0,1.9851111091,48.87,-29.02,56.8369360539,131.13
2020-10-04 04:00:00,1.9843333313,0.0,1.9843333313,1.9843333313,0,1.9843333313,0.0,0.0,0.0,134.34,49.4643333313,-43.73,66.0229745764,1.9843333313,0,1.9843333313,47.48,-43.73,64.5496963587,124.13,49.6543333313,-29.05,57.5278655834,1.9843333313,0,1.9843333313,47.67,-29.05,55.8241112782,131.13
2020-10-04 04:30:00,2.0472222202,0.0,2.0472222202,2.0472222202,0,2.0472222202,0.0,0.0,0.0,134.25,48.5872222202,-43.77,65.3951914369,2.0472222202,0,2.0472222202,46.54,-43.77,63.8888448792,124.13,48.7872222202,-29.08,56.7964739395,2.0472222202,0,2.0472222202,46.74,-29.08,55.0479245749,131.05
2020-10-04 05:00:00,2.1158888868,0.0,2.1158888868,2.1158888868,0,2.1158888868,0.0,0.0,0.0,134.52,47.9858888868,-44.05,65.1386830712,2.1158888868,0,2.1158888868,45.87,-44.05,63.5960643436,124.38,48.1858888868,-29.32,56.4051618897,2.1158888868,0,2.1158888868,46.07,-29.32,54.6086742194,131.28
2020-10-04 05:30:00,2.1651111089,0.0,2.1651111089,2.1651111089,0,2.1651111089,0.0,0.0,0.0,134.71,48.1251111089,-44.1,65.2750819168,2.1651111089,0,2.1651111089,45.96,-44.1,63.6956168037,124.56,48.3351111089,-29.34,56.5430682393,2.1651111089,0,2.1651111089,46.17,-29.34,54.7037887171,131.48
2020-10-04 06:00:00,2.104111109,0.0,2.104111109,2.104111109,0,2.104111109,0.0,0.0,0.0,134.51,48.844111109,-43.83,65.6263368628,2.104111109,0,2.104111109,46.74,-43.83,64.075709126,124.34,49.054111109,-29.11,57.0411949094,2.104111109,0,2.104111109,46.95,-29.11,55.242145143,131.26
2020-10-04 06:30:00,2.18822222,0.0,2.18822222,2.18822222,0,2.18822222,0.0,0.0,0.0,133.73,51.36822222,-42.88,66.9132920581,2.18822222,0,2.18822222,49.18,-42.88,65.2485003659,123.58,51.54822222,-28.37,58.8394095318,2.18822222,0,2.18822222,49.36,-28.37,56.9321218646,130.49
2020-10-04 07:00:00,2.2528888866,0.0,2.2528888866,2.2528888866,0,2.2528888866,0.0,0.0,0.0,133.05,53.4228888866,-41.57,67.6909887429,2.2528888866,0,2.2528888866,51.17,-41.57,65.9274889557,122.84,53.6128888866,-27.18,60.1090197455,2.2528888866,0,2.2528888866,51.36,-27.18,58.1085363781,129.81
2020-10-04 07:30:00,2.2273333311,0.0,2.2273333311,2.2273333311,0,2.2273333311,0.0,0.0,0.0,132.84,58.0673333311,-21.67,61.9790617885,2.2273333311,0,2.2273333311,55.84,-21.67,59.8973663862,124.61,58.3973333311,-26.21,64.0094730504,2.2273333311,0,2.2273333311,56.17,-26.21,61.984135067,131.65
2020-10-04 08:00:00,2.3559999976,0.0,2.3559999976,2.3559999976,0,2.3559999976,0.0,0.0,0.0,132.91,61.7559999976,-20.64,65.1138474958,2.3559999976,0,2.3559999976,59.4,-20.64,62.8837785124,124.5,62.1259999976,-25.18,67.0348586611,2.3559999976,0,2.3559999976,59.77,-25.18,64.8574228597,131.54
2020-10-04 08:30:00,3.0354444414,0.0,3.0354444414,3.0354444414,0,3.0354444414,0.0,0.0,0.0,132.38,64.3454444414,-20.29,67.468661765,3.0354444414,0,3.0354444414,61.31,-20.29,64.5801842673,123.86,64.7054444414,-24.79,69.2916924339,3.0354444414,0,3.0354444414,61.67,-24.79,66.466028917,130.94
2020-10-04 09:00:00,3.2695555523,0.0,3.2695555523,3.2695555523,0,3.2695555523,0.0,0.0,0.0,132.04,68.6495555523,-21.66,71.9855338073,3.2695555523,0,3.2695555523,65.38,-21.66,68.8745235918,123.6,69.0595555523,-26.12,73.8341155096,3.2695555523,0,3.2695555523,65.79,-26.12,70.785439887,130.74
2020-10-04 09:30:00,3.3612222189,0.0,3.3612222189,3.3612222189,0,3.3612222189,0.0,0.0,0.0,131.43,73.8512222189,-19.97,76.5036203275,3.3612222189,0,3.3612222189,70.49,-19.97,73.2641863396,122.88,74.2912222189,-24.36,78.1830883169,3.3612222189,0,3.3612222189,70.93,-24.36,74.9964965848,129.98
2020-10-04 10:00:00,3.4367777743,0.0,3.4367777743,3.4367777743,0,3.4367777743,0.0,0.0,0.0,131.21,77.7667777743,-22.47,80.9479624537,3.4367777743,0,3.4367777743,74.33,-22.47,77.65210750520001,122.88,78.2267777743,-26.88,82.7161602165,3.4367777743,0,3.4367777743,74.79,-26.88,79.4737598205,129.98
2020-10-04 10:30:00,3.6603333297000002,0.0,3.6603333297000002,3.6603333297000002,0,3.6603333297000002,0.0,0.0,0.0,131.01,80.3303333297,-23.54,83.7083869923,3.6603333297000002,0,3.6603333297000002,76.67,-23.54,80.2023721594,122.79,80.8203333297,-27.93,85.5102986752,3.6603333297000002,0,3.6603333297000002,77.16,-27.93,82.0594327302,129.84
2020-10-04 11:00:00,3.9732222182,0.0,3.9732222182,3.9732222182,0,3.9732222182,0.0,0.0,0.0,130.9,81.8232222182,-22.88,84.9619567464,3.9732222182,0,3.9732222182,77.85,-22.88,81.1425714406,122.64,82.2932222182,-27.25,86.6875822887,3.9732222182,0,3.9732222182,78.32,-27.25,82.9251765147,129.69
2020-10-04 11:30:00,5.4974444389,0.0,5.4974444389,5.4974444389,0,5.4974444389,0.0,0.0,0.0,130.8,82.9174444389,-22.26,85.8534227174,5.4974444389,0,5.4974444389,77.42,-22.26,80.5565888056,122.45,83.3874444389,-26.61,87.5303261165,5.4974444389,0,5.4974444389,77.89,-26.61,82.3100492042,129.49
2020-10-04 12:00:00,5.3837777724,0.0,5.3837777724,5.3837777724,0,5.3837777724,0.0,0.0,0.0,130.69,84.2137777724,-21.78,86.9846467297,5.3837777724,0,5.3837777724,78.83,-21.78,81.7834781603,122.27,84.6937777724,-26.1,88.6241840208,5.3837777724,0,5.3837777724,79.31,-26.1,83.4942279442,129.31
2020-10-04 12:30:00,8.0298888809,0.0,8.0298888809,8.0298888809,0,8.0298888809,0.0,0.0,0.0,130.82,83.3798888809,-21.79,86.1801019365,8.0298888809,0,8.0298888809,75.35,-21.79,78.4374056175,122.4,83.8298888809,-26.13,87.8078992448,8.0298888809,0,8.0298888809,75.8,-26.13,80.177408913,129.45
2020-10-04 13:00:00,8.0417777697,0.0,8.0417777697,8.0417777697,0,8.0417777697,0.0,0.0,0.0,130.93,82.6117777697,-22.22,85.5478475841,8.0417777697,0,8.0417777697,74.57,-22.22,77.8101105256,122.54,83.0617777697,-26.58,87.2109816839,8.0417777697,0,8.0417777697,75.02,-26.58,79.5895520781,129.6
2020-10-04 13:30:00,7.1425555484,0.0,7.1425555484,7.1425555484,0,7.1425555484,0.0,0.0,0.0,131.19,80.9425555484,-22.73,84.073480948,7.1425555484,0,7.1425555484,73.8,-22.73,77.2210651312,122.87,81.4125555484,-27.12,85.8108303242,7.1425555484,0,7.1425555484,74.27,-27.12,79.0666004075,129.93
2020-10-04 14:00:00,6.8754444376,0.0,6.8754444376,6.8754444376,0,6.8754444376,0.0,0.0,0.0,131.97,79.9054444376,-23.83,83.3831454838,6.8754444376,0,6.8754444376,73.03,-23.83,76.8195925529,123.74,80.3554444376,-28.3,85.1932359449,6.8754444376,0,6.8754444376,73.48,-28.3,78.7413512711,130.85
2020-10-04 14:30:00,6.9691111041,0.0,6.9691111041,6.9691111041,0,6.9691111041,0.0,0.0,0.0,131.57,79.2891111041,-23.96,82.8302163446,6.9691111041,0,6.9691111041,72.32,-23.96,76.1857204468,123.34,79.7391111041,-28.4,84.6456486754,6.9691111041,0,6.9691111041,72.77,-28.4,78.1155099836,130.44
2020-10-04 15:00:00,6.5446666601,0.0,6.5446666601,6.5446666601,0,6.5446666601,0.0,0.0,0.0,131.57,79.6846666601,-24.14,83.2609494345,6.5446666601,0,6.5446666601,73.14,-24.14,77.0207712244,123.34,80.1546666601,-28.57,85.0941565996,6.5446666601,0,6.5446666601,73.61,-28.57,78.9599708713,130.44
2020-10-04 15:30:00,6.243222216,0.0,6.243222216,6.243222216,0,6.243222216,0.0,0.0,0.0,132.38,82.603222216,-23.93,85.9996350019,6.243222216,0,6.243222216,76.36,-23.93,80.0218376445,124.17,83.083222216,-28.41,87.8063204661,6.243222216,0,6.243222216,76.84,-28.41,81.9238286459,131.27
2020-10-04 16:00:00,5.56455555,0.0,5.56455555,5.56455555,0,5.56455555,0.0,0.0,0.0,132.38,84.70455555,-23.33,87.8586969567,5.56455555,0,5.56455555,79.14,-23.33,82.5071421151,124.07,85.21455555,-27.8,89.634594201,5.56455555,0,5.56455555,79.65,-27.8,84.3620916052,131.17
2020-10-04 16:30:00,5.1763333282,0.0,5.1763333282,5.1763333282,0,5.1763333282,0.0,0.0,0.0,132.38,89.7363333282,-22.83,92.5949157307,5.1763333282,0,5.1763333282,84.56,-22.83,87.5876846366,123.9,90.2763333282,-27.26,94.302300922,5.1763333282,0,5.1763333282,85.1,-27.26,89.3594852268,131.0
2020-10-04 17:00:00,4.8091111063,0.0,4.8091111063,4.8091111063,0,4.8091111063,0.0,0.0,0.0,131.41,93.2091111063,-22.52,95.8910256136,4.8091111063,0,4.8091111063,88.4,-22.52,91.2234092763,122.98,93.7591111063,-26.87,97.5334189673,4.8091111063,0,4.8091111063,88.95,-26.87,92.9198547136,130.06
2020-10-04 17:30:00,5.2451111059,0.0,5.2451111059,5.2451111059,0,5.2451111059,0.0,0.0,0.0,131.25,98.0851111059,-21.31,100.3733287315,5.2451111059,0,5.2451111059,92.84,-21.31,95.2543001654,122.63,98.6451111059,-25.62,101.9178215284,5.2451111059,0,5.2451111059,93.4,-25.62,96.8501130614,129.71
2020-10-04 18:00:00,4.8841111062,0.0,4.8841111062,4.8841111062,0,4.8841111062,0.0,0.0,0.0,130.96,98.1641111062,-21.29,100.4462881807,4.8841111062,0,4.8841111062,93.28,-21.29,95.6787463338,122.42,98.7341111062,-25.58,101.9939267601,4.8841111062,0,4.8841111062,93.85,-25.58,97.273629006,129.4
2020-10-04 18:30:00,4.2223333291,0.0,4.2223333291,4.2223333291,0,4.2223333291,0.0,0.0,0.0,131.76,99.3923333291,-20.89,101.5639110344,4.2223333291,0,4.2223333291,95.17,-20.89,97.4357275336,123.02,99.9823333291,-25.21,103.1116437554,4.2223333291,0,4.2223333291,95.76,-25.21,99.0228342353,130.19
2020-10-04 19:00:00,4.1172222181,0.0,4.1172222181,4.1172222181,0,4.1172222181,0.0,0.0,0.0,133.37,100.0072222181,-20.76,102.1392289759,4.1172222181,0,4.1172222181,95.89,-20.76,98.1115166532,124.53,100.5972222181,-25.18,103.7006919842,4.1172222181,0,4.1172222181,96.48,-25.18,99.711698411,131.69
2020-10-04 19:30:00,2.478444442,0.0,2.478444442,2.478444442,0,2.478444442,0.0,0.0,0.0,133.17,96.978444442,-21.82,99.4028726264,2.478444442,0,2.478444442,94.5,-21.82,96.9864031708,124.53,97.548444442,-26.23,101.01342442,2.478444442,0,2.478444442,95.07,-26.23,98.6220959015,131.62
2020-10-04 20:00:00,2.3466666643,0.0,2.3466666643,2.3466666643,0,2.3466666643,0.0,0.0,0.0,132.2,91.5366666643,-24.61,94.7872008449,2.3466666643,0,2.3466666643,89.19,-24.61,92.5230144342,123.93,92.0466666643,-29.03,96.5159559037,2.3466666643,0,2.3466666643,89.7,-29.03,94.2805966252,131.02
2020-10-04 20:30:00,2.2688888866,0.0,2.2688888866,2.2688888866,0,2.2688888866,0.0,0.0,0.0,132.07,86.2588888866,-25.73,90.0146033261,2.2688888866,0,2.2688888866,83.99,-25.73,87.8427743187,123.93,86.7788888866,-30.18,91.877135112,2.2688888866,0,2.2688888866,84.51,-30.18,89.737241433,131.02
2020-10-04 21:00:00,2.2419999978,0.0,2.2419999978,2.2419999978,0,2.2419999978,0.0,0.0,0.0,132.07,82.1419999978,-27.08,86.4906617135,2.2419999978,0,2.2419999978,79.9,-27.08,84.3643076188,124.07,82.6219999978,-31.58,88.4516324532,2.2419999978,0,2.2419999978,80.38,-31.58,86.3611069869,131.24
2020-10-04 21:30:00,2.1776666645000002,0.0,2.1776666645000002,2.1776666645000002,0,2.1776666645000002,0.0,0.0,0.0,132.38,78.5876666645,-28.66,83.6505645634,2.1776666645000002,0,2.1776666645000002,76.41,-28.66,81.6081105038,124.56,79.0476666645,-33.2,85.7366526353,2.1776666645000002,0,2.1776666645000002,76.87,-33.2,83.733129047,131.68
2020-10-04 22:00:00,2.1773333312,0.0,2.1773333312,2.1773333312,0,2.1773333312,0.0,0.0,0.0,132.69,73.3973333312,-30.0,79.2916675328,2.1773333312,0,2.1773333312,71.22,-30.0,77.2805822959,125.05,73.8173333312,-34.59,81.5197325813,2.1773333312,0,2.1773333312,71.64,-34.59,79.5534895526,132.17
2020-10-04 22:30:00,2.1741111089,0.0,2.1741111089,2.1741111089,0,2.1741111089,0.0,0.0,0.0,133.06,68.7841111089,-30.23,75.1339260324,2.1741111089,0,2.1741111089,66.61,-30.23,73.1487867295,125.57,69.1841111089,-34.85,77.4658875243,2.1741111089,0,2.1741111089,67.01,-34.85,75.5305408428,132.6
2020-10-04 23:00:00,2.0423333313,0.0,2.0423333313,2.0423333313,0,2.0423333313,0.0,0.0,0.0,133.4,63.4323333313,-25.75,68.4596480553,2.0423333313,0,2.0423333313,61.39,-25.75,66.5717252293,125.44,63.7823333313,-30.36,70.6393349713,2.0423333313,0,2.0423333313,61.74,-30.36,68.8008517389,132.46
2020-10-04 23:30:00,2.0405555535,0.0,2.0405555535,2.0405555535,0,2.0405555535,0.0,0.0,0.0,134.17,57.3805555535,-25.32,62.7186619407,2.0405555535,0,2.0405555535,55.34,-25.32,60.8573578132,126.15,57.7105555535,-30.0,65.0423571398,2.0405555535,0,2.0405555535,55.67,-30.0,63.2388243091,133.2
2020-10-05 00:00:00,2.0185555535,0.0,2.0185555535,2.0185555535,0,2.0185555535,0.0,0.0,0.0,134.47,54.7385555535,-23.92,59.7367212365,2.0185555535,0,2.0185555535,52.72,-23.92,57.8927007489,126.32,55.0585555535,-28.58,62.0343528994,2.0185555535,0,2.0185555535,53.04,-28.58,60.2499626556,133.34
2020-10-05 00:30:00,1.9517777758000001,0.0,1.9517777758000001,1.9517777758000001,0,1.9517777758000001,0.0,0.0,0.0,134.77,54.1917777758,-22.38,58.6311621794,1.9517777758000001,0,1.9517777758000001,52.24,-22.38,56.8320508164,126.44,54.4917777758,-27.06,60.8407548044,1.9517777758000001,0,1.9517777758000001,52.54,-27.06,59.0990287568,133.41
2020-10-05 01:00:00,1.8837777759,0.0,1.8837777759,1.8837777759,0,1.8837777759,0.0,0.0,0.0,134.77,52.8237777759,-22.47,57.4042890254,1.8837777759,0,1.8837777759,50.94,-22.47,55.6757083475,126.44,53.1337777759,-27.16,59.6729749614,1.8837777759,0,1.8837777759,51.25,-27.16,58.001966346,133.41
2020-10-05 01:30:00,1.8738888870000001,0.0,1.8738888870000001,1.8738888870000001,0,1.8738888870000001,0.0,0.0,0.0,134.45,56.173888887,-22.08,60.3575363372,1.8738888870000001,0,1.8738888870000001,54.3,-22.08,58.617543449,126.1,56.503888887,-26.73,62.5074584298,1.8738888870000001,0,1.8738888870000001,54.63,-26.73,60.818827677,133.12
2020-10-05 02:00:00,1.8489999982,0.0,1.8489999982,1.8489999982,0,1.8489999982,0.0,0.0,0.0,134.31,56.6689999982,-22.16,60.8476882124,1.8489999982,0,1.8489999982,54.82,-22.16,59.1295019428,126.1,56.9989999982,-26.8,62.9851252344,1.8489999982,0,1.8489999982,55.15,-26.8,61.3169022375,133.12
2020-10-05 02:30:00,1.8347777759000001,0.0,1.8347777759000001,1.8347777759000001,0,1.8347777759000001,0.0,0.0,0.0,134.38,56.714777775900004,-21.96,60.817823195,1.8347777759000001,0,1.8347777759000001,54.88,-21.96,59.1105405152,126.01,57.0347777759,-26.61,62.9369364996,1.8347777759000001,0,1.8347777759000001,55.2,-26.61,61.2791326636,133.04
2020-10-05 03:00:00,1.8322222204,0.0,1.8322222204,1.8322222204,0,1.8322222204,0.0,0.0,0.0,134.63,55.2822222204,-22.41,59.6517576742,1.8322222204,0,1.8322222204,53.45,-22.41,57.9578346731,126.28,55.592222220400004,-27.07,61.8326780222,1.8322222204,0,1.8322222204,53.76,-27.07,60.1907177229,133.3
2020-10-05 03:30:00,1.8239999982000001,0.0,1.8239999982000001,1.8239999982000001,0,1.8239999982000001,0.0,0.0,0.0,134.76,54.1639999982,-22.72,58.7361668464,1.8239999982000001,0,1.8239999982000001,52.34,-22.72,57.0585138257,126.48,54.4739999982,-27.4,60.9768536069,1.8239999982000001,0,1.8239999982000001,52.65,-27.4,59.3530327785,133.51
2020-10-05 04:00:00,1.8266666648,0.0,1.8266666648,1.8266666648,0,1.8266666648,0.0,0.0,0.0,134.76,53.2066666648,-22.59,57.803611285,1.8266666648,0,1.8266666648,51.38,-22.59,56.1267538701,126.48,53.5066666648,-27.28,60.059651827,1.8266666648,0,1.8266666648,51.68,-27.28,58.4381793009,133.58
2020-10-05 04:30:00,1.9453333314,0.0,1.9453333314,1.9453333314,0,1.9453333314,0.0,0.0,0.0,134.76,52.5553333314,-22.58,57.20069459,1.9453333314,0,1.9453333314,50.61,-22.58,55.4186656281,126.48,52.8553333314,-27.27,59.4755341428,1.9453333314,0,1.9453333314,50.91,-27.27,57.753623263,133.58
2020-10-05 05:00:00,2.0281111091,0.0,2.0281111091,2.0281111091,0,2.0281111091,0.0,0.0,0.0,134.76,52.3081111091,-22.66,57.0053864806,2.0281111091,0,2.0281111091,50.28,-22.66,55.150285584,126.55,52.6081111091,-27.36,59.2974110267,2.0281111091,0,2.0281111091,50.58,-27.36,57.5057040649,133.58
2020-10-05 05:30:00,2.0363333313,0.0,2.0363333313,2.0363333313,0,2.0363333313,0.0,0.0,0.0,134.76,53.5963333313,-22.39,58.0851017608,2.0363333313,0,2.0363333313,51.56,-22.39,56.2116153477,126.44,53.9063333313,-27.09,60.3304307396,2.0363333313,0,2.0363333313,51.87,-27.09,58.518074131,133.51
