Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-05 06:00:00,2.013999998,0.0,2.013999998,2.013999998,0,2.013999998,0.0,0.0,0.0,134.63,56.053999998,-21.86,60.1656921823,2.013999998,0,2.013999998,54.04,-21.86,58.2939207808,126.22,56.393999998,-26.51,62.314230604,2.013999998,0,2.013999998,54.38,-26.51,60.4976404499,133.26
2020-10-05 06:30:00,2.0715555535,0.0,2.0715555535,2.0715555535,0,2.0715555535,0.0,0.0,0.0,134.03,63.2115555535,-19.88,66.2639808304,2.0715555535,0,2.0715555535,61.14,-19.88,64.2908547151,125.46,63.6015555535,-24.46,68.1428607326,2.0715555535,0,2.0715555535,61.53,-24.46,66.2135371355,132.52
2020-10-05 07:00:00,2.0878888868,0.0,2.0878888868,2.0878888868,0,2.0878888868,0.0,0.0,0.0,133.43,71.1778888868,-17.09,73.2008194379,2.0878888868,0,2.0878888868,69.09,-17.09,71.1722993868,124.5,71.6078888868,-21.56,74.7831755867,2.0878888868,0,2.0878888868,69.52,-21.56,72.7864273062,131.62
2020-10-05 07:30:00,2.0759999979,0.0,2.0759999979,2.0759999979,0,2.0759999979,0.0,0.0,0.0,132.77,81.1559999979,-17.13,82.9441573329,2.0759999979,0,2.0759999979,79.08,-17.13,80.914048842,123.73,81.6459999979,-21.55,84.4421210988,2.0759999979,0,2.0759999979,79.57,-21.55,82.4365659159,130.9
2020-10-05 08:00:00,2.1925555534,0.0,2.1925555534,2.1925555534,0,2.1925555534,0.0,0.0,0.0,132.19,87.9925555534,-16.19,89.4695810475,2.1925555534,0,2.1925555534,85.8,-16.19,87.3141231417,123.02,88.5225555534,-20.52,90.8697597757,2.1925555534,0,2.1925555534,86.33,-20.52,88.7352201778,130.2
2020-10-05 08:30:00,2.3952222198,0.0,2.3952222198,2.3952222198,0,2.3952222198,0.0,0.0,0.0,132.0,91.2452222198,-14.88,92.4505542328,2.3952222198,0,2.3952222198,88.85,-14.88,90.0873847994,122.7,91.7552222198,-19.17,93.7363841025,2.3952222198,0,2.3952222198,89.36,-19.17,91.3930987548,129.81
2020-10-05 09:00:00,3.0132222192,0.0,3.0132222192,3.0132222192,0,3.0132222192,0.0,0.0,0.0,132.19,91.5832222192,-13.92,92.6350527179,3.0132222192,0,3.0132222192,88.57,-13.92,89.657187665,122.7,92.0932222192,-18.21,93.8763318346,3.0132222192,0,3.0132222192,89.08,-18.21,90.9222222562,129.81
2020-10-05 09:30:00,3.8628888850000003,0.0,3.8628888850000003,3.8628888850000003,0,3.8628888850000003,0.0,0.0,0.0,132.02,92.462888885,-12.86,93.3529079406,3.8628888850000003,0,3.8628888850000003,88.6,-12.86,89.5284290044,122.57,92.962888885,-17.12,94.5261504021,3.8628888850000003,0,3.8628888850000003,89.1,-17.12,90.7298429405,129.65
2020-10-05 10:00:00,4.8133333285,0.0,4.8133333285,4.8133333285,0,4.8133333285,0.0,0.0,0.0,132.02,93.3633333285,-12.87,94.2462143018,4.8133333285,0,4.8133333285,88.55,-12.87,89.4803855602,122.57,93.8733333285,-17.14,95.4252708155,4.8133333285,0,4.8133333285,89.06,-17.14,90.6943394044,129.65
2020-10-05 10:30:00,6.0405555495,0.0,6.0405555495,6.0405555495,0,6.0405555495,0.0,0.0,0.0,132.19,92.9905555495,-12.55,93.8336076329,6.0405555495,0,6.0405555495,86.95,-12.55,87.8510386962,122.57,93.4805555495,-16.82,94.9817175347,6.0405555495,0,6.0405555495,87.44,-16.82,89.0430570005,129.73
2020-10-05 11:00:00,7.992999992,0.0,7.992999992,7.992999992,0,7.992999992,0.0,0.0,0.0,132.19,92.402999992,-12.33,93.2220108532,7.992999992,0,7.992999992,84.41,-12.33,85.3057852669,122.66,92.882999992,-16.63,94.359994635,7.992999992,0,7.992999992,84.89,-16.63,86.5035779607,129.84
2020-10-05 11:30:00,6.7916666599,0.0,6.7916666599,6.7916666599,0,6.7916666599,0.0,0.0,0.0,132.19,92.6316666599,-12.52,93.4739325598,6.7916666599,0,6.7916666599,85.84,-12.52,86.7482334114,122.66,93.1316666599,-16.8,94.6348103757,6.7916666599,0,6.7916666599,86.34,-16.8,87.9592837624,129.84
2020-10-05 12:00:00,6.9133333264,0.0,6.9133333264,6.9133333264,0,6.9133333264,0.0,0.0,0.0,132.19,94.0533333264,-12.26,94.8490227141,6.9133333264,0,6.9133333264,87.14,-12.26,87.9982227093,122.66,94.5333333264,-16.53,95.9676612709,6.9133333264,0,6.9133333264,87.62,-16.53,89.1656060373,129.84
2020-10-05 12:30:00,7.257222215,0.0,7.257222215,7.257222215,0,7.257222215,0.0,0.0,0.0,132.19,95.717222215,-11.97,96.4627779434,7.257222215,0,7.257222215,88.46,-11.97,89.2661890079,122.59,96.237222215,-16.23,97.5961876287,7.257222215,0,7.257222215,88.98,-16.23,90.4480696311,129.63
2020-10-05 13:00:00,6.7389999933,0.0,6.7389999933,6.7389999933,0,6.7389999933,0.0,0.0,0.0,132.06,94.6689999933,-12.31,95.4659921633,6.7389999933,0,6.7389999933,87.93,-12.31,88.7875047515,122.59,95.1589999933,-16.58,96.592606755,6.7389999933,0,6.7389999933,88.42,-16.58,89.9610626883,129.63
2020-10-05 13:30:00,7.621666659,0.0,7.621666659,7.621666659,0,7.621666659,0.0,0.0,0.0,132.2,91.811666659,-13.11,92.7429470888,7.621666659,0,7.621666659,84.19,-13.11,85.2046254613,122.75,92.271666659,-17.42,93.9016340009,7.621666659,0,7.621666659,84.65,-17.42,86.4238329398,129.94
2020-10-05 14:00:00,10.6091111005,0.0,10.6091111005,10.6091111005,0,10.6091111005,0.0,0.0,0.0,132.41,87.4691111005,-14.11,88.5998730062,10.6091111005,0,10.6091111005,76.86,-14.11,78.1444284642,123.13,87.8991111005,-18.46,89.8166205791,10.6091111005,0,10.6091111005,77.29,-18.46,79.4639270361,130.24
2020-10-05 14:30:00,7.3655555482,0.0,7.3655555482,7.3655555482,0,7.3655555482,0.0,0.0,0.0,132.41,89.3255555482,-14.1,90.4315480017,7.3655555482,0,7.3655555482,81.96,-14.1,83.1640042326,123.13,89.8155555482,-18.43,91.6869615509,7.3655555482,0,7.3655555482,82.45,-18.43,84.4847169611,130.24
2020-10-05 15:00:00,5.8671111052,0.0,5.8671111052,5.8671111052,0,5.8671111052,0.0,0.0,0.0,132.41,90.2371111052,-14.43,91.3835932792,5.8671111052,0,5.8671111052,84.37,-14.43,85.5951038319,123.22,90.7271111052,-18.78,92.6504025329,5.8671111052,0,5.8671111052,84.86,-18.78,86.9132210886,130.38
2020-10-05 15:30:00,5.9666666607,0.0,5.9666666607,5.9666666607,0,5.9666666607,0.0,0.0,0.0,132.41,89.3266666607,-14.78,90.5411606769,5.9666666607,0,5.9666666607,83.36,-14.78,84.6601322938,123.22,89.8166666607,-19.13,91.8313155195,5.9666666607,0,5.9666666607,83.85,-19.13,86.004531276,130.38
2020-10-05 16:00:00,7.228222215,0.0,7.228222215,7.228222215,0,7.228222215,0.0,0.0,0.0,132.41,86.918222215,-14.72,88.155860571,7.228222215,0,7.228222215,79.69,-14.72,81.0381052345,123.22,87.378222215,-19.07,89.4349966034,7.228222215,0,7.228222215,80.15,-19.07,82.3874225838,130.38
2020-10-05 16:30:00,5.8469999942,0.0,5.8469999942,5.8469999942,0,5.8469999942,0.0,0.0,0.0,132.18,92.1969999942,-14.37,93.3101479364,5.8469999942,0,5.8469999942,86.35,-14.37,87.5375313794,122.92,92.7169999942,-18.67,94.5780682184,5.8469999942,0,5.8469999942,86.87,-18.67,88.8536200726,130.05
2020-10-05 17:00:00,7.3957777704,0.0,7.3957777704,7.3957777704,0,7.3957777704,0.0,0.0,0.0,132.06,91.1757777704,-13.61,92.1859780663,7.3957777704,0,7.3957777704,83.78,-13.61,84.8782687147,122.7,91.6657777704,-17.9,93.397134936,7.3957777704,0,7.3957777704,84.27,-17.9,86.1501183981,129.86
2020-10-05 17:30:00,6.9805555486,0.0,6.9805555486,6.9805555486,0,6.9805555486,0.0,0.0,0.0,131.83,98.2205555486,-15.93,99.503981992,6.9805555486,0,6.9805555486,91.24,-15.93,92.6202056789,122.7,98.7805555486,-20.24,100.8328109024,6.9805555486,0,6.9805555486,91.8,-20.24,94.0047743468,129.76
2020-10-05 18:00:00,3.4939999965,0.0,3.4939999965,3.4939999965,0,3.4939999965,0.0,0.0,0.0,131.83,101.9439999965,-18.58,103.6233348975,3.4939999965,0,3.4939999965,98.45,-18.58,100.1879179342,122.7,102.5639999965,-22.85,105.0785258523,3.4939999965,0,3.4939999965,99.07,-22.85,101.6709761928,129.97
2020-10-05 18:30:00,2.5278888864,0.0,2.5278888864,2.5278888864,0,2.5278888864,0.0,0.0,0.0,131.73,103.5778888864,-18.13,105.1526317605,2.5278888864,0,2.5278888864,101.05,-18.13,102.6635251684,122.7,104.1678888864,-22.39,106.5469904551,2.5278888864,0,2.5278888864,101.64,-22.39,104.0769028171,129.85
2020-10-05 19:00:00,2.2583333311000002,0.0,2.2583333311000002,2.2583333311000002,0,2.2583333311000002,0.0,0.0,0.0,131.73,103.6083333311,-17.99,105.1585794676,2.2583333311000002,0,2.2583333311000002,101.35,-17.99,102.9342634889,122.6,104.2183333311,-22.24,106.5649032389,2.2583333311000002,0,2.2583333311000002,101.96,-22.24,104.357362941,129.78
2020-10-05 19:30:00,3.236222219,0.0,3.236222219,3.236222219,0,3.236222219,0.0,0.0,0.0,131.59,104.516222219,-18.04,106.0616910431,3.236222219,0,3.236222219,101.28,-18.04,102.8740978089,122.6,105.106222219,-22.29,107.4437622626,3.236222219,0,3.236222219,101.87,-22.29,104.28010836199999,129.7
2020-10-05 20:00:00,3.4153333299,0.0,3.4153333299,3.4153333299,0,3.4153333299,0.0,0.0,0.0,131.88,99.9553333299,-19.71,101.8800901113,3.4153333299,0,3.4153333299,96.54,-19.71,98.5314959797,123.06,100.5053333299,-24.02,103.3357751592,3.4153333299,0,3.4153333299,97.09,-24.02,100.0171410309,130.22
2020-10-05 20:30:00,1.8302222204,0.0,1.8302222204,1.8302222204,0,1.8302222204,0.0,0.0,0.0,131.88,94.0202222204,-21.26,96.3939302362,1.8302222204,0,1.8302222204,92.19,-21.26,94.6096385153,123.29,94.5602222204,-25.62,97.9694851797,1.8302222204,0,1.8302222204,92.73,-25.62,96.2041438816,130.38
2020-10-05 21:00:00,1.802777776,0.0,1.802777776,1.802777776,0,1.802777776,0.0,0.0,0.0,131.7,87.962777776,-22.58,90.8146831414,1.802777776,0,1.802777776,86.16,-22.58,89.0696469062,123.29,88.442777776,-26.95,92.4577062268,1.802777776,0,1.802777776,86.64,-26.95,90.7347348043,130.38
2020-10-05 21:30:00,1.9276666647,0.0,1.9276666647,1.9276666647,0,1.9276666647,0.0,0.0,0.0,132.04,83.1176666647,-24.04,86.5243787137,1.9276666647,0,1.9276666647,81.19,-24.04,84.6743036582,123.79,83.5976666647,-28.49,88.3190238385,1.9276666647,0,1.9276666647,81.67,-28.49,86.4966415533,130.87
2020-10-05 22:00:00,1.9917777758000001,0.0,1.9917777758000001,1.9917777758000001,0,1.9917777758000001,0.0,0.0,0.0,132.48,78.4417777758,-26.19,82.6984195776,1.9917777758000001,0,1.9917777758000001,76.45,-26.19,80.8116241639,124.51,78.8817777758,-30.71,84.648915912,1.9917777758000001,0,1.9917777758000001,76.89,-30.71,82.7959914489,131.54
2020-10-05 22:30:00,1.9732222202,0.0,1.9732222202,1.9732222202,0,1.9732222202,0.0,0.0,0.0,132.69,73.0032222202,-27.75,78.0995067497,1.9732222202,0,1.9732222202,71.03,-27.75,76.2582677485,124.9,73.4232222202,-32.33,80.2259213796,1.9732222202,0,1.9732222202,71.45,-32.33,78.4240486076,131.94
2020-10-05 23:00:00,2.0733333313,0.0,2.0733333313,2.0733333313,0,2.0733333313,0.0,0.0,0.0,132.96,67.4733333313,-29.49,73.6363416448,2.0733333313,0,2.0733333313,65.4,-29.49,71.7413416379,125.34,67.8633333313,-34.13,75.9624177527,2.0733333313,0,2.0733333313,65.79,-34.13,74.1159969237,132.38
2020-10-05 23:30:00,2.1397777756,0.0,2.1397777756,2.1397777756,0,2.1397777756,0.0,0.0,0.0,133.22,65.0897777756,-31.26,72.2071102516,2.1397777756,0,2.1397777756,62.95,-31.26,70.2843517435,125.82,65.4597777756,-35.94,74.6770788558,2.1397777756,0,2.1397777756,63.32,-35.94,72.8086945357,132.88
2020-10-06 00:00:00,2.1467777756,0.0,2.1467777756,2.1467777756,0,2.1467777756,0.0,0.0,0.0,133.41,61.0167777756,-26.81,66.6470049599,2.1467777756,0,2.1467777756,58.87,-26.81,64.6873480675,125.62,61.3667777756,-31.44,68.9518311183,2.1467777756,0,2.1467777756,59.22,-31.44,67.0483556845,132.66
2020-10-06 00:30:00,2.1398888867,0.0,2.1398888867,2.1398888867,0,2.1398888867,0.0,0.0,0.0,133.7,59.8898888867,-25.17,64.9640492185,2.1398888867,0,2.1398888867,57.75,-25.17,62.9967570594,125.62,60.2398888867,-29.82,67.2166394064,2.1398888867,0,2.1398888867,58.1,-29.82,65.3057608485,132.75
2020-10-06 01:00:00,2.0892222201,0.0,2.0892222201,2.0892222201,0,2.0892222201,0.0,0.0,0.0,133.83,58.8092222201,-25.5,64.0997240098,2.0892222201,0,2.0892222201,56.72,-25.5,62.1884908966,125.87,59.1392222201,-30.17,66.390334423,2.0892222201,0,2.0892222201,57.05,-30.17,64.5362797192,132.9
2020-10-06 01:30:00,2.2087777756,0.0,2.2087777756,2.2087777756,0,2.2087777756,0.0,0.0,0.0,133.69,61.9987777756,-25.35,66.9811238011,2.2087777756,0,2.2087777756,59.79,-25.35,64.9420249145,125.63,62.3687777756,-29.98,69.2001794883,2.2087777756,0,2.2087777756,60.16,-29.98,67.2162629131,132.74
2020-10-06 02:00:00,2.2367777755000002,0.0,2.2367777755000002,2.2367777755000002,0,2.2367777755000002,0.0,0.0,0.0,133.13,62.0767777755,-25.67,67.1749599106,2.2367777755000002,0,2.2367777755000002,59.84,-25.67,65.113550817,125.17,62.4367777755,-30.28,69.3918555667,2.2367777755000002,0,2.2367777755000002,60.2,-30.28,67.3863368941,132.36
2020-10-06 02:30:00,2.150111109,0.0,2.150111109,2.150111109,0,2.150111109,0.0,0.0,0.0,133.21,61.630111109,-25.82,66.8202289378,2.150111109,0,2.150111109,59.48,-25.82,64.8424459748,125.26,61.980111109,-30.44,69.0516312123,2.150111109,0,2.150111109,59.83,-30.44,67.1284030795,132.36
2020-10-06 03:00:00,2.0411111091,0.0,2.0411111091,2.0411111091,0,2.0411111091,0.0,0.0,0.0,133.36,59.8811111091,-26.01,65.2860442029,2.0411111091,0,2.0411111091,57.84,-26.01,63.4191272409,125.38,60.2311111091,-30.64,67.5765961368,2.0411111091,0,2.0411111091,58.19,-30.64,65.7638631773,132.43
2020-10-06 03:30:00,2.0773333313,0.0,2.0773333313,2.0773333313,0,2.0773333313,0.0,0.0,0.0,133.36,58.6773333313,-26.39,64.3386473814,2.0773333313,0,2.0773333313,56.6,-26.39,62.4499167333,125.52,59.0073333313,-31.05,66.6780915059,2.0773333313,0,2.0773333313,56.93,-31.05,64.8469536678,132.6
2020-10-06 04:00:00,2.1066666646,0.0,2.1066666646,2.1066666646,0,2.1066666646,0.0,0.0,0.0,133.59,57.8666666646,-26.58,63.6792549491,2.1066666646,0,2.1066666646,55.76,-26.58,61.7711421296,125.63,58.1966666646,-31.24,66.0514164183,2.1066666646,0,2.1066666646,56.09,-31.24,64.2030038238,132.74
2020-10-06 04:30:00,2.2328888867,0.0,2.2328888867,2.2328888867,0,2.2328888867,0.0,0.0,0.0,133.59,57.1828888867,-26.83,63.1643228526,2.2328888867,0,2.2328888867,54.95,-26.83,61.1502363037,125.78,57.5128888867,-31.49,65.5694478251,2.2328888867,0,2.2328888867,55.28,-31.49,63.6199536309,132.88
2020-10-06 05:00:00,2.2628888866,0.0,2.2628888866,2.2628888866,0,2.2628888866,0.0,0.0,0.0,133.59,56.8528888866,-26.76,62.8358860426,2.2628888866,0,2.2628888866,54.59,-26.76,60.7960993815,125.78,57.1828888866,-31.43,65.2512657457,2.2628888866,0,2.2628888866,54.92,-31.43,63.2775734364,132.88
2020-10-06 05:30:00,2.2767777755,0.0,2.2767777755,2.2767777755,0,2.2767777755,0.0,0.0,0.0,133.37,58.0667777755,-26.44,63.8030115373,2.2767777755,0,2.2767777755,55.79,-26.44,61.738138132,125.56,58.3967777755,-31.09,66.1571746265,2.2767777755,0,2.2767777755,56.12,-31.09,64.1563909521,132.66
2020-10-06 06:00:00,2.1981111089,0.0,2.1981111089,2.1981111089,0,2.1981111089,0.0,0.0,0.0,133.26,59.9181111089,-25.86,65.2603987029,2.1981111089,0,2.1981111089,57.72,-25.86,63.2482252715,125.32,60.2681111089,-30.48,67.5372165301,2.1981111089,0,2.1981111089,58.07,-30.48,65.5831937313,132.4
2020-10-06 06:30:00,2.2186666644,0.0,2.2186666644,2.2186666644,0,2.2186666644,0.0,0.0,0.0,133.38,67.7686666644,-23.34,71.6752940802,2.2186666644,0,2.2186666644,65.55,-23.34,69.581305679,125.07,68.1686666644,-27.91,73.6609476915,2.2186666644,0,2.2186666644,65.95,-27.91,71.6126427386,132.23
2020-10-06 07:00:00,2.2398888866,0.0,2.2398888866,2.2398888866,0,2.2398888866,0.0,0.0,0.0,133.38,74.6398888866,-20.28,77.3459204678,2.2398888866,0,2.2398888866,72.4,-20.28,75.1866903115,124.65,75.0898888866,-24.78,79.0730030605,2.2398888866,0,2.2398888866,72.85,-24.78,76.9491448945,131.81
2020-10-06 07:30:00,2.2425555533,0.0,2.2425555533,2.2425555533,0,2.2425555533,0.0,0.0,0.0,132.85,82.5025555533,-16.4,84.1167740277,2.2425555533,0,2.2425555533,80.26,-16.4,81.9184203949,123.63,82.9925555533,-20.79,85.5569306209,2.2425555533,0,2.2425555533,80.75,-20.79,83.3833712439,130.85
2020-10-06 08:00:00,2.5562222197,0.0,2.5562222197,2.5562222197,0,2.5562222197,0.0,0.0,0.0,132.33,86.9362222197,-14.55,88.1453869118,2.5562222197,0,2.5562222197,84.38,-14.55,85.6252702186,122.94,87.4262222197,-18.87,89.4394836278,2.5562222197,0,2.5562222197,84.87,-18.87,86.9424740849,130.18
2020-10-06 08:30:00,3.7067777741,0.0,3.7067777741,3.7067777741,0,3.7067777741,0.0,0.0,0.0,132.42,87.6467777741,-13.61,88.6971800802,3.7067777741,0,3.7067777741,83.94,-13.61,85.0362022906,123.02,88.1167777741,-17.94,89.924469002,3.7067777741,0,3.7067777741,84.41,-17.94,86.2953747312,130.28
2020-10-06 09:00:00,5.4558888834,0.0,5.4558888834,5.4558888834,0,5.4558888834,0.0,0.0,0.0,131.85,84.8358888834,-14.95,86.1430818037,5.4558888834,0,5.4558888834,79.38,-14.95,80.7755340434,122.57,85.3058888834,-19.28,87.4574929791,5.4558888834,0,5.4558888834,79.85,-19.28,82.1446340305,129.84
2020-10-06 09:30:00,7.79777777,0.0,7.79777777,7.79777777,0,7.79777777,0.0,0.0,0.0,131.67,81.85777777,-19.77,84.2113334501,7.79777777,0,7.79777777,74.06,-19.77,76.6533528295,122.91,82.31777777,-24.15,85.7871729164,7.79777777,0,7.79777777,74.52,-24.15,78.3355149342,130.2
2020-10-06 10:00:00,9.0744444354,0.0,9.0744444354,9.0744444354,0,9.0744444354,0.0,0.0,0.0,132.15,81.8144444354,-19.54,84.1154856032,9.0744444354,0,9.0744444354,72.74,-19.54,75.3187838457,123.42,82.2444444354,-23.96,85.6634708641,9.0744444354,0,9.0744444354,73.17,-23.96,76.9930548816,130.68
2020-10-06 10:30:00,11.4711110996,0.0,11.4711110996,11.4711110996,0,11.4711110996,0.0,0.0,0.0,132.53,78.4111110996,-20.13,80.9538093228,11.4711110996,0,11.4711110996,66.94,-20.13,69.9012195888,123.88,78.8211110996,-24.6,82.57074273,11.4711110996,0,11.4711110996,67.35,-24.6,71.7020397199,131.1
2020-10-06 11:00:00,13.2116666535,0.0,13.2116666535,13.2116666535,0,13.2116666535,0.0,0.0,0.0,132.63,76.6616666535,-19.94,79.2124657746,13.2116666535,0,13.2116666535,63.45,-19.94,66.5094436904,123.96,77.0816666535,-24.43,80.8604243995,13.2116666535,0,13.2116666535,63.87,-24.43,68.3827595231,131.21
2020-10-06 11:30:00,14.3164444301,0.0,14.3164444301,14.3164444301,0,14.3164444301,0.0,0.0,0.0,132.63,75.8064444301,-19.68,78.3193425479,14.3164444301,0,14.3164444301,61.49,-19.68,64.5625471926,123.96,76.1764444301,-24.17,79.9189563622,14.3164444301,0,14.3164444301,61.86,-24.17,66.4142191101,131.13
2020-10-06 12:00:00,16.0073333173,0.0,16.0073333173,16.0073333173,0,16.0073333173,0.0,0.0,0.0,132.63,71.3273333173,-20.5,74.2148130642,16.0073333173,0,16.0073333173,55.32,-20.5,58.9962066577,124.2,71.6873333173,-25.03,75.9313812475,16.0073333173,0,16.0073333173,55.68,-25.03,61.047221886,131.4
2020-10-06 12:30:00,16.0541110951,0.0,16.0541110951,16.0541110951,0,16.0541110951,0.0,0.0,0.0,132.63,71.8041110951,-20.72,74.7338529058,16.0541110951,0,16.0541110951,55.75,-20.72,59.4758850291,124.2,72.1641110951,-25.25,76.4540478336,16.0541110951,0,16.0541110951,56.11,-25.25,61.5296237596,131.4
2020-10-06 13:00:00,17.0888888718,0.0,17.0888888718,17.0888888718,0,17.0888888718,0.0,0.0,0.0,132.96,70.8088888718,-21.47,73.9922944857,17.0888888718,0,17.0888888718,53.72,-21.47,57.8515280697,124.58,71.1588888718,-26.02,75.7669312132,17.0888888718,0,17.0888888718,54.07,-26.02,60.0050439547,131.74
2020-10-06 13:30:00,17.4974444269,0.0,17.4974444269,17.4974444269,0,17.4974444269,0.0,0.0,0.0,133.33,71.2774444269,-21.9,74.5659713545,17.4974444269,0,17.4974444269,53.78,-21.9,58.0680497348,124.99,71.6074444269,-26.49,76.3501551888,17.4974444269,0,17.4974444269,54.11,-26.49,60.2462629546,132.11
2020-10-06 14:00:00,17.0001110941,0.0,17.0001110941,17.0001110941,0,17.0001110941,0.0,0.0,0.0,133.33,69.3501110941,-22.27,72.8381137096,17.0001110941,0,17.0001110941,52.35,-22.27,56.8900290033,125.1,69.7001110941,-26.87,74.7000829085,17.0001110941,0,17.0001110941,52.7,-26.87,59.154770729,132.2
2020-10-06 14:30:00,13.8771110972,0.0,13.8771110972,13.8771110972,0,13.8771110972,0.0,0.0,0.0,133.48,73.9871110972,-22.29,77.271836451,13.8771110972,0,13.8771110972,60.11,-22.29,64.1097200119,125.21,74.3771110972,-26.86,79.0785322017,13.8771110972,0,13.8771110972,60.5,-26.86,66.1944831538,132.2
2020-10-06 15:00:00,13.0242222092,0.0,13.0242222092,13.0242222092,0,13.0242222092,0.0,0.0,0.0,133.48,75.9342222092,-22.54,79.2089496365,13.0242222092,0,13.0242222092,62.91,-22.54,66.826040583,125.21,76.3442222092,-27.11,81.0147663375,13.0242222092,0,13.0242222092,63.32,-27.11,68.8794200034,132.28
2020-10-06 15:30:00,11.5089999885,0.0,11.5089999885,11.5089999885,0,11.5089999885,0.0,0.0,0.0,133.48,76.7889999885,-19.07,79.1215231099,11.5089999885,0,11.5089999885,65.28,-19.07,68.0084060981,124.83,77.1989999885,-23.57,80.7169777632,11.5089999885,0,11.5089999885,65.69,-23.57,69.7905509364,131.86
2020-10-06 16:00:00,10.7888888781,0.0,10.7888888781,10.7888888781,0,10.7888888781,0.0,0.0,0.0,133.01,78.7588888781,-15.65,80.298724008,10.7888888781,0,10.7888888781,67.97,-15.65,69.748429373,123.98,79.2088888781,-20.09,81.7169271161,10.7888888781,0,10.7888888781,68.42,-20.09,71.3085163217,131.05
2020-10-06 16:30:00,8.1365555474,0.0,8.1365555474,8.1365555474,0,8.1365555474,0.0,0.0,0.0,132.8,84.5465555474,-14.82,85.8356129758,8.1365555474,0,8.1365555474,76.41,-14.82,77.833928977,123.65,85.0265555474,-19.21,87.1696004824,8.1365555474,0,8.1365555474,76.89,-19.21,79.2533671209,130.71
2020-10-06 17:00:00,6.3799999936,0.0,6.3799999936,6.3799999936,0,6.3799999936,0.0,0.0,0.0,132.25,89.9599999936,-13.46,90.9613830087,6.3799999936,0,6.3799999936,83.58,-13.46,84.6568839493,122.89,90.5099999936,-17.74,92.2321402703,6.3799999936,0,6.3799999936,84.13,-17.74,85.9800238428,130.0
2020-10-06 17:30:00,4.310333329,0.0,4.310333329,4.310333329,0,4.310333329,0.0,0.0,0.0,131.45,94.940333329,-15.16,96.1430834362,4.310333329,0,4.310333329,90.63,-15.16,91.8891859796,122.21,95.510333329,-19.42,97.4646611476,4.310333329,0,4.310333329,91.2,-19.42,93.2447124506,129.34
2020-10-06 18:00:00,3.5677777742,0.0,3.5677777742,3.5677777742,0,3.5677777742,0.0,0.0,0.0,130.86,97.0577777742,-15.45,98.2797778104,3.5677777742,0,3.5677777742,93.49,-15.45,94.7580212964,122.55,97.4177777742,-18.92,99.2380462649,3.5677777742,0,3.5677777742,93.85,-18.92,95.738126679,129.74
2020-10-06 18:30:00,4.1869999958,0.0,4.1869999958,4.1869999958,0,4.1869999958,0.0,0.0,0.0,130.59,99.8469999958,-7.53,100.1305363421,4.1869999958,0,4.1869999958,95.66,-7.53,95.9559091458,124.4,99.6369999958,-10.37,100.1751898834,4.1869999958,0,4.1869999958,95.45,-10.37,96.0116628332,131.56
2020-10-06 19:00:00,2.9418888859,0.0,2.9418888859,2.9418888859,0,2.9418888859,0.0,0.0,0.0,130.5,99.9518888859,-7.43,100.2276658008,2.9418888859,0,2.9418888859,97.01,-7.43,97.2941159577,124.28,99.7318888859,-10.24,100.2562080909,2.9418888859,0,2.9418888859,96.79,-10.24,97.3301684988,131.4
2020-10-06 19:30:00,2.3139999977,0.0,2.3139999977,2.3139999977,0,2.3139999977,0.0,0.0,0.0,131.08,99.1839999977,-7.07,99.4356613874,2.3139999977,0,2.3139999977,96.87,-7.07,97.1276572352,124.81,98.9639999977,-9.91,99.4589432658,2.3139999977,0,2.3139999977,96.65,-9.91,97.1567321394,131.95
2020-10-06 20:00:00,2.2718888866,0.0,2.2718888866,2.2718888866,0,2.2718888866,0.0,0.0,0.0,131.59,94.1918888866,-9.18,94.6381758701,2.2718888866,0,2.2718888866,91.92,-9.18,92.3772634364,125.62,93.9618888866,-12.06,94.7326773777,2.2718888866,0,2.2718888866,91.69,-12.06,92.4797258863,132.8
2020-10-06 20:30:00,2.2434444422,0.0,2.2434444422,2.2434444422,0,2.2434444422,0.0,0.0,0.0,131.59,89.8534444422,-10.46,90.460229262,2.2434444422,0,2.2434444422,87.61,-10.46,88.2322146384,125.87,89.6534444422,-13.36,90.6434206126,2.2434444422,0,2.2434444422,87.41,-13.36,88.4250965507,132.99
2020-10-06 21:00:00,2.1833333312,0.0,2.1833333312,2.1833333312,0,2.1833333312,0.0,0.0,0.0,131.74,83.1733333312,-23.27,86.3672176084,2.1833333312,0,2.1833333312,80.99,-23.27,84.2666778745,123.63,83.6933333312,-28.1,88.2846761566,2.1833333312,0,2.1833333312,81.51,-28.1,86.2176901801,130.67
2020-10-06 21:30:00,2.1574444423,0.0,2.1574444423,2.1574444423,0,2.1574444423,0.0,0.0,0.0,131.95,78.9474444423,-25.54,82.9758433761,2.1574444423,0,2.1574444423,76.79,-25.54,80.9258654572,123.95,79.4274444423,-30.0,84.9041749894,2.1574444423,0,2.1574444423,77.27,-30.0,82.8894016144,131.02
2020-10-06 22:00:00,2.1604444423,0.0,2.1604444423,2.1604444423,0,2.1604444423,0.0,0.0,0.0,131.61,73.9204444423,-27.32,78.8074521003,2.1604444423,0,2.1604444423,71.76,-27.32,76.7846338794,123.84,74.3704444423,-31.81,80.8878180355,2.1604444423,0,2.1604444423,72.21,-31.81,78.9060213165,130.92
2020-10-06 22:30:00,2.1368888868,0.0,2.1368888868,2.1368888868,0,2.1368888868,0.0,0.0,0.0,132.08,69.0368888868,-29.16,74.9426289048,2.1368888868,0,2.1368888868,66.9,-29.16,72.9788709148,124.5,69.4568888868,-33.71,77.2050744046,2.1368888868,0,2.1368888868,67.32,-33.71,75.2884220847,131.56
2020-10-06 23:00:00,2.1182222201,0.0,2.1182222201,2.1182222201,0,2.1182222201,0.0,0.0,0.0,132.71,63.4682222201,-30.17,70.2740644319,2.1182222201,0,2.1182222201,61.35,-30.17,68.3670344537,125.22,63.8482222201,-34.8,72.7161294395,2.1182222201,0,2.1182222201,61.73,-34.8,70.8634807217,132.28
2020-10-06 23:30:00,2.0336666646,0.0,2.0336666646,2.0336666646,0,2.0336666646,0.0,0.0,0.0,133.1,59.7836666646,-25.57,65.0223938337,2.0336666646,0,2.0336666646,57.75,-25.57,63.1576392846,125.22,60.1336666646,-30.18,67.2821690088,2.0336666646,0,2.0336666646,58.1,-30.18,65.4709278993,132.28
2020-10-07 00:00:00,1.9526666647000002,0.0,1.9526666647000002,1.9526666647000002,0,1.9526666647000002,0.0,0.0,0.0,133.1,56.3626666647,-26.28,62.1883316512,1.9526666647000002,0,1.9526666647000002,54.41,-26.28,60.4242211369,125.22,56.7226666647,-30.91,64.5979025477,1.9526666647000002,0,1.9526666647000002,54.77,-30.91,62.8902297658,132.28
2020-10-07 00:30:00,1.8941111092,0.0,1.8941111092,1.8941111092,0,1.8941111092,0.0,0.0,0.0,133.22,55.4341111092,-26.81,61.576917546,1.8941111092,0,1.8941111092,53.54,-26.81,59.87743899,125.51,55.7541111092,-31.46,64.0175952811,1.8941111092,0,1.8941111092,53.86,-31.46,62.3749244489,132.54
2020-10-07 01:00:00,1.8305555537,0.0,1.8305555537,1.8305555537,0,1.8305555537,0.0,0.0,0.0,133.22,54.1405555537,-26.96,60.4817439866,1.8305555537,0,1.8305555537,52.31,-26.96,58.8487697408,125.51,54.4805555537,-31.61,62.9866893355,1.8305555537,0,1.8305555537,52.65,-31.61,61.4102157625,132.54
2020-10-07 01:30:00,1.8007777759999999,0.0,1.8007777759999999,1.8007777759999999,0,1.8007777759999999,0.0,0.0,0.0,133.1,57.480777776,-26.45,63.2743416697,1.8007777759999999,0,1.8007777759999999,55.68,-26.45,61.6430442143,125.24,57.830777776,-31.08,65.6533720244,1.8007777759999999,0,1.8007777759999999,56.03,-31.08,64.0728280943,132.31
2020-10-07 02:00:00,1.7571111094,0.0,1.7571111094,1.7571111094,0,1.7571111094,0.0,0.0,0.0,133.0,57.8071111094,-26.18,63.459077324,1.7571111094,0,1.7571111094,56.05,-26.18,61.8627100926,125.16,58.1671111094,-30.8,65.8183319054,1.7571111094,0,1.7571111094,56.41,-30.8,64.2707406212,132.31
2020-10-07 02:30:00,1.7359999983,0.0,1.7359999983,1.7359999983,0,1.7359999983,0.0,0.0,0.0,133.21,57.8759999983,-26.3,63.5713880279,1.7359999983,0,1.7359999983,56.14,-26.3,61.9950772239,125.34,58.2259999983,-30.93,65.9312670574,1.7359999983,0,1.7359999983,56.49,-30.93,64.4032996049,132.39
2020-10-07 03:00:00,1.6993333316,0.0,1.6993333316,1.6993333316,0,1.6993333316,0.0,0.0,0.0,133.4,55.8093333316,-26.69,61.8630567215,1.6993333316,0,1.6993333316,54.11,-26.69,60.3344694184,125.62,56.1293333316,-31.34,64.2860611661,1.6993333316,0,1.6993333316,54.43,-31.34,62.8078060435,132.69
2020-10-07 03:30:00,1.7239999983,0.0,1.7239999983,1.7239999983,0,1.7239999983,0.0,0.0,0.0,133.4,54.6139999983,-27.12,60.9769087099,1.7239999983,0,1.7239999983,52.89,-27.12,59.437753154,125.62,54.9339999983,-31.78,63.464263612,1.7239999983,0,1.7239999983,53.21,-31.78,61.9780001291,132.69
2020-10-07 04:00:00,1.7653333316,0.0,1.7653333316,1.7653333316,0,1.7653333316,0.0,0.0,0.0,133.4,53.3653333316,-27.55,60.0571502953,1.7653333316,0,1.7653333316,51.6,-27.55,58.4941236365,125.71,53.6853333316,-32.23,62.6169938189,1.7653333316,0,1.7653333316,51.92,-32.23,61.1102225491,132.8
2020-10-07 04:30:00,1.9014444424999999,0.0,1.9014444424999999,1.9014444424999999,0,1.9014444424999999,0.0,0.0,0.0,133.29,52.5614444425,-27.27,59.2145112442,1.9014444424999999,0,1.9014444424999999,50.66,-27.27,57.5333685786,125.57,52.8714444425,-31.94,61.7701646221,1.9014444424999999,0,1.9014444424999999,50.97,-31.94,60.1506816254,132.61
2020-10-07 05:00:00,1.9285555536,0.0,1.9285555536,1.9285555536,0,1.9285555536,0.0,0.0,0.0,133.29,52.2885555536,-27.48,59.0698183668,1.9285555536,0,1.9285555536,50.36,-27.48,57.3696784024,125.57,52.5985555536,-32.15,61.646009979,1.9285555536,0,1.9285555536,50.67,-32.15,60.0089276691,132.61
2020-10-07 05:30:00,1.8732222203000002,0.0,1.8732222203000002,1.8732222203000002,0,1.8732222203000002,0.0,0.0,0.0,133.29,53.4032222203,-27.25,59.9538709636,1.8732222203000002,0,1.8732222203000002,51.53,-27.25,58.2915379794,125.57,53.7332222203,-31.92,62.4991645559,1.8732222203000002,0,1.8732222203000002,51.86,-31.92,60.896190357,132.61
2020-10-07 06:00:00,1.8764444426,0.0,1.8764444426,1.8764444426,0,1.8764444426,0.0,0.0,0.0,133.1,55.6564444426,-26.39,61.5960380868,1.8764444426,0,1.8764444426,53.78,-26.39,59.9059304243,125.22,55.9864444426,-31.03,64.0104902443,1.8764444426,0,1.8764444426,54.11,-31.03,62.3759007951,132.3
2020-10-07 06:30:00,1.867888887,0.0,1.867888887,1.867888887,0,1.867888887,0.0,0.0,0.0,132.85,62.557888887,-24.35,67.1298142557,1.867888887,0,1.867888887,60.69,-24.35,65.392649434,124.77,62.947888887,-28.91,69.2692198262,1.867888887,0,1.867888887,61.08,-28.91,67.5762865212,131.85
2020-10-07 07:00:00,1.7944444426000001,0.0,1.7944444426000001,1.7944444426000001,0,1.7944444426000001,0.0,0.0,0.0,132.21,70.1944444426,-20.81,73.2141798466,1.7944444426000001,0,1.7944444426000001,68.4,-20.81,71.4955669954,123.63,70.6244444426,-25.27,75.0092331172,1.7944444426000001,0,1.7944444426000001,68.83,-25.27,73.3221780909,130.8
2020-10-07 07:30:00,1.7809999982,0.0,1.7809999982,1.7809999982,0,1.7809999982,0.0,0.0,0.0,131.43,78.4509999982,-17.03,80.2781433562,1.7809999982,0,1.7809999982,76.67,-17.03,78.538587968,122.39,78.9209999982,-21.34,81.755243506,1.7809999982,0,1.7809999982,77.14,-21.34,80.0373362875,129.6
2020-10-07 08:00:00,2.7042222195,0.0,2.7042222195,2.7042222195,0,2.7042222195,0.0,0.0,0.0,131.0,83.8642222195,-15.16,85.2234320389,2.7042222195,0,2.7042222195,81.16,-15.16,82.5637402254,123.22,84.0442222195,-18.55,86.067030787,2.7042222195,0,2.7042222195,81.34,-18.55,83.4284010395,130.5
2020-10-07 08:30:00,4.7989999952,0.0,4.7989999952,4.7989999952,0,4.7989999952,0.0,0.0,0.0,131.41,83.8889999952,-15.11,85.2389372306,4.7989999952,0,4.7989999952,79.09,-15.11,80.5204334315,124.11,83.9989999952,-18.57,86.0271869829,4.7989999952,0,4.7989999952,79.2,-18.57,81.3479249889,131.37
2020-10-07 09:00:00,5.3045555503,0.0,5.3045555503,5.3045555503,0,5.3045555503,0.0,0.0,0.0,131.41,82.6745555503,-14.6,83.953809535,5.3045555503,0,5.3045555503,77.37,-14.6,78.7354869166,124.11,82.7745555503,-18.06,84.7218427948,5.3045555503,0,5.3045555503,77.47,-18.06,79.5472469668,131.37
2020-10-07 09:30:00,9.8564444346,0.0,9.8564444346,9.8564444346,0,9.8564444346,0.0,0.0,0.0,131.67,79.3764444346,-14.28,80.6507181064,9.8564444346,0,9.8564444346,69.52,-14.28,70.9714646883,124.42,79.4464444346,-17.78,81.4117063652,9.8564444346,0,9.8564444346,69.59,-17.78,71.8254585784,131.63
2020-10-07 10:00:00,14.8411110963,0.0,14.8411110963,14.8411110963,0,14.8411110963,0.0,0.0,0.0,132.64,73.6811110963,-15.06,75.204452876,14.8411110963,0,14.8411110963,58.84,-15.06,60.7367203593,125.65,73.7611110963,-18.64,76.0798995146,14.8411110963,0,14.8411110963,58.92,-18.64,61.7981876757,132.75
2020-10-07 10:30:00,18.2057777596,0.0,18.2057777596,18.2057777596,0,18.2057777596,0.0,0.0,0.0,132.99,69.6957777596,-15.17,71.3276267481,18.2057777596,0,18.2057777596,51.49,-15.17,53.678198554,126.08,69.7757777596,-18.8,72.2640931719,18.2057777596,0,18.2057777596,51.57,-18.8,54.8899344142,133.11
2020-10-07 11:00:00,19.2534444252,0.0,19.2534444252,19.2534444252,0,19.2534444252,0.0,0.0,0.0,133.44,70.2434444252,-9.37,70.8656361343,19.2534444252,0,19.2534444252,50.99,-9.37,51.8437749397,126.08,70.3234444252,-12.97,71.5094940258,19.2534444252,0,19.2534444252,51.07,-12.97,52.6912307695,132.93
2020-10-07 11:30:00,17.5784444269,0.0,17.5784444269,17.5784444269,0,17.5784444269,0.0,0.0,0.0,133.37,72.9584444269,-8.61,73.4647310836,17.5784444269,0,17.5784444269,55.38,-8.61,56.0453075645,125.71,73.0684444269,-12.19,74.0782941958,17.5784444269,0,17.5784444269,55.49,-12.19,56.813169248,132.7
2020-10-07 12:00:00,15.5291110956,0.0,15.5291110956,15.5291110956,0,15.5291110956,0.0,0.0,0.0,133.13,72.8791110956,-8.83,73.4120816629,15.5291110956,0,15.5291110956,57.35,-8.83,58.0257822007,125.55,72.9591110956,-12.41,74.0070266384,15.5291110956,0,15.5291110956,57.43,-12.41,58.7555359094,132.52
2020-10-07 12:30:00,13.9284444305,0.0,13.9284444305,13.9284444305,0,13.9284444305,0.0,0.0,0.0,132.97,75.5084444305,-8.67,76.0045661807,13.9284444305,0,13.9284444305,61.58,-8.67,62.1873403516,125.36,75.6084444305,-12.21,76.5879949418,13.9284444305,0,13.9284444305,61.68,-12.21,62.8769154778,132.35
2020-10-07 13:00:00,13.6298888753,0.0,13.6298888753,13.6298888753,0,13.6298888753,0.0,0.0,0.0,133.25,76.9698888753,-8.87,77.47929203,13.6298888753,0,13.6298888753,63.34,-8.87,63.9580526595,125.69,77.0698888753,-12.44,78.0674155538,13.6298888753,0,13.6298888753,63.44,-12.44,64.6481801755,132.63
2020-10-07 13:30:00,12.0713333213,0.0,12.0713333213,12.0713333213,0,12.0713333213,0.0,0.0,0.0,133.36,74.3713333213,-9.96,75.0353038241,12.0713333213,0,12.0713333213,62.3,-9.96,63.091137254,125.86,74.4613333213,-13.53,75.6805857534,12.0713333213,0,12.0713333213,62.39,-13.53,63.8402145986,132.86
2020-10-07 14:00:00,12.0999999879,0.0,12.0999999879,12.0999999879,0,12.0999999879,0.0,0.0,0.0,133.16,70.5299999879,-10.04,71.2410169656,12.0999999879,0,12.0999999879,58.43,-10.04,59.2863095495,125.69,70.6199999879,-13.62,71.9214070934,12.0999999879,0,12.0999999879,58.52,-13.62,60.0840644431,132.69
2020-10-07 14:30:00,10.5293333228,0.0,10.5293333228,10.5293333228,0,10.5293333228,0.0,0.0,0.0,132.96,75.0893333228,-9.81,75.7274328025,10.5293333228,0,10.5293333228,64.56,-9.81,65.3010696696,125.44,75.1893333228,-13.35,76.3652954262,10.5293333228,0,10.5293333228,64.66,-13.35,66.0237692047,132.44
2020-10-07 15:00:00,9.1119999909,0.0,9.1119999909,9.1119999909,0,9.1119999909,0.0,0.0,0.0,133.09,76.5819999909,-10.01,77.2334307318,9.1119999909,0,9.1119999909,67.47,-10.01,68.2085111991,125.44,76.6719999909,-13.56,77.8618596143,9.1119999909,0,9.1119999909,67.56,-13.56,68.9073813172,132.52
2020-10-07 15:30:00,8.9049999911,0.0,8.9049999911,8.9049999911,0,8.9049999911,0.0,0.0,0.0,132.91,75.4649999911,-10.36,76.1728023881,8.9049999911,0,8.9049999911,66.56,-10.36,67.3614370393,125.44,75.5549999911,-13.88,76.819349279,8.9049999911,0,8.9049999911,66.65,-13.88,68.0799302291,132.42
2020-10-07 16:00:00,5.9236666607,0.0,5.9236666607,5.9236666607,0,5.9236666607,0.0,0.0,0.0,132.18,80.9536666607,-8.91,81.4425211165,5.9236666607,0,5.9236666607,75.03,-8.91,75.5571902601,124.41,81.0936666607,-12.39,82.0347174828,5.9236666607,0,5.9236666607,75.17,-12.39,76.1842569039,131.45
2020-10-07 16:30:00,5.4195555501,0.0,5.4195555501,5.4195555501,0,5.4195555501,0.0,0.0,0.0,131.43,86.8195555501,-7.9,87.1782382589,5.4195555501,0,5.4195555501,81.4,-7.9,81.7824553312,123.52,86.9395555501,-11.29,87.6695524071,5.4195555501,0,5.4195555501,81.52,-11.29,82.2980832098,130.63
2020-10-07 17:00:00,5.6454444388,0.0,5.6454444388,5.6454444388,0,5.6454444388,0.0,0.0,0.0,131.26,91.3754444388,-7.21,91.6594563937,5.6454444388,0,5.6454444388,85.73,-7.21,86.0326507786,123.23,91.4854444388,-10.58,92.0951841529,5.6454444388,0,5.6454444388,85.84,-10.58,86.4895485015,130.31
2020-10-07 17:30:00,5.0394444394,0.0,5.0394444394,5.0394444394,0,5.0394444394,0.0,0.0,0.0,131.1,96.2394444394,-8.28,96.594974331,5.0394444394,0,5.0394444394,91.2,-8.28,91.5750970515,123.09,96.3594444394,-11.65,97.0611406932,5.0394444394,0,5.0394444394,91.32,-11.65,92.0601156853,130.16
2020-10-07 18:00:00,4.4589999955,0.0,4.4589999955,4.4589999955,0,4.4589999955,0.0,0.0,0.0,131.1,100.0889999955,-13.25,100.9622227376,4.4589999955,0,4.4589999955,95.63,-13.25,96.5435621883,123.56,100.2289999955,-16.62,101.5976222168,4.4589999955,0,4.4589999955,95.77,-16.62,97.2014264299,130.63
2020-10-07 18:30:00,5.5226666611,0.0,5.5226666611,5.5226666611,0,5.5226666611,0.0,0.0,0.0,131.18,103.1926666611,-13.21,104.0347564645,5.5226666611,0,5.5226666611,97.67,-13.21,98.5592867263,123.67,103.3126666611,-16.58,104.6346189969,5.5226666611,0,5.5226666611,97.79,-16.58,99.1855861504,130.72
2020-10-07 19:00:00,7.0011111041,0.0,7.0011111041,7.0011111041,0,7.0011111041,0.0,0.0,0.0,131.35,102.6511111041,-14.17,103.6245121142,7.0011111041,0,7.0011111041,95.65,-14.17,96.6939057025,123.94,102.7711111041,-17.55,104.2588306935,7.0011111041,0,7.0011111041,95.77,-17.55,97.3647544032,130.97
2020-10-07 19:30:00,6.3565555492,0.0,6.3565555492,6.3565555492,0,6.3565555492,0.0,0.0,0.0,132.02,101.9765555492,-15.61,103.1643833,6.3565555492,0,6.3565555492,95.62,-15.61,96.8857910119,124.88,102.0865555492,-19.04,103.8469374796,6.3565555492,0,6.3565555492,95.73,-19.04,97.6050946416,131.83
2020-10-07 20:00:00,4.8982222173,0.0,4.8982222173,4.8982222173,0,4.8982222173,0.0,0.0,0.0,131.81,95.0782222173,-17.28,96.6357425594,4.8982222173,0,4.8982222173,90.18,-17.28,91.8206447374,124.88,95.1882222173,-20.73,97.4193540776,4.8982222173,0,4.8982222173,90.29,-20.73,92.639176378,131.83
2020-10-07 20:30:00,3.3451111078,0.0,3.3451111078,3.3451111078,0,3.3451111078,0.0,0.0,0.0,131.55,91.1251111078,-18.06,92.8975213577,3.3451111078,0,3.3451111078,87.78,-18.06,89.6185918211,124.71,91.2551111078,-21.51,93.7559352963,3.3451111078,0,3.3451111078,87.91,-21.51,90.503304912,131.69
2020-10-07 21:00:00,2.0777777757,0.0,2.0777777757,2.0777777757,0,2.0777777757,0.0,0.0,0.0,131.8,86.8577777757,-19.13,88.9394763878,2.0777777757,0,2.0777777757,84.78,-19.13,86.911479679,125.1,86.9677777757,-22.61,89.8588140988,2.0777777757,0,2.0777777757,84.89,-22.61,87.8494405218,132.07
2020-10-07 21:30:00,2.0819999979,0.0,2.0819999979,2.0819999979,0,2.0819999979,0.0,0.0,0.0,131.8,82.8319999979,-20.75,85.3914675108,2.0819999979,0,2.0819999979,80.75,-20.75,83.3734070313,125.32,82.9319999979,-24.25,86.4047401689,2.0819999979,0,2.0819999979,80.85,-24.25,84.408441521,132.25
2020-10-07 22:00:00,2.1777777756,0.0,2.1777777756,2.1777777756,0,2.1777777756,0.0,0.0,0.0,132.29,77.3277777756,-21.97,80.3882212498,2.1777777756,0,2.1777777756,75.15,-21.97,78.2956154583,125.97,77.4377777756,-25.52,81.5345314994,2.1777777756,0,2.1777777756,75.26,-25.52,79.4691009135,132.91
2020-10-07 22:30:00,2.2561111089,0.0,2.2561111089,2.2561111089,0,2.2561111089,0.0,0.0,0.0,132.58,72.7661111089,-18.24,75.0173614966,2.2561111089,0,2.2561111089,70.51,-18.24,72.8310215499,125.97,72.8661111089,-21.8,76.0572820191,2.2561111089,0,2.2561111089,70.61,-21.8,73.8986610163,132.8
2020-10-07 23:00:00,2.3725555532,0.0,2.3725555532,2.3725555532,0,2.3725555532,0.0,0.0,0.0,133.0,65.6525555532,-19.18,68.3968599474,2.3725555532,0,2.3725555532,63.28,-19.18,66.1228462787,126.48,65.7225555532,-22.81,69.5683146874,2.3725555532,0,2.3725555532,63.35,-22.81,67.3314087184,133.34
2020-10-07 23:30:00,2.3296666643,0.0,2.3296666643,2.3296666643,0,2.3296666643,0.0,0.0,0.0,133.59,59.0996666643,-27.19,65.0543365183,2.3296666643,0,2.3296666643,56.77,-27.19,62.9454446326,125.35,59.5496666643,-32.86,68.0142808521,2.3296666643,0,2.3296666643,57.22,-32.86,65.9841496119,132.19
2020-10-08 00:00:00,2.2861111088,0.0,2.2861111088,2.2861111088,0,2.2861111088,0.0,0.0,0.0,134.06,55.3061111088,-32.14,63.9667532862,2.2861111088,0,2.2861111088,53.02,-32.14,62.0008064464,124.86,55.9061111088,-38.26,67.7445264159,2.2861111088,0,2.2861111088,53.62,-38.26,65.8705700598,131.71
2020-10-08 00:30:00,2.1096666646,0.0,2.1096666646,2.1096666646,0,2.1096666646,0.0,0.0,0.0,134.48,54.2196666646,-32.18,63.0501756795,2.1096666646,0,2.1096666646,52.11,-32.18,61.2454447286,125.22,54.8296666646,-38.34,66.9047677415,2.1096666646,0,2.1096666646,52.72,-38.34,65.1870692699,132.13
2020-10-08 01:00:00,2.1625555534,0.0,2.1625555534,2.1625555534,0,2.1625555534,0.0,0.0,0.0,134.32,53.6425555534,-29.02,60.9892135242,2.1625555534,0,2.1625555534,51.48,-29.02,59.0961149315,124.72,54.2225555534,-35.11,64.5971952235,2.1625555534,0,2.1625555534,52.06,-35.11,62.7929590002,131.62
2020-10-08 01:30:00,2.2024444422,0.0,2.2024444422,2.2024444422,0,2.2024444422,0.0,0.0,0.0,133.77,56.9124444422,-27.97,63.4140933263,2.2024444422,0,2.2024444422,54.71,-27.97,61.4451381315,124.11,57.5524444422,-33.98,66.8350526391,2.2024444422,0,2.2024444422,55.35,-33.98,64.948155478,131.0
2020-10-08 02:00:00,2.22222222,0.0,2.22222222,2.22222222,0,2.22222222,0.0,0.0,0.0,133.77,57.28222222,-28.11,63.807719615,2.22222222,0,2.22222222,55.06,-28.11,61.8205119681,124.11,57.90222222,-34.11,67.2023767289,2.22222222,0,2.22222222,55.68,-34.11,65.2974310368,131.0
2020-10-08 02:30:00,2.2259999978,0.0,2.2259999978,2.2259999978,0,2.2259999978,0.0,0.0,0.0,133.88,56.8959999978,-28.28,63.5367076244,2.2259999978,0,2.2259999978,54.67,-28.28,61.5513387344,124.22,57.5159999978,-34.31,66.9721311871,2.2259999978,0,2.2259999978,55.29,-34.31,65.0704249256,131.19
2020-10-08 03:00:00,2.1704444423,0.0,2.1704444423,2.1704444423,0,2.1704444423,0.0,0.0,0.0,133.97,54.9504444423,-28.49,61.8969421248,2.1704444423,0,2.1704444423,52.78,-28.49,59.9784002788,124.33,55.5604444423,-34.52,65.4109576954,2.1704444423,0,2.1704444423,53.39,-34.52,63.5776886966,131.31
2020-10-08 03:30:00,2.1781111089,0.0,2.1781111089,2.1781111089,0,2.1781111089,0.0,0.0,0.0,134.1,53.6181111089,-28.59,60.7642159407,2.1781111089,0,2.1781111089,51.44,-28.59,58.8511826559,124.42,54.1881111089,-34.66,64.3246996538,2.1781111089,0,2.1781111089,52.01,-34.66,62.5008455943,131.43
2020-10-08 04:00:00,2.2467777755,0.0,2.2467777755,2.2467777755,0,2.2467777755,0.0,0.0,0.0,134.27,52.6267777755,-29.12,60.146089973,2.2467777755,0,2.2467777755,50.38,-29.12,58.1903669004,124.68,53.2067777755,-35.2,63.7965610457,2.2467777755,0,2.2467777755,50.96,-35.2,61.9351402679,131.69
2020-10-08 04:30:00,2.433444442,0.0,2.433444442,2.433444442,0,2.433444442,0.0,0.0,0.0,134.27,52.003444442,-29.44,59.7584457113,2.433444442,0,2.433444442,49.57,-29.44,57.6532609659,124.68,52.553444442,-35.53,63.4369405214,2.433444442,0,2.433444442,50.12,-35.53,61.4361074613,131.69
2020-10-08 05:00:00,2.5094444419,0.0,2.5094444419,2.5094444419,0,2.5094444419,0.0,0.0,0.0,134.16,51.6894444419,-29.31,59.4211642996,2.5094444419,0,2.5094444419,49.18,-29.31,57.2516244311,124.61,52.2494444419,-35.39,63.106707603,2.5094444419,0,2.5094444419,49.74,-35.39,61.0452266766,131.57
2020-10-08 05:30:00,2.5107777753000002,0.0,2.5107777753000002,2.5107777753000002,0,2.5107777753000002,0.0,0.0,0.0,133.65,52.6707777753,-28.84,60.0496164139,2.5107777753000002,0,2.5107777753000002,50.16,-28.84,57.8599274109,124.06,53.2507777753,-34.87,63.6518831903,2.5107777753000002,0,2.5107777753000002,50.74,-34.87,61.5667483306,130.99
2020-10-08 06:00:00,2.4493333309,0.0,2.4493333309,2.4493333309,0,2.4493333309,0.0,0.0,0.0,133.65,54.8193333309,-28.18,61.6382325091,2.4493333309,0,2.4493333309,52.37,-28.18,59.4704069265,123.93,55.4393333309,-34.19,65.1342903559,2.4493333309,0,2.4493333309,52.99,-34.19,63.0626371158,130.99
2020-10-08 06:30:00,2.3834444421,0.0,2.3834444421,2.3834444421,0,2.3834444421,0.0,0.0,0.0,132.89,61.4934444421,-26.03,66.7757786128,2.3834444421,0,2.3834444421,59.11,-26.03,64.5875607219,122.99,62.1834444421,-31.9,69.8884165129,2.3834444421,0,2.3834444421,59.8,-31.9,67.7764708435,129.96
2020-10-08 07:00:00,2.4531111087,0.0,2.4531111087,2.4531111087,0,2.4531111087,0.0,0.0,0.0,132.76,67.6931111087,-25.14,72.210642509,2.4531111087,0,2.4531111087,65.24,-25.14,69.9162155726,122.69,68.4531111087,-30.97,75.1330108571,2.4531111087,0,2.4531111087,66.0,-30.97,72.9050128592,129.7
2020-10-08 07:30:00,2.9543333304,0.0,2.9543333304,2.9543333304,0,2.9543333304,0.0,0.0,0.0,131.72,77.3743333304,-15.24,78.8609222513,2.9543333304,0,2.9543333304,74.42,-15.24,75.9644258848,123.65,77.6243333304,-18.64,79.8309885006,2.9543333304,0,2.9543333304,74.67,-18.64,76.9614091607,130.8
2020-10-08 08:00:00,3.5619999964,0.0,3.5619999964,3.5619999964,0,3.5619999964,0.0,0.0,0.0,131.22,82.3419999964,-10.47,83.0049749317,3.5619999964,0,3.5619999964,78.78,-10.47,79.472695311,123.37,82.4719999964,-13.87,83.6301840451,3.5619999964,0,3.5619999964,78.91,-13.87,80.1196917118,130.53
2020-10-08 08:30:00,5.492444439,0.0,5.492444439,5.492444439,0,5.492444439,0.0,0.0,0.0,131.0,83.322444439,-9.14,83.822248522,5.492444439,0,5.492444439,77.83,-9.14,78.3648422445,122.99,83.452444439,-12.51,84.3848954662,5.492444439,0,5.492444439,77.96,-12.51,78.957341014,130.13
2020-10-08 09:00:00,4.1026666626,0.0,4.1026666626,4.1026666626,0,4.1026666626,0.0,0.0,0.0,131.1,84.9426666626,-11.45,85.7109043223,4.1026666626,0,4.1026666626,80.84,-11.45,81.6468499086,123.36,85.0826666626,-14.87,86.3723165512,4.1026666626,0,4.1026666626,80.98,-14.87,82.3339377171,130.48
2020-10-08 09:30:00,4.8813333285,0.0,4.8813333285,4.8813333285,0,4.8813333285,0.0,0.0,0.0,132.08,86.5713333285,-28.87,91.2582744427,4.8813333285,0,4.8813333285,81.69,-28.87,86.6414046516,126.36,86.7313333285,-32.38,92.578553569,4.8813333285,0,4.8813333285,81.85,-32.38,88.0220818886,133.26
2020-10-08 10:00:00,5.2784444392,0.0,5.2784444392,5.2784444392,0,5.2784444392,0.0,0.0,0.0,132.23,85.4084444392,-28.68,90.0951984376,5.2784444392,0,5.2784444392,80.13,-28.68,85.1079273628,126.58,85.5684444392,-32.2,91.4264659917,5.2784444392,0,5.2784444392,80.29,-32.2,86.5062084477,133.45
2020-10-08 10:30:00,8.6852222135,0.0,8.6852222135,8.6852222135,0,8.6852222135,0.0,0.0,0.0,132.9,82.8952222135,-37.21,90.8636449073,8.6852222135,0,8.6852222135,74.21,-37.21,83.0163128548,125.21,83.5852222135,-43.13,94.0568246991,8.6852222135,0,8.6852222135,74.9,-43.13,86.430358671,131.97
2020-10-08 11:00:00,11.4238888775,0.0,11.4238888775,11.4238888775,0,11.4238888775,0.0,0.0,0.0,133.6,77.8538888775,-41.05,88.013240557,11.4238888775,0,11.4238888775,66.43,-41.05,78.089995518,125.34,78.6638888775,-47.18,91.7276393097,11.4238888775,0,11.4238888775,67.24,-47.18,82.1411589887,132.07
2020-10-08 11:30:00,10.7478888781,0.0,10.7478888781,10.7478888781,0,10.7478888781,0.0,0.0,0.0,133.4,77.2578888781,-40.57,87.2622844871,10.7478888781,0,10.7478888781,66.51,-40.57,77.9070279243,125.14,78.0478888781,-46.67,90.9371313509,10.7478888781,0,10.7478888781,67.3,-46.67,81.8985891209,131.87
2020-10-08 12:00:00,12.6889999873,0.0,12.6889999873,12.6889999873,0,12.6889999873,0.0,0.0,0.0,133.4,78.0989999873,-40.17,87.8241578327,12.6889999873,0,12.6889999873,65.41,-40.17,76.7599960917,125.14,78.8689999873,-46.28,91.4448334188,12.6889999873,0,12.6889999873,66.18,-46.28,80.7566145898,131.87
2020-10-08 12:30:00,12.4036666543,0.0,12.4036666543,12.4036666543,0,12.4036666543,0.0,0.0,0.0,133.5,76.8836666543,-40.5,86.8984936475,12.4036666543,0,12.4036666543,64.48,-40.5,76.1440765917,125.23,77.6536666543,-46.64,90.5835611182,12.4036666543,0,12.4036666543,65.25,-46.64,80.2050628078,131.97
2020-10-08 13:00:00,11.5247777663,0.0,11.5247777663,11.5247777663,0,11.5247777663,0.0,0.0,0.0,133.6,77.6047777663,-40.73,87.64379289,11.5247777663,0,11.5247777663,66.08,-40.73,77.6240896887,125.32,78.4047777663,-46.86,91.3409479728,11.5247777663,0,11.5247777663,66.88,-46.86,81.6626842566,132.05
2020-10-08 13:30:00,9.0508888798,0.0,9.0508888798,9.0508888798,0,9.0508888798,0.0,0.0,0.0,133.89,77.3708888798,-41.73,87.9070380917,9.0508888798,0,9.0508888798,68.32,-41.73,80.0563257963,125.71,78.1908888798,-47.89,91.6911511751,9.0508888798,0,9.0508888798,69.14,-47.89,84.1058363017,132.48
2020-10-08 14:00:00,11.6308888773,0.0,11.6308888773,11.6308888773,0,11.6308888773,0.0,0.0,0.0,134.21,74.5108888773,-40.79,84.9452568498,11.6308888773,0,11.6308888773,62.88,-40.79,74.9514409468,125.86,75.2608888773,-46.97,88.7151751089,11.6308888773,0,11.6308888773,63.63,-46.97,79.0882911688,132.7
2020-10-08 14:30:00,12.906888876,0.0,12.906888876,12.906888876,0,12.906888876,0.0,0.0,0.0,133.52,70.806888876,-21.42,73.9758873708,12.906888876,0,12.906888876,57.9,-21.42,61.7351310033,123.24,71.456888876,-27.25,76.4764634893,12.906888876,0,12.906888876,58.55,-27.25,64.5806859672,130.15
2020-10-08 15:00:00,13.0969999869,0.0,13.0969999869,13.0969999869,0,13.0969999869,0.0,0.0,0.0,133.36,69.9769999869,-21.91,73.3268615663,13.0969999869,0,13.0969999869,56.88,-21.91,60.9539375266,123.16,70.60699998690001,-27.75,75.8644247797,13.0969999869,0,13.0969999869,57.51,-27.75,63.8550123326,130.15
