Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-08 15:30:00,9.8124444346,0.0,9.8124444346,9.8124444346,0,9.8124444346,0.0,0.0,0.0,133.36,70.9324444346,-22.26,74.3432530461,9.8124444346,0,9.8124444346,61.12,-22.26,65.0473827298,123.16,71.6324444346,-28.1,76.9468459112,9.8124444346,0,9.8124444346,61.82,-28.1,67.9067183716,130.15
2020-10-08 16:00:00,9.3659999906,0.0,9.3659999906,9.3659999906,0,9.3659999906,0.0,0.0,0.0,133.01,72.9359999906,-21.87,76.1443168899,9.3659999906,0,9.3659999906,63.57,-21.87,67.2267937656,122.77,73.6659999906,-27.64,78.6806784072,9.3659999906,0,9.3659999906,64.3,-27.64,69.988996278,129.72
2020-10-08 16:30:00,6.9643333264,0.0,6.9643333264,6.9643333264,0,6.9643333264,0.0,0.0,0.0,133.01,78.6543333264,-21.25,81.4743312401,6.9643333264,0,6.9643333264,71.69,-21.25,74.7731141521,122.62,79.4743333264,-26.99,83.9322926988,6.9643333264,0,6.9643333264,72.51,-26.99,77.3702798237,129.62
2020-10-08 17:00:00,6.2797777715,0.0,6.2797777715,6.2797777715,0,6.2797777715,0.0,0.0,0.0,132.82,83.5697777715,-20.78,86.1145525261,6.2797777715,0,6.2797777715,77.29,-20.78,80.0346956013,122.35,84.4597777715,-26.48,88.5135269957,6.2797777715,0,6.2797777715,78.18,-26.48,82.542733175,129.4
2020-10-08 17:30:00,5.6873333276,0.0,5.6873333276,5.6873333276,0,5.6873333276,0.0,0.0,0.0,132.63,89.0473333276,-17.66,90.7816235411,5.6873333276,0,5.6873333276,83.36,-17.66,85.2101238117,123.0,89.6973333276,-22.17,92.3965394703,5.6873333276,0,5.6873333276,84.01,-22.17,86.886069079,130.04
2020-10-08 18:00:00,5.7178888832,0.0,5.7178888832,5.7178888832,0,5.7178888832,0.0,0.0,0.0,132.44,93.5178888832,-10.86,94.1463495902,5.7178888832,0,5.7178888832,87.8,-10.86,88.4690883868,124.8,93.6078888832,-14.31,94.6953692699,5.7178888832,0,5.7178888832,87.89,-14.31,89.0473368496,131.86
2020-10-08 18:30:00,7.6707777701,0.0,7.6707777701,7.6707777701,0,7.6707777701,0.0,0.0,0.0,131.85,95.2907777701,-10.9,95.9121594379,7.6707777701,0,7.6707777701,87.62,-10.9,88.2953815327,124.27,95.4007777701,-14.31,96.4680491103,7.6707777701,0,7.6707777701,87.73,-14.31,88.8894200679,131.25
2020-10-08 19:00:00,11.309333322,0.0,11.309333322,11.309333322,0,11.309333322,0.0,0.0,0.0,131.37,95.019333322,-9.91,95.5347151823,11.309333322,0,11.309333322,83.71,-9.91,84.2945561706,123.7,95.089333322,-13.31,96.0163392951,11.309333322,0,11.309333322,83.78,-13.31,84.83068136,130.7
2020-10-08 19:30:00,10.9293333224,0.0,10.9293333224,10.9293333224,0,10.9293333224,0.0,0.0,0.0,131.1,96.3293333224,-9.75,96.8215004962,10.9293333224,0,10.9293333224,85.4,-9.75,85.9547700829,123.46,96.4293333224,-13.12,97.3177821624,10.9293333224,0,10.9293333224,85.5,-13.12,86.5007768751,130.44
2020-10-08 20:00:00,5.0648888838,0.0,5.0648888838,5.0648888838,0,5.0648888838,0.0,0.0,0.0,130.99,94.5548888838,-11.02,95.1948917318,5.0648888838,0,5.0648888838,89.49,-11.02,90.1659608722,123.46,94.6648888838,-14.39,95.7523539522,5.0648888838,0,5.0648888838,89.6,-14.39,90.7481795961,130.44
2020-10-08 20:30:00,3.5388888853,0.0,3.5388888853,3.5388888853,0,3.5388888853,0.0,0.0,0.0,131.34,89.4288888853,-12.48,90.2954958305,3.5388888853,0,3.5388888853,85.89,-12.48,86.7919495115,123.95,89.4988888853,-15.9,90.9002811421,3.5388888853,0,3.5388888853,85.96,-15.9,87.4181422818,130.93
2020-10-08 21:00:00,4.0503333293,0.0,4.0503333293,4.0503333293,0,4.0503333293,0.0,0.0,0.0,131.81,84.6903333293,-13.86,85.816968948,4.0503333293,0,4.0503333293,80.64,-13.86,81.8224247991,124.63,84.7703333293,-17.31,86.5196250151,4.0503333293,0,4.0503333293,80.72,-17.31,82.5551603475,131.61
2020-10-08 21:30:00,3.2554444412,0.0,3.2554444412,3.2554444412,0,3.2554444412,0.0,0.0,0.0,131.81,80.3154444412,-15.85,81.8644801839,3.2554444412,0,3.2554444412,77.06,-15.85,78.6731599721,124.92,80.4054444412,-19.34,82.6986765056,3.2554444412,0,3.2554444412,77.15,-19.34,79.537149182,131.86
2020-10-08 22:00:00,3.0287777747,0.0,3.0287777747,3.0287777747,0,3.0287777747,0.0,0.0,0.0,132.09,75.8387777747,-17.13,77.7493222759,3.0287777747,0,3.0287777747,72.81,-17.13,74.7979478328,125.36,75.9087777747,-20.65,78.6674331808,3.0287777747,0,3.0287777747,72.88,-20.65,75.7490389378,132.28
2020-10-08 22:30:00,1.6073333317,0.0,1.6073333317,1.6073333317,0,1.6073333317,0.0,0.0,0.0,132.24,72.2173333317,-18.23,74.4827237253,1.6073333317,0,1.6073333317,70.61,-18.23,72.925338532,125.7,72.2973333317,-21.78,75.5067732517,1.6073333317,0,1.6073333317,70.69,-21.78,73.9692131904,132.56
2020-10-08 23:00:00,1.6557777760999999,0.0,1.6557777760999999,1.6557777760999999,0,1.6557777760999999,0.0,0.0,0.0,132.61,67.2257777761,-20.1,70.1663394913,1.6557777760999999,0,1.6557777760999999,65.57,-20.1,68.5815930115,126.29,67.2857777761,-23.7,71.3376891337,1.6557777760999999,0,1.6557777760999999,65.63,-23.7,69.7781262288,133.16
2020-10-08 23:30:00,1.7274444427,0.0,1.7274444427,1.7274444427,0,1.7274444427,0.0,0.0,0.0,132.96,62.9074444427,-21.69,66.5417362737,1.7274444427,0,1.7274444427,61.18,-21.69,64.9110814884,126.41,63.0374444427,-26.03,68.2002954676,1.7274444427,0,1.7274444427,61.31,-26.03,66.6068840286,133.34
2020-10-09 00:00:00,2.2578888866,0.0,2.2578888866,2.2578888866,0,2.2578888866,0.0,0.0,0.0,133.15,57.6678888866,-32.74,66.3135959562,2.2578888866,0,2.2578888866,55.41,-32.74,64.3597366371,124.09,58.2578888866,-38.81,70.0014122538,2.2578888866,0,2.2578888866,56.0,-38.81,68.133810256,131.05
2020-10-09 00:30:00,1.9407777758,0.0,1.9407777758,1.9407777758,0,1.9407777758,0.0,0.0,0.0,133.45,54.7207777758,-32.81,63.8032884763,1.9407777758,0,1.9407777758,52.78,-32.81,62.1467979867,124.3,55.2807777758,-38.92,67.6071800292,1.9407777758,0,1.9407777758,53.34,-38.92,66.0297054363,131.32
2020-10-09 01:00:00,1.676666665,0.0,1.676666665,1.676666665,0,1.676666665,0.0,0.0,0.0,133.67,51.946666665,-32.8,61.4353007448,1.676666665,0,1.676666665,50.27,-32.8,60.0242692584,124.47,52.486666665,-38.91,65.3363472931,1.676666665,0,1.676666665,50.81,-38.91,63.9972202521,131.54
2020-10-09 01:30:00,1.6306666650000001,0.0,1.6306666650000001,1.6306666650000001,0,1.6306666650000001,0.0,0.0,0.0,133.47,55.340666665,-32.3,64.077136226,1.6306666650000001,0,1.6306666650000001,53.71,-32.3,62.6741900626,124.23,55.950666665,-38.39,67.8547654941,1.6306666650000001,0,1.6306666650000001,54.32,-38.39,66.5165731228,131.31
2020-10-09 02:00:00,1.7014444427000002,0.0,1.7014444427000002,1.7014444427000002,0,1.7014444427000002,0.0,0.0,0.0,133.29,55.5214444427,-32.11,64.1379988229,1.7014444427000002,0,1.7014444427000002,53.82,-32.11,62.6709222846,124.01,56.0914444427,-38.17,67.8468793658,1.7014444427000002,0,1.7014444427000002,54.39,-38.17,66.4471293586,131.07
2020-10-09 02:30:00,2.6076666641,0.0,2.6076666641,2.6076666641,0,2.6076666641,0.0,0.0,0.0,133.41,55.1976666641,-32.43,64.0194291224,2.6076666641,0,2.6076666641,52.59,-32.43,61.7852166784,124.13,55.7776666641,-38.53,67.7916587678,2.6076666641,0,2.6076666641,53.17,-38.53,65.662849466,131.24
2020-10-09 03:00:00,1.6903333316,0.0,1.6903333316,1.6903333316,0,1.6903333316,0.0,0.0,0.0,133.72,53.5303333316,-33.0,62.8847881971,1.6903333316,0,1.6903333316,51.84,-33.0,61.4523034556,124.49,54.0703333316,-39.11,66.7322489251,1.6903333316,0,1.6903333316,52.38,-39.11,65.3701499157,131.61
2020-10-09 03:30:00,1.6637777760999999,0.0,1.6637777760999999,1.6637777760999999,0,1.6637777760999999,0.0,0.0,0.0,133.87,52.4237777761,-33.11,62.0042303099,1.6637777760999999,0,1.6637777760999999,50.76,-33.11,60.6040402944,124.65,52.9837777761,-39.26,65.9441301969,1.6637777760999999,0,1.6637777760999999,51.32,-39.26,64.6149363538,131.76
2020-10-09 04:00:00,14.5528888873,-7.31,16.2856585671,1.6228888873,0,1.6228888873,12.93,-7.31,14.8533161281,133.74,52.2128888873,-35.67,63.2339676594,1.6228888873,0,1.6228888873,50.59,-35.67,61.9007027424,125.03,37.7828888873,-27.22,46.5668883722,1.6228888873,0,1.6228888873,36.16,-27.22,45.2600707026,132.03
2020-10-09 04:30:00,51.9591111093,-26.67,58.4040934119,1.8291111092999999,0,1.8291111092999999,50.13,-26.67,56.7829710389,132.33,51.6491111093,-33.99,61.8300151899,1.8291111092999999,0,1.8291111092999999,49.82,-33.99,60.3104675823,124.87,1.8291111092999999,-0.29,1.8519577344,1.8291111092999999,0,1.8291111092999999,0.0,-0.29,0.29,132.14
2020-10-09 05:00:00,51.7021111092,-26.57,58.1297960873,1.9021111092,0,1.9021111092,49.8,-26.57,56.444706572,132.25,51.4021111092,-33.87,61.5577284058,1.9021111092,0,1.9021111092,49.5,-33.87,59.9785536671,124.78,1.9021111092,-0.29,1.9240911288,1.9021111092,0,1.9021111092,0.0,-0.29,0.29,132.06
2020-10-09 05:30:00,53.3124444426,-25.98,59.305793413800004,1.8724444426,0,1.8724444426,51.44,-25.98,57.628413131,131.49,52.9824444426,-33.2,62.5250303407,1.8724444426,0,1.8724444426,51.11,-33.2,60.9464691348,124.04,1.8724444426,-0.29,1.8947686377,1.8724444426,0,1.8724444426,0.0,-0.29,0.29,131.37
2020-10-09 06:00:00,3.2803333315,-0.13,3.2829082787,1.7903333315,0,1.7903333315,1.49,-0.13,1.4956603893,132.86,57.7203333315,-42.42,71.6316499873,1.7903333315,0,1.7903333315,55.93,-42.42,70.1970177429,124.53,54.1303333315,-6.91,54.5695985562,1.7903333315,0,1.7903333315,52.34,-6.91,52.7941635032,131.65
2020-10-09 06:30:00,1.8306666648,0.0,1.8306666648,1.8306666648,0,1.8306666648,0.0,0.0,0.0,132.23,63.4806666648,-43.13,76.7462829081,1.8306666648,0,1.8306666648,61.65,-43.13,75.2390815999,123.98,62.3606666648,-8.22,62.9000886079,1.8306666648,0,1.8306666648,60.53,-8.22,61.0855899538,131.11
2020-10-09 07:00:00,1.884888887,0.0,1.884888887,1.884888887,0,1.884888887,0.0,0.0,0.0,132.14,70.684888887,-32.57,77.827748374,1.884888887,0,1.884888887,68.8,-32.57,76.1199375985,124.16,69.914888887,-11.49,70.8527472162,1.884888887,0,1.884888887,68.03,-11.49,68.9934851997,131.37
2020-10-09 07:30:00,1.8363333315,0.0,1.8363333315,1.8363333315,0,1.8363333315,0.0,0.0,0.0,131.21,79.2063333315,-13.03,80.2709420639,1.8363333315,0,1.8363333315,77.37,-13.03,78.4595296953,123.75,79.3163333315,-16.46,81.0062487291,1.8363333315,0,1.8363333315,77.48,-16.46,79.2091030122,131.0
2020-10-09 08:00:00,3.0472222192,0.0,3.0472222192,3.0472222192,0,3.0472222192,0.0,0.0,0.0,131.04,84.1772222192,-10.68,84.8520308569,3.0472222192,0,3.0472222192,81.13,-10.68,81.8299413418,123.23,84.2572222192,-14.07,85.4239099789,3.0472222192,0,3.0472222192,81.21,-14.07,82.419833778,130.52
2020-10-09 08:30:00,5.3788888835,0.0,5.3788888835,5.3788888835,0,5.3788888835,0.0,0.0,0.0,131.46,84.6488888835,-9.95,85.2316660005,5.3788888835,0,5.3788888835,79.27,-9.95,79.8920233816,123.63,84.7288888835,-13.37,85.7772785266,5.3788888835,0,5.3788888835,79.35,-13.37,80.4684994268,130.88
2020-10-09 09:00:00,8.89888888,0.0,8.89888888,8.89888888,0,8.89888888,0.0,0.0,0.0,131.91,80.28888888,-10.48,80.969970221,8.89888888,0,8.89888888,71.39,-10.48,72.1551280229,124.2,80.35888888,-13.95,81.5607351734,8.89888888,0,8.89888888,71.46,-13.95,72.808887507,131.44
2020-10-09 09:30:00,13.3131110978,0.0,13.3131110978,13.3131110978,0,13.3131110978,0.0,0.0,0.0,132.34,77.4631110978,-10.45,78.1648007798,13.3131110978,0,13.3131110978,64.15,-10.45,64.9955767726,124.78,77.5231110978,-13.97,78.7717820941,13.3131110978,0,13.3131110978,64.21,-13.97,65.7121373872,131.94
2020-10-09 10:00:00,17.557176901200002,0.0,17.557176901200002,17.557176901200002,0,17.557176901200002,0.0,0.0,0.0,132.82,73.4471769012,-10.53,74.1981717751,17.557176901200002,0,17.557176901200002,55.89,-10.53,56.8733065682,125.32,73.4971769012,-14.09,74.8355738433,17.557176901200002,0,17.557176901200002,55.94,-14.09,57.6871883524,132.47
2020-10-09 10:30:00,22.943217627,0.0,22.943217627,22.943217627,0,22.943217627,0.0,0.0,0.0,133.13,72.483217627,-9.84,73.1480856725,22.943217627,0,22.943217627,49.54,-9.84,50.507793458,125.62,72.543217627,-13.44,73.7777203746,22.943217627,0,22.943217627,49.6,-13.44,51.3886524439,132.73
2020-10-09 11:00:00,23.2336620829,0.0,23.2336620829,23.2336620829,0,23.2336620829,0.0,0.0,0.0,133.13,70.0636620829,-9.59,70.7169346371,23.2336620829,0,23.2336620829,46.83,-9.59,47.8018514286,125.71,70.1236620829,-13.2,71.3552239427,23.2336620829,0,23.2336620829,46.89,-13.2,48.712545612,132.73
2020-10-09 11:30:00,22.2286621159,0.0,22.2286621159,22.2286621159,0,22.2286621159,0.0,0.0,0.0,133.04,73.2186621159,-9.43,73.8234202813,22.2286621159,0,22.2286621159,50.99,-9.43,51.854652636,125.53,73.3186621159,-13.03,74.4674903193,22.2286621159,0,22.2286621159,51.09,-13.03,52.7254113308,132.58
2020-10-09 12:00:00,18.3538843515,0.0,18.3538843515,18.3538843515,0,18.3538843515,0.0,0.0,0.0,132.62,75.7338843515,-9.87,76.3743290574,18.3538843515,0,18.3538843515,57.38,-9.87,58.2226871589,125.14,75.8438843515,-13.43,77.0237605777,18.3538843515,0,18.3538843515,57.49,-13.43,59.037826857,132.17
2020-10-09 12:30:00,17.3613287707,0.0,17.3613287707,17.3613287707,0,17.3613287707,0.0,0.0,0.0,132.41,77.8013287707,-9.47,78.3755552356,17.3613287707,0,17.3613287707,60.44,-9.47,61.1774018736,124.84,77.8813287707,-13.0,78.9588587246,17.3613287707,0,17.3613287707,60.52,-13.0,61.9004878818,131.88
2020-10-09 13:00:00,16.1803292249,0.0,16.1803292249,16.1803292249,0,16.1803292249,0.0,0.0,0.0,132.49,73.4603292249,-9.88,74.1217536883,16.1803292249,0,16.1803292249,57.28,-9.88,58.125835908,124.99,73.5603292249,-13.42,74.7744504204,16.1803292249,0,16.1803292249,57.38,-13.42,58.9284379566,132.05
2020-10-09 13:30:00,11.4544666552,0.0,11.4544666552,11.4544666552,0,11.4544666552,0.0,0.0,0.0,132.49,75.7844666552,-10.75,76.5431112917,11.4544666552,0,11.4544666552,64.33,-10.75,65.2220162215,124.99,75.8644666552,-14.29,77.1985841896,11.4544666552,0,11.4544666552,64.41,-14.29,65.9761487206,132.05
2020-10-09 14:00:00,15.312333318,0.0,15.312333318,15.312333318,0,15.312333318,0.0,0.0,0.0,133.18,69.982333318,-12.52,71.0934411647,15.312333318,0,15.312333318,54.67,-12.52,56.0852859492,126.01,70.062333318,-16.13,71.8951142288,15.312333318,0,15.312333318,54.75,-16.13,57.0766099204,133.04
2020-10-09 14:30:00,17.1293333162,0.0,17.1293333162,17.1293333162,0,17.1293333162,0.0,0.0,0.0,133.48,67.3293333162,-12.58,68.4944926604,17.1293333162,0,17.1293333162,50.2,-12.58,51.752259854,126.3,67.3993333162,-16.22,69.323578467,17.1293333162,0,17.1293333162,50.27,-16.22,52.8219774336,133.32
2020-10-09 15:00:00,15.267222207,0.0,15.267222207,15.267222207,0,15.267222207,0.0,0.0,0.0,133.64,71.197222207,-12.52,72.2896593572,15.267222207,0,15.267222207,55.93,-12.52,57.3141806188,126.47,71.317222207,-16.15,73.1229696013,15.267222207,0,15.267222207,56.05,-16.15,58.3303094454,133.5
2020-10-09 15:30:00,12.548555542999999,0.0,12.548555542999999,12.548555542999999,0,12.548555542999999,0.0,0.0,0.0,133.57,69.718555543,-13.19,70.9552893518,12.548555542999999,0,12.548555542999999,57.17,-13.19,58.6718416278,126.47,69.788555543,-16.83,71.7892149614,12.548555542999999,0,12.548555542999999,57.24,-16.83,59.6629407589,133.5
2020-10-09 16:00:00,13.3854444311,0.0,13.3854444311,13.3854444311,0,13.3854444311,0.0,0.0,0.0,133.4,64.3654444311,-13.43,65.7516185109,13.3854444311,0,13.3854444311,50.98,-13.43,52.7193067102,126.4,64.4654444311,-17.08,66.6897287871,13.3854444311,0,13.3854444311,51.08,-17.08,53.8599368733,133.41
2020-10-09 16:30:00,13.5616666531,0.0,13.5616666531,13.5616666531,0,13.5616666531,0.0,0.0,0.0,133.4,69.3916666531,-14.21,70.8316843009,13.5616666531,0,13.5616666531,55.83,-14.21,57.6100078111,126.4,69.4916666531,-17.85,71.7475730198,13.5616666531,0,13.5616666531,55.93,-17.85,58.7093467857,133.41
2020-10-09 17:00:00,12.8101110983,0.0,12.8101110983,12.8101110983,0,12.8101110983,0.0,0.0,0.0,132.94,76.7601110983,-13.41,77.922671642,12.8101110983,0,12.8101110983,63.95,-13.41,65.3408800063,125.81,76.8901110983,-16.98,78.7426795627,12.8101110983,0,12.8101110983,64.08,-16.98,66.2915288706,132.8
2020-10-09 17:30:00,8.020999992,0.0,8.020999992,8.020999992,0,8.020999992,0.0,0.0,0.0,131.98,84.500999992,-11.47,85.2759045666,8.020999992,0,8.020999992,76.48,-11.47,77.3353172878,124.54,84.640999992,-14.93,85.9476804785,8.020999992,0,8.020999992,76.62,-14.93,78.0610613558,131.52
2020-10-09 18:00:00,4.2211111069000005,0.0,4.2211111069000005,4.2211111069000005,0,4.2211111069000005,0.0,0.0,0.0,131.16,89.3411111069,-9.86,89.8835565263,4.2211111069000005,0,4.2211111069000005,85.12,-9.86,85.6891708444,123.48,89.49111110690001,-13.24,90.4652229707,4.2211111069000005,0,4.2211111069000005,85.27,-13.24,86.2917753902,130.5
2020-10-09 18:30:00,3.4591111077,0.0,3.4591111077,3.4591111077,0,3.4591111077,0.0,0.0,0.0,130.88,91.6591111077,-9.83,92.1847142917,3.4591111077,0,3.4591111077,88.2,-9.83,88.7460923083,123.23,91.7791111077,-13.2,92.7234880476,3.4591111077,0,3.4591111077,88.32,-13.2,89.3009652803,130.25
2020-10-09 19:00:00,3.8058888851,0.0,3.8058888851,3.8058888851,0,3.8058888851,0.0,0.0,0.0,130.54,93.4158888851,-9.45,93.8926557095,3.8058888851,0,3.8058888851,89.61,-9.45,90.1069065056,122.78,93.5358888851,-12.79,94.4062847989,3.8058888851,0,3.8058888851,89.73,-12.79,90.6369516257,129.85
2020-10-09 19:30:00,5.4309999946,0.0,5.4309999946,5.4309999946,0,5.4309999946,0.0,0.0,0.0,130.54,92.8309999946,-10.15,93.3842441742,5.4309999946,0,5.4309999946,87.4,-10.15,87.9873996661,122.93,92.9309999946,-13.51,93.9078849724,5.4309999946,0,5.4309999946,87.5,-13.51,88.53682906,129.97
2020-10-09 20:00:00,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,130.91,88.9531111074,-11.59,89.7049835611,3.6631111074,0,3.6631111074,85.29,-11.59,86.0738764086,123.35,89.0431111074,-14.96,90.2910695235,3.6631111074,0,3.6631111074,85.38,-14.96,86.6807129643,130.42
2020-10-09 20:30:00,4.3768888845,0.0,4.3768888845,4.3768888845,0,4.3768888845,0.0,0.0,0.0,130.78,85.0368888845,-13.38,86.0830812132,4.3768888845,0,4.3768888845,80.66,-13.38,81.7622162126,123.48,85.1468888845,-16.78,86.7845670999,4.3768888845,0,4.3768888845,80.77,-16.78,82.4946137636,130.56
2020-10-09 21:00:00,1.9117777759,0.0,1.9117777759,1.9117777759,0,1.9117777759,0.0,0.0,0.0,130.93,81.2617777759,-14.18,82.4896898242,1.9117777759,0,1.9117777759,79.35,-14.18,80.6070400151,123.8,81.3517777759,-17.62,83.2380690988,1.9117777759,0,1.9117777759,79.44,-17.62,81.370621234,130.82
2020-10-09 21:30:00,3.3491111077999998,0.0,3.3491111077999998,3.3491111077999998,0,3.3491111077999998,0.0,0.0,0.0,131.34,76.4691111078,-16.82,78.2971094844,3.3491111077999998,0,3.3491111077999998,73.12,-16.82,75.0296394767,124.58,76.5391111078,-20.31,79.1879512878,3.3491111077999998,0,3.3491111077999998,73.19,-20.31,75.9557252615,131.57
2020-10-09 22:00:00,3.6439999964,0.0,3.6439999964,3.6439999964,0,3.6439999964,0.0,0.0,0.0,131.69,71.4939999964,-18.32,73.8038917367,3.6439999964,0,3.6439999964,67.85,-18.32,70.2797616672,125.11,71.5839999964,-21.86,74.8473690618,3.6439999964,0,3.6439999964,67.94,-21.86,71.3701842508,132.13
2020-10-09 22:30:00,2.0091111091,0.0,2.0091111091,2.0091111091,0,2.0091111091,0.0,0.0,0.0,132.25,68.3691111091,-19.2,71.0139095801,2.0091111091,0,2.0091111091,66.36,-19.2,69.0817602555,125.76,68.4391111091,-22.78,72.1307169617,2.0091111091,0,2.0091111091,66.43,-22.78,70.2272973992,132.77
2020-10-09 23:00:00,1.9061111092,0.0,1.9061111092,1.9061111092,0,1.9061111092,0.0,0.0,0.0,132.78,63.6561111092,-20.62,66.9125166284,1.9061111092,0,1.9061111092,61.75,-20.62,65.101819483,126.42,63.7161111092,-24.25,68.1748143736,1.9061111092,0,1.9061111092,61.81,-24.25,66.3968267314,133.47
2020-10-09 23:30:00,1.9576666647,0.0,1.9576666647,1.9576666647,0,1.9576666647,0.0,0.0,0.0,132.88,60.1976666647,-21.16,63.8083432779,1.9576666647,0,1.9576666647,58.24,-21.16,61.9648545548,126.59,60.2676666647,-24.82,65.1784016773,1.9576666647,0,1.9576666647,58.31,-24.82,63.372616326,133.63
2020-10-10 00:00:00,1.9292222203,0.0,1.9292222203,1.9292222203,0,1.9292222203,0.0,0.0,0.0,133.0,55.5992222203,-28.23,62.3554842135,1.9292222203,0,1.9292222203,53.67,-28.23,60.6415847418,125.29,55.9592222203,-33.74,65.3438761591,1.9292222203,0,1.9292222203,54.03,-33.74,63.6995172666,132.28
2020-10-10 00:30:00,1.8574444426,0.0,1.8574444426,1.8574444426,0,1.8574444426,0.0,0.0,0.0,131.85,53.4374444426,-33.35,62.9903402797,1.8574444426,0,1.8574444426,51.58,-33.35,61.4224625035,122.94,53.9974444426,-39.33,66.8024917674,1.8574444426,0,1.8574444426,52.14,-39.33,65.3102480473,129.9
2020-10-10 01:00:00,1.8035555537999999,0.0,1.8035555537999999,1.8035555537999999,0,1.8035555537999999,0.0,0.0,0.0,132.05,51.7135555538,-33.69,61.7195911199,1.8035555537999999,0,1.8035555537999999,49.91,-33.69,60.2164778113,123.11,52.2635555538,-39.71,65.6381241286,1.8035555537999999,0,1.8035555537999999,50.46,-39.71,64.2113362266,130.11
2020-10-10 01:30:00,1.7897777760000002,0.0,1.7897777760000002,1.7897777760000002,0,1.7897777760000002,0.0,0.0,0.0,131.75,55.079777776,-33.24,64.3325696662,1.7897777760000002,0,1.7897777760000002,53.29,-33.24,62.8070195122,122.72,55.669777776,-39.22,68.0979629477,1.7897777760000002,0,1.7897777760000002,53.88,-39.22,66.6428000612,129.76
2020-10-10 02:00:00,1.7038888872,0.0,1.7038888872,1.7038888872,0,1.7038888872,0.0,0.0,0.0,131.75,55.6738888872,-33.11,64.7754120313,1.7038888872,0,1.7038888872,53.97,-33.11,63.3169250675,122.72,56.2738888872,-39.07,68.5070468674,1.7038888872,0,1.7038888872,54.57,-39.07,67.1144529889,129.76
2020-10-10 02:30:00,1.7784444427000001,0.0,1.7784444427000001,1.7784444427000001,0,1.7784444427000001,0.0,0.0,0.0,131.67,55.5184444427,-33.08,64.6264966816,1.7784444427000001,0,1.7784444427000001,53.74,-33.08,63.1052612704,122.61,56.1084444427,-39.05,68.3597837751,1.7784444427000001,0,1.7784444427000001,54.33,-39.05,66.9077828059,129.76
2020-10-10 03:00:00,1.7528888871000001,0.0,1.7528888871000001,1.7528888871000001,0,1.7528888871000001,0.0,0.0,0.0,132.32,54.1728888871,-33.54,63.7152532003,1.7528888871000001,0,1.7528888871000001,52.42,-33.54,62.2317282421,123.28,54.7428888871,-39.57,67.5467895885,1.7528888871000001,0,1.7528888871000001,52.99,-39.57,66.1341439802,130.37
2020-10-10 03:30:00,1.7569999982,0.0,1.7569999982,1.7569999982,0,1.7569999982,0.0,0.0,0.0,132.7,52.7169999982,-33.95,62.7031465623,1.7569999982,0,1.7569999982,50.96,-33.95,61.2333577391,123.63,53.2669999982,-40.03,66.631630543,1.7569999982,0,1.7569999982,51.51,-40.03,65.2355807823,130.77
2020-10-10 04:00:00,1.7151111094,0.0,1.7151111094,1.7151111094,0,1.7151111094,0.0,0.0,0.0,133.09,51.4351111094,-34.43,61.8950365929,1.7151111094,0,1.7151111094,49.72,-34.43,60.4772957398,124.04,51.9751111094,-40.55,65.9220348202,1.7151111094,0,1.7151111094,50.26,-40.55,64.5784027365,131.21
2020-10-10 04:30:00,1.8532222204000002,0.0,1.8532222204000002,1.8532222204000002,0,1.8532222204000002,0.0,0.0,0.0,132.97,50.7532222204,-34.67,61.4646114911,1.8532222204000002,0,1.8532222204000002,48.9,-34.67,59.9434641975,124.04,51.2732222204,-40.79,65.5192141044,1.8532222204000002,0,1.8532222204000002,49.42,-40.79,64.0793297406,131.21
2020-10-10 05:00:00,1.9761111091,0.0,1.9761111091,1.9761111091,0,1.9761111091,0.0,0.0,0.0,132.97,50.1561111091,-34.74,61.012319097,1.9761111091,0,1.9761111091,48.18,-34.74,59.3984848292,124.04,50.6761111091,-40.87,65.1031883793,1.9761111091,0,1.9761111091,48.7,-40.87,63.5770941456,131.21
2020-10-10 05:30:00,1.9255555536000002,0.0,1.9255555536000002,1.9255555536000002,0,1.9255555536000002,0.0,0.0,0.0,132.82,50.5355555536,-34.5,61.1889890022,1.9255555536000002,0,1.9255555536000002,48.61,-34.5,59.6085740477,123.84,51.0755555536,-40.61,65.2524671956,1.9255555536000002,0,1.9255555536000002,49.15,-40.61,63.7565259405,130.96
2020-10-10 06:00:00,1.9074444425000001,0.0,1.9074444425000001,1.9074444425000001,0,1.9074444425000001,0.0,0.0,0.0,132.65,51.3074444425,-34.35,61.7444439219,1.9074444425000001,0,1.9074444425000001,49.4,-34.35,60.1687834346,123.63,51.8474444425,-40.44,65.753715448,1.9074444425000001,0,1.9074444425000001,49.94,-40.44,64.260385931,130.77
2020-10-10 06:30:00,1.9047777759,0.0,1.9047777759,1.9047777759,0,1.9047777759,0.0,0.0,0.0,132.25,54.5447777759,-32.95,63.7246834643,1.9047777759,0,1.9047777759,52.64,-32.95,62.1021102701,123.08,55.1147777759,-38.97,67.5003676233,1.9047777759,0,1.9047777759,53.21,-38.97,65.9542644565,130.25
2020-10-10 07:00:00,2.0186666646,0.0,2.0186666646,2.0186666646,0,2.0186666646,0.0,0.0,0.0,132.12,57.3786666646,-31.82,65.6111559738,2.0186666646,0,2.0186666646,55.36,-31.82,63.8532849586,122.86,57.9986666646,-37.78,69.2183049119,2.0186666646,0,2.0186666646,55.98,-37.78,67.5358334516,130.0
2020-10-10 07:30:00,2.0304444424,0.0,2.0304444424,2.0304444424,0,2.0304444424,0.0,0.0,0.0,132.12,61.7404444424,-30.45,68.8410123396,2.0304444424,0,2.0304444424,59.71,-30.45,67.0260143526,122.64,62.4104444424,-36.38,72.2396565295,2.0304444424,0,2.0304444424,60.38,-36.38,70.4928989332,129.87
2020-10-10 08:00:00,2.3769999976,0.0,2.3769999976,2.3769999976,0,2.3769999976,0.0,0.0,0.0,132.3,67.0669999976,-29.44,73.2440856908,2.3769999976,0,2.3769999976,64.69,-29.44,71.0739734361,122.64,67.7869999976,-35.34,76.4460134257,2.3769999976,0,2.3769999976,65.41,-35.34,74.3463765089,129.87
2020-10-10 08:30:00,4.0598888848,0.0,4.0598888848,4.0598888848,0,4.0598888848,0.0,0.0,0.0,131.86,71.2798888848,-28.24,76.6702038567,4.0598888848,0,4.0598888848,67.22,-28.24,72.9110828338,122.64,71.6698888848,-28.93,77.28853649,4.0598888848,0,4.0598888848,67.61,-28.93,73.5394927913,129.87
2020-10-10 09:00:00,7.1204444373,0.0,7.1204444373,7.1204444373,0,7.1204444373,0.0,0.0,0.0,131.68,73.5604444373,-27.69,78.5994598316,7.1204444373,0,7.1204444373,66.44,-27.69,71.9792310323,123.82,72.9304444373,-12.43,73.982123691,7.1204444373,0,7.1204444373,65.81,-12.43,66.9735843449,131.08
2020-10-10 09:30:00,11.1121111,0.0,11.1121111,11.1121111,0,11.1121111,0.0,0.0,0.0,131.68,72.1221111,-26.65,76.8883697936,11.1121111,0,11.1121111,61.01,-26.65,66.5765919825,123.82,71.5521111,-11.41,72.4561433066,11.1121111,0,11.1121111,60.44,-11.41,61.5075743303,131.08
2020-10-10 10:00:00,16.7491110944,0.0,16.7491110944,16.7491110944,0,16.7491110944,0.0,0.0,0.0,132.52,69.9491110944,-26.28,74.7229318408,16.7491110944,0,16.7491110944,53.2,-26.28,59.3369901495,124.68,69.5191110944,-10.91,70.3699858416,16.7491110944,0,16.7491110944,52.77,-10.91,53.8860000371,131.89
2020-10-10 10:30:00,19.6804444248,0.0,19.6804444248,19.6804444248,0,19.6804444248,0.0,0.0,0.0,132.52,66.2204444248,-26.24,71.2298031712,19.6804444248,0,19.6804444248,46.54,-26.24,53.427607096,124.83,65.9004444248,-10.86,66.78928189,19.6804444248,0,19.6804444248,46.22,-10.86,47.4787110187,131.98
2020-10-10 11:00:00,16.2744444282,0.0,16.2744444282,16.2744444282,0,16.2744444282,0.0,0.0,0.0,132.73,67.7844444282,-26.65,72.8351110827,16.2744444282,0,16.2744444282,51.51,-26.65,57.9957119105,125.08,67.3944444282,-11.23,68.3236711527,16.2744444282,0,16.2744444282,51.12,-11.23,52.338965408199996,132.19
2020-10-10 11:30:00,17.200222205,0.0,17.200222205,17.200222205,0,17.200222205,0.0,0.0,0.0,132.88,66.050222205,-26.93,71.3292138842,17.200222205,0,17.200222205,48.85,-26.93,55.7812459524,125.23,65.670222205,-11.47,66.6643756774,17.200222205,0,17.200222205,48.47,-11.47,49.8086518589,132.3
2020-10-10 12:00:00,19.9414444245,0.0,19.9414444245,19.9414444245,0,19.9414444245,0.0,0.0,0.0,132.88,59.0314444245,-26.99,64.9089480029,19.9414444245,0,19.9414444245,39.09,-26.99,47.5025073022,125.23,58.8014444245,-11.52,59.9192812574,19.9414444245,0,19.9414444245,38.86,-11.52,40.5315926161,132.37
2020-10-10 12:30:00,18.3819999816,0.0,18.3819999816,18.3819999816,0,18.3819999816,0.0,0.0,0.0,132.88,63.1919999816,-27.16,68.7814979604,18.3819999816,0,18.3819999816,44.81,-27.16,52.398489482,125.23,62.9219999816,-11.68,63.9968786871,18.3819999816,0,18.3819999816,44.54,-11.68,46.0459987404,132.37
2020-10-10 13:00:00,18.070999981900002,0.0,18.070999981900002,18.070999981900002,0,18.070999981900002,0.0,0.0,0.0,132.88,62.0109999819,-27.85,67.9778391739,18.070999981900002,0,18.070999981900002,43.94,-27.85,52.0225537628,125.38,61.7509999819,-12.35,62.9738715561,18.070999981900002,0,18.070999981900002,43.68,-12.35,45.3923440681,132.44
2020-10-10 13:30:00,16.394444428,0.0,16.394444428,16.394444428,0,16.394444428,0.0,0.0,0.0,132.71,65.6644444281,-28.65,71.6424578169,16.394444428,0,16.394444428,49.27,-28.65,56.9943453336,125.29,65.3044444281,-13.14,66.6132874287,16.394444428,0,16.394444428,48.91,-13.14,50.6443254472,132.32
2020-10-10 14:00:00,16.885888872,0.0,16.885888872,16.885888872,0,16.885888872,0.0,0.0,0.0,132.9,62.445888872,-29.17,68.9229855492,16.885888872,0,16.885888872,45.56,-29.17,54.0980822211,125.51,62.165888872,-13.62,63.6404127834,16.885888872,0,16.885888872,45.28,-13.62,47.2840649691,132.55
2020-10-10 14:30:00,15.5896666511,0.0,15.5896666511,15.5896666511,0,15.5896666511,0.0,0.0,0.0,133.05,62.0096666511,-29.83,68.8115372461,15.5896666511,0,15.5896666511,46.42,-29.83,55.1783046133,125.75,61.6996666511,-14.21,63.3148715931,15.5896666511,0,15.5896666511,46.11,-14.21,48.249934715,132.78
2020-10-10 15:00:00,14.328333319,0.0,14.328333319,14.328333319,0,14.328333319,0.0,0.0,0.0,133.16,64.068333319,-30.08,70.7782292395,14.328333319,0,14.328333319,49.74,-30.08,58.128082714,125.84,63.728333319,-14.42,65.339397515,14.328333319,0,14.328333319,49.4,-14.42,51.4616012188,132.86
2020-10-10 15:30:00,13.1213333202,0.0,13.1213333202,13.1213333202,0,13.1213333202,0.0,0.0,0.0,133.08,66.1813333202,-30.2,72.7461949523,13.1213333202,0,13.1213333202,53.06,-30.2,61.0524659617,125.75,65.7813333202,-14.54,67.3690983566,13.1213333202,0,13.1213333202,52.66,-14.54,54.6304603678,132.76
2020-10-10 16:00:00,13.8075555417,0.0,13.8075555417,13.8075555417,0,13.8075555417,0.0,0.0,0.0,133.08,64.5075555417,-30.39,71.3076210652,13.8075555417,0,13.8075555417,50.7,-30.39,59.1104229388,125.84,64.1575555417,-14.73,65.8267789968,13.8075555417,0,13.8075555417,50.35,-14.73,52.4604174593,132.86
2020-10-10 16:30:00,11.1594444333,0.0,11.1594444333,11.1594444333,0,11.1594444333,0.0,0.0,0.0,132.82,68.3494444333,-30.62,74.8947992476,11.1594444333,0,11.1594444333,57.19,-30.62,64.8712609712,125.53,67.9094444333,-15.0,69.5463345061,11.1594444333,0,11.1594444333,56.75,-15.0,58.6989139593,132.55
2020-10-10 17:00:00,8.5256666581,0.0,8.5256666581,8.5256666581,0,8.5256666581,0.0,0.0,0.0,132.19,75.0056666581,-28.48,80.2306701382,8.5256666581,0,8.5256666581,66.48,-28.48,72.323583982,124.61,74.4256666581,-13.06,75.5628444244,8.5256666581,0,8.5256666581,65.9,-13.06,67.1816463031,131.65
2020-10-10 17:30:00,7.9272222143,0.0,7.9272222143,7.9272222143,0,7.9272222143,0.0,0.0,0.0,131.7,83.0672222143,-27.15,87.3915665634,7.9272222143,0,7.9272222143,75.14,-27.15,79.8945686514,123.93,82.3472222143,-11.85,83.19547768,7.9272222143,0,7.9272222143,74.42,-11.85,75.3575404323,130.99
2020-10-10 18:00:00,6.7193547209,0.0,6.7193547209,6.7193547209,0,6.7193547209,0.0,0.0,0.0,131.42,87.6093547209,-26.23,91.4516918083,6.7193547209,0,6.7193547209,80.89,-26.23,85.0364921666,123.45,86.7993547209,-11.05,87.4998884568,6.7193547209,0,6.7193547209,80.08,-11.05,80.8387833902,130.56
2020-10-10 18:30:00,9.474440331,0.0,9.474440331,9.474440331,0,9.474440331,0.0,0.0,0.0,131.24,92.944440331,-25.48,96.3737484403,9.474440331,0,9.474440331,83.47,-25.48,87.2723971253,123.19,92.084440331,-10.32,92.6609224596,9.474440331,0,9.474440331,82.61,-10.32,83.2521140873,130.36
2020-10-10 19:00:00,10.8418846256,0.0,10.8418846256,10.8418846256,0,10.8418846256,0.0,0.0,0.0,131.54,95.0418846256,-25.41,98.3800179569,10.8418846256,0,10.8418846256,84.2,-25.41,87.9506003391,123.41,94.1618846256,-10.21,94.713803726,10.8418846256,0,10.8418846256,83.32,-10.21,83.9432337952,130.55
2020-10-10 19:30:00,11.762328746,0.0,11.762328746,11.762328746,0,11.762328746,0.0,0.0,0.0,131.37,93.352328746,-26.43,97.0216583156,11.762328746,0,11.762328746,81.59,-26.43,85.7640542419,123.41,92.492328746,-11.24,93.1727882853,11.762328746,0,11.762328746,80.73,-11.24,81.508714258,130.55
2020-10-10 20:00:00,5.0887999242,0.0,5.0887999242,5.0887999242,0,5.0887999242,0.0,0.0,0.0,131.22,86.0787999242,-27.58,90.3892482344,5.0887999242,0,5.0887999242,80.99,-27.58,85.5572118527,123.41,85.2387999242,-12.39,86.1345755926,5.0887999242,0,5.0887999242,80.15,-12.39,81.1020012084,130.55
2020-10-10 20:30:00,3.6895555519,0.0,3.6895555519,3.6895555519,0,3.6895555519,0.0,0.0,0.0,131.22,81.5995555519,-28.59,86.4631457111,3.6895555519,0,3.6895555519,77.91,-28.59,82.9900969996,123.58,80.7995555519,-13.34,81.8933683358,3.6895555519,0,3.6895555519,77.11,-13.34,78.2554004526,130.71
2020-10-10 21:00:00,3.7166666629,0.0,3.7166666629,3.7166666629,0,3.7166666629,0.0,0.0,0.0,131.55,77.916666663,-30.13,83.5393550601,3.7166666629,0,3.7166666629,74.2,-30.13,80.0840614604,124.06,77.1766666629,-14.79,78.5810535511,3.7166666629,0,3.7166666629,73.46,-14.79,74.9340756932,131.13
2020-10-10 21:30:00,3.8073333295,0.0,3.8073333295,3.8073333295,0,3.8073333295,0.0,0.0,0.0,131.86,73.8873333295,-31.73,80.4122560717,3.8073333295,0,3.8073333295,70.08,-31.73,76.928533718,124.53,73.2073333295,-16.27,74.993510074,3.8073333295,0,3.8073333295,69.4,-16.27,71.2816449025,131.61
2020-10-10 22:00:00,2.4398888864,0.0,2.4398888864,2.4398888864,0,2.4398888864,0.0,0.0,0.0,132.15,71.9898888864,-32.21,78.8671554063,2.4398888864,0,2.4398888864,69.55,-32.21,76.6465041603,124.89,71.3298888864,-16.68,73.2541838297,2.4398888864,0,2.4398888864,68.89,-16.68,70.8805650373,131.93
2020-10-10 22:30:00,1.9144444425,0.0,1.9144444425,1.9144444425,0,1.9144444425,0.0,0.0,0.0,132.45,68.0344444425,-33.63,75.8924405366,1.9144444425,0,1.9144444425,66.12,-33.63,74.1810710357,125.36,67.4244444425,-17.99,69.7832057761,1.9144444425,0,1.9144444425,65.51,-17.99,67.9352647746,132.32
2020-10-10 23:00:00,1.9195555536,0.0,1.9195555536,1.9195555536,0,1.9195555536,0.0,0.0,0.0,132.71,62.5195555536,-34.3,71.3104818847,1.9195555536,0,1.9195555536,60.6,-34.3,69.6336843776,125.69,61.9895555536,-18.58,64.7141514488,1.9195555536,0,1.9195555536,60.07,-18.58,62.8778283658,132.64
2020-10-10 23:30:00,2.0432222202,0.0,2.0432222202,2.0432222202,0,2.0432222202,0.0,0.0,0.0,132.99,58.3332222202,-34.91,67.9814159502,2.0432222202,0,2.0432222202,56.29,-34.91,66.2364869237,125.43,58.1932222202,-26.0,63.7373604126,2.0432222202,0,2.0432222202,56.15,-26.0,61.8774797483,132.38
2020-10-11 00:00:00,2.0451111091,0.0,2.0451111091,2.0451111091,0,2.0451111091,0.0,0.0,0.0,133.43,53.8451111091,-34.37,63.8795185513,2.0451111091,0,2.0451111091,51.8,-34.37,62.1653995403,124.46,54.4051111091,-40.5,67.8245244347,2.0451111091,0,2.0451111091,52.36,-40.5,66.1953140335,131.47
2020-10-11 00:30:00,1.8926666648000001,0.0,1.8926666648000001,1.8926666648000001,0,1.8926666648000001,0.0,0.0,0.0,133.26,52.3626666648,-34.28,62.5856793544,1.8926666648000001,0,1.8926666648000001,50.47,-34.28,61.0109768812,124.24,52.9426666648,-40.42,66.6085756759,1.8926666648000001,0,1.8926666648000001,51.05,-40.42,65.1143524885,131.26
2020-10-11 01:00:00,1.7905555538,0.0,1.7905555538,1.7905555538,0,1.7905555538,0.0,0.0,0.0,133.07,50.9705555538,-35.0,61.8303932824,1.7905555538,0,1.7905555538,49.18,-35.0,60.3628395621,124.16,51.5205555538,-41.14,65.9307761563,1.7905555538,0,1.7905555538,49.73,-41.14,64.5412465018,131.18
2020-10-11 01:30:00,1.8744444426,0.0,1.8744444426,1.8744444426,0,1.8744444426,0.0,0.0,0.0,132.47,54.0944444426,-34.3,64.0523139282,1.8744444426,0,1.8744444426,52.22,-34.3,62.4773430933,123.41,54.6844444426,-40.36,67.9655652812,1.8744444426,0,1.8744444426,52.81,-40.36,66.4667262621,130.42
2020-10-11 02:00:00,1.8969999981,0.0,1.8969999981,1.8969999981,0,1.8969999981,0.0,0.0,0.0,132.25,54.4069999981,-34.26,64.29517282649999,1.8969999981,0,1.8969999981,52.51,-34.26,62.6980677533,123.24,54.9969999981,-40.31,68.187726966,1.8969999981,0,1.8969999981,53.1,-40.31,66.6671290817,130.33
2020-10-11 02:30:00,1.8432222204,0.0,1.8432222204,1.8432222204,0,1.8432222204,0.0,0.0,0.0,132.51,54.1632222204,-34.33,64.1264652175,1.8432222204,0,1.8432222204,52.32,-34.33,62.5774024709,123.47,54.7432222204,-40.38,68.0247365233,1.8432222204,0,1.8432222204,52.9,-40.38,66.5503899312,130.55
2020-10-11 03:00:00,1.7829999982,0.0,1.7829999982,1.7829999982,0,1.7829999982,0.0,0.0,0.0,133.08,52.6229999982,-34.77,63.0724427053,1.7829999982,0,1.7829999982,50.84,-34.77,61.5926821952,124.12,53.1929999982,-40.9,67.0992194352,1.7829999982,0,1.7829999982,51.41,-40.9,65.6947341878,131.2
2020-10-11 03:30:00,1.821777776,0.0,1.821777776,1.821777776,0,1.821777776,0.0,0.0,0.0,133.17,50.691777776,-34.95,61.5723869449,1.821777776,0,1.821777776,48.87,-34.95,60.0814397298,124.12,51.231777776,-41.11,65.6865827554,1.821777776,0,1.821777776,49.41,-41.11,64.2758134915,131.28
2020-10-11 04:00:00,1.8794444426,0.0,1.8794444426,1.8794444426,0,1.8794444426,0.0,0.0,0.0,133.44,49.4094444426,-35.5,60.8403090075,1.8794444426,0,1.8794444426,47.53,-35.5,59.3241173554,124.48,49.9394444426,-41.68,65.0474481531,1.8794444426,0,1.8794444426,48.06,-41.68,63.615925679,131.62
2020-10-11 04:30:00,2.0255555535,0.0,2.0255555535,2.0255555535,0,2.0255555535,0.0,0.0,0.0,133.59,48.3855555535,-35.65,60.1006196825,2.0255555535,0,2.0255555535,46.36,-35.65,58.4822374743,124.61,48.8955555535,-41.85,64.359908739,2.0255555535,0,2.0255555535,46.87,-41.85,62.8348581601,131.76
2020-10-11 05:00:00,2.0237777758,0.0,2.0237777758,2.0237777758,0,2.0237777758,0.0,0.0,0.0,133.84,47.6837777758,-36.0,59.7473234795,2.0237777758,0,2.0237777758,45.66,-36.0,58.1449533494,124.93,48.1937777758,-42.23,64.0781797205,2.0237777758,0,2.0237777758,46.17,-42.23,62.5702948691,132.01
2020-10-11 05:30:00,1.9623333314,0.0,1.9623333314,1.9623333314,0,1.9623333314,0.0,0.0,0.0,133.67,47.7923333314,-35.71,59.659963336,1.9623333314,0,1.9623333314,45.83,-35.71,58.0998537003,124.73,48.3023333314,-41.92,63.9562491494,1.9623333314,0,1.9623333314,46.34,-41.92,62.4874547409,131.84
2020-10-11 06:00:00,1.9994444424000002,0.0,1.9994444424000002,1.9994444424000002,0,1.9994444424000002,0.0,0.0,0.0,133.43,48.2394444424,-35.29,59.7697925387,1.9994444424000002,0,1.9994444424000002,46.24,-35.29,58.1680470705,124.48,48.7694444424,-41.48,64.0238167499,1.9994444424000002,0,1.9994444424000002,46.77,-41.48,62.5141847903,131.58
2020-10-11 06:30:00,2.0519999979,0.0,2.0519999979,2.0519999979,0,2.0519999979,0.0,0.0,0.0,132.75,50.7919999979,-34.39,61.3392155459,2.0519999979,0,2.0519999979,48.74,-34.39,59.6511500308,123.79,51.3319999979,-40.5,65.3851988128,2.0519999979,0,2.0519999979,49.28,-40.5,63.7868983413,130.85
2020-10-11 07:00:00,2.0362222202,0.0,2.0362222202,2.0362222202,0,2.0362222202,0.0,0.0,0.0,132.86,53.3062222202,-33.69,63.0600462051,2.0362222202,0,2.0362222202,51.27,-33.69,61.3484229626,123.79,53.8862222202,-39.78,66.9789022392,2.0362222202,0,2.0362222202,51.85,-39.78,65.3519005079,130.85
2020-10-11 07:30:00,1.9555555536,0.0,1.9555555536,1.9555555536,0,1.9555555536,0.0,0.0,0.0,132.74,56.8455555536,-32.72,65.5897521431,1.9555555536,0,1.9555555536,54.89,-32.72,63.9023512869,123.49,57.4655555536,-38.77,69.3210139502,1.9555555536,0,1.9555555536,55.51,-38.77,67.7087365116,130.65
2020-10-11 08:00:00,1.9921111091,0.0,1.9921111091,1.9921111091,0,1.9921111091,0.0,0.0,0.0,132.06,60.4921111091,-31.82,68.3506247699,1.9921111091,0,1.9921111091,58.5,-31.82,66.5940117428,122.75,61.1621111091,-37.76,71.8792142091,1.9921111091,0,1.9921111091,59.17,-37.76,70.1919261739,129.89
2020-10-11 08:30:00,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,132.16,63.8144444412,-30.95,70.9238029109,3.2444444412,0,3.2444444412,60.57,-30.95,68.0193163741,122.75,64.4944444412,-36.9,74.3043966652,3.2444444412,0,3.2444444412,61.25,-36.9,71.506450758,129.89
2020-10-11 09:00:00,4.9687777728,0.0,4.9687777728,4.9687777728,0,4.9687777728,0.0,0.0,0.0,132.06,67.4587777728,-29.57,73.6550853547,4.9687777728,0,4.9687777728,62.49,-29.57,69.1330962709,122.45,68.1587777728,-35.47,76.835798216,4.9687777728,0,4.9687777728,63.19,-35.47,72.4644533547,129.68
2020-10-11 09:30:00,8.84288888,0.0,8.84288888,8.84288888,0,8.84288888,0.0,0.0,0.0,132.17,68.89288888,-28.5,74.5552153658,8.84288888,0,8.84288888,60.05,-28.5,66.4699368136,122.45,69.55288888,-34.4,77.5948732299,8.84288888,0,8.84288888,60.71,-34.4,69.7786794085,129.68
2020-10-11 10:00:00,12.7273333206,0.0,12.7273333206,12.7273333206,0,12.7273333206,0.0,0.0,0.0,132.17,66.5173333206,-27.64,72.0314183679,12.7273333206,0,12.7273333206,53.79,-27.64,60.4758935445,122.45,67.0973333206,-33.55,75.017695504,12.7273333206,0,12.7273333206,54.37,-33.55,63.8881788753,129.68
2020-10-11 10:30:00,16.9062222053,0.0,16.9062222053,16.9062222053,0,16.9062222053,0.0,0.0,0.0,132.44,64.5162222053,-27.57,70.1601584066,16.9062222053,0,16.9062222053,47.61,-27.57,55.0165157021,122.83,65.0362222053,-33.51,73.1616723342,16.9062222053,0,16.9062222053,48.13,-33.51,58.6465429501,130.0
2020-10-11 11:00:00,19.0928888698,0.0,19.0928888698,19.0928888698,0,19.0928888698,0.0,0.0,0.0,132.44,62.4028888698,-27.18,68.0652109326,19.0928888698,0,19.0928888698,43.31,-27.18,51.132264765,122.83,62.8828888698,-33.14,71.0810615608,19.0928888698,0,19.0928888698,43.79,-33.14,54.9165157307,130.0
2020-10-11 11:30:00,20.0381110911,0.0,20.0381110911,20.0381110911,0,20.0381110911,0.0,0.0,0.0,132.44,59.5581110911,-26.82,65.3183052194,20.0381110911,0,20.0381110911,39.52,-26.82,47.7613107023,122.83,59.9781110911,-32.79,68.3561109927,20.0381110911,0,20.0381110911,39.94,-32.79,51.67579414,130.0
2020-10-11 12:00:00,18.425444426,0.0,18.425444426,18.425444426,0,18.425444426,0.0,0.0,0.0,132.44,61.175444426,-26.59,66.704295969,18.425444426,0,18.425444426,42.75,-26.59,50.3447176971,122.83,61.645444426,-32.54,69.7066167482,18.425444426,0,18.425444426,43.22,-32.54,54.1000924214,129.88
2020-10-11 12:30:00,18.7388888701,0.0,18.7388888701,18.7388888701,0,18.7388888701,0.0,0.0,0.0,132.33,60.7888888701,-26.75,66.4142417714,18.7388888701,0,18.7388888701,42.05,-26.75,49.8373855655,122.75,61.2688888702,-32.71,69.4537316736,18.7388888701,0,18.7388888701,42.53,-32.71,53.6539374138,129.88
2020-10-11 13:00:00,19.5137777583,0.0,19.5137777583,19.5137777583,0,19.5137777583,0.0,0.0,0.0,132.33,60.2837777583,-26.69,65.9279148829,19.5137777583,0,19.5137777583,40.77,-26.69,48.729344342,122.75,60.7337777583,-32.65,68.9537110009,19.5137777583,0,19.5137777583,41.22,-32.65,52.5843218079,129.88
2020-10-11 13:30:00,18.533555537,0.0,18.533555537,18.533555537,0,18.533555537,0.0,0.0,0.0,132.55,57.853555537,-27.45,64.0354307261,18.533555537,0,18.533555537,39.32,-27.45,47.9537787875,123.11,58.303555537,-33.44,67.2126341416,18.533555537,0,18.533555537,39.77,-33.44,51.9604320613,130.14
2020-10-11 14:00:00,17.8351110933,0.0,17.8351110933,17.8351110933,0,17.8351110933,0.0,0.0,0.0,132.89,57.9951110933,-28.19,64.483401048,17.8351110933,0,17.8351110933,40.16,-28.19,49.0662990249,123.47,58.4551110933,-34.22,67.7348389895,17.8351110933,0,17.8351110933,40.62,-34.22,53.1130191196,130.47
2020-10-11 14:30:00,16.9878888719,0.0,16.9878888719,16.9878888719,0,16.9878888719,0.0,0.0,0.0,132.89,61.8178888719,-28.5,68.0712963339,16.9878888719,0,16.9878888719,44.83,-28.5,53.1223013432,123.47,62.3178888719,-34.52,71.2400847378,16.9878888719,0,16.9878888719,45.33,-34.52,56.9775332916,130.47
2020-10-11 15:00:00,18.9844444255,0.0,18.9844444255,18.9844444255,0,18.9844444255,0.0,0.0,0.0,133.12,61.0144444255,-28.62,67.3933737733,18.9844444255,0,18.9844444255,42.03,-28.62,50.8490442388,123.76,61.5144444255,-34.67,70.6118670832,18.9844444255,0,18.9844444255,42.53,-34.67,54.8708465399,130.7
2020-10-11 15:30:00,15.5464444289,0.0,15.5464444289,15.5464444289,0,15.5464444289,0.0,0.0,0.0,133.12,66.5964444289,-29.08,72.6686508102,15.5464444289,0,15.5464444289,51.05,-29.08,58.7515863616,123.76,67.1864444289,-35.1,75.8025614013,15.5464444289,0,15.5464444289,51.64,-35.1,62.4395675834,130.63
2020-10-11 16:00:00,13.9763333194,0.0,13.9763333194,13.9763333194,0,13.9763333194,0.0,0.0,0.0,133.04,71.0363333194,-28.73,76.6261936381,13.9763333194,0,13.9763333194,57.06,-28.73,63.8847125688,123.57,71.6963333194,-34.72,79.6607972057,13.9763333194,0,13.9763333194,57.72,-34.72,67.3578265683,130.5
2020-10-11 16:30:00,12.0055555436,0.0,12.0055555436,12.0055555436,0,12.0055555436,0.0,0.0,0.0,132.69,77.2155555435,-28.87,82.4361505524,12.0055555436,0,12.0055555436,65.21,-28.87,71.3149423333,123.2,77.9555555436,-34.8,85.3704201706,12.0055555436,0,12.0055555436,65.95,-34.8,74.5683746638,130.2
2020-10-11 17:00:00,9.8973333234,0.0,9.8973333234,9.8973333234,0,9.8973333234,0.0,0.0,0.0,131.89,84.8773333234,-23.4,88.0438624329,9.8973333234,0,9.8973333234,74.98,-23.4,78.5465492558,123.2,85.4973333234,-28.83,90.227284706,9.8973333234,0,9.8973333234,75.6,-28.83,80.910622912,130.2
2020-10-11 17:30:00,7.6499999924,0.0,7.6499999924,7.6499999924,0,7.6499999924,0.0,0.0,0.0,131.3,92.2599999924,-15.75,93.5947119157,7.6499999924,0,7.6499999924,84.61,-15.75,86.0634335824,124.34,92.3699999924,-19.21,94.3463883707,7.6499999924,0,7.6499999924,84.72,-19.21,86.8706078026,131.36
2020-10-11 18:00:00,6.2895555493,0.0,6.2895555493,6.2895555493,0,6.2895555493,0.0,0.0,0.0,131.16,93.4895555493,-15.98,94.845439515,6.2895555493,0,6.2895555493,87.2,-15.98,88.6521313901,124.16,93.5995555493,-19.42,95.5929558023,6.2895555493,0,6.2895555493,87.31,-19.42,89.4436833991,131.18
2020-10-11 18:30:00,4.1333333292,0.0,4.1333333292,4.1333333292,0,4.1333333292,0.0,0.0,0.0,130.93,95.2033333292,-15.6,96.4729738165,4.1333333292,0,4.1333333292,91.07,-15.6,92.3964550186,123.88,95.3033333292,-19.01,97.1807874204,4.1333333292,0,4.1333333292,91.17,-19.01,93.1308165969,130.87
2020-10-11 19:00:00,6.0215555495,0.0,6.0215555495,6.0215555495,0,6.0215555495,0.0,0.0,0.0,131.03,96.6915555495,-15.28,97.8914465854,6.0215555495,0,6.0215555495,90.67,-15.28,91.9485035224,123.88,96.7715555495,-18.69,98.5598805979,6.0215555495,0,6.0215555495,90.75,-18.69,92.6546199604,130.87
2020-10-11 19:30:00,6.4146666603,0.0,6.4146666603,6.4146666603,0,6.4146666603,0.0,0.0,0.0,131.13,96.5646666603,-15.78,97.8455070364,6.4146666603,0,6.4146666603,90.15,-15.78,91.5206583237,124.08,96.6446666603,-19.21,98.535352508,6.4146666603,0,6.4146666603,90.23,-19.21,92.2522465851,131.09
2020-10-11 20:00:00,5.219222217,0.0,5.219222217,5.219222217,0,5.219222217,0.0,0.0,0.0,131.03,92.069222217,-17.07,93.6382751851,5.219222217,0,5.219222217,86.85,-17.07,88.5116229656,124.26,92.159222217,-20.5,94.4117166439,5.219222217,0,5.219222217,86.94,-20.5,89.3242050063,131.18
2020-10-11 20:30:00,2.1267777757,0.0,2.1267777757,2.1267777757,0,2.1267777757,0.0,0.0,0.0,130.75,88.8367777757,-16.94,90.4374739008,2.1267777757,0,2.1267777757,86.71,-16.94,88.3492371218,123.93,88.9167777757,-20.36,91.2179969633,2.1267777757,0,2.1267777757,86.79,-20.36,89.1461367643,130.85
2020-10-11 21:00:00,3.0557777747,0.0,3.0557777747,3.0557777747,0,3.0557777747,0.0,0.0,0.0,131.34,83.8557777747,-19.22,86.0302264684,3.0557777747,0,3.0557777747,80.8,-19.22,83.0544905469,124.81,83.9257777747,-22.7,86.9415100806,3.0557777747,0,3.0557777747,80.87,-22.7,83.9955171423,131.75
2020-10-11 21:30:00,3.0546666636,0.0,3.0546666636,3.0546666636,0,3.0546666636,0.0,0.0,0.0,131.74,80.1146666636,-20.48,82.6909318766,3.0546666636,0,3.0546666636,77.06,-20.48,79.7350236722,125.35,80.1746666636,-24.01,83.6926357251,3.0546666636,0,3.0546666636,77.12,-24.01,80.7711241719,132.31
2020-10-11 22:00:00,1.7421111094000001,0.0,1.7421111094000001,1.7421111094000001,0,1.7421111094000001,0.0,0.0,0.0,132.03,75.9021111094,-21.06,78.7696265756,1.7421111094000001,0,1.7421111094000001,74.16,-21.06,77.0923420321,125.68,75.9621111094,-24.61,79.8491980185,1.7421111094000001,0,1.7421111094000001,74.22,-24.61,78.1937369615,132.67
2020-10-11 22:30:00,1.6821111094,0.0,1.6821111094,1.6821111094,0,1.6821111094,0.0,0.0,0.0,132.71,68.7321111094,-21.5,72.0163391013,1.6821111094,0,1.6821111094,67.05,-21.5,70.412729673,126.39,68.7821111094,-25.11,73.2222022932,1.6821111094,0,1.6821111094,67.1,-25.11,71.6444142973,133.43
2020-10-11 23:00:00,1.6839999983,0.0,1.6839999983,1.6839999983,0,1.6839999983,0.0,0.0,0.0,133.35,61.8439999983,-30.73,69.0580425135,1.6839999983,0,1.6839999983,60.16,-30.73,67.5541153447,125.19,62.2739999983,-35.67,71.7662871813,1.6839999983,0,1.6839999983,60.59,-35.67,70.3100064002,132.19
2020-10-11 23:30:00,1.7608888871000001,0.0,1.7608888871000001,1.7608888871000001,0,1.7608888871000001,0.0,0.0,0.0,132.65,58.7408888871,-35.13,68.4442030215,1.7608888871000001,0,1.7608888871000001,56.98,-35.13,66.9390566112,123.82,59.3608888871,-41.2,72.257561054,1.7608888871000001,0,1.7608888871000001,57.6,-41.2,70.8180767883,130.77
