Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-12 00:00:00,1.7795555538,0.0,1.7795555538,1.7795555538,0,1.7795555538,0.0,0.0,0.0,132.02,55.4595555538,-35.12,65.6443196493,1.7795555538,0,1.7795555538,53.68,-35.12,64.1479290391,123.3,56.0195555538,-41.15,69.5090864883,1.7795555538,0,1.7795555538,54.24,-41.15,68.0830382695,130.23
2020-10-12 00:30:00,1.6914444428,0.0,1.6914444428,1.6914444428,0,1.6914444428,0.0,0.0,0.0,133.23,52.5714444428,-34.29,62.7659212535,1.6914444428,0,1.6914444428,50.88,-34.29,61.3561610598,124.19,53.1114444428,-40.41,66.7367487281,1.6914444428,0,1.6914444428,51.42,-40.41,65.3986582431,131.25
2020-10-12 01:00:00,1.6773333316999999,0.0,1.6773333316999999,1.6773333316999999,0,1.6773333316999999,0.0,0.0,0.0,133.59,49.6973333317,-33.94,60.1809649331,1.6773333316999999,0,1.6773333316999999,48.02,-33.94,58.8034352738,124.52,50.2073333317,-40.09,64.2493923728,1.6773333316999999,0,1.6773333316999999,48.53,-40.09,62.9473510165,131.62
2020-10-12 01:30:00,1.7871111093,0.0,1.7871111093,1.7871111093,0,1.7871111093,0.0,0.0,0.0,132.6,53.3871111093,-33.81,63.1925607378,1.7871111093,0,1.7871111093,51.6,-33.81,61.6901621006,123.56,53.9571111093,-39.87,67.0893936421,1.7871111093,0,1.7871111093,52.17,-39.87,65.6606868682,130.61
2020-10-12 02:00:00,1.7968888871000002,0.0,1.7968888871000002,1.7968888871000002,0,1.7968888871000002,0.0,0.0,0.0,132.25,53.8968888871,-33.51,63.4649094517,1.7968888871000002,0,1.7968888871000002,52.1,-33.51,61.9461871304,123.2,54.4668888871,-39.53,67.2997985512,1.7968888871000002,0,1.7968888871000002,52.67,-39.53,65.8540036748,130.28
2020-10-12 02:30:00,1.7238888872,0.0,1.7238888872,1.7238888872,0,1.7238888872,0.0,0.0,0.0,132.25,54.1338888872,-33.42,63.6189777193,1.7238888872,0,1.7238888872,52.41,-33.42,62.1587041371,123.2,54.6938888872,-39.43,67.4251168453,1.7238888872,0,1.7238888872,52.97,-39.43,66.0344288989,130.28
2020-10-12 03:00:00,1.6791111094,0.0,1.6791111094,1.6791111094,0,1.6791111094,0.0,0.0,0.0,132.44,52.6291111094,-33.51,62.3918539248,1.6791111094,0,1.6791111094,50.95,-33.51,60.9821498473,123.35,53.1691111094,-39.56,66.2717736006,1.6791111094,0,1.6791111094,51.49,-39.56,64.9323779019,130.5
2020-10-12 03:30:00,1.7299999983,0.0,1.7299999983,1.7299999983,0,1.7299999983,0.0,0.0,0.0,132.96,51.4799999983,-33.99,61.6888198933,1.7299999983,0,1.7299999983,49.75,-33.99,60.252656373,123.91,52.0199999983,-40.09,65.6756309434,1.7299999983,0,1.7299999983,50.29,-40.09,64.3140124701,131.02
2020-10-12 04:00:00,1.7826666649,0.0,1.7826666649,1.7826666649,0,1.7826666649,0.0,0.0,0.0,133.18,50.5526666649,-34.0,60.9226731762,1.7826666649,0,1.7826666649,48.77,-34.0,59.4517695279,124.06,51.0626666649,-40.12,64.9385118934,1.7826666649,0,1.7826666649,49.28,-40.12,63.5463043772,131.23
2020-10-12 04:30:00,1.7905555538,0.0,1.7905555538,1.7905555538,0,1.7905555538,0.0,0.0,0.0,133.39,50.1105555538,-34.15,60.6406652166,1.7905555538,0,1.7905555538,48.32,-34.15,59.1696281888,124.26,50.6305555538,-40.29,64.7050017826,1.7905555538,0,1.7905555538,48.84,-40.29,63.3137402149,131.43
2020-10-12 05:00:00,1.8123333315,0.0,1.8123333315,1.8123333315,0,1.8123333315,0.0,0.0,0.0,133.39,49.5023333315,-34.41,60.2870558683,1.8123333315,0,1.8123333315,47.69,-34.41,58.8080283635,124.26,50.0123333315,-40.55,64.3858368375,1.8123333315,0,1.8123333315,48.2,-40.55,62.9884314775,131.43
2020-10-12 05:30:00,1.7475555538,0.0,1.7475555538,1.7475555538,0,1.7475555538,0.0,0.0,0.0,133.21,50.9575555538,-34.21,61.3758630735,1.7475555538,0,1.7475555538,49.21,-34.21,59.9328641064,124.15,51.4975555538,-40.34,65.4164645026,1.7475555538,0,1.7475555538,49.75,-40.34,64.0498095235,131.29
2020-10-12 06:00:00,1.7819999981999999,0.0,1.7819999981999999,1.7819999981999999,0,1.7819999981999999,0.0,0.0,0.0,133.37,53.2019999982,-33.69,62.9719691911,1.7819999981999999,0,1.7819999981999999,51.42,-33.69,61.4738358979,124.15,53.7719999982,-39.82,66.9108390607,1.7819999981999999,0,1.7819999981999999,51.99,-39.82,65.4873461059,131.39
2020-10-12 06:30:00,1.7688888871000001,0.0,1.7688888871000001,1.7688888871000001,0,1.7688888871000001,0.0,0.0,0.0,132.42,61.2488888871,-31.33,68.7967680193,1.7688888871000001,0,1.7688888871000001,59.48,-31.33,67.2267751718,123.12,61.9188888871,-37.29,72.2806537119,1.7688888871000001,0,1.7688888871000001,60.15,-37.29,70.7712272043,130.22
2020-10-12 07:00:00,1.7197777761,0.0,1.7197777761,1.7197777761,0,1.7197777761,0.0,0.0,0.0,132.26,71.2497777761,-27.96,76.5394828382,1.7197777761,0,1.7197777761,69.53,-27.96,74.9411936121,122.5,72.0397777761,-33.81,79.5791786966,1.7197777761,0,1.7197777761,70.32,-33.81,78.0257553632,129.66
2020-10-12 07:30:00,2.6075555529,0.0,2.6075555529,2.6075555529,0,2.6075555529,0.0,0.0,0.0,131.7,84.2975555529,-26.26,88.2930658217,2.6075555529,0,2.6075555529,81.69,-26.26,85.8070142821,123.39,83.7175555529,-14.56,84.9742473209,2.6075555529,0,2.6075555529,81.11,-14.56,82.4064663725,130.55
2020-10-12 08:00:00,3.2886666634,0.0,3.2886666634,3.2886666634,0,3.2886666634,0.0,0.0,0.0,131.13,90.4386666634,-24.97,93.8224564156,3.2886666634,0,3.2886666634,87.15,-24.97,90.6566235859,122.91,89.5086666634,-9.89,90.0533925394,3.2886666634,0,3.2886666634,86.22,-9.89,86.7853703109,130.09
2020-10-12 08:30:00,4.0254444404,0.0,4.0254444404,4.0254444404,0,4.0254444404,0.0,0.0,0.0,130.94,93.4254444404,-10.24,93.9849523535,4.0254444404,0,4.0254444404,89.4,-10.24,89.9845408945,124.11,92.9754444404,-8.56,93.368661064,4.0254444404,0,4.0254444404,88.95,-8.56,89.36093162,131.36
2020-10-12 09:00:00,3.9875555516,0.0,3.9875555516,3.9875555516,0,3.9875555516,0.0,0.0,0.0,131.17,94.6575555516,-4.22,94.7515763615,3.9875555516,0,3.9875555516,90.67,-4.22,90.7681513528,124.72,94.3875555516,-7.09,94.653466619,3.9875555516,0,3.9875555516,90.4,-7.09,90.6776052838,131.87
2020-10-12 09:30:00,4.6978888842,0.0,4.6978888842,4.6978888842,0,4.6978888842,0.0,0.0,0.0,131.02,96.3478888842,-3.51,96.4118031801,4.6978888842,0,4.6978888842,91.65,-3.51,91.7171881383,124.47,96.0678888842,-6.38,96.2795080724,4.6978888842,0,4.6978888842,91.37,-6.38,91.5924740358,131.56
2020-10-12 10:00:00,5.7455555498,0.0,5.7455555498,5.7455555498,0,5.7455555498,0.0,0.0,0.0,131.02,96.7555555498,-3.76,96.8285863253,5.7455555498,0,5.7455555498,91.01,-3.76,91.0876374707,124.54,96.4755555498,-6.64,96.7037869923,5.7455555498,0,5.7455555498,90.73,-6.64,90.972646988,131.67
2020-10-12 10:30:00,5.9454444385,0.0,5.9454444385,5.9454444385,0,5.9454444385,0.0,0.0,0.0,131.02,97.4954444385,-3.22,97.5486037125,5.9454444385,0,5.9454444385,91.55,-3.22,91.6066094777,124.54,97.2254444385,-6.08,97.4153655553,5.9454444385,0,5.9454444385,91.28,-6.08,91.4822649479,131.67
2020-10-12 11:00:00,6.2306666604,0.0,6.2306666604,6.2306666604,0,6.2306666604,0.0,0.0,0.0,131.02,97.9306666604,-2.74,97.968990362,6.2306666604,0,6.2306666604,91.7,-2.74,91.7409265268,124.44,97.6506666604,-5.6,97.8111072385,6.2306666604,0,6.2306666604,91.42,-5.6,91.5913554873,131.52
2020-10-12 11:30:00,37.3574444372,0.05,37.3574778977,7.2474444372,0,7.2474444372,30.11,0.05,30.1100415144,132.24,96.8074444372,-4.57,96.9152526616,7.2474444372,0,7.2474444372,89.56,-4.57,89.6765214535,124.82,64.8574444372,-4.19,64.9926472682,7.2474444372,0,7.2474444372,57.61,-4.19,57.7621692806,131.62
2020-10-12 12:00:00,96.2821111034,0.32,96.2826428726,7.6921111034,0,7.6921111034,88.59,0.32,88.5905779414,132.24,95.5921111034,-6.64,95.8224467711,7.6921111034,0,7.6921111034,87.9,-6.64,88.1504373217,125.12,7.6921111034,-0.29,7.697575802,7.6921111034,0,7.6921111034,0.0,-0.29,0.29,131.47
2020-10-12 12:30:00,97.6294444366,0.76,97.6324025158,7.8494444366,0,7.8494444366,89.78,0.76,89.7832166944,131.76,96.9394444366,-6.18,97.1362357088,7.8494444366,0,7.8494444366,89.09,-6.18,89.3040900519,124.72,7.8494444366,-0.30000000000000004,7.8551752344,7.8494444366,0,7.8494444366,0.0,-0.30000000000000004,0.30000000000000004,130.8
2020-10-12 13:00:00,98.1203333261,1.38,98.1300372569,7.2003333261,0,7.2003333261,90.92,1.38,90.9304723401,131.69,97.4403333261,-5.5600000000000005,97.5988327733,7.2003333261,0,7.2003333261,90.24,-5.5600000000000005,90.4111232095,124.65,7.2003333261,-0.29,7.2061709671,7.2003333261,0,7.2003333261,0.0,-0.29,0.29,130.8
2020-10-12 13:30:00,96.8017777711,1.16,96.8087278072,6.7017777711,0,6.7017777711,90.1,1.16,90.1074669492,131.97,96.1417777711,-5.78,96.3153665465,6.7017777711,0,6.7017777711,89.44,-5.78,89.6265697213,124.97,6.7017777711,-0.29,6.7080492912,6.7017777711,0,6.7017777711,0.0,-0.29,0.29,131.01
2020-10-12 14:00:00,90.9003333255,0.09,90.9003778798,7.8403333255,0,7.8403333255,83.06,0.09,83.0600487599,132.41,90.3503333255,-6.92,90.6149498263,7.8403333255,0,7.8403333255,82.51,-6.92,82.7996769317,125.47,7.8403333255,-0.29,7.8456947847,7.8403333255,0,7.8403333255,0.0,-0.29,0.29,131.25
2020-10-12 14:30:00,86.3402222137,-0.4,86.3411487757,8.5302222137,0,8.5302222137,77.81,-0.4,77.8110281387,132.66,85.8102222137,-7.41,86.1295671437,8.5302222137,0,8.5302222137,77.28,-7.41,77.6344414548,125.75,8.5302222137,-0.30000000000000004,8.5354959443,8.5302222137,0,8.5302222137,0.0,-0.30000000000000004,0.30000000000000004,131.48
2020-10-12 15:00:00,84.1575555468,-0.56,84.1594186982,8.7075555468,0,8.7075555468,75.45,-0.56,75.4520781689,132.93,83.6675555468,-7.6,84.0120220634,8.7075555468,0,8.7075555468,74.96,-7.6,75.3442871092,125.96,8.7075555468,-0.29,8.7123833479,8.7075555468,0,8.7075555468,0.0,-0.29,0.29,131.71
2020-10-12 15:30:00,86.2995555464,-1.35,86.3101140511,9.1295555464,0,9.1295555464,77.17,-1.35,77.1818074419,132.79,85.7795555464,-8.36,86.1859718849,9.1295555464,0,9.1295555464,76.65,-8.36,77.1045530433,125.96,9.1295555464,-0.29,9.1341603049,9.1295555464,0,9.1295555464,0.0,-0.29,0.29,131.51
2020-10-12 16:00:00,88.7517777682,-2.08,88.7761480186,9.5717777682,0,9.5717777682,79.18,-2.08,79.2073153187,132.79,88.2117777682,-9.09,88.6788917219,9.5717777682,0,9.5717777682,78.64,-9.09,79.163613485,125.96,9.5717777682,-0.30000000000000004,9.5764779352,9.5717777682,0,9.5717777682,0.0,-0.30000000000000004,0.30000000000000004,131.37
2020-10-12 16:30:00,93.43566666,-0.56,93.437344805,6.65566666,0,6.65566666,86.78,-0.56,86.7818068491,132.36,92.79566666,-7.52,93.0998719165,6.65566666,0,6.65566666,86.14,-7.52,86.4676239988,125.51,6.65566666,-0.29,6.6619815888,6.65566666,0,6.65566666,0.0,-0.29,0.29,131.28
2020-10-12 17:00:00,99.4491111059,0.62,99.4510437338,5.2391111059,0,5.2391111059,94.21,0.62,94.212040101,131.79,98.6991111059,-6.29,98.8993358577,5.2391111059,0,5.2391111059,93.46,-6.29,93.6714241378,124.87,5.2391111059,-0.29,5.247131138,5.2391111059,0,5.2391111059,0.0,-0.29,0.29,130.9
2020-10-12 17:30:00,104.2912222167,0.02,104.2912241344,5.4812222167,0,5.4812222167,98.81,0.02,98.8100020241,131.55,103.5112222167,-6.85,103.7376287795,5.4812222167,0,5.4812222167,98.03,-6.85,98.269035815,124.56,5.4812222167,-0.29,5.4888885022,5.4812222167,0,5.4812222167,0.0,-0.29,0.29,130.58
2020-10-12 18:00:00,104.2871111055,-1.6099999999999999,104.2995380753,5.6371111055,0,5.6371111055,98.65,-1.6099999999999999,98.6631369864,131.79,103.5171111055,-8.49,103.8646830815,5.6371111055,0,5.6371111055,97.88,-8.49,98.2475165081,124.83,5.6371111055,-0.29,5.6445656711000005,5.6371111055,0,5.6371111055,0.0,-0.29,0.29,130.78
2020-10-12 18:30:00,105.1114444386,-1.78,105.1265149806,5.8814444386,0,5.8814444386,99.23,-1.78,99.2459636459,131.79,104.3014444386,-8.66,104.6603406834,5.8814444386,0,5.8814444386,98.42,-8.66,98.8002631575,124.73,5.8814444386,-0.29,5.8885897025,5.8814444386,0,5.8814444386,0.0,-0.29,0.29,130.78
2020-10-12 19:00:00,108.3449999958,-2.13,108.3659352568,4.2449999958,0,4.2449999958,104.1,-2.13,104.121788786,131.52,107.5049999958,-8.98,107.8794022234,4.2449999958,0,4.2449999958,103.26,-8.98,103.6497370957,124.56,4.2449999958,-0.29,4.2548942365,4.2449999958,0,4.2449999958,0.0,-0.29,0.29,130.49
2020-10-12 19:30:00,104.7135555532,-2.79,104.7507174992,2.3235555532,0,2.3235555532,102.39,-2.79,102.4280049596,131.8,103.9235555532,-9.64,104.3697034528,2.3235555532,0,2.3235555532,101.6,-9.64,102.0563060276,124.85,2.3235555532,-0.29,2.3415828853000002,2.3235555532,0,2.3235555532,0.0,-0.29,0.29,130.69
2020-10-12 20:00:00,99.3551111089,-4.41,99.4529346146,2.1951111089,0,2.1951111089,97.16,-4.41,97.2600313592,132.49,98.6151111089,-11.33,99.2638355043,2.1951111089,0,2.1951111089,96.42,-11.33,97.0833935336,125.55,2.1951111089,-0.30000000000000004,2.2155163688,2.1951111089,0,2.1951111089,0.0,-0.30000000000000004,0.30000000000000004,131.06
2020-10-12 20:30:00,93.499111108,-6.41,93.7185780835,3.119111108,0,3.119111108,90.38,-6.41,90.6070223548,133.32,92.859111108,-13.38,93.8181161384,3.119111108,0,3.119111108,89.74,-13.38,90.7319789269,126.39,3.119111108,-0.29,3.1325635036,3.119111108,0,3.119111108,0.0,-0.29,0.29,131.59
2020-10-12 21:00:00,87.5731111084,-21.06,90.0698250759,2.7231111084,0,2.7231111084,84.85,-21.06,87.4245165843,132.28,86.2831111084,-14.59,87.5079617094,2.7231111084,0,2.7231111084,83.56,-14.59,84.8241811042,125.38,2.7231111084,-0.29,2.7385094684,2.7231111084,0,2.7231111084,0.0,-0.29,0.29,131.73
2020-10-12 21:30:00,83.1001111085,-28.02,87.6969148046,2.5801111085,0,2.5801111085,80.52,-28.02,85.2560308717,132.03,81.5601111085,-15.54,83.0273649108,2.5801111085,0,2.5801111085,78.98,-15.54,80.4942979347,125.11,2.5801111085,-0.30000000000000004,2.5974936636,2.5801111085,0,2.5801111085,0.0,-0.30000000000000004,0.30000000000000004,131.83
2020-10-12 22:00:00,78.1668888868,-28.14,83.0778076158,2.0868888868,0,2.0868888868,76.08,-28.14,81.1173594245,132.48,76.7768888868,-15.58,78.3417326023,2.0868888868,0,2.0868888868,74.69,-15.58,76.297657238,125.56,2.0868888868,-0.29,2.1069421506,2.0868888868,0,2.0868888868,0.0,-0.29,0.29,132.21
2020-10-12 22:30:00,71.6015555535,-27.12,76.5655089298,2.0415555535,0,2.0415555535,69.56,-27.12,74.6598151618,132.48,70.4115555535,-14.61,71.9113291176,2.0415555535,0,2.0415555535,68.37,-14.61,69.9135823714,125.56,2.0415555535,-0.30000000000000004,2.0634798468,2.0415555535,0,2.0415555535,0.0,-0.30000000000000004,0.30000000000000004,132.21
2020-10-12 23:00:00,61.7293333312,-27.35,67.5169096858,2.0993333312,0,2.0993333312,59.63,-27.35,65.6030441367,132.68,60.7793333312,-14.8,62.555314404,2.0993333312,0,2.0993333312,58.68,-14.8,60.5176205745,125.75,2.0993333312,-0.30000000000000004,2.1206603772,2.0993333312,0,2.0993333312,0.0,-0.30000000000000004,0.30000000000000004,132.44
2020-10-12 23:30:00,55.6549999968,-27.81,62.216357372,3.1849999968000002,0,3.1849999968000002,52.47,-27.81,59.3843161112,133.18,54.9149999968,-15.17,56.9718011357,3.1849999968000002,0,3.1849999968000002,51.73,-15.17,53.9084575925,126.21,3.1849999968000002,-0.30000000000000004,3.1990975258,3.1849999968000002,0,3.1849999968000002,0.0,-0.30000000000000004,0.30000000000000004,132.83
2020-10-13 00:00:00,51.5673333299,-28.62,58.9770655998,3.3873333299,0,3.3873333299,48.18,-28.62,56.0394218386,133.1,50.9973333299,-19.24,54.5060144091,3.3873333299,0,3.3873333299,47.61,-19.24,51.3506543288,126.21,3.3873333299,-0.30000000000000004,3.4005921673,3.3873333299,0,3.3873333299,0.0,-0.30000000000000004,0.30000000000000004,133.03
2020-10-13 00:30:00,49.4266666634,-28.01,56.811578727,3.2966666634,0,3.2966666634,46.13,-28.01,53.9679256596,131.34,49.2066666634,-35.22,60.5123495174,3.2966666634,0,3.2966666634,45.91,-35.22,57.863429729,124.42,3.2966666634,-0.29,3.3093973907,3.2966666634,0,3.2966666634,0.0,-0.29,0.29,133.03
2020-10-13 01:00:00,48.5214444412,-28.23,56.1361155644,3.2214444412,0,3.2214444412,45.3,-28.23,53.3762390957,131.15,48.3214444412,-35.41,59.9068451255,3.2214444412,0,3.2214444412,45.1,-35.41,57.3400217998,124.15,3.2214444412,-0.30000000000000004,3.2353831748,3.2214444412,0,3.2214444412,0.0,-0.30000000000000004,0.30000000000000004,132.85
2020-10-13 01:30:00,51.7617777753,-27.32,58.5291725421,2.4917777753,0,2.4917777753,49.27,-27.32,56.3375123696,130.65,51.4717777753,-34.46,61.9421948864,2.4917777753,0,2.4917777753,48.98,-34.46,59.8876615005,123.61,2.4917777753,-0.30000000000000004,2.5097721971,2.4917777753,0,2.4917777753,0.0,-0.30000000000000004,0.30000000000000004,132.41
2020-10-13 02:00:00,52.3131111087,-27.23,58.9757110501,2.4531111087,0,2.4531111087,49.86,-27.23,56.8110244583,130.35,52.0231111087,-34.33,62.3293910561,2.4531111087,0,2.4531111087,49.57,-34.33,60.2970463622,123.3,2.4531111087,-0.29,2.4701931324,2.4531111087,0,2.4531111087,0.0,-0.29,0.29,132.16
2020-10-13 02:30:00,52.409444442,-27.26,59.075015588,2.449444442,0,2.449444442,49.96,-27.26,56.9131724647,130.35,52.139444442,-34.38,62.454031629,2.449444442,0,2.449444442,49.69,-34.38,60.4241714879,123.3,2.449444442,-0.30000000000000004,2.467747571,2.449444442,0,2.449444442,0.0,-0.30000000000000004,0.30000000000000004,132.16
2020-10-13 03:00:00,50.8066666641,-27.57,57.8050367833,2.5866666641,0,2.5866666641,48.22,-27.57,55.5452365194,130.91,50.5466666641,-34.74,61.3337844165,2.5866666641,0,2.5866666641,47.96,-34.74,59.2201756161,123.83,2.5866666641,-0.29,2.6028723424,2.5866666641,0,2.5866666641,0.0,-0.29,0.29,132.67
2020-10-13 03:30:00,49.3767777752,-28.04,56.7829885041,2.6167777752,0,2.6167777752,46.76,-28.04,54.5228319147,131.32,49.1467777752,-35.22,60.4636598767,2.6167777752,0,2.6167777752,46.53,-35.22,58.3565703242,124.22,2.6167777752,-0.30000000000000004,2.6339183595,2.6167777752,0,2.6167777752,0.0,-0.30000000000000004,0.30000000000000004,133.0
2020-10-13 04:00:00,48.2511111086,-28.31,55.9430587581,2.5011111086,0,2.5011111086,45.75,-28.31,53.8007304783,131.52,48.0411111086,-35.53,59.7522322307,2.5011111086,0,2.5011111086,45.54,-35.53,57.7604752404,124.44,2.5011111086,-0.30000000000000004,2.5190388599,2.5011111086,0,2.5011111086,0.0,-0.30000000000000004,0.30000000000000004,133.21
2020-10-13 04:30:00,47.3294444419,-28.36,55.1757728644,2.4994444419,0,2.4994444419,44.83,-28.36,53.0473232124,131.52,47.1294444419,-35.57,59.0458248601,2.4994444419,0,2.4994444419,44.63,-35.57,57.07067373,124.44,2.4994444419,-0.30000000000000004,2.5173840625,2.4994444419,0,2.4994444419,0.0,-0.30000000000000004,0.30000000000000004,133.21
2020-10-13 05:00:00,46.8675555531,-28.99,55.1088728203,2.4775555531,0,2.4775555531,44.39,-28.99,53.0178479382,131.59,46.6675555531,-36.2,59.0618382824,2.4775555531,0,2.4775555531,44.19,-36.2,57.1243914628,124.44,2.4775555531,-0.30000000000000004,2.4956525236,2.4775555531,0,2.4775555531,0.0,-0.30000000000000004,0.30000000000000004,133.21
2020-10-13 05:30:00,48.2287777753,-31.04,57.3541332922,2.4687777753,0,2.4687777753,45.76,-31.04,55.29429627,131.31,48.0187777753,-38.2,61.3599463741,2.4687777753,0,2.4687777753,45.55,-38.2,59.4478132483,124.21,2.4687777753,-0.30000000000000004,2.4869386208,2.4687777753,0,2.4687777753,0.0,-0.30000000000000004,0.30000000000000004,132.67
2020-10-13 06:00:00,51.4059999976,-30.9,59.9782196781,2.4359999976,0,2.4359999976,48.97,-30.9,57.9039800014,131.31,51.1359999976,-38.06,63.7452280234,2.4359999976,0,2.4359999976,48.7,-38.06,61.8082001032,124.21,2.4359999976,-0.30000000000000004,2.4544033874,2.4359999976,0,2.4359999976,0.0,-0.30000000000000004,0.30000000000000004,132.67
2020-10-13 06:30:00,61.0954444411,-29.32,67.7666269742,3.3354444411,0,3.3354444411,57.76,-29.32,64.7756126949,130.89,60.7054444411,-36.46,70.8130114089,3.3354444411,0,3.3354444411,57.37,-36.46,67.9753521506,123.79,3.3354444411,-0.30000000000000004,3.3489087207,3.3354444411,0,3.3354444411,0.0,-0.30000000000000004,0.30000000000000004,132.41
2020-10-13 07:00:00,67.235111107,-26.65,72.3241499471,4.125111107,0,4.125111107,63.11,-26.65,68.50616468609999,130.55,66.765111107,-33.8,74.8332817744,4.125111107,0,4.125111107,62.64,-33.8,71.1773109916,123.38,4.125111107,-0.29,4.1352922079,4.125111107,0,4.125111107,0.0,-0.29,0.29,132.23
2020-10-13 07:30:00,76.7214444404,-22.76,80.026230931,4.0714444404,0,4.0714444404,72.65,-22.76,76.1317286025,130.55,75.6814444404,-19.71,78.2059149463,4.0714444404,0,4.0714444404,71.61,-19.71,74.2729843214,123.3,4.0714444404,-0.30000000000000004,4.0824820674,4.0714444404,0,4.0714444404,0.0,-0.30000000000000004,0.30000000000000004,131.65
2020-10-13 08:00:00,84.4179999943,-21.48,87.1079165348,5.7079999943,0,5.7079999943,78.71,-21.48,81.5883233067,131.0,82.9179999943,-9.37,83.4457405926,5.7079999943,0,5.7079999943,77.21,-9.37,77.7764810209,123.74,5.7079999943,-0.29,5.7153621001,5.7079999943,0,5.7079999943,0.0,-0.29,0.29,131.4
2020-10-13 08:30:00,86.1147777699,-21.37,88.7267256826,7.8647777699,0,7.8647777699,78.25,-21.37,81.115592829,130.78,84.6347777699,-9.3,85.1442047832,7.8647777699,0,7.8647777699,76.77,-9.3,77.3312543542,123.57,7.8647777699,-0.29,7.8701225766,7.8647777699,0,7.8647777699,0.0,-0.29,0.29,131.24
2020-10-13 09:00:00,84.3039999917,-20.33,86.7206625586,8.3039999917,0,8.3039999917,76.0,-20.33,78.6721608957,130.78,82.8839999917,-8.3,83.2985441327,8.3039999917,0,8.3039999917,74.58,-8.3,75.0404317685,123.65,8.3039999917,-0.30000000000000004,8.3094172998,8.3039999917,0,8.3039999917,0.0,-0.30000000000000004,0.30000000000000004,131.42
2020-10-13 09:30:00,83.0472222119,-19.82,85.3795848966,10.2972222119,0,10.2972222119,72.75,-19.82,75.4015576762,130.98,81.7072222119,-7.79,82.0777330437,10.2972222119,0,10.2972222119,71.41,-7.79,71.8336425361,123.82,10.2972222119,-0.29,10.3013050281,10.2972222119,0,10.2972222119,0.0,-0.29,0.29,131.6
2020-10-13 10:00:00,80.091777768,-19.75,82.490941115,9.781777768,0,9.781777768,70.31,-19.75,73.0312166132,131.13,78.851777768,-7.7,79.2268442964,9.781777768,0,9.781777768,69.07,-7.7,69.497876946,123.99,9.781777768,-0.29,9.7860756334,9.781777768,0,9.781777768,0.0,-0.29,0.29,131.74
2020-10-13 10:30:00,76.5218888764,-20.11,79.1202349416,12.4518888764,0,12.4518888764,64.07,-20.11,67.1518949844,131.44,75.4618888764,-8.0,75.8847591602,12.4518888764,0,12.4518888764,63.01,-8.0,63.515825587,124.26,12.4518888764,-0.30000000000000004,12.4555022617,12.4518888764,0,12.4518888764,0.0,-0.30000000000000004,0.30000000000000004,131.91
2020-10-13 11:00:00,79.2869999882,-19.85,81.7340251494,11.8369999882,0,11.8369999882,67.45,-19.85,70.3102055181,131.53,78.0769999882,-7.73,78.4587205297,11.8369999882,0,11.8369999882,66.24,-7.73,66.6895081703,124.39,11.8369999882,-0.30000000000000004,11.8408010168,11.8369999882,0,11.8369999882,0.0,-0.30000000000000004,0.30000000000000004,132.08
2020-10-13 11:30:00,73.9977777604,-19.79,76.5984021601,17.3577777604,0,17.3577777604,56.64,-19.79,59.9977807923,131.63,73.1877777604,-7.66,73.5875425158,17.3577777604,0,17.3577777604,55.83,-7.66,56.3530345234,124.51,17.3577777604,-0.29,17.3602001365,17.3577777604,0,17.3577777604,0.0,-0.29,0.29,132.08
2020-10-13 12:00:00,73.4804444276,-19.51,76.0264152336,16.8604444276,0,16.8604444276,56.62,-19.51,59.8870979427,131.423,72.5804444276,-7.42,72.9587370594,16.8604444276,0,16.8604444276,55.72,-7.42,56.2118741904,124.303,16.8604444276,-0.30000000000000004,16.8631131852,16.8604444276,0,16.8604444276,0.0,-0.30000000000000004,0.30000000000000004,131.953
2020-10-13 12:30:00,75.8836666498,-19.23,78.2823336661,16.9136666498,0,16.9136666498,58.97,-19.23,62.0262347721,131.32,74.9536666498,-7.16,75.2948719651,16.9136666498,0,16.9136666498,58.04,-7.16,58.4799726402,124.3,16.9136666498,-0.29,16.9161526222,16.9136666498,0,16.9136666498,0.0,-0.29,0.29,131.95
2020-10-13 13:00:00,77.7598888716,-18.48,79.9256574407,17.2498888716,0,17.2498888716,60.51,-18.48,63.2690327095,131.32,76.7698888716,-6.44,77.0395316533,17.2498888716,0,17.2498888716,59.52,-6.44,59.8673867811,124.15,17.2498888716,-0.30000000000000004,17.2524973869,17.2498888716,0,17.2498888716,0.0,-0.30000000000000004,0.30000000000000004,131.82
2020-10-13 13:30:00,70.7455555329,-20.63,73.6921334177,22.6655555329,0,22.6655555329,48.08,-20.63,52.3190529349,131.92,70.1555555329,-8.43,70.6602212856,22.6655555329,0,22.6655555329,47.49,-8.43,48.2324061187,124.76,22.6655555329,-0.29,22.667410695,22.6655555329,0,22.6655555329,0.0,-0.29,0.29,132.15
2020-10-13 14:00:00,68.3843333146,-20.79,71.4747587816,18.6843333146,0,18.6843333146,49.7,-20.79,53.8731296659,131.92,67.6643333146,-8.59,68.2074050446,18.6843333146,0,18.6843333146,48.98,-8.59,49.72754267,124.76,18.6843333146,-0.30000000000000004,18.6867415943,18.6843333146,0,18.6843333146,0.0,-0.30000000000000004,0.30000000000000004,132.15
2020-10-13 14:30:00,64.1891110924,-20.67,67.4350864375,18.7291110924,0,18.7291110924,45.46,-20.67,49.9385672602,131.92,63.6791110924,-8.46,64.238623814,18.7291110924,0,18.7291110924,44.95,-8.46,45.7391965386,124.91,18.7291110924,-0.30000000000000004,18.731513615,18.7291110924,0,18.7291110924,0.0,-0.30000000000000004,0.30000000000000004,132.15
2020-10-13 15:00:00,66.2672222059,-21.46,69.6554114113,16.3572222059,0,16.3572222059,49.91,-21.46,54.3280746944,132.09,65.5572222059,-9.2,66.1996176979,16.3572222059,0,16.3572222059,49.2,-9.2,50.052772151,125.06,16.3572222059,-0.30000000000000004,16.3599730529,16.3572222059,0,16.3572222059,0.0,-0.30000000000000004,0.30000000000000004,132.26
2020-10-13 15:30:00,68.3423333188,-22.05,71.8113989799,14.5423333188,0,14.5423333188,53.8,-22.05,58.1432928204,132.09,67.5423333188,-9.76,68.2438597249,14.5423333188,0,14.5423333188,53.0,-9.76,53.8911643964,125.16,14.5423333188,-0.29,14.5452245894,14.5423333188,0,14.5423333188,0.0,-0.29,0.29,132.26
2020-10-13 16:00:00,74.6231110967,-20.96,77.51083995,14.3831110967,0,14.3831110967,60.24,-20.96,63.7822796708,131.79,73.6231110967,-8.75,74.1412502428,14.3831110967,0,14.3831110967,59.24,-8.75,59.8827195441,124.82,14.3831110967,-0.30000000000000004,14.386239426,14.3831110967,0,14.3831110967,0.0,-0.30000000000000004,0.30000000000000004,132.13
2020-10-13 16:30:00,79.0877777644,-20.05,81.5896996668,13.3677777644,0,13.3677777644,65.72,-20.05,68.7104133301,131.34,77.9277777644,-7.94,78.3312335362,13.3677777644,0,13.3677777644,64.56,-7.94,65.046423422,124.37,13.3677777644,-0.29,13.3709230182,13.3677777644,0,13.3677777644,0.0,-0.29,0.29,131.83
2020-10-13 17:00:00,85.2385555445,-19.13,87.3588475846,11.0585555445,0,11.0585555445,74.18,-19.13,76.606979447,130.85,83.8285555445,-7.1,84.1286914475,11.0585555445,0,11.0585555445,72.77,-7.1,73.1155448588,123.82,11.0585555445,-0.30000000000000004,11.0626240436,11.0585555445,0,11.0585555445,0.0,-0.30000000000000004,0.30000000000000004,131.49
2020-10-13 17:30:00,87.3501111015,-20.2,89.6553507017,9.6501111015,0,9.6501111015,77.7,-20.2,80.2828126064,130.85,85.8601111015,-8.17,86.2479424587,9.6501111015,0,9.6501111015,76.21,-8.17,76.6466763793,123.82,9.6501111015,-0.29,9.6544675809,9.6501111015,0,9.6501111015,0.0,-0.29,0.29,131.4
2020-10-13 18:00:00,90.0139999925,-19.98,92.2047753353,7.5439999925,0,7.5439999925,82.47,-19.98,84.8557676295,130.41,88.3839999925,-8.0,88.745317931,7.5439999925,0,7.5439999925,80.84,-8.0,81.2348792084,123.36,7.5439999925,-0.29,7.5495719009,7.5439999925,0,7.5439999925,0.0,-0.29,0.29,131.13
2020-10-13 18:30:00,94.7153333264,-19.94,96.7915180536,6.9753333264,0,6.9753333264,87.74,-19.94,89.9772815771,130.3,92.9153333264,-7.99,93.2582396743,6.9753333264,0,6.9753333264,85.94,-7.99,86.3106233322,123.24,6.9753333264,-0.30000000000000004,6.9817816504,6.9753333264,0,6.9753333264,0.0,-0.30000000000000004,0.30000000000000004,131.04
2020-10-13 19:00:00,99.8625519511,-18.68,101.5946439641,10.0625519511,0,10.0625519511,89.8,-18.68,91.7223113533,130.04,98.0225519511,-6.8100000000000005,98.258825512,10.0625519511,0,10.0625519511,87.96,-6.8100000000000005,88.2232265336,122.89,10.0625519511,-0.29,10.0667299441,10.0625519511,0,10.0625519511,0.0,-0.29,0.29,130.97
2020-10-13 19:30:00,98.12244061,-18.02,99.7633888321,7.84244061,0,7.84244061,90.28,-18.02,92.0608429247,130.12,96.28244061,-6.41,96.4955774625,7.84244061,0,7.84244061,88.44,-6.41,88.6719893766,122.97,7.84244061,-0.29,7.8478006296,7.84244061,0,7.84244061,0.0,-0.29,0.29,130.97
2020-10-13 20:00:00,89.8436442047,-19.03,91.8369277795,4.0836442047,0,4.0836442047,85.76,-19.03,87.8459930788,131.22,88.1136442047,-7.5600000000000005,88.4373670743,4.0836442047,0,4.0836442047,84.03,-7.5600000000000005,84.369393147,124.06,4.0836442047,-0.29,4.0939284301,4.0836442047,0,4.0836442047,0.0,-0.29,0.29,129.93
2020-10-13 20:30:00,83.4411111067,-22.55,86.4344926677,4.4011111067,0,4.4011111067,79.04,-22.55,82.1938203273,132.68,81.9211111067,-10.74,82.6221280588,4.4011111067,0,4.4011111067,77.52,-10.74,78.2604497815,125.62,4.4011111067,-0.29,4.4106551638,4.4011111067,0,4.4011111067,0.0,-0.29,0.29,131.05
2020-10-13 21:00:00,78.372555551,-24.3,82.0533208566,4.522555551,0,4.522555551,73.85,-24.3,77.7451766993,132.68,77.302555551,-19.28,79.6705936637,4.522555551,0,4.522555551,72.78,-19.28,75.2904163888,125.62,4.522555551,-0.29,4.5318438535,4.522555551,0,4.522555551,0.0,-0.29,0.29,131.65
2020-10-13 21:30:00,73.5643333293,-24.29,77.4707379479,4.0143333293,0,4.0143333293,69.55,-24.29,73.6695771672,131.65,73.0643333293,-31.64,79.6208917613,4.0143333293,0,4.0143333293,69.05,-31.64,75.9538814018,124.6,4.0143333293,-0.29,4.0247946629,4.0143333293,0,4.0143333293,0.0,-0.29,0.29,131.65
2020-10-13 22:00:00,68.950555553,-25.66,73.5704744518,2.560555553,0,2.560555553,66.39,-25.66,71.1763141782,132.03,68.510555553,-33.02,76.052722648,2.560555553,0,2.560555553,65.95,-33.02,73.7544771522,124.99,2.560555553,-0.30000000000000004,2.5780699641,2.560555553,0,2.560555553,0.0,-0.30000000000000004,0.30000000000000004,131.87
2020-10-13 22:30:00,63.2598888858,-27.0,68.7809097195,3.1098888858000002,0,3.1098888858000002,60.15,-27.0,65.93195355820001,132.47,62.9098888858,-34.44,71.7200649722,3.1098888858000002,0,3.1098888858000002,59.8,-34.44,69.008358914,125.43,3.1098888858000002,-0.29,3.1233810017,3.1098888858000002,0,3.1098888858000002,0.0,-0.29,0.29,132.1
2020-10-13 23:00:00,57.8218888859,-21.9,61.8302582425,2.9618888859,0,2.9618888859,54.86,-21.9,59.0697012012,132.47,57.5318888859,-29.41,64.6132056068,2.9618888859,0,2.9618888859,54.57,-29.41,61.9905879953,125.43,2.9618888859,-0.30000000000000004,2.9770431258,2.9618888859,0,2.9618888859,0.0,-0.30000000000000004,0.30000000000000004,132.71
2020-10-13 23:30:00,53.8139999971,-22.81,58.4486329668,2.8839999971,0,2.8839999971,50.93,-22.81,55.8046682635,132.75,53.5739999971,-30.32,61.558718925,2.8839999971,0,2.8839999971,50.69,-30.32,59.0658827074,125.72,2.8839999971,-0.30000000000000004,2.8995613433000003,2.8839999971,0,2.8839999971,0.0,-0.30000000000000004,0.30000000000000004,132.8
2020-10-14 00:00:00,50.2535555529,-23.17,55.3377696127,2.6635555529,0,2.6635555529,47.59,-23.17,52.9306810838,132.96,50.0635555529,-30.72,58.7373645527,2.6635555529,0,2.6635555529,47.4,-30.72,56.4843199481,125.92,2.6635555529,-0.30000000000000004,2.6803970197,2.6635555529,0,2.6635555529,0.0,-0.30000000000000004,0.30000000000000004,132.96
2020-10-14 00:30:00,46.8528888881,-24.12,52.6969410608,0.7928888881,0,0.7928888881,46.06,-24.12,51.9932495618,132.87,46.6728888881,-31.64,56.386595545,0.7928888881,0,0.7928888881,45.88,-31.64,55.732073351,125.84,0.7928888881,-0.30000000000000004,0.84774571,0.7928888881,0,0.7928888881,0.0,-0.30000000000000004,0.30000000000000004,132.86
2020-10-14 01:00:00,46.4181111104,-24.71,52.5854080431,0.6881111104000001,0,0.6881111104000001,45.73,-24.71,51.9790053772,132.6,46.2281111104,-32.19,56.3314686196,0.6881111104000001,0,0.6881111104000001,45.54,-32.19,55.7681602709,125.57,0.6881111104000001,-0.30000000000000004,0.750664306,0.6881111104000001,0,0.6881111104000001,0.0,-0.30000000000000004,0.30000000000000004,132.55
2020-10-14 01:30:00,50.1733333327,-24.26,55.7307004954,0.6733333327000001,0,0.6733333327000001,49.5,-24.26,55.1252900219,132.28,49.9433333327,-31.7,59.1542605767,0.6733333327000001,0,0.6733333327000001,49.27,-31.7,58.5868833443,125.23,0.6733333327000001,-0.30000000000000004,0.7371416261,0.6733333327000001,0,0.6733333327000001,0.0,-0.30000000000000004,0.30000000000000004,132.3
2020-10-14 02:00:00,49.6243333326,-24.22,55.2194065407,0.7143333326,0,0.7143333326,48.91,-24.22,54.5783519355,132.06,49.4043333326,-31.65,58.6729124217,0.7143333326,0,0.7143333326,48.69,-31.65,58.0727009876,124.97,0.7143333326,-0.29,0.770955323,0.7143333326,0,0.7143333326,0.0,-0.29,0.29,132.08
2020-10-14 02:30:00,50.4653333325,-24.32,56.0197489138,0.7853333325,0,0.7853333325,49.68,-24.32,55.3133329316,132.25,50.2453333325,-31.76,59.4414932661,0.7853333325,0,0.7853333325,49.46,-31.76,58.7791561695,125.2,0.7853333325,-0.30000000000000004,0.8406833192000001,0.7853333325,0,0.7853333325,0.0,-0.30000000000000004,0.30000000000000004,132.34
2020-10-14 03:00:00,49.0276666658,-24.3,54.719302798,0.8376666658,0,0.8376666658,48.19,-24.3,53.9700481749,132.78,48.8176666658,-31.8,58.2615188499,0.8376666658,0,0.8376666658,47.98,-31.8,57.5614489046,125.64,0.8376666658,-0.30000000000000004,0.8897670724000001,0.8376666658,0,0.8376666658,0.0,-0.30000000000000004,0.30000000000000004,132.8
2020-10-14 03:30:00,47.917888888,-24.45,53.7952281851,0.8478888880000001,0,0.8478888880000001,47.07,-24.45,53.0413744166,132.78,47.717888888,-31.95,57.4264696802,0.8478888880000001,0,0.8478888880000001,46.87,-31.95,56.7238873844,125.76,0.8478888880000001,-0.30000000000000004,0.8993973351000001,0.8478888880000001,0,0.8478888880000001,0.0,-0.30000000000000004,0.30000000000000004,132.8
2020-10-14 04:00:00,48.2833333325,-24.8,54.2800172964,0.8533333325,0,0.8533333325,47.43,-24.8,53.522377563,133.04,48.0833333325,-32.32,57.9360798153,0.8533333325,0,0.8533333325,47.23,-32.32,57.2298462343,125.94,0.8533333325,-0.30000000000000004,0.9045317995000001,0.8533333325,0,0.8533333325,0.0,-0.30000000000000004,0.30000000000000004,132.98
2020-10-14 04:30:00,47.6703333324,-25.02,53.837357662,0.9103333324,0,0.9103333324,46.76,-25.02,53.0329897328,132.55,47.4803333324,-32.48,57.5267976978,0.9103333324,0,0.9103333324,46.57,-32.48,56.7777711785,125.49,0.9103333324,-0.29,0.9554092192,0.9103333324,0,0.9103333324,0.0,-0.29,0.29,132.47
2020-10-14 05:00:00,46.7098888879,-25.03,52.9935337558,0.9398888879,0,0.9398888879,45.77,-25.03,52.1669799778,132.55,46.5398888879,-32.5,56.7645246409,0.9398888879,0,0.9398888879,45.6,-32.5,55.9965177489,125.49,0.9398888879,-0.30000000000000004,0.9866058593,0.9398888879,0,0.9398888879,0.0,-0.30000000000000004,0.30000000000000004,132.47
2020-10-14 05:30:00,48.1643333324,-25.01,54.2706468116,0.9743333324000001,0,0.9743333324000001,47.19,-25.01,53.4078290141,132.24,47.9443333324,-32.42,57.8767267447,0.9743333324000001,0,0.9743333324000001,46.97,-32.42,57.0722112766,125.16,0.9743333324000001,-0.30000000000000004,1.0194731201,0.9743333324000001,0,0.9743333324000001,0.0,-0.30000000000000004,0.30000000000000004,132.07
2020-10-14 06:00:00,51.3648888879,-23.84,56.6277088576,1.0248888879,0,1.0248888879,50.34,-23.84,55.6997414716,132.01,51.1148888879,-31.26,59.9159366614,1.0248888879,0,1.0248888879,50.09,-31.26,59.044014938,124.9,1.0248888879,-0.29,1.065127801,1.0248888879,0,1.0248888879,0.0,-0.29,0.29,132.07
2020-10-14 06:30:00,59.0698888878,-21.58,62.8883786818,1.0498888878,0,1.0498888878,58.02,-21.58,61.9032858579,132.09,58.6998888878,-29.04,65.4904462914,1.0498888878,0,1.0498888878,57.65,-29.04,64.5510968148,124.9,1.0498888878,-0.30000000000000004,1.0919096468,1.0498888878,0,1.0498888878,0.0,-0.30000000000000004,0.30000000000000004,132.41
2020-10-14 07:00:00,67.1647777768,-18.87,69.7652081901,1.0047777768,0,1.0047777768,66.16,-18.87,68.7984193132,131.47,66.6847777768,-26.29,71.6800089784,1.0047777768,0,1.0047777768,65.68,-26.29,70.7462119127,124.33,1.0047777768,-0.29,1.045790792,1.0047777768,0,1.0047777768,0.0,-0.29,0.29,132.11
2020-10-14 07:30:00,79.1538888879,-15.3,80.6190307935,0.9438888879,0,0.9438888879,78.21,-15.3,79.6924971374,130.53,78.5338888879,-22.65,81.7349019934,0.9438888879,0,0.9438888879,77.59,-22.65,80.8284021864,123.32,0.9438888879,-0.30000000000000004,0.9904172014,0.9438888879,0,0.9438888879,0.0,-0.30000000000000004,0.30000000000000004,131.58
2020-10-14 08:00:00,85.4226666657,-13.51,86.4844036822,1.0126666657,0,1.0126666657,84.41,-13.51,85.4843155205,129.78,84.7426666657,-20.82,87.2627753031,1.0126666657,0,1.0126666657,83.73,-20.82,86.2796922804,122.6,1.0126666657,-0.29,1.0533725721,1.0126666657,0,1.0126666657,0.0,-0.29,0.29,131.06
2020-10-14 08:30:00,85.2104444404,-13.34,86.248335878,4.0704444404,0,4.0704444404,81.14,-13.34,82.2292843213,129.78,84.6004444404,-20.62,87.0770899807,4.0704444404,0,4.0704444404,80.53,-20.62,83.1280055096,122.6,4.0704444404,-0.29,4.0807619316,4.0704444404,0,4.0704444404,0.0,-0.29,0.29,131.06
2020-10-14 09:00:00,84.5308888812,-13.26,85.5645883239,7.7308888812,0,7.7308888812,76.8,-13.26,77.9363047623,129.97,83.9708888812,-20.57,86.4536585663,7.7308888812,0,7.7308888812,76.24,-20.57,78.9662111286,122.85,7.7308888812,-0.29,7.7363261884,7.7308888812,0,7.7308888812,0.0,-0.29,0.29,131.19
2020-10-14 09:30:00,82.6497777694,-12.26,83.5541343401,8.3797777694,0,8.3797777694,74.27,-12.26,75.2750988043,129.97,82.1397777694,-19.61,84.4481805133,8.3797777694,0,8.3797777694,73.76,-19.61,76.3222752543,122.85,8.3797777694,-0.30000000000000004,8.3851461206,8.3797777694,0,8.3797777694,0.0,-0.30000000000000004,0.30000000000000004,131.29
2020-10-14 10:00:00,76.8576666553,-12.3,77.8356661416,11.3476666553,0,11.3476666553,65.51,-12.3,66.6547080108,130.59,76.4676666553,-19.7,78.9645112928,11.3476666553,0,11.3476666553,65.12,-19.7,68.0345823828,123.48,11.3476666553,-0.29,11.3513716581,11.3476666553,0,11.3476666553,0.0,-0.29,0.29,131.83
2020-10-14 10:30:00,70.3195555407,-13.23,71.5532863776,14.8695555407,0,14.8695555407,55.45,-13.23,57.0064505122,131.03,70.0595555407,-20.68,73.0479549512,14.8695555407,0,14.8695555407,55.19,-20.68,58.9372420461,123.96,14.8695555407,-0.30000000000000004,14.8725815505,14.8695555407,0,14.8695555407,0.0,-0.30000000000000004,0.30000000000000004,132.0
2020-10-14 11:00:00,67.2402222055,-13.23,68.5294125339,16.750222205500002,0,16.750222205500002,50.49,-13.23,52.194568683,131.25,67.0402222055,-20.7,70.1632481671,16.750222205500002,0,16.750222205500002,50.29,-20.7,54.3835830008,124.21,16.750222205500002,-0.30000000000000004,16.7529085216,16.750222205500002,0,16.750222205500002,0.0,-0.30000000000000004,0.30000000000000004,132.19
2020-10-14 11:30:00,63.8203333138,-13.41,65.2139789024,19.5203333138,0,19.5203333138,44.3,-13.41,46.2851822941,131.25,63.7003333138,-20.88,67.0351166501,19.5203333138,0,19.5203333138,44.18,-20.88,48.8655993517,124.21,19.5203333138,-0.29,19.522487359,19.5203333138,0,19.5203333138,0.0,-0.29,0.29,132.19
2020-10-14 12:00:00,58.8671110882,-13.54,60.4042081967,22.9471110882,0,22.9471110882,35.92,-13.54,38.3872114121,131.25,58.8871110882,-21.05,62.5363442512,22.9471110882,0,22.9471110882,35.94,-21.05,41.6507634984,124.21,22.9471110882,-0.30000000000000004,22.9490720355,22.9471110882,0,22.9471110882,0.0,-0.30000000000000004,0.30000000000000004,132.12
2020-10-14 12:30:00,56.1591110877,-12.82,57.6038033307,23.4291110877,0,23.4291110877,32.73,-12.82,35.1511777897,131.33,56.2391110877,-20.34,59.8042909492,23.4291110877,0,23.4291110877,32.81,-20.34,38.603260225,124.29,23.4291110877,-0.30000000000000004,23.4310316964,23.4291110877,0,23.4291110877,0.0,-0.30000000000000004,0.30000000000000004,132.12
2020-10-14 13:00:00,58.9475555331,-15.08,60.8458766338,22.4275555331,0,22.4275555331,36.52,-15.08,39.5109706284,131.61,58.8975555331,-22.6,63.0847211913,22.4275555331,0,22.4275555331,36.47,-22.6,42.904788777,124.61,22.4275555331,-0.29,22.4294303805,22.4275555331,0,22.4275555331,0.0,-0.29,0.29,132.2
2020-10-14 13:30:00,55.3854444221,-15.36,57.4758823667,22.3354444221,0,22.3354444221,33.05,-15.36,36.444918713,131.93,55.4054444221,-22.91,59.9552447381,22.3354444221,0,22.3354444221,33.07,-22.91,40.2304983812,124.96,22.3354444221,-0.30000000000000004,22.3374590662,22.3354444221,0,22.3354444221,0.0,-0.30000000000000004,0.30000000000000004,132.56
2020-10-14 14:00:00,54.4645555342,-15.77,56.701681717,21.3945555342,0,21.3945555342,33.07,-15.77,36.6376554927,132.02,54.4445555342,-23.31,59.2247053797,21.3945555342,0,21.3945555342,33.05,-23.31,40.4432763262,124.96,21.3945555342,-0.30000000000000004,21.3966587696,21.3945555342,0,21.3945555342,0.0,-0.30000000000000004,0.30000000000000004,132.66
2020-10-14 14:30:00,53.832666647799996,-15.82,56.1090759005,18.8726666478,0,18.8726666478,34.96,-15.82,38.3728289288,132.02,53.8126666478,-23.36,58.6642369059,18.8726666478,0,18.8726666478,34.94,-23.36,42.0296704722,124.96,18.8726666478,-0.30000000000000004,18.8750508979,18.8726666478,0,18.8726666478,0.0,-0.30000000000000004,0.30000000000000004,132.66
2020-10-14 15:00:00,55.889999982,-16.19,58.1876979953,17.989999982,0,17.989999982,37.9,-16.19,41.2131787175,131.81,55.809999982,-23.71,60.6376137228,17.989999982,0,17.989999982,37.82,-23.71,44.6376130634,124.78,17.989999982,-0.30000000000000004,17.9925011978,17.989999982,0,17.989999982,0.0,-0.30000000000000004,0.30000000000000004,132.27
2020-10-14 15:30:00,56.1639999848,-16.75,58.6085095724,15.1539999848,0,15.1539999848,41.01,-16.75,44.2987877938,131.96,56.0639999848,-24.29,61.099723357,15.1539999848,0,15.1539999848,40.91,-24.29,47.5776439097,124.94,15.1539999848,-0.29,15.1567745758,15.1539999848,0,15.1539999848,0.0,-0.29,0.29,132.43
2020-10-14 16:00:00,64.6318888761,-17.37,66.9253162838,12.7918888761,0,12.7918888761,51.84,-17.37,54.6726851362,131.76,64.3618888761,-24.87,68.9997799975,12.7918888761,0,12.7918888761,51.57,-24.87,57.2536618916,124.75,12.7918888761,-0.30000000000000004,12.7954062467,12.7918888761,0,12.7918888761,0.0,-0.30000000000000004,0.30000000000000004,132.25
2020-10-14 16:30:00,68.6119999878,-17.44,70.7937860432,12.1519999878,0,12.1519999878,56.46,-17.44,59.092175455,131.67,68.2919999878,-24.91,72.6932277612,12.1519999878,0,12.1519999878,56.14,-24.91,61.4183010185,124.75,12.1519999878,-0.30000000000000004,12.1557025179,12.1519999878,0,12.1519999878,0.0,-0.30000000000000004,0.30000000000000004,132.25
2020-10-14 17:00:00,76.5767777692,-16.09,78.2489041042,8.6167777692,0,8.6167777692,67.96,-16.09,69.8387406817,130.86,76.0867777692,-23.5,79.6332075914,8.6167777692,0,8.6167777692,67.47,-23.5,71.4454400224,123.9,8.6167777692,-0.29,8.6216564025,8.6167777692,0,8.6167777692,0.0,-0.29,0.29,131.62
2020-10-14 17:30:00,83.0928888832,-14.34,84.3211941504,5.7028888832,0,5.7028888832,77.39,-14.34,78.7073548025,130.32,82.5028888832,-21.69,85.3064052347,5.7028888832,0,5.7028888832,76.8,-21.69,79.8041107964,123.35,5.7028888832,-0.30000000000000004,5.7107741694000005,5.7028888832,0,5.7028888832,0.0,-0.30000000000000004,0.30000000000000004,131.44
2020-10-14 18:00:00,85.3926666625,-13.86,86.5101561652,4.1826666625,0,4.1826666625,81.21,-13.86,82.3842442461,130.22,84.7326666625,-21.19,87.342091226,4.1826666625,0,4.1826666625,80.55,-21.19,83.2905672931,123.35,4.1826666625,-0.29,4.1927080043,4.1826666625,0,4.1826666625,0.0,-0.29,0.29,131.44
2020-10-14 18:30:00,91.26766666340001,-12.61,92.1346790203,3.3076666634,0,3.3076666634,87.96,-12.61,88.8592915794,129.95,90.3076666634,-16.15,91.7403791042,3.3076666634,0,3.3076666634,87.0,-16.15,88.4862842479,123.02,3.3076666634,-0.29,3.3203552153,3.3076666634,0,3.3076666634,0.0,-0.29,0.29,130.98
2020-10-14 19:00:00,96.1679999961,-15.03,97.335425839,3.8579999961,0,3.8579999961,92.31,-15.03,93.5255954271,131.25,94.2679999961,-3.63,94.3378647377,3.8579999961,0,3.8579999961,90.41,-3.63,90.4828436777,124.24,3.8579999961,-0.29,3.8688840730000003,3.8579999961,0,3.8579999961,0.0,-0.29,0.29,130.58
2020-10-14 19:30:00,96.855444441,-16.82,98.3050838862,3.4454444410000002,0,3.4454444410000002,93.41,-16.82,94.9122779202,131.67,94.955444441,-5.29,95.1026841314,3.4454444410000002,0,3.4454444410000002,91.51,-5.29,91.6627743416,124.69,3.4454444410000002,-0.30000000000000004,3.4584805039,3.4454444410000002,0,3.4454444410000002,0.0,-0.30000000000000004,0.30000000000000004,130.74
2020-10-14 20:00:00,90.2144444418,-19.8,92.3617127708,2.6044444418,0,2.6044444418,87.61,-19.8,89.8195529938,132.33,88.4844444418,-8.09,88.8535030721,2.6044444418,0,2.6044444418,85.88,-8.09,86.2602022951,125.4,2.6044444418,-0.29,2.620540183,2.6044444418,0,2.6044444418,0.0,-0.29,0.29,131.1
2020-10-14 20:30:00,84.9285555538,-20.18,87.2931380376,1.7285555538000001,0,1.7285555538000001,83.2,-20.18,85.6123378959,132.8,83.3285555538,-8.4,83.7508696712,1.7285555538000001,0,1.7285555538000001,81.6,-8.4,82.0312135714,125.87,1.7285555538000001,-0.29,1.7527134114,1.7285555538000001,0,1.7285555538000001,0.0,-0.29,0.29,131.51
2020-10-14 21:00:00,79.577777777,-21.23,82.3610078613,0.747777777,0,0.747777777,78.83,-21.23,81.6387273296,133.29,78.087777777,-9.34,78.6443681274,0.747777777,0,0.747777777,77.34,-9.34,77.9019332238,126.4,0.747777777,-0.30000000000000004,0.8057118615000001,0.747777777,0,0.747777777,0.0,-0.30000000000000004,0.30000000000000004,131.86
2020-10-14 21:30:00,73.7665555547,-21.44,76.8191272953,0.8165555547000001,0,0.8165555547000001,72.95,-21.44,76.0353608527,132.17,73.1065555547,-25.48,77.4196284225,0.8165555547000001,0,0.8165555547000001,72.29,-25.48,76.6490345667,125.29,0.8165555547000001,-0.30000000000000004,0.8699212458000001,0.8165555547000001,0,0.8165555547000001,0.0,-0.30000000000000004,0.30000000000000004,132.26
2020-10-14 22:00:00,68.414777777,-20.11,71.3091433006,0.8247777770000001,0,0.8247777770000001,67.59,-20.11,70.5182260129,131.52,67.984777777,-27.51,73.3398262159,0.8247777770000001,0,0.8247777770000001,67.16,-27.51,72.5759305831,124.61,0.8247777770000001,-0.29,0.8742759183000001,0.8247777770000001,0,0.8247777770000001,0.0,-0.29,0.29,131.97
2020-10-14 22:30:00,61.1205555547,-20.76,64.5499799482,0.8205555547000001,0,0.8205555547000001,60.3,-20.76,63.7735650564,131.52,60.7705555547,-28.15,66.9737480094,0.8205555547000001,0,0.8205555547000001,59.95,-28.15,66.2300913483,124.61,0.8205555547000001,-0.30000000000000004,0.8736769531,0.8205555547000001,0,0.8205555547000001,0.0,-0.30000000000000004,0.30000000000000004,131.83
2020-10-14 23:00:00,55.7876666659,-21.71,59.8630758651,0.7476666659000001,0,0.7476666659000001,55.04,-21.71,59.1669307975,131.94,55.4976666659,-29.14,62.6827775817,0.7476666659000001,0,0.7476666659000001,54.75,-29.14,62.0217873009,124.99,0.7476666659000001,-0.29,0.8019385533000001,0.7476666659000001,0,0.7476666659000001,0.0,-0.29,0.29,132.07
2020-10-14 23:30:00,51.9843333326,-22.54,56.6605904667,0.7543333326,0,0.7543333326,51.23,-22.54,55.9693174874,132.52,51.7343333326,-30.03,59.8184097529,0.7543333326,0,0.7543333326,50.98,-30.03,59.1672316405,125.57,0.7543333326,-0.30000000000000004,0.8117997146,0.7543333326,0,0.7543333326,0.0,-0.30000000000000004,0.30000000000000004,132.59
2020-10-15 00:00:00,48.3832222214,-23.27,53.6882584233,0.7732222214000001,0,0.7732222214000001,47.61,-23.27,52.9924994693,132.89,48.1932222214,-30.8,57.1946384558,0.7732222214000001,0,0.7732222214000001,47.42,-30.8,56.5446407717,125.97,0.7732222214000001,-0.30000000000000004,0.8293808557,0.7732222214000001,0,0.7732222214000001,0.0,-0.30000000000000004,0.30000000000000004,132.89
2020-10-15 00:30:00,46.5918888888,-23.76,52.300494359300004,0.07188888880000001,0,0.07188888880000001,46.52,-23.76,52.2364623611,133.15,46.4118888888,-31.3,55.9799377476,0.07188888880000001,0,0.07188888880000001,46.34,-31.3,55.9203504996,126.23,0.07188888880000001,-0.30000000000000004,0.30849313170000003,0.07188888880000001,0,0.07188888880000001,0.0,-0.30000000000000004,0.30000000000000004,133.12
2020-10-15 01:00:00,44.7082222222,-24.2,50.8376350184,0.0682222222,0,0.0682222222,44.64,-24.2,50.7776486261,132.67,44.5482222222,-31.69,54.6699204605,0.0682222222,0,0.0682222222,44.48,-31.69,54.6143433541,125.75,0.0682222222,-0.30000000000000004,0.3076593434,0.0682222222,0,0.0682222222,0.0,-0.30000000000000004,0.30000000000000004,132.61
2020-10-15 01:30:00,49.5219999999,-23.72,54.9096246936,0.0719999999,0,0.0719999999,49.45,-23.72,54.8446980117,132.17,49.2819999999,-31.15,58.3012694887,0.0719999999,0,0.0719999999,49.21,-31.15,58.2404206716,125.2,0.0719999999,-0.29,0.2988042838,0.0719999999,0,0.0719999999,0.0,-0.29,0.29,132.21
2020-10-15 02:00:00,49.8984444444,-23.72,55.2493724667,0.0684444444,0,0.0684444444,49.83,-23.72,55.1875647225,131.95,49.6584444444,-31.12,58.6038864294,0.0684444444,0,0.0684444444,49.59,-31.12,58.5459007959,124.92,0.0684444444,-0.30000000000000004,0.3077086966,0.0684444444,0,0.0684444444,0.0,-0.30000000000000004,0.30000000000000004,131.97
