Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-15 02:30:00,49.4314444444,-23.86,54.8886809812,0.0714444444,0,0.0714444444,49.36,-23.86,54.8243486053,132.12,49.2214444444,-31.29,58.3250777384,0.0714444444,0,0.0714444444,49.15,-31.29,58.2647972622,125.12,0.0714444444,-0.29,0.29867090360000004,0.0714444444,0,0.0714444444,0.0,-0.29,0.29,132.16
2020-10-15 03:00:00,47.937111111,-24.17,53.6857105911,0.067111111,0,0.067111111,47.87,-24.17,53.6257941666,132.48,47.727111111,-31.62,57.2512142667,0.067111111,0,0.067111111,47.66,-31.62,57.1952795255,125.46,0.067111111,-0.30000000000000004,0.30741486830000003,0.067111111,0,0.067111111,0.0,-0.30000000000000004,0.30000000000000004,132.47
2020-10-15 03:30:00,45.9207777777,-24.3,51.9539010249,0.0707777777,0,0.0707777777,45.85,-24.3,51.8913528442,132.72,45.7407777777,-31.78,55.6972813673,0.0707777777,0,0.0707777777,45.67,-31.78,55.6391705546,125.69,0.0707777777,-0.30000000000000004,0.3082361008,0.0707777777,0,0.0707777777,0.0,-0.30000000000000004,0.30000000000000004,132.65
2020-10-15 04:00:00,45.5777777777,-24.78,51.8785333944,0.0677777777,0,0.0677777777,45.51,-24.78,51.8189974816,132.8,45.4177777777,-32.27,55.7146967888,0.0677777777,0,0.0677777777,45.35,-32.27,55.659459214,125.79,0.0677777777,-0.30000000000000004,0.307561095,0.0677777777,0,0.0677777777,0.0,-0.30000000000000004,0.30000000000000004,132.75
2020-10-15 04:30:00,45.0817777777,-24.77,51.4385029681,0.0717777777,0,0.0717777777,45.01,-24.77,51.3756070524,132.8,44.9117777777,-32.25,55.2913219516,0.0717777777,0,0.0717777777,44.84,-32.25,55.2330344993,125.79,0.0717777777,-0.29,0.2987508148,0.0717777777,0,0.0717777777,0.0,-0.29,0.29,132.67
2020-10-15 05:00:00,44.968555555500004,-24.92,51.4118409391,0.0685555555,0,0.0685555555,44.9,-24.92,51.3518879887,132.8,44.7985555555,-32.4,55.2871646936,0.0685555555,0,0.0685555555,44.73,-32.4,55.2316295251,125.79,0.0685555555,-0.30000000000000004,0.3077334304,0.0685555555,0,0.0685555555,0.0,-0.30000000000000004,0.30000000000000004,132.67
2020-10-15 05:30:00,45.9716666666,-24.63,52.1539167858,0.0716666666,0,0.0716666666,45.9,-24.63,52.090756377700004,132.44,45.7916666666,-32.08,55.9106710397,0.0716666666,0,0.0716666666,45.72,-32.08,55.8519901167,125.4,0.0716666666,-0.30000000000000004,0.3084414225,0.0716666666,0,0.0716666666,0.0,-0.30000000000000004,0.30000000000000004,132.41
2020-10-15 06:00:00,48.609111111,-24.03,54.2244094759,0.069111111,0,0.069111111,48.54,-24.03,54.1624639395,132.32,48.389111111,-31.48,57.7277790506,0.069111111,0,0.069111111,48.32,-31.48,57.6698604125,125.3,0.069111111,-0.29,0.2981213606,0.069111111,0,0.069111111,0.0,-0.29,0.29,132.41
2020-10-15 06:30:00,54.7424444444,-22.24,59.0876706576,0.0724444444,0,0.0724444444,54.67,-22.24,59.020559977,132.06,54.4224444444,-29.68,61.989554437,0.0724444444,0,0.0724444444,54.35,-29.68,61.9259630527,125.02,0.0724444444,-0.30000000000000004,0.30862306710000004,0.0724444444,0,0.0724444444,0.0,-0.30000000000000004,0.30000000000000004,132.3
2020-10-15 07:00:00,65.8185555555,-19.72,68.7092472336,0.0685555555,0,0.0685555555,65.75,-19.72,68.6435787237,131.76,65.3485555555,-27.17,70.7717642368,0.0685555555,0,0.0685555555,65.28,-27.17,70.7084669612,124.72,0.0685555555,-0.30000000000000004,0.3077334304,0.0685555555,0,0.0685555555,0.0,-0.30000000000000004,0.30000000000000004,132.23
2020-10-15 07:30:00,78.7818888888,-16.72,80.5366029634,0.07188888880000001,0,0.07188888880000001,78.71,-16.72,80.4662817583,130.58,78.1818888888,-24.06,81.8003138761,0.07188888880000001,0,0.07188888880000001,78.11,-24.06,81.731607717,123.47,0.07188888880000001,-0.29,0.2987775298,0.07188888880000001,0,0.07188888880000001,0.0,-0.29,0.29,131.41
2020-10-15 08:00:00,83.1484444444,-14.41,84.387865914,0.0684444444,0,0.0684444444,83.08,-14.41,84.3204275369,130.29,82.4984444444,-21.75,85.3173829635,0.0684444444,0,0.0684444444,82.43,-21.75,85.2512017511,123.11,0.0684444444,-0.29,0.2979675183,0.0684444444,0,0.0684444444,0.0,-0.29,0.29,131.41
2020-10-15 08:30:00,79.573555554,-14.15,80.8218611732,1.553555554,0,1.553555554,78.02,-14.15,79.2927670094,130.29,79.013555554,-21.49,81.8838327222,1.553555554,0,1.553555554,77.46,-21.49,80.385768019,123.2,1.553555554,-0.30000000000000004,1.5822562559,1.553555554,0,1.553555554,0.0,-0.30000000000000004,0.30000000000000004,131.41
2020-10-15 09:00:00,75.303888888,-13.19,76.4503223123,0.903888888,0,0.903888888,74.4,-13.19,75.5601488882,130.52,74.803888888,-20.57,77.5805819311,0.903888888,0,0.903888888,73.9,-20.57,76.70941858730001,123.34,0.903888888,-0.29,0.9492708369,0.903888888,0,0.903888888,0.0,-0.29,0.29,131.7
2020-10-15 09:30:00,67.9519999998,-13.17,69.2164951726,0.1819999998,0,0.1819999998,67.77,-13.17,69.0378287608,130.52,67.5219999998,-20.55,70.5799049587,0.1819999998,0,0.1819999998,67.34,-20.55,70.4058101296,123.34,0.1819999998,-0.30000000000000004,0.3508902962,0.1819999998,0,0.1819999998,0.0,-0.30000000000000004,0.30000000000000004,131.62
2020-10-15 10:00:00,61.188222222,-13.29,62.6148755384,0.24822222200000002,0,0.24822222200000002,60.94,-13.29,62.3723312054,130.78,60.878222222,-20.72,64.3076693786,0.24822222200000002,0,0.24822222200000002,60.63,-20.72,64.0727344508,123.74,0.24822222200000002,-0.29,0.3817253875,0.24822222200000002,0,0.24822222200000002,0.0,-0.29,0.29,131.81
2020-10-15 10:30:00,53.598333333,-13.72,55.3264831349,0.30833333300000004,0,0.30833333300000004,53.29,-13.72,55.0278338661,131.42,53.368333333,-21.21,57.4285913352,0.30833333300000004,0,0.30833333300000004,53.06,-21.21,57.1421709423,124.4,0.30833333300000004,-0.30000000000000004,0.43019698310000004,0.30833333300000004,0,0.30833333300000004,0.0,-0.30000000000000004,0.30000000000000004,132.34
2020-10-15 11:00:00,47.7087777774,-13.58,49.603869577,0.3487777774,0,0.3487777774,47.36,-13.58,49.2685092123,131.56,47.5587777774,-21.1,52.0292931307,0.3487777774,0,0.3487777774,47.21,-21.1,51.7106768472,124.54,0.3487777774,-0.30000000000000004,0.46004992990000004,0.3487777774,0,0.3487777774,0.0,-0.30000000000000004,0.30000000000000004,132.44
2020-10-15 11:30:00,42.3996666663,-13.75,44.5734700625,0.39966666630000003,0,0.39966666630000003,42.0,-13.75,44.1934667117,131.72,42.3196666663,-21.28,47.3686878301,0.39966666630000003,0,0.39966666630000003,41.92,-21.28,47.0119644346,124.75,0.39966666630000003,-0.30000000000000004,0.49973337300000004,0.39966666630000003,0,0.39966666630000003,0.0,-0.30000000000000004,0.30000000000000004,132.53
2020-10-15 12:00:00,39.2389999996,-13.66,41.5487029998,0.38899999960000003,0,0.38899999960000003,38.85,-13.66,41.181526198,131.72,39.1989999996,-21.21,44.5693358821,0.38899999960000003,0,0.38899999960000003,38.81,-21.21,44.227595458,124.75,0.38899999960000003,-0.29,0.4852020195,0.38899999960000003,0,0.38899999960000003,0.0,-0.29,0.29,132.53
2020-10-15 12:30:00,37.4841111108,-13.97,40.002743478,0.3241111108,0,0.3241111108,37.16,-13.97,39.6992002438,131.72,37.4541111108,-21.51,43.191324813,0.3241111108,0,0.3241111108,37.13,-21.51,42.9105697935,124.88,0.3241111108,-0.30000000000000004,0.441642403,0.3241111108,0,0.3241111108,0.0,-0.30000000000000004,0.30000000000000004,132.53
2020-10-15 13:00:00,38.4595555551,-14.69,41.169570237,0.42955555510000004,0,0.42955555510000004,38.03,-14.69,40.7685785869,132.77,38.4095555551,-22.33,44.4288516388,0.42955555510000004,0,0.42955555510000004,37.98,-22.33,44.058021971,125.86,0.42955555510000004,-0.31,0.5297338718,0.42955555510000004,0,0.42955555510000004,0.0,-0.31,0.31,133.62
2020-10-15 13:30:00,41.3677777774,-15.21,44.0753574942,0.3877777774,0,0.3877777774,40.98,-15.21,43.7116060103,133.25,41.2877777774,-22.88,47.2035485297,0.3877777774,0,0.3877777774,40.9,-22.88,46.8647458118,126.34,0.3877777774,-0.30000000000000004,0.49027706930000003,0.3877777774,0,0.3877777774,0.0,-0.30000000000000004,0.30000000000000004,134.07
2020-10-15 14:00:00,44.0459999996,-16.25,46.9479777622,0.4159999996,0,0.4159999996,43.63,-16.25,46.5579144722,133.41,43.9459999996,-23.94,50.04372604,0.4159999996,0,0.4159999996,43.53,-23.94,49.6788133916,126.56,0.4159999996,-0.31,0.5188024669,0.4159999996,0,0.4159999996,0.0,-0.31,0.31,134.16
2020-10-15 14:30:00,46.2987777766,-16.53,49.1611403815,1.1787777766,0,1.1787777766,45.12,-16.53,48.0526305211,133.51,46.1287777766,-24.21,52.095952234,1.1787777766,0,1.1787777766,44.95,-24.21,51.0551329447,126.56,1.1787777766,-0.30000000000000004,1.2163539972,1.1787777766,0,1.1787777766,0.0,-0.30000000000000004,0.30000000000000004,134.16
2020-10-15 15:00:00,50.0297777775,-17.24,52.9168807136,0.3197777775,0,0.3197777775,49.71,-17.24,52.614652902,133.51,49.8497777775,-24.91,55.7270889645,0.3197777775,0,0.3197777775,49.53,-24.91,55.4412211265,126.56,0.3197777775,-0.31,0.44537380590000003,0.3197777775,0,0.3197777775,0.0,-0.31,0.31,134.16
2020-10-15 15:30:00,53.2704444441,-17.38,56.0339598036,0.36044444410000004,0,0.36044444410000004,52.91,-17.38,55.6914041841,133.51,53.0204444441,-25.06,58.6444467025,0.36044444410000004,0,0.36044444410000004,52.66,-25.06,58.3187722779,126.68,0.36044444410000004,-0.30000000000000004,0.4689564983,0.36044444410000004,0,0.36044444410000004,0.0,-0.30000000000000004,0.30000000000000004,134.16
2020-10-15 16:00:00,59.2956666664,-17.31,61.770641776,0.2456666664,0,0.2456666664,59.05,-17.31,61.5348567887,133.08,58.9556666664,-24.93,64.0099643187,0.2456666664,0,0.2456666664,58.71,-24.93,63.7837675275,126.16,0.2456666664,-0.31,0.3955402773,0.2456666664,0,0.2456666664,0.0,-0.31,0.31,133.77
2020-10-15 16:30:00,66.0716666664,-16.57,68.1177659358,0.2316666664,0,0.2316666664,65.84,-16.57,67.8930813854,132.55,65.6516666664,-24.13,69.9456806106,0.2316666664,0,0.2316666664,65.42,-24.13,69.7282819235,125.68,0.2316666664,-0.30000000000000004,0.3790375237,0.2316666664,0,0.2316666664,0.0,-0.30000000000000004,0.30000000000000004,133.44
2020-10-15 17:00:00,73.4423333331,-14.59,74.8775295093,0.2223333331,0,0.2223333331,73.22,-14.59,74.6594702633,132.03,72.9023333331,-22.13,76.1871846534,0.2223333331,0,0.2223333331,72.68,-22.13,75.9744647892,125.07,0.2223333331,-0.30000000000000004,0.373406094,0.2223333331,0,0.2223333331,0.0,-0.30000000000000004,0.30000000000000004,133.21
2020-10-15 17:30:00,80.8809999999,-13.83,82.0548905366,0.1209999999,0,0.1209999999,80.76,-13.83,81.9356241204,131.36,80.2309999999,-21.28,83.0051309317,0.1209999999,0,0.1209999999,80.11,-21.28,82.8881807015,124.37,0.1209999999,-0.30000000000000004,0.3234826115,0.1209999999,0,0.1209999999,0.0,-0.30000000000000004,0.30000000000000004,132.71
2020-10-15 18:00:00,89.2534444417,-14.07,90.3556431259,2.7834444417,0,2.7834444417,86.47,-14.07,87.6072245879,130.92,88.5634444417,-21.47,91.1287253909,2.7834444417,0,2.7834444417,85.78,-21.47,88.4260668581,123.87,2.7834444417,-0.30000000000000004,2.7995647804,2.7834444417,0,2.7834444417,0.0,-0.30000000000000004,0.30000000000000004,132.26
2020-10-15 18:30:00,91.4336666644,-13.18,92.3787194093,2.2736666644,0,2.2736666644,89.16,-13.18,90.1288965871,130.69,90.7036666644,-20.57,93.0068817151,2.2736666644,0,2.2736666644,88.43,-20.57,90.7909125408,123.61,2.2736666644,-0.29,2.2920864078,2.2736666644,0,2.2736666644,0.0,-0.29,0.29,132.14
2020-10-15 19:00:00,93.428888886,-12.34,94.2402932852,2.878888886,0,2.878888886,90.55,-12.34,91.3869689835,130.38,92.678888886,-19.69,94.747414451,2.878888886,0,2.878888886,89.8,-19.69,91.9333242084,123.25,2.878888886,-0.30000000000000004,2.8944777107,2.878888886,0,2.878888886,0.0,-0.30000000000000004,0.30000000000000004,131.95
2020-10-15 19:30:00,93.6732222189,-12.38,94.4877609052,3.2832222188999998,0,3.2832222188999998,90.39,-12.38,91.2338561062,130.38,92.9632222189,-19.72,95.0317793442,3.2832222188999998,0,3.2832222188999998,89.68,-19.72,91.8225506071,123.25,3.2832222188999998,-0.30000000000000004,3.2968997769,3.2832222188999998,0,3.2832222188999998,0.0,-0.30000000000000004,0.30000000000000004,131.95
2020-10-15 20:00:00,88.609888887,-14.22,89.7436393766,1.9298888870000002,0,1.9298888870000002,86.68,-14.22,87.8386634689,130.74,87.939888887,-21.59,90.5513785508,1.9298888870000002,0,1.9298888870000002,86.01,-21.59,88.6783412114,123.68,1.9298888870000002,-0.29,1.9515560755,1.9298888870000002,0,1.9298888870000002,0.0,-0.29,0.29,132.08
2020-10-15 20:30:00,85.6121111101,-14.92,86.9024738931,0.9721111101000001,0,0.9721111101000001,84.64,-14.92,85.9449591308,131.1,84.9921111101,-22.33,87.8765489249,0.9721111101000001,0,0.9721111101000001,84.02,-22.33,86.9366970847,124.08,0.9721111101000001,-0.30000000000000004,1.0173495026,0.9721111101000001,0,0.9721111101000001,0.0,-0.30000000000000004,0.30000000000000004,132.34
2020-10-15 21:00:00,79.508111111,-16.37,81.1758377379,0.068111111,0,0.068111111,79.44,-16.37,81.1091271066,131.75,78.948111111,-23.82,82.4633048574,0.068111111,0,0.068111111,78.88,-23.82,82.3980994926,124.75,0.068111111,-0.30000000000000004,0.30763472410000003,0.068111111,0,0.068111111,0.0,-0.30000000000000004,0.30000000000000004,132.84
2020-10-15 21:30:00,74.3136666651,-20.02,76.9631174863,1.5436666651,0,1.5436666651,72.77,-20.02,75.4736596436,132.69,73.8436666651,-27.53,78.8085528769,1.5436666651,0,1.5436666651,72.3,-27.53,77.3640155369,125.73,1.5436666651,-0.30000000000000004,1.5725478603,1.5436666651,0,1.5436666651,0.0,-0.30000000000000004,0.30000000000000004,133.31
2020-10-15 22:00:00,68.9785555545,-21.7,72.3113485311,1.0785555545,0,1.0785555545,67.9,-21.7,71.2832378614,132.61,68.5785555545,-29.2,74.5362883563,1.0785555545,0,1.0785555545,67.5,-29.2,73.5451561967,125.66,1.0785555545,-0.30000000000000004,1.1195008192,1.0785555545,0,1.0785555545,0.0,-0.30000000000000004,0.30000000000000004,132.95
2020-10-15 22:30:00,62.2084444444,-22.66,66.206994798,0.0684444444,0,0.0684444444,62.14,-22.66,66.1426881824,132.71,61.8684444444,-30.16,68.8282646735,0.0684444444,0,0.0684444444,61.8,-30.16,68.7667477783,125.66,0.0684444444,-0.30000000000000004,0.3077086966,0.0684444444,0,0.0684444444,0.0,-0.30000000000000004,0.30000000000000004,132.87
2020-10-15 23:00:00,57.2868888888,-24.76,62.408695216,0.0668888888,0,0.0668888888,57.22,-24.76,62.3473014653,133.04,57.0068888888,-32.27,65.5067804184,0.0668888888,0,0.0668888888,56.94,-32.27,65.4485790526,126.11,0.0668888888,-0.30000000000000004,0.3073664319,0.0668888888,0,0.0668888888,0.0,-0.30000000000000004,0.30000000000000004,132.87
2020-10-15 23:30:00,56.5888888888,-26.45,62.4652290932,0.0688888888,0,0.0688888888,56.52,-26.45,62.4028276603,133.21,56.3288888888,-33.96,65.7740474918,0.0688888888,0,0.0688888888,56.26,-33.96,65.7150606787,126.36,0.0688888888,-0.30000000000000004,0.30780786050000003,0.0688888888,0,0.0688888888,0.0,-0.30000000000000004,0.30000000000000004,132.74
2020-10-16 00:00:00,51.6329999999,-27.43,58.4668417908,0.0729999999,0,0.0729999999,51.56,-27.43,58.4023843691,132.49,51.4429999999,-34.86,62.1417882668,0.0729999999,0,0.0729999999,51.37,-34.86,62.0813699913,125.6,0.0729999999,-0.30000000000000004,0.3087539473,0.0729999999,0,0.0729999999,0.0,-0.30000000000000004,0.30000000000000004,131.94
2020-10-16 00:30:00,52.9755555514,-27.86,59.8547331961,4.1855555514,0,4.1855555514,48.79,-27.86,56.1840164104,132.11,52.8055555514,-35.25,63.4900716419,4.1855555514,0,4.1855555514,48.62,-35.25,60.0538666532,125.18,4.1855555514,-0.29,4.1955899792,4.1855555514,0,4.1855555514,0.0,-0.29,0.29,131.43
2020-10-16 01:00:00,51.9753333299,-27.94,59.009142298,3.4753333298999998,0,3.4753333298999998,48.5,-27.94,55.9722574138,131.76,51.795333329900004,-35.28,62.6692504722,3.4753333298999998,0,3.4753333298999998,48.32,-35.28,59.8289294572,124.8,3.4753333298999998,-0.29,3.487411899,3.4753333298999998,0,3.4753333298999998,0.0,-0.29,0.29,131.07
2020-10-16 01:30:00,56.7198888864,-26.63,62.6602162084,2.5298888864,0,2.5298888864,54.19,-26.63,60.3797399796,131.67,56.4498888864,-33.97,65.8828570668,2.5298888864,0,2.5298888864,53.92,-33.97,63.7285438403,124.8,2.5298888864,-0.30000000000000004,2.5476141343,2.5298888864,0,2.5298888864,0.0,-0.30000000000000004,0.30000000000000004,131.26
2020-10-16 02:00:00,58.1264444412,-26.17,63.7459994303,3.2864444412,0,3.2864444412,54.84,-26.17,60.7642534719,132.17,57.8864444412,-33.58,66.9212735237,3.2864444412,0,3.2864444412,54.6,-33.58,64.099737909,125.18,3.2864444412,-0.29,3.2992146133,3.2864444412,0,3.2864444412,0.0,-0.29,0.29,131.78
2020-10-16 02:30:00,58.4451111074,-26.4,64.1310456204,3.6651111074,0,3.6651111074,54.78,-26.4,60.8096077935,132.17,58.2051111074,-33.8,67.307317277,3.6651111074,0,3.6651111074,54.54,-33.8,64.1642548464,125.18,3.6651111074,-0.30000000000000004,3.6773685469,3.6651111074,0,3.6651111074,0.0,-0.30000000000000004,0.30000000000000004,131.78
2020-10-16 03:00:00,57.3027777752,-26.71,63.2220882347,2.5627777752,0,2.5627777752,54.74,-26.71,60.9088803049,132.28,57.0727777752,-34.1,66.4839225902,2.5627777752,0,2.5627777752,54.51,-34.1,64.2973568664,125.4,2.5627777752,-0.29,2.5791335609,2.5627777752,0,2.5627777752,0.0,-0.29,0.29,131.89
2020-10-16 03:30:00,55.8216666641,-27.04,62.0259628636,2.5316666641000003,0,2.5316666641000003,53.29,-27.04,59.7577250236,132.52,55.5916666641,-34.47,65.4111175757,2.5316666641000003,0,2.5316666641000003,53.06,-34.47,63.2735687313,125.64,2.5316666641000003,-0.30000000000000004,2.5493795516,2.5316666641000003,0,2.5316666641000003,0.0,-0.30000000000000004,0.30000000000000004,132.06
2020-10-16 04:00:00,53.8343333308,-27.59,60.4925081739,2.5343333308,0,2.5343333308,51.3,-27.59,58.2485888241,132.77,53.6443333308,-35.05,64.0797705872,2.5343333308,0,2.5343333308,51.11,-35.05,61.9736605341,125.84,2.5343333308,-0.29,2.5508715043,2.5343333308,0,2.5343333308,0.0,-0.29,0.29,132.26
2020-10-16 04:30:00,54.0612222197,-28.01,60.8865818378,2.4912222197,0,2.4912222197,51.57,-28.01,58.6858160035,132.77,53.8612222197,-35.44,64.4749940597,2.4912222197,0,2.4912222197,51.37,-35.44,62.4088976028,125.84,2.4912222197,-0.30000000000000004,2.5092206256000003,2.4912222197,0,2.4912222197,0.0,-0.30000000000000004,0.30000000000000004,132.26
2020-10-16 05:00:00,53.8412222198,-27.84,60.6130580826,2.4512222198,0,2.4512222198,51.39,-27.84,58.4465371087,132.77,53.6512222198,-35.3,64.2226100815,2.4512222198,0,2.4512222198,51.2,-35.3,62.1894685618,125.84,2.4512222198,-0.30000000000000004,2.4695121726,2.4512222198,0,2.4512222198,0.0,-0.30000000000000004,0.30000000000000004,132.19
2020-10-16 05:30:00,55.3866666642,-27.51,61.8424040944,2.4566666642,0,2.4566666642,52.93,-27.51,59.6522002947,132.77,55.1666666642,-34.97,65.3166288998,2.4566666642,0,2.4566666642,52.71,-34.97,63.2553950268,125.84,2.4566666642,-0.30000000000000004,2.4749163822,2.4566666642,0,2.4566666642,0.0,-0.30000000000000004,0.30000000000000004,132.19
2020-10-16 06:00:00,57.6555555531,-27.12,63.7154415047,2.4155555531,0,2.4155555531,55.24,-27.12,61.5382157687,132.65,57.6455555531,-34.71,67.2888859696,2.4155555531,0,2.4155555531,55.23,-34.71,65.2314111452,125.67,2.4155555531,-0.29,2.4329012784,2.4155555531,0,2.4155555531,0.0,-0.29,0.29,132.19
2020-10-16 06:30:00,64.1171111071,-25.21,68.8951960351,4.0471111071,0,4.0471111071,60.07,-25.21,65.1455984699,132.4,63.8071111071,-32.64,71.6708938679,4.0471111071,0,4.0471111071,59.76,-32.64,68.0927837586,125.42,4.0471111071,-0.30000000000000004,4.058214917,4.0471111071,0,4.0471111071,0.0,-0.30000000000000004,0.30000000000000004,132.19
2020-10-16 07:00:00,70.039111106,-22.2,73.4732406018,5.079111106,0,5.079111106,64.96,-22.2,68.6486824346,132.78,69.679111106,-29.71,75.7486806785,5.079111106,0,5.079111106,64.6,-29.71,71.1044590726,125.75,5.079111106,-0.30000000000000004,5.0879632101,5.079111106,0,5.079111106,0.0,-0.30000000000000004,0.30000000000000004,132.98
2020-10-16 07:30:00,78.583888886,-17.36,80.4785511328,2.9238888860000003,0,2.9238888860000003,75.66,-17.36,77.6260600572,131.58,78.053888886,-24.78,81.8929665492,2.9238888860000003,0,2.9238888860000003,75.13,-24.78,79.1110946707,124.5,2.9238888860000003,-0.30000000000000004,2.9392390542,2.9238888860000003,0,2.9238888860000003,0.0,-0.30000000000000004,0.30000000000000004,132.44
2020-10-16 08:00:00,84.5342222183,-15.55,85.9525289102,3.9042222183,0,3.9042222183,80.63,-15.55,82.1157682787,130.85,83.9442222183,-22.92,87.0170031881,3.9042222183,0,3.9042222183,80.04,-22.92,83.2569997057,123.73,3.9042222183,-0.29,3.9149777943,3.9042222183,0,3.9042222183,0.0,-0.29,0.29,131.93
2020-10-16 08:30:00,85.1143333286,-13.47,86.1736075488,4.7643333286,0,4.7643333286,80.35,-13.47,81.4712427793,130.44,84.5343333286,-20.84,87.0652577743,4.7643333286,0,4.7643333286,79.77,-20.84,82.4473074151,123.27,4.7643333286,-0.30000000000000004,4.7737691676,4.7643333286,0,4.7643333286,0.0,-0.30000000000000004,0.30000000000000004,131.78
2020-10-16 09:00:00,84.366666662,-12.52,85.2905905928,4.646666662,0,4.646666662,79.72,-12.52,80.6971424525,130.21,83.766666662,-19.86,86.0887567785,4.646666662,0,4.646666662,79.12,-19.86,81.5744690452,123.05,4.646666662,-0.29,4.6557073649,4.646666662,0,4.646666662,0.0,-0.29,0.29,131.58
2020-10-16 09:30:00,79.91988888,-13.32,81.0222872955,8.87988888,0,8.87988888,71.04,-13.32,72.2779634467,130.28,79.42988888,-20.66,82.0727899336,8.87988888,0,8.87988888,70.55,-20.66,73.5128430956,123.15,8.87988888,-0.30000000000000004,8.8849550658,8.87988888,0,8.87988888,0.0,-0.30000000000000004,0.30000000000000004,131.41
2020-10-16 10:00:00,74.0681111011,-14.34,75.4434933051,10.0581111011,0,10.0581111011,64.01,-14.34,65.5966134797,130.76,73.6881111011,-21.73,76.8253253663,10.0581111011,0,10.0581111011,63.63,-21.73,67.2381573216,123.69,10.0581111011,-0.29,10.062290938,10.0581111011,0,10.0581111011,0.0,-0.29,0.29,131.76
2020-10-16 10:30:00,70.2781111004,-14.97,71.8548105546,10.7281111004,0,10.7281111004,59.55,-14.97,61.4027963533,131.26,69.9381111004,-22.42,73.4438274077,10.7281111004,0,10.7281111004,59.21,-22.42,63.3125619447,124.2,10.7281111004,-0.30000000000000004,10.7323048681,10.7281111004,0,10.7281111004,0.0,-0.30000000000000004,0.30000000000000004,132.14
2020-10-16 11:00:00,66.7986666559,-14.26,68.3038027273,10.7286666559,0,10.7286666559,56.07,-14.26,57.8549263244,131.26,66.5086666559,-21.7,69.9592219822,10.7286666559,0,10.7286666559,55.78,-21.7,59.8523048846,124.2,10.7286666559,-0.30000000000000004,10.7328602066,10.7286666559,0,10.7286666559,0.0,-0.30000000000000004,0.30000000000000004,132.14
2020-10-16 11:30:00,62.6855555423,-14.12,64.2561535859,13.2155555423,0,13.2155555423,49.47,-14.12,51.4456538495,131.48,62.4855555423,-21.6,66.1135738819,13.2155555423,0,13.2155555423,49.27,-21.6,53.7967740669,124.45,13.2155555423,-0.29,13.2187370158,13.2155555423,0,13.2155555423,0.0,-0.29,0.29,132.28
2020-10-16 12:00:00,58.1129999861,-13.5,59.6604623464,13.9229999861,0,13.9229999861,44.19,-13.5,46.2061262172,131.62,57.9429999861,-24.2,62.7935605567,13.9229999861,0,13.9229999861,44.02,-24.2,50.2334589691,124.6,13.9229999861,-0.30000000000000004,13.9262316731,13.9229999861,0,13.9229999861,0.0,-0.30000000000000004,0.30000000000000004,132.4
2020-10-16 12:30:00,60.2263333193,-14.92,62.0468985937,13.9963333193,0,13.9963333193,46.23,-14.92,48.577971345,131.62,60.0663333193,-22.41,64.1106270319,13.9963333193,0,13.9963333193,46.07,-22.41,51.2313673446,124.6,13.9963333193,-0.30000000000000004,13.9995480779,13.9963333193,0,13.9963333193,0.0,-0.30000000000000004,0.30000000000000004,132.3
2020-10-16 13:00:00,58.1707777625,-15.57,60.2184712982,15.2907777625,0,15.2907777625,42.88,-15.57,45.6192864916,131.62,58.0607777625,-23.05,62.4688435493,15.2907777625,0,15.2907777625,42.77,-23.05,48.5857530558,124.68,15.2907777625,-0.30000000000000004,15.2937204297,15.2907777625,0,15.2907777625,0.0,-0.30000000000000004,0.30000000000000004,132.3
2020-10-16 13:30:00,56.5361110978,-16.89,59.0051180667,13.2961110978,0,13.2961110978,43.24,-16.89,46.4216511986,131.97,56.4161110978,-24.39,61.4625877376,13.2961110978,0,13.2961110978,43.12,-24.39,49.5399485264,125.1,13.2961110978,-0.29,13.2992733007,13.2961110978,0,13.2961110978,0.0,-0.29,0.29,132.53
2020-10-16 14:00:00,57.6032222086,-18.86,60.6121341714,13.6032222086,0,13.6032222086,44.0,-18.86,47.871699364,132.41,57.4932222086,-26.38,63.2564225983,13.6032222086,0,13.6032222086,43.89,-26.38,51.2077777296,125.45,13.6032222086,-0.30000000000000004,13.6065298463,13.6032222086,0,13.6032222086,0.0,-0.30000000000000004,0.30000000000000004,132.69
2020-10-16 14:30:00,61.253333324,-19.09,64.1591688171,9.363333324,0,9.363333324,51.89,-19.09,55.2901455958,132.41,61.033333324,-26.62,66.5859758255,9.363333324,0,9.363333324,51.67,-26.62,58.1241197783,125.45,9.363333324,-0.30000000000000004,9.368138072,9.363333324,0,9.363333324,0.0,-0.30000000000000004,0.30000000000000004,132.81
2020-10-16 15:00:00,61.6805555463,-19.64,64.7319127827,9.2105555463,0,9.2105555463,52.47,-19.64,56.0252666214,132.61,61.4505555463,-27.18,67.1931780537,9.2105555463,0,9.2105555463,52.24,-27.18,58.8877746226,125.69,9.2105555463,-0.30000000000000004,9.21543995,9.2105555463,0,9.2105555463,0.0,-0.30000000000000004,0.30000000000000004,132.89
2020-10-16 15:30:00,64.1865555479,-19.65,67.1270170133,7.6565555479,0,7.6565555479,56.53,-19.65,59.8478353827,132.61,63.9165555479,-27.17,69.4516736523,7.6565555479,0,7.6565555479,56.26,-27.17,62.4771678295,125.69,7.6565555479,-0.30000000000000004,7.6624306103,7.6565555479,0,7.6565555479,0.0,-0.30000000000000004,0.30000000000000004,132.89
2020-10-16 16:00:00,69.9223333255,-19.06,72.473555851,7.8223333255,0,7.8223333255,62.1,-19.06,64.9591687139,132.37,69.5723333255,-26.57,74.4733137732,7.8223333255,0,7.8223333255,61.75,-26.57,67.2237115905,125.46,7.8223333255,-0.30000000000000004,7.8280839709,7.8223333255,0,7.8223333255,0.0,-0.30000000000000004,0.30000000000000004,132.8
2020-10-16 16:30:00,76.0592222155,-18.76,78.3386423423,6.7192222155,0,6.7192222155,69.34,-18.76,71.8329534406,132.19,75.6292222155,-26.24,80.0519634545,6.7192222155,0,6.7192222155,68.91,-26.24,73.7368679834,125.31,6.7192222155,-0.30000000000000004,6.7259160849,6.7192222155,0,6.7192222155,0.0,-0.30000000000000004,0.30000000000000004,132.68
2020-10-16 17:00:00,82.6387777709,-17.45,84.4610566561,6.8987777709,0,6.8987777709,75.74,-17.45,77.7241925014,131.59,82.0987777709,-24.88,85.7859179089,6.8987777709,0,6.8987777709,75.2,-24.88,79.2089287896,124.75,6.8987777709,-0.30000000000000004,6.9052975845999995,6.8987777709,0,6.8987777709,0.0,-0.30000000000000004,0.30000000000000004,132.34
2020-10-16 17:30:00,88.5977777714,-15.11,89.8770177855,6.4177777714,0,6.4177777714,82.18,-15.11,83.5575520225,130.88,87.9877777714,-22.48,90.8140927232,6.4177777714,0,6.4177777714,81.57,-22.48,84.6109644195,124.04,6.4177777714,-0.30000000000000004,6.424785718,6.4177777714,0,6.4177777714,0.0,-0.30000000000000004,0.30000000000000004,131.96
2020-10-16 18:00:00,90.5016666612,-14.38,91.6369798087,5.4716666612000004,0,5.4716666612000004,85.03,-14.38,86.2373776271,130.36,89.8516666612,-21.7,92.4349068361,5.4716666612000004,0,5.4716666612000004,84.38,-21.7,87.1256242445,123.52,5.4716666612000004,-0.29,5.4793463161,5.4716666612000004,0,5.4716666612000004,0.0,-0.29,0.29,131.59
2020-10-16 18:30:00,93.904333327,-14.08,94.9540426606,6.304333327,0,6.304333327,87.6,-14.08,88.7243281181,130.07,93.234333327,-21.37,95.6520664227,6.304333327,0,6.304333327,86.93,-21.37,89.5181646371,123.22,6.304333327,-0.30000000000000004,6.3114672382,6.304333327,0,6.304333327,0.0,-0.30000000000000004,0.30000000000000004,131.45
2020-10-16 19:00:00,96.0172437328,-14.28,97.0733201969,8.677243732800001,0,8.677243732800001,87.34,-14.28,88.4996836153,130.22,95.3172437328,-21.58,97.7295930249,8.677243732800001,0,8.677243732800001,86.64,-21.58,89.2870987321,123.22,8.677243732800001,-0.29,8.6820883892,8.677243732800001,0,8.677243732800001,0.0,-0.29,0.29,131.57
2020-10-16 19:30:00,95.8723291947,-15.05,97.046411604,10.6923291947,0,10.6923291947,85.18,-15.05,86.4993346795,130.31,95.2323291947,-22.34,97.8175450716,10.6923291947,0,10.6923291947,84.54,-22.34,87.441907573,123.4,10.6923291947,-0.29,10.6962611976,10.6923291947,0,10.6923291947,0.0,-0.29,0.29,131.57
2020-10-16 20:00:00,88.9019552621,-15.23,90.1970650821,3.1519552621,0,3.1519552621,85.75,-15.23,87.0919938915,129.91,88.2319552621,-22.5,91.0556309591,3.1519552621,0,3.1519552621,85.08,-22.5,88.0048657746,122.93,3.1519552621,-0.30000000000000004,3.1661999264,3.1519552621,0,3.1519552621,0.0,-0.30000000000000004,0.30000000000000004,131.08
2020-10-16 20:30:00,85.0414444418,3.02,85.0950508123,2.6414444418,0,2.6414444418,82.4,3.02,82.4553236608,130.97,83.3414444418,-35.6,90.6264661214,2.6414444418,0,2.6414444418,80.7,-35.6,88.2034579821,124.01,2.6414444418,-0.29,2.6573160781,2.6414444418,0,2.6414444418,0.0,-0.29,0.29,130.98
2020-10-16 21:00:00,78.9419999974,6.08,79.1757902618,2.6419999974,0,2.6419999974,76.3,6.08,76.5418604425,131.76,77.1319999974,-38.86,86.3680787305,2.6419999974,0,2.6419999974,74.49,-38.86,84.0170202995,124.79,2.6419999974,-0.29,2.6578683162,2.6419999974,0,2.6419999974,0.0,-0.29,0.29,131.46
2020-10-16 21:30:00,74.1329999974,4.37,74.2616899121,2.6429999974,0,2.6429999974,71.49,4.37,71.623438901,132.48,72.4329999974,-41.0,83.2318417952,2.6429999974,0,2.6429999974,69.79,-41.0,80.9422269276,125.6,2.6429999974,-0.30000000000000004,2.6599716138,2.6429999974,0,2.6429999974,0.0,-0.30000000000000004,0.30000000000000004,131.97
2020-10-16 22:00:00,69.0235555529,2.9699999999999998,69.0874237555,2.6435555529,0,2.6435555529,66.38,2.9699999999999998,66.4464092333,132.8,67.4435555529,-42.57,79.7548624575,2.6435555529,0,2.6435555529,64.8,-42.57,77.5322184643,125.94,2.6435555529,-0.29,2.65941459,2.6435555529,0,2.6435555529,0.0,-0.29,0.29,131.97
2020-10-16 22:30:00,64.6969999974,1.43,64.7128017371,2.6269999974,0,2.6269999974,62.07,1.43,62.0864703458,132.66,63.2369999974,-43.97,77.0212897105,2.6269999974,0,2.6269999974,60.61,-43.97,74.8794564617,125.75,2.6269999974,-0.30000000000000004,2.6440743156,2.6269999974,0,2.6269999974,0.0,-0.30000000000000004,0.30000000000000004,131.51
2020-10-16 23:00:00,59.7064444418,0.04,59.7064578407,2.6764444418,0,2.6764444418,57.03,0.04,57.0300140277,133.11,58.3664444418,-45.67,74.1106654725,2.6764444418,0,2.6764444418,55.69,-45.67,72.0216981194,126.23,2.6764444418,-0.29,2.6921097396,2.6764444418,0,2.6764444418,0.0,-0.29,0.29,131.79
2020-10-16 23:30:00,55.7722222196,-1.49,55.7921219466,2.6622222196000003,0,2.6622222196000003,53.11,-1.49,53.1308968492,132.79,54.6822222196,-53.54,76.5289293462,2.6622222196000003,0,2.6622222196000003,52.02,-53.54,74.6499296718,125.97,2.6622222196000003,-0.30000000000000004,2.6790720681,2.6622222196000003,0,2.6622222196000003,0.0,-0.30000000000000004,0.30000000000000004,131.95
2020-10-17 00:00:00,51.6464444417,-2.26,51.6958685339,2.6964444416999998,0,2.6964444416999998,48.95,-2.26,49.0021438307,132.05,50.9164444417,-66.67,83.8890530081,2.6964444416999998,0,2.6964444416999998,48.22,-66.67,82.2803579234,125.18,2.6964444416999998,-0.29,2.711994216,2.6964444416999998,0,2.6964444416999998,0.0,-0.29,0.29,132.2
2020-10-17 00:30:00,51.352222219,-2.29,51.4032569671,3.262222219,0,3.262222219,48.09,-2.29,48.1444929353,132.23,50.632222219,-66.94,83.9320292072,3.262222219,0,3.262222219,47.37,-66.94,82.0053687267,125.39,3.262222219,-0.30000000000000004,3.2759874551,3.262222219,0,3.262222219,0.0,-0.30000000000000004,0.30000000000000004,132.44
2020-10-17 01:00:00,48.7135555524,-2.06,48.7570927615,3.1935555524,0,3.1935555524,45.52,-2.06,45.5665886369,132.35,48.0035555524,-66.79,82.2511121242,3.1935555524,0,3.1935555524,44.81,-66.79,80.429100455,125.49,3.1935555524,-0.30000000000000004,3.2076154798,3.1935555524,0,3.1935555524,0.0,-0.30000000000000004,0.30000000000000004,132.59
2020-10-17 01:30:00,50.1875555524,-1.3900000000000001,50.2068006581,3.1475555524,0,3.1475555524,47.04,-1.3900000000000001,47.0605322962,131.81,49.4775555524,-65.5,82.087017874,3.1475555524,0,3.1475555524,46.33,-65.5,80.2291648966,124.86,3.1475555524,-0.29,3.1608868938,3.1475555524,0,3.1475555524,0.0,-0.29,0.29,132.26
2020-10-17 02:00:00,50.664111108,-1.3599999999999999,50.6823613732,3.144111108,0,3.144111108,47.52,-1.3599999999999999,47.539457296,131.61,49.924111108,-65.3,82.1979736363,3.144111108,0,3.144111108,46.78,-65.3,80.3271958928,124.72,3.144111108,-0.30000000000000004,3.1583911505,3.144111108,0,3.144111108,0.0,-0.30000000000000004,0.30000000000000004,132.06
2020-10-17 02:30:00,50.3221111079,-1.35,50.340216193,3.1921111079,0,3.1921111079,47.13,-1.35,47.1493308542,131.61,49.6021111079,-65.39,82.0744876704,3.1921111079,0,3.1921111079,46.41,-65.39,80.1856608129,124.72,3.1921111079,-0.29,3.2052571387,3.1921111079,0,3.1921111079,0.0,-0.29,0.29,132.06
2020-10-17 03:00:00,48.608222219,-1.33,48.626414296,3.248222219,0,3.248222219,45.36,-1.33,45.3794942678,131.97,47.888222219,-65.65,81.2601029245,3.248222219,0,3.248222219,44.64,-65.65,79.3892442337,125.02,3.248222219,-0.30000000000000004,3.2620465331,3.248222219,0,3.248222219,0.0,-0.30000000000000004,0.30000000000000004,132.4
2020-10-17 03:30:00,47.0375555523,-1.52,47.0621082436,3.2875555523,0,3.2875555523,43.75,-1.52,43.7763966082,132.4,46.3475555523,-66.21,80.8199233214,3.2875555523,0,3.2875555523,43.06,-66.21,78.9805526696,125.46,3.2875555523,-0.30000000000000004,3.3012151565,3.2875555523,0,3.2875555523,0.0,-0.30000000000000004,0.30000000000000004,132.77
2020-10-17 04:00:00,45.6766666633,-1.99,45.7199953792,3.3566666633,0,3.3566666633,42.32,-1.99,42.3667617361,132.4,44.9966666633,-66.71,80.4669131433,3.3566666633,0,3.3566666633,41.64,-66.71,78.6391359312,125.57,3.3566666633,-0.29,3.3691706826,3.3566666633,0,3.3566666633,0.0,-0.29,0.29,132.85
2020-10-17 04:30:00,44.7311111078,-2.26,44.7881669745,3.3611111077,0,3.3611111077,41.37,-2.26,41.4316847352,132.56,44.0611111078,-67.01,80.1980150132,3.3611111077,0,3.3611111077,40.7,-67.01,78.4017225576,125.57,3.3611111077,-0.30000000000000004,3.3744729779,3.3611111077,0,3.3611111077,0.0,-0.30000000000000004,0.30000000000000004,132.85
2020-10-17 05:00:00,44.1004444411,-2.67,44.1811962253,3.3704444411,0,3.3704444411,40.73,-2.67,40.8174203007,132.35,43.4404444411,-67.21,80.0265975363,3.3704444411,0,3.3704444411,40.07,-67.21,78.2482523767,125.48,3.3704444411,-0.30000000000000004,3.3837694559,3.3704444411,0,3.3704444411,0.0,-0.30000000000000004,0.30000000000000004,132.71
2020-10-17 05:30:00,44.2792222188,-2.58,44.3543224534,3.4492222188,0,3.4492222188,40.83,-2.58,40.9114323875,132.27,43.6092222188,-67.08,80.0093160984,3.4492222188,0,3.4492222188,40.16,-67.08,78.1828114102,125.4,3.4492222188,-0.30000000000000004,3.4622440576,3.4492222188,0,3.4492222188,0.0,-0.30000000000000004,0.30000000000000004,132.71
2020-10-17 06:00:00,45.2536666633,-2.2800000000000002,45.3110664901,3.3936666633,0,3.3936666633,41.86,-2.2800000000000002,41.9220467058,132.27,44.5936666633,-66.76,80.2838259332,3.3936666633,0,3.3936666633,41.2,-66.76,78.4495863596,125.4,3.3936666633,-0.30000000000000004,3.4069008528999998,3.3936666633,0,3.3936666633,0.0,-0.30000000000000004,0.30000000000000004,132.62
2020-10-17 06:30:00,48.5351111078,-1.35,48.5538825456,3.2951111078,0,3.2951111078,45.24,-1.35,45.2601380908,131.86,47.8251111078,-65.54,81.1340425005,3.2951111078,0,3.2951111078,44.53,-65.54,79.2364341701,124.96,3.2951111078,-0.29,3.3078478219,3.2951111078,0,3.2951111078,0.0,-0.29,0.29,132.33
2020-10-17 07:00:00,51.9541111079,-0.28,51.9548656144,3.2141111079,0,3.2141111079,48.74,-0.28,48.7408042609,131.67,51.2041111079,-64.22,82.1344592382,3.2141111079,0,3.2141111079,47.99,-64.22,80.1701222401,124.72,3.2141111079,-0.30000000000000004,3.2280815067,3.2141111079,0,3.2141111079,0.0,-0.30000000000000004,0.30000000000000004,132.25
2020-10-17 07:30:00,56.2569999968,1.69,56.282378669,3.1669999968,0,3.1669999968,53.09,1.69,53.1168918518,131.04,55.4769999968,-61.75,83.0106019051,3.1669999968,0,3.1669999968,52.31,-61.75,80.9283547343,124.05,3.1669999968,-0.29,3.1802498298,3.1669999968,0,3.1669999968,0.0,-0.29,0.29,131.84
2020-10-17 08:00:00,60.8103333301,3.73,60.9246217856,3.2203333301,0,3.2203333301,57.59,3.73,57.7106662585,130.31,59.9703333301,-59.01,84.1345409432,3.2203333301,0,3.2203333301,56.75,-59.01,81.8702791005,123.32,3.2203333301,-0.29,3.2333646186,3.2203333301,0,3.2203333301,0.0,-0.29,0.29,131.39
2020-10-17 08:30:00,66.1375555514,8.23,66.6476492782,4.1475555514,0,4.1475555514,61.99,8.23,62.5339347874,130.41,65.0575555514,-48.21,80.973388433,4.1475555514,0,4.1475555514,60.91,-48.21,77.6803205452,123.32,4.1475555514,-0.29,4.157681692,4.1475555514,0,4.1475555514,0.0,-0.29,0.29,130.62
2020-10-17 09:00:00,70.123999994,11.97,71.1382897964,6.043999994,0,6.043999994,64.08,11.97,65.1883985077,132.3,68.613999994,-32.82,76.059407013,6.043999994,0,6.043999994,62.57,-32.82,70.6552000917,125.24,6.043999994,-0.29,6.0509533073,6.043999994,0,6.043999994,0.0,-0.29,0.29,130.62
2020-10-17 09:30:00,75.8453333259,12.5,76.8684889101,7.4053333259,0,7.4053333259,68.44,12.5,69.5721467255,132.5,74.2253333259,-32.43,81.0006481909,7.4053333259,0,7.4053333259,66.82,-32.43,74.2739341896,125.46,7.4053333259,-0.29,7.4110094905,7.4053333259,0,7.4053333259,0.0,-0.29,0.29,130.96
2020-10-17 10:00:00,77.4734444358,11.9,78.38204254,8.6834444358,0,8.6834444358,68.79,11.9,69.811704606,132.88,75.8534444358,-33.24,82.8169223817,8.6834444358,0,8.6834444358,67.17,-33.24,74.9446896051,125.84,8.6834444358,-0.29,8.6882856346,8.6834444358,0,8.6834444358,0.0,-0.29,0.29,131.25
2020-10-17 10:30:00,76.2919999908,11.73,77.1884846503,9.1619999908,0,9.1619999908,67.13,11.73,68.1471187946,132.04,75.6019999908,-42.8,86.8763627382,9.1619999908,0,9.1619999908,66.44,-42.8,79.0323579302,125.04,9.1619999908,-0.30000000000000004,9.1669102664,9.1619999908,0,9.1619999908,0.0,-0.30000000000000004,0.30000000000000004,131.4
2020-10-17 11:00:00,75.6694444361,-8.0,76.0911612559,8.3094444361,0,8.3094444361,67.36,-8.0,67.833395905,0.003,74.2494444361,-26.2,78.7363956444,8.3094444361,0,8.3094444361,65.94,-26.2,70.9543768911,0.003,8.3094444361,-0.29,8.3145034029,8.3094444361,0,8.3094444361,0.0,-0.29,0.29,0.003
2020-10-17 11:30:00,76.0997777666,-8.69,76.5943357966,11.1597777666,0,11.1597777666,64.94,-8.69,65.5188499594,131.65,74.7497777666,-26.85,79.4257626728,11.1597777666,0,11.1597777666,63.59,-26.85,69.0261588095,124.72,11.1597777666,-0.29,11.1635451269,11.1597777666,0,11.1597777666,0.0,-0.29,0.29,131.37
2020-10-17 12:00:00,75.5917777672,-8.36,76.0526558774,10.5517777672,0,10.5517777672,65.04,-8.36,65.5750806328,131.65,74.2317777672,-26.53,78.8301828647,10.5517777672,0,10.5517777672,63.68,-26.53,68.985384684,124.72,10.5517777672,-0.30000000000000004,10.55604159,10.5517777672,0,10.5517777672,0.0,-0.30000000000000004,0.30000000000000004,131.46
2020-10-17 12:30:00,77.3819999895,-8.55,77.8529153107,10.4519999895,0,10.4519999895,66.93,-8.55,67.4739016213,131.65,75.9919999895,-26.72,80.5527309432,10.4519999895,0,10.4519999895,65.54,-26.72,70.7774681661,124.72,10.4519999895,-0.29,10.456022369,10.4519999895,0,10.4519999895,0.0,-0.29,0.29,131.38
2020-10-17 13:00:00,77.4474444345,-9.34,78.0086036886,9.8974444345,0,9.8974444345,67.55,-9.34,68.1926542965,131.96,76.0374444345,-27.54,80.871160225,9.8974444345,0,9.8974444345,66.14,-27.54,71.6446173833,125.02,9.8974444345,-0.29,9.9016920945,9.8974444345,0,9.8974444345,0.0,-0.29,0.29,131.57
2020-10-17 13:30:00,75.1895555465,-8.94,75.7191710419,9.0795555465,0,9.0795555465,66.11,-8.94,66.7117358491,132.08,73.8095555465,-27.22,78.668792351,9.0795555465,0,9.0795555465,64.73,-27.22,70.2203766723,125.15,9.0795555465,-0.30000000000000004,9.0845103842,9.0795555465,0,9.0795555465,0.0,-0.30000000000000004,0.30000000000000004,131.73
2020-10-17 14:00:00,75.4578888812,-10.11,76.1321554562,7.6978888812,0,7.6978888812,67.76,-10.11,68.5100700627,132.31,74.0478888812,-28.4,79.3073127004,7.6978888812,0,7.6978888812,66.35,-28.4,72.1725882867,125.41,7.6978888812,-0.29,7.703349481,7.6978888812,0,7.6978888812,0.0,-0.29,0.29,131.81
2020-10-17 14:30:00,73.382333326,-10.19,74.0864558767,7.332333326,0,7.332333326,66.05,-10.19,66.8314192577,132.49,72.002333326,-28.53,77.448672709,7.332333326,0,7.332333326,64.67,-28.53,70.683589326,125.58,7.332333326,-0.30000000000000004,7.3384679602,7.332333326,0,7.332333326,0.0,-0.30000000000000004,0.30000000000000004,132.0
2020-10-17 15:00:00,72.4694444374,-10.17,73.1795687133,7.0894444374,0,7.0894444374,65.38,-10.17,66.1662549945,132.49,71.1194444374,-28.51,76.6211163915,7.0894444374,0,7.0894444374,64.03,-28.51,70.0903773709,125.51,7.0894444374,-0.29,7.0953733116,7.0894444374,0,7.0894444374,0.0,-0.29,0.29,132.0
2020-10-17 15:30:00,72.7786666603,-10.39,73.5165724231,6.3986666603,0,6.3986666603,66.38,-10.39,67.1882169729,132.36,71.3986666603,-28.68,76.943563739,6.3986666603,0,6.3986666603,65.0,-28.68,71.0460583002,125.4,6.3986666603,-0.30000000000000004,6.4056955149,6.3986666603,0,6.3986666603,0.0,-0.30000000000000004,0.30000000000000004,131.9
2020-10-17 16:00:00,73.1938888828,-10.26,73.9094917436,6.0638888828,0,6.0638888828,67.13,-10.26,67.9095317316,132.22,71.7938888828,-28.51,77.2475409377,6.0638888828,0,6.0638888828,65.73,-28.51,71.6467235818,125.31,6.0638888828,-0.29,6.0708194161,6.0638888828,0,6.0638888828,0.0,-0.29,0.29,131.81
2020-10-17 16:30:00,76.7476666613,-9.88,77.3809972665,5.3376666613,0,5.3376666613,71.41,-9.88,72.0902385903,132.06,75.2376666613,-28.11,80.3173616638,5.3376666613,0,5.3376666613,69.9,-28.11,75.3404413313,125.1,5.3376666613,-0.30000000000000004,5.346090664,5.3376666613,0,5.3376666613,0.0,-0.30000000000000004,0.30000000000000004,131.7
2020-10-17 17:00:00,84.5692222173,-9.07,85.0542076939,4.9292222172999995,0,4.9292222172999995,79.64,-9.07,80.1548158254,131.44,82.8492222173,-27.17,87.1906102858,4.9292222172999995,0,4.9292222172999995,77.92,-27.17,82.5211203269,124.43,4.9292222172999995,-0.29,4.9377456058,4.9292222172999995,0,4.9292222172999995,0.0,-0.29,0.29,131.15
2020-10-17 17:30:00,89.9327777702,-8.02,90.2896722636,7.5327777702,0,7.5327777702,82.4,-8.02,82.7893737143,130.8,88.1427777702,-25.96,91.8861843427,7.5327777702,0,7.5327777702,80.61,-25.96,84.6870338364,123.74,7.5327777702,-0.29,7.5383579735,7.5327777702,0,7.5327777702,0.0,-0.29,0.29,130.73
2020-10-17 18:00:00,92.0972880938,-8.81,92.5177095168,8.3472880938,0,8.3472880938,83.75,-8.81,84.2121048306,130.92,90.2472880938,-26.76,94.1311351694,8.3472880938,0,8.3472880938,81.9,-26.76,86.1609401063,123.74,8.3472880938,-0.29,8.3523241389,8.3472880938,0,8.3472880938,0.0,-0.29,0.29,130.73
2020-10-17 18:30:00,94.3311069387,-8.83,94.7434780672,10.6211069387,0,10.6211069387,83.71,-8.83,84.1744201049,130.92,92.5011069387,-26.79,96.3024344701,10.6211069387,0,10.6211069387,81.88,-26.79,86.1512536183,123.84,10.6211069387,-0.29,10.625065298700001,10.6211069387,0,10.6211069387,0.0,-0.29,0.29,130.73
2020-10-17 19:00:00,94.6002180555,-8.88,95.0160810397,10.5902180555,0,10.5902180555,84.01,-8.88,84.4780119321,130.8,92.7502180555,-26.79,96.5417373437,10.5902180555,0,10.5902180555,82.16,-26.79,86.4174154902,123.68,10.5902180555,-0.29,10.5941879567,10.5902180555,0,10.5902180555,0.0,-0.29,0.29,130.73
2020-10-17 19:30:00,89.7578441736,-9.77,90.2880030275,6.6978441736,0,6.6978441736,83.06,-9.77,83.6326282022,130.98,87.9278441736,-27.7,92.1878288117,6.6978441736,0,6.6978441736,81.23,-27.7,85.8230907157,123.89,6.6978441736,-0.29,6.7041193735,6.6978441736,0,6.6978441736,0.0,-0.29,0.29,130.73
2020-10-17 20:00:00,84.9943333276,-11.06,85.7109111946,5.6943333276,0,5.6943333276,79.3,-11.06,80.0675564758,130.98,83.2843333276,-28.97,88.1790285602,5.6943333276,0,5.6943333276,77.59,-28.97,82.821911352,124.04,5.6943333276,-0.29,5.70171308,5.6943333276,0,5.6943333276,0.0,-0.29,0.29,130.63
2020-10-17 20:30:00,81.4293333298,-11.51,82.2387769033,3.4893333298,0,3.4893333298,77.94,-11.51,78.7853012941,131.42,79.7493333298,-29.52,85.0375597401,3.4893333298,0,3.4893333298,76.26,-29.52,81.7741890819,124.35,3.4893333298,-0.29,3.5013636039,3.4893333298,0,3.4893333298,0.0,-0.29,0.29,130.9
2020-10-17 21:00:00,74.7473333301,-12.08,75.7171726886,3.2673333301,0,3.2673333301,71.48,-12.08,72.4935638522,131.95,73.2173333301,-30.21,79.2049367146,3.2673333301,0,3.2673333301,69.95,-30.21,76.1947937854,124.9,3.2673333301,-0.30000000000000004,3.2810771234000002,3.2673333301,0,3.2673333301,0.0,-0.30000000000000004,0.30000000000000004,131.38
2020-10-17 21:30:00,70.4161111079,-12.12,71.4515437451,3.1861111079,0,3.1861111079,67.23,-12.12,68.313741663,132.36,69.0161111079,-30.36,75.3986285848,3.1861111079,0,3.1861111079,65.83,-30.36,72.4935755774,125.32,3.1861111079,-0.29,3.1992817932,3.1861111079,0,3.1861111079,0.0,-0.29,0.29,131.73
2020-10-17 22:00:00,66.9169999968,-13.39,68.2435124284,3.2069999968,0,3.2069999968,63.71,-13.39,65.1018909096,132.82,65.6169999968,-31.75,72.8948090647,3.2069999968,0,3.2069999968,62.41,-31.75,70.0219294221,125.81,3.2069999968,-0.30000000000000004,3.2210012387,3.2069999968,0,3.2069999968,0.0,-0.30000000000000004,0.30000000000000004,132.01
2020-10-17 22:30:00,60.4481111079,-11.58,61.5473032432,3.2281111079,0,3.2281111079,57.22,-11.58,58.3800034258,132.93,59.1981111079,-39.59,71.2164619926,3.2281111079,0,3.2281111079,55.97,-39.59,68.5566116432,125.95,3.2281111079,-0.29,3.241111125,3.2281111079,0,3.2281111079,0.0,-0.29,0.29,132.33
2020-10-17 23:00:00,54.5359999968,-6.8100000000000005,54.9595432627,3.2359999968,0,3.2359999968,51.3,-6.8100000000000005,51.7500347826,132.64,53.2859999968,-52.33,74.6848491707,3.2359999968,0,3.2359999968,50.05,-52.33,72.4115418977,125.69,3.2359999968,-0.30000000000000004,3.2498763021,3.2359999968,0,3.2359999968,0.0,-0.30000000000000004,0.30000000000000004,132.6
2020-10-17 23:30:00,51.6923333301,-7.1,52.1776515867,3.2723333301,0,3.2723333301,48.42,-7.1,48.937780906,133.18,50.5223333301,-52.93,73.1716547928,3.2723333301,0,3.2723333301,47.25,-52.93,70.9517258423,126.2,3.2723333301,-0.30000000000000004,3.2860562112,3.2723333301,0,3.2723333301,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-18 00:00:00,48.4784444412,-6.87,48.9628070625,3.2384444412,0,3.2384444412,45.24,-6.87,45.758654919,133.18,47.3884444412,-53.77,71.6720138308,3.2384444412,0,3.2384444412,44.15,-53.77,69.5732376708,126.34,3.2384444412,-0.30000000000000004,3.2523103171,3.2384444412,0,3.2384444412,0.0,-0.30000000000000004,0.30000000000000004,133.24
2020-10-18 00:30:00,45.8352222191,-7.91,46.5127476706,3.1352222191,0,3.1352222191,42.7,-7.91,43.4264677357,131.49,45.0852222191,-72.46,85.3412494785,3.1352222191,0,3.1352222191,41.95,-72.46,83.7272601964,124.5,3.1352222191,-0.30000000000000004,3.1495425641,3.1352222191,0,3.1352222191,0.0,-0.30000000000000004,0.30000000000000004,133.15
2020-10-18 01:00:00,44.7445555524,-7.65,45.3938074145,3.1445555524,0,3.1445555524,41.6,-7.65,42.2975472102,131.24,44.0045555524,-71.98,84.3654035098,3.1445555524,0,3.1445555524,40.86,-71.98,82.768713896,124.24,3.1445555524,-0.30000000000000004,3.1588335857,3.1445555524,0,3.1445555524,0.0,-0.30000000000000004,0.30000000000000004,132.93
2020-10-18 01:30:00,48.7699999969,-6.76,49.2362721954,3.1199999969,0,3.1199999969,45.65,-6.76,46.1478070985,130.71,47.9699999969,-70.64,85.388116853,3.1199999969,0,3.1199999969,44.85,-70.64,83.6751582012,123.69,3.1199999969,-0.30000000000000004,3.1343898897,3.1199999969,0,3.1199999969,0.0,-0.30000000000000004,0.30000000000000004,132.59
2020-10-18 02:00:00,49.3043333302,-6.47,49.7270367621,3.1043333302,0,3.1043333302,46.2,-6.47,46.6508402925,130.3,48.5143333302,-69.99,85.1600882954,3.1043333302,0,3.1043333302,45.41,-69.99,83.4306190796,123.28,3.1043333302,-0.29,3.1178494873,3.1043333302,0,3.1043333302,0.0,-0.29,0.29,132.25
2020-10-18 02:30:00,49.2504444413,-6.5,49.677522861599996,3.1404444413,0,3.1404444413,46.11,-6.5,46.5658898766,130.46,48.4604444413,-70.12,85.2363131268,3.1404444413,0,3.1404444413,45.32,-70.12,83.4908186569,123.46,3.1404444413,-0.30000000000000004,3.1547410811,3.1404444413,0,3.1404444413,0.0,-0.30000000000000004,0.30000000000000004,132.41
2020-10-18 03:00:00,47.4189999969,-6.59,47.8747288317,3.1189999969,0,3.1189999969,44.3,-6.59,44.7874770444,130.8,46.6289999969,-70.52,84.5419070089,3.1189999969,0,3.1189999969,43.51,-70.52,82.8624794464,123.79,3.1189999969,-0.29,3.1324528696,3.1189999969,0,3.1189999969,0.0,-0.29,0.29,132.7
