Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-18 03:30:00,45.7394444413,-6.71,46.2290047243,3.1394444413,0,3.1394444413,42.6,-6.71,43.1252142024,131.19,44.9894444413,-70.92,83.9862876375,3.1394444413,0,3.1394444413,41.85,-70.92,82.3472458556,124.16,3.1394444413,-0.30000000000000004,3.1537456144,3.1394444413,0,3.1394444413,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-18 04:00:00,44.494111108,-6.87,45.021359634,3.094111108,0,3.094111108,41.4,-6.87,41.9661399226,131.37,43.744111108,-71.27,83.6239209594,3.094111108,0,3.094111108,40.65,-71.27,82.0477629189,124.33,3.094111108,-0.30000000000000004,3.1086208435,3.094111108,0,3.094111108,0.0,-0.30000000000000004,0.30000000000000004,133.19
2020-10-18 04:30:00,43.309222219,-6.83,43.8444709082,3.199222219,0,3.199222219,40.11,-6.83,40.687356758600004,131.62,42.589222219,-71.54,83.2575128695,3.199222219,0,3.199222219,39.39,-71.54,81.6672743515,124.56,3.199222219,-0.30000000000000004,3.2132573515,3.199222219,0,3.199222219,0.0,-0.30000000000000004,0.30000000000000004,133.45
2020-10-18 05:00:00,42.5783333301,-8.57,43.4322388229,3.2683333301,0,3.2683333301,39.31,-8.57,40.2333319525,132.02,41.8983333301,-70.02,81.5982275288,3.2683333301,0,3.2683333301,38.63,-70.02,79.9692272065,124.98,3.2683333301,-0.31,3.2830020951,3.2683333301,0,3.2683333301,0.0,-0.31,0.31,133.62
2020-10-18 05:30:00,42.3915555523,-7.44,43.0394886372,3.2115555523,0,3.2115555523,39.18,-7.44,39.880145436,131.84,41.6715555523,-72.33,83.4754301705,3.2115555523,0,3.2115555523,38.46,-72.33,81.9194757063,124.8,3.2115555523,-0.30000000000000004,3.2255370198,3.2115555523,0,3.2115555523,0.0,-0.30000000000000004,0.30000000000000004,133.62
2020-10-18 06:00:00,42.7696666634,-7.37,43.4000148214,3.2596666634,0,3.2596666634,39.51,-7.37,40.1915040774,131.62,42.0496666634,-72.05,83.4228803537,3.2596666634,0,3.2596666634,38.79,-72.05,81.8282750643,124.55,3.2596666634,-0.30000000000000004,3.273442646,3.2596666634,0,3.2596666634,0.0,-0.30000000000000004,0.30000000000000004,133.41
2020-10-18 06:30:00,45.383222219,-6.85,45.8972696244,3.253222219,0,3.253222219,42.13,-6.85,42.6832449563,131.2,44.643222219,-71.0,83.869048463,3.253222219,0,3.253222219,41.39,-71.0,82.1835269382,124.19,3.253222219,-0.30000000000000004,3.2670253758,3.253222219,0,3.253222219,0.0,-0.30000000000000004,0.30000000000000004,133.07
2020-10-18 07:00:00,47.6151111079,-6.14,48.0093574818,3.2451111079,0,3.2451111079,44.37,-6.14,44.7928175046,130.8,46.8451111079,-69.97,84.2037133071,3.2451111079,0,3.2451111079,43.6,-69.97,82.4424702444,123.77,3.2451111079,-0.30000000000000004,3.2589486192,3.2451111079,0,3.2451111079,0.0,-0.30000000000000004,0.30000000000000004,132.77
2020-10-18 07:30:00,51.1188888857,-5.1,51.3726658926,3.1488888857,0,3.1488888857,47.97,-5.1,48.240345148,129.94,50.2988888857,-68.24,84.7742639198,3.1488888857,0,3.1488888857,47.15,-68.24,82.9446809627,122.87,3.1488888857,-0.29,3.1622146061,3.1488888857,0,3.1488888857,0.0,-0.29,0.29,132.05
2020-10-18 08:00:00,55.0705555524,-4.32,55.2397365023,3.1705555524,0,3.1705555524,51.9,-4.32,52.0794815642,129.77,54.2005555524,-67.28,86.3961724973,3.1705555524,0,3.1705555524,51.03,-67.28,84.4432312267,122.72,3.1705555524,-0.29,3.1837905884,3.1705555524,0,3.1705555524,0.0,-0.29,0.29,131.89
2020-10-18 08:30:00,59.0468888851,-3.64,59.1589780761,3.7768888851,0,3.7768888851,55.27,-3.64,55.3897328031,129.55,58.1568888851,-66.45,88.305301227,3.7768888851,0,3.7768888851,54.38,-66.45,85.8649340534,122.48,3.7768888851,-0.30000000000000004,3.7887847195,3.7768888851,0,3.7768888851,0.0,-0.30000000000000004,0.30000000000000004,131.69
2020-10-18 09:00:00,64.907222217,-3.39,64.9956890565,5.177222217,0,5.177222217,59.73,-3.39,59.8261230567,129.55,63.957222217,-66.19,92.0415252683,5.177222217,0,5.177222217,58.78,-66.19,88.5223389885,122.37,5.177222217,-0.29,5.1853379721,5.177222217,0,5.177222217,0.0,-0.29,0.29,131.69
2020-10-18 09:30:00,69.3633333257,-0.41000000000000003,69.3645450504,7.6233333257,0,7.6233333257,61.74,-0.41000000000000003,61.7413613391,129.7,68.4533333257,-63.41,93.3096294248,7.6233333257,0,7.6233333257,60.83,-63.41,87.8698867645,122.61,7.6233333257,-0.29,7.6288472914,7.6233333257,0,7.6233333257,0.0,-0.29,0.29,131.29
2020-10-18 10:00:00,70.648333323,9.94,71.3441700584,10.338333323,0,10.338333323,60.31,9.94,61.1236427252,131.53,69.878333323,-53.03,87.7220745765,10.338333323,0,10.338333323,59.54,-53.03,79.7320042392,124.34,10.338333323,-0.30000000000000004,10.3426851396,10.338333323,0,10.338333323,0.0,-0.30000000000000004,0.30000000000000004,131.18
2020-10-18 10:30:00,69.860888875,9.98,70.5701367038,13.930888875,0,13.930888875,55.93,9.98,56.81342535,131.53,69.130888875,-53.01,87.1156696389,13.930888875,0,13.930888875,55.2,-53.01,76.5316934348,124.34,13.930888875,-0.29,13.9339070202,13.930888875,0,13.930888875,0.0,-0.29,0.29,131.18
2020-10-18 11:00:00,68.0417777614,10.06,68.7814445976,16.3317777614,0,16.3317777614,51.71,10.06,52.6794808251,132.13,67.3317777614,-53.51,86.0051649409,16.3317777614,0,16.3317777614,51.0,-53.51,73.9210396301,124.98,16.3317777614,-0.29,16.3343522935,16.3317777614,0,16.3317777614,0.0,-0.29,0.29,131.73
2020-10-18 11:30:00,65.8672222036,9.0,66.4792521078,18.6272222036,0,18.6272222036,47.24,9.0,48.0896828852,132.69,65.2272222036,-55.05,85.3527563491,18.6272222036,0,18.6272222036,46.6,-55.05,72.1253249559,125.61,18.6272222036,-0.30000000000000004,18.6296378661,18.6272222036,0,18.6272222036,0.0,-0.30000000000000004,0.30000000000000004,132.18
2020-10-18 12:00:00,66.6134444246,8.88,67.2027185321,19.8334444246,0,19.8334444246,46.78,8.88,47.615363067,132.69,65.9534444246,-55.23,86.0244717012,19.8334444246,0,19.8334444246,46.12,-55.23,71.9542027959,125.61,19.8334444246,-0.30000000000000004,19.8357131897,19.8334444246,0,19.8334444246,0.0,-0.30000000000000004,0.30000000000000004,132.18
2020-10-18 12:30:00,68.0039999797,8.43,68.5245132287,20.3239999797,0,20.3239999797,47.68,8.43,48.4194929755,132.69,67.3439999797,-55.64,87.3557321145,20.3239999797,0,20.3239999797,47.02,-55.64,72.8470315112,125.71,20.3239999797,-0.29,20.3260688569,20.3239999797,0,20.3239999797,0.0,-0.29,0.29,132.18
2020-10-18 13:00:00,67.9046666466,8.32,68.4124707373,20.0546666466,0,20.0546666466,47.85,8.32,48.5679410723,132.69,67.2546666466,-55.78,87.3761900391,20.0546666466,0,20.0546666466,47.2,-55.78,73.0701608045,125.71,20.0546666466,-0.30000000000000004,20.0569103879,20.0546666466,0,20.0546666466,0.0,-0.30000000000000004,0.30000000000000004,132.18
2020-10-18 13:30:00,68.9156666492,8.14,69.3947311379,17.4656666492,0,17.4656666492,51.45,8.14,52.0899424073,132.88,68.2356666492,-56.08,88.3236808736,17.4656666492,0,17.4656666492,50.77,-56.08,75.6475994332,125.87,17.4656666492,-0.30000000000000004,17.4682429426,17.4656666492,0,17.4656666492,0.0,-0.30000000000000004,0.30000000000000004,132.18
2020-10-18 14:00:00,69.1963333184,7.82,69.6368073989,14.8863333184,0,14.8863333184,54.31,7.82,54.8701057043,132.88,68.4763333184,-56.47,88.7573609609,14.8863333184,0,14.8863333184,53.59,-56.47,77.8508124556,126.01,14.8863333184,-0.30000000000000004,14.8893559185,14.8863333184,0,14.8863333184,0.0,-0.30000000000000004,0.30000000000000004,132.31
2020-10-18 14:30:00,68.211111099,8.48,68.7362064517,12.0611110991,0,12.0611110991,56.15,8.48,56.7867317249,132.88,67.471111099,-55.81,87.5620176386,12.0611110991,0,12.0611110991,55.41,-55.81,78.6449248204,125.84,12.0611110991,-0.29,12.0645970071,12.0611110991,0,12.0611110991,0.0,-0.29,0.29,132.31
2020-10-18 15:00:00,68.3109999885,8.35,68.8194392554,11.5109999885,0,11.5109999885,56.8,8.35,57.4104737831,132.88,67.5509999885,-55.93,87.7000712625,11.5109999885,0,11.5109999885,56.04,-55.93,79.1747844961,125.84,11.5109999885,-0.30000000000000004,11.514908629,11.5109999885,0,11.5109999885,0.0,-0.30000000000000004,0.30000000000000004,132.31
2020-10-18 15:30:00,69.6066666537,7.4,69.9989145819,12.9366666537,0,12.9366666537,56.67,7.4,57.1511058511,133.03,68.8566666537,-56.91,89.3307821675,12.9366666537,0,12.9366666537,55.92,-56.91,79.7859292106,126.06,12.9366666537,-0.30000000000000004,12.9401446711,12.9366666537,0,12.9366666537,0.0,-0.30000000000000004,0.30000000000000004,132.31
2020-10-18 16:00:00,69.3583333197,8.05,69.8239278535,13.6283333197,0,13.6283333197,55.73,8.05,56.3083954664,132.87,68.6383333197,-56.19,88.7047738338,13.6283333197,0,13.6283333197,55.01,-56.19,78.6347009914,125.86,13.6283333197,-0.30000000000000004,13.6316348643,13.6283333197,0,13.6283333197,0.0,-0.30000000000000004,0.30000000000000004,132.31
2020-10-18 16:30:00,78.0016666567,9.66,78.5975546771,9.9716666567,0,9.9716666567,68.03,9.66,68.7124188193,132.09,77.1616666567,-53.94,94.1458783019,9.9716666567,0,9.9716666567,67.19,-53.94,86.1627512328,125.16,9.9716666567,-0.29,9.9758827134,9.9716666567,0,9.9716666567,0.0,-0.29,0.29,131.86
2020-10-18 17:00:00,83.0902222119,10.83,83.7930422364,10.3002222119,0,10.3002222119,72.79,10.83,73.5912562741,131.43,82.2002222119,-52.16,97.3526688473,10.3002222119,0,10.3002222119,71.9,-52.16,88.8272233046,124.46,10.3002222119,-0.30000000000000004,10.3045901236,10.3002222119,0,10.3002222119,0.0,-0.30000000000000004,0.30000000000000004,131.4
2020-10-18 17:30:00,86.8209999908,12.06,87.6546042111,9.1709999908,0,9.1709999908,77.65,12.06,78.5809525267,130.91,85.8809999908,-50.42,99.5877631008,9.1709999908,0,9.1709999908,76.71,-50.42,91.7965168185,123.87,9.1709999908,-0.29,9.1755839505,9.1709999908,0,9.1709999908,0.0,-0.29,0.29,131.1
2020-10-18 18:00:00,89.8747777692,12.35,90.7193374042,8.6147777692,0,8.6147777692,81.26,12.35,82.1931268416,130.59,88.9047777692,-49.81,101.9072892888,8.6147777692,0,8.6147777692,80.29,-49.81,94.4855555098,123.56,8.6147777692,-0.29,8.6196575345,8.6147777692,0,8.6147777692,0.0,-0.29,0.29,130.93
2020-10-18 18:30:00,92.6096666579,12.02,93.3864591817,8.7496666579,0,8.7496666579,83.86,12.02,84.7170584947,130.59,91.5996666579,-50.07,104.3911099272,8.7496666579,0,8.7496666579,82.85,-50.07,96.8045835692,123.56,8.7496666579,-0.29,8.7544712362,8.7496666579,0,8.7496666579,0.0,-0.29,0.29,130.93
2020-10-18 19:00:00,92.7494444358,12.71,93.6162568315,8.6394444358,0,8.6394444358,84.11,12.71,85.0648940515,130.59,91.7494444358,-49.42,104.2127485209,8.6394444358,0,8.6394444358,83.11,-49.42,96.6933736096,123.56,8.6394444358,-0.29,8.6443102767,8.6394444358,0,8.6394444358,0.0,-0.29,0.29,131.04
2020-10-18 19:30:00,89.1181111038,12.52,89.9932671188,7.2781111038,0,7.2781111038,81.84,12.52,82.7921252294,130.96,88.1281111038,-49.96,101.30432156,7.2781111038,0,7.2781111038,80.85,-49.96,95.0406444633,123.9,7.2781111038,-0.30000000000000004,7.2842914027,7.2781111038,0,7.2781111038,0.0,-0.30000000000000004,0.30000000000000004,131.4
2020-10-18 20:00:00,84.2839999968,11.68,85.0894532563,3.2439999968,0,3.2439999968,81.04,11.68,81.8773717214,131.21,83.2839999968,-51.02,97.6691612305,3.2439999968,0,3.2439999968,80.04,-51.02,94.9180804694,124.18,3.2439999968,-0.29,3.2569365942,3.2439999968,0,3.2439999968,0.0,-0.29,0.29,131.5
2020-10-18 20:30:00,77.478111108,10.32,78.1623956955,3.118111108,0,3.118111108,74.36,10.32,75.0727114203,131.32,76.528111108,-52.38,92.7373505647,3.118111108,0,3.118111108,73.41,-52.38,90.1814421042,124.28,3.118111108,-0.30000000000000004,3.1325096778,3.118111108,0,3.118111108,0.0,-0.30000000000000004,0.30000000000000004,131.38
2020-10-18 21:00:00,69.6999999969,9.01,70.2799409473,3.1399999969,0,3.1399999969,66.56,9.01,67.1670581461,130.64,68.8399999969,-53.01,86.8850142405,3.1399999969,0,3.1399999969,65.7,-53.01,84.4188965813,123.6,3.1399999969,-0.28,3.1524593543,3.1399999969,0,3.1399999969,0.0,-0.28,0.28,130.46
2020-10-18 21:30:00,66.503222219,8.44,67.0366479287,3.173222219,0,3.173222219,63.33,8.44,63.8899248708,130.64,65.653222219,-53.71,84.8239924063,3.173222219,0,3.173222219,62.48,-53.71,82.3924420077,123.6,3.173222219,-0.29,3.186446179,3.173222219,0,3.173222219,0.0,-0.29,0.29,130.46
2020-10-18 22:00:00,62.1337777745,7.8,62.6214527182,3.2337777745,0,3.2337777745,58.9,7.8,59.4142238862,131.78,61.3337777745,-55.22,82.5292717531,3.2337777745,0,3.2337777745,58.1,-55.22,80.155214428,124.78,3.2337777745,-0.30000000000000004,3.2476635748,3.2337777745,0,3.2337777745,0.0,-0.30000000000000004,0.30000000000000004,131.34
2020-10-18 22:30:00,57.8788888857,6.51,58.2438484189,3.2088888857,0,3.2088888857,54.67,6.51,55.0562348876,132.58,57.1188888857,-57.32,80.9206393174,3.2088888857,0,3.2088888857,53.91,-57.32,78.6884394305,125.65,3.2088888857,-0.29,3.2219664617,3.2088888857,0,3.2088888857,0.0,-0.29,0.29,132.0
2020-10-18 23:00:00,53.5028888857,5.28,53.7627893539,3.2328888857,0,3.2328888857,50.27,5.28,50.5465260923,133.05,52.7828888857,-58.93,79.112440609,3.2328888857,0,3.2328888857,49.55,-58.93,76.9931646317,126.09,3.2328888857,-0.30000000000000004,3.2467784875,3.2328888857,0,3.2328888857,0.0,-0.30000000000000004,0.30000000000000004,132.26
2020-10-18 23:30:00,50.5041111079,5.43,50.7951783026,3.2241111078999998,0,3.2241111078999998,47.28,5.43,47.5907900754,133.56,49.8141111079,-59.34,77.4769724852,3.2241111078999998,0,3.2241111078999998,46.59,-59.34,75.4444411471,126.59,3.2241111078999998,-0.29,3.2371271887,3.2241111078999998,0,3.2241111078999998,0.0,-0.29,0.29,132.77
2020-10-19 00:00:00,46.2872222189,-4.18,46.4755778958,3.2972222189,0,3.2972222189,42.99,-4.18,43.1927366579,131.82,45.547222218900004,-68.07,81.9028348219,3.2972222189,0,3.2972222189,42.25,-68.07,80.1160870238,124.88,3.2972222189,-0.30000000000000004,3.3108419414,3.2972222189,0,3.2972222189,0.0,-0.30000000000000004,0.30000000000000004,132.77
2020-10-19 00:30:00,45.0817777745,-7.82,45.7549897531,3.2717777745,0,3.2717777745,41.81,-7.82,42.5350267427,131.03,44.3117777745,-71.94,84.4919951802,3.2717777745,0,3.2717777745,41.04,-71.94,82.8229750733,124.09,3.2717777745,-0.30000000000000004,3.2855029761,3.2717777745,0,3.2717777745,0.0,-0.30000000000000004,0.30000000000000004,132.77
2020-10-19 01:00:00,44.2082222189,-7.79,44.8893195733,3.3082222189,0,3.3082222189,40.9,-7.79,41.6352506898,131.33,43.4682222189,-72.22,84.292435858,3.3082222189,0,3.3082222189,40.16,-72.22,82.6350651963,124.33,3.3082222189,-0.30000000000000004,3.3217968405000002,3.3082222189,0,3.3082222189,0.0,-0.30000000000000004,0.30000000000000004,133.02
2020-10-19 01:30:00,48.3601111078,-7.13,48.8828931873,3.2801111078,0,3.2801111078,45.08,-7.13,45.6403691922,130.8,47.5701111078,-71.05,85.5044909394,3.2801111078,0,3.2801111078,44.29,-71.05,83.7239905881,123.79,3.2801111078,-0.30000000000000004,3.2938015848,3.2801111078,0,3.2801111078,0.0,-0.30000000000000004,0.30000000000000004,132.64
2020-10-19 02:00:00,48.9655555523,-6.83,49.4396048785,3.2455555523,0,3.2455555523,45.72,-6.83,46.2273436399,130.66,48.1655555523,-70.59,85.45682443,3.2455555523,0,3.2455555523,44.92,-70.59,83.6705115318,123.63,3.2455555523,-0.29,3.2584859741,3.2455555523,0,3.2455555523,0.0,-0.29,0.29,132.47
2020-10-19 02:30:00,49.0506666634,-6.78,49.517030405,3.2306666634,0,3.2306666634,45.82,-6.78,46.3189032685,130.51,48.2306666634,-70.38,85.3202297629,3.2306666634,0,3.2306666634,45.0,-70.38,83.536485442,123.49,3.2306666634,-0.30000000000000004,3.2445657784,3.2306666634,0,3.2306666634,0.0,-0.30000000000000004,0.30000000000000004,132.38
2020-10-19 03:00:00,47.4065555523,-6.69,47.8762739709,3.2665555523,0,3.2665555523,44.14,-6.69,44.6441003941,130.72,46.6265555523,-70.55,84.5655850962,3.2665555523,0,3.2665555523,43.36,-70.55,82.8093720541,123.6,3.2665555523,-0.30000000000000004,3.2803026044,3.2665555523,0,3.2665555523,0.0,-0.30000000000000004,0.30000000000000004,132.51
2020-10-19 03:30:00,46.2166666634,-6.73,46.7041023624,3.2766666634,0,3.2766666634,42.94,-6.73,43.4641979105,130.95,45.4366666634,-70.77,84.1004374393,3.2766666634,0,3.2766666634,42.16,-70.77,82.3763224477,123.88,3.2766666634,-0.29,3.2894747944000002,3.2766666634,0,3.2766666634,0.0,-0.29,0.29,132.77
2020-10-19 04:00:00,45.2547777745,-6.8100000000000005,45.7642984369,3.2747777745,0,3.2747777745,41.98,-6.8100000000000005,42.5287726134,131.24,44.5047777745,-71.13,83.9056145008,3.2747777745,0,3.2747777745,41.23,-71.13,82.2155082694,124.15,3.2747777745,-0.30000000000000004,3.288490455,3.2747777745,0,3.2747777745,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-19 04:30:00,44.29433333,-7.01,44.8456025174,3.34433333,0,3.34433333,40.95,-7.01,41.5456688477,131.24,43.54433333,-71.33,83.5707955278,3.34433333,0,3.34433333,40.2,-71.33,81.878012311,124.15,3.34433333,-0.30000000000000004,3.3577619663,3.34433333,0,3.34433333,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-19 05:00:00,43.937444441,-6.88,44.4728391719,3.4174444409999998,0,3.4174444409999998,40.52,-6.88,41.0999367396,131.24,43.197444441,-71.27,83.3392590934,3.4174444409999998,0,3.4174444409999998,39.78,-71.27,81.6202260472,124.23,3.4174444409999998,-0.30000000000000004,3.4305869042,3.4174444409999998,0,3.4174444409999998,0.0,-0.30000000000000004,0.30000000000000004,133.12
2020-10-19 05:30:00,45.1819999965,-6.71,45.677535219,3.4719999965,0,3.4719999965,41.71,-6.71,42.2462803096,130.92,44.4219999965,-70.77,83.5566094555,3.4719999965,0,3.4719999965,40.95,-70.77,81.7636557402,123.81,3.4719999965,-0.30000000000000004,3.4849367248,3.4719999965,0,3.4719999965,0.0,-0.30000000000000004,0.30000000000000004,132.74
2020-10-19 06:00:00,47.3372222188,-6.6,47.7951107059,3.4172222188,0,3.4172222188,43.92,-6.6,44.4131331928,130.54,46.5672222188,-70.2,84.2410006183,3.4172222188,0,3.4172222188,43.15,-70.2,82.401228753,123.47,3.4172222188,-0.30000000000000004,3.4303655334,3.4172222188,0,3.4172222188,0.0,-0.30000000000000004,0.30000000000000004,132.41
2020-10-19 06:30:00,54.627444441,-8.85,55.339680033,3.407444441,0,3.407444441,51.22,-8.85,51.9789466996,131.68,54.007444441,-53.85,76.2668116224,3.407444441,0,3.407444441,50.6,-53.85,73.8930477109,124.55,3.407444441,-0.30000000000000004,3.4206253257,3.407444441,0,3.407444441,0.0,-0.30000000000000004,0.30000000000000004,132.54
2020-10-19 07:00:00,61.4732222189,-11.24,62.4923567324,3.3132222189,0,3.3132222189,58.16,-11.24,59.2361646294,131.02,60.8332222189,-48.42,77.7507384244,3.3132222189,0,3.3132222189,57.52,-48.42,75.1867461724,123.84,3.3132222189,-0.29,3.325889576,3.3132222189,0,3.3132222189,0.0,-0.29,0.29,132.4
2020-10-19 07:30:00,70.4016666618,-3.81,70.5046861475,4.8416666618,0,4.8416666618,65.56,-3.81,65.6706151943,130.77,69.3516666618,-31.7,76.2531551398,4.8416666618,0,4.8416666618,64.51,-31.7,71.8778832465,123.49,4.8416666618,-0.29,4.850343912,4.8416666618,0,4.8416666618,0.0,-0.29,0.29,130.96
2020-10-19 08:00:00,77.1782222173,-8.01,77.5927708271,4.9382222173,0,4.9382222173,72.24,-8.01,72.6827194043,132.96,75.7982222173,-1.27,75.8088609023,4.9382222173,0,4.9382222173,70.86,-1.27,70.8713799781,125.65,4.9382222173,-0.29,4.9467300985,4.9382222173,0,4.9382222173,0.0,-0.29,0.29,130.88
2020-10-19 08:30:00,79.4323333286,-7.91,79.825207034,4.7323333286,0,4.7323333286,74.7,-7.91,75.1176284237,133.2,78.0123333286,3.26,78.0804184887,4.7323333286,0,4.7323333286,73.28,3.26,73.3524778041,125.92,4.7323333286,-0.30000000000000004,4.7418328453,4.7323333286,0,4.7323333286,0.0,-0.30000000000000004,0.30000000000000004,131.15
2020-10-19 09:00:00,77.2834444378,-8.39,77.7375255856,6.6434444378,0,6.6434444378,70.64,-8.39,71.1365004762,132.6,76.4334444378,-7.23,76.7746333669,6.6434444378,0,6.6434444378,69.79,-7.23,70.163501908,125.4,6.6434444378,-0.29,6.6497709734,6.6434444378,0,6.6434444378,0.0,-0.29,0.29,131.57
2020-10-19 09:30:00,75.9814444356,-7.98,76.3993475006,8.8514444356,0,8.8514444356,67.13,-7.98,67.6026426998,132.05,75.5314444356,-15.33,77.0714473623,8.8514444356,0,8.8514444356,66.68,-15.33,68.4195242603,124.87,8.8514444356,-0.29,8.8561937985,8.8514444356,0,8.8514444356,0.0,-0.29,0.29,131.81
2020-10-19 10:00:00,73.1504444327,-7.62,73.5462570135,11.7704444327,0,11.7704444327,61.38,-7.62,61.8511826888,132.3,72.8004444327,-15.01,74.3317214222,11.7704444327,0,11.7704444327,61.03,-15.01,62.8487151818,125.13,11.7704444327,-0.30000000000000004,11.7742669471,11.7704444327,0,11.7704444327,0.0,-0.30000000000000004,0.30000000000000004,132.03
2020-10-19 10:30:00,70.7646666522,-9.09,71.3461011296,14.4946666522,0,14.4946666522,56.27,-9.09,56.9994824538,133.18,70.4646666522,-16.55,72.3821231134,14.4946666522,0,14.4946666522,55.97,-16.55,58.3656011706,126.09,14.4946666522,-0.30000000000000004,14.49777091,14.4946666522,0,14.4946666522,0.0,-0.30000000000000004,0.30000000000000004,132.76
2020-10-19 11:00:00,72.1426666524,-9.05,72.7080934402,14.3026666524,0,14.3026666524,57.84,-9.05,58.5437281013,133.33,71.8226666524,-16.53,73.7003144163,14.3026666524,0,14.3026666524,57.52,-16.53,59.8480684734,126.26,14.3026666524,-0.30000000000000004,14.3058125728,14.3026666524,0,14.3026666524,0.0,-0.30000000000000004,0.30000000000000004,132.93
2020-10-19 11:30:00,73.5102222093,-8.27,73.9739526405,12.9502222093,0,12.9502222093,60.56,-8.27,61.1220623016,133.17,73.1802222093,-15.74,74.8538076693,12.9502222093,0,12.9502222093,60.23,-15.74,62.2527148002,126.11,12.9502222093,-0.30000000000000004,12.9536965871,12.9502222093,0,12.9502222093,0.0,-0.30000000000000004,0.30000000000000004,132.93
2020-10-19 12:00:00,71.272999987,-8.26,71.7500392135,13.022999987,0,13.022999987,58.25,-8.26,58.8327298364,133.34,70.942999987,-15.74,72.6681281385,13.022999987,0,13.022999987,57.92,-15.74,60.0206131258,126.22,13.022999987,-0.29,13.0262284895,13.022999987,0,13.022999987,0.0,-0.29,0.29,132.93
2020-10-19 12:30:00,70.0371110958,-7.6,70.4482571157,15.3071110958,0,15.3071110958,54.73,-7.6,55.2551617498,133.34,69.7671110958,-15.1,71.382489384,15.3071110958,0,15.3071110958,54.46,-15.1,56.5146140392,126.22,15.3071110958,-0.30000000000000004,15.3100506237,15.3071110958,0,15.3071110958,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-19 13:00:00,71.8987777638,-7.73,72.313118754,13.9387777638,0,13.9387777638,57.96,-7.73,58.4731947135,133.34,71.6087777638,-15.23,73.2104497516,13.9387777638,0,13.9387777638,57.67,-15.23,59.647144106,126.32,13.9387777638,-0.30000000000000004,13.9420057936,13.9387777638,0,13.9387777638,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-19 13:30:00,73.4094444324,-7.97,73.8408249675,12.0094444324,0,12.0094444324,61.4,-7.97,61.9151104336,133.45,73.0494444324,-15.48,74.6716260161,12.0094444324,0,12.0094444324,61.04,-15.48,62.9723113757,126.32,12.0094444324,-0.31,12.0134447839,12.0094444324,0,12.0094444324,0.0,-0.31,0.31,133.15
2020-10-19 14:00:00,73.166999989,-8.27,73.6328920211,10.966999989,0,10.966999989,62.2,-8.27,62.7473736502,133.45,72.806999989,-15.77,74.4953162783,10.966999989,0,10.966999989,61.84,-15.77,63.8191076403,126.43,10.966999989,-0.30000000000000004,10.9711024405,10.966999989,0,10.966999989,0.0,-0.30000000000000004,0.30000000000000004,133.15
2020-10-19 14:30:00,72.6971111015,-8.08,73.1447630559,9.5771111015,0,9.5771111015,63.12,-8.08,63.6350595191,133.11,72.3271111015,-15.54,73.9777169173,9.5771111015,0,9.5771111015,62.75,-15.54,64.6456038722,126.01,9.5771111015,-0.29,9.5815007724,9.5771111015,0,9.5771111015,0.0,-0.29,0.29,132.82
2020-10-19 15:00:00,72.6176666579,-8.69,73.1357751777,8.7276666579,0,8.7276666579,63.89,-8.69,64.4782769621,132.99,72.2476666579,-16.13,74.0263617741,8.7276666579,0,8.7276666579,63.52,-16.13,65.5360000305,125.92,8.7276666579,-0.30000000000000004,8.7328211531,8.7276666579,0,8.7276666579,0.0,-0.30000000000000004,0.30000000000000004,132.69
2020-10-19 15:30:00,73.9607777706,-8.95,74.5003298545,7.1707777706,0,7.1707777706,66.79,-8.95,67.3869913262,133.07,73.5507777706,-16.4,75.3569964281,7.1707777706,0,7.1707777706,66.38,-16.4,68.3759051128,126.01,7.1707777706,-0.30000000000000004,7.1770504969,7.1707777706,0,7.1707777706,0.0,-0.30000000000000004,0.30000000000000004,132.77
2020-10-19 16:00:00,77.9714444376,-8.81,78.4675872427,6.8514444376,0,6.8514444376,71.12,-8.81,71.6635925697,132.85,77.5214444376,-16.24,79.2042419804,6.8514444376,0,6.8514444376,70.67,-16.24,72.5119748731,125.71,6.8514444376,-0.30000000000000004,6.8580092506,6.8514444376,0,6.8514444376,0.0,-0.30000000000000004,0.30000000000000004,132.52
2020-10-19 16:30:00,81.7268888818,-8.77,82.1960903346,7.1368888818,0,7.1368888818,74.59,-8.77,75.1038015017,132.5,81.2468888818,-16.16,82.8384123035,7.1368888818,0,7.1368888818,74.11,-16.16,75.8514185761,125.41,7.1368888818,-0.30000000000000004,7.1431913673,7.1368888818,0,7.1368888818,0.0,-0.30000000000000004,0.30000000000000004,132.25
2020-10-19 17:00:00,85.3813333255,-9.25,85.8809325779,7.7913333255,0,7.7913333255,77.59,-9.25,78.1394305073,132.04,84.8513333255,-16.58,86.4560302531,7.7913333255,0,7.7913333255,77.06,-16.58,78.8234736611,124.96,7.7913333255,-0.29,7.7967284799000005,7.7913333255,0,7.7913333255,0.0,-0.29,0.29,131.8
2020-10-19 17:30:00,88.9465555483,-9.42,89.4439832739,7.2365555483,0,7.2365555483,81.71,-9.42,82.2512036386,132.04,88.3865555483,-16.74,89.9578279067,7.2365555483,0,7.2365555483,81.15,-16.74,82.8586151224,124.78,7.2365555483,-0.30000000000000004,7.2427713069,7.2365555483,0,7.2365555483,0.0,-0.30000000000000004,0.30000000000000004,131.8
2020-10-19 18:00:00,94.1975555486,-28.04,98.2823538145,6.9775555486,0,6.9775555486,87.22,-28.04,91.6164286577,131.81,93.0675555486,-25.49,96.4951293889,6.9775555486,0,6.9775555486,86.09,-25.49,89.784342733,124.78,6.9775555486,-0.29,6.9835794141,6.9775555486,0,6.9775555486,0.0,-0.29,0.29,131.67
2020-10-19 18:30:00,98.8535555483,-48.65,110.1764400611,7.2235555483,0,7.2235555483,91.63,-48.65,103.7442981566,132.06,97.0135555483,-34.56,102.9855502492,7.2235555483,0,7.2235555483,89.79,-34.56,96.2114218791,125.28,7.2235555483,-0.30000000000000004,7.2297824836,7.2235555483,0,7.2235555483,0.0,-0.30000000000000004,0.30000000000000004,131.91
2020-10-19 19:00:00,100.0501111059,-37.87,106.977388416,5.2001111059,0,5.2001111059,94.85,-37.87,102.1305997241,131.77,98.3701111059,-28.49,102.412688955,5.2001111059,0,5.2001111059,93.17,-28.49,97.4285841014,124.94,5.2001111059,-0.29,5.2081911941,5.2001111059,0,5.2001111059,0.0,-0.29,0.29,131.79
2020-10-19 19:30:00,93.6899999951,-5.16,93.8319865456,4.8599999951,0,4.8599999951,88.83,-5.16,88.9797420765,130.94,92.9699999951,-17.03,94.5168863172,4.8599999951,0,4.8599999951,88.11,-17.03,89.7406986824,123.68,4.8599999951,-0.30000000000000004,4.8692504508,4.8599999951,0,4.8599999951,0.0,-0.30000000000000004,0.30000000000000004,131.39
2020-10-19 20:00:00,87.8959999962,5.96,88.0978343396,3.7859999962,0,3.7859999962,84.11,5.96,84.3208971726,130.36,86.9759999962,-38.06,94.9388654627,3.7859999962,0,3.7859999962,83.19,-38.06,91.4830022463,123.05,3.7859999962,-0.29,3.7970904613,3.7859999962,0,3.7859999962,0.0,-0.29,0.29,131.15
2020-10-19 20:30:00,83.9517777739,18.72,86.0136000375,3.8417777739,0,3.8417777739,80.11,18.72,82.2681621285,131.79,83.0517777739,-43.21,93.6199866023,3.8417777739,0,3.8417777739,79.21,-43.21,90.2293089855,124.48,3.8417777739,-0.29,3.8527076796,3.8417777739,0,3.8417777739,0.0,-0.29,0.29,131.15
2020-10-19 21:00:00,79.5827777733,17.11,81.4012937128,4.4627777733,0,4.4627777733,75.12,17.11,77.0439257826,132.62,78.7327777733,-45.66,91.0147564733,4.4627777733,0,4.4627777733,74.27,-45.66,87.1829599176,125.4,4.4627777733,-0.30000000000000004,4.4728498135,4.4627777733,0,4.4627777733,0.0,-0.30000000000000004,0.30000000000000004,131.65
2020-10-19 21:30:00,75.557777773,14.98,77.0284245067,4.827777773,0,4.827777773,70.73,14.98,72.2989163128,133.37,74.747777773,-48.43,89.0656790352,4.827777773,0,4.827777773,69.92,-48.43,85.0545195742,126.23,4.827777773,-0.29,4.8364799415,4.827777773,0,4.827777773,0.0,-0.29,0.29,132.02
2020-10-19 22:00:00,69.751333328,8.11,70.2212261431,5.311333328,0,5.311333328,64.44,8.11,64.9483310024,132.71,68.931333328,-56.36,89.0391953826,5.311333328,0,5.311333328,63.62,-56.36,84.9938468361,125.65,5.311333328,-0.30000000000000004,5.3197990302000004,5.311333328,0,5.311333328,0.0,-0.30000000000000004,0.30000000000000004,132.37
2020-10-19 22:30:00,63.2399999963,1.3900000000000001,63.2552740847,3.7399999963,0,3.7399999963,59.5,1.3900000000000001,59.5162339198,131.5,62.3599999963,-62.74,88.4594664213,3.7399999963,0,3.7399999963,58.62,-62.74,85.8639155874,124.47,3.7399999963,-0.30000000000000004,3.7520127894,3.7399999963,0,3.7399999963,0.0,-0.30000000000000004,0.30000000000000004,132.37
2020-10-19 23:00:00,55.8269999949,0.93,55.8347457094,5.1169999949,0,5.1169999949,50.71,0.93,50.7185271868,132.11,55.0169999949,-63.7,84.1698300369,5.1169999949,0,5.1169999949,49.9,-63.7,80.9178595861,125.07,5.1169999949,-0.30000000000000004,5.1257866662,5.1169999949,0,5.1169999949,0.0,-0.30000000000000004,0.30000000000000004,132.85
2020-10-19 23:30:00,52.1877777732,0.47000000000000003,52.1898941262,4.5577777732,0,4.5577777732,47.63,0.47000000000000003,47.6323188602,132.63,51.4477777732,-64.61,82.5913187799,4.5577777732,0,4.5577777732,46.89,-64.61,79.8318495339,125.54,4.5577777732,-0.30000000000000004,4.567640335,4.5577777732,0,4.5577777732,0.0,-0.30000000000000004,0.30000000000000004,133.22
2020-10-20 00:00:00,49.1377777739,0.17,49.1380718441,3.9277777739,0,3.9277777739,45.21,0.17,45.2103196184,132.96,48.4177777739,-65.18,81.1955269985,3.9277777739,0,3.9277777739,44.49,-65.18,78.9163639558,125.95,3.9277777739,-0.30000000000000004,3.9392179732,3.9277777739,0,3.9277777739,0.0,-0.30000000000000004,0.30000000000000004,133.53
2020-10-20 00:30:00,48.7992222175,1.07,48.8109515276,4.7092222175,0,4.7092222175,44.09,1.07,44.1029817586,132.96,48.0792222175,-64.5,80.447881321,4.7092222175,0,4.7092222175,43.37,-64.5,77.7252011898,125.95,4.7092222175,-0.30000000000000004,4.7187682602,4.7092222175,0,4.7092222175,0.0,-0.30000000000000004,0.30000000000000004,133.64
2020-10-20 01:00:00,48.0763333291,0.74,48.0820281017,4.2063333291,0,4.2063333291,43.87,0.74,43.8762407232,133.12,47.3763333291,-64.87,80.3282880417,4.2063333291,0,4.2063333291,43.17,-64.87,77.9215361758,126.12,4.2063333291,-0.30000000000000004,4.2170179127,4.2063333291,0,4.2063333291,0.0,-0.30000000000000004,0.30000000000000004,133.8
2020-10-20 01:30:00,51.7427777732,1.1400000000000001,51.7553345239,4.6227777732,0,4.6227777732,47.12,1.1400000000000001,47.1337883052,132.9,51.0027777732,-64.28,82.0560889915,4.6227777732,0,4.6227777732,46.38,-64.28,79.2655208776,125.85,4.6227777732,-0.31,4.6331602972,4.6227777732,0,4.6227777732,0.0,-0.31,0.31,133.6
2020-10-20 02:00:00,51.8199999962,1.07,51.8310457121,3.7799999962,0,3.7799999962,48.04,1.07,48.0519146341,132.68,51.0599999962,-64.14,81.9820907248,3.7799999962,0,3.7799999962,47.28,-64.14,79.6827333869,125.57,3.7799999962,-0.30000000000000004,3.7918860705,3.7799999962,0,3.7799999962,0.0,-0.30000000000000004,0.30000000000000004,133.37
2020-10-20 02:30:00,51.4834444392,0.43,51.4852401307,5.2934444392,0,5.2934444392,46.19,0.43,46.1920014721,132.36,50.7634444392,-64.44,82.033169458,5.2934444392,0,5.2934444392,45.47,-64.44,78.8671953349,125.27,5.2934444392,-0.30000000000000004,5.3019387049,5.2934444392,0,5.2934444392,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-20 03:00:00,49.719777774,0.25,49.7204062926,3.759777774,0,3.759777774,45.96,0.25,45.960679934,132.44,48.989777774,-64.65,81.1148619326,3.759777774,0,3.759777774,45.23,-64.65,78.9010481553,125.27,3.759777774,-0.30000000000000004,3.7717275763,3.759777774,0,3.759777774,0.0,-0.30000000000000004,0.30000000000000004,133.12
2020-10-20 03:30:00,48.3035555498,0.2,48.3039695962,5.7835555498,0,5.7835555498,42.52,0.2,42.5204703643,132.81,47.6135555498,-65.08,80.6378141574,5.7835555498,0,5.7835555498,41.83,-65.08,77.3637854555,125.72,5.7835555498,-0.30000000000000004,5.7913310039,5.7835555498,0,5.7835555498,0.0,-0.30000000000000004,0.30000000000000004,133.47
2020-10-20 04:00:00,46.7594444398,0.02,46.759448717,4.6694444398,0,4.6694444398,42.09,0.02,42.0900047517,133.08,46.0694444398,-65.44,80.0299151005,4.6694444398,0,4.6694444398,41.4,-65.44,77.4361259362,125.87,4.6694444398,-0.30000000000000004,4.6790716361,4.6694444398,0,4.6694444398,0.0,-0.30000000000000004,0.30000000000000004,133.6
2020-10-20 04:30:00,45.890444439,-0.08,45.8905141702,5.490444439,0,5.490444439,40.4,-0.08,40.4000792078,133.08,45.210444439,-65.7,79.7525816909,5.490444439,0,5.490444439,39.72,-65.7,76.7734876113,125.99,5.490444439,-0.30000000000000004,5.4986343884,5.490444439,0,5.490444439,0.0,-0.30000000000000004,0.30000000000000004,133.6
2020-10-20 05:00:00,45.0154444405,-0.19,45.0158454122,3.9454444405,0,3.9454444405,41.07,-0.19,41.0704394912,133.08,44.3454444405,-65.81,79.3566288512,3.9454444405,0,3.9454444405,40.4,-65.81,77.2212153492,125.99,3.9454444405,-0.31,3.9576043048000002,3.9454444405,0,3.9454444405,0.0,-0.31,0.31,133.6
2020-10-20 05:30:00,46.0634444406,0.01,46.0634455261,3.8534444406,0,3.8534444406,42.21,0.01,42.2100011846,133.08,45.3834444406,-65.42,79.6205590868,3.8534444406,0,3.8534444406,41.53,-65.42,77.488820484,125.85,3.8534444406,-0.30000000000000004,3.8651046631,3.8534444406,0,3.8534444406,0.0,-0.30000000000000004,0.30000000000000004,133.6
2020-10-20 06:00:00,48.1784444407,0.34,48.1796441324,3.7884444407,0,3.7884444407,44.39,0.34,44.391302076,132.58,47.4684444407,-64.64,80.1971496851,3.7884444407,0,3.7884444407,43.68,-64.64,78.0145627431,125.4,3.7884444407,-0.30000000000000004,3.8003041036000003,3.7884444407,0,3.7884444407,0.0,-0.30000000000000004,0.30000000000000004,133.24
2020-10-20 06:30:00,54.5028888853,2.14,54.5448851575,3.6128888853000003,0,3.6128888853000003,50.89,2.14,50.9349752135,131.67,53.7328888853,-62.01,82.0515901611,3.6128888853000003,0,3.6128888853000003,50.12,-62.01,79.7323930407,124.45,3.6128888853000003,-0.30000000000000004,3.6253228956,3.6128888853000003,0,3.6128888853000003,0.0,-0.30000000000000004,0.30000000000000004,132.52
2020-10-20 07:00:00,61.5691111075,5.55,61.8187507361,3.5991111075,0,3.5991111075,57.97,5.55,58.2350701897,130.66,60.7291111075,-57.62,83.7143317235,3.5991111075,0,3.5991111075,57.13,-57.62,81.141242904,123.33,3.5991111075,-0.29,3.6107756458,3.5991111075,0,3.5991111075,0.0,-0.29,0.29,131.87
2020-10-20 07:30:00,70.3174444409,-1.73,70.3387225694,3.5574444409,0,3.5574444409,66.76,-1.73,66.7824116066,130.66,69.7074444409,-31.94,76.6765375488,3.5574444409,0,3.5574444409,66.15,-31.94,73.4573760762,123.33,3.5574444409,-0.29,3.5692451513,3.5574444409,0,3.5574444409,0.0,-0.29,0.29,131.13
2020-10-20 08:00:00,75.9842222175,-7.55,76.3583952555,4.6942222175,0,4.6942222175,71.29,-7.55,71.6886783251,131.73,75.5142222175,-14.87,76.9643726481,4.6942222175,0,4.6942222175,70.82,-14.87,72.3642819352,124.36,4.6942222175,-0.29,4.7031715073,4.6942222175,0,4.6942222175,0.0,-0.29,0.29,131.5
2020-10-20 08:30:00,77.442555552,-6.25,77.6943492824,3.592555552,0,3.592555552,73.85,-6.25,74.114000027,131.09,76.942555552,-13.51,78.1196323268,3.592555552,0,3.592555552,73.35,-13.51,74.5837958272,123.73,3.592555552,-0.30000000000000004,3.6050596935,3.592555552,0,3.592555552,0.0,-0.30000000000000004,0.30000000000000004,131.02
2020-10-20 09:00:00,78.0257777735,-5.12,78.1935828387,4.3157777735,0,4.3157777735,73.71,-5.12,73.8876072153,131.4,77.5157777735,-12.42,78.5044725084,4.3157777735,0,4.3157777735,73.2,-12.42,74.2461877809,124.07,4.3157777735,-0.29,4.3255101190000005,4.3157777735,0,4.3157777735,0.0,-0.29,0.29,131.49
2020-10-20 09:30:00,79.3339999948,-4.49,79.4609567975,5.2439999948,0,5.2439999948,74.09,-4.49,74.2259267372,131.4,78.8339999948,-11.81,79.7137105846,5.2439999948,0,5.2439999948,73.59,-11.81,74.5316322108,124.07,5.2439999948,-0.29,5.2520125614,5.2439999948,0,5.2439999948,0.0,-0.29,0.29,131.59
2020-10-20 10:00:00,78.8892222165,-4.34,79.0085120852,5.7192222165,0,5.7192222165,73.17,-4.34,73.29859821310001,131.74,78.3792222165,-11.69,79.2461896577,5.7192222165,0,5.7192222165,72.66,-11.69,73.5943727468,124.42,5.7192222165,-0.29,5.7265698949,5.7192222165,0,5.7192222165,0.0,-0.29,0.29,131.89
2020-10-20 10:30:00,76.0693333249,-5.3,76.25374399,8.4393333249,0,8.4393333249,67.63,-5.3,67.837356228,132.38,75.6193333249,-12.73,76.6833519905,8.4393333249,0,8.4393333249,67.18,-12.73,68.3754729417,125.1,8.4393333249,-0.30000000000000004,8.4446638162,8.4393333249,0,8.4393333249,0.0,-0.30000000000000004,0.30000000000000004,132.39
2020-10-20 11:00:00,73.6686666556,-5.86,73.9013670158,11.0886666556,0,11.0886666556,62.58,-5.86,62.8537667925,132.69,73.2986666556,-13.31,74.4973196396,11.0886666556,0,11.0886666556,62.21,-13.31,63.617923575,125.49,11.0886666556,-0.30000000000000004,11.0927241108,11.0886666556,0,11.0886666556,0.0,-0.30000000000000004,0.30000000000000004,132.66
2020-10-20 11:30:00,74.6086666578,-5.69,74.8253248603,8.8586666578,0,8.8586666578,65.75,-5.69,65.99574683270001,132.69,74.1986666578,-13.13,75.3514368396,8.8586666578,0,8.8586666578,65.34,-13.13,66.6461739337,125.49,8.8586666578,-0.30000000000000004,8.8637449734,8.8586666578,0,8.8586666578,0.0,-0.30000000000000004,0.30000000000000004,132.66
2020-10-20 12:00:00,74.9519999915,-5.93,75.1862168401,8.5419999915,0,8.5419999915,66.41,-5.93,66.6742304043,132.87,74.5319999915,-13.38,75.7234667902,8.5419999915,0,8.5419999915,65.99,-13.38,67.3327891892,125.64,8.5419999915,-0.29,8.5469213085,8.5419999915,0,8.5419999915,0.0,-0.29,0.29,132.8
2020-10-20 12:30:00,75.0695555453,-7.05,75.3998718153,10.2995555453,0,10.2995555453,64.77,-7.05,65.1525548233,132.96,74.6595555453,-14.5,76.0545806261,10.2995555453,0,10.2995555453,64.36,-14.5,65.9731733358,125.79,10.2995555453,-0.30000000000000004,10.3039237395,10.2995555453,0,10.2995555453,0.0,-0.30000000000000004,0.30000000000000004,132.8
2020-10-20 13:00:00,74.8439999885,-7.48,75.2168513983,11.5039999885,0,11.5039999885,63.34,-7.48,63.7801379741,133.23,74.4639999885,-14.96,75.9518853899,11.5039999885,0,11.5039999885,62.96,-14.96,64.7129291564,126.09,11.5039999885,-0.30000000000000004,11.5079110066,11.5039999885,0,11.5039999885,0.0,-0.30000000000000004,0.30000000000000004,132.98
2020-10-20 13:30:00,72.7693333227,-19.08,75.2291318057,10.5893333227,0,10.5893333227,62.18,-19.08,65.0415159725,131.51,72.3393333227,-26.83,77.1545724217,10.5893333227,0,10.5893333227,61.75,-26.83,67.3268995276,124.45,10.5893333227,-0.30000000000000004,10.5935820297,10.5893333227,0,10.5893333227,0.0,-0.30000000000000004,0.30000000000000004,133.32
2020-10-20 14:00:00,70.4099999896,-20.32,73.2834940388,10.4499999895,0,10.4499999895,59.96,-20.32,63.3095885313,130.28,69.9899999896,-27.51,75.2023948989,10.4499999895,0,10.4499999895,59.54,-27.51,65.5881978713,123.16,10.4499999895,-0.30000000000000004,10.4543053228,10.4499999895,0,10.4499999895,0.0,-0.30000000000000004,0.30000000000000004,132.71
2020-10-20 14:30:00,70.8834444368,-20.08,73.6727160843,7.6034444368,0,7.6034444368,63.28,-20.08,66.3894931446,130.19,70.3934444368,-27.25,75.4837699091,7.6034444368,0,7.6034444368,62.79,-27.25,68.4481307269,123.04,7.6034444368,-0.30000000000000004,7.6093605056,7.6034444368,0,7.6034444368,0.0,-0.30000000000000004,0.30000000000000004,132.63
2020-10-20 15:00:00,71.8924444377,-20.13,74.6574876836,6.7924444377,0,6.7924444377,65.1,-20.13,68.1412276085,130.19,71.4024444377,-27.29,76.4398663766,6.7924444377,0,6.7924444377,64.61,-27.29,70.1369816858,123.04,6.7924444377,-0.29,6.7986323212,6.7924444377,0,6.7924444377,0.0,-0.29,0.29,132.63
2020-10-20 15:30:00,73.0164444386,-19.78,75.6481960027,5.8164444386,0,5.8164444386,67.2,-19.78,70.0506131308,129.82,72.5064444386,-26.91,77.3390754091,5.8164444386,0,5.8164444386,66.69,-26.91,71.9145618077,122.7,5.8164444386,-0.30000000000000004,5.8241759853,5.8164444386,0,5.8164444386,0.0,-0.30000000000000004,0.30000000000000004,132.35
2020-10-20 16:00:00,83.1263333293,-16.84,84.8149331944,4.0663333293,0,4.0663333293,79.06,-16.84,80.8335895529,130.55,81.7863333293,-9.63,82.3513279762,4.0663333293,0,4.0663333293,77.72,-9.63,78.3143364908,123.4,4.0663333293,-0.30000000000000004,4.0773847923,4.0663333293,0,4.0663333293,0.0,-0.30000000000000004,0.30000000000000004,132.03
2020-10-20 16:30:00,86.9583333282,-17.09,88.6217796889,5.1283333282,0,5.1283333282,81.83,-17.09,83.595556102,130.69,85.3583333282,-5.19,85.5159702545,5.1283333282,0,5.1283333282,80.23,-5.19,80.397692753,123.57,5.1283333282,-0.29,5.1365263287,5.1283333282,0,5.1283333282,0.0,-0.29,0.29,131.67
2020-10-20 17:00:00,89.7743333279,-17.9,91.5414710635,5.4143333279,0,5.4143333279,84.36,-17.9,86.2381562883,131.04,88.1143333279,-5.88,88.3103059548,5.4143333279,0,5.4143333279,82.7,-5.88,82.9087715504,123.84,5.4143333279,-0.29,5.4220941882,5.4143333279,0,5.4143333279,0.0,-0.29,0.29,131.82
2020-10-20 17:30:00,93.0526666613,-17.75,94.7304664444,5.4126666613,0,5.4126666613,87.64,-17.75,89.4194167952,130.77,91.2926666613,-5.79,91.4760902429,5.4126666613,0,5.4126666613,85.88,-5.79,86.0749586117,123.57,5.4126666613,-0.30000000000000004,5.4209741178,5.4126666613,0,5.4126666613,0.0,-0.30000000000000004,0.30000000000000004,131.56
2020-10-20 18:00:00,95.6769999956,-17.7,97.3004538949,4.4369999956,0,4.4369999956,91.24,-17.7,92.9409898807,130.34,93.8169999956,-5.79,93.9954977016,4.4369999956,0,4.4369999956,89.38,-5.79,89.567340588,123.15,4.4369999956,-0.29,4.4464670201,4.4369999956,0,4.4369999956,0.0,-0.29,0.29,131.19
2020-10-20 18:30:00,96.3597777708,-25.47,99.6690908559,6.9497777708,0,6.9497777708,89.41,-25.47,92.9670317908,131.34,94.5897777708,-13.18,95.503604428,6.9497777708,0,6.9497777708,87.64,-13.18,88.6255155133,124.04,6.9497777708,-0.29,6.9558256925,6.9497777708,0,6.9497777708,0.0,-0.29,0.29,131.29
2020-10-20 19:00:00,95.5841111041,-25.79,99.0022544974,7.0241111041,0,7.0241111041,88.56,-25.79,92.2388079932,131.24,93.8141111041,-13.51,94.781894591,7.0241111041,0,7.0241111041,86.79,-13.51,87.8352104796,123.96,7.0241111041,-0.29,7.0300950778,7.0241111041,0,7.0241111041,0.0,-0.29,0.29,131.18
2020-10-20 19:30:00,91.7609999946,-27.28,95.7302434971,5.4209999946,0,5.4209999946,86.34,-27.28,90.5471921155,131.7,90.0609999946,-14.88,91.2819703995,5.4209999946,0,5.4209999946,84.64,-14.88,85.9380241802,124.44,5.4209999946,-0.30000000000000004,5.4292947002,5.4209999946,0,5.4209999946,0.0,-0.30000000000000004,0.30000000000000004,131.48
2020-10-20 20:00:00,86.9211111059,-28.96,91.6185633804,5.2311111059,0,5.2311111059,81.69,-28.96,86.6714353175,132.08,85.3611111059,-16.44,86.9298158817,5.2311111059,0,5.2311111059,80.13,-16.44,81.7990861807,124.85,5.2311111059,-0.29,5.2391433844,5.2311111059,0,5.2311111059,0.0,-0.29,0.29,131.75
2020-10-20 20:30:00,82.3267777733,-11.2,83.0851270597,4.4967777733,0,4.4967777733,77.83,-11.2,78.6317296007,130.72,80.7467777733,-34.9,87.96619874,4.4967777733,0,4.4967777733,76.25,-34.9,83.8574534553,123.58,4.4967777733,-0.30000000000000004,4.5067738286,4.4967777733,0,4.4967777733,0.0,-0.30000000000000004,0.30000000000000004,131.58
2020-10-20 21:00:00,78.07333333,11.53,78.9201259328,3.37333333,0,3.37333333,74.7,11.53,75.5845943298,131.32,77.15333333,-51.25,92.6239674378,3.37333333,0,3.37333333,73.78,-51.25,89.8334620284,124.15,3.37333333,-0.29,3.3857757981,3.37333333,0,3.37333333,0.0,-0.29,0.29,131.43
2020-10-20 21:30:00,74.4657777743,9.75,75.101361902,3.4557777743,0,3.4557777743,71.01,9.75,71.6762345551,132.02,73.5757777743,-53.69,91.08244164,3.4557777743,0,3.4557777743,70.12,-53.69,88.3143844456,124.84,3.4557777743,-0.29,3.467924455,3.4557777743,0,3.4557777743,0.0,-0.29,0.29,131.86
2020-10-20 22:00:00,69.3669999949,7.62,69.7842753656,5.0669999949,0,5.0669999949,64.3,7.62,64.7499374517,132.66,68.5269999949,-56.48,88.8028159931,5.0669999949,0,5.0669999949,63.46,-56.48,84.9538816064,125.57,5.0669999949,-0.30000000000000004,5.0758732203,5.0669999949,0,5.0669999949,0.0,-0.30000000000000004,0.30000000000000004,132.2
2020-10-20 22:30:00,65.1938888854,6.3,65.4975812378,3.4538888854,0,3.4538888854,61.74,6.3,62.0605961944,133.07,64.3838888854,-58.17,86.7700066153,3.4538888854,0,3.4538888854,60.93,-58.17,84.2390277722,125.98,3.4538888854,-0.30000000000000004,3.4668931961,3.4538888854,0,3.4538888854,0.0,-0.30000000000000004,0.30000000000000004,132.4
2020-10-20 23:00:00,59.3858888854,4.07,59.525193815,3.4758888854,0,3.4758888854,55.91,4.07,56.0579432373,132.69,58.6358888854,-60.05,83.9295535874,3.4758888854,0,3.4758888854,55.16,-60.05,81.539120059,125.67,3.4758888854,-0.29,3.4879655308,3.4758888854,0,3.4758888854,0.0,-0.29,0.29,131.62
2020-10-20 23:30:00,54.2811111077,4.5600000000000005,54.4723106091,3.3711111077,0,3.3711111077,50.91,4.5600000000000005,51.1138112451,133.21,53.5611111077,-60.03,80.4511872075,3.3711111077,0,3.3711111077,50.19,-60.03,78.2472811029,126.2,3.3711111077,-0.30000000000000004,3.3844334978,3.3711111077,0,3.3711111077,0.0,-0.30000000000000004,0.30000000000000004,132.27
2020-10-21 00:00:00,48.9416666632,-1.99,48.9821073023,3.4316666632,0,3.4316666632,45.51,-1.99,45.553487243,132.69,48.2116666632,-67.32,82.8030627601,3.4316666632,0,3.4316666632,44.78,-67.32,80.8531434145,125.69,3.4316666632,-0.30000000000000004,3.4447548661000003,3.4316666632,0,3.4316666632,0.0,-0.30000000000000004,0.30000000000000004,132.98
2020-10-21 00:30:00,47.1081111077,-8.93,47.9470440396,3.4081111077,0,3.4081111077,43.7,-8.93,44.6030817321,131.77,46.3281111077,-73.89,87.2125333814,3.4081111077,0,3.4081111077,42.92,-73.89,85.4509128096,124.78,3.4081111077,-0.30000000000000004,3.4212894240000002,3.4081111077,0,3.4081111077,0.0,-0.30000000000000004,0.30000000000000004,133.3
2020-10-21 01:00:00,46.1894444391,-9.05,47.0676882542,5.3394444391,0,5.3394444391,40.85,-9.05,41.8404708387,131.77,45.4294444391,-74.07,86.8918829468,5.3394444391,0,5.3394444391,40.09,-74.07,84.22335186870001,124.78,5.3394444391,-0.30000000000000004,5.3478656414,5.3394444391,0,5.3394444391,0.0,-0.30000000000000004,0.30000000000000004,133.3
2020-10-21 01:30:00,50.1035555507,-8.7,50.8532818885,4.8135555507,0,4.8135555507,45.29,-8.7,46.1180452751,131.61,49.3235555507,-73.41,88.4411738511,4.8135555507,0,4.8135555507,44.51,-73.41,85.8496837501,124.58,4.8135555507,-0.30000000000000004,4.8228950891,4.8135555507,0,4.8135555507,0.0,-0.30000000000000004,0.30000000000000004,133.14
2020-10-21 02:00:00,50.184555551,-8.68,50.9296771622,4.594555551,0,4.594555551,45.59,-8.68,46.4089484906,131.52,49.384555551,-73.39,88.4586142044,4.594555551,0,4.594555551,44.79,-73.39,85.9781146572,124.48,4.594555551,-0.30000000000000004,4.6043393349,4.594555551,0,4.594555551,0.0,-0.30000000000000004,0.30000000000000004,133.14
2020-10-21 02:30:00,49.9521111075,-8.83,50.7265443737,3.5821111075000003,0,3.5821111075000003,46.37,-8.83,47.2032392956,131.67,49.1321111075,-73.56,88.4592445247,3.5821111075000003,0,3.5821111075000003,45.55,-73.56,86.5209575768,124.69,3.5821111075000003,-0.30000000000000004,3.5946515807,3.5821111075000003,0,3.5821111075000003,0.0,-0.30000000000000004,0.30000000000000004,133.23
2020-10-21 03:00:00,47.8477777725,-8.89,48.6666409131,5.2877777725,0,5.2877777725,42.56,-8.89,43.4785659837,131.99,47.0677777725,-74.0,87.7004886214,5.2877777725,0,5.2877777725,41.78,-74.0,84.9798117202,124.94,5.2877777725,-0.30000000000000004,5.2962811265,5.2877777725,0,5.2877777725,0.0,-0.30000000000000004,0.30000000000000004,133.54
2020-10-21 03:30:00,46.1257777746,-9.38,47.0698605831,3.1857777746,0,3.1857777746,42.94,-9.38,43.9525653404,132.25,45.3557777746,-74.68,87.3741894242,3.1857777746,0,3.1857777746,42.17,-74.68,85.7636945333,125.24,3.1857777746,-0.30000000000000004,3.199871877,3.1857777746,0,3.1857777746,0.0,-0.30000000000000004,0.30000000000000004,133.73
2020-10-21 04:00:00,45.1094444413,-9.38,46.0743570525,3.1794444413,0,3.1794444413,41.93,-9.38,42.9663740616,132.42,44.3394444413,-74.86,87.0057810341,3.1794444413,0,3.1794444413,41.16,-74.86,85.4292994236,125.4,3.1794444413,-0.31,3.1945213969,3.1794444413,0,3.1794444413,0.0,-0.31,0.31,133.91
2020-10-21 04:30:00,44.4198888847,-9.3,45.382998232,4.2298888847,0,4.2298888847,40.19,-9.3,41.2519829826,132.42,43.6698888847,-74.87,86.6751180859,4.2298888847,0,4.2298888847,39.44,-74.87,84.6228722037,125.4,4.2298888847,-0.30000000000000004,4.240514117,4.2298888847,0,4.2298888847,0.0,-0.30000000000000004,0.30000000000000004,133.84
