Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-21 05:00:00,43.9576666633,-9.44,44.9598716467,3.3476666633,0,3.3476666633,40.61,-9.44,41.692753567,132.42,43.2176666633,-74.92,86.4914626528,3.3476666633,0,3.3476666633,39.87,-74.92,84.8682702781,125.4,3.3476666633,-0.30000000000000004,3.3610819818,3.3476666633,0,3.3476666633,0.0,-0.30000000000000004,0.30000000000000004,133.84
2020-10-21 05:30:00,44.8533333302,-9.13,45.7731188672,3.1633333302,0,3.1633333302,41.69,-9.13,42.6780154178,132.12,44.0833333302,-74.39,86.4708758918,3.1633333302,0,3.1633333302,40.92,-74.39,84.9018168239,125.07,3.1633333302,-0.31,3.1784867088,3.1633333302,0,3.1633333302,0.0,-0.31,0.31,133.56
2020-10-21 06:00:00,46.7761111079,-8.66,47.5710013599,3.1861111079,0,3.1861111079,43.59,-8.66,44.4419137752,131.78,46.0061111079,-73.63,86.8213059063,3.1861111079,0,3.1861111079,42.82,-73.63,85.1758727575,124.77,3.1861111079,-0.30000000000000004,3.2002037423,3.1861111079,0,3.1861111079,0.0,-0.30000000000000004,0.30000000000000004,133.26
2020-10-21 06:30:00,53.9641111079,-6.12,54.3100330296,3.1641111079,0,3.1641111079,50.8,-6.12,51.167317694,131.03,53.1141111079,-70.45,88.2287441755,3.1641111079,0,3.1641111079,49.95,-70.45,86.3608997174,123.95,3.1641111079,-0.30000000000000004,3.1783012921,3.1641111079,0,3.1641111079,0.0,-0.30000000000000004,0.30000000000000004,132.88
2020-10-21 07:00:00,63.763111108,-3.76,63.87387524,3.083111108,0,3.083111108,60.68,-3.76,60.7963814713,130.42,62.793111108,-67.45,92.1546379876,3.083111108,0,3.083111108,59.71,-67.45,90.0821103216,123.3,3.083111108,-0.30000000000000004,3.0976723688,3.083111108,0,3.083111108,0.0,-0.30000000000000004,0.30000000000000004,132.56
2020-10-21 07:30:00,72.6649999956,1.76,72.6863111209,4.4049999956,0,4.4049999956,68.26,1.76,68.282685946,129.74,71.6149999956,-60.67,93.8592410174,4.4049999956,0,4.4049999956,67.21,-60.67,90.5429897894,122.49,4.4049999956,-0.29,4.414535645,4.4049999956,0,4.4049999956,0.0,-0.29,0.29,131.96
2020-10-21 08:00:00,79.9187777731,-9.97,80.53826383,4.6787777731,0,4.6787777731,75.24,-9.97,75.8976844179,131.65,79.3887777731,-25.06,83.2501149327,4.6787777731,0,4.6787777731,74.71,-25.06,78.8009371772,124.35,4.6787777731,-0.30000000000000004,4.6883858043,4.6787777731,0,4.6787777731,0.0,-0.30000000000000004,0.30000000000000004,132.14
2020-10-21 08:30:00,82.7268888833,-15.41,84.1499034123,5.6168888833,0,5.6168888833,77.11,-15.41,78.6347264254,131.07,82.1568888833,-22.81,85.2645910738,5.6168888833,0,5.6168888833,76.54,-22.81,79.8665618391,123.84,5.6168888833,-0.30000000000000004,5.6248947303,5.6168888833,0,5.6168888833,0.0,-0.30000000000000004,0.30000000000000004,132.03
2020-10-21 09:00:00,81.7929999951,-15.36,83.2227399705,4.9329999951,0,4.9329999951,76.86,-15.36,78.3797754526,130.98,81.2329999951,-22.75,84.3585371388,4.9329999951,0,4.9329999951,76.3,-22.75,79.6194228816,123.84,4.9329999951,-0.29,4.9415168675,4.9329999951,0,4.9329999951,0.0,-0.29,0.29,131.95
2020-10-21 09:30:00,81.6301111046,-14.6,82.9254788286,6.5101111046,0,6.5101111046,75.12,-14.6,76.5256453746,130.98,81.0801111046,-21.98,84.0065760327,6.5101111046,0,6.5101111046,74.57,-21.98,77.7419146921,123.69,6.5101111046,-0.30000000000000004,6.5170197632,6.5101111046,0,6.5101111046,0.0,-0.30000000000000004,0.30000000000000004,132.03
2020-10-21 10:00:00,81.825555548,-14.37,83.0777854828,7.595555548,0,7.595555548,74.23,-14.37,75.6081331604,130.98,81.285555548,-21.78,84.1528962112,7.595555548,0,7.595555548,73.69,-21.78,76.8412942369,123.82,7.595555548,-0.29,7.6010896641,7.595555548,0,7.595555548,0.0,-0.29,0.29,132.15
2020-10-21 10:30:00,81.1596666586,-14.57,82.457118505,8.0296666586,0,8.0296666586,73.13,-14.57,74.5672971215,131.08,80.6596666586,-21.98,83.6008506265,8.0296666586,0,8.0296666586,72.63,-21.98,75.8830501496,124.01,8.0296666586,-0.30000000000000004,8.035268922,8.0296666586,0,8.0296666586,0.0,-0.30000000000000004,0.30000000000000004,132.22
2020-10-21 11:00:00,80.755333325,-14.5,82.0467784891,8.295333325,0,8.295333325,72.46,-14.5,73.8965601365,131.22,80.245333325,-21.93,83.1879704071,8.295333325,0,8.295333325,71.95,-21.93,75.2178662287,124.01,8.295333325,-0.30000000000000004,8.3007562892,8.295333325,0,8.295333325,0.0,-0.30000000000000004,0.30000000000000004,132.36
2020-10-21 11:30:00,81.7108888793,-14.7,83.0226436669,9.5808888793,0,9.5808888793,72.13,-14.7,73.612681652,131.32,81.2008888793,-22.12,84.1598405107,9.5808888793,0,9.5808888793,71.62,-22.12,74.9581136369,124.26,9.5808888793,-0.30000000000000004,9.5855845788,9.5808888793,0,9.5808888793,0.0,-0.30000000000000004,0.30000000000000004,132.44
2020-10-21 12:00:00,81.2186666586,-14.47,82.4975921698,8.0186666586,0,8.0186666586,73.2,-14.47,74.6164921448,131.24,80.7186666586,-21.9,83.6367930229,8.0186666586,0,8.0186666586,72.7,-21.9,75.926938566,124.19,8.0186666586,-0.29,8.023908959,8.0186666586,0,8.0186666586,0.0,-0.29,0.29,132.44
2020-10-21 12:30:00,82.3793333258,-13.93,83.5487849056,7.5593333258,0,7.5593333258,74.82,-13.93,76.1056982098,131.08,81.8293333258,-21.34,84.5661598545,7.5593333258,0,7.5593333258,74.27,-21.34,77.2750186024,124.03,7.5593333258,-0.30000000000000004,7.5652838896,7.5593333258,0,7.5593333258,0.0,-0.30000000000000004,0.30000000000000004,132.33
2020-10-21 13:00:00,79.4783333238,-15.16,80.9112542724,9.5483333238,0,9.5483333238,69.93,-15.16,71.5543884049,131.41,79.0083333238,-22.59,82.1743563078,9.5483333238,0,9.5483333238,69.46,-22.59,73.0410822757,124.33,9.5483333238,-0.30000000000000004,9.5530450257,9.5483333238,0,9.5483333238,0.0,-0.30000000000000004,0.30000000000000004,132.47
2020-10-21 13:30:00,78.5849999902,-15.52,80.1028877348,9.8149999902,0,9.8149999902,68.77,-15.52,70.4995269488,131.71,78.1249999902,-22.98,81.4346119501,9.8149999902,0,9.8149999902,68.31,-22.98,72.071745504,124.66,9.8149999902,-0.30000000000000004,9.819583739,9.8149999902,0,9.8149999902,0.0,-0.30000000000000004,0.30000000000000004,132.76
2020-10-21 14:00:00,76.1224444341,-16.61,77.9135331417,10.3124444341,0,10.3124444341,65.81,-16.61,67.8737666555,132.15,75.71244443410001,-24.11,79.4585825584,10.3124444341,0,10.3124444341,65.4,-24.11,69.7025975126,125.12,10.3124444341,-0.30000000000000004,10.3168071712,10.3124444341,0,10.3124444341,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-21 14:30:00,76.7473333244,-16.6,78.5220553247,8.9273333244,0,8.9273333244,67.82,-16.6,69.8220051273,132.22,76.2973333244,-24.11,80.0160932089,8.9273333244,0,8.9273333244,67.37,-24.11,71.5542381694,125.21,8.9273333244,-0.30000000000000004,8.9323726011,8.9273333244,0,8.9273333244,0.0,-0.30000000000000004,0.30000000000000004,133.15
2020-10-21 15:00:00,75.1896666574,-17.7,77.2449090365,9.2296666574,0,9.2296666574,65.96,-17.7,68.2935692434,132.36,74.7796666574,-25.21,78.9147809057,9.2296666574,0,9.2296666574,65.55,-25.21,70.2306670907,125.32,9.2296666574,-0.30000000000000004,9.2345409527,9.2296666574,0,9.2296666574,0.0,-0.30000000000000004,0.30000000000000004,133.15
2020-10-21 15:30:00,74.75388888,-17.73,76.8277085607,8.84388888,0,8.84388888,65.91,-17.73,68.2530658652,132.02,74.34388888,-25.21,78.5019612099,8.84388888,0,8.84388888,65.5,-25.21,70.1840017383,125.01,8.84388888,-0.30000000000000004,8.8489756765,8.84388888,0,8.84388888,0.0,-0.30000000000000004,0.30000000000000004,132.74
2020-10-21 16:00:00,79.4498888827,-15.87,81.0193911571,6.1898888827,0,6.1898888827,73.26,-15.87,74.9592189127,131.34,78.9398888827,-23.28,82.3010598766,6.1898888827,0,6.1898888827,72.75,-23.28,76.3840356357,124.34,6.1898888827,-0.30000000000000004,6.197154539,6.1898888827,0,6.1898888827,0.0,-0.30000000000000004,0.30000000000000004,132.31
2020-10-21 16:30:00,84.3272222164,-15.28,85.7004014385,5.8572222164,0,5.8572222164,78.47,-15.28,79.9438509205,131.02,83.7572222164,-22.65,86.7657465444,5.8572222164,0,5.8572222164,77.9,-22.65,81.1260284989,124.06,5.8572222164,-0.29,5.864396993,5.8572222164,0,5.8572222164,0.0,-0.29,0.29,132.16
2020-10-21 17:00:00,86.9746666602,-14.81,88.2265761585,6.4446666602,0,6.4446666602,80.53,-14.81,81.8805043951,130.55,86.3746666602,-22.13,89.1645666207,6.4446666602,0,6.4446666602,79.93,-22.13,82.9369748665,123.43,6.4446666602,-0.30000000000000004,6.4516453995,6.4446666602,0,6.4446666602,0.0,-0.30000000000000004,0.30000000000000004,131.73
2020-10-21 17:30:00,92.4069999959,-13.54,93.3937109673,4.0969999959,0,4.0969999959,88.31,-13.54,89.3419705402,130.14,91.6869999959,-20.83,94.0233740527,4.0969999959,0,4.0969999959,87.59,-20.83,90.0327551506,123.02,4.0969999959,-0.29,4.1072507796,4.0969999959,0,4.0969999959,0.0,-0.29,0.29,131.45
2020-10-21 18:00:00,94.7907777731,-13.73,95.7799793841,4.6907777731,0,4.6907777731,90.1,-13.73,91.1401278252,130.23,94.0607777731,-21.03,96.3830421562,4.6907777731,0,4.6907777731,89.37,-21.03,91.8109895383,123.02,4.6907777731,-0.30000000000000004,4.7003612751,4.6907777731,0,4.6907777731,0.0,-0.30000000000000004,0.30000000000000004,131.56
2020-10-21 18:30:00,93.9411111058,-14.99,95.1295561631,5.2911111058,0,5.2911111058,88.65,-14.99,89.9084122872,130.23,93.0511111058,-19.58,95.0888304588,5.2911111058,0,5.2911111058,87.76,-19.58,89.9177068213,123.02,5.2911111058,-0.29,5.2990524374,5.2911111058,0,5.2911111058,0.0,-0.29,0.29,131.11
2020-10-21 19:00:00,91.1288888818,-22.28,93.8129670613,7.0388888818,0,7.0388888818,84.09,-22.28,86.991531197,131.9,89.4588888818,-10.6,90.0846979235,7.0388888818,0,7.0388888818,82.42,-10.6,83.0988351302,124.69,7.0388888818,-0.29,7.0448603032,7.0388888818,0,7.0388888818,0.0,-0.29,0.29,130.23
2020-10-21 19:30:00,88.2666666619,-23.22,91.2697805608,4.7366666619,0,4.7366666619,83.53,-23.22,86.6973430965,132.45,86.6366666619,-11.42,87.3860881965,4.7366666619,0,4.7366666619,81.9,-11.42,82.6923599857,125.27,4.7366666619,-0.29,4.7455359093,4.7366666619,0,4.7366666619,0.0,-0.29,0.29,130.67
2020-10-21 20:00:00,83.805555552,-24.59,87.3386468946,3.515555552,0,3.515555552,80.29,-24.59,83.9711390896,133.13,82.255555552,-12.64,83.2210671596,3.515555552,0,3.515555552,78.74,-12.64,79.7480858704,125.99,3.515555552,-0.29,3.5274963982000003,3.515555552,0,3.515555552,0.0,-0.29,0.29,131.26
2020-10-21 20:30:00,79.7379999964,-21.68,82.6327480084,3.6379999964,0,3.6379999964,76.1,-21.68,79.1279495501,133.01,78.2979999964,-9.83,78.9126460298,3.6379999964,0,3.6379999964,74.66,-9.83,75.3043458241,125.87,3.6379999964,-0.29,3.6495402414,3.6379999964,0,3.6379999964,0.0,-0.29,0.29,131.52
2020-10-21 21:00:00,73.9448888838,-17.92,76.0853007619,5.1348888838,0,5.1348888838,68.81,-17.92,71.1051510089,132.78,72.6048888838,-19.25,75.1134634391,5.1348888838,0,5.1348888838,67.47,-19.25,70.1624073133,125.6,5.1348888838,-0.30000000000000004,5.1436449964,5.1348888838,0,5.1348888838,0.0,-0.30000000000000004,0.30000000000000004,131.62
2020-10-21 21:30:00,69.9779999959,-6.84,70.3114932527,4.1379999959,0,4.1379999959,65.84,-6.84,66.1943441693,131.56,68.4179999959,-44.57,81.6548077178,4.1379999959,0,4.1379999959,64.28,-44.57,78.2202230884,124.45,4.1379999959,-0.29,4.1481494628,4.1379999959,0,4.1379999959,0.0,-0.29,0.29,131.62
2020-10-21 22:00:00,64.9605555521,-5.29,65.1755926527,3.4605555521,0,3.4605555521,61.5,-5.29,61.7270937271,131.84,63.4505555521,-50.3,80.9695189554,3.4605555521,0,3.4605555521,59.99,-50.3,78.2872282049,124.73,3.4605555521,-0.30000000000000004,3.473534904,3.4605555521,0,3.4605555521,0.0,-0.30000000000000004,0.30000000000000004,132.02
2020-10-21 22:30:00,61.39433333,-3.2,61.4776720854,3.3343333299999998,0,3.3343333299999998,58.06,-3.2,58.1481177683,131.98,59.95433333,-48.4,77.0524631991,3.3343333299999998,0,3.3343333299999998,56.62,-48.4,74.4874781423,124.87,3.3343333299999998,-0.29,3.3469207872,3.3343333299999998,0,3.3343333299999998,0.0,-0.29,0.29,132.35
2020-10-21 23:00:00,56.146222219,-5.05,56.372872638,3.246222219,0,3.246222219,52.9,-5.05,53.1404977395,131.34,54.856222219,-49.76,74.062559476,3.246222219,0,3.246222219,51.61,-49.76,71.6913502453,124.23,3.246222219,-0.30000000000000004,3.2600550141,3.246222219,0,3.246222219,0.0,-0.30000000000000004,0.30000000000000004,131.57
2020-10-21 23:30:00,53.2539999967,-5.78,53.566751961,3.3139999967,0,3.3139999967,49.94,-5.78,50.2733726738,131.47,52.0339999967,-50.56,72.5524000682,3.3139999967,0,3.3139999967,48.72,-50.56,70.213616913,124.42,3.3139999967,-0.29,3.3266643922,3.3139999967,0,3.3139999967,0.0,-0.29,0.29,131.65
2020-10-22 00:00:00,49.9215555522,-5.87,50.2654812844,3.3415555522,0,3.3415555522,46.58,-5.87,46.9484110487,132.0,48.8015555522,-51.07,70.6380685206,3.3415555522,0,3.3415555522,45.46,-51.07,68.3721909843,124.93,3.3415555522,-0.30000000000000004,3.3549953068000002,3.3415555522,0,3.3415555522,0.0,-0.30000000000000004,0.30000000000000004,132.13
2020-10-22 00:30:00,49.0847777745,-5.47,49.3886253015,3.2647777745,0,3.2647777745,45.82,-5.47,46.1453497115,132.49,47.9847777745,-51.0,70.0252732809,3.2647777745,0,3.2647777745,44.72,-51.0,67.8297751729,125.4,3.2647777745,-0.29,3.2776323645,3.2647777745,0,3.2647777745,0.0,-0.29,0.29,132.6
2020-10-22 01:00:00,48.0849999968,-5.7,48.4216606974,3.2049999968,0,3.2049999968,44.88,-5.7,45.2405172384,132.74,46.9949999968,-51.36,69.6159437536,3.2049999968,0,3.2049999968,43.79,-51.36,67.4938049009,125.65,3.2049999968,-0.30000000000000004,3.2190099378,3.2049999968,0,3.2049999968,0.0,-0.30000000000000004,0.30000000000000004,132.81
2020-10-22 01:30:00,52.0749999968,-5.55,52.3699162179,3.1849999968000002,0,3.1849999968000002,48.89,-5.55,49.2040099992,132.21,50.8949999968,-50.82,71.9233857982,3.1849999968000002,0,3.1849999968000002,47.71,-50.82,69.7059287292,125.12,3.1849999968000002,-0.30000000000000004,3.1990975258,3.1849999968000002,0,3.1849999968000002,0.0,-0.30000000000000004,0.30000000000000004,132.38
2020-10-22 02:00:00,52.1284444412,-5.42,52.4094563973,3.2084444412,0,3.2084444412,48.92,-5.42,49.2193335997,132.01,50.9484444412,-50.63,71.8271598421,3.2084444412,0,3.2084444412,47.74,-50.63,69.5881060239,124.87,3.2084444412,-0.29,3.2215238215,3.2084444412,0,3.2084444412,0.0,-0.29,0.29,132.19
2020-10-22 02:30:00,51.8988888856,-5.33,52.1718656707,3.2988888856,0,3.2988888856,48.6,-5.33,48.8913990391,132.19,50.7188888856,-50.64,71.6715793728,3.2988888856,0,3.2988888856,47.42,-50.64,69.3762639524,125.09,3.2988888856,-0.30000000000000004,3.3125017554,3.2988888856,0,3.2988888856,0.0,-0.30000000000000004,0.30000000000000004,132.38
2020-10-22 03:00:00,50.3335555523,-5.43,50.6256033499,3.2135555523,0,3.2135555523,47.12,-5.43,47.4318384632,132.71,49.1935555523,-51.08,70.9166574782,3.2135555523,0,3.2135555523,45.98,-51.08,68.7264636076,125.63,3.2135555523,-0.30000000000000004,3.2275283559,3.2135555523,0,3.2135555523,0.0,-0.30000000000000004,0.30000000000000004,132.88
2020-10-22 03:30:00,48.4675555523,-5.65,48.7957625334,3.2275555523,0,3.2275555523,45.24,-5.65,45.5914476629,132.97,47.3675555523,-51.49,69.9636006721,3.2275555523,0,3.2275555523,44.14,-51.49,67.8200538189,125.87,3.2275555523,-0.30000000000000004,3.2414680075,3.2275555523,0,3.2275555523,0.0,-0.30000000000000004,0.30000000000000004,133.04
2020-10-22 04:00:00,47.0606666634,-6.9,47.5638134174,3.2706666634,0,3.2706666634,43.79,-6.9,44.330284231,132.97,46.0406666634,-56.13,72.5969688541,3.2706666634,0,3.2706666634,42.77,-56.13,70.5680508446,125.96,3.2706666634,-0.30000000000000004,3.2843965082,3.2706666634,0,3.2706666634,0.0,-0.30000000000000004,0.30000000000000004,133.37
2020-10-22 04:30:00,45.2545555523,-7.35,45.8475440807,3.2945555523,0,3.2945555523,41.96,-7.35,42.5988743983,131.71,44.5045555523,-72.25,84.8570442857,3.2945555523,0,3.2945555523,41.21,-72.25,83.1764786463,124.58,3.2945555523,-0.30000000000000004,3.3081862534,3.2945555523,0,3.2945555523,0.0,-0.30000000000000004,0.30000000000000004,133.48
2020-10-22 05:00:00,44.9589999968,-7.21,45.5334578163,3.2489999968,0,3.2489999968,41.71,-7.21,42.3285742732,131.44,44.2089999968,-71.89,84.395543607,3.2489999968,0,3.2489999968,40.96,-71.89,82.7399160019,124.36,3.2489999968,-0.30000000000000004,3.2628210155,3.2489999968,0,3.2489999968,0.0,-0.30000000000000004,0.30000000000000004,133.29
2020-10-22 05:30:00,46.3533333301,-6.78,46.846557086,3.2133333301,0,3.2133333301,43.14,-6.78,43.6695317126,131.02,45.5933333301,-71.03,84.4038680639,3.2133333301,0,3.2133333301,42.38,-71.03,82.7123044051,123.91,3.2133333301,-0.30000000000000004,3.2273070958,3.2133333301,0,3.2133333301,0.0,-0.30000000000000004,0.30000000000000004,132.88
2020-10-22 06:00:00,47.9628888857,-6.01,48.337964482,3.2228888857,0,3.2228888857,44.74,-6.01,45.1418619465,130.47,47.1828888857,-69.78,84.2346330413,3.2228888857,0,3.2228888857,43.96,-69.78,82.472601511,123.35,3.2228888857,-0.30000000000000004,3.2368213991,3.2228888857,0,3.2228888857,0.0,-0.30000000000000004,0.30000000000000004,132.42
2020-10-22 06:30:00,54.3263333302,-3.58,54.4441630765,3.1663333302,0,3.1663333302,51.16,-3.58,51.2851050501,129.96,53.4863333302,-66.84,85.605919498,3.1663333302,0,3.1663333302,50.32,-66.84,83.664138076,122.82,3.1663333302,-0.30000000000000004,3.1805135997,3.1663333302,0,3.1663333302,0.0,-0.30000000000000004,0.30000000000000004,132.19
2020-10-22 07:00:00,62.130111108,4.01,62.2593832791,3.100111108,0,3.100111108,59.03,4.01,59.1660460061,129.89,61.250111108,-59.1,85.1139595527,3.100111108,0,3.100111108,58.15,-59.1,82.9109914306,122.67,3.100111108,-0.29,3.1136455935,3.100111108,0,3.100111108,0.0,-0.29,0.29,131.85
2020-10-22 07:30:00,71.7524444414,9.73,72.4091581454,3.0224444414,0,3.0224444414,68.73,9.73,69.4153138724,130.67,71.0124444414,-36.7,79.9353317723,3.0224444414,0,3.0224444414,67.99,-36.7,77.2627342255,123.29,3.0224444414,-0.29,3.0363251475,3.0224444414,0,3.0224444414,0.0,-0.29,0.29,130.59
2020-10-22 08:00:00,77.7164444416,-1.13,77.7246591285,2.8664444416,0,2.8664444416,74.85,-1.13,74.8585292402,131.97,77.2264444416,-8.03,77.6428014763,2.8664444416,0,2.8664444416,74.36,-8.03,74.7923157818,124.57,2.8664444416,-0.29,2.8810768363,2.8664444416,0,2.8664444416,0.0,-0.29,0.29,130.74
2020-10-22 08:30:00,78.6471111078,-3.5700000000000003,78.7280952748,3.3371111078,0,3.3371111078,75.31,-3.5700000000000003,75.3945687699,131.97,78.1271111078,-10.11,78.7785350844,3.3371111078,0,3.3371111078,74.79,-10.11,75.4702338674,124.68,3.3371111078,-0.29,3.3496881266000003,3.3371111078,0,3.3371111078,0.0,-0.29,0.29,130.74
2020-10-22 09:00:00,78.4438888844,-32.65,84.9674420193,4.4738888844,0,4.4738888844,73.97,-32.65,80.8553238816,131.87,77.9038888844,-39.9,87.5272866215,4.4738888844,0,4.4738888844,73.43,-39.9,83.5701794901,124.89,4.4738888844,-0.29,4.4832780139,4.4738888844,0,4.4738888844,0.0,-0.29,0.29,131.15
2020-10-22 09:30:00,80.4479999942,-31.63,86.4426839187,5.8279999942,0,5.8279999942,74.62,-31.63,81.0469080225,131.87,79.9079999942,-38.9,88.8734969666,5.8279999942,0,5.8279999942,74.08,-38.9,83.6723156128,124.89,5.8279999942,-0.29,5.8352107016,5.8279999942,0,5.8279999942,0.0,-0.29,0.29,131.27
2020-10-22 10:00:00,80.136666659,-31.7,86.1787406685,7.696666659,0,7.696666659,72.44,-31.7,79.0723946773,132.47,79.616666659,-39.04,88.6731932992,7.696666659,0,7.696666659,71.92,-39.04,81.8328051578,125.61,7.696666659,-0.30000000000000004,7.7025111269,7.696666659,0,7.696666659,0.0,-0.30000000000000004,0.30000000000000004,131.87
2020-10-22 10:30:00,77.8292222139,-32.65,84.4002981655,8.2892222139,0,8.2892222139,69.54,-32.65,76.8233955251,133.23,77.3492222139,-40.05,87.1028396615,8.2892222139,0,8.2892222139,69.06,-40.05,79.8328635338,126.43,8.2892222139,-0.29,8.2942935149,8.2892222139,0,8.2892222139,0.0,-0.29,0.29,132.49
2020-10-22 11:00:00,73.0093333226,-41.54,83.9996092384,10.7793333226,0,10.7793333226,62.23,-41.54,74.8207491275,132.14,72.5393333226,-47.95,86.9549157833,10.7793333226,0,10.7793333226,61.76,-47.95,78.1888745283,125.35,10.7793333226,-0.30000000000000004,10.7835071697,10.7793333226,0,10.7793333226,0.0,-0.30000000000000004,0.30000000000000004,132.82
2020-10-22 11:30:00,69.6111110979,-39.1,79.8405710668,13.2511110979,0,13.2511110979,56.36,-39.1,68.5948948538,131.21,69.1211110979,-41.78,80.7669263957,13.2511110979,0,13.2511110979,55.87,-41.78,69.764068832,124.29,13.2511110979,-0.30000000000000004,13.2545066045,13.2511110979,0,13.2511110979,0.0,-0.30000000000000004,0.30000000000000004,132.82
2020-10-22 12:00:00,69.3526666524,-19.23,71.9693356354,14.2826666524,0,14.2826666524,55.07,-19.23,58.3309334744,131.72,68.5026666524,-7.11,68.8706573113,14.2826666524,0,14.2826666524,54.22,-7.11,54.6841887569,124.54,14.2826666524,-0.30000000000000004,14.2858169771,14.2826666524,0,14.2826666524,0.0,-0.30000000000000004,0.30000000000000004,132.36
2020-10-22 12:30:00,71.5658888734,-19.09,74.0682425216,15.4758888734,0,15.4758888734,56.09,-19.09,59.2496092814,131.72,70.6958888734,-6.97,71.0386486611,15.4758888734,0,15.4758888734,55.22,-6.97,55.6581467532,124.54,15.4758888734,-0.29,15.4786057648,15.4758888734,0,15.4758888734,0.0,-0.29,0.29,132.36
2020-10-22 13:00:00,68.8699999851,-19.72,71.6376667539,14.9199999851,0,14.9199999851,53.95,-19.72,57.4411081021,131.81,68.0599999851,-7.5600000000000005,68.4785893398,14.9199999851,0,14.9199999851,53.14,-7.5600000000000005,53.6750705635,124.64,14.9199999851,-0.30000000000000004,14.9230157661,14.9199999851,0,14.9199999851,0.0,-0.30000000000000004,0.30000000000000004,132.36
2020-10-22 13:30:00,65.8085555408,-22.19,69.4489890665,14.7985555408,0,14.7985555408,51.01,-22.19,55.6274770235,132.64,65.0785555408,-9.82,65.8152777953,14.7985555408,0,14.7985555408,50.28,-9.82,51.2299795042,125.46,14.7985555408,-0.30000000000000004,14.8015960657,14.7985555408,0,14.7985555408,0.0,-0.30000000000000004,0.30000000000000004,132.84
2020-10-22 14:00:00,64.9985555393,-23.38,69.0755862964,16.2685555393,0,16.2685555393,48.73,-23.38,54.0484717638,132.96,64.3485555393,-10.9,65.2652020605,16.2685555393,0,16.2685555393,48.08,-10.9,49.3000649087,125.84,16.2685555393,-0.30000000000000004,16.2713213764,16.2685555393,0,16.2685555393,0.0,-0.30000000000000004,0.30000000000000004,133.08
2020-10-22 14:30:00,66.516888873,-23.8,70.6465604637,15.876888873,0,15.876888873,50.64,-23.8,55.9539953891,132.96,65.836888873,-11.29,66.7979044318,15.876888873,0,15.876888873,49.96,-11.29,51.2197784064,125.84,15.876888873,-0.30000000000000004,15.8797229285,15.876888873,0,15.876888873,0.0,-0.30000000000000004,0.30000000000000004,133.08
2020-10-22 15:00:00,68.5134444301,-24.6,72.7959618913,14.3734444301,0,14.3734444301,54.14,-24.6,59.4667940955,133.21,67.7434444301,-12.04,68.8050569599,14.3734444301,0,14.3734444301,53.37,-12.04,54.7112282809,126.11,14.3734444301,-0.30000000000000004,14.3765748628,14.3734444301,0,14.3734444301,0.0,-0.30000000000000004,0.30000000000000004,133.17
2020-10-22 15:30:00,73.1488888777,-25.06,77.3224646791,11.1788888777,0,11.1788888777,61.97,-25.06,66.8452279523,133.13,72.1688888777,-12.47,73.2383057002,11.1788888777,0,11.1788888777,60.99,-12.47,62.2517549953,126.11,11.1788888777,-0.30000000000000004,11.182913598,11.1788888777,0,11.1788888777,0.0,-0.30000000000000004,0.30000000000000004,133.05
2020-10-22 16:00:00,76.2045555447,-25.5,80.3578514257,10.904555544699999,0,10.904555544699999,65.3,-25.5,70.1023537408,132.78,75.1445555447,-12.97,76.2556563673,10.904555544699999,0,10.904555544699999,64.24,-12.97,65.5362380672,125.72,10.904555544699999,-0.30000000000000004,10.9086814797,10.904555544699999,0,10.904555544699999,0.0,-0.30000000000000004,0.30000000000000004,132.62
2020-10-22 16:30:00,81.0775555479,-24.46,84.6868443953,7.6075555479,0,7.6075555479,73.47,-24.46,77.4346982948,132.17,79.7775555479,-12.05,80.6824694045,7.6075555479,0,7.6075555479,72.17,-12.05,73.1690604012,125.14,7.6075555479,-0.29,7.6130809411,7.6075555479,0,7.6075555479,0.0,-0.29,0.29,132.2
2020-10-22 17:00:00,88.5012222177,-22.59,91.3387893177,4.5112222177,0,4.5112222177,83.99,-22.59,86.9748710835,131.32,86.8912222177,-10.37,87.5078362119,4.5112222177,0,4.5112222177,82.38,-10.37,83.0301228471,124.28,4.5112222177,-0.30000000000000004,4.5211863374,4.5112222177,0,4.5112222177,0.0,-0.30000000000000004,0.30000000000000004,131.7
2020-10-22 17:30:00,92.8182222183,-21.5,95.27577014,3.9082222183,0,3.9082222183,88.91,-21.5,91.4726084683,130.66,91.0682222183,-9.41,91.5530949668,3.9082222183,0,3.9082222183,87.16,-9.41,87.6664913179,123.58,3.9082222183,-0.29,3.9189668164,3.9082222183,0,3.9082222183,0.0,-0.29,0.29,131.17
2020-10-22 18:00:00,96.1958881618,-20.57,98.3705941796,5.2358881618,0,5.2358881618,90.96,-20.57,93.2568844644,130.15,94.3658881618,-8.61,94.7578648375,5.2358881618,0,5.2358881618,89.13,-8.61,89.5448993522,122.97,5.2358881618,-0.29,5.2439131231000005,5.2358881618,0,5.2358881618,0.0,-0.29,0.29,130.81
2020-10-22 18:30:00,100.2685512725,-20.84,102.4113664311,11.8985512725,0,11.8985512725,88.37,-20.84,90.7940664361,130.07,98.5285512725,-8.88,98.9279021098,11.8985512725,0,11.8985512725,86.63,-8.88,87.0839325019,122.86,11.8985512725,-0.29,11.9020847915,11.8985512725,0,11.8985512725,0.0,-0.29,0.29,130.72
2020-10-22 19:00:00,100.9999954005,-20.89,103.1377291339,11.4499954005,0,11.4499954005,89.55,-20.89,91.9543071313,130.07,99.2199954005,-8.97,99.6246374511,11.4499954005,0,11.4499954005,87.77,-8.97,88.2271715516,122.86,11.4499954005,-0.29,11.4536673023,11.4499954005,0,11.4499954005,0.0,-0.29,0.29,130.62
2020-10-22 19:30:00,93.2812885886,-21.13,95.6445278139,4.8612885886,0,4.8612885886,88.42,-21.13,90.9096986025,130.38,91.5112885886,-9.13,91.9656068275,4.8612885886,0,4.8612885886,86.65,-9.13,87.1296700327,123.12,4.8612885886,-0.29,4.8699308765,4.8612885886,0,4.8612885886,0.0,-0.29,0.29,130.96
2020-10-22 20:00:00,88.1691111072,-21.98,90.8675550097,3.9091111072,0,3.9091111072,84.26,-21.98,87.0796646755,130.92,86.5391111072,-9.86,87.0990088992,3.9091111072,0,3.9091111072,82.63,-9.86,83.2162033501,123.65,3.9091111072,-0.30000000000000004,3.9206057757,3.9091111072,0,3.9091111072,0.0,-0.30000000000000004,0.30000000000000004,131.42
2020-10-22 20:30:00,83.6505555526,-24.53,87.1730253247,2.9305555526,0,2.9305555526,80.72,-24.53,84.3649174717,131.52,82.1105555526,-12.25,83.0193100017,2.9305555526,0,2.9305555526,79.18,-12.25,80.1220000998,124.37,2.9305555526,-0.29,2.9448694109,2.9305555526,0,2.9305555526,0.0,-0.29,0.29,131.73
2020-10-22 21:00:00,75.2263333291,-15.23,76.7525512679,4.2463333291,0,4.2463333291,70.98,-15.23,72.5955460066,130.39,73.7263333291,-34.03,81.2010660407,4.2463333291,0,4.2463333291,69.48,-34.03,77.3660862394,123.24,4.2463333291,-0.29,4.2562244703,4.2463333291,0,4.2463333291,0.0,-0.29,0.29,131.2
2020-10-22 21:30:00,70.7525555525,9.52,71.3901570051,3.0425555525,0,3.0425555525,67.71,9.52,68.3759789692,131.24,69.8725555525,-53.17,87.8021806075,3.0425555525,0,3.0425555525,66.83,-53.17,85.4008067878,124.09,3.0425555525,-0.29,3.0563449233,3.0425555525,0,3.0425555525,0.0,-0.29,0.29,131.08
2020-10-22 22:00:00,66.0915555519,9.32,66.7454576377,3.6715555519,0,3.6715555519,62.42,9.32,63.1119544936,131.73,65.2715555519,-53.83,84.605229532,3.6715555519,0,3.6715555519,61.6,-53.83,81.8060443977,124.59,3.6715555519,-0.30000000000000004,3.6837915482,3.6715555519,0,3.6715555519,0.0,-0.30000000000000004,0.30000000000000004,131.45
2020-10-22 22:30:00,61.9101111081,8.03,62.4287013914,3.0201111081,0,3.0201111081,58.89,8.03,59.4349476318,132.11,61.1101111081,-55.42,82.4974065025,3.0201111081,0,3.0201111081,58.09,-55.42,80.285892285,125.03,3.0201111081,-0.29,3.0340024893,3.0201111081,0,3.0201111081,0.0,-0.29,0.29,131.7
2020-10-22 23:00:00,56.8914444414,5.52,57.1586113428,3.0114444414,0,3.0114444414,53.88,5.52,54.1620235959,132.11,56.1514444414,-57.91,80.6632060661,3.0114444414,0,3.0114444414,53.14,-57.91,78.5966137947,125.1,3.0114444414,-0.29,3.025375617,3.0114444414,0,3.0114444414,0.0,-0.29,0.29,131.61
2020-10-22 23:30:00,53.4992222183,5.46,53.7771176056,3.8992222183000003,0,3.8992222183000003,49.6,5.46,49.899615229,132.38,52.8092222183,-58.34,78.6916104252,3.8992222183000003,0,3.8992222183000003,48.91,-58.34,76.1297819516,125.31,3.8992222183000003,-0.30000000000000004,3.9107459529,3.8992222183000003,0,3.8992222183000003,0.0,-0.30000000000000004,0.30000000000000004,131.76
2020-10-23 00:00:00,50.0748888858,0.52,50.077588769,3.1248888858,0,3.1248888858,46.95,0.52,46.9528795709,132.16,49.2748888858,-59.91,77.570759792,3.1248888858,0,3.1248888858,46.15,-59.91,75.6242725585,125.13,3.1248888858,-0.30000000000000004,3.1392563687,3.1248888858,0,3.1248888858,0.0,-0.30000000000000004,0.30000000000000004,132.71
2020-10-23 00:30:00,49.3045555523,2.96,49.3933274665,3.2245555523,0,3.2245555523,46.08,2.96,46.1749715755,130.89,48.5845555523,-60.52,77.6088231983,3.2245555523,0,3.2245555523,45.36,-60.52,75.6320038079,123.87,3.2245555523,-0.29,3.2375698464,3.2245555523,0,3.2245555523,0.0,-0.29,0.29,131.89
2020-10-23 01:00:00,48.2008888857,3.02,48.2954044332,3.2108888857,0,3.2108888857,44.99,3.02,45.0912463789,131.12,47.5108888857,-60.71,77.0907819568,3.2108888857,0,3.2108888857,44.3,-60.71,75.1544682637,124.09,3.2108888857,-0.30000000000000004,3.2248732434,3.2108888857,0,3.2108888857,0.0,-0.30000000000000004,0.30000000000000004,132.14
2020-10-23 01:30:00,52.1427777745,3.27,52.2452119724,3.2327777745,0,3.2327777745,48.91,3.27,49.0191901198,130.72,51.3927777745,-60.06,79.0469557123,3.2327777745,0,3.2327777745,48.16,-60.06,76.9843438629,123.66,3.2327777745,-0.29,3.2457591007,3.2327777745,0,3.2327777745,0.0,-0.29,0.29,131.84
2020-10-23 02:00:00,52.3487777746,3.16,52.4440667234,3.2087777746,0,3.2087777746,49.14,3.16,49.2414987587,130.72,51.5987777746,-60.09,79.2038002108,3.2087777746,0,3.2087777746,48.39,-60.09,77.1517997198,123.54,3.2087777746,-0.29,3.2218558016,3.2087777746,0,3.2087777746,0.0,-0.29,0.29,131.7
2020-10-23 02:30:00,51.9348888857,3.06,52.0249582755,3.1848888857,0,3.1848888857,48.75,3.06,48.8459425132,130.72,51.1948888857,-60.21,79.0326562126,3.1848888857,0,3.1848888857,48.01,-60.21,77.0078190835,123.61,3.1848888857,-0.30000000000000004,3.1989869044,3.1848888857,0,3.1848888857,0.0,-0.30000000000000004,0.30000000000000004,131.7
2020-10-23 03:00:00,50.152222219,3.02,50.2430671188,3.242222219,0,3.242222219,46.91,3.02,47.0071111642,131.24,49.412222219,-60.74,78.3001615874,3.242222219,0,3.242222219,46.17,-60.74,76.295586373,124.16,3.242222219,-0.30000000000000004,3.2560720074000002,3.242222219,0,3.242222219,0.0,-0.30000000000000004,0.30000000000000004,132.31
2020-10-23 03:30:00,48.2085555523,2.88,48.2945051578,3.2785555523,0,3.2785555523,44.93,2.88,45.022208964,131.49,47.5085555523,-61.19,77.4679220753,3.2785555523,0,3.2785555523,44.23,-61.19,75.5017152123,124.42,3.2785555523,-0.29,3.2913563328,3.2785555523,0,3.2785555523,0.0,-0.29,0.29,132.48
2020-10-23 04:00:00,47.0309999968,2.79,47.1136823088,3.2409999968,0,3.2409999968,43.79,2.79,43.8787898648,131.7,46.3309999968,-61.49,76.9907894537,3.2409999968,0,3.2409999968,43.09,-61.49,75.0850730838,124.61,3.2409999968,-0.30000000000000004,3.2548549858999998,3.2409999968,0,3.2409999968,0.0,-0.30000000000000004,0.30000000000000004,132.69
2020-10-23 04:30:00,46.1614444412,2.62,46.2357367509,3.2014444412,0,3.2014444412,42.96,2.62,43.0398187729,131.85,45.4814444412,-61.77,76.7078528474,3.2014444412,0,3.2014444412,42.28,-61.77,74.8540666898,124.78,3.2014444412,-0.30000000000000004,3.215469874,3.2014444412,0,3.2014444412,0.0,-0.30000000000000004,0.30000000000000004,132.77
2020-10-23 05:00:00,45.6533333302,2.63,45.7290251827,3.1533333302,0,3.1533333302,42.5,2.63,42.5812975378,131.85,44.9733333302,-61.8,76.4319351504,3.1533333302,0,3.1533333302,41.82,-61.8,74.6200536049,124.78,3.1533333302,-0.30000000000000004,3.1675717973,3.1533333302,0,3.1533333302,0.0,-0.30000000000000004,0.30000000000000004,132.77
2020-10-23 05:30:00,46.6643333302,2.47,46.7296576614,3.1143333302,0,3.1143333302,43.55,2.47,43.6199885374,131.37,45.9743333302,-61.48,76.7686767188,3.1143333302,0,3.1143333302,42.86,-61.48,74.9451132496,124.27,3.1143333302,-0.30000000000000004,3.1287492855,3.1143333302,0,3.1143333302,0.0,-0.30000000000000004,0.30000000000000004,132.2
2020-10-23 06:00:00,48.8444444414,2.39,48.9028818454,3.0744444414,0,3.0744444414,45.77,2.39,45.8323575654,130.77,48.1444444414,-60.93,77.6553438636,3.0744444414,0,3.0744444414,45.07,-60.93,75.7876625844,123.69,3.0744444414,-0.29,3.0880914208,3.0744444414,0,3.0744444414,0.0,-0.29,0.29,131.67
2020-10-23 06:30:00,55.2025555525,4.08,55.3531258334,3.0125555525,0,3.0125555525,52.19,4.08,52.3492359066,130.17,54.4325555525,-58.79,80.1197054661,3.0125555525,0,3.0125555525,51.42,-58.79,78.1042924557,123.02,3.0125555525,-0.29,3.0264816136,3.0125555525,0,3.0125555525,0.0,-0.29,0.29,131.26
2020-10-23 07:00:00,64.2365555525,5.72,64.4907239009,3.0065555525,0,3.0065555525,61.23,5.72,61.4965958407,130.48,63.3865555525,-57.38,85.5004083313,3.0065555525,0,3.0065555525,60.38,-57.38,83.2959110641,123.27,3.0065555525,-0.30000000000000004,3.0214857753,3.0065555525,0,3.0065555525,0.0,-0.30000000000000004,0.30000000000000004,131.68
2020-10-23 07:30:00,74.7292222193,5.22,74.9113145893,2.9292222193,0,2.9292222193,71.8,5.22,71.9895020124,129.76,73.7692222193,-57.25,93.3780522759,2.9292222193,0,2.9292222193,70.84,-57.25,91.0816562212,122.54,2.9292222193,-0.29,2.9435425613,2.9292222193,0,2.9292222193,0.0,-0.29,0.29,130.99
2020-10-23 08:00:00,80.0795555526,7.95,80.4732111793,2.9195555526,0,2.9195555526,77.16,7.95,77.5684736217,129.5,79.0795555526,-53.44,95.4432276613,2.9195555526,0,2.9195555526,76.16,-53.44,93.0385898431,122.24,2.9195555526,-0.29,2.9339230775000003,2.9195555526,0,2.9195555526,0.0,-0.29,0.29,130.58
2020-10-23 08:30:00,83.4258888858,18.31,85.4115626621,3.1158888858,0,3.1158888858,80.31,18.31,82.3708212901,131.07,82.5858888858,-39.07,91.3613372442,3.1158888858,0,3.1158888858,79.47,-39.07,88.5547615885,123.71,3.1158888858,-0.29,3.129355133,3.1158888858,0,3.1158888858,0.0,-0.29,0.29,130.28
2020-10-23 09:00:00,84.9468888852,-21.71,87.6772378173,3.6868888852,0,3.6868888852,81.26,-21.71,84.110116514,131.07,83.5068888852,-11.3,84.2679683586,3.6868888852,0,3.6868888852,79.82,-11.3,80.6158942145,123.88,3.6868888852,-0.29,3.6982765786,3.6868888852,0,3.6868888852,0.0,-0.29,0.29,131.05
2020-10-23 09:30:00,84.1852222175,-22.69,87.1893785951,4.7352222175000005,0,4.7352222175000005,79.45,-22.69,82.6265005915,131.07,82.6852222175,-10.54,83.3542894706,4.7352222175000005,0,4.7352222175000005,77.95,-10.54,78.6593548156,123.88,4.7352222175000005,-0.29,4.7440941653,4.7352222175000005,0,4.7352222175000005,0.0,-0.29,0.29,131.21
2020-10-23 10:00:00,82.253111105,-22.43,85.2565492291,6.133111105,0,6.133111105,76.12,-22.43,79.355902742,131.21,80.853111105,-10.27,81.5027513361,6.133111105,0,6.133111105,74.72,-10.27,75.4224853741,123.98,6.133111105,-0.29,6.1399635036,6.133111105,0,6.133111105,0.0,-0.29,0.29,131.4
2020-10-23 10:30:00,83.2262222161,-21.9,86.0593636065,6.1662222161,0,6.1662222161,77.06,-21.9,80.1115072883,131.21,81.7862222161,-9.73,82.3629713183,6.1662222161,0,6.1662222161,75.62,-9.73,76.2434082397,123.98,6.1662222161,-0.30000000000000004,6.1735157259,6.1662222161,0,6.1662222161,0.0,-0.30000000000000004,0.30000000000000004,131.5
2020-10-23 11:00:00,83.7306666601,-21.7,86.4969047963,6.5606666601,0,6.5606666601,77.17,-21.7,80.1629521662,131.3,82.3006666601,-9.53,82.850592229,6.5606666601,0,6.5606666601,75.74,-9.53,76.3372025948,124.12,6.5606666601,-0.29,6.567072942,6.5606666601,0,6.5606666601,0.0,-0.29,0.29,131.65
2020-10-23 11:30:00,85.1961111028,-22.79,88.1916177822,8.3561111028,0,8.3561111028,76.84,-22.79,80.1484229414,131.45,83.7761111028,-10.57,84.4402847668,8.3561111028,0,8.3561111028,75.42,-10.57,76.1570830586,124.25,8.3561111028,-0.30000000000000004,8.3614946488,8.3561111028,0,8.3561111028,0.0,-0.30000000000000004,0.30000000000000004,131.51
2020-10-23 12:00:00,81.8291110994,-23.46,85.1256425721,11.7391110994,0,11.7391110994,70.09,-23.46,73.9119726431,131.8,80.5891110994,-11.14,81.3554203959,11.7391110994,0,11.7391110994,68.85,-11.14,69.7454091679,124.55,11.7391110994,-0.29,11.742692596,11.7391110994,0,11.7391110994,0.0,-0.29,0.29,131.7
2020-10-23 12:30:00,77.481555542,-23.99,81.1104897606,13.571555542,0,13.571555542,63.91,-23.99,68.2642527242,132.1,76.421555542,-11.65,77.3044413437,13.571555542,0,13.571555542,62.85,-11.65,63.9206148281,124.88,13.571555542,-0.30000000000000004,13.5748708955,13.571555542,0,13.571555542,0.0,-0.30000000000000004,0.30000000000000004,131.94
2020-10-23 13:00:00,77.2207777639,-24.86,81.1237826932,13.890777763900001,0,13.890777763900001,63.33,-24.86,68.0346125145,132.31,76.2007777639,-12.44,77.2095339438,13.890777763900001,0,13.890777763900001,62.31,-12.44,63.5396702856,125.19,13.890777763900001,-0.29,13.8938046224,13.890777763900001,0,13.890777763900001,0.0,-0.29,0.29,132.04
2020-10-23 13:30:00,76.7929999866,-25.87,81.0334606625,13.3929999866,0,13.3929999866,63.4,-25.87,68.4749362906,132.99,75.7729999866,-14.2,77.0920717517,13.3929999866,0,13.3929999866,62.38,-14.2,63.9758110539,125.87,13.3929999866,-0.30000000000000004,13.3963595294,13.3929999866,0,13.3929999866,0.0,-0.30000000000000004,0.30000000000000004,132.76
2020-10-23 14:00:00,73.0186666519,-25.3,77.2775237674,14.7286666519,0,14.7286666519,58.29,-25.3,63.5437967075,132.33,72.6686666519,-32.65,79.6665401092,14.7286666519,0,14.7286666519,57.94,-32.65,66.5061358072,125.23,14.7286666519,-0.31,14.7319286363,14.7286666519,0,14.7286666519,0.0,-0.31,0.31,134.19
2020-10-23 14:30:00,69.7132222037,-23.62,73.6059627341,18.5532222037,0,18.5532222037,51.16,-23.62,56.3493566955,131.89,69.4532222037,-30.95,76.0371788961,18.5532222037,0,18.5532222037,50.9,-30.95,59.5710709993,124.84,18.5532222037,-0.30000000000000004,18.5556474999,18.5532222037,0,18.5532222037,0.0,-0.30000000000000004,0.30000000000000004,133.81
2020-10-23 15:00:00,64.8486666488,-23.71,69.0471843461,17.8986666488,0,17.8986666488,46.95,-23.71,52.5972109527,132.19,64.6486666488,-31.08,71.7315586019,17.8986666488,0,17.8986666488,46.75,-31.08,56.138479673,125.16,17.8986666488,-0.31,17.901351005,17.8986666488,0,17.8986666488,0.0,-0.31,0.31,134.11
2020-10-23 15:30:00,63.7745555381,-7.14,64.172996923,17.4345555381,0,17.4345555381,46.34,-7.14,46.8868339729,130.2,63.0545555381,-58.11,85.7475893195,17.4345555381,0,17.4345555381,45.62,-58.11,73.8779838653,123.12,17.4345555381,-0.30000000000000004,17.4371364281,17.4345555381,0,17.4345555381,0.0,-0.30000000000000004,0.30000000000000004,132.59
2020-10-23 16:00:00,68.6101110963,11.06,69.4958340093,14.7801110963,0,14.7801110963,53.83,11.06,54.9544584179,131.15,67.8301110963,-53.16,86.1795194425,14.7801110963,0,14.7801110963,53.05,-53.16,75.1018515085,124.03,14.7801110963,-0.29,14.7829558621,14.7801110963,0,14.7801110963,0.0,-0.29,0.29,131.15
2020-10-23 16:30:00,71.8909999872,10.91,72.7141250319,12.8109999872,0,12.8109999872,59.08,10.91,60.078902286900004,130.72,71.0409999872,-52.44,88.2993617145,12.8109999872,0,12.8109999872,58.23,-52.44,78.3625325012,123.64,12.8109999872,-0.29,12.8142819023,12.8109999872,0,12.8109999872,0.0,-0.29,0.29,130.62
2020-10-23 17:00:00,78.8903333235,7.28,79.2255204584,9.7903333235,0,9.7903333235,69.1,7.28,69.4824323121,129.76,77.9603333235,-55.19,95.5183211322,9.7903333235,0,9.7903333235,68.17,-55.19,87.7102331544,122.62,9.7903333235,-0.28,9.7943364546,9.7903333235,0,9.7903333235,0.0,-0.28,0.28,129.22
2020-10-23 17:30:00,86.7046666614,15.23,88.0321084654,5.2746666614,0,5.2746666614,81.43,15.23,82.8420050457,130.86,85.83466666140001,-42.92,95.9672673409,5.2746666614,0,5.2746666614,80.56,-42.92,91.2800087642,123.69,5.2746666614,-0.28,5.2820931825,5.2746666614,0,5.2746666614,0.0,-0.28,0.28,128.86
2020-10-23 18:00:00,92.9325555506,4.5,93.0414417406,4.9225555506,0,4.9225555506,88.01,4.5,88.1249686525,133.14,92.2925555506,-12.29,93.1072495033,4.9225555506,0,4.9225555506,87.37,-12.29,88.2301592427,126.05,4.9225555506,-0.29,4.9310904625,4.9225555506,0,4.9225555506,0.0,-0.29,0.29,130.0
2020-10-23 18:30:00,94.2766666614,1.6400000000000001,94.2909299815,5.2866666614,0,5.2866666614,88.99,1.6400000000000001,89.0051105274,133.26,93.6766666614,-4.69,93.793997552,5.2866666614,0,5.2866666614,88.39,-4.69,88.5143389514,126.05,5.2866666614,-0.29,5.2946146591,5.2866666614,0,5.2866666614,0.0,-0.29,0.29,130.55
2020-10-23 19:00:00,96.6626666615,2.8,96.7032115605,5.1826666615,0,5.1826666615,91.48,2.8,91.522840865,132.9,96.0326666615,-3.5,96.0964258759,5.1826666615,0,5.1826666615,90.85,-3.5,90.9173938254,125.72,5.1826666615,-0.29,5.1907739042,5.1826666615,0,5.1826666615,0.0,-0.29,0.29,130.36
2020-10-23 19:30:00,92.0402222173,-2.63,92.0777899703,4.9402222173,0,4.9402222173,87.1,-2.63,87.1396976125,133.02,91.2002222173,-4.91,91.3322978605,4.9402222173,0,4.9402222173,86.26,-4.91,86.3996278927,125.85,4.9402222173,-0.29,4.9487266601,4.9402222173,0,4.9402222173,0.0,-0.29,0.29,130.77
2020-10-23 20:00:00,86.748999995,-18.46,88.6913783867,5.028999995,0,5.028999995,81.72,-18.46,83.7790546617,132.28,85.158999995,-6.82,85.431655024,5.028999995,0,5.028999995,80.13,-6.82,80.4197071619,125.11,5.028999995,-0.29,5.0373545586,5.028999995,0,5.028999995,0.0,-0.29,0.29,131.11
2020-10-23 20:30:00,82.397999996,-11.79,83.237218258,4.047999996,0,4.047999996,78.35,-11.79,79.2321058662,131.78,80.717999996,-23.66,84.114155309,4.047999996,0,4.047999996,76.67,-23.66,80.237675066,124.65,4.047999996,-0.30000000000000004,4.0591013743,4.047999996,0,4.047999996,0.0,-0.30000000000000004,0.30000000000000004,131.31
2020-10-23 21:00:00,77.9085555518,-2.34,77.9436888283,3.7685555518,0,3.7685555518,74.14,-2.34,74.1769182428,130.79,76.0585555518,-46.76,89.2827053389,3.7685555518,0,3.7685555518,72.29,-46.76,86.0949574598,123.64,3.7685555518,-0.29,3.7796972031,3.7685555518,0,3.7685555518,0.0,-0.29,0.29,131.31
2020-10-23 21:30:00,73.5482222174,-4.44,73.6821185319,4.7982222174,0,4.7982222174,68.75,-4.44,68.8932224533,131.51,71.8682222174,-49.29,87.1466893502,4.7982222174,0,4.7982222174,67.07,-49.29,83.2339413941,124.42,4.7982222174,-0.29,4.8069778913,4.7982222174,0,4.7982222174,0.0,-0.29,0.29,131.76
2020-10-23 22:00:00,68.9141111063,-5.88,69.1645075857,4.8441111063,0,4.8441111063,64.07,-5.88,64.3392516276,132.0,67.3341111063,-51.04,84.492390891,4.8441111063,0,4.8441111063,62.49,-51.04,80.6850773068,124.91,4.8441111063,-0.30000000000000004,4.8533918459,4.8441111063,0,4.8441111063,0.0,-0.30000000000000004,0.30000000000000004,132.03
2020-10-23 22:30:00,65.1994444404,-6.3,65.5031110355,4.0894444404,0,4.0894444404,61.11,-6.3,61.4338839729,132.45,63.6994444404,-51.81,82.1090453118,4.0894444404,0,4.0894444404,59.61,-51.81,78.9786566105,125.34,4.0894444404,-0.30000000000000004,4.100433615,4.0894444404,0,4.0894444404,0.0,-0.30000000000000004,0.30000000000000004,132.31
2020-10-23 23:00:00,60.387777774,-7.18,60.8131244427,3.807777774,0,3.807777774,56.58,-7.18,57.0337514109,132.74,59.017777774,-52.86,79.2292729575,3.807777774,0,3.807777774,55.21,-52.86,76.4350946882,125.65,3.807777774,-0.29,3.8188049932,3.807777774,0,3.807777774,0.0,-0.29,0.29,132.47
2020-10-23 23:30:00,57.7307777744,-7.03,58.1572317295,3.3307777744,0,3.3307777744,54.4,-7.03,54.8523554645,132.83,56.4107777744,-52.74,77.2248887932,3.3307777744,0,3.3307777744,53.08,-52.74,74.8264258133,125.79,3.3307777744,-0.30000000000000004,3.3442608424999998,3.3307777744,0,3.3307777744,0.0,-0.30000000000000004,0.30000000000000004,132.57
2020-10-24 00:00:00,54.7765555521,-5.16,55.0190570453,3.4665555521,0,3.4665555521,51.31,-5.16,51.5688054932,132.67,53.5365555521,-50.9,73.8713258334,3.4665555521,0,3.4665555521,50.07,-50.9,71.3989838863,125.62,3.4665555521,-0.30000000000000004,3.4795125227,3.4665555521,0,3.4665555521,0.0,-0.30000000000000004,0.30000000000000004,132.57
2020-10-24 00:30:00,54.1298888843,-6.03,54.4647204218,4.5598888843,0,4.5598888843,49.57,-6.03,49.9354162894,132.93,52.9298888843,-51.87,74.1085017883,4.5598888843,0,4.5598888843,48.37,-51.87,70.9235771799,125.91,4.5598888843,-0.30000000000000004,4.5697468899,4.5598888843,0,4.5598888843,0.0,-0.30000000000000004,0.30000000000000004,132.73
2020-10-24 01:00:00,52.289444441,-7.06,52.7639043281,3.4694444410000003,0,3.4694444410000003,48.82,-7.06,49.3278420367,132.14,51.129444441,-52.34,73.1689530391,3.4694444410000003,0,3.4694444410000003,47.66,-52.34,70.7880724416,125.11,3.4694444410000003,-0.30000000000000004,3.4823906629,3.4694444410000003,0,3.4694444410000003,0.0,-0.30000000000000004,0.30000000000000004,131.92
2020-10-24 01:30:00,56.1368888854,-7.33,56.6134188486,3.5168888854,0,3.5168888854,52.62,-7.33,53.1280839105,131.46,54.8568888854,-52.08,75.6412893741,3.5168888854,0,3.5168888854,51.34,-52.08,73.1308553211,124.34,3.5168888854,-0.29,3.5288252198,3.5168888854,0,3.5168888854,0.0,-0.29,0.29,131.26
2020-10-24 02:00:00,56.4399999966,-7.4,56.9230498095,3.4399999966,0,3.4399999966,53.0,-7.4,53.5141102888,131.3,55.1699999966,-52.1,75.8824017781,3.4399999966,0,3.4399999966,51.73,-52.1,73.4193632498,124.15,3.4399999966,-0.29,3.4522021923,3.4399999966,0,3.4399999966,0.0,-0.29,0.29,131.09
2020-10-24 02:30:00,56.2737777743,-7.2,56.732513297,3.4637777743,0,3.4637777743,52.81,-7.2,53.2985562656,131.21,55.0037777743,-51.88,75.6105149397,3.4637777743,0,3.4637777743,51.54,-51.88,73.1293785014,124.07,3.4637777743,-0.29,3.4758964987,3.4637777743,0,3.4637777743,0.0,-0.29,0.29,131.09
2020-10-24 03:00:00,54.3564444409,-7.27,54.8404590814,3.5064444409,0,3.5064444409,50.85,-7.27,51.367065324,131.97,53.1264444409,-52.39,74.6132106194,3.5064444409,0,3.5064444409,49.62,-52.39,72.1585511218,124.86,3.5064444409,-0.30000000000000004,3.5192545541999998,3.5064444409,0,3.5064444409,0.0,-0.30000000000000004,0.30000000000000004,131.83
2020-10-24 03:30:00,52.609555552,-7.57,53.1513897784,3.579555552,0,3.579555552,49.03,-7.57,49.6109443571,132.19,51.419555552,-52.81,73.707983239,3.579555552,0,3.579555552,47.84,-52.81,71.2570115848,125.02,3.579555552,-0.29,3.5912836075,3.579555552,0,3.579555552,0.0,-0.29,0.29,131.95
2020-10-24 04:00:00,51.0604444409,-7.75,51.6452465044,3.5704444409000002,0,3.5704444409000002,47.49,-7.75,48.1182148464,132.32,49.9204444409,-53.11,72.8884275669,3.5704444409000002,0,3.5704444409000002,46.35,-53.11,70.4910958916,125.16,3.5704444409000002,-0.30000000000000004,3.5830257471999998,3.5704444409000002,0,3.5704444409000002,0.0,-0.30000000000000004,0.30000000000000004,131.95
2020-10-24 04:30:00,49.8696666613,-8.41,50.5738247803,5.3896666613,0,5.3896666613,44.48,-8.41,45.2680737386,132.32,48.8096666613,-53.79,72.6343421501,5.3896666613,0,5.3896666613,43.42,-53.79,69.1278561797,125.16,5.3896666613,-0.29,5.3974629892,5.3896666613,0,5.3896666613,0.0,-0.29,0.29,131.95
2020-10-24 05:00:00,49.2839999962,-8.59,50.0270002661,3.8139999962,0,3.8139999962,45.47,-8.59,46.2742801133,132.43,48.2039999962,-54.0,72.3852582756,3.8139999962,0,3.8139999962,44.39,-54.0,69.9033053582,125.3,3.8139999962,-0.30000000000000004,3.8257804395,3.8139999962,0,3.8139999962,0.0,-0.30000000000000004,0.30000000000000004,131.95
2020-10-24 05:30:00,49.6001111057,-8.51,50.3248559034,5.4201111057,0,5.4201111057,44.18,-8.51,44.9921382021,132.34,48.5401111057,-53.89,72.5277497662,5.4201111057,0,5.4201111057,43.12,-53.89,69.0178708741,125.2,5.4201111057,-0.29,5.4278637048,5.4201111057,0,5.4201111057,0.0,-0.29,0.29,131.95
2020-10-24 06:00:00,50.1496666626,-8.31,50.8335043684,4.0896666626,0,4.0896666626,46.06,-8.31,46.8036291328,132.22,49.0396666626,-53.6,72.6488052646,4.0896666626,0,4.0896666626,44.95,-53.6,69.9532879856,125.13,4.0896666626,-0.30000000000000004,4.1006552417,4.0896666626,0,4.0896666626,0.0,-0.30000000000000004,0.30000000000000004,131.95
2020-10-24 06:30:00,53.6245555504,-7.14,54.097805482,5.2045555504,0,5.2045555504,48.42,-7.14,48.9436001945,132.32,52.4645555504,-52.55,74.2565289325,5.2045555504,0,5.2045555504,47.26,-52.55,70.6753853898,125.13,5.2045555504,-0.30000000000000004,5.2131946517,5.2045555504,0,5.2045555504,0.0,-0.30000000000000004,0.30000000000000004,132.17
2020-10-24 07:00:00,57.0532222185,-6.01,57.3688963247,3.7432222185,0,3.7432222185,53.31,-6.01,53.6477045175,132.72,55.7732222185,-51.67,76.029212916,3.7432222185,0,3.7432222185,52.03,-51.67,73.3274150642,125.56,3.7432222185,-0.29,3.7544390496,3.7432222185,0,3.7432222185,0.0,-0.29,0.29,132.77
