Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-24 07:30:00,60.2911111075,-4.94,60.493153981,3.6511111075000002,0,3.6511111075000002,56.64,-4.94,56.8550191276,132.36,58.9111111075,-50.41,77.5350702064,3.6511111075000002,0,3.6511111075000002,55.26,-50.41,74.7986343458,125.19,3.6511111075000002,-0.30000000000000004,3.6634153899,3.6511111075000002,0,3.6511111075000002,0.0,-0.30000000000000004,0.30000000000000004,132.63
2020-10-24 08:00:00,65.2849999965,-3.37,65.3719215301,3.5249999965,0,3.5249999965,61.76,-3.37,61.851875476800004,131.83,63.7749999965,-48.55,80.1520625096,3.5249999965,0,3.5249999965,60.25,-48.55,77.3767730007,124.6,3.5249999965,-0.30000000000000004,3.537742921,3.5249999965,0,3.5249999965,0.0,-0.30000000000000004,0.30000000000000004,132.22
2020-10-24 08:30:00,69.4635555521,-1.96,69.4912019607,3.4335555521,0,3.4335555521,66.03,-1.96,66.0590834027,131.48,67.8435555521,-46.91,82.4820958145,3.4335555521,0,3.4335555521,64.41,-46.91,79.6818436032,124.28,3.4335555521,-0.30000000000000004,3.4466365822,3.4335555521,0,3.4335555521,0.0,-0.30000000000000004,0.30000000000000004,132.07
2020-10-24 09:00:00,73.6679999964,0.53,73.6699064983,3.6079999964000002,0,3.6079999964000002,70.06,0.53,70.0620046816,130.7,71.9379999964,-43.98,84.3167613436,3.6079999964000002,0,3.6079999964000002,68.33,-43.98,81.2602565834,123.42,3.6079999964000002,-0.29,3.6196358897,3.6079999964000002,0,3.6079999964000002,0.0,-0.29,0.29,131.63
2020-10-24 09:30:00,77.6638888849,-3.03,77.7229730307,3.9438888849,0,3.9438888849,73.72,-3.03,73.7822424436,130.99,75.9738888849,-30.37,81.8191218011,3.9438888849,0,3.9438888849,72.03,-30.37,78.1706965557,123.67,3.9438888849,-0.29,3.9545365767,3.9438888849,0,3.9438888849,0.0,-0.29,0.29,131.53
2020-10-24 10:00:00,81.279111107,-5.57,81.4697416367,4.079111107,0,4.079111107,77.2,-5.57,77.4006776456,131.36,79.609111107,-23.72,83.0677372465,4.079111107,0,4.079111107,75.53,-23.72,79.1670341746,124.09,4.079111107,-0.30000000000000004,4.0901280449,4.079111107,0,4.079111107,0.0,-0.30000000000000004,0.30000000000000004,131.53
2020-10-24 10:30:00,80.8877777722,-8.2,81.3023529359,5.6177777722,0,5.6177777722,75.27,-8.2,75.715341246,131.64,79.2377777722,-26.35,83.5041790946,5.6177777722,0,5.6177777722,73.62,-26.35,78.1935221102,124.39,5.6177777722,-0.29,5.6252579583,5.6177777722,0,5.6177777722,0.0,-0.29,0.29,131.53
2020-10-24 11:00:00,80.1192222158,-8.36,80.5542014327,6.4592222158,0,6.4592222158,73.66,-8.36,74.1328887876,131.64,78.5292222158,-26.51,82.8831638019,6.4592222158,0,6.4592222158,72.07,-26.51,76.7910476553,124.39,6.4592222158,-0.29,6.4657290101000005,6.4592222158,0,6.4592222158,0.0,-0.29,0.29,131.53
2020-10-24 11:30:00,80.8918888824,-8.06,81.2924429881,6.4418888824,0,6.4418888824,74.45,-8.06,74.8850191961,131.64,79.2818888824,-26.19,83.4957124933,6.4418888824,0,6.4418888824,72.84,-26.19,77.4053079575,124.39,6.4418888824,-0.30000000000000004,6.4488706278,6.4418888824,0,6.4418888824,0.0,-0.30000000000000004,0.30000000000000004,131.53
2020-10-24 12:00:00,81.3883333268,-7.98,81.778610906,6.5283333268,0,6.5283333268,74.86,-7.98,75.2841284734,131.54,79.7683333268,-26.1,83.929714653,6.5283333268,0,6.5283333268,73.24,-26.1,77.7515761898,124.28,6.5283333268,-0.29,6.5347713063,6.5283333268,0,6.5283333268,0.0,-0.29,0.29,131.53
2020-10-24 12:30:00,81.9167777711,-8.04,82.3103886542,6.6867777711,0,6.6867777711,75.23,-8.04,75.658406671,131.54,80.2767777711,-26.18,84.4378673896,6.6867777711,0,6.6867777711,73.59,-26.18,78.1081333793,124.43,6.6867777711,-0.30000000000000004,6.6935040868,6.6867777711,0,6.6867777711,0.0,-0.30000000000000004,0.30000000000000004,131.53
2020-10-24 13:00:00,81.0676666596,-8.26,81.4873866168,7.0676666596,0,7.0676666596,74.0,-8.26,74.4595702378,131.73,79.4676666596,-26.43,83.7475667964,7.0676666596,0,7.0676666596,72.4,-26.43,77.0733734827,124.43,7.0676666596,-0.29,7.0736137873,7.0676666596,0,7.0676666596,0.0,-0.29,0.29,131.53
2020-10-24 13:30:00,79.7505555483,-9.08,80.2657929024,7.2905555483,0,7.2905555483,72.46,-9.08,73.0266937496,131.96,78.2005555483,-27.29,82.8255455041,7.2905555483,0,7.2905555483,70.91,-27.29,75.980077652,124.79,7.2905555483,-0.30000000000000004,7.2967253068,7.2905555483,0,7.2905555483,0.0,-0.30000000000000004,0.30000000000000004,131.81
2020-10-24 14:00:00,79.0665555491,-9.59,79.646018773,6.4965555491,0,6.4965555491,72.57,-9.59,73.2009084643,132.33,77.4965555491,-27.89,82.3624199618,6.4965555491,0,6.4965555491,71.0,-27.89,76.2814007475,125.16,6.4965555491,-0.29,6.5030249886,6.4965555491,0,6.4965555491,0.0,-0.29,0.29,132.09
2020-10-24 14:30:00,78.5413333254,-9.91,79.1640647045,7.9313333254,0,7.9313333254,70.61,-9.91,71.3020350341,132.41,77.0413333254,-28.23,82.0505937855,7.9313333254,0,7.9313333254,69.11,-28.23,74.6533656308,125.16,7.9313333254,-0.30000000000000004,7.9370049968,7.9313333254,0,7.9313333254,0.0,-0.30000000000000004,0.30000000000000004,132.09
2020-10-24 15:00:00,78.2623333275,-10.36,78.9450594899,5.8823333275,0,5.8823333275,72.38,-10.36,73.1176722824,132.64,76.7023333275,-28.71,81.8994019384,5.8823333275,0,5.8823333275,70.82,-28.71,76.4181686512,125.44,5.8823333275,-0.29,5.8894775129,5.8823333275,0,5.8823333275,0.0,-0.29,0.29,132.22
2020-10-24 15:30:00,78.2689999949,-10.23,78.9347151778,5.1489999949,0,5.1489999949,73.12,-10.23,73.8321562735,132.64,76.6889999949,-28.59,81.8449193305,5.1489999949,0,5.1489999949,71.54,-28.59,77.041285685,125.44,5.1489999949,-0.30000000000000004,5.1577321515,5.1489999949,0,5.1489999949,0.0,-0.30000000000000004,0.30000000000000004,132.22
2020-10-24 16:00:00,78.4882222168,-10.41,79.1755588977,5.4082222168000005,0,5.4082222168000005,73.08,-10.41,73.8177112894,132.64,76.9282222168,-28.77,82.1319929957,5.4082222168000005,0,5.4082222168000005,71.52,-28.77,77.08970943,125.44,5.4082222168000005,-0.30000000000000004,5.4165364899,5.4082222168000005,0,5.4082222168000005,0.0,-0.30000000000000004,0.30000000000000004,132.22
2020-10-24 16:30:00,81.4448888832,-10.14,82.0736835118,5.6648888832,0,5.6648888832,75.78,-10.14,76.4553987629,132.25,79.8148888832,-28.37,84.7069854702,5.6648888832,0,5.6648888832,74.15,-28.37,79.3919353587,125.08,5.6648888832,-0.29,5.6723069433,5.6648888832,0,5.6648888832,0.0,-0.29,0.29,131.96
2020-10-24 17:00:00,85.2384444385,-11.36,85.9921043485,5.9884444385,0,5.9884444385,79.25,-11.36,80.0600530852,131.78,83.5584444385,-21.54,86.2901224763,5.9884444385,0,5.9884444385,77.57,-21.54,80.5051333767,124.63,5.9884444385,-0.30000000000000004,5.995954202,5.9884444385,0,5.9884444385,0.0,-0.30000000000000004,0.30000000000000004,131.46
2020-10-24 17:30:00,91.120354737,-16.37,92.5791334341,6.530354737,0,6.530354737,84.59,-16.37,86.1594162004,132.0,89.470354737,-4.82,89.6000936203,6.530354737,0,6.530354737,82.94,-4.82,83.0799374097,124.63,6.530354737,-0.29,6.5367907256999995,6.530354737,0,6.530354737,0.0,-0.29,0.29,131.17
2020-10-24 18:00:00,96.4354400291,-15.79,97.7195896103,11.4954400291,0,11.4954400291,84.94,-15.79,86.3951833148,131.73,94.7654400291,-4.3,94.8629465277,11.4954400291,0,11.4954400291,83.27,-4.3,83.3809504623,124.34,11.4954400291,-0.29,11.4990974195,11.4954400291,0,11.4954400291,0.0,-0.29,0.29,131.0
2020-10-24 18:30:00,96.732106669,-16.43,98.117507921,12.1621066691,0,12.1621066691,84.57,-16.43,86.1512031257,131.92,95.062106669,-4.87,95.1867691665,12.1621066691,0,12.1621066691,82.9,-4.87,83.0429220343,124.59,12.1621066691,-0.29,12.165563638,12.1621066691,0,12.1621066691,0.0,-0.29,0.29,131.15
2020-10-24 19:00:00,93.5122176927,-17.55,95.1448230741,10.9122176927,0,10.9122176927,82.6,-17.55,84.4438422859,132.31,91.9022176927,-5.9,92.0914090284,10.9122176927,0,10.9122176927,80.99,-5.9,81.204618711,125.0,10.9122176927,-0.30000000000000004,10.9163407318,10.9122176927,0,10.9122176927,0.0,-0.30000000000000004,0.30000000000000004,131.4
2020-10-24 19:30:00,88.7692176967,-19.73,90.9353996554,10.0392176967,0,10.0392176967,78.73,-19.73,81.16456,132.85,87.2792176967,-7.95,87.6405405149,10.0392176967,0,10.0392176967,77.24,-7.95,77.6480527766,125.55,10.0392176967,-0.29,10.0434053967,10.0392176967,0,10.0392176967,0.0,-0.29,0.29,131.65
2020-10-24 20:00:00,80.9114441543,-22.25,83.9149825426,5.5714441543,0,5.5714441543,75.34,-22.25,78.5568462962,132.47,79.9814441543,-20.98,82.6873134707,5.5714441543,0,5.5714441543,74.41,-20.98,77.3111149836,125.21,5.5714441543,-0.30000000000000004,5.5795152087,5.5714441543,0,5.5714441543,0.0,-0.30000000000000004,0.30000000000000004,131.97
2020-10-24 20:30:00,75.4473333297,-23.02,78.8810528997,3.6073333297,0,3.6073333297,71.84,-23.02,75.4380938253,131.59,74.9473333297,-30.37,80.8668020466,3.6073333297,0,3.6073333297,71.34,-30.37,77.5353628998,124.34,3.6073333297,-0.29,3.6189713665000003,3.6073333297,0,3.6073333297,0.0,-0.29,0.29,131.83
2020-10-24 21:00:00,70.1109999965,-23.38,73.9065404447,3.5409999965,0,3.5409999965,66.57,-23.38,70.5562846244,131.18,69.6709999965,-30.67,76.1229081191,3.5409999965,0,3.5409999965,66.13,-30.67,72.8959930312,123.9,3.5409999965,-0.30000000000000004,3.5536855481,3.5409999965,0,3.5409999965,0.0,-0.30000000000000004,0.30000000000000004,131.24
2020-10-24 21:30:00,67.2883333299,-24.34,71.5552611784,3.4383333299,0,3.4383333299,63.85,-24.34,68.3319698238,131.59,66.8683333299,-31.68,73.9932186239,3.4383333299,0,3.4383333299,63.43,-31.68,70.9012503416,124.31,3.4383333299,-0.29,3.4505414195,3.4383333299,0,3.4383333299,0.0,-0.29,0.29,131.58
2020-10-24 22:00:00,63.0854444409,-7.21,63.4961211437,3.5854444409,0,3.5854444409,59.5,-7.21,59.9352492278,130.7,62.3554444409,-56.57,84.1924364264,3.5854444409,0,3.5854444409,58.77,-56.57,81.5725309157,123.46,3.5854444409,-0.29,3.5971532965,3.5854444409,0,3.5854444409,0.0,-0.29,0.29,131.17
2020-10-24 22:30:00,60.3229999949,5.57,60.5796106655,5.1129999949,0,5.1129999949,55.21,5.57,55.4902604067,131.94,59.5829999949,-57.86,83.0536783556,5.1129999949,0,5.1129999949,54.47,-57.86,79.4654673427,124.71,5.1129999949,-0.29,5.1212175259,5.1129999949,0,5.1129999949,0.0,-0.29,0.29,131.17
2020-10-24 23:00:00,56.174555552,3.8,56.3029367925,3.554555552,0,3.554555552,52.62,3.8,52.7570317588,132.77,55.444555552,-60.33,81.9378278963,3.554555552,0,3.554555552,51.89,-60.33,79.5756306918,125.62,3.554555552,-0.30000000000000004,3.5671928981,3.554555552,0,3.554555552,0.0,-0.30000000000000004,0.30000000000000004,131.84
2020-10-24 23:30:00,53.6787777728,3.39,53.7857163491,4.9287777728,0,4.9287777728,48.75,3.39,48.8677255456,133.35,52.9987777728,-61.28,81.0191881311,4.9287777728,0,4.9287777728,48.07,-61.28,77.8842943089,126.21,4.9287777728,-0.30000000000000004,4.9378993848,4.9287777728,0,4.9287777728,0.0,-0.30000000000000004,0.30000000000000004,132.4
2020-10-25 00:00:00,51.4906666631,6.5,51.8993136122,3.5206666631,0,3.5206666631,47.97,6.5,48.4083763413,133.35,50.8006666631,-58.21,77.2600273972,3.5206666631,0,3.5206666631,47.28,-58.21,74.9920162417,126.29,3.5206666631,-0.29,3.5325902328,3.5206666631,0,3.5206666631,0.0,-0.29,0.29,132.78
2020-10-25 00:30:00,50.5214444405,6.48,50.9353192623,3.9514444405,0,3.9514444405,46.57,6.48,47.0186696962,133.18,49.8514444405,-57.98,76.4646775499,3.9514444405,0,3.9514444405,45.9,-57.98,73.9492420516,126.04,3.9514444405,-0.30000000000000004,3.9628163175,3.9514444405,0,3.9514444405,0.0,-0.30000000000000004,0.30000000000000004,132.61
2020-10-25 01:00:00,49.0687777744,6.22,49.4614329784,3.3887777744,0,3.3887777744,45.68,6.22,46.1015270897,133.1,48.4187777744,-58.23,75.7305152575,3.3887777744,0,3.3887777744,45.03,-58.23,73.6100115473,126.04,3.3887777744,-0.30000000000000004,3.4020309823,3.3887777744,0,3.3887777744,0.0,-0.30000000000000004,0.30000000000000004,132.61
2020-10-25 01:30:00,52.7977777737,6.36,53.1794597363,4.0377777737,0,4.0377777737,48.76,6.36,49.1730332601,132.34,52.1277777737,-57.53,77.6337949325,4.0377777737,0,4.0377777737,48.09,-57.53,74.9823245839,125.13,4.0377777737,-0.30000000000000004,4.0489071797,4.0377777737,0,4.0377777737,0.0,-0.30000000000000004,0.30000000000000004,131.9
2020-10-25 02:00:00,53.3256666632,6.63,53.736241263,3.5056666632,0,3.5056666632,49.82,6.63,50.2592210445,132.34,52.6256666632,-57.06,77.6228342161,3.5056666632,0,3.5056666632,49.12,-57.06,75.2902251292,125.13,3.5056666632,-0.29,3.5176410779,3.5056666632,0,3.5056666632,0.0,-0.29,0.29,131.9
2020-10-25 02:30:00,53.0107777743,6.49,53.4065788104,3.4907777743,0,3.4907777743,49.52,6.49,49.943473047,132.99,52.3207777743,-57.24,77.5492191251,3.4907777743,0,3.4907777743,48.83,-57.24,75.2381984101,125.8,3.4907777743,-0.29,3.5028030875000002,3.4907777743,0,3.4907777743,0.0,-0.29,0.29,132.47
2020-10-25 03:00:00,51.3152222187,6.52,51.7277723409,3.5352222187,0,3.5352222187,47.78,6.52,48.2228037343,133.38,50.6452222187,-57.78,76.8340219797,3.5352222187,0,3.5352222187,47.11,-57.78,74.5511938201,126.2,3.5352222187,-0.30000000000000004,3.5479284287,3.5352222187,0,3.5352222187,0.0,-0.30000000000000004,0.30000000000000004,132.77
2020-10-25 03:30:00,49.4228888853,6.21,49.8115051547,3.5528888853,0,3.5528888853,45.87,6.21,46.288454284,133.04,48.7528888853,-58.16,75.8909070618,3.5528888853,0,3.5528888853,45.2,-58.16,73.6588460404,125.86,3.5528888853,-0.30000000000000004,3.5655321386,3.5528888853,0,3.5528888853,0.0,-0.30000000000000004,0.30000000000000004,132.37
2020-10-25 04:00:00,48.1135555519,6.06,48.4936885362,3.6635555519,0,3.6635555519,44.45,6.06,44.8611870106,133.28,47.4635555519,-58.59,75.4027665648,3.6635555519,0,3.6635555519,43.8,-58.59,73.1520888287,126.12,3.6635555519,-0.30000000000000004,3.6758181786,3.6635555519,0,3.6635555519,0.0,-0.30000000000000004,0.30000000000000004,132.6
2020-10-25 04:30:00,46.790666663,5.38,47.0989478308,3.710666663,0,3.710666663,43.08,5.38,43.4146380844,133.28,46.150666663,-58.91,74.8349659814,3.710666663,0,3.710666663,42.44,-58.91,72.6053834092,126.12,3.710666663,-0.29,3.7219816071,3.710666663,0,3.710666663,0.0,-0.29,0.29,132.6
2020-10-25 05:00:00,45.601666663,5.48,45.929755088,3.681666663,0,3.681666663,41.92,5.48,42.2766696891,132.66,44.971666663,-59.08,74.2488868768,3.681666663,0,3.681666663,41.29,-59.08,72.0785023429,125.48,3.681666663,-0.30000000000000004,3.6938691662,3.681666663,0,3.681666663,0.0,-0.30000000000000004,0.30000000000000004,133.26
2020-10-25 05:30:00,45.1791111074,5.57,45.5211706841,3.7091111074,0,3.7091111074,41.47,5.57,41.842392379,131.14,44.5691111074,-59.0,73.9419073659,3.7091111074,0,3.7091111074,40.86,-59.0,71.7672599449,123.93,3.7091111074,-0.30000000000000004,3.7212236169,3.7091111074,0,3.7091111074,0.0,-0.30000000000000004,0.30000000000000004,132.93
2020-10-25 06:00:00,44.3975555512,-1.17,44.4129692649,4.3075555512,0,4.3075555512,40.09,-1.17,40.1070692023,131.14,43.7275555512,-65.7,78.9214110016,4.3075555512,0,4.3075555512,39.42,-65.7,76.6187078983,123.93,4.3075555512,-0.30000000000000004,4.3179896743,4.3075555512,0,4.3075555512,0.0,-0.30000000000000004,0.30000000000000004,132.93
2020-10-25 06:30:00,44.6867777727,-7.06,45.2410400821,5.0767777727,0,5.0767777727,39.61,-7.06,40.2342602765,131.04,43.9567777727,-71.41,83.8545551068,5.0767777727,0,5.0767777727,38.88,-71.41,81.3083175327,123.82,5.0767777727,-0.30000000000000004,5.0856339382,5.0767777727,0,5.0767777727,0.0,-0.30000000000000004,0.30000000000000004,132.93
2020-10-25 07:00:00,46.2785555503,-6.63,46.7510599219,5.2185555503,0,5.2185555503,41.06,-6.63,41.5918321308,131.04,45.5485555503,-70.98,84.3376031953,5.2185555503,0,5.2185555503,40.33,-70.98,81.6374258536,123.82,5.2185555503,-0.30000000000000004,5.2271715135,5.2185555503,0,5.2185555503,0.0,-0.30000000000000004,0.30000000000000004,133.15
2020-10-25 07:30:00,49.512111106,-5.71,49.8402773485,5.112111106,0,5.112111106,44.4,-5.71,44.765657596,130.85,48.752111106,-70.01,85.3121822326,5.112111106,0,5.112111106,43.64,-70.01,82.4975739037,123.59,5.112111106,-0.30000000000000004,5.1209061659,5.112111106,0,5.112111106,0.0,-0.30000000000000004,0.30000000000000004,133.01
2020-10-25 08:00:00,54.7674444397,-5.23,55.0165963184,4.7174444397,0,4.7174444397,50.05,-5.23,50.3225138482,130.36,53.9374444397,-69.56,88.0218240704,4.7174444397,0,4.7174444397,49.22,-69.56,85.2126868488,123.1,4.7174444397,-0.30000000000000004,4.7269738779,4.7174444397,0,4.7174444397,0.0,-0.30000000000000004,0.30000000000000004,132.74
2020-10-25 08:30:00,58.3891111077,-4.18,58.5385402615,3.4291111077,0,3.4291111077,54.96,-4.18,55.1187264004,129.95,57.4991111077,-68.36,89.3265771099,3.4291111077,0,3.4291111077,54.07,-68.36,87.1587890003,122.67,3.4291111077,-0.30000000000000004,3.4422090275,3.4291111077,0,3.4291111077,0.0,-0.30000000000000004,0.30000000000000004,132.49
2020-10-25 09:00:00,63.2123333288,-2.85,63.2765484589,4.4923333288,0,4.4923333288,58.72,-2.85,58.7891222932,129.74,62.2823333288,-66.55,91.1481845397,4.4923333288,0,4.4923333288,57.79,-66.55,88.1395858851,122.44,4.4923333288,-0.30000000000000004,4.5023392517000005,4.4923333288,0,4.4923333288,0.0,-0.30000000000000004,0.30000000000000004,132.33
2020-10-25 09:30:00,67.0535555495,-2.22,67.0902952135,6.0635555495,0,6.0635555495,60.99,-2.22,61.0303899709,129.84,66.0835555495,-65.57,93.0938301611,6.0635555495,0,6.0635555495,60.02,-65.57,88.8922116948,122.44,6.0635555495,-0.30000000000000004,6.0709724017,6.0635555495,0,6.0635555495,0.0,-0.30000000000000004,0.30000000000000004,132.5
2020-10-25 10:00:00,68.1237777696,-1.17,68.1338241815,8.1837777696,0,8.1837777696,59.94,-1.17,59.9514178314,130.02,67.1637777696,-64.26,92.9533250846,8.1837777696,0,8.1837777696,58.98,-64.26,87.2237811609,122.64,8.1837777696,-0.29,8.1889143714,8.1837777696,0,8.1837777696,0.0,-0.29,0.29,132.61
2020-10-25 10:30:00,72.5745555457,0.96,72.5809046007,9.8545555457,0,9.8545555457,62.72,0.96,62.7273465085,130.02,71.5845555457,-62.34,94.9243077019,9.8545555457,0,9.8545555457,61.73,-62.34,87.7317986821,122.78,9.8545555457,-0.30000000000000004,9.8591209042,9.8545555457,0,9.8545555457,0.0,-0.30000000000000004,0.30000000000000004,132.61
2020-10-25 11:00:00,68.2399999862,1.0,68.2473266738,13.7699999862,0,13.7699999862,54.47,1.0,54.4791785915,129.94,67.3199999862,-62.44,91.8190394098,13.7699999862,0,13.7699999862,53.55,-62.44,82.2578634539,122.65,13.7699999862,-0.30000000000000004,13.7732675724,13.7699999862,0,13.7699999862,0.0,-0.30000000000000004,0.30000000000000004,132.61
2020-10-25 11:30:00,64.9009999821,1.13,64.9108365274,17.8509999821,0,17.8509999821,47.05,1.13,47.0635676506,130.02,64.0909999821,-62.28,89.366966373,17.8509999821,0,17.8509999821,46.24,-62.28,77.5689112983,122.78,17.8509999821,-0.30000000000000004,17.8535206714,17.8509999821,0,17.8509999821,0.0,-0.30000000000000004,0.30000000000000004,132.61
2020-10-25 12:00:00,66.8015555343,1.8,66.8258020663,21.2315555343,0,21.2315555343,45.57,1.8,45.6055358482,129.89,66.0115555343,-61.59,90.2820777567,21.2315555343,0,21.2315555343,44.78,-61.59,76.1483847498,122.71,21.2315555343,-0.30000000000000004,21.2336749153,21.2315555343,0,21.2315555343,0.0,-0.30000000000000004,0.30000000000000004,132.61
2020-10-25 12:30:00,66.2503333114,1.76,66.2737071837,21.9303333114,0,21.9303333114,44.32,1.76,44.354932082,129.89,65.4903333114,-61.71,89.9839311057,21.9303333114,0,21.9303333114,43.56,-61.71,75.5354069295,122.57,21.9303333114,-0.29,21.9322506631,21.9303333114,0,21.9303333114,0.0,-0.29,0.29,132.61
2020-10-25 13:00:00,72.2336666506,2.45,72.2752038931,16.0636666506,0,16.0636666506,56.17,2.45,56.2234061579,130.07,71.3336666506,-60.94,93.8199104552,16.0636666506,0,16.0636666506,55.27,-60.94,82.2706296317,122.8,16.0636666506,-0.30000000000000004,16.0664677593,16.0636666506,0,16.0636666506,0.0,-0.30000000000000004,0.30000000000000004,132.69
2020-10-25 13:30:00,77.6434444306,2.7800000000000002,77.6931970191,13.8234444306,0,13.8234444306,63.82,2.7800000000000002,63.8805197224,130.29,76.6234444306,-60.5,97.6289006207,13.8234444306,0,13.8234444306,62.8,-60.5,87.2014334745,123.02,13.8234444306,-0.30000000000000004,13.8266993866,13.8234444306,0,13.8234444306,0.0,-0.30000000000000004,0.30000000000000004,132.69
2020-10-25 14:00:00,72.6985555422,1.44,72.712815775,13.3585555422,0,13.3585555422,59.34,1.44,59.3574696226,130.44,71.7085555422,-62.0,94.7951314042,13.3585555422,0,13.3585555422,58.35,-62.0,85.1394297608,123.21,13.3585555422,-0.30000000000000004,13.3619237453,13.3585555422,0,13.3585555422,0.0,-0.30000000000000004,0.30000000000000004,132.9
2020-10-25 14:30:00,60.3216666481,0.84,60.3275150094,18.5516666481,0,18.5516666481,41.77,0.84,41.7784453995,130.32,59.5716666481,-62.89,86.6252594064,18.5516666481,0,18.5516666481,41.02,-62.89,75.0852349001,123.09,18.5516666481,-0.30000000000000004,18.5540921476,18.5516666481,0,18.5516666481,0.0,-0.30000000000000004,0.30000000000000004,132.9
2020-10-25 15:00:00,61.6028888685,0.43,61.6043895915,20.4028888685,0,20.4028888685,41.2,0.43,41.2022438709,130.47,60.8828888685,-63.51,87.9786693294,20.4028888685,0,20.4028888685,40.48,-63.51,75.3136806961,123.26,20.4028888685,-0.30000000000000004,20.4050943193,20.4028888685,0,20.4028888685,0.0,-0.30000000000000004,0.30000000000000004,132.9
2020-10-25 15:30:00,71.5218888743,0.8,71.5263628891,14.5818888743,0,14.5818888743,56.94,0.8,56.9456196735,130.17,70.6318888743,-62.93,94.5994113404,14.5818888743,0,14.5818888743,56.05,-62.93,84.272103332,122.94,14.5818888743,-0.30000000000000004,14.5849745678,14.5818888743,0,14.5818888743,0.0,-0.30000000000000004,0.30000000000000004,132.63
2020-10-25 16:00:00,69.5723333205,-0.31,69.5730239651,12.8623333205,0,12.8623333205,56.71,-0.31,56.7108472869,129.68,68.6423333205,-64.15,93.952075143,12.8623333205,0,12.8623333205,55.78,-64.15,85.0095929881,122.44,12.8623333205,-0.30000000000000004,12.8658314324,12.8623333205,0,12.8623333205,0.0,-0.30000000000000004,0.30000000000000004,132.21
2020-10-25 16:30:00,70.0718888787,-0.42,70.0731475747,10.2118888787,0,10.2118888787,59.86,-0.42,59.8614734199,131.13,69.1218888787,-63.95,94.167075043,10.2118888787,0,10.2118888787,58.91,-63.95,86.948206422,123.87,10.2118888787,-0.30000000000000004,10.2162945568,10.2118888787,0,10.2118888787,0.0,-0.30000000000000004,0.30000000000000004,131.52
2020-10-25 17:00:00,75.6244444361,2.2,75.6564379037,8.2944444362,0,8.2944444362,67.33,2.2,67.3659327851,131.79,74.6244444361,-61.17,96.4913291825,8.2944444362,0,8.2944444362,66.33,-61.17,90.2299163249,124.52,8.2944444362,-0.30000000000000004,8.2998679811,8.2944444362,0,8.2944444362,0.0,-0.30000000000000004,0.30000000000000004,131.13
2020-10-25 17:30:00,84.9045555483,13.72,86.0059413811,7.3045555483,0,7.3045555483,77.6,13.72,78.8035430676,132.42,84.0145555483,-44.98,95.2976701917,7.3045555483,0,7.3045555483,76.71,-44.98,88.9248249928,125.13,7.3045555483,-0.29,7.3103099632,7.3045555483,0,7.3045555483,0.0,-0.29,0.29,130.96
2020-10-25 18:00:00,93.5679991785,3.7199999999999998,93.6419183393,6.3479991785,0,6.3479991785,87.22,3.7199999999999998,87.2992943843,132.21,92.8079991785,-26.38,96.4843464584,6.3479991785,0,6.3479991785,86.46,-26.38,90.3948892361,124.91,6.3479991785,-0.29,6.3546198604,6.3479991785,0,6.3479991785,0.0,-0.29,0.29,130.78
2020-10-25 18:30:00,103.1915511116,-4.76,103.3012769564,11.0815511116,0,11.0815511116,92.11,-4.76,92.2329100701,132.49,102.5615511116,-11.67,103.2233532996,11.0815511116,0,11.0815511116,91.48,-11.67,92.221360324,125.16,11.0815511116,-0.30000000000000004,11.0856111712,11.0815511116,0,11.0815511116,0.0,-0.30000000000000004,0.30000000000000004,130.89
2020-10-25 19:00:00,103.8807733024,-4.65,103.9847948591,10.4407733024,0,10.4407733024,93.44,-4.65,93.5556310438,133.09,103.2007733024,-11.54,103.8439753197,10.4407733024,0,10.4407733024,92.76,-11.54,93.475072613,125.81,10.4407733024,-0.29,10.4448000053,10.4407733024,0,10.4407733024,0.0,-0.29,0.29,131.25
2020-10-25 19:30:00,99.6441064675,-5.52,99.796885491,9.1141064675,0,9.1141064675,90.53,-5.52,90.6981328363,133.31,98.9941064675,-12.43,99.7714288527,9.1141064675,0,9.1141064675,89.88,-12.43,90.7354357459,125.99,9.1141064675,-0.29,9.1187190274,9.1141064675,0,9.1141064675,0.0,-0.29,0.29,131.56
2020-10-25 20:00:00,93.4957108165,-6.87,93.7477724593,4.3157108165,0,4.3157108165,89.18,-6.87,89.4442245201,132.2,92.8957108165,-13.82,93.918078601,4.3157108165,0,4.3157108165,88.58,-13.82,89.651596751,124.93,4.3157108165,-0.30000000000000004,4.32612527,4.3157108165,0,4.3157108165,0.0,-0.30000000000000004,0.30000000000000004,131.87
2020-10-25 20:30:00,86.9654444409,-8.42,87.372106114,3.5754444409,0,3.5754444409,83.39,-8.42,83.8140113585,132.61,86.3454444409,-14.28,87.5183076601,3.5754444409,0,3.5754444409,82.77,-14.28,83.992805049,125.34,3.5754444409,-0.29,3.5871859374,3.5754444409,0,3.5754444409,0.0,-0.29,0.29,132.12
2020-10-25 21:00:00,80.6399999959,-29.24,85.7775448432,4.1299999959,0,4.1299999959,76.51,-29.24,81.9070064158,131.93,79.2199999959,-16.68,80.9569688127,4.1299999959,0,4.1299999959,75.09,-16.68,76.9202866609,124.68,4.1299999959,-0.30000000000000004,4.1408815445,4.1299999959,0,4.1299999959,0.0,-0.30000000000000004,0.30000000000000004,132.12
2020-10-25 21:30:00,77.21133333,-30.44,82.9950817495,3.29133333,0,3.29133333,73.92,-30.44,79.9422291408,131.67,75.88133333,-17.77,77.9342649157,3.29133333,0,3.29133333,72.59,-17.77,74.7333994945,124.42,3.29133333,-0.29,3.3040846069,3.29133333,0,3.29133333,0.0,-0.29,0.29,132.27
2020-10-25 22:00:00,72.6228888854,-23.21,76.2416427556,3.4528888854,0,3.4528888854,69.17,-23.21,72.9602151861,131.52,71.1728888854,-37.73,80.5551550945,3.4528888854,0,3.4528888854,67.72,-37.73,77.5212957838,124.29,3.4528888854,-0.30000000000000004,3.4658969481,3.4528888854,0,3.4528888854,0.0,-0.30000000000000004,0.30000000000000004,132.52
2020-10-25 22:30:00,68.8859999965,-19.59,71.6173798426,3.4759999965,0,3.4759999965,65.41,-19.59,68.2805697106,131.65,67.3959999965,-47.96,82.7186944743,3.4759999965,0,3.4759999965,63.92,-47.96,79.9120016018,124.44,3.4759999965,-0.30000000000000004,3.4889218931,3.4759999965,0,3.4759999965,0.0,-0.30000000000000004,0.30000000000000004,132.52
2020-10-25 23:00:00,64.4779999965,-15.22,66.2499878004,3.4879999965,0,3.4879999965,60.99,-15.22,62.8603889584,131.75,62.9579999965,-59.88,86.8868468962,3.4879999965,0,3.4879999965,59.47,-59.88,84.3936922998,124.6,3.4879999965,-0.30000000000000004,3.5008776008,3.4879999965,0,3.4879999965,0.0,-0.30000000000000004,0.30000000000000004,132.52
2020-10-25 23:30:00,60.3546666626,-15.64,62.3481787059,4.1046666626,0,4.1046666626,56.25,-15.64,58.3838342352,131.56,58.9546666626,-60.38,84.3883707705,4.1046666626,0,4.1046666626,54.85,-60.38,81.5736899987,124.34,4.1046666626,-0.30000000000000004,4.1156151923,4.1046666626,0,4.1046666626,0.0,-0.30000000000000004,0.30000000000000004,132.62
2020-10-26 00:00:00,56.5468888854,-15.73,58.693982167,3.4968888854,0,3.4968888854,53.05,-15.73,55.3329504003,131.56,55.2268888854,-60.49,81.9087868056,3.4968888854,0,3.4968888854,51.73,-60.49,79.5929205395,124.34,3.4968888854,-0.29,3.5088932553000003,3.4968888854,0,3.4968888854,0.0,-0.29,0.29,132.81
2020-10-26 00:30:00,54.1058888836,-12.3,55.4863696045,5.2958888836,0,5.2958888836,48.81,-12.3,50.3359324936,131.14,52.8758888836,-56.78,77.5875507103,5.2958888836,0,5.2958888836,47.58,-56.78,74.0798542115,123.91,5.2958888836,-0.30000000000000004,5.3043792349,5.2958888836,0,5.2958888836,0.0,-0.30000000000000004,0.30000000000000004,132.47
2020-10-26 01:00:00,54.6341111057,-12.35,56.0125753409,5.3641111057,0,5.3641111057,49.27,-12.35,50.7942457371,131.14,53.4141111057,-56.75,77.9334957847,5.3641111057,0,5.3641111057,48.05,-56.75,74.359700107,123.84,5.3641111057,-0.30000000000000004,5.372493644,5.3641111057,0,5.3641111057,0.0,-0.30000000000000004,0.30000000000000004,132.47
2020-10-26 01:30:00,53.175111107,-12.48,54.6199857308,4.145111107,0,4.145111107,49.03,-12.48,50.593391861,131.32,51.935111107,-56.99,77.1045774626,4.145111107,0,4.145111107,47.79,-56.99,74.3756962993,124.06,4.145111107,-0.29,4.1552432046,4.145111107,0,4.145111107,0.0,-0.29,0.29,132.63
2020-10-26 02:00:00,51.1007777743,-12.45,52.5955510394,3.4507777743,0,3.4507777743,47.65,-12.45,49.2496192879,131.65,49.9107777743,-57.2,75.9139363888,3.4507777743,0,3.4507777743,46.46,-57.2,73.6910550881,124.35,3.4507777743,-0.30000000000000004,3.4637937652,3.4507777743,0,3.4507777743,0.0,-0.30000000000000004,0.30000000000000004,132.94
2020-10-26 02:30:00,50.4781111077,-12.95,52.1127834701,3.3881111077,0,3.3881111077,47.09,-12.95,48.8382084028,131.2,49.3081111077,-57.4,75.6706668466,3.3881111077,0,3.3881111077,45.92,-57.4,73.5078662457,123.93,3.3881111077,-0.30000000000000004,3.4013669132,3.3881111077,0,3.3881111077,0.0,-0.30000000000000004,0.30000000000000004,132.55
2020-10-26 03:00:00,48.9809999957,-13.21,50.7310798287,4.2709999957,0,4.2709999957,44.71,-13.21,46.6206842507,131.34,47.8609999957,-57.72,74.9818226012,4.2709999957,0,4.2709999957,43.59,-57.72,72.3303981739,124.03,4.2709999957,-0.30000000000000004,4.281523206,4.2709999957,0,4.2709999957,0.0,-0.30000000000000004,0.30000000000000004,132.64
2020-10-26 03:30:00,47.765333328,-13.28,49.5770659472,5.355333328,0,5.355333328,42.41,-13.28,44.4405951805,131.64,46.715333328,-58.0,74.4736353883,5.355333328,0,5.355333328,41.36,-58.0,71.2365748756,124.3,5.355333328,-0.30000000000000004,5.3637295843,5.355333328,0,5.355333328,0.0,-0.30000000000000004,0.30000000000000004,132.87
2020-10-26 04:00:00,46.7554444407,-13.28,48.6048349945,3.7754444407000003,0,3.7754444407000003,42.98,-13.28,44.984873013,131.96,45.6854444407,-58.19,73.9813215193,3.7754444407000003,0,3.7754444407000003,41.91,-58.19,71.7113951893,124.63,3.7754444407000003,-0.30000000000000004,3.7873448119,3.7754444407000003,0,3.7754444407000003,0.0,-0.30000000000000004,0.30000000000000004,133.23
2020-10-26 04:30:00,46.1716666631,-13.21,48.0242324504,3.5716666631000002,0,3.5716666631000002,42.6,-13.21,44.6011670251,132.11,45.1116666631,-58.24,73.6679039278,3.5716666631000002,0,3.5716666631000002,41.54,-58.24,71.5364885915,124.78,3.5716666631000002,-0.30000000000000004,3.5842436793,3.5716666631000002,0,3.5716666631000002,0.0,-0.30000000000000004,0.30000000000000004,133.34
2020-10-26 05:00:00,46.3527777723,-13.3,48.2231273064,5.4827777723,0,5.4827777723,40.87,-13.3,42.9796102821,132.11,45.3427777723,-58.29,73.8491137124,5.4827777723,0,5.4827777723,39.86,-58.29,70.6154636039,124.78,5.4827777723,-0.30000000000000004,5.4909791568,5.4827777723,0,5.4827777723,0.0,-0.30000000000000004,0.30000000000000004,133.22
2020-10-26 05:30:00,47.9565555518,-12.82,49.6405441186,3.7565555518,0,3.7565555518,44.2,-12.82,46.0216514263,131.84,46.8665555518,-57.65,74.2966791269,3.7565555518,0,3.7565555518,43.11,-57.65,71.986072264,124.5,3.7565555518,-0.30000000000000004,3.7685155716,3.7565555518,0,3.7565555518,0.0,-0.30000000000000004,0.30000000000000004,133.08
2020-10-26 06:00:00,50.7366666632,-12.07,52.1526053433,3.4966666632,0,3.4966666632,47.24,-12.07,48.7575891529,131.45,49.5566666632,-56.67,75.2818179295,3.4966666632,0,3.4966666632,46.06,-56.67,73.0274777053,124.07,3.4966666632,-0.30000000000000004,3.5095124666,3.4966666632,0,3.4966666632,0.0,-0.30000000000000004,0.30000000000000004,132.82
2020-10-26 06:30:00,57.1571111077,-9.68,57.9710078416,3.4571111077,0,3.4571111077,53.7,-9.68,54.5654872607,130.81,55.8071111077,-53.91,77.5933099576,3.4571111077,0,3.4571111077,52.35,-53.91,75.1452633238,123.43,3.4571111077,-0.29,3.46925312,3.4571111077,0,3.4571111077,0.0,-0.29,0.29,132.44
2020-10-26 07:00:00,63.7594444411,7.14,64.1579796708,3.3794444411,0,3.3794444411,60.38,7.14,60.8006907855,131.48,62.9294444411,-46.15,78.0380514727,3.3794444411,0,3.3794444411,59.55,-46.15,75.3393987234,124.04,3.3794444411,-0.30000000000000004,3.3927341084,3.3794444411,0,3.3794444411,0.0,-0.30000000000000004,0.30000000000000004,131.59
2020-10-26 07:30:00,70.3998888846,0.39,70.4009691337,4.2398888846,0,4.2398888846,66.16,0.39,66.1611494761,132.47,69.8998888846,-20.93,72.9661521946,4.2398888846,0,4.2398888846,65.66,-20.93,68.9151688672,124.99,4.2398888846,-0.29,4.249795025,4.2398888846,0,4.2398888846,0.0,-0.29,0.29,131.21
2020-10-26 08:00:00,76.9467777707,-2.67,76.9930874124,7.0467777707,0,7.0467777707,69.9,-2.67,69.9509749753,132.84,76.5267777707,-9.67,77.1353136765,7.0467777707,0,7.0467777707,69.48,-9.67,70.1496920877,125.35,7.0467777707,-0.29,7.0527425127,7.0467777707,0,7.0467777707,0.0,-0.29,0.29,131.29
2020-10-26 08:30:00,81.6661111039,-3.19,81.7283904334,7.2561111039,0,7.2561111039,74.41,-3.19,74.478347189,132.46,81.1961111039,-10.15,81.828057281,7.2561111039,0,7.2561111039,73.94,-10.15,74.6334114187,124.93,7.2561111039,-0.29,7.2619039068,7.2561111039,0,7.2561111039,0.0,-0.29,0.29,130.85
2020-10-26 09:00:00,82.1732222141,-3.22,82.236286693,8.0732222141,0,8.0732222141,74.1,-3.22,74.1699292166,132.38,81.7032222141,-10.14,82.330043849,8.0732222141,0,8.0732222141,73.63,-10.14,74.3249386142,124.93,8.0732222141,-0.29,8.0784291121,8.0732222141,0,8.0732222141,0.0,-0.29,0.29,130.85
2020-10-26 09:30:00,79.9643333211,-3.01,80.02096415,12.1843333211,0,12.1843333211,67.78,-3.01,67.8468016932,132.63,79.5543333211,-9.98,80.1778794318,12.1843333211,0,12.1843333211,67.37,-9.98,68.1051929004,125.12,12.1843333211,-0.29,12.1877839856,12.1843333211,0,12.1843333211,0.0,-0.29,0.29,131.02
2020-10-26 10:00:00,77.1739999851,-3.02,77.2330672297,14.8539999851,0,14.8539999851,62.32,-3.02,62.3931310322,132.84,76.8239999851,-10.01,77.4733959093,14.8539999851,0,14.8539999851,61.97,-10.01,62.7732506726,125.38,14.8539999851,-0.30000000000000004,14.8570291633,14.8539999851,0,14.8539999851,0.0,-0.30000000000000004,0.30000000000000004,131.12
2020-10-26 10:30:00,75.0068888729,-3.67,75.0966196203,15.9668888729,0,15.9668888729,59.04,-3.67,59.1539559117,133.14,74.6968888729,-10.68,75.4565279303,15.9668888729,0,15.9668888729,58.73,-10.68,59.6931763269,125.73,15.9668888729,-0.29,15.969522230799999,15.9668888729,0,15.9668888729,0.0,-0.29,0.29,131.34
2020-10-26 11:00:00,73.3219999813,-4.0,73.4310266935,18.7219999813,0,18.7219999813,54.6,-4.0,54.7463240775,133.32,73.0619999813,-11.02,73.8884039702,18.7219999813,0,18.7219999813,54.34,-11.02,55.4461540596,125.94,18.7219999813,-0.29,18.7242458673,18.7219999813,0,18.7219999813,0.0,-0.29,0.29,131.46
2020-10-26 11:30:00,73.6615555377,-3.74,73.7564394764,17.8715555377,0,17.8715555377,55.79,-3.74,55.9152188586,133.19,73.4115555377,-10.76,74.1959169123,17.8715555377,0,17.8715555377,55.54,-10.76,56.5726895242,125.86,17.8715555377,-0.30000000000000004,17.8740733281,17.8715555377,0,17.8715555377,0.0,-0.30000000000000004,0.30000000000000004,131.34
2020-10-26 12:00:00,72.0243333141,-4.03,72.1369911304,19.1943333141,0,19.1943333141,52.83,-4.03,52.9834861065,133.26,71.7843333141,-11.04,72.6283147908,19.1943333141,0,19.1943333141,52.59,-11.04,53.7362977884,125.93,19.1943333141,-0.29,19.1965239399,19.1943333141,0,19.1943333141,0.0,-0.29,0.29,131.34
2020-10-26 12:30:00,71.8019999798,-7.08,72.1502155305,20.2119999798,0,20.2119999798,51.59,-7.08,52.0735489476,132.95,71.5919999798,-14.67,73.0795686981,20.2119999798,0,20.2119999798,51.38,-14.67,53.4332602412,125.65,20.2119999798,-0.29,20.21408032,20.2119999798,0,20.2119999798,0.0,-0.29,0.29,131.53
2020-10-26 13:00:00,75.8462222059,-17.82,77.91149994,16.3662222059,0,16.3662222059,59.48,-17.82,62.092051021,131.59,75.5162222059,-25.28,79.6352824836,16.3662222059,0,16.3662222059,59.15,-25.28,64.3257405709,124.29,16.3662222059,-0.30000000000000004,16.3689715404,16.3662222059,0,16.3662222059,0.0,-0.30000000000000004,0.30000000000000004,131.99
2020-10-26 13:30:00,76.2776666507,-18.2,78.4188907705,15.9876666507,0,15.9876666507,60.29,-18.2,62.9771712607,131.81,75.9076666507,-25.66,80.1274575682,15.9876666507,0,15.9876666507,59.92,-25.66,65.1831419924,124.54,15.9876666507,-0.30000000000000004,15.9904810726,15.9876666507,0,15.9876666507,0.0,-0.30000000000000004,0.30000000000000004,132.2
2020-10-26 14:00:00,75.4923333186,-18.55,77.7379887178,14.7623333186,0,14.7623333186,60.73,-18.55,63.4998850393,131.81,75.1123333186,-26.01,79.4882552114,14.7623333186,0,14.7623333186,60.35,-26.01,65.7163799977,124.54,14.7623333186,-0.29,14.7651815095,14.7623333186,0,14.7623333186,0.0,-0.29,0.29,132.2
2020-10-26 14:30:00,74.5455555421,-18.55,76.8188931909,13.505555542,0,13.505555542,61.04,-18.55,63.7964270159,132.01,74.1755555421,-26.04,78.6135779619,13.505555542,0,13.505555542,60.67,-26.04,66.0221970249,124.71,13.505555542,-0.30000000000000004,13.5088870933,13.505555542,0,13.505555542,0.0,-0.30000000000000004,0.30000000000000004,132.42
2020-10-26 15:00:00,74.7447777661,-17.36,76.734290922,11.6747777661,0,11.6747777661,63.07,-17.36,65.4155524321,132.9,74.3647777661,-24.94,78.435475215,11.6747777661,0,11.6747777661,62.69,-24.94,67.4688053844,125.62,11.6747777661,-0.31,11.6788927509,11.6747777661,0,11.6747777661,0.0,-0.31,0.31,133.59
2020-10-26 15:30:00,76.4748888799,-16.99,78.3394455507,9.0148888799,0,9.0148888799,67.46,-16.99,69.5665990257,132.54,76.0248888799,-24.53,79.8843202963,9.0148888799,0,9.0148888799,67.01,-24.53,71.3586785192,125.25,9.0148888799,-0.30000000000000004,9.0198792407,9.0148888799,0,9.0148888799,0.0,-0.30000000000000004,0.30000000000000004,133.31
2020-10-26 16:00:00,78.9559999933,-16.4,80.6412421466,6.6859999933,0,6.6859999933,72.27,-16.4,74.1074415966,132.14,78.4559999933,-23.91,82.0184859343,6.6859999933,0,6.6859999933,71.77,-23.91,75.6480072441,124.82,6.6859999933,-0.30000000000000004,6.6927270907,6.6859999933,0,6.6859999933,0.0,-0.30000000000000004,0.30000000000000004,133.01
2020-10-26 16:30:00,84.7021111064,-14.34,85.9074107739,4.7121111064,0,4.7121111064,79.99,-14.34,81.2652182671,131.42,84.1021111064,-21.78,86.8765416701,4.7121111064,0,4.7121111064,79.39,-21.78,82.3233897504,124.12,4.7121111064,-0.30000000000000004,4.7216513085,4.7121111064,0,4.7121111064,0.0,-0.30000000000000004,0.30000000000000004,132.57
2020-10-26 17:00:00,92.0126882024,-12.4,92.8444655875,5.2726882024,0,5.2726882024,86.74,-12.4,87.6218443084,130.5,91.3026882024,-19.76,93.4164785944,5.2726882024,0,5.2726882024,86.03,-19.76,88.2701450095,123.11,5.2726882024,-0.29,5.2806572394,5.2726882024,0,5.2726882024,0.0,-0.29,0.29,131.92
2020-10-26 17:30:00,102.7392175777,-9.99,103.2237711405,12.4292175777,0,12.4292175777,90.31,-9.99,90.8608617613,129.91,101.8092175777,-14.16,102.7892133629,12.4292175777,0,12.4292175777,89.38,-14.16,90.4946959772,122.45,12.4292175777,-0.30000000000000004,12.4328375519,12.4292175777,0,12.4292175777,0.0,-0.30000000000000004,0.30000000000000004,131.37
2020-10-26 18:00:00,105.0644397822,-12.76,105.8364498023,13.4344397822,0,13.4344397822,91.63,-12.76,92.5141853988,130.72,103.1644397822,-1.56,103.1762338699,13.4344397822,0,13.4344397822,89.73,-1.56,89.7435596575,123.26,13.4344397822,-0.28,13.4373573392,13.4344397822,0,13.4344397822,0.0,-0.28,0.28,130.25
2020-10-26 18:30:00,101.8241063753,-18.02,103.4063297827,13.5141063753,0,13.5141063753,88.31,-18.02,90.129775879,132.3,100.0241063753,-6.38,100.227372789,13.5141063753,0,13.5141063753,86.51,-6.38,86.7449393337,124.86,13.5141063753,-0.30000000000000004,13.5174358191,13.5141063753,0,13.5141063753,0.0,-0.30000000000000004,0.30000000000000004,131.16
2020-10-26 19:00:00,95.5686660484,-14.08,96.6002915642,6.6086660484,0,6.6086660484,88.96,-14.08,90.0673525757,132.94,93.76866604840001,-2.46,93.8009292731,6.6086660484,0,6.6086660484,87.16,-2.46,87.194708555,125.51,6.6086660484,-0.29,6.6150258457,6.6086660484,0,6.6086660484,0.0,-0.29,0.29,132.3
2020-10-26 19:30:00,89.8311111078,-5.32,89.9885043928,3.3311111078,0,3.3311111078,86.5,-5.32,86.6634432734,131.73,88.4511111078,-26.58,92.3585158835,3.3311111078,0,3.3311111078,85.12,-26.58,89.1734870912,124.36,3.3311111078,-0.30000000000000004,3.3445928321,3.3311111078,0,3.3311111078,0.0,-0.30000000000000004,0.30000000000000004,132.49
2020-10-26 20:00:00,84.3924444414,10.27,85.0150432499,3.0924444414,0,3.0924444414,81.3,10.27,81.9460975276,130.06,83.3724444414,-51.28,97.8805542083,3.0924444414,0,3.0924444414,80.28,-51.28,95.2602582403,122.69,3.0924444414,-0.29,3.1060123346,3.0924444414,0,3.0924444414,0.0,-0.29,0.29,130.2
2020-10-26 20:30:00,79.966111108,5.63,80.1640556967,3.106111108,0,3.106111108,76.86,5.63,77.0659230789,131.44,78.996111108,-57.13,97.4896018568,3.106111108,0,3.106111108,75.89,-57.13,94.9901521212,124.04,3.106111108,-0.29,3.1196195626,3.106111108,0,3.106111108,0.0,-0.29,0.29,131.0
2020-10-26 21:00:00,76.010111108,7.33,76.3627257937,3.120111108,0,3.120111108,72.89,7.33,73.2576344144,131.81,75.020111108,-52.09,91.331183999,3.120111108,0,3.120111108,71.9,-52.09,88.7861368683,124.39,3.120111108,-0.29,3.1335592106,3.120111108,0,3.120111108,0.0,-0.29,0.29,131.0
2020-10-26 21:30:00,71.877888885,6.54,72.174805234,3.887888885,0,3.887888885,67.99,6.54,68.3038190733,132.33,71.067888885,-55.74,90.3193912212,3.887888885,0,3.887888885,67.18,-55.74,87.2931841555,124.97,3.887888885,-0.30000000000000004,3.8994461122,3.887888885,0,3.887888885,0.0,-0.30000000000000004,0.30000000000000004,131.99
2020-10-26 22:00:00,67.3284444403,10.62,68.1608672975,4.1384444403,0,4.1384444403,63.19,10.62,64.0762085333,132.42,66.5984444403,-51.83,84.3901753871,4.1384444403,0,4.1384444403,62.46,-51.83,81.1640345227,125.13,4.1384444403,-0.29,4.1485928199,4.1384444403,0,4.1384444403,0.0,-0.29,0.29,132.53
2020-10-26 22:30:00,62.726888884,10.25,63.5588317157,4.896888884,0,4.896888884,57.83,10.25,58.73134938,133.41,62.006888884,-53.13,81.6556866916,4.896888884,0,4.896888884,57.11,-53.13,78.0022371474,126.12,4.896888884,-0.30000000000000004,4.9060697857,4.896888884,0,4.896888884,0.0,-0.30000000000000004,0.30000000000000004,133.36
2020-10-26 23:00:00,57.4965555504,9.39,58.2582698006,5.1365555504,0,5.1365555504,52.36,9.39,53.1953165232,133.31,56.8365555504,-53.89,78.3232158867,5.1365555504,0,5.1365555504,51.7,-53.89,74.6794623709,126.12,5.1365555504,-0.30000000000000004,5.1453088267,5.1365555504,0,5.1365555504,0.0,-0.30000000000000004,0.30000000000000004,133.05
2020-10-26 23:30:00,54.5559999958,6.77,54.9744489335,4.1559999958,0,4.1559999958,50.4,6.77,50.8526587309,133.31,53.8859999958,-56.62,78.1634530682,4.1559999958,0,4.1559999958,49.73,-56.62,75.3584587157,126.12,4.1559999958,-0.31,4.1675455565,4.1559999958,0,4.1559999958,0.0,-0.31,0.31,133.45
2020-10-27 00:00:00,50.9257777745,-4.0,51.0826275943,3.2457777745,0,3.2457777745,47.68,-4.0,47.8474910523,131.59,50.1957777745,-68.1,84.6003906988,3.2457777745,0,3.2457777745,46.95,-68.1,82.7158539822,124.38,3.2457777745,-0.30000000000000004,3.2596124557,3.2457777745,0,3.2457777745,0.0,-0.30000000000000004,0.30000000000000004,133.56
2020-10-27 00:30:00,55.58644444,-2.93,55.6636120413,4.44644444,0,4.44644444,51.14,-2.93,51.2238665077,130.99,54.83644444,-66.45,86.1547336994,4.44644444,0,4.44644444,50.39,-66.45,83.395171323,123.73,4.44644444,-0.30000000000000004,4.4565533945,4.44644444,0,4.44644444,0.0,-0.30000000000000004,0.30000000000000004,133.09
2020-10-27 01:00:00,55.7597777745,-1.9300000000000002,55.7931690932,3.3097777745,0,3.3097777745,52.45,-1.9300000000000002,52.4854970444,130.33,54.9697777745,-64.81,84.982425057,3.3097777745,0,3.3097777745,51.66,-64.81,82.8799837114,123.05,3.3097777745,-0.30000000000000004,3.3233460422,3.3097777745,0,3.3097777745,0.0,-0.30000000000000004,0.30000000000000004,132.52
2020-10-27 01:30:00,54.4166666633,-2.19,54.460717134,3.3266666633,0,3.3266666633,51.09,-2.19,51.1369162152,131.04,53.6566666633,-65.7,84.8264574141,3.3266666633,0,3.3266666633,50.33,-65.7,82.762303617,123.76,3.3266666633,-0.30000000000000004,3.3401663265,3.3266666633,0,3.3266666633,0.0,-0.30000000000000004,0.30000000000000004,133.24
2020-10-27 02:00:00,51.9261111077,-2.64,51.9931785408,3.3861111077,0,3.3861111077,48.54,-2.64,48.6117393229,131.82,51.1761111077,-66.89,84.2215319744,3.3861111077,0,3.3861111077,47.79,-66.89,82.2080056929,124.53,3.3861111077,-0.30000000000000004,3.3993747122,3.3861111077,0,3.3861111077,0.0,-0.30000000000000004,0.30000000000000004,133.95
2020-10-27 02:30:00,51.3144444411,-2.63,51.3817974413,3.3244444411,0,3.3244444411,47.99,-2.63,48.0620120261,132.1,50.5844444411,-67.18,84.0948180295,3.3244444411,0,3.3244444411,47.26,-67.18,82.138054518,124.78,3.3244444411,-0.31,3.3388667003,3.3244444411,0,3.3244444411,0.0,-0.31,0.31,134.23
2020-10-27 03:00:00,50.3519999967,0.66,50.356325359,3.3119999967,0,3.3119999967,47.04,0.66,47.0446298742,132.19,49.6219999967,-63.91,80.9124896643,3.3119999967,0,3.3119999967,46.31,-63.91,78.9246742154,124.78,3.3119999967,-0.30000000000000004,3.3255591978,3.3119999967,0,3.3119999967,0.0,-0.30000000000000004,0.30000000000000004,134.71
2020-10-27 03:30:00,49.0344444411,1.4,49.0544263206,3.3544444411,0,3.3544444411,45.68,1.4,45.7014485547,132.19,48.3144444411,-63.32,79.6473975824,3.3544444411,0,3.3544444411,44.96,-63.32,77.6583801016,124.86,3.3544444411,-0.31,3.3687382665,3.3544444411,0,3.3544444411,0.0,-0.31,0.31,134.82
2020-10-27 04:00:00,47.829444441,1.15,47.8432676093,3.4294444410000002,0,3.4294444410000002,44.4,1.15,44.4148905211,132.49,47.129444441,-63.76,79.2875912947,3.4294444410000002,0,3.4294444410000002,43.7,-63.76,77.2983026981,125.15,3.4294444410000002,-0.31,3.4434269520000003,3.4294444410000002,0,3.4294444410000002,0.0,-0.31,0.31,135.05
2020-10-27 04:30:00,47.1178888854,0.15,47.1181276476,3.4778888854,0,3.4778888854,43.64,0.15,43.6402577903,132.06,46.417888885400004,-64.28,79.2876964515,3.4778888854,0,3.4778888854,42.94,-64.28,77.3030529798,124.66,3.4778888854,-0.31,3.4916774048,3.4778888854,0,3.4778888854,0.0,-0.31,0.31,134.52
2020-10-27 05:00:00,46.8362222187,-0.02,46.8362264889,3.5062222187,0,3.5062222187,43.33,-0.02,43.3300046157,131.68,46.1562222187,-64.23,79.0941827792,3.5062222187,0,3.5062222187,42.65,-64.23,77.1006835249,124.31,3.5062222187,-0.30000000000000004,3.5190331409,3.5062222187,0,3.5062222187,0.0,-0.30000000000000004,0.30000000000000004,134.19
2020-10-27 05:30:00,48.5943333298,0.31,48.5953221181,3.5643333298,0,3.5643333298,45.03,0.31,45.0310670538,131.43,47.8943333298,-63.5,79.5368918497,3.5643333298,0,3.5643333298,44.33,-63.5,77.4428750758,124.04,3.5643333298,-0.31,3.5777887145,3.5643333298,0,3.5643333298,0.0,-0.31,0.31,134.0
2020-10-27 06:00:00,51.6918888854,-5.35,51.9680082025,3.5318888854,0,3.5318888854,48.16,-5.35,48.456249339,132.56,51.2218888854,-45.87,68.758554384,3.5318888854,0,3.5318888854,47.69,-45.87,66.1694264748,125.12,3.5318888854,-0.30000000000000004,3.5446070443,3.5318888854,0,3.5318888854,0.0,-0.30000000000000004,0.30000000000000004,134.38
2020-10-27 06:30:00,57.1046666618,-5.0,57.3231450163,4.8646666618,0,4.8646666618,52.24,-5.0,52.4787347408,131.85,56.6046666618,-42.2,70.6040245871,4.8646666618,0,4.8646666618,51.74,-42.2,66.767264434,124.49,4.8646666618,-0.31,4.8745340014,4.8646666618,0,4.8646666618,0.0,-0.31,0.31,133.75
2020-10-27 07:00:00,62.907777773,-4.8,63.0906372161,4.757777773,0,4.757777773,58.15,-4.8,58.3477720226,132.09,62.407777773,-37.08,72.5924040556,4.757777773,0,4.757777773,57.65,-37.08,68.5452325111,124.59,4.757777773,-0.30000000000000004,4.7672265876,4.757777773,0,4.757777773,0.0,-0.30000000000000004,0.30000000000000004,134.05
2020-10-27 07:30:00,69.0828888856,-9.78,69.7717273455,3.2928888856,0,3.2928888856,65.79,-9.78,66.5129498669,132.72,68.6928888856,-17.2,70.8135084814,3.2928888856,0,3.2928888856,65.4,-17.2,67.6239602508,125.1,3.2928888856,-0.31,3.3074487468,3.2928888856,0,3.2928888856,0.0,-0.31,0.31,134.19
2020-10-27 08:00:00,74.1445555521,-9.26,74.7205642245,3.4345555521,0,3.4345555521,70.71,-9.26,71.3137553351,132.16,73.6845555521,-16.61,75.5334748765,3.4345555521,0,3.4345555521,70.25,-16.61,72.1869420325,124.53,3.4345555521,-0.30000000000000004,3.447632788,3.4345555521,0,3.4345555521,0.0,-0.30000000000000004,0.30000000000000004,133.66
2020-10-27 08:30:00,77.9807777713,-11.76,78.8625342086,6.5207777713,0,6.5207777713,71.46,-11.76,72.4211930308,132.8,77.5207777713,-19.14,79.8486730401,6.5207777713,0,6.5207777713,71.0,-19.14,73.5346149783,125.22,6.5207777713,-0.31,6.5281423653,6.5207777713,0,6.5207777713,0.0,-0.31,0.31,134.02
2020-10-27 09:00:00,83.9305555483,-16.37,85.5120754902,7.2605555483,0,7.2605555483,76.67,-16.37,78.398123702,131.86,83.3705555483,-23.24,86.54910243570001,7.2605555483,0,7.2605555483,76.11,-23.24,79.5790782807,124.38,7.2605555483,-0.30000000000000004,7.2667507780000005,7.2605555483,0,7.2605555483,0.0,-0.30000000000000004,0.30000000000000004,133.33
