Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-27 09:30:00,86.9347777701,-40.94,96.0923471768,7.6447777701,0,7.6447777701,79.29,-40.94,89.2355741843,131.56,86.2547777701,-47.95,98.686823782,7.6447777701,0,7.6447777701,78.61,-47.95,92.0800445265,124.38,7.6447777701,-0.30000000000000004,7.6506618769,7.6447777701,0,7.6447777701,0.0,-0.30000000000000004,0.30000000000000004,133.81
2020-10-27 10:00:00,86.3693333245,-41.06,95.6325537614,8.8093333245,0,8.8093333245,77.56,-41.06,87.7580605984,131.79,85.7293333245,-48.11,98.3061070955,8.8093333245,0,8.8093333245,76.92,-48.11,90.7262834023,124.58,8.8093333245,-0.31,8.8147860792,8.8093333245,0,8.8093333245,0.0,-0.31,0.31,134.15
2020-10-27 10:30:00,84.449333323,-41.39,94.0469138181,10.319333323,0,10.319333323,74.13,-41.39,84.9022320084,132.14,83.829333323,-48.47,96.8333518235,10.319333323,0,10.319333323,73.51,-48.47,88.0514679037,124.97,10.319333323,-0.30000000000000004,10.3236931488,10.319333323,0,10.319333323,0.0,-0.30000000000000004,0.30000000000000004,134.48
2020-10-27 11:00:00,81.6227777658,-42.19,91.8818477731,12.0127777658,0,12.0127777658,69.61,-42.19,81.3974704767,132.65,81.0927777658,-49.31,94.907927518,12.0127777658,0,12.0127777658,69.08,-49.31,84.8735677346,125.51,12.0127777658,-0.31,12.0167770076,12.0127777658,0,12.0127777658,0.0,-0.31,0.31,134.88
2020-10-27 11:30:00,82.0573333233,-41.71,92.0496064746,9.9973333233,0,9.9973333233,72.06,-41.71,83.2608413361,132.58,81.5073333233,-48.82,95.0096720628,9.9973333233,0,9.9973333233,71.51,-48.82,86.5856367996,125.51,9.9973333233,-0.31,10.0021384502,9.9973333233,0,9.9973333233,0.0,-0.31,0.31,134.88
2020-10-27 12:00:00,81.6066666569,-40.98,91.3181714822,9.7666666569,0,9.7666666569,71.84,-40.98,82.7063842759,132.58,81.0266666569,-48.1,94.2280781377,9.7666666569,0,9.7666666569,71.26,-48.1,85.9744008412,125.51,9.7666666569,-0.31,9.7715852136,9.7666666569,0,9.7666666569,0.0,-0.31,0.31,134.88
2020-10-27 12:30:00,81.4441111011,-41.22,91.2810584571,9.9841111011,0,9.9841111011,71.46,-41.22,82.4961817298,131.92,80.8741111011,-48.28,94.1890664907,9.9841111011,0,9.9841111011,70.89,-48.28,85.7691698689,124.79,9.9841111011,-0.30000000000000004,9.9886172456,9.9841111011,0,9.9841111011,0.0,-0.30000000000000004,0.30000000000000004,134.25
2020-10-27 13:00:00,74.2966666536,-42.75,85.7178929736,13.0466666536,0,13.0466666536,61.25,-42.75,74.6935405507,132.45,73.8766666536,-49.85,89.1223001041,13.0466666536,0,13.0466666536,60.83,-49.85,78.6467507275,125.31,13.0466666536,-0.31,13.050349067,13.0466666536,0,13.0466666536,0.0,-0.31,0.31,134.6
2020-10-27 13:30:00,71.2862222063,-48.05,85.9681800229,15.9362222063,0,15.9362222063,55.35,-48.05,73.2968280351,133.07,70.9162222063,-54.72,89.5733720031,15.9362222063,0,15.9362222063,54.98,-54.72,77.5698317647,125.95,15.9362222063,-0.31,15.9392370648,15.9362222063,0,15.9362222063,0.0,-0.31,0.31,135.58
2020-10-27 14:00:00,70.7516666494,-50.09,86.6879832137,17.2816666494,0,17.2816666494,53.47,-50.09,73.2669707303,132.66,70.3916666494,-56.6,90.3246740026,17.2816666494,0,17.2816666494,53.11,-56.6,77.6159268449,125.56,17.2816666494,-0.32,17.2846290727,17.2816666494,0,17.2816666494,0.0,-0.32,0.32,136.38
2020-10-27 14:30:00,69.7568888734,-49.61,85.598923155,15.4668888734,0,15.4668888734,54.29,-49.61,73.5428868076,132.52,69.3868888734,-56.13,89.2475055536,15.4668888734,0,15.4668888734,53.92,-56.13,77.8327906476,125.45,15.4668888734,-0.31,15.4699951979,15.4668888734,0,15.4668888734,0.0,-0.31,0.31,136.27
2020-10-27 15:00:00,70.9288888747,-49.95,86.7520015734,14.2088888747,0,14.2088888747,56.72,-49.95,75.5788389696,132.8,70.5288888747,-56.49,90.3628478187,14.2088888747,0,14.2088888747,56.32,-56.49,79.76880656,125.73,14.2088888747,-0.32,14.2124917961,14.2088888747,0,14.2088888747,0.0,-0.32,0.32,136.55
2020-10-27 15:30:00,74.5397777668,-50.23,89.8845446644,10.9497777668,0,10.9497777668,63.59,-50.23,81.0354305227,132.8,74.0597777668,-56.75,93.3028037246,10.9497777668,0,10.9497777668,63.11,-56.75,84.873049904,125.73,10.9497777668,-0.31,10.9541651048,10.9497777668,0,10.9497777668,0.0,-0.31,0.31,136.55
2020-10-27 16:00:00,80.3374444382,-48.75,93.9716312451,6.2074444382,0,6.2074444382,74.13,-48.75,88.7232742858,132.37,79.6674444382,-55.24,96.945135532,6.2074444382,0,6.2074444382,73.46,-55.24,91.9120732004,125.32,6.2074444382,-0.31,6.2151803235,6.2074444382,0,6.2074444382,0.0,-0.31,0.31,134.45
2020-10-27 16:30:00,86.2045555523,-44.88,97.1876524974,3.2945555523,0,3.2945555523,82.91,-44.88,94.2776882406,130.91,85.3945555523,-51.27,99.603428746,3.2945555523,0,3.2945555523,82.1,-51.27,96.7937131223,123.83,3.2945555523,-0.30000000000000004,3.3081862534,3.2945555523,0,3.2945555523,0.0,-0.30000000000000004,0.30000000000000004,133.21
2020-10-27 17:00:00,94.7516666626,-43.03,104.0646877444,4.0616666626,0,4.0616666626,90.69,-43.03,100.3805608671,129.94,93.8016666626,-49.37,106.0007055103,4.0616666626,0,4.0616666626,89.74,-49.37,102.4239449543,122.86,4.0616666626,-0.30000000000000004,4.0727307888,4.0616666626,0,4.0616666626,0.0,-0.30000000000000004,0.30000000000000004,132.44
2020-10-27 17:30:00,105.36455555,-44.14,114.2367242451,5.53455555,0,5.53455555,99.83,-44.14,109.1529591903,130.44,103.76455555,-40.03,111.2181814655,5.53455555,0,5.53455555,98.23,-40.03,106.0732473341,123.27,5.53455555,-0.29,5.5421480616,5.53455555,0,5.53455555,0.0,-0.29,0.29,131.75
2020-10-27 18:00:00,108.6717777724,-44.9,117.5821639715,5.3717777724,0,5.3717777724,103.3,-44.9,112.6361398486,131.08,106.4617777724,-31.08,110.9057100715,5.3717777724,0,5.3717777724,101.09,-31.08,105.7598907904,123.9,5.3717777724,-0.29,5.3796000257,5.3717777724,0,5.3717777724,0.0,-0.29,0.29,131.43
2020-10-27 18:30:00,107.1163333287,-46.28,116.6865342094,4.6063333287,0,4.6063333287,102.51,-46.28,112.4728344979,131.41,104.9663333287,-32.38,109.8471462191,4.6063333287,0,4.6063333287,100.36,-32.38,105.4542270371,124.25,4.6063333287,-0.30000000000000004,4.6160921498,4.6063333287,0,4.6063333287,0.0,-0.30000000000000004,0.30000000000000004,131.64
2020-10-27 19:00:00,104.8077777747,-47.76,115.1767679789,3.1177777747,0,3.1177777747,101.69,-47.76,112.3471125575,131.89,102.6677777747,-33.72,108.0634581771,3.1177777747,0,3.1177777747,99.55,-33.72,105.1058556884,124.71,3.1177777747,-0.30000000000000004,3.1321778768,3.1177777747,0,3.1177777747,0.0,-0.30000000000000004,0.30000000000000004,131.94
2020-10-27 19:30:00,98.7537777738,-24.18,101.6709448397,3.9837777738,0,3.9837777738,94.77,-24.18,97.8060596282,131.89,97.5937777738,-24.45,100.6098800325,3.9837777738,0,3.9837777738,93.61,-24.45,96.7503726091,124.58,3.9837777738,-0.29,3.9943191348,3.9837777738,0,3.9837777738,0.0,-0.29,0.29,131.54
2020-10-27 20:00:00,94.3125555533,-10.73,94.9209725772,2.2625555533,0,2.2625555533,92.05,-10.73,92.6732723065,131.78,93.6225555533,-17.99,95.3353187876,2.2625555533,0,2.2625555533,91.36,-17.99,93.1143904023,124.43,2.2625555533,-0.29,2.2810650214,2.2625555533,0,2.2625555533,0.0,-0.29,0.29,131.54
2020-10-27 20:30:00,88.9639999962,-5.86,89.1567882739,3.8239999962,0,3.8239999962,85.14,-5.86,85.3414272203,131.52,88.1639999962,-35.14,94.9089589835,3.8239999962,0,3.8239999962,84.34,-35.14,91.3676923206,124.15,3.8239999962,-0.30000000000000004,3.8357497273,3.8239999962,0,3.8239999962,0.0,-0.30000000000000004,0.30000000000000004,131.74
2020-10-27 21:00:00,84.4676666624,-4.9,84.6096726822,4.2276666624,0,4.2276666624,80.24,-4.9,80.3894744354,131.95,83.6576666624,-42.19,93.6941902756,4.2276666624,0,4.2276666624,79.43,-42.19,89.9395408038,124.61,4.2276666624,-0.30000000000000004,4.2382974658,4.2276666624,0,4.2276666624,0.0,-0.30000000000000004,0.30000000000000004,132.19
2020-10-27 21:30:00,79.2682222164,-6.43,79.5285857623,5.8182222164,0,5.8182222164,73.45,-6.43,73.7309121061,132.37,78.5282222164,-43.95,89.9904671866,5.8182222164,0,5.8182222164,72.71,-43.95,84.9608533385,125.03,5.8182222164,-0.29,5.8254450267,5.8182222164,0,5.8182222164,0.0,-0.29,0.29,132.38
2020-10-27 22:00:00,75.1678888852,-8.08,75.6009121602,3.7178888852,0,3.7178888852,71.45,-8.08,71.9054163468,132.97,74.4878888852,-45.95,87.5205581025,3.7178888852,0,3.7178888852,70.77,-45.95,84.3788800589,125.6,3.7178888852,-0.30000000000000004,3.7299728903,3.7178888852,0,3.7178888852,0.0,-0.30000000000000004,0.30000000000000004,132.75
2020-10-27 22:30:00,69.6866666647,-6.99,70.036359206,2.0166666646,0,2.0166666646,67.67,-6.99,68.0300595325,132.97,69.0166666647,-44.88,82.3256623265,2.0166666646,0,2.0166666646,67.0,-44.88,80.6425098816,125.7,2.0166666646,-0.30000000000000004,2.0388586112000002,2.0166666646,0,2.0166666646,0.0,-0.30000000000000004,0.30000000000000004,132.93
2020-10-27 23:00:00,62.105999998,0.25,62.1065031679,2.035999998,0,2.035999998,60.07,0.25,60.0705202241,131.59,61.295999998,-57.93,84.3391043096,2.035999998,0,2.035999998,59.26,-57.93,82.8711801533,124.25,2.035999998,-0.30000000000000004,2.057983477,2.035999998,0,2.035999998,0.0,-0.30000000000000004,0.30000000000000004,132.22
2020-10-27 23:30:00,59.1039999978,1.63,59.1264722078,2.1839999978,0,2.1839999978,56.92,1.63,56.9433341138,131.59,58.2639999978,-62.47,85.4236184889,2.1839999978,0,2.1839999978,56.08,-62.47,83.9491947549,124.25,2.1839999978,-0.30000000000000004,2.2045081062,2.1839999978,0,2.1839999978,0.0,-0.30000000000000004,0.30000000000000004,132.3
2020-10-28 00:00:00,56.9117777755,1.18,56.9240094299,2.2417777755,0,2.2417777755,54.67,1.18,54.6827331065,132.14,56.1017777755,-63.5,84.7328712459,2.2417777755,0,2.2417777755,53.86,-63.5,83.2655366884,124.81,2.2417777755,-0.30000000000000004,2.2617620553,2.2417777755,0,2.2417777755,0.0,-0.30000000000000004,0.30000000000000004,132.85
2020-10-28 00:30:00,61.4058888867,1.8399999999999999,61.43345009,2.2358888867,0,2.2358888867,59.17,1.8399999999999999,59.1986021794,131.54,60.5658888867,-62.27,86.8664480489,2.2358888867,0,2.2358888867,58.33,-62.27,85.3225749729,124.18,2.2358888867,-0.29,2.2546172876,2.2358888867,0,2.2358888867,0.0,-0.29,0.29,132.37
2020-10-28 01:00:00,61.253111109,2.07,61.2880781272,2.133111109,0,2.133111109,59.12,2.07,59.1562279054,131.54,60.393111109,-62.07,86.6026141027,2.133111109,0,2.133111109,58.26,-62.07,85.1287994747,124.1,2.133111109,-0.30000000000000004,2.1541037587,2.133111109,0,2.133111109,0.0,-0.30000000000000004,0.30000000000000004,132.37
2020-10-28 01:30:00,59.8518888867,1.71,59.8763117043,2.1718888867,0,2.1718888867,57.68,1.71,57.7053420404,131.8,59.0118888867,-62.69,86.0955232865,2.1718888867,0,2.1718888867,56.84,-62.69,84.6216384857,124.39,2.1718888867,-0.30000000000000004,2.1925102819,2.1718888867,0,2.1718888867,0.0,-0.30000000000000004,0.30000000000000004,132.59
2020-10-28 02:00:00,57.8045555534,1.23,57.8176404113,2.1645555534,0,2.1645555534,55.64,1.23,55.6535937743,132.21,56.9745555534,-63.54,85.3430230336,2.1645555534,0,2.1645555534,54.81,-63.54,83.9134536293,124.78,2.1645555534,-0.30000000000000004,2.1852461517,2.1645555534,0,2.1645555534,0.0,-0.30000000000000004,0.30000000000000004,132.93
2020-10-28 02:30:00,57.0965555534,0.85,57.1028822045,2.1765555534,0,2.1765555534,54.92,0.85,54.9265773556,132.61,56.2865555534,-64.31,85.4631642058,2.1765555534,0,2.1765555534,54.11,-64.31,84.0456316533,125.22,2.1765555534,-0.30000000000000004,2.1971331496,2.1765555534,0,2.1765555534,0.0,-0.30000000000000004,0.30000000000000004,133.33
2020-10-28 03:00:00,55.2767777755,0.28,55.2774869295,2.2567777755,0,2.2567777755,53.02,0.28,53.0207393385,133.04,54.4867777755,-65.28,85.0310963846,2.2567777755,0,2.2567777755,52.23,-65.28,83.6029383455,125.7,2.2567777755,-0.30000000000000004,2.276630389,2.2567777755,0,2.2567777755,0.0,-0.30000000000000004,0.30000000000000004,133.73
2020-10-28 03:30:00,53.7545555533,0.5700000000000001,53.7575775378,2.2745555533,0,2.2745555533,51.48,0.5700000000000001,51.4831554977,133.47,52.9745555533,-65.29,84.0778665052,2.2745555533,0,2.2745555533,50.7,-65.29,82.6636201724,126.03,2.2745555533,-0.31,2.2955833605000002,2.2745555533,0,2.2745555533,0.0,-0.31,0.31,134.16
2020-10-28 04:00:00,51.82922222,-10.96,52.9753704653,2.1992222200000002,0,2.1992222200000002,49.63,-10.96,50.8257661034,132.56,50.78922222,-65.02,82.5054270561,2.1992222200000002,0,2.1992222200000002,48.59,-65.02,81.1701207342,125.14,2.1992222200000002,-0.31,2.2209633885,2.1992222200000002,0,2.1992222200000002,0.0,-0.31,0.31,134.35
2020-10-28 04:30:00,50.7156666645,-19.71,54.4110553585,2.1356666645,0,2.1356666645,48.58,-19.71,52.4261432875,131.46,49.4556666645,-63.78,80.7078147718,2.1356666645,0,2.1356666645,47.32,-63.78,79.4170686943,123.99,2.1356666645,-0.30000000000000004,2.1566344387,2.1356666645,0,2.1356666645,0.0,-0.30000000000000004,0.30000000000000004,134.07
2020-10-28 05:00:00,50.962111109,-19.27,54.483664237,2.112111109,0,2.112111109,48.85,-19.27,52.5133830561,131.23,49.692111109,-63.2,80.3961809197,2.112111109,0,2.112111109,47.58,-63.2,79.1081310612,123.75,2.112111109,-0.30000000000000004,2.1333104173,2.112111109,0,2.112111109,0.0,-0.30000000000000004,0.30000000000000004,133.84
2020-10-28 05:30:00,52.2946666645,-18.81,55.5747088301,2.2046666645,0,2.2046666645,50.09,-18.81,53.505366086,130.93,50.9946666645,-62.54,80.6951524456,2.2046666645,0,2.2046666645,48.79,-62.54,79.3203359801,123.49,2.2046666645,-0.31,2.2263546666,2.2046666645,0,2.2046666645,0.0,-0.31,0.31,133.59
2020-10-28 06:00:00,55.7156666644,0.29,55.7164213842,2.2556666644,0,2.2556666644,53.46,0.29,53.4607865636,131.23,54.8356666644,-60.37,81.5566504862,2.2556666644,0,2.2556666644,52.58,-60.37,80.0574375058,123.74,2.2556666644,-0.29,2.2742322003,2.2556666644,0,2.2556666644,0.0,-0.29,0.29,132.43
2020-10-28 06:30:00,62.2631111089,1.32,62.2771017707,2.1731111089,0,2.1731111089,60.09,1.32,60.104496504,130.74,61.5331111089,-49.26,78.8217695992,2.1731111089,0,2.1731111089,59.36,-49.26,77.1372620722,123.24,2.1731111089,-0.30000000000000004,2.193721015,2.1731111089,0,2.1731111089,0.0,-0.30000000000000004,0.30000000000000004,131.43
2020-10-28 07:00:00,67.9436666645,-1.3,67.9561023001,2.1336666645,0,2.1336666645,65.81,-1.3,65.8228387416,131.24,67.3036666645,-38.23,77.4035945321,2.1336666645,0,2.1336666645,65.17,-38.23,75.5556867483,123.72,2.1336666645,-0.29,2.1532843369,2.1336666645,0,2.1336666645,0.0,-0.29,0.29,131.76
2020-10-28 07:30:00,73.1399999979,0.53,73.1419202625,2.0999999979,0,2.0999999979,71.04,0.53,71.0419770277,131.07,72.4199999979,-36.27,80.994872058,2.0999999979,0,2.0999999979,70.32,-36.27,79.122786225,123.52,2.0999999979,-0.30000000000000004,2.1213203415,2.0999999979,0,2.0999999979,0.0,-0.30000000000000004,0.30000000000000004,131.87
2020-10-28 08:00:00,78.5476666639,-3.37,78.6199264713,2.7276666639,0,2.7276666639,75.82,-3.37,75.8948568745,131.07,77.8976666639,-24.57,81.680667062,2.7276666639,0,2.7276666639,75.17,-24.57,79.083587425,123.52,2.7276666639,-0.29,2.743039451,2.7276666639,0,2.7276666639,0.0,-0.29,0.29,131.48
2020-10-28 08:30:00,81.8137777728,-9.21,82.3305431383,5.0037777728,0,5.0037777728,76.81,-9.21,77.3601977764,131.7,81.2737777728,-16.5,82.9317608245,5.0037777728,0,5.0037777728,76.27,-16.5,78.0343699917,124.12,5.0037777728,-0.29,5.0121743784,5.0037777728,0,5.0037777728,0.0,-0.29,0.29,131.48
2020-10-28 09:00:00,84.0686666606,-9.4,84.5925570845,6.0786666606,0,6.0786666606,77.99,-9.4,78.5544403583,131.7,83.5286666606,-16.68,85.1778172654,6.0786666606,0,6.0786666606,77.45,-16.68,79.2257843129,124.22,6.0786666606,-0.30000000000000004,6.0860650975,6.0786666606,0,6.0786666606,0.0,-0.30000000000000004,0.30000000000000004,131.48
2020-10-28 09:30:00,86.4294444378,-8.45,86.8415301905,6.6894444378,0,6.6894444378,79.74,-8.45,80.186470804,131.32,85.8594444378,-15.7,87.2830693729,6.6894444378,0,6.6894444378,79.17,-15.7,80.7117023733,123.8,6.6894444378,-0.29,6.6957275098,6.6894444378,0,6.6894444378,0.0,-0.29,0.29,131.13
2020-10-28 10:00:00,85.8318888808,-8.22,86.2245994415,8.1118888808,0,8.1118888808,77.72,-8.22,78.153482328,131.5,85.2818888808,-15.49,86.6772211776,8.1118888808,0,8.1118888808,77.17,-15.49,78.7092688316,123.98,8.1118888808,-0.29,8.1170709751,8.1118888808,0,8.1118888808,0.0,-0.29,0.29,131.28
2020-10-28 10:30:00,85.2314444355,-8.11,85.6164191062,8.9314444355,0,8.9314444355,76.3,-8.11,76.729799296,132.1,84.6914444355,-15.45,86.0891587865,8.9314444355,0,8.9314444355,75.76,-15.45,77.3193384607,124.56,8.9314444355,-0.30000000000000004,8.936481394,8.9314444355,0,8.9314444355,0.0,-0.30000000000000004,0.30000000000000004,131.89
2020-10-28 11:00:00,84.6382222121,-8.12,85.0268372882,10.0882222121,0,10.0882222121,74.55,-8.12,74.9909121161,132.1,84.1082222121,-15.48,85.5208947783,10.0882222121,0,10.0882222121,74.02,-15.48,75.621364706,124.64,10.0882222121,-0.29,10.0923895784,10.0882222121,0,10.0882222121,0.0,-0.29,0.29,131.89
2020-10-28 11:30:00,83.1573333231,-7.88,83.5298538573,10.1973333231,0,10.1973333231,72.96,-7.88,73.3843034988,131.85,82.6673333231,-15.2,84.0531260499,10.1973333231,0,10.1973333231,72.47,-15.2,74.0468831214,124.31,10.1973333231,-0.29,10.2014561168,10.1973333231,0,10.1973333231,0.0,-0.29,0.29,131.62
2020-10-28 12:00:00,81.7913333215,-8.88,82.2719673188,11.8313333215,0,11.8313333215,69.96,-8.88,70.5213159265,132.03,81.3313333215,-16.22,82.9329499044,11.8313333215,0,11.8313333215,69.5,-16.22,71.367628516,124.56,11.8313333215,-0.30000000000000004,11.8351361701,11.8313333215,0,11.8313333215,0.0,-0.30000000000000004,0.30000000000000004,131.7
2020-10-28 12:30:00,85.3227777653,-8.4,85.7352693212,12.5127777653,0,12.5127777653,72.81,-8.4,73.2929471368,132.253,84.8427777653,-15.76,86.2941164792,12.5127777653,0,12.5127777653,72.33,-15.76,74.0270659962,124.783,12.5127777653,-0.29,12.5161378789,12.5127777653,0,12.5127777653,0.0,-0.29,0.29,132.003
2020-10-28 13:00:00,83.5146666578,-8.16,83.9123658763,8.8646666578,0,8.8646666578,74.65,-8.16,75.0946609287,132.0,82.9946666578,-15.51,84.4314798736,8.8646666578,0,8.8646666578,74.13,-15.51,75.7351767675,124.5,8.8646666578,-0.30000000000000004,8.8697415382,8.8646666578,0,8.8646666578,0.0,-0.30000000000000004,0.30000000000000004,131.77
2020-10-28 13:30:00,82.7657777691,-7.62,83.1158129945,8.6457777691,0,8.6457777691,74.12,-7.62,74.5106623243,131.92,82.2657777691,-14.96,83.6149495722,8.6457777691,0,8.6457777691,73.62,-14.96,75.1246031603,124.5,8.6457777691,-0.29,8.6506400476,8.6457777691,0,8.6457777691,0.0,-0.29,0.29,131.77
2020-10-28 14:00:00,81.7661111025,-7.54,82.1130228699,8.6161111025,0,8.6161111025,73.15,-7.54,73.5375693098,132.5,81.2561111025,-14.95,82.6199618222,8.6161111025,0,8.6161111025,72.64,-14.95,74.1624709675,125.0,8.6161111025,-0.30000000000000004,8.6213322944,8.6161111025,0,8.6161111025,0.0,-0.30000000000000004,0.30000000000000004,132.28
2020-10-28 14:30:00,78.8498888795,-9.15,79.3790115604,9.4198888795,0,9.4198888795,69.43,-9.15,70.0303319998,132.8,78.4098888795,-16.55,80.1374642355,9.4198888795,0,9.4198888795,68.99,-16.55,70.947322712,125.29,9.4198888795,-0.30000000000000004,9.4246647952,9.4198888795,0,9.4198888795,0.0,-0.30000000000000004,0.30000000000000004,132.36
2020-10-28 15:00:00,77.1149999904,-9.62,77.7127249781,9.5849999904,0,9.5849999904,67.53,-9.62,68.2117680463,132.94,76.6949999904,-17.05,78.5673311468,9.5849999904,0,9.5849999904,67.11,-17.05,69.24200026,125.46,9.5849999904,-0.29,9.58938605,9.5849999904,0,9.5849999904,0.0,-0.29,0.29,132.48
2020-10-28 15:30:00,78.9368888806,-9.76,79.5379785143,8.2968888806,0,8.2968888806,70.64,-9.76,71.3110594508,132.94,78.4768888806,-17.18,80.3353875224,8.2968888806,0,8.2968888806,70.18,-17.18,72.2522304154,125.36,8.2968888806,-0.30000000000000004,8.3023108287,8.2968888806,0,8.2968888806,0.0,-0.30000000000000004,0.30000000000000004,132.41
2020-10-28 16:00:00,81.3728888812,-9.57,81.9337045719,7.6428888812,0,7.6428888812,73.73,-9.57,74.3484888885,132.75,80.8928888812,-16.97,82.6537377954,7.6428888812,0,7.6428888812,73.25,-16.97,75.1900485437,125.24,7.6428888812,-0.30000000000000004,7.6487744411000005,7.6428888812,0,7.6428888812,0.0,-0.30000000000000004,0.30000000000000004,132.41
2020-10-28 16:30:00,88.3131767303,-9.01,88.7716017891,7.5831767303,0,7.5831767303,80.73,-9.01,81.2312316785,132.38,87.7731767303,-16.39,89.2903278823,7.5831767303,0,7.5831767303,80.19,-16.39,81.8478356464,124.87,7.5831767303,-0.29,7.5887198738,7.5831767303,0,7.5831767303,0.0,-0.29,0.29,132.08
2020-10-28 17:00:00,98.0544403554,-22.69,100.6454637498,10.3544403554,0,10.3544403554,87.7,-22.69,90.5876707947,131.93,97.0244403554,-22.73,99.6513669062,10.3544403554,0,10.3544403554,86.67,-22.73,89.6010145032,124.58,10.3544403554,-0.30000000000000004,10.3587854053,10.3544403554,0,10.3544403554,0.0,-0.30000000000000004,0.30000000000000004,131.75
2020-10-28 17:30:00,107.9873286065,-43.83,116.5432625233,12.7273286065,0,12.7273286065,95.26,-43.83,104.8596037566,131.22,106.0373286065,-30.05,110.2130552975,12.7273286065,0,12.7273286065,93.31,-30.05,98.0293762094,123.99,12.7273286065,-0.29,12.7306320919,12.7273286065,0,12.7273286065,0.0,-0.29,0.29,131.54
2020-10-28 18:00:00,110.0854397373,-43.33,118.3059294463,11.7054397373,0,11.7054397373,98.38,-43.33,107.4993641842,130.89,108.0254397373,-29.61,112.0100340614,11.7054397373,0,11.7054397373,96.32,-29.61,100.7685193897,123.63,11.7054397373,-0.30000000000000004,11.7092834727,11.7054397373,0,11.7054397373,0.0,-0.30000000000000004,0.30000000000000004,131.3
2020-10-28 18:30:00,108.2653286327,-45.62,117.4843214389,13.4153286327,0,13.4153286327,94.85,-45.62,105.2506859835,131.46,106.3053286327,-31.75,110.9454162898,13.4153286327,0,13.4153286327,92.89,-31.75,98.1662599878,124.24,13.4153286327,-0.29,13.4184627407,13.4153286327,0,13.4153286327,0.0,-0.29,0.29,131.66
2020-10-28 19:00:00,104.0268841935,-47.03,114.1639765207,11.3668841935,0,11.3668841935,92.66,-47.03,103.9119651436,131.78,102.1568841935,-33.05,107.3700679339,11.3668841935,0,11.3668841935,90.79,-33.05,96.6184588989,124.55,11.3668841935,-0.30000000000000004,11.3708423729,11.3668841935,0,11.3668841935,0.0,-0.30000000000000004,0.30000000000000004,131.83
2020-10-28 19:30:00,97.1594885474,-47.11,107.9783233561,3.5994885474,0,3.5994885474,93.56,-47.11,104.751256317,131.46,95.2494885474,-33.17,100.8598729353,3.5994885474,0,3.5994885474,91.65,-33.17,97.4677967331,124.16,3.5994885474,-0.29,3.6111518665,3.5994885474,0,3.5994885474,0.0,-0.29,0.29,131.48
2020-10-28 20:00:00,92.2264444413,-48.74,104.3134921968,3.1464444413,0,3.1464444413,89.08,-48.74,101.5422769097,132.06,90.4764444413,-35.05,97.0282922592,3.1464444413,0,3.1464444413,87.33,-35.05,94.1011764007,124.8,3.1464444413,-0.29,3.1597804706,3.1464444413,0,3.1464444413,0.0,-0.29,0.29,131.79
2020-10-28 20:30:00,86.0492222191,-12.77,86.991617668,3.1692222191,0,3.1692222191,82.88,-12.77,83.8580186983,132.39,85.4592222191,-20.05,87.7797309308,3.1692222191,0,3.1692222191,82.29,-20.05,84.6973824861,124.89,3.1692222191,-0.30000000000000004,3.1833896202,3.1692222191,0,3.1692222191,0.0,-0.30000000000000004,0.30000000000000004,131.79
2020-10-28 21:00:00,81.3087777746,-3.42,81.3806718036,3.1687777746,0,3.1687777746,78.14,-3.42,78.2148067823,131.1,80.5387777746,-38.96,89.467180158,3.1687777746,0,3.1687777746,77.37,-38.96,86.6256226529,123.62,3.1687777746,-0.29,3.182020205,3.1687777746,0,3.1687777746,0.0,-0.29,0.29,131.48
2020-10-28 21:30:00,77.2938888848,-2.9699999999999998,77.3509286236,4.0838888848,0,4.0838888848,73.21,-2.9699999999999998,73.2702190525,131.48,76.4938888848,-45.31,88.9061929042,4.0838888848,0,4.0838888848,72.41,-45.31,85.4178213255,124.04,4.0838888848,-0.30000000000000004,4.0948929685,4.0838888848,0,4.0838888848,0.0,-0.30000000000000004,0.30000000000000004,131.86
2020-10-28 22:00:00,70.679555551,2.05,70.7092785487,4.579555551,0,4.579555551,66.1,2.05,66.1317813158,131.48,69.769555551,-61.98,93.3236908924,4.579555551,0,4.579555551,65.19,-61.98,89.9514118844,124.04,4.579555551,-0.30000000000000004,4.5893713126,4.579555551,0,4.579555551,0.0,-0.30000000000000004,0.30000000000000004,132.3
2020-10-28 22:30:00,66.0529999969,3.98,66.1727981015,3.1429999969,0,3.1429999969,62.91,3.98,63.0357715904,131.59,65.1429999969,-60.15,88.665849957,3.1429999969,0,3.1429999969,62.0,-60.15,86.382998906,124.12,3.1429999969,-0.29,3.1563505794,3.1429999969,0,3.1429999969,0.0,-0.29,0.29,132.62
2020-10-28 23:00:00,59.0333333302,4.8100000000000005,59.2289671029,3.0933333302,0,3.0933333302,55.94,4.8100000000000005,56.1464130644,131.5,58.2033333302,-59.25,83.0553460697,3.0933333302,0,3.0933333302,55.11,-59.25,80.9177026367,124.03,3.0933333302,-0.30000000000000004,3.107846697,3.0933333302,0,3.0933333302,0.0,-0.30000000000000004,0.30000000000000004,132.62
2020-10-28 23:30:00,55.8248888857,3.85,55.957490286,3.1448888857,0,3.1448888857,52.68,3.85,52.8204969685,131.5,55.0348888857,-60.22,81.5799448067,3.1448888857,0,3.1448888857,51.89,-60.22,79.4922669195,124.03,3.1448888857,-0.30000000000000004,3.1591654125,3.1448888857,0,3.1448888857,0.0,-0.30000000000000004,0.30000000000000004,132.46
2020-10-29 00:00:00,53.4968888857,2.61,53.5605192325,3.1768888857,0,3.1768888857,50.32,2.61,50.3876423342,131.13,52.7268888857,-61.06,80.6749552932,3.1768888857,0,3.1768888857,49.55,-61.06,78.6353997892,123.75,3.1768888857,-0.30000000000000004,3.1910222488,3.1768888857,0,3.1768888857,0.0,-0.30000000000000004,0.30000000000000004,132.08
2020-10-29 00:30:00,58.095777774,3.23,58.1854990111,3.775777774,0,3.775777774,54.32,3.23,54.4159471111,130.3,57.305777774,-59.71,82.7601127735,3.775777774,0,3.775777774,53.53,-59.71,80.1919260275,122.86,3.775777774,-0.29,3.7868981764000003,3.775777774,0,3.775777774,0.0,-0.29,0.29,131.4
2020-10-29 01:00:00,58.3239999963,3.58,58.4337691371,3.7239999963,0,3.7239999963,54.6,3.58,54.7172404275,130.13,57.5039999963,-59.23,82.5524252555,3.7239999963,0,3.7239999963,53.78,-59.23,80.0030080684,122.66,3.7239999963,-0.29,3.7352745511,3.7239999963,0,3.7239999963,0.0,-0.29,0.29,131.23
2020-10-29 01:30:00,56.9992222191,3.7800000000000002,57.1244232669,3.1692222191,0,3.1692222191,53.83,3.7800000000000002,53.9625546097,130.87,56.2192222191,-59.67,81.9823752212,3.1692222191,0,3.1692222191,53.05,-59.67,79.8424160456,123.43,3.1692222191,-0.30000000000000004,3.1833896202,3.1692222191,0,3.1692222191,0.0,-0.30000000000000004,0.30000000000000004,131.93
2020-10-29 02:00:00,54.2587777746,3.36,54.362713008,3.1987777746,0,3.1987777746,51.06,3.36,51.170432869,131.7,53.4687777746,-60.93,81.0640185083,3.1987777746,0,3.1987777746,50.27,-60.93,78.9907450275,124.22,3.1987777746,-0.30000000000000004,3.2128148486,3.1987777746,0,3.1987777746,0.0,-0.30000000000000004,0.30000000000000004,132.7
2020-10-29 02:30:00,53.6168888857,2.7800000000000002,53.6889110877,3.2068888857,0,3.2068888857,50.41,2.7800000000000002,50.4865972313,131.8,52.8468888857,-61.5,81.08664295,3.2068888857,0,3.2068888857,49.64,-61.5,79.0340407673,124.34,3.2068888857,-0.29,3.2199745845,3.2068888857,0,3.2068888857,0.0,-0.29,0.29,132.7
2020-10-29 03:00:00,51.6939999968,3.06,51.7844883693,3.2139999968,0,3.2139999968,48.48,3.06,48.5764757882,132.06,50.9439999968,-61.55,79.8980202237,3.2139999968,0,3.2139999968,47.73,-61.55,77.8880953676,124.56,3.2139999968,-0.30000000000000004,3.2279708765,3.2139999968,0,3.2139999968,0.0,-0.30000000000000004,0.30000000000000004,133.01
2020-10-29 03:30:00,49.9477777746,3.5,50.0702556876,3.1677777746,0,3.1677777746,46.78,3.5,46.9107493012,132.52,49.2077777746,-61.63,78.8648355956,3.1677777746,0,3.1677777746,46.04,-61.63,76.928138545,125.02,3.1677777746,-0.31,3.1829099939,3.1677777746,0,3.1677777746,0.0,-0.31,0.31,133.55
2020-10-29 04:00:00,48.4639999968,2.59,48.5331576934,3.1939999968,0,3.1939999968,45.27,2.59,45.3440293754,132.26,47.7539999968,-62.23,78.4411716874,3.1939999968,0,3.1939999968,44.56,-62.23,76.538660166,124.79,3.1939999968,-0.30000000000000004,3.2080579763,3.1939999968,0,3.1939999968,0.0,-0.30000000000000004,0.30000000000000004,133.21
2020-10-29 04:30:00,47.8264444395,2.66,47.9003589519,4.9564444395,0,4.9564444395,42.87,2.66,42.9524446336,132.45,47.1264444395,-62.38,78.1803438564,4.9564444395,0,4.9564444395,42.17,-62.38,75.2965689789,124.97,4.9564444395,-0.30000000000000004,4.9655152282,4.9564444395,0,4.9564444395,0.0,-0.30000000000000004,0.30000000000000004,133.39
2020-10-29 05:00:00,47.6029999962,2.48,47.6675571919,3.7529999962,0,3.7529999962,43.85,2.48,43.9200739981,132.25,46.9029999962,-62.35,78.0218809607,3.7529999962,0,3.7529999962,43.15,-62.35,75.8250947906,124.75,3.7529999962,-0.30000000000000004,3.7649713109,3.7529999962,0,3.7529999962,0.0,-0.30000000000000004,0.30000000000000004,133.17
2020-10-29 05:30:00,49.2857777746,2.5300000000000002,49.3506716352,3.1957777746,0,3.1957777746,46.09,2.5300000000000002,46.159386911,131.37,48.5757777746,-61.4,78.2915460724,3.1957777746,0,3.1957777746,45.38,-61.4,76.3498814668,123.86,3.1957777746,-0.30000000000000004,3.2098279681,3.1957777746,0,3.1957777746,0.0,-0.30000000000000004,0.30000000000000004,132.3
2020-10-29 06:00:00,52.6394444397,3.59,52.7617210762,4.7694444397,0,4.7694444397,47.87,3.59,48.0044268792,130.91,51.9194444397,-59.99,79.3374363773,4.7694444397,0,4.7694444397,47.15,-59.99,76.3015242312,123.37,4.7694444397,-0.29,4.7782528463,4.7694444397,0,4.7694444397,0.0,-0.29,0.29,131.93
2020-10-29 06:30:00,60.86344444,4.76,61.0492954022,4.41344444,0,4.41344444,56.45,4.76,56.6503318613,131.07,60.05344444,-58.9,84.1167414318,4.41344444,0,4.41344444,55.64,-58.9,81.0248085465,123.52,4.41344444,-0.30000000000000004,4.4236288074,4.41344444,0,4.41344444,0.0,-0.30000000000000004,0.30000000000000004,132.19
2020-10-29 07:00:00,64.9764444397,5.8100000000000005,65.2356837324,4.6964444397000005,0,4.6964444397000005,60.28,5.8100000000000005,60.5593469251,130.52,64.1264444397,-57.36,86.0370296819,4.6964444397000005,0,4.6964444397000005,59.43,-57.36,82.5959714514,122.9,4.6964444397000005,-0.29,4.7053895031,4.6964444397000005,0,4.6964444397000005,0.0,-0.29,0.29,131.72
2020-10-29 07:30:00,69.3927777732,7.17,69.7622140351,4.5827777732,0,4.5827777732,64.81,7.17,65.2054062176,130.16,68.5027777732,-55.59,88.2206249278,4.5827777732,0,4.5827777732,63.92,-55.59,84.711359923,122.54,4.5827777732,-0.30000000000000004,4.5925866479,4.5827777732,0,4.5827777732,0.0,-0.30000000000000004,0.30000000000000004,131.55
2020-10-29 08:00:00,76.0033333293,-6.53,76.2833374805,4.0433333293,0,4.0433333293,71.96,-6.53,72.2556745176,131.5,75.4433333293,-25.69,79.6973816624,4.0433333293,0,4.0433333293,71.4,-25.69,75.8810654907,123.79,4.0433333293,-0.29,4.053719824,4.0433333293,0,4.0433333293,0.0,-0.29,0.29,131.42
2020-10-29 08:30:00,81.053222218,-8.67,81.5156042235,4.203222218,0,4.203222218,76.85,-8.67,77.3375161225,131.62,80.563222218,-15.96,82.1288887916,4.203222218,0,4.203222218,76.36,-15.96,78.0100711447,123.92,4.203222218,-0.29,4.2132145701,4.203222218,0,4.203222218,0.0,-0.29,0.29,131.42
2020-10-29 09:00:00,84.0478888842,-7.36,84.3695278279,4.6478888842,0,4.6478888842,79.4,-7.36,79.7403887625,131.32,83.4978888842,-14.62,84.7681652988,4.6478888842,0,4.6478888842,78.85,-14.62,80.1939330623,123.65,4.6478888842,-0.30000000000000004,4.6575606362,4.6478888842,0,4.6478888842,0.0,-0.30000000000000004,0.30000000000000004,131.29
2020-10-29 09:30:00,85.7188888822,-7.5,86.0463707032,6.7288888822,0,6.7288888822,78.99,-7.5,79.3452588376,131.09,85.1588888822,-14.74,86.4251349761,6.7288888822,0,6.7288888822,78.43,-14.74,79.8030857799,123.51,6.7288888822,-0.29,6.7351351574,6.7288888822,0,6.7288888822,0.0,-0.29,0.29,131.07
2020-10-29 10:00:00,85.7235555492,-7.05,86.0129669061,6.3635555492,0,6.3635555492,79.36,-7.05,79.6725303979,131.17,85.1635555492,-14.3,86.3557826308,6.3635555492,0,6.3635555492,78.8,-14.3,80.0870151772,123.51,6.3635555492,-0.29,6.370160063,6.3635555492,0,6.3635555492,0.0,-0.29,0.29,131.24
2020-10-29 10:30:00,85.5677777708,-7.18,85.8684866097,6.9477777708,0,6.9477777708,78.62,-7.18,78.947177277,131.17,85.0277777708,-14.43,86.243538266,6.9477777708,0,6.9477777708,78.08,-14.43,79.4022121858,123.51,6.9477777708,-0.29,6.9538274319,6.9477777708,0,6.9477777708,0.0,-0.29,0.29,131.24
2020-10-29 11:00:00,84.6062222152,-7.35,84.9248805564,7.0562222152,0,7.0562222152,77.55,-7.35,77.897528844,131.25,84.0562222152,-14.6,85.3147612848,7.0562222152,0,7.0562222152,77.0,-14.6,78.3719337518,123.63,7.0562222152,-0.30000000000000004,7.062596686,7.0562222152,0,7.0562222152,0.0,-0.30000000000000004,0.30000000000000004,131.24
2020-10-29 11:30:00,84.656888882,-7.31,84.9719067409,6.896888882,0,6.896888882,77.76,-7.31,78.1028405373,131.25,84.126888882,-14.57,85.3792617265,6.896888882,0,6.896888882,77.23,-14.57,78.5923520452,123.63,6.896888882,-0.29,6.9029831414,6.896888882,0,6.896888882,0.0,-0.29,0.29,131.24
2020-10-29 12:00:00,84.286222215,-7.37,84.6078256149,7.196222215,0,7.196222215,77.09,-7.37,77.4414940455,131.25,83.756222215,-14.63,85.0243592139,7.196222215,0,7.196222215,76.56,-14.63,77.9453045411,123.74,7.196222215,-0.29,7.2020631883,7.196222215,0,7.196222215,0.0,-0.29,0.29,131.24
2020-10-29 12:30:00,84.9103333245,-7.36,85.2287176091,8.8003333245,0,8.8003333245,76.11,-7.36,76.4650358007,131.25,84.3803333245,-14.61,85.6358146569,8.8003333245,0,8.8003333245,75.58,-14.61,76.9791432792,123.65,8.8003333245,-0.30000000000000004,8.8054452825,8.8003333245,0,8.8003333245,0.0,-0.30000000000000004,0.30000000000000004,131.16
2020-10-29 13:00:00,84.3357777699,-7.76,84.6920362965,7.8657777699,0,7.8657777699,76.47,-7.76,76.8627250363,131.36,83.8257777699,-15.02,85.1607974289,7.8657777699,0,7.8657777699,75.96,-15.02,77.4307561632,123.85,7.8657777699,-0.29,7.8711218975,7.8657777699,0,7.8657777699,0.0,-0.29,0.29,131.35
2020-10-29 13:30:00,84.3555555476,-8.6,84.7928048348,7.9355555476,0,7.9355555476,76.42,-8.6,76.9023822778,131.6,83.8355555476,-15.89,85.3281458487,7.9355555476,0,7.9355555476,75.9,-15.89,77.5454840723,124.09,7.9355555476,-0.29,7.9408527155,7.9355555476,0,7.9355555476,0.0,-0.29,0.29,131.35
2020-10-29 14:00:00,83.7854444373,-8.52,84.2175225209,7.1654444373,0,7.1654444373,76.62,-8.52,77.0922486376,131.83,83.2654444373,-15.83,84.7568471413,7.1654444373,0,7.1654444373,76.1,-15.83,77.7290093852,124.33,7.1654444373,-0.30000000000000004,7.1717218284,7.1654444373,0,7.1654444373,0.0,-0.30000000000000004,0.30000000000000004,131.67
2020-10-29 14:30:00,83.6887777714,-8.23,84.0924754355,6.3687777714,0,6.3687777714,77.32,-8.23,77.7567701233,131.75,83.1587777714,-15.53,84.5964728605,6.3687777714,0,6.3687777714,76.79,-15.53,78.3446552102,124.24,6.3687777714,-0.29,6.3753768753,6.3687777714,0,6.3687777714,0.0,-0.29,0.29,131.67
2020-10-29 15:00:00,83.2135555498,-8.52,83.6485877181,5.7835555498,0,5.7835555498,77.43,-8.52,77.8973382087,131.97,82.6935555498,-15.85,84.1988517111,5.7835555498,0,5.7835555498,76.91,-15.85,78.5262414738,124.47,5.7835555498,-0.30000000000000004,5.7913310039,5.7835555498,0,5.7835555498,0.0,-0.30000000000000004,0.30000000000000004,131.81
2020-10-29 15:30:00,83.5981111055,-8.67,84.046493564,5.6281111055,0,5.6281111055,77.97,-8.67,78.4505564034,131.97,83.0581111055,-15.98,84.5813822328,5.6281111055,0,5.6281111055,77.43,-15.98,79.0617815382,124.39,5.6281111055,-0.29,5.635577576,5.6281111055,0,5.6281111055,0.0,-0.29,0.29,131.81
2020-10-29 16:00:00,86.4793333284,-7.44,86.7987827848,4.9593333284,0,4.9593333284,81.52,-7.44,81.8588052686,131.58,85.9093333284,-14.74,87.1646783561,4.9593333284,0,4.9593333284,80.95,-14.74,82.2810433818,124.04,4.9593333284,-0.30000000000000004,4.9683988429,4.9593333284,0,4.9593333284,0.0,-0.30000000000000004,0.30000000000000004,131.54
2020-10-29 16:30:00,89.8108888852,-6.97,90.0809450569,3.6808888852,0,3.6808888852,86.13,-6.97,86.4115605692,131.04,89.1708888852,-14.2,90.2944484704,3.6808888852,0,3.6808888852,85.49,-14.2,86.6612952823,123.5,3.6808888852,-0.29,3.6922950837,3.6808888852,0,3.6808888852,0.0,-0.29,0.29,131.1
2020-10-29 17:00:00,96.0298888851,-5.87,96.2091287732,3.7598888851,0,3.7598888851,92.27,-5.87,92.4565292448,130.26,95.3098888851,-13.01,96.1937369026,3.7598888851,0,3.7598888851,91.55,-13.01,92.4697929056,122.62,3.7598888851,-0.29,3.7710561423,3.7598888851,0,3.7598888851,0.0,-0.29,0.29,130.52
2020-10-29 17:30:00,101.3462222173,-4.8,101.4598282953,4.9462222173,0,4.9462222173,96.4,-4.8,96.5194280961,130.08,100.5962222173,-11.94,101.3023372109,4.9462222173,0,4.9462222173,95.65,-11.94,96.3923549873,122.47,4.9462222173,-0.29,4.9547163615,4.9462222173,0,4.9462222173,0.0,-0.29,0.29,130.52
2020-10-29 18:00:00,104.0644444395,-4.19,104.1487623378,4.9344444395,0,4.9344444395,99.13,-4.19,99.2185113777,130.08,103.2644444395,-11.36,103.8874154332,4.9344444395,0,4.9344444395,98.33,-11.36,98.9840315404,122.47,4.9344444395,-0.29,4.9429588231,4.9344444395,0,4.9344444395,0.0,-0.29,0.29,130.62
2020-10-29 18:30:00,104.1468888842,-5.09,104.2711971939,4.6868888842,0,4.6868888842,99.46,-5.09,99.5901586503,130.51,103.3368888842,-12.28,104.0639755356,4.6868888842,0,4.6868888842,98.65,-12.28,99.4113720859,122.97,4.6868888842,-0.29,4.6958521498,4.6868888842,0,4.6868888842,0.0,-0.29,0.29,130.9
2020-10-29 19:00:00,99.3945555503,-5.94,99.5718899743,5.2345555503,0,5.2345555503,94.16,-5.94,94.3471737786,130.87,98.6545555503,-13.17,99.5297454575,5.2345555503,0,5.2345555503,93.42,-13.17,94.34376132,123.31,5.2345555503,-0.29,5.2425825515,5.2345555503,0,5.2345555503,0.0,-0.29,0.29,131.1
2020-10-29 19:30:00,92.5635555524,-1.13,92.5704527185,3.1335555524,0,3.1335555524,89.43,-1.13,89.4371388183,130.38,91.7135555524,-23.95,94.7891279212,3.1335555524,0,3.1335555524,88.58,-23.95,91.760660961,122.83,3.1335555524,-0.29,3.1469462023,3.1335555524,0,3.1335555524,0.0,-0.29,0.29,130.81
2020-10-29 20:00:00,85.6243333293,-15.68,87.048198477,3.9943333293,0,3.9943333293,81.63,-15.68,83.122315295,131.18,84.3543333293,-14.61,85.61019595490001,3.9943333293,0,3.9943333293,80.36,-14.61,81.6773022326,123.63,3.9943333293,-0.29,4.0048469067,3.9943333293,0,3.9943333293,0.0,-0.29,0.29,130.51
2020-10-29 20:30:00,81.0168888837,-24.21,84.5568470581,5.1468888837,0,5.1468888837,75.87,-24.21,79.6390670463,130.53,79.5668888837,-12.1,80.4816737316,5.1468888837,0,5.1468888837,74.42,-12.1,75.3972572445,123.05,5.1468888837,-0.29,5.1550523937,5.1468888837,0,5.1468888837,0.0,-0.29,0.29,130.69
2020-10-29 21:00:00,77.1381111059,-25.47,81.2342851571,5.1881111059,0,5.1881111059,71.95,-25.47,76.3251164428,130.82,75.8081111059,-13.29,76.9642372108,5.1881111059,0,5.1881111059,70.62,-13.29,71.8596444467,123.36,5.1881111059,-0.29,5.1962098541,5.1881111059,0,5.1881111059,0.0,-0.29,0.29,130.82
2020-10-29 21:30:00,72.2536666615,-21.38,75.3504926728,5.1636666615,0,5.1636666615,67.09,-21.38,70.4142918732,130.72,70.8936666615,-26.4,75.6496660449,5.1636666615,0,5.1636666615,65.73,-26.4,70.8335577251,123.27,5.1636666615,-0.29,5.1718036884,5.1636666615,0,5.1636666615,0.0,-0.29,0.29,131.1
2020-10-29 22:00:00,67.3758888839,-18.95,69.9900914623,4.9558888839,0,4.9558888839,62.42,-18.95,65.2331119908,130.36,66.0558888839,-36.23,75.3391887151,4.9558888839,0,4.9558888839,61.1,-36.23,71.0339559647,123.01,4.9558888839,-0.29,4.9643664883,4.9558888839,0,4.9558888839,0.0,-0.29,0.29,130.93
2020-10-29 22:30:00,62.9333333301,-17.94,65.4404159831,3.1933333301,0,3.1933333301,59.74,-17.94,62.3755657289,130.71,61.6133333301,-41.82,74.4655305766,3.1933333301,0,3.1933333301,58.42,-41.82,71.8457291702,123.32,3.1933333301,-0.30000000000000004,3.2073942317,3.1933333301,0,3.1933333301,0.0,-0.30000000000000004,0.30000000000000004,131.38
2020-10-29 23:00:00,57.7607777738,-4.34,57.9235966514,3.9607777738000003,0,3.9607777738000003,53.8,-4.34,53.9747681792,130.82,56.6307777738,-56.14,79.7417368212,3.9607777738000003,0,3.9607777738000003,52.67,-56.14,76.9794030894,123.43,3.9607777738000003,-0.29,3.971380185,3.9607777738000003,0,3.9607777738000003,0.0,-0.29,0.29,131.21
2020-10-29 23:30:00,55.1836666614,6.28,55.5398547549,5.2836666614,0,5.2836666614,49.9,6.28,50.293621862,132.06,54.4736666614,-57.23,79.0104629751,5.2836666614,0,5.2836666614,49.19,-57.23,75.4647533621,124.68,5.2836666614,-0.29,5.2916191651,5.2836666614,0,5.2836666614,0.0,-0.29,0.29,131.4
2020-10-30 00:00:00,52.4412222171,4.97,52.676206086,5.1712222171,0,5.1712222171,47.27,4.97,47.5305564874,132.8,51.7612222171,-59.23,78.6601361898,5.1712222171,0,5.1712222171,46.59,-59.23,75.3579524669,125.4,5.1712222171,-0.30000000000000004,5.1799169123,5.1712222171,0,5.1712222171,0.0,-0.30000000000000004,0.30000000000000004,131.96
2020-10-30 00:30:00,56.88333333,5.52,57.1505381491,3.32333333,0,3.32333333,53.56,5.52,53.8436997243,131.97,56.16333333,-57.87,80.6427734564,3.32333333,0,3.32333333,52.84,-57.87,78.364548745,124.58,3.32333333,-0.29,3.3359622933,3.32333333,0,3.32333333,0.0,-0.29,0.29,131.26
2020-10-30 01:00:00,56.8836666619,5.45,57.1441513447,4.7736666619,0,4.7736666619,52.11,5.45,52.394222964,131.97,56.1536666619,-57.94,80.6862930093,4.7736666619,0,4.7736666619,51.38,-57.94,77.439963843,124.5,4.7736666619,-0.29,4.782467292,4.7736666619,0,4.7736666619,0.0,-0.29,0.29,131.18
2020-10-30 01:30:00,55.1857777736,5.3,55.4396975864,4.1857777736,0,4.1857777736,51.0,5.3,51.2746526073,132.44,54.4757777736,-58.53,79.9585596671,4.1857777736,0,4.1857777736,50.29,-58.53,77.1676421825,125.0,4.1857777736,-0.29,4.19581167,4.1857777736,0,4.1857777736,0.0,-0.29,0.29,131.65
2020-10-30 02:00:00,52.7572222189,4.75,52.970623899,3.3272222189000003,0,3.3272222189000003,49.43,4.75,49.657702323,133.0,52.047222218900004,-59.58,79.1118811602,3.3272222189000003,0,3.3272222189000003,48.72,-59.58,76.9637239224,125.61,3.3272222189000003,-0.30000000000000004,3.3407196371,3.3272222189000003,0,3.3272222189000003,0.0,-0.30000000000000004,0.30000000000000004,132.18
2020-10-30 02:30:00,52.2105555521,5.54,52.5036542639,3.4305555521,0,3.4305555521,48.78,5.54,49.0935841022,133.33,51.5105555521,-59.07,78.3747550764,3.4305555521,0,3.4305555521,48.08,-59.07,76.163976393,125.93,3.4305555521,-0.30000000000000004,3.443647978,3.4305555521,0,3.4305555521,0.0,-0.30000000000000004,0.30000000000000004,132.57
2020-10-30 03:00:00,51.0718888845,7.12,51.5658048927,4.3518888845,0,4.3518888845,46.72,7.12,47.259420225,133.48,50.3918888845,-57.67,76.5844068029,4.3518888845,0,4.3518888845,46.04,-57.67,73.7937023058,126.08,4.3518888845,-0.30000000000000004,4.3622169666,4.3518888845,0,4.3518888845,0.0,-0.30000000000000004,0.30000000000000004,132.89
2020-10-30 03:30:00,49.2168888836,6.53,49.6481928309,5.3068888836,0,5.3068888836,43.91,6.53,44.3928935754,133.63,48.5668888836,-58.98,76.4027689016,5.3068888836,0,5.3068888836,43.26,-58.98,73.1441590286,126.21,5.3068888836,-0.30000000000000004,5.3153616643,5.3068888836,0,5.3068888836,0.0,-0.30000000000000004,0.30000000000000004,133.11
2020-10-30 04:00:00,46.1393333284,-6.33,46.5715254204,4.9793333284,0,4.9793333284,41.16,-6.33,41.6439011141,131.43,45.3893333284,-70.97,84.2432933829,4.9793333284,0,4.9793333284,40.41,-70.97,81.6682863785,124.05,4.9793333284,-0.30000000000000004,4.9883624963,4.9793333284,0,4.9793333284,0.0,-0.30000000000000004,0.30000000000000004,133.25
2020-10-30 04:30:00,45.6603333287,-6.21,46.0806916147,4.5903333287,0,4.5903333287,41.07,-6.21,41.5368390709,131.43,44.9103333287,-70.92,83.943936289,4.5903333287,0,4.5903333287,40.32,-70.92,81.5803211565,124.05,4.5903333287,-0.30000000000000004,4.6001260927,4.5903333287,0,4.5903333287,0.0,-0.30000000000000004,0.30000000000000004,133.25
2020-10-30 05:00:00,45.7976666626,-6.22,46.2181205994,4.0376666626,0,4.0376666626,41.76,-6.22,42.2206821357,131.43,45.0476666626,-70.79,83.90778492929999,4.0376666626,0,4.0376666626,41.01,-70.79,81.81102737410001,123.9,4.0376666626,-0.30000000000000004,4.048796374,4.0376666626,0,4.0376666626,0.0,-0.30000000000000004,0.30000000000000004,133.12
2020-10-30 05:30:00,47.4781111076,-5.0,47.7406643685,3.5281111076,0,3.5281111076,43.95,-5.0,44.2334997485,130.7,46.6981111076,-68.91,83.2424271692,3.5281111076,0,3.5281111076,43.17,-68.91,81.3156626979,123.23,3.5281111076,-0.30000000000000004,3.5408428357,3.5281111076,0,3.5281111076,0.0,-0.30000000000000004,0.30000000000000004,132.58
2020-10-30 06:00:00,50.3562222183,-8.0,50.9877349575,3.9362222183,0,3.9362222183,46.42,-8.0,47.1043140275,130.18,49.7262222183,-56.7,75.4160936147,3.9362222183,0,3.9362222183,45.79,-56.7,72.8808212083,122.74,3.9362222183,-0.29,3.9468905928,3.9362222183,0,3.9362222183,0.0,-0.29,0.29,131.78
2020-10-30 06:30:00,56.9024444403,-22.79,61.2965927543,4.1124444403,0,4.1124444403,52.79,-22.79,57.4992886913,132.01,56.3724444403,-28.16,63.0145863446,4.1124444403,0,4.1124444403,52.26,-28.16,59.3640733104,124.53,4.1124444403,-0.29,4.1226568223,4.1124444403,0,4.1124444403,0.0,-0.29,0.29,131.78
2020-10-30 07:00:00,59.381888884,-37.83,70.4082213057,4.901888884,0,4.901888884,54.48,-37.83,66.3263092596,132.01,58.571888884,-24.11,63.3400210565,4.901888884,0,4.901888884,53.67,-24.11,58.8367317243,124.53,4.901888884,-0.30000000000000004,4.9110604385,4.901888884,0,4.901888884,0.0,-0.30000000000000004,0.30000000000000004,132.73
2020-10-30 07:30:00,65.002111107,-34.33,73.510702271,4.082111107,0,4.082111107,60.92,-34.33,69.9270712957,131.18,64.002111107,-20.89,67.3250497672,4.082111107,0,4.082111107,59.92,-20.89,63.4570602849,123.68,4.082111107,-0.30000000000000004,4.0931199702,4.082111107,0,4.082111107,0.0,-0.30000000000000004,0.30000000000000004,132.22
2020-10-30 08:00:00,70.0234444403,-30.24,76.2741133759,4.1534444403,0,4.1534444403,65.87,-30.24,72.4797523451,130.15,68.8534444403,-17.2,70.9692666673,4.1534444403,0,4.1534444403,64.7,-17.2,66.9472180154,122.57,4.1534444403,-0.29,4.1635562586,4.1534444403,0,4.1534444403,0.0,-0.29,0.29,131.46
2020-10-30 08:30:00,75.8811111056,-41.03,86.2635723966,5.5011111056,0,5.5011111056,70.38,-41.03,81.4665900845,131.16,74.9111111056,-34.26,82.3736739928,5.5011111056,0,5.5011111056,69.41,-34.26,77.4047524381,123.8,5.5011111056,-0.30000000000000004,5.5092851983,5.5011111056,0,5.5011111056,0.0,-0.30000000000000004,0.30000000000000004,131.59
2020-10-30 09:00:00,79.622222218,-54.1,96.2627044651,4.262222218,0,4.262222218,75.36,-54.1,92.7682036045,130.25,78.182222218,-38.87,87.3117218416,4.262222218,0,4.262222218,73.92,-38.87,83.5167246724,123.0,4.262222218,-0.29,4.2720765717999996,4.262222218,0,4.262222218,0.0,-0.29,0.29,131.48
2020-10-30 09:30:00,81.3351111065,-53.35,97.2708733317,4.6151111065,0,4.6151111065,76.72,-53.35,93.4461390321,130.25,79.8751111065,-38.15,88.518110431,4.6151111065,0,4.6151111065,75.26,-38.15,84.3770709375,123.0,4.6151111065,-0.29,4.6242135034,4.6151111065,0,4.6151111065,0.0,-0.29,0.29,131.48
2020-10-30 10:00:00,81.0742222164,-52.82,96.7625025926,5.8342222164,0,5.8342222164,75.24,-52.82,91.9293750659,130.12,79.6242222164,-37.67,88.0854452425,5.8342222164,0,5.8342222164,73.79,-37.67,82.8492184634,122.89,5.8342222164,-0.30000000000000004,5.841930235,5.8342222164,0,5.8342222164,0.0,-0.30000000000000004,0.30000000000000004,131.48
2020-10-30 10:30:00,81.4678888818,-52.65,97.0002031898,7.0678888818,0,7.0678888818,74.4,-52.65,91.1448435184,130.22,80.0678888818,-37.48,88.4059796054,7.0678888818,0,7.0678888818,73.0,-37.48,82.0594321209,123.01,7.0678888818,-0.29,7.0738358226,7.0678888818,0,7.0678888818,0.0,-0.29,0.29,131.61
2020-10-30 11:00:00,82.204666659,-52.14,97.3457077663,7.644666659,0,7.644666659,74.56,-52.14,90.9822686022,130.22,80.794666659,-37.01,88.8679822014,7.644666659,0,7.644666659,73.15,-37.01,81.9796474742,123.01,7.644666659,-0.29,7.6501652484000005,7.644666659,0,7.644666659,0.0,-0.29,0.29,131.61
2020-10-30 11:30:00,80.5171111012,-52.6,96.17569953,9.9471111012,0,9.9471111012,70.57,-52.6,88.016389951,130.41,79.2271111012,-37.4,87.6110445859,9.9471111012,0,9.9471111012,69.28,-37.4,78.7304159776,123.23,9.9471111012,-0.30000000000000004,9.9516339994,9.9471111012,0,9.9471111012,0.0,-0.30000000000000004,0.30000000000000004,131.8
2020-10-30 12:00:00,77.6426666525,-52.33,93.6312585887,14.1826666525,0,14.1826666525,63.46,-52.33,82.2532704517,130.41,76.5826666525,-37.14,85.1133622389,14.1826666525,0,14.1826666525,62.4,-37.14,72.6163865804,123.23,14.1826666525,-0.29,14.1856312294,14.1826666525,0,14.1826666525,0.0,-0.29,0.29,131.8
