Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-30 12:30:00,80.1924444286,-52.36,95.7726356714,15.8024444286,0,15.8024444286,64.39,-52.36,82.9918170665,130.32,79.1124444286,-37.19,87.4178183409,15.8024444286,0,15.8024444286,63.31,-37.19,73.4251469185,123.1,15.8024444286,-0.30000000000000004,15.8052918328,15.8024444286,0,15.8024444286,0.0,-0.30000000000000004,0.30000000000000004,131.67
2020-10-30 13:00:00,82.9699999881,-43.15,93.519748706,11.8999999881,0,11.8999999881,71.07,-43.15,83.1436551999,131.0,82.0499999881,-38.39,90.5869449648,11.8999999881,0,11.8999999881,70.15,-38.39,79.9675846828,123.81,11.8999999881,-0.29,11.9035330771,11.8999999881,0,11.8999999881,0.0,-0.29,0.29,131.27
2020-10-30 13:30:00,82.0771111018,-33.31,88.5788251605,9.3571111018,0,9.3571111018,72.72,-33.31,79.9859643938,132.35,81.5671111018,-40.61,91.1173184059,9.3571111018,0,9.3571111018,72.21,-40.61,82.8459787799,125.19,9.3571111018,-0.29,9.3616039315,9.3571111018,0,9.3571111018,0.0,-0.29,0.29,131.43
2020-10-30 14:00:00,80.8447777704,-34.73,87.9889253983,7.3847777704,0,7.3847777704,73.46,-34.73,81.2560428522,132.8,80.3447777704,-42.07,90.6927131305,7.3847777704,0,7.3847777704,72.96,-42.07,84.220226193,125.74,7.3847777704,-0.30000000000000004,7.3908688744,7.3847777704,0,7.3847777704,0.0,-0.30000000000000004,0.30000000000000004,131.76
2020-10-30 14:30:00,80.6545555505,-35.15,87.9811333812,5.0745555505,0,5.0745555505,75.58,-35.15,83.353817549,133.02,80.1145555505,-42.49,90.6848505047,5.0745555505,0,5.0745555505,75.04,-42.49,86.2345736929,125.92,5.0745555505,-0.29,5.0828352359,5.0745555505,0,5.0745555505,0.0,-0.29,0.29,131.92
2020-10-30 15:00:00,68.3189999957,-24.42,72.5522030018,4.2889999957,0,4.2889999957,64.03,-24.42,68.5286604276,133.31,83.7789999957,-52.36,98.795194419,4.2889999957,0,4.2889999957,79.49,-52.36,95.1852388766,126.31,16.4789999957,-1.9300000000000002,16.5916346651,4.2889999957,0,4.2889999957,12.19,-1.9300000000000002,12.3418394091,132.62
2020-10-30 15:30:00,3.9648888849,0.0,3.9648888849,3.9648888849,0,3.9648888849,0.0,0.0,0.0,132.86,89.0448888849,-69.41,112.9014629512,3.9648888849,0,3.9648888849,85.08,-69.41,109.80143214,126.83,86.0048888849,-12.57,86.9186160273,3.9648888849,0,3.9648888849,82.04,-12.57,82.9973885131,133.88
2020-10-30 16:00:00,5.8251111052999995,0.0,5.8251111052999995,5.8251111052999995,0,5.8251111052999995,0.0,0.0,0.0,133.1,89.1751111053,-69.18,112.8630711998,5.8251111052999995,0,5.8251111052999995,83.35,-69.18,108.3194114644,127.08,86.2151111053,-12.19,87.0726218906,5.8251111052999995,0,5.8251111052999995,80.39,-12.19,81.3089675251,134.13
2020-10-30 16:30:00,5.8687100378,0.0,5.8687100378,5.8687100378,0,5.8687100378,0.0,0.0,0.0,133.72,92.7787100378,-57.43,109.1150490825,5.8687100378,0,5.8687100378,86.91,-57.43,104.1707876518,126.58,90.4687100378,-13.9,91.5303091654,5.8687100378,0,5.8687100378,84.6,-13.9,85.7342988541,133.59
2020-10-30 17:00:00,10.2576622871,0.0,10.2576622871,10.2576622871,0,10.2576622871,0.0,0.0,0.0,132.86,99.0076622871,-24.35,101.9580290686,10.2576622871,0,10.2576622871,88.75,-24.35,92.0298049547,123.76,98.6176622871,-15.43,99.8174744971,10.2576622871,0,10.2576622871,88.36,-15.43,89.6971264869,131.03
2020-10-30 17:30:00,12.9215511272,0.0,12.9215511272,12.9215511272,0,12.9215511272,0.0,0.0,0.0,132.09,104.4715511272,-22.4,106.8459872663,12.9215511272,0,12.9215511272,91.55,-22.4,94.2505305025,123.33,103.4915511272,-7.16,103.7389355773,12.9215511272,0,12.9215511272,90.57,-7.16,90.8525756377,130.66
2020-10-30 18:00:00,12.934328903,0.0,12.934328903,12.934328903,0,12.934328903,0.0,0.0,0.0,131.96,105.004328903,-22.45,107.3774258789,12.934328903,0,12.934328903,92.07,-22.45,94.7675440222,123.19,104.004328903,-7.25,104.256716477,12.934328903,0,12.934328903,91.07,-7.25,91.3581271699,130.55
2020-10-30 18:30:00,11.1844400162,0.0,11.1844400162,11.1844400162,0,11.1844400162,0.0,0.0,0.0,131.96,102.8444400162,-30.61,107.3030798358,11.1844400162,0,11.1844400162,91.66,-30.61,96.6360579701,122.89,101.9344400162,-4.45,102.0315272914,11.1844400162,0,11.1844400162,90.75,-4.45,90.8590391761,130.26
2020-10-30 19:00:00,11.1885511312,0.0,11.1885511312,11.1885511312,0,11.1885511312,0.0,0.0,0.0,131.74,99.9385511312,-47.24,110.5410855845,11.1885511312,0,11.1885511312,88.75,-47.24,100.5394454928,123.2,98.8185511312,16.15,100.1295588109,11.1885511312,0,11.1885511312,87.63,16.15,89.1057764682,130.58
2020-10-30 19:30:00,6.7402441435,0.0,6.7402441435,6.7402441435,0,6.7402441435,0.0,0.0,0.0,131.65,91.9502441435,-50.0,104.6654068833,6.7402441435,0,6.7402441435,85.21,-50.0,98.7964781761,123.84,90.7202441435,19.76,92.8472955851,6.7402441435,0,6.7402441435,83.98,19.76,86.2733910311,131.26
2020-10-30 20:00:00,5.1216666615,0.0,5.1216666615,5.1216666615,0,5.1216666615,0.0,0.0,0.0,131.78,85.4916666615,-50.98,99.5378594735,5.1216666615,0,5.1216666615,80.37,-50.98,95.1750876017,124.12,84.3816666615,19.04,86.503105543,5.1216666615,0,5.1216666615,79.26,19.04,81.5148403666,131.5
2020-10-30 20:30:00,5.0475555505,0.0,5.0475555505,5.0475555505,0,5.0475555505,0.0,0.0,0.0,130.96,76.4575555505,-51.58,92.2293565019,5.0475555505,0,5.0475555505,71.41,-51.58,88.0902066066,123.46,75.5775555505,17.7,77.6225283213,5.0475555505,0,5.0475555505,70.53,17.7,72.7170605842,130.85
2020-10-30 21:00:00,5.1467777726,0.0,5.1467777726,5.1467777726,0,5.1467777726,0.0,0.0,0.0,131.09,72.3767777726,-52.93,89.6659515131,5.1467777726,0,5.1467777726,67.23,-52.93,85.5655175874,123.74,71.5867777726,16.64,73.4952811537,5.1467777726,0,5.1467777726,66.44,16.64,68.4920666939,131.16
2020-10-30 21:30:00,5.8053333275,0.0,5.8053333275,5.8053333275,0,5.8053333275,0.0,0.0,0.0,131.84,68.4753333275,-55.91,88.4013539168,5.8053333275,0,5.8053333275,62.67,-55.91,83.9848617311,124.75,67.8053333275,14.76,69.3932332988,5.8053333275,0,5.8053333275,62.0,14.76,63.7327043205,132.28
2020-10-30 22:00:00,4.507555551,0.0,4.507555551,4.507555551,0,4.507555551,0.0,0.0,0.0,132.25,65.417555551,-57.0,86.76667894,4.507555551,0,4.507555551,60.91,-57.0,83.4207893753,125.25,64.80755555100001,14.26,66.3578695898,4.507555551,0,4.507555551,60.3,14.26,61.9631955277,132.77
2020-10-30 22:30:00,3.5528888853,0.0,3.5528888853,3.5528888853,0,3.5528888853,0.0,0.0,0.0,132.25,62.1428888853,-54.82,82.8671891584,3.5528888853,0,3.5528888853,58.59,-54.82,80.2372762499,125.08,61.5728888853,16.16,63.658198574,3.5528888853,0,3.5528888853,58.02,16.16,60.2284484276,132.58
2020-10-30 23:00:00,3.5573333298,0.0,3.5573333298,3.5573333298,0,3.5573333298,0.0,0.0,0.0,132.7,57.7473333298,-56.58,80.8458465643,3.5573333298,0,3.5573333298,54.19,-56.58,78.3444477931,125.28,57.5073333298,11.06,58.5612242589,3.5573333298,0,3.5573333298,53.95,11.06,55.0720083164,132.73
2020-10-30 23:30:00,3.5638888853,0.0,3.5638888853,3.5638888853,0,3.5638888853,0.0,0.0,0.0,133.4,53.8638888853,-58.32,79.3885440467,3.5638888853,0,3.5638888853,50.3,-58.32,77.0150141206,124.7,54.4538888853,-4.75,54.6606669803,3.5638888853,0,3.5638888853,50.89,-4.75,51.1111983816,132.17
2020-10-31 00:00:00,3.6042222186,0.0,3.6042222186,3.6042222186,0,3.6042222186,0.0,0.0,0.0,133.52,51.4042222186,-59.05,78.2898241274,3.6042222186,0,3.6042222186,47.8,-59.05,75.9719849681,124.88,51.9842222186,-5.39,52.2629071108,3.6042222186,0,3.6042222186,48.38,-5.39,48.6793231259,132.34
2020-10-31 00:30:00,3.684666663,0.0,3.684666663,3.684666663,0,3.684666663,0.0,0.0,0.0,130.56,56.714666663,-47.96,74.274591986,3.684666663,0,3.684666663,53.03,-47.96,71.5006468502,123.76,56.924666663,3.99,57.0643301432,3.684666663,0,3.684666663,53.24,3.99,53.3893032358,131.21
2020-10-31 01:00:00,3.6377777741,0.0,3.6377777741,3.6377777741,0,3.6377777741,0.0,0.0,0.0,130.26,57.0677777741,-44.82,72.5642037101,3.6377777741,0,3.6377777741,53.43,-44.82,69.7394959833,124.12,57.1377777741,7.69,57.6529422403,3.6377777741,0,3.6377777741,53.5,7.69,54.0498482884,131.58
2020-10-31 01:30:00,3.7148888852,0.0,3.7148888852,3.7148888852,0,3.7148888852,0.0,0.0,0.0,130.79,54.9948888852,-45.89,71.6263213036,3.7148888852,0,3.7148888852,51.28,-45.89,68.8151909101,124.74,55.0848888852,7.08,55.5380174609,3.7148888852,0,3.7148888852,51.37,7.08,51.855600469,132.19
2020-10-31 02:00:00,3.7392222185,0.0,3.7392222185,3.7392222185,0,3.7392222185,0.0,0.0,0.0,131.96,51.6592222185,-58.38,77.9544715858,3.7392222185,0,3.7392222185,47.92,-58.38,75.5284767488,125.08,51.6892222185,5.23,51.9531384379,3.7392222185,0,3.7392222185,47.95,5.23,48.234379855,132.52
2020-10-31 02:30:00,3.709666663,0.0,3.709666663,3.709666663,0,3.709666663,0.0,0.0,0.0,132.69,50.649666663,-67.67,84.5258400317,3.709666663,0,3.709666663,46.94,-67.67,82.3564964044,124.98,50.599666663,4.62,50.8101433417,3.709666663,0,3.709666663,46.89,4.62,47.1170510537,132.41
2020-10-31 03:00:00,3.6931111074,0.0,3.6931111074,3.6931111074,0,3.6931111074,0.0,0.0,0.0,133.48,47.4131111074,-68.33,83.1684555879,3.6931111074,0,3.6931111074,43.72,-68.33,81.1198329633,124.51,47.9831111074,-9.59,48.9320656783,3.6931111074,0,3.6931111074,44.29,-9.59,45.3163568703,131.9
2020-10-31 03:30:00,3.7256666629,0.0,3.7256666629,3.7256666629,0,3.7256666629,0.0,0.0,0.0,133.07,45.0856666629,-67.23,80.948071246,3.7256666629,0,3.7256666629,41.36,-67.23,78.9336588535,123.5,45.9156666629,-15.15,48.3505009809,3.7256666629,0,3.7256666629,42.19,-15.15,44.8276544111,130.88
2020-10-31 04:00:00,3.7643333296,0.0,3.7643333296,3.7643333296,0,3.7643333296,0.0,0.0,0.0,133.24,43.6543333296,-67.27,80.1932273852,3.7643333296,0,3.7643333296,39.89,-67.27,78.2078320886,123.65,44.4643333296,-15.04,46.9390939244,3.7643333296,0,3.7643333296,40.7,-15.04,43.3899942383,131.06
2020-10-31 04:30:00,4.5579999954,0.0,4.5579999954,4.5579999954,0,4.5579999954,0.0,0.0,0.0,132.85,43.0579999954,-67.14,79.7607106513,4.5579999954,0,4.5579999954,38.5,-67.14,77.3952815099,123.29,43.8779999954,-15.18,46.429637987,4.5579999954,0,4.5579999954,39.32,-15.18,42.1484851448,130.73
2020-10-31 05:00:00,3.6438888852,0.0,3.6438888852,3.6438888852,0,3.6438888852,0.0,0.0,0.0,133.01,42.9338888852,-67.15,79.702203952,3.6438888852,0,3.6438888852,39.29,-67.15,77.7999138817,123.41,43.7338888852,-15.08,46.2607764421,3.6438888852,0,3.6438888852,40.09,-15.08,42.8324001195,130.87
2020-10-31 05:30:00,3.6135555519,0.0,3.6135555519,3.6135555519,0,3.6135555519,0.0,0.0,0.0,132.56,43.6135555519,-66.82,79.7938257504,3.6135555519,0,3.6135555519,40.0,-66.82,77.8775474704,122.97,44.4335555519,-15.08,46.9227797449,3.6135555519,0,3.6135555519,40.82,-15.08,43.5164198895,130.36
2020-10-31 06:00:00,3.6522222186,0.0,3.6522222186,3.6522222186,0,3.6522222186,0.0,0.0,0.0,132.24,44.8122222186,-65.87,79.6680121515,3.6522222186,0,3.6522222186,41.16,-65.87,77.6724050098,122.56,45.6222222186,-14.4,47.8408524188,3.6522222186,0,3.6522222186,41.97,-14.4,44.3716226884,130.05
2020-10-31 06:30:00,3.6013333297,0.0,3.6013333297,3.6013333297,0,3.6013333297,0.0,0.0,0.0,132.39,48.0913333297,-64.51,80.4631371588,3.6013333297,0,3.6013333297,44.49,-64.51,78.3638960236,122.56,48.9113333297,-13.06,50.6249160799,3.6013333297,0,3.6013333297,45.31,-13.06,47.1546360393,129.95
2020-10-31 07:00:00,4.4436666622,0.0,4.4436666622,4.4436666622,0,4.4436666622,0.0,0.0,0.0,132.18,52.2136666622,-54.5,75.4752740062,4.4436666622,0,4.4436666622,47.77,-54.5,72.4722215749,124.13,52.6936666622,-1.9500000000000002,52.7297355039,4.4436666622,0,4.4436666622,48.25,-1.9500000000000002,48.2893880682,131.61
2020-10-31 07:30:00,3.6229999964,0.0,3.6229999964,3.6229999964,0,3.6229999964,0.0,0.0,0.0,132.53,55.8729999964,-51.99,76.3200643907,3.6229999964,0,3.6229999964,52.25,-51.99,73.7090401511,125.04,56.2029999964,1.8,56.231816693,3.6229999964,0,3.6229999964,52.58,1.8,52.6108011724,132.55
2020-10-31 08:00:00,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,132.06,61.2392222187,-50.4,79.3120566998,3.4792222187,0,3.4792222187,57.76,-50.4,76.6575345286,124.44,61.5092222187,2.9699999999999998,61.5808843551,3.4792222187,0,3.4792222187,58.03,2.9699999999999998,58.1059532234,131.92
2020-10-31 08:30:00,3.5307777742,0.0,3.5307777742,3.5307777742,0,3.5307777742,0.0,0.0,0.0,132.29,68.6507777742,-49.67,84.735106001,3.5307777742,0,3.5307777742,65.12,-49.67,81.9006916943,124.51,68.9007777742,3.81,69.0060379814,3.5307777742,0,3.5307777742,65.37,3.81,65.480936157,132.04
2020-10-31 09:00:00,3.7761111073,0.0,3.7761111073,3.7761111073,0,3.7761111073,0.0,0.0,0.0,131.62,73.2661111073,-46.78,86.9269315966,3.7761111073,0,3.7761111073,69.49,-46.78,83.7688993601,123.52,73.4861111073,5.96,73.7274041702,3.7761111073,0,3.7761111073,69.71,5.96,69.9643173339,131.0
2020-10-31 09:30:00,5.4729999945,0.0,5.4729999945,5.4729999945,0,5.4729999945,0.0,0.0,0.0,131.47,78.3229999945,-27.65,83.0603083798,5.4729999945,0,5.4729999945,72.85,-27.65,77.9207610332,123.98,78.3529999945,0.1,78.3530638083,5.4729999945,0,5.4729999945,72.88,0.1,72.8800686059,131.48
2020-10-31 10:00:00,5.4689999945,0.0,5.4689999945,5.4689999945,0,5.4689999945,0.0,0.0,0.0,131.47,80.0889999945,-26.36,84.3154643,5.4689999945,0,5.4689999945,74.62,-26.36,79.1390801058,123.98,80.0789999945,0.04,80.0790099847,5.4689999945,0,5.4689999945,74.61,0.04,74.6100107224,131.48
2020-10-31 10:30:00,6.9017777709,0.0,6.9017777709,6.9017777709,0,6.9017777709,0.0,0.0,0.0,131.47,78.7417777709,-26.41,83.0527282304,6.9017777709,0,6.9017777709,71.84,-26.41,76.5406669686,123.98,78.7617777709,0.02,78.7617803102,6.9017777709,0,6.9017777709,71.86,0.02,71.8600027832,131.62
2020-10-31 11:00:00,10.8736666558,0.0,10.8736666558,10.8736666558,0,10.8736666558,0.0,0.0,0.0,131.73,75.3136666558,-26.94,79.9869488425,10.8736666558,0,10.8736666558,64.44,-26.94,69.8446647927,124.41,75.3836666558,-0.36,75.3845262535,10.8736666558,0,10.8736666558,64.51,-0.36,64.5110044876,131.95
2020-10-31 11:30:00,16.71466665,0.0,16.71466665,16.71466665,0,16.71466665,0.0,0.0,0.0,131.73,69.64466665,-27.79,74.9844230009,16.71466665,0,16.71466665,52.93,-27.79,59.7818450702,124.58,69.75466665,-1.19,69.7648164869,16.71466665,0,16.71466665,53.04,-1.19,53.0533476795,132.11
2020-10-31 12:00:00,19.0857777587,0.0,19.0857777587,19.0857777587,0,19.0857777587,0.0,0.0,0.0,132.07,66.3157777587,-28.27,72.090049797,19.0857777587,0,19.0857777587,47.23,-28.27,55.0442167716,125.01,66.4557777587,-1.5,66.4727041538,19.0857777587,0,19.0857777587,47.37,-1.5,47.3937432579,132.52
2020-10-31 12:30:00,21.7068888672,0.0,21.7068888672,21.7068888672,0,21.7068888672,0.0,0.0,0.0,132.52,67.4368888672,-29.33,73.5389888432,21.7068888672,0,21.7068888672,45.73,-29.33,54.3275418181,125.57,67.5568888672,-2.35,67.59774947,21.7068888672,0,21.7068888672,45.85,-2.35,45.9101840554,133.04
2020-10-31 13:00:00,20.8759999791,0.0,20.8759999791,20.8759999791,0,20.8759999791,0.0,0.0,0.0,133.01,67.3059999791,-32.94,74.9342460641,20.8759999791,0,20.8759999791,46.43,-32.94,56.9279237282,125.89,67.4959999791,-5.57,67.7254377113,20.8759999791,0,20.8759999791,46.62,-5.57,46.9515633393,133.33
2020-10-31 13:30:00,18.8959999811,0.0,18.8959999811,18.8959999811,0,18.8959999811,0.0,0.0,0.0,132.43,62.6159999811,-42.17,75.4922006146,18.8959999811,0,18.8959999811,43.72,-42.17,60.7432901644,123.16,63.1659999811,-17.12,65.4449230545,18.8959999811,0,18.8959999811,44.27,-17.12,47.4650113241,130.49
2020-10-31 14:00:00,16.2146666505,0.0,16.2146666505,16.2146666505,0,16.2146666505,0.0,0.0,0.0,132.25,63.6746666505,-41.83,76.1853796541,16.2146666505,0,16.2146666505,47.46,-41.83,63.2629472914,122.92,64.2246666505,-16.85,66.3982703567,16.2146666505,0,16.2146666505,48.01,-16.85,50.8810632751,130.22
2020-10-31 14:30:00,12.7765555428,0.0,12.7765555428,12.7765555428,0,12.7765555428,0.0,0.0,0.0,132.25,66.1065555428,-42.14,78.3955118979,12.7765555428,0,12.7765555428,53.33,-42.14,67.9696145347,122.92,66.7065555428,-17.13,68.8709042512,12.7765555428,0,12.7765555428,53.93,-17.13,56.5851729696,130.22
2020-10-31 15:00:00,9.0869999909,0.0,9.0869999909,9.0869999909,0,9.0869999909,0.0,0.0,0.0,131.85,66.7169999909,-40.28,77.9335389148,9.0869999909,0,9.0869999909,57.63,-40.28,70.3114165694,122.59,67.3069999909,-15.8,69.1366201645,9.0869999909,0,9.0869999909,58.22,-15.8,60.3258518382,129.84
2020-10-31 15:30:00,6.5806666601,0.0,6.5806666601,6.5806666601,0,6.5806666601,0.0,0.0,0.0,130.89,68.7806666601,-28.42,74.420941315,6.5806666601,0,6.5806666601,62.2,-28.42,68.3852060025,123.98,68.8306666601,-2.16,68.86455019,6.5806666601,0,6.5806666601,62.25,-2.16,62.2874634256,131.29
2020-10-31 16:00:00,5.8058888831,0.0,5.8058888831,5.8058888831,0,5.8058888831,0.0,0.0,0.0,130.98,70.3058888831,-28.49,75.8590674319,5.8058888831,0,5.8058888831,64.5,-28.49,70.511914596,123.98,70.3458888831,-2.13,70.3781285823,5.8058888831,0,5.8058888831,64.54,-2.13,64.5751384048,131.36
2020-10-31 16:30:00,4.2697777734999995,0.0,4.2697777734999995,4.2697777734999995,0,4.2697777734999995,0.0,0.0,0.0,130.63,74.6897777735,-26.93,79.396396668,4.2697777734999995,0,4.2697777734999995,70.42,-26.93,75.3936423049,123.56,74.6997777735,-2.08,74.7287307494,4.2697777734999995,0,4.2697777734999995,70.43,-2.08,70.4607074901,130.96
2020-10-31 17:00:00,3.9644444405,0.0,3.9644444405,3.9644444405,0,3.9644444405,0.0,0.0,0.0,130.14,81.1744444405,-8.75,81.644674843,3.9644444405,0,3.9644444405,77.21,-8.75,77.7042251104,124.03,80.9644444405,-11.64,81.7968878598,3.9644444405,0,3.9644444405,77.0,-11.64,77.8748329051,131.44
2020-10-31 17:30:00,5.2764444392,0.0,5.2764444392,5.2764444392,0,5.2764444392,0.0,0.0,0.0,130.0,86.8764444392,-10.83,87.5488749122,5.2764444392,0,5.2764444392,81.6,-10.83,82.3155447045,124.03,86.6464444392,-13.24,87.6521758655,5.2764444392,0,5.2764444392,81.37,-13.24,82.4401267588,131.34
2020-10-31 18:00:00,6.8145555487,0.0,6.8145555487,6.8145555487,0,6.8145555487,0.0,0.0,0.0,131.62,89.5545555487,-40.99,98.489585843,6.8145555487,0,6.8145555487,82.74,-40.99,92.336816601,125.06,90.1045555487,-45.58,100.9770633889,6.8145555487,0,6.8145555487,83.29,-45.58,94.9460926,132.18
2020-10-31 18:30:00,7.1344444373,0.0,7.1344444373,7.1344444373,0,7.1344444373,0.0,0.0,0.0,131.62,87.4444444373,-41.78,96.9128436429,7.1344444373,0,7.1344444373,80.31,-41.78,90.5277001807,125.18,87.9744444373,-46.41,99.465526561,7.1344444373,0,7.1344444373,80.84,-46.41,93.214771898,132.36
2020-10-31 19:00:00,6.4563333269,0.0,6.4563333269,6.4563333269,0,6.4563333269,0.0,0.0,0.0,131.14,82.8663333269,-29.08,87.8207014265,6.4563333269,0,6.4563333269,76.41,-29.08,81.756556312,123.31,83.3463333269,-33.58,89.8567063665,6.4563333269,0,6.4563333269,76.89,-33.58,83.9028515606,130.58
2020-10-31 19:30:00,4.8857777729,0.0,4.8857777729,4.8857777729,0,4.8857777729,0.0,0.0,0.0,130.89,77.3557777729,-25.52,81.4566556817,4.8857777729,0,4.8857777729,72.47,-25.52,76.8320981101,123.31,77.5357777729,-12.75,78.577091667,4.8857777729,0,4.8857777729,72.65,-12.75,73.7603213117,130.8
2020-10-31 20:00:00,6.2076666605,0.0,6.2076666605,6.2076666605,0,6.2076666605,0.0,0.0,0.0,130.61,76.4276666605,-25.65,80.6170622831,6.2076666605,0,6.2076666605,70.22,-25.65,74.7580825062,125.08,76.1776666605,1.02,76.1844951275,6.2076666605,0,6.2076666605,69.97,1.02,69.9774342199,132.54
2020-10-31 20:30:00,5.3206666613,0.0,5.3206666613,5.3206666613,0,5.3206666613,0.0,0.0,0.0,131.3,71.5906666613,-29.35,77.373419551,5.3206666613,0,5.3206666613,66.27,-29.35,72.4785168171,126.2,71.3606666613,-2.22,71.3951899385,5.3206666613,0,5.3206666613,66.04,-2.22,66.0773032137,133.62
2020-10-31 21:00:00,4.3399999957,0.0,4.3399999957,4.3399999957,0,4.3399999957,0.0,0.0,0.0,131.13,68.8999999957,-29.62,74.9970292705,4.3399999957,0,4.3399999957,64.56,-29.62,71.0305427264,126.2,68.6899999957,-2.58,68.7384353866,4.3399999957,0,4.3399999957,64.35,-2.58,64.4016995117,133.54
2020-10-31 21:30:00,3.2985555523,0.0,3.2985555523,3.2985555523,0,3.2985555523,0.0,0.0,0.0,131.48,64.2985555523,-50.74,81.9075811272,3.2985555523,0,3.2985555523,61.0,-50.74,79.344486891,123.95,64.6485555523,-5.49,64.8812440925,3.2985555523,0,3.2985555523,61.35,-5.49,61.5951507832,131.29
2020-10-31 22:00:00,3.3782222188,0.0,3.3782222188,3.3782222188,0,3.3782222188,0.0,0.0,0.0,131.77,60.0882222188,-59.63,84.6541868393,3.3782222188,0,3.3782222188,56.71,-59.63,82.2907102898,123.37,60.6582222188,-7.18,61.0816856574,3.3782222188,0,3.3782222188,57.28,-7.18,57.7282495837,130.77
2020-10-31 22:30:00,4.8657777729,0.0,4.8657777729,4.8657777729,0,4.8657777729,0.0,0.0,0.0,132.44,57.2957777729,-59.97,82.9409853486,4.8657777729,0,4.8657777729,52.43,-59.97,79.6574277767,124.04,57.8557777729,-7.01,58.2789080346,4.8657777729,0,4.8657777729,52.99,-7.01,53.4516622754,131.45
2020-10-31 23:00:00,3.4259999966,0.0,3.4259999966,3.4259999966,0,3.4259999966,0.0,0.0,0.0,133.0,54.2859999966,-57.98,79.4270117506,3.4259999966,0,3.4259999966,50.86,-57.98,77.1260008039,124.39,54.8559999966,-4.76,55.0621315935,3.4259999966,0,3.4259999966,51.43,-4.76,51.6498063888,131.79
2020-10-31 23:30:00,3.9986666627,0.0,3.9986666627,3.9986666627,0,3.9986666627,0.0,0.0,0.0,133.48,52.2186666627,-59.19,78.9319025998,3.9986666627,0,3.9986666627,48.22,-59.19,76.3454288088,124.92,52.7886666627,-5.49,53.073377771,3.9986666627,0,3.9986666627,48.79,-5.49,49.0979042323,132.34
2020-11-01 00:00:00,3.6169999964,0.0,3.6169999964,3.6169999964,0,3.6169999964,0.0,0.0,0.0,133.8,50.2269999964,-58.26,76.9219027887,3.6169999964,0,3.6169999964,46.61,-58.26,74.610453021,125.12,50.7969999964,-4.43,50.9898039674,3.6169999964,0,3.6169999964,47.18,-4.43,47.3875226194,132.52
2020-11-01 00:30:00,3.6211111075,0.0,3.6211111075,3.6211111075,0,3.6211111075,0.0,0.0,0.0,132.12,54.8711111075,-54.72,77.4926914887,3.6211111075,0,3.6211111075,51.25,-54.72,74.9722675394,123.22,55.4211111075,-2.33,55.4700681124,3.6211111075,0,3.6211111075,51.8,-2.33,51.8523760304,130.64
2020-11-01 01:00:00,3.547555552,0.0,3.547555552,3.547555552,0,3.547555552,0.0,0.0,0.0,132.05,54.617555552,-57.64,79.4068446324,3.547555552,0,3.547555552,51.07,-57.64,77.0098337876,123.41,55.167555552,-5.11,55.4037118394,3.547555552,0,3.547555552,51.62,-5.11,51.8723095688,130.83
2020-11-01 01:30:00,3.5661111075000003,0.0,3.5661111075000003,3.5661111075000003,0,3.5661111075000003,0.0,0.0,0.0,132.83,52.8361111075,-58.64,78.9322762688,3.5661111075000003,0,3.5661111075000003,49.27,-58.64,76.5910079579,124.27,53.3961111075,-5.48,53.6765785181,3.5661111075000003,0,3.5661111075000003,49.83,-5.48,50.1304228987,131.69
2020-11-01 02:00:00,3.5882222186,0.0,3.5882222186,3.5882222186,0,3.5882222186,0.0,0.0,0.0,133.76,50.3082222186,-60.64,78.7916672168,3.5882222186,0,3.5882222186,46.72,-60.64,76.5504278238,125.3,50.8882222186,-6.62,51.3170104407,3.5882222186,0,3.5882222186,47.3,-6.62,47.7610133896,132.71
2020-11-01 02:30:00,4.3122222179,0.0,4.3122222179,4.3122222179,0,4.3122222179,0.0,0.0,0.0,133.89,49.2722222179,-61.21,78.5774521239,4.3122222179,0,4.3122222179,44.96,-61.21,75.9477827194,125.54,49.8522222179,-7.08,50.3524623039,4.3122222179,0,4.3122222179,45.54,-7.08,46.0870697702,132.95
2020-11-01 03:00:00,3.6569999963,0.0,3.6569999963,3.6569999963,0,3.6569999963,0.0,0.0,0.0,134.0,47.6369999963,-55.32,73.0040147434,3.6569999963,0,3.6569999963,43.98,-55.32,70.6720793525,125.01,48.2169999963,-1.52,48.240952402,3.6569999963,0,3.6569999963,44.56,-1.52,44.5859170591,132.44
2020-11-01 03:30:00,5.1505555504,0.0,5.1505555504,5.1505555504,0,5.1505555504,0.0,0.0,0.0,133.92,45.9105555504,-55.54,72.0588003713,5.1505555504,0,5.1505555504,40.76,-55.54,68.8917208378,125.01,46.4605555504,-1.77,46.4942590225,5.1505555504,0,5.1505555504,41.31,-1.77,41.3479020024,132.34
2020-11-01 04:00:00,3.657666663,0.0,3.657666663,3.657666663,0,3.657666663,0.0,0.0,0.0,134.05,44.437666663,-55.53,71.1216360783,3.657666663,0,3.657666663,40.78,-55.53,68.8954954986,125.01,45.007666663,-1.65,45.0379013548,3.657666663,0,3.657666663,41.35,-1.65,41.3829070994,132.34
2020-11-01 04:30:00,5.0754444394,0.0,5.0754444394,5.0754444394,0,5.0754444394,0.0,0.0,0.0,133.7,43.7954444394,-55.59,70.7692663071,5.0754444394,0,5.0754444394,38.72,-55.59,67.7457489441,124.78,44.3554444394,-1.9500000000000002,44.3982877081,5.0754444394,0,5.0754444394,39.28,-1.9500000000000002,39.3283727098,132.13
2020-11-01 05:00:00,4.2781111068,0.0,4.2781111068,4.2781111068,0,4.2781111068,0.0,0.0,0.0,133.7,43.4681111068,-55.43,70.4411923749,4.2781111068,0,4.2781111068,39.19,-55.43,67.8847626497,124.68,44.0381111068,-1.85,44.0769523658,4.2781111068,0,4.2781111068,39.76,-1.85,39.8030162174,132.13
2020-11-01 05:30:00,3.6101111075,0.0,3.6101111075,3.6101111075,0,3.6101111075,0.0,0.0,0.0,133.39,43.8801111075,-55.13,70.4612024508,3.6101111075,0,3.6101111075,40.27,-55.13,68.271442053,124.44,44.4501111075,-1.79,44.4861380372,3.6101111075,0,3.6101111075,40.84,-1.79,40.8792086518,131.77
2020-11-01 06:00:00,3.5982222186,0.0,3.5982222186,3.5982222186,0,3.5982222186,0.0,0.0,0.0,133.29,44.5982222186,-54.72,70.5923496213,3.5982222186,0,3.5982222186,41.0,-54.72,68.376007488,124.29,45.1582222186,-1.51,45.1834608452,3.5982222186,0,3.5982222186,41.56,-1.51,41.5874223774,131.69
2020-11-01 06:30:00,3.4939999965,0.0,3.4939999965,3.4939999965,0,3.4939999965,0.0,0.0,0.0,133.29,46.8339999965,-54.1,71.5558072813,3.4939999965,0,3.4939999965,43.34,-54.1,69.3193017853,124.2,47.4039999965,-1.0,47.4145464564,3.4939999965,0,3.4939999965,43.91,-1.0,43.9213854517,131.69
2020-11-01 07:00:00,3.5168888854,0.0,3.5168888854,3.5168888854,0,3.5168888854,0.0,0.0,0.0,132.63,48.5068888854,-52.26,71.302355286,3.5168888854,0,3.5168888854,44.99,-52.26,68.9580140375,123.45,49.0668888854,0.27,49.0676317432,3.5168888854,0,3.5168888854,45.55,0.27,45.5508002125,130.89
2020-11-01 07:30:00,3.3423333299999998,0.0,3.3423333299999998,3.3423333299999998,0,3.3423333299999998,0.0,0.0,0.0,132.49,50.15233333,-50.51,71.1794678151,3.3423333299999998,0,3.3423333299999998,46.81,-50.51,68.8653483256,123.19,50.70233333,1.8,50.7342744612,3.3423333299999998,0,3.3423333299999998,47.36,1.8,47.3941937372,130.6
2020-11-01 08:00:00,4.5464444399,0.0,4.5464444399,4.5464444399,0,4.5464444399,0.0,0.0,0.0,132.38,52.6664444399,-52.05,74.046990958,4.5464444399,0,4.5464444399,48.12,-52.05,70.8853786052,123.19,53.2164444399,0.37,53.2177306809,4.5464444399,0,4.5464444399,48.67,0.37,48.6714063902,130.6
2020-11-01 08:30:00,5.4551111057,0.0,5.4551111057,5.4551111057,0,5.4551111057,0.0,0.0,0.0,131.92,55.3951111057,-55.35,78.3086255428,5.4551111057,0,5.4551111057,49.94,-55.35,74.54948759050001,123.19,55.9751111057,-3.04,56.057601298,5.4551111057,0,5.4551111057,50.52,-3.04,50.611382119,130.51
2020-11-01 09:00:00,6.6593333267,0.0,6.6593333267,6.6593333267,0,6.6593333267,0.0,0.0,0.0,131.52,59.2593333267,-54.0,80.1727421654,6.6593333267,0,6.6593333267,52.6,-54.0,75.3840832006,122.61,59.8293333267,-2.08,59.8654785859,6.6593333267,0,6.6593333267,53.17,-2.08,53.210669043,130.05
2020-11-01 09:30:00,8.2133333251,0.0,8.2133333251,8.2133333251,0,8.2133333251,0.0,0.0,0.0,131.16,64.7733333251,-52.89,83.6237813666,8.2133333251,0,8.2133333251,56.56,-52.89,77.4363332035,123.38,64.5833333251,10.68,65.4604410571,8.2133333251,0,8.2133333251,56.37,10.68,57.3728097621,130.8
2020-11-01 10:00:00,8.0519999919,0.0,8.0519999919,8.0519999919,0,8.0519999919,0.0,0.0,0.0,131.36,68.6819999919,-52.35,86.3582053015,8.0519999919,0,8.0519999919,60.63,-52.35,80.1031797122,124.06,68.0519999919,17.67,70.3086310698,8.0519999919,0,8.0519999919,60.0,17.67,62.5478129114,131.52
2020-11-01 10:30:00,8.1631111029,0.0,8.1631111029,8.1631111029,0,8.1631111029,0.0,0.0,0.0,131.13,70.5631111029,-51.6,87.41688995,8.1631111029,0,8.1631111029,62.4,-51.6,80.9711059576,123.82,69.9031111029,18.03,72.1908986083,8.1631111029,0,8.1631111029,61.74,18.03,64.3188036269,131.22
2020-11-01 11:00:00,8.5174444359,0.0,8.5174444359,8.5174444359,0,8.5174444359,0.0,0.0,0.0,130.87,72.3674444359,-50.23,88.091429289,8.5174444359,0,8.5174444359,63.85,-50.23,81.2396171828,123.56,71.6474444359,17.61,73.7798644225,8.5174444359,0,8.5174444359,63.13,17.61,65.5401327432,130.94
2020-11-01 11:30:00,6.5337777712000005,0.0,6.5337777712000005,6.5337777712000005,0,6.5337777712000005,0.0,0.0,0.0,130.76,76.1437777712,-31.95,82.5752831862,6.5337777712000005,0,6.5337777712000005,69.61,-31.95,76.5921314496,124.05,75.0837777712,11.48,75.9563301141,6.5337777712000005,0,6.5337777712000005,68.55,11.48,69.504625026,131.45
2020-11-01 12:00:00,5.6013333277,0.0,5.6013333277,5.6013333277,0,5.6013333277,0.0,0.0,0.0,131.32,75.7813333277,-21.05,78.6505752104,5.6013333277,0,5.6013333277,70.18,-21.05,73.2689217882,124.56,75.4013333277,-10.4,76.115182898,5.6013333277,0,5.6013333277,69.8,-10.4,70.5705320938,131.98
2020-11-01 12:30:00,7.560555548,0.0,7.560555548,7.560555548,0,7.560555548,0.0,0.0,0.0,131.52,76.810555548,-16.94,78.6563731912,7.560555548,0,7.560555548,69.25,-16.94,71.2918375412,124.45,76.910555548,-20.46,79.5854581862,7.560555548,0,7.560555548,69.35,-20.46,72.3051457367,131.83
2020-11-01 13:00:00,7.1628888817,0.0,7.1628888817,7.1628888817,0,7.1628888817,0.0,0.0,0.0,131.52,77.3928888817,-16.7,79.1741703427,7.1628888817,0,7.1628888817,70.23,-16.7,72.1882462732,124.3,77.5128888817,-20.23,80.1093055942,7.1628888817,0,7.1628888817,70.35,-20.23,73.2009248575,131.71
2020-11-01 13:30:00,6.9398888819,0.0,6.9398888819,6.9398888819,0,6.9398888819,0.0,0.0,0.0,131.99,76.9298888819,-16.85,78.7536050184,6.9398888819,0,6.9398888819,69.99,-16.85,71.9897395467,124.86,77.0398888819,-20.4,79.6950718611,6.9398888819,0,6.9398888819,70.1,-20.4,73.0080132588,132.23
2020-11-01 14:00:00,6.6381111045,0.0,6.6381111045,6.6381111045,0,6.6381111045,0.0,0.0,0.0,132.73,76.0781111045,-16.97,77.9478023374,6.6381111045,0,6.6381111045,69.44,-16.97,71.4835260742,125.64,76.1881111045,-20.57,78.9161147908,6.6381111045,0,6.6381111045,69.55,-20.57,72.5281145488,132.99
2020-11-01 14:30:00,8.1525555474,0.0,8.1525555474,8.1525555474,0,8.1525555474,0.0,0.0,0.0,133.18,76.0025555474,-15.77,77.6213974992,8.1525555474,0,8.1525555474,67.85,-15.77,69.6585630056,125.93,76.1125555474,-19.38,78.5411071475,8.1525555474,0,8.1525555474,67.96,-19.38,70.6692719646,133.31
2020-11-01 15:00:00,7.5349999924999995,0.0,7.5349999924999995,7.5349999924999995,0,7.5349999924999995,0.0,0.0,0.0,133.28,76.2549999925,-16.32,77.9818403467,7.5349999924999995,0,7.5349999924999995,68.72,-16.32,70.6313018427,126.12,76.3549999925,-19.94,78.9157121481,7.5349999924999995,0,7.5349999924999995,68.82,-19.94,71.6505129081,133.43
2020-11-01 15:30:00,4.989999995,0.0,4.989999995,4.989999995,0,4.989999995,0.0,0.0,0.0,133.14,78.729999995,-15.77,80.2938714923,4.989999995,0,4.989999995,73.74,-15.77,75.4074300053,125.86,78.849999995,-19.37,81.1943310781,4.989999995,0,4.989999995,73.86,-19.37,76.3576878906,133.19
2020-11-01 16:00:00,3.8126666629,0.0,3.8126666629,3.8126666629,0,3.8126666629,0.0,0.0,0.0,132.74,81.8826666629,-14.98,83.2416452253,3.8126666629,0,3.8126666629,78.07,-14.98,79.494184064,125.33,81.9926666629,-18.54,84.062649176,3.8126666629,0,3.8126666629,78.18,-18.54,80.3482669384,132.67
2020-11-01 16:30:00,3.6033333297,0.0,3.6033333297,3.6033333297,0,3.6033333297,0.0,0.0,0.0,132.12,88.4133333297,-13.3,89.4080953296,3.6033333297,0,3.6033333297,84.81,-13.3,85.8465264294,124.52,88.5133333297,-16.79,90.0916992688,3.6033333297,0,3.6033333297,84.91,-16.79,86.5540998451,131.83
2020-11-01 17:00:00,6.0923333272,0.0,6.0923333272,6.0923333272,0,6.0923333272,0.0,0.0,0.0,131.24,97.1023333272,-11.25,97.7518574637,6.0923333272,0,6.0923333272,91.01,-11.25,91.7026858931,123.42,97.2123333272,-14.64,98.3085314249,6.0923333272,0,6.0923333272,91.12,-14.64,92.2885908442,130.73
2020-11-01 17:30:00,6.7214444377,0.0,6.7214444377,6.7214444377,0,6.7214444377,0.0,0.0,0.0,130.97,99.8914444377,-13.98,100.864964541,6.7214444377,0,6.7214444377,93.17,-13.98,94.2129996338,123.42,100.0214444377,-17.38,101.5202134917,6.7214444377,0,6.7214444377,93.3,-17.38,94.9049756335,130.73
2020-11-01 18:00:00,6.6157777712,0.0,6.6157777712,6.6157777712,0,6.6157777712,0.0,0.0,0.0,131.73,99.9957777712,-13.69,100.9285473593,6.6157777712,0,6.6157777712,93.38,-13.69,94.3781780922,124.12,100.1257777712,-17.12,101.5788648011,6.6157777712,0,6.6157777712,93.51,-17.12,95.0642651052,131.39
2020-11-01 18:30:00,6.2525555493,0.0,6.2525555493,6.2525555493,0,6.2525555493,0.0,0.0,0.0,131.62,94.8225555493,-14.03,95.8548795884,6.2525555493,0,6.2525555493,88.57,-14.03,89.6743318905,124.12,94.9525555493,-17.49,96.5499244191,6.2525555493,0,6.2525555493,88.7,-17.49,90.4079094991,131.39
2020-11-01 19:00:00,4.1465555514,0.0,4.1465555514,4.1465555514,0,4.1465555514,0.0,0.0,0.0,131.62,90.2765555514,-15.6,91.6144993013,4.1465555514,0,4.1465555514,86.13,-15.6,87.5313480988,124.23,90.4065555514,-19.06,92.3938790541,4.1465555514,0,4.1465555514,86.26,-19.06,88.3406542878,131.54
2020-11-01 19:30:00,4.4965555511,0.0,4.4965555511,4.4965555511,0,4.4965555511,0.0,0.0,0.0,131.43,84.8065555511,-17.11,86.5153394748,4.4965555511,0,4.4965555511,80.31,-17.11,82.1124119729,124.31,84.9165555511,-20.59,87.3771681085,4.4965555511,0,4.4965555511,80.42,-20.59,83.014001831,131.54
2020-11-01 20:00:00,4.2701111068,0.0,4.2701111068,4.2701111068,0,4.2701111068,0.0,0.0,0.0,131.43,78.3301111068,-37.5,86.8438616484,4.2701111068,0,4.2701111068,74.06,-37.5,83.012852017,123.54,78.6601111068,-12.73,79.6835364385,4.2701111068,0,4.2701111068,74.39,-12.73,75.4713521808,130.81
2020-11-01 20:30:00,3.5199999965,0.0,3.5199999965,3.5199999965,0,3.5199999965,0.0,0.0,0.0,131.43,73.7899999965,-56.0,92.6334934,3.5199999965,0,3.5199999965,70.27,-56.0,89.854732207,122.73,74.3799999965,-5.31,74.5692999798,3.5199999965,0,3.5199999965,70.86,-5.31,71.0586778655,130.06
2020-11-01 21:00:00,3.523555552,0.0,3.523555552,3.523555552,0,3.523555552,0.0,0.0,0.0,131.67,70.293555552,-58.4,91.3878763959,3.523555552,0,3.523555552,66.77,-58.4,88.7062168058,123.17,70.863555552,-6.09,71.1247608465,3.523555552,0,3.523555552,67.34,-6.09,67.6148186421,130.48
2020-11-01 21:30:00,3.4895555521,0.0,3.4895555521,3.4895555521,0,3.4895555521,0.0,0.0,0.0,132.3,64.7695555521,-59.33,87.8358937247,3.4895555521,0,3.4895555521,61.28,-59.33,85.295294712,123.82,65.3595555521,-6.47,65.6790103607,3.4895555521,0,3.4895555521,61.87,-6.47,62.207377376,131.16
2020-11-01 22:00:00,3.553555552,0.0,3.553555552,3.553555552,0,3.553555552,0.0,0.0,0.0,132.52,59.233555552,-59.8,84.1703873303,3.553555552,0,3.553555552,55.68,-59.8,81.7086433616,124.13,59.833555552,-6.8,60.2187210923,3.553555552,0,3.553555552,56.28,-6.8,56.6893146898,131.45
2020-11-01 22:30:00,3.1343333302,0.0,3.1343333302,3.1343333302,0,3.1343333302,0.0,0.0,0.0,133.18,56.6143333302,-57.47,80.6720747125,3.1343333302,0,3.1343333302,53.48,-57.47,78.5042119889,124.53,57.2043333302,-4.13,57.3532270387,3.1343333302,0,3.1343333302,54.07,-4.13,54.2275004034,131.83
2020-11-01 23:00:00,3.1309999969,0.0,3.1309999969,3.1309999969,0,3.1309999969,0.0,0.0,0.0,133.43,52.5509999969,-58.39,78.5557108088,3.1309999969,0,3.1309999969,49.42,-58.39,76.4965914273,124.95,53.1409999969,-4.73,53.3510897796,3.1309999969,0,3.1309999969,50.01,-4.73,50.2331862418,132.24
2020-11-01 23:30:00,3.2138888857,0.0,3.2138888857,3.2138888857,0,3.2138888857,0.0,0.0,0.0,133.78,50.2638888857,-58.29,76.9687119933,3.2138888857,0,3.2138888857,47.05,-58.29,74.9094560119,125.25,50.8638888857,-4.43,51.0564402654,3.2138888857,0,3.2138888857,47.65,-4.43,47.8554845342,132.5
2020-11-02 00:00:00,3.2184444412,0.0,3.2184444412,3.2184444412,0,3.2184444412,0.0,0.0,0.0,134.56,48.5484444412,-54.34,72.8682856781,3.2184444412,0,3.2184444412,45.33,-54.34,70.7647122512,125.51,49.1284444412,-0.19,49.1288118441,3.2184444412,0,3.2184444412,45.91,-0.19,45.9103931588,132.75
2020-11-02 00:30:00,3.1073333302,0.0,3.1073333302,3.1073333302,0,3.1073333302,0.0,0.0,0.0,133.24,52.9673333302,-51.9,74.1562431634,3.1073333302,0,3.1073333302,49.86,-51.9,71.9696436006,124.09,53.5173333302,0.93,53.5254132798,3.1073333302,0,3.1073333302,50.41,0.93,50.4185779252,131.24
2020-11-02 01:00:00,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,132.52,52.9232222193,-50.33,73.034076636,2.8932222193,0,2.8932222193,50.03,-50.33,70.9655536158,123.23,53.4732222193,1.9300000000000002,53.5080404661,2.8932222193,0,2.8932222193,50.58,1.9300000000000002,50.6168084731,130.44
2020-11-02 01:30:00,2.8676666638,0.0,2.8676666638,2.8676666638,0,2.8676666638,0.0,0.0,0.0,132.96,51.5076666638,-50.73,72.2950387312,2.8676666638,0,2.8676666638,48.64,-50.73,70.2807406051,123.7,52.0776666638,1.8399999999999999,52.1101618223,2.8676666638,0,2.8676666638,49.21,1.8399999999999999,49.2443874975,130.93
2020-11-02 02:00:00,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,133.91,49.0453333303,-51.89,71.4003979084,2.9953333303000003,0,2.9953333303000003,46.05,-51.89,69.3770466365,124.69,49.5953333303,1.3900000000000001,49.6148081539,2.9953333303000003,0,2.9953333303000003,46.6,1.3900000000000001,46.6207260776,131.95
2020-11-02 02:30:00,3.1448888857,0.0,3.1448888857,3.1448888857,0,3.1448888857,0.0,0.0,0.0,134.31,48.1448888857,-52.89,71.5212026313,3.1448888857,0,3.1448888857,45.0,-52.89,69.4431573303,125.11,48.7248888857,0.86,48.7324778452,3.1448888857,0,3.1448888857,45.58,0.86,45.5881124856,132.4
2020-11-02 03:00:00,3.28833333,0.0,3.28833333,3.28833333,0,3.28833333,0.0,0.0,0.0,134.77,46.48833333,-53.85,71.1406187477,3.28833333,0,3.28833333,43.2,-53.85,69.0366750358,125.64,47.06833333,0.23,47.0688952756,3.28833333,0,3.28833333,43.78,0.23,43.780604153,132.92
2020-11-02 03:30:00,3.3687777744,0.0,3.3687777744,3.3687777744,0,3.3687777744,0.0,0.0,0.0,135.09,45.3287777744,-55.23,71.4496395689,3.3687777744,0,3.3687777744,41.96,-55.23,69.361332888,126.12,45.9187777744,-0.79,45.9255729664,3.3687777744,0,3.3687777744,42.55,-0.79,42.5573330931,133.36
2020-11-02 04:00:00,4.5122222177,0.0,4.5122222177,4.5122222177,0,4.5122222177,0.0,0.0,0.0,134.93,44.3422222177,-55.31,70.8902586482,4.5122222177,0,4.5122222177,39.83,-55.31,68.1588218795,125.97,44.9222222177,-0.92,44.9316419573,4.5122222177,0,4.5122222177,40.41,-0.92,40.4204712986,133.21
2020-11-02 04:30:00,3.3486666633,0.0,3.3486666633,3.3486666633,0,3.3486666633,0.0,0.0,0.0,134.14,43.5986666633,-55.03,70.2078673285,3.3486666633,0,3.3486666633,40.25,-55.03,68.1789072954,125.2,44.1686666633,-1.23,44.1857897385,3.3486666633,0,3.3486666633,40.82,-1.23,40.8385271527,132.44
2020-11-02 05:00:00,3.3637777744,0.0,3.3637777744,3.3637777744,0,3.3637777744,0.0,0.0,0.0,133.59,43.8737777744,-54.59,70.0355372379,3.3637777744,0,3.3637777744,40.51,-54.59,67.9788805439,124.66,44.4437777744,-1.2,44.4599750659,3.3637777744,0,3.3637777744,41.08,-1.2,41.0975230397,131.91
2020-11-02 05:30:00,3.2898888856,0.0,3.2898888856,3.2898888856,0,3.2898888856,0.0,0.0,0.0,133.29,46.4498888856,-54.27,71.4340610457,3.2898888856,0,3.2898888856,43.16,-54.27,69.3398766944,124.39,47.0098888856,-1.16,47.02419859,3.2898888856,0,3.2898888856,43.72,-1.16,43.7353861307,131.54
2020-11-02 06:00:00,3.223222219,0.0,3.223222219,3.223222219,0,3.223222219,0.0,0.0,0.0,132.88,51.733222219,-53.08,74.1202582373,3.223222219,0,3.223222219,48.51,-53.08,71.9076247696,123.87,52.273222219,-0.35000000000000003,52.2743939339,3.223222219,0,3.223222219,49.05,-0.35000000000000003,49.0512487099,131.13
2020-11-02 06:30:00,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,132.16,58.0648888859,-53.14,78.7108056199,3.0148888859,0,3.0148888859,55.05,-53.14,76.5138033299,123.18,58.5948888859,-0.9,58.6018003439,3.0148888859,0,3.0148888859,55.58,-0.9,55.5872863162,130.46
2020-11-02 07:00:00,2.8866666638,0.0,2.8866666638,2.8866666638,0,2.8866666638,0.0,0.0,0.0,132.16,64.2166666638,-53.25,83.422675439,2.8866666638,0,2.8866666638,61.33,-53.25,81.2214959232,123.04,64.7566666638,-0.98,64.764081692,2.8866666638,0,2.8866666638,61.87,-0.98,61.8777609485,130.46
2020-11-02 07:30:00,4.2525555513,0.0,4.2525555513,4.2525555513,0,4.2525555513,0.0,0.0,0.0,131.63,69.1725555513,-51.61,86.3043135741,4.2525555513,0,4.2525555513,64.92,-51.61,82.9349051968,122.51,69.7025555513,-1.06,69.7106150481,4.2525555513,0,4.2525555513,65.45,-1.06,65.4585830889,129.95
2020-11-02 08:00:00,5.5977777722,0.0,5.5977777722,5.5977777722,0,5.5977777722,0.0,0.0,0.0,131.86,73.8477777722,-23.4,77.4664719856,5.5977777722,0,5.5977777722,68.25,-23.4,72.15,123.83,74.0377777722,-12.4,75.0689851899,5.5977777722,0,5.5977777722,68.44,-12.4,69.554249331,131.29
2020-11-02 08:30:00,8.6878888802,0.0,8.6878888802,8.6878888802,0,8.6878888802,0.0,0.0,0.0,132.25,75.3078888802,-12.5,76.3382481302,8.6878888802,0,8.6878888802,66.62,-12.5,67.7825523273,124.61,75.3978888802,-16.04,77.0851687914,8.6878888802,0,8.6878888802,66.71,-16.04,68.61126511,132.03
2020-11-02 09:00:00,9.6209999904,0.0,9.6209999904,9.6209999904,0,9.6209999904,0.0,0.0,0.0,132.25,76.1909999904,-11.53,77.0584802571,9.6209999904,0,9.6209999904,66.57,-11.53,67.5611263968,124.61,76.2509999904,-15.06,77.7239898586,9.6209999904,0,9.6209999904,66.63,-15.06,68.3107641591,132.03
2020-11-02 09:30:00,9.8345555457,0.0,9.8345555457,9.8345555457,0,9.8345555457,0.0,0.0,0.0,132.25,78.1445555457,-10.55,78.8534974585,9.8345555457,0,9.8345555457,68.31,-10.55,69.1198857059,124.48,78.2445555457,-14.07,79.4995306436,9.8345555457,0,9.8345555457,68.41,-14.07,69.8419143495,131.81
2020-11-02 10:00:00,14.3615555412,0.0,14.3615555412,14.3615555412,0,14.3615555412,0.0,0.0,0.0,132.58,74.9715555412,-11.82,75.8976056293,14.3615555412,0,14.3615555412,60.61,-11.82,61.7517975447,124.97,75.0715555412,-15.39,76.6328294621,14.3615555412,0,14.3615555412,60.71,-15.39,62.6303137466,132.33
2020-11-02 10:30:00,15.4557777623,0.0,15.4557777623,15.4557777623,0,15.4557777623,0.0,0.0,0.0,132.86,73.0157777623,-11.48,73.9127472243,15.4557777623,0,15.4557777623,57.56,-11.48,58.6936453119,125.29,73.1057777623,-15.09,74.6469211839,15.4557777623,0,15.4557777623,57.65,-15.09,59.5922025101,132.63
2020-11-02 11:00:00,18.5311110926,0.0,18.5311110926,18.5311110926,0,18.5311110926,0.0,0.0,0.0,132.93,72.9811110926,-11.15,73.8279423816,18.5311110926,0,18.5311110926,54.45,-11.15,55.579897445,125.43,73.0711110926,-14.75,74.5449513804,18.5311110926,0,18.5311110926,54.54,-14.75,56.4993283146,132.63
2020-11-02 11:30:00,18.0193333153,0.0,18.0193333153,18.0193333153,0,18.0193333153,0.0,0.0,0.0,133.23,71.9293333153,-10.33,72.667309646,18.0193333153,0,18.0193333153,53.91,-10.33,54.8907733595,125.6,72.0193333153,-13.95,73.3579366612,18.0193333153,0,18.0193333153,54.0,-13.95,55.7727756168,132.91
2020-11-02 12:00:00,16.6988888722,0.0,16.6988888722,16.6988888722,0,16.6988888722,0.0,0.0,0.0,133.13,72.8788888722,-10.15,73.5823004754,16.6988888722,0,16.6988888722,56.18,-10.15,57.0895340671,125.47,72.9588888722,-13.75,74.243262088,16.6988888722,0,16.6988888722,56.26,-13.75,57.9158881482,132.82
2020-11-02 12:30:00,17.8704444266,0.0,17.8704444266,17.8704444266,0,17.8704444266,0.0,0.0,0.0,132.95,72.8004444266,-10.27,73.5212731711,17.8704444266,0,17.8704444266,54.93,-10.27,55.8818199417,125.3,72.8904444266,-13.88,74.20021084,17.8704444266,0,17.8704444266,55.02,-13.88,56.7437644151,132.66
2020-11-02 13:00:00,17.590555538,0.0,17.590555538,17.590555538,0,17.590555538,0.0,0.0,0.0,133.04,70.720555538,-10.74,71.5314236934,17.590555538,0,17.590555538,53.13,-10.74,54.2046538592,125.3,70.810555538,-14.36,72.2519506698,17.590555538,0,17.590555538,53.22,-14.36,55.1232981597,132.78
2020-11-02 13:30:00,20.3876666463,0.0,20.3876666463,20.3876666463,0,20.3876666463,0.0,0.0,0.0,133.23,70.2876666463,-11.57,71.2335664036,20.3876666463,0,20.3876666463,49.9,-11.57,51.2237728013,125.67,70.3776666463,-15.2,72.0003886279,20.3876666463,0,20.3876666463,49.99,-15.2,52.2497856455,133.06
2020-11-02 14:00:00,19.0476666476,0.0,19.0476666476,19.0476666476,0,19.0476666476,0.0,0.0,0.0,133.37,69.2676666476,-12.4,70.3688115773,19.0476666476,0,19.0476666476,50.22,-12.4,51.7282166714,125.99,69.3276666476,-16.06,71.1635367502,19.0476666476,0,19.0476666476,50.28,-16.06,52.7825918272,133.35
2020-11-02 14:30:00,14.5794444299,0.0,14.5794444299,14.5794444299,0,14.5794444299,0.0,0.0,0.0,133.37,70.5194444299,-12.75,71.662783526,14.5794444299,0,14.5794444299,55.94,-12.75,57.3746119813,125.84,70.6094444299,-16.38,72.4844675961,14.5794444299,0,14.5794444299,56.03,-16.38,58.3752113487,133.15
2020-11-02 15:00:00,13.3215555422,0.0,13.3215555422,13.3215555422,0,13.3215555422,0.0,0.0,0.0,133.2,73.4315555422,-12.14,74.4283074465,13.3215555422,0,13.3215555422,60.11,-12.14,61.3236634587,125.6,73.4915555422,-15.77,75.164497178,13.3215555422,0,13.3215555422,60.17,-15.77,62.2022652321,133.03
2020-11-02 15:30:00,7.82277777,0.0,7.82277777,7.82277777,0,7.82277777,0.0,0.0,0.0,132.92,76.47277777,-11.85,77.3854523787,7.82277777,0,7.82277777,68.65,-11.85,69.6652352325,125.25,76.56277777,-15.41,78.0981884544,7.82277777,0,7.82277777,68.74,-15.41,70.4461191266,132.58
2020-11-02 16:00:00,6.6087777712,0.0,6.6087777712,6.6087777712,0,6.6087777712,0.0,0.0,0.0,132.44,79.3887777712,-11.51,80.2188141024,6.6087777712,0,6.6087777712,72.78,-11.51,73.6845200839,124.75,79.4687777712,-15.03,80.8776083996,6.6087777712,0,6.6087777712,72.86,-15.03,74.3940891469,132.1
2020-11-02 16:30:00,7.4249326076,0.0,7.4249326076,7.4249326076,0,7.4249326076,0.0,0.0,0.0,131.93,85.8649326076,-10.35,86.4864680265,7.4249326076,0,7.4249326076,78.44,-10.35,79.1198843528,124.09,85.9349326076,-13.82,87.0391006518,7.4249326076,0,7.4249326076,78.51,-13.82,79.7170778441,131.42
2020-11-02 17:00:00,11.565995668,0.0,11.565995668,11.565995668,0,11.565995668,0.0,0.0,0.0,131.82,94.265995668,-11.27,94.9372995154,11.565995668,0,11.565995668,82.7,-11.27,83.4643810257,123.95,94.355995668,-14.72,95.4972895872,11.565995668,0,11.565995668,82.79,-14.72,84.0884207249,131.42
2020-11-02 17:30:00,13.8463290038,0.0,13.8463290038,13.8463290038,0,13.8463290038,0.0,0.0,0.0,131.45,102.6163290038,-10.39,103.1409864129,13.8463290038,0,13.8463290038,88.77,-10.39,89.3759755192,123.47,102.7163290038,-13.81,103.6405342712,13.8463290038,0,13.8463290038,88.87,-13.81,89.9366054507,130.83
2020-11-02 18:00:00,12.3844401189,0.0,12.3844401189,12.3844401189,0,12.3844401189,0.0,0.0,0.0,131.75,103.7644401189,-10.47,104.2913224252,12.3844401189,0,12.3844401189,91.38,-10.47,91.9778522254,123.69,103.8644401189,-13.88,104.7877679943,12.3844401189,0,12.3844401189,91.48,-13.88,92.5269949798,131.12
2020-11-02 18:30:00,11.653106788,0.0,11.653106788,11.653106788,0,11.653106788,0.0,0.0,0.0,131.54,101.453106788,-11.52,102.1050599967,11.653106788,0,11.653106788,89.8,-11.52,90.535906689,123.69,101.563106788,-14.93,102.6546129525,11.653106788,0,11.653106788,89.91,-14.93,91.1411707188,131.12
2020-11-02 19:00:00,7.1072441508,0.0,7.1072441508,7.1072441508,0,7.1072441508,0.0,0.0,0.0,131.31,96.1572441508,-12.49,96.9650230892,7.1072441508,0,7.1072441508,89.05,-12.49,89.9216470045,123.61,96.2472441508,-15.9,97.5517401517,7.1072441508,0,7.1072441508,89.14,-15.9,90.5469469391,130.96
2020-11-02 19:30:00,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,131.31,93.4467777746,-12.57,94.2884148581,3.2167777746,0,3.2167777746,90.23,-12.57,91.1013600338,123.61,93.5467777746,-15.97,94.9001608639,3.2167777746,0,3.2167777746,90.33,-15.97,91.7308552233,130.96
2020-11-02 20:00:00,3.9409999961,0.0,3.9409999961,3.9409999961,0,3.9409999961,0.0,0.0,0.0,132.16,88.7609999961,-14.2,89.8896830582,3.9409999961,0,3.9409999961,84.82,-14.2,86.0004209292,124.69,88.8609999961,-17.67,90.6008069517,3.9409999961,0,3.9409999961,84.92,-17.67,86.7388915078,132.01
2020-11-02 20:30:00,2.8918888860000003,0.0,2.8918888860000003,2.8918888860000003,0,2.8918888860000003,0.0,0.0,0.0,132.8,84.541888886,-15.27,85.9098590175,2.8918888860000003,0,2.8918888860000003,81.65,-15.27,83.0656090088,125.46,84.641888886,-18.8,86.7046097632,2.8918888860000003,0,2.8918888860000003,81.75,-18.8,83.8838631681,132.74
2020-11-02 21:00:00,4.2011111069,0.0,4.2011111069,4.2011111069,0,4.2011111069,0.0,0.0,0.0,131.92,79.1911111069,-38.01,87.8407205022,4.2011111069,0,4.2011111069,74.99,-38.01,84.0729457079,123.79,79.5211111069,-10.15,80.1662623033,4.2011111069,0,4.2011111069,75.32,-10.15,76.0008217061,131.08
2020-11-02 21:30:00,4.8662222174,0.0,4.8662222174,4.8662222174,0,4.8662222174,0.0,0.0,0.0,132.21,73.4362222174,-56.65,92.7475133551,4.8662222174,0,4.8662222174,68.57,-56.65,88.9441813724,123.46,73.9762222174,-4.11,74.0903067449,4.8662222174,0,4.8662222174,69.11,-4.11,69.2321038247,130.79
