Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-02 22:00:00,4.8937777729,0.0,4.8937777729,4.8937777729,0,4.8937777729,0.0,0.0,0.0,132.68,68.0737777729,-58.69,89.8807839322,4.8937777729,0,4.8937777729,63.18,-58.69,86.2335694495,124.09,68.6237777729,-5.59,68.8510782473,4.8937777729,0,4.8937777729,63.73,-5.59,63.974690308,131.43
2020-11-02 22:30:00,3.6555555519,0.0,3.6555555519,3.6555555519,0,3.6555555519,0.0,0.0,0.0,131.45,64.7155555519,-58.52,87.2507508873,3.6555555519,0,3.6555555519,61.06,-58.52,84.5749017144,123.08,65.2455555519,-6.39,65.5577197535,3.6555555519,0,3.6555555519,61.59,-6.39,61.9205959274,130.33
2020-11-02 23:00:00,2.9995555526,0.0,2.9995555526,2.9995555526,0,2.9995555526,0.0,0.0,0.0,131.1,59.2995555526,-59.13,83.7424276501,2.9995555526,0,2.9995555526,56.3,-59.13,81.6458627243,122.8,59.8395555526,-7.17,60.2675809099,2.9995555526,0,2.9995555526,56.84,-7.17,57.2904398657,130.03
2020-11-02 23:30:00,3.7653333296,0.0,3.7653333296,3.7653333296,0,3.7653333296,0.0,0.0,0.0,130.5,56.5953333296,-60.86,83.1081906594,3.7653333296,0,3.7653333296,52.83,-60.86,80.5912433208,122.51,57.1453333296,-9.19,57.8795751656,3.7653333296,0,3.7653333296,53.38,-9.19,54.1653071624,129.75
2020-11-03 00:00:00,5.4989999945,0.0,5.4989999945,5.4989999945,0,5.4989999945,0.0,0.0,0.0,130.91,54.9689999945,-61.76,82.6794325113,5.4989999945,0,5.4989999945,49.47,-61.76,79.1301364841,122.96,55.4889999945,-9.71,56.3321686107,5.4989999945,0,5.4989999945,49.99,-9.71,50.9242987188,130.2
2020-11-03 00:30:00,5.5648888833,0.0,5.5648888833,5.5648888833,0,5.5648888833,0.0,0.0,0.0,130.44,62.0848888833,-61.48,87.374617754,5.5648888833,0,5.5648888833,56.52,-61.48,83.5122793366,122.56,62.5948888833,-9.72,63.3450749018,5.5648888833,0,5.5648888833,57.03,-9.72,57.8523923447,129.68
2020-11-03 01:00:00,5.4995555501,0.0,5.4995555501,5.4995555501,0,5.4995555501,0.0,0.0,0.0,130.59,62.9095555501,-60.95,87.5928917179,5.4995555501,0,5.4995555501,57.41,-60.95,83.7305834209,122.56,63.4295555501,-9.15,64.0861218773,5.4995555501,0,5.4995555501,57.93,-9.15,58.6481662117,129.68
2020-11-03 01:30:00,5.3455555502,0.0,5.3455555502,5.3455555502,0,5.3455555502,0.0,0.0,0.0,131.34,61.8755555502,-61.4,87.1696298871,5.3455555502,0,5.3455555502,56.53,-61.4,83.460175533,123.28,62.3855555502,-9.02,63.03426006,5.3455555502,0,5.3455555502,57.04,-9.02,57.748783537,130.47
2020-11-03 02:00:00,5.2952222169,0.0,5.2952222169,5.2952222169,0,5.2952222169,0.0,0.0,0.0,131.67,58.2852222169,-61.65,84.8403773499,5.2952222169,0,5.2952222169,52.99,-61.65,81.2936811813,123.63,58.8152222169,-9.04,59.5058985683,5.2952222169,0,5.2952222169,53.52,-9.04,54.2780987139,130.88
2020-11-03 02:30:00,5.431444439,0.0,5.431444439,5.431444439,0,5.431444439,0.0,0.0,0.0,132.05,54.941444439,-62.0,82.8405837561,5.431444439,0,5.431444439,49.51,-62.0,79.3425491146,124.03,55.481444439,-9.14,56.2292653077,5.431444439,0,5.431444439,50.05,-9.14,50.8777171265,131.29
2020-11-03 03:00:00,5.54655555,0.0,5.54655555,5.54655555,0,5.54655555,0.0,0.0,0.0,132.29,52.82655555,-62.59,81.9033153864,5.54655555,0,5.54655555,47.28,-62.59,78.440464685,124.21,53.36655555,-9.49,54.2037761717,5.54655555,0,5.54655555,47.82,-9.49,48.7525640351,131.45
2020-11-03 03:30:00,5.6705555498999995,0.0,5.6705555498999995,5.6705555498999995,0,5.6705555498999995,0.0,0.0,0.0,132.52,51.8805555499,-61.52,80.4754772845,5.6705555498999995,0,5.6705555498999995,46.21,-61.52,76.942020379,124.33,52.4205555499,-8.33,53.0782775169,5.6705555498999995,0,5.6705555498999995,46.75,-8.33,47.4863285589,131.66
2020-11-03 04:00:00,5.7197777721000005,0.0,5.7197777721000005,5.7197777721000005,0,5.7197777721000005,0.0,0.0,0.0,132.62,51.1997777721,-60.01,78.8835682757,5.7197777721000005,0,5.7197777721000005,45.48,-60.01,75.2969488094,124.33,51.7297777721,-6.84,52.1800297848,5.7197777721000005,0,5.7197777721000005,46.01,-6.84,46.5156500546,131.66
2020-11-03 04:30:00,5.5548888833,0.0,5.5548888833,5.5548888833,0,5.5548888833,0.0,0.0,0.0,132.83,50.6348888833,-59.07,77.8020364273,5.5548888833,0,5.5548888833,45.08,-59.07,74.3066033405,124.33,51.1548888833,-5.84,51.4871659413,5.5548888833,0,5.5548888833,45.6,-5.84,45.9724439202,131.66
2020-11-03 05:00:00,5.5111111056,0.0,5.5111111056,5.5111111056,0,5.5111111056,0.0,0.0,0.0,132.53,50.3611111056,-58.8,77.4188705148,5.5111111056,0,5.5111111056,44.85,-58.8,73.952434037,124.06,50.8811111056,-5.78,51.2083573974,5.5111111056,0,5.5111111056,45.37,-5.78,45.7366953332,131.41
2020-11-03 05:30:00,5.1874444393,0.0,5.1874444393,5.1874444393,0,5.1874444393,0.0,0.0,0.0,132.36,52.1274444393,-58.35,78.2431656042,5.1874444393,0,5.1874444393,46.94,-58.35,74.8871557745,123.84,52.6474444393,-5.54,52.9381243149,5.1874444393,0,5.1874444393,47.46,-5.54,47.7822477496,131.19
2020-11-03 06:00:00,3.7879999962,0.0,3.7879999962,3.7879999962,0,3.7879999962,0.0,0.0,0.0,132.79,54.8579999962,-57.17,79.232626257,3.7879999962,0,3.7879999962,51.07,-57.17,76.6586837873,124.07,55.3779999962,-4.14,55.5325353606,3.7879999962,0,3.7879999962,51.59,-4.14,51.7558470127,131.43
2020-11-03 06:30:00,4.4127777734,0.0,4.4127777734,4.4127777734,0,4.4127777734,0.0,0.0,0.0,132.79,61.1927777734,-55.09,82.33750149,4.4127777734,0,4.4127777734,56.78,-55.09,79.1130615006,123.79,61.7027777734,-2.2800000000000002,61.7448879256,4.4127777734,0,4.4127777734,57.29,-2.2800000000000002,57.3353512242,131.15
2020-11-03 07:00:00,6.4242222158,0.0,6.4242222158,6.4242222158,0,6.4242222158,0.0,0.0,0.0,132.89,66.7942222158,-54.16,85.9928701778,6.4242222158,0,6.4242222158,60.37,-54.16,81.103899413,123.7,67.3042222158,-1.22,67.3152785634,6.4242222158,0,6.4242222158,60.88,-1.22,60.8922228203,131.15
2020-11-03 07:30:00,4.3998888845,0.0,4.3998888845,4.3998888845,0,4.3998888845,0.0,0.0,0.0,131.94,74.0998888845,-50.8,89.8411572315,4.3998888845,0,4.3998888845,69.7,-50.8,86.2480724422,122.42,74.6198888845,1.11,74.6281442697,4.3998888845,0,4.3998888845,70.22,1.11,70.2287725936,129.95
2020-11-03 08:00:00,5.7285555498,0.0,5.7285555498,5.7285555498,0,5.7285555498,0.0,0.0,0.0,131.94,76.7685555498,-50.31,91.785114377,5.7285555498,0,5.7285555498,71.04,-50.31,87.0504319346,122.42,77.2985555498,1.52,77.3134987573,5.7285555498,0,5.7285555498,71.57,1.52,71.5861390215,129.95
2020-11-03 08:30:00,5.8162222164,0.0,5.8162222164,5.8162222164,0,5.8162222164,0.0,0.0,0.0,131.94,79.8562222164,-38.44,88.6264623387,5.8162222164,0,5.8162222164,74.04,-38.44,83.4239485999,122.59,80.2362222164,-1.5,80.2502420904,5.8162222164,0,5.8162222164,74.42,-1.5,74.435115369,130.17
2020-11-03 09:00:00,6.0258888829,0.0,6.0258888829,6.0258888829,0,6.0258888829,0.0,0.0,0.0,131.64,79.6558888829,-29.8,85.0476374376,6.0258888829,0,6.0258888829,73.63,-29.8,79.4318380752,122.77,79.9558888829,-5.3,80.1313557045,6.0258888829,0,6.0258888829,73.93,-5.3,74.1197335397,130.33
2020-11-03 09:30:00,8.5707777692,0.0,8.5707777692,8.5707777692,0,8.5707777692,0.0,0.0,0.0,132.76,77.3607777692,-13.39,78.5110313081,8.5707777692,0,8.5707777692,68.79,-13.39,70.0810687704,125.13,77.4607777692,-16.94,79.2914604015,8.5707777692,0,8.5707777692,68.89,-16.94,70.9421997122,132.65
2020-11-03 10:00:00,10.3164444341,0.0,10.3164444341,10.3164444341,0,10.3164444341,0.0,0.0,0.0,133.22,74.0664444341,-14.23,75.4210255241,10.3164444341,0,10.3164444341,63.75,-14.23,65.3188747607,125.8,74.1564444341,-17.83,76.2698311989,10.3164444341,0,10.3164444341,63.84,-17.83,66.2831388816,133.27
2020-11-03 10:30:00,12.5957777652,0.0,12.5957777652,12.5957777652,0,12.5957777652,0.0,0.0,0.0,133.92,74.7257777652,-22.01,77.8998200422,12.5957777652,0,12.5957777652,62.13,-22.01,65.9134053133,124.78,75.1857777652,-26.66,79.7725314764,12.5957777652,0,12.5957777652,62.59,-26.66,68.0313435116,132.2
2020-11-03 11:00:00,13.4725555421,0.0,13.4725555421,13.4725555421,0,13.4725555421,0.0,0.0,0.0,131.79,78.3925555421,-26.47,82.7408826664,13.4725555421,0,13.4725555421,64.92,-26.47,70.1089673294,123.48,78.5825555421,-7.37,78.9274029443,13.4725555421,0,13.4725555421,65.11,-7.37,65.5257888163,130.93
2020-11-03 11:30:00,11.3302222109,0.0,11.3302222109,11.3302222109,0,11.3302222109,0.0,0.0,0.0,131.37,77.4102222109,-25.41,81.4739872766,11.3302222109,0,11.3302222109,66.08,-25.41,70.7971362415,124.01,77.4402222109,0.85,77.4448869589,11.3302222109,0,11.3302222109,66.11,0.85,66.1154641517,131.46
2020-11-03 12:00:00,12.9507777648,0.0,12.9507777648,12.9507777648,0,12.9507777648,0.0,0.0,0.0,131.45,75.2407777648,-26.36,79.7246777269,12.9507777648,0,12.9507777648,62.29,-26.36,67.6379604956,124.2,75.2807777648,-0.01,75.280778429,12.9507777648,0,12.9507777648,62.33,-0.01,62.3300008022,131.61
2020-11-03 12:30:00,13.6819999863,0.0,13.6819999863,13.6819999863,0,13.6819999863,0.0,0.0,0.0,131.35,73.0519999863,-26.84,77.826604076,13.6819999863,0,13.6819999863,59.37,-26.84,65.1550650372,124.2,73.1119999863,-0.49,73.1136419692,13.6819999863,0,13.6819999863,59.43,-0.49,59.4320199892,131.61
2020-11-03 13:00:00,15.9161110952,0.0,15.9161110952,15.9161110952,0,15.9161110952,0.0,0.0,0.0,131.86,77.0761110952,-11.68,77.9560728972,15.9161110952,0,15.9161110952,61.16,-11.68,62.2653033398,125.47,76.9661110952,-8.18,77.3995778872,15.9161110952,0,15.9161110952,61.05,-8.18,61.5955753281,132.9
2020-11-03 13:30:00,13.9747777638,0.0,13.9747777638,13.9747777638,0,13.9747777638,0.0,0.0,0.0,132.55,78.2047777638,-14.38,79.5158579472,13.9747777638,0,13.9747777638,64.23,-14.38,65.8200372227,125.1,78.3347777638,-18.58,80.5080977747,13.9747777638,0,13.9747777638,64.36,-18.58,66.9882527015,132.52
2020-11-03 14:00:00,14.6165555409,0.0,14.6165555409,14.6165555409,0,14.6165555409,0.0,0.0,0.0,132.93,71.4665555409,-21.77,74.7087776696,14.6165555409,0,14.6165555409,56.85,-21.77,60.8757373672,124.36,71.8265555409,-26.33,76.5004769977,14.6165555409,0,14.6165555409,57.21,-26.33,62.9781946391,131.74
2020-11-03 14:30:00,12.8229999872,0.0,12.8229999872,12.8229999872,0,12.8229999872,0.0,0.0,0.0,132.93,69.5929999872,-22.36,73.0968894497,12.8229999872,0,12.8229999872,56.77,-22.36,61.0147728013,124.36,69.9229999872,-26.95,74.936829578,12.8229999872,0,12.8229999872,57.1,-26.95,63.140418909,131.85
2020-11-03 15:00:00,11.2246666554,0.0,11.2246666554,11.2246666554,0,11.2246666554,0.0,0.0,0.0,132.83,72.3846666554,-22.4,75.7713664046,11.2246666554,0,11.2246666554,61.16,-22.4,65.1329839636,124.28,72.7446666554,-26.96,77.5798177802,11.2246666554,0,11.2246666554,61.52,-26.96,67.1680876607,131.69
2020-11-03 15:30:00,9.6441111015,0.0,9.6441111015,9.6441111015,0,9.6441111015,0.0,0.0,0.0,132.83,76.6241111015,-23.25,80.0738215779,9.6441111015,0,9.6441111015,66.98,-23.25,70.9005141025,124.28,77.0041111015,-27.8,81.8686333496,9.6441111015,0,9.6441111015,67.36,-27.8,72.8711849773,131.69
2020-11-03 16:00:00,8.2491111029,0.0,8.2491111029,8.2491111029,0,8.2491111029,0.0,0.0,0.0,132.1,83.3591111029,-22.31,86.2929748233,8.2491111029,0,8.2491111029,75.11,-22.31,78.3533547463,123.49,83.7591111029,-26.77,87.9330517652,8.2491111029,0,8.2491111029,75.51,-26.77,80.1148737751,130.84
2020-11-03 16:30:00,6.5409999935,0.0,6.5409999935,6.5409999935,0,6.5409999935,0.0,0.0,0.0,131.78,90.7409999935,-19.6,92.8336635053,6.5409999935,0,6.5409999935,84.2,-19.6,86.4511422712,122.82,91.2209999935,-23.97,94.3177169985,6.5409999935,0,6.5409999935,84.68,-23.97,88.0071775482,130.21
2020-11-03 17:00:00,7.536088188,0.0,7.536088188,7.536088188,0,7.536088188,0.0,0.0,0.0,131.78,98.136088188,-18.97,99.95275236250001,7.536088188,0,7.536088188,90.6,-18.97,92.5646849506,122.73,98.636088188,-23.3,101.3507172793,7.536088188,0,7.536088188,91.1,-23.3,94.0324412105,130.21
2020-11-03 17:30:00,10.4656641334,0.0,10.4656641334,10.4656641334,0,10.4656641334,0.0,0.0,0.0,131.78,108.3256641334,-31.92,112.9306685978,10.4656641334,0,10.4656641334,97.86,-31.92,102.9342800043,124.02,108.8856641334,-36.33,114.7865704417,10.4656641334,0,10.4656641334,98.42,-36.33,104.9112258054,131.26
2020-11-03 18:00:00,8.9091111021,0.0,8.9091111021,8.9091111021,0,8.9091111021,0.0,0.0,0.0,131.78,109.5091111021,-37.18,115.648596249,8.9091111021,0,8.9091111021,100.6,-37.18,107.2506988322,124.75,110.1191111021,-41.65,117.7324981894,8.9091111021,0,8.9091111021,101.21,-41.65,109.4449021197,131.92
2020-11-03 18:30:00,8.199222214,0.0,8.199222214,8.199222214,0,8.199222214,0.0,0.0,0.0,131.86,107.209222214,-35.33,112.88058392720001,8.199222214,0,8.199222214,99.01,-35.33,105.1246355523,124.62,107.789222214,-39.82,114.9093069577,8.199222214,0,8.199222214,99.59,-39.82,107.2557714065,131.78
2020-11-03 19:00:00,4.1066666626,0.0,4.1066666626,4.1066666626,0,4.1066666626,0.0,0.0,0.0,131.06,103.9666666626,-7.68,104.2499408965,4.1066666626,0,4.1066666626,99.86,-7.68,100.1548900454,123.54,103.8466666626,-10.5,104.3761475478,4.1066666626,0,4.1066666626,99.74,-10.5,100.2911641173,130.98
2020-11-03 19:30:00,2.965999997,0.0,2.965999997,2.965999997,0,2.965999997,0.0,0.0,0.0,131.21,100.395999997,-7.08,100.6453337985,2.965999997,0,2.965999997,97.43,-7.08,97.6869044448,124.75,100.125999997,-9.94,100.6181866036,2.965999997,0,2.965999997,97.16,-9.94,97.6671346974,132.18
2020-11-03 20:00:00,2.9145555526,0.0,2.9145555526,2.9145555526,0,2.9145555526,0.0,0.0,0.0,131.87,92.6845555526,-7.87,93.0180828548,2.9145555526,0,2.9145555526,89.77,-7.87,90.114315178,125.57,92.4345555526,-10.78,93.0610308358,2.9145555526,0,2.9145555526,89.52,-10.78,90.166727788,132.99
2020-11-03 20:30:00,2.9204444415,0.0,2.9204444415,2.9204444415,0,2.9204444415,0.0,0.0,0.0,131.68,84.4104444415,-8.23,84.8107070529,2.9204444415,0,2.9204444415,81.49,-8.23,81.9045358939,125.45,84.1904444415,-11.15,84.9255758606,2.9204444415,0,2.9204444415,81.27,-11.15,82.0313074381,132.9
2020-11-03 21:00:00,2.8089999972,0.0,2.8089999972,2.8089999972,0,2.8089999972,0.0,0.0,0.0,131.82,80.0489999972,-9.94,80.6637836984,2.8089999972,0,2.8089999972,77.24,-9.94,77.8769619336,125.77,79.8189999972,-12.91,80.8562975936,2.8089999972,0,2.8089999972,77.01,-12.91,78.0846220456,133.23
2020-11-03 21:30:00,4.2852222179,0.0,4.2852222179,4.2852222179,0,4.2852222179,0.0,0.0,0.0,131.5,75.6452222179,-12.71,76.7055652766,4.2852222179,0,4.2852222179,71.36,-12.71,72.4830580205,125.77,75.4652222179,-14.68,76.8797903509,4.2852222179,0,4.2852222179,71.18,-14.68,72.678021437,133.23
2020-11-03 22:00:00,3.4281111077,0.0,3.4281111077,3.4281111077,0,3.4281111077,0.0,0.0,0.0,131.5,69.2181111077,-48.6,84.5760421474,3.4281111077,0,3.4281111077,65.79,-48.6,81.7941568818,124.29,69.3981111077,-0.67,69.4013452702,3.4281111077,0,3.4281111077,65.97,-0.67,65.9734022163,131.75
2020-11-03 22:30:00,2.8949999971,0.0,2.8949999971,2.8949999971,0,2.8949999971,0.0,0.0,0.0,131.76,64.2249999971,-52.98,83.2570178701,2.8949999971,0,2.8949999971,61.33,-52.98,81.0447364114,124.43,64.4849999971,0.23,64.4854101687,2.8949999971,0,2.8949999971,61.59,0.23,61.5904294513,131.89
2020-11-03 23:00:00,2.8979999971,0.0,2.8979999971,2.8979999971,0,2.8979999971,0.0,0.0,0.0,132.34,59.5979999971,-53.63,80.1754233145,2.8979999971,0,2.8979999971,56.7,-53.63,78.0452874939,125.08,59.8479999971,-0.04,59.8480133643,2.8979999971,0,2.8979999971,56.95,-0.04,56.9500140474,132.56
2020-11-03 23:30:00,2.8395555527000003,0.0,2.8395555527000003,2.8395555527000003,0,2.8395555527000003,0.0,0.0,0.0,132.27,57.2695555527,-52.21,77.4963618063,2.8395555527000003,0,2.8395555527000003,54.43,-52.21,75.4222049532,124.95,57.5495555527,1.18,57.5616516816,2.8395555527000003,0,2.8395555527000003,54.71,1.18,54.7227237992,132.37
2020-11-04 00:00:00,2.9255555526,0.0,2.9255555526,2.9255555526,0,2.9255555526,0.0,0.0,0.0,131.68,54.7355555526,-51.75,75.3262473621,2.9255555526,0,2.9255555526,51.81,-51.75,73.2279905501,124.36,55.0055555526,1.17,55.0179974341,2.9255555526,0,2.9255555526,52.08,1.17,52.0931406233,131.74
2020-11-04 00:30:00,2.9781111081000002,0.0,2.9781111081000002,2.9781111081000002,0,2.9781111081000002,0.0,0.0,0.0,130.69,59.7981111081,-49.42,77.5767393753,2.9781111081000002,0,2.9781111081000002,56.82,-49.42,75.3050383441,123.19,60.0181111081,2.59,60.0739690797,2.9781111081000002,0,2.9781111081000002,57.04,2.59,57.0987714404,130.56
2020-11-04 01:00:00,3.0123333303,0.0,3.0123333303,3.0123333303,0,3.0123333303,0.0,0.0,0.0,131.34,60.4323333303,-49.52,78.130002635,3.0123333303,0,3.0123333303,57.42,-49.52,75.8240515931,123.68,60.6823333303,3.04,60.7584329819,3.0123333303,0,3.0123333303,57.67,3.04,57.750069264,131.19
2020-11-04 01:30:00,2.9614444415000003,0.0,2.9614444415000003,2.9614444415000003,0,2.9614444415000003,0.0,0.0,0.0,131.81,59.1214444415,-50.02,77.4425309042,2.9614444415000003,0,2.9614444415000003,56.16,-50.02,75.2060236949,124.17,59.3614444415,2.92,59.4332187096,2.9614444415000003,0,2.9614444415000003,56.4,2.92,56.4755380674,131.68
2020-11-04 02:00:00,2.8935555527,0.0,2.8935555527,2.8935555527,0,2.8935555527,0.0,0.0,0.0,132.67,56.9235555527,-51.01,76.4350134216,2.8935555527,0,2.8935555527,54.03,-51.01,74.3051882442,125.08,57.1835555527,2.64,57.2444637117,2.8935555527,0,2.8935555527,54.29,2.64,54.3541507155,132.62
2020-11-04 02:30:00,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,133.34,56.0652222193,-52.29,76.66520229220001,2.9352222193,0,2.9352222193,53.13,-52.29,74.5455632483,125.44,56.4052222193,1.29,56.4199715846,2.9352222193,0,2.9352222193,53.47,1.29,53.4855587986,132.96
2020-11-04 03:00:00,2.9664444415,0.0,2.9664444415,2.9664444415,0,2.9664444415,0.0,0.0,0.0,133.16,52.9064444415,-62.33,81.756472303,2.9664444415,0,2.9664444415,49.94,-62.33,79.8688456158,122.95,53.7064444415,-10.73,54.7678288281,2.9664444415,0,2.9664444415,50.74,-10.73,51.8621297287,130.39
2020-11-04 03:30:00,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,133.29,51.3205555526,-62.77,81.0794198439,2.9705555526,0,2.9705555526,48.35,-62.77,79.2325400325,123.13,52.1105555526,-10.96,53.2506488223,2.9705555526,0,2.9705555526,49.14,-10.96,50.347405097,130.61
2020-11-04 04:00:00,2.973999997,0.0,2.973999997,2.973999997,0,2.973999997,0.0,0.0,0.0,133.59,50.183999997,-63.27,80.7559704028,2.973999997,0,2.973999997,47.21,-63.27,78.9422383772,123.44,50.983999997,-11.24,52.2082929782,2.973999997,0,2.973999997,48.01,-11.24,49.3081910031,130.95
2020-11-04 04:30:00,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,133.78,49.6273333303,-63.55,80.6317227491,2.9873333303000003,0,2.9873333303000003,46.64,-63.55,78.8282443037,123.54,50.4073333303,-11.44,51.6891947459,2.9873333303000003,0,2.9873333303000003,47.42,-11.44,48.7804264024,131.07
2020-11-04 05:00:00,2.9382222193,0.0,2.9382222193,2.9382222193,0,2.9382222193,0.0,0.0,0.0,133.01,49.2982222193,-63.99,80.7776875999,2.9382222193,0,2.9382222193,46.36,-63.99,79.0187933342,123.05,50.0882222193,-12.39,51.597888572,2.9382222193,0,2.9382222193,47.15,-12.39,48.7507394816,130.56
2020-11-04 05:30:00,2.9838888859,0.0,2.9838888859,2.9838888859,0,2.9838888859,0.0,0.0,0.0,131.64,52.0038888859,-62.81,81.5444698263,2.9838888859,0,2.9838888859,49.02,-62.81,79.6746917158,123.05,52.0438888859,2.77,52.1175524211,2.9838888859,0,2.9838888859,49.06,2.77,49.1381369203,130.56
2020-11-04 06:00:00,2.9783333304,0.0,2.9783333304,2.9783333304,0,2.9783333304,0.0,0.0,0.0,131.72,55.1183333304,-61.42,82.5254328623,2.9783333304,0,2.9783333304,52.14,-61.42,80.5667176941,123.32,54.8683333304,8.99,55.5999469645,2.9783333304,0,2.9783333304,51.89,8.99,52.6630059909,130.87
2020-11-04 06:30:00,2.9325555526000002,0.0,2.9325555526000002,2.9325555526000002,0,2.9325555526000002,0.0,0.0,0.0,131.59,62.3125555526,-59.76,86.3372004382,2.9325555526000002,0,2.9325555526000002,59.38,-59.76,84.2451304231,123.01,61.9125555526,10.01,62.7165419571,2.9325555526000002,0,2.9325555526000002,58.98,10.01,59.8234109693,130.63
2020-11-04 07:00:00,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,132.02,71.0579999972,-26.08,75.6928382583,2.8379999972,0,2.8379999972,68.22,-26.08,73.035161395,124.58,70.0879999972,-1.83,70.1118866071,2.8379999972,0,2.8379999972,67.25,-1.83,67.2748942771,132.31
2020-11-04 07:30:00,3.2708888856,0.0,3.2708888856,3.2708888856,0,3.2708888856,0.0,0.0,0.0,131.54,77.5508888856,-19.93,80.0708765217,3.2708888856,0,3.2708888856,74.28,-19.93,76.9072382809,124.34,76.4308888856,-4.8100000000000005,76.5820923966,3.2708888856,0,3.2708888856,73.16,-4.8100000000000005,73.3179493712,132.07
2020-11-04 08:00:00,5.8066666609,0.0,5.8066666609,5.8066666609,0,5.8066666609,0.0,0.0,0.0,131.07,79.7966666609,-21.29,82.587965892,5.8066666609,0,5.8066666609,73.99,-21.29,76.99210479,124.05,78.6866666609,-6.22,78.9321221696,5.8066666609,0,5.8066666609,72.88,-6.22,73.144943776,131.77
2020-11-04 08:30:00,8.6745555469,0.0,8.6745555469,8.6745555469,0,8.6745555469,0.0,0.0,0.0,131.07,79.7945555469,-21.42,82.6195345843,8.6745555469,0,8.6745555469,71.12,-21.42,74.2756406906,124.05,78.7745555469,-6.39,79.0333012192,8.6745555469,0,8.6745555469,70.1,-6.39,70.3906392925,131.77
2020-11-04 09:00:00,12.3547777654,0.0,12.3547777654,12.3547777654,0,12.3547777654,0.0,0.0,0.0,131.26,78.0747777654,-21.21,80.9044808593,12.3547777654,0,12.3547777654,65.72,-21.21,69.0578199772,124.34,77.1447777654,-6.11,77.386360791,12.3547777654,0,12.3547777654,64.79,-6.11,65.0774630729,132.04
2020-11-04 09:30:00,16.0905555395,0.0,16.0905555395,16.0905555395,0,16.0905555395,0.0,0.0,0.0,131.48,75.9905555395,-20.84,78.7963839982,16.0905555395,0,16.0905555395,59.9,-20.84,63.4217281379,124.59,75.1905555395,-5.72,75.4078115472,16.0905555395,0,16.0905555395,59.1,-5.72,59.3761601992,132.27
2020-11-04 10:00:00,19.3434444251,0.0,19.3434444251,19.3434444251,0,19.3434444251,0.0,0.0,0.0,132.07,72.7834444251,-21.17,75.7997274559,19.3434444251,0,19.3434444251,53.44,-21.17,57.4804531993,125.29,72.1134444251,-5.92,72.3560313094,19.3434444251,0,19.3434444251,52.77,-5.92,53.1010291802,132.93
2020-11-04 10:30:00,20.9061110902,0.0,20.9061110902,20.9061110902,0,20.9061110902,0.0,0.0,0.0,132.44,69.7061110902,-22.22,73.1619458689,20.9061110902,0,20.9061110902,48.8,-22.22,53.6205967889,124.58,69.6561110902,-19.14,72.2378945721,20.9061110902,0,20.9061110902,48.75,-19.14,52.3727228622,132.08
2020-11-04 11:00:00,21.7946666449,0.0,21.7946666449,21.7946666449,0,21.7946666449,0.0,0.0,0.0,132.66,66.0046666449,-22.13,69.6157519452,21.7946666449,0,21.7946666449,44.21,-22.13,49.4394680392,124.17,66.2846666449,-26.73,71.4713224463,21.7946666449,0,21.7946666449,44.49,-26.73,51.9023409877,131.66
2020-11-04 11:30:00,22.9193333104,0.0,22.9193333104,22.9193333104,0,22.9193333104,0.0,0.0,0.0,132.84,64.3893333104,-22.27,68.1317777851,22.9193333104,0,22.9193333104,41.47,-22.27,47.0713692174,124.31,64.6693333104,-26.9,70.0409356792,22.9193333104,0,22.9193333104,41.75,-26.9,49.665606812,131.78
2020-11-04 12:00:00,24.561555531,0.0,24.561555531,24.561555531,0,24.561555531,0.0,0.0,0.0,132.84,63.361555531,-22.6,67.2714405919,24.561555531,0,24.561555531,38.8,-22.6,44.9021157631,124.53,63.601555531,-27.24,69.1894172975,24.561555531,0,24.561555531,39.04,-27.24,47.6039830266,132.01
2020-11-04 12:30:00,23.6932221985,0.0,23.6932221985,23.6932221985,0,23.6932221985,0.0,0.0,0.0,133.13,63.2732221985,-22.48,67.147978729,23.6932221985,0,23.6932221985,39.58,-22.48,45.518422644,124.69,63.5332221985,-27.14,69.087263102,23.6932221985,0,23.6932221985,39.84,-27.14,48.205862714,132.15
2020-11-04 13:00:00,23.6339999764,0.0,23.6339999764,23.6339999764,0,23.6339999764,0.0,0.0,0.0,133.13,63.1039999764,-22.98,67.1579869637,23.6339999764,0,23.6339999764,39.47,-22.98,45.6723253185,124.78,63.3739999764,-27.64,69.1392325167,23.6339999764,0,23.6339999764,39.74,-27.64,48.4069953622,132.26
2020-11-04 13:30:00,24.1489999759,0.0,24.1489999759,24.1489999759,0,24.1489999759,0.0,0.0,0.0,133.43,61.6389999759,-24.57,66.3554912424,24.1489999759,0,24.1489999759,37.49,-24.57,44.8239333392,125.22,61.8789999759,-29.27,68.4524911016,24.1489999759,0,24.1489999759,37.73,-29.27,47.7523381626,132.66
2020-11-04 14:00:00,22.1709999778,0.0,22.1709999778,22.1709999778,0,22.1709999778,0.0,0.0,0.0,133.43,61.4109999778,-24.69,66.1884205755,22.1709999778,0,22.1709999778,39.24,-24.69,46.361338419,125.22,61.6609999778,-29.4,68.3113381385,22.1709999778,0,22.1709999778,39.49,-29.4,49.232307482,132.66
2020-11-04 14:30:00,21.4293333119,0.0,21.4293333119,21.4293333119,0,21.4293333119,0.0,0.0,0.0,133.43,61.2793333119,-25.08,66.2130130046,21.4293333119,0,21.4293333119,39.85,-25.08,47.0853363586,125.22,61.5393333119,-29.79,68.3705612415,21.4293333119,0,21.4293333119,40.11,-29.79,49.9625479735,132.55
2020-11-04 15:00:00,17.208222205,0.0,17.208222205,17.208222205,0,17.208222205,0.0,0.0,0.0,133.2,63.788222205,-25.33,68.6334189158,17.208222205,0,17.208222205,46.58,-25.33,53.021743653,125.05,64.068222205,-30.0,70.7441665193,17.208222205,0,17.208222205,46.86,-30.0,55.6404493152,132.38
2020-11-04 15:30:00,11.4419999886,0.0,11.4419999886,11.4419999886,0,11.4419999886,0.0,0.0,0.0,132.84,67.5619999886,-24.34,71.8126690943,11.4419999886,0,11.4419999886,56.12,-24.34,61.1709898563,124.55,67.8819999886,-28.94,73.7935601692,11.4419999886,0,11.4419999886,56.44,-28.94,63.427101463,131.86
2020-11-04 16:00:00,7.6871111034,0.0,7.6871111034,7.6871111034,0,7.6871111034,0.0,0.0,0.0,132.2,73.2871111034,-22.56,76.6808597623,7.6871111034,0,7.6871111034,65.6,-22.56,69.3708411366,123.73,73.6671111034,-27.07,78.4832985948,7.6871111034,0,7.6871111034,65.98,-27.07,71.3172160141,130.96
2020-11-04 16:30:00,6.0527777717,0.0,6.0527777717,6.0527777717,0,6.0527777717,0.0,0.0,0.0,131.35,80.5927777717,-20.33,83.1174153169,6.0527777717,0,6.0527777717,74.54,-20.33,77.2626720998,122.61,81.0227777717,-24.71,84.7069927329,6.0527777717,0,6.0527777717,74.97,-24.71,78.9372218918,129.87
2020-11-04 17:00:00,7.3647777704,0.0,7.3647777704,7.3647777704,0,7.3647777704,0.0,0.0,0.0,130.55,90.3547777704,-10.5,90.9628268357,7.3647777704,0,7.3647777704,82.99,-10.5,83.6515995065,123.29,90.3647777704,-14.25,91.4814492752,7.3647777704,0,7.3647777704,83.0,-14.25,84.2143841633,130.69
2020-11-04 17:30:00,10.9053333224,0.0,10.9053333224,10.9053333224,0,10.9053333224,0.0,0.0,0.0,130.92,96.1753333224,-6.09,96.3679554607,10.9053333224,0,10.9053333224,85.27,-6.09,85.487197872,124.44,95.9253333224,-8.97,96.3438138804,10.9053333224,0,10.9053333224,85.02,-8.97,85.4918785617,131.82
2020-11-04 18:00:00,11.136666655500001,0.0,11.136666655500001,11.136666655500001,0,11.136666655500001,0.0,0.0,0.0,130.81,97.7266666555,-5.86,97.9022010764,11.136666655500001,0,11.136666655500001,86.59,-5.86,86.7880619671,124.27,97.4766666555,-8.73,97.8668148162,11.136666655500001,0,11.136666655500001,86.34,-8.73,86.7802310437,131.72
2020-11-04 18:30:00,10.732777767,0.0,10.732777767,10.732777767,0,10.732777767,0.0,0.0,0.0,130.94,96.282777767,-6.5,96.5019341492,10.732777767,0,10.732777767,85.55,-6.5,85.796576272,124.5,96.042777767,-9.38,96.4997386588,10.732777767,0,10.732777767,85.31,-9.38,85.8241253961,131.92
2020-11-04 19:00:00,6.8559999931,0.0,6.8559999931,6.8559999931,0,6.8559999931,0.0,0.0,0.0,130.94,96.7259999931,-7.05,96.9825838729,6.8559999931,0,6.8559999931,89.87,-7.05,90.1461003039,124.5,96.4759999931,-9.92,96.9846636055,6.8559999931,0,6.8559999931,89.62,-9.92,90.1673488576,131.92
2020-11-04 19:30:00,4.6469999954,0.0,4.6469999954,4.6469999954,0,4.6469999954,0.0,0.0,0.0,131.38,92.0169999954,-8.37,92.3968894939,4.6469999954,0,4.6469999954,87.37,-8.37,87.770005127,125.15,91.7769999954,-11.26,92.4651573737,4.6469999954,0,4.6469999954,87.13,-11.26,87.8545644802,132.57
2020-11-04 20:00:00,2.9197777749,0.0,2.9197777749,2.9197777749,0,2.9197777749,0.0,0.0,0.0,132.13,86.4797777749,-12.6,87.3928599142,2.9197777749,0,2.9197777749,83.56,-12.6,84.5046365592,125.92,86.3097777749,-15.27,87.6501605221,2.9197777749,0,2.9197777749,83.39,-15.27,84.7765592602,133.29
2020-11-04 20:30:00,4.0594444404,0.0,4.0594444404,4.0594444404,0,4.0594444404,0.0,0.0,0.0,131.02,81.7994444404,-29.79,87.0551159367,4.0594444404,0,4.0594444404,77.74,-29.79,83.2523375047,123.68,81.8694444404,-9.25,82.3903418671,4.0594444404,0,4.0594444404,77.81,-9.25,78.3578879246,131.03
2020-11-04 21:00:00,3.229222219,0.0,3.229222219,3.229222219,0,3.229222219,0.0,0.0,0.0,130.74,78.889222219,-31.13,84.8091167406,3.229222219,0,3.229222219,75.66,-31.13,81.8138894076,123.9,78.879222219,-4.95,79.0343861738,3.229222219,0,3.229222219,75.65,-4.95,75.811773492,131.31
2020-11-04 21:30:00,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,131.3,74.2419999971,-38.13,83.4611973529,2.8519999971,0,2.8519999971,71.39,-38.13,80.9347206086,124.45,74.2919999971,-4.4,74.4221826042,2.8519999971,0,2.8519999971,71.44,-4.4,71.5753700654,131.83
2020-11-04 22:00:00,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,132.03,68.9706666639,-53.57,87.3309667876,2.8106666639,0,2.8106666639,66.16,-53.57,85.1286702586,124.78,69.2106666639,-0.37,69.2116556662,2.8106666639,0,2.8106666639,66.4,-0.37,66.4010308655,132.16
2020-11-04 22:30:00,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,132.14,64.4055555527,-55.79,85.2091525955,2.8855555527,0,2.8855555527,61.52,-55.79,83.0495906071,125.13,64.6555555527,-2.33,64.6975251754,2.8855555527,0,2.8855555527,61.77,-2.33,61.813928851,132.54
2020-11-04 23:00:00,2.8832222193,0.0,2.8832222193,2.8832222193,0,2.8832222193,0.0,0.0,0.0,131.84,59.1432222193,-57.0,82.1396416749,2.8832222193,0,2.8832222193,56.26,-57.0,80.0886234118,124.99,59.4232222193,-3.68,59.5370618937,2.8832222193,0,2.8832222193,56.54,-3.68,56.6596328968,132.39
2020-11-04 23:30:00,2.8318888861,0.0,2.8318888861,2.8318888861,0,2.8318888861,0.0,0.0,0.0,132.4,56.4818888861,-57.63,80.6933744005,2.8318888861,0,2.8318888861,53.65,-57.63,78.7371538729,125.58,56.7718888861,-3.8200000000000003,56.9002615784,2.8318888861,0,2.8318888861,53.94,-3.8200000000000003,54.0750959315,132.98
2020-11-05 00:00:00,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,132.4,54.9119999972,-54.99,77.7124690361,2.8419999972000003,0,2.8419999972000003,52.07,-54.99,75.7310042189,125.39,55.2019999972,-1.3599999999999999,55.218750472,2.8419999972000003,0,2.8419999972000003,52.36,-1.3599999999999999,52.3776593597,132.78
2020-11-05 00:30:00,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,132.0,59.6714444416,-53.59,80.203300317,2.8614444415999998,0,2.8614444415999998,56.81,-53.59,78.0977861402,124.75,59.9114444416,-0.31,59.9122464533,2.8614444415999998,0,2.8614444415999998,57.05,-0.31,57.0508422374,132.18
2020-11-05 01:00:00,2.7626666639,0.0,2.7626666639,2.7626666639,0,2.7626666639,0.0,0.0,0.0,131.89,60.0726666639,-53.61,80.5155722833,2.7626666639,0,2.7626666639,57.31,-53.61,78.4759084051,124.68,60.3226666639,-0.5,60.3247388179,2.7626666639,0,2.7626666639,57.56,-0.5,57.562171606,132.05
2020-11-05 01:30:00,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,132.12,58.4514444418,-53.99,79.5706695795,2.6414444418,0,2.6414444418,55.81,-53.99,77.6509896911,124.88,58.7214444418,-0.6000000000000001,58.7245096815,2.6414444418,0,2.6414444418,56.08,-0.6000000000000001,56.0832096086,132.36
2020-11-05 02:00:00,2.5332222197,0.0,2.5332222197,2.5332222197,0,2.5332222197,0.0,0.0,0.0,132.47,56.4832222197,-54.64,78.5867927346,2.5332222197,0,2.5332222197,53.95,-54.64,76.7862754664,125.28,56.7532222197,-0.9500000000000001,56.7611727532,2.5332222197,0,2.5332222197,54.22,-0.9500000000000001,54.2283219361,132.76
2020-11-05 02:30:00,2.6095555529,0.0,2.6095555529,2.6095555529,0,2.6095555529,0.0,0.0,0.0,132.55,55.8895555529,-54.89,78.3361635511,2.6095555529,0,2.6095555529,53.28,-54.89,76.4962123245,125.4,56.1595555529,-1.08,56.1699392906,2.6095555529,0,2.6095555529,53.55,-1.08,53.5608896491,132.9
2020-11-05 03:00:00,2.5593333308,0.0,2.5593333308,2.5593333308,0,2.5593333308,0.0,0.0,0.0,132.55,54.3593333308,-55.2,77.4724281288,2.5593333308,0,2.5593333308,51.8,-55.2,75.6986129331,125.48,54.6593333308,-1.29,54.6745536805,2.5593333308,0,2.5593333308,52.1,-1.29,52.1159678026,132.99
2020-11-05 03:30:00,2.5664444419,0.0,2.5664444419,2.5664444419,0,2.5664444419,0.0,0.0,0.0,133.03,52.9964444419,-55.73,76.9055006061,2.5664444419,0,2.5664444419,50.43,-55.73,75.1599481107,125.85,53.2764444419,-1.47,53.296720653,2.5664444419,0,2.5664444419,50.71,-1.47,50.7313019742,133.47
2020-11-05 04:00:00,2.5341111086,0.0,2.5341111086,2.5341111086,0,2.5341111086,0.0,0.0,0.0,133.03,51.5741111086,-56.01,76.1380918899,2.5341111086,0,2.5341111086,49.04,-56.01,74.4448903552,125.85,51.8741111086,-1.75,51.9036212928,2.5341111086,0,2.5341111086,49.34,-1.75,49.3710249033,133.47
2020-11-05 04:30:00,2.4988888864,0.0,2.4988888864,2.4988888864,0,2.4988888864,0.0,0.0,0.0,132.44,50.9488888864,-56.07,75.7603734069,2.4988888864,0,2.4988888864,48.45,-56.07,74.1029513582,125.4,51.2488888864,-2.17,51.2948097968,2.4988888864,0,2.4988888864,48.75,-2.17,48.7982725104,132.92
2020-11-05 05:00:00,2.4575555531,0.0,2.4575555531,2.4575555531,0,2.4575555531,0.0,0.0,0.0,132.44,50.5675555531,-55.92,75.3931301553,2.4575555531,0,2.4575555531,48.11,-55.92,73.7673267782,125.19,50.8675555531,-2.11,50.9112984312,2.4575555531,0,2.4575555531,48.41,-2.11,48.4559614495,132.78
2020-11-05 05:30:00,2.5233333308,0.0,2.5233333308,2.5233333308,0,2.5233333308,0.0,0.0,0.0,132.21,52.2433333308,-55.45,76.1844365833,2.5233333308,0,2.5233333308,49.72,-55.45,74.4767138104,125.05,52.5333333308,-1.8,52.5641618486,2.5233333308,0,2.5233333308,50.01,-1.8,50.0423830368,132.61
2020-11-05 06:00:00,2.4558888864,0.0,2.4558888864,2.4558888864,0,2.4558888864,0.0,0.0,0.0,132.31,54.8858888864,-54.32,77.2212613135,2.4558888864,0,2.4558888864,52.43,-54.32,75.4954786726,125.05,55.1558888864,-0.7000000000000001,55.160330663,2.4558888864,0,2.4558888864,52.7,-0.7000000000000001,52.7046487513,132.61
2020-11-05 06:30:00,2.4191111087,0.0,2.4191111087,2.4191111087,0,2.4191111087,0.0,0.0,0.0,131.63,61.9591111087,-44.18,76.0973314209,2.4191111087,0,2.4191111087,59.54,-44.18,74.1409738269,124.28,62.0991111087,-0.49,62.1010442786,2.4191111087,0,2.4191111087,59.68,-0.49,59.6820115278,131.84
2020-11-05 07:00:00,3.2495555523,0.0,3.2495555523,3.2495555523,0,3.2495555523,0.0,0.0,0.0,131.63,69.3995555523,-22.62,72.9928949341,3.2495555523,0,3.2495555523,66.15,-22.62,69.9105635795,124.91,69.3095555523,-6.8100000000000005,69.6433097351,3.2495555523,0,3.2495555523,66.06,-6.8100000000000005,66.4100873362,132.48
2020-11-05 07:30:00,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,131.3,74.4729999976,-10.48,75.2067691676,2.4429999976,0,2.4429999976,72.03,-10.48,72.7884008617,125.19,74.2529999976,-13.42,75.4559766264,2.4429999976,0,2.4429999976,71.81,-13.42,73.0532169038,132.8
2020-11-05 08:00:00,3.5068888854,0.0,3.5068888854,3.5068888854,0,3.5068888854,0.0,0.0,0.0,131.5,77.3668888854,-10.09,78.0220712094,3.5068888854,0,3.5068888854,73.86,-10.09,74.5460106243,125.38,77.1668888854,-13.04,78.2609119564,3.5068888854,0,3.5068888854,73.66,-13.04,74.8053286872,132.93
2020-11-05 08:30:00,7.3618888815,0.0,7.3618888815,7.3618888815,0,7.3618888815,0.0,0.0,0.0,132.03,77.9018888815,-9.98,78.5385554445,7.3618888815,0,7.3618888815,70.54,-9.98,71.2424873232,125.92,77.7018888815,-12.96,78.7752825178,7.3618888815,0,7.3618888815,70.34,-12.96,71.5239624182,133.48
2020-11-05 09:00:00,11.6212222106,0.0,11.6212222106,11.6212222106,0,11.6212222106,0.0,0.0,0.0,132.44,75.3512222106,-13.65,76.5776023954,11.6212222106,0,11.6212222106,63.73,-13.65,65.1754202135,125.7,75.3512222106,-17.47,77.349903611,11.6212222106,0,11.6212222106,63.73,-17.47,66.0811153054,133.21
2020-11-05 09:30:00,15.3597777624,0.0,15.3597777624,15.3597777624,0,15.3597777624,0.0,0.0,0.0,132.81,73.2397777624,-23.44,76.8992759829,15.3597777624,0,15.3597777624,57.88,-23.44,62.4462008452,124.29,73.5997777624,-28.02,78.7530804901,15.3597777624,0,15.3597777624,58.24,-28.02,64.6298537829,131.83
2020-11-05 10:00:00,18.6671110924,0.0,18.6671110924,18.6671110924,0,18.6671110924,0.0,0.0,0.0,133.11,70.9871110924,-23.34,74.7256685567,18.6671110924,0,18.6671110924,52.32,-23.34,57.2899467621,124.53,71.3171110924,-27.95,76.5985171826,18.6671110924,0,18.6671110924,52.65,-27.95,59.6089338942,132.12
2020-11-05 10:30:00,21.2135555343,0.0,21.2135555343,21.2135555343,0,21.2135555343,0.0,0.0,0.0,133.11,68.2835555343,-23.24,72.1300322779,21.2135555343,0,21.2135555343,47.07,-23.24,52.4945949599,124.61,68.5935555343,-27.86,74.0355013547,21.2135555343,0,21.2135555343,47.38,-27.86,54.9640245979,132.12
2020-11-05 11:00:00,22.2235555333,0.0,22.2235555333,22.2235555333,0,22.2235555333,0.0,0.0,0.0,132.98,67.7135555333,-22.03,71.207067788,22.2235555333,0,22.2235555333,45.49,-22.03,50.5436543989,124.36,68.0035555333,-26.65,73.0390721818,22.2235555333,0,22.2235555333,45.78,-26.65,52.971982217,131.86
2020-11-05 11:30:00,23.166777754599998,0.0,23.166777754599998,23.166777754599998,0,23.166777754599998,0.0,0.0,0.0,133.08,65.8367777546,-22.14,69.4597790459,23.166777754599998,0,23.166777754599998,42.67,-22.14,48.0719096771,124.52,66.1267777546,-26.76,71.3361642942,23.166777754599998,0,23.166777754599998,42.96,-26.76,50.6128363165,132.0
2020-11-05 12:00:00,24.4296666422,0.0,24.4296666422,24.4296666422,0,24.4296666422,0.0,0.0,0.0,133.08,63.2496666422,-22.97,67.291464766,24.4296666422,0,24.4296666422,38.82,-22.97,45.1066879742,124.69,63.4896666422,-27.47,69.1775879194,24.4296666422,0,24.4296666422,39.06,-27.47,47.7523245507,132.1
2020-11-05 12:30:00,22.788777755,0.0,22.788777755,22.788777755,0,22.788777755,0.0,0.0,0.0,134.9,64.718777755,-35.54,73.8350309413,22.788777755,0,22.788777755,41.93,-35.54,54.9655937837,125.89,63.968777755,-1.24,63.9807949893,22.788777755,0,22.788777755,41.18,-1.24,41.1986650269,133.29
2020-11-05 13:00:00,20.9132222013,0.0,20.9132222013,20.9132222013,0,20.9132222013,0.0,0.0,0.0,134.8,73.6532222013,-34.79,81.4563763043,20.9132222013,0,20.9132222013,52.74,-34.79,63.181102396200004,125.65,49.9732222013,-0.59,49.9767049452,20.9132222013,0,20.9132222013,29.06,-0.59,29.0659887153,133.01
2020-11-05 13:30:00,64.3054444251,6.41,64.6241308081,19.3754444251,0,19.3754444251,44.93,6.41,45.3849424369,133.95,67.4354444251,-39.72,78.2637691707,19.3754444251,0,19.3754444251,48.06,-39.72,62.3493544473,126.34,19.3754444251,-0.30000000000000004,19.3777668133,19.3754444251,0,19.3754444251,0.0,-0.30000000000000004,0.30000000000000004,133.2
2020-11-05 14:00:00,62.0368888719,7.52,62.4910072003,16.9768888719,0,16.9768888719,45.06,7.52,45.6831916573,134.1,62.7368888719,-39.2,73.9767343516,16.9768888719,0,16.9768888719,45.76,-39.2,60.2546064629,126.34,16.9768888719,-0.31,16.9797189544,16.9768888719,0,16.9768888719,0.0,-0.31,0.31,133.41
2020-11-05 14:30:00,61.2454444302,7.36,61.6860929501,14.2754444302,0,14.2754444302,46.97,7.36,47.5431435646,134.22,61.9854444302,-39.42,73.4583672648,14.2754444302,0,14.2754444302,47.71,-39.42,61.8884520731,126.5,14.2754444302,-0.30000000000000004,14.2785963483,14.2754444302,0,14.2754444302,0.0,-0.30000000000000004,0.30000000000000004,133.51
2020-11-05 15:00:00,61.5612222097,7.17,61.9773586074,12.5212222097,0,12.5212222097,49.04,7.17,49.5613811349,134.0,62.3412222097,-39.52,73.8123186643,12.5212222097,0,12.5212222097,49.82,-39.52,63.5913736288,126.31,12.5212222097,-0.30000000000000004,12.5248155924,12.5212222097,0,12.5212222097,0.0,-0.30000000000000004,0.30000000000000004,133.23
2020-11-05 15:30:00,63.2583333239,6.84,63.6270566262,9.4183333239,0,9.4183333239,53.84,6.84,54.272748226,133.55,64.1483333239,-39.48,75.3238280243,9.4183333239,0,9.4183333239,54.73,-39.48,67.4836520944,125.88,9.4183333239,-0.30000000000000004,9.423110028,9.4183333239,0,9.4183333239,0.0,-0.30000000000000004,0.30000000000000004,132.81
2020-11-05 16:00:00,73.4458888827,6.46,73.7294391256,6.1858888827,0,6.1858888827,67.26,6.46,67.5695138358,132.66,74.5958888827,-39.21,84.27319110010001,6.1858888827,0,6.1858888827,68.41,-39.21,78.8501883321,125.16,6.1858888827,-0.29,6.1926828814,6.1858888827,0,6.1858888827,0.0,-0.29,0.29,132.04
2020-11-05 16:30:00,5.7060663095,0.14,5.7077835215,4.1960663095,0,4.1960663095,1.51,0.14,1.5164761785,133.18,85.7160663095,-32.81,91.7809355127,4.1960663095,0,4.1960663095,81.52,-32.81,87.8749480796,123.82,80.5860663095,0.75,80.5895562914,4.1960663095,0,4.1960663095,76.39,0.75,76.3936816759,130.98
2020-11-05 17:00:00,12.1317733729,0.0,12.1317733729,12.1317733729,0,12.1317733729,0.0,0.0,0.0,132.83,97.2317733729,-31.09,102.0813687861,12.1317733729,0,12.1317733729,85.1,-31.09,90.6013140081,123.2,94.9617733729,2.14,94.9858831729,12.1317733729,0,12.1317733729,82.83,2.14,82.8576399616,130.45
2020-11-05 17:30:00,16.2966621384,0.0,16.2966621384,16.2966621384,0,16.2966621384,0.0,0.0,0.0,133.64,104.9666621384,-29.58,109.0549245128,16.2966621384,0,16.2966621384,88.67,-29.58,93.473767978,123.76,102.5866621384,3.89,102.660388411,16.2966621384,0,16.2966621384,86.29,3.89,86.3776371522,131.05
2020-11-05 18:00:00,17.8588842081,0.0,17.8588842081,17.8588842081,0,17.8588842081,0.0,0.0,0.0,134.35,105.0688842081,-30.7,109.4621415319,17.8588842081,0,17.8588842081,87.21,-30.7,92.4557953835,124.56,102.7188842081,3.21,102.7690287634,17.8588842081,0,17.8588842081,84.86,3.21,84.9206906472,131.86
2020-11-05 18:30:00,16.003661907,0.0,16.003661907,16.003661907,0,16.003661907,0.0,0.0,0.0,134.54,102.963661907,-31.81,107.7654479566,16.003661907,0,16.003661907,86.96,-31.81,92.5954518321,124.91,100.623661907,2.31,100.6501735496,16.003661907,0,16.003661907,84.62,2.31,84.6515239083,132.19
2020-11-05 19:00:00,7.1518441019,0.0,7.1518441019,7.1518441019,0,7.1518441019,0.0,0.0,0.0,134.44,98.5718441019,-32.28,103.7227402726,7.1518441019,0,7.1518441019,91.42,-32.28,96.9516106107,124.75,96.0918441019,1.8,96.1087014942,7.1518441019,0,7.1518441019,88.94,1.8,88.9582126619,132.08
2020-11-05 19:30:00,4.2518888846,0.0,4.2518888846,4.2518888846,0,4.2518888846,0.0,0.0,0.0,135.23,92.0418888846,-33.87,98.0759206403,4.2518888846,0,4.2518888846,87.79,-33.87,94.0970828453,125.71,89.7018888846,0.67,89.7043910267,4.2518888846,0,4.2518888846,85.45,0.67,85.4526266419,133.05
2020-11-05 20:00:00,3.9723333294,0.0,3.9723333294,3.9723333294,0,3.9723333294,0.0,0.0,0.0,132.98,85.62233332939999,-37.42,93.442176584,3.9723333294,0,3.9723333294,81.65,-37.42,89.8163620951,123.65,84.7923333294,0.42,84.7933735114,3.9723333294,0,3.9723333294,80.82,0.42,80.8210913067,130.95
2020-11-05 20:30:00,4.4043333289,0.0,4.4043333289,4.4043333289,0,4.4043333289,0.0,0.0,0.0,132.75,80.9343333289,-32.49,87.2121918736,4.4043333289,0,4.4043333289,76.53,-32.49,83.1410909238,124.19,80.9243333289,-6.16,81.1584458004,4.4043333289,0,4.4043333289,76.52,-6.16,76.7675452258,131.53
2020-11-05 21:00:00,3.2634444412,0.0,3.2634444412,3.2634444412,0,3.2634444412,0.0,0.0,0.0,133.93,76.9134444412,-36.08,84.9555432906,3.2634444412,0,3.2634444412,73.65,-36.08,82.012736206,125.5,76.9234444412,-7.72,77.3098616264,3.2634444412,0,3.2634444412,73.66,-7.72,74.0634457746,132.89
2020-11-05 21:30:00,4.4472222178,0.0,4.4472222178,4.4472222178,0,4.4472222178,0.0,0.0,0.0,133.64,71.4772222178,-53.85,89.4919873283,4.4472222178,0,4.4472222178,67.03,-53.85,85.9816457158,124.53,71.7172222178,-0.7000000000000001,71.7206383312,4.4472222178,0,4.4472222178,67.27,-0.7000000000000001,67.273641941,131.9
2020-11-05 22:00:00,3.9952222182,0.0,3.9952222182,3.9952222182,0,3.9952222182,0.0,0.0,0.0,134.67,67.4552222182,-54.31,86.6012881227,3.9952222182,0,3.9952222182,63.46,-54.31,83.5269279933,125.51,67.7152222182,-0.33,67.7160263163,3.9952222182,0,3.9952222182,63.72,-0.33,63.720854514,132.9
2020-11-05 22:30:00,3.0035555526,0.0,3.0035555526,3.0035555526,0,3.0035555526,0.0,0.0,0.0,134.27,63.0835555526,-50.13,80.5763729709,3.0035555526,0,3.0035555526,60.08,-50.13,78.2471935599,124.79,63.3435555526,3.18,63.4233271757,3.0035555526,0,3.0035555526,60.34,3.18,60.4237370576,132.12
2020-11-05 23:00:00,3.0526666636,0.0,3.0526666636,3.0526666636,0,3.0526666636,0.0,0.0,0.0,133.4,58.7026666636,-49.86,77.0196252485,3.0526666636,0,3.0526666636,55.65,-49.86,74.7190879227,124.01,58.9726666636,2.74,59.0362855659,3.0526666636,0,3.0526666636,55.92,2.74,55.9870877971,131.32
2020-11-05 23:30:00,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,134.24,56.3906666635,-50.92,75.9786396743,3.1606666635,0,3.1606666635,53.23,-50.92,73.6632832556,124.88,56.6806666635,2.42,56.7323044959,3.1606666635,0,3.1606666635,53.52,2.42,53.5746843201,132.19
2020-11-06 00:00:00,3.2394444412,0.0,3.2394444412,3.2394444412,0,3.2394444412,0.0,0.0,0.0,134.55,53.8794444412,-52.36,75.1303143431,3.2394444412,0,3.2394444412,50.64,-52.36,72.8421526316,125.32,54.1894444412,1.35,54.2062578384,3.2394444412,0,3.2394444412,50.95,1.35,50.9678820435,132.66
2020-11-06 00:30:00,3.1724444413,0.0,3.1724444413,3.1724444413,0,3.1724444413,0.0,0.0,0.0,133.8,59.0724444413,-51.22,78.1859456186,3.1724444413,0,3.1724444413,55.9,-51.22,75.8175335922,124.53,59.3424444413,1.83,59.3706544706,3.1724444413,0,3.1724444413,56.17,1.83,56.1998024908,131.83
2020-11-06 01:00:00,3.1811111079,0.0,3.1811111079,3.1811111079,0,3.1811111079,0.0,0.0,0.0,133.29,59.6711111079,-49.87,77.7666921044,3.1811111079,0,3.1811111079,56.49,-49.87,75.3534139903,123.9,59.9311111079,2.71,59.992351001,3.1811111079,0,3.1811111079,56.75,2.71,56.8146688805,131.2
2020-11-06 01:30:00,3.1921111079,0.0,3.1921111079,3.1921111079,0,3.1921111079,0.0,0.0,0.0,133.53,58.5621111079,-49.99,76.996889271,3.1921111079,0,3.1921111079,55.37,-49.99,74.5978350892,124.13,58.8321111079,2.71,58.8944937784,3.1921111079,0,3.1921111079,55.64,2.71,55.7059574911,131.46
2020-11-06 02:00:00,3.2363333301,0.0,3.2363333301,3.2363333301,0,3.2363333301,0.0,0.0,0.0,133.66,56.2363333301,-50.58,75.6363774014,3.2363333301,0,3.2363333301,53.0,-50.58,73.2621075318,124.32,56.5063333301,2.25,56.5511114516,3.2363333301,0,3.2363333301,53.27,2.25,53.3174961903,131.63
2020-11-06 02:30:00,3.3067777745,0.0,3.3067777745,3.3067777745,0,3.3067777745,0.0,0.0,0.0,133.94,55.9967777745,-50.76,75.5792082594,3.3067777745,0,3.3067777745,52.69,-50.76,73.1629257206,124.61,56.2967777745,2.27,56.3425246842,3.3067777745,0,3.3067777745,52.99,2.27,53.0385991519,131.91
2020-11-06 03:00:00,3.3316666633,0.0,3.3316666633,3.3316666633,0,3.3316666633,0.0,0.0,0.0,134.17,54.5016666633,-51.08,74.6967072171,3.3316666633,0,3.3316666633,51.17,-51.08,72.301696384,124.85,54.7916666633,2.13,54.8330524022,3.3316666633,0,3.3316666633,51.46,2.13,51.5040629465,132.11
2020-11-06 03:30:00,3.3155555522,0.0,3.3155555522,3.3155555522,0,3.3155555522,0.0,0.0,0.0,134.49,52.6555555522,-51.68,73.7796037568,3.3155555522,0,3.3155555522,49.34,-51.68,71.4510881653,125.16,52.9655555522,1.87,52.9985563479,3.3155555522,0,3.3155555522,49.65,1.87,49.6852030287,132.5
2020-11-06 04:00:00,3.2793333301,0.0,3.2793333301,3.2793333301,0,3.2793333301,0.0,0.0,0.0,135.1,51.1393333301,-53.39,73.9305316729,3.2793333301,0,3.2793333301,47.86,-53.39,71.7012670739,125.87,51.4593333301,0.73,51.4645109447,3.2793333301,0,3.2793333301,48.18,0.73,48.1855299857,133.25
2020-11-06 04:30:00,3.2277777745,0.0,3.2277777745,3.2277777745,0,3.2277777745,0.0,0.0,0.0,135.2,50.3177777746,-53.8,73.6635510967,3.2277777745,0,3.2277777745,47.09,-53.8,71.4976090509,126.06,50.6377777746,0.42,50.6395195272,3.2277777745,0,3.2277777745,47.41,0.42,47.4118603305,133.41
2020-11-06 05:00:00,3.246222219,0.0,3.246222219,3.246222219,0,3.246222219,0.0,0.0,0.0,134.66,49.826222219,-54.12,73.5637602398,3.246222219,0,3.246222219,46.58,-54.12,71.4049774175,125.65,50.156222219,-0.25,50.1568452684,3.246222219,0,3.246222219,46.91,-0.25,46.9106661645,132.96
2020-11-06 05:30:00,3.2328888857,0.0,3.2328888857,3.2328888857,0,3.2328888857,0.0,0.0,0.0,134.58,51.1828888857,-53.77,74.2354431164,3.2328888857,0,3.2328888857,47.95,-53.77,72.0445376139,125.46,51.5028888857,0.0,51.5028888857,3.2328888857,0,3.2328888857,48.27,0.0,48.27,132.85
2020-11-06 06:00:00,3.2625555523,0.0,3.2625555523,3.2625555523,0,3.2625555523,0.0,0.0,0.0,134.15,53.4025555523,-52.87,75.1469882265,3.2625555523,0,3.2625555523,50.14,-52.87,72.8646450619,124.98,53.7025555523,0.54,53.7052704383,3.2625555523,0,3.2625555523,50.44,0.54,50.4428904802,132.37
