Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-06 06:30:00,3.2061111079,0.0,3.2061111079,3.2061111079,0,3.2061111079,0.0,0.0,0.0,134.27,59.6261111079,-51.03,78.4814247185,3.2061111079,0,3.2061111079,56.42,-51.03,76.0741565842,124.77,59.8861111079,2.37,59.9329892766,3.2061111079,0,3.2061111079,56.68,2.37,56.7295275848,132.3
2020-11-06 07:00:00,3.182222219,0.0,3.182222219,3.182222219,0,3.182222219,0.0,0.0,0.0,133.9,66.022222219,-43.53,79.0809378216,3.182222219,0,3.182222219,62.84,-43.53,76.4442705505,124.19,66.202222219,3.41,66.289986625,3.182222219,0,3.182222219,63.02,3.41,63.1121897893,131.71
2020-11-06 07:30:00,4.2204444402,0.0,4.2204444402,4.2204444402,0,4.2204444402,0.0,0.0,0.0,134.0,71.6604444402,-27.85,76.8819991765,4.2204444402,0,4.2204444402,67.44,-27.85,72.9642110901,124.77,71.6704444402,-1.25,71.6813441996,4.2204444402,0,4.2204444402,67.45,-1.25,67.4615816595,132.32
2020-11-06 08:00:00,5.5482222167,0.0,5.5482222167,5.5482222167,0,5.5482222167,0.0,0.0,0.0,133.23,74.1382222167,-26.01,78.5684166408,5.5482222167,0,5.5482222167,68.59,-26.01,73.356037243,123.79,74.1482222167,0.26,74.148678059,5.5482222167,0,5.5482222167,68.6,0.26,68.6004927096,131.37
2020-11-06 08:30:00,7.3995555482,0.0,7.3995555482,7.3995555482,0,7.3995555482,0.0,0.0,0.0,133.23,75.8395555482,-8.31,76.2934747258,7.3995555482,0,7.3995555482,68.44,-8.31,68.9426551563,124.47,75.6895555482,-5.94,75.9222788059,7.3995555482,0,7.3995555482,68.29,-5.94,68.547849711,132.03
2020-11-06 09:00:00,10.1925555454,0.0,10.1925555454,10.1925555454,0,10.1925555454,0.0,0.0,0.0,133.56,74.9825555454,-4.66,75.1272203407,10.1925555454,0,10.1925555454,64.79,-4.66,64.9573683272,124.99,74.8225555454,-7.64,75.2115976319,10.1925555454,0,10.1925555454,64.63,-7.64,65.0800007683,132.58
2020-11-06 09:30:00,12.853888876,0.0,12.853888876,12.853888876,0,12.853888876,0.0,0.0,0.0,133.97,73.853888876,-5.48,74.0569193399,12.853888876,0,12.853888876,61.0,-5.48,61.2456561725,125.6,73.713888876,-8.49,74.2011961711,12.853888876,0,12.853888876,60.86,-8.49,61.4493262778,133.15
2020-11-06 10:00:00,14.4964444299,0.0,14.4964444299,14.4964444299,0,14.4964444299,0.0,0.0,0.0,133.85,72.3764444299,-5.54,72.5881623154,14.4964444299,0,14.4964444299,57.88,-5.54,58.144526827600004,125.51,72.2464444299,-8.56,72.7517857703,14.4964444299,0,14.4964444299,57.75,-8.56,58.3809566554,133.05
2020-11-06 10:30:00,14.697999985300001,0.0,14.697999985300001,14.697999985300001,0,14.697999985300001,0.0,0.0,0.0,134.11,73.6479999853,-5.01,73.8182091481,14.697999985300001,0,14.697999985300001,58.95,-5.01,59.1625100887,125.67,73.5279999853,-8.04,73.9662651608,14.697999985300001,0,14.697999985300001,58.83,-8.04,59.3768515501,133.22
2020-11-06 11:00:00,15.6695555399,0.0,15.6695555399,15.6695555399,0,15.6695555399,0.0,0.0,0.0,134.63,70.1895555399,-13.06,71.3942386113,15.6695555399,0,15.6695555399,54.52,-13.06,56.0624116499,124.72,70.3495555399,-17.42,72.4742462166,15.6695555399,0,15.6695555399,54.68,-17.42,57.3877931271,132.23
2020-11-06 11:30:00,15.2578888736,0.0,15.2578888736,15.2578888736,0,15.2578888736,0.0,0.0,0.0,134.63,67.6078888736,-17.96,69.9527571862,15.2578888736,0,15.2578888736,52.35,-17.96,55.345136191,123.69,67.9478888736,-22.5,71.576292181,15.2578888736,0,15.2578888736,52.69,-22.5,57.2929847364,131.22
2020-11-06 12:00:00,15.4503333179,0.0,15.4503333179,15.4503333179,0,15.4503333179,0.0,0.0,0.0,134.9,65.8703333179,-18.07,68.30392164,15.4503333179,0,15.4503333179,50.42,-18.07,53.5602585879,123.91,66.2103333179,-22.63,69.9708877896,15.4503333179,0,15.4503333179,50.76,-22.63,55.576024507,131.43
2020-11-06 12:30:00,16.5896666501,0.0,16.5896666501,16.5896666501,0,16.5896666501,0.0,0.0,0.0,134.9,66.0396666501,-18.49,68.5792801891,16.5896666501,0,16.5896666501,49.45,-18.49,52.7937742542,123.91,66.3696666501,-23.07,70.2649098145,16.5896666501,0,16.5896666501,49.78,-23.07,54.8659575693,131.43
2020-11-06 13:00:00,16.6998888722,0.0,16.6998888722,16.6998888722,0,16.6998888722,0.0,0.0,0.0,135.16,65.9498888722,-19.15,68.6739422362,16.6998888722,0,16.6998888722,49.25,-19.15,52.8420760379,124.31,66.2598888722,-23.76,70.3911249616,16.6998888722,0,16.6998888722,49.56,-23.76,54.9611790267,131.81
2020-11-06 13:30:00,14.037999986,0.0,14.037999986,14.037999986,0,14.037999986,0.0,0.0,0.0,135.26,71.337999986,-19.25,73.8895983343,14.037999986,0,14.037999986,57.3,-19.25,60.4471049762,124.31,71.687999986,-23.83,75.544941869,14.037999986,0,14.037999986,57.65,-23.83,62.3810179462,131.81
2020-11-06 14:00:00,12.5977777652,0.0,12.5977777652,12.5977777652,0,12.5977777652,0.0,0.0,0.0,135.26,73.3777777652,-19.37,75.8913379099,12.5977777652,0,12.5977777652,60.78,-19.37,63.7918905504,124.4,73.7577777652,-23.94,77.5456857656,12.5977777652,0,12.5977777652,61.16,-23.94,65.6785292162,131.81
2020-11-06 14:30:00,11.6369999884,0.0,11.6369999884,11.6369999884,0,11.6369999884,0.0,0.0,0.0,135.26,73.4069999884,-19.52,75.9580018648,11.6369999884,0,11.6369999884,61.77,-19.52,64.7808868417,124.3,73.7869999884,-24.07,77.6136989666,11.6369999884,0,11.6369999884,62.15,-24.07,66.6482362857,131.81
2020-11-06 15:00:00,10.9052222113,0.0,10.9052222113,10.9052222113,0,10.9052222113,0.0,0.0,0.0,135.26,71.5252222113,-20.17,74.3147785597,10.9052222113,0,10.9052222113,60.62,-20.17,63.8875050382,124.49,71.9052222113,-24.75,76.0455355774,10.9052222113,0,10.9052222113,61.0,-24.75,65.8297994832,131.93
2020-11-06 15:30:00,9.491444435,0.0,9.491444435,9.491444435,0,9.491444435,0.0,0.0,0.0,134.94,73.411444435,-19.79,76.0321265915,9.491444435,0,9.491444435,63.92,-19.79,66.9134552986,124.13,73.801444435,-24.32,77.7053125641,9.491444435,0,9.491444435,64.31,-24.32,68.7549161879,131.54
2020-11-06 16:00:00,5.2957777725,0.0,5.2957777725,5.2957777725,0,5.2957777725,0.0,0.0,0.0,133.93,77.6157777725,-17.97,79.6688763522,5.2957777725,0,5.2957777725,72.32,-17.97,74.5191472039,122.91,78.0257777725,-22.37,81.1691991891,5.2957777725,0,5.2957777725,72.73,-22.37,76.0925081726,130.34
2020-11-06 16:30:00,3.8965555517,0.0,3.8965555517,3.8965555517,0,3.8965555517,0.0,0.0,0.0,132.77,83.6465555517,-20.42,86.1029770429,3.8965555517,0,3.8965555517,79.75,-20.42,82.3227726695,122.01,84.1365555517,-24.75,87.7013254181,3.8965555517,0,3.8965555517,80.24,-24.75,83.9703525061,129.46
2020-11-06 17:00:00,4.6373333287000005,0.0,4.6373333287000005,4.6373333287000005,0,4.6373333287000005,0.0,0.0,0.0,132.77,93.0873333287,-24.17,96.1740116988,4.6373333287000005,0,4.6373333287000005,88.45,-24.17,91.6929190287,123.48,93.3973333287,-28.06,97.5214103308,4.6373333287000005,0,4.6373333287000005,88.76,-28.06,93.0897480929,130.92
2020-11-06 17:30:00,7.5453333258,0.0,7.5453333258,7.5453333258,0,7.5453333258,0.0,0.0,0.0,132.6,98.1953333258,-39.35,105.7863223057,7.5453333258,0,7.5453333258,90.65,-39.35,98.8222899957,123.75,98.7853333258,-43.82,108.068193657,7.5453333258,0,7.5453333258,91.24,-43.82,101.2172416143,131.12
2020-11-06 18:00:00,7.6159999924,0.0,7.6159999924,7.6159999924,0,7.6159999924,0.0,0.0,0.0,132.6,98.1359999924,-42.61,106.9873197837,7.6159999924,0,7.6159999924,90.52,-42.61,100.0474012656,124.1,98.7559999924,-47.13,109.4257028056,7.6159999924,0,7.6159999924,91.14,-47.13,102.6047586616,131.44
2020-11-06 18:30:00,6.4326666602,0.0,6.4326666602,6.4326666602,0,6.4326666602,0.0,0.0,0.0,133.06,95.1026666602,-44.36,104.939634104,6.4326666602,0,6.4326666602,88.67,-44.36,99.1472566438,124.77,95.6826666602,-48.94,107.4723048009,6.4326666602,0,6.4326666602,89.25,-48.94,101.7874555139,132.06
2020-11-06 19:00:00,4.5009999955,0.0,4.5009999955,4.5009999955,0,4.5009999955,0.0,0.0,0.0,133.13,90.4609999955,-30.56,95.4835384775,4.5009999955,0,4.5009999955,85.96,-30.56,91.2306702814,123.38,91.0109999955,-35.04,97.5233496153,4.5009999955,0,4.5009999955,86.51,-35.04,93.3369257047,130.79
2020-11-06 19:30:00,3.6382222186,0.0,3.6382222186,3.6382222186,0,3.6382222186,0.0,0.0,0.0,132.9,84.6082222186,-26.44,88.6432449033,3.6382222186,0,3.6382222186,80.97,-26.44,85.1775469241,122.67,85.1382222186,-30.87,90.5619886185,3.6382222186,0,3.6382222186,81.5,-30.87,87.1504842213,130.16
2020-11-06 20:00:00,3.6086666631,0.0,3.6086666631,3.6086666631,0,3.6086666631,0.0,0.0,0.0,133.16,79.3686666631,-28.01,84.1661769826,3.6086666631,0,3.6086666631,75.76,-28.01,80.7721344277,123.12,79.8586666631,-32.49,86.2148870045,3.6086666631,0,3.6086666631,76.25,-32.49,82.8834277766,130.6
2020-11-06 20:30:00,3.5842222186,0.0,3.5842222186,3.5842222186,0,3.5842222186,0.0,0.0,0.0,133.05,74.4242222186,-44.15,86.5343131529,3.5842222186,0,3.5842222186,70.84,-44.15,83.4717203609,122.64,75.0742222186,-27.23,79.8599507997,3.5842222186,0,3.5842222186,71.49,-27.23,76.5002810452,130.06
2020-11-06 21:00:00,3.5742222186,0.0,3.5742222186,3.5742222186,0,3.5742222186,0.0,0.0,0.0,132.96,69.9142222186,-50.54,86.2687085126,3.5742222186,0,3.5742222186,66.34,-50.54,83.3983644924,122.39,70.6042222186,-25.77,75.1601563004,3.5742222186,0,3.5742222186,67.03,-25.77,71.813047561,129.81
2020-11-06 21:30:00,3.6357777741,0.0,3.6357777741,3.6357777741,0,3.6357777741,0.0,0.0,0.0,133.48,66.2757777741,-55.04,86.1503355743,3.6357777741,0,3.6357777741,62.64,-55.04,83.3856774272,122.72,66.9957777741,-24.22,71.2393335143,3.6357777741,0,3.6357777741,63.36,-24.22,67.8313939117,130.19
2020-11-06 22:00:00,3.6429999964,0.0,3.6429999964,3.6429999964,0,3.6429999964,0.0,0.0,0.0,133.97,62.3129999964,-67.87,92.1371090742,3.6429999964,0,3.6429999964,58.67,-67.87,89.7134649871,122.49,63.2329999964,-16.57,65.368013497,3.6429999964,0,3.6429999964,59.59,-16.57,61.8508932838,129.93
2020-11-06 22:30:00,3.5892222186,0.0,3.5892222186,3.5892222186,0,3.5892222186,0.0,0.0,0.0,134.8,58.3992222186,-69.07,90.4496216451,3.5892222186,0,3.5892222186,54.81,-69.07,88.17483201,123.33,59.3092222186,-17.11,61.7279186445,3.5892222186,0,3.5892222186,55.72,-17.11,58.2878246292,130.77
2020-11-06 23:00:00,3.6282222186,0.0,3.6282222186,3.6282222186,0,3.6282222186,0.0,0.0,0.0,135.04,54.1282222186,-70.28,88.708189253,3.6282222186,0,3.6282222186,50.5,-70.28,86.5420614499,123.67,55.0082222186,-18.06,57.897047521,3.6282222186,0,3.6282222186,51.38,-18.06,54.4616195132,131.1
2020-11-06 23:30:00,3.5756666631,0.0,3.5756666631,3.5756666631,0,3.5756666631,0.0,0.0,0.0,135.12,52.0456666631,-71.18,88.1779100365,3.5756666631,0,3.5756666631,48.47,-71.18,86.1158132981,123.84,52.9056666631,-18.82,56.1533789283,3.5756666631,0,3.5756666631,49.33,-18.82,52.798118337700004,131.26
2020-11-07 00:00:00,3.6434444408,0.0,3.6434444408,3.6434444408,0,3.6434444408,0.0,0.0,0.0,135.2,50.0834444408,-69.63,85.7711391265,3.6434444408,0,3.6434444408,46.44,-69.63,83.6959407618,124.15,50.9334444408,-17.05,53.7114351196,3.6434444408,0,3.6434444408,47.29,-17.05,50.2697384119,131.58
2020-11-07 00:30:00,3.5467777742,0.0,3.5467777742,3.5467777742,0,3.5467777742,0.0,0.0,0.0,133.43,55.5867777742,-63.18,84.1522564363,3.5467777742,0,3.5467777742,52.04,-63.18,81.8527580476,123.33,56.4267777742,-11.21,57.5295172062,3.5467777742,0,3.5467777742,52.88,-11.21,54.0551431411,130.75
2020-11-07 01:00:00,3.4191111077,0.0,3.4191111077,3.4191111077,0,3.4191111077,0.0,0.0,0.0,133.35,55.8891111077,-62.98,84.2025720534,3.4191111077,0,3.4191111077,52.47,-62.98,81.9730522794,123.22,56.7591111077,-11.06,57.8266400004,3.4191111077,0,3.4191111077,53.34,-11.06,54.4745738854,130.63
2020-11-07 01:30:00,3.4087777744,0.0,3.4087777744,3.4087777744,0,3.4087777744,0.0,0.0,0.0,133.61,54.3187777744,-63.49,83.5554290211,3.4087777744,0,3.4087777744,50.91,-63.49,81.3806377463,123.53,55.1787777744,-11.34,56.3319901714,3.4087777744,0,3.4087777744,51.77,-11.34,52.9974386174,130.96
2020-11-07 02:00:00,3.4183333299,0.0,3.4183333299,3.4183333299,0,3.4183333299,0.0,0.0,0.0,134.12,52.0583333299,-64.35,82.7707228982,3.4183333299,0,3.4183333299,48.64,-64.35,80.6645653308,124.09,52.8983333299,-11.79,54.1962892557,3.4183333299,0,3.4183333299,49.48,-11.79,50.8652582811,131.51
2020-11-07 02:30:00,3.4962222187,0.0,3.4962222187,3.4962222187,0,3.4962222187,0.0,0.0,0.0,134.39,51.1062222187,-64.61,82.3789903402,3.4962222187,0,3.4962222187,47.61,-64.61,80.2568638809,124.47,51.9562222187,-11.83,53.2860012315,3.4962222187,0,3.4962222187,48.46,-11.83,49.8830682697,131.78
2020-11-07 03:00:00,3.4791111076,0.0,3.4791111076,3.4791111076,0,3.4791111076,0.0,0.0,0.0,134.62,49.9291111076,-61.38,79.1228193128,3.4791111076,0,3.4791111076,46.45,-61.38,76.9747159787,124.25,50.7691111076,-8.63,51.4973741336,3.4791111076,0,3.4791111076,47.29,-8.63,48.0709995735,131.69
2020-11-07 03:30:00,3.4378888855,0.0,3.4378888855,3.4378888855,0,3.4378888855,0.0,0.0,0.0,134.94,47.9378888855,-61.81,78.220951738,3.4378888855,0,3.4378888855,44.5,-61.81,76.1624979895,124.57,48.7678888855,-8.8,49.5554940077,3.4378888855,0,3.4378888855,45.33,-8.8,46.1762807077,131.98
2020-11-07 04:00:00,3.4528888854,0.0,3.4528888854,3.4528888854,0,3.4528888854,0.0,0.0,0.0,135.14,46.3428888854,-62.27,77.6222664591,3.4528888854,0,3.4528888854,42.89,-62.27,75.6115401245,124.82,47.1628888854,-9.07,48.0271068046,3.4528888854,0,3.4528888854,43.71,-9.07,44.6411133374,132.19
2020-11-07 04:30:00,3.566555552,0.0,3.566555552,3.566555552,0,3.566555552,0.0,0.0,0.0,135.23,45.546555552,-61.66,76.6579697269,3.566555552,0,3.566555552,41.98,-61.66,74.5940748317,124.82,46.366555552,-8.49,47.1374328295,3.566555552,0,3.566555552,42.8,-8.49,43.6339328963,132.19
2020-11-07 05:00:00,3.6243333296999998,0.0,3.6243333296999998,3.6243333296999998,0,3.6243333296999998,0.0,0.0,0.0,135.23,44.8743333297,-61.53,76.1554114412,3.6243333296999998,0,3.6243333296999998,41.25,-61.53,74.077684899,124.93,45.6843333297,-8.32,46.4357697447,3.6243333296999998,0,3.6243333296999998,42.06,-8.32,42.8750043732,132.19
2020-11-07 05:30:00,3.5714444409,0.0,3.5714444409,3.5714444409,0,3.5714444409,0.0,0.0,0.0,135.23,45.4914444409,-61.34,76.3679718031,3.5714444409,0,3.5714444409,41.92,-61.34,74.2959083665,124.75,46.3114444409,-8.24,47.0387870401,3.5714444409,0,3.5714444409,42.74,-8.24,43.527062846,132.19
2020-11-07 06:00:00,3.6132222186,0.0,3.6132222186,3.6132222186,0,3.6132222186,0.0,0.0,0.0,134.96,46.2132222186,-61.03,76.5527452664,3.6132222186,0,3.6132222186,42.6,-61.03,74.4272859911,124.54,47.0232222186,-8.06,47.7089826743,3.6132222186,0,3.6132222186,43.41,-8.06,44.1519161532,131.95
2020-11-07 06:30:00,3.5636666631000002,0.0,3.5636666631000002,3.5636666631000002,0,3.5636666631000002,0.0,0.0,0.0,134.12,49.0736666631,-59.9,77.4353585887,3.5636666631000002,0,3.5636666631000002,45.51,-59.9,75.2274557592,123.71,49.8936666631,-7.67,50.4797669675,3.5636666631000002,0,3.5636666631000002,46.33,-7.67,46.9605983778,131.09
2020-11-07 07:00:00,3.5816666631,0.0,3.5816666631,3.5816666631,0,3.5816666631,0.0,0.0,0.0,133.42,51.5416666631,-58.68,78.1017656805,3.5816666631,0,3.5816666631,47.96,-58.68,75.7859089805,122.92,52.3716666631,-7.0,52.8374059646,3.5816666631,0,3.5816666631,48.79,-7.0,49.2895942365,130.34
2020-11-07 07:30:00,3.5046666632,0.0,3.5046666632,3.5046666632,0,3.5046666632,0.0,0.0,0.0,133.23,53.1246666632,-57.99,78.6452179606,3.5046666632,0,3.5046666632,49.62,-57.99,76.3215860684,122.64,53.9646666632,-6.58,54.3643416962,3.5046666632,0,3.5046666632,50.46,-6.58,50.8872086088,130.06
2020-11-07 08:00:00,3.9366666627,0.0,3.9366666627,3.9366666627,0,3.9366666627,0.0,0.0,0.0,132.87,55.9766666627,-56.7,79.6760767776,3.9366666627,0,3.9366666627,52.04,-56.7,76.961364333,122.23,56.8166666627,-5.61,57.0929567518,3.9366666627,0,3.9366666627,52.88,-5.61,53.1767477381,129.65
2020-11-07 08:30:00,5.7694444387,0.0,5.7694444387,5.7694444387,0,5.7694444387,0.0,0.0,0.0,132.09,60.4894444387,-49.26,78.0097461123,5.7694444387,0,5.7694444387,54.72,-49.26,73.6262589026,123.5,60.8994444387,3.52,61.0010879652,5.7694444387,0,5.7694444387,55.13,3.52,55.2422600913,130.98
2020-11-07 09:00:00,6.9107777709,0.0,6.9107777709,6.9107777709,0,6.9107777709,0.0,0.0,0.0,131.69,62.8007777709,-47.45,78.7111185832,6.9107777709,0,6.9107777709,55.89,-47.45,73.315718642,123.84,63.0807777709,5.2,63.2947432586,6.9107777709,0,6.9107777709,56.17,5.2,56.4101843642,131.31
2020-11-07 09:30:00,7.1785555484,0.0,7.1785555484,7.1785555484,0,7.1785555484,0.0,0.0,0.0,131.58,66.1485555484,-45.96,80.5478305179,7.1785555484,0,7.1785555484,58.97,-45.96,74.7648480237,123.63,66.4485555484,6.53,66.7686411009,7.1785555484,0,7.1785555484,59.27,6.53,59.6286323841,131.03
2020-11-07 10:00:00,8.7368888802,0.0,8.7368888802,8.7368888802,0,8.7368888802,0.0,0.0,0.0,131.5,65.5968888802,-46.3,80.2909822505,8.7368888802,0,8.7368888802,56.86,-46.3,73.3263226952,123.55,65.8968888802,6.15,66.18324912,8.7368888802,0,8.7368888802,57.16,6.15,57.4898956339,131.03
2020-11-07 10:30:00,10.3512222119,0.0,10.3512222119,10.3512222119,0,10.3512222119,0.0,0.0,0.0,131.7,63.9212222119,-46.41,78.9924727367,10.3512222119,0,10.3512222119,53.57,-46.41,70.8775916634,123.77,64.2412222119,6.22,64.5416379655,10.3512222119,0,10.3512222119,53.89,6.22,54.2477695394,131.21
2020-11-07 11:00:00,11.784777766,0.0,11.784777766,11.784777766,0,11.784777766,0.0,0.0,0.0,131.78,63.074777766,-46.28,78.2321288872,11.784777766,0,11.784777766,51.29,-46.28,69.0833011661,123.9,63.404777766,6.37,63.7239573752,11.784777766,0,11.784777766,51.62,6.37,52.0115496789,131.32
2020-11-07 11:30:00,11.7926666549,0.0,11.7926666549,11.7926666549,0,11.7926666549,0.0,0.0,0.0,132.19,60.9626666549,-45.97,76.3523910934,11.7926666549,0,11.7926666549,49.17,-45.97,67.3121816613,124.32,61.3126666549,7.01,61.7120992378,11.7926666549,0,11.7926666549,49.52,7.01,50.0137031222,131.69
2020-11-07 12:00:00,13.9538888749,0.0,13.9538888749,13.9538888749,0,13.9538888749,0.0,0.0,0.0,132.19,60.4938888749,-45.82,75.8879634146,13.9538888749,0,13.9538888749,46.54,-45.82,65.3103667116,124.32,60.8738888749,7.15,61.2923555328,13.9538888749,0,13.9538888749,46.92,7.15,47.4616571561,131.69
2020-11-07 12:30:00,14.5738888743,0.0,14.5738888743,14.5738888743,0,14.5738888743,0.0,0.0,0.0,132.19,61.7638888743,-46.59,77.3654061508,14.5738888743,0,14.5738888743,47.19,-46.59,66.3138311365,124.45,62.1238888743,6.53,62.4661385782,14.5738888743,0,14.5738888743,47.55,6.53,47.9962852729,131.77
2020-11-07 13:00:00,16.4445555391,0.0,16.4445555391,16.4445555391,0,16.4445555391,0.0,0.0,0.0,132.55,61.4145555391,-47.86,77.8609480553,16.4445555391,0,16.4445555391,44.97,-47.86,65.6725246964,124.91,61.8045555391,5.51,62.0496832013,16.4445555391,0,16.4445555391,45.36,5.51,45.6934316943,132.2
2020-11-07 13:30:00,14.1775555414,0.0,14.1775555414,14.1775555414,0,14.1775555414,0.0,0.0,0.0,132.66,61.0775555414,-49.03,78.3224660676,14.1775555414,0,14.1775555414,46.9,-49.03,67.8494723635,125.09,61.4175555414,4.59,61.5888320126,14.1775555414,0,14.1775555414,47.24,4.59,47.4624662233,132.38
2020-11-07 14:00:00,11.1613333222,0.0,11.1613333222,11.1613333222,0,11.1613333222,0.0,0.0,0.0,132.77,63.3113333222,-49.59,80.4207251088,11.1613333222,0,11.1613333222,52.15,-49.59,71.9638145181,125.31,63.6413333222,4.14,63.7758489322,11.1613333222,0,11.1613333222,52.48,4.14,52.6430432251,132.53
2020-11-07 14:30:00,7.3694444371,0.0,7.3694444371,7.3694444371,0,7.3694444371,0.0,0.0,0.0,132.77,65.2594444371,-49.37,81.8302632785,7.3694444371,0,7.3694444371,57.89,-49.37,76.0831715953,125.31,65.5694444371,4.28,65.7089829764,7.3694444371,0,7.3694444371,58.2,4.28,58.357162371,132.53
2020-11-07 15:00:00,5.4135555501,0.0,5.4135555501,5.4135555501,0,5.4135555501,0.0,0.0,0.0,132.61,66.9835555501,-48.89,82.927853066,5.4135555501,0,5.4135555501,61.57,-48.89,78.6199529382,124.99,67.2635555501,4.64,67.423404729,5.4135555501,0,5.4135555501,61.85,4.64,62.023802689,132.19
2020-11-07 15:30:00,4.4485555511,0.0,4.4485555511,4.4485555511,0,4.4485555511,0.0,0.0,0.0,132.37,69.0785555511,-48.45,84.375644217,4.4485555511,0,4.4485555511,64.63,-48.45,80.7740020056,124.71,69.3485555511,4.8,69.5144744426,4.4485555511,0,4.4485555511,64.9,4.8,65.077261774,131.94
2020-11-07 16:00:00,4.1129999959,0.0,4.1129999959,4.1129999959,0,4.1129999959,0.0,0.0,0.0,131.92,69.9129999959,-47.5,84.5226452995,4.1129999959,0,4.1129999959,65.8,-47.5,81.1534965359,124.17,70.1729999959,5.29,70.3721111551,4.1129999959,0,4.1129999959,66.06,5.29,66.2714697287,131.39
2020-11-07 16:30:00,5.0616886658,0.0,5.0616886658,5.0616886658,0,5.0616886658,0.0,0.0,0.0,130.88,75.4516886658,-25.36,79.5995409693,5.0616886658,0,5.0616886658,70.39,-25.36,74.8189929096,123.8,75.4716886658,-1.49,75.4863953972,5.0616886658,0,5.0616886658,70.41,-1.49,70.4257637516,131.05
2020-11-07 17:00:00,10.0033288063,0.0,10.0033288063,10.0033288063,0,10.0033288063,0.0,0.0,0.0,130.97,86.4433288063,-5.43,86.6137055847,10.0033288063,0,10.0033288063,76.44,-5.43,76.6326203389,124.59,86.2333288063,-8.34,86.6356889337,10.0033288063,0,10.0033288063,76.23,-8.34,76.6848648692,131.87
2020-11-07 17:30:00,14.4526620169,0.0,14.4526620169,14.4526620169,0,14.4526620169,0.0,0.0,0.0,130.9,92.8026620169,-3.83,92.8816611469,14.4526620169,0,14.4526620169,78.35,-3.83,78.4435555033,124.26,92.5926620169,-6.72,92.8361969243,14.4526620169,0,14.4526620169,78.14,-6.72,78.4284259692,131.59
2020-11-07 18:00:00,13.4446619692,0.0,13.4446619692,13.4446619692,0,13.4446619692,0.0,0.0,0.0,130.66,95.0446619692,-3.85,95.1226065079,13.4446619692,0,13.4446619692,81.6,-3.85,81.6907736528,124.01,94.8246619692,-6.72,95.0624790208,13.4446619692,0,13.4446619692,81.38,-6.72,81.6569825551,131.34
2020-11-07 18:30:00,6.5321329831,0.0,6.5321329831,6.5321329831,0,6.5321329831,0.0,0.0,0.0,130.66,88.6321329831,-7.45,88.9446878523,6.5321329831,0,6.5321329831,82.1,-7.45,82.4373246776,124.39,88.4321329831,-10.32,89.0322668696,6.5321329831,0,6.5321329831,81.9,-10.32,82.5476371558,131.7
2020-11-07 19:00:00,4.8103333285000005,0.0,4.8103333285000005,4.8103333285000005,0,4.8103333285000005,0.0,0.0,0.0,131.63,83.7003333285,-10.49,84.3551178015,4.8103333285000005,0,4.8103333285000005,78.89,-10.49,79.5843715814,125.74,83.5303333285,-13.42,84.6014951758,4.8103333285000005,0,4.8103333285000005,78.72,-13.42,79.8557123818,133.07
2020-11-07 19:30:00,4.7868888841,0.0,4.7868888841,4.7868888841,0,4.7868888841,0.0,0.0,0.0,131.91,76.4068888841,-26.69,80.9343485113,4.7868888841,0,4.7868888841,71.62,-26.69,76.4315412641,124.2,77.4168888841,-23.2,80.8184056047,4.7868888841,0,4.7868888841,72.63,-23.2,76.2453729744,131.48
2020-11-07 20:00:00,4.8711111062,0.0,4.8711111062,4.8711111062,0,4.8711111062,0.0,0.0,0.0,131.18,72.2511111062,-52.05,89.047322004,4.8711111062,0,4.8711111062,67.38,-52.05,85.1426268094,123.95,71.9411111062,5.83,72.1769517727,4.8711111062,0,4.8711111062,67.07,5.83,67.3229069485,131.2
2020-11-07 20:30:00,4.8537777729,0.0,4.8537777729,4.8537777729,0,4.8537777729,0.0,0.0,0.0,131.38,68.8337777729,-57.59,89.7479641134,4.8537777729,0,4.8537777729,63.98,-57.59,86.0816385764,124.72,68.1537777729,12.67,69.3214708782,4.8537777729,0,4.8537777729,63.3,12.67,64.5555489482,131.95
2020-11-07 21:00:00,3.9732222182,0.0,3.9732222182,3.9732222182,0,3.9732222182,0.0,0.0,0.0,131.58,66.5032222182,-58.72,88.7170612983,3.9732222182,0,3.9732222182,62.53,-58.72,85.7790143333,125.06,65.8432222182,11.93,66.9152808563,3.9732222182,0,3.9732222182,61.87,11.93,63.0096960793,132.23
2020-11-07 21:30:00,3.2734444412,0.0,3.2734444412,3.2734444412,0,3.2734444412,0.0,0.0,0.0,131.03,64.0734444412,-55.74,84.9255784941,3.2734444412,0,3.2734444412,60.8,-55.74,82.4838626642,124.28,63.4434444412,14.01,64.9719227248,3.2734444412,0,3.2734444412,60.17,14.01,61.77951926,131.45
2020-11-07 22:00:00,3.1103333302,0.0,3.1103333302,3.1103333302,0,3.1103333302,0.0,0.0,0.0,131.57,61.3203333302,-56.49,83.3744767883,3.1103333302,0,3.1103333302,58.21,-56.49,81.1142663161,124.88,60.7703333302,13.86,62.3308351706,3.1103333302,0,3.1103333302,57.66,13.86,59.302404673,132.04
2020-11-07 22:30:00,3.1125555524,0.0,3.1125555524,3.1125555524,0,3.1125555524,0.0,0.0,0.0,132.41,56.8625555524,-58.87,81.8475847167,3.1125555524,0,3.1125555524,53.75,-58.87,79.7166193463,125.23,56.7425555524,6.54,57.1182038463,3.1125555524,0,3.1125555524,53.63,6.54,54.0272940281,132.42
2020-11-07 23:00:00,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,132.83,52.8195555524,-59.97,79.9143688504,3.1495555524,0,3.1495555524,49.67,-59.97,77.8685417868,124.59,53.3995555524,-6.84,53.8358443158,3.1495555524,0,3.1495555524,50.25,-6.84,50.7133917225,131.73
2020-11-07 23:30:00,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,133.15,51.3514444412,-60.45,79.3169171501,3.2114444412,0,3.2114444412,48.14,-60.45,77.2765300722,124.89,51.9214444412,-7.02,52.3938621679,3.2114444412,0,3.2114444412,48.71,-7.02,49.2132553282,132.03
2020-11-08 00:00:00,3.2555555523,0.0,3.2555555523,3.2555555523,0,3.2555555523,0.0,0.0,0.0,133.46,49.2455555523,-61.01,78.4050052079,3.2555555523,0,3.2555555523,45.99,-61.01,76.4022264074,125.33,49.8255555523,-7.29,50.3560332641,3.2555555523,0,3.2555555523,46.57,-7.29,47.1371297387,132.38
2020-11-08 00:30:00,3.1671111079,0.0,3.1671111079,3.1671111079,0,3.1671111079,0.0,0.0,0.0,133.2,53.927111107900004,-60.11,80.7548476096,3.1671111079,0,3.1671111079,50.76,-60.11,78.6752165552,124.94,54.4871111079,-6.68,54.8950605874,3.1671111079,0,3.1671111079,51.32,-6.68,51.7529206905,131.96
2020-11-08 01:00:00,3.1534444413,0.0,3.1534444413,3.1534444413,0,3.1534444413,0.0,0.0,0.0,132.94,54.1134444413,-59.78,80.6344422025,3.1534444413,0,3.1534444413,50.96,-59.78,78.5529757552,124.68,54.6834444413,-6.5600000000000005,55.075518118,3.1534444413,0,3.1534444413,51.53,-6.5600000000000005,51.9458804911,131.7
2020-11-08 01:30:00,3.0464444414,0.0,3.0464444414,3.0464444414,0,3.0464444414,0.0,0.0,0.0,133.19,52.5064444414,-60.21,79.8884898335,3.0464444414,0,3.0464444414,49.46,-60.21,77.9200596766,124.97,53.0864444414,-6.77,53.5163851865,3.0464444414,0,3.0464444414,50.04,-6.77,50.495885971,131.97
2020-11-08 02:00:00,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,133.63,50.0594444414,-60.76,78.7256348198,3.0694444414,0,3.0694444414,46.99,-60.76,76.8104009884,125.41,50.6294444414,-6.92,51.1001667751,3.0694444414,0,3.0694444414,47.56,-6.92,48.0607948332,132.44
2020-11-08 02:30:00,3.0687777747,0.0,3.0687777747,3.0687777747,0,3.0687777747,0.0,0.0,0.0,134.08,49.7387777747,-59.51,77.5589202769,3.0687777747,0,3.0687777747,46.67,-59.51,75.627567725,125.69,50.3187777747,-5.49,50.6173833455,3.0687777747,0,3.0687777747,47.25,-5.49,47.5678736123,132.71
2020-11-08 03:00:00,3.1285555524,0.0,3.1285555524,3.1285555524,0,3.1285555524,0.0,0.0,0.0,134.0,48.1185555524,-57.87,75.261758473,3.1285555524,0,3.1285555524,44.99,-57.87,73.3010027217,125.51,48.6885555524,-4.04,48.8558803194,3.1285555524,0,3.1285555524,45.56,-4.04,45.7387712996,132.54
2020-11-08 03:30:00,3.1307777746,0.0,3.1307777746,3.1307777746,0,3.1307777746,0.0,0.0,0.0,134.16,46.1907777746,-58.27,74.3571170193,3.1307777746,0,3.1307777746,43.06,-58.27,72.4538232256,125.68,46.7607777746,-4.28,46.9562428021,3.1307777746,0,3.1307777746,43.63,-4.28,43.8394263192,132.71
2020-11-08 04:00:00,3.137111108,0.0,3.137111108,3.137111108,0,3.137111108,0.0,0.0,0.0,134.48,44.787111108,-57.5,72.8843969681,3.137111108,0,3.137111108,41.65,-57.5,70.9998063378,125.88,45.367111108,-3.31,45.4877002088,3.137111108,0,3.137111108,42.23,-3.31,42.3595207716,132.92
2020-11-08 04:30:00,3.2544444412,0.0,3.2544444412,3.2544444412,0,3.2544444412,0.0,0.0,0.0,134.62,44.1444444412,-57.46,72.4595306017,3.2544444412,0,3.2544444412,40.89,-57.46,70.5240646872,126.09,44.7144444412,-3.14,44.8245595816,3.2544444412,0,3.2544444412,41.46,-3.14,41.5787349495,133.18
2020-11-08 05:00:00,3.2204444412,0.0,3.2204444412,3.2204444412,0,3.2204444412,0.0,0.0,0.0,134.72,43.4604444412,-57.68,72.2204446887,3.2204444412,0,3.2204444412,40.24,-57.68,70.3295101647,126.09,44.0404444412,-3.31,44.164656079,3.2204444412,0,3.2204444412,40.82,-3.31,40.9539802705,133.27
2020-11-08 05:30:00,3.1503333302,0.0,3.1503333302,3.1503333302,0,3.1503333302,0.0,0.0,0.0,134.5,43.6403333302,-57.64,72.2969452548,3.1503333302,0,3.1503333302,40.49,-57.64,70.4401142816,125.9,44.2003333302,-3.46,44.3355508198,3.1503333302,0,3.1503333302,41.05,-3.46,41.1955592267,133.06
2020-11-08 06:00:00,3.1915555524,0.0,3.1915555524,3.1915555524,0,3.1915555524,0.0,0.0,0.0,134.33,44.0315555524,-57.38,72.3273273691,3.1915555524,0,3.1915555524,40.84,-57.38,70.4298942211,125.74,44.5915555524,-3.32,44.7149776538,3.1915555524,0,3.1915555524,41.4,-3.32,41.5329074349,132.9
2020-11-08 06:30:00,3.1267777747,0.0,3.1267777747,3.1267777747,0,3.1267777747,0.0,0.0,0.0,133.53,46.3767777747,-56.29,72.9340086432,3.1267777747,0,3.1267777747,43.25,-56.29,70.9868058163,124.97,46.9267777747,-2.86,47.0138497925,3.1267777747,0,3.1267777747,43.8,-2.86,43.8932751113,132.04
2020-11-08 07:00:00,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,133.53,48.079111108,-55.63,73.5275310679,3.089111108,0,3.089111108,44.99,-55.63,71.5457685681,124.76,48.639111108,-2.34,48.695366611,3.089111108,0,3.089111108,45.55,-2.34,45.610065775,131.91
2020-11-08 07:30:00,2.9842222192000003,0.0,2.9842222192000003,2.9842222192000003,0,2.9842222192000003,0.0,0.0,0.0,133.35,49.5042222192,-55.03,74.0200575353,2.9842222192000003,0,2.9842222192000003,46.52,-55.03,72.0583881307,124.58,50.0642222192,-1.8900000000000001,50.0998846947,2.9842222192000003,0,2.9842222192000003,47.08,-1.8900000000000001,47.117921219,131.73
2020-11-08 08:00:00,3.1721111079,0.0,3.1721111079,3.1721111079,0,3.1721111079,0.0,0.0,0.0,133.0,52.2121111079,-53.83,74.9918225298,3.1721111079,0,3.1721111079,49.04,-53.83,72.8188883464,124.12,52.7621111079,-1.04,52.772359892,3.1721111079,0,3.1721111079,49.59,-1.04,49.6009042256,131.31
2020-11-08 08:30:00,3.5546666631,0.0,3.5546666631,3.5546666631,0,3.5546666631,0.0,0.0,0.0,132.66,55.9046666631,-52.86,76.9383607488,3.5546666631,0,3.5546666631,52.35,-52.86,74.3955784976,123.71,56.4546666631,-0.36,56.4558144751,3.5546666631,0,3.5546666631,52.9,-0.36,52.9012249386,130.87
2020-11-08 09:00:00,4.1495555514,0.0,4.1495555514,4.1495555514,0,4.1495555514,0.0,0.0,0.0,131.64,58.9895555514,-54.33,80.1967366178,4.1495555514,0,4.1495555514,54.84,-54.33,77.1956896465,122.91,59.5395555514,-2.46,59.5903538776,4.1495555514,0,4.1495555514,55.39,-2.46,55.4446002781,130.04
2020-11-08 09:30:00,4.8101111063,0.0,4.8101111063,4.8101111063,0,4.8101111063,0.0,0.0,0.0,131.1,63.6901111063,-48.2,79.872838016,4.8101111063,0,4.8101111063,58.88,-48.2,76.0926698178,123.34,64.0801111063,-7.22,64.4855723352,4.8101111063,0,4.8101111063,59.27,-7.22,59.7081342867,130.5
2020-11-08 10:00:00,5.807777772,0.0,5.807777772,5.807777772,0,5.807777772,0.0,0.0,0.0,131.81,67.547777772,-27.11,72.784987339,5.807777772,0,5.807777772,61.74,-27.11,67.4298131393,123.97,67.927777772,-31.65,74.9393454271,5.807777772,0,5.807777772,62.12,-31.65,69.7181246162,131.09
2020-11-08 10:30:00,7.0231111041,0.0,7.0231111041,7.0231111041,0,7.0231111041,0.0,0.0,0.0,131.57,69.9731111041,-26.08,74.6753150484,7.0231111041,0,7.0231111041,62.95,-26.08,68.1386006607,123.65,70.3631111041,-30.59,76.7249340452,7.0231111041,0,7.0231111041,63.34,-30.59,70.3399154108,130.77
2020-11-08 11:00:00,9.3624444351,0.0,9.3624444351,9.3624444351,0,9.3624444351,0.0,0.0,0.0,131.57,70.3824444351,-26.12,75.0729171183,9.3624444351,0,9.3624444351,61.02,-26.12,66.3754080967,123.65,70.7724444351,-30.64,77.120350695,9.3624444351,0,9.3624444351,61.41,-30.64,68.6294229904,130.85
2020-11-08 11:30:00,9.623666657,0.0,9.623666657,9.623666657,0,9.623666657,0.0,0.0,0.0,131.98,69.613666657,-26.58,74.5154949352,9.623666657,0,9.623666657,59.99,-26.58,65.6147582484,124.12,69.983666657,-31.14,76.5990417614,9.623666657,0,9.623666657,60.36,-31.14,67.9192844485,131.24
2020-11-08 12:00:00,10.8312222114,0.0,10.8312222114,10.8312222114,0,10.8312222114,0.0,0.0,0.0,131.56,72.2512222114,-25.77,76.7093997567,10.8312222114,0,10.8312222114,61.42,-25.77,66.6071264956,123.65,72.6412222114,-30.28,78.6995906239,10.8312222114,0,10.8312222114,61.81,-30.28,68.828442522,130.72
2020-11-08 12:30:00,12.5957777652,0.0,12.5957777652,12.5957777652,0,12.5957777652,0.0,0.0,0.0,131.26,72.7157777652,-26.01,77.2276144653,12.5957777652,0,12.5957777652,60.12,-26.01,65.5052249824,123.34,73.0857777652,-30.51,79.1984280876,12.5957777652,0,12.5957777652,60.49,-30.51,67.7488022034,130.52
2020-11-08 13:00:00,12.5442222097,0.0,12.5442222097,12.5442222097,0,12.5442222097,0.0,0.0,0.0,131.26,72.9042222097,-25.86,77.3548008594,12.5442222097,0,12.5442222097,60.36,-25.86,65.6663475458,123.34,73.2842222097,-30.35,79.32023528,12.5442222097,0,12.5442222097,60.74,-30.35,67.9004425611,130.52
2020-11-08 13:30:00,12.5162222097,0.0,12.5162222097,12.5162222097,0,12.5162222097,0.0,0.0,0.0,131.4,71.6262222097,-26.36,76.3227705736,12.5162222097,0,12.5162222097,59.11,-26.36,64.7212615761,123.57,71.9962222097,-30.88,78.3392009946,12.5162222097,0,12.5162222097,59.48,-30.88,67.0182422927,130.68
2020-11-08 14:00:00,12.7395555428,0.0,12.7395555428,12.7395555428,0,12.7395555428,0.0,0.0,0.0,132.03,69.6795555428,-26.85,74.6737099697,12.7395555428,0,12.7395555428,56.94,-26.85,62.9530467889,124.23,70.0395555428,-31.42,76.7642868829,12.7395555428,0,12.7395555428,57.3,-31.42,65.3491117002,131.35
2020-11-08 14:30:00,11.9123333214,0.0,11.9123333214,11.9123333214,0,11.9123333214,0.0,0.0,0.0,132.19,69.6823333214,-27.19,74.7992224366,11.9123333214,0,11.9123333214,57.77,-27.19,63.8487979527,124.41,70.0423333214,-31.78,76.9148675947,11.9123333214,0,11.9123333214,58.13,-31.78,66.2500211321,131.5
2020-11-08 15:00:00,8.0317777697,0.0,8.0317777697,8.0317777697,0,8.0317777697,0.0,0.0,0.0,132.19,68.8917777697,-27.42,74.1480508461,8.0317777697,0,8.0317777697,60.86,-27.42,66.75174904080001,124.41,69.2617777697,-32.0,76.2967486845,8.0317777697,0,8.0317777697,61.23,-32.0,69.0877188797,131.5
2020-11-08 15:30:00,6.5311111046,0.0,6.5311111046,6.5311111046,0,6.5311111046,0.0,0.0,0.0,131.78,71.1111111046,-26.96,76.0501921268,6.5311111046,0,6.5311111046,64.58,-26.96,69.9815547127,123.97,71.5011111046,-31.48,78.1242554473,6.5311111046,0,6.5311111046,64.97,-31.48,72.1948149108,131.06
2020-11-08 16:00:00,5.7311111054,0.0,5.7311111054,5.7311111054,0,5.7311111054,0.0,0.0,0.0,131.23,74.3411111054,-25.89,78.7203461653,5.7311111054,0,5.7311111054,68.61,-25.89,73.3322862046,123.32,74.7511111054,-30.37,80.6849769876,5.7311111054,0,5.7311111054,69.02,-30.37,75.4062152611,130.41
2020-11-08 16:30:00,8.3389550268,0.0,8.3389550268,8.3389550268,0,8.3389550268,0.0,0.0,0.0,131.56,81.7789550268,-25.1,85.5441844036,8.3389550268,0,8.3389550268,73.44,-25.1,77.61084718,123.32,82.2389550268,-29.57,87.3935387995,8.3389550268,0,8.3389550268,73.9,-29.57,79.5964502977,130.61
2020-11-08 17:00:00,13.1096621164,0.0,13.1096621164,13.1096621164,0,13.1096621164,0.0,0.0,0.0,130.6,92.1496621164,-17.63,93.8209844767,13.1096621164,0,13.1096621164,79.04,-17.63,80.9823344934,123.11,92.3496621164,-21.86,94.9016316668,13.1096621164,0,13.1096621164,79.24,-21.86,82.1999829684,130.37
2020-11-08 17:30:00,13.9852176006,0.0,13.9852176006,13.9852176006,0,13.9852176006,0.0,0.0,0.0,130.6,99.3052176006,-8.36,99.6564892152,13.9852176006,0,13.9852176006,85.32,-8.36,85.7285949961,124.47,99.0852176006,-11.23,99.7195730384,13.9852176006,0,13.9852176006,85.1,-11.23,85.8377708238,131.72
2020-11-08 18:00:00,15.2864398319,0.0,15.2864398319,15.2864398319,0,15.2864398319,0.0,0.0,0.0,130.97,99.7864398319,-8.8,100.1737169836,15.2864398319,0,15.2864398319,84.5,-8.8,84.956989118,124.99,99.5664398319,-11.69,100.2503468363,15.2864398319,0,15.2864398319,84.28,-11.69,85.0868644386,132.22
2020-11-08 18:30:00,7.5665996746,0.0,7.5665996746,7.5665996746,0,7.5665996746,0.0,0.0,0.0,131.4,91.7065996746,-11.07,92.3723190349,7.5665996746,0,7.5665996746,84.14,-11.07,84.8650958875,125.65,91.5065996746,-13.97,92.5668336069,7.5665996746,0,7.5665996746,83.94,-13.97,85.0945621059,132.88
2020-11-08 19:00:00,4.8357777729,0.0,4.8357777729,4.8357777729,0,4.8357777729,0.0,0.0,0.0,131.07,85.4557777729,-11.93,86.2844995047,4.8357777729,0,4.8357777729,80.62,-11.93,81.4979097891,125.42,85.2557777729,-14.86,86.5411303582,4.8357777729,0,4.8357777729,80.42,-14.86,81.7813915264,132.66
2020-11-08 19:30:00,4.8817777729,0.0,4.8817777729,4.8817777729,0,4.8817777729,0.0,0.0,0.0,130.89,80.0117777729,-13.92,81.2136132824,4.8817777729,0,4.8817777729,75.13,-13.92,76.4086598495,125.53,79.8517777729,-16.85,81.6102255449,4.8817777729,0,4.8817777729,74.97,-16.85,76.8402459652,132.74
2020-11-08 20:00:00,5.4817777723,0.0,5.4817777723,5.4817777723,0,5.4817777723,0.0,0.0,0.0,131.14,73.8517777723,-37.66,82.8997025334,5.4817777723,0,5.4817777723,68.37,-37.66,78.055957492,124.98,73.9317777723,-8.83,74.4572136503,5.4817777723,0,5.4817777723,68.45,-8.83,69.0171819187,132.17
2020-11-08 20:30:00,3.5952222186,0.0,3.5952222186,3.5952222186,0,3.5952222186,0.0,0.0,0.0,131.14,69.8252222186,-54.35,88.4843723936,3.5952222186,0,3.5952222186,66.23,-54.35,85.6757573646,124.26,70.0852222186,-1.5,70.1012722669,3.5952222186,0,3.5952222186,66.49,-1.5,66.5069176853,131.46
2020-11-08 21:00:00,3.5514444409,0.0,3.5514444409,3.5514444409,0,3.5514444409,0.0,0.0,0.0,132.02,65.9514444409,-56.25,86.6813447279,3.5514444409,0,3.5514444409,62.4,-56.25,84.0108475139,125.24,66.2514444409,-2.64,66.3040231849,3.5514444409,0,3.5514444409,62.7,-2.64,62.7555543359,132.45
2020-11-08 21:30:00,4.1568888847,0.0,4.1568888847,4.1568888847,0,4.1568888847,0.0,0.0,0.0,132.76,62.8068888847,-53.06,82.2196381127,4.1568888847,0,4.1568888847,58.65,-53.06,79.0897344793,125.59,63.1068888847,0.88,63.1130242082,4.1568888847,0,4.1568888847,58.95,0.88,58.9565679123,132.81
2020-11-08 22:00:00,3.5078888854,0.0,3.5078888854,3.5078888854,0,3.5078888854,0.0,0.0,0.0,133.06,59.667888885400004,-52.49,79.4698500316,3.5078888854,0,3.5078888854,56.16,-52.49,76.8709678617,125.89,59.9778888854,1.5899999999999999,59.9989604506,3.5078888854,0,3.5078888854,56.47,1.5899999999999999,56.4923800171,133.04
2020-11-08 22:30:00,4.6834444398,0.0,4.6834444398,4.6834444398,0,4.6834444398,0.0,0.0,0.0,133.27,56.1334444398,-53.19,77.3313628787,4.6834444398,0,4.6834444398,51.45,-53.19,74.0018824085,126.14,56.4834444398,1.1400000000000001,56.4949475244,4.6834444398,0,4.6834444398,51.8,1.1400000000000001,51.812542883,133.34
2020-11-08 23:00:00,3.5765555520000003,0.0,3.5765555520000003,3.5765555520000003,0,3.5765555520000003,0.0,0.0,0.0,133.02,52.386555552,-54.01,75.2424833628,3.5765555520000003,0,3.5765555520000003,48.81,-54.01,72.797638698,126.14,52.736555552,0.19,52.7368978182,3.5765555520000003,0,3.5765555520000003,49.16,0.19,49.1603671671,133.2
2020-11-08 23:30:00,4.3504444401,0.0,4.3504444401,4.3504444401,0,4.3504444401,0.0,0.0,0.0,133.27,49.7204444401,-58.0,76.3945194063,4.3504444401,0,4.3504444401,45.37,-58.0,73.6371978011,125.78,50.1904444401,-3.64,50.3222645863,4.3504444401,0,4.3504444401,45.84,-3.64,45.9842929705,132.91
2020-11-09 00:00:00,4.2211111069000005,0.0,4.2211111069000005,4.2211111069000005,0,4.2211111069000005,0.0,0.0,0.0,133.76,46.3911111069,-66.99,81.4849390362,4.2211111069000005,0,4.2211111069000005,42.17,-66.99,79.1578738977,124.26,47.2011111069,-14.49,49.3751454654,4.2211111069000005,0,4.2211111069000005,42.98,-14.49,45.3568131597,131.43
2020-11-09 00:30:00,3.4278888855,0.0,3.4278888855,3.4278888855,0,3.4278888855,0.0,0.0,0.0,132.65,51.6178888855,-63.98,82.2061241818,3.4278888855,0,3.4278888855,48.19,-63.98,80.0981678942,122.95,52.4578888855,-12.46,53.9173599717,3.4278888855,0,3.4278888855,49.03,-12.46,50.5884621233,130.1
2020-11-09 01:00:00,3.3387777744,0.0,3.3387777744,3.3387777744,0,3.3387777744,0.0,0.0,0.0,132.33,52.1687777744,-63.42,82.1198987729,3.3387777744,0,3.3387777744,48.83,-63.42,80.040397925,122.57,52.9987777744,-12.16,54.3758774236,3.3387777744,0,3.3387777744,49.66,-12.16,51.1271082695,129.78
2020-11-09 01:30:00,4.4969999955,0.0,4.4969999955,4.4969999955,0,4.4969999955,0.0,0.0,0.0,132.58,50.5769999955,-63.86,81.462460855,4.4969999955,0,4.4969999955,46.08,-63.86,78.7493872992,122.86,51.4169999955,-12.41,52.8934399386,4.4969999955,0,4.4969999955,46.92,-12.41,48.5334369275,130.06
2020-11-09 02:00:00,3.8805555517,0.0,3.8805555517,3.8805555517,0,3.8805555517,0.0,0.0,0.0,133.23,48.2405555517,-64.61,80.632520114,3.8805555517,0,3.8805555517,44.36,-64.61,78.3725825783,123.52,49.0705555517,-12.68,50.6823620419,3.8805555517,0,3.8805555517,45.19,-12.68,46.9352586016,130.71
2020-11-09 02:30:00,3.2723333301,0.0,3.2723333301,3.2723333301,0,3.2723333301,0.0,0.0,0.0,133.49,47.4123333301,-64.83,80.3172350856,3.2723333301,0,3.2723333301,44.14,-64.83,78.4300229504,123.78,48.2323333301,-12.69,49.8737814735,3.2723333301,0,3.2723333301,44.96,-12.69,46.716567725,130.96
2020-11-09 03:00:00,3.2802222189,0.0,3.2802222189,3.2802222189,0,3.2802222189,0.0,0.0,0.0,133.94,45.9902222189,-65.28,79.8534842054,3.2802222189,0,3.2802222189,42.71,-65.28,78.0103999477,124.21,46.8002222189,-12.83,48.5269996985,3.2802222189,0,3.2802222189,43.52,-12.83,45.3717896936,131.43
2020-11-09 03:30:00,3.3222222189,0.0,3.3222222189,3.3222222189,0,3.3222222189,0.0,0.0,0.0,134.22,44.6122222189,-63.98,77.9980177396,3.3222222189,0,3.3222222189,41.29,-63.98,76.1465987422,124.31,45.4322222189,-11.43,46.8479638378,3.3222222189,0,3.3222222189,42.11,-11.43,43.6336681933,131.53
2020-11-09 04:00:00,3.2424444412,0.0,3.2424444412,3.2424444412,0,3.2424444412,0.0,0.0,0.0,133.31,44.1424444412,-61.66,75.8321238081,3.2424444412,0,3.2424444412,40.9,-61.66,73.9916589894,123.41,44.9324444412,-9.96,46.02310467,3.2424444412,0,3.2424444412,41.69,-9.96,42.8632441609,130.54
2020-11-09 04:30:00,3.3488888855,0.0,3.3488888855,3.3488888855,0,3.3488888855,0.0,0.0,0.0,133.31,43.4988888855,-61.59,75.4021314969,3.3488888855,0,3.3488888855,40.15,-61.59,73.5210894914,123.41,44.2988888855,-9.8,45.3699411119,3.3488888855,0,3.3488888855,40.95,-9.8,42.1063237531,130.54
2020-11-09 05:00:00,3.3777777744,0.0,3.3777777744,3.3777777744,0,3.3777777744,0.0,0.0,0.0,133.31,43.5377777744,-61.56,75.4000775433,3.3777777744,0,3.3777777744,40.16,-61.56,73.5014231155,123.31,44.3277777744,-9.88,45.415485051,3.3777777744,0,3.3777777744,40.95,-9.88,42.1250151335,130.54
2020-11-09 05:30:00,3.3811111077,0.0,3.3811111077,3.3811111077,0,3.3811111077,0.0,0.0,0.0,132.58,44.9311111077,-60.39,75.2712218937,3.3811111077,0,3.3811111077,41.55,-60.39,73.3031690993,122.7,45.6911111077,-8.69,46.5101465732,3.3811111077,0,3.3811111077,42.31,-8.69,43.1931962235,129.83
2020-11-09 06:00:00,3.3649999966,0.0,3.3649999966,3.3649999966,0,3.3649999966,0.0,0.0,0.0,132.49,49.2349999966,-59.04,76.8752679649,3.3649999966,0,3.3649999966,45.87,-59.04,74.7648212731,124.18,49.1549999966,11.81,50.5538339265,3.3649999966,0,3.3649999966,45.79,11.81,47.2884785122,131.34
2020-11-09 06:30:00,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,131.86,54.7387777746,-60.03,81.239982104,3.2087777746,0,3.2087777746,51.53,-60.03,79.1134742,123.69,54.5587777746,10.33,55.5280931804,3.2087777746,0,3.2087777746,51.35,10.33,52.3787304161,130.83
2020-11-09 07:00:00,3.6026666631,0.0,3.6026666631,3.6026666631,0,3.6026666631,0.0,0.0,0.0,131.86,60.8326666631,-58.63,84.4872193491,3.6026666631,0,3.6026666631,57.23,-58.63,81.9313725016,123.5,60.5326666631,11.67,61.6473246244,3.6026666631,0,3.6026666631,56.93,11.67,58.1138004264,130.71
2020-11-09 07:30:00,4.5312222177,0.0,4.5312222177,4.5312222177,0,4.5312222177,0.0,0.0,0.0,130.99,66.1812222177,-56.51,87.024906057,4.5312222177,0,4.5312222177,61.65,-56.51,83.6307515212,122.75,65.7412222177,9.31,66.3971716165,4.5312222177,0,4.5312222177,61.21,9.31,61.91397419,130.0
2020-11-09 08:00:00,4.1094444403,0.0,4.1094444403,4.1094444403,0,4.1094444403,0.0,0.0,0.0,131.32,72.2494444403,-25.91,76.7548716495,4.1094444403,0,4.1094444403,68.14,-25.91,72.8998470506,125.1,71.2894444403,-9.99,71.9860055053,4.1094444403,0,4.1094444403,67.18,-9.99,67.9187198054,132.36
2020-11-09 08:30:00,5.1864444393,0.0,5.1864444393,5.1864444393,0,5.1864444393,0.0,0.0,0.0,130.99,73.4364444393,-25.17,77.6301505337,5.1864444393,0,5.1864444393,68.25,-25.17,72.743325467,124.8,72.4764444393,-9.95,73.1562539948,5.1864444393,0,5.1864444393,67.29,-9.95,68.0216627259,132.03
2020-11-09 09:00:00,7.4693333259,0.0,7.4693333259,7.4693333259,0,7.4693333259,0.0,0.0,0.0,130.77,73.2393333259,-24.72,77.2986309453,7.4693333259,0,7.4693333259,65.77,-24.72,70.2621612249,124.58,72.3393333259,-9.58,72.9709226064,7.4693333259,0,7.4693333259,64.87,-9.58,65.5735716581,131.84
2020-11-09 09:30:00,7.7057777701,0.0,7.7057777701,7.7057777701,0,7.7057777701,0.0,0.0,0.0,130.66,73.7857777701,-24.13,77.631165785,7.7057777701,0,7.7057777701,66.08,-24.13,70.3478734576,124.42,72.8557777701,-9.03,73.4132498564,7.7057777701,0,7.7057777701,65.15,-9.03,65.7728165734,131.67
2020-11-09 10:00:00,10.4619999895,0.0,10.4619999895,10.4619999895,0,10.4619999895,0.0,0.0,0.0,131.13,76.7919999895,-23.28,80.2431907541,10.4619999895,0,10.4619999895,66.33,-23.28,70.2967090268,124.8,75.8819999895,-8.11,76.3141534868,10.4619999895,0,10.4619999895,65.42,-8.11,65.920774419,132.04
2020-11-09 10:30:00,11.3224444331,0.0,11.3224444331,11.3224444331,0,11.3224444331,0.0,0.0,0.0,131.59,78.0024444331,-23.15,81.3652495697,11.3224444331,0,11.3224444331,66.68,-23.15,70.5843105796,125.25,77.0724444331,-7.89,77.4752463107,11.3224444331,0,11.3224444331,65.75,-7.89,66.2217079212,132.48
2020-11-09 11:00:00,10.4135555451,0.0,10.4135555451,10.4135555451,0,10.4135555451,0.0,0.0,0.0,131.59,77.3535555451,-23.15,80.7433901659,10.4135555451,0,10.4135555451,66.94,-23.15,70.8299802344,125.25,76.4335555451,-7.88,76.8386804498,10.4135555451,0,10.4135555451,66.02,-7.88,66.4886065428,132.48
2020-11-09 11:30:00,10.926888878,0.0,10.926888878,10.926888878,0,10.926888878,0.0,0.0,0.0,131.7,78.016888878,-23.42,81.4563155943,10.926888878,0,10.926888878,67.09,-23.42,71.0602877844,125.38,77.076888878,-8.13,77.5044753489,10.926888878,0,10.926888878,66.15,-8.13,66.6477261428,132.63
2020-11-09 12:00:00,8.5239999915,0.0,8.5239999915,8.5239999915,0,8.5239999915,0.0,0.0,0.0,131.63,78.4839999915,-23.46,81.9152602063,8.5239999915,0,8.5239999915,69.96,-23.46,73.788706453,125.29,77.5039999915,-8.18,77.9344751357,8.5239999915,0,8.5239999915,68.98,-8.18,69.463319817,132.5
2020-11-09 12:30:00,9.3585555462,0.0,9.3585555462,9.3585555462,0,9.3585555462,0.0,0.0,0.0,131.63,80.9785555462,-23.13,84.2171203399,9.3585555462,0,9.3585555462,71.62,-23.13,75.2623498172,125.17,79.9485555462,-7.86,80.333997373,9.3585555462,0,9.3585555462,70.59,-7.86,71.0262465572,132.43
2020-11-09 13:00:00,7.4994444369,0.0,7.4994444369,7.4994444369,0,7.4994444369,0.0,0.0,0.0,131.63,81.7394444369,-23.69,85.103189581,7.4994444369,0,7.4994444369,74.24,-23.69,77.9281316342,125.24,80.6694444369,-8.39,81.1045705603,7.4994444369,0,7.4994444369,73.17,-8.39,73.6494467053,132.51
2020-11-09 13:30:00,7.5274444369,0.0,7.5274444369,7.5274444369,0,7.5274444369,0.0,0.0,0.0,131.79,80.4474444369,-24.11,83.9826375892,7.5274444369,0,7.5274444369,72.92,-24.11,76.8024641532,125.48,79.4074444369,-8.75,79.8880762818,7.5274444369,0,7.5274444369,71.88,-8.75,72.4106131724,132.73
2020-11-09 14:00:00,7.1614444373,0.0,7.1614444373,7.1614444373,0,7.1614444373,0.0,0.0,0.0,132.1,78.4514444373,-24.82,82.284029643,7.1614444373,0,7.1614444373,71.29,-24.82,75.4870618053,125.32,77.8114444373,-14.38,79.1290419847,7.1614444373,0,7.1614444373,70.65,-14.38,72.0985915258,132.54
2020-11-09 14:30:00,7.4166666592,0.0,7.4166666592,7.4166666592,0,7.4166666592,0.0,0.0,0.0,131.97,75.1666666592,-24.83,79.161585865,7.4166666592,0,7.4166666592,67.75,-24.83,72.1567141713,123.79,75.5566666592,-29.34,81.0533495709,7.4166666592,0,7.4166666592,68.14,-29.34,74.1882416559,131.02
2020-11-09 15:00:00,7.2384658129,0.0,7.2384658129,7.2384658129,0,7.2384658129,0.0,0.0,0.0,131.97,77.4784658129,-24.96,81.3997190703,7.2384658129,0,7.2384658129,70.24,-24.96,74.5430023543,123.79,77.8984658129,-29.46,83.2830269383,7.2384658129,0,7.2384658129,70.66,-29.46,76.5553864859,131.02
2020-11-09 15:30:00,10.1274399006,0.0,10.1274399006,10.1274399006,0,10.1274399006,0.0,0.0,0.0,131.87,80.6174399006,-24.28,84.1943585766,10.1274399006,0,10.1274399006,70.49,-24.28,74.5543996019,123.63,81.0174399006,-28.76,85.9707111059,10.1274399006,0,10.1274399006,70.89,-28.76,76.5018280827,130.86
