Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-09 16:00:00,9.0425509623,0.0,9.0425509623,9.0425509623,0,9.0425509623,0.0,0.0,0.0,131.42,84.4625509623,-22.43,87.3900876248,9.0425509623,0,9.0425509623,75.42,-22.43,78.6846954623,122.9,84.8925509623,-26.86,89.0404672544,9.0425509623,0,9.0425509623,75.85,-26.86,80.4654093384,130.17
2020-11-09 16:30:00,12.0547731642,0.0,12.0547731642,12.0547731642,0,12.0547731642,0.0,0.0,0.0,130.67,90.2747731642,-18.67,92.1851591627,12.0547731642,0,12.0547731642,78.22,-18.67,80.4172699114,122.42,90.6447731642,-23.21,93.5691135044,12.0547731642,0,12.0547731642,78.59,-23.21,81.9456661453,129.7
2020-11-09 17:00:00,14.9084398476,0.0,14.9084398476,14.9084398476,0,14.9084398476,0.0,0.0,0.0,130.47,96.4484398476,-8.34,96.8083526821,14.9084398476,0,14.9084398476,81.54,-8.34,81.9654024574,124.31,96.2084398476,-11.22,96.8604785137,14.9084398476,0,14.9084398476,81.3,-11.22,82.0705696337,131.65
2020-11-09 17:30:00,15.4359953869,0.0,15.4359953869,15.4359953869,0,15.4359953869,0.0,0.0,0.0,131.43,100.5959953869,-7.51,100.8759356234,15.4359953869,0,15.4359953869,85.16,-7.51,85.4905006419,125.13,100.3359953869,-10.42,100.8756084011,15.4359953869,0,15.4359953869,84.9,-10.42,85.5370469446,132.44
2020-11-09 18:00:00,15.7285509038,0.0,15.7285509038,15.7285509038,0,15.7285509038,0.0,0.0,0.0,131.86,100.5485509038,-8.65,100.9199365282,15.7285509038,0,15.7285509038,84.82,-8.65,85.2599255219,125.76,100.3085509038,-11.57,100.9736118222,15.7285509038,0,15.7285509038,84.58,-11.57,85.3676829954,133.06
2020-11-09 18:30:00,15.2545508993,0.0,15.2545508993,15.2545508993,0,15.2545508993,0.0,0.0,0.0,132.43,98.7145508993,-10.83,99.3068550466,15.2545508993,0,15.2545508993,83.46,-10.83,84.1597320576,126.21,98.5145508993,-13.47,99.4311703586,15.2545508993,0,15.2545508993,83.26,-13.47,84.3425663589,133.47
2020-11-09 19:00:00,12.5987731371,0.0,12.5987731371,12.5987731371,0,12.5987731371,0.0,0.0,0.0,133.0,93.5987731371,-23.15,96.4191517945,12.5987731371,0,12.5987731371,81.0,-23.15,84.2432341497,124.5,94.0687731371,-27.63,98.0425977804,12.5987731371,0,12.5987731371,81.47,-27.63,86.0277734223,131.75
2020-11-09 19:30:00,11.8085509081,0.0,11.8085509081,11.8085509081,0,11.8085509081,0.0,0.0,0.0,131.02,87.9485509081,-24.55,91.3107337985,11.8085509081,0,11.8085509081,76.14,-24.55,80.000013125,122.78,88.3985509081,-28.97,93.0245381748,11.8085509081,0,11.8085509081,76.59,-28.97,81.8858290548,130.02
2020-11-09 20:00:00,4.1135774715,0.0,4.1135774715,4.1135774715,0,4.1135774715,0.0,0.0,0.0,131.19,81.4335774715,-24.87,85.1466055683,4.1135774715,0,4.1135774715,77.32,-24.87,81.2212983152,122.93,81.8835774715,-29.28,86.9611330396,4.1135774715,0,4.1135774715,77.77,-29.28,83.0992857972,130.2
2020-11-09 20:30:00,3.3012222189,0.0,3.3012222189,3.3012222189,0,3.3012222189,0.0,0.0,0.0,131.37,76.2312222189,-36.62,84.5708202691,3.3012222189,0,3.3012222189,72.93,-36.62,81.6076546655,123.3,76.4612222189,-19.07,78.8034479145,3.3012222189,0,3.3012222189,73.16,-19.07,75.604566661,130.59
2020-11-09 21:00:00,3.2338888857,0.0,3.2338888857,3.2338888857,0,3.2338888857,0.0,0.0,0.0,130.65,71.4438888857,-58.08,92.0734253686,3.2338888857,0,3.2338888857,68.21,-58.08,89.5873344843,123.98,70.6338888857,11.44,71.5543140496,3.2338888857,0,3.2338888857,67.4,11.44,68.3639788193,131.2
2020-11-09 21:30:00,3.1904444413,0.0,3.1904444413,3.1904444413,0,3.1904444413,0.0,0.0,0.0,132.07,67.6704444413,-60.26,90.6121219864,3.1904444413,0,3.1904444413,64.48,-60.26,88.2549602005,125.23,67.1404444413,8.27,67.6478542141,3.1904444413,0,3.1904444413,63.95,8.27,64.482520112,132.44
2020-11-09 22:00:00,3.1185555524,0.0,3.1185555524,3.1185555524,0,3.1185555524,0.0,0.0,0.0,133.13,62.3285555524,-60.98,87.1975299951,3.1185555524,0,3.1185555524,59.21,-60.98,84.9963793347,124.82,62.8985555524,-7.67,63.364478934,3.1185555524,0,3.1185555524,59.78,-7.67,60.2700365024,132.02
2020-11-09 22:30:00,3.1396666635,0.0,3.1396666635,3.1396666635,0,3.1396666635,0.0,0.0,0.0,133.56,58.5396666635,-56.59,81.4206403382,3.1396666635,0,3.1396666635,55.4,-56.59,79.1933589387,124.82,59.1096666635,-3.19,59.1956822165,3.1396666635,0,3.1396666635,55.97,-3.19,56.0608330298,132.02
2020-11-09 23:00:00,3.1706666635,0.0,3.1706666635,3.1706666635,0,3.1706666635,0.0,0.0,0.0,133.95,54.5506666635,-57.14,78.9984482976,3.1706666635,0,3.1706666635,51.38,-57.14,76.8432430341,125.21,55.1306666635,-3.43,55.2372637516,3.1706666635,0,3.1706666635,51.96,-3.43,52.073088059,132.47
2020-11-09 23:30:00,4.8657777729,0.0,4.8657777729,4.8657777729,0,4.8657777729,0.0,0.0,0.0,134.74,53.2457777729,-54.46,76.1643253147,4.8657777729,0,4.8657777729,48.38,-54.46,72.8458372181,125.71,53.7857777729,-0.30000000000000004,53.7866144188,4.8657777729,0,4.8657777729,48.92,-0.30000000000000004,48.9209198605,132.94
2020-11-10 00:00:00,3.1584444413,0.0,3.1584444413,3.1584444413,0,3.1584444413,0.0,0.0,0.0,133.02,50.9084444413,-53.75,74.0319675237,3.1584444413,0,3.1584444413,47.75,-53.75,71.896627181,124.15,51.4584444413,-0.98,51.467775397,3.1584444413,0,3.1584444413,48.3,-0.98,48.309941006,131.28
2020-11-10 00:30:00,3.1633333302,0.0,3.1633333302,3.1633333302,0,3.1633333302,0.0,0.0,0.0,132.44,54.9033333302,-54.8,77.572005329,3.1633333302,0,3.1633333302,51.74,-54.8,75.3662232038,123.64,55.4533333302,-2.36,55.5035294141,3.1633333302,0,3.1633333302,52.29,-2.36,52.3432297437,130.8
2020-11-10 01:00:00,3.1396666635,0.0,3.1396666635,3.1396666635,0,3.1396666635,0.0,0.0,0.0,132.31,54.9496666635,-55.42,78.0438483574,3.1396666635,0,3.1396666635,51.81,-55.42,75.8660167664,123.64,55.4896666635,-3.03,55.5723313028,3.1396666635,0,3.1396666635,52.35,-3.03,52.4376143622,130.8
2020-11-10 01:30:00,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,132.65,53.2596666636,-56.13,77.3767988037,3.0896666636,0,3.0896666636,50.17,-56.13,75.2835028409,124.01,53.8096666636,-3.49,53.9227255102,3.0896666636,0,3.0896666636,50.72,-3.49,50.839930173,131.18
2020-11-10 02:00:00,3.0458888858,0.0,3.0458888858,3.0458888858,0,3.0458888858,0.0,0.0,0.0,133.24,50.8158888858,-56.94,76.3178757779,3.0458888858,0,3.0458888858,47.77,-56.94,74.32453498,124.67,51.3658888858,-3.77,51.5040526661,3.0458888858,0,3.0458888858,48.32,-3.77,48.466847432,131.84
2020-11-10 02:30:00,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,133.32,49.6929999968,-57.1,75.6954704635,3.1829999968,0,3.1829999968,46.51,-57.1,73.6450276665,124.67,50.2629999968,-3.85,50.4102337693,3.1829999968,0,3.1829999968,47.08,-3.85,47.2371559262,131.92
2020-11-10 03:00:00,3.142111108,0.0,3.142111108,3.142111108,0,3.142111108,0.0,0.0,0.0,133.23,47.802111108,-57.56,74.8210894493,3.142111108,0,3.142111108,44.66,-57.56,72.853752134,124.67,48.362111108,-4.36,48.5582474027,3.142111108,0,3.142111108,45.22,-4.36,45.4297039392,131.92
2020-11-10 03:30:00,3.2136666635,0.0,3.2136666635,3.2136666635,0,3.2136666635,0.0,0.0,0.0,133.16,46.0236666635,-58.06,74.0887406638,3.2136666635,0,3.2136666635,42.81,-58.06,72.1363965,124.67,46.5736666635,-4.84,46.8244810594,3.2136666635,0,3.2136666635,43.36,-4.84,43.629292912,131.92
2020-11-10 04:00:00,3.150111108,0.0,3.150111108,3.150111108,0,3.150111108,0.0,0.0,0.0,133.4,44.930111108,-58.32,73.6202233369,3.150111108,0,3.150111108,41.78,-58.32,71.7411374317,124.91,45.480111108,-4.93,45.7465343648,3.150111108,0,3.150111108,42.33,-4.93,42.6161213627,132.08
2020-11-10 04:30:00,3.2213333301000002,0.0,3.2213333301000002,3.2213333301000002,0,3.2213333301000002,0.0,0.0,0.0,133.4,44.1513333301,-58.4,73.2113395235,3.2213333301000002,0,3.2213333301000002,40.93,-58.4,71.3149696768,124.91,44.7213333301,-4.94,44.993346784,3.2213333301000002,0,3.2213333301000002,41.5,-4.94,41.7929850573,132.08
2020-11-10 05:00:00,3.2109999968,0.0,3.2109999968,3.2109999968,0,3.2109999968,0.0,0.0,0.0,133.4,44.3109999968,-58.45,73.3475781517,3.2109999968,0,3.2109999968,41.1,-58.45,71.4535688402,124.91,45.0609999968,-5.1,45.3486903969,3.2109999968,0,3.2109999968,41.85,-5.1,42.159607446,132.08
2020-11-10 05:30:00,3.1999999968,0.0,3.1999999968,3.1999999968,0,3.1999999968,0.0,0.0,0.0,133.12,46.2199999968,-58.07,74.2186856506,3.1999999968,0,3.1999999968,43.02,-58.07,72.2692555656,124.69,46.7799999968,-4.92,47.0380144107,3.1999999968,0,3.1999999968,43.58,-4.92,43.8568443917,131.81
2020-11-10 06:00:00,3.1476666635,0.0,3.1476666635,3.1476666635,0,3.1476666635,0.0,0.0,0.0,132.92,48.6976666635,-57.51,75.3582300646,3.1476666635,0,3.1476666635,45.55,-57.51,73.3634963725,124.43,49.2776666635,-4.6,49.4919026892,3.1476666635,0,3.1476666635,46.13,-4.6,46.3587844966,131.59
2020-11-10 06:30:00,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,132.13,55.7212222193,-55.49,78.6383793425,2.9712222193,0,2.9712222193,52.75,-55.49,76.5617567719,123.49,56.2812222193,-3.27,56.3761374563,2.9712222193,0,2.9712222193,53.31,-3.27,53.4101956559,130.67
2020-11-10 07:00:00,2.9678888859,0.0,2.9678888859,2.9678888859,0,2.9678888859,0.0,0.0,0.0,131.56,63.9278888859,-53.54,83.3864891779,2.9678888859,0,2.9678888859,60.96,-53.54,81.1335516294,122.68,64.4778888859,-1.82,64.5035700964,2.9678888859,0,2.9678888859,61.51,-1.82,61.5369198124,129.92
2020-11-10 07:30:00,2.8128888861,0.0,2.8128888861,2.8128888861,0,2.8128888861,0.0,0.0,0.0,131.22,71.1928888861,-36.8,80.1415462039,2.8128888861,0,2.8128888861,68.38,-36.8,77.653489297,124.04,70.4728888861,9.46,71.1049904574,2.8128888861,0,2.8128888861,67.66,9.46,68.318132293,131.37
2020-11-10 08:00:00,3.1207777747,0.0,3.1207777747,3.1207777747,0,3.1207777747,0.0,0.0,0.0,131.4,75.5607777747,-31.08,81.7031060481,3.1207777747,0,3.1207777747,72.44,-31.08,78.8258840737,124.63,74.4207777747,12.53,75.4682255296,3.1207777747,0,3.1207777747,71.3,12.53,72.3926163362,131.9
2020-11-10 08:30:00,3.6803333297,0.0,3.6803333297,3.6803333297,0,3.6803333297,0.0,0.0,0.0,131.26,76.6603333297,-30.12,82.3651692538,3.6803333297,0,3.6803333297,72.98,-30.12,78.95121785,124.42,75.5103333297,13.36,76.6831144357,3.6803333297,0,3.6803333297,71.83,13.36,73.0618813062,131.7
2020-11-10 09:00:00,5.7078888832,0.0,5.7078888832,5.7078888832,0,5.7078888832,0.0,0.0,0.0,131.26,75.8178888832,-29.64,81.4056624241,5.7078888832,0,5.7078888832,70.11,-29.64,76.1179459786,124.42,74.7278888832,13.87,76.00417276,5.7078888832,0,5.7078888832,69.02,13.87,70.3998387782,131.7
2020-11-10 09:30:00,7.1148888818,0.0,7.1148888818,7.1148888818,0,7.1148888818,0.0,0.0,0.0,131.44,76.7448888818,-29.62,82.2625210498,7.1148888818,0,7.1148888818,69.63,-29.62,75.6682317753,124.6,75.6748888818,13.91,76.9426858595,7.1148888818,0,7.1148888818,68.56,13.91,69.95685599,131.87
2020-11-10 10:00:00,7.9628888809,0.0,7.9628888809,7.9628888809,0,7.9628888809,0.0,0.0,0.0,131.58,75.4828888809,-29.74,81.130352605,7.9628888809,0,7.9628888809,67.52,-29.74,73.7795229044,124.77,74.4528888809,13.89,75.7374726454,7.9628888809,0,7.9628888809,66.49,13.89,67.9253428405,132.03
2020-11-10 10:30:00,10.5583333228,0.0,10.5583333228,10.5583333228,0,10.5583333228,0.0,0.0,0.0,131.87,72.7283333228,-30.63,78.9151909832,10.5583333228,0,10.5583333228,62.17,-30.63,69.3058857529,125.18,71.8383333228,13.28,73.0554894214,10.5583333228,0,10.5583333228,61.28,13.28,62.7024465232,132.41
2020-11-10 11:00:00,12.0728888768,0.0,12.0728888768,12.0728888768,0,12.0728888768,0.0,0.0,0.0,131.95,73.2428888768,-30.28,79.2552785057,12.0728888768,0,12.0728888768,61.17,-30.28,68.2542841146,125.18,72.3828888768,13.64,73.6568544139,12.0728888768,0,12.0728888768,60.31,13.64,61.8332087151,132.41
2020-11-10 11:30:00,17.2816666494,0.0,17.2816666494,17.2816666494,0,17.2816666494,0.0,0.0,0.0,132.07,72.4516666494,-31.94,79.1795908064,17.2816666494,0,17.2816666494,55.17,-31.94,63.7486666527,125.63,71.7116666494,12.25,72.7504339068,17.2816666494,0,17.2816666494,54.43,12.25,55.7914635047,132.81
2020-11-10 12:00:00,17.7571110934,0.0,17.7571110934,17.7571110934,0,17.7571110934,0.0,0.0,0.0,132.14,73.0671110934,-31.9,79.7271141051,17.7571110934,0,17.7571110934,55.31,-31.9,63.8498715739,125.71,72.3471110934,12.32,73.388601864,17.7571110934,0,17.7571110934,54.59,12.32,55.9629386291,132.81
2020-11-10 12:30:00,16.1564444283,0.0,16.1564444283,16.1564444283,0,16.1564444283,0.0,0.0,0.0,132.03,73.1964444283,-31.64,79.742141161,16.1564444283,0,16.1564444283,57.04,-31.64,65.2276873728,125.6,72.4364444283,12.55,73.5155832556,16.1564444283,0,16.1564444283,56.28,12.55,57.6623005091,132.73
2020-11-10 13:00:00,17.2553333161,0.0,17.2553333161,17.2553333161,0,17.2553333161,0.0,0.0,0.0,132.14,71.9353333161,-32.43,78.9075223239,17.2553333161,0,17.2553333161,54.68,-32.43,63.5736368316,125.74,71.2153333161,11.85,72.1945025561,17.2553333161,0,17.2553333161,53.96,11.85,55.245851428,132.89
2020-11-10 13:30:00,14.3476666523,0.0,14.3476666523,14.3476666523,0,14.3476666523,0.0,0.0,0.0,132.14,71.8476666523,-32.85,79.0013272255,14.3476666523,0,14.3476666523,57.5,-32.85,66.2221450876,125.74,71.0776666523,11.46,71.9955991484,14.3476666523,0,14.3476666523,56.73,11.46,57.8759405971,132.89
2020-11-10 14:00:00,9.840888879,0.0,9.840888879,9.840888879,0,9.840888879,0.0,0.0,0.0,132.14,70.560888879,-32.82,77.820250831,9.840888879,0,9.840888879,60.72,-32.82,69.022248587,125.74,69.730888879,11.45,70.6646967294,9.840888879,0,9.840888879,59.89,11.45,60.9747045913,132.89
2020-11-10 14:30:00,8.3172222139,0.0,8.3172222139,8.3172222139,0,8.3172222139,0.0,0.0,0.0,131.92,74.6872222139,-32.36,81.396257666,8.3172222139,0,8.3172222139,66.37,-32.36,73.8386518024,125.49,73.7072222139,11.74,74.6363330188,8.3172222139,0,8.3172222139,65.39,11.74,66.4355304035,132.58
2020-11-10 15:00:00,6.1913333271,0.0,6.1913333271,6.1913333271,0,6.1913333271,0.0,0.0,0.0,131.73,74.8713333271,-32.45,81.6009745909,6.1913333271,0,6.1913333271,68.68,-32.45,75.96015337,125.26,73.8313333271,11.53,74.7262114714,6.1913333271,0,6.1913333271,67.64,11.53,68.615672408,132.33
2020-11-10 15:30:00,5.1173333282,0.0,5.1173333282,5.1173333282,0,5.1173333282,0.0,0.0,0.0,131.49,75.8073333282,-32.08,82.315722595,5.1173333282,0,5.1173333282,70.69,-32.08,77.6286190783,124.94,74.7273333282,11.68,75.6346266359,5.1173333282,0,5.1173333282,69.61,11.68,70.5831035022,132.1
2020-11-10 16:00:00,4.7224444397,0.0,4.7224444397,4.7224444397,0,4.7224444397,0.0,0.0,0.0,130.8,81.0424444397,-30.68,86.655295284,4.7224444397,0,4.7224444397,76.32,-30.68,82.255728068,124.04,79.8224444397,12.58,80.8076669403,4.7224444397,0,4.7224444397,75.1,12.58,76.1463485664,131.26
2020-11-10 16:30:00,3.9497325478,0.0,3.9497325478,3.9497325478,0,3.9497325478,0.0,0.0,0.0,130.48,86.8397325478,-36.44,94.1754360169,3.9497325478,0,3.9497325478,82.89,-36.44,90.5462627611,124.04,85.4897325478,10.13,86.0878113968,3.9497325478,0,3.9497325478,81.54,10.13,82.1668333332,131.26
2020-11-10 17:00:00,15.4282176015,0.0,15.4282176015,15.4282176015,0,15.4282176015,0.0,0.0,0.0,131.13,93.6682176015,-20.2,95.82157893,15.4282176015,0,15.4282176015,78.24,-20.2,80.8055542645,124.15,93.3082176015,-10.43,93.8893410988,15.4282176015,0,15.4282176015,77.88,-10.43,78.5753097353,131.41
2020-11-10 17:30:00,12.9119953588,0.0,12.9119953588,12.9119953588,0,12.9119953588,0.0,0.0,0.0,131.13,102.9919953588,-13.43,103.8639302549,12.9119953588,0,12.9119953588,90.08,-13.43,91.0756350513,123.63,103.1319953588,-16.83,104.4962074273,12.9119953588,0,12.9119953588,90.22,-16.83,91.7763439019,130.88
2020-11-10 18:00:00,7.9861996505,0.0,7.9861996505,7.9861996505,0,7.9861996505,0.0,0.0,0.0,131.58,101.3661996505,-13.94,102.3202327577,7.9861996505,0,7.9861996505,93.38,-13.94,94.4147657943,124.08,101.4761996505,-17.36,102.9504186272,7.9861996505,0,7.9861996505,93.49,-17.36,95.0881154509,131.3
2020-11-10 18:30:00,7.082111104,0.0,7.082111104,7.082111104,0,7.082111104,0.0,0.0,0.0,131.76,98.122111104,-14.87,99.2424585926,7.082111104,0,7.082111104,91.04,-14.87,92.2464010138,124.39,98.202111104,-18.31,99.8944979731,7.082111104,0,7.082111104,91.12,-18.31,92.9414358615,131.58
2020-11-10 19:00:00,6.6184444378,0.0,6.6184444378,6.6184444378,0,6.6184444378,0.0,0.0,0.0,131.86,94.3284444378,-15.92,95.6624368813,6.6184444378,0,6.6184444378,87.71,-15.92,89.1430900295,124.67,94.4284444378,-19.37,96.3946472526,6.6184444378,0,6.6184444378,87.81,-19.37,89.921037583,131.83
2020-11-10 19:30:00,4.210222218,0.0,4.210222218,4.210222218,0,4.210222218,0.0,0.0,0.0,131.6,90.030222218,-16.29,91.4921035534,4.210222218,0,4.210222218,85.82,-16.29,87.3523697446,124.41,90.110222218,-19.76,92.2513400888,4.210222218,0,4.210222218,85.9,-19.76,88.1434489908,131.64
2020-11-10 20:00:00,4.9263333284,0.0,4.9263333284,4.9263333284,0,4.9263333284,0.0,0.0,0.0,131.6,83.5863333284,-17.72,85.4439788358,4.9263333284,0,4.9263333284,78.66,-17.72,80.6312222405,124.57,83.6763333284,-21.21,86.3226092011,4.9263333284,0,4.9263333284,78.75,-21.21,81.5562787282,131.8
2020-11-10 20:30:00,4.2739999957,0.0,4.2739999957,4.2739999957,0,4.2739999957,0.0,0.0,0.0,131.86,79.1139999957,-19.24,81.4199152255,4.2739999957,0,4.2739999957,74.84,-19.24,77.2735608083,125.09,79.1839999957,-22.77,82.3928319414,4.2739999957,0,4.2739999957,74.91,-22.77,78.2941951871,132.29
2020-11-10 21:00:00,3.4345555521,0.0,3.4345555521,3.4345555521,0,3.4345555521,0.0,0.0,0.0,131.7,74.5645555521,-21.28,77.5416748896,3.4345555521,0,3.4345555521,71.13,-21.28,74.2449681797,125.09,74.6545555521,-24.82,78.6723271849,3.4345555521,0,3.4345555521,71.22,-24.82,75.4209572997,132.29
2020-11-10 21:30:00,3.921888885,0.0,3.921888885,3.921888885,0,3.921888885,0.0,0.0,0.0,131.85,70.471888885,-28.78,76.1221092917,3.921888885,0,3.921888885,66.55,-28.78,72.5064886752,125.16,70.611888885,-22.88,74.2262302148,3.921888885,0,3.921888885,66.69,-22.88,70.5056770764,132.29
2020-11-10 22:00:00,3.3064444411,0.0,3.3064444411,3.3064444411,0,3.3064444411,0.0,0.0,0.0,131.67,65.5264444411,-43.67,78.7450558518,3.3064444411,0,3.3064444411,62.22,-43.67,76.0157700744,124.53,65.8364444411,-17.58,68.1431861352,3.3064444411,0,3.3064444411,62.53,-17.58,64.9542708373,131.62
2020-11-10 22:30:00,3.4138888855,0.0,3.4138888855,3.4138888855,0,3.4138888855,0.0,0.0,0.0,131.95,61.3538888855,-44.76,75.9457522273,3.4138888855,0,3.4138888855,57.94,-44.76,73.215443726,124.89,61.6638888855,-18.51,64.3821038215,3.4138888855,0,3.4138888855,58.25,-18.51,61.1202306933,132.02
2020-11-10 23:00:00,3.3896666633,0.0,3.3896666633,3.3896666633,0,3.3896666633,0.0,0.0,0.0,132.42,57.2196666633,-45.81,73.2983379966,3.3896666633,0,3.3896666633,53.83,-45.81,70.6839797974,125.4,57.5296666633,-19.29,60.6775629569,3.3896666633,0,3.3896666633,54.14,-19.29,57.4738523156,132.56
2020-11-10 23:30:00,3.3512222189,0.0,3.3512222189,3.3512222189,0,3.3512222189,0.0,0.0,0.0,132.9,54.6812222189,-42.45,69.2245517382,3.3512222189,0,3.3512222189,51.33,-42.45,66.6090939737,125.55,54.9812222189,-15.83,57.2147157354,3.3512222189,0,3.3512222189,51.63,-15.83,54.002275878,132.77
2020-11-11 00:00:00,3.3952222188,0.0,3.3952222188,3.3952222188,0,3.3952222188,0.0,0.0,0.0,133.12,52.6252222188,-41.32,66.9085675649,3.3952222188,0,3.3952222188,49.23,-41.32,64.272352532,125.65,52.9352222188,-14.72,54.9437544345,3.3952222188,0,3.3952222188,49.54,-14.72,51.6806540206,132.86
2020-11-11 00:30:00,3.9591111072,0.0,3.9591111072,3.9591111072,0,3.9591111072,0.0,0.0,0.0,132.31,57.5291111072,-40.43,70.3148883579,3.9591111072,0,3.9591111072,53.57,-40.43,67.1143039895,124.78,57.8491111072,-14.14,59.5521557619,3.9591111072,0,3.9591111072,53.89,-14.14,55.714196575,131.96
2020-11-11 01:00:00,3.3092222189,0.0,3.3092222189,3.3092222189,0,3.3092222189,0.0,0.0,0.0,131.26,57.9392222189,-39.36,70.0440081044,3.3092222189,0,3.3092222189,54.63,-39.36,67.3323584913,123.75,58.2292222189,-13.53,59.7804585146,3.3092222189,0,3.3092222189,54.92,-13.53,56.5620659099,130.86
2020-11-11 01:30:00,3.4001111077,0.0,3.4001111077,3.4001111077,0,3.4001111077,0.0,0.0,0.0,131.45,56.0601111077,-39.98,68.8559108386,3.4001111077,0,3.4001111077,52.66,-39.98,66.1171384741,124.0,56.3401111077,-14.06,58.0679922128,3.4001111077,0,3.4001111077,52.94,-14.06,54.7752425828,131.16
2020-11-11 02:00:00,3.4466666632000003,0.0,3.4466666632000003,3.4466666632000003,0,3.4466666632000003,0.0,0.0,0.0,131.77,53.7466666632,-40.32,67.1893338068,3.4466666632000003,0,3.4466666632000003,50.3,-40.32,64.4654357001,124.28,54.0366666632,-14.26,55.8865721267,3.4466666632000003,0,3.4466666632000003,50.59,-14.26,52.561351771,131.48
2020-11-11 02:30:00,3.434444441,0.0,3.434444441,3.434444441,0,3.434444441,0.0,0.0,0.0,132.21,52.894444441,-40.67,66.7223437292,3.434444441,0,3.434444441,49.46,-40.67,64.0339011774,124.68,53.204444441,-14.4,55.118716497,3.434444441,0,3.434444441,49.77,-14.4,51.8113201916,131.93
2020-11-11 03:00:00,3.4355555521,0.0,3.4355555521,3.4355555521,0,3.4355555521,0.0,0.0,0.0,132.67,51.0155555521,-41.71,65.8962139147,3.4355555521,0,3.4355555521,47.58,-41.71,63.2738532097,125.24,51.3055555521,-15.25,53.5240369415,3.4355555521,0,3.4355555521,47.87,-15.25,50.2404160015,132.49
2020-11-11 03:30:00,3.35233333,0.0,3.35233333,3.35233333,0,3.35233333,0.0,0.0,0.0,132.67,49.13233333,-43.12,65.370640034,3.35233333,0,3.35233333,45.78,-43.12,62.8899260613,125.37,49.44233333,-16.6,52.1546194034,3.35233333,0,3.35233333,46.09,-16.6,48.9882445082,132.59
2020-11-11 04:00:00,3.5178888854,0.0,3.5178888854,3.5178888854,0,3.5178888854,0.0,0.0,0.0,132.67,47.6878888854,-43.56,64.5879891802,3.5178888854,0,3.5178888854,44.17,-43.56,62.0359774647,125.47,47.9778888854,-17.01,50.9040069336,3.5178888854,0,3.5178888854,44.46,-17.01,47.602853906,132.69
2020-11-11 04:30:00,3.6557777741,0.0,3.6557777741,3.6557777741,0,3.6557777741,0.0,0.0,0.0,132.67,47.0957777741,-43.62,64.1928086638,3.6557777741,0,3.6557777741,43.44,-43.62,61.5608479474,125.59,47.4157777741,-17.02,50.3779354671,3.6557777741,0,3.6557777741,43.76,-17.02,46.9533598372,132.69
2020-11-11 05:00:00,3.7259999963,0.0,3.7259999963,3.7259999963,0,3.7259999963,0.0,0.0,0.0,132.67,47.2559999963,-43.37,64.1411446394,3.7259999963,0,3.7259999963,43.53,-43.37,61.4476834388,125.39,47.5759999963,-16.83,50.4650837277,3.7259999963,0,3.7259999963,43.85,-16.83,46.9688343479,132.69
2020-11-11 05:30:00,3.6558888852,0.0,3.6558888852,3.6558888852,0,3.6558888852,0.0,0.0,0.0,132.17,48.6858888852,-42.74,64.7844377651,3.6558888852,0,3.6558888852,45.03,-42.74,62.0838827716,124.8,48.9958888852,-16.42,51.6741088714,3.6558888852,0,3.6558888852,45.34,-16.42,48.2216963617,132.03
2020-11-11 06:00:00,3.5694444409,0.0,3.5694444409,3.5694444409,0,3.5694444409,0.0,0.0,0.0,131.67,51.0194444409,-41.96,66.0577422492,3.5694444409,0,3.5694444409,47.45,-41.96,63.3414879838,124.32,51.3294444409,-15.85,53.7208932038,3.5694444409,0,3.5694444409,47.76,-15.85,50.3213682246,131.59
2020-11-11 06:30:00,3.5406666631,0.0,3.5406666631,3.5406666631,0,3.5406666631,0.0,0.0,0.0,130.77,57.4306666631,-38.26,69.0080362956,3.5406666631,0,3.5406666631,53.89,-38.26,66.0905416834,123.03,57.7606666631,-12.62,59.1232527299,3.5406666631,0,3.5406666631,54.22,-12.62,55.6693165038,130.28
2020-11-11 07:00:00,3.5742222186,0.0,3.5742222186,3.5742222186,0,3.5742222186,0.0,0.0,0.0,130.62,64.3842222186,-19.83,67.3688130421,3.5742222186,0,3.5742222186,60.81,-19.83,63.9615900365,123.63,64.5042222186,-20.22,67.5991352314,3.5742222186,0,3.5742222186,60.93,-20.22,64.1974555571,130.91
2020-11-11 07:30:00,3.4503333299,0.0,3.4503333299,3.4503333299,0,3.4503333299,0.0,0.0,0.0,130.91,70.5403333299,-19.75,73.2529939749,3.4503333299,0,3.4503333299,67.09,-19.75,69.9366184484,124.14,70.6603333299,-23.26,74.3902567968,3.4503333299,0,3.4503333299,67.21,-23.26,71.1211058688,131.45
2020-11-11 08:00:00,4.6528888842,0.0,4.6528888842,4.6528888842,0,4.6528888842,0.0,0.0,0.0,131.59,75.6928888842,-19.44,78.14938917,4.6528888842,0,4.6528888842,71.04,-19.44,73.6518513006,124.79,75.7928888842,-22.98,79.2000151857,4.6528888842,0,4.6528888842,71.14,-22.98,74.7594810041,132.1
2020-11-11 08:30:00,5.2792222169,0.0,5.2792222169,5.2792222169,0,5.2792222169,0.0,0.0,0.0,131.48,76.8092222169,-18.75,79.0646515048,5.2792222169,0,5.2792222169,71.53,-18.75,73.9466253456,124.64,76.8992222169,-22.27,80.0589987295,5.2792222169,0,5.2792222169,71.62,-22.27,75.0025152912,131.92
2020-11-11 09:00:00,5.4745555501,0.0,5.4745555501,5.4745555501,0,5.4745555501,0.0,0.0,0.0,131.37,77.7645555501,-17.76,79.7668082595,5.4745555501,0,5.4745555501,72.29,-17.76,74.4396513963,124.39,77.8845555501,-21.27,80.7367134161,5.4745555501,0,5.4745555501,72.41,-21.27,75.4693381447,131.7
2020-11-11 09:30:00,5.6824444388,0.0,5.6824444388,5.6824444388,0,5.6824444388,0.0,0.0,0.0,131.25,79.1924444388,-16.98,80.9923678885,5.6824444388,0,5.6824444388,73.51,-16.98,75.4456128612,124.13,79.3024444388,-20.47,81.901761849,5.6824444388,0,5.6824444388,73.62,-20.47,76.4128608285,131.48
2020-11-11 10:00:00,7.6827777701,0.0,7.6827777701,7.6827777701,0,7.6827777701,0.0,0.0,0.0,131.41,80.3927777701,-16.77,82.1232708652,7.6827777701,0,7.6827777701,72.71,-16.77,74.6188783084,124.32,80.4927777701,-20.26,83.003342542,7.6827777701,0,7.6827777701,72.81,-20.26,75.5762112043,131.6
2020-11-11 10:30:00,6.8515555487,0.0,6.8515555487,6.8515555487,0,6.8515555487,0.0,0.0,0.0,131.29,80.5215555487,-16.35,82.1647333592,6.8515555487,0,6.8515555487,73.67,-16.35,75.4625165231,124.2,80.6215555487,-19.82,83.022091151,6.8515555487,0,6.8515555487,73.77,-19.82,76.3861590866,131.5
2020-11-11 11:00:00,6.2827777715,0.0,6.2827777715,6.2827777715,0,6.2827777715,0.0,0.0,0.0,131.29,79.1427777715,-16.64,80.8731653479,6.2827777715,0,6.2827777715,72.86,-16.64,74.7359966817,124.2,79.2427777715,-20.13,81.7596155137,6.2827777715,0,6.2827777715,72.96,-20.13,75.6860522157,131.5
2020-11-11 11:30:00,5.5401111056,0.0,5.5401111056,5.5401111056,0,5.5401111056,0.0,0.0,0.0,131.29,79.8201111056,-15.95,81.3981119984,5.5401111056,0,5.5401111056,74.28,-15.95,75.9731590761,124.12,79.9301111056,-19.43,82.2578115521,5.5401111056,0,5.5401111056,74.39,-19.43,76.885609837,131.5
2020-11-11 12:00:00,5.674666661,0.0,5.674666661,5.674666661,0,5.674666661,0.0,0.0,0.0,131.18,80.884666661,-15.52,82.3601827394,5.674666661,0,5.674666661,75.21,-15.52,76.794625463,123.9,81.004666661,-18.99,83.20081803,5.674666661,0,5.674666661,75.33,-18.99,77.6867363197,131.24
2020-11-11 12:30:00,7.4005555482,0.0,7.4005555482,7.4005555482,0,7.4005555482,0.0,0.0,0.0,130.91,81.6705555482,-15.99,83.2211496168,7.4005555482,0,7.4005555482,74.27,-15.99,75.9717908174,123.68,81.7805555482,-19.46,84.0639688913,7.4005555482,0,7.4005555482,74.38,-19.46,76.8835222918,131.06
2020-11-11 13:00:00,7.381333326,0.0,7.381333326,7.381333326,0,7.381333326,0.0,0.0,0.0,131.0,81.361333326,-16.51,83.0195558924,7.381333326,0,7.381333326,73.98,-16.51,75.7998713719,123.78,81.461333326,-19.96,83.8710344949,7.381333326,0,7.381333326,74.08,-19.96,76.7218873595,131.15
2020-11-11 13:30:00,7.1796666595,0.0,7.1796666595,7.1796666595,0,7.1796666595,0.0,0.0,0.0,131.12,80.8696666595,-16.77,82.590168214,7.1796666595,0,7.1796666595,73.69,-16.77,75.5741291713,123.96,80.9796666595,-20.25,83.4731628266,7.1796666595,0,7.1796666595,73.8,-20.25,76.5277890704,131.32
2020-11-11 14:00:00,5.180222217,0.0,5.180222217,5.180222217,0,5.180222217,0.0,0.0,0.0,131.12,79.680222217,-15.86,81.2433222644,5.180222217,0,5.180222217,74.5,-15.86,76.1694794521,123.89,79.780222217,-19.32,82.0862123441,5.180222217,0,5.180222217,74.6,-19.32,77.0611601262,131.24
2020-11-11 14:30:00,4.8318888841,0.0,4.8318888841,4.8318888841,0,4.8318888841,0.0,0.0,0.0,131.24,79.4118888841,-16.04,81.0156139033,4.8318888841,0,4.8318888841,74.58,-16.04,76.2853721234,124.0,79.5218888841,-19.51,81.8802229582,4.8318888841,0,4.8318888841,74.69,-19.51,77.1960892792,131.33
2020-11-11 15:00:00,5.2881111058,0.0,5.2881111058,5.2881111058,0,5.2881111058,0.0,0.0,0.0,131.35,79.2081111058,-16.37,80.8820237442,5.2881111058,0,5.2881111058,73.92,-16.37,75.7109192917,124.17,79.3281111058,-19.85,81.7739060558,5.2881111058,0,5.2881111058,74.04,-19.85,76.6547069657,131.51
2020-11-11 15:30:00,4.1729999958,0.0,4.1729999958,4.1729999958,0,4.1729999958,0.0,0.0,0.0,131.21,80.3229999958,-16.15,81.9304999883,4.1729999958,0,4.1729999958,76.15,-16.15,77.8437216479,124.04,80.4329999958,-19.62,82.7913756881,4.1729999958,0,4.1729999958,76.26,-19.62,78.743456871,131.4
2020-11-11 16:00:00,3.8601111073,0.0,3.8601111073,3.8601111073,0,3.8601111073,0.0,0.0,0.0,130.64,83.5601111073,-14.61,84.8277328959,3.8601111073,0,3.8601111073,79.7,-14.61,81.0280328035,123.15,83.7001111073,-18.01,85.6158203802,3.8601111073,0,3.8601111073,79.84,-18.01,81.8461098648,130.56
2020-11-11 16:30:00,3.9563333294,0.0,3.9563333294,3.9563333294,0,3.9563333294,0.0,0.0,0.0,131.02,89.7463333294,-14.19,90.8612153015,3.9563333294,0,3.9563333294,85.79,-14.19,86.9556220149,123.46,89.8863333294,-17.59,91.5912715241,3.9563333294,0,3.9563333294,85.93,-17.59,87.7118749087,130.85
2020-11-11 17:00:00,5.9104444385,0.0,5.9104444385,5.9104444385,0,5.9104444385,0.0,0.0,0.0,131.02,97.1104444385,-13.83,98.0903018603,5.9104444385,0,5.9104444385,91.2,-13.83,92.2426631229,123.46,97.2504444385,-17.27,98.7719689157,5.9104444385,0,5.9104444385,91.34,-17.27,92.9583159271,130.85
2020-11-11 17:30:00,7.0378888819,0.0,7.0378888819,7.0378888819,0,7.0378888819,0.0,0.0,0.0,131.5,103.3478888819,-33.1,108.519104937,7.0378888819,0,7.0378888819,96.31,-33.1,101.8392169059,126.07,103.5278888819,-36.58,109.8003651011,7.0378888819,0,7.0378888819,96.49,-36.58,103.191164835,133.16
2020-11-11 18:00:00,7.3414444371,0.0,7.3414444371,7.3414444371,0,7.3414444371,0.0,0.0,0.0,131.58,101.6314444371,-33.71,107.0762093015,7.3414444371,0,7.3414444371,94.29,-33.71,100.1347502119,126.07,101.8014444371,-37.19,108.3818720519,7.3414444371,0,7.3414444371,94.46,-37.19,101.5174255978,133.25
2020-11-11 18:30:00,5.696666661,0.0,5.696666661,5.696666661,0,5.696666661,0.0,0.0,0.0,131.05,96.716666661,-34.03,102.5287984422,5.696666661,0,5.696666661,91.02,-34.03,97.173459854,125.64,96.876666661,-37.51,103.8849779484,5.696666661,0,5.696666661,91.18,-37.51,98.5940794369,132.8
2020-11-11 19:00:00,4.2669999957,0.0,4.2669999957,4.2669999957,0,4.2669999957,0.0,0.0,0.0,132.37,92.4469999957,-43.14,102.0171917287,4.2669999957,0,4.2669999957,88.18,-43.14,98.1670616857,125.28,93.1469999957,-47.92,104.7506086293,4.2669999957,0,4.2669999957,88.88,-47.92,100.9751494181,132.41
2020-11-11 19:30:00,3.6039999964,0.0,3.6039999964,3.6039999964,0,3.6039999964,0.0,0.0,0.0,133.82,86.7139999964,-50.36,100.2768537369,3.6039999964,0,3.6039999964,83.11,-50.36,97.1771665568,125.75,87.7139999964,-56.64,104.4118546687,3.6039999964,0,3.6039999964,84.11,-56.64,101.4030655355,132.88
2020-11-11 20:00:00,3.5097777743,0.0,3.5097777743,3.5097777743,0,3.5097777743,0.0,0.0,0.0,132.9,80.2697777743,-55.38,97.5201600897,3.5097777743,0,3.5097777743,76.76,-55.38,94.6522160332,123.65,81.6397777743,-63.65,103.5199295548,3.5097777743,0,3.5097777743,78.13,-63.65,100.775093153,130.76
2020-11-11 20:30:00,4.2067777736,0.0,4.2067777736,4.2067777736,0,4.2067777736,0.0,0.0,0.0,131.2,76.9067777736,-34.48,84.2823995121,4.2067777736,0,4.2067777736,72.7,-34.48,80.4621675075,123.17,76.5967777736,-24.26,80.3468354404,4.2067777736,0,4.2067777736,72.39,-24.26,76.3469691605,130.52
2020-11-11 21:00:00,3.9483333294,0.0,3.9483333294,3.9483333294,0,3.9483333294,0.0,0.0,0.0,131.76,73.0583333294,-33.68,80.447886665,3.9483333294,0,3.9483333294,69.11,-33.68,76.8800006504,124.35,72.4183333294,-18.27,74.6874012281,3.9483333294,0,3.9483333294,68.47,-18.27,70.8656037863,131.7
2020-11-11 21:30:00,4.3787777734,0.0,4.3787777734,4.3787777734,0,4.3787777734,0.0,0.0,0.0,132.0,69.6387777734,-34.65,77.7829150249,4.3787777734,0,4.3787777734,65.26,-34.65,73.8883624125,124.69,69.0387777734,-19.14,71.6428114778,4.3787777734,0,4.3787777734,64.66,-19.14,67.4333389356,132.03
2020-11-11 22:00:00,3.4086666633,0.0,3.4086666633,3.4086666633,0,3.4086666633,0.0,0.0,0.0,132.88,64.1286666633,-36.47,73.7736185096,3.4086666633,0,3.4086666633,60.72,-36.47,70.8306381448,125.02,63.9686666633,-27.81,69.7523219303,3.4086666633,0,3.4086666633,60.56,-27.81,66.6401508102,132.36
2020-11-11 22:30:00,3.5301111076,0.0,3.5301111076,3.5301111076,0,3.5301111076,0.0,0.0,0.0,133.56,58.7601111076,-37.45,69.6796466508,3.5301111076,0,3.5301111076,55.23,-37.45,66.7297190163,124.48,59.4001111076,-43.64,73.7076848069,3.5301111076,0,3.5301111076,55.87,-43.64,70.8936280635,131.82
2020-11-11 23:00:00,3.6537777741,0.0,3.6537777741,3.6537777741,0,3.6537777741,0.0,0.0,0.0,134.59,54.9637777741,-31.11,63.157335023,3.6537777741,0,3.6537777741,51.31,-31.11,60.0045681594,124.84,55.5237777741,-37.25,66.8614417905,3.6537777741,0,3.6537777741,51.87,-37.25,63.8596852482,132.22
2020-11-11 23:30:00,3.6431111075000002,0.0,3.6431111075000002,3.6431111075000002,0,3.6431111075000002,0.0,0.0,0.0,132.94,53.1931111075,-28.72,60.4511825301,3.6431111075000002,0,3.6431111075000002,49.55,-28.72,57.2716413245,123.15,53.7331111075,-34.72,63.9744138644,3.6431111075000002,0,3.6431111075000002,50.09,-34.72,60.9465872712,130.47
2020-11-12 00:00:00,3.7224444407,0.0,3.7224444407,3.7224444407,0,3.7224444407,0.0,0.0,0.0,132.42,50.4224444407,-31.33,59.3632192808,3.7224444407,0,3.7224444407,46.7,-31.33,56.2357439713,122.88,50.9324444407,-37.33,63.1477853666,3.7224444407,0,3.7224444407,47.21,-37.33,60.1856544369,130.27
2020-11-12 00:30:00,4.3491111068,0.0,4.3491111068,4.3491111068,0,4.3491111068,0.0,0.0,0.0,131.84,54.9491111068,-30.66,62.92408451,4.3491111068,0,4.3491111068,50.6,-30.66,59.1641411668,122.22,55.5291111068,-36.6,66.5059559762,4.3491111068,0,4.3491111068,51.18,-36.6,62.9202066112,129.59
2020-11-12 01:00:00,3.6142222186,0.0,3.6142222186,3.6142222186,0,3.6142222186,0.0,0.0,0.0,131.54,55.4142222186,-30.67,63.3354949779,3.6142222186,0,3.6142222186,51.8,-30.67,60.1987450035,121.92,55.9842222186,-36.57,66.8700085047,3.6142222186,0,3.6142222186,52.37,-36.57,63.8747352245,129.29
2020-11-12 01:30:00,3.5592222187,0.0,3.5592222187,3.5592222187,0,3.5592222187,0.0,0.0,0.0,131.73,54.5192222187,-31.15,62.7906688237,3.5592222187,0,3.5592222187,50.96,-31.15,59.7264104061,122.23,55.0892222187,-37.11,66.4226957045,3.5592222187,0,3.5592222187,51.53,-37.11,63.501913357,129.57
2020-11-12 02:00:00,3.5353333298000003,0.0,3.5353333298000003,3.5353333298000003,0,3.5353333298000003,0.0,0.0,0.0,131.95,53.2853333298,-32.09,62.2020485842,3.5353333298000003,0,3.5353333298000003,49.75,-32.09,59.2016097754,122.56,53.8353333298,-38.07,65.936090381,3.5353333298000003,0,3.5353333298000003,50.3,-38.07,63.0826037827,129.87
2020-11-12 02:30:00,4.5878888843,0.0,4.5878888843,4.5878888843,0,4.5878888843,0.0,0.0,0.0,132.3,53.0378888843,-32.34,62.1199908025,4.5878888843,0,4.5878888843,48.45,-32.34,58.2518506144,122.83,53.5578888843,-38.36,65.8781986832,4.5878888843,0,4.5878888843,48.97,-38.36,62.2057111526,130.19
2020-11-12 03:00:00,3.4833333298,0.0,3.4833333298,3.4833333298,0,3.4833333298,0.0,0.0,0.0,132.08,51.3133333299,-33.12,61.073665171,3.4833333298,0,3.4833333298,47.83,-33.12,58.1776873036,122.83,51.8333333299,-39.14,64.9510126486,3.4833333298,0,3.4833333298,48.35,-39.14,62.2066081699,130.11
2020-11-12 03:30:00,3.4353333299,0.0,3.4353333299,3.4353333299,0,3.4353333299,0.0,0.0,0.0,132.08,49.5553333299,-33.94,60.0637549728,3.4353333299,0,3.4353333299,46.12,-33.94,57.2623611109,122.91,50.0753333299,-39.99,64.0838443611,3.4353333299,0,3.4353333299,46.64,-39.99,61.4368757344,130.27
2020-11-12 04:00:00,3.4138888855,0.0,3.4138888855,3.4138888855,0,3.4138888855,0.0,0.0,0.0,131.06,49.1538888855,-34.7,60.1680545852,3.4138888855,0,3.4138888855,45.74,-34.7,57.4128696374,123.31,49.0938888855,-26.58,55.8274692772,3.4138888855,0,3.4138888855,45.68,-26.58,52.8503434237,130.7
2020-11-12 04:30:00,3.4238888855000003,0.0,3.4238888855000003,3.4238888855000003,0,3.4238888855000003,0.0,0.0,0.0,130.87,49.4138888855,-34.85,60.4669737525,3.4238888855000003,0,3.4238888855000003,45.99,-34.85,57.7027087752,123.76,49.0838888855,-19.52,52.8228979527,3.4238888855000003,0,3.4238888855000003,45.66,-19.52,49.6574868474,131.1
2020-11-12 05:00:00,3.3432222189,0.0,3.3432222189,3.3432222189,0,3.3432222189,0.0,0.0,0.0,130.87,49.4432222189,-34.71,60.4103991328,3.3432222189,0,3.3432222189,46.1,-34.71,57.7061010639,123.76,49.1132222189,-19.42,52.8133032173,3.3432222189,0,3.3432222189,45.77,-19.42,49.7195062325,131.03
2020-11-12 05:30:00,5.0515555505,0.0,5.0515555505,5.0515555505,0,5.0515555505,0.0,0.0,0.0,130.44,51.0015555505,-34.13,61.3678708167,5.0515555505,0,5.0515555505,45.95,-34.13,57.2386180825,123.28,50.6615555505,-18.91,54.0756998179,5.0515555505,0,5.0515555505,45.61,-18.91,49.3746918978,130.58
2020-11-12 06:00:00,5.4022222168,0.0,5.4022222168,5.4022222168,0,5.4022222168,0.0,0.0,0.0,131.29,53.8122222168,-32.42,62.8236552575,5.4022222168,0,5.4022222168,48.41,-32.42,58.263062913,123.85,53.4622222168,-17.09,56.1273311708,5.4022222168,0,5.4022222168,48.06,-17.09,51.0081532698,131.21
2020-11-12 06:30:00,3.6837777741,0.0,3.6837777741,3.6837777741,0,3.6837777741,0.0,0.0,0.0,131.59,60.1737777741,-30.24,67.3449413958,3.6837777741,0,3.6837777741,56.49,-30.24,64.0747820909,123.85,59.7037777741,-14.91,61.5373803513,3.6837777741,0,3.6837777741,56.02,-14.91,57.9702380537,131.21
2020-11-12 07:00:00,3.0752222191,0.0,3.0752222191,3.0752222191,0,3.0752222191,0.0,0.0,0.0,132.32,66.7252222191,-27.8,72.2848205379,3.0752222191,0,3.0752222191,63.65,-27.8,69.4561912287,124.26,66.1352222191,-12.39,67.2858062148,3.0752222191,0,3.0752222191,63.06,-12.39,64.2656650164,131.67
2020-11-12 07:30:00,3.5746666631,0.0,3.5746666631,3.5746666631,0,3.5746666631,0.0,0.0,0.0,131.88,72.0946666631,-25.52,76.4781757187,3.5746666631,0,3.5746666631,68.52,-25.52,73.1181290789,123.65,71.4246666631,-10.3,72.1635157676,3.5746666631,0,3.5746666631,67.85,-10.3,68.627345133,131.04
2020-11-12 08:00:00,5.8355555497000005,0.0,5.8355555497000005,5.8355555497000005,0,5.8355555497000005,0.0,0.0,0.0,131.77,75.5755555497,-23.59,79.1716659964,5.8355555497000005,0,5.8355555497000005,69.74,-23.59,73.6217067175,123.22,74.8855555497,-8.47,75.3630368947,5.8355555497000005,0,5.8355555497000005,69.05,-8.47,69.5675455942,130.67
2020-11-12 08:30:00,7.1603333262,0.0,7.1603333262,7.1603333262,0,7.1603333262,0.0,0.0,0.0,131.89,75.9103333262,-23.45,79.4498659891,7.1603333262,0,7.1603333262,68.75,-23.45,72.6392800074,123.45,75.2103333262,-8.32,75.6691260623,7.1603333262,0,7.1603333262,68.05,-8.32,68.5567276057,130.8
2020-11-12 09:00:00,9.3411111018,0.0,9.3411111018,9.3411111018,0,9.3411111018,0.0,0.0,0.0,131.89,74.1411111018,-23.12,77.6623380758,9.3411111018,0,9.3411111018,64.8,-23.12,68.8009767373,123.45,73.5111111018,-8.01,73.9462206973,9.3411111018,0,9.3411111018,64.17,-8.01,64.6679905363,130.8
2020-11-12 09:30:00,10.9836666557,0.0,10.9836666557,10.9836666557,0,10.9836666557,0.0,0.0,0.0,132.03,74.8536666557,-22.86,78.2665382638,10.9836666557,0,10.9836666557,63.87,-22.86,67.8377218073,123.59,74.1936666557,-7.75,74.5973368949,10.9836666557,0,10.9836666557,63.21,-7.75,63.683330629,130.96
2020-11-12 10:00:00,12.9675555426,0.0,12.9675555426,12.9675555426,0,12.9675555426,0.0,0.0,0.0,132.4,73.9175555426,-22.42,77.242872923,12.9675555426,0,12.9675555426,60.95,-22.42,64.9427355445,123.97,71.9375555426,-8.57,72.4462338389,12.9675555426,0,12.9675555426,58.97,-8.57,59.589477259,131.4
2020-11-12 10:30:00,14.7719999852,0.0,14.7719999852,14.7719999852,0,14.7719999852,0.0,0.0,0.0,132.66,72.6019999852,-22.0,75.862048495,14.7719999852,0,14.7719999852,57.83,-22.0,61.8733294724,124.23,70.4319999852,-8.25,70.9135327136,14.7719999852,0,14.7719999852,55.66,-8.25,56.2680913129,131.7
2020-11-12 11:00:00,15.0968888738,0.0,15.0968888738,15.0968888738,0,15.0968888738,0.0,0.0,0.0,132.66,73.6568888738,-21.28,76.6692616279,15.0968888738,0,15.0968888738,58.56,-21.28,62.3065967615,124.23,70.9768888738,-7.77,71.4009219422,15.0968888738,0,15.0968888738,55.88,-7.77,56.417615157,131.58
2020-11-12 11:30:00,16.9441110942,0.0,16.9441110942,16.9441110942,0,16.9441110942,0.0,0.0,0.0,132.66,70.7941110942,-21.56,74.0043226144,16.9441110942,0,16.9441110942,53.85,-21.56,58.0056557587,124.23,68.4641110942,-7.92,68.9206856315,16.9441110942,0,16.9441110942,51.52,-7.92,52.1252031171,131.7
2020-11-12 12:00:00,15.0915555405,0.0,15.0915555405,15.0915555405,0,15.0915555405,0.0,0.0,0.0,132.66,71.3715555405,-21.69,74.5946046324,15.0915555405,0,15.0915555405,56.28,-21.69,60.3149608306,124.23,68.8115555405,-8.09,69.2854838758,15.0915555405,0,15.0915555405,53.72,-8.09,54.3257443575,131.7
2020-11-12 12:30:00,14.117111097,0.0,14.117111097,14.117111097,0,14.117111097,0.0,0.0,0.0,132.66,70.997111097,-21.85,74.2833244014,14.117111097,0,14.117111097,56.88,-21.85,60.9323961452,124.23,68.637111097,-8.2,69.1251981534,14.117111097,0,14.117111097,54.52,-8.2,55.1332059652,131.53
2020-11-12 13:00:00,13.2538888756,0.0,13.2538888756,13.2538888756,0,13.2538888756,0.0,0.0,0.0,132.52,70.7338888756,-22.08,74.0999961908,13.2538888756,0,13.2538888756,57.48,-22.08,61.5749689403,124.16,68.3438888756,-8.49,68.869203906,13.2538888756,0,13.2538888756,55.09,-8.49,55.7403641897,131.53
2020-11-12 13:30:00,12.6598888762,0.0,12.6598888762,12.6598888762,0,12.6598888762,0.0,0.0,0.0,132.52,70.8498888762,-22.52,74.3428352551,12.6598888762,0,12.6598888762,58.19,-22.52,62.3957250138,124.16,68.7398888762,-8.75,69.2945511762,12.6598888762,0,12.6598888762,56.08,-8.75,56.7585138988,131.53
2020-11-12 14:00:00,10.2121111009,0.0,10.2121111009,10.2121111009,0,10.2121111009,0.0,0.0,0.0,132.63,72.2521111009,-23.32,75.9222626015,10.2121111009,0,10.2121111009,62.04,-23.32,66.2780808413,124.32,70.0121111009,-9.45,70.646997111,10.2121111009,0,10.2121111009,59.8,-9.45,60.5420721482,131.67
2020-11-12 14:30:00,10.2664444342,0.0,10.2664444342,10.2664444342,0,10.2664444342,0.0,0.0,0.0,132.44,73.8664444342,-22.41,77.1910598019,10.2664444342,0,10.2664444342,63.6,-22.41,67.4326931095,124.01,71.5664444342,-8.65,72.0872975562,10.2664444342,0,10.2664444342,61.3,-8.65,61.9072895546,131.43
2020-11-12 15:00:00,9.5141111016,0.0,9.5141111016,9.5141111016,0,9.5141111016,0.0,0.0,0.0,132.44,72.7841111016,-22.89,76.2986168213,9.5141111016,0,9.5141111016,63.27,-22.89,67.2833188837,124.01,70.5841111016,-9.08,71.165744147,9.5141111016,0,9.5141111016,61.07,-9.08,61.7413257065,131.43
2020-11-12 15:30:00,8.9115555466,0.0,8.9115555466,8.9115555466,0,8.9115555466,0.0,0.0,0.0,131.95,74.6515555466,-23.12,78.1497865994,8.9115555466,0,8.9115555466,65.74,-23.12,69.6870289222,123.56,72.4815555466,-9.29,73.0744825124,8.9115555466,0,8.9115555466,63.57,-9.29,64.2452255035,130.96
2020-11-12 16:00:00,6.9965555486,0.0,6.9965555486,6.9965555486,0,6.9965555486,0.0,0.0,0.0,131.87,78.6465555486,-22.68,81.8514697464,6.9965555486,0,6.9965555486,71.65,-22.68,75.1538748169,123.39,76.2465555486,-8.89,76.76307271740001,6.9965555486,0,6.9965555486,69.25,-8.89,69.8182970288,130.85
2020-11-12 16:30:00,5.9465555496,0.0,5.9465555496,5.9465555496,0,5.9465555496,0.0,0.0,0.0,131.43,85.2265555496,-23.66,88.4497675003,5.9465555496,0,5.9465555496,79.28,-23.66,82.7352041153,122.96,82.6565555496,-10.43,83.3120103906,5.9465555496,0,5.9465555496,76.71,-10.43,77.4158187969,130.52
2020-11-12 17:00:00,9.6344406464,0.0,9.6344406464,9.6344406464,0,9.6344406464,0.0,0.0,0.0,131.31,96.0644406464,-25.66,99.4324512255,9.6344406464,0,9.6344406464,86.43,-25.66,90.1586407395,122.96,93.4044406464,-13.13,94.322777909,9.6344406464,0,9.6344406464,83.77,-13.13,84.792746152,130.63
2020-11-12 17:30:00,12.6243287905,0.0,12.6243287905,12.6243287905,0,12.6243287905,0.0,0.0,0.0,131.0,99.7443287905,-25.37,102.9202022242,12.6243287905,0,12.6243287905,87.12,-25.37,90.7388081253,122.69,101.6943287905,-11.24,102.3136066618,12.6243287905,0,12.6243287905,89.07,-11.24,89.7764028016,130.1
2020-11-12 18:00:00,21.263488542,-1.34,21.3056693154,8.643488542,0,8.643488542,12.62,-1.34,12.6909416514,130.88,80.243488542,-23.14,83.5133345843,8.643488542,0,8.643488542,71.6,-23.14,75.2463926046,122.81,101.753488542,-14.73,102.8141300136,8.643488542,0,8.643488542,93.11,-14.73,94.2679425892,130.23
2020-11-12 18:30:00,95.9139999917,-12.69,96.7498397643,8.2539999917,0,8.2539999917,87.66,-12.69,88.5737641743,131.92,8.2539999917,0.0,8.2539999917,8.2539999917,0,8.2539999917,0.0,0.0,0.0,122.81,95.5439999917,-23.16,98.3109431062,8.2539999917,0,8.2539999917,87.29,-23.16,90.3101860257,131.59
2020-11-12 19:00:00,94.186444439,-14.03,95.2256646921,5.486444439,0,5.486444439,88.7,-14.03,89.8027332546,132.49,5.486444439,0.0,5.486444439,5.486444439,0,5.486444439,0.0,0.0,0.0,123.27,93.826444439,-24.56,96.9876037237,5.486444439,0,5.486444439,88.34,-24.56,91.6905076875,132.15
2020-11-12 19:30:00,90.1489999951,-15.41,91.4566033708,4.8789999951,0,4.8789999951,85.27,-15.41,86.6512608102,132.74,4.8789999951,0.0,4.8789999951,4.8789999951,0,4.8789999951,0.0,0.0,0.0,123.37,89.8289999951,-25.96,93.5049241491,4.8789999951,0,4.8789999951,84.95,-25.96,88.828059193,132.42
2020-11-12 20:00:00,84.4235555505,-16.92,86.1023991059,5.0135555505,0,5.0135555505,79.41,-16.92,81.1925766311,132.52,5.0135555505,0.0,5.0135555505,5.0135555505,0,5.0135555505,0.0,0.0,0.0,122.92,84.1435555505,-27.46,88.5109571787,5.0135555505,0,5.0135555505,79.13,-27.46,83.7592293422,132.17
2020-11-12 20:30:00,80.6113333294,-18.48,82.7024634527,3.8913333294,0,3.8913333294,76.72,-18.48,78.9143130237,132.86,3.8913333294,0.0,3.8913333294,3.8913333294,0,3.8913333294,0.0,0.0,0.0,122.31,80.3813333294,-28.8,85.3850030615,3.8913333294,0,3.8913333294,76.49,-28.8,81.7322463903,132.54
2020-11-12 21:00:00,75.1465555517,-19.51,77.6379089832,3.8765555517,0,3.8765555517,71.27,-19.51,73.8921714392,133.07,3.8765555517,0.0,3.8765555517,3.8765555517,0,3.8765555517,0.0,0.0,0.0,117.59,74.9565555517,-28.24,80.099830338,3.8765555517,0,3.8765555517,71.08,-28.24,76.4844036389,132.71
2020-11-12 21:30:00,71.955888885,-18.92,74.4017227303,3.865888885,0,3.865888885,68.09,-18.92,70.6697566148,133.52,3.865888885,0.0,3.865888885,3.865888885,0,3.865888885,0.0,0.0,0.0,118.02,71.785888885,-27.72,76.9520125988,3.865888885,0,3.865888885,67.92,-27.72,73.3588767635,133.18
2020-11-12 22:00:00,67.4992222183,-20.32,70.4914704066,3.8992222183000003,0,3.8992222183000003,63.6,-20.32,66.7672254928,133.75,3.8992222183000003,0.0,3.8992222183000003,3.8992222183000003,0,3.8992222183000003,0.0,0.0,0.0,118.02,67.3592222183,-29.18,73.4080187572,3.8992222183000003,0,3.8992222183000003,63.46,-29.18,69.8472905702,133.43
2020-11-12 22:30:00,63.3209999961,-19.51,66.2585024017,3.8709999961,0,3.8709999961,59.45,-19.51,62.5695021556,134.02,3.8709999961,0.0,3.8709999961,3.8709999961,0,3.8709999961,0.0,0.0,0.0,118.4,63.2209999961,-28.41,69.3110592944,3.8709999961,0,3.8709999961,59.35,-28.41,65.7993206652,133.71
2020-11-12 23:00:00,59.3932222184,-16.14,61.5471725223,3.8232222183999998,0,3.8232222183999998,55.57,-16.14,57.8664367315,134.02,3.8232222183999998,0.0,3.8232222183999998,3.8232222183999998,0,3.8232222183999998,0.0,0.0,0.0,118.78,59.2932222184,-25.09,64.3831833714,3.8232222183999998,0,3.8232222183999998,55.47,-25.09,60.8804484215,133.71
2020-11-12 23:30:00,56.7527777739,-17.28,59.325173283,3.8327777739,0,3.8327777739,52.92,-17.28,55.6697835455,133.6,3.8327777739,0.0,3.8327777739,3.8327777739,0,3.8327777739,0.0,0.0,0.0,118.16,56.6827777739,-26.17,62.4324130254,3.8327777739,0,3.8327777739,52.85,-26.17,58.9744978783,133.21
2020-11-13 00:00:00,54.567888885,-18.24,57.5356593546,3.847888885,0,3.847888885,50.72,-18.24,53.9000556586,133.26,3.847888885,0.0,3.847888885,3.847888885,0,3.847888885,0.0,0.0,0.0,117.75,54.507888885,-27.1,60.8729821079,3.847888885,0,3.847888885,50.66,-27.1,57.4529859972,132.92
2020-11-13 00:30:00,59.9013333295,-17.62,62.4390433515,3.8313333295,0,3.8313333295,56.07,-17.62,58.7733723722,132.61,3.8313333295,0.0,3.8313333295,3.8313333295,0,3.8313333295,0.0,0.0,0.0,117.28,59.7213333295,-26.34,65.271994413,3.8313333295,0,3.8313333295,55.89,-26.34,61.785821189,132.3
2020-11-13 01:00:00,16.0199999963,-0.6900000000000001,16.0348526617,3.7099999963,0,3.7099999963,12.31,-0.6900000000000001,12.3293227713,132.92,45.4099999963,-42.37,62.1070446863,3.7099999963,0,3.7099999963,41.7,-42.37,59.4483548973,122.23,59.6899999963,-4.31,59.8454024931,3.7099999963,0,3.7099999963,55.98,-4.31,56.1456721395,131.56
