Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-13 01:30:00,3.6603333297000002,0.0,3.6603333297000002,3.6603333297000002,0,3.6603333297000002,0.0,0.0,0.0,133.17,57.6903333297,-58.15,81.9121301132,3.6603333297000002,0,3.6603333297000002,54.03,-58.15,79.3767182491,124.58,57.2003333297,12.21,58.488992409,3.6603333297000002,0,3.6603333297000002,53.54,12.21,54.9146219144,131.96
2020-11-13 02:00:00,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,133.36,55.3008888852,-58.49,80.4939029461,3.6808888852,0,3.6808888852,51.62,-58.49,78.0109255169,124.8,54.8808888852,12.14,56.207575689,3.6808888852,0,3.6808888852,51.2,12.14,52.6195743046,132.15
2020-11-13 02:30:00,3.7103333296,0.0,3.7103333296,3.7103333296,0,3.7103333296,0.0,0.0,0.0,133.45,54.5703333296,-57.94,79.592492609,3.7103333296,0,3.7103333296,50.86,-57.94,77.095935042,124.8,54.1603333296,12.68,55.6248515178,3.7103333296,0,3.7103333296,50.45,12.68,52.0190820757,132.15
2020-11-13 03:00:00,3.5897777742,0.0,3.5897777742,3.5897777742,0,3.5897777742,0.0,0.0,0.0,133.45,52.9897777742,-58.2,78.7093167837,3.5897777742,0,3.5897777742,49.4,-58.2,76.3387188784,124.91,52.6297777742,12.51,54.0961515134,3.5897777742,0,3.5897777742,49.04,12.51,50.6104900194,132.15
2020-11-13 03:30:00,3.6515555519,0.0,3.6515555519,3.6515555519,0,3.6515555519,0.0,0.0,0.0,133.73,51.1615555519,-59.05,78.1307062971,3.6515555519,0,3.6515555519,47.51,-59.05,75.7898581606,125.24,50.8315555519,12.0,52.2287951213,3.6515555519,0,3.6515555519,47.18,12.0,48.6821568955,132.55
2020-11-13 04:00:00,3.6341111075,0.0,3.6341111075,3.6341111075,0,3.6341111075,0.0,0.0,0.0,133.82,49.5141111075,-59.44,77.3612357629,3.6341111075,0,3.6341111075,45.88,-59.44,75.087202638,125.35,49.2341111075,11.77,50.6214440385,3.6341111075,0,3.6341111075,45.6,11.77,47.0945102958,132.66
2020-11-13 04:30:00,3.5172222187,0.0,3.5172222187,3.5172222187,0,3.5172222187,0.0,0.0,0.0,133.75,49.2872222187,-59.55,77.3009235005,3.5172222187,0,3.5172222187,45.77,-59.55,75.1072260172,125.35,48.9972222187,11.53,50.3355608407,3.5172222187,0,3.5172222187,45.48,11.53,46.9187734281,132.66
2020-11-13 05:00:00,3.3587777744,0.0,3.3587777744,3.3587777744,0,3.3587777744,0.0,0.0,0.0,133.75,49.1887777744,-59.47,77.1765298452,3.3587777744,0,3.3587777744,45.83,-59.47,75.0804222151,125.27,48.9087777744,11.5,50.2425969013,3.3587777744,0,3.3587777744,45.55,11.5,46.9792773465,132.56
2020-11-13 05:30:00,3.6244444408,0.0,3.6244444408,3.6244444408,0,3.6244444408,0.0,0.0,0.0,133.56,50.5844444408,-58.86,77.6098293993,3.6244444408,0,3.6244444408,46.96,-58.86,75.2976838953,125.03,50.2544444408,12.07,51.6835959087,3.6244444408,0,3.6244444408,46.63,12.07,48.1668122258,132.33
2020-11-13 06:00:00,5.1829999948,0.0,5.1829999948,5.1829999948,0,5.1829999948,0.0,0.0,0.0,133.56,52.8529999948,-58.15,78.5802908397,5.1829999948,0,5.1829999948,47.67,-58.15,75.1920966592,125.03,52.5129999948,12.68,54.0221951466,5.1829999948,0,5.1829999948,47.33,12.68,48.9990948896,132.25
2020-11-13 06:30:00,3.9598888849,0.0,3.9598888849,3.9598888849,0,3.9598888849,0.0,0.0,0.0,133.56,59.2498888849,-56.31,81.7396197255,3.9598888849,0,3.9598888849,55.29,-56.31,78.9164127416,124.79,58.7398888849,14.21,60.4342506052,3.9598888849,0,3.9598888849,54.78,14.21,56.5930428586,132.1
2020-11-13 07:00:00,5.3111111058,0.0,5.3111111058,5.3111111058,0,5.3111111058,0.0,0.0,0.0,133.26,63.1311111058,-54.85,83.6304949731,5.3111111058,0,5.3111111058,57.82,-54.85,79.6973958169,124.32,62.5511111058,15.2,64.3714338862,5.3111111058,0,5.3111111058,57.24,15.2,59.2237925162,131.67
2020-11-13 07:30:00,5.5899999944,0.0,5.5899999944,5.5899999944,0,5.5899999944,0.0,0.0,0.0,132.82,68.9299999944,-49.32,84.7573436301,5.5899999944,0,5.5899999944,63.34,-49.32,80.2771324849,123.6,68.1899999944,16.83,70.2362086052,5.5899999944,0,5.5899999944,62.6,16.83,64.8229041312,131.04
2020-11-13 08:00:00,7.3649999926,0.0,7.3649999926,7.3649999926,0,7.3649999926,0.0,0.0,0.0,133.0,73.8449999926,-31.65,80.3418105591,7.3649999926,0,7.3649999926,66.48,-31.65,73.6295653933,124.3,72.8149999926,11.84,73.7713347034,7.3649999926,0,7.3649999926,65.45,11.84,66.512315401,131.73
2020-11-13 08:30:00,8.3681111027,0.0,8.3681111027,8.3681111027,0,8.3681111027,0.0,0.0,0.0,133.0,74.2881111027,-20.52,77.0700580719,8.3681111027,0,8.3681111027,65.92,-20.52,69.0399652375,124.45,73.4581111027,1.8599999999999999,73.4816554439,8.3681111027,0,8.3681111027,65.09,1.8599999999999999,65.1165700878,131.89
2020-11-13 09:00:00,12.4381110987,0.0,12.4381110987,12.4381110987,0,12.4381110987,0.0,0.0,0.0,133.37,73.8881110987,-13.08,75.036919991,12.4381110987,0,12.4381110987,61.45,-13.08,62.8266575587,123.97,73.9581110987,-16.58,75.7937899652,12.4381110987,0,12.4381110987,61.52,-16.58,63.7150437495,131.36
2020-11-13 09:30:00,12.365333321,0.0,12.365333321,12.365333321,0,12.365333321,0.0,0.0,0.0,133.47,74.105333321,-12.04,75.077040609,12.365333321,0,12.365333321,61.74,-12.04,62.9030142362,123.97,74.165333321,-15.56,75.780012316,12.365333321,0,12.365333321,61.8,-15.56,63.7287501839,131.36
2020-11-13 10:00:00,13.820777764,0.0,13.820777764,13.820777764,0,13.820777764,0.0,0.0,0.0,133.64,71.240777764,-12.11,72.2627187173,13.820777764,0,13.820777764,57.42,-12.11,58.6831193786,124.17,71.310777764,-15.64,73.0057300854,13.820777764,0,13.820777764,57.49,-15.64,59.5794402458,131.59
2020-11-13 10:30:00,15.4228888735,0.0,15.4228888735,15.4228888735,0,15.4228888735,0.0,0.0,0.0,133.73,68.3128888735,-27.66,73.7002468533,15.4228888735,0,15.4228888735,52.89,-27.66,59.6860762657,123.58,68.5528888735,-8.74,69.10778663,15.4228888735,0,15.4228888735,53.13,-8.74,53.8440758116,130.96
2020-11-13 11:00:00,17.2105555383,0.0,17.2105555383,17.2105555383,0,17.2105555383,0.0,0.0,0.0,133.73,66.5505555383,-30.86,73.3574538984,17.2105555383,0,17.2105555383,49.34,-30.86,58.1960067359,123.21,66.8605555383,-5.15,67.0586041228,17.2105555383,0,17.2105555383,49.65,-5.15,49.9163800771,130.55
2020-11-13 11:30:00,15.7103333176,0.0,15.7103333176,15.7103333176,0,15.7103333176,0.0,0.0,0.0,133.73,66.9403333176,-33.19,74.7166937483,15.7103333176,0,15.7103333176,51.23,-33.19,61.0416988623,123.21,67.2603333176,-4.5600000000000005,67.4147316096,15.7103333176,0,15.7103333176,51.55,-4.5600000000000005,51.7512908052,130.55
2020-11-13 12:00:00,16.6177777612,0.0,16.6177777612,16.6177777612,0,16.6177777612,0.0,0.0,0.0,134.14,64.8077777612,-48.99,81.2408035309,16.6177777612,0,16.6177777612,48.19,-48.99,68.7189653589,122.82,65.3677777612,2.84,65.4294426801,16.6177777612,0,16.6177777612,48.75,2.84,48.832654034,130.25
2020-11-13 12:30:00,15.0768888738,0.0,15.0768888738,15.0768888738,0,15.0768888738,0.0,0.0,0.0,134.07,66.5468888738,-49.02,82.6525790208,15.0768888738,0,15.0768888738,51.47,-49.02,71.0782758654,122.82,67.0968888738,2.81,67.1557041251,15.0768888738,0,15.0768888738,52.02,2.81,52.0958395652,130.1
2020-11-13 13:00:00,14.6268888743,0.0,14.6268888743,14.6268888743,0,14.6268888743,0.0,0.0,0.0,134.07,65.2168888743,-49.42,81.8265176727,14.6268888743,0,14.6268888743,50.59,-49.42,70.7225883293,122.82,65.7868888743,2.45,65.8324938594,14.6268888743,0,14.6268888743,51.16,2.45,51.2186303995,130.1
2020-11-13 13:30:00,12.0346666546,0.0,12.0346666546,12.0346666546,0,12.0346666546,0.0,0.0,0.0,134.07,67.1646666546,-49.66,83.529683627,12.0346666546,0,12.0346666546,55.13,-49.66,74.1986017388,122.82,67.7246666546,2.29,67.7633719164,12.0346666546,0,12.0346666546,55.69,2.29,55.737063073,130.1
2020-11-13 14:00:00,14.6908888742,0.0,14.6908888742,14.6908888742,0,14.6908888742,0.0,0.0,0.0,134.07,66.3108888742,-50.1,83.1092292305,14.6908888742,0,14.6908888742,51.62,-50.1,71.9349317091,122.95,66.8708888742,1.9100000000000001,66.898160504,14.6908888742,0,14.6908888742,52.18,1.9100000000000001,52.2149451786,130.24
2020-11-13 14:30:00,11.4819999885,0.0,11.4819999885,11.4819999885,0,11.4819999885,0.0,0.0,0.0,134.07,70.0919999885,-49.56,85.8433577069,11.4819999885,0,11.4819999885,58.61,-49.56,76.7549718259,122.78,70.6519999885,2.39,70.6924126224,11.4819999885,0,11.4819999885,59.17,2.39,59.2182488765,130.05
2020-11-13 15:00:00,6.3834444381,0.0,6.3834444381,6.3834444381,0,6.3834444381,0.0,0.0,0.0,133.96,70.6534444381,-49.48,86.2564757625,6.3834444381,0,6.3834444381,64.27,-49.48,81.1104389089,122.7,71.2134444381,2.34,71.251879054,6.3834444381,0,6.3834444381,64.83,2.34,64.8722167033,129.92
2020-11-13 15:30:00,5.5758888833,0.0,5.5758888833,5.5758888833,0,5.5758888833,0.0,0.0,0.0,133.73,71.8458888833,-49.53,87.2642690305,5.5758888833,0,5.5758888833,66.27,-49.53,82.7341150917,122.51,72.3858888833,2.14,72.4175152116,5.5758888833,0,5.5758888833,66.81,2.14,66.8442645258,129.74
2020-11-13 16:00:00,4.1058888848,0.0,4.1058888848,4.1058888848,0,4.1058888848,0.0,0.0,0.0,133.43,76.3458888848,-43.16,87.7010852248,4.1058888848,0,4.1058888848,72.24,-43.16,84.1510736711,122.87,76.6758888848,8.27,77.1205863325,4.1058888848,0,4.1058888848,72.57,8.27,73.0397001637,130.16
2020-11-13 16:30:00,3.4146666633000002,0.0,3.4146666633000002,3.4146666633000002,0,3.4146666633000002,0.0,0.0,0.0,132.9,84.5146666633,-21.48,87.2016013683,3.4146666633000002,0,3.4146666633000002,81.1,-21.48,83.896367025,124.3,84.2246666633,11.97,85.0710019603,3.4146666633000002,0,3.4146666633000002,80.81,11.97,81.6917192866,131.62
2020-11-13 17:00:00,6.7479999933,0.0,6.7479999933,6.7479999933,0,6.7479999933,0.0,0.0,0.0,132.66,94.4679999933,-8.95,94.891019189,6.7479999933,0,6.7479999933,87.72,-8.95,88.1753984964,125.4,93.9879999933,-1.47,93.9994949068,6.7479999933,0,6.7479999933,87.24,-1.47,87.2523839216,132.77
2020-11-13 17:30:00,10.2558888786,0.0,10.2558888786,10.2558888786,0,10.2558888786,0.0,0.0,0.0,132.29,97.4958888786,-2.87,97.5381220254,10.2558888786,0,10.2558888786,87.24,-2.87,87.28719551,125.49,96.9758888786,-5.53,97.1334336045,10.2558888786,0,10.2558888786,86.72,-5.53,86.8961408809,132.88
2020-11-13 18:00:00,8.7709999912,0.0,8.7709999912,8.7709999912,0,8.7709999912,0.0,0.0,0.0,131.68,95.0509999912,-3.62,95.119908533,8.7709999912,0,8.7709999912,86.28,-3.62,86.3559077307,124.94,94.5409999912,-6.26,94.7480252002,8.7709999912,0,8.7709999912,85.77,-6.26,85.9981424218,132.34
2020-11-13 18:30:00,8.0065555475,0.0,8.0065555475,8.0065555475,0,8.0065555475,0.0,0.0,0.0,132.05,90.8965555475,-5.26,91.048621134,8.0065555475,0,8.0065555475,82.89,-5.26,83.0567257963,125.57,90.4065555475,-7.92,90.752805389,8.0065555475,0,8.0065555475,82.4,-7.92,82.7797463151,132.95
2020-11-13 19:00:00,8.0527777697,0.0,8.0527777697,8.0527777697,0,8.0527777697,0.0,0.0,0.0,132.49,86.8827777697,-7.01,87.1651144265,8.0527777697,0,8.0527777697,78.83,-7.01,79.141070248,126.27,86.3927777697,-9.71,86.9367364856,8.0527777697,0,8.0527777697,78.34,-9.71,78.9394685819,133.64
2020-11-13 19:30:00,5.5649999944,0.0,5.5649999944,5.5649999944,0,5.5649999944,0.0,0.0,0.0,132.25,85.5549999944,-7.27,85.8633270031,5.5649999944,0,5.5649999944,79.99,-7.27,80.3196924795,126.06,85.1049999944,-9.96,85.6858367763,5.5649999944,0,5.5649999944,79.54,-9.96,80.1611701511,133.44
2020-11-13 20:00:00,2.3491111088,0.0,2.3491111088,2.3491111088,0,2.3491111088,0.0,0.0,0.0,132.74,79.7591111088,-26.77,84.1317342319,2.3491111088,0,2.3491111088,77.41,-26.77,81.9081253601,124.31,79.7791111088,-15.26,81.2254527184,2.3491111088,0,2.3491111088,77.43,-15.26,78.9194050915,131.59
2020-11-13 20:30:00,2.1347777756,0.0,2.1347777756,2.1347777756,0,2.1347777756,0.0,0.0,0.0,132.74,74.6247777756,-50.63,90.179012847,2.1347777756,0,2.1347777756,72.49,-50.63,88.420568874,122.8,75.0847777756,-10.02,75.7504076135,2.1347777756,0,2.1347777756,72.95,-10.02,73.6349298906,130.03
2020-11-13 21:00:00,2.0176666646,0.0,2.0176666646,2.0176666646,0,2.0176666646,0.0,0.0,0.0,132.59,70.9776666646,-59.18,92.4126699385,2.0176666646,0,2.0176666646,68.96,-59.18,90.8721849633,122.39,71.5476666646,-7.65,71.9554800217,2.0176666646,0,2.0176666646,69.53,-7.65,69.9495775541,129.68
2020-11-13 21:30:00,2.0607777757,0.0,2.0607777757,2.0607777757,0,2.0607777757,0.0,0.0,0.0,133.23,68.1507777757,-60.51,91.1371966402,2.0607777757,0,2.0607777757,66.09,-60.51,89.606630335,123.12,68.7207777757,-8.47,69.2407842106,2.0607777757,0,2.0607777757,66.66,-8.47,67.1959559795,130.39
2020-11-13 22:00:00,2.5683333308,0.0,2.5683333308,2.5683333308,0,2.5683333308,0.0,0.0,0.0,133.51,64.7283333308,-60.53,88.6207539788,2.5683333308,0,2.5683333308,62.16,-60.53,86.7625869831,123.38,65.2783333308,-8.26,65.7988480328,2.5683333308,0,2.5683333308,62.71,-8.26,63.2516537333,130.63
2020-11-13 22:30:00,3.4926666632,0.0,3.4926666632,3.4926666632,0,3.4926666632,0.0,0.0,0.0,133.92,61.0926666632,-62.0,87.0420238736,3.4926666632,0,3.4926666632,57.6,-62.0,84.6271823943,123.94,61.6526666632,-9.3,62.3501508152,3.4926666632,0,3.4926666632,58.16,-9.3,58.8988590721,131.18
2020-11-13 23:00:00,2.2001111089,0.0,2.2001111089,2.2001111089,0,2.2001111089,0.0,0.0,0.0,134.38,58.2301111089,-63.11,85.8697731437,2.2001111089,0,2.2001111089,56.03,-63.11,84.3933231956,124.46,58.7901111089,-9.96,59.6278354814,2.2001111089,0,2.2001111089,56.59,-9.96,57.4598094323,131.72
2020-11-13 23:30:00,4.1948888847,0.0,4.1948888847,4.1948888847,0,4.1948888847,0.0,0.0,0.0,134.49,56.7948888847,-63.67,85.3201518015,4.1948888847,0,4.1948888847,52.6,-63.67,82.5870988714,124.62,57.3548888847,-10.39,58.2883811662,4.1948888847,0,4.1948888847,53.16,-10.39,54.1658351731,131.86
2020-11-14 00:00:00,4.3398888845,0.0,4.3398888845,4.3398888845,0,4.3398888845,0.0,0.0,0.0,134.61,54.8398888845,-64.09,84.3501127022,4.3398888845,0,4.3398888845,50.5,-64.09,81.5952088054,124.78,55.4098888845,-10.7,56.4335519545,4.3398888845,0,4.3398888845,51.07,-10.7,52.1788740775,132.01
2020-11-14 00:30:00,4.2373333291,0.0,4.2373333291,4.2373333291,0,4.2373333291,0.0,0.0,0.0,134.15,59.7573333291,-62.62,86.5575143278,4.2373333291,0,4.2373333291,55.52,-62.62,83.6883193761,124.26,60.3373333291,-9.65,61.1041430123,4.2373333291,0,4.2373333291,56.1,-9.65,56.9239185229,131.45
2020-11-14 01:00:00,4.0106666627,0.0,4.0106666627,4.0106666627,0,4.0106666627,0.0,0.0,0.0,134.08,59.8706666627,-62.48,86.5346585284,4.0106666627,0,4.0106666627,55.86,-62.48,83.8098442905,124.17,60.4206666627,-9.63,61.1832808859,4.0106666627,0,4.0106666627,56.41,-9.63,57.2260867088,131.33
2020-11-14 01:30:00,2.8371111083000002,0.0,2.8371111083000002,2.8371111083000002,0,2.8371111083000002,0.0,0.0,0.0,134.08,58.1371111083,-62.51,85.3664090144,2.8371111083000002,0,2.8371111083000002,55.3,-62.51,83.4601108315,124.17,58.6971111083,-9.62,59.480208914,2.8371111083000002,0,2.8371111083000002,55.86,-9.62,56.6823076453,131.33
2020-11-14 02:00:00,4.3192222179,0.0,4.3192222179,4.3192222179,0,4.3192222179,0.0,0.0,0.0,134.43,55.9992222179,-63.46,84.6350074674,4.3192222179,0,4.3192222179,51.68,-63.46,81.8412732061,124.57,56.5592222179,-10.25,57.4805020672,4.3192222179,0,4.3192222179,52.24,-10.25,53.2360789315,131.74
2020-11-14 02:30:00,4.4843333288,0.0,4.4843333288,4.4843333288,0,4.4843333288,0.0,0.0,0.0,134.43,54.8743333288,-63.98,84.2889842049,4.4843333288,0,4.4843333288,50.39,-63.98,81.440729982,124.57,55.4543333288,-10.77,56.4904946424,4.4843333288,0,4.4843333288,50.97,-10.77,52.095429742,131.74
2020-11-14 03:00:00,4.1839999958,0.0,4.1839999958,4.1839999958,0,4.1839999958,0.0,0.0,0.0,134.74,52.9139999958,-62.44,81.8452502932,4.1839999958,0,4.1839999958,48.73,-62.44,79.2045863571,124.76,53.4939999958,-9.09,54.2608158394,4.1839999958,0,4.1839999958,49.31,-9.09,50.1408436307,132.0
2020-11-14 03:30:00,4.3955555512,0.0,4.3955555512,4.3955555512,0,4.3955555512,0.0,0.0,0.0,135.07,51.1355555512,-58.92,78.0154564271,4.3955555512,0,4.3955555512,46.74,-58.92,75.2076724809,124.69,51.6955555512,-5.58,51.9958350615,4.3955555512,0,4.3955555512,47.3,-5.58,47.628000168,132.0
2020-11-14 04:00:00,3.0948888858,0.0,3.0948888858,3.0948888858,0,3.0948888858,0.0,0.0,0.0,135.55,49.7248888858,-59.9,77.849692194,3.0948888858,0,3.0948888858,46.63,-59.9,75.9102555654,125.21,50.3148888858,-6.12,50.6857222854,3.0948888858,0,3.0948888858,47.22,-6.12,47.6149430326,132.49
2020-11-14 04:30:00,2.5434444419,0.0,2.5434444419,2.5434444419,0,2.5434444419,0.0,0.0,0.0,134.94,48.6434444419,-59.62,76.9462740305,2.5434444419,0,2.5434444419,46.1,-59.62,75.3641453212,124.6,49.2134444419,-6.33,49.6188675187,2.5434444419,0,2.5434444419,46.67,-6.33,47.0973226415,131.89
2020-11-14 05:00:00,2.5332222197,0.0,2.5332222197,2.5332222197,0,2.5332222197,0.0,0.0,0.0,134.94,48.1132222197,-59.87,76.8068945627,2.5332222197,0,2.5332222197,45.58,-59.87,75.2459520506,124.69,48.6832222197,-6.51,49.1165575513,2.5332222197,0,2.5332222197,46.15,-6.51,46.6068943398,132.0
2020-11-14 05:30:00,2.5508888863,0.0,2.5508888863,2.5508888863,0,2.5508888863,0.0,0.0,0.0,134.74,49.0308888863,-59.55,77.137737619,2.5508888863,0,2.5508888863,46.48,-59.55,75.5419942813,124.45,49.6108888863,-6.43,50.0258452811,2.5508888863,0,2.5508888863,47.06,-6.43,47.4972472887,131.73
2020-11-14 06:00:00,2.5671111085,0.0,2.5671111085,2.5671111085,0,2.5671111085,0.0,0.0,0.0,134.52,49.7171111085,-59.0,77.1543332353,2.5671111085,0,2.5671111085,47.15,-59.0,75.5256413412,124.2,50.2971111085,-6.06,50.6608624667,2.5671111085,0,2.5671111085,47.73,-6.06,48.1131634794,131.47
2020-11-14 06:30:00,2.6504444418,0.0,2.6504444418,2.6504444418,0,2.6504444418,0.0,0.0,0.0,133.95,52.9404444418,-57.17,77.917260974,2.6504444418,0,2.6504444418,50.29,-57.17,76.1412700183,123.45,53.5104444418,-4.83,53.7279867886,2.6504444418,0,2.6504444418,50.86,-4.83,51.0888295031,130.7
2020-11-14 07:00:00,2.696666664,0.0,2.696666664,2.696666664,0,2.696666664,0.0,0.0,0.0,133.82,54.866666664,-56.0,78.3986677872,2.696666664,0,2.696666664,52.17,-56.0,76.5356707686,123.26,55.436666664,-3.8200000000000003,55.5681240534,2.696666664,0,2.696666664,52.74,-3.8200000000000003,52.878161844,130.44
2020-11-14 07:30:00,2.6729999973,0.0,2.6729999973,2.6729999973,0,2.6729999973,0.0,0.0,0.0,134.05,56.8829999973,-55.34,79.3611447038,2.6729999973,0,2.6729999973,54.21,-55.34,77.4676687399,123.26,57.4529999973,-2.98,57.5302321279,2.6729999973,0,2.6729999973,54.78,-2.98,54.8609952516,130.57
2020-11-14 08:00:00,2.6388888863,0.0,2.6388888863,2.6388888863,0,2.6388888863,0.0,0.0,0.0,134.67,59.5488888863,-54.83,80.9468904133,2.6388888863,0,2.6388888863,56.91,-54.83,79.0257995847,123.81,60.1388888863,-2.11,60.1758926521,2.6388888863,0,2.6388888863,57.5,-2.11,57.5387008891,131.07
2020-11-14 08:30:00,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,133.96,63.4919999974,-53.51,83.033452076,2.6419999974,0,2.6419999974,60.85,-53.51,81.0311211819,123.01,64.0519999974,-1.42,64.0677383998,2.6419999974,0,2.6419999974,61.41,-1.42,61.4264153276,130.33
2020-11-14 09:00:00,2.7189999973,0.0,2.7189999973,2.7189999973,0,2.7189999973,0.0,0.0,0.0,133.23,68.7489999973,-46.71,83.1158775483,2.7189999973,0,2.7189999973,66.03,-46.71,80.8813019183,123.01,69.1189999973,4.89,69.2917618525,2.7189999973,0,2.7189999973,66.4,4.89,66.5798175125,130.33
2020-11-14 09:30:00,3.0076666637,0.0,3.0076666637,3.0076666637,0,3.0076666637,0.0,0.0,0.0,133.15,73.3876666637,-38.35,82.8038170517,3.0076666637,0,3.0076666637,70.38,-38.35,80.1502769802,124.22,73.3176666637,14.25,74.6896428228,3.0076666637,0,3.0076666637,70.31,14.25,71.7395190951,131.62
2020-11-14 10:00:00,5.0607777727,0.0,5.0607777727,5.0607777727,0,5.0607777727,0.0,0.0,0.0,132.7,75.8807777727,-37.48,84.6323982609,5.0607777727,0,5.0607777727,70.82,-37.48,80.1262928133,123.67,75.8007777727,14.71,77.2149079579,5.0607777727,0,5.0607777727,70.74,14.71,72.2532469859,131.13
2020-11-14 10:30:00,3.1675555524,0.0,3.1675555524,3.1675555524,0,3.1675555524,0.0,0.0,0.0,132.35,77.5275555524,-41.29,87.8372698228,3.1675555524,0,3.1675555524,74.36,-41.29,85.0545336828,123.67,77.4375555524,10.97,78.2107148026,3.1675555524,0,3.1675555524,74.27,10.97,75.0757870422,131.21
2020-11-14 11:00:00,3.204222219,0.0,3.204222219,3.204222219,0,3.204222219,0.0,0.0,0.0,132.19,79.284222219,-40.84,89.1846034519,3.204222219,0,3.204222219,76.08,-40.84,86.3485494956,123.67,79.164222219,9.5,79.7322022745,3.204222219,0,3.204222219,75.96,9.5,76.5517576545,131.21
2020-11-14 11:30:00,4.972999995,0.0,4.972999995,4.972999995,0,4.972999995,0.0,0.0,0.0,132.19,82.262999995,-23.99,85.6896800565,4.972999995,0,4.972999995,77.29,-23.99,80.9275243659,124.53,81.972999995,2.46,82.0099038421,4.972999995,0,4.972999995,77.0,2.46,77.0392860818,132.01
2020-11-14 12:00:00,7.3911111037,0.0,7.3911111037,7.3911111037,0,7.3911111037,0.0,0.0,0.0,132.66,82.2011111037,-25.05,85.9332599561,7.3911111037,0,7.3911111037,74.81,-25.05,78.8925763301,125.09,81.9211111037,1.62,81.9371273872,7.3911111037,0,7.3911111037,74.53,1.62,74.5476042539,132.54
2020-11-14 12:30:00,9.2929999907,0.0,9.2929999907,9.2929999907,0,9.2929999907,0.0,0.0,0.0,132.21,82.0129999907,-25.58,85.9096535174,9.2929999907,0,9.2929999907,72.72,-25.58,77.0878382107,124.72,81.7629999907,0.9400000000000001,81.7684032343,9.2929999907,0,9.2929999907,72.47,0.9400000000000001,72.4760960593,132.17
2020-11-14 13:00:00,8.8799999911,0.0,8.8799999911,8.8799999911,0,8.8799999911,0.0,0.0,0.0,132.21,81.5199999911,-26.2,85.6268088775,8.8799999911,0,8.8799999911,72.64,-26.2,77.2205257687,124.94,81.2699999911,0.32,81.2706299874,8.8799999911,0,8.8799999911,72.39,0.32,72.3907072766,132.38
2020-11-14 13:30:00,6.5289999935,0.0,6.5289999935,6.5289999935,0,6.5289999935,0.0,0.0,0.0,132.47,80.99899999350001,-26.18,85.1247930978,6.5289999935,0,6.5289999935,74.47,-26.18,78.9377811951,125.11,80.7289999935,0.44,80.730199058,6.5289999935,0,6.5289999935,74.2,0.44,74.2013045707,132.52
2020-11-14 14:00:00,4.7225555508,0.0,4.7225555508,4.7225555508,0,4.7225555508,0.0,0.0,0.0,133.07,82.2825555508,-25.67,86.1937807964,4.7225555508,0,4.7225555508,77.56,-25.67,81.6976284846,125.69,82.0325555508,1.16,82.0407567627,4.7225555508,0,4.7225555508,77.31,1.16,77.318702136,133.04
2020-11-14 14:30:00,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,133.2,81.042999997,-25.61,84.9931758938,3.032999997,0,3.032999997,78.01,-25.61,82.106225099,125.76,80.742999997,1.28,80.7531451308,3.032999997,0,3.032999997,77.71,1.28,77.7205410429,133.04
2020-11-14 15:00:00,3.395444441,0.0,3.395444441,3.395444441,0,3.395444441,0.0,0.0,0.0,133.58,80.315444441,-26.81,84.6719948729,3.395444441,0,3.395444441,76.92,-26.81,81.4583482523,126.25,80.045444441,0.24,80.0458042359,3.395444441,0,3.395444441,76.65,0.24,76.6503757329,133.61
2020-11-14 15:30:00,5.4335555501,0.0,5.4335555501,5.4335555501,0,5.4335555501,0.0,0.0,0.0,133.58,79.9535555501,-27.66,84.6028761042,5.4335555501,0,5.4335555501,74.52,-27.66,79.4877726446,126.42,79.6935555501,-0.54,79.6953850372,5.4335555501,0,5.4335555501,74.26,-0.54,74.261963346,133.78
2020-11-14 16:00:00,6.5347777712,0.0,6.5347777712,6.5347777712,0,6.5347777712,0.0,0.0,0.0,133.58,77.9647777712,-32.03,84.2877658555,6.5347777712,0,6.5347777712,71.43,-32.03,78.282602154,125.79,77.8647777712,-4.84,78.0150576323,6.5347777712,0,6.5347777712,71.33,-4.84,71.4940172322,133.12
2020-11-14 16:30:00,7.3938888815,0.0,7.3938888815,7.3938888815,0,7.3938888815,0.0,0.0,0.0,132.83,78.9938888815,-38.86,88.0348458318,7.3938888815,0,7.3938888815,71.6,-38.86,81.465695848,123.09,79.3438888815,-13.1,80.4180496085,7.3938888815,0,7.3938888815,71.95,-13.1,73.1328414599,130.46
2020-11-14 17:00:00,8.7236879857,0.0,8.7236879857,8.7236879857,0,8.7236879857,0.0,0.0,0.0,132.06,85.6936879857,-36.41,93.1079817233,8.7236879857,0,8.7236879857,76.97,-36.41,85.1473370106,122.12,86.0336879857,-12.16,86.888785631,8.7236879857,0,8.7236879857,77.31,-12.16,78.2604734205,129.55
2020-11-14 17:30:00,14.0185510772,0.0,14.0185510772,14.0185510772,0,14.0185510772,0.0,0.0,0.0,131.98,95.3185510772,-16.31,96.7038896811,14.0185510772,0,14.0185510772,81.3,-16.31,82.9198775928,122.74,95.4485510772,-19.72,97.4643745311,14.0185510772,0,14.0185510772,81.43,-19.72,83.7837890048,130.22
2020-11-14 18:00:00,13.168995503,0.0,13.168995503,13.168995503,0,13.168995503,0.0,0.0,0.0,132.12,96.498995503,-16.2,97.84935428040001,13.168995503,0,13.168995503,83.33,-16.2,84.8900989515,122.86,96.618995503,-19.62,98.5909462984,13.168995503,0,13.168995503,83.45,-19.62,85.7254157179,130.36
2020-11-14 18:30:00,8.0878219031,0.0,8.0878219031,8.0878219031,0,8.0878219031,0.0,0.0,0.0,132.25,90.4278219031,-17.76,92.1553502198,8.0878219031,0,8.0878219031,82.34,-17.76,84.2335633818,123.16,90.5578219031,-21.21,93.0085114806,8.0878219031,0,8.0878219031,82.47,-21.21,85.1537726704,130.66
2020-11-14 19:00:00,5.6162222166,0.0,5.6162222166,5.6162222166,0,5.6162222166,0.0,0.0,0.0,132.93,89.3362222166,-17.75,91.0825071017,5.6162222166,0,5.6162222166,83.72,-17.75,85.5809610836,123.84,89.4562222166,-21.2,91.9339746409,5.6162222166,0,5.6162222166,83.84,-21.2,86.4788159031,131.28
2020-11-14 19:30:00,2.5343333308,0.0,2.5343333308,2.5343333308,0,2.5343333308,0.0,0.0,0.0,133.78,84.0543333308,-18.65,86.0985101595,2.5343333308,0,2.5343333308,81.52,-18.65,83.6261496184,124.74,84.1643333308,-21.44,86.8522227984,2.5343333308,0,2.5343333308,81.63,-21.44,84.3986403919,132.14
2020-11-14 20:00:00,2.5684444419,0.0,2.5684444419,2.5684444419,0,2.5684444419,0.0,0.0,0.0,133.43,77.9184444419,-39.9,87.5402420847,2.5684444419,0,2.5684444419,75.35,-39.9,85.2621398981,123.7,78.2584444419,-13.9,79.4832946377,2.5684444419,0,2.5684444419,75.69,-13.9,76.9557411763,131.08
2020-11-14 20:30:00,2.5068888864,0.0,2.5068888864,2.5068888864,0,2.5068888864,0.0,0.0,0.0,134.16,74.2668888864,-41.18,84.9197455534,2.5068888864,0,2.5068888864,71.76,-41.18,82.7362677427,124.55,74.6068888864,-14.86,76.0723830921,2.5068888864,0,2.5068888864,72.1,-14.86,73.6154168636,131.92
2020-11-14 21:00:00,2.4913333308,0.0,2.4913333308,2.4913333308,0,2.4913333308,0.0,0.0,0.0,134.9,71.4813333308,-41.97,82.8918688096,2.4913333308,0,2.4913333308,68.99,-41.97,80.7533342965,125.36,71.8213333308,-15.36,73.4454458862,2.4913333308,0,2.4913333308,69.33,-15.36,71.0111153271,132.68
2020-11-14 21:30:00,2.5714444418999998,0.0,2.5714444418999998,2.5714444418999998,0,2.5714444418999998,0.0,0.0,0.0,134.9,67.9814444419,-46.04,82.1045576591,2.5714444418999998,0,2.5714444418999998,65.41,-46.04,79.988434789,125.36,68.3514444419,-15.42,70.0692254652,2.5714444418999998,0,2.5714444418999998,65.78,-15.42,67.5631911621,132.68
2020-11-14 22:00:00,2.5411111086,0.0,2.5411111086,2.5411111086,0,2.5411111086,0.0,0.0,0.0,134.16,63.8611111086,-62.81,89.5730853104,2.5411111086,0,2.5411111086,61.32,-62.81,87.7794879229,124.19,64.4411111086,-9.87,65.1925893097,2.5411111086,0,2.5411111086,61.9,-9.87,62.6819503526,131.48
2020-11-14 22:30:00,2.561555553,0.0,2.561555553,2.561555553,0,2.561555553,0.0,0.0,0.0,134.62,60.911555553,-63.82,88.2225027977,2.561555553,0,2.561555553,58.35,-63.82,86.4737815757,124.64,61.491555553,-10.46,62.374858752,2.561555553,0,2.561555553,58.93,-10.46,59.8511194549,131.95
2020-11-14 23:00:00,2.4431111087,0.0,2.4431111087,2.4431111087,0,2.4431111087,0.0,0.0,0.0,135.15,58.1231111087,-61.22,84.4167308355,2.4431111087,0,2.4431111087,55.68,-61.22,82.7535546064,124.94,58.7031111087,-7.74,59.2111716979,2.4431111087,0,2.4431111087,56.26,-7.74,56.7899216411,132.19
2020-11-14 23:30:00,2.4471111087,0.0,2.4471111087,2.4471111087,0,2.4471111087,0.0,0.0,0.0,135.15,56.4571111087,-58.6,81.3717727147,2.4471111087,0,2.4471111087,54.01,-58.6,79.6934131532,124.73,57.0271111087,-5.22,57.2655201792,2.4471111087,0,2.4471111087,54.58,-5.22,54.829050694,132.0
2020-11-15 00:00:00,2.3836666643,0.0,2.3836666643,2.3836666643,0,2.3836666643,0.0,0.0,0.0,135.26,54.5236666643,-59.09,80.401855243,2.3836666643,0,2.3836666643,52.14,-59.09,78.8048710423,124.9,55.1036666643,-5.7,55.3976902032,2.3836666643,0,2.3836666643,52.72,-5.7,53.0272420554,132.17
2020-11-15 00:30:00,3.0426666636,0.0,3.0426666636,3.0426666636,0,3.0426666636,0.0,0.0,0.0,134.74,59.1326666636,-57.96,82.8011706847,3.0426666636,0,3.0426666636,56.09,-57.96,80.6563680065,124.19,59.7126666636,-5.01,59.9224720792,3.0426666636,0,3.0426666636,56.67,-5.01,56.8910274121,131.48
2020-11-15 01:00:00,2.4058888865,0.0,2.4058888865,2.4058888865,0,2.4058888865,0.0,0.0,0.0,134.59,59.2258888865,-57.3,82.4074991393,2.4058888865,0,2.4058888865,56.82,-57.3,80.6957396645,124.01,59.7858888865,-4.5,59.9550040443,2.4058888865,0,2.4058888865,57.38,-4.5,57.5561847241,131.29
2020-11-15 01:30:00,2.3281111088,0.0,2.3281111088,2.3281111088,0,2.3281111088,0.0,0.0,0.0,134.83,57.5981111088,-57.79,81.5918286552,2.3281111088,0,2.3281111088,55.27,-57.79,79.9653487456,124.26,58.1581111088,-4.82,58.3575041254,2.3281111088,0,2.3281111088,55.83,-4.82,56.0376775036,131.54
2020-11-15 02:00:00,2.3344444421,0.0,2.3344444421,2.3344444421,0,2.3344444421,0.0,0.0,0.0,135.26,55.0644444421,-58.55,80.3753416274,2.3344444421,0,2.3344444421,52.73,-58.55,78.7943868559,124.75,55.6244444421,-5.21,55.8679059881,2.3344444421,0,2.3344444421,53.29,-5.21,53.5440771701,132.03
2020-11-15 02:30:00,2.3756666643,0.0,2.3756666643,2.3756666643,0,2.3756666643,0.0,0.0,0.0,135.37,53.6656666643,-58.81,79.6154499989,2.3756666643,0,2.3756666643,51.29,-58.81,78.0338400952,124.83,54.2456666643,-5.33,54.5068917831,2.3756666643,0,2.3756666643,51.87,-5.33,52.1431280228,132.14
2020-11-15 03:00:00,3.2227777746,0.0,3.2227777746,3.2227777746,0,3.2227777746,0.0,0.0,0.0,135.82,51.6827777746,-60.0,79.1903372798,3.2227777746,0,3.2227777746,48.46,-60.0,77.125687031,125.4,52.2627777746,-6.09,52.616404673,3.2227777746,0,3.2227777746,49.04,-6.09,49.4166945475,132.72
2020-11-15 03:30:00,4.2344444402,0.0,4.2344444402,4.2344444402,0,4.2344444402,0.0,0.0,0.0,135.69,49.7544444402,-60.2,78.0995822111,4.2344444402,0,4.2344444402,45.52,-60.2,75.4725804514,125.29,50.3144444402,-6.35,50.7135664229,4.2344444402,0,4.2344444402,46.08,-6.35,46.5154694698,132.58
2020-11-15 04:00:00,2.3364444421,0.0,2.3364444421,2.3364444421,0,2.3364444421,0.0,0.0,0.0,135.78,48.2864444421,-60.37,77.3053530932,2.3364444421,0,2.3364444421,45.95,-60.37,75.8679075763,125.29,48.8664444421,-6.47,49.2929030634,2.3364444421,0,2.3364444421,46.53,-6.47,46.9776734205,132.69
2020-11-15 04:30:00,4.5189999955,0.0,4.5189999955,4.5189999955,0,4.5189999955,0.0,0.0,0.0,135.78,47.4389999955,-60.46,76.8496605104,4.5189999955,0,4.5189999955,42.92,-60.46,74.1453842124,125.38,48.0189999955,-6.52,48.459619897,4.5189999955,0,4.5189999955,43.5,-6.52,43.9859113808,132.69
2020-11-15 05:00:00,4.6639999953,0.0,4.6639999953,4.6639999953,0,4.6639999953,0.0,0.0,0.0,135.92,47.1839999953,-60.55,76.7634832167,4.6639999953,0,4.6639999953,42.52,-60.55,73.9881943286,125.5,47.7739999953,-6.53,48.2182120734,4.6639999953,0,4.6639999953,43.11,-6.53,43.6017545519,132.88
2020-11-15 05:30:00,3.9029999961,0.0,3.9029999961,3.9029999961,0,3.9029999961,0.0,0.0,0.0,136.09,47.8729999961,-60.57,77.2045920177,3.9029999961,0,3.9029999961,43.97,-60.57,74.8470827755,125.71,48.4529999961,-6.44,48.879104008,3.9029999961,0,3.9029999961,44.55,-6.44,45.0130658809,133.05
2020-11-15 06:00:00,2.4647777753,0.0,2.4647777753,2.4647777753,0,2.4647777753,0.0,0.0,0.0,136.18,48.7647777753,-60.17,77.449547781,2.4647777753,0,2.4647777753,46.3,-60.17,75.9217946311,125.71,49.3647777753,-5.96,49.7232630145,2.4647777753,0,2.4647777753,46.9,-5.96,47.2771784268,133.05
2020-11-15 06:30:00,2.4546666642,0.0,2.4546666642,2.4546666642,0,2.4546666642,0.0,0.0,0.0,135.98,51.7046666642,-59.24,78.6304658186,2.4546666642,0,2.4546666642,49.25,-59.24,77.0385624217,125.4,52.2846666642,-5.27,52.5495886586,2.4546666642,0,2.4546666642,49.83,-5.27,50.1079015725,132.81
2020-11-15 07:00:00,2.3901111087,0.0,2.3901111087,2.3901111087,0,2.3901111087,0.0,0.0,0.0,135.78,53.4601111087,-58.73,79.4178593249,2.3901111087,0,2.3901111087,51.07,-58.73,77.8290292886,125.14,54.0201111087,-4.96,54.2473409874,2.3901111087,0,2.3901111087,51.63,-4.96,51.8677018963,132.54
2020-11-15 07:30:00,2.3706666643,0.0,2.3706666643,2.3706666643,0,2.3706666643,0.0,0.0,0.0,135.51,53.6606666643,-58.2,79.1625362584,2.3706666643,0,2.3706666643,51.29,-58.2,77.575151305,124.8,54.2406666643,-4.67,54.4413337473,2.3706666643,0,2.3706666643,51.87,-4.67,52.079802227,132.24
2020-11-15 08:00:00,2.4163333309,0.0,2.4163333309,2.4163333309,0,2.4163333309,0.0,0.0,0.0,135.06,56.1163333309,-57.2,80.1304116207,2.4163333309,0,2.4163333309,53.7,-57.2,78.4571857767,124.3,56.6863333309,-4.03,56.8294051219,2.4163333309,0,2.4163333309,54.27,-4.03,54.4194248408,131.69
2020-11-15 08:30:00,3.6235555519,0.0,3.6235555519,3.6235555519,0,3.6235555519,0.0,0.0,0.0,134.49,59.4535555519,-55.64,81.4280963044,3.6235555519,0,3.6235555519,55.83,-55.64,78.8213073984,123.61,60.0135555519,-3.04,60.0905021612,3.6235555519,0,3.6235555519,56.39,-3.04,56.4718841549,131.06
2020-11-15 09:00:00,6.2399999938,0.0,6.2399999938,6.2399999938,0,6.2399999938,0.0,0.0,0.0,133.81,62.6799999938,-53.43,82.3622929454,6.2399999938,0,6.2399999938,56.44,-53.43,77.7189713004,122.77,63.2499999938,-1.43,63.266163146,6.2399999938,0,6.2399999938,57.01,-1.43,57.0279317528,130.19
2020-11-15 09:30:00,7.4949999925,0.0,7.4949999925,7.4949999925,0,7.4949999925,0.0,0.0,0.0,133.81,67.7149999925,-51.85,85.2862458078,7.4949999925,0,7.4949999925,60.22,-51.85,79.4661619811,122.67,68.2649999925,0.01,68.2650007249,7.4949999925,0,7.4949999925,60.77,0.01,60.7700008228,130.09
2020-11-15 10:00:00,7.4922222147,0.0,7.4922222147,7.4922222147,0,7.4922222147,0.0,0.0,0.0,133.53,71.2422222147,-50.59,87.3773559115,7.4922222147,0,7.4922222147,63.75,-50.59,81.3843387882,122.27,71.8022222147,0.97,71.8087739414,7.4922222147,0,7.4922222147,64.31,0.97,64.3173149315,129.73
2020-11-15 10:30:00,9.2594444352,0.0,9.2594444352,9.2594444352,0,9.2594444352,0.0,0.0,0.0,133.42,73.9194444352,-50.37,89.4495453628,9.2594444352,0,9.2594444352,64.66,-50.37,81.9637267332,122.12,74.4494444352,1.07,74.4571331486,9.2594444352,0,9.2594444352,65.19,1.07,65.1987806634,129.57
2020-11-15 11:00:00,10.3581111008,0.0,10.3581111008,10.3581111008,0,10.3581111008,0.0,0.0,0.0,133.32,70.1681111008,-49.32,85.7672793987,10.3581111008,0,10.3581111008,59.81,-49.32,77.5222451945,122.34,70.6981111008,1.8900000000000001,70.7233696398,10.3581111008,0,10.3581111008,60.34,1.8900000000000001,60.3695925115,129.81
2020-11-15 11:30:00,12.0481110991,0.0,12.0481110991,12.0481110991,0,12.0481110991,0.0,0.0,0.0,133.32,75.6781110991,-38.21,84.7772410469,12.0481110991,0,12.0481110991,63.63,-38.21,74.2211627503,124.45,75.6481110991,14.46,77.0177142796,12.0481110991,0,12.0481110991,63.6,14.46,65.2230910031,131.95
2020-11-15 12:00:00,10.4505555451,0.0,10.4505555451,10.4505555451,0,10.4505555451,0.0,0.0,0.0,133.1,76.6705555451,-38.01,85.5753129565,10.4505555451,0,10.4505555451,66.22,-38.01,76.353444585,124.24,76.6205555451,14.45,77.9712256672,10.4505555451,0,10.4505555451,66.17,14.45,67.7293983437,131.67
2020-11-15 12:30:00,10.5141111006,0.0,10.5141111006,10.5141111006,0,10.5141111006,0.0,0.0,0.0,132.37,78.9441111006,-36.99,87.1804609845,10.5141111006,0,10.5141111006,68.43,-36.99,77.7876918285,123.35,78.8841111006,14.94,80.2864034824,10.5141111006,0,10.5141111006,68.37,14.94,69.9832872906,130.87
2020-11-15 13:00:00,8.8712222134,0.0,8.8712222134,8.8712222134,0,8.8712222134,0.0,0.0,0.0,132.17,82.3712222134,-39.75,91.4608153742,8.8712222134,0,8.8712222134,73.5,-39.75,83.5602327665,123.35,82.2712222134,12.25,83.1782213351,8.8712222134,0,8.8712222134,73.4,12.25,74.4152034197,130.87
2020-11-15 13:30:00,9.8209999902,0.0,9.8209999902,9.8209999902,0,9.8209999902,0.0,0.0,0.0,131.97,81.1209999902,-44.45,92.5009142625,9.8209999902,0,9.8209999902,71.3,-44.45,84.0207861187,123.69,81.0209999902,7.85,81.4003988897,9.8209999902,0,9.8209999902,71.2,7.85,71.6314351385,131.24
2020-11-15 14:00:00,7.9232222143,0.0,7.9232222143,7.9232222143,0,7.9232222143,0.0,0.0,0.0,132.33,81.4132222143,-44.78,92.9158821263,7.9232222143,0,7.9232222143,73.49,-44.78,86.0582854814,124.0,81.2932222143,7.75,81.66180550280001,7.9232222143,0,7.9232222143,73.37,7.75,73.7781769902,131.54
2020-11-15 14:30:00,9.8014444346,0.0,9.8014444346,9.8014444346,0,9.8014444346,0.0,0.0,0.0,132.41,77.0714444346,-46.33,89.924837766,9.8014444346,0,9.8014444346,67.27,-46.33,81.6806084698,124.29,77.0014444346,6.43,77.2694463874,9.8014444346,0,9.8014444346,67.2,6.43,67.50692483,131.83
2020-11-15 15:00:00,10.8681111002,0.0,10.8681111002,10.8681111002,0,10.8681111002,0.0,0.0,0.0,132.3,75.2381111002,-47.4,88.9243125469,10.8681111002,0,10.8681111002,64.37,-47.4,79.9390824316,124.36,75.2181111002,5.37,75.4095560091,10.8681111002,0,10.8681111002,64.35,5.37,64.5736742024,131.9
2020-11-15 15:30:00,10.8146666559,0.0,10.8146666559,10.8146666559,0,10.8146666559,0.0,0.0,0.0,132.43,80.0946666559,-47.05,92.8916472387,10.8146666559,0,10.8146666559,69.28,-47.05,83.7461694646,124.45,80.0446666559,5.8100000000000005,80.2552475546,10.8146666559,0,10.8146666559,69.23,5.8100000000000005,69.4733689985,131.97
2020-11-15 16:00:00,7.493444437,0.0,7.493444437,7.493444437,0,7.493444437,0.0,0.0,0.0,132.05,85.313444437,-45.34,96.613143007,7.493444437,0,7.493444437,77.82,-45.34,90.064798895,123.84,85.173444437,7.04,85.4638943488,7.493444437,0,7.493444437,77.68,7.04,77.9983589571,131.38
2020-11-15 16:30:00,7.0968888818,0.0,7.0968888818,7.0968888818,0,7.0968888818,0.0,0.0,0.0,131.84,93.7268888818,-16.77,95.2153485498,7.0968888818,0,7.0968888818,86.63,-16.77,88.2382558758,124.63,93.3068888818,-2.98,93.3544638076,7.0968888818,0,7.0968888818,86.21,-2.98,86.2614890899,132.17
2020-11-15 17:00:00,8.7522222135,0.0,8.7522222135,8.7522222135,0,8.7522222135,0.0,0.0,0.0,131.94,103.1422222135,-3.89,103.2155516535,8.7522222135,0,8.7522222135,94.39,-3.89,94.4701233195,125.06,102.5922222135,-6.5,102.7979282802,8.7522222135,0,8.7522222135,93.84,-6.5,94.0648478445,132.58
2020-11-15 17:30:00,15.6149957426,0.0,15.6149957426,15.6149957426,0,15.6149957426,0.0,0.0,0.0,132.12,107.9449957426,-3.4,107.9985282579,15.6149957426,0,15.6149957426,92.33,-3.4,92.3925803298,125.27,107.3449957426,-6.04,107.5147883362,15.6149957426,0,15.6149957426,91.73,-6.04,91.9286380841,132.77
2020-11-15 18:00:00,14.0244397857,0.0,14.0244397857,14.0244397857,0,14.0244397857,0.0,0.0,0.0,132.22,104.8844397857,-3.7800000000000002,104.9525326477,14.0244397857,0,14.0244397857,90.86,-3.7800000000000002,90.938594667,125.42,104.3244397857,-6.42,104.5217926397,14.0244397857,0,14.0244397857,90.3,-6.42,90.5279316012,132.93
2020-11-15 18:30:00,6.846088548,0.0,6.846088548,6.846088548,0,6.846088548,0.0,0.0,0.0,132.48,101.366088548,-4.67,101.4736064576,6.846088548,0,6.846088548,94.52,-4.67,94.6352962694,125.77,100.836088548,-7.33,101.102154545,6.846088548,0,6.846088548,93.99,-7.33,94.2753891533,133.26
2020-11-15 19:00:00,2.2203333311,0.0,2.2203333311,2.2203333311,0,2.2203333311,0.0,0.0,0.0,132.63,98.4603333311,-5.36,98.6061196867,2.2203333311,0,2.2203333311,96.24,-5.36,96.389144617,126.0,97.8903333311,-8.0,98.2166857498,2.2203333311,0,2.2203333311,95.67,-8.0,96.0039004416,133.46
2020-11-15 19:30:00,2.2567777755,0.0,2.2567777755,2.2567777755,0,2.2567777755,0.0,0.0,0.0,133.37,92.4367777755,-18.87,94.3431756171,2.2567777755,0,2.2567777755,90.18,-18.87,92.1331064276,124.91,92.4267777755,-21.89,94.9835846342,2.2567777755,0,2.2567777755,90.17,-21.89,92.7890133583,132.25
2020-11-15 20:00:00,2.3125555532,0.0,2.3125555532,2.3125555532,0,2.3125555532,0.0,0.0,0.0,134.05,87.1625555532,-22.36,89.9848914572,2.3125555532,0,2.3125555532,84.85,-22.36,87.7467497974,125.52,87.2725555532,-25.9,91.0346579759,2.3125555532,0,2.3125555532,84.96,-25.9,88.8201080837,132.84
2020-11-15 20:30:00,2.3436666643,0.0,2.3436666643,2.3436666643,0,2.3436666643,0.0,0.0,0.0,134.26,83.2136666643,-23.28,86.4087537216,2.3436666643,0,2.3436666643,80.87,-23.28,84.154116358,125.82,83.3236666643,-26.85,87.5428805009,2.3436666643,0,2.3436666643,80.98,-26.85,85.3151973566,133.18
2020-11-15 21:00:00,2.3202222198999998,0.0,2.3202222198999998,2.3202222198999998,0,2.3202222198999998,0.0,0.0,0.0,134.11,77.2402222199,-22.37,80.4143571048,2.3202222198999998,0,2.3202222198999998,74.92,-22.37,78.1883834083,125.62,77.3502222199,-25.95,81.5871275231,2.3202222198999998,0,2.3202222198999998,75.03,-25.95,79.390826926,133.0
2020-11-15 21:30:00,2.2775555533,0.0,2.2775555533,2.2775555533,0,2.2775555533,0.0,0.0,0.0,134.43,71.9375555533,-23.6,75.7097873394,2.2775555533,0,2.2775555533,69.66,-23.6,73.5491373165,126.01,72.0375555533,-26.52,76.7640528509,2.2775555533,0,2.2775555533,69.76,-26.52,74.6308783279,133.37
2020-11-15 22:00:00,2.2461111089,0.0,2.2461111089,2.2461111089,0,2.2461111089,0.0,0.0,0.0,134.03,66.2961111089,-58.69,88.5420264516,2.2461111089,0,2.2461111089,64.05,-58.69,86.8730027109,123.85,66.8361111089,-9.47,67.503678775,2.2461111089,0,2.2461111089,64.59,-9.47,65.2805407453,131.24
2020-11-15 22:30:00,2.2537777755,0.0,2.2537777755,2.2537777755,0,2.2537777755,0.0,0.0,0.0,134.2,62.0337777755,-62.07,87.7546265738,2.2537777755,0,2.2537777755,59.78,-62.07,86.1761759421,124.04,62.5837777755,-9.18,63.2534713724,2.2537777755,0,2.2537777755,60.33,-9.18,61.0244319924,131.45
2020-11-15 23:00:00,2.2425555533,0.0,2.2425555533,2.2425555533,0,2.2425555533,0.0,0.0,0.0,134.69,58.3425555533,-63.08,85.9240373149,2.2425555533,0,2.2425555533,56.1,-63.08,84.4173939422,124.52,58.9225555533,-9.78,59.7286861812,2.2425555533,0,2.2425555533,56.68,-9.78,57.5175694897,131.95
2020-11-15 23:30:00,2.3226666643,0.0,2.3226666643,2.3226666643,0,2.3226666643,0.0,0.0,0.0,134.97,56.3326666643,-63.04,84.5423617692,2.3226666643,0,2.3226666643,54.01,-63.04,83.0127803413,124.88,56.9126666643,-9.56,57.710009763,2.3226666643,0,2.3226666643,54.59,-9.56,55.4207695724,132.26
2020-11-16 00:00:00,2.3226666643,0.0,2.3226666643,2.3226666643,0,2.3226666643,0.0,0.0,0.0,135.29,54.4326666643,-59.24,80.4505612174,2.3226666643,0,2.3226666643,52.11,-59.24,78.8975899505,124.77,55.0026666643,-5.86,55.3139488754,2.3226666643,0,2.3226666643,52.68,-5.86,53.0049242995,132.26
2020-11-16 00:30:00,2.2441111089,0.0,2.2441111089,2.2441111089,0,2.2441111089,0.0,0.0,0.0,134.4,59.4141111089,-57.11,82.4110957266,2.2441111089,0,2.2441111089,57.17,-57.11,80.8081740915,123.72,59.9841111089,-4.5,60.1526689809,2.2441111089,0,2.2441111089,57.74,-4.5,57.9150895709,131.12
2020-11-16 01:00:00,2.1853333311,0.0,2.1853333311,2.1853333311,0,2.1853333311,0.0,0.0,0.0,134.47,59.9853333311,-56.96,82.7205041985,2.1853333311,0,2.1853333311,57.8,-56.96,81.1497479971,123.72,60.5353333311,-4.36,60.692142667,2.1853333311,0,2.1853333311,58.35,-4.36,58.5126661502,131.12
2020-11-16 01:30:00,2.1494444423,0.0,2.1494444423,2.1494444423,0,2.1494444423,0.0,0.0,0.0,134.56,58.6094444423,-57.3,81.965584106,2.1494444423,0,2.1494444423,56.46,-57.3,80.442660324,123.86,59.1694444423,-4.5600000000000005,59.3448966265,2.1494444423,0,2.1494444423,57.02,-4.5600000000000005,57.202045418,131.29
2020-11-16 02:00:00,2.1139999979,0.0,2.1139999979,2.1139999979,0,2.1139999979,0.0,0.0,0.0,134.98,56.9239999979,-58.03,81.2885150299,2.1139999979,0,2.1139999979,54.81,-58.03,79.8224091343,124.35,57.4939999979,-4.96,57.7075526752,2.1139999979,0,2.1139999979,55.38,-4.96,55.6016726367,131.78
2020-11-16 02:30:00,2.1096666646,0.0,2.1096666646,2.1096666646,0,2.1096666646,0.0,0.0,0.0,134.98,56.2696666646,-58.18,80.9394081183,2.1096666646,0,2.1096666646,54.16,-58.18,79.4872190984,124.35,56.8196666646,-5.08,57.0463050501,2.1096666646,0,2.1096666646,54.71,-5.08,54.9453410218,131.78
2020-11-16 03:00:00,2.0908888868,0.0,2.0908888868,2.0908888868,0,2.0908888868,0.0,0.0,0.0,135.5,54.5308888868,-59.05,80.3773621288,2.0908888868,0,2.0908888868,52.44,-59.05,78.9737684298,124.88,55.1008888868,-5.5,55.3747050206,2.0908888868,0,2.0908888868,53.01,-5.5,53.2945597599,132.36
2020-11-16 03:30:00,2.0499999979,0.0,2.0499999979,2.0499999979,0,2.0499999979,0.0,0.0,0.0,135.89,52.5799999979,-59.7,79.5534185298,2.0499999979,0,2.0499999979,50.53,-59.7,78.2136234936,125.3,53.1499999979,-5.76,53.4612018176,2.0499999979,0,2.0499999979,51.1,-5.76,51.4236093638,132.76
2020-11-16 04:00:00,2.0997777757,0.0,2.0997777757,2.0997777757,0,2.0997777757,0.0,0.0,0.0,136.24,51.0597777757,-60.29,79.0062339724,2.0997777757,0,2.0997777757,48.96,-60.29,77.665730538,125.68,51.6397777757,-6.09,51.9976417612,2.0997777757,0,2.0997777757,49.54,-6.09,49.9129211728,133.1
2020-11-16 04:30:00,2.1915555534,0.0,2.1915555534,2.1915555534,0,2.1915555534,0.0,0.0,0.0,136.05,50.4715555534,-60.15,78.5200638052,2.1915555534,0,2.1915555534,48.28,-60.15,77.1296369757,125.5,51.0415555534,-6.06,51.4000388454,2.1915555534,0,2.1915555534,48.85,-6.06,49.2244461625,132.93
2020-11-16 05:00:00,2.1664444423,0.0,2.1664444423,2.1664444423,0,2.1664444423,0.0,0.0,0.0,136.14,50.3164444423,-60.08,78.3667721762,2.1664444423,0,2.1664444423,48.15,-60.08,76.9936938976,125.5,50.9064444423,-5.91,51.2483578835,2.1664444423,0,2.1664444423,48.74,-5.91,49.0970029635,133.03
2020-11-16 05:30:00,2.0878888868,0.0,2.0878888868,2.0878888868,0,2.0878888868,0.0,0.0,0.0,136.3,51.7078888868,-59.78,79.0402060544,2.0878888868,0,2.0878888868,49.62,-59.78,77.690364911,125.68,52.2878888868,-5.55,52.5816110845,2.0878888868,0,2.0878888868,50.2,-5.55,50.5058659959,133.15
2020-11-16 06:00:00,2.0355555535,0.0,2.0355555535,2.0355555535,0,2.0355555535,0.0,0.0,0.0,135.89,53.9655555535,-58.48,79.5750688734,2.0355555535,0,2.0355555535,51.93,-58.48,78.2089208467,125.19,54.5455555535,-4.64,54.7425541114,2.0355555535,0,2.0355555535,52.51,-4.64,52.7146061353,132.63
2020-11-16 06:30:00,1.8855555537000002,0.0,1.8855555537000002,1.8855555537000002,0,1.8855555537000002,0.0,0.0,0.0,134.35,60.3055555537,-54.51,81.2902216176,1.8855555537000002,0,1.8855555537000002,58.42,-54.51,79.9014173842,123.36,60.8755555537,-2.09,60.9114222783,1.8855555537000002,0,1.8855555537000002,58.99,-2.09,59.0270124604,130.84
2020-11-16 07:00:00,1.6601111095,0.0,1.6601111095,1.6601111095,0,1.6601111095,0.0,0.0,0.0,133.83,66.9501111095,-50.95,84.1321572145,1.6601111095,0,1.6601111095,65.29,-50.95,82.8171878296,122.43,67.5201111095,0.8300000000000001,67.5252123598,1.6601111095,0,1.6601111095,65.86,0.8300000000000001,65.8652298258,129.98
2020-11-16 07:30:00,1.5806666650999999,0.0,1.5806666650999999,1.5806666650999999,0,1.5806666650999999,0.0,0.0,0.0,133.37,75.6406666651,-35.2,83.4299134216,1.5806666650999999,0,1.5806666650999999,74.06,-35.2,81.999534145,123.9,74.7806666651,11.37,75.6401018434,1.5806666650999999,0,1.5806666650999999,73.2,11.37,74.0777760195,131.49
2020-11-16 08:00:00,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,133.37,81.1487777747,-29.58,86.371873514,3.0987777747,0,3.0987777747,78.05,-29.58,83.4672324928,124.23,79.8987777747,13.96,81.1091627986,3.0987777747,0,3.0987777747,76.8,13.96,78.0584498949,131.84
2020-11-16 08:30:00,4.5417777732,0.0,4.5417777732,4.5417777732,0,4.5417777732,0.0,0.0,0.0,133.29,84.5217777732,-16.36,86.0905367503,4.5417777732,0,4.5417777732,79.98,-16.36,81.6360827086,124.69,83.0917777732,8.63,83.5387361259,4.5417777732,0,4.5417777732,78.55,8.63,79.0226511831,132.31
2020-11-16 09:00:00,6.6339999934,0.0,6.6339999934,6.6339999934,0,6.6339999934,0.0,0.0,0.0,133.29,85.9739999934,-9.04,86.447962815,6.6339999934,0,6.6339999934,79.34,-9.04,79.8533480826,125.08,84.4939999934,5.48,84.6715208017,6.6339999934,0,6.6339999934,77.86,5.48,78.0526104624,132.69
2020-11-16 09:30:00,6.6724444378,0.0,6.6724444378,6.6724444378,0,6.6724444378,0.0,0.0,0.0,133.41,85.0324444378,-8.97,85.5042543214,6.6724444378,0,6.6724444378,78.36,-8.97,78.8717344807,125.08,83.6724444378,4.49,83.7928282026,6.6724444378,0,6.6724444378,77.0,4.49,77.1307986475,132.69
2020-11-16 10:00:00,9.9466666567,0.0,9.9466666567,9.9466666567,0,9.9466666567,0.0,0.0,0.0,133.95,80.5866666567,-10.27,81.2384375948,9.9466666567,0,9.9466666567,70.64,-10.27,71.3826484518,124.05,80.6666666567,-13.77,81.8335139751,9.9466666567,0,9.9466666567,70.72,-13.77,72.048117949,131.57
2020-11-16 10:30:00,8.5447777692,0.0,8.5447777692,8.5447777692,0,8.5447777692,0.0,0.0,0.0,134.03,83.8547777692,-9.15,84.352511846,8.5447777692,0,8.5447777692,75.31,-9.15,75.8638161445,123.97,83.9847777692,-12.61,84.9261738038,8.5447777692,0,8.5447777692,75.44,-12.61,76.486637395,131.47
