Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-16 11:00:00,10.5992222116,0.0,10.5992222116,10.5992222116,0,10.5992222116,0.0,0.0,0.0,134.1,84.2392222116,-8.88,84.7059676695,10.5992222116,0,10.5992222116,73.64,-8.88,74.1734723469,124.05,84.3092222116,-12.38,85.2133167406,10.5992222116,0,10.5992222116,73.71,-12.38,74.7424143308,131.54
2020-11-16 11:30:00,9.8244444346,0.0,9.8244444346,9.8244444346,0,9.8244444346,0.0,0.0,0.0,134.31,81.8244444346,-9.9,82.4211726866,9.8244444346,0,9.8244444346,72.0,-9.9,72.6774380396,124.39,81.9144444346,-13.4,83.0032301,9.8244444346,0,9.8244444346,72.09,-13.4,73.324812308,131.86
2020-11-16 12:00:00,6.4982222157,0.0,6.4982222157,6.4982222157,0,6.4982222157,0.0,0.0,0.0,134.08,86.7382222157,-8.25,87.129683192,6.4982222157,0,6.4982222157,80.24,-8.25,80.6630032915,124.0,86.8582222157,-11.7,87.6426880377,6.4982222157,0,6.4982222157,80.36,-11.7,81.207263222,131.45
2020-11-16 12:30:00,8.0689999919,0.0,8.0689999919,8.0689999919,0,8.0689999919,0.0,0.0,0.0,133.87,88.4189999919,-8.52,88.8285424825,8.0689999919,0,8.0689999919,80.35,-8.52,80.8004511126,123.73,88.5089999919,-11.98,89.3160874623,8.0689999919,0,8.0689999919,80.44,-11.98,81.3272033209,131.26
2020-11-16 13:00:00,9.7052222125,0.0,9.7052222125,9.7052222125,0,9.7052222125,0.0,0.0,0.0,133.97,88.5352222125,-9.08,88.9996178206,9.7052222125,0,9.7052222125,78.83,-9.08,79.3512148615,123.87,88.6152222125,-12.55,89.4994978074,9.7052222125,0,9.7052222125,78.91,-12.55,79.9017559256,131.39
2020-11-16 13:30:00,8.0087777698,0.0,8.0087777698,8.0087777698,0,8.0087777698,0.0,0.0,0.0,133.87,90.6987777698,-8.25,91.0732166388,8.0087777698,0,8.0087777698,82.69,-8.25,83.1005330909,123.69,90.8087777698,-11.68,91.5568485698,8.0087777698,0,8.0087777698,82.8,-11.68,83.6197488635,131.18
2020-11-16 14:00:00,6.6542222156,0.0,6.6542222156,6.6542222156,0,6.6542222156,0.0,0.0,0.0,133.97,90.6842222156,-7.78,91.0173420774,6.6542222156,0,6.6542222156,84.03,-7.78,84.3893909209,123.69,90.7642222156,-11.22,91.4550842457,6.6542222156,0,6.6542222156,84.11,-11.22,84.8550558305,131.18
2020-11-16 14:30:00,6.4089999936,0.0,6.4089999936,6.4089999936,0,6.4089999936,0.0,0.0,0.0,133.79,90.0089999936,-7.96,90.3602881793,6.4089999936,0,6.4089999936,83.6,-7.96,83.9781019076,123.49,90.0989999936,-11.39,90.8160883316,6.4089999936,0,6.4089999936,83.69,-11.39,84.4615190486,131.01
2020-11-16 15:00:00,7.4496666592,0.0,7.4496666592,7.4496666592,0,7.4496666592,0.0,0.0,0.0,134.05,89.7496666592,-8.31,90.1335607054,7.4496666592,0,7.4496666592,82.3,-8.31,82.7184749618,123.86,89.8296666592,-11.76,90.5961732752,7.4496666592,0,7.4496666592,82.38,-11.76,83.2151548698,131.37
2020-11-16 15:30:00,6.4821111046,0.0,6.4821111046,6.4821111046,0,6.4821111046,0.0,0.0,0.0,133.84,90.6221111046,-8.25,90.9968654463,6.4821111046,0,6.4821111046,84.14,-8.25,84.5434923575,123.59,90.7321111046,-11.69,91.4820861453,6.4821111046,0,6.4821111046,84.25,-11.69,85.0571490235,131.06
2020-11-16 16:00:00,12.0907736125,0.0,12.0907736125,12.0907736125,0,12.0907736125,0.0,0.0,0.0,133.73,93.5707736125,-9.36,94.0377545162,12.0907736125,0,12.0907736125,81.48,-9.36,82.0158521263,123.66,93.6507736125,-12.81,94.5228199866,12.0907736125,0,12.0907736125,81.56,-12.81,82.5598552567,131.06
2020-11-16 16:30:00,12.6209953626,0.0,12.6209953626,12.6209953626,0,12.6209953626,0.0,0.0,0.0,133.38,98.9409953626,-9.07,99.3558526879,12.6209953626,0,12.6209953626,86.32,-9.07,86.7952032085,123.2,99.0409953626,-12.5,99.8266936366,12.6209953626,0,12.6209953626,86.42,-12.5,87.3193357739,130.71
2020-11-16 17:00:00,12.5484398173,0.0,12.5484398173,12.5484398173,0,12.5484398173,0.0,0.0,0.0,133.38,107.6984398173,-13.09,108.4910228502,12.5484398173,0,12.5484398173,95.15,-13.09,96.0461899296,123.5,107.8284398173,-16.49,109.0820449636,12.5484398173,0,12.5484398173,95.28,-16.49,96.6964244427,130.99
2020-11-16 17:30:00,13.0998842731,0.0,13.0998842731,13.0998842731,0,13.0998842731,0.0,0.0,0.0,133.59,111.5298842731,-13.04,112.2896107659,13.0998842731,0,13.0998842731,98.43,-13.04,99.2900120858,123.68,111.6498842731,-16.43,112.852299747,13.0998842731,0,13.0998842731,98.55,-16.43,99.9101966768,131.16
2020-11-16 18:00:00,13.0904398356,0.0,13.0904398356,13.0904398356,0,13.0904398356,0.0,0.0,0.0,133.59,111.0004398356,-13.68,111.8402433997,13.0904398356,0,13.0904398356,97.91,-13.68,98.8610666542,123.84,111.1204398356,-17.1,112.4284757046,13.0904398356,0,13.0904398356,98.03,-17.1,99.5102552504,131.33
2020-11-16 18:30:00,6.5726663621,0.0,6.5726663621,6.5726663621,0,6.5726663621,0.0,0.0,0.0,133.59,108.5626663621,-13.33,109.3779750573,6.5726663621,0,6.5726663621,101.99,-13.33,102.8574207338,123.69,108.7126663621,-16.72,109.9909188413,6.5726663621,0,6.5726663621,102.14,-16.72,103.4994589358,131.21
2020-11-16 19:00:00,2.7756666639,0.0,2.7756666639,2.7756666639,0,2.7756666639,0.0,0.0,0.0,133.9,102.7756666639,-13.88,103.7086884413,2.7756666639,0,2.7756666639,100.0,-13.88,100.958676695,124.14,102.8856666639,-17.29,104.3283494783,2.7756666639,0,2.7756666639,100.11,-17.29,101.5921069769,131.67
2020-11-16 19:30:00,2.1158888868,0.0,2.1158888868,2.1158888868,0,2.1158888868,0.0,0.0,0.0,133.72,96.9758888868,-33.01,102.4401441105,2.1158888868,0,2.1158888868,94.86,-33.01,100.4394329932,123.25,97.2758888868,-10.15,97.8039930612,2.1158888868,0,2.1158888868,95.16,-10.15,95.6997810865,130.78
2020-11-16 20:00:00,4.44344444,0.0,4.44344444,4.44344444,0,4.44344444,0.0,0.0,0.0,133.59,90.74344444,-47.23,102.2988055103,4.44344444,0,4.44344444,86.3,-47.23,98.3786709607,122.89,91.18344444,-7.08,91.457897089,4.44344444,0,4.44344444,86.74,-7.08,87.0284666072,130.43
2020-11-16 20:30:00,2.5141111086,0.0,2.5141111086,2.5141111086,0,2.5141111086,0.0,0.0,0.0,133.4,86.3441111086,-56.58,103.2308186693,2.5141111086,0,2.5141111086,83.83,-56.58,101.1373585773,122.46,86.9041111086,-4.63,87.0273602241,2.5141111086,0,2.5141111086,84.39,-4.63,84.5169154667,130.01
2020-11-16 21:00:00,3.3846666633,0.0,3.3846666633,3.3846666633,0,3.3846666633,0.0,0.0,0.0,133.7,82.5946666633,-58.18,101.028666037,3.3846666633,0,3.3846666633,79.21,-58.18,98.2809060805,122.89,83.1446666633,-5.85,83.3502135243,3.3846666633,0,3.3846666633,79.76,-5.85,79.9742464797,130.47
2020-11-16 21:30:00,2.0498888868,0.0,2.0498888868,2.0498888868,0,2.0498888868,0.0,0.0,0.0,133.7,73.2798888868,-58.89,94.0105005585,2.0498888868,0,2.0498888868,71.23,-58.89,92.4215613372,123.06,73.8198888868,-6.58,74.1125657042,2.0498888868,0,2.0498888868,71.77,-6.58,72.0710017968,130.61
2020-11-16 22:00:00,2.0321111091,0.0,2.0321111091,2.0321111091,0,2.0321111091,0.0,0.0,0.0,133.7,67.5221111091,-60.05,90.3617064283,2.0321111091,0,2.0321111091,65.49,-60.05,88.8534895207,123.23,68.0921111091,-7.77,68.5339951797,2.0321111091,0,2.0321111091,66.06,-7.77,66.5153854383,130.73
2020-11-16 22:30:00,1.9663333314,0.0,1.9663333314,1.9663333314,0,1.9663333314,0.0,0.0,0.0,133.98,63.6163333314,-61.13,88.2264969639,1.9663333314,0,1.9663333314,61.65,-61.13,86.8193492258,123.57,64.1863333314,-8.5,64.7467017424,1.9663333314,0,1.9663333314,62.22,-8.5,62.7979171629,131.1
2020-11-16 23:00:00,1.9427777758,0.0,1.9427777758,1.9427777758,0,1.9427777758,0.0,0.0,0.0,134.38,59.3627777758,-61.47,85.4546680133,1.9427777758,0,1.9427777758,57.42,-61.47,84.1166885939,124.01,59.9427777758,-8.54,60.5480652662,1.9427777758,0,1.9427777758,58.0,-8.54,58.6253494659,131.52
2020-11-16 23:30:00,2.8741111082,0.0,2.8741111082,2.8741111082,0,2.8741111082,0.0,0.0,0.0,134.68,57.0341111082,-62.53,84.633862785,2.8741111082,0,2.8741111082,54.16,-62.53,82.7242799908,124.42,57.6041111082,-9.28,58.3468252484,2.8741111082,0,2.8741111082,54.73,-9.28,55.5111817565,131.92
2020-11-17 00:00:00,1.9687777758,0.0,1.9687777758,1.9687777758,0,1.9687777758,0.0,0.0,0.0,134.96,54.7387777758,-64.14,84.3224370639,1.9687777758,0,1.9687777758,52.77,-64.14,83.0578864407,124.85,55.3387777758,-10.62,56.3486000334,1.9687777758,0,1.9687777758,53.37,-10.62,54.4163697797,132.34
2020-11-17 00:30:00,1.8534444426,0.0,1.8534444426,1.8534444426,0,1.8534444426,0.0,0.0,0.0,134.42,59.6434444426,-63.25,86.9362005437,1.8534444426,0,1.8534444426,57.79,-63.25,85.6752391301,124.26,60.2334444426,-10.18,61.0876438359,1.8534444426,0,1.8534444426,58.38,-10.18,59.2609213563,131.76
2020-11-17 01:00:00,2.0886666646,0.0,2.0886666646,2.0886666646,0,2.0886666646,0.0,0.0,0.0,134.29,60.2586666646,-62.51,86.825151933,2.0886666646,0,2.0886666646,58.17,-62.51,85.3888107424,124.03,60.8286666646,-9.58,61.578430381,2.0886666646,0,2.0886666646,58.74,-9.58,59.5160818603,131.53
2020-11-17 01:30:00,2.2186666644,0.0,2.2186666644,2.2186666644,0,2.2186666644,0.0,0.0,0.0,134.29,58.9886666644,-63.08,86.3640503615,2.2186666644,0,2.2186666644,56.77,-63.08,84.8641225725,124.23,59.5586666644,-10.12,60.4123263486,2.2186666644,0,2.2186666644,57.34,-10.12,58.2261968533,131.68
2020-11-17 02:00:00,1.8673333315,0.0,1.8673333315,1.8673333315,0,1.8673333315,0.0,0.0,0.0,134.66,56.7073333315,-63.76,85.3291231267,1.8673333315,0,1.8673333315,54.84,-63.76,84.0997217593,124.55,57.2973333315,-10.51,58.2532789369,1.8673333315,0,1.8673333315,55.43,-10.51,56.4175947733,132.04
2020-11-17 02:30:00,1.8136666649,0.0,1.8136666649,1.8136666649,0,1.8136666649,0.0,0.0,0.0,134.66,56.0236666649,-63.96,85.026659505,1.8136666649,0,1.8136666649,54.21,-63.96,83.8427438721,124.55,56.5936666649,-10.68,57.5925820447,1.8136666649,0,1.8136666649,54.78,-10.68,55.8113859351,132.04
2020-11-17 03:00:00,1.7713333316000002,0.0,1.7713333316000002,1.7713333316000002,0,1.7713333316000002,0.0,0.0,0.0,134.38,54.0313333316,-64.39,84.056273303,1.7713333316000002,0,1.7713333316000002,52.26,-64.39,82.9287628028,124.34,54.6113333316,-11.22,55.7520055985,1.7713333316000002,0,1.7713333316000002,52.84,-11.22,54.0180895627,131.84
2020-11-17 03:30:00,1.6734444428000002,0.0,1.6734444428000002,1.6734444428000002,0,1.6734444428000002,0.0,0.0,0.0,134.46,52.5234444428,-64.64,83.2889057206,1.6734444428000002,0,1.6734444428000002,50.85,-64.64,82.2438575214,124.42,53.1034444428,-11.4,54.3133115515,1.6734444428000002,0,1.6734444428000002,51.43,-11.4,52.678315273,131.97
2020-11-17 04:00:00,1.7377777760000002,0.0,1.7377777760000002,1.7377777760000002,0,1.7377777760000002,0.0,0.0,0.0,134.59,51.127777776,-65.08,82.7614406612,1.7377777760000002,0,1.7377777760000002,49.39,-65.08,81.6993176226,124.54,51.697777776,-11.75,53.0162496503,1.7377777760000002,0,1.7377777760000002,49.96,-11.75,51.3231341599,132.06
2020-11-17 04:30:00,1.9542222203000001,0.0,1.9542222203000001,1.9542222203000001,0,1.9542222203000001,0.0,0.0,0.0,134.16,50.2442222203,-65.01,82.1631423846,1.9542222203000001,0,1.9542222203000001,48.29,-65.01,80.9828636194,124.25,50.8342222203,-11.95,52.2199257826,1.9542222203000001,0,1.9542222203000001,48.88,-11.95,50.3195478915,131.73
2020-11-17 05:00:00,2.0104444424,0.0,2.0104444424,2.0104444424,0,2.0104444424,0.0,0.0,0.0,134.16,49.8304444424,-65.19,82.0536976213,2.0104444424,0,2.0104444424,47.82,-65.19,80.8485528627,124.25,50.4204444424,-12.11,51.8543471444,2.0104444424,0,2.0104444424,48.41,-12.11,49.9017053817,131.73
2020-11-17 05:30:00,1.9628888869,0.0,1.9628888869,1.9628888869,0,1.9628888869,0.0,0.0,0.0,134.26,51.1428888869,-64.85,82.5900574143,1.9628888869,0,1.9628888869,49.18,-64.85,81.3891571402,124.25,51.7328888869,-11.74,53.0482741716,1.9628888869,0,1.9628888869,49.77,-11.74,51.1359022605,131.73
2020-11-17 06:00:00,3.4056666633,0.0,3.4056666633,3.4056666633,0,3.4056666633,0.0,0.0,0.0,133.75,53.2756666633,-63.77,83.0957854432,3.4056666633,0,3.4056666633,49.87,-63.77,80.9544921545,123.72,53.8556666633,-11.12,54.9917014807,3.4056666633,0,3.4056666633,50.45,-11.12,51.6609804398,131.2
2020-11-17 06:30:00,1.9225555536,0.0,1.9225555536,1.9225555536,0,1.9225555536,0.0,0.0,0.0,133.15,59.5025555536,-59.68,84.2748866354,1.9225555536,0,1.9225555536,57.58,-59.68,82.9286367909,122.68,60.0925555536,-7.76,60.5915244318,1.9225555536,0,1.9225555536,58.17,-7.76,58.6853175846,130.22
2020-11-17 07:00:00,1.9575555536,0.0,1.9575555536,1.9575555536,0,1.9575555536,0.0,0.0,0.0,133.48,66.3475555536,-43.62,79.4021569476,1.9575555536,0,1.9575555536,64.39,-43.62,77.773880577,123.33,66.7575555536,-11.7,67.7750781888,1.9575555536,0,1.9575555536,64.8,-11.7,65.8477790058,130.91
2020-11-17 07:30:00,1.9896666647,0.0,1.9896666647,1.9896666647,0,1.9896666647,0.0,0.0,0.0,133.56,73.2696666647,-19.42,75.7996072098,1.9896666647,0,1.9896666647,71.28,-19.42,73.8781077181,124.15,73.4096666647,-19.81,76.0356183628,1.9896666647,0,1.9896666647,71.42,-19.81,74.1164792742,131.78
2020-11-17 08:00:00,2.1153333312,0.0,2.1153333312,2.1153333312,0,2.1153333312,0.0,0.0,0.0,133.56,77.2053333312,-15.64,78.7735558089,2.1153333312,0,2.1153333312,75.09,-15.64,76.7014843403,124.06,77.3253333312,-19.13,79.6565381798,2.1153333312,0,2.1153333312,75.21,-19.13,77.6047743377,131.66
2020-11-17 08:30:00,3.7638888851,0.0,3.7638888851,3.7638888851,0,3.7638888851,0.0,0.0,0.0,133.26,79.7838888851,-14.34,81.0623496183,3.7638888851,0,3.7638888851,76.02,-14.34,77.3606876908,123.63,79.8838888851,-17.8,81.8429942232,3.7638888851,0,3.7638888851,76.12,-17.8,78.1734891124,131.24
2020-11-17 09:00:00,5.8199999942,0.0,5.8199999942,5.8199999942,0,5.8199999942,0.0,0.0,0.0,133.37,81.7099999942,-14.05,82.9091466549,5.8199999942,0,5.8199999942,75.89,-14.05,77.1796255498,123.71,81.8099999942,-17.52,83.6649657805,5.8199999942,0,5.8199999942,75.99,-17.52,77.9835271067,131.24
2020-11-17 09:30:00,6.9608888819,0.0,6.9608888819,6.9608888819,0,6.9608888819,0.0,0.0,0.0,133.37,81.4408888819,-14.28,82.6833525075,6.9608888819,0,6.9608888819,74.48,-14.28,75.8365927505,123.71,81.5708888819,-17.75,83.4797724781,6.9608888819,0,6.9608888819,74.61,-17.75,76.6923372965,131.37
2020-11-17 10:00:00,6.1232222161,0.0,6.1232222161,6.1232222161,0,6.1232222161,0.0,0.0,0.0,133.28,81.8332222161,-13.87,83.0003202299,6.1232222161,0,6.1232222161,75.71,-13.87,76.9700006496,123.61,81.9132222161,-17.34,83.7284394565,6.1232222161,0,6.1232222161,75.79,-17.34,77.7483099495,131.18
2020-11-17 10:30:00,7.9134444365,0.0,7.9134444365,7.9134444365,0,7.9134444365,0.0,0.0,0.0,133.64,80.1334444365,-15.02,81.5289477257,7.9134444365,0,7.9134444365,72.22,-15.02,73.7653631456,124.19,80.2334444365,-18.52,82.3431600447,7.9134444365,0,7.9134444365,72.32,-18.52,74.6536857764,131.7
2020-11-17 11:00:00,7.9321111032000005,0.0,7.9321111032000005,7.9321111032000005,0,7.9321111032000005,0.0,0.0,0.0,133.76,80.2521111032,-14.87,81.6181244364,7.9321111032000005,0,7.9321111032000005,72.32,-14.87,73.8329147467,124.19,80.3421111032,-18.37,82.4154822622,7.9321111032000005,0,7.9321111032000005,72.41,-18.37,74.7038486291,131.7
2020-11-17 11:30:00,7.8694444366,0.0,7.8694444366,7.8694444366,0,7.8694444366,0.0,0.0,0.0,133.55,80.4694444366,-14.51,81.7671791609,7.8694444366,0,7.8694444366,72.6,-14.51,74.0358028254,124.01,80.5994444366,-18.01,82.5871088214,7.8694444366,0,7.8694444366,72.73,-18.01,74.9267175312,131.48
2020-11-17 12:00:00,4.4992222177,0.0,4.4992222177,4.4992222177,0,4.4992222177,0.0,0.0,0.0,133.36,82.9092222177,-12.87,83.902181311,4.4992222177,0,4.4992222177,78.41,-12.87,79.4592033688,123.63,83.0292222177,-16.33,84.6198596198,4.4992222177,0,4.4992222177,78.53,-16.33,80.2099108589,131.14
2020-11-17 12:30:00,5.781777772,0.0,5.781777772,5.781777772,0,5.781777772,0.0,0.0,0.0,133.15,84.891777772,-12.79,85.849857503,5.781777772,0,5.781777772,79.11,-12.79,80.1372335435,123.39,85.001777772,-16.22,86.5354876591,5.781777772,0,5.781777772,79.22,-16.22,80.8634453879,130.95
2020-11-17 13:00:00,8.6241111025,0.0,8.6241111025,8.6241111025,0,8.6241111025,0.0,0.0,0.0,133.39,81.8341111025,-14.79,83.1598811924,8.6241111025,0,8.6241111025,73.21,-14.79,74.6890099011,123.88,81.9241111025,-18.28,83.9387775699,8.6241111025,0,8.6241111025,73.3,-18.28,75.5450091005,131.45
2020-11-17 13:30:00,8.3652222139,0.0,8.3652222139,8.3652222139,0,8.3652222139,0.0,0.0,0.0,133.39,81.0952222139,-15.36,82.5370502618,8.3652222139,0,8.3652222139,72.73,-15.36,74.3342619523,123.88,81.2052222139,-18.85,83.3643245927,8.3652222139,0,8.3652222139,72.84,-18.85,75.2395381432,131.45
2020-11-17 14:00:00,7.8535555477,0.0,7.8535555477,7.8535555477,0,7.8535555477,0.0,0.0,0.0,133.39,80.4635555477,-15.43,81.9296568489,7.8535555477,0,7.8535555477,72.61,-15.43,74.2313747684,123.96,80.5635555477,-18.91,82.7530940962,7.8535555477,0,7.8535555477,72.71,-18.91,75.1287707872,131.45
2020-11-17 14:30:00,4.4032222178,0.0,4.4032222178,4.4032222178,0,4.4032222178,0.0,0.0,0.0,133.19,82.3632222178,-13.9,83.52790177,4.4032222178,0,4.4032222178,77.96,-13.9,79.1894664712,123.62,82.4832222178,-17.36,84.290281453,4.4032222178,0,4.4032222178,78.08,-17.36,79.9865988776,131.14
2020-11-17 15:00:00,3.3745555522,0.0,3.3745555522,3.3745555522,0,3.3745555522,0.0,0.0,0.0,133.34,81.6345555522,-14.23,82.8655149034,3.3745555522,0,3.3745555522,78.26,-14.23,79.543198955,123.76,81.7445555522,-17.7,83.6388806861,3.3745555522,0,3.3745555522,78.37,-17.7,80.343928831,131.26
2020-11-17 15:30:00,6.0186666606,0.0,6.0186666606,6.0186666606,0,6.0186666606,0.0,0.0,0.0,133.52,81.9386666606,-15.93,83.4728099091,6.0186666606,0,6.0186666606,75.92,-15.93,77.5732640798,124.19,82.0386666606,-19.43,84.3081711785,6.0186666606,0,6.0186666606,76.02,-19.43,78.4637833653,131.72
2020-11-17 16:00:00,6.2879999937,0.0,6.2879999937,6.2879999937,0,6.2879999937,0.0,0.0,0.0,133.52,85.6379999937,-16.01,87.121680097,6.2879999937,0,6.2879999937,79.35,-16.01,80.9490123473,124.11,85.7579999937,-19.49,87.9448387509,6.2879999937,0,6.2879999937,79.47,-19.49,81.8250633975,131.72
2020-11-17 16:30:00,6.0395555495,0.0,6.0395555495,6.0395555495,0,6.0395555495,0.0,0.0,0.0,133.15,91.3595555495,-15.02,92.5860075292,6.0395555495,0,6.0395555495,85.32,-15.02,86.6319963986,123.6,91.4895555495,-18.45,93.3313520455,6.0395555495,0,6.0395555495,85.45,-18.45,87.4191340611,131.17
2020-11-17 17:00:00,7.7764444367,0.0,7.7764444367,7.7764444367,0,7.7764444367,0.0,0.0,0.0,132.54,99.8664444367,-12.84,100.6884915193,7.7764444367,0,7.7764444367,92.09,-12.84,92.9808243672,122.61,100.0064444367,-16.2,101.3100633149,7.7764444367,0,7.7764444367,92.23,-16.2,93.641939856,130.25
2020-11-17 17:30:00,10.3867777674,0.0,10.3867777674,10.3867777674,0,10.3867777674,0.0,0.0,0.0,132.34,105.0267777674,-12.66,105.7870485844,10.3867777674,0,10.3867777674,94.64,-12.66,95.483010007,122.42,105.1467777674,-16.01,106.3586619644,10.3867777674,0,10.3867777674,94.76,-16.01,96.1029536487,130.02
2020-11-17 18:00:00,10.528555545,0.0,10.528555545,10.528555545,0,10.528555545,0.0,0.0,0.0,132.45,104.378555545,-14.53,105.3850262498,10.528555545,0,10.528555545,93.85,-14.53,94.968117808,122.74,104.488555545,-17.9,106.0106987048,10.528555545,0,10.528555545,93.96,-17.9,95.6498384735,130.38
2020-11-17 18:30:00,9.2574444352,0.0,9.2574444352,9.2574444352,0,9.2574444352,0.0,0.0,0.0,132.65,101.2474444352,-16.15,102.5273987998,9.2574444352,0,9.2574444352,91.99,-16.15,93.3969089424,123.13,101.3574444352,-19.55,103.2256462437,9.2574444352,0,9.2574444352,92.1,-19.55,94.1520711403,130.74
2020-11-17 19:00:00,8.0225555475,0.0,8.0225555475,8.0225555475,0,8.0225555475,0.0,0.0,0.0,133.02,97.7525555475,-17.69,99.3403151599,8.0225555475,0,8.0225555475,89.73,-17.69,91.4571429687,123.7,97.8825555475,-21.13,100.137263696,8.0225555475,0,8.0225555475,89.86,-21.13,92.3108688075,131.29
2020-11-17 19:30:00,2.781777775,0.0,2.781777775,2.781777775,0,2.781777775,0.0,0.0,0.0,133.18,93.961777775,-17.84,95.6403747517,2.781777775,0,2.781777775,91.18,-17.84,92.908869329,123.87,94.081777775,-21.28,96.4583812289,2.781777775,0,2.781777775,91.3,-21.28,93.7471514234,131.43
2020-11-17 20:00:00,2.4703333309,0.0,2.4703333309,2.4703333309,0,2.4703333309,0.0,0.0,0.0,133.18,89.2203333309,-25.53,92.8011248836,2.4703333309,0,2.4703333309,86.75,-25.53,90.4286647032,123.74,89.3903333309,-19.29,91.447995019,2.4703333309,0,2.4703333309,86.92,-19.29,89.0347712975,131.29
2020-11-17 20:30:00,2.4605555531,0.0,2.4605555531,2.4605555531,0,2.4605555531,0.0,0.0,0.0,133.45,84.2605555531,-40.63,93.5448455133,2.4605555531,0,2.4605555531,81.8,-40.63,91.3347518746,123.56,84.5805555531,-14.62,85.8348109899,2.4605555531,0,2.4605555531,82.12,-14.62,83.4112630284,131.07
2020-11-17 21:00:00,2.4836666642000003,0.0,2.4836666642000003,2.4836666642000003,0,2.4836666642000003,0.0,0.0,0.0,133.23,79.2236666642,-57.55,97.9203342504,2.4836666642000003,0,2.4836666642000003,76.74,-57.55,95.9220000834,122.77,79.7536666642,-8.35,80.1895868949,2.4836666642000003,0,2.4836666642000003,77.27,-8.35,77.7198520328,130.25
2020-11-17 21:30:00,4.1467777736,0.0,4.1467777736,4.1467777736,0,4.1467777736,0.0,0.0,0.0,133.53,75.7167777736,-61.46,97.5210850864,4.1467777736,0,4.1467777736,71.57,-61.46,94.3376727506,123.19,76.2867777736,-9.04,76.8205315204,4.1467777736,0,4.1467777736,72.14,-9.04,72.7042034548,130.67
2020-11-17 22:00:00,4.1602222181,0.0,4.1602222181,4.1602222181,0,4.1602222181,0.0,0.0,0.0,133.87,70.6602222181,-63.43,94.9538409118,4.1602222181,0,4.1602222181,66.5,-63.43,91.9000266594,123.74,71.2102222181,-10.61,71.9963044076,4.1602222181,0,4.1602222181,67.05,-10.61,67.8842735838,131.23
2020-11-17 22:30:00,2.1075555534,0.0,2.1075555534,2.1075555534,0,2.1075555534,0.0,0.0,0.0,134.06,66.5375555534,-64.67,92.7871499672,2.1075555534,0,2.1075555534,64.43,-64.67,91.2876431945,124.03,67.1275555534,-11.62,68.1258623034,2.1075555534,0,2.1075555534,65.02,-11.62,66.0501688113,131.51
2020-11-17 23:00:00,3.2319999968,0.0,3.2319999968,3.2319999968,0,3.2319999968,0.0,0.0,0.0,134.36,62.0019999968,-63.15,88.4995508667,3.2319999968,0,3.2319999968,58.77,-63.15,86.2660732849,124.19,62.5619999968,-9.99,63.3545889703,3.2319999968,0,3.2319999968,59.33,-9.99,60.1651809604,131.65
2020-11-17 23:30:00,2.1654444423,0.0,2.1654444423,2.1654444423,0,2.1654444423,0.0,0.0,0.0,133.92,57.3254444423,-60.51,83.3526645075,2.1654444423,0,2.1654444423,55.16,-60.51,81.8784813,123.59,57.8954444423,-7.99,58.4441835187,2.1654444423,0,2.1654444423,55.73,-7.99,56.2998490229,130.99
2020-11-18 00:00:00,2.1637777756,0.0,2.1637777756,2.1637777756,0,2.1637777756,0.0,0.0,0.0,134.09,55.3037777756,-61.05,82.3748161531,2.1637777756,0,2.1637777756,53.14,-61.05,80.9380139366,123.8,55.8937777756,-8.35,56.5140415652,2.1637777756,0,2.1637777756,53.73,-8.35,54.374951954,131.26
2020-11-18 00:30:00,2.1245555534,0.0,2.1245555534,2.1245555534,0,2.1245555534,0.0,0.0,0.0,133.34,60.2545555534,-59.62,84.7652987073,2.1245555534,0,2.1245555534,58.13,-59.62,83.2684892381,122.97,60.8345555534,-7.59,61.3062088975,2.1245555534,0,2.1245555534,58.71,-7.59,59.1985827533,130.41
2020-11-18 01:00:00,2.0637777757,0.0,2.0637777757,2.0637777757,0,2.0637777757,0.0,0.0,0.0,133.04,60.6237777757,-59.16,84.7062455301,2.0637777757,0,2.0637777757,58.56,-59.16,83.2416914773,122.66,61.1937777757,-7.33,61.6312204849,2.0637777757,0,2.0637777757,59.13,-7.33,59.5825964523,130.03
2020-11-18 01:30:00,2.0508888868,0.0,2.0508888868,2.0508888868,0,2.0508888868,0.0,0.0,0.0,133.45,59.4108888868,-59.9,84.3662475065,2.0508888868,0,2.0508888868,57.36,-59.9,82.9347912519,123.09,59.9908888868,-7.8100000000000005,60.497130919,2.0508888868,0,2.0508888868,57.94,-7.8100000000000005,58.4640034551,130.51
2020-11-18 02:00:00,2.081111109,0.0,2.081111109,2.081111109,0,2.081111109,0.0,0.0,0.0,133.82,56.911111109,-60.71,83.2140533063,2.081111109,0,2.081111109,54.83,-60.71,81.8048470447,123.51,57.491111109,-8.25,58.0800340612,2.081111109,0,2.081111109,55.41,-8.25,56.0208050638,130.97
2020-11-18 02:30:00,2.1415555534,0.0,2.1415555534,2.1415555534,0,2.1415555534,0.0,0.0,0.0,134.44,56.1115555534,-61.43,83.1994685477,2.1415555534,0,2.1415555534,53.97,-61.43,81.7704457613,124.14,56.6715555534,-8.45,57.2980602538,2.1415555534,0,2.1415555534,54.53,-8.45,55.180824568,131.62
2020-11-18 03:00:00,2.1246666645,0.0,2.1246666645,2.1246666645,0,2.1246666645,0.0,0.0,0.0,134.79,54.0746666645,-61.95,82.2306030312,2.1246666645,0,2.1246666645,51.95,-61.95,80.8492733424,124.47,54.6646666645,-8.64,55.343250551,2.1246666645,0,2.1246666645,52.54,-8.64,53.2456683684,131.96
2020-11-18 03:30:00,2.0992222201,0.0,2.0992222201,2.0992222201,0,2.0992222201,0.0,0.0,0.0,135.0,52.1192222201,-63.1,81.8414523627,2.0992222201,0,2.0992222201,50.02,-63.1,80.5208693445,124.78,52.6992222201,-9.53,53.5539813889,2.0992222201,0,2.0992222201,50.6,-9.53,51.4896193422,132.26
2020-11-18 04:00:00,2.073111109,0.0,2.073111109,2.073111109,0,2.073111109,0.0,0.0,0.0,135.45,50.893111109,-61.08,79.5039317163,2.073111109,0,2.073111109,48.82,-61.08,78.1930866509,125.05,51.483111109,-7.36,52.0065412181,2.073111109,0,2.073111109,49.41,-7.36,49.955156891,132.47
2020-11-18 04:30:00,2.1819999978,0.0,2.1819999978,2.1819999978,0,2.1819999978,0.0,0.0,0.0,135.45,50.4119999978,-57.63,76.5675299574,2.1819999978,0,2.1819999978,48.23,-57.63,75.148850956,124.66,50.9919999978,-4.18,51.1630380624,2.1819999978,0,2.1819999978,48.81,-4.18,48.9886568503,132.11
2020-11-18 05:00:00,2.1689999978,0.0,2.1689999978,2.1689999978,0,2.1689999978,0.0,0.0,0.0,135.45,50.3489999978,-57.6,76.5034757431,2.1689999978,0,2.1689999978,48.18,-57.6,75.093757397,124.66,50.9189999978,-4.21,51.0927456767,2.1689999978,0,2.1689999978,48.75,-4.21,48.9314479655,132.11
2020-11-18 05:30:00,2.1284444423,0.0,2.1284444423,2.1284444423,0,2.1284444423,0.0,0.0,0.0,135.13,51.7984444423,-56.98,77.0051897384,2.1284444423,0,2.1284444423,49.67,-56.98,75.5898756448,124.3,52.3784444423,-3.83,52.5182857888,2.1284444423,0,2.1284444423,50.25,-3.83,50.3957478365,131.77
2020-11-18 06:00:00,2.1653333312,0.0,2.1653333312,2.1653333312,0,2.1653333312,0.0,0.0,0.0,134.57,53.8853333312,-55.67,77.477597073,2.1653333312,0,2.1653333312,51.72,-55.67,75.9875470061,123.64,54.4653333312,-2.99,54.5473430597,2.1653333312,0,2.1653333312,52.3,-2.99,52.3853996835,131.13
2020-11-18 06:30:00,2.4485555531,0.0,2.4485555531,2.4485555531,0,2.4485555531,0.0,0.0,0.0,133.94,60.3285555531,-52.06,79.6854956383,2.4485555531,0,2.4485555531,57.88,-52.06,77.8481727467,122.72,60.9085555531,-0.1,60.9086376433,2.4485555531,0,2.4485555531,58.46,-0.1,58.4600855285,130.2
2020-11-18 07:00:00,4.6502222176,0.0,4.6502222176,4.6502222176,0,4.6502222176,0.0,0.0,0.0,134.03,66.1602222176,-49.89,82.8624589539,4.6502222176,0,4.6502222176,61.51,-49.89,79.1990669137,122.5,66.7302222176,1.9,66.7572659507,4.6502222176,0,4.6502222176,62.08,1.9,62.109068581,129.99
2020-11-18 07:30:00,3.8675555516999998,0.0,3.8675555516999998,3.8675555516999998,0,3.8675555516999998,0.0,0.0,0.0,133.95,71.0675555517,-33.68,78.6443885607,3.8675555516999998,0,3.8675555516999998,67.2,-33.68,75.1676951888,122.81,71.4575555517,-2.85,71.5143674056,3.8675555516999998,0,3.8675555516999998,67.59,-2.85,67.6500598669,130.37
2020-11-18 08:00:00,3.8707777739,0.0,3.8707777739,3.8707777739,0,3.8707777739,0.0,0.0,0.0,133.85,75.8607777739,-9.07,76.4010635035,3.8707777739,0,3.8707777739,71.99,-9.07,72.5591138314,123.76,75.9507777739,-12.53,76.9774093125,3.8707777739,0,3.8707777739,72.08,-12.53,73.160968419,131.3
2020-11-18 08:30:00,2.666666664,0.0,2.666666664,2.666666664,0,2.666666664,0.0,0.0,0.0,133.5,76.476666664,-10.23,77.1578475856,2.666666664,0,2.666666664,73.81,-10.23,74.515562133,123.47,76.576666664,-13.7,77.7925181323,2.666666664,0,2.666666664,73.91,-13.7,75.1689969336,131.04
2020-11-18 09:00:00,2.7759999972,0.0,2.7759999972,2.7759999972,0,2.7759999972,0.0,0.0,0.0,133.33,77.2659999972,-10.1,77.9233261326,2.7759999972,0,2.7759999972,74.49,-10.1,75.1716043463,123.31,77.3759999972,-13.54,78.5517471198,2.7759999972,0,2.7759999972,74.6,-13.54,75.8188076931,130.83
2020-11-18 09:30:00,3.3004444411,0.0,3.3004444411,3.3004444411,0,3.3004444411,0.0,0.0,0.0,133.33,78.4804444411,-9.21,79.0190120141,3.3004444411,0,3.3004444411,75.18,-9.21,75.7420391856,123.11,78.5704444411,-12.66,79.5838572807,3.3004444411,0,3.3004444411,75.27,-12.66,76.3272461183,130.62
2020-11-18 10:00:00,3.7078888852,0.0,3.7078888852,3.7078888852,0,3.7078888852,0.0,0.0,0.0,133.33,79.0178888852,-8.92,79.5197658691,3.7078888852,0,3.7078888852,75.31,-8.92,75.8364193511,123.11,79.1178888852,-12.34,80.0744400021,3.7078888852,0,3.7078888852,75.41,-12.34,76.412981227,130.72
2020-11-18 10:30:00,3.8369999962,0.0,3.8369999962,3.8369999962,0,3.8369999962,0.0,0.0,0.0,133.33,79.6369999962,-8.77,80.1184415,3.8369999962,0,3.8369999962,75.8,-8.77,76.3056544432,123.11,79.7469999962,-12.2,80.6748040493,3.8369999962,0,3.8369999962,75.91,-12.2,76.8841212475,130.72
2020-11-18 11:00:00,7.1095555484,0.0,7.1095555484,7.1095555484,0,7.1095555484,0.0,0.0,0.0,133.33,79.0795555484,-9.49,79.6469472468,7.1095555484,0,7.1095555484,71.97,-9.49,72.5929817544,123.24,79.1495555484,-12.95,80.2019615939,7.1095555484,0,7.1095555484,72.04,-12.95,73.1946999447,130.86
2020-11-18 11:30:00,8.7771111023,0.0,8.7771111023,8.7771111023,0,8.7771111023,0.0,0.0,0.0,133.58,77.2071111023,-10.75,77.9519114889,8.7771111023,0,8.7771111023,68.43,-10.75,69.2692384829,123.65,77.2871111023,-14.23,78.586197532,8.7771111023,0,8.7771111023,68.51,-14.23,69.972230206,131.25
2020-11-18 12:00:00,9.130111102,0.0,9.130111102,9.130111102,0,9.130111102,0.0,0.0,0.0,133.58,77.340111102,-10.7,78.0767749415,9.130111102,0,9.130111102,68.21,-10.7,69.0441460227,123.65,77.430111102,-14.18,78.7178156789,9.130111102,0,9.130111102,68.3,-14.18,69.7564505978,131.25
2020-11-18 12:30:00,9.9177777679,0.0,9.9177777679,9.9177777679,0,9.9177777679,0.0,0.0,0.0,133.32,78.1877777679,-10.58,78.9003484927,9.9177777679,0,9.9177777679,68.27,-10.58,69.0849426431,123.35,78.2777777679,-14.05,79.5286928867,9.9177777679,0,9.9177777679,68.36,-14.05,69.7889110103,130.97
2020-11-18 13:00:00,9.8348888791,0.0,9.8348888791,9.8348888791,0,9.8348888791,0.0,0.0,0.0,133.58,77.1848888791,-11.04,77.9704345972,9.8348888791,0,9.8348888791,67.35,-11.04,68.2488395506,123.68,77.2748888791,-14.53,78.6290617474,9.8348888791,0,9.8348888791,67.44,-14.53,68.9874952437,131.27
2020-11-18 13:30:00,10.5031111006,0.0,10.5031111006,10.5031111006,0,10.5031111006,0.0,0.0,0.0,134.17,75.1131111006,-12.0,76.0656260029,10.5031111006,0,10.5031111006,64.61,-12.0,65.7149305714,124.42,75.1831111006,-15.54,76.772337432,10.5031111006,0,10.5031111006,64.68,-15.54,66.5206283795,131.94
2020-11-18 14:00:00,12.2479999878,0.0,12.2479999878,12.2479999878,0,12.2479999878,0.0,0.0,0.0,134.52,70.6779999878,-13.72,71.9973477447,12.2479999878,0,12.2479999878,58.43,-13.72,60.0191910975,125.0,70.7479999878,-17.29,72.8301009354,12.2479999878,0,12.2479999878,58.5,-17.29,61.0015909629,132.51
2020-11-18 14:30:00,10.5731111005,0.0,10.5731111005,10.5731111005,0,10.5731111005,0.0,0.0,0.0,134.31,72.0031111005,-14.07,73.3649296882,10.5731111005,0,10.5731111005,61.43,-14.07,63.0207092946,124.84,72.1131111005,-17.63,74.2369024987,10.5731111005,0,10.5731111005,61.54,-17.63,64.0155332712,132.33
2020-11-18 15:00:00,8.5742222136,0.0,8.5742222136,8.5742222136,0,8.5742222136,0.0,0.0,0.0,134.55,70.8442222136,-13.86,72.1872801888,8.5742222136,0,8.5742222136,62.27,-13.86,63.7938280714,125.15,70.9642222136,-17.44,73.0758129232,8.5742222136,0,8.5742222136,62.39,-17.44,64.7816771935,132.61
2020-11-18 15:30:00,6.0927777717,0.0,6.0927777717,6.0927777717,0,6.0927777717,0.0,0.0,0.0,134.55,72.3027777717,-14.19,73.6820722666,6.0927777717,0,6.0927777717,66.21,-14.19,67.7135156376,125.05,72.4027777717,-17.76,74.5491772527,6.0927777717,0,6.0927777717,66.31,-17.76,68.64716818630001,132.52
2020-11-18 16:00:00,4.6124444398,0.0,4.6124444398,4.6124444398,0,4.6124444398,0.0,0.0,0.0,134.33,78.5124444398,-13.48,79.6612473661,4.6124444398,0,4.6124444398,73.9,-13.48,75.1193743318,124.75,78.6524444398,-17.01,80.470784241,4.6124444398,0,4.6124444398,74.04,-17.01,75.9688205779,132.2
2020-11-18 16:30:00,3.4243333299,0.0,3.4243333299,3.4243333299,0,3.4243333299,0.0,0.0,0.0,134.03,86.6343333299,-12.31,87.5045359482,3.4243333299,0,3.4243333299,83.21,-12.31,84.115635883,124.32,86.7443333299,-15.77,88.1661628112,3.4243333299,0,3.4243333299,83.32,-15.77,84.7992647374,131.73
2020-11-18 17:00:00,6.8051111043,0.0,6.8051111043,6.8051111043,0,6.8051111043,0.0,0.0,0.0,133.22,96.3851111043,-9.3,96.8327405509,6.8051111043,0,6.8051111043,89.58,-9.3,90.0614590155,123.13,96.5251111043,-12.71,97.3583133261,6.8051111043,0,6.8051111043,89.72,-12.71,90.6157960843,130.61
2020-11-18 17:30:00,7.451444437,0.0,7.451444437,7.451444437,0,7.451444437,0.0,0.0,0.0,132.66,102.251444437,-13.75,103.1718003596,7.451444437,0,7.451444437,94.8,-13.75,95.7919751336,122.91,102.371444437,-17.12,103.793097247,7.451444437,0,7.451444437,94.92,-17.12,96.4515463847,130.46
2020-11-18 18:00:00,11.4365555441,0.0,11.4365555441,11.4365555441,0,11.4365555441,0.0,0.0,0.0,132.66,100.0765555441,-15.98,101.3443504571,11.4365555441,0,11.4365555441,88.64,-15.98,90.0689180572,123.15,100.1765555441,-19.4,102.0377492925,11.4365555441,0,11.4365555441,88.74,-19.4,90.8358277333,130.77
2020-11-18 18:30:00,10.3397777674,0.0,10.3397777674,10.3397777674,0,10.3397777674,0.0,0.0,0.0,132.94,96.7397777674,-17.62,98.331322591,10.3397777674,0,10.3397777674,86.4,-17.62,88.1783669615,123.7,96.8197777674,-21.07,99.0858933801,10.3397777674,0,10.3397777674,86.48,-21.07,89.0097483425,131.27
2020-11-18 19:00:00,10.1102222121,0.0,10.1102222121,10.1102222121,0,10.1102222121,0.0,0.0,0.0,133.22,92.8802222121,-19.41,94.8866891517,10.1102222121,0,10.1102222121,82.77,-19.41,85.0154162491,124.18,92.9802222121,-22.91,95.7611080899,10.1102222121,0,10.1102222121,82.87,-22.91,85.978514758,131.73
2020-11-18 19:30:00,5.355333328,0.0,5.355333328,5.355333328,0,5.355333328,0.0,0.0,0.0,133.37,91.055333328,-20.75,93.389700864,5.355333328,0,5.355333328,85.7,-20.75,88.1762581424,124.27,91.185333328,-22.39,93.8939674001,5.355333328,0,5.355333328,85.83,-22.39,88.7023167679,131.73
2020-11-18 20:00:00,5.4632222168,0.0,5.4632222168,5.4632222168,0,5.4632222168,0.0,0.0,0.0,132.82,85.2532222168,-40.8,94.5132366303,5.4632222168,0,5.4632222168,79.79,-40.8,89.6163160368,123.04,85.5732222168,-14.96,86.8710421289,5.4632222168,0,5.4632222168,80.11,-14.96,81.4948691636,130.52
2020-11-18 20:30:00,5.1913333281,0.0,5.1913333281,5.1913333281,0,5.1913333281,0.0,0.0,0.0,132.63,77.2213333281,-56.06,95.4246190507,5.1913333281,0,5.1913333281,72.03,-56.06,91.2745556001,122.15,77.7113333281,-7.47,78.0695345678,5.1913333281,0,5.1913333281,72.52,-7.47,72.9037125255,129.65
2020-11-18 21:00:00,3.4405555521,0.0,3.4405555521,3.4405555521,0,3.4405555521,0.0,0.0,0.0,132.82,76.2005555521,-59.35,96.58647507,3.4405555521,0,3.4405555521,72.76,-59.35,93.8959003365,122.34,76.7505555521,-7.54,77.1200322715,3.4405555521,0,3.4405555521,73.31,-7.54,73.6967278785,129.84
2020-11-18 21:30:00,4.0192222182,0.0,4.0192222182,4.0192222182,0,4.0192222182,0.0,0.0,0.0,133.45,72.7792222182,-61.83,95.4974559174,4.0192222182,0,4.0192222182,68.76,-61.83,92.4710035633,123.24,73.3292222182,-9.4,73.9292555835,4.0192222182,0,4.0192222182,69.31,-9.4,69.9445215868,130.68
2020-11-18 22:00:00,3.7554444407,0.0,3.7554444407,3.7554444407,0,3.7554444407,0.0,0.0,0.0,133.03,67.5754444407,-63.77,92.9142270665,3.7554444407,0,3.7554444407,63.82,-63.77,90.2197611391,123.05,68.1354444407,-11.47,69.0941364309,3.7554444407,0,3.7554444407,64.38,-11.47,65.3937711101,130.47
2020-11-18 22:30:00,4.3101111068,0.0,4.3101111068,4.3101111068,0,4.3101111068,0.0,0.0,0.0,133.78,61.6301111068,-65.3,89.790648706,4.3101111068,0,4.3101111068,57.32,-65.3,86.8888508383,123.95,62.1801111068,-12.37,63.3986050103,4.3101111068,0,4.3101111068,57.87,-12.37,59.177308151,131.39
2020-11-18 23:00:00,3.8285555517,0.0,3.8285555517,3.8285555517,0,3.8285555517,0.0,0.0,0.0,133.89,55.0585555517,-66.01,85.9579236571,3.8285555517,0,3.8285555517,51.23,-66.01,83.5573635295,124.13,55.6185555517,-12.96,57.1085398313,3.8285555517,0,3.8285555517,51.79,-12.96,53.3869431603,131.56
2020-11-18 23:30:00,5.4702222168,0.0,5.4702222168,5.4702222168,0,5.4702222168,0.0,0.0,0.0,134.24,52.8902222168,-65.74,84.374896777,5.4702222168,0,5.4702222168,47.42,-65.74,81.0580285968,124.43,53.4702222168,-12.45,54.900520616,5.4702222168,0,5.4702222168,48.0,-12.45,49.5883302804,131.87
2020-11-19 00:00:00,3.8965555517,0.0,3.8965555517,3.8965555517,0,3.8965555517,0.0,0.0,0.0,134.37,51.6665555517,-62.81,81.3297550874,3.8965555517,0,3.8965555517,47.77,-62.81,78.9117798557,124.26,52.2465555517,-9.7,53.139369275600004,3.8965555517,0,3.8965555517,48.35,-9.7,49.3134109548,131.71
2020-11-19 00:30:00,3.2968888856,0.0,3.2968888856,3.2968888856,0,3.2968888856,0.0,0.0,0.0,133.9,56.9068888856,-61.52,83.8039641225,3.2968888856,0,3.2968888856,53.61,-61.52,81.6011182521,123.68,57.4968888856,-8.86,58.1755260528,3.2968888856,0,3.2968888856,54.2,-8.86,54.9193918393,131.15
2020-11-19 01:00:00,3.2554444412,0.0,3.2554444412,3.2554444412,0,3.2554444412,0.0,0.0,0.0,133.75,57.2954444412,-61.02,83.7030964404,3.2554444412,0,3.2554444412,54.04,-61.02,81.5092755458,123.44,57.8554444412,-8.5,58.4765119641,3.2554444412,0,3.2554444412,54.6,-8.5,55.257669151,130.93
2020-11-19 01:30:00,3.2458888856,0.0,3.2458888856,3.2458888856,0,3.2458888856,0.0,0.0,0.0,133.88,55.8758888856,-61.47,83.0703067212,3.2458888856,0,3.2458888856,52.63,-61.47,80.9226655517,123.63,56.4258888856,-8.83,57.112606634,3.2458888856,0,3.2458888856,53.18,-8.83,53.908081954400004,131.1
2020-11-19 02:00:00,3.2334444412,0.0,3.2334444412,3.2334444412,0,3.2334444412,0.0,0.0,0.0,134.3,53.7734444412,-62.37,82.3504719299,3.2334444412,0,3.2334444412,50.54,-62.37,80.2764504696,124.07,54.3434444412,-9.4,55.1504302226,3.2334444412,0,3.2334444412,51.11,-9.4,51.9672213996,131.57
2020-11-19 02:30:00,3.7323333296,0.0,3.7323333296,3.7323333296,0,3.7323333296,0.0,0.0,0.0,133.82,53.0723333296,-63.14,82.4823142561,3.7323333296,0,3.7323333296,49.34,-63.14,80.1317365343,123.81,53.6323333296,-10.43,54.6370943442,3.7323333296,0,3.7323333296,49.9,-10.43,50.9783767886,131.26
2020-11-19 03:00:00,4.7318888842,0.0,4.7318888842,4.7318888842,0,4.7318888842,0.0,0.0,0.0,134.0,51.3118888842,-63.55,81.6793268879,4.7318888842,0,4.7318888842,46.58,-63.55,78.7927591851,123.98,51.8718888842,-10.7,52.9639769694,4.7318888842,0,4.7318888842,47.14,-10.7,48.3391104593,131.46
2020-11-19 03:30:00,3.191222219,0.0,3.191222219,3.191222219,0,3.191222219,0.0,0.0,0.0,134.18,49.471222219,-63.78,80.7173477503,3.191222219,0,3.191222219,46.28,-63.78,78.8018197759,124.12,50.041222219,-10.74,51.1807729638,3.191222219,0,3.191222219,46.85,-10.74,48.065269166,131.63
2020-11-19 04:00:00,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,134.41,48.1001111079,-64.25,80.260097113,3.2401111079,0,3.2401111079,44.86,-64.25,78.3612282956,124.43,48.6601111079,-11.0,49.8879385526,3.2401111079,0,3.2401111079,45.42,-11.0,46.7330332848,131.94
2020-11-19 04:30:00,3.9451111072,0.0,3.9451111072,3.9451111072,0,3.9451111072,0.0,0.0,0.0,134.73,47.2751111072,-64.75,80.1716822213,3.9451111072,0,3.9451111072,43.33,-64.75,77.9105345894,124.72,47.8451111072,-11.21,49.1408054152,3.9451111072,0,3.9451111072,43.9,-11.21,45.3086536988,132.27
2020-11-19 05:00:00,3.2596666634,0.0,3.2596666634,3.2596666634,0,3.2596666634,0.0,0.0,0.0,134.38,46.9796666634,-64.69,79.9492662868,3.2596666634,0,3.2596666634,43.72,-64.69,78.0783868942,124.42,47.5596666634,-11.39,48.9045395964,3.2596666634,0,3.2596666634,44.3,-11.39,45.7408143784,131.96
2020-11-19 05:30:00,3.3179999967000002,0.0,3.3179999967000002,3.3179999967000002,0,3.3179999967000002,0.0,0.0,0.0,134.38,48.6379999967,-64.37,80.6793154636,3.3179999967000002,0,3.3179999967000002,45.32,-64.37,78.7235625464,124.42,49.2179999967,-11.13,50.4607612276,3.3179999967000002,0,3.3179999967000002,45.9,-11.13,47.2301482107,131.96
2020-11-19 06:00:00,3.7479999963,0.0,3.7479999963,3.7479999963,0,3.7479999963,0.0,0.0,0.0,134.0,51.0479999963,-63.36,81.365766165,3.7479999963,0,3.7479999963,47.3,-63.36,79.0681958818,123.92,51.6179999963,-10.47,52.6691448916,3.7479999963,0,3.7479999963,47.87,-10.47,49.0016101776,131.44
2020-11-19 06:30:00,3.9838888849,0.0,3.9838888849,3.9838888849,0,3.9838888849,0.0,0.0,0.0,134.0,57.2638888849,-56.84,80.6841903363,3.9838888849,0,3.9838888849,53.28,-56.84,77.9072782223,123.92,57.7938888849,-10.4,58.72217292,3.9838888849,0,3.9838888849,53.81,-10.4,54.8058035248,131.44
2020-11-19 07:00:00,5.021999995,0.0,5.021999995,5.021999995,0,5.021999995,0.0,0.0,0.0,133.89,64.601999995,-41.61,76.8427648081,5.021999995,0,5.021999995,59.58,-41.61,72.6716485295,124.17,64.911999995,-15.38,66.7091608653,5.021999995,0,5.021999995,59.89,-15.38,61.8332960467,131.78
2020-11-19 07:30:00,6.9065555486,0.0,6.9065555486,6.9065555486,0,6.9065555486,0.0,0.0,0.0,133.28,67.3565555486,-41.77,79.2567881975,6.9065555486,0,6.9065555486,60.45,-41.77,73.4774482409,123.57,67.6865555486,-15.77,69.4993719543,6.9065555486,0,6.9065555486,60.78,-15.77,62.7925258291,131.21
2020-11-19 08:00:00,6.0248888829,0.0,6.0248888829,6.0248888829,0,6.0248888829,0.0,0.0,0.0,132.95,72.0248888829,-38.31,81.5796587305,6.0248888829,0,6.0248888829,66.0,-38.31,76.3128829229,123.09,72.3548888829,-14.97,73.8872847332,6.0248888829,0,6.0248888829,66.33,-14.97,67.9983073319,130.77
2020-11-19 08:30:00,5.7585555498000005,0.0,5.7585555498000005,5.7585555498000005,0,5.7585555498000005,0.0,0.0,0.0,132.71,76.1185555498,-17.23,78.0442656381,5.7585555498000005,0,5.7585555498000005,70.36,-17.23,72.4389570604,123.39,76.2185555498,-20.72,78.9847239034,5.7585555498000005,0,5.7585555498000005,70.46,-20.72,73.4433795519,131.1
2020-11-19 09:00:00,8.400999991599999,0.0,8.400999991599999,8.400999991599999,0,8.400999991599999,0.0,0.0,0.0,132.71,74.0709999916,-16.99,75.9945599353,8.400999991599999,0,8.400999991599999,65.67,-16.99,67.8322121119,123.39,74.1409999916,-20.5,76.9229346798,8.400999991599999,0,8.400999991599999,65.74,-20.5,68.8621637766,131.1
2020-11-19 09:30:00,13.9099999861,0.0,13.9099999861,13.9099999861,0,13.9099999861,0.0,0.0,0.0,132.99,69.6399999861,-18.42,72.0348943087,13.9099999861,0,13.9099999861,55.73,-18.42,58.6952238261,123.93,69.6999999861,-21.99,73.0865931485,13.9099999861,0,13.9099999861,55.79,-21.99,59.967359455,131.59
2020-11-19 10:00:00,18.1003333152,0.0,18.1003333152,18.1003333152,0,18.1003333152,0.0,0.0,0.0,133.94,67.3503333152,-20.02,70.2628479189,18.1003333152,0,18.1003333152,49.25,-20.02,53.1635486024,125.13,67.4203333152,-23.66,71.4513606892,18.1003333152,0,18.1003333152,49.32,-23.66,54.7015356274,132.72
2020-11-19 10:30:00,18.1434444263,0.0,18.1434444263,18.1434444263,0,18.1434444263,0.0,0.0,0.0,134.88,65.1334444263,-16.02,67.0746299493,18.1434444263,0,18.1434444263,46.99,-16.02,49.645750069900004,125.7,65.2034444263,-19.67,68.1057858412,18.1434444263,0,18.1434444263,47.06,-19.67,51.005416379,133.23
2020-11-19 11:00:00,16.6995555389,0.0,16.6995555389,16.6995555389,0,16.6995555389,0.0,0.0,0.0,134.7,67.3295555389,-13.68,68.7052505203,16.6995555389,0,16.6995555389,50.63,-13.68,52.4455841802,125.24,67.4395555389,-17.31,69.6256400421,16.6995555389,0,16.6995555389,50.74,-17.31,53.6114138967,132.76
2020-11-19 11:30:00,15.7968888731,0.0,15.7968888731,15.7968888731,0,15.7968888731,0.0,0.0,0.0,134.63,65.8368888731,-13.4,67.1867244066,15.7968888731,0,15.7968888731,50.04,-13.4,51.8031041541,125.24,65.8968888731,-17.03,68.061889947,15.7968888731,0,15.7968888731,50.1,-17.03,52.915318198,132.76
2020-11-19 12:00:00,14.9202222073,0.0,14.9202222073,14.9202222073,0,14.9202222073,0.0,0.0,0.0,134.63,65.5902222073,-13.57,66.9792665621,14.9202222073,0,14.9202222073,50.67,-13.57,52.4556364941,125.24,65.7002222073,-17.2,67.9143519301,14.9202222073,0,14.9202222073,50.78,-17.2,53.6138825306,132.69
2020-11-19 12:30:00,16.1665555394,0.0,16.1665555394,16.1665555394,0,16.1665555394,0.0,0.0,0.0,134.27,67.3765555394,-13.63,68.7413786329,16.1665555394,0,16.1665555394,51.21,-13.63,52.9928391389,124.9,67.4565555394,-17.23,69.6222650108,16.1665555394,0,16.1665555394,51.29,-17.23,54.1067186216,132.33
2020-11-19 13:00:00,15.3569999846,0.0,15.3569999846,15.3569999846,0,15.3569999846,0.0,0.0,0.0,134.13,67.2169999846,-13.73,68.6049414178,15.3569999846,0,15.3569999846,51.86,-13.73,53.6467380183,124.78,67.3169999846,-17.34,69.5144163964,15.3569999846,0,15.3569999846,51.96,-17.34,54.7769769155,132.22
2020-11-19 13:30:00,13.8746666528,0.0,13.8746666528,13.8746666528,0,13.8746666528,0.0,0.0,0.0,133.94,69.3146666528,-14.42,70.7987246579,13.8746666528,0,13.8746666528,55.44,-14.42,57.2846401752,124.69,69.3946666528,-18.0,71.6911414322,13.8746666528,0,13.8746666528,55.52,-18.0,58.3649757988,132.1
2020-11-19 14:00:00,15.1274444293,0.0,15.1274444293,15.1274444293,0,15.1274444293,0.0,0.0,0.0,134.07,66.5474444293,-14.87,68.1885566651,15.1274444293,0,15.1274444293,51.42,-14.87,53.5269399462,124.88,66.6274444293,-18.47,69.140127648,15.1274444293,0,15.1274444293,51.5,-18.47,54.7118899326,132.29
2020-11-19 14:30:00,13.7683333196,0.0,13.7683333196,13.7683333196,0,13.7683333196,0.0,0.0,0.0,134.3,68.7983333196,-15.3,70.4790796446,13.7683333196,0,13.7683333196,55.03,-15.3,57.1173432505,125.14,68.9083333196,-18.92,71.4585530282,13.7683333196,0,13.7683333196,55.14,-18.92,58.2956773698,132.48
2020-11-19 15:00:00,10.1562222121,0.0,10.1562222121,10.1562222121,0,10.1562222121,0.0,0.0,0.0,134.01,74.1762222121,-15.72,75.8236792938,10.1562222121,0,10.1562222121,64.02,-15.72,65.9217627192,124.89,74.2862222121,-19.28,76.7473856919,10.1562222121,0,10.1562222121,64.13,-19.28,66.9654784199,132.28
2020-11-19 15:30:00,6.4151111047,0.0,6.4151111047,6.4151111047,0,6.4151111047,0.0,0.0,0.0,133.66,79.7851111047,-15.73,81.3209496624,6.4151111047,0,6.4151111047,73.37,-15.73,75.0372560799,124.49,79.8751111047,-19.24,82.1596675625,6.4151111047,0,6.4151111047,73.46,-19.24,75.9377982299,131.82
2020-11-19 16:00:00,5.2505555503,0.0,5.2505555503,5.2505555503,0,5.2505555503,0.0,0.0,0.0,133.17,86.9205555503,-12.84,87.8638069809,5.2505555503,0,5.2505555503,81.67,-12.84,82.673178843,123.57,87.0305555503,-16.27,88.5382996188,5.2505555503,0,5.2505555503,81.78,-16.27,83.3827398207,130.99
2020-11-19 16:30:00,4.8841111062,0.0,4.8841111062,4.8841111062,0,4.8841111062,0.0,0.0,0.0,132.86,93.4141111062,-11.25,94.0890995481,4.8841111062,0,4.8841111062,88.53,-11.25,89.241937451,123.04,93.5241111062,-14.65,94.6645755191,4.8841111062,0,4.8841111062,88.64,-14.65,89.8424849389,130.46
2020-11-19 17:00:00,11.9160880557,0.0,11.9160880557,11.9160880557,0,11.9160880557,0.0,0.0,0.0,132.47,101.0260880557,-16.51,102.3662569787,11.9160880557,0,11.9160880557,89.11,-16.51,90.6265535039,123.18,101.1060880557,-19.9,103.0458686311,11.9160880557,0,11.9160880557,89.19,-19.9,91.383073378,130.66
2020-11-19 17:30:00,18.0426620875,0.0,18.0426620875,18.0426620875,0,18.0426620875,0.0,0.0,0.0,132.3,106.0326620875,-16.72,107.3428331533,18.0426620875,0,18.0426620875,87.99,-16.72,89.5644935228,123.0,106.1226620875,-20.11,108.0112563974,18.0426620875,0,18.0426620875,88.08,-20.11,90.3465466966,130.51
2020-11-19 18:00:00,13.8025329809,0.0,13.8025329809,13.8025329809,0,13.8025329809,0.0,0.0,0.0,132.3,103.6825329809,-16.7,105.0188442392,13.8025329809,0,13.8025329809,89.88,-16.7,91.4182935741,123.0,103.7625329809,-20.1,105.6914057557,13.8025329809,0,13.8025329809,89.96,-20.1,92.1781514243,130.51
2020-11-19 18:30:00,11.4875555441,0.0,11.4875555441,11.4875555441,0,11.4875555441,0.0,0.0,0.0,132.3,101.3675555441,-18.39,103.0221986612,11.4875555441,0,11.4875555441,89.88,-18.39,91.742065052,123.2,101.4475555441,-21.8,103.7634161247,11.4875555441,0,11.4875555441,89.96,-21.8,92.5637164336,130.71
2020-11-19 19:00:00,11.0941111,0.0,11.0941111,11.0941111,0,11.0941111,0.0,0.0,0.0,132.5,99.3641111,-19.6,101.278756779,11.0941111,0,11.0941111,88.27,-19.6,90.4198700508,123.51,99.4541111,-23.03,102.0857537304,11.0941111,0,11.0941111,88.36,-23.03,91.3119406211,131.02
2020-11-19 19:30:00,7.81677777,0.0,7.81677777,7.81677777,0,7.81677777,0.0,0.0,0.0,132.62,95.84677777,-20.6,98.0355282991,7.81677777,0,7.81677777,88.03,-20.6,90.4081904475,123.76,95.92677777,-24.04,98.8932166194,7.81677777,0,7.81677777,88.11,-24.04,91.3306832341,131.25
2020-11-19 20:00:00,4.5843333287,0.0,4.5843333287,4.5843333287,0,4.5843333287,0.0,0.0,0.0,132.45,92.5543333287,-31.2,97.6716162349,4.5843333287,0,4.5843333287,87.97,-31.2,93.338957033,123.49,92.4943333287,-15.4,93.7675940714,4.5843333287,0,4.5843333287,87.91,-15.4,89.2486868251,130.96
