Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-19 20:30:00,2.4835555531,0.0,2.4835555531,2.4835555531,0,2.4835555531,0.0,0.0,0.0,131.87,84.9235555531,-50.33,98.7173702434,2.4835555531,0,2.4835555531,82.44,-50.33,96.5891427646,124.14,83.3435555531,18.21,85.3097435949,2.4835555531,0,2.4835555531,80.86,18.21,82.8851235144,131.65
2020-11-19 21:00:00,2.4686666642,0.0,2.4686666642,2.4686666642,0,2.4686666642,0.0,0.0,0.0,132.29,76.3386666642,-18.33,78.5084767912,2.4686666642,0,2.4686666642,73.87,-18.33,76.1102213898,124.64,76.6986666642,-21.39,79.6254831575,2.4686666642,0,2.4686666642,74.23,-21.39,77.2504045297,132.14
2020-11-19 21:30:00,4.5513333288,0.0,4.5513333288,4.5513333288,0,4.5513333288,0.0,0.0,0.0,132.82,71.4913333288,-23.05,75.1153329296,4.5513333288,0,4.5513333288,66.94,-23.05,70.797359414,124.74,72.4413333288,-29.16,78.0900273687,4.5513333288,0,4.5513333288,67.89,-29.16,73.8874664608,132.14
2020-11-19 22:00:00,2.4393333309000003,0.0,2.4393333309000003,2.4393333309000003,0,2.4393333309000003,0.0,0.0,0.0,133.7,66.5893333309,-37.41,76.378317692,2.4393333309000003,0,2.4393333309000003,64.15,-37.41,74.2612321471,125.08,67.3993333309,-23.82,71.4847013944,2.4393333309000003,0,2.4393333309000003,64.96,-23.82,69.1895512343,132.49
2020-11-19 22:30:00,2.4182222198,0.0,2.4182222198,2.4182222198,0,2.4182222198,0.0,0.0,0.0,134.36,62.8082222198,-58.35,85.7297805807,2.4182222198,0,2.4182222198,60.39,-58.35,83.9742496245,124.5,62.5182222198,-12.85,63.825156557,2.4182222198,0,2.4182222198,60.1,-12.85,61.458380226,131.91
2020-11-19 23:00:00,2.4683333309,0.0,2.4683333309,2.4683333309,0,2.4683333309,0.0,0.0,0.0,133.21,59.1283333309,-57.53,82.4976405874,2.4683333309,0,2.4683333309,56.66,-57.53,80.7468668123,123.86,59.2383333309,-3.5700000000000003,59.3458089154,2.4683333309,0,2.4683333309,56.77,-3.5700000000000003,56.8821395519,131.27
2020-11-19 23:30:00,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,133.54,56.9981111086,-55.48,79.5412790314,2.4781111086,0,2.4781111086,54.52,-55.48,77.7847080087,124.61,57.2781111086,-2.16,57.3188242393,2.4781111086,0,2.4781111086,54.8,-2.16,54.8425528217,132.09
2020-11-20 00:00:00,2.5308888864,0.0,2.5308888864,2.5308888864,0,2.5308888864,0.0,0.0,0.0,133.72,54.7408888864,-56.2,78.4538393966,2.5308888864,0,2.5308888864,52.21,-56.2,76.7093481917,124.86,55.0208888864,-2.73,55.0885751662,2.5308888864,0,2.5308888864,52.49,-2.73,52.5609455775,132.34
2020-11-20 00:30:00,2.5741111085,0.0,2.5741111085,2.5741111085,0,2.5741111085,0.0,0.0,0.0,133.18,59.6241111085,-54.97,81.0970747036,2.5741111085,0,2.5741111085,57.05,-54.97,79.2237552758,124.2,59.9041111085,-2.01,59.9378230144,2.5741111085,0,2.5741111085,57.33,-2.01,57.3652246575,131.64
2020-11-20 01:00:00,2.5107777753000002,0.0,2.5107777753000002,2.5107777753000002,0,2.5107777753000002,0.0,0.0,0.0,132.89,60.2407777753,-54.39,81.1617114591,2.5107777753000002,0,2.5107777753000002,57.73,-54.39,79.3159819961,123.91,60.4807777753,-1.6800000000000002,60.5041063094,2.5107777753000002,0,2.5107777753000002,57.97,-1.6800000000000002,57.9943385168,131.32
2020-11-20 01:30:00,2.5316666641000003,0.0,2.5316666641000003,2.5316666641000003,0,2.5316666641000003,0.0,0.0,0.0,133.0,58.9316666641,-54.83,80.4939142781,2.5316666641000003,0,2.5316666641000003,56.4,-54.83,78.6593217616,124.08,59.1816666641,-2.05,59.2171611034,2.5316666641000003,0,2.5316666641000003,56.65,-2.05,56.6870796567,131.52
2020-11-20 02:00:00,2.5673333308,0.0,2.5673333308,2.5673333308,0,2.5673333308,0.0,0.0,0.0,133.37,56.8473333308,-55.49,79.4402883103,2.5673333308,0,2.5673333308,54.28,-55.49,77.6238268832,124.47,57.1173333308,-2.35,57.1656563578,2.5673333308,0,2.5673333308,54.55,-2.35,54.6005952349,131.95
2020-11-20 02:30:00,2.4871111086,0.0,2.4871111086,2.4871111086,0,2.4871111086,0.0,0.0,0.0,133.59,56.6171111086,-55.65,79.3877809886,2.4871111086,0,2.4871111086,54.13,-55.65,77.6336228705,124.69,56.8871111086,-2.35,56.9356295327,2.4871111086,0,2.4871111086,54.4,-2.35,54.450734614,132.19
2020-11-20 03:00:00,2.467444442,0.0,2.467444442,2.467444442,0,2.467444442,0.0,0.0,0.0,133.69,54.997444442,-55.83,78.3690487064,2.467444442,0,2.467444442,52.53,-55.83,76.6576141032,124.69,55.277444442,-2.45,55.3317121011,2.467444442,0,2.467444442,52.81,-2.45,52.8668005463,132.3
2020-11-20 03:30:00,2.5158888864,0.0,2.5158888864,2.5158888864,0,2.5158888864,0.0,0.0,0.0,133.87,53.0858888864,-56.62,77.6140193448,2.5158888864,0,2.5158888864,50.57,-56.62,75.9154088443,124.97,53.3658888864,-3.0,53.4501458991,2.5158888864,0,2.5158888864,50.85,-3.0,50.9384187034,132.55
2020-11-20 04:00:00,2.5342222197,0.0,2.5342222197,2.5342222197,0,2.5342222197,0.0,0.0,0.0,134.07,51.4642222197,-57.26,76.9887898897,2.5342222197,0,2.5342222197,48.93,-57.26,75.3183410598,125.22,51.7742222197,-3.45,51.8890411017,2.5342222197,0,2.5342222197,49.24,-3.45,49.3607141358,132.79
2020-11-20 04:30:00,2.6893333306000002,0.0,2.6893333306000002,2.6893333306000002,0,2.6893333306000002,0.0,0.0,0.0,134.07,50.3593333306,-57.51,76.4425441329,2.6893333306000002,0,2.6893333306000002,47.67,-57.51,74.6982529916,125.22,50.6793333306,-3.66,50.8113218372,2.6893333306000002,0,2.6893333306000002,47.99,-3.66,48.1293642177,132.79
2020-11-20 05:00:00,2.7293333306000003,0.0,2.7293333306000003,2.7293333306000003,0,2.7293333306000003,0.0,0.0,0.0,134.07,49.8393333306,-57.41,76.0254381562,2.7293333306000003,0,2.7293333306000003,47.11,-57.41,74.264797852,125.22,50.1593333306,-3.61,50.2890725722,2.7293333306000003,0,2.7293333306000003,47.43,-3.61,47.5671840663,132.79
2020-11-20 05:30:00,2.7122222195,0.0,2.7122222195,2.7122222195,0,2.7122222195,0.0,0.0,0.0,133.73,51.1622222195,-56.98,76.5786744625,2.7122222195,0,2.7122222195,48.45,-56.98,74.7938694012,124.93,51.4722222195,-3.44,51.5870454689,2.7122222195,0,2.7122222195,48.76,-3.44,48.8811947481,132.44
2020-11-20 06:00:00,2.5696666641,0.0,2.5696666641,2.5696666641,0,2.5696666641,0.0,0.0,0.0,133.51,53.3396666641,-55.98,77.3232205734,2.5696666641,0,2.5696666641,50.77,-55.98,75.5734960155,124.6,53.6496666641,-2.67,53.7160649449,2.5696666641,0,2.5696666641,51.08,-2.67,51.1497341147,132.11
2020-11-20 06:30:00,2.5382222197,0.0,2.5382222197,2.5382222197,0,2.5382222197,0.0,0.0,0.0,133.51,60.2482222197,-47.82,76.9194427998,2.5382222197,0,2.5382222197,57.71,-47.82,74.9479586113,124.6,60.4682222197,-3.5300000000000002,60.5711713475,2.5382222197,0,2.5382222197,57.93,-3.5300000000000002,58.0374517015,132.18
2020-11-20 07:00:00,3.1776666635,0.0,3.1776666635,3.1776666635,0,3.1776666635,0.0,0.0,0.0,134.38,68.0076666635,-34.5,76.2580666226,3.1776666635,0,3.1776666635,64.83,-34.5,73.4382659109,125.8,68.0376666635,-10.95,68.9131815041,3.1776666635,0,3.1776666635,64.86,-10.95,65.7778237706,133.28
2020-11-20 07:30:00,6.3491111048,0.0,6.3491111048,6.3491111048,0,6.3491111048,0.0,0.0,0.0,134.12,74.5291111048,-38.94,84.0887150697,6.3491111048,0,6.3491111048,68.18,-38.94,78.5164696099,123.12,74.1991111048,-23.76,77.9104979367,6.3491111048,0,6.3491111048,67.85,-23.76,71.8899165391,130.56
2020-11-20 08:00:00,8.1213333252,0.0,8.1213333252,8.1213333252,0,8.1213333252,0.0,0.0,0.0,134.22,75.6813333252,-38.45,84.8885546695,8.1213333252,0,8.1213333252,67.56,-38.45,77.7351664306,123.0,75.3713333252,-23.24,78.8729071812,8.1213333252,0,8.1213333252,67.25,-23.24,71.152372413,130.63
2020-11-20 08:30:00,7.283333326,0.0,7.283333326,7.283333326,0,7.283333326,0.0,0.0,0.0,133.6,80.663333326,-31.99,86.7751890996,7.283333326,0,7.283333326,73.38,-31.99,80.0498875702,122.56,80.393333326,-20.47,82.9584772237,7.283333326,0,7.283333326,73.11,-20.47,75.9216240606,130.23
2020-11-20 09:00:00,8.9734444355,0.0,8.9734444355,8.9734444355,0,8.9734444355,0.0,0.0,0.0,133.6,80.4034444355,-19.79,82.8031278219,8.9734444355,0,8.9734444355,71.43,-19.79,74.1207730667,124.47,80.4534444355,-23.35,83.7733801487,8.9734444355,0,8.9734444355,71.48,-23.35,75.1971601857,132.16
2020-11-20 09:30:00,10.2613333231,0.0,10.2613333231,10.2613333231,0,10.2613333231,0.0,0.0,0.0,133.6,80.5413333231,-20.31,83.0626418642,10.2613333231,0,10.2613333231,70.28,-20.31,73.1558234182,124.6,80.6213333231,-23.87,84.0807723965,10.2613333231,0,10.2613333231,70.36,-23.87,74.2987651311,132.16
2020-11-20 10:00:00,8.689666658,0.0,8.689666658,8.689666658,0,8.689666658,0.0,0.0,0.0,133.6,84.029666658,-18.61,86.0657712372,8.689666658,0,8.689666658,75.34,-18.61,77.6044309302,124.42,84.119666658,-22.14,86.9844694106,8.689666658,0,8.689666658,75.43,-22.14,78.6121142064,132.0
2020-11-20 10:30:00,6.356333327,0.0,6.356333327,6.356333327,0,6.356333327,0.0,0.0,0.0,133.45,84.746333327,-17.74,86.5831889709,6.356333327,0,6.356333327,78.39,-17.74,80.3722570294,124.11,84.836333327,-21.25,87.4572235574,6.356333327,0,6.356333327,78.48,-21.25,81.3060446707,131.74
2020-11-20 11:00:00,8.8583333245,0.0,8.8583333245,8.8583333245,0,8.8583333245,0.0,0.0,0.0,133.92,85.9983333245,-18.48,87.9614900658,8.8583333245,0,8.8583333245,77.14,-18.48,79.3226953652,124.78,86.0783333245,-22.03,88.8526891429,8.8583333245,0,8.8583333245,77.22,-22.03,80.3009918992,132.34
2020-11-20 11:30:00,7.5227777703,0.0,7.5227777703,7.5227777703,0,7.5227777703,0.0,0.0,0.0,134.43,84.6127777703,-18.35,86.5797012122,7.5227777703,0,7.5227777703,77.09,-18.35,79.2438679016,125.22,84.7127777703,-21.9,87.4977983583,7.5227777703,0,7.5227777703,77.19,-21.9,80.2365633611,132.85
2020-11-20 12:00:00,3.9773333294,0.0,3.9773333294,3.9773333294,0,3.9773333294,0.0,0.0,0.0,134.43,87.5173333294,-16.57,89.0721535222,3.9773333294,0,3.9773333294,83.54,-16.57,85.1674615097,124.96,87.6273333294,-20.09,89.9008211665,3.9773333294,0,3.9773333294,83.65,-20.09,86.028661503,132.65
2020-11-20 12:30:00,6.0577777717,0.0,6.0577777717,6.0577777717,0,6.0577777717,0.0,0.0,0.0,134.28,87.8677777717,-16.86,89.4706989497,6.0577777717,0,6.0577777717,81.81,-16.86,83.5292505653,124.96,87.9477777717,-20.38,90.2782145093,6.0577777717,0,6.0577777717,81.89,-20.38,84.387893089,132.46
2020-11-20 13:00:00,4.9771111061,0.0,4.9771111061,4.9771111061,0,4.9771111061,0.0,0.0,0.0,134.47,87.4671111061,-17.48,89.1966699224,4.9771111061,0,4.9771111061,82.49,-17.48,84.3217083556,125.13,87.5571111061,-21.01,90.0425888413,4.9771111061,0,4.9771111061,82.58,-21.01,85.2107769006,132.75
2020-11-20 13:30:00,10.6887777671,0.0,10.6887777671,10.6887777671,0,10.6887777671,0.0,0.0,0.0,134.84,85.5987777671,-15.61,87.0104755487,10.6887777671,0,10.6887777671,74.91,-15.61,76.5191492373,125.41,85.6587777671,-19.17,87.7776458362,10.6887777671,0,10.6887777671,74.97,-19.17,77.3821025819,133.03
2020-11-20 14:00:00,10.4127777674,0.0,10.4127777674,10.4127777674,0,10.4127777674,0.0,0.0,0.0,135.11,83.2427777674,-17.21,85.0032008246,10.4127777674,0,10.4127777674,72.83,-17.21,74.8357735311,125.41,83.4927777674,-21.83,86.2994370741,10.4127777674,0,10.4127777674,73.08,-21.83,76.2708024083,132.93
2020-11-20 14:30:00,10.7418888781,0.0,10.7418888781,10.7418888781,0,10.7418888781,0.0,0.0,0.0,134.07,80.8718888781,-27.42,85.3939038264,10.7418888781,0,10.7418888781,70.13,-27.42,75.2998891101,123.76,81.6418888781,-33.43,88.2211024619,10.7418888781,0,10.7418888781,70.9,-33.43,78.3860631745,131.33
2020-11-20 15:00:00,8.8403333245,0.0,8.8403333245,8.8403333245,0,8.8403333245,0.0,0.0,0.0,134.24,79.2203333245,-27.61,83.893821656,8.8403333245,0,8.8403333245,70.38,-27.61,75.6019609534,123.76,80.0003333245,-33.65,86.7892610409,8.8403333245,0,8.8403333245,71.16,-33.65,78.7151071904,131.48
2020-11-20 15:30:00,6.4515555491,0.0,6.4515555491,6.4515555491,0,6.4515555491,0.0,0.0,0.0,134.24,79.6615555491,-27.04,84.125650265,6.4515555491,0,6.4515555491,73.21,-27.04,78.043998488,123.76,80.4815555491,-33.05,87.00335214,6.4515555491,0,6.4515555491,74.03,-33.05,81.0724577153,131.48
2020-11-20 16:00:00,3.4069999966,0.0,3.4069999966,3.4069999966,0,3.4069999966,0.0,0.0,0.0,133.98,82.3369999966,-24.85,86.0052560512,3.4069999966,0,3.4069999966,78.93,-24.85,82.7494253756,123.26,83.2169999966,-30.76,88.7200467112,3.4069999966,0,3.4069999966,79.81,-30.76,85.532530069,130.9
2020-11-20 16:30:00,3.1592222191,0.0,3.1592222191,3.1592222191,0,3.1592222191,0.0,0.0,0.0,133.32,86.7792222191,-22.34,89.6086436062,3.1592222191,0,3.1592222191,83.62,-22.34,86.5527584771,122.32,87.7192222191,-28.11,92.1131589227,3.1592222191,0,3.1592222191,84.56,-28.11,89.1098518684,130.0
2020-11-20 17:00:00,6.4427777713,0.0,6.4427777713,6.4427777713,0,6.4427777713,0.0,0.0,0.0,132.3,97.4827777713,-8.59,97.8605132932,6.4427777713,0,6.4427777713,91.04,-8.59,91.4443530241,123.52,97.6227777713,-11.71,98.3225856037,6.4427777713,0,6.4427777713,91.18,-11.71,91.9288665219,131.21
2020-11-20 17:30:00,9.092111102,0.0,9.092111102,9.092111102,0,9.092111102,0.0,0.0,0.0,132.3,98.842111102,-7.78,99.1478256297,9.092111102,0,9.092111102,89.75,-7.78,90.0865744714,123.74,98.942111102,-11.2,99.5739993639,9.092111102,0,9.092111102,89.85,-11.2,90.5453615598,131.45
2020-11-20 18:00:00,6.0839999939,0.0,6.0839999939,6.0839999939,0,6.0839999939,0.0,0.0,0.0,132.06,100.1639999939,-6.65,100.3845077429,6.0839999939,0,6.0839999939,94.08,-6.65,94.3147332075,123.38,100.2539999939,-10.04,100.7554768476,6.0839999939,0,6.0839999939,94.17,-10.04,94.7036984494,131.09
2020-11-20 18:30:00,8.5641111025,0.0,8.5641111025,8.5641111025,0,8.5641111025,0.0,0.0,0.0,132.5,96.5941111025,-9.8,97.0899701292,8.5641111025,0,8.5641111025,88.03,-9.8,88.5738161084,124.2,96.6641111025,-13.27,97.570709105,8.5641111025,0,8.5641111025,88.1,-13.27,89.093787101,131.89
2020-11-20 19:00:00,9.0095555465,0.0,9.0095555465,9.0095555465,0,9.0095555465,0.0,0.0,0.0,131.88,90.5095555465,-12.41,91.3563776933,9.0095555465,0,9.0095555465,81.5,-12.41,82.4394207888,123.86,90.5595555465,-15.91,91.9465127168,9.0095555465,0,9.0095555465,81.55,-15.91,83.087487626,131.58
2020-11-20 19:30:00,6.2591111049,0.0,6.2591111049,6.2591111049,0,6.2591111049,0.0,0.0,0.0,131.07,87.7691111049,-13.09,88.7398724595,6.2591111049,0,6.2591111049,81.51,-13.09,82.5543954009,123.19,87.8691111049,-16.55,89.4141106669,6.2591111049,0,6.2591111049,81.61,-16.55,83.2712111116,130.88
2020-11-20 20:00:00,5.3907777724,0.0,5.3907777724,5.3907777724,0,5.3907777724,0.0,0.0,0.0,130.22,80.5307777724,-22.39,83.5853950677,5.3907777724,0,5.3907777724,75.14,-22.39,78.4049214017,123.4,80.6207777724,-25.88,84.6728067837,5.3907777724,0,5.3907777724,75.23,-25.88,79.5570694533,131.07
2020-11-20 20:30:00,4.3215555512,0.0,4.3215555512,4.3215555512,0,4.3215555512,0.0,0.0,0.0,131.33,76.3215555512,-24.52,80.1636466346,4.3215555512,0,4.3215555512,72.0,-24.52,76.0607020741,124.69,76.4215555512,-28.09,81.4205272205,4.3215555512,0,4.3215555512,72.1,-28.09,77.3786669567,132.38
2020-11-20 21:00:00,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,132.02,72.204111108,-30.54,78.3972273802,3.094111108,0,3.094111108,69.11,-30.54,75.5571551873,124.54,72.394111108,-19.74,75.0371569499,3.094111108,0,3.094111108,69.3,-19.74,72.0566277313,132.25
2020-11-20 21:30:00,3.1447777746,0.0,3.1447777746,3.1447777746,0,3.1447777746,0.0,0.0,0.0,131.76,67.1947777746,-58.79,89.2827097493,3.1447777746,0,3.1447777746,64.05,-58.79,86.9405923605,122.97,67.7347777746,-6.43,68.039290268,3.1447777746,0,3.1447777746,64.59,-6.43,64.9092674431,130.64
2020-11-20 22:00:00,3.4375555521,0.0,3.4375555521,3.4375555521,0,3.4375555521,0.0,0.0,0.0,132.56,63.5175555521,-59.66,87.1423861466,3.4375555521,0,3.4375555521,60.08,-59.66,84.6694868297,123.81,64.0575555521,-6.63,64.3997462985,3.4375555521,0,3.4375555521,60.62,-6.63,60.9814832552,131.51
2020-11-20 22:30:00,4.0157777738,0.0,4.0157777738,4.0157777738,0,4.0157777738,0.0,0.0,0.0,132.89,60.8057777738,-57.37,83.5982027957,4.0157777738,0,4.0157777738,56.79,-57.37,80.724351964,123.9,61.3657777738,-4.28,61.5148525299,4.0157777738,0,4.0157777738,57.35,-4.28,57.5094853046,131.51
2020-11-20 23:00:00,3.1865555524,0.0,3.1865555524,3.1865555524,0,3.1865555524,0.0,0.0,0.0,133.27,56.9065555524,-58.44,81.5695388294,3.1865555524,0,3.1865555524,53.72,-58.44,79.3792920099,124.36,57.4465555524,-4.98,57.6620078113,3.1865555524,0,3.1865555524,54.26,-4.98,54.4880537366,132.03
2020-11-20 23:30:00,3.1646666635,0.0,3.1646666635,3.1646666635,0,3.1646666635,0.0,0.0,0.0,133.54,54.7746666635,-59.69,81.0133335205,3.1646666635,0,3.1646666635,51.61,-59.69,78.908099711,124.74,55.3346666635,-5.92,55.6504423591,3.1646666635,0,3.1646666635,52.17,-5.92,52.5048121604,132.4
2020-11-21 00:00:00,3.1535555524,0.0,3.1535555524,3.1535555524,0,3.1535555524,0.0,0.0,0.0,133.82,52.5935555524,-61.27,80.7471051224,3.1535555524,0,3.1535555524,49.44,-61.27,78.7294512873,125.19,53.1535555524,-7.22,53.6416710018,3.1535555524,0,3.1535555524,50.0,-7.22,50.5185945964,132.83
2020-11-21 00:30:00,3.0487777747,0.0,3.0487777747,3.0487777747,0,3.0487777747,0.0,0.0,0.0,132.58,57.9887777747,-59.36,82.9837812335,3.0487777747,0,3.0487777747,54.94,-59.36,80.8827126152,123.93,58.5587777747,-6.41,58.9085609608,3.0487777747,0,3.0487777747,55.51,-6.41,55.8788707832,131.49
2020-11-21 01:00:00,2.9707777748,0.0,2.9707777748,2.9707777748,0,2.9707777748,0.0,0.0,0.0,132.35,58.3407777748,-58.76,82.8032846653,2.9707777748,0,2.9707777748,55.37,-58.76,80.7376894641,123.63,58.8907777748,-6.0,59.195639256,2.9707777748,0,2.9707777748,55.92,-6.0,56.2409672748,131.24
2020-11-21 01:30:00,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,132.61,56.7727777748,-59.4,82.1675623118,3.0227777748,0,3.0227777748,53.75,-59.4,80.1088166184,123.96,57.3327777748,-6.44,57.6933359009,3.0227777748,0,3.0227777748,54.31,-6.44,54.6904900325,131.59
2020-11-21 02:00:00,4.3972222177999996,0.0,4.3972222177999996,4.3972222177999996,0,4.3972222177999996,0.0,0.0,0.0,132.87,54.1572222178,-60.11,80.908694331,4.3972222177999996,0,4.3972222177999996,49.76,-60.11,78.0337728166,124.28,54.7072222178,-6.83,55.1319241709,4.3972222177999996,0,4.3972222177999996,50.31,-6.83,50.7714979098,131.89
2020-11-21 02:30:00,3.1507777746,0.0,3.1507777746,3.1507777746,0,3.1507777746,0.0,0.0,0.0,133.02,53.4107777746,-60.3,80.5530954246,3.1507777746,0,3.1507777746,50.26,-60.3,78.4994114628,124.45,53.9707777746,-6.94,54.4151491186,3.1507777746,0,3.1507777746,50.82,-6.94,51.2916757379,132.03
2020-11-21 03:00:00,3.1215555524,0.0,3.1215555524,3.1215555524,0,3.1215555524,0.0,0.0,0.0,133.45,51.5115555524,-61.24,80.0236087379,3.1215555524,0,3.1215555524,48.39,-61.24,78.050814858,124.94,52.0915555524,-7.49,52.6272767666,3.1215555524,0,3.1215555524,48.97,-7.49,49.5394892989,132.56
2020-11-21 03:30:00,3.0935555525,0.0,3.0935555525,3.0935555525,0,3.0935555525,0.0,0.0,0.0,133.82,49.3535555525,-62.07,79.2998004138,3.0935555525,0,3.0935555525,46.26,-62.07,77.4123536653,125.3,49.9235555525,-7.95,50.5525854828,3.0935555525,0,3.0935555525,46.83,-7.95,47.5000147368,132.96
2020-11-21 04:00:00,3.0561111081,0.0,3.0561111081,3.0561111081,0,3.0561111081,0.0,0.0,0.0,134.34,47.8261111081,-62.73,78.8821260091,3.0561111081,0,3.0561111081,44.77,-62.73,77.0675405083,125.88,48.3961111081,-8.21,49.0875510734,3.0561111081,0,3.0561111081,45.34,-8.21,46.0773230559,133.5
2020-11-21 04:30:00,3.1969999968,0.0,3.1969999968,3.1969999968,0,3.1969999968,0.0,0.0,0.0,134.59,46.4269999968,-66.74,81.3000241618,3.1969999968,0,3.1969999968,43.23,-66.74,79.517674136,125.76,47.0169999968,-8.7,47.8151470635,3.1969999968,0,3.1969999968,43.82,-8.7,44.6752996632,133.29
2020-11-21 05:00:00,3.3226666633,0.0,3.3226666633,3.3226666633,0,3.3226666633,0.0,0.0,0.0,134.36,44.2326666633,-81.46,92.6944464364,3.3226666633,0,3.3226666633,40.91,-81.46,91.1556893452,123.83,44.8026666633,-8.79,45.6567962098,3.3226666633,0,3.3226666633,41.48,-8.79,42.4011143721,131.4
2020-11-21 05:30:00,3.3495555522,0.0,3.3495555522,3.3495555522,0,3.3495555522,0.0,0.0,0.0,133.81,44.7895555522,-80.15,91.8157218921,3.3495555522,0,3.3495555522,41.44,-80.15,90.2291311052,123.29,45.3495555522,-8.26,46.09565911,3.3495555522,0,3.3495555522,42.0,-8.26,42.8045277979,130.84
2020-11-21 06:00:00,3.2689999967,0.0,3.2689999967,3.2689999967,0,3.2689999967,0.0,0.0,0.0,133.35,45.6889999967,-78.02,90.4135228862,3.2689999967,0,3.2689999967,42.42,-78.02,88.8064006702,122.69,46.2489999967,-6.73,46.7360984754,3.2689999967,0,3.2689999967,42.98,-6.73,43.5037159332,130.22
2020-11-21 06:30:00,3.1562222191,0.0,3.1562222191,3.1562222191,0,3.1562222191,0.0,0.0,0.0,132.42,49.8962222191,-61.91,79.5140307854,3.1562222191,0,3.1562222191,46.74,-61.91,77.5723900624,123.21,50.4262222191,-4.72,50.6466414216,3.1562222191,0,3.1562222191,47.27,-4.72,47.5050660456,130.74
2020-11-21 07:00:00,3.2066666635,0.0,3.2066666635,3.2066666635,0,3.2066666635,0.0,0.0,0.0,131.7,52.1766666635,-56.2,76.6866647085,3.2066666635,0,3.2066666635,48.97,-56.2,74.5419405436,122.86,52.7366666635,-4.14,52.8989188053,3.2066666635,0,3.2066666635,49.53,-4.14,49.7027212535,130.41
2020-11-21 07:30:00,3.0815555525,0.0,3.0815555525,3.0815555525,0,3.0815555525,0.0,0.0,0.0,131.26,54.5715555525,-53.05,76.107536916,3.0815555525,0,3.0815555525,51.49,-53.05,73.9291728616,122.49,55.1015555525,-4.93,55.3216623422,3.0815555525,0,3.0815555525,52.02,-4.93,52.2530889039,130.04
2020-11-21 08:00:00,4.2419999958,0.0,4.2419999958,4.2419999958,0,4.2419999958,0.0,0.0,0.0,131.49,58.3719999958,-37.19,69.2126179501,4.2419999958,0,4.2419999958,54.13,-37.19,65.6745993517,123.32,58.6819999958,-11.37,59.7733554646,4.2419999958,0,4.2419999958,54.44,-11.37,55.6146608369,130.93
2020-11-21 08:30:00,3.4699999965,0.0,3.4699999965,3.4699999965,0,3.4699999965,0.0,0.0,0.0,132.92,61.3999999965,-38.47,72.4561998698,3.4699999965,0,3.4699999965,57.93,-38.47,69.5401020994,124.67,61.7399999965,-11.99,62.8934630909,3.4699999965,0,3.4699999965,58.27,-11.99,59.4907807984,132.41
2020-11-21 09:00:00,4.1903333291,0.0,4.1903333291,4.1903333291,0,4.1903333291,0.0,0.0,0.0,131.99,65.5803333291,-36.35,74.9806816424,4.1903333291,0,4.1903333291,61.39,-36.35,71.3446185777,123.57,65.8903333291,-10.28,66.6874382941,4.1903333291,0,4.1903333291,61.7,-10.28,62.5505267764,131.28
2020-11-21 09:30:00,4.3713333290000005,0.0,4.3713333290000005,4.3713333290000005,0,4.3713333290000005,0.0,0.0,0.0,131.53,68.571333329,-34.44,76.7342254441,4.3713333290000005,0,4.3713333290000005,64.2,-34.44,72.8543313743,122.94,68.901333329,-8.64,69.440934142,4.3713333290000005,0,4.3713333290000005,64.53,-8.64,65.1058407518,130.66
2020-11-21 10:00:00,4.7909999952,0.0,4.7909999952,4.7909999952,0,4.7909999952,0.0,0.0,0.0,131.53,70.5309999952,-33.15,77.9329484899,4.7909999952,0,4.7909999952,65.74,-33.15,73.6252001695,122.78,70.8509999952,-7.39,71.2353584979,4.7909999952,0,4.7909999952,66.06,-7.39,66.4720670658,130.5
2020-11-21 10:30:00,5.3441111058,0.0,5.3441111058,5.3441111058,0,5.3441111058,0.0,0.0,0.0,131.65,71.2441111058,-32.88,78.4653921627,5.3441111058,0,5.3441111058,65.9,-32.88,73.6471615203,122.78,71.5641111058,-7.1,71.9154503452,5.3441111058,0,5.3441111058,66.22,-7.1,66.5995375359,130.5
2020-11-21 11:00:00,5.9137777718999995,0.0,5.9137777718999995,5.9137777718999995,0,5.9137777718999995,0.0,0.0,0.0,131.65,71.2637777719,-32.72,78.4163530287,5.9137777718999995,0,5.9137777718999995,65.35,-32.72,73.0836568598,122.86,71.5737777719,-6.92,71.9075243944,5.9137777718999995,0,5.9137777718999995,65.66,-6.92,66.0236472788,130.57
2020-11-21 11:30:00,6.1731111049,0.0,6.1731111049,6.1731111049,0,6.1731111049,0.0,0.0,0.0,131.76,71.8131111049,-32.74,78.9242074814,6.1731111049,0,6.1731111049,65.64,-32.74,73.3520088341,122.97,72.1331111049,-6.92,72.4642816681,6.1731111049,0,6.1731111049,65.96,-6.92,66.3220023823,130.66
2020-11-21 12:00:00,6.7364444377,0.0,6.7364444377,6.7364444377,0,6.7364444377,0.0,0.0,0.0,131.89,72.8464444377,-32.91,79.935427485,6.7364444377,0,6.7364444377,66.11,-32.91,73.8484949068,123.1,73.1664444377,-7.09,73.5091605969,6.7364444377,0,6.7364444377,66.43,-7.09,66.8072825372,130.82
2020-11-21 12:30:00,7.2689999927,0.0,7.2689999927,7.2689999927,0,7.2689999927,0.0,0.0,0.0,131.73,73.2389999927,-32.96,80.3138389067,7.2689999927,0,7.2689999927,65.97,-32.96,73.745525288,122.98,73.5589999927,-7.14,73.904709457,7.2689999927,0,7.2689999927,66.29,-7.14,66.6734107422,130.61
2020-11-21 13:00:00,7.0939999929,0.0,7.0939999929,7.0939999929,0,7.0939999929,0.0,0.0,0.0,131.73,73.1739999929,-33.02,80.2792294119,7.0939999929,0,7.0939999929,66.08,-33.02,73.8707438706,122.98,73.5039999929,-7.21,73.8567675637,7.0939999929,0,7.0939999929,66.41,-7.21,66.8002410175,130.61
2020-11-21 13:30:00,6.3825555492,0.0,6.3825555492,6.3825555492,0,6.3825555492,0.0,0.0,0.0,131.73,73.4325555492,-33.26,80.6136949561,6.3825555492,0,6.3825555492,67.05,-33.26,74.8460426476,122.98,73.7425555492,-7.41,74.1139163648,6.3825555492,0,6.3825555492,67.36,-7.41,67.7663463675,130.74
2020-11-21 14:00:00,5.7094444387,0.0,5.7094444387,5.7094444387,0,5.7094444387,0.0,0.0,0.0,131.87,73.0994444387,-33.54,80.4267391932,5.7094444387,0,5.7094444387,67.39,-33.54,75.2751200597,123.17,73.4294444387,-7.65,73.8268637461,5.7094444387,0,5.7094444387,67.72,-7.65,68.1507219331,130.84
2020-11-21 14:30:00,7.6939999923,0.0,7.6939999923,7.6939999923,0,7.6939999923,0.0,0.0,0.0,132.12,71.8939999923,-35.21,80.0530532515,7.6939999923,0,7.6939999923,64.2,-35.21,73.2214729434,123.64,72.1839999923,-9.16,72.7628714035,7.6939999923,0,7.6939999923,64.49,-9.16,65.1372834865,131.29
2020-11-21 15:00:00,6.4988888824,0.0,6.4988888824,6.4988888824,0,6.4988888824,0.0,0.0,0.0,132.12,72.4888888824,-34.92,80.4614529536,6.4988888824,0,6.4988888824,65.99,-34.92,74.6598051163,123.54,72.8188888824,-8.86,73.3559144041,6.4988888824,0,6.4988888824,66.32,-8.86,66.9092071392,131.29
2020-11-21 15:30:00,7.6023333257,0.0,7.6023333257,7.6023333257,0,7.6023333257,0.0,0.0,0.0,132.42,71.8023333257,-35.87,80.2635158152,7.6023333257,0,7.6023333257,64.2,-35.87,73.5411238696,123.95,72.1323333257,-9.67,72.7776230102,7.6023333257,0,7.6023333257,64.53,-9.67,65.2505157068,131.61
2020-11-21 16:00:00,4.9458888839,0.0,4.9458888839,4.9458888839,0,4.9458888839,0.0,0.0,0.0,132.42,75.4558888839,-34.24,82.8611414794,4.9458888839,0,4.9458888839,70.51,-34.24,78.3839122525,123.75,75.7858888839,-8.12,76.2196520192,4.9458888839,0,4.9458888839,70.84,-8.12,71.3038568382,131.43
2020-11-21 16:30:00,6.2986666604,0.0,6.2986666604,6.2986666604,0,6.2986666604,0.0,0.0,0.0,131.79,79.8486666604,-33.58,86.6223179524,6.2986666604,0,6.2986666604,73.55,-33.58,80.8530698242,123.08,80.1886666604,-7.73,80.5603820793,6.2986666604,0,6.2986666604,73.89,-7.73,74.2932365697,130.7
2020-11-21 17:00:00,7.8433333255,0.0,7.8433333255,7.8433333255,0,7.8433333255,0.0,0.0,0.0,131.43,89.9033333255,-33.69,96.0084654759,7.8433333255,0,7.8433333255,82.06,-33.69,88.7065933288,122.6,90.2333333255,-7.99,90.5863927035,7.8433333255,0,7.8433333255,82.39,-7.99,82.7765196176,130.26
2020-11-21 17:30:00,10.6107777672,0.0,10.6107777672,10.6107777672,0,10.6107777672,0.0,0.0,0.0,131.33,95.4207777672,-36.42,102.1349167997,10.6107777672,0,10.6107777672,84.81,-36.42,92.2992551433,122.79,95.7507777672,-10.59,96.3346227637,10.6107777672,0,10.6107777672,85.14,-10.59,85.7960820784,130.48
2020-11-21 18:00:00,9.3431111018,0.0,9.3431111018,9.3431111018,0,9.3431111018,0.0,0.0,0.0,131.13,94.3331111018,-36.18,101.0333026786,9.3431111018,0,9.3431111018,84.99,-36.18,92.3704092229,122.59,94.6431111018,-10.47,95.2204777294,9.3431111018,0,9.3431111018,85.3,-10.47,85.9401588316,130.27
2020-11-21 18:30:00,8.1791111029,0.0,8.1791111029,8.1791111029,0,8.1791111029,0.0,0.0,0.0,131.13,93.4791111029,-35.83,100.1106043963,8.1791111029,0,8.1791111029,85.3,-35.83,92.5196135963,122.59,93.7991111029,-10.09,94.3402424403,8.1791111029,0,8.1791111029,85.62,-10.09,86.2124845947,130.27
2020-11-21 19:00:00,7.7003333256,0.0,7.7003333256,7.7003333256,0,7.7003333256,0.0,0.0,0.0,131.86,87.9003333256,-38.36,95.9059862509,7.7003333256,0,7.7003333256,80.2,-38.36,88.9017975071,123.55,88.2203333256,-12.29,89.0722813904,7.7003333256,0,7.7003333256,80.52,-12.29,81.4525291197,131.26
2020-11-21 19:30:00,7.138111104,0.0,7.138111104,7.138111104,0,7.138111104,0.0,0.0,0.0,132.7,81.838111104,-40.77,91.431227319,7.138111104,0,7.138111104,74.7,-40.77,85.1016033927,124.63,82.148111104,-14.27,83.3783248689,7.138111104,0,7.138111104,75.01,-14.27,76.3553076086,132.31
2020-11-21 20:00:00,6.3407777714,0.0,6.3407777714,6.3407777714,0,6.3407777714,0.0,0.0,0.0,132.96,79.8907777714,-46.23,92.3024879021,6.3407777714,0,6.3407777714,73.55,-46.23,86.8724087383,124.24,80.3207777714,-7.77,80.6957262921,6.3407777714,0,6.3407777714,73.98,-7.77,74.3869161883,131.89
2020-11-21 20:30:00,3.9409999961,0.0,3.9409999961,3.9409999961,0,3.9409999961,0.0,0.0,0.0,132.52,74.8709999961,-55.68,93.3055681104,3.9409999961,0,3.9409999961,70.93,-55.68,90.1738726018,123.32,75.4109999961,-3.02,75.4714470539,3.9409999961,0,3.9409999961,71.47,-3.02,71.5337773363,130.99
2020-11-21 21:00:00,4.0251111071,0.0,4.0251111071,4.0251111071,0,4.0251111071,0.0,0.0,0.0,132.21,72.0251111071,-56.25,91.3875217411,4.0251111071,0,4.0251111071,68.0,-56.25,88.25,123.16,72.5851111071,-3.74,72.6814003334,4.0251111071,0,4.0251111071,68.56,-3.74,68.6619341411,130.79
2020-11-21 21:30:00,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,132.4,68.4411111078,-57.42,89.337797654,3.3311111078,0,3.3311111078,65.11,-57.42,86.8122600789,123.52,68.9911111078,-4.7,69.1510188781,3.3311111078,0,3.3311111078,65.66,-4.7,65.8280001215,131.12
2020-11-21 22:00:00,4.0944444403,0.0,4.0944444403,4.0944444403,0,4.0944444403,0.0,0.0,0.0,132.92,65.3444444404,-58.81,87.911958909,4.0944444403,0,4.0944444403,61.25,-58.81,84.9127705354,124.11,65.8844444404,-5.5600000000000005,66.11863292,4.0944444403,0,4.0944444403,61.79,-5.5600000000000005,62.039646195,131.7
2020-11-21 22:30:00,4.2752222179,0.0,4.2752222179,4.2752222179,0,4.2752222179,0.0,0.0,0.0,133.23,62.0152222179,-59.86,86.1922698781,4.2752222179,0,4.2752222179,57.74,-59.86,83.1692683628,124.58,62.5652222179,-6.27,62.878612669,4.2752222179,0,4.2752222179,58.29,-6.27,58.6262483876,132.14
2020-11-21 23:00:00,3.2703333301,0.0,3.2703333301,3.2703333301,0,3.2703333301,0.0,0.0,0.0,132.4,58.6803333301,-60.18,84.0536371594,3.2703333301,0,3.2703333301,55.41,-60.18,81.8040371864,123.88,59.2303333301,-7.21,59.6675496932,3.2703333301,0,3.2703333301,55.96,-7.21,56.422563748900004,131.39
2020-11-21 23:30:00,5.2741111058,0.0,5.2741111058,5.2741111058,0,5.2741111058,0.0,0.0,0.0,132.26,56.7041111058,-60.49,82.9119793293,5.2741111058,0,5.2741111058,51.43,-60.49,79.3982682431,123.8,57.2541111058,-7.63,57.7602816693,5.2741111058,0,5.2741111058,51.98,-7.63,52.5370088604,131.39
2020-11-22 00:00:00,3.2531111079,0.0,3.2531111079,3.2531111079,0,3.2531111079,0.0,0.0,0.0,131.58,53.9231111079,-60.99,81.4093484285,3.2531111079,0,3.2531111079,50.67,-60.99,79.2920487817,123.33,54.4731111079,-8.58,55.1446845468,3.2531111079,0,3.2531111079,51.22,-8.58,51.9336576798,130.82
2020-11-22 00:30:00,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,130.78,58.979444441300004,-59.76,83.9632804659,3.1794444413,0,3.1794444413,55.8,-59.76,81.7612230828,122.41,59.5394444413,-8.06,60.0825186254,3.1794444413,0,3.1794444413,56.36,-8.06,56.9334102263,129.89
2020-11-22 01:00:00,3.1343333302,0.0,3.1343333302,3.1343333302,0,3.1343333302,0.0,0.0,0.0,130.64,60.2643333302,-59.16,84.4493663193,3.1343333302,0,3.1343333302,57.13,-59.16,82.2419752924,122.23,60.7943333302,-7.59,61.2662963224,3.1343333302,0,3.1343333302,57.66,-7.59,58.1574045157,129.69
2020-11-22 01:30:00,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,132.0,57.9666666636,-59.63,83.1617180203,3.0766666636,0,3.0766666636,54.89,-59.63,81.0472022959,123.49,58.4866666636,-7.07,58.9124356772,3.0766666636,0,3.0766666636,55.41,-7.07,55.8592248425,130.97
2020-11-22 02:00:00,2.9142222193,0.0,2.9142222193,2.9142222193,0,2.9142222193,0.0,0.0,0.0,132.88,52.0442222193,-59.66,79.1701753592,2.9142222193,0,2.9142222193,49.13,-59.66,77.285655202,124.27,52.5942222193,-6.53,52.9980481797,2.9142222193,0,2.9142222193,49.68,-6.53,50.1073178288,131.79
2020-11-22 02:30:00,2.791777775,0.0,2.791777775,2.791777775,0,2.791777775,0.0,0.0,0.0,133.18,51.311777775,-59.9,78.8727363442,2.791777775,0,2.791777775,48.52,-59.9,77.0856692259,124.56,51.871777775,-6.54,52.282434235,2.791777775,0,2.791777775,49.08,-6.54,49.5138162536,132.08
2020-11-22 03:00:00,2.8236666638,0.0,2.8236666638,2.8236666638,0,2.8236666638,0.0,0.0,0.0,133.81,49.1836666638,-59.92,77.5205744722,2.8236666638,0,2.8236666638,46.36,-59.92,75.7605174217,125.14,49.7236666638,-6.06,50.0915823916,2.8236666638,0,2.8236666638,46.9,-6.06,47.2898889827,132.68
2020-11-22 03:30:00,2.8613333305,0.0,2.8613333305,2.8613333305,0,2.8613333305,0.0,0.0,0.0,134.41,46.8113333305,-61.69,77.4400221344,2.8613333305,0,2.8613333305,43.95,-61.69,75.7446935435,125.9,47.3813333305,-7.27,47.9358284394,2.8613333305,0,2.8613333305,44.52,-7.27,45.1096807792,133.43
2020-11-22 04:00:00,2.8794444416,0.0,2.8794444416,2.8794444416,0,2.8794444416,0.0,0.0,0.0,134.96,43.2494444416,-72.38,84.3171325681,2.8794444416,0,2.8794444416,40.37,-72.38,82.8770251638,124.39,44.2194444416,-20.83,48.8799362389,2.8794444416,0,2.8794444416,41.34,-20.83,46.2913004786,131.78
2020-11-22 04:30:00,4.9356666617,0.0,4.9356666617,4.9356666617,0,4.9356666617,0.0,0.0,0.0,134.96,42.2056666617,-74.51,85.6332785683,4.9356666617,0,4.9356666617,37.27,-74.51,83.311421786,123.85,43.2156666617,-22.99,48.9503211942,4.9356666617,0,4.9356666617,38.28,-22.99,44.6530905985,131.34
2020-11-22 05:00:00,5.2254444392,0.0,5.2254444392,5.2254444392,0,5.2254444392,0.0,0.0,0.0,135.05,41.6454444392,-74.54,85.3847447882,5.2254444392,0,5.2254444392,36.42,-74.54,82.9616055775,123.85,42.6454444392,-23.03,48.4666362709,5.2254444392,0,5.2254444392,37.42,-23.03,43.9390179681,131.34
2020-11-22 05:30:00,5.2881111058,0.0,5.2881111058,5.2881111058,0,5.2881111058,0.0,0.0,0.0,134.85,42.0781111058,-74.19,85.2919898597,5.2881111058,0,5.2881111058,36.79,-74.19,82.8109908164,123.71,43.0881111058,-22.83,48.7626313755,5.2881111058,0,5.2881111058,37.8,-22.83,44.1593580116,131.18
2020-11-22 06:00:00,5.1114444393,0.0,5.1114444393,5.1114444393,0,5.1114444393,0.0,0.0,0.0,134.77,42.5614444393,-73.48,84.9163526817,5.1114444393,0,5.1114444393,37.45,-73.48,82.4731041007,123.57,43.5914444393,-22.24,48.9370169535,5.1114444393,0,5.1114444393,38.48,-22.24,44.4446622217,131.04
2020-11-22 06:30:00,3.1869999968,0.0,3.1869999968,3.1869999968,0,3.1869999968,0.0,0.0,0.0,133.88,44.8769999968,-71.21,84.1713088214,3.1869999968,0,3.1869999968,41.69,-71.21,82.5161814434,122.58,45.9369999968,-20.71,50.3896027838,3.1869999968,0,3.1869999968,42.75,-20.71,47.5022799453,130.03
2020-11-22 07:00:00,3.1095555524,0.0,3.1095555524,3.1095555524,0,3.1095555524,0.0,0.0,0.0,134.34,46.7495555524,-70.82,84.8586668782,3.1095555524,0,3.1095555524,43.64,-70.82,83.1860685452,122.89,47.8395555524,-20.0,51.8519341535,3.1095555524,0,3.1095555524,44.73,-20.0,48.9976825983,130.37
2020-11-22 07:30:00,3.0946666636,0.0,3.0946666636,3.0946666636,0,3.0946666636,0.0,0.0,0.0,134.25,47.9646666636,-70.55,85.3106778085,3.0946666636,0,3.0946666636,44.87,-70.55,83.6099240521,122.73,49.0746666636,-19.77,52.9072377671,3.0946666636,0,3.0946666636,45.98,-19.77,50.050107892,130.37
2020-11-22 08:00:00,3.0952222191,0.0,3.0952222191,3.0952222191,0,3.0952222191,0.0,0.0,0.0,133.75,50.1952222191,-68.88,85.229189446,3.0952222191,0,3.0952222191,47.1,-68.88,83.443779876,122.32,51.2952222191,-18.01,54.3650615976,3.0952222191,0,3.0952222191,48.2,-18.01,51.4548355356,129.92
2020-11-22 08:30:00,3.3721111077,0.0,3.3721111077,3.3721111077,0,3.3721111077,0.0,0.0,0.0,133.42,54.8321111077,-62.3,82.9930744613,3.3721111077,0,3.3721111077,51.46,-62.3,80.8048364889,123.02,55.6821111077,-10.31,56.6285581435,3.3721111077,0,3.3721111077,52.31,-10.31,53.3163408347,130.65
2020-11-22 09:00:00,6.9372222153,0.0,6.9372222153,6.9372222153,0,6.9372222153,0.0,0.0,0.0,133.81,58.3872222153,-62.57,85.5807958482,6.9372222153,0,6.9372222153,51.45,-62.57,81.006835514,123.46,59.2372222153,-10.28,60.1225988775,6.9372222153,0,6.9372222153,52.3,-10.28,53.3007354546,131.08
2020-11-22 09:30:00,8.7382222135,0.0,8.7382222135,8.7382222135,0,8.7382222135,0.0,0.0,0.0,133.06,60.5582222135,-62.05,86.703522291,8.7382222135,0,8.7382222135,51.82,-62.05,80.8425315042,122.73,61.4282222135,-10.34,62.2923918654,8.7382222135,0,8.7382222135,52.69,-10.34,53.6949876618,130.37
2020-11-22 10:00:00,9.6104444348,0.0,9.6104444348,9.6104444348,0,9.6104444348,0.0,0.0,0.0,132.46,63.6304444348,-61.06,88.1881911538,9.6104444348,0,9.6104444348,54.02,-61.06,81.525971322,122.1,64.4904444348,-9.85,65.2383317031,9.6104444348,0,9.6104444348,54.88,-9.85,55.7569448589,129.75
2020-11-22 10:30:00,10.2997777675,0.0,10.2997777675,10.2997777675,0,10.2997777675,0.0,0.0,0.0,131.83,67.4497777675,-59.38,89.8635461179,10.2997777675,0,10.2997777675,57.15,-59.38,82.4142396677,122.94,67.2897777675,9.07,67.8982996252,10.2997777675,0,10.2997777675,56.99,9.07,57.7072352483,130.61
2020-11-22 11:00:00,10.338333323,0.0,10.338333323,10.338333323,0,10.338333323,0.0,0.0,0.0,131.68,69.038333323,-58.87,90.7301954589,10.338333323,0,10.338333323,58.7,-58.87,83.1346311714,122.94,68.708333323,11.4,69.6476494077,10.338333323,0,10.338333323,58.37,11.4,59.4728248867,130.61
2020-11-22 11:30:00,10.520333322799999,0.0,10.520333322799999,10.520333322799999,0,10.520333322799999,0.0,0.0,0.0,131.31,70.7403333228,-58.9,92.051098628,10.520333322799999,0,10.520333322799999,60.22,-58.9,84.2357311359,122.67,70.3803333228,10.94,71.2255215399,10.520333322799999,0,10.520333322799999,59.86,10.94,60.8514847806,130.35
2020-11-22 12:00:00,10.1955555454,0.0,10.1955555454,10.1955555454,0,10.1955555454,0.0,0.0,0.0,131.17,72.6055555454,-58.41,93.1841982101,10.1955555454,0,10.1955555454,62.41,-58.41,85.4794489921,122.43,72.2155555454,11.28,73.0912092028,10.1955555454,0,10.1955555454,62.02,11.28,63.0374396688,130.08
2020-11-22 12:30:00,6.8899999931,0.0,6.8899999931,6.8899999931,0,6.8899999931,0.0,0.0,0.0,130.99,76.9899999931,-56.2,95.3199879298,6.8899999931,0,6.8899999931,70.1,-56.2,89.8468140782,122.06,76.4299999931,13.0,77.5277040737,6.8899999931,0,6.8899999931,69.54,13.0,70.7446930872,129.72
2020-11-22 13:00:00,6.7354444377,0.0,6.7354444377,6.7354444377,0,6.7354444377,0.0,0.0,0.0,130.59,78.0554444377,-40.04,87.7260167018,6.7354444377,0,6.7354444377,71.32,-40.04,81.7908552346,123.32,77.8954444377,13.77,79.1031804933,6.7354444377,0,6.7354444377,71.16,13.77,72.4800558775,130.9
2020-11-22 13:30:00,6.5587777712,0.0,6.5587777712,6.5587777712,0,6.5587777712,0.0,0.0,0.0,130.74,76.5787777712,-38.69,85.7975833281,6.5587777712,0,6.5587777712,70.02,-38.69,79.9982281054,123.63,76.4987777712,13.51,77.6825791313,6.5587777712,0,6.5587777712,69.94,13.51,71.2328835581,131.26
2020-11-22 14:00:00,5.9528888829,0.0,5.9528888829,5.9528888829,0,5.9528888829,0.0,0.0,0.0,131.18,75.2028888829,-39.44,84.9175370365,5.9528888829,0,5.9528888829,69.25,-39.44,79.6936390184,124.2,75.1228888829,13.17,76.2685868108,5.9528888829,0,5.9528888829,69.17,13.17,70.4126252884,131.81
2020-11-22 14:30:00,5.0535555505,0.0,5.0535555505,5.0535555505,0,5.0535555505,0.0,0.0,0.0,131.18,75.3735555505,-39.53,85.1104798267,5.0535555505,0,5.0535555505,70.32,-39.53,80.669221516,124.2,75.2835555505,13.1,76.4148135922,5.0535555505,0,5.0535555505,70.23,13.1,71.4413248757,131.7
2020-11-22 15:00:00,4.5039999955,0.0,4.5039999955,4.5039999955,0,4.5039999955,0.0,0.0,0.0,131.29,76.4039999955,-39.29,85.9143487161,4.5039999955,0,4.5039999955,71.9,-39.29,81.934816165,124.34,76.3139999955,13.44,77.4884520126,4.5039999955,0,4.5039999955,71.81,13.44,73.056893583,131.88
2020-11-22 15:30:00,4.7024444397,0.0,4.7024444397,4.7024444397,0,4.7024444397,0.0,0.0,0.0,130.96,79.0524444397,-38.59,87.9686141297,4.7024444397,0,4.7024444397,74.35,-38.59,83.7681956353,123.87,78.9324444397,13.79,80.1279906477,4.7024444397,0,4.7024444397,74.23,13.79,75.5000463576,131.41
2020-11-22 16:00:00,3.2841111078,0.0,3.2841111078,3.2841111078,0,3.2841111078,0.0,0.0,0.0,130.96,84.8441111078,-37.75,92.863263402,3.2841111078,0,3.2841111078,81.56,-37.75,89.8726660337,123.71,84.6841111078,14.55,85.9249741002,3.2841111078,0,3.2841111078,81.4,14.55,82.6901596322,131.3
2020-11-22 16:30:00,6.119266478,0.0,6.119266478,6.119266478,0,6.119266478,0.0,0.0,0.0,131.13,91.979266478,-40.2,100.380403774,6.119266478,0,6.119266478,85.86,-40.2,94.8049555667,124.06,91.739266478,12.5,92.5869483995,6.119266478,0,6.119266478,85.62,12.5,86.5276510718,131.64
2020-11-22 17:00:00,11.597439809,0.0,11.597439809,11.597439809,0,11.597439809,0.0,0.0,0.0,130.95,100.627439809,-15.98,101.8883803116,11.597439809,0,11.597439809,89.03,-15.98,90.4527572825,125.02,100.187439809,1.8900000000000001,100.2052653082,11.597439809,0,11.597439809,88.59,1.8900000000000001,88.6101585598,132.63
2020-11-22 17:30:00,13.2734396222,0.0,13.2734396222,13.2734396222,0,13.2734396222,0.0,0.0,0.0,130.75,105.9334396222,-0.84,105.936769963,13.2734396222,0,13.2734396222,92.66,-0.84,92.6638073899,125.47,105.3534396222,-3.52,105.4122271856,13.2734396222,0,13.2734396222,92.08,-3.52,92.1472560633,133.01
2020-11-22 18:00:00,13.3676618134,0.0,13.3676618134,13.3676618134,0,13.3676618134,0.0,0.0,0.0,130.85,104.1776618134,-1.7000000000000002,104.191531426,13.3676618134,0,13.3676618134,90.81,-1.7000000000000002,90.8259109506,125.66,103.5976618134,-4.38,103.6902113663,13.3676618134,0,13.3676618134,90.23,-4.38,90.336245771,133.25
2020-11-22 18:30:00,7.1597773882,0.0,7.1597773882,7.1597773882,0,7.1597773882,0.0,0.0,0.0,131.13,96.9597773882,-4.51,97.0646100861,7.1597773882,0,7.1597773882,89.8,-4.51,89.9131809025,125.84,96.4997773882,-7.73,96.8088835592,7.1597773882,0,7.1597773882,89.34,-7.73,89.6737893701,133.42
2020-11-22 19:00:00,4.1885555514,0.0,4.1885555514,4.1885555514,0,4.1885555514,0.0,0.0,0.0,131.55,89.9185555514,-29.33,94.5811584431,4.1885555514,0,4.1885555514,85.73,-29.33,90.6083980655,123.6,90.1285555514,-14.98,91.3649655271,4.1885555514,0,4.1885555514,85.94,-14.98,87.2357954053,131.13
2020-11-22 19:30:00,2.928888886,0.0,2.928888886,2.928888886,0,2.928888886,0.0,0.0,0.0,131.97,85.768888886,-38.08,93.8423609077,2.928888886,0,2.928888886,82.84,-38.08,91.173197816,123.6,86.068888886,-11.93,86.8917633269,2.928888886,0,2.928888886,83.14,-11.93,83.9915739822,131.28
2020-11-22 20:00:00,2.9021111082,0.0,2.9021111082,2.9021111082,0,2.9021111082,0.0,0.0,0.0,132.35,79.4121111082,-56.81,97.6404603157,2.9021111082,0,2.9021111082,76.51,-56.81,95.2951006086,123.6,79.9321111082,-6.35,80.1839440675,2.9021111082,0,2.9021111082,77.03,-6.35,77.2912892893,131.12
2020-11-22 20:30:00,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,131.74,75.8277777748,-58.53,95.7894189473,2.9477777748,0,2.9477777748,72.88,-58.53,93.4732865582,122.94,76.3577777748,-6.17,76.60665197430001,2.9477777748,0,2.9477777748,73.41,-6.17,73.6688333015,130.52
2020-11-22 21:00:00,2.9955555526,0.0,2.9955555526,2.9955555526,0,2.9955555526,0.0,0.0,0.0,131.09,72.0155555526,-57.89,92.3985516204,2.9955555526,0,2.9955555526,69.02,-57.89,90.083364169,122.36,72.5455555526,-6.07,72.7990558347,2.9955555526,0,2.9955555526,69.55,-6.07,69.8143781753,129.87
2020-11-22 21:30:00,2.9357777748,0.0,2.9357777748,2.9357777748,0,2.9357777748,0.0,0.0,0.0,131.4,69.0457777748,-59.14,90.9112700854,2.9357777748,0,2.9357777748,66.11,-59.14,88.7021516086,122.84,69.5657777748,-7.05,69.9220990633,2.9357777748,0,2.9357777748,66.63,-7.05,67.0019357929,130.3
2020-11-22 22:00:00,2.9071111082,0.0,2.9071111082,2.9071111082,0,2.9071111082,0.0,0.0,0.0,131.84,65.0371111082,-60.77,89.010216949,2.9071111082,0,2.9071111082,62.13,-60.77,86.908744094,123.41,65.5571111082,-8.19,66.0667156506,2.9071111082,0,2.9071111082,62.65,-8.19,63.183056273,130.88
2020-11-22 22:30:00,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,131.72,58.6843333304,-61.34,84.890792071,2.9343333304,0,2.9343333304,55.75,-61.34,82.8894329815,123.41,59.2143333304,-8.79,59.8631887871,2.9343333304,0,2.9343333304,56.28,-8.79,56.9622901576,130.88
2020-11-22 23:00:00,3.0573333303,0.0,3.0573333303,3.0573333303,0,3.0573333303,0.0,0.0,0.0,131.72,53.3673333303,-61.87,81.706604181,3.0573333303,0,3.0573333303,50.31,-61.87,79.7432943889,123.41,53.9073333303,-9.39,54.7190340447,3.0573333303,0,3.0573333303,50.85,-9.39,51.7097147546,130.88
2020-11-22 23:30:00,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,132.78,51.8879999969,-61.24,80.2664446932,3.0879999969,0,3.0879999969,48.8,-61.24,78.3056677387,124.36,52.4379999969,-7.93,53.0342223821,3.0879999969,0,3.0879999969,49.35,-7.93,49.9830711341,131.83
2020-11-23 00:00:00,3.1866666635,0.0,3.1866666635,3.1866666635,0,3.1866666635,0.0,0.0,0.0,132.5,50.2766666635,-59.5,77.8973247987,3.1866666635,0,3.1866666635,47.09,-59.5,75.8796290186,123.95,50.8166666635,-6.57,51.239618566,3.1866666635,0,3.1866666635,47.63,-6.57,48.0809920863,131.4
2020-11-23 00:30:00,3.0324444414,0.0,3.0324444414,3.0324444414,0,3.0324444414,0.0,0.0,0.0,131.6,55.7524444414,-57.54,80.1198268919,3.0324444414,0,3.0324444414,52.72,-57.54,78.0400538185,122.91,56.3124444414,-5.41,56.5717199577,3.0324444414,0,3.0324444414,53.28,-5.41,53.5539587706,130.36
2020-11-23 01:00:00,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,130.98,56.8231111082,-56.82,80.3578145299,2.8931111082000003,0,2.8931111082000003,53.93,-56.82,78.3387343528,122.28,57.3431111082,-5.21,57.5793061053,2.8931111082000003,0,2.8931111082000003,54.45,-5.21,54.6986891982,129.75
2020-11-23 01:30:00,2.8899999971,0.0,2.8899999971,2.8899999971,0,2.8899999971,0.0,0.0,0.0,131.14,55.4799999971,-57.3,79.7578861285,2.8899999971,0,2.8899999971,52.59,-57.3,77.7753052067,122.45,55.9999999971,-5.55,56.2743502821,2.8899999971,0,2.8899999971,53.11,-5.55,53.3992003685,129.92
2020-11-23 02:00:00,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,131.81,53.3047777748,-58.5,79.1432203895,3.0147777748,0,3.0147777748,50.29,-58.5,77.1448903039,123.17,53.8247777748,-6.18,54.1784007009,3.0147777748,0,3.0147777748,50.81,-6.18,51.1844556482,130.67
2020-11-23 02:30:00,3.0106666637,0.0,3.0106666637,3.0106666637,0,3.0106666637,0.0,0.0,0.0,132.19,52.7606666637,-58.83,79.0231412106,3.0106666637,0,3.0106666637,49.75,-58.83,77.0456449126,123.53,53.2906666637,-6.22,53.6524328755,3.0106666637,0,3.0106666637,50.28,-6.22,50.6632687457,131.04
2020-11-23 03:00:00,3.0166666636,0.0,3.0166666636,3.0166666636,0,3.0166666636,0.0,0.0,0.0,132.6,51.1166666636,-59.56,78.487624571,3.0166666636,0,3.0166666636,48.1,-59.56,76.5571916935,123.99,51.6466666636,-6.59,52.0654038443,3.0166666636,0,3.0166666636,48.63,-6.59,49.0744842051,131.52
2020-11-23 03:30:00,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,133.04,49.4952222193,-60.16,77.9038036462,2.9052222193,0,2.9052222193,46.59,-60.16,76.0910881773,124.49,50.0352222193,-6.85,50.5019401859,2.9052222193,0,2.9052222193,47.13,-6.85,47.6251971125,132.01
2020-11-23 04:00:00,2.8983333304,0.0,2.8983333304,2.8983333304,0,2.8983333304,0.0,0.0,0.0,133.22,48.0483333304,-60.34,77.1333775731,2.8983333304,0,2.8983333304,45.15,-60.34,75.362046814,124.64,48.5883333304,-6.83,49.0660273084,2.8983333304,0,2.8983333304,45.69,-6.83,46.1976731016,132.22
2020-11-23 04:30:00,3.0187777748,0.0,3.0187777748,3.0187777748,0,3.0187777748,0.0,0.0,0.0,133.37,47.4887777748,-60.71,77.0771568919,3.0187777748,0,3.0187777748,44.47,-60.71,75.2548005113,124.83,48.0287777748,-7.13,48.5551273764,3.0187777748,0,3.0187777748,45.01,-7.13,45.5712299593,132.36
2020-11-23 05:00:00,3.0504444414,0.0,3.0504444414,3.0504444414,0,3.0504444414,0.0,0.0,0.0,133.37,47.4004444414,-60.82,77.1094970366,3.0504444414,0,3.0504444414,44.35,-60.82,75.2728031895,124.83,47.9504444414,-7.27,48.4984331925,3.0504444414,0,3.0504444414,44.9,-7.27,45.4847545888,132.36
2020-11-23 05:30:00,2.9983333303,0.0,2.9983333303,2.9983333303,0,2.9983333303,0.0,0.0,0.0,132.77,48.5483333303,-60.06,77.2278723594,2.9983333303,0,2.9983333303,45.55,-60.06,75.3790826423,124.22,49.0883333303,-6.94,49.5764870594,2.9983333303,0,2.9983333303,46.09,-6.94,46.6095666146,131.76
