Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-23 06:00:00,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,132.43,51.3178888858,-59.01,78.2029783301,3.0578888858,0,3.0578888858,48.26,-59.01,76.2312777015,123.81,51.8678888858,-6.3,52.2490947048,3.0578888858,0,3.0578888858,48.81,-6.3,49.2148971349,131.33
2020-11-23 06:30:00,2.9448888859,0.0,2.9448888859,2.9448888859,0,2.9448888859,0.0,0.0,0.0,131.74,59.3948888859,-55.18,81.071482198,2.9448888859,0,2.9448888859,56.45,-55.18,78.9394381789,122.68,59.9448888859,-3.1,60.0249923244,2.9448888859,0,2.9448888859,57.0,-3.1,57.0842360026,130.28
2020-11-23 07:00:00,2.7371111084,0.0,2.7371111084,2.7371111084,0,2.7371111084,0.0,0.0,0.0,131.95,68.2671111084,-53.82,86.9309545506,2.7371111084,0,2.7371111084,65.53,-53.82,84.7984274618,122.59,68.8071111084,-1.7000000000000002,68.8281086409,2.7371111084,0,2.7371111084,66.07,-1.7000000000000002,66.0918671245,130.28
2020-11-23 07:30:00,2.5964444418,0.0,2.5964444418,2.5964444418,0,2.5964444418,0.0,0.0,0.0,131.81,75.6164444418,-37.23,84.2847528918,2.5964444418,0,2.5964444418,73.02,-37.23,81.9633655971,122.83,75.9764444418,-6.64,76.2660455906,2.5964444418,0,2.5964444418,73.38,-6.64,73.6798072744,130.59
2020-11-23 08:00:00,2.5957777752,0.0,2.5957777752,2.5957777752,0,2.5957777752,0.0,0.0,0.0,131.67,79.8257777752,-32.83,86.3131722127,2.5957777752,0,2.5957777752,77.23,-32.83,83.9183043203,122.83,80.1257777752,-7.05,80.4353328089,2.5957777752,0,2.5957777752,77.53,-7.05,77.8498773281,130.51
2020-11-23 08:30:00,3.1479999969,0.0,3.1479999969,3.1479999969,0,3.1479999969,0.0,0.0,0.0,131.58,82.1879999969,-34.13,88.9928325399,3.1479999969,0,3.1479999969,79.04,-34.13,86.0940096639,122.75,82.4679999969,-8.29,82.8836239765,3.1479999969,0,3.1479999969,79.32,-8.29,79.7520313221,130.51
2020-11-23 09:00:00,5.0603333283,0.0,5.0603333283,5.0603333283,0,5.0603333283,0.0,0.0,0.0,131.67,83.4703333283,-33.29,89.8639006828,5.0603333283,0,5.0603333283,78.41,-33.29,85.1842250654,122.75,83.7703333283,-7.49,84.1045114481,5.0603333283,0,5.0603333283,78.71,-7.49,79.0655689918,130.51
2020-11-23 09:30:00,10.5187777673,0.0,10.5187777673,10.5187777673,0,10.5187777673,0.0,0.0,0.0,131.67,85.5387777673,-34.76,92.3316852544,10.5187777673,0,10.5187777673,75.02,-34.76,82.6816666499,123.09,85.8187777673,-8.89,86.2780083073,10.5187777673,0,10.5187777673,75.3,-8.89,75.8229655184,130.77
2020-11-23 10:00:00,11.5433333218,0.0,11.5433333218,11.5433333218,0,11.5433333218,0.0,0.0,0.0,131.54,82.0033333218,-34.75,89.062389233,11.5433333218,0,11.5433333218,70.46,-34.75,78.5631853988,122.92,82.2833333218,-8.93,82.7664898527,11.5433333218,0,11.5433333218,70.74,-8.93,71.301420042,130.63
2020-11-23 10:30:00,10.3755555452,0.0,10.3755555452,10.3755555452,0,10.3755555452,0.0,0.0,0.0,131.65,84.5755555452,-20.7,87.0718932594,10.3755555452,0,10.3755555452,74.2,-20.7,77.0333044858,123.49,84.7455555452,-13.41,85.7999841763,10.3755555452,0,10.3755555452,74.37,-13.41,75.5693390205,131.16
2020-11-23 11:00:00,14.2593333191,0.0,14.2593333191,14.2593333191,0,14.2593333191,0.0,0.0,0.0,132.32,83.5993333191,-14.58,84.8612098158,14.2593333191,0,14.2593333191,69.34,-14.58,70.8562770684,124.76,83.6393333191,-18.12,85.5796265361,14.2593333191,0,14.2593333191,69.38,-18.12,71.7071739786,132.38
2020-11-23 11:30:00,14.5304444299,0.0,14.5304444299,14.5304444299,0,14.5304444299,0.0,0.0,0.0,132.75,77.5504444299,-15.78,79.1396223852,14.5304444299,0,14.5304444299,63.02,-15.78,64.9655970495,125.3,77.6204444299,-19.38,80.0032361439,14.5304444299,0,14.5304444299,63.09,-19.38,65.9994886344,132.99
2020-11-23 12:00:00,14.2932222079,0.0,14.2932222079,14.2932222079,0,14.2932222079,0.0,0.0,0.0,133.33,78.4832222079,-19.08,80.7691931874,14.2932222079,0,14.2932222079,64.19,-19.08,66.9656815093,124.9,78.8332222079,-23.99,82.4026518001,14.2932222079,0,14.2932222079,64.54,-23.99,68.8544239683,132.47
2020-11-23 12:30:00,12.9339999871,0.0,12.9339999871,12.9339999871,0,12.9339999871,0.0,0.0,0.0,133.44,80.6839999871,-21.87,83.5954828559,12.9339999871,0,12.9339999871,67.75,-21.87,71.1924111124,122.63,81.4239999871,-27.71,86.0099521793,12.9339999871,0,12.9339999871,68.49,-27.71,73.8831794118,130.22
2020-11-23 13:00:00,11.0963333222,0.0,11.0963333222,11.0963333222,0,11.0963333222,0.0,0.0,0.0,133.52,81.6063333222,-22.28,84.5930968714,11.0963333222,0,11.0963333222,70.51,-22.28,73.9463217476,122.7,82.3663333222,-28.14,87.0406368597,11.0963333222,0,11.0963333222,71.27,-28.14,76.6242291968,130.22
2020-11-23 13:30:00,8.4178888805,0.0,8.4178888805,8.4178888805,0,8.4178888805,0.0,0.0,0.0,133.52,79.0578888805,-23.3,82.4198992613,8.4178888805,0,8.4178888805,70.64,-23.3,74.383463216,122.7,79.8378888805,-29.17,84.999867064,8.4178888805,0,8.4178888805,71.42,-29.17,77.1472961289,130.36
2020-11-23 14:00:00,8.205222214,0.0,8.205222214,8.205222214,0,8.205222214,0.0,0.0,0.0,132.45,80.855222214,-22.84,84.019239221,8.205222214,0,8.205222214,72.65,-22.84,76.1556833073,122.81,80.775222214,-16.72,82.487544052,8.205222214,0,8.205222214,72.57,-16.72,74.4712246442,130.44
2020-11-23 14:30:00,8.1508888807,0.0,8.1508888807,8.1508888807,0,8.1508888807,0.0,0.0,0.0,132.22,84.5608888807,-22.99,87.6303830204,8.1508888807,0,8.1508888807,76.41,-22.99,79.7936601492,123.48,83.7908888807,-7.79,84.1522261109,8.1508888807,0,8.1508888807,75.64,-7.79,76.0400795633,131.09
2020-11-23 15:00:00,6.7562222155,0.0,6.7562222155,6.7562222155,0,6.7562222155,0.0,0.0,0.0,132.56,84.9862222155,-22.91,88.0200321885,6.7562222155,0,6.7562222155,78.23,-22.91,81.5156488044,123.71,84.1762222155,-7.61,84.5195154178,6.7562222155,0,6.7562222155,77.42,-7.61,77.7931134484,131.35
2020-11-23 15:30:00,4.6074444398,0.0,4.6074444398,4.6074444398,0,4.6074444398,0.0,0.0,0.0,132.63,84.8474444398,-22.21,87.7061738304,4.6074444398,0,4.6074444398,80.24,-22.21,83.2570819811,123.71,84.0174444398,-6.91,84.3011214054,4.6074444398,0,4.6074444398,79.41,-6.91,79.7100759001,131.35
2020-11-23 16:00:00,3.5378888854,0.0,3.5378888854,3.5378888854,0,3.5378888854,0.0,0.0,0.0,131.87,88.3278888854,-22.48,91.1436577878,3.5378888854,0,3.5378888854,84.79,-22.48,87.7194077727,122.96,87.4278888854,-7.35,87.7362995285,3.5378888854,0,3.5378888854,83.89,-7.35,84.2113685912,130.58
2020-11-23 16:30:00,6.4322222158,0.0,6.4322222158,6.4322222158,0,6.4322222158,0.0,0.0,0.0,130.99,91.0822222158,-24.5,94.3197816143,6.4322222158,0,6.4322222158,84.65,-24.5,88.1241879395,122.26,90.1622222158,-9.47,90.6581889014,6.4322222158,0,6.4322222158,83.73,-9.47,84.2638344724,129.94
2020-11-23 17:00:00,7.372333326,0.0,7.372333326,7.372333326,0,7.372333326,0.0,0.0,0.0,130.99,98.732333326,-15.62,99.9602823325,7.372333326,0,7.372333326,91.36,-15.62,92.6856731108,122.64,98.052333326,-7.36,98.3281733313,7.372333326,0,7.372333326,90.68,-7.36,90.9781951898,130.33
2020-11-23 17:30:00,11.3611110997,0.0,11.3611110997,11.3611110997,0,11.3611110997,0.0,0.0,0.0,131.09,104.8311110998,-3.38,104.885586495,11.3611110997,0,11.3611110997,93.47,-3.38,93.5310926911,123.97,104.5511110998,-6.24,104.7371587938,11.3611110997,0,11.3611110997,93.19,-6.24,93.3986814682,131.66
2020-11-23 18:00:00,11.555555544,0.0,11.555555544,11.555555544,0,11.555555544,0.0,0.0,0.0,131.65,104.095555544,-5.62,104.2471538413,11.555555544,0,11.555555544,92.54,-5.62,92.7104956302,124.8,103.815555544,-8.53,104.1653995956,11.555555544,0,11.555555544,92.26,-8.53,92.6534861729,132.5
2020-11-23 18:30:00,11.7102222105,0.0,11.7102222105,11.7102222105,0,11.7102222105,0.0,0.0,0.0,131.98,100.7702222105,-8.33,101.1139287356,11.7102222105,0,11.7102222105,89.06,-8.33,89.4487143563,125.51,100.5002222105,-11.27,101.1301516085,11.7102222105,0,11.7102222105,88.79,-11.27,89.5023854431,133.14
2020-11-23 19:00:00,7.7728888811,0.0,7.7728888811,7.7728888811,0,7.7728888811,0.0,0.0,0.0,131.15,96.0728888811,-7.31,96.3505894012,7.7728888811,0,7.7728888811,88.3,-7.31,88.602066003,124.51,95.8328888811,-10.19,96.3731222453,7.7728888811,0,7.7728888811,88.06,-10.19,88.6476153092,132.18
2020-11-23 19:30:00,3.0832222191,0.0,3.0832222191,3.0832222191,0,3.0832222191,0.0,0.0,0.0,131.24,89.8632222191,-7.3,90.1592408331,3.0832222191,0,3.0832222191,86.78,-7.3,87.0864995278,124.62,89.6232222191,-10.2,90.2017846882,3.0832222191,0,3.0832222191,86.54,-10.2,87.1390360286,132.29
2020-11-23 20:00:00,3.8955555517000002,0.0,3.8955555517000002,3.8955555517000002,0,3.8955555517000002,0.0,0.0,0.0,131.87,84.8355555517,-9.2,85.3329449027,3.8955555517000002,0,3.8955555517000002,80.94,-9.2,81.461178484,125.19,84.6555555517,-12.74,85.6088236443,3.8955555517000002,0,3.8955555517000002,80.76,-12.74,81.758701066,132.88
2020-11-23 20:30:00,5.4019999946,0.0,5.4019999946,5.4019999946,0,5.4019999946,0.0,0.0,0.0,131.75,78.2419999946,-32.31,84.6507333882,5.4019999946,0,5.4019999946,72.84,-32.31,79.6843880569,122.36,78.8019999946,-21.3,81.6299283544,5.4019999946,0,5.4019999946,73.4,-21.3,76.4280707594,129.99
2020-11-23 21:00:00,3.8281111073,0.0,3.8281111073,3.8281111073,0,3.8281111073,0.0,0.0,0.0,131.34,75.3181111073,-48.56,89.6152412303,3.8281111073,0,3.8281111073,71.49,-48.56,86.4227614694,122.67,75.1681111073,1.23,75.1781738767,3.8281111073,0,3.8281111073,71.34,1.23,71.3506026604,130.36
2020-11-23 21:30:00,3.181222219,0.0,3.181222219,3.181222219,0,3.181222219,0.0,0.0,0.0,131.44,72.061222219,-55.27,90.8162576178,3.181222219,0,3.181222219,68.88,-55.27,88.3132340026,124.11,71.201222219,14.82,72.7272056763,3.181222219,0,3.181222219,68.02,14.82,69.6157510913,131.79
2020-11-23 22:00:00,4.5348888844,0.0,4.5348888844,4.5348888844,0,4.5348888844,0.0,0.0,0.0,131.68,66.7048888844,-57.68,88.1846052385,4.5348888844,0,4.5348888844,62.17,-57.68,84.8061984763,124.66,66.0248888844,13.01,67.2944726719,4.5348888844,0,4.5348888844,61.49,13.01,62.8512545619,132.33
2020-11-23 22:30:00,3.9786666627000002,0.0,3.9786666627000002,3.9786666627000002,0,3.9786666627000002,0.0,0.0,0.0,131.53,62.4586666627,-59.15,86.0221340196,3.9786666627000002,0,3.9786666627000002,58.48,-59.15,83.1783198917,124.66,61.8486666627,11.6,62.9270813557,3.9786666627000002,0,3.9786666627000002,57.87,11.6,59.0211563763,132.33
2020-11-23 23:00:00,4.9637777728,0.0,4.9637777728,4.9637777728,0,4.9637777728,0.0,0.0,0.0,130.74,57.4537777728,-60.34,83.3177782971,4.9637777728,0,4.9637777728,52.49,-60.34,79.9757194403,124.15,57.0037777728,9.88,57.8536522648,4.9637777728,0,4.9637777728,52.04,9.88,52.9695761735,131.71
2020-11-23 23:30:00,4.5967777732,0.0,4.5967777732,4.5967777732,0,4.5967777732,0.0,0.0,0.0,131.32,55.0567777732,-61.19,82.3132120547,4.5967777732,0,4.5967777732,50.46,-61.19,79.3122165874,124.76,54.6567777732,9.7,55.5108399914,4.5967777732,0,4.5967777732,50.06,9.7,50.9911129512,132.34
2020-11-24 00:00:00,3.2637777745,0.0,3.2637777745,3.2637777745,0,3.2637777745,0.0,0.0,0.0,131.95,53.4037777745,-59.89,80.2419814099,3.2637777745,0,3.2637777745,50.14,-59.89,78.1078209912,125.23,53.0237777745,11.42,54.2396295109,3.2637777745,0,3.2637777745,49.76,11.42,51.05363846,132.82
2020-11-24 00:30:00,3.9413333294,0.0,3.9413333294,3.9413333294,0,3.9413333294,0.0,0.0,0.0,130.43,59.3213333294,-56.83,82.1502859884,3.9413333294,0,3.9413333294,55.38,-56.83,79.3510762372,123.48,58.7913333294,12.66,60.1389763352,3.9413333294,0,3.9413333294,54.85,12.66,56.2920784836,131.07
2020-11-24 01:00:00,3.1473333302,0.0,3.1473333302,3.1473333302,0,3.1473333302,0.0,0.0,0.0,130.15,59.9373333302,-56.88,82.6306137381,3.1473333302,0,3.1473333302,56.79,-56.88,80.3768530113,123.17,59.3673333302,12.37,60.6423710514,3.1473333302,0,3.1473333302,56.22,12.37,57.5647921911,130.81
2020-11-24 01:30:00,3.1478888857,0.0,3.1478888857,3.1478888857,0,3.1478888857,0.0,0.0,0.0,130.69,58.587888885699996,-57.18,81.8663125106,3.1478888857,0,3.1478888857,55.44,-57.18,79.6438698206,123.67,58.0578888857,12.64,59.4179102785,3.1478888857,0,3.1478888857,54.91,12.64,56.3460531005,131.31
2020-11-24 02:00:00,3.2027777746,0.0,3.2027777746,3.2027777746,0,3.2027777746,0.0,0.0,0.0,131.61,56.1427777746,-58.27,80.9160329987,3.2027777746,0,3.2027777746,52.94,-58.27,78.7276095153,124.69,55.6827777746,12.62,57.0949747412,3.2027777746,0,3.2027777746,52.48,12.62,53.9760576552,132.3
2020-11-24 02:30:00,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,132.31,54.8515555523,-59.81,81.1537383397,3.2215555523,0,3.2215555523,51.63,-59.81,79.0119801043,124.97,54.6615555523,7.18,55.1310988046,3.2215555523,0,3.2215555523,51.44,7.18,51.9386753778,132.58
2020-11-24 03:00:00,3.1907777746,0.0,3.1907777746,3.1907777746,0,3.1907777746,0.0,0.0,0.0,132.99,51.5907777746,-61.09,79.9599678051,3.1907777746,0,3.1907777746,48.4,-61.09,77.9393873468,124.43,52.1407777746,-7.6,52.6917517923,3.1907777746,0,3.1907777746,48.95,-7.6,49.5364764593,132.02
2020-11-24 03:30:00,3.1167777747,0.0,3.1167777747,3.1167777747,0,3.1167777747,0.0,0.0,0.0,132.47,49.6667777747,-61.06,78.7090364222,3.1167777747,0,3.1167777747,46.55,-61.06,76.780375748,124.01,50.2267777747,-7.99,50.858325824,3.1167777747,0,3.1167777747,47.11,-7.99,47.7827604895,131.53
2020-11-24 04:00:00,3.1763333302,0.0,3.1763333302,3.1763333302,0,3.1763333302,0.0,0.0,0.0,132.29,48.2263333302,-61.09,77.8316601806,3.1763333302,0,3.1763333302,45.05,-61.09,75.9044833985,123.83,48.7963333302,-8.2,49.4805229001,3.1763333302,0,3.1763333302,45.62,-8.2,46.3510992318,131.37
2020-11-24 04:30:00,3.3747777744,0.0,3.3747777744,3.3747777744,0,3.3747777744,0.0,0.0,0.0,132.06,47.5547777744,-60.68,77.0942234488,3.3747777744,0,3.3747777744,44.18,-60.68,75.0595416986,123.6,48.1147777744,-8.01,48.7769611628,3.3747777744,0,3.3747777744,44.74,-8.01,45.4513773169,131.13
2020-11-24 05:00:00,3.30733333,0.0,3.30733333,3.30733333,0,3.30733333,0.0,0.0,0.0,132.06,47.34733333,-60.77,77.0374121675,3.30733333,0,3.30733333,44.04,-60.77,75.0500799467,123.6,47.89733333,-8.18,48.5908112726,3.30733333,0,3.30733333,44.59,-8.18,45.3340986455,131.13
2020-11-24 05:30:00,3.0786666636,0.0,3.0786666636,3.0786666636,0,3.0786666636,0.0,0.0,0.0,132.06,48.6886666636,-60.12,77.3627860245,3.0786666636,0,3.0786666636,45.61,-60.12,75.4631466346,123.46,49.2586666636,-7.49,49.8248566629,3.0786666636,0,3.0786666636,46.18,-7.49,46.783463959,131.13
2020-11-24 06:00:00,3.3236666633,0.0,3.3236666633,3.3236666633,0,3.3236666633,0.0,0.0,0.0,131.92,50.9636666633,-59.66,78.4640740707,3.3236666633,0,3.3236666633,47.64,-59.66,76.3471361611,123.27,51.5336666633,-7.16,52.028688238,3.3236666633,0,3.3236666633,48.21,-7.16,48.7387905061,130.91
2020-11-24 06:30:00,6.3446666603,0.0,6.3446666603,6.3446666603,0,6.3446666603,0.0,0.0,0.0,132.17,57.8546666603,-57.6,81.6389763188,6.3446666603,0,6.3446666603,51.51,-57.6,77.2725054596,124.02,57.9646666603,3.2,58.052929134,6.3446666603,0,6.3446666603,51.62,3.2,51.7190912527,131.72
2020-11-24 07:00:00,6.9073333264,0.0,6.9073333264,6.9073333264,0,6.9073333264,0.0,0.0,0.0,133.12,61.0373333264,-57.2,83.6504396856,6.9073333264,0,6.9073333264,54.13,-57.2,78.752123146,124.02,61.6373333264,-3.94,61.7631318797,6.9073333264,0,6.9073333264,54.73,-3.94,54.8716365712,131.72
2020-11-24 07:30:00,7.3015555483,0.0,7.3015555483,7.3015555483,0,7.3015555483,0.0,0.0,0.0,132.06,67.9215555483,-52.32,85.7363406502,7.3015555483,0,7.3015555483,60.62,-52.32,80.0760063939,122.54,68.4915555483,-0.27,68.4920877286,7.3015555483,0,7.3015555483,61.19,-0.27,61.1905956827,130.25
2020-11-24 08:00:00,5.8926666608,0.0,5.8926666608,5.8926666608,0,5.8926666608,0.0,0.0,0.0,131.68,73.2526666608,-32.68,80.2118169157,5.8926666608,0,5.8926666608,67.36,-32.68,74.8688987497,122.54,73.5626666608,-5.08,73.73786223,5.8926666608,0,5.8926666608,67.67,-5.08,67.8604104025,130.36
2020-11-24 08:30:00,8.0227777698,0.0,8.0227777698,8.0227777698,0,8.0227777698,0.0,0.0,0.0,132.0,73.4427777698,-31.49,79.9090840051,8.0227777698,0,8.0227777698,65.42,-31.49,72.6043834765,123.0,73.7527777698,-5.68,73.9711743097,8.0227777698,0,8.0227777698,65.73,-5.68,65.9749596438,130.77
2020-11-24 09:00:00,7.5876666591,0.0,7.5876666591,7.5876666591,0,7.5876666591,0.0,0.0,0.0,131.84,74.8476666591,-30.88,80.9675713129,7.5876666591,0,7.5876666591,67.26,-30.88,74.0100128361,122.78,75.1776666591,-5.12,75.3518146052,7.5876666591,0,7.5876666591,67.59,-5.12,67.7836447825,130.52
2020-11-24 09:30:00,8.3977777694,0.0,8.3977777694,8.3977777694,0,8.3977777694,0.0,0.0,0.0,131.98,75.0977777694,-32.84,81.9642716426,8.3977777694,0,8.3977777694,66.7,-32.84,74.3461875283,123.15,75.4077777694,-6.93,75.7255429041,8.3977777694,0,8.3977777694,67.01,-6.93,67.3673882528,130.86
2020-11-24 10:00:00,7.0767777707,0.0,7.0767777707,7.0767777707,0,7.0767777707,0.0,0.0,0.0,132.17,75.4467777707,-32.02,81.9603359924,7.0767777707,0,7.0767777707,68.37,-32.02,75.4966045594,123.27,75.7667777707,-6.08,76.0103349141,7.0767777707,0,7.0767777707,68.69,-6.08,68.9585563944,130.97
2020-11-24 10:30:00,11.0331111001,0.0,11.0331111001,11.0331111001,0,11.0331111001,0.0,0.0,0.0,133.01,72.9131111001,-34.42,80.6291397095,11.0331111001,0,11.0331111001,61.88,-34.42,70.8086915569,124.36,73.2131111001,-8.11,73.6609240843,11.0331111001,0,11.0331111001,62.18,-8.11,62.7066543518,132.04
2020-11-24 11:00:00,12.9116666538,0.0,12.9116666538,12.9116666538,0,12.9116666538,0.0,0.0,0.0,132.85,70.7216666538,-35.56,79.1584975494,12.9116666538,0,12.9116666538,57.81,-35.56,67.87127301,124.36,71.0416666538,-9.22,71.6374678569,12.9116666538,0,12.9116666538,58.13,-9.22,58.8566504314,132.04
2020-11-24 11:30:00,13.9591110972,0.0,13.9591110972,13.9591110972,0,13.9591110972,0.0,0.0,0.0,132.85,72.6391110972,-34.28,80.3215964793,13.9591110972,0,13.9591110972,58.68,-34.28,67.9592583832,124.24,72.9691110972,-7.98,73.4041659193,13.9591110972,0,13.9591110972,59.01,-7.98,59.5471283942,131.91
2020-11-24 12:00:00,11.5996666551,0.0,11.5996666551,11.5996666551,0,11.5996666551,0.0,0.0,0.0,132.85,73.3696666551,-33.39,80.610173583,11.5996666551,0,11.5996666551,61.77,-33.39,70.2169851247,124.11,73.6996666551,-7.12,74.0427934715,11.5996666551,0,11.5996666551,62.1,-7.12,62.5068348263,131.76
2020-11-24 12:30:00,14.4456666522,0.0,14.4456666522,14.4456666522,0,14.4456666522,0.0,0.0,0.0,133.29,74.3456666522,-34.2,81.8347001581,14.4456666522,0,14.4456666522,59.9,-34.2,68.9757203659,124.58,74.6456666522,-7.74,75.0458736371,14.4456666522,0,14.4456666522,60.2,-7.74,60.6955319608,132.29
2020-11-24 13:00:00,13.8576666528,0.0,13.8576666528,13.8576666528,0,13.8576666528,0.0,0.0,0.0,133.29,75.5176666528,-35.07,83.2635747292,13.8576666528,0,13.8576666528,61.66,-35.07,70.9356081246,124.78,75.8576666528,-8.54,76.3368665195,13.8576666528,0,13.8576666528,62.0,-8.54,62.5853944623,132.44
2020-11-24 13:30:00,9.8731111012,0.0,9.8731111012,9.8731111012,0,9.8731111012,0.0,0.0,0.0,132.94,75.5331111012,-35.14,83.3070853687,9.8731111012,0,9.8731111012,65.66,-35.14,74.4718416584,124.33,75.8631111012,-8.77,76.3683476707,9.8731111012,0,9.8731111012,65.99,-8.77,66.5702110557,132.0
2020-11-24 14:00:00,6.4209999936,0.0,6.4209999936,6.4209999936,0,6.4209999936,0.0,0.0,0.0,132.87,78.4509999936,-33.63,85.3553530834,6.4209999936,0,6.4209999936,72.03,-33.63,79.4940110952,124.04,78.7909999936,-7.34,79.1321507353,6.4209999936,0,6.4209999936,72.37,-7.34,72.741270954,131.73
2020-11-24 14:30:00,4.0472222182,0.0,4.0472222182,4.0472222182,0,4.0472222182,0.0,0.0,0.0,132.55,77.7372222182,-32.64,84.311596582,4.0472222182,0,4.0472222182,73.69,-32.64,80.595196507,123.61,78.0672222182,-6.5,78.3373549774,4.0472222182,0,4.0472222182,74.02,-6.5,74.3048477557,131.27
2020-11-24 15:00:00,3.728777774,0.0,3.728777774,3.728777774,0,3.728777774,0.0,0.0,0.0,132.55,78.858777774,-32.72,85.3774281178,3.728777774,0,3.728777774,75.13,-32.72,81.9458070922,123.61,79.198777774,-6.6,79.473306216,3.728777774,0,3.728777774,75.47,-6.6,75.7580418174,131.27
2020-11-24 15:30:00,3.3155555522,0.0,3.3155555522,3.3155555522,0,3.3155555522,0.0,0.0,0.0,132.55,82.2055555522,-33.06,88.6042717009,3.3155555522,0,3.3155555522,78.89,-33.06,85.537101307,123.61,82.5455555522,-6.95,82.8376197233,3.3155555522,0,3.3155555522,79.23,-6.95,79.5342404251,131.27
2020-11-24 16:00:00,3.2996666634,0.0,3.2996666634,3.2996666634,0,3.2996666634,0.0,0.0,0.0,131.95,86.1496666634,-31.81,91.8348581216,3.2996666634,0,3.2996666634,82.85,-31.81,88.7468230417,122.93,86.4896666634,-5.96,86.6947751571,3.2996666634,0,3.2996666634,83.19,-5.96,83.4032235588,130.58
2020-11-24 16:30:00,3.240222219,0.0,3.240222219,3.240222219,0,3.240222219,0.0,0.0,0.0,131.4,92.960222219,-13.11,93.8801097944,3.240222219,0,3.240222219,89.72,-13.11,90.6727660326,122.93,93.100222219,-12.25,93.902683014,3.240222219,0,3.240222219,89.86,-12.25,90.69113573,130.58
2020-11-24 17:00:00,7.4947777703,0.0,7.4947777703,7.4947777703,0,7.4947777703,0.0,0.0,0.0,131.48,100.0647777703,-9.97,100.5602339407,7.4947777703,0,7.4947777703,92.57,-9.97,93.1053478593,123.1,100.1747777703,-13.36,101.061742026,7.4947777703,0,7.4947777703,92.68,-13.36,93.6379837459,130.82
2020-11-24 17:30:00,9.3746666573,0.0,9.3746666573,9.3746666573,0,9.3746666573,0.0,0.0,0.0,131.74,101.5246666573,-11.05,102.1242402169,9.3746666573,0,9.3746666573,92.15,-11.05,92.8101556943,123.49,101.6346666573,-14.47,102.6595653923,9.3746666573,0,9.3746666573,92.26,-14.47,93.3878391441,131.15
2020-11-24 18:00:00,9.5476666571,0.0,9.5476666571,9.5476666571,0,9.5476666571,0.0,0.0,0.0,131.74,101.1076666571,-11.69,101.7812180947,9.5476666571,0,9.5476666571,91.56,-11.69,92.3032485886,123.68,101.2076666571,-15.11,102.3293891811,9.5476666571,0,9.5476666571,91.66,-15.11,92.8970812243,131.35
2020-11-24 18:30:00,8.1342222141,0.0,8.1342222141,8.1342222141,0,8.1342222141,0.0,0.0,0.0,131.93,97.1842222141,-13.06,98.0578229789,8.1342222141,0,8.1342222141,89.05,-13.06,90.0025894072,123.94,97.2742222141,-16.52,98.6670396199,8.1342222141,0,8.1342222141,89.14,-16.52,90.6578733481,131.61
2020-11-24 19:00:00,7.7109999923,0.0,7.7109999923,7.7109999923,0,7.7109999923,0.0,0.0,0.0,132.22,92.9409999923,-14.68,94.0932084667,7.7109999923,0,7.7109999923,85.23,-14.68,86.4850004336,124.47,93.0309999923,-18.16,94.7868796805,7.7109999923,0,7.7109999923,85.32,-18.16,87.2312329387,132.15
2020-11-24 19:30:00,6.3262222159,0.0,6.3262222159,6.3262222159,0,6.3262222159,0.0,0.0,0.0,131.96,89.0162222159,-21.63,91.6064665708,6.3262222159,0,6.3262222159,82.69,-21.63,85.4721767595,124.0,89.1662222159,-16.08,90.604534016,6.3262222159,0,6.3262222159,82.84,-16.08,84.3862074038,131.65
2020-11-24 20:00:00,3.638666663,0.0,3.638666663,3.638666663,0,3.638666663,0.0,0.0,0.0,131.67,83.838666663,-44.91,95.1095690655,3.638666663,0,3.638666663,80.2,-44.91,91.9181597945,122.48,84.308666663,-4.1,84.408300981,3.638666663,0,3.638666663,80.67,-4.1,80.7741227127,130.14
2020-11-24 20:30:00,3.2708888856,0.0,3.2708888856,3.2708888856,0,3.2708888856,0.0,0.0,0.0,131.48,79.6108888856,-52.93,95.6006199204,3.2708888856,0,3.2708888856,76.34,-52.93,92.8944589306,122.01,80.1408888856,-1.22,80.1501744937,3.2708888856,0,3.2708888856,76.87,-1.22,76.8796806705,129.69
2020-11-24 21:00:00,3.2541111079,0.0,3.2541111079,3.2541111079,0,3.2541111079,0.0,0.0,0.0,131.7,76.7441111079,-54.82,94.3127297332,3.2541111079,0,3.2541111079,73.49,-54.82,91.6843089083,122.44,77.2741111079,-2.76,77.3233848684,3.2541111079,0,3.2541111079,74.02,-2.76,74.0714384901,130.08
2020-11-24 21:30:00,3.8641111072000003,0.0,3.8641111072000003,3.8641111072000003,0,3.8641111072000003,0.0,0.0,0.0,131.95,72.3141111072,-56.37,91.689190013,3.8641111072000003,0,3.8641111072000003,68.45,-56.37,88.6734424729,122.86,72.8441111072,-4.0,72.9538520094,3.8641111072000003,0,3.8641111072000003,68.98,-4.0,69.0958783141,130.49
2020-11-24 22:00:00,3.7461111074,0.0,3.7461111074,3.7461111074,0,3.7461111074,0.0,0.0,0.0,132.3,67.2761111074,-59.04,89.5086405088,3.7461111074,0,3.7461111074,63.53,-59.04,86.72821052,123.54,67.8261111074,-6.25,68.1134630448,3.7461111074,0,3.7461111074,64.08,-6.25,64.3840733412,131.15
2020-11-24 22:30:00,5.2723333281,0.0,5.2723333281,5.2723333281,0,5.2723333281,0.0,0.0,0.0,132.74,63.0123333281,-60.67,87.4722987662,5.2723333281,0,5.2723333281,57.74,-60.67,83.7541431811,124.09,63.5623333281,-7.39,63.9904861531,5.2723333281,0,5.2723333281,58.29,-7.39,58.7565843119,131.68
2020-11-24 23:00:00,4.5732222176,0.0,4.5732222176,4.5732222176,0,4.5732222176,0.0,0.0,0.0,131.53,58.5932222176,-60.39,84.1434358096,4.5732222176,0,4.5732222176,54.02,-60.39,81.0253818257,123.1,59.1332222176,-8.09,59.6840520562,4.5732222176,0,4.5732222176,54.56,-8.09,55.1565200135,130.5
2020-11-24 23:30:00,3.2384444412,0.0,3.2384444412,3.2384444412,0,3.2384444412,0.0,0.0,0.0,131.61,56.1884444412,-60.57,82.6188004556,3.2384444412,0,3.2384444412,52.95,-60.57,80.4513977504,123.18,56.7184444412,-8.19,57.3067015264,3.2384444412,0,3.2384444412,53.48,-8.19,54.1034795554,130.59
2020-11-25 00:00:00,3.2345555523,0.0,3.2345555523,3.2345555523,0,3.2345555523,0.0,0.0,0.0,131.03,53.7845555523,-61.0,81.3251401226,3.2345555523,0,3.2345555523,50.55,-61.0,79.2231184693,122.72,54.3245555523,-9.04,55.0715801113,3.2345555523,0,3.2345555523,51.09,-9.04,51.8836168747,130.16
2020-11-25 00:30:00,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,130.2,61.0129999969,-59.23,85.0339877262,3.1229999969,0,3.1229999969,57.89,-59.23,82.8217664627,123.24,60.6129999969,7.04,61.0204668011,3.1229999969,0,3.1229999969,57.49,7.04,57.9194414683,130.85
2020-11-25 01:00:00,4.1941111069,0.0,4.1941111069,4.1941111069,0,4.1941111069,0.0,0.0,0.0,130.2,62.6541111069,-59.61,86.4805743424,4.1941111069,0,4.1941111069,58.46,-59.61,83.4920577061,123.54,62.0541111069,10.04,62.8610714614,4.1941111069,0,4.1941111069,57.86,10.04,58.7246217527,131.16
2020-11-25 01:30:00,5.2244444392,0.0,5.2244444392,5.2244444392,0,5.2244444392,0.0,0.0,0.0,130.2,61.4144444392,-60.23,86.0196889426,5.2244444392,0,5.2244444392,56.19,-60.23,82.3709232679,123.74,60.8344444392,9.55,61.5794781581,5.2244444392,0,5.2244444392,55.61,9.55,56.4240604707,131.26
2020-11-25 02:00:00,4.6945555509,0.0,4.6945555509,4.6945555509,0,4.6945555509,0.0,0.0,0.0,130.59,58.3445555509,-61.59,84.837581663,4.6945555509,0,4.6945555509,53.65,-61.59,81.6801726247,124.21,57.8645555509,8.67,58.5104750374,4.6945555509,0,4.6945555509,53.17,8.67,53.872235892,131.75
2020-11-25 02:30:00,3.0659999969,0.0,3.0659999969,3.0659999969,0,3.0659999969,0.0,0.0,0.0,130.9,58.3159999969,-62.47,85.4590940488,3.0659999969,0,3.0659999969,55.25,-62.47,83.3970227286,124.56,57.8059999969,8.22,58.3875160942,3.0659999969,0,3.0659999969,54.74,8.22,55.3537351947,132.08
2020-11-25 03:00:00,3.0414444414,0.0,3.0414444414,3.0414444414,0,3.0414444414,0.0,0.0,0.0,131.39,56.3814444414,-63.61,85.0005845703,3.0414444414,0,3.0414444414,53.34,-63.61,83.0143824888,125.21,55.9014444414,7.7,56.4292609436,3.0414444414,0,3.0414444414,52.86,7.7,53.4178771574,132.71
2020-11-25 03:30:00,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,131.68,53.9984444414,-64.63,84.2191718203,3.0484444414,0,3.0484444414,50.95,-64.63,82.2978699603,125.56,53.5884444414,7.09,54.0554296778,3.0484444414,0,3.0484444414,50.54,7.09,51.0348870872,133.06
2020-11-25 04:00:00,3.0294444414,0.0,3.0294444414,3.0294444414,0,3.0294444414,0.0,0.0,0.0,131.97,50.9794444414,-65.56,83.0482832788,3.0294444414,0,3.0294444414,47.95,-65.56,81.2238641041,124.96,51.0694444414,-2.99,51.1568984161,3.0294444414,0,3.0294444414,48.04,-2.99,48.1329585627,132.45
2020-11-25 04:30:00,3.1067777747,0.0,3.1067777747,3.1067777747,0,3.1067777747,0.0,0.0,0.0,131.97,49.1767777747,-65.51,81.9140743236,3.1067777747,0,3.1067777747,46.07,-65.51,80.0874834166,124.13,49.7267777747,-12.4,51.2495114889,3.1067777747,0,3.1067777747,46.62,-12.4,48.2408996599,131.67
2020-11-25 05:00:00,5.0084444394,0.0,5.0084444394,5.0084444394,0,5.0084444394,0.0,0.0,0.0,131.97,49.4084444394,-65.54,82.0773170975,5.0084444394,0,5.0084444394,44.4,-65.54,79.1634486363,124.01,49.9584444394,-12.41,51.4767352384,5.0084444394,0,5.0084444394,44.95,-12.41,46.6316480515,131.67
2020-11-25 05:30:00,3.1568888857,0.0,3.1568888857,3.1568888857,0,3.1568888857,0.0,0.0,0.0,131.79,51.3768888857,-65.06,82.8998691891,3.1568888857,0,3.1568888857,48.22,-65.06,80.9813064849,123.81,51.9368888857,-12.13,53.334579094,3.1568888857,0,3.1568888857,48.78,-12.13,50.2655478434,131.38
2020-11-25 06:00:00,3.0884444414,0.0,3.0884444414,3.0884444414,0,3.0884444414,0.0,0.0,0.0,132.24,54.9384444414,-64.56,84.7716124516,3.0884444414,0,3.0884444414,51.85,-64.56,82.8034787917,124.13,55.4884444414,-11.32,56.6313505624,3.0884444414,0,3.0884444414,52.4,-11.32,53.608790324,131.73
2020-11-25 06:30:00,4.4917777733,0.0,4.4917777733,4.4917777733,0,4.4917777733,0.0,0.0,0.0,132.31,61.0017777733,-59.06,84.9075997276,4.4917777733,0,4.4917777733,56.51,-59.06,81.7402208218,123.52,61.5617777733,-6.22,61.8752041015,4.4917777733,0,4.4917777733,57.07,-6.22,57.4079550237,131.18
2020-11-25 07:00:00,3.0547777747,0.0,3.0547777747,3.0547777747,0,3.0547777747,0.0,0.0,0.0,131.89,67.1947777747,-55.35,87.0560776752,3.0547777747,0,3.0547777747,64.14,-55.35,84.7204939787,122.72,67.7647777747,-3.15,67.8379510809,3.0547777747,0,3.0547777747,64.71,-3.15,64.7866236194,130.42
2020-11-25 07:30:00,4.7064444397,0.0,4.7064444397,4.7064444397,0,4.7064444397,0.0,0.0,0.0,131.89,74.0264444397,-50.62,89.6788652715,4.7064444397,0,4.7064444397,69.32,-50.62,85.8349975243,122.57,74.4164444397,2.38,74.4544935048,4.7064444397,0,4.7064444397,69.71,2.38,69.7506164847,130.3
2020-11-25 08:00:00,2.9638888859,0.0,2.9638888859,2.9638888859,0,2.9638888859,0.0,0.0,0.0,130.87,78.6138888859,-6.57,78.8879485458,2.9638888859,0,2.9638888859,75.65,-6.57,75.9347575225,124.08,79.3538888859,-21.09,82.1086340242,2.9638888859,0,2.9638888859,76.39,-21.09,79.2478403491,131.81
2020-11-25 08:30:00,4.9758888839,0.0,4.9758888839,4.9758888839,0,4.9758888839,0.0,0.0,0.0,130.69,80.8258888839,-2.43,80.8624091521,4.9758888839,0,4.9758888839,75.85,-2.43,75.888914869,123.57,81.8158888839,-23.78,85.2016905576,4.9758888839,0,4.9758888839,76.84,-23.78,80.4355269766,131.29
2020-11-25 09:00:00,8.1543333252,0.0,8.1543333252,8.1543333252,0,8.1543333252,0.0,0.0,0.0,131.25,78.2243333252,-3.69,78.3113173441,8.1543333252,0,8.1543333252,70.07,-3.69,70.167093427,124.35,79.1443333252,-25.3,83.0898038118,8.1543333252,0,8.1543333252,70.99,-25.3,75.3635860346,132.04
2020-11-25 09:30:00,8.0238888809,0.0,8.0238888809,8.0238888809,0,8.0238888809,0.0,0.0,0.0,131.25,80.1938888809,-2.88,80.2455868808,8.0238888809,0,8.0238888809,72.17,-2.88,72.227441461,124.19,81.1538888809,-24.43,84.7512748015,8.0238888809,0,8.0238888809,73.13,-24.43,77.1026705115,131.86
2020-11-25 10:00:00,9.8058888791,0.0,9.8058888791,9.8058888791,0,9.8058888791,0.0,0.0,0.0,131.4,78.1258888791,-3.55,78.2065023713,9.8058888791,0,9.8058888791,68.32,-3.55,68.4121692391,124.54,78.9858888791,-25.22,82.914528534,9.8058888791,0,9.8058888791,69.18,-25.22,73.6336933747,132.21
2020-11-25 10:30:00,13.3474444311,0.0,13.3474444311,13.3474444311,0,13.3474444311,0.0,0.0,0.0,131.73,75.7874444311,-14.64,77.1885116672,13.3474444311,0,13.3474444311,62.44,-14.64,64.1333236313,124.61,76.0374444311,-22.22,79.2175571172,13.3474444311,0,13.3474444311,62.69,-22.22,66.5113862433,132.21
2020-11-25 11:00:00,14.3198888746,0.0,14.3198888746,14.3198888746,0,14.3198888746,0.0,0.0,0.0,131.73,75.0398888746,-30.05,80.8330837115,14.3198888746,0,14.3198888746,60.72,-30.05,67.7489549735,123.9,74.4798888746,-14.68,75.9128200423,14.3198888746,0,14.3198888746,60.16,-14.68,61.9251806618,131.48
2020-11-25 11:30:00,13.8277777639,0.0,13.8277777639,13.8277777639,0,13.8277777639,0.0,0.0,0.0,131.73,74.907777764,-30.48,80.87153745,13.8277777639,0,13.8277777639,61.08,-30.48,68.2627043121,124.01,74.377777764,-15.1,75.8950843277,13.8277777639,0,13.8277777639,60.55,-15.1,62.4044269263,131.58
2020-11-25 12:00:00,15.1586666515,0.0,15.1586666515,15.1586666515,0,15.1586666515,0.0,0.0,0.0,131.96,71.5586666515,-31.4,78.1447552491,15.1586666515,0,15.1586666515,56.4,-31.4,64.5516847185,124.26,71.0886666515,-15.97,72.8604105553,15.1586666515,0,15.1586666515,55.93,-15.97,58.1653315988,131.86
2020-11-25 12:30:00,12.2708888766,0.0,12.2708888766,12.2708888766,0,12.2708888766,0.0,0.0,0.0,131.74,73.1808888766,-29.67,78.9667740051,12.2708888766,0,12.2708888766,60.91,-29.67,67.7520258,123.82,72.6508888766,-14.35,74.0545350034,12.2708888766,0,12.2708888766,60.38,-14.35,62.0617990393,131.48
2020-11-25 13:00:00,12.689666654,0.0,12.689666654,12.689666654,0,12.689666654,0.0,0.0,0.0,132.22,73.439666654,-29.54,79.1580459476,12.689666654,0,12.689666654,60.75,-29.54,67.5512701583,124.33,72.899666654,-14.11,74.2526329382,12.689666654,0,12.689666654,60.21,-14.11,61.8412176465,131.89
2020-11-25 13:30:00,14.4806666522,0.0,14.4806666522,14.4806666522,0,14.4806666522,0.0,0.0,0.0,132.88,73.7206666522,-29.7,79.4784668426,14.4806666522,0,14.4806666522,59.24,-29.7,66.2681492121,124.97,73.2006666522,-14.13,74.5519583802,14.4806666522,0,14.4806666522,58.72,-14.13,60.3961530232,132.51
2020-11-25 14:00:00,13.2149999868,0.0,13.2149999868,13.2149999868,0,13.2149999868,0.0,0.0,0.0,133.08,72.6849999868,-29.98,78.6251208144,13.2149999868,0,13.2149999868,59.47,-29.98,66.5994091565,125.16,72.1749999868,-14.36,73.5896747044,13.2149999868,0,13.2149999868,58.96,-14.36,60.6835331865,132.66
2020-11-25 14:30:00,10.7259999893,0.0,10.7259999893,10.7259999893,0,10.7259999893,0.0,0.0,0.0,133.08,72.8459999893,-30.22,78.8656332913,10.7259999893,0,10.7259999893,62.12,-30.22,69.0806977382,125.24,72.3159999893,-14.58,73.7711342901,10.7259999893,0,10.7259999893,61.59,-14.58,63.2922151611,132.66
2020-11-25 15:00:00,8.172222214,0.0,8.172222214,8.172222214,0,8.172222214,0.0,0.0,0.0,133.08,74.6922222141,-30.31,80.6078417976,8.172222214,0,8.172222214,66.52,-30.31,73.0999760602,125.16,74.0922222141,-14.68,75.5325081843,8.172222214,0,8.172222214,65.92,-14.68,67.5347969568,132.66
2020-11-25 15:30:00,5.9105555496,0.0,5.9105555496,5.9105555496,0,5.9105555496,0.0,0.0,0.0,132.8,78.4205555496,-30.72,84.2229299699,5.9105555496,0,5.9105555496,72.51,-30.72,78.749085709,124.95,77.7305555496,-15.09,79.1817363163,5.9105555496,0,5.9105555496,71.82,-15.09,73.3881495883,132.44
2020-11-25 16:00:00,6.8621111042,0.0,6.8621111042,6.8621111042,0,6.8621111042,0.0,0.0,0.0,132.47,84.9221111042,-30.7,90.3009133642,6.8621111042,0,6.8621111042,78.06,-30.7,83.8799952313,124.59,84.1221111042,-15.14,85.473675343,6.8621111042,0,6.8621111042,77.26,-15.14,78.72945573289999,132.06
2020-11-25 16:30:00,7.8732216978,0.0,7.8732216978,7.8732216978,0,7.8732216978,0.0,0.0,0.0,132.1,90.9732216978,-29.11,95.5171145192,7.8732216978,0,7.8732216978,83.1,-29.11,88.0511334396,124.04,90.1032216978,-13.68,91.1357940675,7.8732216978,0,7.8732216978,82.23,-13.68,83.3601541505,131.51
2020-11-25 17:00:00,17.5933286862,0.0,17.5933286862,17.5933286862,0,17.5933286862,0.0,0.0,0.0,131.66,105.1033286862,-25.37,108.1219062027,17.5933286862,0,17.5933286862,87.51,-25.37,91.1133195532,123.16,104.1533286862,-10.16,104.6477017254,17.5933286862,0,17.5933286862,86.56,-10.16,87.1542265183,130.66
2020-11-25 17:30:00,18.3978839731,0.0,18.3978839731,18.3978839731,0,18.3978839731,0.0,0.0,0.0,131.26,110.4278839731,-23.07,112.8119783479,18.3978839731,0,18.3978839731,92.03,-23.07,94.8775305328,122.45,109.3978839731,-8.04,109.6929287501,18.3978839731,0,18.3978839731,91.0,-8.04,91.354483196,129.97
2020-11-25 18:00:00,14.0560218385,0.0,14.0560218385,14.0560218385,0,14.0560218385,0.0,0.0,0.0,131.26,107.9360218385,-23.07,110.3739539489,14.0560218385,0,14.0560218385,93.88,-23.07,96.6730536396,122.35,106.8660218385,-8.02,107.166538731,14.0560218385,0,14.0560218385,92.81,-8.02,93.155872064,129.97
2020-11-25 18:30:00,11.7873333215,0.0,11.7873333215,11.7873333215,0,11.7873333215,0.0,0.0,0.0,131.43,104.6573333215,-24.74,107.5417361678,11.7873333215,0,11.7873333215,92.87,-24.74,96.1088159328,122.8,103.5973333215,-9.6,104.0411816125,11.7873333215,0,11.7873333215,91.81,-9.6,92.3105416515,130.33
2020-11-25 19:00:00,10.0634444344,0.0,10.0634444344,10.0634444344,0,10.0634444344,0.0,0.0,0.0,131.73,103.0934444344,-25.32,106.1572450912,10.0634444344,0,10.0634444344,93.03,-25.32,96.4141239653,123.1,102.0534444344,-10.1,102.5520137341,10.0634444344,0,10.0634444344,91.99,-10.1,92.5428014488,130.67
2020-11-25 19:30:00,7.174222215,0.0,7.174222215,7.174222215,0,7.174222215,0.0,0.0,0.0,132.12,98.354222215,-26.55,101.8747050427,7.174222215,0,7.174222215,91.18,-26.55,94.9668094652,123.63,97.334222215,-11.19,97.975338296,7.174222215,0,7.174222215,90.16,-11.19,90.8517567249,131.22
2020-11-25 20:00:00,2.9116666638,0.0,2.9116666638,2.9116666638,0,2.9116666638,0.0,0.0,0.0,132.3,92.9116666638,-36.92,99.9783186608,2.9116666638,0,2.9116666638,90.0,-36.92,97.2783963684,123.76,92.0116666638,-9.66,92.5173627069,2.9116666638,0,2.9116666638,89.1,-9.66,89.6221267322,131.22
2020-11-25 20:30:00,2.8397777749,0.0,2.8397777749,2.8397777749,0,2.8397777749,0.0,0.0,0.0,132.22,87.7497777749,-56.57,104.4039673554,2.8397777749,0,2.8397777749,84.91,-56.57,102.028785154,122.96,87.1597777749,-2.68,87.2009705323,2.8397777749,0,2.8397777749,84.32,-2.68,84.3625793821,130.48
2020-11-25 21:00:00,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,131.74,82.7856666638,-64.55,104.9769932174,2.8656666638,0,2.8656666638,79.92,-64.55,102.7322193861,122.56,82.5256666638,2.0,82.5498979909,2.8656666638,0,2.8656666638,79.66,2.0,79.6851027483,130.1
2020-11-25 21:30:00,2.8951111082,0.0,2.8951111082,2.8951111082,0,2.8951111082,0.0,0.0,0.0,130.93,73.9351111082,-49.77,89.1260542972,2.8951111082,0,2.8951111082,71.04,-49.77,86.7394633371,123.14,74.0751111082,2.58,74.1200275613,2.8951111082,0,2.8951111082,71.18,2.58,71.2267421689,130.75
2020-11-25 22:00:00,2.8775555527,0.0,2.8775555527,2.8775555527,0,2.8775555527,0.0,0.0,0.0,130.46,67.4975555527,-50.88,84.5262941669,2.8775555527,0,2.8775555527,64.62,-50.88,82.2466947664,122.89,67.6975555527,1.17,67.7076652072,2.8775555527,0,2.8775555527,64.82,1.17,64.8305583811,130.5
2020-11-25 22:30:00,2.9214444415000003,0.0,2.9214444415000003,2.9214444415000003,0,2.9214444415000003,0.0,0.0,0.0,130.93,63.2414444415,-52.15,81.9701335552,2.9214444415000003,0,2.9214444415000003,60.32,-52.15,79.7378511123,123.5,63.4714444415,0.38,63.4725819507,2.9214444415000003,0,2.9214444415000003,60.55,0.38,60.5511923912,131.09
2020-11-25 23:00:00,3.3947777744,0.0,3.3947777744,3.3947777744,0,3.3947777744,0.0,0.0,0.0,130.68,58.7847777744,-52.96,79.1227634628,3.3947777744,0,3.3947777744,55.39,-52.96,76.634285408,123.41,59.0147777744,-0.59,59.017726962,3.3947777744,0,3.3947777744,55.62,-0.59,55.623129182,130.93
2020-11-25 23:30:00,3.2909999967,0.0,3.2909999967,3.2909999967,0,3.2909999967,0.0,0.0,0.0,131.45,56.1009999967,-54.99,78.5571276246,3.2909999967,0,3.2909999967,52.81,-54.99,76.2416959413,124.37,56.3809999967,-1.92,56.4136823885,3.2909999967,0,3.2909999967,53.09,-1.92,53.124707058,131.9
2020-11-26 00:00:00,3.0087777748,0.0,3.0087777748,3.0087777748,0,3.0087777748,0.0,0.0,0.0,132.03,53.9087777748,-55.1,77.0854481804,3.0087777748,0,3.0087777748,50.9,-55.1,75.012132352,124.9,54.1987777748,-1.5899999999999999,54.2220952406,3.0087777748,0,3.0087777748,51.19,-1.5899999999999999,51.2146873465,132.44
2020-11-26 00:30:00,2.9007777749,0.0,2.9007777749,2.9007777749,0,2.9007777749,0.0,0.0,0.0,131.17,60.4307777749,-49.13,77.8821918186,2.9007777749,0,2.9007777749,57.53,-49.13,75.6535379212,123.48,60.6707777749,3.23,60.7566965511,2.9007777749,0,2.9007777749,57.77,3.23,57.8602264081,130.97
2020-11-26 01:00:00,2.8114444416,0.0,2.8114444416,2.8114444416,0,2.8114444416,0.0,0.0,0.0,130.59,60.6614444416,-51.01,79.258002383,2.8114444416,0,2.8114444416,57.85,-51.01,77.1274438835,123.15,60.8914444416,1.11,60.9015607861,2.8114444416,0,2.8114444416,58.08,1.11,58.0906059531,130.66
2020-11-26 01:30:00,2.7902222194,0.0,2.7902222194,2.7902222194,0,2.7902222194,0.0,0.0,0.0,130.86,59.1702222194,-53.0,79.4362335304,2.7902222194,0,2.7902222194,56.38,-53.0,77.3802584643,123.59,59.4002222194,-0.6000000000000001,59.4032524338,2.7902222194,0,2.7902222194,56.61,-0.6000000000000001,56.6131795609,131.1
2020-11-26 02:00:00,2.916888886,0.0,2.916888886,2.916888886,0,2.916888886,0.0,0.0,0.0,131.32,56.846888886,-54.0,78.4064332566,2.916888886,0,2.916888886,53.93,-54.0,76.3180509447,124.1,57.106888886,-1.16,57.1186690867,2.916888886,0,2.916888886,54.19,-1.16,54.2024141529,131.67
2020-11-26 02:30:00,3.0377777747,0.0,3.0377777747,3.0377777747,0,3.0377777747,0.0,0.0,0.0,131.77,56.4577777747,-54.86,78.7216632907,3.0377777747,0,3.0377777747,53.42,-54.86,76.572292639,124.61,56.7277777747,-1.6400000000000001,56.7514790227,3.0377777747,0,3.0377777747,53.69,-1.6400000000000001,53.715041655,132.18
2020-11-26 03:00:00,3.0015555526,0.0,3.0015555526,3.0015555526,0,3.0015555526,0.0,0.0,0.0,132.0,54.8315555526,-55.97,78.3526667339,3.0015555526,0,3.0015555526,51.83,-55.97,76.2823033213,124.84,54.8715555526,-2.2,54.915640839,3.0015555526,0,3.0015555526,51.87,-2.2,51.9166341359,132.46
2020-11-26 03:30:00,2.8794444416,0.0,2.8794444416,2.8794444416,0,2.8794444416,0.0,0.0,0.0,132.36,52.7494444416,-56.59,77.3623421885,2.8794444416,0,2.8794444416,49.87,-56.59,75.4284097671,125.27,53.0494444416,-2.74,53.120157714,2.8794444416,0,2.8794444416,50.17,-2.74,50.2447658966,132.85
2020-11-26 04:00:00,2.8483333305,0.0,2.8483333305,2.8483333305,0,2.8483333305,0.0,0.0,0.0,132.62,51.8383333305,-53.25,74.3153772949,2.8483333305,0,2.8483333305,48.99,-53.25,72.3573258212,125.27,52.1183333305,0.54,52.1211307355,2.8483333305,0,2.8483333305,49.27,0.54,49.2729591155,132.85
2020-11-26 04:30:00,4.4899999955,0.0,4.4899999955,4.4899999955,0,4.4899999955,0.0,0.0,0.0,132.88,51.1699999955,-53.4,73.9589676749,4.4899999955,0,4.4899999955,46.68,-53.4,70.9265986778,125.42,51.4899999955,0.59,51.4933801526,4.4899999955,0,4.4899999955,47.0,0.59,47.0037030456,133.02
2020-11-26 05:00:00,4.2639999957,0.0,4.2639999957,4.2639999957,0,4.2639999957,0.0,0.0,0.0,132.73,51.0039999957,-53.43,73.8659117291,4.2639999957,0,4.2639999957,46.74,-53.43,70.9886786748,125.35,51.2939999957,0.49,51.296340372,4.2639999957,0,4.2639999957,47.03,0.49,47.0325525567,133.02
2020-11-26 05:30:00,3.1377777746,0.0,3.1377777746,3.1377777746,0,3.1377777746,0.0,0.0,0.0,132.91,53.1277777746,-53.41,75.3338494388,3.1377777746,0,3.1377777746,49.99,-53.41,73.154823491,125.51,53.4077777746,0.64,53.4116122845,3.1377777746,0,3.1377777746,50.27,0.64,50.2740738353,133.13
2020-11-26 06:00:00,3.0187777748,0.0,3.0187777748,3.0187777748,0,3.0187777748,0.0,0.0,0.0,132.71,57.2887777748,-52.8,77.9092039423,3.0187777748,0,3.0187777748,54.27,-52.8,75.7170581837,125.22,57.5487777748,1.0,57.5574654008,3.0187777748,0,3.0187777748,54.53,1.0,54.5391684938,132.77
2020-11-26 06:30:00,7.2059999928,0.0,7.2059999928,7.2059999928,0,7.2059999928,0.0,0.0,0.0,132.1,68.4959999928,-53.02,86.6188340663,7.2059999928,0,7.2059999928,61.29,-53.02,81.0406348692,124.62,68.7159999928,0.56,68.7182818107,7.2059999928,0,7.2059999928,61.51,0.56,61.5125491262,132.26
2020-11-26 07:00:00,7.3358888816,0.0,7.3358888816,7.3358888816,0,7.3358888816,0.0,0.0,0.0,132.03,73.7358888816,-52.23,90.3601361727,7.3358888816,0,7.3358888816,66.4,-52.23,84.4803699092,124.47,73.9258888816,1.22,73.9359550349,7.3358888816,0,7.3358888816,66.59,1.22,66.6011749146,132.14
2020-11-26 07:30:00,4.4985555511,0.0,4.4985555511,4.4985555511,0,4.4985555511,0.0,0.0,0.0,131.29,82.4485555511,-47.15,94.9783491774,4.4985555511,0,4.4985555511,77.95,-47.15,91.1006311723,123.1,82.5685555511,5.27,82.7365654701,4.4985555511,0,4.4985555511,78.07,5.27,78.2476696139,130.8
2020-11-26 08:00:00,5.7488888831,0.0,5.7488888831,5.7488888831,0,5.7488888831,0.0,0.0,0.0,130.86,85.6388888831,-46.38,97.3915996847,5.7488888831,0,5.7488888831,79.89,-46.38,92.3770344837,122.58,85.7688888831,5.61,85.9521634413,5.7488888831,0,5.7488888831,80.02,5.61,80.2164104158,130.3
2020-11-26 08:30:00,9.892888879000001,0.0,9.892888879000001,9.892888879000001,0,9.892888879000001,0.0,0.0,0.0,131.04,88.022888879,-18.09,89.8625454047,9.892888879000001,0,9.892888879000001,78.13,-18.09,80.1969139057,124.12,87.842888879,-7.13,88.1317764862,9.892888879000001,0,9.892888879000001,77.95,-7.13,78.2754073768,131.89
2020-11-26 09:00:00,12.1292222101,0.0,12.1292222101,12.1292222101,0,12.1292222101,0.0,0.0,0.0,131.25,88.1692222101,-9.54,88.6838392557,12.1292222101,0,12.1292222101,76.04,-9.54,76.6361089826,124.93,87.9292222101,-12.48,88.8104640145,12.1292222101,0,12.1292222101,75.8,-12.48,76.8205076786,132.67
2020-11-26 09:30:00,10.897777766899999,0.0,10.897777766899999,10.897777766899999,0,10.897777766899999,0.0,0.0,0.0,131.25,90.5977777669,-8.0,90.9503014635,10.897777766899999,0,10.897777766899999,79.7,-8.0,80.1004993742,124.74,90.3577777669,-10.92,91.0152426958,10.897777766899999,0,10.897777766899999,79.46,-10.92,80.2068450944,132.46
2020-11-26 10:00:00,15.4527105001,0.0,15.4527105001,15.4527105001,0,15.4527105001,0.0,0.0,0.0,131.48,89.1627105001,-8.93,89.6087821797,15.4527105001,0,15.4527105001,73.71,-8.93,74.2489663228,125.2,88.9627105001,-11.89,89.7537517852,15.4527105001,0,15.4527105001,73.51,-11.89,74.4653758468,132.89
2020-11-26 10:30:00,23.5035506542,0.0,23.5035506542,23.5035506542,0,23.5035506542,0.0,0.0,0.0,132.15,86.0535506542,-17.08,87.7322060602,23.5035506542,0,23.5035506542,62.55,-17.08,64.8400254472,125.2,86.1035506542,-20.9,88.603789057,23.5035506542,0,23.5035506542,62.6,-20.9,65.9967423438,132.89
2020-11-26 11:00:00,24.0565506241,0.0,24.0565506241,24.0565506241,0,24.0565506241,0.0,0.0,0.0,132.38,82.8965506241,-17.81,84.7881725559,24.0565506241,0,24.0565506241,58.84,-17.81,61.4763507375,125.2,82.9765506241,-21.42,85.6966997817,24.0565506241,0,24.0565506241,58.92,-21.42,62.6927651328,132.89
2020-11-26 11:30:00,24.0081061343,0.0,24.0081061343,24.0081061343,0,24.0081061343,0.0,0.0,0.0,132.25,83.2681061343,-16.55,84.8968786187,24.0081061343,0,24.0081061343,59.26,-16.55,61.5276368797,124.95,83.3381061343,-20.14,85.7371537552,24.0081061343,0,24.0081061343,59.33,-20.14,62.6551554144,132.63
2020-11-26 12:00:00,26.341106162,0.0,26.341106162,26.341106162,0,26.341106162,0.0,0.0,0.0,131.91,88.571106162,-18.21,90.4236968209,26.341106162,0,26.341106162,62.23,-18.21,64.8396252303,124.82,88.651106162,-21.79,91.2897733799,26.341106162,0,26.341106162,62.31,-21.79,66.0101522495,132.47
2020-11-26 12:30:00,27.9383284443,0.0,27.9383284443,27.9383284443,0,27.9383284443,0.0,0.0,0.0,132.08,88.9183284443,-17.58,90.6395362594,27.9383284443,0,27.9383284443,60.98,-17.58,63.4635076245,124.94,89.0283284443,-21.18,91.5130354954,27.9383284443,0,27.9383284443,61.09,-21.18,64.6574087016,132.57
2020-11-26 13:00:00,27.3484395574,0.0,27.3484395574,27.3484395574,0,27.3484395574,0.0,0.0,0.0,132.35,87.5184395574,-17.46,89.2430885983,27.3484395574,0,27.3484395574,60.17,-17.46,62.6520590244,125.21,87.5984395574,-21.08,90.0991288132,27.3484395574,0,27.3484395574,60.25,-21.08,63.8312533169,132.76
2020-11-26 13:30:00,19.561088547,0.0,19.561088547,19.561088547,0,19.561088547,0.0,0.0,0.0,132.43,85.791088547,-17.77,87.6121211596,19.561088547,0,19.561088547,66.23,-17.77,68.5724857359,125.32,85.881088547,-21.37,88.4999337289,19.561088547,0,19.561088547,66.32,-21.37,69.677968541,132.85
2020-11-26 14:00:00,17.0111110941,0.0,17.0111110941,17.0111110941,0,17.0111110941,0.0,0.0,0.0,132.43,85.9711110941,-17.99,87.8332058094,17.0111110941,0,17.0111110941,68.96,-17.99,71.2679570354,125.4,86.0711110941,-21.57,88.7327508025,17.0111110941,0,17.0111110941,69.06,-21.57,72.3501796819,132.85
2020-11-26 14:30:00,14.2627777635,0.0,14.2627777635,14.2627777635,0,14.2627777635,0.0,0.0,0.0,132.43,87.5127777635,-18.23,89.3913819777,14.2627777635,0,14.2627777635,73.25,-18.23,75.4844050119,125.4,87.5927777635,-21.79,90.2623887138,14.2627777635,0,14.2627777635,73.33,-21.79,76.4989738493,132.85
2020-11-26 15:00:00,9.5267777683,0.0,9.5267777683,9.5267777683,0,9.5267777683,0.0,0.0,0.0,132.51,94.2267777683,-17.27,95.7963389101,9.5267777683,0,9.5267777683,84.7,-17.27,86.4427145571,125.27,94.3167777683,-20.81,96.5852507818,9.5267777683,0,9.5267777683,84.79,-20.81,87.3063583022,132.73
