Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-26 15:30:00,4.8913333284,0.0,4.8913333284,4.8913333284,0,4.8913333284,0.0,0.0,0.0,132.21,98.6213333284,-16.38,99.9723551162,4.8913333284,0,4.8913333284,93.73,-16.38,95.1504981595,124.77,98.7213333284,-19.87,100.7011348205,4.8913333284,0,4.8913333284,93.83,-19.87,95.9108221214,132.22
2020-11-26 16:00:00,8.2748880175,0.0,8.2748880175,8.2748880175,0,8.2748880175,0.0,0.0,0.0,131.61,104.5848880175,-14.69,105.611528261,8.2748880175,0,8.2748880175,96.31,-14.69,97.423879003,123.98,104.6948880175,-18.1,106.2479626957,8.2748880175,0,8.2748880175,96.42,-18.1,98.1041609719,131.45
2020-11-26 16:30:00,14.4231063149,0.0,14.4231063149,14.4231063149,0,14.4231063149,0.0,0.0,0.0,131.37,100.8131063149,-14.33,101.8264764433,14.4231063149,0,14.4231063149,86.39,-14.33,87.5704345085,123.73,100.8831063149,-17.79,102.4396663395,14.4231063149,0,14.4231063149,86.46,-17.79,88.2712620279,131.26
2020-11-26 17:00:00,20.285995221,0.0,20.285995221,20.285995221,0,20.285995221,0.0,0.0,0.0,131.53,103.285995221,-14.88,104.3523416546,20.285995221,0,20.285995221,83.0,-14.88,84.3232731813,123.93,103.325995221,-18.33,104.9392690484,20.285995221,0,20.285995221,83.04,-18.33,85.0389939969,131.54
2020-11-26 17:30:00,20.9578841001,0.0,20.9578841001,20.9578841001,0,20.9578841001,0.0,0.0,0.0,131.35,106.7278841001,-14.71,107.7368337408,20.9578841001,0,20.9578841001,85.77,-14.71,87.0222787566,123.74,106.7678841001,-18.16,108.3012773481,20.9578841001,0,20.9578841001,85.81,-18.16,87.7105563772,131.29
2020-11-26 18:00:00,18.9804395769,0.0,18.9804395769,18.9804395769,0,18.9804395769,0.0,0.0,0.0,131.35,109.9304395769,-15.08,110.9599384713,18.9804395769,0,18.9804395769,90.95,-15.08,92.1916964808,123.74,110.0004395769,-18.51,111.5469264799,18.9804395769,0,18.9804395769,91.02,-18.51,92.8830474306,131.29
2020-11-26 18:30:00,14.1355996435,0.0,14.1355996435,14.1355996435,0,14.1355996435,0.0,0.0,0.0,131.57,105.4055996435,-16.11,106.629604408,14.1355996435,0,14.1355996435,91.27,-16.11,92.6808772078,123.99,105.4855996435,-19.56,107.2837608035,14.1355996435,0,14.1355996435,91.35,-19.56,93.4206406529,131.61
2020-11-26 19:00:00,10.6989999893,0.0,10.6989999893,10.6989999893,0,10.6989999893,0.0,0.0,0.0,131.57,105.0889999893,-15.15,106.1754228565,10.6989999893,0,10.6989999893,94.39,-15.15,95.598088893,123.9,105.1589999893,-18.59,106.7895284134,10.6989999893,0,10.6989999893,94.46,-18.59,96.2719050398,131.54
2020-11-26 19:30:00,3.6957777741,0.0,3.6957777741,3.6957777741,0,3.6957777741,0.0,0.0,0.0,131.72,99.3457777741,-15.95,100.6180205606,3.6957777741,0,3.6957777741,95.65,-15.95,96.9707430105,124.06,99.4157777741,-19.38,101.287122925,3.6957777741,0,3.6957777741,95.72,-19.38,97.6621871555,131.65
2020-11-26 20:00:00,2.823777775,0.0,2.823777775,2.823777775,0,2.823777775,0.0,0.0,0.0,132.03,93.563777775,-29.13,97.9935580103,2.823777775,0,2.823777775,90.74,-29.13,95.3011253868,124.17,93.783777775,-16.15,95.1641711662,2.823777775,0,2.823777775,90.96,-16.15,92.3825963047,131.75
2020-11-26 20:30:00,2.8631111082,0.0,2.8631111082,2.8631111082,0,2.8631111082,0.0,0.0,0.0,131.76,87.5731111082,-56.46,104.195879905,2.8631111082,0,2.8631111082,84.71,-56.46,101.8013541167,122.68,88.0931111082,-4.3,88.1979944485,2.8631111082,0,2.8631111082,85.23,-4.3,85.3384022583,130.24
2020-11-26 21:00:00,2.9007777749,0.0,2.9007777749,2.9007777749,0,2.9007777749,0.0,0.0,0.0,131.5,82.5507777749,-57.28,100.4770088689,2.9007777749,0,2.9007777749,79.65,-57.28,98.1077005133,122.53,83.0807777749,-5.24,83.2458601714,2.9007777749,0,2.9007777749,80.18,-5.24,80.3510423081,130.14
2020-11-26 21:30:00,2.9093333304,0.0,2.9093333304,2.9093333304,0,2.9093333304,0.0,0.0,0.0,132.03,76.3793333304,-58.57,96.2509608264,2.9093333304,0,2.9093333304,73.47,-58.57,93.9589580615,123.19,76.9293333304,-6.1,77.1707997021,2.9093333304,0,2.9093333304,74.02,-6.1,74.2709256708,130.81
2020-11-26 22:00:00,2.873888886,0.0,2.873888886,2.873888886,0,2.873888886,0.0,0.0,0.0,132.28,70.843888886,-60.53,93.1812078291,2.873888886,0,2.873888886,67.97,-60.53,91.0153932036,123.6,71.363888886,-7.66,71.7738130305,2.873888886,0,2.873888886,68.49,-7.66,68.9170203941,131.26
2020-11-26 22:30:00,2.8385555527,0.0,2.8385555527,2.8385555527,0,2.8385555527,0.0,0.0,0.0,131.56,66.4085555527,-62.03,90.872532432,2.8385555527,0,2.8385555527,63.57,-62.03,88.8192873198,123.16,66.9485555527,-9.58,67.6305070999,2.8385555527,0,2.8385555527,64.11,-9.58,64.8218211716,130.8
2020-11-26 23:00:00,2.8826666638000003,0.0,2.8826666638000003,2.8826666638000003,0,2.8826666638000003,0.0,0.0,0.0,131.68,60.2926666638,-62.08,86.5397715125,2.8826666638000003,0,2.8826666638000003,57.41,-62.08,84.5566939988,123.39,60.8326666638,-9.63,61.5901796833,2.8826666638000003,0,2.8826666638000003,57.95,-9.63,58.7446967819,130.91
2020-11-26 23:30:00,2.8926666638,0.0,2.8926666638,2.8926666638,0,2.8926666638,0.0,0.0,0.0,131.32,55.4926666638,-62.39,83.4981925161,2.8926666638,0,2.8926666638,52.6,-62.39,81.6043632412,123.07,56.0326666638,-10.28,56.9678693077,2.8926666638,0,2.8926666638,53.14,-10.28,54.1252066971,130.61
2020-11-27 00:00:00,3.0659999969,0.0,3.0659999969,3.0659999969,0,3.0659999969,0.0,0.0,0.0,130.99,53.1459999969,-62.84,82.3004429859,3.0659999969,0,3.0659999969,50.08,-62.84,80.3546638348,122.82,53.6759999969,-10.93,54.7775307555,3.0659999969,0,3.0659999969,50.61,-10.93,51.7767998239,130.41
2020-11-27 00:30:00,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,130.09,60.4631111081,-60.27,85.3713107834,2.9831111081,0,2.9831111081,57.48,-60.27,83.2851925615,123.04,60.1431111081,3.94,60.2720284524,2.9831111081,0,2.9831111081,57.16,3.94,57.2956298508,130.6
2020-11-27 01:00:00,3.8694444406,0.0,3.8694444406,3.8694444406,0,3.8694444406,0.0,0.0,0.0,129.83,61.4594444406,-59.65,85.6468669068,3.8694444406,0,3.8694444406,57.59,-59.65,82.9139951998,123.2,60.8394444406,9.43,61.565923203,3.8694444406,0,3.8694444406,56.97,9.43,57.7451798854,130.79
2020-11-27 01:30:00,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,130.28,60.5381111083,-60.33,85.4667876813,2.8281111083,0,2.8281111083,57.71,-60.33,83.4874421695,123.68,59.9381111083,9.16,60.6340066566,2.8281111083,0,2.8281111083,57.11,9.16,57.8399317081,131.3
2020-11-27 02:00:00,2.8223333305000002,0.0,2.8223333305000002,2.8223333305000002,0,2.8223333305000002,0.0,0.0,0.0,130.91,58.4323333305,-61.85,85.0867796925,2.8223333305000002,0,2.8223333305000002,55.61,-61.85,83.1738817178,124.36,57.8823333305,8.44,58.4944280405,2.8223333305000002,0,2.8223333305000002,55.06,8.44,55.7031166094,132.0
2020-11-27 02:30:00,2.8108888861,0.0,2.8108888861,2.8108888861,0,2.8108888861,0.0,0.0,0.0,131.43,58.1408888861,-63.14,85.831361171,2.8108888861,0,2.8108888861,55.33,-63.14,83.9527754157,124.97,57.6108888861,7.83,58.1405488299,2.8108888861,0,2.8108888861,54.8,7.83,55.35656149,132.63
2020-11-27 03:00:00,2.8774444416,0.0,2.8774444416,2.8774444416,0,2.8774444416,0.0,0.0,0.0,131.81,55.9274444416,-63.98,84.9783468995,2.8774444416,0,2.8774444416,53.05,-63.98,83.1128323425,124.72,55.7974444416,0.85,55.8039183768,2.8774444416,0,2.8774444416,52.92,0.85,52.9268259014,132.37
2020-11-27 03:30:00,2.8731111082,0.0,2.8731111082,2.8731111082,0,2.8731111082,0.0,0.0,0.0,132.59,53.6531111082,-62.86,82.6440314336,2.8731111082,0,2.8731111082,50.78,-62.86,80.8083411536,124.17,54.1831111082,-9.8,55.0622332399,2.8731111082,0,2.8731111082,51.31,-9.8,52.2374970687,131.86
2020-11-27 04:00:00,3.0544444414,0.0,3.0544444414,3.0544444414,0,3.0544444414,0.0,0.0,0.0,133.04,52.7544444414,-60.74,80.4510969989,3.0544444414,0,3.0544444414,49.7,-60.74,78.4820845799,124.35,53.2844444414,-7.49,53.808290434,3.0544444414,0,3.0544444414,50.23,-7.49,50.7853620643,132.06
2020-11-27 04:30:00,3.2106666635,0.0,3.2106666635,3.2106666635,0,3.2106666635,0.0,0.0,0.0,133.04,52.4906666635,-60.35,79.9837020072,3.2106666635,0,3.2106666635,49.28,-60.35,77.914317683,124.35,53.0206666635,-7.08,53.4912842755,3.2106666635,0,3.2106666635,49.81,-7.08,50.3106599042,132.06
2020-11-27 05:00:00,3.1124444413,0.0,3.1124444413,3.1124444413,0,3.1124444413,0.0,0.0,0.0,133.04,53.1524444413,-60.5,80.532182077,3.1124444413,0,3.1124444413,50.04,-60.5,78.5127480095,124.28,53.6724444413,-7.22,54.1558832659,3.1124444413,0,3.1124444413,50.56,-7.22,51.0729086699,132.06
2020-11-27 05:30:00,3.0515555525,0.0,3.0515555525,3.0515555525,0,3.0515555525,0.0,0.0,0.0,132.77,59.3915555525,-61.25,85.3165832119,3.0515555525,0,3.0515555525,56.34,-61.25,83.2211397423,124.28,59.9115555525,-7.99,60.4419935866,3.0515555525,0,3.0515555525,56.86,-7.99,57.4186354766,131.89
2020-11-27 06:00:00,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,132.38,62.7888888858,-60.72,87.3462246895,3.0788888858,0,3.0788888858,59.71,-60.72,85.1598643728,123.78,63.2888888858,-7.8100000000000005,63.7689544873,3.0788888858,0,3.0788888858,60.21,-7.8100000000000005,60.7144150923,131.45
2020-11-27 06:30:00,5.4731111056,0.0,5.4731111056,5.4731111056,0,5.4731111056,0.0,0.0,0.0,131.91,69.1431111056,-58.92,90.8423701439,5.4731111056,0,5.4731111056,63.67,-58.92,86.7492668557,123.06,69.6431111056,-6.48,69.9439298615,5.4731111056,0,5.4731111056,64.17,-6.48,64.4963510596,130.82
2020-11-27 07:00:00,7.5645992581,0.0,7.5645992581,7.5645992581,0,7.5645992581,0.0,0.0,0.0,132.63,73.9045992581,-57.86,93.8598390767,7.5645992581,0,7.5645992581,66.34,-57.86,88.0271276369,123.54,74.3945992581,-4.96,74.5597612575,7.5645992581,0,7.5645992581,66.83,-4.96,67.0138082786,131.36
2020-11-27 07:30:00,11.2403285551,0.0,11.2403285551,11.2403285551,0,11.2403285551,0.0,0.0,0.0,132.03,83.7603285551,-53.75,99.5231387149,11.2403285551,0,11.2403285551,72.52,-53.75,90.2674520522,122.51,84.2503285551,-1.6400000000000001,84.2662889989,11.2403285551,0,11.2403285551,73.01,-1.6400000000000001,73.0284170717,130.33
2020-11-27 08:00:00,12.6569950173,0.0,12.6569950173,12.6569950173,0,12.6569950173,0.0,0.0,0.0,131.3,87.7669950173,-50.42,101.218683129,12.6569950173,0,12.6569950173,75.11,-50.42,90.4637413553,122.11,88.1769950173,0.8300000000000001,88.1809012785,12.6569950173,0,12.6569950173,75.52,0.8300000000000001,75.5245609057,129.96
2020-11-27 08:30:00,6.8785996052,0.0,6.8785996052,6.8785996052,0,6.8785996052,0.0,0.0,0.0,131.3,88.1685996052,-9.42,88.6703916556,6.8785996052,0,6.8785996052,81.29,-9.42,81.8339813281,125.4,87.5185996052,-2.8200000000000003,87.5640204471,6.8785996052,0,6.8785996052,80.64,-2.8200000000000003,80.68929297,133.32
2020-11-27 09:00:00,8.3509999916,0.0,8.3509999916,8.3509999916,0,8.3509999916,0.0,0.0,0.0,131.56,86.6209999916,-13.76,87.70709914,8.3509999916,0,8.3509999916,78.27,-13.76,79.4703120668,123.71,86.4809999916,-17.21,88.1767966052,8.3509999916,0,8.3509999916,78.13,-17.21,80.0030061935,131.51
2020-11-27 09:30:00,11.420444433,0.0,11.420444433,11.420444433,0,11.420444433,0.0,0.0,0.0,131.56,84.720444433,-13.7,85.820998042,11.420444433,0,11.420444433,73.3,-13.7,74.5692966307,123.71,84.580444433,-17.16,86.3036336459,11.420444433,0,11.420444433,73.16,-17.16,75.1455334667,131.58
2020-11-27 10:00:00,13.0411110981,0.0,13.0411110981,13.0411110981,0,13.0411110981,0.0,0.0,0.0,131.97,82.5811110981,-13.61,83.6951134188,13.0411110981,0,13.0411110981,69.54,-13.61,70.8593233103,124.15,82.4611110981,-17.11,84.2174978465,13.0411110981,0,13.0411110981,69.42,-17.11,71.4974719833,131.97
2020-11-27 10:30:00,13.5898888753,0.0,13.5898888753,13.5898888753,0,13.5898888753,0.0,0.0,0.0,132.27,81.2298888753,-13.97,82.4224225966,13.5898888753,0,13.5898888753,67.64,-13.97,69.067579225,124.51,81.1098888753,-17.49,82.9741777505,13.5898888753,0,13.5898888753,67.52,-17.49,69.7484802702,132.34
2020-11-27 11:00:00,14.6512222076,0.0,14.6512222076,14.6512222076,0,14.6512222076,0.0,0.0,0.0,132.48,79.8012222076,-14.58,81.1222008196,14.6512222076,0,14.6512222076,65.15,-14.58,66.7615076223,124.82,79.6712222076,-18.12,81.7058018016,14.6512222076,0,14.6512222076,65.02,-18.12,67.4976651448,132.6
2020-11-27 11:30:00,15.340333318,0.0,15.340333318,15.340333318,0,15.340333318,0.0,0.0,0.0,132.59,81.650333318,-15.43,83.0954982592,15.340333318,0,15.340333318,66.31,-15.43,68.0815760687,124.98,81.530333318,-18.97,83.7081605994,15.340333318,0,15.340333318,66.19,-18.97,68.8547529224,132.77
2020-11-27 12:00:00,14.506555541,0.0,14.506555541,14.506555541,0,14.506555541,0.0,0.0,0.0,132.44,83.306555541,-15.26,84.6926785272,14.506555541,0,14.506555541,68.8,-15.26,70.4720341696,124.83,83.196555541,-18.79,85.2920333554,14.506555541,0,14.506555541,68.69,-18.79,71.2136236966,132.64
2020-11-27 12:30:00,12.8762222093,0.0,12.8762222093,12.8762222093,0,12.8762222093,0.0,0.0,0.0,132.36,84.1362222093,-15.09,85.4787224265,12.8762222093,0,12.8762222093,71.26,-15.09,72.840206617,124.68,84.0062222093,-18.6,86.0407192548,12.8762222093,0,12.8762222093,71.13,-18.6,73.5216763955,132.47
2020-11-27 13:00:00,11.1244444333,0.0,11.1244444333,11.1244444333,0,11.1244444333,0.0,0.0,0.0,132.36,84.2744444333,-15.49,85.6861837436,11.1244444333,0,11.1244444333,73.15,-15.49,74.7720709891,124.68,84.1644444333,-19.0,86.2824067048,11.1244444333,0,11.1244444333,73.04,-19.0,75.4707996513,132.47
2020-11-27 13:30:00,6.6155555489,0.0,6.6155555489,6.6155555489,0,6.6155555489,0.0,0.0,0.0,132.09,87.1755555489,-14.22,88.327718669,6.6155555489,0,6.6155555489,80.56,-14.22,81.8053910204,124.26,87.0455555489,-17.69,88.8249111501,6.6155555489,0,6.6155555489,80.43,-17.69,82.3524195152,132.03
2020-11-27 14:00:00,4.5182222177,0.0,4.5182222177,4.5182222177,0,4.5182222177,0.0,0.0,0.0,132.01,85.8582222177,-14.25,87.0327342003,4.5182222177,0,4.5182222177,81.34,-14.25,82.5787993374,124.26,85.7082222177,-17.71,87.5188177235,4.5182222177,0,4.5182222177,81.19,-17.71,83.0990986714,132.03
2020-11-27 14:30:00,7.7669999922,0.0,7.7669999922,7.7669999922,0,7.7669999922,0.0,0.0,0.0,132.28,83.7269999922,-15.93,85.2289588561,7.7669999922,0,7.7669999922,75.96,-15.93,77.6124120228,124.64,83.6069999922,-19.41,85.8305222383,7.7669999922,0,7.7669999922,75.84,-19.41,78.2844409829,132.43
2020-11-27 15:00:00,7.4849997393,0.0,7.4849997393,7.4849997393,0,7.4849997393,0.0,0.0,0.0,132.41,83.4549997393,-15.72,84.9226435145,7.4849997393,0,7.4849997393,75.97,-15.72,77.5793741919,124.64,83.3249997393,-19.22,85.5129462804,7.4849997393,0,7.4849997393,75.84,-19.22,78.2375485301,132.43
2020-11-27 15:30:00,9.9655507808,0.0,9.9655507808,9.9655507808,0,9.9655507808,0.0,0.0,0.0,132.41,88.5655507808,-14.48,89.7414463061,9.9655507808,0,9.9655507808,78.6,-14.48,79.9226526086,124.64,88.4555507808,-17.96,90.260434654,9.9655507808,0,9.9655507808,78.49,-17.96,80.5185798434,132.43
2020-11-27 16:00:00,12.0271063959,0.0,12.0271063959,12.0271063959,0,12.0271063959,0.0,0.0,0.0,132.08,92.0071063959,-13.73,93.0259132035,12.0271063959,0,12.0271063959,79.98,-13.73,81.1499433148,124.15,91.8571063959,-17.2,93.4535606354,12.0271063959,0,12.0271063959,79.83,-17.2,81.6619182973,131.97
2020-11-27 16:30:00,14.5035508395,0.0,14.5035508395,14.5035508395,0,14.5035508395,0.0,0.0,0.0,131.53,97.8935508395,-11.81,98.6033640196,14.5035508395,0,14.5035508395,83.39,-11.81,84.2221360451,123.38,97.7635508395,-15.22,98.9411960346,14.5035508395,0,14.5035508395,83.26,-15.22,84.6396833642,131.22
2020-11-27 17:00:00,19.0849952877,0.0,19.0849952877,19.0849952877,0,19.0849952877,0.0,0.0,0.0,130.93,100.5549952877,-11.58,101.2195805035,19.0849952877,0,19.0849952877,81.47,-11.58,82.2888649818,122.75,100.4249952877,-14.97,101.5346274851,19.0849952877,0,19.0849952877,81.34,-14.97,82.706085024,130.63
2020-11-27 17:30:00,13.9054441309,0.0,13.9054441309,13.9054441309,0,13.9054441309,0.0,0.0,0.0,129.78,103.695444131,-2.47,103.724857356,13.9054441309,0,13.9054441309,89.79,-2.47,89.8239667349,123.69,103.055444131,-5.63,103.2091152226,13.9054441309,0,13.9054441309,89.15,-5.63,89.32759596,131.59
2020-11-27 18:00:00,13.7097777641,0.0,13.7097777641,13.7097777641,0,13.7097777641,0.0,0.0,0.0,129.99,103.1697777641,-1.46,103.1801077916,13.7097777641,0,13.7097777641,89.46,-1.46,89.4719129113,124.52,102.4197777641,-4.1,102.5018091413,13.7097777641,0,13.7097777641,88.71,-4.1,88.8046963848,132.4
2020-11-27 18:30:00,11.671666655,0.0,11.671666655,11.671666655,0,11.671666655,0.0,0.0,0.0,130.15,99.751666655,-2.8,99.7909565063,11.671666655,0,11.671666655,88.08,-2.8,88.1244937574,124.8,98.991666655,-5.45,99.1415783974,11.671666655,0,11.671666655,87.32,-5.45,87.4899131329,132.7
2020-11-27 19:00:00,9.784777768,0.0,9.784777768,9.784777768,0,9.784777768,0.0,0.0,0.0,130.39,97.844777768,-4.06,97.9289749587,9.784777768,0,9.784777768,88.06,-4.06,88.1535433207,125.24,97.104777768,-6.71,97.3363342507,9.784777768,0,9.784777768,87.32,-6.71,87.5774314535,133.1
2020-11-27 19:30:00,5.6969999943000005,0.0,5.6969999943000005,5.6969999943000005,0,5.6969999943000005,0.0,0.0,0.0,130.14,93.5069999943,-6.61,93.7403389579,5.6969999943000005,0,5.6969999943000005,87.81,-6.61,88.0584362796,124.97,92.7869999943,-6.09,92.9866413413,5.6969999943000005,0,5.6969999943000005,87.09,-6.09,87.3026700623,132.77
2020-11-27 20:00:00,3.7678888851,0.0,3.7678888851,3.7678888851,0,3.7678888851,0.0,0.0,0.0,129.81,87.3378888851,-24.79,90.7879448766,3.7678888851,0,3.7678888851,83.57,-24.79,87.1693122607,123.84,86.7478888851,1.49,86.7606842183,3.7678888851,0,3.7678888851,82.98,1.49,82.9933762417,131.62
2020-11-27 20:30:00,3.3635555522000002,0.0,3.3635555522000002,3.3635555522000002,0,3.3635555522000002,0.0,0.0,0.0,130.38,83.6435555522,-26.33,87.6898699133,3.3635555522000002,0,3.3635555522000002,80.28,-26.33,84.487557072,124.53,83.0935555522,0.29,83.0940616067,3.3635555522000002,0,3.3635555522000002,79.73,0.29,79.7305274032,132.35
2020-11-27 21:00:00,3.3645555522,0.0,3.3645555522,3.3645555522,0,3.3645555522,0.0,0.0,0.0,130.38,79.8345555522,-27.56,84.4577400847,3.3645555522,0,3.3645555522,76.47,-27.56,81.284774097,124.76,79.3345555522,-0.89,79.3395475451,3.3645555522,0,3.3645555522,75.97,-0.89,75.9752130632,132.55
2020-11-27 21:30:00,3.3871111077,0.0,3.3871111077,3.3871111077,0,3.3871111077,0.0,0.0,0.0,131.53,71.2571111077,-44.5,84.0108676507,3.3871111077,0,3.3871111077,67.87,-44.5,81.1577901375,123.86,71.3071111077,-5.99,71.5582573469,3.3871111077,0,3.3871111077,67.92,-5.99,68.1836234003,131.62
2020-11-27 22:00:00,3.4146666633000002,0.0,3.4146666633000002,3.4146666633000002,0,3.4146666633000002,0.0,0.0,0.0,130.33,65.0346666633,-51.71,83.0868940808,3.4146666633000002,0,3.4146666633000002,61.62,-51.71,80.4422059618,124.41,64.0246666633,16.31,66.0694637585,3.4146666633000002,0,3.4146666633000002,60.61,16.31,62.7661389604,132.23
2020-11-27 22:30:00,3.4153333299,0.0,3.4153333299,3.4153333299,0,3.4153333299,0.0,0.0,0.0,132.01,59.3953333299,-55.37,81.2012470432,3.4153333299,0,3.4153333299,55.98,-55.37,78.737521551,124.63,59.545333329900004,-1.75,59.5710434806,3.4153333299,0,3.4153333299,56.13,-1.75,56.1572737942,132.49
2020-11-27 23:00:00,3.4502222188,0.0,3.4502222188,3.4502222188,0,3.4502222188,0.0,0.0,0.0,132.24,55.7502222188,-55.9,78.9487002898,3.4502222188,0,3.4502222188,52.3,-55.9,76.5512899957,124.91,55.9102222188,-2.08,55.94889944,3.4502222188,0,3.4502222188,52.46,-2.08,52.5012190335,132.77
2020-11-27 23:30:00,3.4546666632000003,0.0,3.4546666632000003,3.4546666632000003,0,3.4546666632000003,0.0,0.0,0.0,132.41,54.4246666632,-53.58,76.3731676795,3.4546666632000003,0,3.4546666632000003,50.97,-53.58,73.9510466457,124.91,54.6046666632,0.14,54.6048461348,3.4546666632000003,0,3.4546666632000003,51.15,0.14,51.150191593,132.77
2020-11-28 00:00:00,3.4051111077,0.0,3.4051111077,3.4051111077,0,3.4051111077,0.0,0.0,0.0,132.82,52.5951111077,-54.07,75.4308333007,3.4051111077,0,3.4051111077,49.19,-54.07,73.0973392129,125.34,52.7951111077,0.0,52.7951111077,3.4051111077,0,3.4051111077,49.39,0.0,49.39,133.14
2020-11-28 00:30:00,3.3002222189,0.0,3.3002222189,3.3002222189,0,3.3002222189,0.0,0.0,0.0,131.75,57.9102222189,-52.36,78.0715277002,3.3002222189,0,3.3002222189,54.61,-52.36,75.6559429259,124.07,58.0402222189,0.79,58.0455984138,3.3002222189,0,3.3002222189,54.74,0.79,54.7457002878,131.86
2020-11-28 01:00:00,3.256222219,0.0,3.256222219,3.256222219,0,3.256222219,0.0,0.0,0.0,131.37,58.946222219,-51.18,78.0643933806,3.256222219,0,3.256222219,55.69,-51.18,75.6357620442,123.55,59.076222219,1.63,59.0987049914,3.256222219,0,3.256222219,55.82,1.63,55.8437937465,131.3
2020-11-28 01:30:00,3.1923333301,0.0,3.1923333301,3.1923333301,0,3.1923333301,0.0,0.0,0.0,131.37,57.7023333301,-51.33,77.2290629993,3.1923333301,0,3.1923333301,54.51,-51.33,74.8739540828,123.66,57.8423333301,1.48,57.8612644614,3.1923333301,0,3.1923333301,54.65,1.48,54.6700365831,131.42
2020-11-28 02:00:00,3.8334444406,0.0,3.8334444406,3.8334444406,0,3.8334444406,0.0,0.0,0.0,132.11,55.6134444406,-52.1,76.2054145225,3.8334444406,0,3.8334444406,51.78,-52.1,73.4546009451,124.37,55.7934444406,1.35,55.8097746147,3.8334444406,0,3.8334444406,51.96,1.35,51.9775345702,132.12
2020-11-28 02:30:00,5.2585555503,0.0,5.2585555503,5.2585555503,0,5.2585555503,0.0,0.0,0.0,132.9,55.1085555503,-53.11,76.5351226225,5.2585555503,0,5.2585555503,49.85,-53.11,72.8401990662,125.21,55.3085555503,1.02,55.3179601672,5.2585555503,0,5.2585555503,50.05,1.02,50.0603925274,133.04
2020-11-28 03:00:00,3.211222219,0.0,3.211222219,3.211222219,0,3.211222219,0.0,0.0,0.0,133.52,52.921222219,-55.73,76.8536834586,3.211222219,0,3.211222219,49.71,-55.73,74.6787586935,125.49,53.171222219,-1.06,53.1817870353,3.211222219,0,3.211222219,49.96,-1.06,49.9712437308,133.21
2020-11-28 03:30:00,3.2987777745,0.0,3.2987777745,3.2987777745,0,3.2987777745,0.0,0.0,0.0,133.99,48.7987777745,-65.84,81.9525857571,3.2987777745,0,3.2987777745,45.5,-65.84,80.0322160133,123.78,49.4987777745,-13.16,51.2183033804,3.2987777745,0,3.2987777745,46.2,-13.16,48.0377518208,131.57
2020-11-28 04:00:00,3.8684444406000003,0.0,3.8684444406000003,3.8684444406000003,0,3.8684444406000003,0.0,0.0,0.0,134.59,47.3384444406,-65.25,80.6132174153,3.8684444406000003,0,3.8684444406000003,43.47,-65.25,78.404103209,124.28,48.0284444406,-12.22,49.5586508632,3.8684444406000003,0,3.8684444406000003,44.16,-12.22,45.8195809671,132.07
2020-11-28 04:30:00,3.3477777744,0.0,3.3477777744,3.3477777744,0,3.3477777744,0.0,0.0,0.0,135.07,46.6577777744,-59.4,75.533490763,3.3477777744,0,3.3477777744,43.31,-59.4,73.5126934617,124.16,47.3377777744,-6.42,47.7711377782,3.3477777744,0,3.3477777744,43.99,-6.42,44.4560063434,131.95
2020-11-28 05:00:00,3.33333333,0.0,3.33333333,3.33333333,0,3.33333333,0.0,0.0,0.0,135.07,45.87333333,-59.5,75.1306376308,3.33333333,0,3.33333333,42.54,-59.5,73.14302154,124.16,46.54333333,-6.52,46.9977901339,3.33333333,0,3.33333333,43.21,-6.52,43.6991361471,131.95
2020-11-28 05:30:00,3.3696666633,0.0,3.3696666633,3.3696666633,0,3.3696666633,0.0,0.0,0.0,135.07,45.9596666633,-59.37,75.0805424847,3.3696666633,0,3.3696666633,42.59,-59.37,73.0664423658,124.05,46.6396666633,-6.42,47.0794531241,3.3696666633,0,3.3696666633,43.27,-6.42,43.7436772574,131.95
2020-11-28 06:00:00,3.4755555521,0.0,3.4755555521,3.4755555521,0,3.4755555521,0.0,0.0,0.0,134.69,46.3455555521,-59.07,75.0811255871,3.4755555521,0,3.4755555521,42.87,-59.07,72.9869974722,123.72,47.0155555521,-6.36,47.4437779258,3.4755555521,0,3.4755555521,43.54,-6.36,44.0020590427,131.56
2020-11-28 06:30:00,3.4432222188,0.0,3.4432222188,3.4432222188,0,3.4432222188,0.0,0.0,0.0,134.0,49.3732222188,-57.32,75.6524782956,3.4432222188,0,3.4432222188,45.93,-57.32,73.4516664209,122.97,50.0432222188,-5.3,50.3230969838,3.4432222188,0,3.4432222188,46.6,-5.3,46.9004264373,130.79
2020-11-28 07:00:00,4.1769999958,0.0,4.1769999958,4.1769999958,0,4.1769999958,0.0,0.0,0.0,133.6,51.5169999958,-55.58,75.7834921904,4.1769999958,0,4.1769999958,47.34,-55.58,73.0083008979,122.4,52.1969999958,-3.93,52.3447390725,4.1769999958,0,4.1769999958,48.02,-3.93,48.1805489799,130.26
2020-11-28 07:30:00,3.2986666634,0.0,3.2986666634,3.2986666634,0,3.2986666634,0.0,0.0,0.0,132.95,53.8286666634,-54.3,76.4592398259,3.2986666634,0,3.2986666634,50.53,-54.3,74.1739233154,122.22,54.2486666634,1.63,54.2731492983,3.2986666634,0,3.2986666634,50.95,1.63,50.9760669334,130.06
2020-11-28 08:00:00,3.6036666631000003,0.0,3.6036666631000003,3.6036666631000003,0,3.6036666631000003,0.0,0.0,0.0,132.36,58.0136666631,-53.62,78.998037442,3.6036666631000003,0,3.6036666631000003,54.41,-53.62,76.3907880572,122.87,57.6136666631,16.61,59.9602091921,3.6036666631000003,0,3.6036666631000003,54.01,16.61,56.506390789,130.77
2020-11-28 08:30:00,3.7688888851,0.0,3.7688888851,3.7688888851,0,3.7688888851,0.0,0.0,0.0,131.88,62.6388888851,-55.56,83.7289913994,3.7688888851,0,3.7688888851,58.87,-55.56,80.9480728616,122.64,62.1288888851,14.42,63.7803671524,3.7688888851,0,3.7688888851,58.36,14.42,60.1151062546,130.5
2020-11-28 09:00:00,3.491444441,0.0,3.491444441,3.491444441,0,3.491444441,0.0,0.0,0.0,131.16,68.521444441,-57.78,89.6310032761,3.491444441,0,3.491444441,65.03,-57.78,86.9909725201,122.09,67.901444441,11.89,68.9345940524,3.491444441,0,3.491444441,64.41,11.89,65.498245778,129.98
2020-11-28 09:30:00,6.0498888828,0.0,6.0498888828,6.0498888828,0,6.0498888828,0.0,0.0,0.0,130.57,71.3698888828,-59.74,93.0727061987,6.0498888828,0,6.0498888828,65.32,-59.74,88.5187550748,121.73,70.7198888828,9.59,71.3671547955,6.0498888828,0,6.0498888828,64.67,9.59,65.3771902119,129.62
2020-11-28 10:00:00,8.0025555476,0.0,8.0025555476,8.0025555476,0,8.0025555476,0.0,0.0,0.0,130.57,74.1125555476,-60.16,95.4562543252,8.0025555476,0,8.0025555476,66.11,-60.16,89.3854445645,121.73,73.4725555476,9.16,74.0413534364,8.0025555476,0,8.0025555476,65.47,9.16,66.1076886602,129.62
2020-11-28 10:30:00,8.2735555473,0.0,8.2735555473,8.2735555473,0,8.2735555473,0.0,0.0,0.0,130.72,74.3135555473,-55.61,92.8168984511,8.2735555473,0,8.2735555473,66.04,-55.61,86.3351243701,122.9,73.4335555473,13.7,74.7005828646,8.2735555473,0,8.2735555473,65.16,13.7,66.5846498827,130.81
2020-11-28 11:00:00,9.1685555464,0.0,9.1685555464,9.1685555464,0,9.1685555464,0.0,0.0,0.0,131.13,73.3085555464,-56.28,92.4206833793,9.1685555464,0,9.1685555464,64.14,-56.28,85.3309908533,123.83,72.4285555464,13.92,73.75406469160001,9.1685555464,0,9.1685555464,63.26,13.92,64.7734050363,131.68
2020-11-28 11:30:00,10.9951111001,0.0,10.9951111001,10.9951111001,0,10.9951111001,0.0,0.0,0.0,131.26,72.0051111001,-58.31,92.6541533043,10.9951111001,0,10.9951111001,61.01,-58.31,84.3935791396,124.21,71.2151111001,12.33,72.2746217493,10.9951111001,0,10.9951111001,60.22,12.33,61.4693199897,131.97
2020-11-28 12:00:00,11.2153333221,0.0,11.2153333221,11.2153333221,0,11.2153333221,0.0,0.0,0.0,131.26,71.9153333221,-58.38,92.6285029936,11.2153333221,0,11.2153333221,60.7,-58.38,84.2182545533,124.21,71.1253333221,12.26,72.1742380644,11.2153333221,0,11.2153333221,59.91,12.26,61.1515797016,131.97
2020-11-28 12:30:00,11.9522222103,0.0,11.9522222103,11.9522222103,0,11.9522222103,0.0,0.0,0.0,131.26,72.9522222103,-58.57,93.5546451301,11.9522222103,0,11.9522222103,61.0,-58.57,84.5662160676,124.29,72.1522222103,12.07,73.1548226017,11.9522222103,0,11.9522222103,60.2,12.07,61.398085475,132.08
2020-11-28 13:00:00,11.6669999883,0.0,11.6669999883,11.6669999883,0,11.6669999883,0.0,0.0,0.0,131.5,72.8569999883,-59.13,93.8322937336,11.6669999883,0,11.6669999883,61.19,-59.13,85.0915565729,124.6,72.0569999883,11.73,73.0055076506,11.6669999883,0,11.6669999883,60.39,11.73,61.518655707,132.35
2020-11-28 13:30:00,8.9127777689,0.0,8.9127777689,8.9127777689,0,8.9127777689,0.0,0.0,0.0,131.5,74.1027777689,-58.31,94.2935722786,8.9127777689,0,8.9127777689,65.19,-58.31,87.4630905011,124.5,73.2027777689,12.62,74.2826431482,8.9127777689,0,8.9127777689,64.29,12.62,65.5169329258,132.25
2020-11-28 14:00:00,8.0028888809,0.0,8.0028888809,8.0028888809,0,8.0028888809,0.0,0.0,0.0,131.8,70.7028888809,-59.16,92.1889586453,8.0028888809,0,8.0028888809,62.7,-59.16,86.2043827192,124.89,69.8628888809,11.99,70.8842954595,8.0028888809,0,8.0028888809,61.86,11.99,63.0112664529,132.58
2020-11-28 14:30:00,7.8765555477,0.0,7.8765555477,7.8765555477,0,7.8765555477,0.0,0.0,0.0,131.94,68.7665555477,-60.43,91.5457484643,7.8765555477,0,7.8765555477,60.89,-60.43,85.7868113407,125.16,67.9865555477,11.0,68.8706885056,7.8765555477,0,7.8765555477,60.11,11.0,61.1081999408,132.82
2020-11-28 15:00:00,6.7922222154,0.0,6.7922222154,6.7922222154,0,6.7922222154,0.0,0.0,0.0,131.94,69.3622222154,-60.78,92.2243258076,6.7922222154,0,6.7922222154,62.57,-60.78,87.2308047653,125.16,68.5322222154,10.79,69.376433908,6.7922222154,0,6.7922222154,61.74,10.79,62.6757664492,132.82
2020-11-28 15:30:00,5.7431111054,0.0,5.7431111054,5.7431111054,0,5.7431111054,0.0,0.0,0.0,131.94,70.8931111054,-60.56,93.2381188259,5.7431111054,0,5.7431111054,65.15,-60.56,88.9496267558,125.16,70.0031111054,10.83,70.8358981339,5.7431111054,0,5.7431111054,64.26,10.83,65.1662220786,132.82
2020-11-28 16:00:00,4.2379999958,0.0,4.2379999958,4.2379999958,0,4.2379999958,0.0,0.0,0.0,131.54,74.3479999958,-59.2,95.038229694,4.2379999958,0,4.2379999958,70.11,-59.2,91.7608418662,124.61,73.3279999958,11.76,74.2650199177,4.2379999958,0,4.2379999958,69.09,11.76,70.0837049534,132.28
2020-11-28 16:30:00,7.560488038,0.0,7.560488038,7.560488038,0,7.560488038,0.0,0.0,0.0,130.99,79.740488038,-57.88,98.5324303595,7.560488038,0,7.560488038,72.18,-57.88,92.520520967,123.95,78.650488038,12.26,79.6002944003,7.560488038,0,7.560488038,71.09,12.26,72.1394184895,131.62
2020-11-28 17:00:00,12.0176620628,0.0,12.0176620628,12.0176620628,0,12.0176620628,0.0,0.0,0.0,130.14,92.6476620628,-56.46,108.4957182828,12.0176620628,0,12.0176620628,80.63,-56.46,98.4323549449,122.96,91.4476620628,12.68,92.3225719786,12.0176620628,0,12.0176620628,79.43,12.68,80.4357339744,130.63
2020-11-28 17:30:00,12.1662175606,0.0,12.1662175606,12.1662175606,0,12.1662175606,0.0,0.0,0.0,130.06,99.9462175606,-48.29,111.0007680364,12.1662175606,0,12.1662175606,87.78,-48.29,100.1860893538,123.07,98.5762175606,10.06,99.0882145795,12.1662175606,0,12.1662175606,86.41,10.06,86.9936302266,130.76
2020-11-28 18:00:00,12.345328577,0.0,12.345328577,12.345328577,0,12.345328577,0.0,0.0,0.0,130.3,100.885328577,-38.43,107.9570026542,12.345328577,0,12.345328577,88.54,-38.43,96.5204460205,123.84,99.395328577,5.21,99.5317810698,12.345328577,0,12.345328577,87.05,5.21,87.205771598,131.56
2020-11-28 18:30:00,12.3096619013,0.0,12.3096619013,12.3096619013,0,12.3096619013,0.0,0.0,0.0,130.55,99.3496619013,-39.56,106.9361908799,12.3096619013,0,12.3096619013,87.04,-39.56,95.6083427322,124.29,97.8896619013,4.36,97.9867108702,12.3096619013,0,12.3096619013,85.58,4.36,85.6909913585,131.97
2020-11-28 19:00:00,12.4483285663,0.0,12.4483285663,12.4483285663,0,12.4483285663,0.0,0.0,0.0,131.09,94.7983285663,-48.69,106.5712869349,12.4483285663,0,12.4483285663,82.35,-48.69,95.6673329826,124.69,93.5383285663,6.08,93.7357205711,12.4483285663,0,12.4483285663,81.09,6.08,81.3176149429,132.33
2020-11-28 19:30:00,7.9732663575,0.0,7.9732663575,7.9732663575,0,7.9732663575,0.0,0.0,0.0,131.09,86.5832663575,-61.42,106.1559155824,7.9732663575,0,7.9732663575,78.61,-61.42,99.7594531862,124.38,85.5332663575,9.31,86.0384550872,7.9732663575,0,7.9732663575,77.56,9.31,78.1167696465,132.03
2020-11-28 20:00:00,7.1705555484,0.0,7.1705555484,7.1705555484,0,7.1705555484,0.0,0.0,0.0,131.43,82.5005555484,-62.91,103.7497458589,7.1705555484,0,7.1705555484,75.33,-62.91,98.1441643706,124.85,81.5405555484,8.31,81.9629080691,7.1705555484,0,7.1705555484,74.37,8.31,74.8328337029,132.49
2020-11-28 20:30:00,7.0398888818,0.0,7.0398888818,7.0398888818,0,7.0398888818,0.0,0.0,0.0,132.14,73.5298888818,-63.15,96.9255748447,7.0398888818,0,7.0398888818,66.49,-63.15,91.6997415482,124.85,73.2498888818,1.9300000000000002,73.2753104477,7.0398888818,0,7.0398888818,66.21,1.9300000000000002,66.2381234638,132.49
2020-11-28 21:00:00,3.5701111075,0.0,3.5701111075,3.5701111075,0,3.5701111075,0.0,0.0,0.0,131.33,67.3601111075,-60.59,90.6009529112,3.5701111075,0,3.5701111075,63.79,-60.59,87.9790440957,122.79,67.9401111075,-8.48,68.4672848688,3.5701111075,0,3.5701111075,64.37,-8.48,64.926168068,130.41
2020-11-28 21:30:00,3.4107777744,0.0,3.4107777744,3.4107777744,0,3.4107777744,0.0,0.0,0.0,130.9,63.9607777744,-60.99,88.378510926,3.4107777744,0,3.4107777744,60.55,-60.99,85.9423213557,122.41,64.5407777744,-9.15,65.1861526378,3.4107777744,0,3.4107777744,61.13,-9.15,61.8109974034,130.05
2020-11-28 22:00:00,3.4156666633,0.0,3.4156666633,3.4156666633,0,3.4156666633,0.0,0.0,0.0,131.34,61.0256666633,-62.31,87.2162146146,3.4156666633,0,3.4156666633,57.61,-62.31,84.8613469137,122.94,61.6056666633,-10.05,62.4200341639,3.4156666633,0,3.4156666633,58.19,-10.05,59.0514910904,130.62
2020-11-28 22:30:00,3.2929999967,0.0,3.2929999967,3.2929999967,0,3.2929999967,0.0,0.0,0.0,132.45,57.9329999967,-63.79,86.1707409079,3.2929999967,0,3.2929999967,54.64,-63.79,83.9922240448,124.11,58.5229999967,-10.64,59.4823598104,3.2929999967,0,3.2929999967,55.23,-10.64,56.24555538,131.79
2020-11-28 23:00:00,3.1708888857,0.0,3.1708888857,3.1708888857,0,3.1708888857,0.0,0.0,0.0,132.81,55.3708888857,-61.1,82.4569301878,3.1708888857,0,3.1708888857,52.2,-61.1,80.3619935044,124.23,55.9608888857,-7.91,56.5171583228,3.1708888857,0,3.1708888857,52.79,-7.91,53.3793237125,131.9
2020-11-28 23:30:00,3.2593333301,0.0,3.2593333301,3.2593333301,0,3.2593333301,0.0,0.0,0.0,132.81,53.3193333301,-61.45,81.357567606,3.2593333301,0,3.2593333301,50.06,-61.45,79.2597382029,124.23,53.8993333301,-8.21,54.5210256087,3.2593333301,0,3.2593333301,50.64,-8.21,51.3012056389,131.9
2020-11-29 00:00:00,3.3499999966000003,0.0,3.3499999966000003,3.3499999966000003,0,3.3499999966000003,0.0,0.0,0.0,133.62,51.1399999967,-63.42,81.4702154143,3.3499999966000003,0,3.3499999966000003,47.79,-63.42,79.4102040043,125.19,51.7099999967,-9.45,52.5664018138,3.3499999966000003,0,3.3499999966000003,48.36,-9.45,49.2746598162,132.85
2020-11-29 00:30:00,3.3162222189,0.0,3.3162222189,3.3162222189,0,3.3162222189,0.0,0.0,0.0,132.44,56.3862222189,-61.69,83.5766842853,3.3162222189,0,3.3162222189,53.07,-61.69,81.3761697305,123.9,56.9662222189,-8.71,57.6282445845,3.3162222189,0,3.3162222189,53.65,-8.71,54.3524295685,131.57
2020-11-29 01:00:00,4.6369999954,0.0,4.6369999954,4.6369999954,0,4.6369999954,0.0,0.0,0.0,132.27,57.4769999954,-60.17,83.2107831261,4.6369999954,0,4.6369999954,52.84,-60.17,80.0780525487,123.62,58.0269999954,-7.44,58.5020198665,4.6369999954,0,4.6369999954,53.39,-7.44,53.905896709,131.25
2020-11-29 01:30:00,3.2269999968,0.0,3.2269999968,3.2269999968,0,3.2269999968,0.0,0.0,0.0,132.4,56.0569999968,-60.43,82.4267683986,3.2269999968,0,3.2269999968,52.83,-60.43,80.2670156415,123.76,56.6169999968,-7.6,57.1248167492,3.2269999968,0,3.2269999968,53.39,-7.6,53.9282124681,131.45
2020-11-29 02:00:00,3.1901111079,0.0,3.1901111079,3.1901111079,0,3.1901111079,0.0,0.0,0.0,132.74,53.6601111079,-61.03,81.2654196083,3.1901111079,0,3.1901111079,50.47,-61.03,79.1952132392,124.19,54.2201111079,-7.89,54.791172177199996,3.1901111079,0,3.1901111079,51.03,-7.89,51.6363534731,131.82
2020-11-29 02:30:00,3.1194444413,0.0,3.1194444413,3.1194444413,0,3.1194444413,0.0,0.0,0.0,132.93,53.0994444413,-61.22,81.0397396342,3.1194444413,0,3.1194444413,49.98,-61.22,79.0309357151,124.36,53.6694444413,-7.93,54.2521351344,3.1194444413,0,3.1194444413,50.55,-7.93,51.1682264692,132.04
2020-11-29 03:00:00,4.8892222173,0.0,4.8892222173,4.8892222173,0,4.8892222173,0.0,0.0,0.0,133.26,50.8992222173,-62.03,80.2399633744,4.8892222173,0,4.8892222173,46.01,-62.03,77.2310883,124.72,51.4692222173,-8.41,52.1517874637,4.8892222173,0,4.8892222173,46.58,-8.41,47.3331226521,132.43
2020-11-29 03:30:00,3.6422222186,0.0,3.6422222186,3.6422222186,0,3.6422222186,0.0,0.0,0.0,133.71,48.6722222186,-62.6,79.2953038691,3.6422222186,0,3.6422222186,45.03,-62.6,77.1132991124,125.17,49.2422222186,-8.59,49.9858434862,3.6422222186,0,3.6422222186,45.6,-8.59,46.4020268954,132.88
2020-11-29 04:00:00,3.9462222183,0.0,3.9462222183,3.9462222183,0,3.9462222183,0.0,0.0,0.0,134.25,47.5362222183,-57.48,74.5898305588,3.9462222183,0,3.9462222183,43.59,-57.48,72.1390220338,125.17,48.0962222183,-3.52,48.2248586485,3.9462222183,0,3.9462222183,44.15,-3.52,44.2900993451,132.88
2020-11-29 04:30:00,3.2767777745,0.0,3.2767777745,3.2767777745,0,3.2767777745,0.0,0.0,0.0,134.37,46.5367777745,-57.57,74.0268639457,3.2767777745,0,3.2767777745,43.26,-57.57,72.012030245,125.31,47.0967777745,-3.5,47.226650069,3.2767777745,0,3.2767777745,43.82,-3.5,43.9595541379,132.99
2020-11-29 05:00:00,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,134.37,46.1644444412,-57.5,73.7387681655,3.2444444412,0,3.2444444412,42.92,-57.5,71.7521874231,125.24,46.7144444412,-3.47,46.8431448501,3.2444444412,0,3.2444444412,43.47,-3.47,43.6082767373,132.99
2020-11-29 05:30:00,3.2104444412,0.0,3.2104444412,3.2104444412,0,3.2104444412,0.0,0.0,0.0,134.29,46.4904444412,-57.3,73.7878812837,3.2104444412,0,3.2104444412,43.28,-57.3,71.8084145487,125.24,47.0504444412,-3.34,47.1688448249,3.2104444412,0,3.2104444412,43.84,-3.34,43.9670467509,132.89
2020-11-29 06:00:00,3.2281111079,0.0,3.2281111079,3.2281111079,0,3.2281111079,0.0,0.0,0.0,134.14,47.1881111079,-56.88,73.9056982237,3.2281111079,0,3.2281111079,43.96,-56.88,71.8875232568,125.03,47.7281111079,-3.0,47.8223022232,3.2281111079,0,3.2281111079,44.5,-3.0,44.6010089572,132.73
2020-11-29 06:30:00,3.863888885,0.0,3.863888885,3.863888885,0,3.863888885,0.0,0.0,0.0,133.82,49.743888885,-56.02,74.9179209629,3.863888885,0,3.863888885,45.88,-56.02,72.41004626430001,124.64,50.293888885,-2.43,50.352558616,3.863888885,0,3.863888885,46.43,-2.43,46.4935457886,132.36
2020-11-29 07:00:00,3.9322222183,0.0,3.9322222183,3.9322222183,0,3.9322222183,0.0,0.0,0.0,133.89,51.6022222183,-55.46,75.7535539619,3.9322222183,0,3.9322222183,47.67,-55.46,73.1316655082,124.64,52.1522222183,-1.87,52.1857373456,3.9322222183,0,3.9322222183,48.22,-1.87,48.2562462278,132.36
2020-11-29 07:30:00,3.1393333302,0.0,3.1393333302,3.1393333302,0,3.1393333302,0.0,0.0,0.0,133.81,52.9993333302,-54.95,76.3441669903,3.1393333302,0,3.1393333302,49.86,-54.95,74.1992055214,124.47,53.5393333302,-1.5,53.5603417973,3.1393333302,0,3.1393333302,50.4,-1.5,50.4223164878,132.2
2020-11-29 08:00:00,3.2089999968,0.0,3.2089999968,3.2089999968,0,3.2089999968,0.0,0.0,0.0,133.64,54.9989999968,-54.14,77.1753173019,3.2089999968,0,3.2089999968,51.79,-54.14,74.922251034,124.21,55.5489999968,-0.8200000000000001,55.5550519813,3.2089999968,0,3.2089999968,52.34,-0.8200000000000001,52.3464229915,131.97
2020-11-29 08:30:00,3.9906666627,0.0,3.9906666627,3.9906666627,0,3.9906666627,0.0,0.0,0.0,133.12,59.0306666627,-52.53,79.0191148181,3.9906666627,0,3.9906666627,55.04,-52.53,76.0841803531,123.57,59.5706666627,0.29,59.5713725428,3.9906666627,0,3.9906666627,55.58,0.29,55.580756562,131.34
2020-11-29 09:00:00,5.695666661,0.0,5.695666661,5.695666661,0,5.695666661,0.0,0.0,0.0,132.15,62.075666661,-52.16,81.0805401524,5.695666661,0,5.695666661,56.38,-52.16,76.8073564185,122.67,62.615666661,-0.03,62.6156738477,5.695666661,0,5.695666661,56.92,-0.03,56.9200079058,130.43
2020-11-29 09:30:00,7.891888881,0.0,7.891888881,7.891888881,0,7.891888881,0.0,0.0,0.0,131.96,65.071888881,-54.71,85.0149094132,7.891888881,0,7.891888881,57.18,-54.71,79.1374532064,122.67,65.631888881,-2.47,65.6783506042,7.891888881,0,7.891888881,57.74,-2.47,57.7928066458,130.43
2020-11-29 10:00:00,12.006999988,0.0,12.006999988,12.006999988,0,12.006999988,0.0,0.0,0.0,131.96,66.766999988,-54.42,86.1357573102,12.006999988,0,12.006999988,54.76,-54.42,77.2022927121,122.78,67.326999988,-2.18,67.362284161,12.006999988,0,12.006999988,55.32,-2.18,55.3629370608,130.52
2020-11-29 10:30:00,14.6598888742,0.0,14.6598888742,14.6598888742,0,14.6598888742,0.0,0.0,0.0,132.25,67.8498888742,-55.11,87.4112093512,14.6598888742,0,14.6598888742,53.19,-55.11,76.5916979835,123.1,68.4098888742,-2.63,68.4604250336,14.6598888742,0,14.6598888742,53.75,-2.63,53.8143047897,130.82
2020-11-29 11:00:00,17.3863333159,0.0,17.3863333159,17.3863333159,0,17.3863333159,0.0,0.0,0.0,132.39,67.0863333159,-56.39,87.6379382333,17.3863333159,0,17.3863333159,49.7,-56.39,75.165963707,123.38,67.6563333159,-3.71,67.7579776687,17.3863333159,0,17.3863333159,50.27,-3.71,50.4067158224,131.07
2020-11-29 11:30:00,19.7695555358,0.0,19.7695555358,19.7695555358,0,19.7695555358,0.0,0.0,0.0,132.15,67.1595555358,-57.81,88.6137799654,19.7695555358,0,19.7695555358,47.39,-57.81,74.7516434602,123.38,67.7195555358,-5.12,67.9128309082,19.7695555358,0,19.7695555358,47.95,-5.12,48.2225766628,130.99
2020-11-29 12:00:00,20.1848888687,0.0,20.1848888687,20.1848888687,0,20.1848888687,0.0,0.0,0.0,132.15,66.7248888687,-58.05,88.4421465962,20.1848888687,0,20.1848888687,46.54,-58.05,74.4027828781,123.47,67.3048888687,-5.38,67.5195709823,20.1848888687,0,20.1848888687,47.12,-5.38,47.4261404713,130.99
2020-11-29 12:30:00,19.9417777578,0.0,19.9417777578,19.9417777578,0,19.9417777578,0.0,0.0,0.0,132.0,67.2417777578,-57.98,88.7870321389,19.9417777578,0,19.9417777578,47.3,-57.98,74.8262681149,123.33,67.8117777578,-5.38,68.0248601812,19.9417777578,0,19.9417777578,47.87,-5.38,48.1713742798,130.86
2020-11-29 13:00:00,19.6038888693,0.0,19.6038888693,19.6038888693,0,19.6038888693,0.0,0.0,0.0,132.0,66.7438888693,-58.35,88.653647423,19.6038888693,0,19.6038888693,47.14,-58.35,75.0126795949,123.33,67.3238888693,-5.76,67.5698424779,19.6038888693,0,19.6038888693,47.72,-5.76,48.0663707804,130.86
2020-11-29 13:30:00,18.0432222042,0.0,18.0432222042,18.0432222042,0,18.0432222042,0.0,0.0,0.0,132.0,67.4432222042,-58.69,89.4041627738,18.0432222042,0,18.0432222042,49.4,-58.69,76.7129461043,123.43,68.0032222042,-6.03,68.2700456287,18.0432222042,0,18.0432222042,49.96,-6.03,50.3225843931,130.93
2020-11-29 14:00:00,15.6049999844,0.0,15.6049999844,15.6049999844,0,15.6049999844,0.0,0.0,0.0,132.14,68.5649999844,-59.13,90.5401354255,15.6049999844,0,15.6049999844,52.96,-59.13,79.379584907,123.63,69.1349999844,-6.44,69.4342986055,15.6049999844,0,15.6049999844,53.53,-6.44,53.9159948438,131.07
2020-11-29 14:30:00,13.0563333203,0.0,13.0563333203,13.0563333203,0,13.0563333203,0.0,0.0,0.0,131.96,70.3563333203,-59.1,91.8848390012,13.0563333203,0,13.0563333203,57.3,-59.1,82.3170699187,123.45,70.9163333203,-6.53,71.2163410433,13.0563333203,0,13.0563333203,57.86,-6.53,58.2273174721,130.91
2020-11-29 15:00:00,7.8775555477,0.0,7.8775555477,7.8775555477,0,7.8775555477,0.0,0.0,0.0,131.59,75.8975555477,-56.94,94.8820453938,7.8775555477,0,7.8775555477,68.02,-56.94,88.7067302971,122.79,76.4575555477,-4.8100000000000005,76.6087064264,7.8775555477,0,7.8775555477,68.58,-4.8100000000000005,68.7484727103,130.25
2020-11-29 15:30:00,4.9787777728,0.0,4.9787777728,4.9787777728,0,4.9787777728,0.0,0.0,0.0,131.04,79.4087777728,-56.02,97.1802160286,4.9787777728,0,4.9787777728,74.43,-56.02,93.1561339902,122.15,79.9587777728,-4.4,80.0797486442,4.9787777728,0,4.9787777728,74.98,-4.4,75.108990141,129.64
2020-11-29 16:00:00,6.2236666604,0.0,6.2236666604,6.2236666604,0,6.2236666604,0.0,0.0,0.0,130.61,85.7336666604,-48.88,98.6889862094,6.2236666604,0,6.2236666604,79.51,-48.88,93.3332443452,123.84,85.7436666604,3.32,85.8079178886,6.2236666604,0,6.2236666604,79.52,3.32,79.5892756595,131.35
2020-11-29 16:30:00,8.1012436004,0.0,8.1012436004,8.1012436004,0,8.1012436004,0.0,0.0,0.0,129.92,92.9312436004,-45.65,103.5381018616,8.1012436004,0,8.1012436004,84.83,-45.65,96.3330234136,123.59,92.7012436004,6.62,92.9373173976,8.1012436004,0,8.1012436004,84.6,6.62,84.8586141768,131.1
2020-11-29 17:00:00,14.6478842169,0.0,14.6478842169,14.6478842169,0,14.6478842169,0.0,0.0,0.0,129.92,105.1678842169,-43.9,113.9626863085,14.6478842169,0,14.6478842169,90.52,-43.9,100.6035804532,123.36,104.8778842169,8.16,105.1948487228,14.6478842169,0,14.6478842169,90.23,8.16,90.5982257001,130.88
2020-11-29 17:30:00,15.2922174696,0.0,15.2922174696,15.2922174696,0,15.2922174696,0.0,0.0,0.0,129.8,109.8122174696,-42.69,117.8183313648,15.2922174696,0,15.2922174696,94.52,-42.69,103.7133863105,123.04,109.4922174696,9.11,109.8705501324,15.2922174696,0,15.2922174696,94.2,9.11,94.6394848887,130.58
2020-11-29 18:00:00,14.5467727883,0.0,14.5467727883,14.5467727883,0,14.5467727883,0.0,0.0,0.0,129.92,107.9967727883,-43.42,116.3984507315,14.5467727883,0,14.5467727883,93.45,-43.42,103.0446451787,123.29,107.7167727883,8.61,108.0603314817,14.5467727883,0,14.5467727883,93.17,8.61,93.5669866994,130.8
2020-11-29 18:30:00,9.3324885423,0.0,9.3324885423,9.3324885423,0,9.3324885423,0.0,0.0,0.0,130.4,101.1924885423,-44.63,110.5972722873,9.3324885423,0,9.3324885423,91.86,-44.63,102.1278439017,123.8,100.9124885423,7.89,101.2204645504,9.3324885423,0,9.3324885423,91.58,7.89,91.9192498881,131.35
2020-11-29 19:00:00,8.0175555475,0.0,8.0175555475,8.0175555475,0,8.0175555475,0.0,0.0,0.0,130.81,96.8875555475,-45.79,107.1630650923,8.0175555475,0,8.0175555475,88.87,-45.79,99.9730013554,124.39,96.6175555475,7.09,96.8773458554,8.0175555475,0,8.0175555475,88.6,7.09,88.8832273266,131.95
2020-11-29 19:30:00,3.1219999969,0.0,3.1219999969,3.1219999969,0,3.1219999969,0.0,0.0,0.0,130.43,93.8019999969,-45.11,104.0851925272,3.1219999969,0,3.1219999969,90.68,-45.11,101.2806718975,123.95,93.5219999969,7.4,93.8143085218,3.1219999969,0,3.1219999969,90.4,7.4,90.7023704211,131.48
2020-11-29 20:00:00,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,131.11,88.3347777746,-48.07,100.5671808518,3.1947777746,0,3.1947777746,85.14,-48.07,97.7729231434,124.94,88.1247777746,5.28,88.2828117915,3.1947777746,0,3.1947777746,84.93,5.28,85.0939674713,132.49
2020-11-29 20:30:00,3.1938888857,0.0,3.1938888857,3.1938888857,0,3.1938888857,0.0,0.0,0.0,131.63,80.4738888857,-48.62,94.0210146318,3.1938888857,0,3.1938888857,77.28,-48.62,91.3022606511,125.43,80.3338888857,5.15,80.498796286,3.1938888857,0,3.1938888857,77.14,5.15,77.3117203275,133.1
2020-11-29 21:00:00,3.2593333301,0.0,3.2593333301,3.2593333301,0,3.2593333301,0.0,0.0,0.0,130.3,72.8693333301,-49.03,87.8287005481,3.2593333301,0,3.2593333301,69.61,-49.03,85.1439545711,124.27,72.7993333301,3.71,72.8938065497,3.2593333301,0,3.2593333301,69.54,3.71,69.6388950228,131.92
2020-11-29 21:30:00,3.1627777746,0.0,3.1627777746,3.1627777746,0,3.1627777746,0.0,0.0,0.0,131.89,68.6527777746,-55.57,88.3245650777,3.1627777746,0,3.1627777746,65.49,-55.57,85.8892600969,125.06,68.8227777746,-1.65,68.8425539954,3.1627777746,0,3.1627777746,65.66,-1.65,65.6807285282,132.7
2020-11-29 22:00:00,3.1105555524,0.0,3.1105555524,3.1105555524,0,3.1105555524,0.0,0.0,0.0,132.44,64.2105555524,-60.58,88.2775840423,3.1105555524,0,3.1105555524,61.1,-60.58,86.0415388054,123.78,64.7605555524,-7.62,65.207315199,3.1105555524,0,3.1105555524,61.65,-7.62,62.1191347332,131.46
2020-11-29 22:30:00,3.147111108,0.0,3.147111108,3.147111108,0,3.147111108,0.0,0.0,0.0,132.68,60.267111108,-61.36,86.0068269459,3.147111108,0,3.147111108,57.12,-61.36,83.8316408047,124.09,60.827111108,-8.2,61.3773365807,3.147111108,0,3.147111108,57.68,-8.2,58.2599553725,131.77
2020-11-29 23:00:00,3.1913333301,0.0,3.1913333301,3.1913333301,0,3.1913333301,0.0,0.0,0.0,133.11,56.3513333301,-62.21,83.9378154832,3.1913333301,0,3.1913333301,53.16,-62.21,81.8295160685,124.59,56.9113333301,-8.6,57.5574483574,3.1913333301,0,3.1913333301,53.72,-8.6,54.4040292625,132.26
2020-11-29 23:30:00,3.2524444412,0.0,3.2524444412,3.2524444412,0,3.2524444412,0.0,0.0,0.0,133.77,53.8724444412,-63.1,82.9689717308,3.2524444412,0,3.2524444412,50.62,-63.1,80.8949590518,125.27,54.4324444412,-8.93,55.1600934358,3.2524444412,0,3.2524444412,51.18,-8.93,51.9532222292,132.95
2020-11-30 00:00:00,3.2444444412,0.0,3.2444444412,3.2444444412,0,3.2444444412,0.0,0.0,0.0,133.99,51.8544444412,-62.85,81.4800951663,3.2444444412,0,3.2444444412,48.61,-62.85,79.4547330245,125.46,52.4144444412,-8.62,53.1185314752,3.2444444412,0,3.2444444412,49.17,-8.62,49.9198687899,133.15
2020-11-30 00:30:00,3.1562222191,0.0,3.1562222191,3.1562222191,0,3.1562222191,0.0,0.0,0.0,133.32,57.4562222191,-61.27,83.9954187542,3.1562222191,0,3.1562222191,54.3,-61.27,81.8688151862,124.67,57.9862222191,-7.6,58.4821508431,3.1562222191,0,3.1562222191,54.83,-7.6,55.3542130285,132.35
