Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-30 01:00:00,4.0385555515,0.0,4.0385555515,4.0385555515,0,4.0385555515,0.0,0.0,0.0,132.95,58.4585555515,-60.76,84.3159552942,4.0385555515,0,4.0385555515,54.42,-60.76,81.5678490583,124.29,58.9885555515,-7.38,59.4484153368,4.0385555515,0,4.0385555515,54.95,-7.38,55.4433666005,131.97
2020-11-30 01:30:00,3.0242222192,0.0,3.0242222192,3.0242222192,0,3.0242222192,0.0,0.0,0.0,133.02,57.4142222192,-60.89,83.6898142729,3.0242222192,0,3.0242222192,54.39,-60.89,81.6447438602,124.29,57.9542222192,-7.5,58.4375039939,3.0242222192,0,3.0242222192,54.93,-7.5,55.4396509729,132.05
2020-11-30 02:00:00,3.0822222191,0.0,3.0822222191,3.0822222191,0,3.0822222191,0.0,0.0,0.0,132.83,55.3222222191,-61.73,82.8923468799,3.0822222191,0,3.0822222191,52.24,-61.73,80.8678582627,124.29,55.8422222191,-8.39,56.468981595,3.0822222191,0,3.0822222191,52.76,-8.39,53.4229323418,132.05
2020-11-30 02:30:00,3.1276666635,0.0,3.1276666635,3.1276666635,0,3.1276666635,0.0,0.0,0.0,133.17,55.1976666635,-62.05,83.0480879075,3.1276666635,0,3.1276666635,52.07,-62.05,81.0030085861,124.56,55.7476666635,-8.51,56.3934609545,3.1276666635,0,3.1276666635,52.62,-8.51,53.303700622,132.29
2020-11-30 03:00:00,3.1455555524,0.0,3.1455555524,3.1455555524,0,3.1455555524,0.0,0.0,0.0,133.64,53.6555555524,-62.49,82.3645478446,3.1455555524,0,3.1455555524,50.51,-62.49,80.3508568716,125.05,54.1955555524,-8.56,54.8674023591,3.1455555524,0,3.1455555524,51.05,-8.56,51.7626902315,132.8
2020-11-30 03:30:00,3.2937777745,0.0,3.2937777745,3.2937777745,0,3.2937777745,0.0,0.0,0.0,133.57,52.3337777745,-56.66,77.1309269758,3.2937777745,0,3.2937777745,49.04,-56.66,74.9351532994,124.46,52.8637777745,-3.18,52.9593372371,3.2937777745,0,3.2937777745,49.57,-3.18,49.6718964808,132.19
2020-11-30 04:00:00,4.2195555513,0.0,4.2195555513,4.2195555513,0,4.2195555513,0.0,0.0,0.0,133.75,51.1895555513,-56.71,76.396300287,4.2195555513,0,4.2195555513,46.97,-56.71,73.6356231725,124.61,51.7095555513,-3.01,51.7970871316,4.2195555513,0,4.2195555513,47.49,-3.01,47.5852939468,132.36
2020-11-30 04:30:00,4.4368888845,0.0,4.4368888845,4.4368888845,0,4.4368888845,0.0,0.0,0.0,133.4,50.9068888845,-56.89,76.3412302488,4.4368888845,0,4.4368888845,46.47,-56.89,73.4570146412,124.32,51.4168888845,-3.58,51.5413703985,4.4368888845,0,4.4368888845,46.98,-3.58,47.1162052801,132.06
2020-11-30 05:00:00,3.1711111079,0.0,3.1711111079,3.1711111079,0,3.1711111079,0.0,0.0,0.0,133.07,50.3711111079,-56.6,75.7681254503,3.1711111079,0,3.1711111079,47.2,-56.6,73.6980325382,123.95,50.9011111079,-3.52,51.022676449,3.1711111079,0,3.1711111079,47.73,-3.52,47.8596207674,131.7
2020-11-30 05:30:00,4.1252222181,0.0,4.1252222181,4.1252222181,0,4.1252222181,0.0,0.0,0.0,132.3,52.1052222181,-54.15,75.1476991158,4.1252222181,0,4.1252222181,47.98,-54.15,72.3484823614,123.01,52.6152222181,-1.76,52.6446503366,4.1252222181,0,4.1252222181,48.49,-1.76,48.5219300935,130.8
2020-11-30 06:00:00,3.35933333,0.0,3.35933333,3.35933333,0,3.35933333,0.0,0.0,0.0,132.71,54.79933333,-53.41,76.5218598402,3.35933333,0,3.35933333,51.44,-53.41,74.1532312175,123.3,55.30933333,-0.78,55.3148330324,3.35933333,0,3.35933333,51.95,-0.78,51.9558553004,131.1
2020-11-30 06:30:00,4.1152222181,0.0,4.1152222181,4.1152222181,0,4.1152222181,0.0,0.0,0.0,132.02,62.0852222181,-53.74,82.1131074669,4.1152222181,0,4.1152222181,57.97,-53.74,79.0475078671,122.62,62.5952222181,-1.57,62.6149083249,4.1152222181,0,4.1152222181,58.48,-1.57,58.5010709304,130.4
2020-11-30 07:00:00,3.6036666631000003,0.0,3.6036666631000003,3.6036666631000003,0,3.6036666631000003,0.0,0.0,0.0,132.02,70.7736666631,-55.37,89.8596060137,3.6036666631000003,0,3.6036666631000003,67.17,-55.37,87.0496743245,122.7,71.2836666631,-3.04,71.3484599198,3.6036666631000003,0,3.6036666631000003,67.68,-3.04,67.7482398295,130.55
2020-11-30 07:30:00,2.8732222193,0.0,2.8732222193,2.8732222193,0,2.8732222193,0.0,0.0,0.0,131.28,78.5532222193,-53.25,94.9008494221,2.8732222193,0,2.8732222193,75.68,-53.25,92.5366138347,122.49,78.3632222193,6.06,78.5971894955,2.8732222193,0,2.8732222193,75.49,6.06,75.7328442619,130.42
2020-11-30 08:00:00,2.791777775,0.0,2.791777775,2.791777775,0,2.791777775,0.0,0.0,0.0,130.96,84.061777775,-49.85,97.7312896809,2.791777775,0,2.791777775,81.27,-49.85,95.3406282757,123.2,82.861777775,15.58,84.3137629099,2.791777775,0,2.791777775,80.07,15.58,81.5716942327,131.13
2020-11-30 08:30:00,3.8697777739,0.0,3.8697777739,3.8697777739,0,3.8697777739,0.0,0.0,0.0,131.08,87.2597777739,-34.46,93.8176977822,3.8697777739,0,3.8697777739,83.39,-34.46,90.2296165347,124.08,85.8397777739,9.39,86.351835813,3.8697777739,0,3.8697777739,81.97,9.39,82.5060785639,132.0
2020-11-30 09:00:00,6.1275555494,0.0,6.1275555494,6.1275555494,0,6.1275555494,0.0,0.0,0.0,131.08,87.0575555494,-34.17,93.523295912,6.1275555494,0,6.1275555494,80.93,-34.17,87.8479015116,124.08,85.7175555494,9.59,86.2523473847,6.1275555494,0,6.1275555494,79.59,9.59,80.165679689,132.0
2020-11-30 09:30:00,7.7461111034,0.0,7.7461111034,7.7461111034,0,7.7461111034,0.0,0.0,0.0,131.08,94.5861111034,-36.02,101.2125131279,7.7461111034,0,7.7461111034,86.84,-36.02,94.0139670475,124.16,93.1161111034,7.87,93.4480981455,7.7461111034,0,7.7461111034,85.37,7.87,85.7319881958,132.08
2020-11-30 10:00:00,10.2837777675,0.0,10.2837777675,10.2837777675,0,10.2837777675,0.0,0.0,0.0,131.08,98.0437777675,-36.97,104.782456828,10.2837777675,0,10.2837777675,87.76,-36.97,95.2291893276,124.37,96.5637777675,7.05,96.8207915519,10.2837777675,0,10.2837777675,86.28,7.05,86.5675510801,132.21
2020-11-30 10:30:00,8.1746666585,0.0,8.1746666585,8.1746666585,0,8.1746666585,0.0,0.0,0.0,131.2,93.6946666585,-35.87,100.3262052519,8.1746666585,0,8.1746666585,85.52,-35.87,92.7379496215,124.37,92.2846666585,8.12,92.6412116731,8.1746666585,0,8.1746666585,84.11,8.12,84.5010443722,132.21
2020-11-30 11:00:00,6.9424444375,0.0,6.9424444375,6.9424444375,0,6.9424444375,0.0,0.0,0.0,131.2,92.5124444375,-35.99,99.2664720628,6.9424444375,0,6.9424444375,85.57,-35.99,92.8305176114,124.37,91.0624444375,7.99,91.4123016171,6.9424444375,0,6.9424444375,84.12,7.99,84.4986064974,132.21
2020-11-30 11:30:00,6.3866666603,0.0,6.3866666603,6.3866666603,0,6.3866666603,0.0,0.0,0.0,131.02,93.8266666603,-35.55,100.3356660245,6.3866666603,0,6.3866666603,87.44,-35.55,94.3904449613,124.19,92.3466666603,8.29,92.7180184391,6.3866666603,0,6.3866666603,85.96,8.29,86.3588194685,132.0
2020-11-30 12:00:00,6.6923333266,0.0,6.6923333266,6.6923333266,0,6.6923333266,0.0,0.0,0.0,130.93,94.4123333266,-35.02,100.6980093357,6.6923333266,0,6.6923333266,87.72,-35.02,94.4520979121,123.98,92.9323333266,8.74,93.3424136046,6.6923333266,0,6.6923333266,86.24,8.74,86.6817466368,131.85
2020-11-30 12:30:00,7.5008888814,0.0,7.5008888814,7.5008888814,0,7.5008888814,0.0,0.0,0.0,131.55,97.2808888814,-35.21,103.4568288783,7.5008888814,0,7.5008888814,89.78,-35.21,96.4375056708,124.63,95.7608888814,8.93,96.1763626852,7.5008888814,0,7.5008888814,88.26,8.93,88.7106109775,132.4
2020-11-30 13:00:00,5.5207777723,0.0,5.5207777723,5.5207777723,0,5.5207777723,0.0,0.0,0.0,131.67,98.9507777723,-36.14,105.3439890157,5.5207777723,0,5.5207777723,93.43,-36.14,100.1761673254,124.86,97.3607777723,8.16,97.7021322614,5.5207777723,0,5.5207777723,91.84,8.16,92.201796078,132.62
2020-11-30 13:30:00,4.4108888845,0.0,4.4108888845,4.4108888845,0,4.4108888845,0.0,0.0,0.0,131.83,97.2308888845,-35.68,103.5707881271,4.4108888845,0,4.4108888845,92.82,-35.68,99.4415144696,124.86,95.6408888845,8.65,96.0312559879,4.4108888845,0,4.4108888845,91.23,8.65,91.6391586605,132.72
2020-11-30 14:00:00,3.9716666627,0.0,3.9716666627,3.9716666627,0,3.9716666627,0.0,0.0,0.0,132.14,95.0016666627,-36.12,101.6364652509,3.9716666627,0,3.9716666627,91.03,-36.12,97.9342396713,124.65,94.0516666627,2.62,94.0881522936,3.9716666627,0,3.9716666627,90.08,2.62,90.1180936327,132.41
2020-11-30 14:30:00,3.5993333297,0.0,3.5993333297,3.5993333297,0,3.5993333297,0.0,0.0,0.0,132.27,93.1693333297,-35.57,99.7283789756,3.5993333297,0,3.5993333297,89.57,-35.57,96.3743212687,123.51,93.4993333297,-9.4,93.9706620872,3.5993333297,0,3.5993333297,89.9,-9.4,90.3900990153,131.27
2020-11-30 15:00:00,3.4482222188,0.0,3.4482222188,3.4482222188,0,3.4482222188,0.0,0.0,0.0,132.41,92.9182222188,-35.73,99.5511372125,3.4482222188,0,3.4482222188,89.47,-35.73,96.3406134504,123.51,93.2482222188,-9.52,93.7329256289,3.4482222188,0,3.4482222188,89.8,-9.52,90.3032136748,131.39
2020-11-30 15:30:00,3.3834444411,0.0,3.3834444411,3.3834444411,0,3.3834444411,0.0,0.0,0.0,132.09,93.4834444411,-36.01,100.1792118384,3.3834444411,0,3.3834444411,90.1,-36.01,97.0295321023,123.35,93.8134444411,-9.9,94.3343646711,3.3834444411,0,3.3834444411,90.43,-9.9,90.9702968007,131.16
2020-11-30 16:00:00,3.3151111078,0.0,3.3151111078,3.3151111078,0,3.3151111078,0.0,0.0,0.0,131.21,97.3051111078,-33.46,102.8973092345,3.3151111078,0,3.3151111078,93.99,-33.46,99.7681898202,122.19,97.6351111078,-7.79,97.9453879518,3.3151111078,0,3.3151111078,94.32,-7.79,94.6411459144,130.0
2020-11-30 16:30:00,6.7524444377,0.0,6.7524444377,6.7524444377,0,6.7524444377,0.0,0.0,0.0,131.21,103.0524444377,-32.38,108.019769971,6.7524444377,0,6.7524444377,96.3,-32.38,101.5980039174,122.02,103.3624444377,-6.79,103.5852258777,6.7524444377,0,6.7524444377,96.61,-6.79,96.8483154216,129.84
2020-11-30 17:00:00,9.4576666572,0.0,9.4576666572,9.4576666572,0,9.4576666572,0.0,0.0,0.0,130.57,119.4376666572,-27.22,122.5001412918,9.4576666572,0,9.4576666572,109.98,-27.22,113.2984059906,122.16,119.4676666572,-1.87,119.4823011015,9.4576666572,0,9.4576666572,110.01,-1.87,110.0258924072,130.01
2020-11-30 17:30:00,7.2105555483,0.0,7.2105555483,7.2105555483,0,7.2105555483,0.0,0.0,0.0,129.81,112.6405555483,-6.28,112.8154827771,7.2105555483,0,7.2105555483,105.43,-6.28,105.616870338,123.44,112.0705555483,2.68,112.1025950677,7.2105555483,0,7.2105555483,104.86,2.68,104.8942419773,131.31
2020-11-30 18:00:00,5.9856666607,0.0,5.9856666607,5.9856666607,0,5.9856666607,0.0,0.0,0.0,131.45,102.5156666607,-9.44,102.9493832467,5.9856666607,0,5.9856666607,96.53,-9.44,96.9904866469,123.63,103.8956666607,-20.43,105.8852891145,5.9856666607,0,5.9856666607,97.91,-20.43,100.0187632397,131.46
2020-11-30 18:30:00,7.3437777704,0.0,7.3437777704,7.3437777704,0,7.3437777704,0.0,0.0,0.0,132.87,99.8637777704,-12.17,100.6025994226,7.3437777704,0,7.3437777704,92.52,-12.17,93.3169829131,124.25,101.6037777704,-26.43,104.9851063591,7.3437777704,0,7.3437777704,94.26,-26.43,97.8953139839,132.08
2020-11-30 19:00:00,7.3258888816,0.0,7.3258888816,7.3258888816,0,7.3258888816,0.0,0.0,0.0,131.15,93.2158888816,-31.51,98.3975713114,7.3258888816,0,7.3258888816,85.89,-31.51,91.4875521587,123.36,93.3358888816,-4.17,93.4289947142,7.3258888816,0,7.3258888816,86.01,-4.17,86.1110271684,131.22
2020-11-30 19:30:00,3.7093333296,0.0,3.7093333296,3.7093333296,0,3.7093333296,0.0,0.0,0.0,129.21,91.3493333296,-19.64,93.4367716682,3.7093333296,0,3.7093333296,87.64,-19.64,89.8136916066,124.39,90.7193333296,6.4,90.9448043583,3.7093333296,0,3.7093333296,87.01,6.4,87.2450577397,132.25
2020-11-30 20:00:00,3.6968888852,0.0,3.6968888852,3.6968888852,0,3.6968888852,0.0,0.0,0.0,129.89,86.7268888852,-22.22,89.5281053955,3.6968888852,0,3.6968888852,83.03,-22.22,85.9517847401,125.42,86.1468888852,4.23,86.2506774733,3.6968888852,0,3.6968888852,82.45,4.23,82.558436274,133.23
2020-11-30 20:30:00,3.3911111077,0.0,3.3911111077,3.3911111077,0,3.3911111077,0.0,0.0,0.0,130.14,82.6611111077,-24.25,86.1447722707,3.3911111077,0,3.3911111077,79.27,-24.25,82.8962930414,125.71,82.1211111077,2.3,82.1533133207,3.3911111077,0,3.3911111077,78.73,2.3,78.7635886689,133.5
2020-11-30 21:00:00,3.3876666633,0.0,3.3876666633,3.3876666633,0,3.3876666633,0.0,0.0,0.0,132.22,78.0776666633,-29.6,83.5001918057,3.3876666633,0,3.3876666633,74.69,-29.6,80.3414967498,125.25,77.7976666633,-3.36,77.8701903057,3.3876666633,0,3.3876666633,74.41,-3.36,74.4858221409,133.01
2020-11-30 21:30:00,3.3749999966,0.0,3.3749999966,3.3749999966,0,3.3749999966,0.0,0.0,0.0,133.07,73.4049999966,-37.85,82.5888401935,3.3749999966,0,3.3749999966,70.03,-37.85,79.6041669764,124.74,73.4349999966,-11.15,74.2766566594,3.3749999966,0,3.3749999966,70.06,-11.15,70.9417091703,132.46
2020-11-30 22:00:00,3.2681111078000002,0.0,3.2681111078000002,3.2681111078000002,0,3.2681111078000002,0.0,0.0,0.0,133.07,68.1681111078,-44.88,81.6155976025,3.2681111078000002,0,3.2681111078000002,64.9,-44.88,78.9064281285,124.58,68.2781111078,-9.66,68.9580746284,3.2681111078000002,0,3.2681111078000002,65.01,-9.66,65.7237833664,132.31
2020-11-30 22:30:00,3.31133333,0.0,3.31133333,3.31133333,0,3.31133333,0.0,0.0,0.0,133.32,62.77133333,-58.64,85.9004650047,3.31133333,0,3.31133333,59.46,-58.64,83.5113237831,124.39,63.06133333,-5.14,63.2704619974,3.31133333,0,3.31133333,59.75,-5.14,59.9706770013,132.16
2020-11-30 23:00:00,3.3849999966,0.0,3.3849999966,3.3849999966,0,3.3849999966,0.0,0.0,0.0,134.03,58.2249999966,-58.91,82.8283690809,3.3849999966,0,3.3849999966,54.84,-58.91,80.4848662793,125.12,58.5349999966,-4.9,58.7397329293,3.3849999966,0,3.3849999966,55.15,-4.9,55.3672511508,132.85
2020-11-30 23:30:00,3.4207777744,0.0,3.4207777744,3.4207777744,0,3.4207777744,0.0,0.0,0.0,134.17,55.9407777744,-53.88,77.6686875002,3.4207777744,0,3.4207777744,52.52,-53.88,75.242307248,124.78,56.2407777744,-0.15,56.2409778068,3.4207777744,0,3.4207777744,52.82,-0.15,52.8202129871,132.5
2020-12-01 00:00:00,3.4207777744,0.0,3.4207777744,3.4207777744,0,3.4207777744,0.0,0.0,0.0,133.37,54.3907777744,-50.59,74.2812547477,3.4207777744,0,3.4207777744,50.97,-50.59,71.8142673847,123.71,54.6907777744,2.31,54.739540312,3.4207777744,0,3.4207777744,51.27,2.31,51.322012821,131.45
2020-12-01 00:30:00,3.3395555522,0.0,3.3395555522,3.3395555522,0,3.3395555522,0.0,0.0,0.0,130.89,59.0095555522,-56.66,81.8075989531,3.3395555522,0,3.3395555522,55.67,-56.66,79.4323894894,121.99,59.2795555522,-5.03,59.4925760618,3.3395555522,0,3.3395555522,55.94,-5.03,56.1656879242,129.74
2020-12-01 01:00:00,3.2071111079,0.0,3.2071111079,3.2071111079,0,3.2071111079,0.0,0.0,0.0,130.03,61.5071111079,-46.01,76.8117492109,3.2071111079,0,3.2071111079,58.3,-46.01,74.2685000522,123.43,61.3071111079,5.94,61.5941999899,3.2071111079,0,3.2071111079,58.1,5.94,58.4028560945,131.21
2020-12-01 01:30:00,3.2094444412,0.0,3.2094444412,3.2094444412,0,3.2094444412,0.0,0.0,0.0,130.89,60.6294444412,-46.77,76.5725958372,3.2094444412,0,3.2094444412,57.42,-46.77,74.0573379214,124.58,60.4594444412,5.57,60.715478439500004,3.2094444412,0,3.2094444412,57.25,5.57,57.5203216264,132.36
2020-12-01 02:00:00,3.225222219,0.0,3.225222219,3.225222219,0,3.225222219,0.0,0.0,0.0,132.04,57.665222219,-51.43,77.2678636534,3.225222219,0,3.225222219,54.44,-51.43,74.8916450614,125.47,57.565222219,3.44,57.6679149018,3.225222219,0,3.225222219,54.34,3.44,54.4487759275,133.22
2020-12-01 02:30:00,3.2301111079,0.0,3.2301111079,3.2301111079,0,3.2301111079,0.0,0.0,0.0,132.69,55.5201111079,-72.97,91.6902592287,3.2301111079,0,3.2301111079,52.29,-72.97,89.7711813446,123.41,55.3301111079,-1.9100000000000001,55.3630679714,3.2301111079,0,3.2301111079,52.1,-1.9100000000000001,52.1349988012,131.15
2020-12-01 03:00:00,3.2224444412,0.0,3.2224444412,3.2224444412,0,3.2224444412,0.0,0.0,0.0,133.12,53.9824444412,-73.47,91.169870066,3.2224444412,0,3.2224444412,50.76,-73.47,89.2995996632,123.8,53.8224444412,-1.87,53.8549201617,3.2224444412,0,3.2224444412,50.6,-1.87,50.6345425574,131.58
2020-12-01 03:30:00,3.2424444412,0.0,3.2424444412,3.2424444412,0,3.2424444412,0.0,0.0,0.0,133.75,52.3224444412,-73.5,90.2213289212,3.2424444412,0,3.2424444412,49.08,-73.5,88.380407331,124.37,52.2124444412,-1.32,52.2291274532,3.2424444412,0,3.2424444412,48.97,-1.32,48.9877872536,132.18
2020-12-01 04:00:00,3.1458888857,0.0,3.1458888857,3.1458888857,0,3.1458888857,0.0,0.0,0.0,134.29,51.2958888857,-71.85,88.2818821536,3.1458888857,0,3.1458888857,48.15,-71.85,86.4918782314,124.74,51.2058888857,0.62,51.2096422227,3.1458888857,0,3.1458888857,48.06,0.62,48.0639990013,132.49
2020-12-01 04:30:00,3.1148888858,0.0,3.1148888858,3.1148888858,0,3.1148888858,0.0,0.0,0.0,134.29,50.9148888858,-70.47,86.9387532131,3.1148888858,0,3.1148888858,47.8,-70.47,85.1519870584,124.64,50.8248888858,1.9100000000000001,50.8607651363,3.1148888858,0,3.1148888858,47.71,1.9100000000000001,47.7482167206,132.49
2020-12-01 05:00:00,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,134.48,50.6674444413,-70.45,86.7778337262,3.1074444413,0,3.1074444413,47.56,-70.45,85.0009182303,124.72,50.5674444413,2.08,50.6102048734,3.1074444413,0,3.1074444413,47.46,2.08,47.5055575696,132.49
2020-12-01 05:30:00,3.2049999968,0.0,3.2049999968,3.2049999968,0,3.2049999968,0.0,0.0,0.0,133.75,51.9749999968,-69.96,87.1538996527,3.2049999968,0,3.2049999968,48.77,-69.96,85.2813842524,124.06,51.8549999968,1.78,51.8855415763,3.2049999968,0,3.2049999968,48.65,1.78,48.682552316,131.84
2020-12-01 06:00:00,3.1022222191,0.0,3.1022222191,3.1022222191,0,3.1022222191,0.0,0.0,0.0,133.67,55.0422222191,-69.01,88.2724550855,3.1022222191,0,3.1022222191,51.94,-69.01,86.3721233964,123.86,54.8522222191,2.54,54.9109996483,3.1022222191,0,3.1022222191,51.75,2.54,51.812296803,131.67
2020-12-01 06:30:00,2.9858888859,0.0,2.9858888859,2.9858888859,0,2.9858888859,0.0,0.0,0.0,133.75,62.2258888859,-67.17,91.563476057,2.9858888859,0,2.9858888859,59.24,-67.17,89.5610769252,123.68,61.8758888859,4.24,62.0209902003,2.9858888859,0,2.9858888859,58.89,4.24,59.0424398209,131.54
2020-12-01 07:00:00,4.5477777732,0.0,4.5477777732,4.5477777732,0,4.5477777732,0.0,0.0,0.0,133.52,71.0677777732,-64.43,95.9262942974,4.5477777732,0,4.5477777732,66.52,-64.43,92.6074257282,123.12,70.5777777732,6.39,70.8664576186,4.5477777732,0,4.5477777732,66.03,6.39,66.3384730002,130.99
2020-12-01 07:30:00,3.2858888856,0.0,3.2858888856,3.2858888856,0,3.2858888856,0.0,0.0,0.0,133.28,80.4458888856,-51.83,95.6968648316,3.2858888856,0,3.2858888856,77.16,-51.83,92.9516783065,123.48,79.5558888856,0.35000000000000003,79.5566587809,3.2858888856,0,3.2858888856,76.27,0.35000000000000003,76.2708030638,131.34
2020-12-01 08:00:00,8.3484444361,0.0,8.3484444361,8.3484444361,0,8.3484444361,0.0,0.0,0.0,134.58,84.5084444361,-48.1,97.2383009982,8.3484444361,0,8.3484444361,76.16,-48.1,90.077497745,123.96,84.5584444361,-14.92,85.8646430462,8.3484444361,0,8.3484444361,76.21,-14.92,77.656747936,131.76
2020-12-01 08:30:00,8.3046666584,0.0,8.3046666584,8.3046666584,0,8.3046666584,0.0,0.0,0.0,134.82,86.7146666584,-45.65,97.9967137902,8.3046666584,0,8.3046666584,78.41,-45.65,90.7306486255,123.13,87.4146666584,-20.26,89.7317755703,8.3046666584,0,8.3046666584,79.11,-20.26,81.6630865202,131.0
2020-12-01 09:00:00,11.2894444332,0.0,11.2894444332,11.2894444332,0,11.2894444332,0.0,0.0,0.0,134.91,86.3494444332,-45.91,97.795473586,11.2894444332,0,11.2894444332,75.06,-45.91,87.9871109879,123.27,87.0394444332,-20.49,89.4187060253,11.2894444332,0,11.2894444332,75.75,-20.49,78.4723046686,131.13
2020-12-01 09:30:00,14.3565555412,0.0,14.3565555412,14.3565555412,0,14.3565555412,0.0,0.0,0.0,134.91,84.0065555412,-47.07,96.2947884047,14.3565555412,0,14.3565555412,69.65,-47.07,84.063710363,123.46,84.6765555412,-21.62,87.3930401023,14.3565555412,0,14.3565555412,70.32,-21.62,73.5685177233,131.26
2020-12-01 10:00:00,14.9945555406,0.0,14.9945555406,14.9945555406,0,14.9945555406,0.0,0.0,0.0,135.09,82.1945555406,-47.27,94.8177085808,14.9945555406,0,14.9945555406,67.2,-47.27,82.1601661391,123.66,82.8345555406,-21.75,85.6424316072,14.9945555406,0,14.9945555406,67.84,-21.75,71.2413370172,131.53
2020-12-01 10:30:00,16.8692222054,0.0,16.8692222054,16.8692222054,0,16.8692222054,0.0,0.0,0.0,135.67,80.8492222054,-45.31,92.6800562754,16.8692222054,0,16.8692222054,63.98,-45.31,78.3992123685,124.09,81.4992222054,-19.68,83.8416699504,16.8692222054,0,16.8692222054,64.63,-19.68,67.5598941681,131.86
2020-12-01 11:00:00,18.5919999814,0.0,18.5919999814,18.5919999814,0,18.5919999814,0.0,0.0,0.0,135.96,79.5519999814,-40.67,89.3452270748,18.5919999814,0,18.5919999814,60.96,-40.67,73.2814471746,123.9,80.1519999814,-15.08,81.5582583251,18.5919999814,0,18.5919999814,61.56,-15.08,63.3801230671,131.7
2020-12-01 11:30:00,18.1312222041,0.0,18.1312222041,18.1312222041,0,18.1312222041,0.0,0.0,0.0,133.56,78.9012222041,-51.78,94.3746325307,18.1312222041,0,18.1312222041,60.77,-51.78,79.8383447975,122.2,79.7212222041,-6.21,79.9627248767,18.1312222041,0,18.1312222041,61.59,-6.21,61.9022794411,129.94
2020-12-01 12:00:00,16.4052222058,0.0,16.4052222058,16.4052222058,0,16.4052222058,0.0,0.0,0.0,132.89,76.7052222058,-54.48,94.0838004847,16.4052222058,0,16.4052222058,60.3,-54.48,81.2659855044,121.68,77.5752222058,-3.33,77.6466612307,16.4052222058,0,16.4052222058,61.17,-3.33,61.260572965,129.42
2020-12-01 12:30:00,14.825444429600001,0.0,14.825444429600001,14.825444429600001,0,14.825444429600001,0.0,0.0,0.0,132.52,80.4554444296,-54.47,97.1599682913,14.825444429600001,0,14.825444429600001,65.63,-54.47,85.2893768297,122.8,80.2754444296,11.52,81.0978259781,14.825444429600001,0,14.825444429600001,65.45,11.52,66.4560975381,130.53
2020-12-01 13:00:00,10.8151111003,0.0,10.8151111003,10.8151111003,0,10.8151111003,0.0,0.0,0.0,132.16,82.8851111003,-54.63,99.269222532,10.8151111003,0,10.8151111003,72.07,-54.63,90.4351801016,122.8,82.2551111003,15.52,83.706473478,10.8151111003,0,10.8151111003,71.44,15.52,73.1063882298,130.53
2020-12-01 13:30:00,9.0869999909,0.0,9.0869999909,9.0869999909,0,9.0869999909,0.0,0.0,0.0,132.38,82.9069999909,-54.61,99.2764964505,9.0869999909,0,9.0869999909,73.82,-54.61,91.8239865177,123.02,82.2669999909,15.72,83.7554636278,9.0869999909,0,9.0869999909,73.18,15.72,74.849387439,130.72
2020-12-01 14:00:00,6.8863333264,0.0,6.8863333264,6.8863333264,0,6.8863333264,0.0,0.0,0.0,132.27,83.6463333264,-54.47,99.8182847927,6.8863333264,0,6.8863333264,76.76,-54.47,94.1226779262,122.89,82.9363333264,15.79,84.4260592805,6.8863333264,0,6.8863333264,76.05,15.79,77.6719164177,130.58
2020-12-01 14:30:00,6.7302222154999995,0.0,6.7302222154999995,6.7302222154999995,0,6.7302222154999995,0.0,0.0,0.0,131.81,82.6002222155,-54.19,98.7894367331,6.7302222154999995,0,6.7302222154999995,75.87,-54.19,93.2352562071,122.34,81.8902222155,15.59,83.3610016405,6.7302222154999995,0,6.7302222154999995,75.16,15.59,76.7598443198,130.07
2020-12-01 15:00:00,5.5476666611,0.0,5.5476666611,5.5476666611,0,5.5476666611,0.0,0.0,0.0,131.49,83.8876666611,-54.29,99.9226937079,5.5476666611,0,5.5476666611,78.34,-54.29,95.3129566219,122.05,83.1476666611,15.19,84.523787014,5.5476666611,0,5.5476666611,77.6,15.19,79.0727266508,129.81
2020-12-01 15:30:00,7.7186666589,0.0,7.7186666589,7.7186666589,0,7.7186666589,0.0,0.0,0.0,131.49,87.9386666589,-55.6,104.0411894095,7.7186666589,0,7.7186666589,80.22,-55.6,97.6043462147,122.12,87.1486666589,13.91,88.2517886529,7.7186666589,0,7.7186666589,79.43,13.91,80.6387809928,129.81
2020-12-01 16:00:00,11.821884903499999,0.0,11.821884903499999,11.821884903499999,0,11.821884903499999,0.0,0.0,0.0,130.76,95.6518849035,-43.53,105.0911222967,11.821884903499999,0,11.821884903499999,83.83,-43.53,94.4580848842,122.59,95.1718849035,14.62,96.2882759015,11.821884903499999,0,11.821884903499999,83.35,14.62,84.6224964179,130.33
2020-12-01 16:30:00,14.1837731116,0.0,14.1837731116,14.1837731116,0,14.1837731116,0.0,0.0,0.0,131.13,103.0237731116,-13.78,103.9412633469,14.1837731116,0,14.1837731116,88.84,-13.78,89.9023581448,123.86,103.6137731116,-2.54,103.6449013624,14.1837731116,0,14.1837731116,89.43,-2.54,89.4660633984,131.62
2020-12-01 17:00:00,19.2005508291,0.0,19.2005508291,19.2005508291,0,19.2005508291,0.0,0.0,0.0,131.13,108.3605508291,-11.96,109.0185790404,19.2005508291,0,19.2005508291,89.16,-11.96,89.9585860271,123.01,109.7605508291,-8.6,110.0969505404,19.2005508291,0,19.2005508291,90.56,-8.6,90.9674315346,130.74
2020-12-01 17:30:00,19.8283285353,0.0,19.8283285353,19.8283285353,0,19.8283285353,0.0,0.0,0.0,130.81,111.3683285353,-10.73,111.8840359513,19.8283285353,0,19.8283285353,91.54,-10.73,92.1667212176,122.56,112.8183285353,-7.2,113.047844975,19.8283285353,0,19.8283285353,92.99,-7.2,93.2683231328,130.28
2020-12-01 18:00:00,18.2752174817,0.0,18.2752174817,18.2752174817,0,18.2752174817,0.0,0.0,0.0,131.24,114.2652174817,-17.27,115.5629388088,18.2752174817,0,18.2752174817,95.99,-17.27,97.531189883,123.54,115.9952174817,6.95,116.2032399661,18.2752174817,0,18.2752174817,97.72,6.95,97.9668357149,131.32
2020-12-01 18:30:00,14.006439497,0.0,14.006439497,14.006439497,0,14.006439497,0.0,0.0,0.0,131.58,109.156439497,-6.27,109.3363671597,14.006439497,0,14.006439497,95.15,-6.27,95.3563600396,122.75,113.886439497,-17.83,115.2737177388,14.006439497,0,14.006439497,99.88,-17.83,101.4589734819,130.5
2020-12-01 19:00:00,10.276775688,0.0,10.276775688,10.276775688,0,10.276775688,0.0,0.0,0.0,131.31,107.176775688,-4.65,107.2776013289,10.276775688,0,10.276775688,96.9,-4.65,97.0115070494,123.35,108.266775688,-9.75,108.7049088951,10.276775688,0,10.276775688,97.99,-9.75,98.4738675995,131.08
2020-12-01 19:30:00,10.261933323,0.0,10.261933323,10.261933323,0,10.261933323,0.0,0.0,0.0,131.55,101.361933323,-6.26,101.5550546599,10.261933323,0,10.261933323,91.1,-6.26,91.3148268355,124.8,101.081933323,-9.16,101.4961223117,10.261933323,0,10.261933323,90.82,-9.16,91.2807646769,132.5
2020-12-01 20:00:00,7.8025555478,0.0,7.8025555478,7.8025555478,0,7.8025555478,0.0,0.0,0.0,132.0,93.2125555478,-17.07,94.7626794247,7.8025555478,0,7.8025555478,85.41,-17.07,87.0990987324,125.05,93.0325555478,-6.92,93.2895642167,7.8025555478,0,7.8025555478,85.23,-6.92,85.5104631025,132.77
2020-12-01 20:30:00,3.4646666632,0.0,3.4646666632,3.4646666632,0,3.4646666632,0.0,0.0,0.0,132.0,87.1946666632,-34.76,93.86781927,3.4646666632,0,3.4646666632,83.73,-34.76,90.6585379322,124.04,87.2046666632,2.19,87.2321614305,3.4646666632,0,3.4646666632,83.74,2.19,83.7686319573,131.76
2020-12-01 21:00:00,2.9282222193000003,0.0,2.9282222193000003,2.9282222193000003,0,2.9282222193000003,0.0,0.0,0.0,131.4,82.3582222193,-45.75,94.2122033875,2.9282222193000003,0,2.9282222193000003,79.43,-45.75,91.6634463677,123.03,82.5282222193,6.61,82.7925090976,2.9282222193000003,0,2.9282222193000003,79.6,6.61,79.8739763628,130.74
2020-12-01 21:30:00,4.3084444401,0.0,4.3084444401,4.3084444401,0,4.3084444401,0.0,0.0,0.0,130.1,72.9584444401,-52.02,89.6047711627,4.3084444401,0,4.3084444401,68.65,-52.02,86.1330534696,122.52,73.1584444401,-0.06,73.1584690443,4.3084444401,0,4.3084444401,68.85,-0.06,68.8500261438,130.22
2020-12-01 22:00:00,3.0826666636,0.0,3.0826666636,3.0826666636,0,3.0826666636,0.0,0.0,0.0,130.68,68.6126666636,-55.49,88.2430627681,3.0826666636,0,3.0826666636,65.53,-55.49,85.8680441142,123.39,68.8526666636,-2.84,68.9112132144,3.0826666636,0,3.0826666636,65.77,-2.84,65.8312881539,131.13
2020-12-01 22:30:00,3.8423333295,0.0,3.8423333295,3.8423333295,0,3.8423333295,0.0,0.0,0.0,131.61,63.6323333295,-57.65,85.8638244254,3.8423333295,0,3.8423333295,59.79,-57.65,83.0564061346,124.51,63.9023333295,-4.11,64.0343681546,3.8423333295,0,3.8423333295,60.06,-4.11,60.2004626228,132.25
2020-12-01 23:00:00,3.2476666634,0.0,3.2476666634,3.2476666634,0,3.2476666634,0.0,0.0,0.0,132.19,58.9776666634,-58.4,82.9995491859,3.2476666634,0,3.2476666634,55.73,-58.4,80.7241779147,125.16,59.2676666634,-4.38,59.429291698,3.2476666634,0,3.2476666634,56.02,-4.38,56.1909672456,132.86
2020-12-01 23:30:00,3.768777774,0.0,3.768777774,3.768777774,0,3.768777774,0.0,0.0,0.0,132.93,57.248777774,-55.82,79.9580824971,3.768777774,0,3.768777774,53.48,-55.82,77.304481112,125.63,57.538777774,-1.5,57.5583264848,3.768777774,0,3.768777774,53.77,-1.5,53.7909183785,133.32
2020-12-02 00:00:00,3.1087777747,0.0,3.1087777747,3.1087777747,0,3.1087777747,0.0,0.0,0.0,133.03,55.1787777747,-50.97,75.1174974071,3.1087777747,0,3.1087777747,52.07,-50.97,72.864434397,125.27,55.4687777747,2.98,55.5487687336,3.1087777747,0,3.1087777747,52.36,2.98,52.4447328146,132.91
2020-12-02 00:30:00,3.114111108,0.0,3.114111108,3.114111108,0,3.114111108,0.0,0.0,0.0,131.92,61.274111108,-48.64,78.2327699374,3.114111108,0,3.114111108,58.16,-48.64,75.8184357528,123.88,61.524111108,4.26,61.6714184013,3.114111108,0,3.114111108,58.41,4.26,58.5651406555,131.57
2020-12-02 01:00:00,3.9723333294,0.0,3.9723333294,3.9723333294,0,3.9723333294,0.0,0.0,0.0,131.51,62.4823333294,-47.67,78.5905266446,3.9723333294,0,3.9723333294,58.51,-47.67,75.4708486768,123.43,62.7123333294,4.83,62.898057614,3.9723333294,0,3.9723333294,58.74,4.83,58.9382431024,131.14
2020-12-02 01:30:00,3.2094444412,0.0,3.2094444412,3.2094444412,0,3.2094444412,0.0,0.0,0.0,131.7,61.2194444412,-47.96,77.7687725099,3.2094444412,0,3.2094444412,58.01,-47.96,75.268331322,123.6,61.4594444412,4.72,61.6404227032,3.2094444412,0,3.2094444412,58.25,4.72,58.4409180284,131.33
2020-12-02 02:00:00,3.2655555523,0.0,3.2655555523,3.2655555523,0,3.2655555523,0.0,0.0,0.0,132.09,59.1655555523,-48.53,76.5227016238,3.2655555523,0,3.2655555523,55.9,-48.53,74.0268255432,124.04,59.4155555523,4.48,59.5842147014,3.2655555523,0,3.2655555523,56.15,4.48,56.3284377557,131.77
2020-12-02 02:30:00,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,132.35,58.933222219,-48.61,76.394088653,3.183222219,0,3.183222219,55.75,-48.61,73.9661719977,124.28,59.193222219,4.58,59.3701436471,3.183222219,0,3.183222219,56.01,4.58,56.1969438671,132.01
2020-12-02 03:00:00,3.125111108,0.0,3.125111108,3.125111108,0,3.125111108,0.0,0.0,0.0,132.86,57.335111108,-49.31,75.6226888292,3.125111108,0,3.125111108,54.21,-49.31,73.2816498177,124.83,57.615111108,4.34,57.7783404745,3.125111108,0,3.125111108,54.49,4.34,54.6625621427,132.58
2020-12-02 03:30:00,3.080111108,0.0,3.080111108,3.080111108,0,3.080111108,0.0,0.0,0.0,133.32,55.320111108,-50.5,74.903702799,3.080111108,0,3.080111108,52.24,-50.5,72.6585686619,125.38,55.600111108,3.64,55.719134552,3.080111108,0,3.080111108,52.52,3.64,52.6459875014,133.14
2020-12-02 04:00:00,3.2528888856,0.0,3.2528888856,3.2528888856,0,3.2528888856,0.0,0.0,0.0,133.68,53.4528888856,-53.32,75.499892253,3.2528888856,0,3.2528888856,50.2,-53.32,73.2329324826,125.55,53.8128888856,1.32,53.8290758811,3.2528888856,0,3.2528888856,50.56,1.32,50.5772280775,133.29
2020-12-02 04:30:00,3.1885555524,0.0,3.1885555524,3.1885555524,0,3.1885555524,0.0,0.0,0.0,133.68,50.8385555524,-63.77,81.5547155635,3.1885555524,0,3.1885555524,47.65,-63.77,79.6061266486,123.3,51.6485555524,-11.55,52.924245773,3.1885555524,0,3.1885555524,48.46,-11.55,49.8174076002,131.01
2020-12-02 05:00:00,3.230222219,0.0,3.230222219,3.230222219,0,3.230222219,0.0,0.0,0.0,133.77,51.540222219,-64.09,82.2430702636,3.230222219,0,3.230222219,48.31,-64.09,80.2582344685,123.44,52.350222219,-11.79,53.6614374237,3.230222219,0,3.230222219,49.12,-11.79,50.5151313964,131.18
2020-12-02 05:30:00,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,133.2,55.1166666635,-62.83,83.5790395021,3.1766666635,0,3.1766666635,51.94,-62.83,81.5191541909,122.81,55.9566666635,-10.96,57.0199100674,3.1766666635,0,3.1766666635,52.78,-10.96,53.9059365933,130.53
2020-12-02 06:00:00,5.1046646617,0.0,5.1046646617,5.1046646617,0,5.1046646617,0.0,0.0,0.0,133.02,60.8446646617,-62.41,87.1612374728,5.1046646617,0,5.1046646617,55.74,-62.41,83.6776893801,122.59,61.6746646617,-10.76,62.6062445857,5.1046646617,0,5.1046646617,56.57,-10.76,57.584220929,130.28
2020-12-02 06:30:00,8.0481060758,0.0,8.0481060758,8.0481060758,0,8.0481060758,0.0,0.0,0.0,132.14,70.8781060758,-58.42,91.8509788782,8.0481060758,0,8.0481060758,62.83,-58.42,85.7933872743,122.73,70.7381060758,6.91,71.0748039124,8.0481060758,0,8.0481060758,62.69,6.91,63.0696773418,130.48
2020-12-02 07:00:00,3.2953773621,0.0,3.2953773621,3.2953773621,0,3.2953773621,0.0,0.0,0.0,131.37,77.4553773621,-61.63,98.9827883134,3.2953773621,0,3.2953773621,74.16,-61.63,96.4259430859,122.73,76.7853773621,8.63,77.2688234454,3.2953773621,0,3.2953773621,73.49,8.63,73.9949795594,130.48
2020-12-02 07:30:00,5.261222217,0.0,5.261222217,5.261222217,0,5.261222217,0.0,0.0,0.0,130.85,84.581222217,-52.49,99.5448805902,5.261222217,0,5.261222217,79.32,-52.49,95.1149961888,123.14,83.661222217,-0.91,83.6661711974,5.261222217,0,5.261222217,78.4,-0.91,78.4052810721,130.94
2020-12-02 08:00:00,8.0813333253,0.0,8.0813333253,8.0813333253,0,8.0813333253,0.0,0.0,0.0,130.95,87.3613333253,-43.44,97.5655480196,8.0813333253,0,8.0813333253,79.28,-43.44,90.4010619407,123.63,86.3413333253,-4.67,86.4675357599,8.0813333253,0,8.0813333253,78.26,-4.67,78.3992123685,131.44
2020-12-02 08:30:00,8.2952222139,0.0,8.2952222139,8.2952222139,0,8.2952222139,0.0,0.0,0.0,131.11,89.6852222139,-26.71,93.5781127378,8.2952222139,0,8.2952222139,81.39,-26.71,85.6607039429,124.44,88.4352222139,-11.36,89.1618647631,8.2952222139,0,8.2952222139,80.14,-11.36,80.9411465202,132.3
2020-12-02 09:00:00,9.7648876555,0.0,9.7648876555,9.7648876555,0,9.7648876555,0.0,0.0,0.0,130.93,92.3648876555,-25.84,95.9113031483,9.7648876555,0,9.7648876555,82.6,-25.84,86.5474759886,124.23,91.1048876555,-10.57,91.7160043543,9.7648876555,0,9.7648876555,81.34,-10.57,82.0239020042,132.03
2020-12-02 09:30:00,13.4095507907,0.0,13.4095507907,13.4095507907,0,13.4095507907,0.0,0.0,0.0,130.82,96.2795507907,-25.12,99.5025944408,13.4095507907,0,13.4095507907,82.87,-25.12,86.5935984932,124.06,95.0095507907,-9.9,95.5239485231,13.4095507907,0,13.4095507907,81.6,-9.9,82.1983576478,131.86
2020-12-02 10:00:00,13.9154396753,0.0,13.9154396753,13.9154396753,0,13.9154396753,0.0,0.0,0.0,131.01,97.2954396753,-24.56,100.3473775522,13.9154396753,0,13.9154396753,83.38,-24.56,86.9219074802,124.17,96.0254396753,-9.32,96.4766679816,13.9154396753,0,13.9154396753,82.11,-9.32,82.6372464449,132.02
2020-12-02 10:30:00,14.4592174574,0.0,14.4592174574,14.4592174574,0,14.4592174574,0.0,0.0,0.0,131.56,97.2692174574,-24.47,100.29995795,14.4592174574,0,14.4592174574,82.81,-24.47,86.3497365369,124.73,96.0192174574,-9.11,96.4504132761,14.4592174574,0,14.4592174574,81.56,-9.11,82.0672023405,132.52
2020-12-02 11:00:00,16.2082174501,0.0,16.2082174501,16.2082174501,0,16.2082174501,0.0,0.0,0.0,131.77,95.5682174501,-25.26,98.8501481364,16.2082174501,0,16.2082174501,79.36,-25.26,83.2831147352,125.03,94.3682174501,-9.83,94.8788140984,16.2082174501,0,16.2082174501,78.16,-9.83,78.7757227831,132.81
2020-12-02 11:30:00,16.9786618411,0.0,16.9786618411,16.9786618411,0,16.9786618411,0.0,0.0,0.0,132.09,92.2786618411,-26.6,96.035990291,16.9786618411,0,16.9786618411,75.3,-26.6,79.8601903329,124.12,92.2686618411,-25.43,95.7088859926,16.9786618411,0,16.9786618411,75.29,-25.43,79.4686667813,131.84
2020-12-02 12:00:00,17.5134395707,0.0,17.5134395707,17.5134395707,0,17.5134395707,0.0,0.0,0.0,132.02,90.0834395707,-25.6,93.6503394809,17.5134395707,0,17.5134395707,72.57,-25.6,76.9530044898,123.41,90.5134395707,-30.1,95.3870680067,17.5134395707,0,17.5134395707,73.0,-30.1,78.9620795066,131.15
2020-12-02 12:30:00,18.7042173645,0.0,18.7042173645,18.7042173645,0,18.7042173645,0.0,0.0,0.0,131.82,89.0942173645,-26.94,93.0781562333,18.7042173645,0,18.7042173645,70.39,-26.94,75.3691959623,123.41,89.5042173645,-31.46,94.8722115586,18.7042173645,0,18.7042173645,70.8,-31.46,77.4749740239,131.15
2020-12-02 13:00:00,15.0773284707,0.0,15.0773284707,15.0773284707,0,15.0773284707,0.0,0.0,0.0,132.06,91.5773284707,-25.21,94.9839522752,15.0773284707,0,15.0773284707,76.5,-25.21,80.5468441343,123.41,92.0273284707,-29.71,96.7042568114,15.0773284707,0,15.0773284707,76.95,-29.71,82.4862812836,131.15
2020-12-02 13:30:00,14.9294395944,0.0,14.9294395944,14.9294395944,0,14.9294395944,0.0,0.0,0.0,132.21,91.5694395944,-25.19,94.9710396259,14.9294395944,0,14.9294395944,76.64,-25.19,80.6735749797,123.54,92.0094395944,-29.7,96.6841609286,14.9294395944,0,14.9294395944,77.08,-29.7,82.6039732701,131.29
2020-12-02 14:00:00,13.7994395807,0.0,13.7994395807,13.7994395807,0,13.7994395807,0.0,0.0,0.0,132.21,88.1394395807,-25.81,91.8407148796,13.7994395807,0,13.7994395807,74.34,-25.81,78.693021927,123.54,88.5894395807,-30.32,93.6343484263,13.7994395807,0,13.7994395807,74.79,-30.32,80.7022087678,131.29
2020-12-02 14:30:00,19.3108840227,0.0,19.3108840227,19.3108840227,0,19.3108840227,0.0,0.0,0.0,131.86,86.6908840227,-27.09,90.8249826459,19.3108840227,0,19.3108840227,67.38,-27.09,72.6218458868,123.54,87.0808840227,-31.63,92.6473813023,19.3108840227,0,19.3108840227,67.77,-31.63,74.7878987537,131.2
2020-12-02 15:00:00,16.1076617972,0.0,16.1076617972,16.1076617972,0,16.1076617972,0.0,0.0,0.0,132.54,88.8176617972,-27.22,92.89513145,16.1076617972,0,16.1076617972,72.71,-27.22,77.6380866585,124.09,89.2276617972,-31.78,94.7182349381,16.1076617972,0,16.1076617972,73.12,-31.78,79.727679008,131.78
2020-12-02 15:30:00,11.0777728964,0.0,11.0777728964,11.0777728964,0,11.0777728964,0.0,0.0,0.0,133.14,90.0177728964,-26.37,93.8007267414,11.0777728964,0,11.0777728964,78.94,-26.37,83.2280030999,124.67,90.4677728964,-30.94,95.6122457263,11.0777728964,0,11.0777728964,79.39,-30.94,85.2059604723,132.27
2020-12-02 16:00:00,10.0825506544,0.0,10.0825506544,10.0825506544,0,10.0825506544,0.0,0.0,0.0,132.78,94.0025506544,-24.9,97.2444832858,10.0825506544,0,10.0825506544,83.92,-24.9,87.5361433923,124.04,94.4725506544,-29.42,98.9474569008,10.0825506544,0,10.0825506544,84.39,-29.42,89.3711838346,131.73
2020-12-02 16:30:00,12.0054395276,0.0,12.0054395276,12.0054395276,0,12.0054395276,0.0,0.0,0.0,132.3,100.7654395276,-21.13,102.9570332866,12.0054395276,0,12.0054395276,88.76,-21.13,91.2404214151,123.16,101.2454395276,-25.55,104.4195457045,12.0054395276,0,12.0054395276,89.24,-25.55,92.8255358185,130.86
2020-12-02 17:00:00,17.812106151000002,0.0,17.812106151000002,17.812106151000002,0,17.812106151000002,0.0,0.0,0.0,131.27,108.722106151,-18.47,110.2798135014,17.812106151000002,0,17.812106151000002,90.91,-18.47,92.7672841038,121.8,109.222106151,-22.78,111.5723840028,17.812106151000002,0,17.812106151000002,91.41,-22.78,94.2057137333,129.56
2020-12-02 17:30:00,18.544550583,0.0,18.544550583,18.544550583,0,18.544550583,0.0,0.0,0.0,131.27,110.954550583,-18.69,112.5176803665,18.544550583,0,18.544550583,92.41,-18.69,94.2810914235,121.66,111.464550583,-23.0,113.8127674589,18.544550583,0,18.544550583,92.92,-23.0,95.7242205505,129.56
2020-12-02 18:00:00,19.6451061252,0.0,19.6451061252,19.6451061252,0,19.6451061252,0.0,0.0,0.0,131.27,111.9351061252,-19.81,113.6745533673,19.6451061252,0,19.6451061252,92.29,-19.81,94.3921617509,121.93,112.4351061252,-24.13,114.9952607258,19.6451061252,0,19.6451061252,92.79,-24.13,95.8761753513,129.73
2020-12-02 18:30:00,17.2233283349,0.0,17.2233283349,17.2233283349,0,17.2233283349,0.0,0.0,0.0,131.1,109.5033283349,-21.24,111.5442356934,17.2233283349,0,17.2233283349,92.28,-21.24,94.6928508389,121.93,110.0033283349,-25.56,112.933811787,17.2233283349,0,17.2233283349,92.78,-25.56,96.2363860502,129.73
2020-12-02 19:00:00,16.3265505352,0.0,16.3265505352,16.3265505352,0,16.3265505352,0.0,0.0,0.0,131.51,107.2165505352,-22.73,109.5994598923,16.3265505352,0,16.3265505352,90.89,-22.73,93.6890868778,122.46,107.7065505352,-27.11,111.065985469,16.3265505352,0,16.3265505352,91.38,-27.11,95.3166118785,130.22
2020-12-02 19:30:00,8.0037551681,0.0,8.0037551681,8.0037551681,0,8.0037551681,0.0,0.0,0.0,131.96,98.0137551681,-23.8,100.8619660831,8.0037551681,0,8.0037551681,90.01,-23.8,93.1033839342,122.95,98.5137551681,-28.23,102.4787434413,8.0037551681,0,8.0037551681,90.51,-28.23,94.8103000734,130.8
2020-12-02 20:00:00,3.4863333298,0.0,3.4863333298,3.4863333298,0,3.4863333298,0.0,0.0,0.0,131.73,95.3463333298,-45.38,105.594827901,3.4863333298,0,3.4863333298,91.86,-45.38,102.4578157097,123.36,94.8063333298,-0.65,94.8085615303,3.4863333298,0,3.4863333298,91.32,-0.65,91.3223132646,131.18
2020-12-02 20:30:00,3.0321111081,0.0,3.0321111081,3.0321111081,0,3.0321111081,0.0,0.0,0.0,131.73,90.4021111081,-56.62,106.6694243577,3.0321111081,0,3.0321111081,87.37,-56.62,104.1121573112,124.21,89.1221111081,13.98,90.2119232051,3.0321111081,0,3.0321111081,86.09,13.98,87.2177074911,132.03
2020-12-02 21:00:00,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,131.73,85.9039999969,-58.91,104.1627827752,3.0539999969,0,3.0539999969,82.85,-58.91,101.6587949958,124.58,84.7339999969,11.98,85.5766975028,3.0539999969,0,3.0539999969,81.68,11.98,82.5538781645,132.32
2020-12-02 21:30:00,3.0927777747,0.0,3.0927777747,3.0927777747,0,3.0927777747,0.0,0.0,0.0,132.08,81.4927777747,-60.77,101.6566069148,3.0927777747,0,3.0927777747,78.4,-60.77,99.194520514,125.14,80.4327777747,10.78,81.1519570963,3.0927777747,0,3.0927777747,77.34,10.78,78.0876686808,132.87
2020-12-02 22:00:00,3.0873333302,0.0,3.0873333302,3.0873333302,0,3.0873333302,0.0,0.0,0.0,132.42,75.2173333302,-63.16,98.218291745,3.0873333302,0,3.0873333302,72.13,-63.16,95.8745143404,124.61,75.1373333302,-1.97,75.1631542711,3.0873333302,0,3.0873333302,72.05,-1.97,72.07692696,132.3
2020-12-02 22:30:00,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,132.54,70.0079999969,-64.81,95.4015522073,3.0879999969,0,3.0879999969,66.92,-64.81,93.1591246202,124.24,70.5579999969,-11.42,71.4762041771,3.0879999969,0,3.0879999969,67.47,-11.42,68.4296521984,131.89
2020-12-02 23:00:00,4.4253333289,0.0,4.4253333289,4.4253333289,0,4.4253333289,0.0,0.0,0.0,133.06,64.6953333289,-62.22,89.7597602188,4.4253333289,0,4.4253333289,60.27,-62.22,86.6244844141,124.47,65.2453333289,-8.61,65.8109840467,4.4253333289,0,4.4253333289,60.82,-8.61,61.4264153276,132.14
2020-12-02 23:30:00,3.8511111073,0.0,3.8511111073,3.8511111073,0,3.8511111073,0.0,0.0,0.0,133.85,62.9211111073,-56.3,84.4319620936,3.8511111073,0,3.8511111073,59.07,-56.3,81.6024196945,124.6,63.4611111073,-2.54,63.5119218963,3.8511111073,0,3.8511111073,59.61,-2.54,59.6640905403,132.32
2020-12-03 00:00:00,3.2748888856000002,0.0,3.2748888856000002,3.2748888856000002,0,3.2748888856000002,0.0,0.0,0.0,133.97,60.4148888856,-56.65,82.8201744689,3.2748888856000002,0,3.2748888856000002,57.14,-56.65,80.462426635,124.7,60.9448888856,-2.73,61.0060028299,3.2748888856000002,0,3.2748888856000002,57.67,-2.73,57.7345806255,132.44
2020-12-03 00:30:00,4.2289999958,0.0,4.2289999958,4.2289999958,0,4.2289999958,0.0,0.0,0.0,133.1,64.7389999958,-54.78,84.8055807153,4.2289999958,0,4.2289999958,60.51,-54.78,81.6229655183,123.76,65.2389999958,-1.6800000000000002,65.2606276437,4.2289999958,0,4.2289999958,61.01,-1.6800000000000002,61.0331262512,131.46
2020-12-03 01:00:00,3.2745555523,0.0,3.2745555523,3.2745555523,0,3.2745555523,0.0,0.0,0.0,131.32,62.8345555523,-56.04,84.1941979679,3.2745555523,0,3.2745555523,59.56,-56.04,81.7794301765,122.22,63.3545555523,-4.16,63.4909860471,3.2745555523,0,3.2745555523,60.08,-4.16,60.2238490965,129.96
2020-12-03 01:30:00,3.2066666635,0.0,3.2066666635,3.2066666635,0,3.2066666635,0.0,0.0,0.0,131.48,61.0666666635,-58.0,84.2207680883,3.2066666635,0,3.2066666635,57.86,-58.0,81.9254514788,122.53,61.6066666635,-5.83,61.8819058965,3.2066666635,0,3.2066666635,58.4,-5.83,58.6902794337,130.3
2020-12-03 02:00:00,3.231222219,0.0,3.231222219,3.231222219,0,3.231222219,0.0,0.0,0.0,132.1,58.591222219,-59.61,83.5839902201,3.231222219,0,3.231222219,55.36,-59.61,81.3515931006,123.28,59.131222219,-6.91,59.5336001021,3.231222219,0,3.231222219,55.9,-6.91,56.3254658214,131.06
2020-12-03 02:30:00,3.2175555523,0.0,3.2175555523,3.2175555523,0,3.2175555523,0.0,0.0,0.0,132.33,57.9575555523,-60.28,83.6227041275,3.2175555523,0,3.2175555523,54.74,-60.28,81.425708471,123.49,58.4875555523,-7.35,58.9475754759,3.2175555523,0,3.2175555523,55.27,-7.35,55.7565727067,131.29
2020-12-03 03:00:00,3.8803333295,0.0,3.8803333295,3.8803333295,0,3.8803333295,0.0,0.0,0.0,132.9,56.1603333295,-61.51,83.2914349719,3.8803333295,0,3.8803333295,52.28,-61.51,80.725946882,124.16,56.7103333295,-8.05,57.2788303506,3.8803333295,0,3.8803333295,52.83,-8.05,53.43979229,131.95
2020-12-03 03:30:00,4.4803333289000005,0.0,4.4803333289000005,4.4803333289000005,0,4.4803333289000005,0.0,0.0,0.0,133.64,54.1703333289,-58.23,79.530861387,4.4803333289000005,0,4.4803333289000005,49.69,-58.23,76.5495199201,124.57,54.6903333289,-4.55,54.8792771419,4.4803333289000005,0,4.4803333289000005,50.21,-4.55,50.4157376223,132.36
2020-12-03 04:00:00,3.3442222189,0.0,3.3442222189,3.3442222189,0,3.3442222189,0.0,0.0,0.0,133.64,52.4642222189,-57.03,77.4913899284,3.3442222189,0,3.3442222189,49.12,-57.03,75.2674916548,124.42,52.9942222189,-3.35,53.1000008341,3.3442222189,0,3.3442222189,49.65,-3.35,49.7628877779,132.24
2020-12-03 04:30:00,3.3177777745,0.0,3.3177777745,3.3177777745,0,3.3177777745,0.0,0.0,0.0,133.84,51.9077777745,-57.23,77.2637708987,3.3177777745,0,3.3177777745,48.59,-57.23,75.0750357975,124.63,52.4377777745,-3.49,52.5537880454,3.3177777745,0,3.3177777745,49.12,-3.49,49.2438270243,132.44
2020-12-03 05:00:00,3.8096666629,0.0,3.8096666629,3.8096666629,0,3.8096666629,0.0,0.0,0.0,133.74,51.2696666629,-57.18,76.7992911407,3.8096666629,0,3.8096666629,47.46,-57.18,74.3101877269,124.48,51.7896666629,-3.47,51.9057845818,3.8096666629,0,3.8096666629,47.98,-3.47,48.1053146752,132.31
2020-12-03 05:30:00,3.2076666635,0.0,3.2076666635,3.2076666635,0,3.2076666635,0.0,0.0,0.0,133.45,53.4276666635,-56.33,77.6375196996,3.2076666635,0,3.2076666635,50.22,-56.33,75.4660009541,124.12,53.9476666635,-2.88,54.0244864708,3.2076666635,0,3.2076666635,50.74,-2.88,50.821668607,131.93
2020-12-03 06:00:00,3.193222219,0.0,3.193222219,3.193222219,0,3.193222219,0.0,0.0,0.0,133.54,58.333222219,-56.1,80.9319146842,3.193222219,0,3.193222219,55.14,-56.1,78.6614874001,124.12,58.843222219,-2.66,58.9033140079,3.193222219,0,3.193222219,55.65,-2.66,55.7135360572,131.93
2020-12-03 06:30:00,3.062111108,0.0,3.062111108,3.062111108,0,3.062111108,0.0,0.0,0.0,132.79,68.042111108,-53.65,86.649012597,3.062111108,0,3.062111108,64.98,-53.65,84.2657872449,123.19,68.542111108,-0.9500000000000001,68.5486943358,3.062111108,0,3.062111108,65.48,-0.9500000000000001,65.4868910546,130.96
2020-12-03 07:00:00,3.0589999969,0.0,3.0589999969,3.0589999969,0,3.0589999969,0.0,0.0,0.0,131.97,75.7789999969,-51.57,91.6619972537,3.0589999969,0,3.0589999969,72.72,-51.57,89.1496679747,122.2,76.2889999969,0.39,76.2899968576,3.0589999969,0,3.0589999969,73.23,0.39,73.2310385014,130.01
2020-12-03 07:30:00,4.129111107,0.0,4.129111107,4.129111107,0,4.129111107,0.0,0.0,0.0,131.22,80.819111107,-37.29,89.0071503876,4.129111107,0,4.129111107,76.69,-37.29,85.2754372607,123.28,80.769111107,8.38,81.2026705781,4.129111107,0,4.129111107,76.64,8.38,77.0967833311,131.24
2020-12-03 08:00:00,5.3091111058,0.0,5.3091111058,5.3091111058,0,5.3091111058,0.0,0.0,0.0,131.22,88.2091111058,-20.17,90.4857788941,5.3091111058,0,5.3091111058,82.9,-20.17,85.3184557994,124.5,87.8191111058,6.44,88.0549253331,5.3091111058,0,5.3091111058,82.51,6.44,82.7609430831,132.47
2020-12-03 08:30:00,7.3824444371,0.0,7.3824444371,7.3824444371,0,7.3824444371,0.0,0.0,0.0,131.32,89.4424444371,-16.91,91.0269134206,7.3824444371,0,7.3824444371,82.06,-16.91,83.7841971973,124.75,89.0224444371,4.8100000000000005,89.1522950549,7.3824444371,0,7.3824444371,81.64,4.8100000000000005,81.7815731079,132.71
2020-12-03 09:00:00,8.4071111027,0.0,8.4071111027,8.4071111027,0,8.4071111027,0.0,0.0,0.0,131.32,94.3471111027,-0.91,94.3514995823,8.4071111027,0,8.4071111027,85.94,-0.91,85.9448177612,125.71,93.7871111027,-3.64,93.8577210942,8.4071111027,0,8.4071111027,85.38,-3.64,85.4575567168,133.67
2020-12-03 09:30:00,7.2317777705,0.0,7.2317777705,7.2317777705,0,7.2317777705,0.0,0.0,0.0,131.13,95.6217777705,0.02,95.6217798621,7.2317777705,0,7.2317777705,88.39,0.02,88.3900022627,125.39,95.0517777705,-2.65,95.0887109879,7.2317777705,0,7.2317777705,87.82,-2.65,87.8599732529,133.32
2020-12-03 10:00:00,7.7041111034,0.0,7.7041111034,7.7041111034,0,7.7041111034,0.0,0.0,0.0,131.21,96.5941111034,0.43,96.5950681963,7.7041111034,0,7.7041111034,88.89,0.43,88.8910400434,125.39,96.0241111034,-2.27,96.0509386378,7.7041111034,0,7.7041111034,88.32,-2.27,88.3491669457,133.32
