Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-03 10:30:00,8.2415555473,0.0,8.2415555473,8.2415555473,0,8.2415555473,0.0,0.0,0.0,131.44,96.3915555473,0.13,96.3916432106,8.2415555473,0,8.2415555473,88.15,0.13,88.1500958593,125.66,95.8215555473,-2.55,95.8554797991,8.2415555473,0,8.2415555473,87.58,-2.55,87.6171153371,133.59
2020-12-03 11:00:00,9.1014444353,0.0,9.1014444353,9.1014444353,0,9.1014444353,0.0,0.0,0.0,131.44,95.8614444353,0.42,95.8623645089,9.1014444353,0,9.1014444353,86.76,0.42,86.7610165916,125.66,95.3014444353,-2.29,95.3289536891,9.1014444353,0,9.1014444353,86.2,-2.29,86.2304128484,133.59
2020-12-03 11:30:00,6.3391111048,0.0,6.3391111048,6.3391111048,0,6.3391111048,0.0,0.0,0.0,131.58,98.1291111048,2.03,98.1501061956,6.3391111048,0,6.3391111048,91.79,2.03,91.8124446902,125.66,97.5491111048,-0.6900000000000001,97.5515513835,6.3391111048,0,6.3391111048,91.21,-0.6900000000000001,91.2126098739,133.52
2020-12-03 12:00:00,9.2841111018,0.0,9.2841111018,9.2841111018,0,9.2841111018,0.0,0.0,0.0,131.71,96.6241111018,-1.92,96.6431852032,9.2841111018,0,9.2841111018,87.34,-1.92,87.3611011835,125.3,96.1741111018,-4.4,96.2747092763,9.2841111018,0,9.2841111018,86.89,-4.4,87.0013338978,133.19
2020-12-03 12:30:00,12.2283333211,0.0,12.2283333211,12.2283333211,0,12.2283333211,0.0,0.0,0.0,131.71,92.3983333211,-12.6,93.2534825115,12.2283333211,0,12.2283333211,80.17,-12.6,81.1541058727,123.63,92.4683333211,-16.09,93.8577688163,12.2283333211,0,12.2283333211,80.24,-16.09,81.8373123948,131.52
2020-12-03 13:00:00,12.7083333206,0.0,12.7083333206,12.7083333206,0,12.7083333206,0.0,0.0,0.0,131.82,90.8083333206,-12.41,91.6523949522,12.7083333206,0,12.7083333206,78.1,-12.41,79.0798210671,123.63,90.8783333206,-15.89,92.2570515849,12.7083333206,0,12.7083333206,78.17,-15.89,79.7686717954,131.52
2020-12-03 13:30:00,12.3544444321,0.0,12.3544444321,12.3544444321,0,12.3544444321,0.0,0.0,0.0,131.82,90.1644444321,-11.74,90.9255444842,12.3544444321,0,12.3544444321,77.81,-11.74,78.6906836925,123.63,90.2044444321,-15.22,91.479452312,12.3544444321,0,12.3544444321,77.85,-15.22,79.323835636,131.52
2020-12-03 14:00:00,7.871888881,0.0,7.871888881,7.871888881,0,7.871888881,0.0,0.0,0.0,131.73,91.711888881,-11.62,92.4450916064,7.871888881,0,7.871888881,83.84,-11.62,84.6414201204,123.49,91.781888881,-15.08,93.0124804882,7.871888881,0,7.871888881,83.91,-15.08,85.254293147,131.34
2020-12-03 14:30:00,6.6003333267,0.0,6.6003333267,6.6003333267,0,6.6003333267,0.0,0.0,0.0,131.73,92.0603333267,-11.53,92.7795552491,6.6003333267,0,6.6003333267,85.46,-11.53,86.234288424,123.49,92.1103333267,-14.97,93.3188855782,6.6003333267,0,6.6003333267,85.51,-14.97,86.8104889976,131.26
2020-12-03 15:00:00,5.0024444394,0.0,5.0024444394,5.0024444394,0,5.0024444394,0.0,0.0,0.0,131.61,92.6824444394,-11.04,93.33765107,5.0024444394,0,5.0024444394,87.68,-11.04,88.3723033535,123.24,92.7524444394,-14.47,93.874367372,5.0024444394,0,5.0024444394,87.75,-14.47,88.9350515826,131.06
2020-12-03 15:30:00,4.1856666625,0.0,4.1856666625,4.1856666625,0,4.1856666625,0.0,0.0,0.0,131.82,92.2956666625,-9.65,92.7987746938,4.1856666625,0,4.1856666625,88.11,-9.65,88.6368693039,123.24,92.3656666625,-13.07,93.2858042684,4.1856666625,0,4.1856666625,88.18,-13.07,89.1433525284,131.14
2020-12-03 16:00:00,8.811776669,0.0,8.811776669,8.811776669,0,8.811776669,0.0,0.0,0.0,131.64,98.181776669,-9.41,98.6316854255,8.811776669,0,8.811776669,89.37,-9.41,89.864036188,123.05,98.251776669,-12.82,99.0846305872,8.811776669,0,8.811776669,89.44,-12.82,90.3541144608,130.95
2020-12-03 16:30:00,20.2957730355,0.0,20.2957730355,20.2957730355,0,20.2957730355,0.0,0.0,0.0,131.86,102.5957730355,-10.11,103.0926997646,20.2957730355,0,20.2957730355,82.3,-10.11,82.9186474805,123.43,102.6257730355,-13.56,103.5177419148,20.2957730355,0,20.2957730355,82.33,-13.56,83.4392144019,131.36
2020-12-03 17:00:00,20.8157729116,0.0,20.8157729116,20.8157729116,0,20.8157729116,0.0,0.0,0.0,131.59,107.2757729116,-9.11,107.6618946228,20.8157729116,0,20.8157729116,86.46,-9.11,86.9386203019,123.1,107.3157729116,-12.53,108.0447870821,20.8157729116,0,20.8157729116,86.5,-12.53,87.4028083073,130.91
2020-12-03 17:30:00,20.9215506915,0.0,20.9215506915,20.9215506915,0,20.9215506915,0.0,0.0,0.0,131.35,109.6915506915,-8.29,110.0043653366,20.9215506915,0,20.9215506915,88.77,-8.29,89.1562504819,122.69,109.7415506915,-11.68,110.3613625694,20.9215506915,0,20.9215506915,88.82,-11.68,89.5846794938,130.51
2020-12-03 18:00:00,20.9662173549,0.0,20.9662173549,20.9662173549,0,20.9662173549,0.0,0.0,0.0,131.35,109.3762173549,-8.25,109.6869154588,20.9662173549,0,20.9662173549,88.41,-8.25,88.7940910196,122.69,109.4262173549,-11.64,110.0435670296,20.9662173549,0,20.9662173549,88.46,-11.64,89.2225375116,130.51
2020-12-03 18:30:00,12.6127996427,0.0,12.6127996427,12.6127996427,0,12.6127996427,0.0,0.0,0.0,131.35,108.0527996427,-9.49,108.4687402463,12.6127996427,0,12.6127996427,95.44,-9.49,95.9106547783,122.69,108.1127996427,-12.88,108.8773247586,12.6127996427,0,12.6127996427,95.5,-12.88,96.3646428935,130.51
2020-12-03 19:00:00,9.6372222126,0.0,9.6372222126,9.6372222126,0,9.6372222126,0.0,0.0,0.0,131.25,106.5472222126,-10.15,107.0295896527,9.6372222126,0,9.6372222126,96.91,-10.15,97.4400872331,122.69,106.60722221259999,-13.52,107.4611103045,9.6372222126,0,9.6372222126,96.97,-13.52,97.9079736283,130.51
2020-12-03 19:30:00,6.1747777716,0.0,6.1747777716,6.1747777716,0,6.1747777716,0.0,0.0,0.0,131.42,103.4047777716,-22.33,105.7883593123,6.1747777716,0,6.1747777716,97.23,-22.33,99.7612239299,122.69,103.5847777716,-11.17,104.1852920809,6.1747777716,0,6.1747777716,97.41,-11.17,98.0483401185,130.51
2020-12-03 20:00:00,3.1425555524,0.0,3.1425555524,3.1425555524,0,3.1425555524,0.0,0.0,0.0,131.27,97.3525555524,-37.0,104.1466277543,3.1425555524,0,3.1425555524,94.21,-37.0,101.2152365012,122.48,97.6625555524,-11.19,98.3015302883,3.1425555524,0,3.1425555524,94.52,-11.19,95.1800740702,130.37
2020-12-03 20:30:00,3.1599999968,0.0,3.1599999968,3.1599999968,0,3.1599999968,0.0,0.0,0.0,131.54,94.1499999968,-39.42,102.0693827717,3.1599999968,0,3.1599999968,90.99,-39.42,99.1620718823,123.08,94.4499999968,-13.41,95.3972253234,3.1599999968,0,3.1599999968,91.29,-13.41,92.2696710734,130.89
2020-12-03 21:00:00,3.2034444412,0.0,3.2034444412,3.2034444412,0,3.2034444412,0.0,0.0,0.0,131.29,89.0934444412,-42.16,98.5652445967,3.2034444412,0,3.2034444412,85.89,-42.16,95.6794528621,122.91,89.4034444412,-13.56,90.4259336582,3.2034444412,0,3.2034444412,86.2,-13.56,87.26003438,130.74
2020-12-03 21:30:00,3.2978888856,0.0,3.2978888856,3.2978888856,0,3.2978888856,0.0,0.0,0.0,131.53,81.3078888856,-59.58,100.8005416406,3.2978888856,0,3.2978888856,78.01,-59.58,98.1597498978,122.54,81.8378888856,-7.42,82.1735751763,3.2978888856,0,3.2978888856,78.54,-7.42,78.8897204964,130.41
2020-12-03 22:00:00,3.5053333298,0.0,3.5053333298,3.5053333298,0,3.5053333298,0.0,0.0,0.0,132.15,75.0353333298,-61.89,97.2659927617,3.5053333298,0,3.5053333298,71.53,-61.89,94.5881229331,123.36,75.5753333298,-9.11,76.1224218474,3.5053333298,0,3.5053333298,72.07,-9.11,72.6434924821,131.25
2020-12-03 22:30:00,3.3562222189,0.0,3.3562222189,3.3562222189,0,3.3562222189,0.0,0.0,0.0,132.49,69.1062222189,-63.9,94.1216231764,3.3562222189,0,3.3562222189,65.75,-63.9,91.6857268063,123.93,69.6462222189,-10.71,70.4648874927,3.3562222189,0,3.3562222189,66.29,-10.71,67.1495956801,131.81
2020-12-03 23:00:00,3.3078888856,0.0,3.3078888856,3.3078888856,0,3.3078888856,0.0,0.0,0.0,132.39,61.2678888856,-63.42,88.1807836691,3.3078888856,0,3.3078888856,57.96,-63.42,85.9154118887,123.8,61.8178888856,-10.29,62.6684568684,3.3078888856,0,3.3078888856,58.51,-10.29,59.4079472798,131.7
2020-12-03 23:30:00,3.2568888856,0.0,3.2568888856,3.2568888856,0,3.2568888856,0.0,0.0,0.0,132.0,58.7868888856,-61.12,84.80302297,3.2568888856,0,3.2568888856,55.53,-61.12,82.5786612873,123.26,59.3068888856,-8.43,59.9030213703,3.2568888856,0,3.2568888856,56.05,-8.43,56.680396964,131.13
2020-12-04 00:00:00,3.2987777745,0.0,3.2987777745,3.2987777745,0,3.2987777745,0.0,0.0,0.0,132.19,56.6687777745,-61.56,83.6718828189,3.2987777745,0,3.2987777745,53.37,-61.56,81.4738639074,123.48,57.2087777745,-8.71,57.8680253201,3.2987777745,0,3.2987777745,53.91,-8.71,54.6090853247,131.29
2020-12-04 00:30:00,3.3449999967,0.0,3.3449999967,3.3449999967,0,3.3449999967,0.0,0.0,0.0,131.07,62.6449999967,-59.5,86.3981829935,3.3449999967,0,3.3449999967,59.3,-59.5,84.0044046464,122.21,63.1449999967,-7.5600000000000005,63.5959481774,3.3449999967,0,3.3449999967,59.8,-7.5600000000000005,60.2759786316,130.07
2020-12-04 01:00:00,3.3665555522,0.0,3.3665555522,3.3665555522,0,3.3665555522,0.0,0.0,0.0,130.59,63.6365555522,-59.1,86.8471139563,3.3665555522,0,3.3665555522,60.27,-59.1,84.411390819,121.64,64.1465555522,-7.51,64.5846784401,3.3665555522,0,3.3665555522,60.78,-7.51,61.2422117497,129.59
2020-12-04 01:30:00,3.3388888855,0.0,3.3388888855,3.3388888855,0,3.3388888855,0.0,0.0,0.0,130.72,62.4488888855,-59.62,86.3389143031,3.3388888855,0,3.3388888855,59.11,-59.62,83.9555626507,121.83,62.9688888856,-7.9,63.4625162398,3.3388888855,0,3.3388888855,59.63,-7.9,60.1510340726,129.76
2020-12-04 02:00:00,3.5088888854,0.0,3.5088888854,3.5088888854,0,3.5088888854,0.0,0.0,0.0,131.59,60.5488888854,-60.92,85.8918758979,3.5088888854,0,3.5088888854,57.04,-60.92,83.4554252281,122.8,61.0688888854,-8.56,61.6658964882,3.5088888854,0,3.5088888854,57.56,-8.56,58.1930167632,130.69
2020-12-04 02:30:00,3.4831111076,0.0,3.4831111076,3.4831111076,0,3.4831111076,0.0,0.0,0.0,131.84,60.0631111076,-61.12,85.6926584716,3.4831111076,0,3.4831111076,56.58,-61.12,83.2883593307,123.0,60.5931111076,-8.5,61.1863964759,3.4831111076,0,3.4831111076,57.11,-8.5,57.7390864147,130.96
2020-12-04 03:00:00,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,132.22,58.6461111076,-61.89,85.2627612035,3.4861111076,0,3.4861111076,55.16,-61.89,82.9035445563,123.47,59.1761111076,-8.96,59.8505950331,3.4861111076,0,3.4861111076,55.69,-8.96,56.4061849446,131.44
2020-12-04 03:30:00,3.5112222187,0.0,3.5112222187,3.5112222187,0,3.5112222187,0.0,0.0,0.0,132.8,56.9612222187,-62.18,84.3263495987,3.5112222187,0,3.5112222187,53.45,-62.18,81.9954565814,124.0,57.4812222187,-8.85,58.1585196489,3.5112222187,0,3.5112222187,53.97,-8.85,54.6907981291,131.94
2020-12-04 04:00:00,3.3584444411,0.0,3.3584444411,3.3584444411,0,3.3584444411,0.0,0.0,0.0,133.09,55.508444441099996,-62.5,83.5908930702,3.3584444411,0,3.3584444411,52.15,-62.5,81.3994625289,124.33,56.0484444411,-8.88,56.7475331998,3.3584444411,0,3.3584444411,52.69,-8.88,53.4330468905,132.28
2020-12-04 04:30:00,3.3349999967,0.0,3.3349999967,3.3349999967,0,3.3349999967,0.0,0.0,0.0,133.29,54.3849999967,-63.16,83.3481482976,3.3349999967,0,3.3349999967,51.05,-63.16,81.2113791288,124.56,54.9149999967,-9.33,55.7019400437,3.3349999967,0,3.3349999967,51.58,-9.33,52.4170325371,132.53
2020-12-04 05:00:00,3.3622222189,0.0,3.3622222189,3.3622222189,0,3.3622222189,0.0,0.0,0.0,133.05,53.8222222189,-63.04,82.8907305106,3.3622222189,0,3.3622222189,50.46,-63.04,80.748084807,124.33,54.3522222189,-9.37,55.1539750166,3.3622222189,0,3.3622222189,50.99,-9.37,51.8437749397,132.28
2020-12-04 05:30:00,3.2577777745,0.0,3.2577777745,3.2577777745,0,3.2577777745,0.0,0.0,0.0,132.46,55.4477777745,-62.08,83.2369056377,3.2577777745,0,3.2577777745,52.19,-62.08,81.1031596179,123.69,55.9777777745,-8.91,56.6824461767,3.2577777745,0,3.2577777745,52.72,-8.91,53.467621043,131.66
2020-12-04 06:00:00,3.1887777746,0.0,3.1887777746,3.1887777746,0,3.1887777746,0.0,0.0,0.0,131.51,58.2487777746,-60.39,83.9039463448,3.1887777746,0,3.1887777746,55.06,-60.39,81.7224308253,122.67,58.7587777746,-8.15,59.3212985829,3.1887777746,0,3.1887777746,55.57,-8.15,56.1644674149,130.63
2020-12-04 06:30:00,3.8815555517,0.0,3.8815555517,3.8815555517,0,3.8815555517,0.0,0.0,0.0,131.2,66.3915555517,-43.79,79.5324006212,3.8815555517,0,3.8815555517,62.51,-43.79,76.3221081994,122.67,66.7115555517,-12.74,67.9171498528,3.8815555517,0,3.8815555517,62.83,-12.74,64.1086304642,130.74
2020-12-04 07:00:00,3.0505555525,0.0,3.0505555525,3.0505555525,0,3.0505555525,0.0,0.0,0.0,131.27,73.9805555525,-38.53,83.412729843,3.0505555525,0,3.0505555525,70.93,-38.53,80.7194264103,122.67,74.2705555525,-12.68,75.3451911012,3.0505555525,0,3.0505555525,71.22,-12.68,72.3399668233,130.74
2020-12-04 07:30:00,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,131.13,83.6749999973,-28.2,88.2991824682,2.6949999973,0,2.6949999973,80.98,-28.2,85.7496379001,122.97,83.8449999973,-17.72,85.6970385985,2.6949999973,0,2.6949999973,81.15,-17.72,83.062150827,131.07
2020-12-04 08:00:00,2.7432222195,0.0,2.7432222195,2.7432222195,0,2.7432222195,0.0,0.0,0.0,130.75,89.4732222195,-17.6,91.1878143961,2.7432222195,0,2.7432222195,86.73,-17.6,88.4977564687,122.86,89.5532222195,-21.04,91.9916366301,2.7432222195,0,2.7432222195,86.81,-21.04,89.3233323382,130.97
2020-12-04 08:30:00,5.869888883,0.0,5.869888883,5.869888883,0,5.869888883,0.0,0.0,0.0,130.75,94.269888883,-17.39,95.8604404852,5.869888883,0,5.869888883,88.4,-17.39,90.0942401045,122.75,94.359888883,-20.82,96.6295039313,5.869888883,0,5.869888883,88.49,-20.82,90.9062841612,130.89
2020-12-04 09:00:00,7.2071111039,0.0,7.2071111039,7.2071111039,0,7.2071111039,0.0,0.0,0.0,130.75,94.0671111039,-17.23,95.6320777325,7.2071111039,0,7.2071111039,86.86,-17.23,88.5524279735,122.75,94.1571111039,-20.67,96.3992244338,7.2071111039,0,7.2071111039,86.95,-20.67,89.3731022176,130.89
2020-12-04 09:30:00,8.6984444357,0.0,8.6984444357,8.6984444357,0,8.6984444357,0.0,0.0,0.0,130.93,92.5384444357,-16.66,94.0261628409,8.6984444357,0,8.6984444357,83.84,-16.66,85.4792442643,122.89,92.6284444357,-20.1,94.7841691349,8.6984444357,0,8.6984444357,83.93,-20.1,86.3032728232,131.02
2020-12-04 10:00:00,11.8115555437,0.0,11.8115555437,11.8115555437,0,11.8115555437,0.0,0.0,0.0,131.02,91.4115555437,-17.03,92.9843717349,11.8115555437,0,11.8115555437,79.6,-17.03,81.4013568683,123.1,91.5115555437,-20.51,93.7817940649,11.8115555437,0,11.8115555437,79.7,-20.51,82.2967198617,131.22
2020-12-04 10:30:00,13.2159999868,0.0,13.2159999868,13.2159999868,0,13.2159999868,0.0,0.0,0.0,130.85,92.9159999868,-18.05,94.6529743513,13.2159999868,0,13.2159999868,79.7,-18.05,81.7183730871,123.1,92.9859999868,-21.51,95.4414809899,13.2159999868,0,13.2159999868,79.77,-21.51,82.6192047892,131.22
2020-12-04 11:00:00,16.8183548096,0.0,16.8183548096,16.8183548096,0,16.8183548096,0.0,0.0,0.0,130.96,92.9883548096,-18.04,94.7220973701,16.8183548096,0,16.8183548096,76.17,-18.04,78.2771390637,123.3,93.0683548096,-21.53,95.5262244986,16.8183548096,0,16.8183548096,76.25,-21.53,79.2313283998,131.34
2020-12-04 11:30:00,23.246773077,0.0,23.246773077,23.246773077,0,23.246773077,0.0,0.0,0.0,131.31,94.636773077,-18.23,96.3766139602,23.246773077,0,23.246773077,71.39,-18.23,73.6808319714,123.73,94.716773077,-21.75,97.1819407201,23.246773077,0,23.246773077,71.47,-21.75,74.7062473961,131.76
2020-12-04 12:00:00,23.8203286093,0.0,23.8203286093,23.8203286093,0,23.8203286093,0.0,0.0,0.0,131.57,91.1303286093,-17.61,92.8162102892,23.8203286093,0,23.8203286093,67.31,-17.61,69.5754856253,123.91,91.2203286093,-21.15,93.6401134749,23.8203286093,0,23.8203286093,67.4,-21.15,70.6405159947,131.96
2020-12-04 12:30:00,24.992550799500002,0.0,24.992550799500002,24.992550799500002,0,24.992550799500002,0.0,0.0,0.0,131.88,87.9825507995,-18.46,89.8982805464,24.992550799500002,0,24.992550799500002,62.99,-18.46,65.6392542615,124.34,88.0625507995,-22.03,90.7762840907,24.992550799500002,0,24.992550799500002,63.07,-22.03,66.8067795961,132.39
2020-12-04 13:00:00,23.6672174664,0.0,23.6672174664,23.6672174664,0,23.6672174664,0.0,0.0,0.0,132.26,87.5772174664,-19.46,89.7132131804,23.6672174664,0,23.6672174664,63.91,-19.46,66.8070333124,124.84,87.6472174664,-23.06,90.630007887,23.6672174664,0,23.6672174664,63.98,-23.06,68.008852365,132.83
2020-12-04 13:30:00,17.129355212,0.0,17.129355212,17.129355212,0,17.129355212,0.0,0.0,0.0,132.26,86.189355212,-18.88,88.2329833557,17.129355212,0,17.129355212,69.06,-18.88,71.5942595464,124.61,86.289355212,-22.47,89.1669990686,17.129355212,0,17.129355212,69.16,-22.47,72.7186805436,132.61
2020-12-04 14:00:00,12.548555542999999,0.0,12.548555542999999,12.548555542999999,0,12.548555542999999,0.0,0.0,0.0,132.03,83.068555543,-19.13,85.2428402859,12.548555542999999,0,12.548555542999999,70.52,-19.13,73.0686478594,124.53,83.158555543,-22.69,86.198500335,12.548555542999999,0,12.548555542999999,70.61,-22.69,74.1660852412,132.51
2020-12-04 14:30:00,10.808777767,0.0,10.808777767,10.808777767,0,10.808777767,0.0,0.0,0.0,131.73,83.138777767,-19.33,85.3563428726,10.808777767,0,10.808777767,72.33,-19.33,74.8684032152,124.24,83.238777767,-22.89,86.328710312,10.808777767,0,10.808777767,72.43,-22.89,75.9608912533,132.21
2020-12-04 15:00:00,8.6871111024,0.0,8.6871111024,8.6871111024,0,8.6871111024,0.0,0.0,0.0,131.62,84.7571111024,-19.3,86.9267385931,8.6871111024,0,8.6871111024,76.07,-19.3,78.4801560906,124.06,84.8471111024,-22.84,87.86750174229999,8.6871111024,0,8.6871111024,76.16,-22.84,79.511075958,132.03
2020-12-04 15:30:00,5.8256666608,0.0,5.8256666608,5.8256666608,0,5.8256666608,0.0,0.0,0.0,131.48,88.4856666608,-18.79,90.4587049676,5.8256666608,0,5.8256666608,82.66,-18.79,84.7687424703,123.82,88.5656666608,-22.27,91.3226708495,5.8256666608,0,5.8256666608,82.74,-22.27,85.6846573197,131.76
2020-12-04 16:00:00,5.7208888832,0.0,5.7208888832,5.7208888832,0,5.7208888832,0.0,0.0,0.0,130.88,94.3508888832,-16.84,95.8419314968,5.7208888832,0,5.7208888832,88.63,-16.84,90.2156444304,122.97,94.4408888832,-20.27,96.5916890475,5.7208888832,0,5.7208888832,88.72,-20.27,91.0061058391,130.94
2020-12-04 16:30:00,3.5726666631,0.0,3.5726666631,3.5726666631,0,3.5726666631,0.0,0.0,0.0,130.33,100.3426666631,-14.56,101.3935123815,3.5726666631,0,3.5726666631,96.77,-14.56,97.8592177569,122.15,100.4426666631,-17.91,102.0269444137,3.5726666631,0,3.5726666631,96.87,-17.91,98.5117505681,130.11
2020-12-04 17:00:00,5.3022222169,0.0,5.3022222169,5.3022222169,0,5.3022222169,0.0,0.0,0.0,130.33,108.6322222169,-12.0,109.2929993357,5.3022222169,0,5.3022222169,103.33,-12.0,104.0244629883,121.79,108.7322222169,-15.31,109.8047915541,5.3022222169,0,5.3022222169,103.43,-15.31,104.5569748989,129.76
2020-12-04 17:30:00,5.3309999947,0.0,5.3309999947,5.3309999947,0,5.3309999947,0.0,0.0,0.0,129.76,112.8709999947,-6.62,113.0649682253,5.3309999947,0,5.3309999947,107.54,-6.62,107.7435659332,121.93,112.7409999947,-10.02,113.1853942865,5.3309999947,0,5.3309999947,107.41,-10.02,107.8763574654,129.92
2020-12-04 18:00:00,5.4487777723,0.0,5.4487777723,5.4487777723,0,5.4487777723,0.0,0.0,0.0,129.87,114.3587777723,0.09,114.3588131872,5.4487777723,0,5.4487777723,108.91,0.09,108.9100371867,123.71,113.6787777723,-2.49,113.7060447637,5.4487777723,0,5.4487777723,108.23,-2.49,108.2586393781,131.75
2020-12-04 18:30:00,7.2617777705,0.0,7.2617777705,7.2617777705,0,7.2617777705,0.0,0.0,0.0,130.34,113.0617777705,-2.33,113.0857837778,7.2617777705,0,7.2617777705,105.8,-2.33,105.8256533171,124.58,112.4017777705,-4.93,112.509841996,7.2617777705,0,7.2617777705,105.14,-4.93,105.2555200453,132.58
2020-12-04 19:00:00,8.3083319133,0.0,8.3083319133,8.3083319133,0,8.3083319133,0.0,0.0,0.0,131.0,109.2083319133,-4.65,109.3072836516,8.3083319133,0,8.3083319133,100.9,-4.65,101.0070913352,125.54,108.5783319133,-7.3,108.8234540946,8.3083319133,0,8.3083319133,100.27,-7.3,100.5353813341,133.56
2020-12-04 19:30:00,4.0438662624,0.0,4.0438662624,4.0438662624,0,4.0438662624,0.0,0.0,0.0,130.69,99.8138662624,-14.25,100.8259410977,4.0438662624,0,4.0438662624,95.77,-14.25,96.8243533415,122.54,99.8538662624,-17.17,101.3193145829,4.0438662624,0,4.0438662624,95.81,-17.17,97.3363498391,130.53
2020-12-04 20:00:00,3.3926666633,0.0,3.3926666633,3.3926666633,0,3.3926666633,0.0,0.0,0.0,130.37,93.2726666633,-15.29,94.5175880272,3.3926666633,0,3.3926666633,89.88,-15.29,91.1712591774,122.19,93.3626666633,-18.65,95.2071952453,3.3926666633,0,3.3926666633,89.97,-18.65,91.8826610411,130.25
2020-12-04 20:30:00,3.4557777743,0.0,3.4557777743,3.4557777743,0,3.4557777743,0.0,0.0,0.0,130.96,88.8157777743,-18.08,90.6373476093,3.4557777743,0,3.4557777743,85.36,-18.08,87.2537449053,123.09,88.9157777743,-21.51,91.4805751907,3.4557777743,0,3.4557777743,85.46,-21.51,88.1254316301,131.17
2020-12-04 21:00:00,3.4638888854,0.0,3.4638888854,3.4638888854,0,3.4638888854,0.0,0.0,0.0,131.78,84.3638888854,-19.82,86.6608224509,3.4638888854,0,3.4638888854,80.9,-19.82,83.2925110679,124.12,84.4438888854,-23.33,87.6074156113,3.4638888854,0,3.4638888854,80.98,-23.33,84.2736572127,132.21
2020-12-04 21:30:00,3.4421111077,0.0,3.4421111077,3.4421111077,0,3.4421111077,0.0,0.0,0.0,131.78,79.4621111077,-21.05,82.2029780585,3.4421111077,0,3.4421111077,76.02,-21.05,78.8805609767,124.24,79.5621111077,-24.58,83.2724799913,3.4421111077,0,3.4421111077,76.12,-24.58,79.9901918988,132.32
2020-12-04 22:00:00,3.4183333299,0.0,3.4183333299,3.4183333299,0,3.4183333299,0.0,0.0,0.0,131.78,74.6783333299,-22.51,77.9971382099,3.4183333299,0,3.4183333299,71.26,-22.51,74.7307680945,124.51,74.7483333299,-26.06,79.1608295535,3.4183333299,0,3.4183333299,71.33,-26.06,75.9413754155,132.61
2020-12-04 22:30:00,3.4351111077,0.0,3.4351111077,3.4351111077,0,3.4351111077,0.0,0.0,0.0,132.16,69.1751111077,-37.48,78.6762123946,3.4351111077,0,3.4351111077,65.74,-37.48,75.6736281673,124.44,69.4051111077,-21.45,72.6441459986,3.4351111077,0,3.4351111077,65.97,-21.45,69.3696143856,132.47
2020-12-04 23:00:00,4.237222218,0.0,4.237222218,4.237222218,0,4.237222218,0.0,0.0,0.0,132.16,63.747222218,-63.06,89.6675634804,4.237222218,0,4.237222218,59.51,-63.06,86.7064224842,123.3,64.297222218,-10.48,65.1457073409,4.237222218,0,4.237222218,60.06,-10.48,60.9674831365,131.32
2020-12-04 23:30:00,5.5073333278,0.0,5.5073333278,5.5073333278,0,5.5073333278,0.0,0.0,0.0,131.56,60.8773333278,-63.89,88.2495428493,5.5073333278,0,5.5073333278,55.37,-63.89,84.5444794176,122.83,61.4273333278,-11.39,62.4743897911,5.5073333278,0,5.5073333278,55.92,-11.39,57.0681916658,130.88
2020-12-05 00:00:00,3.7299999963,0.0,3.7299999963,3.7299999963,0,3.7299999963,0.0,0.0,0.0,131.26,58.1199999963,-64.59,86.8895994902,3.7299999963,0,3.7299999963,54.39,-64.59,84.4401575081,122.7,58.6499999963,-12.34,59.9341146557,3.7299999963,0,3.7299999963,54.92,-12.34,56.2892707361,130.73
2020-12-05 00:30:00,3.5426666631,0.0,3.5426666631,3.5426666631,0,3.5426666631,0.0,0.0,0.0,129.81,64.9326666631,-53.95,84.4206947376,3.5426666631,0,3.5426666631,61.39,-53.95,81.7271962079,122.83,65.0426666631,-2.21,65.0802011878,3.5426666631,0,3.5426666631,61.5,-2.21,61.5396953194,130.93
2020-12-05 01:00:00,5.58855555,0.0,5.58855555,5.58855555,0,5.58855555,0.0,0.0,0.0,129.43,65.89855555,-50.98,83.3161450355,5.58855555,0,5.58855555,60.31,-50.98,78.9699721413,123.16,65.87855555,1.27,65.8907958773,5.58855555,0,5.58855555,60.29,1.27,60.3033746983,131.27
2020-12-05 01:30:00,5.1006666616,0.0,5.1006666616,5.1006666616,0,5.1006666616,0.0,0.0,0.0,129.65,64.7706666616,-51.44,82.7122292033,5.1006666616,0,5.1006666616,59.67,-51.44,78.7818665684,123.43,64.7606666616,0.93,64.7673439818,5.1006666616,0,5.1006666616,59.66,0.93,59.667248135,131.55
2020-12-05 02:00:00,4.0393333293,0.0,4.0393333293,4.0393333293,0,4.0393333293,0.0,0.0,0.0,130.12,62.4593333293,-52.26,81.4387863364,4.0393333293,0,4.0393333293,58.42,-52.26,78.3836972846,123.97,62.4593333293,0.56,62.4618437123,4.0393333293,0,4.0393333293,58.42,0.56,58.4226839507,132.09
2020-12-05 02:30:00,5.7191111054,0.0,5.7191111054,5.7191111054,0,5.7191111054,0.0,0.0,0.0,130.84,61.7391111054,-54.22,82.1676715021,5.7191111054,0,5.7191111054,56.02,-54.22,77.9618419485,124.84,61.7691111054,-0.64,61.7724265895,5.7191111054,0,5.7191111054,56.05,-0.64,56.0536537614,132.99
2020-12-05 03:00:00,3.6939999963,0.0,3.6939999963,3.6939999963,0,3.6939999963,0.0,0.0,0.0,131.73,58.9239999963,-61.04,84.8405526595,3.6939999963,0,3.6939999963,55.23,-61.04,82.3178868776,124.84,59.1739999963,-6.95,59.58074165,3.6939999963,0,3.6939999963,55.48,-6.95,55.9136199865,132.99
2020-12-05 03:30:00,4.9272222173,0.0,4.9272222173,4.9272222173,0,4.9272222173,0.0,0.0,0.0,132.8,56.2472222173,-66.85,87.365167585,4.9272222173,0,4.9272222173,51.32,-66.85,84.2773095204,124.25,56.7972222173,-13.28,58.3290909547,4.9272222173,0,4.9272222173,51.87,-13.28,53.5430228881,132.38
2020-12-05 04:00:00,3.7477777740000002,0.0,3.7477777740000002,3.7477777740000002,0,3.7477777740000002,0.0,0.0,0.0,133.63,55.207777774,-63.29,83.9852536267,3.7477777740000002,0,3.7477777740000002,51.46,-63.29,81.5705565753,124.71,55.767777774,-9.45,56.5627751958,3.7477777740000002,0,3.7477777740000002,52.02,-9.45,52.8713807272,132.82
2020-12-05 04:30:00,3.6795555519,0.0,3.6795555519,3.6795555519,0,3.6795555519,0.0,0.0,0.0,133.93,54.1795555519,-58.53,79.7570381835,3.6795555519,0,3.6795555519,50.5,-58.53,77.3046628607,124.52,54.7195555519,-4.8,54.9296801356,3.6795555519,0,3.6795555519,51.04,-4.8,51.2652084751,132.59
2020-12-05 05:00:00,3.7369999963,0.0,3.7369999963,3.7369999963,0,3.7369999963,0.0,0.0,0.0,133.93,52.9469999963,-58.75,79.0882248417,3.7369999963,0,3.7369999963,49.21,-58.75,76.6367183535,124.52,53.4869999963,-4.95,53.7155626295,3.7369999963,0,3.7369999963,49.75,-4.95,49.9956498108,132.59
2020-12-05 05:30:00,5.9365555495999995,0.0,5.9365555495999995,5.9365555495999995,0,5.9365555495999995,0.0,0.0,0.0,133.93,53.2765555496,-58.79,79.3388648219,5.9365555495999995,0,5.9365555495999995,47.34,-58.79,75.4807240294,124.52,53.8165555496,-5.0,54.0483269975,5.9365555495999995,0,5.9365555495999995,47.88,-5.0,48.1403614444,132.59
2020-12-05 06:00:00,5.959999994,0.0,5.959999994,5.959999994,0,5.959999994,0.0,0.0,0.0,133.46,53.939999994,-58.49,79.5650909593,5.959999994,0,5.959999994,47.98,-58.49,75.6515730174,124.11,54.479999994,-4.98,54.70713664,5.959999994,0,5.959999994,48.52,-4.98,48.7748992823,132.22
2020-12-05 06:30:00,4.129111107,0.0,4.129111107,4.129111107,0,4.129111107,0.0,0.0,0.0,132.33,57.649111107,-55.47,80.002130668,4.129111107,0,4.129111107,53.52,-55.47,77.0799020498,122.75,58.179111107,-3.1,58.261642349,4.129111107,0,4.129111107,54.05,-3.1,54.1388261786,130.85
2020-12-05 07:00:00,3.589555552,0.0,3.589555552,3.589555552,0,3.589555552,0.0,0.0,0.0,132.19,60.429555552,-54.17,81.15491410999999,3.589555552,0,3.589555552,56.84,-54.17,78.518625179,122.47,60.959555552,-1.99,60.992028275,3.589555552,0,3.589555552,57.37,-1.99,57.4045033077,130.6
2020-12-05 07:30:00,4.4281111067,0.0,4.4281111067,4.4281111067,0,4.4281111067,0.0,0.0,0.0,131.66,64.1381111067,-40.55,75.8814852012,4.4281111067,0,4.4281111067,59.71,-40.55,72.1774660126,123.32,64.2481111067,-19.09,67.0242335337,4.4281111067,0,4.4281111067,59.82,-19.09,62.7922009488,131.52
2020-12-05 08:00:00,3.5478888853,0.0,3.5478888853,3.5478888853,0,3.5478888853,0.0,0.0,0.0,131.44,68.2678888853,-27.89,73.7452151184,3.5478888853,0,3.5478888853,64.72,-27.89,70.4736156302,122.72,68.6478888853,-32.43,75.9225760128,3.5478888853,0,3.5478888853,65.1,-32.43,72.7304262328,130.88
2020-12-05 08:30:00,3.5156666632,0.0,3.5156666632,3.5156666632,0,3.5156666632,0.0,0.0,0.0,131.16,73.6456666632,-26.22,78.1739893971,3.5156666632,0,3.5156666632,70.13,-26.22,74.8712581703,122.26,74.0556666632,-30.68,80.1592425421,3.5156666632,0,3.5156666632,70.54,-30.68,76.9230394615,130.41
2020-12-05 09:00:00,4.5276666621,0.0,4.5276666621,4.5276666621,0,4.5276666621,0.0,0.0,0.0,131.09,80.2576666621,-26.05,84.3794735587,4.5276666621,0,4.5276666621,75.73,-26.05,80.0851759067,122.12,80.7176666621,-30.49,86.2843080252,4.5276666621,0,4.5276666621,76.19,-30.49,82.0643418301,130.26
2020-12-05 09:30:00,8.9019999911,0.0,8.9019999911,8.9019999911,0,8.9019999911,0.0,0.0,0.0,130.92,83.8019999911,-28.1,88.3876982533,8.9019999911,0,8.9019999911,74.9,-28.1,79.9976249647,122.2,84.2519999911,-32.56,90.3247092578,8.9019999911,0,8.9019999911,75.35,-32.56,82.0839576288,130.26
2020-12-05 10:00:00,7.5369999925,0.0,7.5369999925,7.5369999925,0,7.5369999925,0.0,0.0,0.0,130.69,87.8369999925,-27.49,92.038245679,7.5369999925,0,7.5369999925,80.3,-27.49,84.8751441825,121.89,88.3069999925,-31.92,93.8989491297,7.5369999925,0,7.5369999925,80.77,-31.92,86.8485998736,130.0
2020-12-05 10:30:00,6.0007777718,0.0,6.0007777718,6.0007777718,0,6.0007777718,0.0,0.0,0.0,130.55,87.0207777718,-26.36,90.9256034569,6.0007777718,0,6.0007777718,81.02,-26.36,85.2002934267,121.65,87.5007777718,-30.75,92.7466905645,6.0007777718,0,6.0007777718,81.5,-30.75,87.1080507186,129.76
2020-12-05 11:00:00,9.3829999906,0.0,9.3829999906,9.3829999906,0,9.3829999906,0.0,0.0,0.0,131.0,88.4729999906,-28.05,92.8131145224,9.3829999906,0,9.3829999906,79.09,-28.05,83.9168076133,122.27,88.9529999906,-32.51,94.7076359505,9.3829999906,0,9.3829999906,79.57,-32.51,85.9551336454,130.36
2020-12-05 11:30:00,7.0807777707,0.0,7.0807777707,7.0807777707,0,7.0807777707,0.0,0.0,0.0,131.0,90.6707777707,-27.18,94.6569719648,7.0807777707,0,7.0807777707,83.59,-27.18,87.8978981546,122.15,91.1607777707,-31.61,96.4856440293,7.0807777707,0,7.0807777707,84.08,-31.61,89.8256004711,130.24
2020-12-05 12:00:00,5.4948888834,0.0,5.4948888834,5.4948888834,0,5.4948888834,0.0,0.0,0.0,132.89,91.3848888834,-24.07,94.5016550978,5.4948888834,0,5.4948888834,85.89,-24.07,89.1989742093,123.63,91.8848888834,-28.58,96.2270710617,5.4948888834,0,5.4948888834,86.39,-28.58,90.9947718278,131.72
2020-12-05 12:30:00,7.3624444371,0.0,7.3624444371,7.3624444371,0,7.3624444371,0.0,0.0,0.0,133.22,91.2824444371,-22.34,93.9763814073,7.3624444371,0,7.3624444371,83.92,-22.34,86.8426277815,123.82,91.7724444371,-26.84,95.6167723674,7.3624444371,0,7.3624444371,84.41,-26.84,88.5744528631,131.88
2020-12-05 13:00:00,8.7154444357,0.0,8.7154444357,8.7154444357,0,8.7154444357,0.0,0.0,0.0,133.51,87.3554444357,-21.53,89.9695202419,8.7154444357,0,8.7154444357,78.64,-21.53,81.5339837123,123.99,87.7954444357,-26.06,91.5814591698,8.7154444357,0,8.7154444357,79.08,-26.06,83.2632572027,132.14
2020-12-05 13:30:00,7.7408888811,0.0,7.7408888811,7.7408888811,0,7.7408888811,0.0,0.0,0.0,133.62,88.4908888811,-21.87,91.1533560269,7.7408888811,0,7.7408888811,80.75,-21.87,83.659185987,124.14,88.9608888811,-26.41,92.7983181449,7.7408888811,0,7.7408888811,81.22,-26.41,85.4059511978,132.23
2020-12-05 14:00:00,6.6348888823,0.0,6.6348888823,6.6348888823,0,6.6348888823,0.0,0.0,0.0,133.62,90.3948888823,-22.44,93.1385502144,6.6348888823,0,6.6348888823,83.76,-22.44,86.7138466452,124.24,90.8448888823,-26.96,94.760938345,6.6348888823,0,6.6348888823,84.21,-26.96,88.4203918788,132.23
2020-12-05 14:30:00,6.6234444378,0.0,6.6234444378,6.6234444378,0,6.6234444378,0.0,0.0,0.0,133.62,86.5734444378,-22.94,89.56117954690001,6.6234444378,0,6.6234444378,79.95,-22.94,83.1759947341,124.24,87.0534444378,-27.5,91.2937686181,6.6234444378,0,6.6234444378,80.43,-27.5,85.0013817535,132.38
2020-12-05 15:00:00,10.5771111005,0.0,10.5771111005,10.5771111005,0,10.5771111005,0.0,0.0,0.0,133.62,84.6271111005,-25.49,88.3826229144,10.5771111005,0,10.5771111005,74.05,-25.49,78.3143830979,124.63,85.0371111005,-30.1,90.2070965297,10.5771111005,0,10.5771111005,74.46,-30.1,80.3137696787,132.74
2020-12-05 15:30:00,7.5023333258000005,0.0,7.5023333258000005,7.5023333258000005,0,7.5023333258000005,0.0,0.0,0.0,133.5,85.4023333258,-24.15,88.7512311886,7.5023333258000005,0,7.5023333258000005,77.9,-24.15,81.557541037,124.28,85.8323333258,-28.71,90.506649171,7.5023333258000005,0,7.5023333258000005,78.33,-28.71,83.42573344,132.37
2020-12-05 16:00:00,5.4097766324,0.0,5.4097766324,5.4097766324,0,5.4097766324,0.0,0.0,0.0,132.99,89.3397766324,-23.08,92.2728675653,5.4097766324,0,5.4097766324,83.93,-23.08,87.0455702492,123.68,89.8097766324,-27.57,93.9462659117,5.4097766324,0,5.4097766324,84.4,-27.57,88.788878245,131.73
2020-12-05 16:30:00,9.768106435,0.0,9.768106435,9.768106435,0,9.768106435,0.0,0.0,0.0,132.43,98.218106435,-20.92,100.421326578,9.768106435,0,9.768106435,88.45,-20.92,90.8903124651,122.91,98.698106435,-25.35,101.901612911,9.768106435,0,9.768106435,88.93,-25.35,92.4725224053,130.95
2020-12-05 17:00:00,12.3439950969,0.0,12.3439950969,12.3439950969,0,12.3439950969,0.0,0.0,0.0,131.56,105.0439950969,-18.86,106.7236642264,12.3439950969,0,12.3439950969,92.7,-18.86,94.5990993615,121.85,105.5639950969,-23.17,108.0768521045,12.3439950969,0,12.3439950969,93.22,-23.17,96.0563235815,129.88
2020-12-05 17:30:00,16.2578839118,0.0,16.2578839118,16.2578839118,0,16.2578839118,0.0,0.0,0.0,131.16,109.4078839118,-16.97,110.716150412,16.2578839118,0,16.2578839118,93.15,-16.97,94.6831737956,121.85,109.1178839118,-14.58,110.0876423101,16.2578839118,0,16.2578839118,92.86,-14.58,93.9976382682,129.99
2020-12-05 18:00:00,13.6967727969,0.0,13.6967727969,13.6967727969,0,13.6967727969,0.0,0.0,0.0,130.99,115.1267727969,-15.76,116.200479408,13.6967727969,0,13.6967727969,101.43,-15.76,102.647077406,122.78,113.4867727969,-0.9,113.4903414387,13.6967727969,0,13.6967727969,99.79,-0.9,99.7940584404,130.84
2020-12-05 18:30:00,14.8883283394,0.0,14.8883283394,14.8883283394,0,14.8883283394,0.0,0.0,0.0,131.26,111.9683283394,-17.61,113.3446895586,14.8883283394,0,14.8883283394,97.08,-17.61,98.6642716489,123.23,110.4083283394,-2.63,110.439648074,14.8883283394,0,14.8883283394,95.52,-2.63,95.5561996942,131.34
2020-12-05 19:00:00,12.7252172099,0.0,12.7252172099,12.7252172099,0,12.7252172099,0.0,0.0,0.0,131.36,109.5652172099,-18.19,111.0649040978,12.7252172099,0,12.7252172099,96.84,-18.19,98.5335562131,123.42,108.0152172099,-3.15,108.0611384768,12.7252172099,0,12.7252172099,95.29,-3.15,95.3420505339,131.52
2020-12-05 19:30:00,9.325977397,0.0,9.325977397,9.325977397,0,9.325977397,0.0,0.0,0.0,131.73,99.895977397,-22.64,102.4293703002,9.325977397,0,9.325977397,90.57,-22.64,93.3568128205,124.3,98.485977397,-7.36,98.7606062346,9.325977397,0,9.325977397,89.16,-7.36,89.4632617335,132.39
2020-12-05 20:00:00,7.4015555482,0.0,7.4015555482,7.4015555482,0,7.4015555482,0.0,0.0,0.0,131.62,94.2915555482,-26.29,97.8880051267,7.4015555482,0,7.4015555482,86.89,-26.29,90.7801531173,124.39,92.9515555482,-8.73,93.36061578,7.4015555482,0,7.4015555482,85.55,-8.73,85.9942753909,132.47
2020-12-05 20:30:00,5.354333328,0.0,5.354333328,5.354333328,0,5.354333328,0.0,0.0,0.0,131.4,90.994333328,-44.34,101.2225483665,5.354333328,0,5.354333328,85.64,-44.34,96.4377789043,123.24,89.874333328,0.12,89.8744134398,5.354333328,0,5.354333328,84.52,0.12,84.5200851869,131.26
2020-12-05 21:00:00,3.3957777744,0.0,3.3957777744,3.3957777744,0,3.3957777744,0.0,0.0,0.0,131.71,87.9357777744,-45.04,98.7993047181,3.3957777744,0,3.3957777744,84.54,-45.04,95.7894211278,123.6,86.8257777744,-0.31,86.8263311797,3.3957777744,0,3.3957777744,83.43,-0.31,83.4305759299,131.65
2020-12-05 21:30:00,3.2716666634,0.0,3.2716666634,3.2716666634,0,3.2716666634,0.0,0.0,0.0,132.18,83.1916666634,-60.3,102.7469873146,3.2716666634,0,3.2716666634,79.92,-60.3,100.1164142386,123.6,82.3616666634,4.24,82.4707325999,3.2716666634,0,3.2716666634,79.09,4.24,79.2035712579,131.65
2020-12-05 22:00:00,3.2831111078,0.0,3.2831111078,3.2831111078,0,3.2831111078,0.0,0.0,0.0,131.37,77.2331111078,-65.24,101.1000051998,3.2831111078,0,3.2831111078,73.95,-65.24,98.6147052929,122.72,76.5731111078,5.22,76.7508289514,3.2831111078,0,3.2831111078,73.29,5.22,73.4756592349,130.79
2020-12-05 22:30:00,3.2868888856,0.0,3.2868888856,3.2868888856,0,3.2868888856,0.0,0.0,0.0,131.13,72.1768888856,-66.63,98.2296298945,3.2868888856,0,3.2868888856,68.89,-66.63,95.8404350992,122.72,71.6268888856,3.75,71.7249866604,3.2868888856,0,3.2868888856,68.34,3.75,68.4428089722,130.79
2020-12-05 23:00:00,3.3459999967,0.0,3.3459999967,3.3459999967,0,3.3459999967,0.0,0.0,0.0,132.26,65.9459999967,-66.43,93.6045929191,3.3459999967,0,3.3459999967,62.6,-66.43,91.2781731851,123.71,65.5159999967,5.02,65.7080410267,3.3459999967,0,3.3459999967,62.17,5.02,62.3723440316,131.78
2020-12-05 23:30:00,3.3141111078,0.0,3.3141111078,3.3141111078,0,3.3141111078,0.0,0.0,0.0,131.18,60.5941111078,-63.0,87.4107905292,3.3141111078,0,3.3141111078,57.28,-63.0,85.1469224341,122.39,60.2541111078,6.87,60.6444952604,3.3141111078,0,3.3141111078,56.94,6.87,57.3529467421,130.49
2020-12-06 00:00:00,3.2782222189,0.0,3.2782222189,3.2782222189,0,3.2782222189,0.0,0.0,0.0,131.51,58.5282222189,-63.68,86.4910122273,3.2782222189,0,3.2782222189,55.25,-63.68,84.3072055046,122.7,58.2482222189,6.52,58.6119935821,3.2782222189,0,3.2782222189,54.97,6.52,55.3553186243,130.85
2020-12-06 00:30:00,3.2506666634,0.0,3.2506666634,3.2506666634,0,3.2506666634,0.0,0.0,0.0,130.22,64.2706666634,-63.71,90.4968656549,3.2506666634,0,3.2506666634,61.02,-63.71,88.2179375184,121.52,63.8406666634,5.27,64.0578146679,3.2506666634,0,3.2506666634,60.59,5.27,60.8187553309,129.68
2020-12-06 01:00:00,3.30633333,0.0,3.30633333,3.30633333,0,3.30633333,0.0,0.0,0.0,129.43,65.91633333,-47.52,81.2595434375,3.30633333,0,3.30633333,62.61,-47.52,78.6012881574,122.57,65.84633333,4.91,66.0291429068,3.30633333,0,3.30633333,62.54,4.91,62.7324453533,130.76
2020-12-06 01:30:00,3.3457777744,0.0,3.3457777744,3.3457777744,0,3.3457777744,0.0,0.0,0.0,129.59,64.5257777744,-47.23,79.9640475301,3.3457777744,0,3.3457777744,61.18,-47.23,77.2894902299,122.91,64.4657777744,4.55,64.6261479903,3.3457777744,0,3.3457777744,61.12,4.55,61.2891254628,131.08
2020-12-06 02:00:00,3.4033333299,0.0,3.4033333299,3.4033333299,0,3.4033333299,0.0,0.0,0.0,130.38,62.4533333299,-48.64,79.1597653105,3.4033333299,0,3.4033333299,59.05,-48.64,76.503281629,123.76,62.4333333299,3.83,62.550699522,3.4033333299,0,3.4033333299,59.03,3.83,59.1541190451,131.96
2020-12-06 02:30:00,3.4277777744,0.0,3.4277777744,3.4277777744,0,3.4277777744,0.0,0.0,0.0,130.62,62.1577777744,-49.1,79.2111061521,3.4277777744,0,3.4277777744,58.73,-49.1,76.5507864101,124.04,62.1377777744,3.62,62.2431347759,3.4277777744,0,3.4277777744,58.71,3.62,58.8214969208,132.25
2020-12-06 03:00:00,3.3903333299,0.0,3.3903333299,3.3903333299,0,3.3903333299,0.0,0.0,0.0,131.37,60.3703333299,-51.02,79.0418721082,3.3903333299,0,3.3903333299,56.98,-51.02,76.4837289886,124.99,60.3803333299,2.43,60.4292110906,3.3903333299,0,3.3903333299,56.99,2.43,57.0417829315,133.19
2020-12-06 03:30:00,3.3599999966,0.0,3.3599999966,3.3599999966,0,3.3599999966,0.0,0.0,0.0,131.94,57.6499999966,-57.08,81.1273622128,3.3599999966,0,3.3599999966,54.29,-57.08,78.7751896221,124.52,57.9199999966,-4.14,58.0677707477,3.3599999966,0,3.3599999966,54.56,-4.14,54.7168456693,132.71
2020-12-06 04:00:00,3.3137777745,0.0,3.3137777745,3.3137777745,0,3.3137777745,0.0,0.0,0.0,132.46,54.9437777745,-64.26,84.5468291311,3.3137777745,0,3.3137777745,51.63,-64.26,82.4318172795,123.58,55.4737777745,-11.33,56.6189802149,3.3137777745,0,3.3137777745,52.16,-11.33,53.3763477582,131.79
2020-12-06 04:30:00,3.3702222189,0.0,3.3702222189,3.3702222189,0,3.3702222189,0.0,0.0,0.0,132.72,54.3902222189,-61.14,81.8315090477,3.3702222189,0,3.3702222189,51.02,-61.14,79.6312752629,123.58,54.9302222189,-8.24,55.5448189574,3.3702222189,0,3.3702222189,51.56,-8.24,52.2142815712,131.72
2020-12-06 05:00:00,3.3968888855,0.0,3.3968888855,3.3968888855,0,3.3968888855,0.0,0.0,0.0,133.12,53.7568888855,-61.38,81.5923250229,3.3968888855,0,3.3968888855,50.36,-61.38,79.39542808,123.93,54.2768888855,-8.2,54.8928107049,3.3968888855,0,3.3968888855,50.88,-8.2,51.5365346138,132.14
2020-12-06 05:30:00,4.7956651383,0.0,4.7956651383,4.7956651383,0,4.7956651383,0.0,0.0,0.0,133.21,54.5756651383,-60.35,81.3672275876,4.7956651383,0,4.7956651383,49.78,-60.35,78.2315211408,123.93,55.0956651383,-7.16,55.5589589268,4.7956651383,0,4.7956651383,50.3,-7.16,50.8070428189,132.14
2020-12-06 06:00:00,8.4984393595,0.0,8.4984393595,8.4984393595,0,8.4984393595,0.0,0.0,0.0,133.38,57.0484393595,-59.99,82.7848085904,8.4984393595,0,8.4984393595,48.55,-59.99,77.1744944914,124.01,57.5884393595,-6.67,57.9734184593,8.4984393595,0,8.4984393595,49.09,-6.67,49.5410637754,132.22
2020-12-06 06:30:00,3.8635994549,0.0,3.8635994549,3.8635994549,0,3.8635994549,0.0,0.0,0.0,132.33,57.1935994549,-58.1,81.5274053224,3.8635994549,0,3.8635994549,53.33,-58.1,78.8650676789,122.9,57.7135994549,-5.69,57.9934105053,3.8635994549,0,3.8635994549,53.85,-5.69,54.1497793163,131.1
2020-12-06 07:00:00,3.5943333297,0.0,3.5943333297,3.5943333297,0,3.5943333297,0.0,0.0,0.0,132.55,59.0543333297,-57.14,82.1729510546,3.5943333297,0,3.5943333297,55.46,-57.14,79.6290851385,122.9,59.5743333297,-4.57,59.7493605964,3.5943333297,0,3.5943333297,55.98,-4.57,56.1662291773,131.19
2020-12-06 07:30:00,5.328333328,0.0,5.328333328,5.328333328,0,5.328333328,0.0,0.0,0.0,132.35,61.038333328,-56.87,83.4258655062,5.328333328,0,5.328333328,55.71,-56.87,79.6103071216,122.78,61.538333328,-4.38,61.6940099912,5.328333328,0,5.328333328,56.21,-4.38,56.3803910948,130.99
2020-12-06 08:00:00,3.8335555517,0.0,3.8335555517,3.8335555517,0,3.8335555517,0.0,0.0,0.0,132.19,67.7035555517,-56.39,88.1113133164,3.8335555517,0,3.8335555517,63.87,-56.39,85.2009917783,122.56,68.2035555517,-4.01,68.3213370031,3.8335555517,0,3.8335555517,64.37,-4.01,64.4947827347,130.77
2020-12-06 08:30:00,3.3475555522000002,0.0,3.3475555522000002,3.3475555522000002,0,3.3475555522000002,0.0,0.0,0.0,131.58,76.3675555522,-54.51,93.8261351704,3.3475555522000002,0,3.3475555522000002,73.02,-54.51,91.1222283529,121.74,76.8775555522,-2.65,76.9232152714,3.3475555522000002,0,3.3475555522000002,73.53,-2.65,73.577737122,129.94
2020-12-06 09:00:00,5.6712222166,0.0,5.6712222166,5.6712222166,0,5.6712222166,0.0,0.0,0.0,131.26,81.4612222166,-47.86,94.4802112879,5.6712222166,0,5.6712222166,75.79,-47.86,89.636508745,122.09,81.6812222166,4.46,81.8028951981,5.6712222166,0,5.6712222166,76.01,4.46,76.1407361404,130.34
2020-12-06 09:30:00,9.5253333238,0.0,9.5253333238,9.5253333238,0,9.5253333238,0.0,0.0,0.0,131.54,86.0653333238,-24.51,89.4873270365,9.5253333238,0,9.5253333238,76.54,-24.51,80.3685989675,124.84,85.7253333238,4.1,85.8233230158,9.5253333238,0,9.5253333238,76.2,4.1,76.31022212,133.07
2020-12-06 10:00:00,13.1035555425,0.0,13.1035555425,13.1035555425,0,13.1035555425,0.0,0.0,0.0,131.92,87.0435555425,-23.59,90.1835276615,13.1035555425,0,13.1035555425,73.94,-23.59,77.6119301396,125.35,86.7335555425,3.42,86.8009565445,13.1035555425,0,13.1035555425,73.63,3.42,73.7093840701,133.53
2020-12-06 10:30:00,14.7323333186,0.0,14.7323333186,14.7323333186,0,14.7323333186,0.0,0.0,0.0,132.05,87.2923333186,-23.21,90.3252763971,14.7323333186,0,14.7323333186,72.56,-23.21,76.1817412508,125.54,87.0023333186,3.83,87.0865942777,14.7323333186,0,14.7323333186,72.27,3.83,72.371415628,133.67
2020-12-06 11:00:00,16.6947777611,0.0,16.6947777611,16.6947777611,0,16.6947777611,0.0,0.0,0.0,132.19,85.5047777611,-23.22,88.6015542751,16.6947777611,0,16.6947777611,68.81,-23.22,72.6222039049,125.74,85.2547777611,3.9,85.3439343544,16.6947777611,0,16.6947777611,68.56,3.9,68.6708351486,133.86
2020-12-06 11:30:00,16.8158888721,0.0,16.8158888721,16.8158888721,0,16.8158888721,0.0,0.0,0.0,132.33,82.4458888721,-28.1,87.1030113825,16.8158888721,0,16.8158888721,65.63,-28.1,71.3926249693,125.08,82.4258888721,-1.6800000000000002,82.4430079288,16.8158888721,0,16.8158888721,65.61,-1.6800000000000002,65.6315053918,133.18
2020-12-06 12:00:00,17.4792222047,0.0,17.4792222047,17.4792222047,0,17.4792222047,0.0,0.0,0.0,132.41,79.9992222047,-36.46,87.9159095577,17.4792222047,0,17.4792222047,62.52,-36.46,72.3745949902,123.57,80.3092222047,-10.28,80.9644957443,17.4792222047,0,17.4792222047,62.83,-10.28,63.665432536,131.66
2020-12-06 12:30:00,17.4974444269,0.0,17.4974444269,17.4974444269,0,17.4974444269,0.0,0.0,0.0,132.29,79.9674444269,-36.35,87.8414177264,17.4974444269,0,17.4974444269,62.47,-36.35,72.2760223034,123.45,80.2774444269,-10.19,80.921592815,17.4974444269,0,17.4974444269,62.78,-10.19,63.6016076841,131.49
2020-12-06 13:00:00,16.8416666498,0.0,16.8416666498,16.8416666498,0,16.8416666498,0.0,0.0,0.0,132.29,79.8516666498,-36.71,87.8857938848,16.8416666498,0,16.8416666498,63.01,-36.71,72.9238246391,123.45,80.1616666498,-10.54,80.8516196503,16.8416666498,0,16.8416666498,63.32,-10.54,64.1912299306,131.49
2020-12-06 13:30:00,15.6651110954,0.0,15.6651110954,15.6651110954,0,15.6651110954,0.0,0.0,0.0,132.38,79.7551110954,-37.0,87.919723304,15.6651110954,0,15.6651110954,64.09,-37.0,74.0035681572,123.71,80.0551110954,-10.77,80.7763190081,15.6651110954,0,15.6651110954,64.39,-10.77,65.2844927988,131.68
2020-12-06 14:00:00,13.8472222084,0.0,13.8472222084,13.8472222084,0,13.8472222084,0.0,0.0,0.0,132.85,79.6272222084,-37.71,88.1052700843,13.8472222084,0,13.8472222084,65.78,-37.71,75.8225065531,124.28,79.9372222084,-11.24,80.7235844991,13.8472222084,0,13.8472222084,66.09,-11.24,67.0389864184,132.17
2020-12-06 14:30:00,11.4019999886,0.0,11.4019999886,11.4019999886,0,11.4019999886,0.0,0.0,0.0,132.85,80.5619999886,-37.67,88.9340471482,11.4019999886,0,11.4019999886,69.16,-37.67,78.7536316623,124.13,80.8719999886,-11.24,81.6493599617,11.4019999886,0,11.4019999886,69.47,-11.24,70.3734218296,132.06
2020-12-06 15:00:00,11.7752222104,0.0,11.7752222104,11.7752222104,0,11.7752222104,0.0,0.0,0.0,132.66,83.8752222104,-38.37,92.2350790147,11.7752222104,0,11.7752222104,72.1,-38.37,81.6741507455,124.13,84.1752222104,-12.0,85.0262784919,11.7752222104,0,11.7752222104,72.4,-12.0,73.3877373953,132.06
2020-12-06 15:30:00,11.6787750971,0.0,11.6787750971,11.6787750971,0,11.6787750971,0.0,0.0,0.0,132.26,90.2987750971,-36.52,97.4042051661,11.6787750971,0,11.6787750971,78.62,-36.52,86.6880314692,123.51,90.5987750971,-10.37,91.1903226724,11.6787750971,0,11.6787750971,78.92,-10.37,79.5983875465,131.42
2020-12-06 16:00:00,9.110106202,0.0,9.110106202,9.110106202,0,9.110106202,0.0,0.0,0.0,131.51,94.270106202,-32.01,99.5564815737,9.110106202,0,9.110106202,85.16,-32.01,90.97728123,122.22,94.560106202,-6.28,94.7684129071,9.110106202,0,9.110106202,85.45,-6.28,85.6804580987,130.15
2020-12-06 16:30:00,13.5883283698,0.0,13.5883283698,13.5883283698,0,13.5883283698,0.0,0.0,0.0,130.84,103.2583283698,-21.8,105.534460617,13.5883283698,0,13.5883283698,89.67,-21.8,92.2818990919,122.04,103.4183283698,-11.77,104.0859430606,13.5883283698,0,13.5883283698,89.83,-11.77,90.5978024016,130.02
2020-12-06 17:00:00,17.4415505776,0.0,17.4415505776,17.4415505776,0,17.4415505776,0.0,0.0,0.0,130.35,110.0615505776,-11.46,110.6565701418,17.4415505776,0,17.4415505776,92.62,-11.46,93.3262878293,121.83,110.1215505776,-14.81,111.1129695473,17.4415505776,0,17.4415505776,92.68,-14.81,93.8558389233,129.84
2020-12-06 17:30:00,19.6791061236,0.0,19.6791061236,19.6791061236,0,19.6791061236,0.0,0.0,0.0,130.23,116.3891061236,-12.23,117.0298975658,19.6791061236,0,19.6791061236,96.71,-12.23,97.4802390231,121.72,116.4391061236,-15.55,117.4728391368,19.6791061236,0,19.6791061236,96.76,-15.55,98.0015311105,129.72
2020-12-06 18:00:00,19.7277727867,0.0,19.7277727867,19.7277727867,0,19.7277727867,0.0,0.0,0.0,130.72,115.2977727867,-16.56,116.4809426884,19.7277727867,0,19.7277727867,95.57,-16.56,96.9941158009,122.74,115.3677727867,-19.95,117.0799961469,19.7277727867,0,19.7277727867,95.64,-19.95,97.6985777788,130.73
2020-12-06 18:30:00,19.5339950094,0.0,19.5339950094,19.5339950094,0,19.5339950094,0.0,0.0,0.0,130.72,111.1239950094,-18.5,112.6534165787,19.5339950094,0,19.5339950094,91.59,-18.5,93.4397030175,123.05,111.1839950094,-21.91,113.3222345626,19.5339950094,0,19.5339950094,91.65,-21.91,94.2325347213,131.07
2020-12-06 19:00:00,14.1945505741,0.0,14.1945505741,14.1945505741,0,14.1945505741,0.0,0.0,0.0,130.63,111.7645505741,-18.43,113.2739143185,14.1945505741,0,14.1945505741,97.57,-18.43,99.2953664579,122.79,111.8345505741,-21.81,113.9414007379,14.1945505741,0,14.1945505741,97.64,-21.81,100.0462178196,130.82
2020-12-06 19:30:00,12.3192172447,0.0,12.3192172447,12.3192172447,0,12.3192172447,0.0,0.0,0.0,130.99,104.1892172447,-21.58,106.4006080342,12.3192172447,0,12.3192172447,91.87,-21.58,94.3705107542,123.55,104.2692172447,-25.02,107.2290542009,12.3192172447,0,12.3192172447,91.95,-25.02,95.2932468751,131.58
