Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-06 20:00:00,6.3033329424,0.0,6.3033329424,6.3033329424,0,6.3033329424,0.0,0.0,0.0,131.07,98.3133329424,-22.81,100.9247617498,6.3033329424,0,6.3033329424,92.01,-22.81,94.7952330025,123.72,98.3933329424,-26.28,101.8424585697,6.3033329424,0,6.3033329424,92.09,-26.28,95.7664163473,131.76
2020-12-06 20:30:00,5.2865555503,0.0,5.2865555503,5.2865555503,0,5.2865555503,0.0,0.0,0.0,131.24,93.6365555503,-28.07,97.7534113743,5.2865555503,0,5.2865555503,88.35,-28.07,92.7019277038,123.99,93.7565555503,-26.95,97.5530328009,5.2865555503,0,5.2865555503,88.47,-26.95,92.4837466802,132.06
2020-12-06 21:00:00,5.4046666613,0.0,5.4046666613,5.4046666613,0,5.4046666613,0.0,0.0,0.0,131.17,88.6346666613,-46.23,99.9665795861,5.4046666613,0,5.4046666613,83.23,-46.23,95.2073831171,123.27,88.9246666613,-20.08,91.1636042553,5.4046666613,0,5.4046666613,83.52,-20.08,85.8999231664,131.3
2020-12-06 21:30:00,4.1449999959,0.0,4.1449999959,4.1449999959,0,4.1449999959,0.0,0.0,0.0,131.24,83.8649999959,-59.55,102.8568943936,4.1449999959,0,4.1449999959,79.72,-59.55,99.5061852349,122.87,84.3049999959,-15.43,85.7054136231,4.1449999959,0,4.1449999959,80.16,-15.43,81.6315533357,130.91
2020-12-06 22:00:00,3.265222219,0.0,3.265222219,3.265222219,0,3.265222219,0.0,0.0,0.0,131.24,77.725222219,-66.02,101.9796576234,3.265222219,0,3.265222219,74.46,-66.02,99.5134764743,122.75,78.215222219,-13.27,79.3329306578,3.265222219,0,3.265222219,74.95,-13.27,76.1156711854,130.74
2020-12-06 22:30:00,3.1746666635,0.0,3.1746666635,3.1746666635,0,3.1746666635,0.0,0.0,0.0,130.09,75.3546666635,-67.04,100.8597411655,3.1746666635,0,3.1746666635,72.18,-67.04,98.5104766002,123.64,74.4146666635,3.22,74.4843004575,3.1746666635,0,3.1746666635,71.24,3.22,71.3127337858,131.67
2020-12-06 23:00:00,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,130.69,68.699111108,-68.84,97.2548891677,3.149111108,0,3.149111108,65.55,-68.84,95.056552115,124.37,67.919111108,2.3,67.9580433333,3.149111108,0,3.149111108,64.77,2.3,64.8108239417,132.44
2020-12-06 23:30:00,3.2365555523,0.0,3.2365555523,3.2365555523,0,3.2365555523,0.0,0.0,0.0,131.44,64.8265555523,-68.42,94.2537994183,3.2365555523,0,3.2365555523,61.59,-68.42,92.057723739,124.72,64.2065555523,2.77,64.266279462,3.2365555523,0,3.2365555523,60.97,2.77,61.0328911326,132.77
2020-12-07 00:00:00,3.3371111078,0.0,3.3371111078,3.3371111078,0,3.3371111078,0.0,0.0,0.0,133.23,64.0171111078,-66.31,92.1694451246,3.3371111078,0,3.3371111078,60.68,-66.31,89.8836942943,122.79,64.8571111078,-14.23,66.3998325393,3.3371111078,0,3.3371111078,61.52,-14.23,63.1443053648,130.78
2020-12-07 00:30:00,3.233222219,0.0,3.233222219,3.233222219,0,3.233222219,0.0,0.0,0.0,131.82,72.803222219,-52.61,89.8227213208,3.233222219,0,3.233222219,69.57,-52.61,87.2226862691,123.05,73.103222219,-0.49,73.104864399,3.233222219,0,3.233222219,69.87,-0.49,69.8717181698,131.12
2020-12-07 01:00:00,3.2365555523,0.0,3.2365555523,3.2365555523,0,3.2365555523,0.0,0.0,0.0,131.33,74.4665555523,-49.42,89.3733981441,3.2365555523,0,3.2365555523,71.23,-49.42,86.6951515369,123.05,74.6065555523,3.16,74.6734472981,3.2365555523,0,3.2365555523,71.37,3.16,71.4399223124,131.12
2020-12-07 01:30:00,3.2314444412,0.0,3.2314444412,3.2314444412,0,3.2314444412,0.0,0.0,0.0,131.33,73.4914444412,-49.73,88.7359301865,3.2314444412,0,3.2314444412,70.26,-49.73,86.0786878385,123.05,73.6414444412,2.83,73.6958020473,3.2314444412,0,3.2314444412,70.41,2.83,70.4668503624,131.12
2020-12-07 02:00:00,3.3132222189,0.0,3.3132222189,3.3132222189,0,3.3132222189,0.0,0.0,0.0,130.25,67.8332222189,-52.84,85.9849500587,3.3132222189,0,3.3132222189,64.52,-52.84,83.3960190896,122.34,68.0132222189,-0.87,68.0187863505,3.3132222189,0,3.3132222189,64.7,-0.87,64.7058490401,130.47
2020-12-07 02:30:00,3.2889999967,0.0,3.2889999967,3.2889999967,0,3.2889999967,0.0,0.0,0.0,130.4,68.2089999967,-53.26,86.5395590499,3.2889999967,0,3.2889999967,64.92,-53.26,83.9716261603,122.48,68.3889999967,-1.07,68.3973699827,3.2889999967,0,3.2889999967,65.1,-1.07,65.108792801,130.61
2020-12-07 03:00:00,3.3857777744,0.0,3.3857777744,3.3857777744,0,3.3857777744,0.0,0.0,0.0,130.69,68.6157777744,-54.45,87.5952479281,3.3857777744,0,3.3857777744,65.23,-54.45,84.9691438112,122.85,68.7957777744,-1.94,68.8231257615,3.3857777744,0,3.3857777744,65.41,-1.94,65.4387629773,130.99
2020-12-07 03:30:00,3.2691111078,0.0,3.2691111078,3.2691111078,0,3.2691111078,0.0,0.0,0.0,131.0,65.2191111078,-54.46,84.9671939851,3.2691111078,0,3.2691111078,61.95,-54.46,82.4845082425,123.19,65.4291111078,-1.71,65.4514528514,3.2691111078,0,3.2691111078,62.16,-1.71,62.1835163046,131.38
2020-12-07 04:00:00,3.2157777746,0.0,3.2157777746,3.2157777746,0,3.2157777746,0.0,0.0,0.0,131.26,62.4357777746,-55.13,83.2919158521,3.2157777746,0,3.2157777746,59.22,-55.13,80.9093647237,123.46,62.6557777746,-2.2,62.6943896097,3.2157777746,0,3.2157777746,59.44,-2.2,59.4806993906,131.66
2020-12-07 04:30:00,3.3449999967,0.0,3.3449999967,3.3449999967,0,3.3449999967,0.0,0.0,0.0,131.47,62.9949999967,-56.44,84.5803974014,3.3449999967,0,3.3449999967,59.65,-56.44,82.1194014834,123.73,63.2049999967,-3.2,63.285954402,3.3449999967,0,3.3449999967,59.86,-3.2,59.945471889,131.94
2020-12-07 05:00:00,3.38333333,0.0,3.38333333,3.38333333,0,3.38333333,0.0,0.0,0.0,131.27,64.6833333299,-57.18,86.3335740641,3.38333333,0,3.38333333,61.3,-57.18,83.8286490408,123.73,64.8933333299,-4.0,65.0164956813,3.38333333,0,3.38333333,61.51,-4.0,61.6399229396,131.94
2020-12-07 05:30:00,3.3149999967,0.0,3.3149999967,3.3149999967,0,3.3149999967,0.0,0.0,0.0,132.44,66.4849999967,-55.93,86.8816443477,3.3149999967,0,3.3149999967,63.17,-55.93,84.3718780163,124.54,66.6949999967,-2.03,66.7258864651,3.3149999967,0,3.3149999967,63.38,-2.03,63.4125011335,132.76
2020-12-07 06:00:00,3.2747777745,0.0,3.2747777745,3.2747777745,0,3.2747777745,0.0,0.0,0.0,133.1,67.3047777745,-53.12,85.7418655691,3.2747777745,0,3.2747777745,64.03,-53.12,83.1960053128,124.89,67.4947777745,1.02,67.5024845975,3.2747777745,0,3.2747777745,64.22,1.02,64.2280997695,133.11
2020-12-07 06:30:00,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,132.03,76.5308888858,-49.49,91.1385596422,3.1008888858,0,3.1008888858,73.43,-49.49,88.5506916969,123.49,76.6708888858,3.59,76.7548910659,3.1008888858,0,3.1008888858,73.57,3.59,73.6575386502,131.7
2020-12-07 07:00:00,3.0792222191,0.0,3.0792222191,3.0792222191,0,3.0792222191,0.0,0.0,0.0,132.11,83.6092222191,-42.54,93.8091340973,3.0792222191,0,3.0792222191,80.53,-42.54,91.0754220413,123.26,83.6892222191,5.11,83.8450834316,3.0792222191,0,3.0792222191,80.61,5.11,80.7718032484,131.59
2020-12-07 07:30:00,3.631666663,0.0,3.631666663,3.631666663,0,3.631666663,0.0,0.0,0.0,131.76,89.741666663,-26.42,93.5498965016,3.631666663,0,3.631666663,86.11,-26.42,90.0719073852,123.35,89.631666663,0.04,89.6316755885,3.631666663,0,3.631666663,86.0,0.04,86.0000093023,131.74
2020-12-07 08:00:00,8.0616214246,0.0,8.0616214246,8.0616214246,0,8.0616214246,0.0,0.0,0.0,131.76,96.8816214246,-24.37,99.8996770258,8.0616214246,0,8.0616214246,88.82,-24.37,92.1026020262,123.6,96.7416214246,-1.76,96.7576297552,8.0616214246,0,8.0616214246,88.68,-1.76,88.6974633234,131.98
2020-12-07 08:30:00,14.860328494,0.0,14.860328494,14.860328494,0,14.860328494,0.0,0.0,0.0,131.64,102.290328494,-6.19,102.4774482674,14.860328494,0,14.860328494,87.43,-6.19,87.6488505344,124.2,102.000328494,-9.11,102.4063431281,14.860328494,0,14.860328494,87.14,-9.11,87.6149056953,132.58
2020-12-07 09:00:00,15.4745506621,0.0,15.4745506621,15.4745506621,0,15.4745506621,0.0,0.0,0.0,131.35,104.7545506621,-5.02,104.8747647645,15.4745506621,0,15.4745506621,89.28,-5.02,89.4210199002,123.79,104.4445506621,-7.93,104.7451624802,15.4745506621,0,15.4745506621,88.97,-7.93,89.3227059599,132.11
2020-12-07 09:30:00,16.7093282375,0.0,16.7093282375,16.7093282375,0,16.7093282375,0.0,0.0,0.0,131.43,105.6393282375,-4.09,105.718474121,16.7093282375,0,16.7093282375,88.93,-4.09,89.0240023814,123.79,105.3693282375,-7.01,105.6022510803,16.7093282375,0,16.7093282375,88.66,-7.01,88.9366949015,132.11
2020-12-07 10:00:00,17.7854393073,0.0,17.7854393073,17.7854393073,0,17.7854393073,0.0,0.0,0.0,131.43,104.7754393073,-4.06,104.8540713661,17.7854393073,0,17.7854393073,86.99,-4.06,87.0846926848,123.79,104.5054393073,-6.97,104.7376138014,17.7854393073,0,17.7854393073,86.72,-6.97,86.9996511487,132.19
2020-12-07 10:30:00,19.2598837503,0.0,19.2598837503,19.2598837503,0,19.2598837503,0.0,0.0,0.0,131.43,102.6298837503,-4.61,102.7333691582,19.2598837503,0,19.2598837503,83.37,-4.61,83.4973592397,123.99,102.3598837503,-7.54,102.6372125565,19.2598837503,0,19.2598837503,83.1,-7.54,83.44136624,132.38
2020-12-07 11:00:00,21.414550414,0.0,21.414550414,21.414550414,0,21.414550414,0.0,0.0,0.0,131.61,99.274550414,-5.04,99.4024041958,21.414550414,0,21.414550414,77.86,-5.04,78.0229530331,124.19,99.044550414,-7.99,99.3663075027,21.414550414,0,21.414550414,77.63,-7.99,78.0400986673,132.55
2020-12-07 11:30:00,23.617328272,0.0,23.617328272,23.617328272,0,23.617328272,0.0,0.0,0.0,132.14,95.887328272,-5.74,96.0589783578,23.617328272,0,23.617328272,72.27,-5.74,72.4975896151,124.87,95.687328272,-8.72,96.0838341857,23.617328272,0,23.617328272,72.07,-8.72,72.5956148813,133.18
2020-12-07 12:00:00,26.1756616275,0.0,26.1756616275,26.1756616275,0,26.1756616275,0.0,0.0,0.0,132.14,94.6956616275,-6.87,94.9445376579,26.1756616275,0,26.1756616275,68.52,-6.87,68.863541152,125.16,94.4856616275,-9.89,95.0018544724,26.1756616275,0,26.1756616275,68.31,-9.89,69.0222297525,133.41
2020-12-07 12:30:00,26.5374394076,0.0,26.5374394076,26.5374394076,0,26.5374394076,0.0,0.0,0.0,132.14,95.4674394076,-6.87,95.714308685,26.5374394076,0,26.5374394076,68.93,-6.87,69.2715078514,125.04,95.2674394076,-9.88,95.7783869737,26.5374394076,0,26.5374394076,68.73,-9.88,69.4364983276,133.27
2020-12-07 13:00:00,26.8444394121,0.0,26.8444394121,26.8444394121,0,26.8444394121,0.0,0.0,0.0,131.96,94.6144394121,-7.18,94.8864824159,26.8444394121,0,26.8444394121,67.77,-7.18,68.1492868635,124.94,94.4144394121,-10.18,94.9616700016,26.8444394121,0,26.8444394121,67.57,-10.18,68.3325493451,133.17
2020-12-07 13:30:00,29.2666616341,0.0,29.2666616341,29.2666616341,0,29.2666616341,0.0,0.0,0.0,132.19,94.2366616341,-7.31,94.5197571724,29.2666616341,0,29.2666616341,64.97,-7.31,65.3799434077,125.25,94.0466616341,-10.33,94.6122796708,29.2666616341,0,29.2666616341,64.78,-10.33,65.5984550123,133.45
2020-12-07 14:00:00,28.5495505393,0.0,28.5495505393,28.5495505393,0,28.5495505393,0.0,0.0,0.0,132.28,91.4895505393,-7.3,91.7803239147,28.5495505393,0,28.5495505393,62.94,-7.3,63.3619254758,125.38,91.2795505393,-10.33,91.8622079348,28.5495505393,0,28.5495505393,62.73,-10.33,63.5748519463,133.57
2020-12-07 14:30:00,23.4796616658,0.0,23.4796616658,23.4796616658,0,23.4796616658,0.0,0.0,0.0,132.19,94.8696616658,-7.47,95.1632996727,23.4796616658,0,23.4796616658,71.39,-7.47,71.7797534128,125.25,94.6396616658,-10.48,95.2181493216,23.4796616658,0,23.4796616658,71.16,-10.48,71.9275746845,133.4
2020-12-07 15:00:00,19.045439453,0.0,19.045439453,19.045439453,0,19.045439453,0.0,0.0,0.0,132.0,95.585439453,-6.44,95.8021389919,19.045439453,0,19.045439453,76.54,-6.44,76.8104498099,124.86,95.345439453,-9.42,95.8096509987,19.045439453,0,19.045439453,76.3,-9.42,76.8792976035,133.01
2020-12-07 15:30:00,14.4947727926,0.0,14.4947727926,14.4947727926,0,14.4947727926,0.0,0.0,0.0,131.78,98.8847727926,-6.5,99.0981750096,14.4947727926,0,14.4947727926,84.39,-6.5,84.6399556947,124.63,98.6247727926,-9.44,99.0755237604,14.4947727926,0,14.4947727926,84.13,-9.44,84.6579618229,132.73
2020-12-07 16:00:00,16.416661686,0.0,16.416661686,16.416661686,0,16.416661686,0.0,0.0,0.0,131.15,105.896661686,-5.32,106.0302096397,16.416661686,0,16.416661686,89.48,-5.32,89.638009795,123.86,105.606661686,-8.21,105.925309027,16.416661686,0,16.416661686,89.19,-8.21,89.567070958,131.99
2020-12-07 16:30:00,17.437995016,0.0,17.437995016,17.437995016,0,17.437995016,0.0,0.0,0.0,131.05,111.927995016,-3.58,111.98523326,17.437995016,0,17.437995016,94.49,-3.58,94.5577944963,123.45,111.617995016,-6.45,111.804200777,17.437995016,0,17.437995016,94.18,-6.45,94.4006085785,131.61
2020-12-07 17:00:00,20.2806616699,0.0,20.2806616699,20.2806616699,0,20.2806616699,0.0,0.0,0.0,131.55,115.8306616699,-4.73,115.9271973391,20.2806616699,0,20.2806616699,95.55,-4.73,95.6670026707,124.09,115.5106616699,-7.62,115.7617266605,20.2806616699,0,20.2806616699,95.23,-7.62,95.5343775821,132.25
2020-12-07 17:30:00,20.2563283405,0.0,20.2563283405,20.2563283405,0,20.2563283405,0.0,0.0,0.0,131.26,119.2363283405,-4.14,119.3081790831,20.2563283405,0,20.2563283405,98.98,-4.14,99.0665432929,123.73,118.9163283405,-7.02,119.1233543265,20.2563283405,0,20.2563283405,98.66,-7.02,98.9094333216,131.89
2020-12-07 18:00:00,18.9453283446,0.0,18.9453283446,18.9453283446,0,18.9453283446,0.0,0.0,0.0,131.26,121.2553283446,-4.73,121.347548603,18.9453283446,0,18.9453283446,102.31,-4.73,102.4192804115,123.82,120.9353283446,-7.59,121.1732715652,18.9453283446,0,18.9453283446,101.99,-7.59,102.2720303895,131.98
2020-12-07 18:30:00,16.7767727845,0.0,16.7767727845,16.7767727845,0,16.7767727845,0.0,0.0,0.0,131.26,122.6867727845,-4.07,122.7542631288,16.7767727845,0,16.7767727845,105.91,-4.07,105.9881738686,123.68,122.3467727845,-6.91,122.5417517044,16.7767727845,0,16.7767727845,105.57,-6.91,105.7959025672,131.84
2020-12-07 19:00:00,10.7205509836,0.0,10.7205509836,10.7205509836,0,10.7205509836,0.0,0.0,0.0,131.59,118.8205509836,-4.37,118.9008840844,10.7205509836,0,10.7205509836,108.1,-4.37,108.188293729,123.91,118.4705509836,-7.21,118.689744925,10.7205509836,0,10.7205509836,107.75,-7.21,107.9909561028,132.09
2020-12-07 19:30:00,4.0725777737,0.0,4.0725777737,4.0725777737,0,4.0725777737,0.0,0.0,0.0,132.07,111.0425777737,-6.0,111.2045596126,4.0725777737,0,4.0725777737,106.97,-6.0,107.1381393342,124.62,110.7025777737,-8.87,111.057361871,4.0725777737,0,4.0725777737,106.63,-8.87,106.9982887714,132.82
2020-12-07 20:00:00,3.3861111077,0.0,3.3861111077,3.3861111077,0,3.3861111077,0.0,0.0,0.0,132.17,106.2961111077,-6.36,106.4862096078,3.3861111077,0,3.3861111077,102.91,-6.36,103.106341706,124.83,105.9861111077,-9.24,106.3881259716,3.3861111077,0,3.3861111077,102.6,-9.24,103.015229942,133.01
2020-12-07 20:30:00,2.8557777749,0.0,2.8557777749,2.8557777749,0,2.8557777749,0.0,0.0,0.0,131.97,102.4957777749,-7.13,102.7434735722,2.8557777749,0,2.8557777749,99.64,-7.13,99.8947771407,124.71,102.1857777749,-10.04,102.6778202898,2.8557777749,0,2.8557777749,99.33,-10.04,99.8361182138,132.89
2020-12-07 21:00:00,4.6443333287,0.0,4.6443333287,4.6443333287,0,4.6443333287,0.0,0.0,0.0,131.86,96.2143333287,-36.46,102.8908622662,4.6443333287,0,4.6443333287,91.57,-36.46,98.5616380749,123.51,96.1843333287,1.08,96.1903964951,4.6443333287,0,4.6443333287,91.54,1.08,91.5463707637,131.67
2020-12-07 21:30:00,2.8733333305,0.0,2.8733333305,2.8733333305,0,2.8733333305,0.0,0.0,0.0,131.24,89.7333333305,-47.74,101.6424060646,2.8733333305,0,2.8733333305,86.86,-47.74,99.1149191595,122.48,89.8133333305,4.63,89.9325955587,2.8733333305,0,2.8733333305,86.94,4.63,87.0631983102,130.67
2020-12-07 22:00:00,2.9031111082,0.0,2.9031111082,2.9031111082,0,2.9031111082,0.0,0.0,0.0,131.24,83.1731111082,-48.92,96.4931749473,2.9031111082,0,2.9031111082,80.27,-48.92,94.0023366731,122.7,83.3031111082,3.58,83.3800019208,2.9031111082,0,2.9031111082,80.4,3.58,80.4796645122,130.92
2020-12-07 22:30:00,3.4967777743,0.0,3.4967777743,3.4967777743,0,3.4967777743,0.0,0.0,0.0,131.41,76.5567777743,-50.65,91.7952216795,3.4967777743,0,3.4967777743,73.06,-50.65,88.8998655792,123.09,76.7267777743,2.08,76.7549661431,3.4967777743,0,3.4967777743,73.23,2.08,73.2595338506,131.25
2020-12-07 23:00:00,3.8792222183,0.0,3.8792222183,3.8792222183,0,3.8792222183,0.0,0.0,0.0,132.56,73.3192222183,-53.45,90.73373599,3.8792222183,0,3.8792222183,69.44,-53.45,87.6288542662,124.46,73.5092222183,0.43,73.5104798729,3.8792222183,0,3.8792222183,69.63,0.43,69.6313277196,132.6
2020-12-07 23:30:00,5.2005555504,0.0,5.2005555504,5.2005555504,0,5.2005555504,0.0,0.0,0.0,132.73,70.9005555504,-54.96,89.7078055542,5.2005555504,0,5.2005555504,65.7,-54.96,85.6568245968,124.78,71.0905555504,-0.75,71.094511662,5.2005555504,0,5.2005555504,65.89,-0.75,65.8942683395,132.96
2020-12-08 00:00:00,3.1886666635,0.0,3.1886666635,3.1886666635,0,3.1886666635,0.0,0.0,0.0,132.58,68.3786666635,-55.3,87.94164005,3.1886666635,0,3.1886666635,65.19,-55.3,85.485823971,124.68,68.5686666635,-1.19,68.5789920311,3.1886666635,0,3.1886666635,65.38,-1.19,65.3908288677,132.85
2020-12-08 00:30:00,3.0673333303,0.0,3.0673333303,3.0673333303,0,3.0673333303,0.0,0.0,0.0,131.99,74.6373333303,-53.45,91.8021460896,3.0673333303,0,3.0673333303,71.57,-53.45,89.3261854106,123.88,74.7973333303,0.0,74.7973333303,3.0673333303,0,3.0673333303,71.73,0.0,71.73,132.04
2020-12-08 01:00:00,3.0158888859,0.0,3.0158888859,3.0158888859,0,3.0158888859,0.0,0.0,0.0,131.73,76.4158888859,-52.53,92.7296553117,3.0158888859,0,3.0158888859,73.4,-52.53,90.2605168388,123.53,76.5458888859,0.6900000000000001,76.5489987219,3.0158888859,0,3.0158888859,73.53,0.6900000000000001,73.5332373828,131.65
2020-12-08 01:30:00,3.0517777747,0.0,3.0517777747,3.0517777747,0,3.0517777747,0.0,0.0,0.0,131.84,75.5417777747,-52.83,92.1822601663,3.0517777747,0,3.0517777747,72.49,-52.83,89.6984336541,123.68,75.7117777747,0.49,75.7133633767,3.0517777747,0,3.0517777747,72.66,0.49,72.661652197,131.86
2020-12-08 02:00:00,3.0952222191,0.0,3.0952222191,3.0952222191,0,3.0952222191,0.0,0.0,0.0,132.11,73.5752222191,-53.48,90.9583625875,3.0952222191,0,3.0952222191,70.48,-53.48,88.4733903499,123.99,73.7252222191,0.14,73.725355145,3.0952222191,0,3.0952222191,70.63,0.14,70.6301387511,132.19
2020-12-08 02:30:00,3.0824444414,0.0,3.0824444414,3.0824444414,0,3.0824444414,0.0,0.0,0.0,132.33,73.9524444414,-53.6,91.3341340291,3.0824444414,0,3.0824444414,70.87,-53.6,88.8567211864,124.14,74.1124444414,0.11,74.112526074,3.0824444414,0,3.0824444414,71.03,0.11,71.0300851752,132.34
2020-12-08 03:00:00,3.0754444414,0.0,3.0754444414,3.0754444414,0,3.0754444414,0.0,0.0,0.0,132.47,72.5954444414,-53.85,90.3876155988,3.0754444414,0,3.0754444414,69.52,-53.85,87.936641396,124.29,72.7654444414,0.04,72.7654554356,3.0754444414,0,3.0754444414,69.69,0.04,69.6900114794,132.5
2020-12-08 03:30:00,3.8317777739,0.0,3.8317777739,3.8317777739,0,3.8317777739,0.0,0.0,0.0,132.82,71.0617777739,-55.07,89.9026204312,3.8317777739,0,3.8317777739,67.23,-55.07,86.9055682911,124.78,71.2417777739,-0.77,71.2459388344,3.8317777739,0,3.8317777739,67.41,-0.77,67.414397572,133.01
2020-12-08 04:00:00,2.9771111081,0.0,2.9771111081,2.9771111081,0,2.9771111081,0.0,0.0,0.0,133.02,69.4471111081,-55.66,88.9996451749,2.9771111081,0,2.9771111081,66.47,-55.66,86.6965772104,124.99,69.6471111081,-1.19,69.6572766171,2.9771111081,0,2.9771111081,66.67,-1.19,66.6806193732,133.28
2020-12-08 04:30:00,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,133.15,68.8246666636,-53.0,86.8667643081,3.0646666636,0,3.0646666636,65.76,-53.0,84.4593251216,124.89,69.0246666636,1.38,69.0384603538,3.0646666636,0,3.0646666636,65.96,1.38,65.9744344424,133.15
2020-12-08 05:00:00,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,133.15,68.6382222192,-52.57,86.4569861226,3.0682222192,0,3.0682222192,65.57,-52.57,84.0418336306,124.89,68.8282222192,1.71,68.8494609554,3.0682222192,0,3.0682222192,65.76,1.71,65.7822293633,133.15
2020-12-08 05:30:00,4.3632222179,0.0,4.3632222179,4.3632222179,0,4.3632222179,0.0,0.0,0.0,133.15,69.7932222179,-52.49,87.3286549052,4.3632222179,0,4.3632222179,65.43,-52.49,83.8825667228,124.8,69.9732222179,1.82,69.9968872704,4.3632222179,0,4.3632222179,65.61,1.82,65.635238249,133.15
2020-12-08 06:00:00,2.9882222192,0.0,2.9882222192,2.9882222192,0,2.9882222192,0.0,0.0,0.0,133.36,72.3182222192,-52.32,89.259776299,2.9882222192,0,2.9882222192,69.33,-52.32,86.8563831851,124.93,72.4882222192,2.04,72.5169218907,2.9882222192,0,2.9882222192,69.5,2.04,69.5299331224,133.24
2020-12-08 06:30:00,2.8165555527,0.0,2.8165555527,2.8165555527,0,2.8165555527,0.0,0.0,0.0,132.7,79.1465555527,-43.32,90.2263800441,2.8165555527,0,2.8165555527,76.33,-43.32,87.7661170384,124.25,79.2265555527,1.46,79.2400069709,2.8165555527,0,2.8165555527,76.41,1.46,76.4239471632,132.58
2020-12-08 07:00:00,2.813777775,0.0,2.813777775,2.813777775,0,2.813777775,0.0,0.0,0.0,132.27,87.323777775,-17.24,89.0093240334,2.813777775,0,2.813777775,84.51,-17.24,86.2505518823,124.56,87.123777775,-6.65,87.3772004231,2.813777775,0,2.813777775,84.31,-6.65,84.5718546563,132.96
2020-12-08 07:30:00,4.4386666622,0.0,4.4386666622,4.4386666622,0,4.4386666622,0.0,0.0,0.0,131.92,93.6986666622,-9.21,94.1502216369,4.4386666622,0,4.4386666622,89.26,-9.21,89.7338938194,124.69,93.4086666622,-12.15,94.1955492983,4.4386666622,0,4.4386666622,88.97,-12.15,89.7957872063,133.1
2020-12-08 08:00:00,4.8245555507,0.0,4.8245555507,4.8245555507,0,4.8245555507,0.0,0.0,0.0,131.84,99.0345555507,-7.68,99.3318961519,4.8245555507,0,4.8245555507,94.21,-7.68,94.522518481,124.42,98.7245555507,-10.6,99.2919829024,4.8245555507,0,4.8245555507,93.9,-10.6,94.4964020479,132.85
2020-12-08 08:30:00,7.0061107096,0.0,7.0061107096,7.0061107096,0,7.0061107096,0.0,0.0,0.0,131.65,102.5861107096,-6.29,102.7787634218,7.0061107096,0,7.0061107096,95.58,-6.29,95.7867449076,124.12,102.2961107096,-9.18,102.7071889709,7.0061107096,0,7.0061107096,95.29,-9.18,95.7311678608,132.52
2020-12-08 09:00:00,12.6718840594,0.0,12.6718840594,12.6718840594,0,12.6718840594,0.0,0.0,0.0,131.84,104.2418840594,-6.44,104.4406242429,12.6718840594,0,12.6718840594,91.57,-6.44,91.7961791144,124.38,103.9418840594,-9.37,104.363365995,12.6718840594,0,12.6718840594,91.27,-9.37,91.7497128061,132.79
2020-12-08 09:30:00,15.1865504782,0.0,15.1865504782,15.1865504782,0,15.1865504782,0.0,0.0,0.0,131.67,106.0365504782,-5.68,106.1885701821,15.1865504782,0,15.1865504782,90.85,-5.68,91.0273854398,124.1,105.7765504782,-8.59,106.1247696397,15.1865504782,0,15.1865504782,90.59,-8.59,90.9963526742,132.52
2020-12-08 10:00:00,18.3125504664,0.0,18.3125504664,18.3125504664,0,18.3125504664,0.0,0.0,0.0,132.34,104.1925504664,-6.18,104.3756675318,18.3125504664,0,18.3125504664,85.88,-6.18,86.1020719844,124.88,103.9225504664,-9.13,104.3228325701,18.3125504664,0,18.3125504664,85.61,-9.13,86.0954644566,133.29
2020-12-08 10:30:00,20.8835504233,0.0,20.8835504233,20.8835504233,0,20.8835504233,0.0,0.0,0.0,133.32,98.3335504233,-20.2,100.3868872854,20.8835504233,0,20.8835504233,77.45,-20.2,80.0408801801,123.79,98.6835504233,-24.16,101.5979759845,20.8835504233,0,20.8835504233,77.8,-24.16,81.464996164,132.19
2020-12-08 11:00:00,21.621328239,0.0,21.621328239,21.621328239,0,21.621328239,0.0,0.0,0.0,133.55,98.481328239,-20.92,100.6787882909,21.621328239,0,21.621328239,76.86,-20.92,79.6561736465,123.79,98.891328239,-25.46,102.1161417254,21.621328239,0,21.621328239,77.27,-25.46,81.3564041732,132.19
2020-12-08 11:30:00,13.3312440551,0.0,13.3312440551,13.3312440551,0,13.3312440551,0.0,0.0,0.0,132.77,96.9612440551,-18.38,98.6879285866,13.3312440551,0,13.3312440551,83.63,-18.38,85.625938243,122.67,97.4212440551,-22.82,100.0582390073,13.3312440551,0,13.3312440551,84.09,-22.82,87.1313979,131.05
2020-12-08 12:00:00,10.9299999891,0.0,10.9299999891,10.9299999891,0,10.9299999891,0.0,0.0,0.0,132.55,93.8399999891,-16.46,95.2726466408,10.9299999891,0,10.9299999891,82.91,-16.46,84.5281000615,122.26,94.2799999891,-20.87,96.5622871412,10.9299999891,0,10.9299999891,83.35,-20.87,85.9231016665,130.66
2020-12-08 12:30:00,12.531555543,0.0,12.531555543,12.531555543,0,12.531555543,0.0,0.0,0.0,132.55,96.341555543,-17.0,97.8299306166,12.531555543,0,12.531555543,83.81,-17.0,85.5167591762,122.42,96.811555543,-21.42,99.152880375,12.531555543,0,12.531555543,84.28,-21.42,86.9593859224,130.77
2020-12-08 13:00:00,14.6825555409,0.0,14.6825555409,14.6825555409,0,14.6825555409,0.0,0.0,0.0,132.76,92.9025555409,-18.51,94.7285855802,14.6825555409,0,14.6825555409,78.22,-18.51,80.3802743215,122.77,93.3225555409,-22.96,96.1054679645,14.6825555409,0,14.6825555409,78.64,-22.96,81.9232030624,131.15
2020-12-08 13:30:00,12.3656666543,0.0,12.3656666543,12.3656666543,0,12.3656666543,0.0,0.0,0.0,132.58,96.7756666543,-17.46,98.3380966685,12.3656666543,0,12.3656666543,84.41,-17.46,86.1968659523,122.46,97.2456666543,-21.89,99.6789435289,12.3656666543,0,12.3656666543,84.88,-21.89,87.6572101997,130.81
2020-12-08 14:00:00,14.0868888748,0.0,14.0868888748,14.0868888748,0,14.0868888748,0.0,0.0,0.0,132.69,90.6068888748,-19.61,92.7046946577,14.0868888748,0,14.0868888748,76.52,-19.61,78.9928003048,122.88,91.0368888748,-24.09,94.1702884991,14.0868888748,0,14.0868888748,76.95,-24.09,80.6326894008,131.21
2020-12-08 14:30:00,13.8491325264,0.0,13.8491325264,13.8491325264,0,13.8491325264,0.0,0.0,0.0,132.69,90.1291325264,-20.59,92.4511148119,13.8491325264,0,13.8491325264,76.28,-20.59,79.0100405012,123.03,90.5491325264,-25.08,93.9582449883,13.8491325264,0,13.8491325264,76.7,-25.08,80.6963220971,131.34
2020-12-08 15:00:00,15.6908840406,0.0,15.6908840406,15.6908840406,0,15.6908840406,0.0,0.0,0.0,132.69,93.2108840406,-20.67,95.4752208881,15.6908840406,0,15.6908840406,77.52,-20.67,80.2284195282,122.94,93.6208840406,-25.17,96.9453393854,15.6908840406,0,15.6908840406,77.93,-25.17,81.8939179671,131.34
2020-12-08 15:30:00,12.9817729095,0.0,12.9817729095,12.9817729095,0,12.9817729095,0.0,0.0,0.0,132.34,97.7817729095,-19.77,99.760352913,12.9817729095,0,12.9817729095,84.8,-19.77,87.0740655994,122.45,98.2417729095,-24.19,101.1760942338,12.9817729095,0,12.9817729095,85.26,-24.19,88.6251866006,130.78
2020-12-08 16:00:00,12.3818840027,0.0,12.3818840027,12.3818840027,0,12.3818840027,0.0,0.0,0.0,131.59,102.5018840027,-17.43,103.9732712004,12.3818840027,0,12.3818840027,90.12,-17.43,91.7900827977,121.46,102.9718840027,-21.76,105.2459333897,12.3818840027,0,12.3818840027,90.59,-21.76,93.1667628503,129.73
2020-12-08 16:30:00,16.2687728361,0.0,16.2687728361,16.2687728361,0,16.2687728361,0.0,0.0,0.0,131.08,110.5187728361,-9.6,110.9349320512,16.2687728361,0,16.2687728361,94.25,-9.6,94.7376509103,121.8,110.6787728361,-13.67,111.5197724913,16.2687728361,0,16.2687728361,94.41,-13.67,95.3945333864,130.13
2020-12-08 17:00:00,20.0476616817,0.0,20.0476616817,20.0476616817,0,20.0476616817,0.0,0.0,0.0,130.26,116.7976616817,-2.58,116.82615364,20.0476616817,0,20.0476616817,96.75,-2.58,96.7843938866,122.4,116.4776616817,-5.4,116.60276871,20.0476616817,0,20.0476616817,96.43,-5.4,96.58107941,130.71
2020-12-08 17:30:00,17.9947727184,0.0,17.9947727184,17.9947727184,0,17.9947727184,0.0,0.0,0.0,131.2,124.1147727184,-1.4,124.1226683847,17.9947727184,0,17.9947727184,106.12,-1.4,106.1292344267,123.1,123.7647727184,-4.22,123.8366963627,17.9947727184,0,17.9947727184,105.77,-4.22,105.8541510759,131.4
2020-12-08 18:00:00,17.9862171776,0.0,17.9862171776,17.9862171776,0,17.9862171776,0.0,0.0,0.0,131.7,123.7962171776,-2.08,123.8136898226,17.9862171776,0,17.9862171776,105.81,-2.08,105.8304422177,123.66,123.4662171776,-4.93,123.5646053049,17.9862171776,0,17.9862171776,105.48,-4.93,105.5951480893,131.97
2020-12-08 18:30:00,15.9673283077,0.0,15.9673283077,15.9673283077,0,15.9673283077,0.0,0.0,0.0,131.7,120.7373283077,-3.6,120.7909866128,15.9673283077,0,15.9673283077,104.77,-3.6,104.8318315208,123.83,120.4073283077,-6.47,120.5810333767,15.9673283077,0,15.9673283077,104.44,-6.47,104.6402145449,132.14
2020-12-08 19:00:00,11.3418839244,0.0,11.3418839244,11.3418839244,0,11.3418839244,0.0,0.0,0.0,131.21,117.7018839244,-3.65,117.7584645762,11.3418839244,0,11.3418839244,106.36,-3.65,106.4226108494,123.31,117.3618839244,-6.49,117.5411923467,11.3418839244,0,11.3418839244,106.02,-6.49,106.2184564942,131.63
2020-12-08 19:30:00,8.1445107494,0.0,8.1445107494,8.1445107494,0,8.1445107494,0.0,0.0,0.0,130.89,109.9145107494,-6.43,110.1024276448,8.1445107494,0,8.1445107494,101.77,-6.43,101.9729267992,123.39,109.6145107494,-9.28,110.0066332856,8.1445107494,0,8.1445107494,101.47,-9.28,101.8934703502,131.63
2020-12-08 20:00:00,7.3557777704,0.0,7.3557777704,7.3557777704,0,7.3557777704,0.0,0.0,0.0,131.9,106.1257777704,-7.75,106.408379404,7.3557777704,0,7.3557777704,98.77,-7.75,99.0735857835,124.58,105.8257777704,-10.65,106.3603203301,7.3557777704,0,7.3557777704,98.47,-10.65,99.0442497069,132.87
2020-12-08 20:30:00,5.3028888836,0.0,5.3028888836,5.3028888836,0,5.3028888836,0.0,0.0,0.0,131.7,100.7428888836,-8.45,101.096647623,5.3028888836,0,5.3028888836,95.44,-8.45,95.8133398854,124.47,100.4528888836,-11.36,101.0931871347,5.3028888836,0,5.3028888836,95.15,-11.36,95.8257381918,132.76
2020-12-08 21:00:00,3.1798888857,0.0,3.1798888857,3.1798888857,0,3.1798888857,0.0,0.0,0.0,132.64,96.1498888857,-15.92,97.4589530661,3.1798888857,0,3.1798888857,92.97,-15.92,94.3232065825,124.55,96.1698888857,-19.09,98.0462932919,3.1798888857,0,3.1798888857,92.99,-19.09,94.9292799931,132.76
2020-12-08 21:30:00,2.5968888863,0.0,2.5968888863,2.5968888863,0,2.5968888863,0.0,0.0,0.0,133.17,89.1568888863,-32.63,94.94033777,2.5968888863,0,2.5968888863,86.56,-32.63,92.5059484574,123.44,89.7468888863,-25.77,93.3734275089,2.5968888863,0,2.5968888863,87.15,-25.77,90.8802255719,131.68
2020-12-08 22:00:00,3.2848888856,0.0,3.2848888856,3.2848888856,0,3.2848888856,0.0,0.0,0.0,132.54,84.2748888856,-51.99,99.0212956726,3.2848888856,0,3.2848888856,80.99,-51.99,96.2410525711,123.9,84.4948888856,1.13,84.5024446261,3.2848888856,0,3.2848888856,81.21,1.13,81.217861336,132.19
2020-12-08 22:30:00,3.4989999965000003,0.0,3.4989999965000003,3.4989999965000003,0,3.4989999965000003,0.0,0.0,0.0,132.81,78.0489999965,-53.0,94.3432371739,3.4989999965000003,0,3.4989999965000003,74.55,-53.0,91.4696807691,124.5,78.2389999965,0.98,78.2451373598,3.4989999965000003,0,3.4989999965000003,74.74,0.98,74.7464246637,132.76
2020-12-08 23:00:00,4.0321111071,0.0,4.0321111071,4.0321111071,0,4.0321111071,0.0,0.0,0.0,133.23,72.9421111071,-54.85,91.2637610049,4.0321111071,0,4.0321111071,68.91,-54.85,88.0744605433,125.1,73.1521111071,-0.28,73.1526469748,4.0321111071,0,4.0321111071,69.12,-0.28,69.1205671273,133.38
2020-12-08 23:30:00,4.9892222172,0.0,4.9892222172,4.9892222172,0,4.9892222172,0.0,0.0,0.0,132.09,70.4692222172,-53.32,88.3681711925,4.9892222172,0,4.9892222172,65.48,-53.32,84.4431927393,123.95,70.6692222172,0.41000000000000003,70.670411551,4.9892222172,0,4.9892222172,65.68,0.41000000000000003,65.6812796769,132.18
2020-12-09 00:00:00,3.2656666634000002,0.0,3.2656666634000002,3.2656666634000002,0,3.2656666634000002,0.0,0.0,0.0,131.93,68.1256666634,-54.06,86.9689028236,3.2656666634000002,0,3.2656666634000002,64.86,-54.06,84.43520119,123.95,68.3356666634,-0.46,68.3372148857,3.2656666634000002,0,3.2656666634000002,65.07,-0.46,65.071625921,132.18
2020-12-09 00:30:00,2.7496666639000003,0.0,2.7496666639000003,2.7496666639000003,0,2.7496666639000003,0.0,0.0,0.0,131.84,75.1296666639,-50.84,90.7147860772,2.7496666639000003,0,2.7496666639000003,72.38,-50.84,88.4509468576,123.41,75.2796666639,2.42,75.3185542415,2.7496666639000003,0,2.7496666639000003,72.53,2.42,72.5703610298,131.65
2020-12-09 01:00:00,2.7802222194,0.0,2.7802222194,2.7802222194,0,2.7802222194,0.0,0.0,0.0,132.3,76.7302222194,-49.88,91.5179840351,2.7802222194,0,2.7802222194,73.95,-49.88,89.1998705156,123.69,76.8902222194,3.67,76.9777576509,2.7802222194,0,2.7802222194,74.11,3.67,74.2008153594,131.98
2020-12-09 01:30:00,2.7499999971999998,0.0,2.7499999971999998,2.7499999971999998,0,2.7499999971999998,0.0,0.0,0.0,132.3,75.7999999972,-50.26,90.9489285236,2.7499999971999998,0,2.7499999971999998,73.05,-50.26,88.6700067667,123.78,75.9699999972,3.36,76.0442667108,2.7499999971999998,0,2.7499999971999998,73.22,3.36,73.2970531468,132.1
2020-12-09 02:00:00,2.7904444417,0.0,2.7904444417,2.7904444417,0,2.7904444417,0.0,0.0,0.0,132.76,74.0504444417,-51.0,89.9136714966,2.7904444417,0,2.7904444417,71.26,-51.0,87.6298328197,124.26,74.2204444417,2.95,74.2790473358,2.7904444417,0,2.7904444417,71.43,2.95,71.4908903288,132.54
2020-12-09 02:30:00,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,132.89,73.8319999972,-51.65,90.1048651494,2.8019999972000003,0,2.8019999972000003,71.03,-51.65,87.8235925022,124.45,74.0119999972,2.47,74.0532041412,2.8019999972000003,0,2.8019999972000003,71.21,2.47,71.2528245054,132.76
2020-12-09 03:00:00,2.7916666639,0.0,2.7916666639,2.7916666639,0,2.7916666639,0.0,0.0,0.0,133.15,72.4916666639,-52.14,89.2951361257,2.7916666639,0,2.7916666639,69.7,-52.14,87.0440670006,124.74,72.6816666639,2.2,72.7149549201,2.7916666639,0,2.7916666639,69.89,2.2,69.9246172675,132.99
2020-12-09 03:30:00,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,133.34,70.8822222194,-52.65,88.2967265914,2.8022222194,0,2.8022222194,68.08,-52.65,86.0634004673,124.97,71.0822222194,1.87,71.1068155359,2.8022222194,0,2.8022222194,68.28,1.87,68.3056022593,133.24
2020-12-09 04:00:00,2.7704444417,0.0,2.7704444417,2.7704444417,0,2.7704444417,0.0,0.0,0.0,133.5,69.2304444417,-53.61,87.5607591195,2.7704444417,0,2.7704444417,66.46,-53.61,85.3871401325,125.24,69.4304444417,1.13,69.4396393666,2.7704444417,0,2.7704444417,66.66,1.13,66.6695770198,133.56
2020-12-09 04:30:00,2.7031111084,0.0,2.7031111084,2.7031111084,0,2.7031111084,0.0,0.0,0.0,133.69,68.2931111084,-54.88,87.6114343272,2.7031111084,0,2.7031111084,65.59,-54.88,85.5211231217,125.52,68.5131111084,0.0,68.5131111084,2.7031111084,0,2.7031111084,65.81,0.0,65.81,133.83
2020-12-09 05:00:00,2.7416666639000002,0.0,2.7416666639000002,2.7416666639000002,0,2.7416666639000002,0.0,0.0,0.0,133.69,67.1516666639,-58.2,88.8627387365,2.7416666639000002,0,2.7416666639000002,64.41,-58.2,86.8094931445,124.94,67.5116666639,-3.35,67.5947308282,2.7416666639000002,0,2.7416666639000002,64.77,-3.35,64.8565756111,133.24
2020-12-09 05:30:00,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,133.57,66.1613333306,-64.93,92.6996598057,2.7113333306,0,2.7113333306,63.45,-64.93,90.7844006424,122.66,67.0413333306,-12.54,68.2040466156,2.7113333306,0,2.7113333306,64.33,-12.54,65.5408307851,130.92
2020-12-09 06:00:00,2.7585555528,0.0,2.7585555528,2.7585555528,0,2.7585555528,0.0,0.0,0.0,133.28,69.0785555528,-63.43,93.7827901977,2.7585555528,0,2.7585555528,66.32,-63.43,91.7698605208,122.2,69.9685555528,-11.43,70.8960059957,2.7585555528,0,2.7585555528,67.21,-11.43,68.1749880821,130.51
2020-12-09 06:30:00,4.5146666622,0.0,4.5146666622,4.5146666622,0,4.5146666622,0.0,0.0,0.0,132.42,76.5846666622,-58.52,96.3836166978,4.5146666622,0,4.5146666622,72.07,-58.52,92.8368208202,122.42,76.1746666622,9.17,76.7246292991,4.5146666622,0,4.5146666622,71.66,9.17,72.2443388786,130.84
2020-12-09 07:00:00,4.0604438758,0.0,4.0604438758,4.0604438758,0,4.0604438758,0.0,0.0,0.0,132.24,84.3304438758,-56.29,101.3912612817,4.0604438758,0,4.0604438758,80.27,-56.29,98.0399765402,122.23,83.51044387580001,14.08,84.6890821555,4.0604438758,0,4.0604438758,79.45,14.08,80.6879724618,130.65
2020-12-09 07:30:00,8.775106064500001,0.0,8.775106064500001,8.775106064500001,0,8.775106064500001,0.0,0.0,0.0,131.54,95.1651060645,-49.31,107.1814979941,8.775106064500001,0,8.775106064500001,86.39,-49.31,99.4721478606,121.6,94.1651060645,12.76,95.0257059965,8.775106064500001,0,8.775106064500001,85.39,12.76,86.3381126734,130.03
2020-12-09 08:00:00,10.6122170887,0.0,10.6122170887,10.6122170887,0,10.6122170887,0.0,0.0,0.0,131.69,102.9422170887,-16.05,104.1859038409,10.6122170887,0,10.6122170887,92.33,-16.05,93.7146274602,123.18,101.4522170887,-1.02,101.4573444962,10.6122170887,0,10.6122170887,90.84,-1.02,90.8457263717,131.64
2020-12-09 08:30:00,11.3403282008,0.0,11.3403282008,11.3403282008,0,11.3403282008,0.0,0.0,0.0,131.58,101.2003282008,-18.28,102.8380514593,11.3403282008,0,11.3403282008,89.86,-18.28,91.7004798243,123.3,99.7703282008,-3.2,99.8216328723,11.3403282008,0,11.3403282008,88.43,-3.2,88.487879961,131.76
2020-12-09 09:00:00,12.7311059793,0.0,12.7311059793,12.7311059793,0,12.7311059793,0.0,0.0,0.0,131.47,104.0511059793,-17.18,105.4598741489,12.7311059793,0,12.7311059793,91.32,-17.18,92.9219823293,123.01,102.5911059793,-2.14,102.6134232255,12.7311059793,0,12.7311059793,89.86,-2.14,89.8854782487,131.51
2020-12-09 09:30:00,8.8905773856,0.0,8.8905773856,8.8905773856,0,8.8905773856,0.0,0.0,0.0,131.1,103.0805773856,-16.73,104.4293940141,8.8905773856,0,8.8905773856,94.19,-16.73,95.6642514213,122.63,101.5805773856,-1.81,101.5967017279,8.8905773856,0,8.8905773856,92.69,-1.81,92.7076706643,131.1
2020-12-09 10:00:00,8.8062222134,0.0,8.8062222134,8.8062222134,0,8.8062222134,0.0,0.0,0.0,130.92,103.4362222134,-16.3,104.7126643047,8.8062222134,0,8.8062222134,94.63,-16.3,96.0235747095,122.44,101.9162222134,-1.45,101.9265365361,8.8062222134,0,8.8062222134,93.11,-1.45,93.1212897247,130.91
2020-12-09 10:30:00,8.7274444357,0.0,8.7274444357,8.7274444357,0,8.7274444357,0.0,0.0,0.0,130.8,103.4274444357,-16.7,104.7670094185,8.7274444357,0,8.7274444357,94.7,-16.7,96.1612187943,122.44,101.8874444357,-1.82,101.9036983315,8.7274444357,0,8.7274444357,93.16,-1.82,93.1777763203,130.91
2020-12-09 11:00:00,8.8857777689,0.0,8.8857777689,8.8857777689,0,8.8857777689,0.0,0.0,0.0,132.06,105.6857777689,-24.98,108.5978085535,8.8857777689,0,8.8857777689,96.8,-24.98,99.9711978522,123.78,104.9557777689,-17.16,106.3493342108,8.8857777689,0,8.8857777689,96.07,-17.16,97.5905246425,132.14
2020-12-09 11:30:00,8.8577777689,0.0,8.8577777689,8.8577777689,0,8.8577777689,0.0,0.0,0.0,132.62,104.3777777689,-31.18,108.9353610724,8.8577777689,0,8.8577777689,95.52,-31.18,100.480161226,123.86,104.9577777689,-35.69,110.8598719744,8.8577777689,0,8.8577777689,96.1,-35.69,102.5133459604,132.14
2020-12-09 12:00:00,9.0285555465,0.0,9.0285555465,9.0285555465,0,9.0285555465,0.0,0.0,0.0,132.23,100.4185555465,-16.43,101.7537773159,9.0285555465,0,9.0285555465,91.39,-16.43,92.8551398685,121.92,100.9185555465,-20.77,103.0337214391,9.0285555465,0,9.0285555465,91.89,-20.77,94.2080941321,130.31
2020-12-09 12:30:00,8.9721111021,0.0,8.9721111021,8.9721111021,0,8.9721111021,0.0,0.0,0.0,132.0,101.2921111021,-15.62,102.4893954101,8.9721111021,0,8.9721111021,92.32,-15.62,93.6320821086,121.51,101.7821111021,-19.92,103.7130876043,8.9721111021,0,8.9721111021,92.81,-19.92,94.9236667012,129.89
2020-12-09 13:00:00,7.1512210905,0.0,7.1512210905,7.1512210905,0,7.1512210905,0.0,0.0,0.0,132.0,101.8112210905,-15.24,102.9455309372,7.1512210905,0,7.1512210905,94.66,-15.24,95.8789507661,121.44,102.3212210905,-19.52,104.1665142234,7.1512210905,0,7.1512210905,95.17,-19.52,97.1512187263,129.89
2020-12-09 13:30:00,14.9951062047,0.0,14.9951062047,14.9951062047,0,14.9951062047,0.0,0.0,0.0,132.29,105.2951062047,-16.52,106.5831590386,14.9951062047,0,14.9951062047,90.3,-16.52,91.7986949798,121.94,105.7951062047,-20.87,107.8339528945,14.9951062047,0,14.9951062047,90.8,-20.87,93.1675742949,130.35
2020-12-09 14:00:00,12.909328444,0.0,12.909328444,12.909328444,0,12.909328444,0.0,0.0,0.0,132.29,104.099328444,-16.63,105.4192917947,12.909328444,0,12.909328444,91.19,-16.63,92.693974993,121.94,104.599328444,-20.97,106.6806468434,12.909328444,0,12.909328444,91.69,-20.97,94.0574133176,130.35
2020-12-09 14:30:00,10.4129951148,0.0,10.4129951148,10.4129951148,0,10.4129951148,0.0,0.0,0.0,132.14,103.1429951148,-16.15,104.3997123619,10.4129951148,0,10.4129951148,92.73,-16.15,94.1258487346,121.76,103.6429951148,-20.48,105.647057869,10.4129951148,0,10.4129951148,93.23,-20.48,95.4529376185,130.13
2020-12-09 15:00:00,12.1292173254,0.0,12.1292173254,12.1292173254,0,12.1292173254,0.0,0.0,0.0,132.44,103.5392173254,-16.85,104.9013442448,12.1292173254,0,12.1292173254,91.41,-16.85,92.9500435718,122.09,104.0392173254,-21.2,106.1772044353,12.1292173254,0,12.1292173254,91.91,-21.2,94.3233168416,130.51
2020-12-09 15:30:00,11.363995101,0.0,11.363995101,11.363995101,0,11.363995101,0.0,0.0,0.0,132.56,105.553995101,-16.6,106.8513260647,11.363995101,0,11.363995101,94.19,-16.6,95.6416023496,122.09,106.053995101,-20.95,108.1034336961,11.363995101,0,11.363995101,94.69,-20.95,96.9798876056,130.51
2020-12-09 16:00:00,9.7777728782,0.0,9.7777728782,9.7777728782,0,9.7777728782,0.0,0.0,0.0,132.15,108.6177728782,-15.16,109.6706258988,9.7777728782,0,9.7777728782,98.84,-15.16,99.9958559141,121.57,109.1577728782,-19.45,110.8770574994,9.7777728782,0,9.7777728782,99.38,-19.45,101.2654279604,129.97
2020-12-09 16:30:00,17.5298840202,0.0,17.5298840202,17.5298840202,0,17.5298840202,0.0,0.0,0.0,132.01,112.5598840202,-14.83,113.5326225833,17.5298840202,0,17.5298840202,95.03,-14.83,96.1801944269,121.44,113.0698840202,-19.11,114.6734091773,17.5298840202,0,17.5298840202,95.54,-19.11,97.4324571177,129.84
2020-12-09 17:00:00,18.4261062747,0.0,18.4261062747,18.4261062747,0,18.4261062747,0.0,0.0,0.0,131.39,117.1261062747,-12.19,117.7587401048,18.4261062747,0,18.4261062747,98.7,-12.19,99.4499175465,121.87,116.2261062747,-4.13,116.2994612188,18.4261062747,0,18.4261062747,97.8,-4.13,97.8871641228,130.26
2020-12-09 17:30:00,19.958772957,0.0,19.958772957,19.958772957,0,19.958772957,0.0,0.0,0.0,131.46,118.608772957,-13.2,119.3410282441,19.958772957,0,19.958772957,98.65,-13.2,99.5292042568,122.64,116.998772957,1.67,117.010690851,19.958772957,0,19.958772957,97.04,1.67,97.0543687837,131.04
2020-12-09 18:00:00,15.5272440436,0.0,15.5272440436,15.5272440436,0,15.5272440436,0.0,0.0,0.0,131.46,115.4472440436,-13.69,116.2561063225,15.5272440436,0,15.5272440436,99.92,-13.69,100.853470441,122.64,113.8272440436,1.2,113.8335692428,15.5272440436,0,15.5272440436,98.3,1.2,98.3073242439,131.12
2020-12-09 18:30:00,6.5258888824,0.0,6.5258888824,6.5258888824,0,6.5258888824,0.0,0.0,0.0,131.38,117.6958888824,-12.81,118.3909555659,6.5258888824,0,6.5258888824,111.17,-12.81,111.9056075449,122.42,115.8658888824,2.05,115.8840226541,6.5258888824,0,6.5258888824,109.34,2.05,109.3592158897,130.79
2020-12-09 19:00:00,4.9584444395,0.0,4.9584444395,4.9584444395,0,4.9584444395,0.0,0.0,0.0,131.74,115.3384444395,-13.58,116.1351504314,4.9584444395,0,4.9584444395,110.38,-13.58,111.2122331401,122.89,113.5284444395,1.38,113.536831455,4.9584444395,0,4.9584444395,108.57,1.38,108.5787700243,131.22
2020-12-09 19:30:00,3.1691111079,0.0,3.1691111079,3.1691111079,0,3.1691111079,0.0,0.0,0.0,132.07,110.7491111079,-15.73,111.8606209137,3.1691111079,0,3.1691111079,107.58,-15.73,108.723913193,123.43,109.0191111079,-0.61,109.0208176761,3.1691111079,0,3.1691111079,105.85,-0.61,105.8517576614,131.74
2020-12-09 20:00:00,3.1575555524,0.0,3.1575555524,3.1575555524,0,3.1575555524,0.0,0.0,0.0,131.15,105.8175555524,-16.8,107.1428721992,3.1575555524,0,3.1575555524,102.66,-16.8,104.0255526301,122.77,104.1575555524,-1.8399999999999999,104.1738065862,3.1575555524,0,3.1575555524,101.0,-1.8399999999999999,101.0167590056,131.08
2020-12-09 20:30:00,3.1254444413,0.0,3.1254444413,3.1254444413,0,3.1254444413,0.0,0.0,0.0,131.15,101.7554444413,-18.22,103.3737823312,3.1254444413,0,3.1254444413,98.63,-18.22,100.2987801521,122.89,100.1854444413,-3.21,100.2368563848,3.1254444413,0,3.1254444413,97.06,-3.21,97.1130665771,131.19
2020-12-09 21:00:00,3.1789999968,0.0,3.1789999968,3.1789999968,0,3.1789999968,0.0,0.0,0.0,131.38,97.9289999968,-19.72,99.8947818476,3.1789999968,0,3.1789999968,94.75,-19.72,96.7803745601,123.35,96.4289999968,-4.61,96.5391326892,3.1789999968,0,3.1789999968,93.25,-4.61,93.3638827385,131.67
2020-12-09 21:30:00,4.4847777733,0.0,4.4847777733,4.4847777733,0,4.4847777733,0.0,0.0,0.0,131.99,88.8647777733,-25.96,92.5789950728,4.4847777733,0,4.4847777733,84.38,-25.96,88.2831014408,123.22,88.2847777733,-12.35,89.1444024405,4.4847777733,0,4.4847777733,83.8,-12.35,84.7051503747,131.53
2020-12-09 22:00:00,3.5576666631,0.0,3.5576666631,3.5576666631,0,3.5576666631,0.0,0.0,0.0,131.89,80.6676666631,-41.45,90.6938528505,3.5576666631,0,3.5576666631,77.11,-41.45,87.5445863546,121.22,81.3676666631,-16.59,83.0417080641,3.5576666631,0,3.5576666631,77.81,-16.59,79.5589353875,129.54
2020-12-09 22:30:00,3.6907777741,0.0,3.6907777741,3.6907777741,0,3.6907777741,0.0,0.0,0.0,132.13,75.5307777741,-50.81,91.0305140662,3.6907777741,0,3.6907777741,71.84,-50.81,87.9922820479,123.22,75.8507777741,-0.98,75.8571083613,3.6907777741,0,3.6907777741,72.16,-0.98,72.1666543495,131.6
2020-12-09 23:00:00,3.1224444413,0.0,3.1224444413,3.1224444413,0,3.1224444413,0.0,0.0,0.0,132.93,69.8824444413,-52.37,87.3279619658,3.1224444413,0,3.1224444413,66.76,-52.37,84.849952858,124.5,70.1024444413,1.79,70.125293701,3.1224444413,0,3.1224444413,66.98,1.79,67.0039140648,132.91
2020-12-09 23:30:00,3.0566666636,0.0,3.0566666636,3.0566666636,0,3.0566666636,0.0,0.0,0.0,133.45,67.1766666636,-51.55,84.6764845989,3.0566666636,0,3.0566666636,64.12,-51.55,82.2725768406,124.91,67.4166666636,2.94,67.4807420234,3.0566666636,0,3.0566666636,64.36,2.94,64.4271154096,133.29
2020-12-10 00:00:00,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,133.21,64.1182222191,-51.84,82.453211099,3.1182222191,0,3.1182222191,61.0,-51.84,80.0523928437,124.69,64.3682222191,2.58,64.4199071068,3.1182222191,0,3.1182222191,61.25,2.58,61.3043138776,133.12
2020-12-10 00:30:00,3.0665555525,0.0,3.0665555525,3.0665555525,0,3.0665555525,0.0,0.0,0.0,132.62,71.4665555525,-50.24,87.3586066884,3.0665555525,0,3.0665555525,68.4,-50.24,84.8682366967,123.95,71.6765555525,3.59,71.7664038103,3.0665555525,0,3.0665555525,68.61,3.59,68.703858698,132.32
2020-12-10 01:00:00,3.0384444414,0.0,3.0384444414,3.0384444414,0,3.0384444414,0.0,0.0,0.0,132.21,73.0684444414,-48.89,87.916037633,3.0384444414,0,3.0384444414,70.03,-48.89,85.4074528364,123.38,73.2484444414,4.55,73.3896253777,3.0384444414,0,3.0384444414,70.21,4.55,70.3572782305,131.79
2020-12-10 01:30:00,2.9893333303,0.0,2.9893333303,2.9893333303,0,2.9893333303,0.0,0.0,0.0,132.39,73.0193333303,-49.44,88.1824055014,2.9893333303,0,2.9893333303,70.03,-49.44,85.7234769477,123.68,73.2093333303,4.19,73.3291387286,2.9893333303,0,2.9893333303,70.22,4.19,70.3448967588,132.0
2020-12-10 02:00:00,3.0371111081,0.0,3.0371111081,3.0371111081,0,3.0371111081,0.0,0.0,0.0,132.82,70.6671111081,-50.28,86.7289974136,3.0371111081,0,3.0371111081,67.63,-50.28,84.2727435177,124.17,70.8771111081,3.74,70.9757175309,3.0371111081,0,3.0371111081,67.84,3.74,67.9430143576,132.49
2020-12-10 02:30:00,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,133.0,69.7947777748,-50.32,86.0430903945,3.0147777748,0,3.0147777748,66.78,-50.32,83.6162113468,124.38,70.0247777748,3.8200000000000003,70.1288949179,3.0147777748,0,3.0147777748,67.01,3.8200000000000003,67.1187939403,132.66
2020-12-10 03:00:00,3.4862222187,0.0,3.4862222187,3.4862222187,0,3.4862222187,0.0,0.0,0.0,133.26,66.9662222187,-50.69,83.9878027945,3.4862222187,0,3.4862222187,63.48,-50.69,81.2353771457,124.69,67.2062222187,3.7,67.3079958468,3.4862222187,0,3.4862222187,63.72,3.7,63.8273327032,133.02
2020-12-10 03:30:00,4.1686666625,0.0,4.1686666625,4.1686666625,0,4.1686666625,0.0,0.0,0.0,133.71,65.0286666625,-51.86,83.1756399909,4.1686666625,0,4.1686666625,60.86,-51.86,79.9587343572,125.23,65.2886666625,2.95,65.3552790107,4.1686666625,0,4.1686666625,61.12,2.95,61.191150504,133.52
2020-12-10 04:00:00,2.9506666637,0.0,2.9506666637,2.9506666637,0,2.9506666637,0.0,0.0,0.0,134.03,62.0606666637,-58.9,85.5613016892,2.9506666637,0,2.9506666637,59.11,-58.9,83.4458033696,124.45,62.5806666637,-4.42,62.7365622271,2.9506666637,0,2.9506666637,59.63,-4.42,59.7935891212,132.78
2020-12-10 04:30:00,2.8809999971,0.0,2.8809999971,2.8809999971,0,2.8809999971,0.0,0.0,0.0,134.27,59.9209999971,-65.56,88.8180152934,2.8809999971,0,2.8809999971,57.04,-65.56,86.900375143,123.29,60.8009999971,-12.63,62.09894122,2.8809999971,0,2.8809999971,57.92,-12.63,59.2810534657,131.58
2020-12-10 05:00:00,2.8953333304,0.0,2.8953333304,2.8953333304,0,2.8953333304,0.0,0.0,0.0,134.03,59.1953333304,-65.53,88.3078047972,2.8953333304,0,2.8953333304,56.3,-65.53,86.3936971081,123.14,60.0553333304,-12.7,61.3834917664,2.8953333304,0,2.8953333304,57.16,-12.7,58.5538692146,131.43
