Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-10 05:30:00,3.5283333298,0.0,3.5283333298,3.5283333298,0,3.5283333298,0.0,0.0,0.0,133.49,61.2383333298,-63.9,88.5061775754,3.5283333298,0,3.5283333298,57.71,-63.9,86.1025789393,122.47,62.1083333298,-11.58,63.1786472553,3.5283333298,0,3.5283333298,58.58,-11.58,59.713589743,130.77
2020-12-10 06:00:00,2.8487777749000003,0.0,2.8487777749000003,2.8487777749000003,0,2.8487777749000003,0.0,0.0,0.0,133.49,64.5987777749,-63.3,90.4427558736,2.8487777749000003,0,2.8487777749000003,61.75,-63.3,88.4304953056,122.47,65.4887777749,-11.08,66.419473157,2.8487777749000003,0,2.8487777749000003,62.64,-11.08,63.6123887305,130.77
2020-12-10 06:30:00,4.5984444398,0.0,4.5984444398,4.5984444398,0,4.5984444398,0.0,0.0,0.0,132.3,75.0684444398,-59.65,95.8821873479,4.5984444398,0,4.5984444398,70.47,-59.65,92.3262876975,122.47,74.7784444398,6.83,75.0897106989,4.5984444398,0,4.5984444398,70.18,6.83,70.5115685544,130.77
2020-12-10 07:00:00,2.7924444417,0.0,2.7924444417,2.7924444417,0,2.7924444417,0.0,0.0,0.0,131.97,81.9424444417,-57.3,99.9892704297,2.7924444417,0,2.7924444417,79.15,-57.3,97.7139319647,122.18,81.1724444417,13.04,82.2131822558,2.7924444417,0,2.7924444417,78.38,13.04,79.4573218778,130.5
2020-12-10 07:30:00,4.3059999957,0.0,4.3059999957,4.3059999957,0,4.3059999957,0.0,0.0,0.0,131.06,87.9559999957,-51.36,101.8533629059,4.3059999957,0,4.3059999957,83.65,-51.36,98.1589124838,121.88,87.2359999957,11.19,87.9507577867,4.3059999957,0,4.3059999957,82.93,11.19,83.6815451578,130.21
2020-12-10 08:00:00,4.5418888843000005,0.0,4.5418888843000005,4.5418888843000005,0,4.5418888843000005,0.0,0.0,0.0,131.06,94.7018888843,-20.31,96.8552727437,4.5418888843000005,0,4.5418888843000005,90.16,-20.31,92.4192712588,123.86,94.2718888843,6.26,94.4795037763,4.5418888843000005,0,4.5418888843000005,89.73,6.26,89.9480989238,132.25
2020-12-10 08:30:00,4.4339999956,0.0,4.4339999956,4.4339999956,0,4.4339999956,0.0,0.0,0.0,131.06,95.6139999956,-20.08,97.6997614897,4.4339999956,0,4.4339999956,91.18,-20.08,93.3648691961,123.78,95.1639999956,6.4,95.3789646366,4.4339999956,0,4.4339999956,90.73,6.4,90.9554445869,132.13
2020-12-10 09:00:00,3.0212222192,0.0,3.0212222192,3.0212222192,0,3.0212222192,0.0,0.0,0.0,130.91,97.9112222192,-13.0,98.7704785675,3.0212222192,0,3.0212222192,94.89,-13.0,95.7763650386,123.78,97.4112222192,5.28,97.5542137185,3.0212222192,0,3.0212222192,94.39,5.28,94.5375613182,132.13
2020-12-10 09:30:00,6.7723333266,0.0,6.7723333266,6.7723333266,0,6.7723333266,0.0,0.0,0.0,131.45,101.2423333266,1.63,101.2554539638,6.7723333266,0,6.7723333266,94.47,1.63,94.4840610897,125.03,100.6523333266,-1.06,100.6579147612,6.7723333266,0,6.7723333266,93.88,-1.06,93.8859840445,133.35
2020-12-10 10:00:00,7.8884444366,0.0,7.8884444366,7.8884444366,0,7.8884444366,0.0,0.0,0.0,131.96,99.1784444366,-9.79,99.6604632783,7.8884444366,0,7.8884444366,91.29,-9.79,91.8134423709,123.82,99.1684444366,-13.5,100.0831173174,7.8884444366,0,7.8884444366,91.28,-13.5,92.2729017643,132.07
2020-12-10 10:30:00,7.9563333254,0.0,7.9563333254,7.9563333254,0,7.9563333254,0.0,0.0,0.0,132.44,97.0163333254,-13.29,97.9223826911,7.9563333254,0,7.9563333254,89.06,-13.29,90.0461420606,123.92,97.1263333254,-16.78,98.5651714615,7.9563333254,0,7.9563333254,89.17,-16.78,90.7350940926,132.15
2020-12-10 11:00:00,9.5133333238,0.0,9.5133333238,9.5133333238,0,9.5133333238,0.0,0.0,0.0,132.54,93.7733333238,-14.02,94.8156023166,9.5133333238,0,9.5133333238,84.26,-14.02,85.4184289249,124.09,93.8433333238,-17.53,95.4666020623,9.5133333238,0,9.5133333238,84.33,-17.53,86.132745225,132.33
2020-12-10 11:30:00,8.442444436,0.0,8.442444436,8.442444436,0,8.442444436,0.0,0.0,0.0,132.43,95.682444436,-13.01,96.5628824821,8.442444436,0,8.442444436,87.24,-13.01,88.2047487384,123.87,95.772444436,-16.5,97.1833890809,8.442444436,0,8.442444436,87.33,-16.5,88.8750746835,132.17
2020-12-10 12:00:00,9.0478888798,0.0,9.0478888798,9.0478888798,0,9.0478888798,0.0,0.0,0.0,132.43,95.0478888798,-13.38,95.9850278977,9.0478888798,0,9.0478888798,86.0,-13.38,87.0346161019,123.98,95.1278888798,-16.89,96.6156682052,9.0478888798,0,9.0478888798,86.08,-16.89,87.7213685484,132.24
2020-12-10 12:30:00,9.5921111015,0.0,9.5921111015,9.5921111015,0,9.5921111015,0.0,0.0,0.0,132.28,95.4321111015,-13.59,96.3948957637,9.5921111015,0,9.5921111015,85.84,-13.59,86.9091117202,123.77,95.5321111015,-17.08,97.0469507584,9.5921111015,0,9.5921111015,85.94,-17.08,87.6208308566,132.04
2020-12-10 13:00:00,9.642666657,0.0,9.642666657,9.642666657,0,9.642666657,0.0,0.0,0.0,132.28,93.872666657,-14.64,95.0074057392,9.642666657,0,9.642666657,84.23,-14.64,85.4928213361,123.96,93.942666657,-18.14,95.6780236974,9.642666657,0,9.642666657,84.3,-18.14,86.2296329576,132.18
2020-12-10 13:30:00,9.7496666569,0.0,9.7496666569,9.7496666569,0,9.7496666569,0.0,0.0,0.0,132.48,93.8596666569,-14.81,95.020908883,9.7496666569,0,9.7496666569,84.11,-14.81,85.4039120884,124.19,93.9596666569,-18.34,95.7328290519,9.7496666569,0,9.7496666569,84.21,-18.34,86.1839874919,132.41
2020-12-10 14:00:00,8.6242222136,0.0,8.6242222136,8.6242222136,0,8.6242222136,0.0,0.0,0.0,132.48,93.1542222136,-15.15,94.3781310274,8.6242222136,0,8.6242222136,84.53,-15.15,85.8769084213,124.31,93.2442222136,-18.66,95.0930101333,8.6242222136,0,8.6242222136,84.62,-18.66,86.6529860997,132.5
2020-12-10 14:30:00,8.2665555473,0.0,8.2665555473,8.2665555473,0,8.2665555473,0.0,0.0,0.0,132.66,92.2165555473,-15.54,93.5167616901,8.2665555473,0,8.2665555473,83.95,-15.54,85.3761916461,124.45,92.2965555473,-19.08,94.2480799056,8.2665555473,0,8.2665555473,84.03,-19.08,86.1689462626,132.65
2020-12-10 15:00:00,7.7726666589,0.0,7.7726666589,7.7726666589,0,7.7726666589,0.0,0.0,0.0,132.54,92.0026666589,-15.54,93.3058533659,7.7726666589,0,7.7726666589,84.23,-15.54,85.6515294668,124.33,92.0826666589,-19.06,94.0345739556,7.7726666589,0,7.7726666589,84.31,-19.06,86.4376058206,132.52
2020-12-10 15:30:00,5.2349999948,0.0,5.2349999948,5.2349999948,0,5.2349999948,0.0,0.0,0.0,132.16,96.5549999948,-13.98,97.5618184742,5.2349999948,0,5.2349999948,91.32,-13.98,92.3838882057,123.75,96.6349999948,-17.47,98.2014466492,5.2349999948,0,5.2349999948,91.4,-17.47,93.0546124596,131.94
2020-12-10 16:00:00,2.9947777748,0.0,2.9947777748,2.9947777748,0,2.9947777748,0.0,0.0,0.0,131.38,100.0047777748,-10.75,100.5809031466,2.9947777748,0,2.9947777748,97.01,-10.75,97.6038042291,122.53,100.0947777748,-14.13,101.0871972002,2.9947777748,0,2.9947777748,97.1,-14.13,98.1227134765,130.72
2020-12-10 16:30:00,7.1523333262,0.0,7.1523333262,7.1523333262,0,7.1523333262,0.0,0.0,0.0,131.8,104.5423333262,-10.36,105.0544099849,7.1523333262,0,7.1523333262,97.39,-10.36,97.9394797822,122.91,104.6323333262,-13.77,105.5345349982,7.1523333262,0,7.1523333262,97.48,-13.77,98.4477694008,131.11
2020-12-10 17:00:00,7.0094444374,0.0,7.0094444374,7.0094444374,0,7.0094444374,0.0,0.0,0.0,131.1,113.7994444374,-10.08,114.2449996904,7.0094444374,0,7.0094444374,106.79,-10.08,107.2646749867,122.07,113.8894444374,-13.41,114.6762122424,7.0094444374,0,7.0094444374,106.88,-13.41,107.7179766798,130.28
2020-12-10 17:30:00,8.132111103,0.0,8.132111103,8.132111103,0,8.132111103,0.0,0.0,0.0,131.29,115.512111103,-12.78,116.2169359924,8.132111103,0,8.132111103,107.38,-12.78,108.1378416652,122.57,115.602111103,-16.13,116.7219987469,8.132111103,0,8.132111103,107.47,-16.13,108.6737217546,130.77
2020-12-10 18:00:00,4.867888884,0.0,4.867888884,4.867888884,0,4.867888884,0.0,0.0,0.0,131.48,115.507888884,-13.5,116.2941202058,4.867888884,0,4.867888884,110.64,-13.5,111.4605741955,122.83,115.617888884,-16.85,116.8392859016,4.867888884,0,4.867888884,110.75,-16.85,112.024483931,131.04
2020-12-10 18:30:00,3.3075555522,0.0,3.3075555522,3.3075555522,0,3.3075555522,0.0,0.0,0.0,132.04,112.9075555522,-15.13,113.9167810324,3.3075555522,0,3.3075555522,109.6,-15.13,110.6394003057,123.57,113.0275555522,-18.54,114.5380282444,3.3075555522,0,3.3075555522,109.72,-18.54,111.2753791276,131.77
2020-12-10 19:00:00,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,131.4,105.7881111079,-15.51,106.9190560741,3.2581111079,0,3.2581111079,102.53,-15.51,103.6964849935,122.98,105.9081111079,-18.91,107.5830660394,3.2581111079,0,3.2581111079,102.65,-18.91,104.377251353,131.23
2020-12-10 19:30:00,3.1697777746,0.0,3.1697777746,3.1697777746,0,3.1697777746,0.0,0.0,0.0,132.02,98.6297777746,-10.58,99.19561212,3.1697777746,0,3.1697777746,95.46,-10.58,96.0445105147,123.95,98.2797777746,-13.29,99.1742850714,3.1697777746,0,3.1697777746,95.11,-13.29,96.0340366745,132.23
2020-12-10 20:00:00,2.9354444415,0.0,2.9354444415,2.9354444415,0,2.9354444415,0.0,0.0,0.0,132.79,94.7454444415,-10.37,95.3112592636,2.9354444415,0,2.9354444415,91.81,-10.37,92.3937930816,123.95,94.5054444415,-13.27,95.4325517268,2.9354444415,0,2.9354444415,91.57,-13.27,92.5265248456,132.16
2020-12-10 20:30:00,2.8717777749,0.0,2.8717777749,2.8717777749,0,2.8717777749,0.0,0.0,0.0,133.67,90.6317777749,-8.96,91.07360069,2.8717777749,0,2.8717777749,87.76,-8.96,88.2162071277,124.67,90.3917777749,-11.9,91.1717252733,2.8717777749,0,2.8717777749,87.52,-11.9,88.3253100759,132.9
2020-12-10 21:00:00,3.0136666637,0.0,3.0136666637,3.0136666637,0,3.0136666637,0.0,0.0,0.0,134.19,86.5036666637,-8.69,86.9390616826,3.0136666637,0,3.0136666637,83.49,-8.69,83.941028109,125.0,86.3336666637,-11.86,87.1444869145,3.0136666637,0,3.0136666637,83.32,-11.86,84.1598597908,133.21
2020-12-10 21:30:00,2.9875555526,0.0,2.9875555526,2.9875555526,0,2.9875555526,0.0,0.0,0.0,131.52,80.9075555526,-27.68,85.5114901372,2.9875555526,0,2.9875555526,77.92,-27.68,82.6904395925,122.97,81.1675555526,-4.51,81.2927559773,2.9875555526,0,2.9875555526,78.18,-4.51,78.3099770144,131.12
2020-12-10 22:00:00,2.9305555526,0.0,2.9305555526,2.9305555526,0,2.9305555526,0.0,0.0,0.0,131.52,75.4405555526,-40.9,85.8142611813,2.9305555526,0,2.9305555526,72.51,-40.9,83.2496852847,123.72,75.1805555526,-7.48,75.5517460632,2.9305555526,0,2.9305555526,72.25,-7.48,72.6361679881,131.89
2020-12-10 22:30:00,2.9845555526,0.0,2.9845555526,2.9845555526,0,2.9845555526,0.0,0.0,0.0,131.59,69.1745555526,-42.7,81.2921222253,2.9845555526,0,2.9845555526,66.19,-42.7,78.768052534,123.2,69.5045555526,-15.93,71.3067187757,2.9845555526,0,2.9845555526,66.52,-15.93,68.4008428311,131.37
2020-12-10 23:00:00,3.037999997,0.0,3.037999997,3.037999997,0,3.037999997,0.0,0.0,0.0,131.99,62.627999997,-61.65,87.8805375702,3.037999997,0,3.037999997,59.59,-61.65,85.7420002099,122.91,63.197999997,-8.83,63.8118805836,3.037999997,0,3.037999997,60.16,-8.83,60.8045598619,131.08
2020-12-10 23:30:00,3.0438888858,0.0,3.0438888858,3.0438888858,0,3.0438888858,0.0,0.0,0.0,132.69,59.7638888858,-61.94,86.0714006785,3.0438888858,0,3.0438888858,56.72,-61.94,83.9864393816,123.59,60.3438888858,-8.55,60.9465948669,3.0438888858,0,3.0438888858,57.3,-8.55,57.934380984,131.76
2020-12-11 00:00:00,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,132.01,57.292999997,-62.16,84.5361073663,3.012999997,0,3.012999997,54.28,-62.16,82.52383898,123.05,57.842999997,-9.23,58.5747859463,3.012999997,0,3.012999997,54.83,-9.23,55.6014550169,131.21
2020-12-11 00:30:00,3.0126666637,0.0,3.0126666637,3.0126666637,0,3.0126666637,0.0,0.0,0.0,130.14,64.4526666637,-60.0,88.0576302205,3.0126666637,0,3.0126666637,61.44,-60.0,85.8770842542,122.01,64.4026666637,-0.1,64.4027443001,3.0126666637,0,3.0126666637,61.39,-0.1,61.3900814464,130.14
2020-12-11 01:00:00,3.0452222192,0.0,3.0452222192,3.0452222192,0,3.0452222192,0.0,0.0,0.0,129.05,66.2152222192,-59.89,89.2819564836,3.0452222192,0,3.0452222192,63.17,-59.89,87.0474640642,121.85,65.5052222192,8.9,66.1070657191,3.0452222192,0,3.0452222192,62.46,8.9,63.0908995022,129.99
2020-12-11 01:30:00,2.9661111081,0.0,2.9661111081,2.9661111081,0,2.9661111081,0.0,0.0,0.0,130.67,65.0661111081,-61.77,89.7169533296,2.9661111081,0,2.9661111081,62.1,-61.77,87.5896278106,123.49,64.3961111081,8.79,64.9932552335,2.9661111081,0,2.9661111081,61.43,8.79,62.0556927284,131.69
2020-12-11 02:00:00,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,131.65,62.4853333303,-62.82,88.6045669331,2.9953333303000003,0,2.9953333303000003,59.49,-62.82,86.5182784156,124.54,61.8953333303,8.79,62.516368961,2.9953333303000003,0,2.9953333303000003,58.9,8.79,59.5522803929,132.71
2020-12-11 02:30:00,2.9367777748,0.0,2.9367777748,2.9367777748,0,2.9367777748,0.0,0.0,0.0,131.65,62.1667777748,-62.9,88.4370864451,2.9367777748,0,2.9367777748,59.23,-62.9,86.3979334244,124.63,61.5867777748,8.79,62.2108937139,2.9367777748,0,2.9367777748,58.65,8.79,59.3050301408,132.71
2020-12-11 03:00:00,3.0098888859,0.0,3.0098888859,3.0098888859,0,3.0098888859,0.0,0.0,0.0,132.39,59.5598888859,-64.11,87.5069852303,3.0098888859,0,3.0098888859,56.55,-64.11,85.4868095088,124.29,59.6598888859,-2.66,59.719158918,3.0098888859,0,3.0098888859,56.65,-2.66,56.7124157482,132.36
2020-12-11 03:30:00,3.0238888859,0.0,3.0238888859,3.0238888859,0,3.0238888859,0.0,0.0,0.0,133.32,57.2838888859,-61.71,84.1995725992,3.0238888859,0,3.0238888859,54.26,-61.71,82.1722075887,124.19,57.8438888859,-7.87,58.3768137315,3.0238888859,0,3.0238888859,54.82,-7.87,55.3820304792,132.22
2020-12-11 04:00:00,3.0168888859,0.0,3.0168888859,3.0168888859,0,3.0168888859,0.0,0.0,0.0,133.45,55.9768888859,-57.24,80.0614119869,3.0168888859,0,3.0168888859,52.96,-57.24,77.9819158523,123.85,56.5368888859,-3.64,56.6539443013,3.0168888859,0,3.0168888859,53.52,-3.64,53.6436389519,131.94
2020-12-11 04:30:00,2.9666666637,0.0,2.9666666637,2.9666666637,0,2.9666666637,0.0,0.0,0.0,133.86,54.9466666637,-57.55,79.5684527778,2.9666666637,0,2.9666666637,51.98,-57.55,77.549486781,124.24,55.5066666637,-3.62,55.6245848894,2.9666666637,0,2.9666666637,52.54,-3.62,52.6645611393,132.34
2020-12-11 05:00:00,2.9182222193,0.0,2.9182222193,2.9182222193,0,2.9182222193,0.0,0.0,0.0,133.86,54.2382222193,-57.72,79.2046914615,2.9182222193,0,2.9182222193,51.32,-57.72,77.2356187261,124.24,54.7982222193,-3.77,54.9277530798,2.9182222193,0,2.9182222193,51.88,-3.77,52.0167982483,132.34
2020-12-11 05:30:00,2.9691111081,0.0,2.9691111081,2.9691111081,0,2.9691111081,0.0,0.0,0.0,133.32,54.8791111081,-57.38,79.3988742743,2.9691111081,0,2.9691111081,51.91,-57.38,77.3764337509,123.76,55.4391111081,-3.86,55.5733266996,2.9691111081,0,2.9691111081,52.47,-3.86,52.6117905037,131.89
2020-12-11 06:00:00,2.9942222192,0.0,2.9942222192,2.9942222192,0,2.9942222192,0.0,0.0,0.0,132.69,56.8342222192,-56.14,79.8863468639,2.9942222192,0,2.9942222192,53.84,-56.14,77.7846077319,123.08,57.3842222192,-3.24,57.4756170885,2.9942222192,0,2.9942222192,54.39,-3.24,54.4864175736,131.21
2020-12-11 06:30:00,4.0383333293,0.0,4.0383333293,4.0383333293,0,4.0383333293,0.0,0.0,0.0,131.24,64.9083333293,-47.84,80.6334752791,4.0383333293,0,4.0383333293,60.87,-47.84,77.419781064,122.28,65.2283333293,3.84,65.3412662023,4.0383333293,0,4.0383333293,61.19,3.84,61.3103718795,130.44
2020-12-11 07:00:00,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,132.21,74.8585555524,-32.51,81.613132763,3.1585555524,0,3.1585555524,71.7,-32.51,78.7260446104,124.33,74.7985555524,3.46,74.8785383987,3.1585555524,0,3.1585555524,71.64,3.46,71.7235052127,132.58
2020-12-11 07:30:00,4.7578888841,0.0,4.7578888841,4.7578888841,0,4.7578888841,0.0,0.0,0.0,131.79,85.1578888841,-24.13,88.5105809449,4.7578888841,0,4.7578888841,80.4,-24.13,83.942938357,122.63,85.3678888841,-9.47,85.8915441271,4.7578888841,0,4.7578888841,80.61,-9.47,81.1643579412,130.8
2020-12-11 08:00:00,5.0593333283,0.0,5.0593333283,5.0593333283,0,5.0593333283,0.0,0.0,0.0,131.79,91.1393333283,-9.83,91.6679168495,5.0593333283,0,5.0593333283,86.08,-9.83,86.6394557924,123.0,91.1993333283,-13.26,92.1582660401,5.0593333283,0,5.0593333283,86.14,-13.26,87.1546166304,131.16
2020-12-11 08:30:00,3.3754444411,0.0,3.3754444411,3.3754444411,0,3.3754444411,0.0,0.0,0.0,131.66,93.7854444411,-12.28,94.58598199,3.3754444411,0,3.3754444411,90.41,-12.28,91.2401583734,123.0,93.8754444411,-15.7,95.17924705,3.3754444411,0,3.3754444411,90.5,-15.7,91.8517283452,131.16
2020-12-11 09:00:00,6.2656666604,0.0,6.2656666604,6.2656666604,0,6.2656666604,0.0,0.0,0.0,131.74,95.3556666604,-13.82,96.3519359652,6.2656666604,0,6.2656666604,89.09,-13.82,90.1555350492,123.33,95.4456666604,-17.26,96.9937260046,6.2656666604,0,6.2656666604,89.18,-17.26,90.8349051852,131.51
2020-12-11 09:30:00,5.8924444386,0.0,5.8924444386,5.8924444386,0,5.8924444386,0.0,0.0,0.0,132.06,96.6624444386,-13.25,97.5663398147,5.8924444386,0,5.8924444386,90.77,-13.25,91.7319758863,123.52,96.7424444386,-16.69,98.1715674518,5.8924444386,0,5.8924444386,90.85,-16.69,92.3703339823,131.73
2020-12-11 10:00:00,8.7695555468,0.0,8.7695555468,8.7695555468,0,8.7695555468,0.0,0.0,0.0,132.18,97.0495555468,-13.35,97.9634561039,8.7695555468,0,8.7695555468,88.28,-13.35,89.2837101604,123.76,97.1395555468,-16.82,98.5850173801,8.7695555468,0,8.7695555468,88.37,-16.82,89.9564855916,131.92
2020-12-11 10:30:00,10.7874444337,0.0,10.7874444337,10.7874444337,0,10.7874444337,0.0,0.0,0.0,132.38,94.8074444337,-14.13,95.8546212764,10.7874444337,0,10.7874444337,84.02,-14.13,85.1998667839,124.06,94.8974444337,-17.61,96.5175479384,10.7874444337,0,10.7874444337,84.11,-17.61,85.9337198078,132.17
2020-12-11 11:00:00,11.996999988,0.0,11.996999988,11.996999988,0,11.996999988,0.0,0.0,0.0,132.56,93.516999988,-14.03,94.563577485,11.996999988,0,11.996999988,81.52,-14.03,82.7185063937,124.26,93.606999988,-17.55,95.2379805894,11.996999988,0,11.996999988,81.61,-17.55,83.4757126355,132.44
2020-12-11 11:30:00,12.629666654,0.0,12.629666654,12.629666654,0,12.629666654,0.0,0.0,0.0,132.84,92.159666654,-13.91,93.2034991713,12.629666654,0,12.629666654,79.53,-13.91,80.7372838285,124.6,92.239666654,-17.44,93.873903213,12.629666654,0,12.629666654,79.61,-17.44,81.4978877027,132.73
2020-12-11 12:00:00,15.0586666516,0.0,15.0586666516,15.0586666516,0,15.0586666516,0.0,0.0,0.0,132.84,90.3286666516,-13.87,91.3873345659,15.0586666516,0,15.0586666516,75.27,-13.87,76.5372445284,124.72,90.3986666516,-17.42,92.0618017008,15.0586666516,0,15.0586666516,75.34,-17.42,77.327692323,132.81
2020-12-11 12:30:00,14.7247777631,0.0,14.7247777631,14.7247777631,0,14.7247777631,0.0,0.0,0.0,133.03,89.0147777631,-14.36,90.165626822,14.7247777631,0,14.7247777631,74.29,-14.36,75.6651419083,124.91,89.1047777631,-17.92,90.8888762182,14.7247777631,0,14.7247777631,74.38,-17.92,76.5082400791,132.93
2020-12-11 13:00:00,11.9481110992,0.0,11.9481110992,11.9481110992,0,11.9481110992,0.0,0.0,0.0,133.13,89.4981110992,-14.96,90.739812047,11.9481110992,0,11.9481110992,77.55,-14.96,78.9797701947,125.01,89.5781110992,-18.52,91.4725553819,11.9481110992,0,11.9481110992,77.63,-18.52,79.8085665828,133.05
2020-12-11 13:30:00,12.0716666546,0.0,12.0716666546,12.0716666546,0,12.0716666546,0.0,0.0,0.0,133.5,87.8216666546,-14.12,88.9495336356,12.0716666546,0,12.0716666546,75.75,-14.12,77.0547655892,125.28,87.9016666546,-17.7,89.6660080558,12.0716666546,0,12.0716666546,75.83,-17.7,77.8683433752,133.37
2020-12-11 14:00:00,11.1249999889,0.0,11.1249999889,11.1249999889,0,11.1249999889,0.0,0.0,0.0,133.77,88.41499998890001,-11.2,89.1215586883,11.1249999889,0,11.1249999889,77.29,-11.2,78.0972733199,125.28,88.4849999889,-14.76,89.7075962393,11.1249999889,0,11.1249999889,77.36,-14.76,78.7554899674,133.37
2020-12-11 14:30:00,7.9715555476,0.0,7.9715555476,7.9715555476,0,7.9715555476,0.0,0.0,0.0,133.59,87.8115555476,-10.69,88.4598518407,7.9715555476,0,7.9715555476,79.84,-10.69,80.5524779259,125.05,87.8815555476,-14.25,89.0293788896,7.9715555476,0,7.9715555476,79.91,-14.25,81.1706264606,133.06
2020-12-11 15:00:00,5.2265555503,0.0,5.2265555503,5.2265555503,0,5.2265555503,0.0,0.0,0.0,133.44,88.8665555503,-10.3,89.4614704517,5.2265555503,0,5.2265555503,83.64,-10.3,84.2718197264,124.8,88.9365555503,-13.82,90.0039072105,5.2265555503,0,5.2265555503,83.71,-13.82,84.843128773,132.83
2020-12-11 15:30:00,5.073688389,0.0,5.073688389,5.073688389,0,5.073688389,0.0,0.0,0.0,133.44,89.613688389,-9.63,90.1296291276,5.073688389,0,5.073688389,84.54,-9.63,85.0867116535,124.68,89.703688389,-13.14,90.6609690583,5.073688389,0,5.073688389,84.63,-13.14,85.6440102984,132.74
2020-12-11 16:00:00,9.3172177822,0.0,9.3172177822,9.3172177822,0,9.3172177822,0.0,0.0,0.0,133.1,96.65721778220001,-9.44,97.1171012201,9.3172177822,0,9.3172177822,87.34,-9.44,87.8486721584,124.35,96.7372177822,-12.93,97.5975112605,9.3172177822,0,9.3172177822,87.42,-12.93,88.3710433343,132.38
2020-12-11 16:30:00,11.3298841948,0.0,11.3298841948,11.3298841948,0,11.3298841948,0.0,0.0,0.0,132.19,103.1398841948,-8.16,103.4621733375,11.3298841948,0,11.3298841948,91.81,-8.16,92.171913835,123.27,103.1998841948,-11.58,103.8475444959,11.3298841948,0,11.3298841948,91.87,-11.58,92.5969400142,131.27
2020-12-11 17:00:00,10.2017729907,0.0,10.2017729907,10.2017729907,0,10.2017729907,0.0,0.0,0.0,131.69,110.1917729907,-10.71,110.7110244503,10.2017729907,0,10.2017729907,99.99,-10.71,100.5619421054,122.95,110.2717729907,-14.09,111.1683049188,10.2017729907,0,10.2017729907,100.07,-14.09,101.0570779312,130.97
2020-12-11 17:30:00,14.339772987,0.0,14.339772987,14.339772987,0,14.339772987,0.0,0.0,0.0,131.69,114.419772987,-19.31,116.037754849,14.339772987,0,14.339772987,100.08,-19.31,101.9258676686,123.68,114.519772987,-22.34,116.678421334,14.339772987,0,14.339772987,100.18,-22.34,102.6406741989,131.62
2020-12-11 18:00:00,15.6255507362,0.0,15.6255507362,15.6255507362,0,15.6255507362,0.0,0.0,0.0,132.49,111.6455507362,-45.53,120.5724259488,15.6255507362,0,15.6255507362,96.02,-45.53,106.2676869984,123.53,112.7255507362,-51.6,123.9742303415,15.6255507362,0,15.6255507362,97.1,-51.6,109.9589468847,131.25
2020-12-11 18:30:00,15.6602174024,0.0,15.6602174024,15.6602174024,0,15.6602174024,0.0,0.0,0.0,132.77,109.8802174024,-46.78,119.4237437715,15.6602174024,0,15.6602174024,94.22,-46.78,105.1939960264,123.93,110.9402174024,-52.9,122.9070455152,15.6602174024,0,15.6602174024,95.28,-52.9,108.9802202237,131.67
2020-12-11 19:00:00,7.9157996401,0.0,7.9157996401,7.9157996401,0,7.9157996401,0.0,0.0,0.0,132.36,102.7257996401,-27.03,106.2224590738,7.9157996401,0,7.9157996401,94.81,-27.03,98.5878136485,123.64,103.2757996401,-32.09,108.1464696201,7.9157996401,0,7.9157996401,95.36,-32.09,100.6145998352,131.54
2020-12-11 19:30:00,7.045999993,0.0,7.045999993,7.045999993,0,7.045999993,0.0,0.0,0.0,132.14,99.015999993,-16.27,100.3438147302,7.045999993,0,7.045999993,91.97,-16.27,93.398039594,124.06,99.115999993,-19.75,101.0645534033,7.045999993,0,7.045999993,92.07,-19.75,94.1644699449,132.06
2020-12-11 20:00:00,9.0208888799,0.0,9.0208888799,9.0208888799,0,9.0208888799,0.0,0.0,0.0,131.47,94.3308888799,-23.34,97.1754711687,9.0208888799,0,9.0208888799,85.31,-23.34,88.4451903723,123.6,94.4508888799,-21.0,96.7572757481,9.0208888799,0,9.0208888799,85.43,-21.0,87.9732055799,131.59
2020-12-11 20:30:00,8.2379999918,0.0,8.2379999918,8.2379999918,0,8.2379999918,0.0,0.0,0.0,130.8,85.9379999918,-52.22,100.5597744756,8.2379999918,0,8.2379999918,77.7,-52.22,93.6174043648,123.41,85.3379999918,7.28,85.647957609,8.2379999918,0,8.2379999918,77.1,7.28,77.4429364113,131.43
2020-12-11 21:00:00,5.0625555505,0.0,5.0625555505,5.0625555505,0,5.0625555505,0.0,0.0,0.0,130.34,81.8425555505,-50.79,96.3214825417,5.0625555505,0,5.0625555505,76.78,-50.79,92.0586362054,123.98,80.4925555505,18.13,82.5090807066,5.0625555505,0,5.0625555505,75.43,18.13,77.5782301938,132.02
2020-12-11 21:30:00,3.4165555521,0.0,3.4165555521,3.4165555521,0,3.4165555521,0.0,0.0,0.0,130.17,76.7965555521,-51.75,92.6054720018,3.4165555521,0,3.4165555521,73.38,-51.75,89.7924657196,123.98,75.5365555521,17.19,77.4678470379,3.4165555521,0,3.4165555521,72.12,17.19,74.1403432687,132.02
2020-12-11 22:00:00,4.1607777736,0.0,4.1607777736,4.1607777736,0,4.1607777736,0.0,0.0,0.0,130.44,72.4207777736,-53.15,89.8314619348,4.1607777736,0,4.1607777736,68.26,-53.15,86.5121384547,124.43,71.3207777736,16.27,73.1530330351,4.1607777736,0,4.1607777736,67.16,16.27,69.102666374,132.44
2020-12-11 22:30:00,3.4949999965,0.0,3.4949999965,3.4949999965,0,3.4949999965,0.0,0.0,0.0,131.4,66.9249999965,-55.64,87.0331271674,3.4949999965,0,3.4949999965,63.43,-55.64,84.3752007405,124.83,66.4249999965,8.13,66.9206808433,3.4949999965,0,3.4949999965,62.93,8.13,63.4529888973,132.81
2020-12-11 23:00:00,3.5697777742,0.0,3.5697777742,3.5697777742,0,3.5697777742,0.0,0.0,0.0,132.57,61.5997777742,-56.59,83.6478375204,3.5697777742,0,3.5697777742,58.03,-56.59,81.0549751712,125.02,61.8897777742,-2.44,61.9378575101,3.5697777742,0,3.5697777742,58.32,-2.44,58.3710202069,132.99
2020-12-11 23:30:00,3.6781111074,0.0,3.6781111074,3.6781111074,0,3.6781111074,0.0,0.0,0.0,133.29,59.4081111074,-52.4,79.215425678,3.6781111074,0,3.6781111074,55.73,-52.4,76.4957051082,125.21,59.6981111074,1.94,59.7296247251,3.6781111074,0,3.6781111074,56.02,1.94,56.0535815091,133.21
2020-12-12 00:00:00,3.7071111074000003,0.0,3.7071111074000003,3.7071111074000003,0,3.7071111074000003,0.0,0.0,0.0,133.7,57.1771111074,-52.93,77.9153831704,3.7071111074000003,0,3.7071111074000003,53.47,-52.93,75.237130461,125.71,57.4771111074,1.74,57.5034425165,3.7071111074000003,0,3.7071111074000003,53.77,1.74,53.7981458788,133.67
2020-12-12 00:30:00,3.6774444408,0.0,3.6774444408,3.6774444408,0,3.6774444408,0.0,0.0,0.0,132.93,63.1074444408,-50.74,80.9759047115,3.6774444408,0,3.6774444408,59.43,-50.74,78.1439217086,124.63,63.3574444408,3.18,63.4371985988,3.6774444408,0,3.6774444408,59.68,3.18,59.7646617994,132.58
2020-12-12 01:00:00,3.6224444408,0.0,3.6224444408,3.6224444408,0,3.6224444408,0.0,0.0,0.0,132.49,63.9924444408,-50.61,81.5867945535,3.6224444408,0,3.6224444408,60.37,-50.61,78.7775919916,124.23,64.2424444408,3.04,64.3143317444,3.6224444408,0,3.6224444408,60.62,3.04,60.6961778039,132.23
2020-12-12 01:30:00,4.2945555513,0.0,4.2945555513,4.2945555513,0,4.2945555513,0.0,0.0,0.0,132.94,63.1145555513,-51.95,81.7450281206,4.2945555513,0,4.2945555513,58.82,-51.95,78.476715655,124.84,63.3745555513,2.08,63.4086799367,4.2945555513,0,4.2945555513,59.08,2.08,59.1166034207,132.84
2020-12-12 02:00:00,3.5808888853000003,0.0,3.5808888853000003,3.5808888853000003,0,3.5808888853000003,0.0,0.0,0.0,133.7,60.6708888853,-53.88,81.1419198573,3.5808888853000003,0,3.5808888853000003,57.09,-53.88,78.5004617821,125.37,60.9908888853,1.03,60.999585466,3.5808888853000003,0,3.5808888853000003,57.41,1.03,57.4192389361,133.4
2020-12-12 02:30:00,3.5524444409,0.0,3.5524444409,3.5524444409,0,3.5524444409,0.0,0.0,0.0,134.33,58.3324444409,-65.09,87.4035592779,3.5524444409,0,3.5524444409,54.78,-65.09,85.073829701,123.59,59.1824444409,-12.32,60.4511714527,3.5524444409,0,3.5524444409,55.63,-12.32,56.9778843061,131.64
2020-12-12 03:00:00,3.6278888853,0.0,3.6278888853,3.6278888853,0,3.6278888853,0.0,0.0,0.0,134.33,56.4778888853,-65.43,86.434002759,3.6278888853,0,3.6278888853,52.85,-65.43,84.1083075564,123.59,57.3378888853,-12.67,58.7210558643,3.6278888853,0,3.6278888853,53.71,-12.67,55.1841734558,131.72
2020-12-12 03:30:00,3.5418888853,0.0,3.5418888853,3.5418888853,0,3.5418888853,0.0,0.0,0.0,134.11,54.3818888853,-65.64,85.2408319923,3.5418888853,0,3.5418888853,50.84,-65.64,83.0259911112,123.47,55.2218888853,-13.02,56.7360327487,3.5418888853,0,3.5418888853,51.68,-13.02,53.2948665445,131.51
2020-12-12 04:00:00,3.4988888854,0.0,3.4988888854,3.4988888854,0,3.4988888854,0.0,0.0,0.0,134.48,52.7288888854,-65.98,84.4612107603,3.4988888854,0,3.4988888854,49.23,-65.98,82.3222527632,123.85,53.5588888854,-13.07,55.1305675523,3.4988888854,0,3.4988888854,50.06,-13.07,51.7380759209,131.91
2020-12-12 04:30:00,3.4446666632,0.0,3.4446666632,3.4446666632,0,3.4446666632,0.0,0.0,0.0,134.48,52.3046666632,-62.65,81.6137283473,3.4446666632,0,3.4446666632,48.86,-62.65,79.4501233479,123.57,53.1246666632,-9.89,54.0374158161,3.4446666632,0,3.4446666632,49.68,-9.89,50.654856628,131.62
2020-12-12 05:00:00,3.3072222189,0.0,3.3072222189,3.3072222189,0,3.3072222189,0.0,0.0,0.0,134.27,51.4172222189,-62.64,81.0401156262,3.3072222189,0,3.3072222189,48.11,-62.64,78.9831735245,123.29,52.2372222189,-10.15,53.2141887578,3.3072222189,0,3.3072222189,48.93,-10.15,49.9716659718,131.41
2020-12-12 05:30:00,3.4041111077,0.0,3.4041111077,3.4041111077,0,3.4041111077,0.0,0.0,0.0,133.93,51.5741111077,-62.39,80.9469025754,3.4041111077,0,3.4041111077,48.17,-62.39,78.8217038638,123.07,52.3941111077,-10.08,53.3549367797,3.4041111077,0,3.4041111077,48.99,-10.08,50.0162623554,131.07
2020-12-12 06:00:00,3.3327777744000002,0.0,3.3327777744000002,3.3327777744000002,0,3.3327777744000002,0.0,0.0,0.0,133.54,52.6427777744,-61.78,81.1666831391,3.3327777744000002,0,3.3327777744000002,49.31,-61.78,79.0458379676,122.64,53.4627777744,-9.85,54.362589226,3.3327777744000002,0,3.3327777744000002,50.13,-9.85,51.0885447043,130.68
2020-12-12 06:30:00,3.2578888856,0.0,3.2578888856,3.2578888856,0,3.2578888856,0.0,0.0,0.0,132.62,56.2478888856,-58.57,81.2051100861,3.2578888856,0,3.2578888856,52.99,-58.57,78.983447633,121.56,57.0678888856,-7.48,57.5560104756,3.2578888856,0,3.2578888856,53.81,-7.48,54.3274010054,129.54
2020-12-12 07:00:00,3.3502222189,0.0,3.3502222189,3.3502222189,0,3.3502222189,0.0,0.0,0.0,132.3,60.5302222189,-57.76,83.6667520695,3.3502222189,0,3.3502222189,57.18,-57.76,81.2758881834,122.93,60.2402222189,11.82,61.388897799,3.3502222189,0,3.3502222189,56.89,11.82,58.1049438516,130.97
2020-12-12 07:30:00,3.2476666634,0.0,3.2476666634,3.2476666634,0,3.2476666634,0.0,0.0,0.0,132.1,62.3676666634,-59.93,86.4946862243,3.2476666634,0,3.2476666634,59.12,-59.93,84.1830107563,122.93,62.0176666634,10.78,62.9475923159,3.2476666634,0,3.2476666634,58.77,10.78,59.7504920482,130.97
2020-12-12 08:00:00,3.1713333302,0.0,3.1713333302,3.1713333302,0,3.1713333302,0.0,0.0,0.0,132.1,66.2413333302,-59.7,89.1740110198,3.1713333302,0,3.1713333302,63.07,-59.7,86.8441990003,122.93,65.8113333302,10.95,66.7160707378,3.1713333302,0,3.1713333302,62.64,10.95,63.5898741939,130.97
2020-12-12 08:30:00,3.3344444411,0.0,3.3344444411,3.3344444411,0,3.3344444411,0.0,0.0,0.0,131.65,71.8344444411,-43.79,84.1293736347,3.3344444411,0,3.3344444411,68.5,-43.79,81.300763219,122.93,71.0944444411,5.88,71.3371882708,3.3344444411,0,3.3344444411,67.76,5.88,68.0146454817,130.97
2020-12-12 09:00:00,4.2822222179,0.0,4.2822222179,4.2822222179,0,4.2822222179,0.0,0.0,0.0,131.54,77.8822222179,-18.38,80.0216529297,4.2822222179,0,4.2822222179,73.6,-18.38,75.8602952802,123.77,76.7922222179,-3.29,76.8626664459,4.2822222179,0,4.2822222179,72.51,-3.29,72.5846002951,131.92
2020-12-12 09:30:00,6.4395555491,0.0,6.4395555491,6.4395555491,0,6.4395555491,0.0,0.0,0.0,131.96,79.0995555491,-17.95,81.1106786315,6.4395555491,0,6.4395555491,72.66,-17.95,74.8443591729,124.14,78.0395555491,-2.81,78.0901295319,6.4395555491,0,6.4395555491,71.6,-2.81,71.6551191472,132.22
2020-12-12 10:00:00,7.7875555478,0.0,7.7875555478,7.7875555478,0,7.7875555478,0.0,0.0,0.0,132.17,79.4975555478,-17.81,81.4681375635,7.7875555478,0,7.7875555478,71.71,-17.81,73.8885660979,124.36,78.4675555478,-2.65,78.5122905897,7.7875555478,0,7.7875555478,70.68,-2.65,70.7296606807,132.42
2020-12-12 10:30:00,9.4008888795,0.0,9.4008888795,9.4008888795,0,9.4008888795,0.0,0.0,0.0,132.49,79.3808888795,-18.73,81.5606425876,9.4008888795,0,9.4008888795,69.98,-18.73,72.4431729012,124.64,78.3708888795,-1.8399999999999999,78.3924857608,9.4008888795,0,9.4008888795,68.97,-1.8399999999999999,68.994539639,132.69
2020-12-12 11:00:00,10.1775555454,0.0,10.1775555454,10.1775555454,0,10.1775555454,0.0,0.0,0.0,132.41,76.5675555454,-39.18,86.0096678414,10.1775555454,0,10.1775555454,66.39,-39.18,77.0889388953,123.79,75.8575555454,5.52,76.058129962,10.1775555454,0,10.1775555454,65.68,5.52,65.9115528568,131.84
2020-12-12 11:30:00,12.4833333208,0.0,12.4833333208,12.4833333208,0,12.4833333208,0.0,0.0,0.0,132.25,72.1733333209,-39.75,82.3957070644,12.4833333208,0,12.4833333208,59.69,-39.75,71.7144239327,123.79,71.6033333208,4.89,71.7701152476,12.4833333208,0,12.4833333208,59.12,4.89,59.3218888775,131.84
2020-12-12 12:00:00,13.8395555417,0.0,13.8395555417,13.8395555417,0,13.8395555417,0.0,0.0,0.0,132.54,72.7295555417,-39.69,82.8545976352,13.8395555417,0,13.8395555417,58.89,-39.69,71.016393882,124.01,72.1795555417,5.13,72.3616275259,13.8395555417,0,13.8395555417,58.34,5.13,58.5651133355,132.03
2020-12-12 12:30:00,14.3294444301,0.0,14.3294444301,14.3294444301,0,14.3294444301,0.0,0.0,0.0,132.54,71.9794444301,-40.05,82.3713719715,14.3294444301,0,14.3294444301,57.65,-40.05,70.196331813,124.16,71.4494444301,4.84,71.6131880967,14.3294444301,0,14.3294444301,57.12,4.84,57.3246892709,132.15
2020-12-12 13:00:00,15.0336666516,0.0,15.0336666516,15.0336666516,0,15.0336666516,0.0,0.0,0.0,132.93,74.6136666516,-40.31,84.8062223613,15.0336666516,0,15.0336666516,59.58,-40.31,71.9351965313,124.5,74.0336666516,4.78,74.1878170449,15.0336666516,0,15.0336666516,59.0,4.78,59.1933138116,132.46
2020-12-12 13:30:00,11.6011110995,0.0,11.6011110995,11.6011110995,0,11.6011110995,0.0,0.0,0.0,132.74,74.8011110995,-41.27,85.4307855619,11.6011110995,0,11.6011110995,63.2,-41.27,75.481473886,124.42,74.1511110995,3.77,74.2468866505,11.6011110995,0,11.6011110995,62.55,3.77,62.6635093176,132.35
2020-12-12 14:00:00,9.4352222128,0.0,9.4352222128,9.4352222128,0,9.4352222128,0.0,0.0,0.0,132.74,73.7852222128,-41.59,84.6993926601,9.4352222128,0,9.4352222128,64.35,-41.59,76.6201709734,124.42,73.1252222128,3.4,73.2042220345,9.4352222128,0,9.4352222128,63.69,3.4,63.7806875159,132.35
2020-12-12 14:30:00,8.2679999917,0.0,8.2679999917,8.2679999917,0,8.2679999917,0.0,0.0,0.0,132.53,73.6179999917,-41.91,84.7116168113,8.2679999917,0,8.2679999917,65.35,-41.91,77.6342102427,124.34,72.9279999917,3.1,72.9938571579,8.2679999917,0,8.2679999917,64.66,3.1,64.7342691316,132.23
2020-12-12 15:00:00,7.2579999927,0.0,7.2579999927,7.2579999927,0,7.2579999927,0.0,0.0,0.0,132.53,75.0779999927,-42.0,86.0273565961,7.2579999927,0,7.2579999927,67.82,-42.0,79.7718772501,124.34,74.3379999927,2.92,74.3953267546,7.2579999927,0,7.2579999927,67.08,2.92,67.1435238873,132.23
2020-12-12 15:30:00,5.5243333278,0.0,5.5243333278,5.5243333278,0,5.5243333278,0.0,0.0,0.0,131.88,78.0743333278,-41.48,88.4092298608,5.5243333278,0,5.5243333278,72.55,-41.48,83.5708854805,123.68,77.2243333278,3.04,77.2841462263,5.5243333278,0,5.5243333278,71.7,3.04,71.7644173668,131.56
2020-12-12 16:00:00,3.4268888855,0.0,3.4268888855,3.4268888855,0,3.4268888855,0.0,0.0,0.0,131.39,85.1168888855,-40.47,94.2481070024,3.4268888855,0,3.4268888855,81.69,-40.47,91.1651084571,122.98,84.0768888855,3.7,84.1582630801,3.4268888855,0,3.4268888855,80.65,3.7,80.7348282961,130.91
2020-12-12 16:30:00,4.8852222173,0.0,4.8852222173,4.8852222173,0,4.8852222173,0.0,0.0,0.0,131.18,95.3252222173,-26.54,98.9508443157,4.8852222173,0,4.8852222173,90.44,-26.54,94.25372777769999,123.8,93.9352222173,-6.66,94.1710230008,4.8852222173,0,4.8852222173,89.05,-6.66,89.2987015583,131.73
2020-12-12 17:00:00,5.7161322388,0.0,5.7161322388,5.7161322388,0,5.7161322388,0.0,0.0,0.0,131.07,105.8761322388,-28.45,109.631919977,5.7161322388,0,5.7161322388,100.16,-28.45,104.1221787133,123.8,104.9661322388,-19.19,106.7058808931,5.7161322388,0,5.7161322388,99.25,-19.19,101.0881724041,131.56
2020-12-12 17:30:00,11.5595510084,0.0,11.5595510084,11.5595510084,0,11.5595510084,0.0,0.0,0.0,131.34,111.9695510084,-40.77,119.1611230772,11.5595510084,0,11.5595510084,100.41,-40.77,108.3714030545,124.06,112.5695510084,-45.27,121.3312684935,11.5595510084,0,11.5595510084,101.01,-45.27,110.6905280501,131.74
2020-12-12 18:00:00,4.9795107947,0.0,4.9795107947,4.9795107947,0,4.9795107947,0.0,0.0,0.0,131.04,110.7095107947,-39.27,117.4679900245,4.9795107947,0,4.9795107947,105.73,-39.27,112.7872590322,123.57,111.3395107947,-43.72,119.6157391985,4.9795107947,0,4.9795107947,106.36,-43.72,114.9951651158,131.27
2020-12-12 18:30:00,9.1414444353,0.0,9.1414444353,9.1414444353,0,9.1414444353,0.0,0.0,0.0,131.53,108.6914444353,-41.67,116.4054079218,9.1414444353,0,9.1414444353,99.55,-41.67,107.9193745349,124.37,109.2914444353,-46.19,118.6513207965,9.1414444353,0,9.1414444353,100.15,-46.19,110.2884336637,132.0
2020-12-12 19:00:00,7.8334444366,0.0,7.8334444366,7.8334444366,0,7.8334444366,0.0,0.0,0.0,131.32,100.8634444366,-27.89,104.6483947494,7.8334444366,0,7.8334444366,93.03,-27.89,97.1207135476,122.71,101.4034444366,-32.3,106.4234398223,7.8334444366,0,7.8334444366,93.57,-32.3,98.9880543298,130.47
2020-12-12 19:30:00,6.6159999934,0.0,6.6159999934,6.6159999934,0,6.6159999934,0.0,0.0,0.0,131.39,95.9159999934,-23.99,98.8706182581,6.6159999934,0,6.6159999934,89.3,-23.99,92.4662646591,122.29,96.3959999934,-28.35,100.4784121825,6.6159999934,0,6.6159999934,89.78,-28.35,94.1497259688,130.2
2020-12-12 20:00:00,7.75977777,0.0,7.75977777,7.75977777,0,7.75977777,0.0,0.0,0.0,131.46,91.72977777,-25.76,95.2781702686,7.75977777,0,7.75977777,83.97,-25.76,87.8324455996,122.62,92.18977777,-30.19,97.0071709993,7.75977777,0,7.75977777,84.43,-30.19,89.6652719842,130.51
2020-12-12 20:30:00,6.6159999934,0.0,6.6159999934,6.6159999934,0,6.6159999934,0.0,0.0,0.0,131.67,87.4959999934,-27.06,91.5848983995,6.6159999934,0,6.6159999934,80.88,-27.06,85.286681258,122.96,87.9259999934,-31.52,93.4049884901,6.6159999934,0,6.6159999934,81.31,-31.52,87.2056563532,130.88
2020-12-12 21:00:00,5.0669999949,0.0,5.0669999949,5.0669999949,0,5.0669999949,0.0,0.0,0.0,131.59,85.6569999949,-45.3,96.897944499,5.0669999949,0,5.0669999949,80.59,-45.3,92.4491108665,122.04,86.3369999949,-23.05,89.3609538228,5.0669999949,0,5.0669999949,81.27,-23.05,84.4755313686,129.93
2020-12-12 21:30:00,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,131.59,77.9375555525,-46.96,90.991780758,3.0075555525,0,3.0075555525,74.93,-46.96,88.4293305414,122.04,78.6375555525,-22.07,81.6758840986,3.0075555525,0,3.0075555525,75.63,-22.07,78.7844007402,129.93
2020-12-12 22:00:00,3.088111108,0.0,3.088111108,3.088111108,0,3.088111108,0.0,0.0,0.0,131.04,70.038111108,-46.57,84.1076804316,3.088111108,0,3.088111108,66.95,-46.57,81.5540765382,121.4,70.678111108,-21.94,74.0051281318,3.088111108,0,3.088111108,67.59,-21.94,71.0617456864,129.39
2020-12-12 22:30:00,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,131.99,65.2495555524,-58.22,87.4475437036,3.1495555524,0,3.1495555524,62.1,-58.22,85.1233129055,122.03,66.0095555524,-18.57,68.5719062315,3.1495555524,0,3.1495555524,62.86,-18.57,65.5455910035,130.0
2020-12-12 23:00:00,3.1771111079,0.0,3.1771111079,3.1771111079,0,3.1771111079,0.0,0.0,0.0,132.48,60.3771111079,-67.51,90.5703905575,3.1771111079,0,3.1771111079,57.2,-67.51,88.4841234347,122.27,61.2571111079,-15.91,63.2895075134,3.1771111079,0,3.1771111079,58.08,-15.91,60.2197185314,130.25
2020-12-12 23:30:00,3.250222219,0.0,3.250222219,3.250222219,0,3.250222219,0.0,0.0,0.0,132.7,57.990222219,-68.06,89.4149286921,3.250222219,0,3.250222219,54.74,-68.06,87.3420356987,122.5,58.830222219,-16.25,61.0332495148,3.250222219,0,3.250222219,55.58,-16.25,57.9068122072,130.49
2020-12-13 00:00:00,3.2858888856,0.0,3.2858888856,3.2858888856,0,3.2858888856,0.0,0.0,0.0,133.04,55.9558888856,-68.71,88.6122203817,3.2858888856,0,3.2858888856,52.67,-68.71,86.5747827026,122.9,56.8058888856,-16.64,59.1928932566,3.2858888856,0,3.2858888856,53.52,-16.64,56.0471230305,130.91
2020-12-13 00:30:00,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,131.78,62.634222219,-66.77,91.5493238259,3.224222219,0,3.224222219,59.41,-66.77,89.3743867112,122.4,62.954222219,-7.33,63.3795155803,3.224222219,0,3.224222219,59.73,-7.33,60.1780840506,130.39
2020-12-13 01:00:00,2.9242222193,0.0,2.9242222193,2.9242222193,0,2.9242222193,0.0,0.0,0.0,130.88,65.1442222193,-66.42,93.0343274741,2.9242222193,0,2.9242222193,62.22,-66.42,91.010685087,122.52,64.7242222193,3.8,64.835676459,2.9242222193,0,2.9242222193,61.8,3.8,61.9167182593,130.53
2020-12-13 01:30:00,2.8395555527000003,0.0,2.8395555527000003,2.8395555527000003,0,2.8395555527000003,0.0,0.0,0.0,131.11,63.7795555527,-66.97,92.4814176281,2.8395555527000003,0,2.8395555527000003,60.94,-66.97,90.546477016,122.74,63.3995555527,3.54,63.4983089876,2.8395555527000003,0,2.8395555527000003,60.56,3.54,60.6633761012,130.76
2020-12-13 02:00:00,2.8166666638,0.0,2.8166666638,2.8166666638,0,2.8166666638,0.0,0.0,0.0,132.03,61.7766666638,-68.78,92.4502295513,2.8166666638,0,2.8166666638,58.96,-68.78,90.5923285935,123.82,61.4466666638,2.75,61.5081729862,2.8166666638,0,2.8166666638,58.63,2.75,58.6944580007,131.81
2020-12-13 02:30:00,2.8041111083,0.0,2.8041111083,2.8041111083,0,2.8041111083,0.0,0.0,0.0,132.38,61.1841111083,-69.45,92.5569983962,2.8041111083,0,2.8041111083,58.38,-69.45,90.7277625647,124.16,60.8741111083,2.5300000000000002,60.9266633193,2.8041111083,0,2.8041111083,58.07,2.5300000000000002,58.1250875268,132.18
2020-12-13 03:00:00,3.0511111081,0.0,3.0511111081,3.0511111081,0,3.0511111081,0.0,0.0,0.0,132.82,58.9911111081,-69.83,91.4121441044,3.0511111081,0,3.0511111081,55.94,-69.83,89.4735296051,124.63,58.7311111081,2.66,58.7913174881,3.0511111081,0,3.0511111081,55.68,2.66,55.7435018634,132.66
2020-12-13 03:30:00,3.3117777745,0.0,3.3117777745,3.3117777745,0,3.3117777745,0.0,0.0,0.0,133.51,56.1917777745,-64.97,85.8988753678,3.3117777745,0,3.3117777745,52.88,-64.97,83.7698949504,124.42,56.1417777745,4.79,56.3457479467,3.3117777745,0,3.3117777745,52.83,4.79,53.0467058355,132.44
2020-12-13 04:00:00,3.7424444407,0.0,3.7424444407,3.7424444407,0,3.7424444407,0.0,0.0,0.0,134.14,52.6324444407,-65.2,83.7926858849,3.7424444407,0,3.7424444407,48.89,-65.2,81.4940003927,123.52,53.4624444407,-12.63,54.9340501472,3.7424444407,0,3.7424444407,49.72,-12.63,51.2990769897,131.54
2020-12-13 04:30:00,3.7248888852,0.0,3.7248888852,3.7248888852,0,3.7248888852,0.0,0.0,0.0,134.31,51.3848888852,-65.27,83.0697279744,3.7248888852,0,3.7248888852,47.66,-65.27,80.8186148112,123.63,52.2048888852,-12.54,53.6898689094,3.7248888852,0,3.7248888852,48.48,-12.54,50.0755629025,131.65
2020-12-13 05:00:00,3.7331111074,0.0,3.7331111074,3.7331111074,0,3.7331111074,0.0,0.0,0.0,134.47,50.9831111074,-63.51,81.4419898958,3.7331111074,0,3.7331111074,47.25,-63.51,79.1585914478,123.63,51.8131111074,-10.78,52.9226499962,3.7331111074,0,3.7331111074,48.08,-10.78,49.2736724834,131.65
2020-12-13 05:30:00,3.707666663,0.0,3.707666663,3.707666663,0,3.707666663,0.0,0.0,0.0,134.0,51.727666663,-61.01,79.9873214853,3.707666663,0,3.707666663,48.02,-61.01,77.6411005847,122.96,52.537666663,-8.75,53.2613266676,3.707666663,0,3.707666663,48.83,-8.75,49.6077756002,130.99
2020-12-13 06:00:00,3.8037777740000003,0.0,3.8037777740000003,3.8037777740000003,0,3.8037777740000003,0.0,0.0,0.0,133.73,52.223777774,-60.5,79.9222932916,3.8037777740000003,0,3.8037777740000003,48.42,-60.5,77.4902987476,122.68,53.043777774,-8.47,53.7157636131,3.8037777740000003,0,3.8037777740000003,49.24,-8.47,49.9631714366,130.69
2020-12-13 06:30:00,3.7618888851000003,0.0,3.7618888851000003,3.7618888851000003,0,3.7618888851000003,0.0,0.0,0.0,132.87,54.7218888851,-58.59,80.1702764318,3.7618888851000003,0,3.7618888851000003,50.96,-58.59,77.6512053995,121.77,55.5518888851,-7.31,56.0307813501,3.7618888851000003,0,3.7618888851000003,51.79,-7.31,52.3033478852,129.74
2020-12-13 07:00:00,3.443444441,0.0,3.443444441,3.443444441,0,3.443444441,0.0,0.0,0.0,132.49,57.503444441,-57.8,81.5321171231,3.443444441,0,3.443444441,54.06,-57.8,79.1411624883,122.08,57.893444441,0.85,57.8996840168,3.443444441,0,3.443444441,54.45,0.85,54.4566341229,130.07
2020-12-13 07:30:00,3.1818888857,0.0,3.1818888857,3.1818888857,0,3.1818888857,0.0,0.0,0.0,131.58,58.7818888857,-60.47,84.3322676143,3.1818888857,0,3.1818888857,55.6,-60.47,82.1460948554,122.53,58.4918888857,9.81,59.3088287308,3.1818888857,0,3.1818888857,55.31,9.81,56.1732338396,130.54
2020-12-13 08:00:00,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,132.33,62.0448888859,-60.49,86.6522263814,3.0148888859,0,3.0148888859,59.03,-60.49,84.519707761,123.19,61.7248888859,10.54,62.6183160742,3.0148888859,0,3.0148888859,58.71,10.54,59.6486018277,131.21
2020-12-13 08:30:00,2.7688888861,0.0,2.7688888861,2.7688888861,0,2.7688888861,0.0,0.0,0.0,131.54,66.4788888861,-60.04,89.5781461492,2.7688888861,0,2.7688888861,63.71,-60.04,87.5429363227,122.4,66.0588888861,10.18,66.8386804244,2.7688888861,0,2.7688888861,63.29,10.18,64.1034827447,130.44
2020-12-13 09:00:00,2.9033333304,0.0,2.9033333304,2.9033333304,0,2.9033333304,0.0,0.0,0.0,131.3,71.1533333304,-62.91,94.9761282851,2.9033333304,0,2.9033333304,68.25,-62.91,92.8209599175,122.64,70.6333333304,5.95,70.88349792,2.9033333304,0,2.9033333304,67.73,5.95,67.9908479135,130.69
2020-12-13 09:30:00,3.5108888854,0.0,3.5108888854,3.5108888854,0,3.5108888854,0.0,0.0,0.0,132.14,76.0808888854,-29.37,81.5530413509,3.5108888854,0,3.5108888854,72.57,-29.37,78.2879416002,123.54,76.0908888854,-22.52,79.3534735936,3.5108888854,0,3.5108888854,72.58,-22.52,75.9934655086,131.62
2020-12-13 10:00:00,3.7269999963,0.0,3.7269999963,3.7269999963,0,3.7269999963,0.0,0.0,0.0,131.5,79.3669999963,-23.88,82.8816933249,3.7269999963,0,3.7269999963,75.64,-23.88,79.3200100857,122.35,79.8169999963,-28.34,84.6989320382,3.7269999963,0,3.7269999963,76.09,-28.34,81.1963281189,130.41
2020-12-13 10:30:00,3.632666663,0.0,3.632666663,3.632666663,0,3.632666663,0.0,0.0,0.0,130.95,83.922666663,-13.36,84.9794303337,3.632666663,0,3.632666663,80.29,-13.36,81.3939414207,123.72,83.932666663,-17.04,85.6449305748,3.632666663,0,3.632666663,80.3,-17.04,82.0880722152,131.81
2020-12-13 11:00:00,4.1744444403,0.0,4.1744444403,4.1744444403,0,4.1744444403,0.0,0.0,0.0,131.34,86.1944444403,-10.5,86.8316316348,4.1744444403,0,4.1744444403,82.02,-10.5,82.6893608634,124.73,85.9944444403,-13.44,87.0383712772,4.1744444403,0,4.1744444403,81.82,-13.44,82.9165001673,132.74
2020-12-13 11:30:00,6.8025555488,0.0,6.8025555488,6.8025555488,0,6.8025555488,0.0,0.0,0.0,131.34,87.4025555488,-10.55,88.0369764159,6.8025555488,0,6.8025555488,80.6,-10.55,81.2875297939,124.73,87.2125555488,-13.49,88.2497022394,6.8025555488,0,6.8025555488,80.41,-13.49,81.5337243109,132.74
2020-12-13 12:00:00,8.9319999911,0.0,8.9319999911,8.9319999911,0,8.9319999911,0.0,0.0,0.0,131.34,88.1119999911,-10.78,88.7689863771,8.9319999911,0,8.9319999911,79.18,-10.78,79.9104548855,124.73,87.9319999911,-13.73,88.9974691911,8.9319999911,0,8.9319999911,79.0,-13.73,80.1842434647,132.74
2020-12-13 12:30:00,9.9473333234,0.0,9.9473333234,9.9473333234,0,9.9473333234,0.0,0.0,0.0,131.24,89.6273333234,-10.46,90.2356386283,9.9473333234,0,9.9473333234,79.68,-10.46,80.3636360551,124.62,89.4273333234,-13.39,90.4242226692,9.9473333234,0,9.9473333234,79.48,-13.39,80.6000155087,132.59
2020-12-13 13:00:00,9.9811111011,0.0,9.9811111011,9.9811111011,0,9.9811111011,0.0,0.0,0.0,131.86,90.2611111011,-10.42,90.8605776848,9.9811111011,0,9.9811111011,80.28,-10.42,80.9534112932,125.3,90.0811111011,-13.4,91.0723150975,9.9811111011,0,9.9811111011,80.1,-13.4,81.2131147045,133.26
2020-12-13 13:30:00,8.8423333245,0.0,8.8423333245,8.8423333245,0,8.8423333245,0.0,0.0,0.0,131.95,89.7423333245,-12.33,90.5854032972,8.8423333245,0,8.8423333245,80.9,-12.33,81.8342159491,125.19,89.5923333245,-14.99,90.8376920145,8.8423333245,0,8.8423333245,80.75,-14.99,82.1295476671,133.12
2020-12-13 14:00:00,7.9355555476,0.0,7.9355555476,7.9355555476,0,7.9355555476,0.0,0.0,0.0,132.96,87.5255555476,-24.71,90.9467260209,7.9355555476,0,7.9355555476,79.59,-24.71,83.3375797585,123.97,88.0155555476,-29.25,92.7485876893,7.9355555476,0,7.9355555476,80.08,-29.25,85.2547294876,131.92
2020-12-13 14:30:00,6.8566666598,0.0,6.8566666598,6.8566666598,0,6.8566666598,0.0,0.0,0.0,133.26,85.7366666598,-25.16,89.352121463,6.8566666598,0,6.8566666598,78.88,-25.16,82.7954105008,124.25,86.2266666598,-29.73,91.2080640254,6.8566666598,0,6.8566666598,79.37,-29.73,84.7553526333,132.24
