Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-13 15:00:00,6.8152222154,0.0,6.8152222154,6.8152222154,0,6.8152222154,0.0,0.0,0.0,133.38,88.4952222154,-24.93,91.9397044533,6.8152222154,0,6.8152222154,81.68,-24.93,85.3998085478,124.25,88.9952222154,-29.49,93.7539848602,6.8152222154,0,6.8152222154,82.18,-29.49,87.3110101877,132.34
2020-12-13 15:30:00,6.6072222156,0.0,6.6072222156,6.6072222156,0,6.6072222156,0.0,0.0,0.0,133.38,90.9572222156,-25.01,94.3330078667,6.6072222156,0,6.6072222156,84.35,-25.01,87.9796715156,124.25,91.4772222156,-29.56,96.1346752441,6.6072222156,0,6.6072222156,84.87,-29.56,89.8705207507,132.22
2020-12-13 16:00:00,5.7958888831,0.0,5.7958888831,5.7958888831,0,5.7958888831,0.0,0.0,0.0,132.63,93.7658888831,-23.01,96.5479260162,5.7958888831,0,5.7958888831,87.97,-23.01,90.9295386549,123.34,94.3058888831,-27.47,98.2252593686,5.7958888831,0,5.7958888831,88.51,-27.47,92.6748131911,131.34
2020-12-13 16:30:00,4.659666662,0.0,4.659666662,4.659666662,0,4.659666662,0.0,0.0,0.0,131.35,100.869666662,-19.08,102.6583462389,4.659666662,0,4.659666662,96.21,-19.08,98.0836913049,121.66,101.439666662,-23.38,104.0991372323,4.659666662,0,4.659666662,96.78,-23.38,99.5640135792,129.65
2020-12-13 17:00:00,7.075643486,0.0,7.075643486,7.075643486,0,7.075643486,0.0,0.0,0.0,131.04,105.265643486,-12.4,105.9934700749,7.075643486,0,7.075643486,98.19,-12.4,98.9698747094,122.96,105.385643486,-16.23,106.6280767573,7.075643486,0,7.075643486,98.31,-16.23,99.6406995158,130.99
2020-12-13 17:30:00,10.5721066049,0.0,10.5721066049,10.5721066049,0,10.5721066049,0.0,0.0,0.0,131.32,110.5321066049,-9.36,110.9277070462,10.5721066049,0,10.5721066049,99.96,-9.36,100.3972668951,124.46,110.2821066049,-12.23,110.9581720164,10.5721066049,0,10.5721066049,99.71,-12.23,100.4572396595,132.44
2020-12-13 18:00:00,11.894328806,0.0,11.894328806,11.894328806,0,11.894328806,0.0,0.0,0.0,131.55,109.524328806,-10.25,110.0029140541,11.894328806,0,11.894328806,97.63,-10.25,98.1665900396,124.84,109.294328806,-13.14,110.0813785758,11.894328806,0,11.894328806,97.4,-13.14,98.2823463293,132.82
2020-12-13 18:30:00,8.1056661592,0.0,8.1056661592,8.1056661592,0,8.1056661592,0.0,0.0,0.0,131.07,104.3856661592,-9.31,104.800016219,8.1056661592,0,8.1056661592,96.28,-9.31,96.7290778412,124.25,104.1356661592,-12.18,104.8455500554,8.1056661592,0,8.1056661592,96.03,-12.18,96.7993455556,132.22
2020-12-13 19:00:00,6.198222216,0.0,6.198222216,6.198222216,0,6.198222216,0.0,0.0,0.0,131.24,102.018222216,-9.43,102.4531237402,6.198222216,0,6.198222216,95.82,-9.43,96.2829024282,124.46,101.778222216,-12.29,102.517562483,6.198222216,0,6.198222216,95.58,-12.29,96.3669056264,132.44
2020-12-13 19:30:00,4.6684444398,0.0,4.6684444398,4.6684444398,0,4.6684444398,0.0,0.0,0.0,131.62,97.8784444398,-9.47,98.3355011476,4.6684444398,0,4.6684444398,93.21,-9.47,93.689834027,124.83,97.6384444398,-12.39,98.4214302508,4.6684444398,0,4.6684444398,92.97,-12.39,93.791966607,132.8
2020-12-13 20:00:00,2.5424444419,0.0,2.5424444419,2.5424444419,0,2.5424444419,0.0,0.0,0.0,131.62,93.3124444419,-12.53,94.1499505455,2.5424444419,0,2.5424444419,90.77,-12.53,91.630747023,125.21,93.1024444419,-15.45,94.3756730363,2.5424444419,0,2.5424444419,90.56,-15.45,91.8684717409,133.18
2020-12-13 20:30:00,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,131.46,87.7826666641,-15.39,89.1215387359,2.5826666641,0,2.5826666641,85.2,-15.39,86.5788201583,125.4,87.5826666641,-18.33,89.480234689,2.5826666641,0,2.5826666641,85.0,-18.33,86.9539470064,133.34
2020-12-13 21:00:00,2.5661111085,0.0,2.5661111085,2.5661111085,0,2.5661111085,0.0,0.0,0.0,131.46,82.5261111085,-16.5,84.1594261785,2.5661111085,0,2.5661111085,79.96,-16.5,81.6446666966,125.52,82.3361111085,-19.47,84.606832422,2.5661111085,0,2.5661111085,79.77,-19.47,82.1117153639,133.48
2020-12-13 21:30:00,4.4217777734,0.0,4.4217777734,4.4217777734,0,4.4217777734,0.0,0.0,0.0,131.46,75.0417777734,-25.44,79.2367465977,4.4217777734,0,4.4217777734,70.62,-25.44,75.0624939634,123.9,75.2517777734,-29.05,80.6643202293,4.4217777734,0,4.4217777734,70.83,-29.05,76.555805789,131.84
2020-12-13 22:00:00,3.3011111078,0.0,3.3011111078,3.3011111078,0,3.3011111078,0.0,0.0,0.0,131.75,65.6911111078,-43.78,78.9430837919,3.3011111078,0,3.3011111078,62.39,-43.78,76.2181113647,122.68,66.2811111078,-27.15,71.6261697265,3.3011111078,0,3.3011111078,62.98,-27.15,68.582817819,130.61
2020-12-13 22:30:00,4.0182222182,0.0,4.0182222182,4.0182222182,0,4.0182222182,0.0,0.0,0.0,131.41,60.9982222182,-56.59,83.2058364166,4.0182222182,0,4.0182222182,56.98,-56.59,80.3065906386,123.63,61.3682222182,-3.92,61.4932931158,4.0182222182,0,4.0182222182,57.35,-3.92,57.4838142437,131.64
2020-12-13 23:00:00,4.5204444399,0.0,4.5204444399,4.5204444399,0,4.5204444399,0.0,0.0,0.0,132.0,56.6704444399,-56.84,80.2640945443,4.5204444399,0,4.5204444399,52.15,-56.84,77.1388883767,124.55,56.9804444399,-3.05,57.0620149361,4.5204444399,0,4.5204444399,52.46,-3.05,52.5485879924,132.47
2020-12-13 23:30:00,2.4748888864,0.0,2.4748888864,2.4748888864,0,2.4748888864,0.0,0.0,0.0,132.99,54.8248888864,-51.97,75.5423678568,2.4748888864,0,2.4748888864,52.35,-51.97,73.7658688012,124.97,55.1248888864,2.11,55.1652560471,2.4748888864,0,2.4748888864,52.65,2.11,52.6922631892,132.91
2020-12-14 00:00:00,2.4745555531,0.0,2.4745555531,2.4745555531,0,2.4745555531,0.0,0.0,0.0,133.3,52.8545555531,-52.32,74.3706020059,2.4745555531,0,2.4745555531,50.38,-52.32,72.6328217819,125.27,53.1645555531,1.98,53.2014132064,2.4745555531,0,2.4745555531,50.69,1.98,50.72865561,133.2
2020-12-14 00:30:00,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,132.2,59.4629999976,-50.96,78.3120039886,2.4429999976,0,2.4429999976,57.02,-50.96,76.4735379069,124.13,59.7329999976,2.43,59.7824070167,2.4429999976,0,2.4429999976,57.29,2.43,57.3415120135,132.05
2020-12-14 01:00:00,2.4479999976,0.0,2.4479999976,2.4479999976,0,2.4479999976,0.0,0.0,0.0,131.53,60.8179999976,-50.1,78.7961872409,2.4479999976,0,2.4479999976,58.37,-50.1,76.9224733092,123.38,61.0779999976,2.7199999999999998,61.1385351779,2.4479999976,0,2.4479999976,58.63,2.7199999999999998,58.6930600668,131.32
2020-12-14 01:30:00,2.4716666642,0.0,2.4716666642,2.4716666642,0,2.4716666642,0.0,0.0,0.0,131.74,59.4016666642,-50.5,77.966710861,2.4716666642,0,2.4716666642,56.93,-50.5,76.1004264114,123.63,59.6716666642,2.49,59.7235958603,2.4716666642,0,2.4716666642,57.2,2.49,57.2541710271,131.59
2020-12-14 02:00:00,2.5438888863,0.0,2.5438888863,2.5438888863,0,2.5438888863,0.0,0.0,0.0,132.27,57.3038888863,-51.08,76.7652400602,2.5438888863,0,2.5438888863,54.76,-51.08,74.8854057878,124.16,57.5838888863,2.29,57.6294053351,2.5438888863,0,2.5438888863,55.04,2.29,55.0876183911,132.11
2020-12-14 02:30:00,3.874888885,0.0,3.874888885,3.874888885,0,3.874888885,0.0,0.0,0.0,132.36,56.974888885,-51.12,76.5466678795,3.874888885,0,3.874888885,53.1,-51.12,73.7079670049,124.24,57.274888885,2.39,57.3247328541,3.874888885,0,3.874888885,53.4,2.39,53.453457325,132.21
2020-12-14 03:00:00,2.4938888864,0.0,2.4938888864,2.4938888864,0,2.4938888864,0.0,0.0,0.0,132.68,55.1338888864,-51.72,75.5956619373,2.4938888864,0,2.4938888864,52.64,-51.72,73.7965310838,124.61,55.4238888864,2.08,55.4629052547,2.4938888864,0,2.4938888864,52.93,2.08,52.9708533063,132.55
2020-12-14 03:30:00,2.4806666642,0.0,2.4806666642,2.4806666642,0,2.4806666642,0.0,0.0,0.0,133.07,53.1006666642,-52.38,74.5878354705,2.4806666642,0,2.4806666642,50.62,-52.38,72.8426303754,125.08,53.4106666642,1.77,53.4399870276,2.4806666642,0,2.4806666642,50.93,1.77,50.9607476397,133.05
2020-12-14 04:00:00,2.4281111087,0.0,2.4281111087,2.4281111087,0,2.4281111087,0.0,0.0,0.0,133.4,51.4681111087,-52.6,73.5916195031,2.4281111087,0,2.4281111087,49.04,-52.6,71.9144046767,125.35,51.7681111087,1.8399999999999999,51.8008004548,2.4281111087,0,2.4281111087,49.34,1.8399999999999999,49.374296957,133.31
2020-12-14 04:30:00,3.2081111079,0.0,3.2081111079,3.2081111079,0,3.2081111079,0.0,0.0,0.0,133.57,50.6981111079,-53.38,73.618767104,3.2081111079,0,3.2081111079,47.49,-53.38,71.4473547446,125.65,51.0381111079,1.19,51.0519821894,3.2081111079,0,3.2081111079,47.83,1.19,47.8448011805,133.58
2020-12-14 05:00:00,3.6479999964000003,0.0,3.6479999964000003,3.6479999964000003,0,3.6479999964000003,0.0,0.0,0.0,133.1,50.2379999964,-53.1,73.0990194437,3.6479999964000003,0,3.6479999964000003,46.59,-53.1,70.6416173371,125.16,50.5679999964,1.15,50.5810747576,3.6479999964000003,0,3.6479999964000003,46.92,1.15,46.9340910213,133.12
2020-12-14 05:30:00,3.5551111076,0.0,3.5551111076,3.5551111076,0,3.5551111076,0.0,0.0,0.0,132.66,51.7351111076,-52.61,73.7857291169,3.5551111076,0,3.5551111076,48.18,-52.61,71.3380999186,124.75,52.0551111076,1.24,52.0698779759,3.5551111076,0,3.5551111076,48.5,1.24,48.5158489568,132.69
2020-12-14 06:00:00,3.0353333303,0.0,3.0353333303,3.0353333303,0,3.0353333303,0.0,0.0,0.0,132.1,53.7953333303,-51.34,74.3621778064,3.0353333303,0,3.0353333303,50.76,-51.34,72.1967672406,124.05,54.1053333303,2.01,54.1426559635,3.0353333303,0,3.0353333303,51.07,2.01,51.109539227,132.03
2020-12-14 06:30:00,2.6337777751,0.0,2.6337777751,2.6337777751,0,2.6337777751,0.0,0.0,0.0,131.41,60.6837777751,-48.41,77.627630294,2.6337777751,0,2.6337777751,58.05,-48.41,75.5865768507,123.04,60.9237777751,4.25,61.0718363765,2.6337777751,0,2.6337777751,58.29,4.25,58.4447311569,131.09
2020-12-14 07:00:00,2.4819999975,0.0,2.4819999975,2.4819999975,0,2.4819999975,0.0,0.0,0.0,131.41,68.5019999975,-29.48,74.5760980721,2.4819999975,0,2.4819999975,66.02,-29.48,72.3029100383,123.47,68.5319999975,-0.73,68.535887852,2.4819999975,0,2.4819999975,66.05,-0.73,66.0540339419,131.56
2020-12-14 07:30:00,2.4337777753,0.0,2.4337777753,2.4337777753,0,2.4337777753,0.0,0.0,0.0,130.66,75.1637777753,-26.74,79.7785753787,2.4337777753,0,2.4337777753,72.73,-26.74,77.489873532,123.02,75.1437777753,-4.18,75.25994777,2.4337777753,0,2.4337777753,72.71,-4.18,72.8300521763,131.13
2020-12-14 08:00:00,2.3989999976,0.0,2.3989999976,2.3989999976,0,2.3989999976,0.0,0.0,0.0,130.74,81.5789999976,-10.19,82.2129511732,2.3989999976,0,2.3989999976,79.18,-10.19,79.8330038267,123.99,81.3789999976,-13.1,82.426643997,2.3989999976,0,2.3989999976,78.98,-13.1,80.0590432119,132.14
2020-12-14 08:30:00,2.4405555531,0.0,2.4405555531,2.4405555531,0,2.4405555531,0.0,0.0,0.0,130.43,84.1105555531,-9.12,84.6035457617,2.4405555531,0,2.4405555531,81.67,-9.12,82.1776326016,123.57,83.9005555531,-12.0,84.7543699294,2.4405555531,0,2.4405555531,81.46,-12.0,82.3391255722,131.67
2020-12-14 09:00:00,2.701666664,0.0,2.701666664,2.701666664,0,2.701666664,0.0,0.0,0.0,130.16,85.601666664,-8.31,86.0040780175,2.701666664,0,2.701666664,82.9,-8.31,83.3154613502,123.24,85.391666664,-11.19,86.1217326559,2.701666664,0,2.701666664,82.69,-11.19,83.4437067729,131.3
2020-12-14 09:30:00,5.6281111055,0.0,5.6281111055,5.6281111055,0,5.6281111055,0.0,0.0,0.0,130.29,87.2981111055,-10.12,87.882732107,5.6281111055,0,5.6281111055,81.67,-10.12,82.2946128249,123.41,87.0981111055,-12.57,88.000487829,5.6281111055,0,5.6281111055,81.47,-12.57,82.4340087585,131.5
2020-12-14 10:00:00,9.2538888796,0.0,9.2538888796,9.2538888796,0,9.2538888796,0.0,0.0,0.0,132.14,82.7638888796,-47.03,95.1928684434,9.2538888796,0,9.2538888796,73.51,-47.03,87.2670670986,123.41,83.6438888796,-52.95,98.994962735,9.2538888796,0,9.2538888796,74.39,-52.95,91.3103203368,131.26
2020-12-14 10:30:00,9.1635555464,0.0,9.1635555464,9.1635555464,0,9.1635555464,0.0,0.0,0.0,132.49,83.4835555464,-47.05,95.8290485535,9.1635555464,0,9.1635555464,74.32,-47.05,87.9611556313,123.84,84.3735555464,-53.24,99.7667002338,9.1635555464,0,9.1635555464,75.21,-53.24,92.1468485625,131.66
2020-12-14 11:00:00,10.7911111003,0.0,10.7911111003,10.7911111003,0,10.7911111003,0.0,0.0,0.0,132.85,81.9711111003,-47.03,94.5044123574,10.7911111003,0,10.7911111003,71.18,-47.03,85.3136173187,124.17,82.8311111003,-53.25,98.4710894939,10.7911111003,0,10.7911111003,72.04,-53.25,89.5841732674,131.95
2020-12-14 11:30:00,10.7773333226,0.0,10.7773333226,10.7773333226,0,10.7773333226,0.0,0.0,0.0,132.98,81.4673333226,-47.16,94.1328422958,10.7773333226,0,10.7773333226,70.69,-47.16,84.9773010868,124.31,82.3073333226,-53.4,98.1124717794,10.7773333226,0,10.7773333226,71.53,-53.4,89.2642195955,132.09
2020-12-14 12:00:00,10.3179999897,0.0,10.3179999897,10.3179999897,0,10.3179999897,0.0,0.0,0.0,133.26,82.2979999897,-48.5,95.525969256,10.3179999897,0,10.3179999897,71.98,-48.5,86.7949906389,124.73,83.1679999897,-54.79,99.5934752998,10.3179999897,0,10.3179999897,72.85,-54.79,91.154081642,132.51
2020-12-14 12:30:00,9.6077777682,0.0,9.6077777682,9.6077777682,0,9.6077777682,0.0,0.0,0.0,132.9,82.6677777682,-48.82,96.0070512053,9.6077777682,0,9.6077777682,73.06,-48.82,87.8701086832,124.4,83.5577777682,-55.08,100.0785123069,9.6077777682,0,9.6077777682,73.95,-55.08,92.208507742,132.17
2020-12-14 13:00:00,8.992999991,0.0,8.992999991,8.992999991,0,8.992999991,0.0,0.0,0.0,132.71,82.882999991,-48.91,96.2381410227,8.992999991,0,8.992999991,73.89,-48.91,88.6110613863,124.23,83.762999991,-55.16,100.2938969604,8.992999991,0,8.992999991,74.77,-55.16,92.9148992358,131.97
2020-12-14 13:30:00,6.4893333268,0.0,6.4893333268,6.4893333268,0,6.4893333268,0.0,0.0,0.0,132.6,86.0093333268,-47.28,98.1478671155,6.4893333268,0,6.4893333268,79.52,-47.28,92.5139384093,123.87,86.9693333268,-53.46,102.0864170167,6.4893333268,0,6.4893333268,80.48,-53.46,96.6178140924,131.65
2020-12-14 14:00:00,4.6135555509,0.0,4.6135555509,4.6135555509,0,4.6135555509,0.0,0.0,0.0,132.75,83.6135555509,-47.7,96.2627481006,4.6135555509,0,4.6135555509,79.0,-47.7,92.2837472148,124.12,84.5735555509,-53.9,100.2890637035,4.6135555509,0,4.6135555509,79.96,-53.9,96.4303458461,131.89
2020-12-14 14:30:00,7.0954444373,0.0,7.0954444373,7.0954444373,0,7.0954444373,0.0,0.0,0.0,132.63,82.1954444373,-48.82,95.6006458464,7.0954444373,0,7.0954444373,75.1,-48.82,89.5734469583,124.12,83.1054444373,-55.05,99.6845895569,7.0954444373,0,7.0954444373,76.01,-55.05,93.8510660568,131.89
2020-12-14 15:00:00,8.4513333249,0.0,8.4513333249,8.4513333249,0,8.4513333249,0.0,0.0,0.0,132.37,79.2013333249,-49.92,93.6208182,8.4513333249,0,8.4513333249,70.75,-49.92,86.5885032784,124.12,80.0613333249,-56.18,97.8059788242,8.4513333249,0,8.4513333249,71.61,-56.18,91.0174955709,131.82
2020-12-14 15:30:00,7.2397777705,0.0,7.2397777705,7.2397777705,0,7.2397777705,0.0,0.0,0.0,131.54,80.2897777705,-48.47,93.7858694817,7.2397777705,0,7.2397777705,73.05,-48.47,87.6678013868,123.08,81.1597777705,-54.62,97.8276746517,7.2397777705,0,7.2397777705,73.92,-54.62,91.9103410939,130.84
2020-12-14 16:00:00,4.5177777733,0.0,4.5177777733,4.5177777733,0,4.5177777733,0.0,0.0,0.0,130.95,87.7377777733,-44.95,98.5820478008,4.5177777733,0,4.5177777733,83.22,-44.95,94.5836714238,122.1,88.7077777733,-50.94,102.2934672277,4.5177777733,0,4.5177777733,84.19,-50.94,98.4014212296,129.85
2020-12-14 16:30:00,5.419444439,0.0,5.419444439,5.419444439,0,5.419444439,0.0,0.0,0.0,130.12,93.669444439,-46.62,104.6297721565,5.419444439,0,5.419444439,88.25,-46.62,99.8072487347,123.1,93.209444439,-35.72,99.8194316385,5.419444439,0,5.419444439,87.79,-35.72,94.7787027765,130.87
2020-12-14 17:00:00,7.5298888814,0.0,7.5298888814,7.5298888814,0,7.5298888814,0.0,0.0,0.0,130.12,101.6098888814,-46.27,111.6489248425,7.5298888814,0,7.5298888814,94.08,-46.27,104.8425452762,123.38,100.6398888814,-30.58,105.1832859063,7.5298888814,0,7.5298888814,93.11,-30.58,98.0031045427,131.13
2020-12-14 17:30:00,9.6052222126,0.0,9.6052222126,9.6052222126,0,9.6052222126,0.0,0.0,0.0,129.78,104.9152222126,-47.13,115.0149588181,9.6052222126,0,9.6052222126,95.31,-47.13,106.3260692399,123.15,103.9352222126,-31.51,108.6066780469,9.6052222126,0,9.6052222126,94.33,-31.51,99.4536525222,130.88
2020-12-14 18:00:00,9.7364444347,0.0,9.7364444347,9.7364444347,0,9.7364444347,0.0,0.0,0.0,130.01,104.7164444347,-47.81,115.1144206216,9.7364444347,0,9.7364444347,94.98,-47.81,106.3343618028,123.45,103.7364444347,-32.13,108.5982817726,9.7364444347,0,9.7364444347,94.0,-32.13,99.33950322,131.18
2020-12-14 18:30:00,9.319333324,0.0,9.319333324,9.319333324,0,9.319333324,0.0,0.0,0.0,130.83,101.999333324,-49.87,113.5380152132,9.319333324,0,9.319333324,92.68,-49.87,105.2454241286,124.43,101.059333324,-33.93,106.6031601403,9.319333324,0,9.319333324,91.74,-33.93,97.813457663,132.19
2020-12-14 19:00:00,8.3761111027,0.0,8.3761111027,8.3761111027,0,8.3761111027,0.0,0.0,0.0,131.54,95.9361111027,-52.69,109.4530653455,8.3761111027,0,8.3761111027,87.56,-52.69,102.1909472507,124.43,95.9161111027,-46.49,106.5890260255,8.3761111027,0,8.3761111027,87.54,-46.49,99.1189774967,132.19
2020-12-14 19:30:00,6.3665555492,0.0,6.3665555492,6.3665555492,0,6.3665555492,0.0,0.0,0.0,131.93,90.9365555492,-49.5,103.5360185402,6.3665555492,0,6.3665555492,84.57,-49.5,97.9915042236,123.63,91.9265555492,-56.05,107.666587738,6.3665555492,0,6.3665555492,85.56,-56.05,102.2844861159,131.38
2020-12-14 20:00:00,4.7983333285,0.0,4.7983333285,4.7983333285,0,4.7983333285,0.0,0.0,0.0,131.24,88.5583333285,-20.29,90.8529718938,4.7983333285,0,4.7983333285,83.76,-20.29,86.1824906811,123.63,88.6683333285,-23.77,91.7991624976,4.7983333285,0,4.7983333285,83.87,-23.77,87.1733319313,131.67
2020-12-14 20:30:00,3.9647777738,0.0,3.9647777738,3.9647777738,0,3.9647777738,0.0,0.0,0.0,131.01,84.0047777738,-34.06,90.6470423612,3.9647777738,0,3.9647777738,80.04,-34.06,86.9855459257,123.01,84.2647777738,-18.83,86.3430464674,3.9647777738,0,3.9647777738,80.3,-18.83,82.478232886,130.97
2020-12-14 21:00:00,4.159111107,0.0,4.159111107,4.159111107,0,4.159111107,0.0,0.0,0.0,130.59,79.029111107,-42.6,89.7795099249,4.159111107,0,4.159111107,74.87,-42.6,86.1410291325,122.38,79.349111107,-16.84,81.1163795633,4.159111107,0,4.159111107,75.19,-16.84,77.0527202635,130.39
2020-12-14 21:30:00,3.33133333,0.0,3.33133333,3.33133333,0,3.33133333,0.0,0.0,0.0,130.68,75.96133333,-43.61,87.5897040826,3.33133333,0,3.33133333,72.63,-43.61,84.7168755326,122.56,76.29133333,-17.78,78.3357896575,3.33133333,0,3.33133333,72.96,-17.78,75.0952062385,130.57
2020-12-14 22:00:00,2.2298888867,0.0,2.2298888867,2.2298888867,0,2.2298888867,0.0,0.0,0.0,131.04,69.9898888867,-44.68,83.0354559593,2.2298888867,0,2.2298888867,67.76,-44.68,81.1647706829,123.08,70.2998888867,-18.69,72.7419444164,2.2298888867,0,2.2298888867,68.07,-18.69,70.5892413899,131.07
2020-12-14 22:30:00,2.2647777755,0.0,2.2647777755,2.2647777755,0,2.2647777755,0.0,0.0,0.0,131.65,65.1047777755,-51.15,82.7946531438,2.2647777755,0,2.2647777755,62.84,-51.15,81.0258483448,123.08,65.5347777755,-13.06,66.8234292601,2.2647777755,0,2.2647777755,63.27,-13.06,64.603842765,131.07
2020-12-14 23:00:00,2.2931111088,0.0,2.2931111088,2.2931111088,0,2.2931111088,0.0,0.0,0.0,131.77,59.7431111088,-62.24,86.2731529791,2.2931111088,0,2.2931111088,57.45,-62.24,84.70135831260001,122.94,60.3131111088,-9.6,61.0723453915,2.2931111088,0,2.2931111088,58.02,-9.6,58.8088462733,130.91
2020-12-14 23:30:00,2.2768888866,0.0,2.2768888866,2.2768888866,0,2.2768888866,0.0,0.0,0.0,132.63,56.8568888866,-60.32,82.8927512746,2.2768888866,0,2.2768888866,54.58,-60.32,81.3478874956,123.61,57.4068888866,-7.18,57.8541553533,2.2768888866,0,2.2768888866,55.13,-7.18,55.5955870551,131.54
2020-12-15 00:00:00,2.17822222,0.0,2.17822222,2.17822222,0,2.17822222,0.0,0.0,0.0,132.09,54.47822222,-58.48,79.923632902,2.17822222,0,2.17822222,52.3,-58.48,78.4550852399,122.96,55.01822222,-5.88,55.3315387121,2.17822222,0,2.17822222,52.84,-5.88,53.1661546475,130.89
2020-12-15 00:30:00,2.1175555534,0.0,2.1175555534,2.1175555534,0,2.1175555534,0.0,0.0,0.0,130.28,63.1175555534,-49.07,79.9480501266,2.1175555534,0,2.1175555534,61.0,-49.07,78.2870672589,123.2,62.4575555534,15.42,64.3329048443,2.1175555534,0,2.1175555534,60.34,15.42,62.2791457873,131.18
2020-12-15 01:00:00,2.1557777756,0.0,2.1557777756,2.1557777756,0,2.1557777756,0.0,0.0,0.0,130.5,64.5857777756,-49.44,81.3365618334,2.1557777756,0,2.1557777756,62.43,-49.44,79.6355354098,124.09,63.605777775600004,19.65,66.5718969719,2.1557777756,0,2.1557777756,61.45,19.65,64.5153082609,132.07
2020-12-15 01:30:00,2.1704444423,0.0,2.1704444423,2.1704444423,0,2.1704444423,0.0,0.0,0.0,131.17,63.3704444423,-50.18,80.8322066308,2.1704444423,0,2.1704444423,61.2,-50.18,79.1421025751,124.86,62.4404444423,19.55,65.4294398734,2.1704444423,0,2.1704444423,60.27,19.55,63.3614662078,132.82
2020-12-15 02:00:00,2.2596666644,0.0,2.2596666644,2.2596666644,0,2.2596666644,0.0,0.0,0.0,131.75,59.7996666644,-52.23,79.3975631438,2.2596666644,0,2.2596666644,57.54,-52.23,77.70987389,124.53,59.5696666644,8.75,60.2088671751,2.2596666644,0,2.2596666644,57.31,8.75,57.9741200882,132.49
2020-12-15 02:30:00,2.2836666644,0.0,2.2836666644,2.2836666644,0,2.2836666644,0.0,0.0,0.0,131.97,58.6836666644,-52.77,78.9205019825,2.2836666644,0,2.2836666644,56.4,-52.77,77.2375096698,124.04,58.9436666644,0.61,58.9468229834,2.2836666644,0,2.2836666644,56.66,0.61,56.6632835265,132.0
2020-12-15 03:00:00,3.3265555522,0.0,3.3265555522,3.3265555522,0,3.3265555522,0.0,0.0,0.0,132.25,57.2065555522,-53.1,78.0525463912,3.3265555522,0,3.3265555522,53.88,-53.1,75.6482940984,124.31,57.4865555522,0.52,57.4889073584,3.3265555522,0,3.3265555522,54.16,0.52,54.1624962497,132.28
2020-12-15 03:30:00,2.2063333311,0.0,2.2063333311,2.2063333311,0,2.2063333311,0.0,0.0,0.0,132.82,55.1763333311,-53.63,76.9454654926,2.2063333311,0,2.2063333311,52.97,-53.63,75.3790275873,124.88,55.4763333311,0.41000000000000003,55.4778483709,2.2063333311,0,2.2063333311,53.27,0.41000000000000003,53.2715777878,132.86
2020-12-15 04:00:00,2.300333331,0.0,2.300333331,2.300333331,0,2.300333331,0.0,0.0,0.0,133.14,53.390333331,-53.76,75.7671782053,2.300333331,0,2.300333331,51.09,-53.76,74.1641807074,125.3,53.700333331,0.51,53.7027550491,2.300333331,0,2.300333331,51.4,0.51,51.4025300934,133.26
2020-12-15 04:30:00,2.2998888866,0.0,2.2998888866,2.2998888866,0,2.2998888866,0.0,0.0,0.0,133.26,52.2498888866,-53.34,74.6673053529,2.2998888866,0,2.2998888866,49.95,-53.34,73.0763853786,125.3,52.5498888866,1.01,52.5595940052,2.2998888866,0,2.2998888866,50.25,1.01,50.2601492238,133.26
2020-12-15 05:00:00,2.9285555526,0.0,2.9285555526,2.9285555526,0,2.9285555526,0.0,0.0,0.0,133.15,51.9085555526,-53.18,74.3142687481,2.9285555526,0,2.9285555526,48.98,-53.18,72.2990511694,125.16,52.2185555526,1.13,52.2307806184,2.9285555526,0,2.9285555526,49.29,1.13,49.3029512301,133.12
2020-12-15 05:30:00,2.5135555529999998,0.0,2.5135555529999998,2.5135555529999998,0,2.5135555529999998,0.0,0.0,0.0,132.49,53.113555553,-52.82,74.9066230949,2.5135555529999998,0,2.5135555529999998,50.6,-52.82,73.1458296829,124.56,53.413555553,0.9,53.4211373598,2.5135555529999998,0,2.5135555529999998,50.9,0.9,50.9079561562,132.52
2020-12-15 06:00:00,2.3322222199000002,0.0,2.3322222199000002,2.3322222199000002,0,2.3322222199000002,0.0,0.0,0.0,132.4,55.5722222199,-52.03,76.12747718439999,2.3322222199000002,0,2.3322222199000002,53.24,-52.03,74.4420479299,124.39,55.8622222199,1.6,55.8851310399,2.3322222199000002,0,2.3322222199000002,53.53,1.6,53.5539064868,132.36
2020-12-15 06:30:00,5.7959999942,0.0,5.7959999942,5.7959999942,0,5.7959999942,0.0,0.0,0.0,132.6,62.2659999942,-36.64,72.2464141344,5.7959999942,0,5.7959999942,56.47,-36.64,67.3153065803,124.25,62.4959999942,-11.37,63.5218617113,5.7959999942,0,5.7959999942,56.7,-11.37,57.8287722505,132.25
2020-12-15 07:00:00,5.9295555496,0.0,5.9295555496,5.9295555496,0,5.9295555496,0.0,0.0,0.0,132.6,67.0295555496,-28.05,72.6619833006,5.9295555496,0,5.9295555496,61.1,-28.05,67.231038219,121.94,67.6795555496,-33.96,75.7218848114,5.9295555496,0,5.9295555496,61.75,-33.96,70.4722931371,129.95
2020-12-15 07:30:00,4.8045555508,0.0,4.8045555508,4.8045555508,0,4.8045555508,0.0,0.0,0.0,131.67,78.5645555508,-17.04,80.3912370155,4.8045555508,0,4.8045555508,73.76,-17.04,75.7027027259,123.38,77.6545555508,-4.79,77.8021471284,4.8045555508,0,4.8045555508,72.85,-4.79,73.0073051139,131.47
2020-12-15 08:00:00,6.7475555488,0.0,6.7475555488,6.7475555488,0,6.7475555488,0.0,0.0,0.0,132.44,82.5175555488,-28.41,87.2712729009,6.7475555488,0,6.7475555488,75.77,-28.41,80.9210788361,124.65,81.8075555488,-17.04,83.5633756192,6.7475555488,0,6.7475555488,75.06,-17.04,76.9698980121,132.66
2020-12-15 08:30:00,7.5984444368,0.0,7.5984444368,7.5984444368,0,7.5984444368,0.0,0.0,0.0,133.63,83.9484444368,-43.91,94.7387429902,7.5984444368,0,7.5984444368,76.35,-43.91,88.0761636313,124.52,84.8284444368,-50.12,98.5285714175,7.5984444368,0,7.5984444368,77.23,-50.12,92.067840748,132.3
2020-12-15 09:00:00,9.511111101600001,0.0,9.511111101600001,9.511111101600001,0,9.511111101600001,0.0,0.0,0.0,133.79,83.6011111016,-44.37,94.6458804039,9.511111101600001,0,9.511111101600001,74.09,-44.37,86.3598575728,124.74,84.4611111016,-50.6,98.4583124399,9.511111101600001,0,9.511111101600001,74.95,-50.6,90.4315348758,132.53
2020-12-15 09:30:00,9.6168888793,0.0,9.6168888793,9.6168888793,0,9.6168888793,0.0,0.0,0.0,133.79,83.9668888793,-44.23,94.9038003879,9.6168888793,0,9.6168888793,74.35,-44.23,86.5113599477,124.74,84.8368888793,-50.47,98.7143283152,9.6168888793,0,9.6168888793,75.22,-50.47,90.5829415508,132.53
2020-12-15 10:00:00,8.8806666578,0.0,8.8806666578,8.8806666578,0,8.8806666578,0.0,0.0,0.0,133.9,81.4506666578,-44.84,92.977613967,8.8806666578,0,8.8806666578,72.57,-44.84,85.3055127175,124.36,82.3506666578,-39.95,91.5294204012,8.8806666578,0,8.8806666578,73.47,-39.95,83.6292018376,132.23
2020-12-15 10:30:00,8.3171111028,0.0,8.3171111028,8.3171111028,0,8.3171111028,0.0,0.0,0.0,130.3,82.8871111028,-30.16,88.2037345409,8.3171111028,0,8.3171111028,74.57,-30.16,80.4382402841,122.72,83.1971111028,-4.27,83.3066155587,8.3171111028,0,8.3171111028,74.88,-4.27,75.0016486485,130.69
2020-12-15 11:00:00,8.8606666578,0.0,8.8606666578,8.8606666578,0,8.8606666578,0.0,0.0,0.0,130.39,81.9706666578,-29.79,87.2160208467,8.8606666578,0,8.8606666578,73.11,-29.79,78.9462868031,122.82,82.2906666578,-3.89,82.3825583421,8.8606666578,0,8.8606666578,73.43,-3.89,73.5329653965,130.8
2020-12-15 11:30:00,9.779777768,0.0,9.779777768,9.779777768,0,9.779777768,0.0,0.0,0.0,130.99,80.049777768,-30.2,85.5570389898,9.779777768,0,9.779777768,70.27,-30.2,76.4847233113,123.46,80.369777768,-4.06,80.4722609256,9.779777768,0,9.779777768,70.59,-4.06,70.7066595166,131.42
2020-12-15 12:00:00,7.1968888817,0.0,7.1968888817,7.1968888817,0,7.1968888817,0.0,0.0,0.0,130.83,80.4168888817,-30.29,85.9322996167,7.1968888817,0,7.1968888817,73.22,-30.29,79.2379486105,123.32,80.7368888817,-4.19,80.8455399283,7.1968888817,0,7.1968888817,73.54,-4.19,73.6592675771,131.29
2020-12-15 12:30:00,10.7511111004,0.0,10.7511111004,10.7511111004,0,10.7511111004,0.0,0.0,0.0,130.83,81.4811111004,-30.87,87.1328202582,10.7511111004,0,10.7511111004,70.73,-30.87,77.1731157852,123.5,81.8111111004,-4.74,81.9483099245,10.7511111004,0,10.7511111004,71.06,-4.74,71.2179134769,131.43
2020-12-15 13:00:00,10.3172222119,0.0,10.3172222119,10.3172222119,0,10.3172222119,0.0,0.0,0.0,130.96,81.1172222119,-31.91,87.1679519054,10.3172222119,0,10.3172222119,70.8,-31.91,77.6587928055,123.72,81.4272222119,-5.69,81.6257840216,10.3172222119,0,10.3172222119,71.11,-5.69,71.3372847815,131.65
2020-12-15 13:30:00,13.6943333196,0.0,13.6943333196,13.6943333196,0,13.6943333196,0.0,0.0,0.0,131.15,81.6443333196,-34.21,88.5218688416,13.6943333196,0,13.6943333196,67.95,-34.21,76.0757950994,124.17,81.9743333196,-7.8,82.3445889127,13.6943333196,0,13.6943333196,68.28,-7.8,68.7240743845,132.06
2020-12-15 14:00:00,13.1861110979,0.0,13.1861110979,13.1861110979,0,13.1861110979,0.0,0.0,0.0,131.26,77.5261110979,-36.22,85.56977446490001,13.1861110979,0,13.1861110979,64.34,-36.22,73.8344364101,124.47,77.8461110979,-9.68,78.445646234,13.1861110979,0,13.1861110979,64.66,-9.68,65.3805628608,132.38
2020-12-15 14:30:00,11.9614444325,0.0,11.9614444325,11.9614444325,0,11.9614444325,0.0,0.0,0.0,131.15,77.5714444325,-36.36,85.6701732889,11.9614444325,0,11.9614444325,65.61,-36.36,75.0114771218,124.38,77.8914444325,-9.86,78.5130353239,11.9614444325,0,11.9614444325,65.93,-9.86,66.6632169941,132.22
2020-12-15 15:00:00,11.0908888778,0.0,11.0908888778,11.0908888778,0,11.0908888778,0.0,0.0,0.0,130.96,79.2308888778,-35.96,87.0095129992,11.0908888778,0,11.0908888778,68.14,-35.96,77.0466170575,124.12,79.5508888778,-9.53,80.1196905963,11.0908888778,0,11.0908888778,68.46,-9.53,69.1201309316,131.97
2020-12-15 15:30:00,4.6778888842,0.0,4.6778888842,4.6778888842,0,4.6778888842,0.0,0.0,0.0,130.47,83.7878888842,-33.48,90.2292675559,4.6778888842,0,4.6778888842,79.11,-33.48,85.9028666576,123.35,84.0978888842,-7.4,84.422834084,4.6778888842,0,4.6778888842,79.42,-7.4,79.764004413,131.22
2020-12-15 16:00:00,2.5878888863,0.0,2.5878888863,2.5878888863,0,2.5878888863,0.0,0.0,0.0,129.64,88.3078888863,-30.72,93.4986718598,2.5878888863,0,2.5878888863,85.72,-30.72,91.0584252005,122.2,88.6078888863,-5.04,88.7511102628,2.5878888863,0,2.5878888863,86.02,-5.04,86.1675228842,130.11
2020-12-15 16:30:00,2.3235555532,0.0,2.3235555532,2.3235555532,0,2.3235555532,0.0,0.0,0.0,129.07,97.1535555532,-19.31,99.0539724425,2.3235555532,0,2.3235555532,94.83,-19.31,96.7760559229,122.82,97.2835555532,-17.21,98.7941004366,2.3235555532,0,2.3235555532,94.96,-17.21,96.5069204772,130.66
2020-12-15 17:00:00,4.5112657945,0.0,4.5112657945,4.5112657945,0,4.5112657945,0.0,0.0,0.0,128.99,107.1312657945,-29.9,111.2255281432,4.5112657945,0,4.5112657945,102.62,-29.9,106.8872040985,124.46,107.2812657945,-33.33,112.339480551,4.5112657945,0,4.5112657945,102.77,-33.33,108.0396306917,132.15
2020-12-15 17:30:00,8.2829954472,0.0,8.2829954472,8.2829954472,0,8.2829954472,0.0,0.0,0.0,129.61,111.9529954472,-31.96,116.4255761832,8.2829954472,0,8.2829954472,103.67,-31.96,108.4846095075,124.64,112.1129954472,-35.4,117.5690594848,8.2829954472,0,8.2829954472,103.83,-35.4,109.6988099297,132.35
2020-12-15 18:00:00,2.5001774597,0.0,2.5001774597,2.5001774597,0,2.5001774597,0.0,0.0,0.0,131.51,108.5101774597,-35.62,114.2070182272,2.5001774597,0,2.5001774597,106.01,-35.62,111.8342724749,125.54,108.6901774597,-39.11,115.5125394762,2.5001774597,0,2.5001774597,106.19,-39.11,113.1631927793,133.28
2020-12-15 18:30:00,2.18522222,0.0,2.18522222,2.18522222,0,2.18522222,0.0,0.0,0.0,132.01,106.71522222,-30.98,111.1211008471,2.18522222,0,2.18522222,104.53,-30.98,109.0242234552,125.54,106.87522222,-34.45,112.2903184811,2.18522222,0,2.18522222,104.69,-34.45,110.2125156232,133.28
2020-12-15 19:00:00,2.2854444422,0.0,2.2854444422,2.2854444422,0,2.2854444422,0.0,0.0,0.0,132.24,101.4154444422,-35.23,107.3603524184,2.2854444422,0,2.2854444422,99.13,-35.23,105.2041339492,123.67,102.1854444422,-40.3,109.8451412482,2.2854444422,0,2.2854444422,99.9,-40.3,107.7223282333,131.38
2020-12-15 19:30:00,2.3231111088,0.0,2.3231111088,2.3231111088,0,2.3231111088,0.0,0.0,0.0,130.97,96.2831111088,-13.34,97.2028450447,2.3231111088,0,2.3231111088,93.96,-13.34,94.9022507636,122.67,96.3931111088,-16.72,97.8324602023,2.3231111088,0,2.3231111088,94.07,-16.72,95.544352528,130.55
2020-12-15 20:00:00,2.3606666643,0.0,2.3606666643,2.3606666643,0,2.3606666643,0.0,0.0,0.0,130.76,89.7906666643,-14.61,90.9715115848,2.3606666643,0,2.3606666643,87.43,-14.61,88.6422980298,122.6,89.9106666643,-18.02,91.6986825424,2.3606666643,0,2.3606666643,87.55,-18.02,89.3852499018,130.55
2020-12-15 20:30:00,2.3629999976000002,0.0,2.3629999976000002,2.3629999976000002,0,2.3629999976000002,0.0,0.0,0.0,131.48,85.9929999976,-16.37,87.5372660562,2.3629999976000002,0,2.3629999976000002,83.63,-16.37,85.2170980496,123.54,86.1129999976,-19.84,88.368967226,2.3629999976000002,0,2.3629999976000002,83.75,-19.84,86.0679272435,131.48
2020-12-15 21:00:00,2.4118888865,0.0,2.4118888865,2.4118888865,0,2.4118888865,0.0,0.0,0.0,132.89,82.0618888865,-15.54,83.5203281101,2.4118888865,0,2.4118888865,79.65,-15.54,81.1517966529,124.89,82.1418888865,-19.09,84.3310026612,2.4118888865,0,2.4118888865,79.73,-19.09,81.9835410311,132.8
2020-12-15 21:30:00,4.8258888841,0.0,4.8258888841,4.8258888841,0,4.8258888841,0.0,0.0,0.0,132.34,76.9158888841,-25.88,81.1531167783,4.8258888841,0,4.8258888841,72.09,-25.88,76.5946636522,124.28,77.1058888841,-17.27,79.0162704802,4.8258888841,0,4.8258888841,72.28,-17.27,74.3145429913,132.18
2020-12-15 22:00:00,3.1774444413,0.0,3.1774444413,3.1774444413,0,3.1774444413,0.0,0.0,0.0,131.7,71.8374444413,-43.39,83.9244334139,3.1774444413,0,3.1774444413,68.66,-43.39,81.2212269053,122.8,72.2374444413,-9.19,72.8196709647,3.1774444413,0,3.1774444413,69.06,-9.19,69.6687856935,130.72
2020-12-15 22:30:00,2.5031111085999997,0.0,2.5031111085999997,2.5031111085999997,0,2.5031111085999997,0.0,0.0,0.0,131.7,64.9331111086,-57.05,86.4350126872,2.5031111085999997,0,2.5031111085999997,62.43,-57.05,84.570724249,122.44,65.4931111086,-4.94,65.6791534864,2.5031111085999997,0,2.5031111085999997,62.99,-4.94,63.1834131715,130.35
2020-12-15 23:00:00,2.4896666642,0.0,2.4896666642,2.4896666642,0,2.4896666642,0.0,0.0,0.0,131.93,59.7396666642,-57.92,83.2078973004,2.4896666642,0,2.4896666642,57.25,-57.92,81.4388660285,122.76,60.2896666642,-5.57,60.5464186098,2.4896666642,0,2.4896666642,57.8,-5.57,58.0677612794,130.67
2020-12-15 23:30:00,2.5329999975,0.0,2.5329999975,2.5329999975,0,2.5329999975,0.0,0.0,0.0,132.54,56.6429999975,-59.37,82.0562389384,2.5329999975,0,2.5329999975,54.11,-59.37,80.3286312593,123.43,57.2029999975,-6.38,57.5576893969,2.5329999975,0,2.5329999975,54.67,-6.38,55.0410147072,131.36
2020-12-16 00:00:00,2.5189999975,0.0,2.5189999975,2.5189999975,0,2.5189999975,0.0,0.0,0.0,132.04,54.1889999975,-60.3,81.071189215,2.5189999975,0,2.5189999975,51.67,-60.3,79.4095642854,123.12,54.7489999975,-7.66,55.2822629848,2.5189999975,0,2.5189999975,52.23,-7.66,52.7887156502,131.02
2020-12-16 00:30:00,2.544555553,0.0,2.544555553,2.544555553,0,2.544555553,0.0,0.0,0.0,131.68,60.784555553,-59.07,84.7586402308,2.544555553,0,2.544555553,58.24,-59.07,82.9527727083,122.59,61.324555553,-6.8,61.7004142107,2.544555553,0,2.544555553,58.78,-6.8,59.172023795,130.51
2020-12-16 01:00:00,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,131.15,61.9857777752,-57.9,84.821262938,2.5357777752,0,2.5357777752,59.45,-57.9,82.9862187354,121.99,62.5257777752,-6.02,62.81491293,2.5357777752,0,2.5357777752,59.99,-6.02,60.2912970502,129.92
2020-12-16 01:30:00,2.4972222197000002,0.0,2.4972222197000002,2.4972222197000002,0,2.4972222197000002,0.0,0.0,0.0,131.39,60.6772222197,-58.11,84.014864139,2.4972222197000002,0,2.4972222197000002,58.18,-58.11,82.2294624815,122.21,61.2272222197,-6.08,61.5283604588,2.4972222197000002,0,2.4972222197000002,58.73,-6.08,59.0438760584,130.14
2020-12-16 02:00:00,2.543555553,0.0,2.543555553,2.543555553,0,2.543555553,0.0,0.0,0.0,131.65,58.413555553,-58.51,82.6774671379,2.543555553,0,2.543555553,55.87,-58.51,80.9004140904,122.5,58.973555553,-6.24,59.3027643079,2.543555553,0,2.543555553,56.43,-6.24,56.7739596998,130.42
2020-12-16 02:30:00,2.5463333308,0.0,2.5463333308,2.5463333308,0,2.5463333308,0.0,0.0,0.0,132.04,58.2963333308,-58.85,82.8358918574,2.5463333308,0,2.5463333308,55.75,-58.85,81.0640795914,122.92,58.8463333308,-6.32,59.184739135,2.5463333308,0,2.5463333308,56.3,-6.32,56.6536177133,130.79
2020-12-16 03:00:00,2.5327777752,0.0,2.5327777752,2.5327777752,0,2.5327777752,0.0,0.0,0.0,132.55,56.8227777752,-59.68,82.4046750743,2.5327777752,0,2.5327777752,54.29,-59.68,80.6790338316,123.46,57.3727777752,-6.76,57.7696566516,2.5327777752,0,2.5327777752,54.84,-6.76,55.2550739752,131.31
2020-12-16 03:30:00,2.5156666642000003,0.0,2.5156666642000003,2.5156666642000003,0,2.5156666642000003,0.0,0.0,0.0,132.93,54.8856666642,-60.56,81.7309611174,2.5156666642000003,0,2.5156666642000003,52.37,-60.56,80.0632905894,123.9,55.4456666642,-7.31,55.9254687225,2.5156666642000003,0,2.5156666642000003,52.93,-7.31,53.4323965399,131.79
2020-12-16 04:00:00,2.5608888863,0.0,2.5608888863,2.5608888863,0,2.5608888863,0.0,0.0,0.0,133.35,53.4108888863,-60.56,80.7479823378,2.5608888863,0,2.5608888863,50.85,-60.56,79.0774057491,124.3,53.9608888863,-7.0,54.4130272031,2.5608888863,0,2.5608888863,51.4,-7.0,51.8744638527,132.17
2020-12-16 04:30:00,3.1535555524,0.0,3.1535555524,3.1535555524,0,3.1535555524,0.0,0.0,0.0,132.7,51.6735555524,-60.8,79.7922072851,3.1535555524,0,3.1535555524,48.52,-60.8,77.7870837607,123.71,52.2435555524,-7.6,52.7934569502,3.1535555524,0,3.1535555524,49.09,-7.6,49.6748236031,131.55
2020-12-16 05:00:00,2.4943333308,0.0,2.4943333308,2.4943333308,0,2.4943333308,0.0,0.0,0.0,132.78,51.2443333308,-60.71,79.4461188386,2.4943333308,0,2.4943333308,48.75,-60.71,77.8605586931,123.71,51.8043333308,-7.44,52.3358629608,2.4943333308,0,2.4943333308,49.31,-7.44,49.8681230848,131.55
2020-12-16 05:30:00,2.4685555531,0.0,2.4685555531,2.4685555531,0,2.4685555531,0.0,0.0,0.0,132.6,52.6085555531,-60.26,79.9932979529,2.4685555531,0,2.4685555531,50.14,-60.26,78.3918822328,123.53,53.1685555531,-7.19,53.6525059955,2.4685555531,0,2.4685555531,50.7,-7.19,51.2072856145,131.4
2020-12-16 06:00:00,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,132.04,55.2293333308,-58.93,80.7652410395,2.5293333308,0,2.5293333308,52.7,-58.93,79.0571622309,122.86,55.7693333308,-6.33,56.1274214637,2.5293333308,0,2.5293333308,53.24,-6.33,53.6149839131,130.72
2020-12-16 06:30:00,2.5543333308,0.0,2.5543333308,2.5543333308,0,2.5543333308,0.0,0.0,0.0,131.43,63.7243333308,-34.82,72.6169612312,2.5543333308,0,2.5543333308,61.17,-34.82,70.3860874037,123.67,63.8643333308,-9.86,64.6209925008,2.5543333308,0,2.5543333308,61.31,-9.86,62.0977914261,131.57
2020-12-16 07:00:00,2.5272222197,0.0,2.5272222197,2.5272222197,0,2.5272222197,0.0,0.0,0.0,132.47,68.4372222197,-27.94,73.9208832817,2.5272222197,0,2.5272222197,65.91,-27.94,71.5875107823,122.3,69.1072222197,-34.04,77.0358991829,2.5272222197,0,2.5272222197,66.58,-34.04,74.7771221698,130.16
2020-12-16 07:30:00,4.296333329,0.0,4.296333329,4.296333329,0,4.296333329,0.0,0.0,0.0,131.01,77.906333329,-22.12,80.985746726,4.296333329,0,4.296333329,73.61,-22.12,76.8617362541,123.71,77.996333329,-25.61,82.0932403598,4.296333329,0,4.296333329,73.7,-25.61,78.0228306331,131.6
2020-12-16 08:00:00,4.46944444,0.0,4.46944444,4.46944444,0,4.46944444,0.0,0.0,0.0,131.01,83.54944444,-33.06,89.8525084025,4.46944444,0,4.46944444,79.08,-33.06,85.7123678357,124.91,83.68944444,-36.59,91.3386621901,4.46944444,0,4.46944444,79.22,-36.59,87.2618845774,132.71
2020-12-16 08:30:00,2.8118888861,0.0,2.8118888861,2.8118888861,0,2.8118888861,0.0,0.0,0.0,131.11,87.3818888861,-31.49,92.8828003739,2.8118888861,0,2.8118888861,84.57,-31.49,90.242478911,124.91,87.5218888861,-35.0,94.2607077959,2.8118888861,0,2.8118888861,84.71,-35.0,91.6557914155,132.63
2020-12-16 09:00:00,3.925888885,0.0,3.925888885,3.925888885,0,3.925888885,0.0,0.0,0.0,130.26,88.965888885,-32.83,94.8300494838,3.925888885,0,3.925888885,85.04,-32.83,91.1570650032,124.23,89.105888885,-36.29,96.2123876327,3.925888885,0,3.925888885,85.18,-36.29,92.5883172976,131.92
2020-12-16 09:30:00,3.5836666631,0.0,3.5836666631,3.5836666631,0,3.5836666631,0.0,0.0,0.0,130.47,90.4036666631,-35.8,97.2340626845,3.5836666631,0,3.5836666631,86.82,-35.8,93.9114071878,124.63,90.5636666631,-39.3,98.7231873445,3.5836666631,0,3.5836666631,86.98,-39.3,95.4463744728,132.4
2020-12-16 10:00:00,3.1375555524,0.0,3.1375555524,3.1375555524,0,3.1375555524,0.0,0.0,0.0,130.91,90.3275555524,-38.11,98.0379487345,3.1375555524,0,3.1375555524,87.19,-38.11,95.154969392,125.36,90.4875555524,-41.64,99.6086708568,3.1375555524,0,3.1375555524,87.35,-41.64,96.767309046,133.12
2020-12-16 10:30:00,2.7758888861,0.0,2.7758888861,2.7758888861,0,2.7758888861,0.0,0.0,0.0,131.02,88.9858888861,-38.64,97.0130816996,2.7758888861,0,2.7758888861,86.21,-38.64,94.473349152,125.49,89.1358888861,-42.16,98.6036119395,2.7758888861,0,2.7758888861,86.36,-42.16,96.1015879161,133.22
2020-12-16 11:00:00,4.1253333292,0.0,4.1253333292,4.1253333292,0,4.1253333292,0.0,0.0,0.0,131.02,89.3353333292,-38.8,97.3973397021,4.1253333292,0,4.1253333292,85.21,-38.8,93.6279023582,125.56,89.4853333292,-42.35,99.0007443459,4.1253333292,0,4.1253333292,85.36,-42.35,95.2882579335,133.22
2020-12-16 11:30:00,5.1144444393,0.0,5.1144444393,5.1144444393,0,5.1144444393,0.0,0.0,0.0,131.48,89.0444444393,-33.59,95.1693290168,5.1144444393,0,5.1144444393,83.93,-33.59,90.4020630296,125.56,89.1944444393,-37.12,96.6102650801,5.1144444393,0,5.1144444393,84.08,-37.12,91.9094162749,133.22
2020-12-16 12:00:00,4.803777773,0.0,4.803777773,4.803777773,0,4.803777773,0.0,0.0,0.0,131.29,89.213777773,-31.71,94.6816890667,4.803777773,0,4.803777773,84.41,-31.71,90.1696855933,125.13,89.353777773,-35.23,96.0481676155,4.803777773,0,4.803777773,84.55,-35.23,91.5961538494,132.83
2020-12-16 12:30:00,6.1658888827,0.0,6.1658888827,6.1658888827,0,6.1658888827,0.0,0.0,0.0,131.54,88.4458888827,-32.54,94.2418530179,6.1658888827,0,6.1658888827,82.28,-32.54,88.4807888753,125.47,88.5758888827,-36.07,95.6385538962,6.1658888827,0,6.1658888827,82.41,-36.07,89.9580624513,133.16
2020-12-16 13:00:00,7.2449999928,0.0,7.2449999928,7.2449999928,0,7.2449999928,0.0,0.0,0.0,132.04,86.0749999928,-41.05,95.3625090051,7.2449999928,0,7.2449999928,78.83,-41.05,88.8778453834,124.34,86.6649999928,-45.73,97.9900766595,7.2449999928,0,7.2449999928,79.42,-45.73,91.6447996342,132.03
2020-12-16 13:30:00,7.2281111039,0.0,7.2281111039,7.2281111039,0,7.2281111039,0.0,0.0,0.0,132.3,84.6181111039,-45.34,95.9996892015,7.2281111039,0,7.2281111039,77.39,-45.34,89.6935209477,123.48,85.5181111039,-51.46,99.8072087916,7.2281111039,0,7.2281111039,78.29,-51.46,93.688076616,131.18
2020-12-16 14:00:00,7.0948888818,0.0,7.0948888818,7.0948888818,0,7.0948888818,0.0,0.0,0.0,132.76,82.5048888818,-45.7,94.3162058683,7.0948888818,0,7.0948888818,75.41,-45.7,88.176856941,123.97,83.3848888818,-51.88,98.2067925035,7.0948888818,0,7.0948888818,76.29,-51.88,92.2588667825,131.7
2020-12-16 14:30:00,7.1988888817,0.0,7.1988888817,7.1988888817,0,7.1988888817,0.0,0.0,0.0,132.76,81.9788888817,-45.51,93.764056665,7.1988888817,0,7.1988888817,74.78,-45.51,87.5397538265,123.97,82.8488888817,-51.69,97.6513926625,7.1988888817,0,7.1988888817,75.65,-51.69,91.6230243989,131.7
2020-12-16 15:00:00,7.3498888815,0.0,7.3498888815,7.3498888815,0,7.3498888815,0.0,0.0,0.0,132.89,81.0998888815,-45.95,93.2126304564,7.3498888815,0,7.3498888815,73.75,-45.95,86.893411718,124.11,81.9698888815,-52.16,97.1582641017,7.3498888815,0,7.3498888815,74.62,-52.16,91.0429019748,131.81
2020-12-16 15:30:00,7.0599999929,0.0,7.0599999929,7.0599999929,0,7.0599999929,0.0,0.0,0.0,132.38,83.0999999929,-46.2,95.079177525,7.0599999929,0,7.0599999929,76.04,-46.2,88.9748368922,123.73,83.9599999929,-52.36,98.9487301526,7.0599999929,0,7.0599999929,76.9,-52.36,93.0332177236,131.4
2020-12-16 16:00:00,7.0575555485,0.0,7.0575555485,7.0575555485,0,7.0575555485,0.0,0.0,0.0,132.11,88.9475555485,-45.6,99.9551281228,7.0575555485,0,7.0575555485,81.89,-45.6,93.7301024218,123.33,89.8775555485,-51.71,103.691364594,7.0575555485,0,7.0575555485,82.82,-51.71,97.6374748752,131.04
2020-12-16 16:30:00,7.8537777699,0.0,7.8537777699,7.8537777699,0,7.8537777699,0.0,0.0,0.0,131.29,95.8437777699,-44.27,105.5739676114,7.8537777699,0,7.8537777699,87.99,-44.27,98.4991015187,122.37,96.8437777699,-50.25,109.1044444225,7.8537777699,0,7.8537777699,88.99,-50.25,102.1972729577,130.07
2020-12-16 17:00:00,9.7029999903,0.0,9.7029999903,9.7029999903,0,9.7029999903,0.0,0.0,0.0,130.57,106.4229999903,-34.01,111.7252658396,9.7029999903,0,9.7029999903,96.72,-34.01,102.5253066321,122.92,106.9529999903,-38.89,113.8041137522,9.7029999903,0,9.7029999903,97.25,-38.89,104.7377420035,130.62
2020-12-16 17:30:00,11.8836666548,0.0,11.8836666548,11.8836666548,0,11.8836666548,0.0,0.0,0.0,130.41,111.5036666548,-29.29,115.286476993,11.8836666548,0,11.8836666548,99.62,-29.29,103.8366433394,123.97,111.6136666548,-32.7,116.3052044585,11.8836666548,0,11.8836666548,99.73,-32.7,104.9540990148,131.62
2020-12-16 18:00:00,10.1237777677,0.0,10.1237777677,10.1237777677,0,10.1237777677,0.0,0.0,0.0,130.41,108.6137777677,-29.56,112.5644096549,10.1237777677,0,10.1237777677,98.49,-29.56,102.8303150827,123.97,108.7337777677,-32.97,113.6224244048,10.1237777677,0,10.1237777677,98.61,-32.97,103.9757327457,131.62
2020-12-16 18:30:00,9.9557777678,0.0,9.9557777678,9.9557777678,0,9.9557777678,0.0,0.0,0.0,131.2,106.1457777678,-32.64,111.0508700458,9.9557777678,0,9.9557777678,96.19,-32.64,101.5769939504,125.08,106.2657777678,-36.1,112.2302344495,9.9557777678,0,9.9557777678,96.31,-36.1,102.8534204584,132.74
2020-12-16 19:00:00,8.5571111026,0.0,8.5571111026,8.5571111026,0,8.5571111026,0.0,0.0,0.0,131.37,102.1471111026,-34.66,107.8672698579,8.5571111026,0,8.5571111026,93.59,-34.66,99.8018221277,125.5,102.2571111026,-38.17,109.1488234982,8.5571111026,0,8.5571111026,93.7,-38.17,101.1762763695,133.12
2020-12-16 19:30:00,7.9477777698,0.0,7.9477777698,7.9477777698,0,7.9477777698,0.0,0.0,0.0,132.12,97.7377777698,-43.65,107.0420277432,7.9477777698,0,7.9477777698,89.79,-43.65,99.8377012957,124.67,98.3677777698,-48.31,109.5904913912,7.9477777698,0,7.9477777698,90.42,-48.31,102.5164986722,132.22
2020-12-16 20:00:00,5.4655555501,0.0,5.4655555501,5.4655555501,0,5.4655555501,0.0,0.0,0.0,131.64,93.60555555010001,-49.24,105.7666186934,5.4655555501,0,5.4655555501,88.14,-49.24,100.9615629831,123.17,94.60555555010001,-55.36,109.6126851279,5.4655555501,0,5.4655555501,89.14,-55.36,104.93173590480001,130.81
2020-12-16 20:30:00,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,131.25,88.8831111074,-51.03,102.4903329107,3.6631111074,0,3.6631111074,85.22,-51.03,99.3303040366,123.01,89.8531111074,-57.17,106.498781569,3.6631111074,0,3.6631111074,86.19,-57.17,103.4269065572,130.72
2020-12-16 21:00:00,3.3877777744,0.0,3.3877777744,3.3877777744,0,3.3877777744,0.0,0.0,0.0,130.86,84.7277777744,-20.72,87.224507603,3.3877777744,0,3.3877777744,81.34,-20.72,83.9375601266,123.43,84.8377777744,-24.68,88.354688261,3.3877777744,0,3.3877777744,81.45,-24.68,85.1070202745,131.34
2020-12-16 21:30:00,3.3625555522,0.0,3.3625555522,3.3625555522,0,3.3625555522,0.0,0.0,0.0,131.27,81.8425555522,-22.37,84.8446863352,3.3625555522,0,3.3625555522,78.48,-22.37,81.6059268681,124.05,81.9125555522,-25.89,85.9066869172,3.3625555522,0,3.3625555522,78.55,-25.89,82.7066780859,131.94
2020-12-16 22:00:00,2.6334444418,0.0,2.6334444418,2.6334444418,0,2.6334444418,0.0,0.0,0.0,131.27,74.1234444418,-35.71,82.2769051187,2.6334444418,0,2.6334444418,71.49,-35.71,79.9126035116,123.29,74.3434444418,-18.09,76.5127167958,2.6334444418,0,2.6334444418,71.71,-18.09,73.9565561664,131.18
2020-12-16 22:30:00,1.8813333315,0.0,1.8813333315,1.8813333315,0,1.8813333315,0.0,0.0,0.0,132.12,66.8013333315,-54.65,86.3078248762,1.8813333315,0,1.8813333315,64.92,-54.65,84.8600547961,123.2,67.2913333315,-8.57,67.8348615501,1.8813333315,0,1.8813333315,65.41,-8.57,65.9690306129,131.18
2020-12-16 23:00:00,1.8772222203000002,0.0,1.8772222203000002,1.8772222203000002,0,1.8772222203000002,0.0,0.0,0.0,132.02,61.0472222203,-60.05,85.6315703512,1.8772222203000002,0,1.8772222203000002,59.17,-60.05,84.3035669471,122.98,61.5872222203,-7.33,62.0218900133,1.8772222203000002,0,1.8772222203000002,59.71,-7.33,60.1582330193,130.91
2020-12-16 23:30:00,1.9494444425,0.0,1.9494444425,1.9494444425,0,1.9494444425,0.0,0.0,0.0,130.92,57.9994444425,-60.45,83.774328142,1.9494444425,0,1.9494444425,56.05,-60.45,82.4366726645,122.13,58.5194444425,-8.55,59.1407463417,1.9494444425,0,1.9494444425,56.57,-8.55,57.2124759122,129.97
2020-12-17 00:00:00,1.9458888869000002,0.0,1.9458888869000002,1.9458888869000002,0,1.9458888869000002,0.0,0.0,0.0,131.34,55.8758888869,-60.78,82.5610280877,1.9458888869000002,0,1.9458888869000002,53.93,-60.78,81.2567123381,122.52,56.4058888869,-8.54,57.0487151575,1.9458888869000002,0,1.9458888869000002,54.46,-8.54,55.1255222197,130.38
