Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-17 00:30:00,3.4049999966,0.0,3.4049999966,3.4049999966,0,3.4049999966,0.0,0.0,0.0,130.95,64.2449999966,-39.53,75.4323599297,3.4049999966,0,3.4049999966,60.84,-39.53,72.554300355,124.04,64.2849999966,-6.74,64.6373639976,3.4049999966,0,3.4049999966,60.88,-6.74,61.2519550708,131.95
2020-12-17 01:00:00,4.0295555515,0.0,4.0295555515,4.0295555515,0,4.0295555515,0.0,0.0,0.0,131.57,64.6095555515,-42.51,77.3401239239,4.0295555515,0,4.0295555515,60.58,-42.51,74.007003047,123.52,64.8895555515,-16.38,66.9250238676,4.0295555515,0,4.0295555515,60.86,-16.38,63.0257407731,131.4
2020-12-17 01:30:00,3.9521111072,0.0,3.9521111072,3.9521111072,0,3.9521111072,0.0,0.0,0.0,131.92,62.8721111072,-43.91,76.6876160476,3.9521111072,0,3.9521111072,58.92,-43.91,73.4823414162,123.88,63.1721111072,-16.49,65.2888636885,3.9521111072,0,3.9521111072,59.22,-16.49,61.4729900037,131.78
2020-12-17 02:00:00,2.6778888862,0.0,2.6778888862,2.6778888862,0,2.6778888862,0.0,0.0,0.0,130.36,60.9078888862,-59.69,85.2799333289,2.6778888862,0,2.6778888862,58.23,-59.69,83.3884224578,123.05,60.5078888862,6.51,60.8570843655,2.6778888862,0,2.6778888862,57.83,6.51,58.1952661305,130.93
2020-12-17 02:30:00,4.081111107,0.0,4.081111107,4.081111107,0,4.081111107,0.0,0.0,0.0,130.73,61.011111107,-61.8,86.8423610833,4.081111107,0,4.081111107,56.93,-61.8,84.0253824746,123.87,60.431111107,8.61,61.0413899713,4.081111107,0,4.081111107,56.35,8.61,57.0039875798,131.8
2020-12-17 03:00:00,3.5292222187,0.0,3.5292222187,3.5292222187,0,3.5292222187,0.0,0.0,0.0,131.51,58.9792222187,-62.37,85.840349216,3.5292222187,0,3.5292222187,55.45,-62.37,83.4548944041,124.64,58.4492222187,8.86,59.1169280153,3.5292222187,0,3.5292222187,54.92,8.86,55.6300817903,132.58
2020-12-17 03:30:00,3.6768888852,0.0,3.6768888852,3.6768888852,0,3.6768888852,0.0,0.0,0.0,131.93,56.8468888852,-63.33,85.1014551928,3.6768888852,0,3.6768888852,53.17,-63.33,82.6906149451,124.76,56.5268888852,5.37,56.781388386,3.6768888852,0,3.6768888852,52.85,5.37,53.1221178042,132.65
2020-12-17 04:00:00,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,132.45,53.6837777752,-64.59,83.9869995667,2.6137777752,0,2.6137777752,51.07,-64.59,82.3408343412,123.9,54.2237777752,-11.31,55.3907408888,2.6137777752,0,2.6137777752,51.61,-11.31,52.8347253234,131.76
2020-12-17 04:30:00,2.0198888869,0.0,2.0198888869,2.0198888869,0,2.0198888869,0.0,0.0,0.0,132.45,52.4398888869,-64.75,83.3216925324,2.0198888869,0,2.0198888869,50.42,-64.75,82.0654549735,123.82,52.9898888869,-11.46,54.214941891,2.0198888869,0,2.0198888869,50.97,-11.46,52.2424396444,131.76
2020-12-17 05:00:00,1.9454444425,0.0,1.9454444425,1.9454444425,0,1.9454444425,0.0,0.0,0.0,132.45,52.3054444425,-65.07,83.4863127604,1.9454444425,0,1.9454444425,50.36,-65.07,82.2814347225,123.9,52.8454444425,-11.82,54.1512086506,1.9454444425,0,1.9454444425,50.9,-11.82,52.2544007716,131.76
2020-12-17 05:30:00,1.8866666648,0.0,1.8866666648,1.8866666648,0,1.8866666648,0.0,0.0,0.0,131.82,54.1066666648,-64.11,83.8905446256,1.8866666648,0,1.8866666648,52.22,-64.11,82.6862775798,123.28,54.6266666648,-11.35,55.7933258634,1.8866666648,0,1.8866666648,52.74,-11.35,53.9474753812,131.21
2020-12-17 06:00:00,1.8521111093,0.0,1.8521111093,1.8521111093,0,1.8521111093,0.0,0.0,0.0,131.98,57.2721111093,-61.71,84.1915602119,1.8521111093,0,1.8521111093,55.42,-61.71,82.942754355,123.35,57.7821111093,-11.14,58.8461720441,1.8521111093,0,1.8521111093,55.93,-11.14,57.0286287754,131.31
2020-12-17 06:30:00,5.4095555501,0.0,5.4095555501,5.4095555501,0,5.4095555501,0.0,0.0,0.0,132.54,65.2895555501,-45.78,79.7404192611,5.4095555501,0,5.4095555501,59.88,-45.78,75.3752134325,124.59,65.5695555501,-19.08,68.2891866626,5.4095555501,0,5.4095555501,60.16,-19.08,63.1131681981,132.64
2020-12-17 07:00:00,5.0619999949,0.0,5.0619999949,5.0619999949,0,5.0619999949,0.0,0.0,0.0,131.88,73.4419999949,-39.13,83.2158894879,5.0619999949,0,5.0619999949,68.38,-39.13,78.784397567,123.82,73.6719999949,-18.15,75.874805326,5.0619999949,0,5.0619999949,68.61,-18.15,70.9700965196,131.86
2020-12-17 07:30:00,4.2407777735,0.0,4.2407777735,4.2407777735,0,4.2407777735,0.0,0.0,0.0,131.24,81.5007777735,-18.78,83.6365062499,4.2407777735,0,4.2407777735,77.26,-18.78,79.5097226759,123.53,81.5607777735,-22.29,84.5517863266,4.2407777735,0,4.2407777735,77.32,-22.29,80.4687920874,131.56
2020-12-17 08:00:00,5.5927777722,0.0,5.5927777722,5.5927777722,0,5.5927777722,0.0,0.0,0.0,130.88,85.0427777722,-17.39,86.8025699574,5.5927777722,0,5.5927777722,79.45,-17.39,81.3308957285,123.03,85.1027777722,-20.86,87.6220428006,5.5927777722,0,5.5927777722,79.51,-20.86,82.2008497523,131.07
2020-12-17 08:30:00,5.8673333275,0.0,5.8673333275,5.8673333275,0,5.8673333275,0.0,0.0,0.0,130.88,87.6073333275,-16.85,89.2130447454,5.8673333275,0,5.8673333275,81.74,-16.85,83.4586730065,122.94,87.6873333275,-20.31,90.0086913919,5.8673333275,0,5.8673333275,81.82,-20.31,84.3030752701,131.0
2020-12-17 09:00:00,7.0045555486,0.0,7.0045555486,7.0045555486,0,7.0045555486,0.0,0.0,0.0,131.02,87.3345555486,-18.66,89.3057679708,7.0045555486,0,7.0045555486,80.33,-18.66,82.4688092554,123.3,87.4145555486,-22.13,90.1722874377,7.0045555486,0,7.0045555486,80.41,-22.13,83.3996702631,131.34
2020-12-17 09:30:00,8.437444436,0.0,8.437444436,8.437444436,0,8.437444436,0.0,0.0,0.0,131.26,87.037444436,-18.31,88.942525453,8.437444436,0,8.437444436,78.6,-18.31,80.7044986355,123.54,87.107444436,-21.82,89.798771017,8.437444436,0,8.437444436,78.67,-21.82,81.6399491671,131.59
2020-12-17 10:00:00,9.145111102,0.0,9.145111102,9.145111102,0,9.145111102,0.0,0.0,0.0,131.51,87.405111102,-16.78,89.0012463213,9.145111102,0,9.145111102,78.26,-16.78,80.0387156319,123.63,87.475111102,-20.28,89.7951750502,9.145111102,0,9.145111102,78.33,-20.28,80.9127140813,131.59
2020-12-17 10:30:00,8.6279999914,0.0,8.6279999914,8.6279999914,0,8.6279999914,0.0,0.0,0.0,131.97,87.2679999914,-17.24,88.9546031552,8.6279999914,0,8.6279999914,78.64,-17.24,80.5075598935,124.16,87.3679999914,-20.76,89.8005847558,8.6279999914,0,8.6279999914,78.74,-20.76,81.4307386679,132.17
2020-12-17 11:00:00,9.3319999907,0.0,9.3319999907,9.3319999907,0,9.3319999907,0.0,0.0,0.0,132.4,84.8719999907,-18.84,86.9379202789,9.3319999907,0,9.3319999907,75.54,-18.84,77.8539478768,124.78,84.9619999907,-22.4,87.8652459304,9.3319999907,0,9.3319999907,75.63,-22.4,78.8774803097,132.79
2020-12-17 11:30:00,7.73777777,0.0,7.73777777,7.73777777,0,7.73777777,0.0,0.0,0.0,132.4,85.87777777,-17.57,87.6567031933,7.73777777,0,7.73777777,78.14,-17.57,80.0909763956,124.56,85.97777777,-21.13,88.5361800072,7.73777777,0,7.73777777,78.24,-21.13,81.0430410338,132.53
2020-12-17 12:00:00,7.5524444369,0.0,7.5524444369,7.5524444369,0,7.5524444369,0.0,0.0,0.0,132.4,87.0324444369,-17.4,88.7547541524,7.5524444369,0,7.5524444369,79.48,-17.4,81.3623401827,124.56,87.1224444369,-20.93,89.6012568252,7.5524444369,0,7.5524444369,79.57,-20.93,82.276666194,132.53
2020-12-17 12:30:00,8.5687777692,0.0,8.5687777692,8.5687777692,0,8.5687777692,0.0,0.0,0.0,133.0,87.6587777692,-15.23,88.9719855909,8.5687777692,0,8.5687777692,79.09,-15.23,80.5430381846,124.99,87.7587777692,-18.8,89.7498917857,8.5687777692,0,8.5687777692,79.19,-18.8,81.3910074885,132.96
2020-12-17 13:00:00,10.2386666564,0.0,10.2386666564,10.2386666564,0,10.2386666564,0.0,0.0,0.0,133.36,86.0886666564,-16.22,87.6033499741,10.2386666564,0,10.2386666564,75.85,-16.22,77.5648818732,125.46,86.1686666564,-19.83,88.4209704388,10.2386666564,0,10.2386666564,75.93,-19.83,78.4767086466,133.42
2020-12-17 13:30:00,9.2551111019,0.0,9.2551111019,9.2551111019,0,9.2551111019,0.0,0.0,0.0,133.36,86.5551111019,-16.39,88.0932424074,9.2551111019,0,9.2551111019,77.3,-16.39,79.0184921395,125.46,86.6451111019,-19.99,88.9211750814,9.2551111019,0,9.2551111019,77.39,-19.99,79.9300456649,133.42
2020-12-17 14:00:00,7.1546666595,0.0,7.1546666595,7.1546666595,0,7.1546666595,0.0,0.0,0.0,133.09,88.4946666595,-15.52,89.845291625,7.1546666595,0,7.1546666595,81.34,-15.52,82.8074030507,125.12,88.5746666595,-19.09,90.6084966978,7.1546666595,0,7.1546666595,81.42,-19.09,83.6280126513,133.04
2020-12-17 14:30:00,4.4512222178,0.0,4.4512222178,4.4512222178,0,4.4512222178,0.0,0.0,0.0,132.9,87.8012222178,-14.98,89.0699445545,4.4512222178,0,4.4512222178,83.35,-14.98,84.6854349933,124.86,87.9012222178,-18.52,89.8310373277,4.4512222178,0,4.4512222178,83.45,-18.52,85.4803655818,132.76
2020-12-17 15:00:00,3.8431111073,0.0,3.8431111073,3.8431111073,0,3.8431111073,0.0,0.0,0.0,132.75,87.7231111073,-15.24,89.0370811647,3.8431111073,0,3.8431111073,83.88,-15.24,85.253222813,124.74,87.8331111073,-18.79,89.820484895,3.8431111073,0,3.8431111073,83.99,-18.79,86.0661617594,132.69
2020-12-17 15:30:00,3.2368888857,0.0,3.2368888857,3.2368888857,0,3.2368888857,0.0,0.0,0.0,132.49,89.2268888857,-15.13,90.5005778999,3.2368888857,0,3.2368888857,85.99,-15.13,87.3109214245,124.45,89.3268888857,-18.64,91.2509872713,3.2368888857,0,3.2368888857,86.09,-18.64,88.084832406,132.38
2020-12-17 16:00:00,3.0522222192,0.0,3.0522222192,3.0522222192,0,3.0522222192,0.0,0.0,0.0,131.48,92.5422222192,-12.14,93.335108578,3.0522222192,0,3.0522222192,89.49,-12.14,90.3096877417,123.05,92.6422222192,-15.58,93.9431622722,3.0522222192,0,3.0522222192,89.59,-15.58,90.934616621,130.99
2020-12-17 16:30:00,3.5469999965,0.0,3.5469999965,3.5469999965,0,3.5469999965,0.0,0.0,0.0,131.03,99.0169999965,-11.93,99.7330997628,3.5469999965,0,3.5469999965,95.47,-11.93,96.2125033455,122.54,99.1169999965,-15.32,100.2939783252,3.5469999965,0,3.5469999965,95.57,-15.32,96.790119847,130.5
2020-12-17 17:00:00,8.0992222141,0.0,8.0992222141,8.0992222141,0,8.0992222141,0.0,0.0,0.0,130.91,106.4392222141,-12.55,107.1765390631,8.0992222141,0,8.0992222141,98.34,-12.55,99.1375715862,122.54,106.5692222141,-15.94,107.754734111,8.0992222141,0,8.0992222141,98.47,-15.94,99.7518145198,130.5
2020-12-17 17:30:00,8.0719999919,0.0,8.0719999919,8.0719999919,0,8.0719999919,0.0,0.0,0.0,131.03,106.2019999919,-14.09,107.1325949573,8.0719999919,0,8.0719999919,98.13,-14.09,99.1363959401,122.77,106.3019999919,-17.47,107.7279727011,8.0719999919,0,8.0719999919,98.23,-17.47,99.7714077279,130.74
2020-12-17 18:00:00,8.9077777689,0.0,8.9077777689,8.9077777689,0,8.9077777689,0.0,0.0,0.0,131.18,103.9077777689,-15.42,105.0457170991,8.9077777689,0,8.9077777689,95.0,-15.42,96.2433187291,123.05,104.0177777689,-18.84,105.7101872668,8.9077777689,0,8.9077777689,95.11,-18.84,96.9580202974,131.03
2020-12-17 18:30:00,5.9895555496,0.0,5.9895555496,5.9895555496,0,5.9895555496,0.0,0.0,0.0,130.62,104.4195555496,-15.04,105.4971335211,5.9895555496,0,5.9895555496,98.43,-15.04,99.5724183697,122.45,104.5295555496,-18.43,106.1418526472,5.9895555496,0,5.9895555496,98.54,-18.43,100.2486733079,130.41
2020-12-17 19:00:00,3.1135555524,0.0,3.1135555524,3.1135555524,0,3.1135555524,0.0,0.0,0.0,130.72,101.1335555524,-15.3,102.284339264,3.1135555524,0,3.1135555524,98.02,-15.3,99.2069070176,122.59,101.2535555524,-18.69,102.9640646634,3.1135555524,0,3.1135555524,98.14,-18.69,99.9038322588,130.55
2020-12-17 19:30:00,7.0736666596,0.0,7.0736666596,7.0736666596,0,7.0736666596,0.0,0.0,0.0,131.04,96.8836666596,-18.73,98.6775443827,7.0736666596,0,7.0736666596,89.81,-18.73,91.7422966793,123.35,97.0036666596,-22.2,99.5115638778,7.0736666596,0,7.0736666596,89.93,-22.2,92.6296113562,131.29
2020-12-17 20:00:00,7.6282222146,0.0,7.6282222146,7.6282222146,0,7.6282222146,0.0,0.0,0.0,130.56,89.6382222146,-21.11,92.0904065676,7.6282222146,0,7.6282222146,82.01,-21.11,84.683364364,123.19,89.7482222146,-24.59,93.0559589209,7.6282222146,0,7.6282222146,82.12,-24.59,85.7225903715,131.09
2020-12-17 20:30:00,5.5657777722,0.0,5.5657777722,5.5657777722,0,5.5657777722,0.0,0.0,0.0,130.01,83.8257777722,-21.82,86.6191284828,5.5657777722,0,5.5657777722,78.26,-21.82,81.2449383039,122.78,83.9357777722,-25.29,87.6629847212,5.5657777722,0,5.5657777722,78.37,-25.29,82.3495051594,130.71
2020-12-17 21:00:00,2.6247777752,0.0,2.6247777752,2.6247777752,0,2.6247777752,0.0,0.0,0.0,130.89,81.3647777752,-21.41,84.1345063716,2.6247777752,0,2.6247777752,78.74,-21.41,81.598870703,123.49,81.4747777752,-24.94,85.2064728381,2.6247777752,0,2.6247777752,78.85,-24.94,82.7002182585,131.45
2020-12-17 21:30:00,2.6303333307,0.0,2.6303333307,2.6303333307,0,2.6303333307,0.0,0.0,0.0,131.51,77.6703333307,-19.61,80.1076324685,2.6303333307,0,2.6303333307,75.04,-19.61,77.5600006447,124.02,77.7803333307,-23.14,81.149490775,2.6303333307,0,2.6303333307,75.15,-23.14,78.6319407111,131.94
2020-12-17 22:00:00,2.6017777752,0.0,2.6017777752,2.6017777752,0,2.6017777752,0.0,0.0,0.0,132.09,72.9117777752,-21.44,75.9986903725,2.6017777752,0,2.6017777752,70.31,-21.44,73.5062561963,124.8,73.0117777752,-25.05,77.18952127,2.6017777752,0,2.6017777752,70.41,-25.05,74.7333299138,132.74
2020-12-17 22:30:00,2.6332222196,0.0,2.6332222196,2.6332222196,0,2.6332222196,0.0,0.0,0.0,133.43,67.4532222196,-31.87,74.6031774645,2.6332222196,0,2.6332222196,64.82,-31.87,72.2310826445,124.61,67.3432222196,-23.48,71.3191417427,2.6332222196,0,2.6332222196,64.71,-23.48,68.8381761815,132.58
2020-12-17 23:00:00,2.6683333307,0.0,2.6683333307,2.6683333307,0,2.6683333307,0.0,0.0,0.0,131.95,62.0783333307,-40.55,74.1486477902,2.6683333307,0,2.6683333307,59.41,-40.55,71.9294835238,123.01,62.2083333307,-15.44,64.0957903125,2.6683333307,0,2.6683333307,59.54,-15.44,61.5093911529,130.92
2020-12-17 23:30:00,3.687666663,0.0,3.687666663,3.687666663,0,3.687666663,0.0,0.0,0.0,132.06,58.367666663,-43.29,72.6691723613,3.687666663,0,3.687666663,54.68,-43.29,69.7418561554,124.06,58.687666663,-16.99,61.097482095,3.687666663,0,3.687666663,55.0,-16.99,57.5643995886,131.99
2020-12-18 00:00:00,3.8305555517,0.0,3.8305555517,3.8305555517,0,3.8305555517,0.0,0.0,0.0,132.78,55.7905555517,-41.67,69.6345818453,3.8305555517,0,3.8305555517,51.96,-41.67,66.6050335936,124.58,56.1005555517,-15.16,58.1128035222,3.8305555517,0,3.8305555517,52.27,-15.16,54.4240617742,132.47
2020-12-18 00:30:00,2.7201111084000003,0.0,2.7201111084000003,2.7201111084000003,0,2.7201111084000003,0.0,0.0,0.0,131.8,63.2101111084,-19.75,66.2237166454,2.7201111084000003,0,2.7201111084000003,60.49,-19.75,63.6325592759,123.79,63.3201111084,-18.09,65.8535084166,2.7201111084000003,0,2.7201111084000003,60.6,-18.09,63.2424548859,131.7
2020-12-18 01:00:00,2.761777775,0.0,2.761777775,2.761777775,0,2.761777775,0.0,0.0,0.0,131.47,64.101777775,-15.85,66.032267975,2.761777775,0,2.761777775,61.34,-15.85,63.3547006938,123.6,64.171777775,-19.4,67.0401153251,2.761777775,0,2.761777775,61.41,-19.4,64.4014603872,131.49
2020-12-18 01:30:00,2.7289999973,0.0,2.7289999973,2.7289999973,0,2.7289999973,0.0,0.0,0.0,131.89,63.0889999973,-15.96,65.0764436694,2.7289999973,0,2.7289999973,60.36,-15.96,62.434375147,124.01,63.1589999973,-19.55,66.1155184556,2.7289999973,0,2.7289999973,60.43,-19.55,63.5136788416,131.93
2020-12-18 02:00:00,2.6824444418,0.0,2.6824444418,2.6824444418,0,2.6824444418,0.0,0.0,0.0,133.06,60.6924444418,-17.53,63.1733623635,2.6824444418,0,2.6824444418,58.01,-17.53,60.6008333276,125.13,60.8124444418,-21.75,64.5849510256,2.6824444418,0,2.6824444418,58.13,-21.75,62.0657667317,133.0
2020-12-18 02:30:00,2.6532222196,0.0,2.6532222196,2.6532222196,0,2.6532222196,0.0,0.0,0.0,133.53,58.2332222196,-29.83,65.4288703102,2.6532222196,0,2.6532222196,55.58,-29.83,63.0790401005,123.02,58.8332222196,-35.89,68.9161819658,2.6532222196,0,2.6532222196,56.18,-35.89,66.6654670725,130.85
2020-12-18 03:00:00,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,133.53,56.810666664,-29.97,64.2312443193,2.670666664,0,2.670666664,54.14,-29.97,61.8816652976,123.02,57.410666664,-36.04,67.7854427352,2.670666664,0,2.670666664,54.74,-36.04,65.5389136315,130.94
2020-12-18 03:30:00,2.650666664,0.0,2.650666664,2.650666664,0,2.650666664,0.0,0.0,0.0,133.95,54.810666664,-30.41,62.6815545448,2.650666664,0,2.650666664,52.16,-30.41,60.3774270734,123.52,55.400666664,-36.52,66.3546853419,2.650666664,0,2.650666664,52.75,-36.52,64.1581865392,131.44
2020-12-18 04:00:00,2.6882222195,0.0,2.6882222195,2.6882222195,0,2.6882222195,0.0,0.0,0.0,134.55,53.1382222195,-33.98,63.0738540178,2.6882222195,0,2.6882222195,50.45,-33.98,60.8263339352,123.67,53.7682222195,-31.58,62.3563799514,2.6882222195,0,2.6882222195,51.08,-31.58,60.0538325172,131.62
2020-12-18 04:30:00,2.6917777751000003,0.0,2.6917777751000003,2.6917777751000003,0,2.6917777751000003,0.0,0.0,0.0,133.32,51.5217777751,-45.52,68.7500108008,2.6917777751000003,0,2.6917777751000003,48.83,-45.52,66.7565674672,121.57,52.3417777751,-21.87,56.7270535164,2.6917777751000003,0,2.6917777751000003,49.65,-21.87,54.2532893012,129.51
2020-12-18 05:00:00,2.6398888862,0.0,2.6398888862,2.6398888862,0,2.6398888862,0.0,0.0,0.0,133.18,50.6798888862,-46.49,68.7733323136,2.6398888862,0,2.6398888862,48.04,-46.49,66.8517890561,121.47,51.4898888862,-22.87,56.3404433557,2.6398888862,0,2.6398888862,48.85,-22.87,53.938477917,129.51
2020-12-18 05:30:00,2.620666664,0.0,2.620666664,2.620666664,0,2.620666664,0.0,0.0,0.0,132.51,53.660666664,-30.27,61.6095775576,2.620666664,0,2.620666664,51.04,-30.27,59.3410018453,123.36,53.930666664,-11.09,55.0591037598,2.620666664,0,2.620666664,51.31,-11.09,52.4948016474,131.39
2020-12-18 06:00:00,2.5732222196,0.0,2.5732222196,2.5732222196,0,2.5732222196,0.0,0.0,0.0,132.75,56.7632222196,-13.57,58.3627303744,2.5732222196,0,2.5732222196,54.19,-13.57,55.8632347792,124.61,56.8232222196,-17.19,59.3664440861,2.5732222196,0,2.5732222196,54.25,-17.19,56.9083350661,132.59
2020-12-18 06:30:00,2.6681111083999998,0.0,2.6681111083999998,2.6681111083999998,0,2.6681111083999998,0.0,0.0,0.0,133.26,62.6481111084,-12.22,63.8287883753,2.6681111083999998,0,2.6681111083999998,59.98,-12.22,61.2121621902,124.93,62.7181111084,-15.85,64.6899061756,2.6681111083999998,0,2.6681111083999998,60.05,-15.85,62.1065616501,132.96
2020-12-18 07:00:00,5.6358888833,0.0,5.6358888833,5.6358888833,0,5.6358888833,0.0,0.0,0.0,133.26,67.5658888833,-11.68,68.5680081422,5.6358888833,0,5.6358888833,61.93,-11.68,63.0218001964,124.93,67.6358888833,-15.29,69.3426100246,5.6358888833,0,5.6358888833,62.0,-15.29,63.8575297048,132.96
2020-12-18 07:30:00,4.4303333289,0.0,4.4303333289,4.4303333289,0,4.4303333289,0.0,0.0,0.0,131.39,74.0503333289,-12.18,75.0453480645,4.4303333289,0,4.4303333289,69.62,-12.18,70.6774136482,123.11,74.1403333289,-15.68,75.7802838878,4.4303333289,0,4.4303333289,69.71,-15.68,71.4517074674,131.04
2020-12-18 08:00:00,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,131.39,78.4872222195,-27.89,83.2952348681,2.6872222195,0,2.6872222195,75.8,-27.89,80.768137901,123.24,78.8972222195,-32.75,85.4244354617,2.6872222195,0,2.6872222195,76.21,-32.75,82.9489397159,131.13
2020-12-18 08:30:00,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,131.26,82.0622222196,-47.85,94.9938461986,2.6622222196000003,0,2.6622222196000003,79.4,-47.85,92.703735092,122.63,83.0322222196,-53.96,99.0254084905,2.6622222196000003,0,2.6622222196000003,80.37,-53.96,96.8040210942,130.47
2020-12-18 09:00:00,2.6675555529,0.0,2.6675555529,2.6675555529,0,2.6675555529,0.0,0.0,0.0,131.67,84.8575555529,-47.05,97.0283836535,2.6675555529,0,2.6675555529,82.19,-47.05,94.7042691752,122.97,85.8475555529,-53.15,100.9689323228,2.6675555529,0,2.6675555529,83.18,-53.15,98.7108651568,130.78
2020-12-18 09:30:00,2.7686666639,0.0,2.7686666639,2.7686666639,0,2.7686666639,0.0,0.0,0.0,131.51,86.6686666639,-45.57,97.9187555134,2.7686666639,0,2.7686666639,83.9,-45.57,95.4768814949,122.64,87.6686666639,-51.62,101.7370115279,2.7686666639,0,2.7686666639,84.9,-51.62,99.3611312335,130.41
2020-12-18 10:00:00,5.4439999946,0.0,5.4439999946,5.4439999946,0,5.4439999946,0.0,0.0,0.0,131.97,87.8139999946,-46.04,99.1512995126,5.4439999946,0,5.4439999946,82.37,-46.04,94.3636503109,123.15,88.8139999946,-52.14,102.9878934391,5.4439999946,0,5.4439999946,83.37,-52.14,98.3317675017,130.91
2020-12-18 10:30:00,4.2284444402,0.0,4.2284444402,4.2284444402,0,4.2284444402,0.0,0.0,0.0,132.36,89.2384444402,-45.45,100.1459058879,4.2284444402,0,4.2284444402,85.01,-45.45,96.3971088778,123.48,90.2384444402,-51.57,103.9347956894,4.2284444402,0,4.2284444402,86.01,-51.57,100.2855173991,131.29
2020-12-18 11:00:00,2.9981111081,0.0,2.9981111081,2.9981111081,0,2.9981111081,0.0,0.0,0.0,132.08,88.9481111081,-44.82,99.6022031368,2.9981111081,0,2.9981111081,85.95,-44.82,96.9341781829,123.15,89.9881111081,-50.9,103.3860248815,2.9981111081,0,2.9981111081,86.99,-50.9,100.787251674,130.95
2020-12-18 11:30:00,2.9791111081,0.0,2.9791111081,2.9791111081,0,2.9791111081,0.0,0.0,0.0,131.9,89.0791111081,-44.51,99.5802597698,2.9791111081,0,2.9791111081,86.1,-44.51,96.9244556343,122.96,90.1091111081,-50.56,103.3245638979,2.9791111081,0,2.9791111081,87.13,-50.56,100.7370363868,130.7
2020-12-18 12:00:00,5.8341111053,0.0,5.8341111053,5.8341111053,0,5.8341111053,0.0,0.0,0.0,132.14,89.0041111053,-45.82,100.1059648255,5.8341111053,0,5.8341111053,83.17,-45.82,94.9564178979,123.33,89.9941111053,-51.93,103.9021892629,5.8341111053,0,5.8341111053,84.16,-51.93,98.8920143389,131.04
2020-12-18 12:30:00,6.8914444376,0.0,6.8914444376,6.8914444376,0,6.8914444376,0.0,0.0,0.0,132.14,88.3114444376,-46.68,99.8896071603,6.8914444376,0,6.8914444376,81.42,-46.68,93.8522178747,123.33,89.2914444376,-52.82,103.7444670802,6.8914444376,0,6.8914444376,82.4,-52.82,97.8760052311,131.04
2020-12-18 13:00:00,6.8645555487,0.0,6.8645555487,6.8645555487,0,6.8645555487,0.0,0.0,0.0,132.34,88.5045555487,-46.88,100.1538354376,6.8645555487,0,6.8645555487,81.64,-46.88,94.1425727288,123.62,89.4645555487,-53.02,103.9953224887,6.8645555487,0,6.8645555487,82.6,-53.02,98.1523326264,131.37
2020-12-18 13:30:00,5.4649999945,0.0,5.4649999945,5.4649999945,0,5.4649999945,0.0,0.0,0.0,132.58,89.3949999945,-46.36,100.7011202719,5.4649999945,0,5.4649999945,83.93,-46.36,95.8827122061,123.8,90.3949999945,-52.52,104.5447579939,5.4649999945,0,5.4649999945,84.93,-52.52,99.8571745044,131.54
2020-12-18 14:00:00,4.5671111065000005,0.0,4.5671111065000005,4.5671111065000005,0,4.5671111065000005,0.0,0.0,0.0,132.87,89.0971111065,-46.42,100.4644793324,4.5671111065000005,0,4.5671111065000005,84.53,-46.42,96.4372194746,124.09,90.1171111065,-52.6,104.3448787157,4.5671111065000005,0,4.5671111065000005,85.55,-52.6,100.4269012765,131.81
2020-12-18 14:30:00,2.8615555527,0.0,2.8615555527,2.8615555527,0,2.8615555527,0.0,0.0,0.0,133.16,87.4815555527,-46.32,98.9877010639,2.8615555527,0,2.8615555527,84.62,-46.32,96.4680610358,124.35,88.4815555527,-52.51,102.8896776797,2.8615555527,0,2.8615555527,85.62,-52.51,100.4394568882,132.07
2020-12-18 15:00:00,2.8732222193,0.0,2.8732222193,2.8732222193,0,2.8732222193,0.0,0.0,0.0,133.16,86.5732222193,-46.51,98.2756475707,2.8732222193,0,2.8732222193,83.7,-46.51,95.7542171395,124.35,87.5632222193,-52.7,102.1988644038,2.8732222193,0,2.8732222193,84.69,-52.7,99.7481132654,132.07
2020-12-18 15:30:00,4.8357777729,0.0,4.8357777729,4.8357777729,0,4.8357777729,0.0,0.0,0.0,132.8,87.8857777729,-47.22,99.7679223737,4.8357777729,0,4.8357777729,83.05,-47.22,95.5354954977,124.1,88.8757777729,-53.4,103.6844437452,4.8357777729,0,4.8357777729,84.04,-53.4,99.5704855868,131.76
2020-12-18 16:00:00,6.5784444379,0.0,6.5784444379,6.5784444379,0,6.5784444379,0.0,0.0,0.0,132.71,87.5384444379,-48.0,99.8347597513,6.5784444379,0,6.5784444379,80.96,-48.0,94.1197195066,124.1,88.4984444379,-54.22,103.7872008868,6.5784444379,0,6.5784444379,81.92,-54.22,98.2379498972,131.76
2020-12-18 16:30:00,4.668666662,0.0,4.668666662,4.668666662,0,4.668666662,0.0,0.0,0.0,131.85,94.608666662,-45.17,104.8385840593,4.668666662,0,4.668666662,89.94,-45.17,100.6455786411,123.05,95.678666662,-51.22,108.5260137212,4.668666662,0,4.668666662,91.01,-51.22,104.4332729546,130.69
2020-12-18 17:00:00,4.8981099276,0.0,4.8981099276,4.8981099276,0,4.8981099276,0.0,0.0,0.0,131.24,99.8081099276,-44.51,109.2831135506,4.8981099276,0,4.8981099276,94.91,-44.51,104.8286611571,122.35,100.9381099276,-50.48,112.8571328528,4.8981099276,0,4.8981099276,96.04,-50.48,108.4984423851,130.05
2020-12-18 17:30:00,9.3378843976,0.0,9.3378843976,9.3378843976,0,9.3378843976,0.0,0.0,0.0,131.42,104.7778843976,-44.92,114.0009274473,9.3378843976,0,9.3378843976,95.44,-44.92,105.4827000034,122.53,105.8878843976,-50.9,117.4863994775,9.3378843976,0,9.3378843976,96.55,-50.9,109.1453732414,130.27
2020-12-18 18:00:00,7.4897775542,0.0,7.4897775542,7.4897775542,0,7.4897775542,0.0,0.0,0.0,131.31,101.3697775542,-45.6,111.1539104188,7.4897775542,0,7.4897775542,93.88,-45.6,104.368646633,122.44,102.4897775542,-51.61,114.7508021894,7.4897775542,0,7.4897775542,95.0,-51.61,108.1137923671,130.17
2020-12-18 18:30:00,7.2826666594,0.0,7.2826666594,7.2826666594,0,7.2826666594,0.0,0.0,0.0,131.46,99.1026666594,-46.87,109.6272568251,7.2826666594,0,7.2826666594,91.82,-46.87,103.0907818381,122.81,100.1926666594,-52.91,113.30506852,7.2826666594,0,7.2826666594,92.91,-52.91,106.9192976034,130.5
2020-12-18 19:00:00,5.1337777726,0.0,5.1337777726,5.1337777726,0,5.1337777726,0.0,0.0,0.0,131.76,96.4937777726,-48.13,107.8310996366,5.1337777726,0,5.1337777726,91.36,-48.13,103.262512559,123.24,97.5837777726,-54.23,111.639986494,5.1337777726,0,5.1337777726,92.45,-54.23,107.1816001,130.92
2020-12-18 19:30:00,3.2556666634,0.0,3.2556666634,3.2556666634,0,3.2556666634,0.0,0.0,0.0,131.42,91.8656666634,-36.37,98.8032267262,3.2556666634,0,3.2556666634,88.61,-36.37,95.7836572699,123.16,92.5456666634,-41.06,101.2453654158,3.2556666634,0,3.2556666634,89.29,-41.06,98.2783175477,130.92
2020-12-18 20:00:00,2.7233333306,0.0,2.7233333306,2.7233333306,0,2.7233333306,0.0,0.0,0.0,130.35,88.0833333306,-18.02,89.9076971712,2.7233333306,0,2.7233333306,85.36,-18.02,87.2413319476,122.66,88.2033333306,-21.44,90.7717004943,2.7233333306,0,2.7233333306,85.48,-21.44,88.1277708784,130.55
2020-12-18 20:30:00,2.6957777751,0.0,2.6957777751,2.6957777751,0,2.6957777751,0.0,0.0,0.0,130.97,84.0957777751,-19.68,86.367831046,2.6957777751,0,2.6957777751,81.4,-19.68,83.7452231474,123.47,84.2057777751,-23.17,87.3353417049,2.6957777751,0,2.6957777751,81.51,-23.17,84.7391822004,131.38
2020-12-18 21:00:00,5.8307777719,0.0,5.8307777719,5.8307777719,0,5.8307777719,0.0,0.0,0.0,130.97,78.4507777719,-32.46,84.9009783985,5.8307777719,0,5.8307777719,72.62,-32.46,79.5444278375,123.4,78.6807777719,-20.79,81.3811335065,5.8307777719,0,5.8307777719,72.85,-20.79,75.7584754334,131.26
2020-12-18 21:30:00,6.5563333268,0.0,6.5563333268,6.5563333268,0,6.5563333268,0.0,0.0,0.0,130.4,73.9063333268,-61.21,95.9625458489,6.5563333268,0,6.5563333268,67.35,-61.21,91.0092665612,123.4,73.2063333268,7.65,73.6049573001,6.5563333268,0,6.5563333268,66.65,7.65,67.0875919973,131.26
2020-12-18 22:00:00,4.9365555506,0.0,4.9365555506,4.9365555506,0,4.9365555506,0.0,0.0,0.0,130.98,72.8165555506,-61.64,95.4030416824,4.9365555506,0,4.9365555506,67.88,-61.64,91.6906974562,124.06,72.0065555506,9.02,72.569307853,4.9365555506,0,4.9365555506,67.07,9.02,67.673815468,131.86
2020-12-18 22:30:00,3.1309999969,0.0,3.1309999969,3.1309999969,0,3.1309999969,0.0,0.0,0.0,131.88,67.6809999969,-58.06,89.1722006041,3.1309999969,0,3.1309999969,64.55,-58.06,86.819733356,124.56,66.9409999969,13.03,68.1973487797,3.1309999969,0,3.1309999969,63.81,13.03,65.1267763673,132.41
2020-12-18 23:00:00,2.4747777753,0.0,2.4747777753,2.4747777753,0,2.4747777753,0.0,0.0,0.0,132.06,63.5647777753,-58.67,86.5023113773,2.4747777753,0,2.4747777753,61.09,-58.67,84.7003955127,124.67,62.9747777753,11.63,64.0396715782,2.4747777753,0,2.4747777753,60.5,11.63,61.6076853972,132.48
2020-12-18 23:30:00,2.3698888865,0.0,2.3698888865,2.3698888865,0,2.3698888865,0.0,0.0,0.0,132.89,59.4098888865,-60.76,84.9783060405,2.3698888865,0,2.3698888865,57.04,-60.76,83.3387016938,123.91,59.9598888865,-7.4,60.4148017897,2.3698888865,0,2.3698888865,57.59,-7.4,58.0634833609,131.77
2020-12-19 00:00:00,2.3659999976,0.0,2.3659999976,2.3659999976,0,2.3659999976,0.0,0.0,0.0,133.19,56.8359999976,-61.41,83.6750798968,2.3659999976,0,2.3659999976,54.47,-61.41,82.0863508752,124.28,57.3859999976,-7.75,57.9069555039,2.3659999976,0,2.3659999976,55.02,-7.75,55.5631433596,132.19
2020-12-19 00:30:00,2.4102222198,0.0,2.4102222198,2.4102222198,0,2.4102222198,0.0,0.0,0.0,132.31,62.4102222198,-59.26,86.0626715686,2.4102222198,0,2.4102222198,60.0,-59.26,84.3311781016,123.19,62.9602222198,-6.4,63.2846709873,2.4102222198,0,2.4102222198,60.55,-6.4,60.8872934199,131.1
2020-12-19 01:00:00,2.4436666642000002,0.0,2.4436666642000002,2.4436666642000002,0,2.4436666642000002,0.0,0.0,0.0,131.94,63.0336666642,-58.22,85.8068268446,2.4436666642000002,0,2.4436666642000002,60.59,-58.22,84.0280697148,122.76,63.5636666642,-5.72,63.820514882,2.4436666642000002,0,2.4436666642000002,61.12,-5.72,61.3870735579,130.64
2020-12-19 01:30:00,2.4323333309,0.0,2.4323333309,2.4323333309,0,2.4323333309,0.0,0.0,0.0,131.94,61.1523333309,-58.65,84.7315193527,2.4323333309,0,2.4323333309,58.72,-58.65,82.9931376681,122.76,61.6923333309,-6.09,61.9921937974,2.4323333309,0,2.4323333309,59.26,-6.09,59.5721050493,130.73
2020-12-19 02:00:00,2.5007777753,0.0,2.5007777753,2.5007777753,0,2.5007777753,0.0,0.0,0.0,132.55,58.8807777753,-59.47,83.6876746685,2.5007777753,0,2.5007777753,56.38,-59.47,81.9474545059,123.48,59.4307777753,-6.42,59.7765317409,2.5007777753,0,2.5007777753,56.93,-6.42,57.2908483093,131.38
2020-12-19 02:30:00,2.4685555531,0.0,2.4685555531,2.4685555531,0,2.4685555531,0.0,0.0,0.0,132.9,57.8885555531,-59.98,83.3587743673,2.4685555531,0,2.4685555531,55.42,-59.98,81.6638034872,123.86,58.4385555531,-6.58,58.8078326002,2.4685555531,0,2.4685555531,55.97,-6.58,56.3554549267,131.73
2020-12-19 03:00:00,2.5176666641,0.0,2.5176666641,2.5176666641,0,2.5176666641,0.0,0.0,0.0,133.48,55.9776666641,-59.98,82.0432786105,2.5176666641,0,2.5176666641,53.46,-59.98,80.3465742891,124.42,56.5276666641,-6.22,56.8688447086,2.5176666641,0,2.5176666641,54.01,-6.22,54.3669798683,132.23
2020-12-19 03:30:00,2.4316666641999998,0.0,2.4316666641999998,2.4316666641999998,0,2.4316666641999998,0.0,0.0,0.0,132.57,53.9516666642,-59.7,80.4665914268,2.4316666641999998,0,2.4316666641999998,51.52,-59.7,78.8568348338,123.62,54.4916666642,-6.65,54.8959400671,2.4316666641999998,0,2.4316666641999998,52.06,-6.65,52.4830077263,131.41
2020-12-19 04:00:00,2.3115555532,0.0,2.3115555532,2.3115555532,0,2.3115555532,0.0,0.0,0.0,132.78,52.3915555532,-60.47,80.0093494117,2.3115555532,0,2.3115555532,50.08,-60.47,78.5151405781,123.87,52.9415555532,-7.24,53.4343139228,2.3115555532,0,2.3115555532,50.63,-7.24,51.145033972,131.71
2020-12-19 04:30:00,2.2792222199,0.0,2.2792222199,2.2792222199,0,2.2792222199,0.0,0.0,0.0,132.62,51.0392222199,-60.74,79.3369384639,2.2792222199,0,2.2792222199,48.76,-60.74,77.8902124788,123.72,51.5792222199,-7.6,52.1361310879,2.2792222199,0,2.2792222199,49.3,-7.6,49.8823616121,131.51
2020-12-19 05:00:00,2.3014444421,0.0,2.3014444421,2.3014444421,0,2.3014444421,0.0,0.0,0.0,132.62,50.7414444421,-60.84,79.2224701968,2.3014444421,0,2.3014444421,48.44,-60.84,77.7684974781,123.72,51.2814444421,-7.68,51.8533407224,2.3014444421,0,2.3014444421,48.98,-7.68,49.5784509641,131.64
2020-12-19 05:30:00,2.3132222199,0.0,2.3132222199,2.3132222199,0,2.3132222199,0.0,0.0,0.0,132.27,51.0932222199,-60.51,79.1958171674,2.3132222199,0,2.3132222199,48.78,-60.51,77.7235389055,123.49,51.6432222199,-7.63,52.2038245846,2.3132222199,0,2.3132222199,49.33,-7.63,49.9165884251,131.28
2020-12-19 06:00:00,2.2927777755,0.0,2.2927777755,2.2927777755,0,2.2927777755,0.0,0.0,0.0,131.97,51.7227777755,-60.11,79.2997972306,2.2927777755,0,2.2927777755,49.43,-60.11,77.8237560132,123.15,52.2727777755,-7.48,52.8052430765,2.2927777755,0,2.2927777755,49.98,-7.48,50.5366283007,130.96
2020-12-19 06:30:00,2.4202222198,0.0,2.4202222198,2.4202222198,0,2.4202222198,0.0,0.0,0.0,131.71,55.0202222198,-58.93,80.6223898996,2.4202222198,0,2.4202222198,52.6,-58.93,78.990536775,122.72,55.560222219799996,-6.59,55.9496773281,2.4202222198,0,2.4202222198,53.14,-6.59,53.5470606103,130.55
2020-12-19 07:00:00,2.493444442,0.0,2.493444442,2.493444442,0,2.493444442,0.0,0.0,0.0,132.06,57.953444442,-44.7,73.1894235712,2.493444442,0,2.493444442,55.46,-44.7,71.23132457,123.59,58.303444442,-12.12,59.5498617446,2.493444442,0,2.493444442,55.81,-12.12,57.1108614889,131.46
2020-12-19 07:30:00,2.4671111086,0.0,2.4671111086,2.4671111086,0,2.4671111086,0.0,0.0,0.0,132.74,59.5071111086,-40.56,72.0153447016,2.4671111086,0,2.4671111086,57.04,-40.56,69.9905365032,124.42,59.8171111086,-14.08,61.4518769557,2.4671111086,0,2.4671111086,57.35,-14.08,59.053102374,132.31
2020-12-19 08:00:00,2.4687777753,0.0,2.4687777753,2.4687777753,0,2.4687777753,0.0,0.0,0.0,131.96,63.6987777753,-39.02,74.7000313927,2.4687777753,0,2.4687777753,61.23,-39.02,72.6062896725,123.57,64.0187777753,-12.88,65.301594987,2.4687777753,0,2.4687777753,61.55,-12.88,62.8832004593,131.41
2020-12-19 08:30:00,2.5723333308000003,0.0,2.5723333308000003,2.5723333308000003,0,2.5723333308000003,0.0,0.0,0.0,131.18,68.7023333308,-23.8,72.7079817152,2.5723333308000003,0,2.5723333308000003,66.13,-23.8,70.282408183,123.07,68.8523333308,-16.3,70.7554507094,2.5723333308000003,0,2.5723333308000003,66.28,-16.3,68.2548782139,130.98
2020-12-19 09:00:00,2.9104444415,0.0,2.9104444415,2.9104444415,0,2.9104444415,0.0,0.0,0.0,131.3,73.3904444415,-15.36,74.9805770538,2.9104444415,0,2.9104444415,70.48,-15.36,72.1343191553,123.39,73.4704444415,-18.85,75.8500409126,2.9104444415,0,2.9104444415,70.56,-18.85,73.03448569,131.32
2020-12-19 09:30:00,4.1082222181,0.0,4.1082222181,4.1082222181,0,4.1082222181,0.0,0.0,0.0,131.15,75.0582222181,-14.96,76.5345563948,4.1082222181,0,4.1082222181,70.95,-14.96,72.5100275824,123.23,75.1482222181,-18.45,77.3799573697,4.1082222181,0,4.1082222181,71.04,-18.45,73.3967581028,131.13
2020-12-19 10:00:00,9.4722222128,0.0,9.4722222128,9.4722222128,0,9.4722222128,0.0,0.0,0.0,131.15,73.4322222128,-15.85,75.1233236692,9.4722222128,0,9.4722222128,63.96,-15.85,65.8946439402,123.34,73.5222222128,-19.36,76.0284601916,9.4722222128,0,9.4722222128,64.05,-19.36,66.9119727702,131.24
2020-12-19 10:30:00,11.978333321400001,0.0,11.978333321400001,11.978333321400001,0,11.978333321400001,0.0,0.0,0.0,131.56,72.9283333214,-16.04,74.6714363129,11.978333321400001,0,11.978333321400001,60.95,-16.04,63.0252655687,123.87,73.0083333214,-19.59,75.590904442,11.978333321400001,0,11.978333321400001,61.03,-19.59,64.0970280122,131.77
2020-12-19 11:00:00,12.7741110983,0.0,12.7741110983,12.7741110983,0,12.7741110983,0.0,0.0,0.0,131.95,72.3841110983,-15.11,73.9443820685,12.7741110983,0,12.7741110983,59.61,-15.11,61.495237214,124.15,72.4841110983,-18.69,74.8549428008,12.7741110983,0,12.7741110983,59.71,-18.69,62.5667659385,132.06
2020-12-19 11:30:00,10.7478888781,0.0,10.7478888781,10.7478888781,0,10.7478888781,0.0,0.0,0.0,132.57,72.2878888781,-14.57,73.7416014096,10.7478888781,0,10.7478888781,61.54,-14.57,63.2412563126,124.76,72.3678888781,-18.16,74.6116407853,10.7478888781,0,10.7478888781,61.62,-18.16,64.2402521788,132.63
2020-12-19 12:00:00,12.328333321,0.0,12.328333321,12.328333321,0,12.328333321,0.0,0.0,0.0,132.83,68.958333321,-15.42,70.6613623872,12.328333321,0,12.328333321,56.63,-15.42,58.6918503712,125.12,69.058333321,-19.05,71.6376709635,12.328333321,0,12.328333321,56.73,-19.05,59.8430898266,132.94
2020-12-19 12:30:00,13.0041110981,0.0,13.0041110981,13.0041110981,0,13.0041110981,0.0,0.0,0.0,132.83,69.0241110981,-15.66,70.7782700614,13.0041110981,0,13.0041110981,56.02,-15.66,58.1676542419,125.12,69.1141110981,-19.29,71.7555883042,13.0041110981,0,13.0041110981,56.11,-19.29,59.3332638576,133.03
2020-12-19 13:00:00,13.0515555425,0.0,13.0515555425,13.0515555425,0,13.0515555425,0.0,0.0,0.0,132.75,69.3915555425,-15.93,71.1965791356,13.0515555425,0,13.0515555425,56.34,-15.93,58.5487873487,125.12,69.5015555425,-19.56,72.2015223027,13.0515555425,0,13.0515555425,56.45,-19.56,59.7427493509,132.95
2020-12-19 13:30:00,10.6703333227,0.0,10.6703333227,10.6703333227,0,10.6703333227,0.0,0.0,0.0,132.75,71.2103333227,-16.14,73.0165130085,10.6703333227,0,10.6703333227,60.54,-16.14,62.6545385427,125.12,71.3003333227,-19.77,73.9904752784,10.6703333227,0,10.6703333227,60.63,-19.77,63.7718574294,132.95
2020-12-19 14:00:00,8.0284444364,0.0,8.0284444364,8.0284444364,0,8.0284444364,0.0,0.0,0.0,133.15,71.6284444364,-16.11,73.4177509352,8.0284444364,0,8.0284444364,63.6,-16.11,65.6086282435,125.52,71.7184444364,-19.73,74.3828486439,8.0284444364,0,8.0284444364,63.69,-19.73,66.67600018,133.29
2020-12-19 14:30:00,5.7885555498,0.0,5.7885555498,5.7885555498,0,5.7885555498,0.0,0.0,0.0,132.95,73.8385555498,-16.19,75.5926476959,5.7885555498,0,5.7885555498,68.05,-16.19,69.9494002833,125.36,73.9485555498,-19.81,76.5560250268,5.7885555498,0,5.7885555498,68.16,-19.81,70.9804318105,133.1
2020-12-19 15:00:00,4.327333329,0.0,4.327333329,4.327333329,0,4.327333329,0.0,0.0,0.0,131.98,74.297333329,-16.31,76.0664830251,4.327333329,0,4.327333329,69.97,-16.31,71.8457862369,124.36,74.397333329,-19.85,76.9999071848,4.327333329,0,4.327333329,70.07,-19.85,72.8273808399,132.11
2020-12-19 15:30:00,3.6075555519,0.0,3.6075555519,3.6075555519,0,3.6075555519,0.0,0.0,0.0,131.07,76.5475555519,-14.48,77.9050618444,3.6075555519,0,3.6075555519,72.94,-14.48,74.363391531,123.23,76.6475555519,-17.96,78.7236265176,3.6075555519,0,3.6075555519,73.04,-17.96,75.2157111247,131.01
2020-12-19 16:00:00,3.2768888856,0.0,3.2768888856,3.2768888856,0,3.2768888856,0.0,0.0,0.0,131.07,78.5568888856,-14.07,79.8069526507,3.2768888856,0,3.2768888856,75.28,-14.07,76.5835706924,123.23,78.6468888856,-17.53,80.5768827356,3.2768888856,0,3.2768888856,75.37,-17.53,77.3817665862,131.01
2020-12-19 16:30:00,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,131.18,82.8095555528,-14.22,84.0216096659,2.7995555528000002,0,2.7995555528000002,80.01,-14.22,81.2638203631,123.23,82.9295555528,-17.68,84.7932402033,2.7995555528000002,0,2.7995555528000002,80.13,-17.68,82.0572927899,131.01
2020-12-19 17:00:00,2.9044444415,0.0,2.9044444415,2.9044444415,0,2.9044444415,0.0,0.0,0.0,130.25,89.6744444415,-18.53,91.5689187765,2.9044444415,0,2.9044444415,86.77,-18.53,88.7265112579,122.67,89.7944444415,-21.93,92.4335823852,2.9044444415,0,2.9044444415,86.89,-21.93,89.6147141936,130.52
2020-12-19 17:30:00,5.3965555502,0.0,5.3965555502,5.3965555502,0,5.3965555502,0.0,0.0,0.0,130.52,95.3965555502,-18.96,97.2624511866,5.3965555502,0,5.3965555502,90.0,-18.96,91.9754402001,122.91,95.5265555502,-22.39,98.1154162977,5.3965555502,0,5.3965555502,90.13,-22.39,92.8694190786,130.81
2020-12-19 18:00:00,6.8729999931,0.0,6.8729999931,6.8729999931,0,6.8729999931,0.0,0.0,0.0,130.52,93.9129999931,-20.18,96.056670605,6.8729999931,0,6.8729999931,87.04,-20.18,89.3487213115,123.14,94.0329999931,-23.62,96.9541617864,6.8729999931,0,6.8729999931,87.16,-23.62,90.3037651485,131.03
2020-12-19 18:30:00,6.806777771,0.0,6.806777771,6.806777771,0,6.806777771,0.0,0.0,0.0,131.19,90.676777771,-21.4,93.1677950095,6.806777771,0,6.806777771,83.87,-21.4,86.5571308443,123.9,90.796777771,-24.89,94.1465185421,6.806777771,0,6.806777771,83.99,-24.89,87.6004120995,131.82
2020-12-19 19:00:00,5.5109999945,0.0,5.5109999945,5.5109999945,0,5.5109999945,0.0,0.0,0.0,131.29,88.1509999945,-21.95,90.8427283828,5.5109999945,0,5.5109999945,82.64,-21.95,85.5053922276,124.02,88.2909999945,-25.45,91.8858159893,5.5109999945,0,5.5109999945,82.78,-25.45,86.60387347,131.92
2020-12-19 19:30:00,2.3482222199000002,0.0,2.3482222199000002,2.3482222199000002,0,2.3482222199000002,0.0,0.0,0.0,130.97,84.5582222199,-24.46,88.0249086622,2.3482222199000002,0,2.3482222199000002,82.21,-24.46,85.7716485792,123.55,84.7082222199,-23.44,87.8915042063,2.3482222199000002,0,2.3482222199000002,82.36,-23.44,85.6306206914,131.43
2020-12-19 20:00:00,2.3828888865,0.0,2.3828888865,2.3828888865,0,2.3828888865,0.0,0.0,0.0,130.56,79.4428888865,-42.93,90.3003737237,2.3828888865,0,2.3828888865,77.06,-42.93,88.2112719555,122.58,79.7828888865,-17.18,81.6116521036,2.3828888865,0,2.3828888865,77.4,-17.18,79.2837461274,130.42
2020-12-19 20:30:00,5.5962222166,0.0,5.5962222166,5.5962222166,0,5.5962222166,0.0,0.0,0.0,130.56,74.8062222166,-52.03,91.1213025715,5.5962222166,0,5.5962222166,69.21,-52.03,86.5860554593,122.58,75.2162222166,-17.78,77.2891226793,5.5962222166,0,5.5962222166,69.62,-17.78,71.8545252576,130.5
2020-12-19 21:00:00,6.238222216,0.0,6.238222216,6.238222216,0,6.238222216,0.0,0.0,0.0,131.2,70.798222216,-65.1,96.1789907877,6.238222216,0,6.238222216,64.56,-65.1,91.6842603722,122.82,71.358222216,-12.69,72.4778033458,6.238222216,0,6.238222216,65.12,-12.69,66.3449357525,130.69
2020-12-19 21:30:00,4.0495555515,0.0,4.0495555515,4.0495555515,0,4.0495555515,0.0,0.0,0.0,131.65,70.0595555515,-57.7,90.761397764,4.0495555515,0,4.0495555515,66.01,-57.7,87.6733146402,122.45,70.6195555515,-5.47,70.8310844636,4.0495555515,0,4.0495555515,66.57,-5.47,66.7943545519,130.36
2020-12-19 22:00:00,3.2463333301,0.0,3.2463333301,3.2463333301,0,3.2463333301,0.0,0.0,0.0,131.9,66.2663333301,-58.12,88.1428461817,3.2463333301,0,3.2463333301,63.02,-58.12,85.7289612675,122.74,66.8063333301,-5.66,67.0456693084,3.2463333301,0,3.2463333301,63.56,-5.66,63.8115130678,130.63
2020-12-19 22:30:00,2.1573333312,0.0,2.1573333312,2.1573333312,0,2.1573333312,0.0,0.0,0.0,133.1,62.2473333312,-59.4,86.0412140014,2.1573333312,0,2.1573333312,60.09,-59.4,84.4935979823,124.03,62.8173333312,-6.03,63.1060873992,2.1573333312,0,2.1573333312,60.66,-6.03,60.9589739087,131.89
2020-12-19 23:00:00,2.1176666645,0.0,2.1176666645,2.1176666645,0,2.1176666645,0.0,0.0,0.0,132.84,58.4576666645,-59.41,83.3477467714,2.1176666645,0,2.1176666645,56.34,-59.41,81.8763928126,123.76,58.9976666645,-6.18,59.3204608197,2.1176666645,0,2.1176666645,56.88,-6.18,57.2147428553,131.63
2020-12-19 23:30:00,2.2466666644,0.0,2.2466666644,2.2466666644,0,2.2466666644,0.0,0.0,0.0,133.72,56.6666666644,-59.71,82.3188630319,2.2466666644,0,2.2466666644,54.42,-59.71,80.7887399332,124.66,57.2266666644,-5.85,57.5248978923,2.2466666644,0,2.2466666644,54.98,-5.85,55.2903508761,132.49
2020-12-20 00:00:00,2.2301111089,0.0,2.2301111089,2.2301111089,0,2.2301111089,0.0,0.0,0.0,132.74,55.0401111089,-56.97,79.2148643304,2.2301111089,0,2.2301111089,52.81,-56.97,77.6818962178,123.55,55.5901111089,-4.01,55.7345543904,2.2301111089,0,2.2301111089,53.36,-4.01,53.5104634628,131.34
2020-12-20 00:30:00,2.1978888867,0.0,2.1978888867,2.1978888867,0,2.1978888867,0.0,0.0,0.0,131.01,59.7978888867,-59.32,84.229744837,2.1978888867,0,2.1978888867,57.6,-59.32,82.6838702529,122.17,60.3378888867,-7.48,60.7997634478,2.1978888867,0,2.1978888867,58.14,-7.48,58.6191948085,129.95
2020-12-20 01:00:00,2.1492222201,0.0,2.1492222201,2.1492222201,0,2.1492222201,0.0,0.0,0.0,130.62,60.2092222201,-59.83,84.8809716035,2.1492222201,0,2.1492222201,58.06,-59.83,83.3702135058,121.82,60.7292222201,-8.21,61.2816655408,2.1492222201,0,2.1492222201,58.58,-8.21,59.1525189658,129.64
2020-12-20 01:30:00,2.1557777756,0.0,2.1557777756,2.1557777756,0,2.1557777756,0.0,0.0,0.0,130.93,58.7057777756,-60.25,84.1215242625,2.1557777756,0,2.1557777756,56.55,-60.25,82.6315012571,122.13,59.2457777756,-8.4,59.8383003121,2.1557777756,0,2.1557777756,57.09,-8.4,57.7046627232,129.96
2020-12-20 02:00:00,2.1036666646,0.0,2.1036666646,2.1036666646,0,2.1036666646,0.0,0.0,0.0,132.33,56.5936666646,-62.44,84.2709719093,2.1036666646,0,2.1036666646,54.49,-62.44,82.872876745,123.63,57.1536666646,-9.46,57.9312800929,2.1036666646,0,2.1036666646,55.05,-9.46,55.8569073616,131.47
2020-12-20 02:30:00,2.1145555534,0.0,2.1145555534,2.1145555534,0,2.1145555534,0.0,0.0,0.0,132.73,56.5545555534,-60.9,83.1097332077,2.1145555534,0,2.1145555534,54.44,-60.9,81.6855164641,123.87,57.1145555534,-7.74,57.6366207898,2.1145555534,0,2.1145555534,55.0,-7.74,55.5419445104,131.7
2020-12-20 03:00:00,2.1753333312,0.0,2.1753333312,2.1753333312,0,2.1753333312,0.0,0.0,0.0,133.21,54.9253333312,-59.77,81.174165481,2.1753333312,0,2.1753333312,52.75,-59.77,79.7183504596,124.22,55.4753333312,-6.35,55.8375779221,2.1753333312,0,2.1753333312,53.3,-6.35,53.676927073,132.03
2020-12-20 03:30:00,2.1456666645,0.0,2.1456666645,2.1456666645,0,2.1456666645,0.0,0.0,0.0,133.43,52.4956666645,-59.4,79.2726624919,2.1456666645,0,2.1456666645,50.35,-59.4,77.8683664911,124.36,53.0356666645,-5.78,53.3496985798,2.1456666645,0,2.1456666645,50.89,-5.78,51.2171894973,132.17
2020-12-20 04:00:00,2.2297777755,0.0,2.2297777755,2.2297777755,0,2.2297777755,0.0,0.0,0.0,134.38,50.5197777755,-60.81,79.0575995493,2.2297777755,0,2.2297777755,48.29,-60.81,77.6516593512,125.35,51.0797777755,-6.42,51.4816481632,2.2297777755,0,2.2297777755,48.85,-6.42,49.2700608889,133.19
2020-12-20 04:30:00,2.1857777756,0.0,2.1857777756,2.1857777756,0,2.1857777756,0.0,0.0,0.0,134.25,49.4657777756,-61.68,79.0650717507,2.1857777756,0,2.1857777756,47.28,-61.68,77.7162840079,125.35,50.0257777756,-7.34,50.5613888462,2.1857777756,0,2.1857777756,47.84,-7.34,48.3998057847,133.19
2020-12-20 05:00:00,2.0573333313,0.0,2.0573333313,2.0573333313,0,2.0573333313,0.0,0.0,0.0,133.65,48.3273333313,-62.16,78.736247986,2.0573333313,0,2.0573333313,46.27,-62.16,77.4905058701,124.91,48.8773333313,-8.22,49.5637177134,2.0573333313,0,2.0573333313,46.82,-8.22,47.5360999662,132.69
2020-12-20 05:30:00,2.1146666646,0.0,2.1146666646,2.1146666646,0,2.1146666646,0.0,0.0,0.0,133.84,48.2546666646,-62.25,78.7627789943,2.1146666646,0,2.1146666646,46.14,-62.25,77.4852379489,125.13,48.8046666646,-8.13,49.4771905855,2.1146666646,0,2.1146666646,46.69,-8.13,47.3925416073,132.9
2020-12-20 06:00:00,2.1273333312,0.0,2.1273333312,2.1273333312,0,2.1273333312,0.0,0.0,0.0,133.29,48.6273333312,-61.3,78.2451758699,2.1273333312,0,2.1273333312,46.5,-61.3,76.9411463393,124.43,49.1773333312,-7.65,49.7687915623,2.1273333312,0,2.1273333312,47.05,-7.65,47.6678612904,132.23
2020-12-20 06:30:00,2.0956666646,0.0,2.0956666646,2.0956666646,0,2.0956666646,0.0,0.0,0.0,132.36,52.2056666646,-58.51,78.414614275,2.0956666646,0,2.0956666646,50.11,-58.51,77.0352659501,123.32,52.7556666646,-5.77,53.0702672428,2.0956666646,0,2.0956666646,50.66,-5.77,50.9875327899,131.12
2020-12-20 07:00:00,2.1934444423,0.0,2.1934444423,2.1934444423,0,2.1934444423,0.0,0.0,0.0,132.46,54.5234444423,-57.21,79.0303112347,2.1934444423,0,2.1934444423,52.33,-57.21,77.5333025222,123.23,55.0534444423,-4.47,55.2346145542,2.1934444423,0,2.1934444423,52.86,-4.47,53.0486616231,131.12
2020-12-20 07:30:00,2.2073333311,0.0,2.2073333311,2.2073333311,0,2.2073333311,0.0,0.0,0.0,132.16,55.8473333311,-56.52,79.4571270573,2.2073333311,0,2.2073333311,53.64,-56.52,77.9214989589,122.91,56.3873333311,-4.1,56.5361951337,2.2073333311,0,2.2073333311,54.18,-4.1,54.3349095886,130.74
2020-12-20 08:00:00,2.2216666644,0.0,2.2216666644,2.2216666644,0,2.2216666644,0.0,0.0,0.0,131.65,59.4016666644,-55.1,81.0220217133,2.2216666644,0,2.2216666644,57.18,-55.1,79.4075714274,122.31,59.9216666644,-3.11,60.0023185872,2.2216666644,0,2.2216666644,57.7,-3.11,57.7837529069,130.19
2020-12-20 08:30:00,2.3327777754,0.0,2.3327777754,2.3327777754,0,2.3327777754,0.0,0.0,0.0,131.48,64.0927777754,-39.2,75.130048336,2.3327777754,0,2.3327777754,61.76,-39.2,73.1501032125,122.59,64.4127777754,-8.66,64.9923190904,2.3327777754,0,2.3327777754,62.08,-8.66,62.681113583,130.52
2020-12-20 09:00:00,4.3828888845,0.0,4.3828888845,4.3828888845,0,4.3828888845,0.0,0.0,0.0,131.82,68.9228888845,-35.55,77.5510613221,4.3828888845,0,4.3828888845,64.54,-35.55,73.6832009348,123.04,69.2228888845,-9.54,69.8771775726,4.3828888845,0,4.3828888845,64.84,-9.54,65.5380591718,130.96
2020-12-20 09:30:00,7.5848888813,0.0,7.5848888813,7.5848888813,0,7.5848888813,0.0,0.0,0.0,132.01,70.9648888813,-35.8,79.4836804252,7.5848888813,0,7.5848888813,63.38,-35.8,72.7919253764,123.25,71.2648888813,-9.75,71.9287625868,7.5848888813,0,7.5848888813,63.68,-9.75,64.4220839464,131.19
