Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-20 10:00:00,10.2129999898,0.0,10.2129999898,10.2129999898,0,10.2129999898,0.0,0.0,0.0,131.56,71.0929999898,-35.44,79.4368192185,10.2129999898,0,10.2129999898,60.88,-35.44,70.4440771109,122.83,71.3829999898,-9.58,72.0229761086,10.2129999898,0,10.2129999898,61.17,-9.58,61.9156304983,130.72
2020-12-20 10:30:00,11.8962222103,0.0,11.8962222103,11.8962222103,0,11.8962222103,0.0,0.0,0.0,131.39,72.9362222103,-35.1,80.9425877416,11.8962222103,0,11.8962222103,61.04,-35.1,70.4122972214,122.68,73.2362222103,-9.31,73.8256076415,11.8962222103,0,11.8962222103,61.34,-9.31,62.0424991437,130.58
2020-12-20 11:00:00,13.2406666534,0.0,13.2406666534,13.2406666534,0,13.2406666534,0.0,0.0,0.0,131.76,72.4306666534,-35.15,80.5091545842,13.2406666534,0,13.2406666534,59.19,-35.15,68.8402396858,123.04,72.7306666534,-9.24,73.3152608387,13.2406666534,0,13.2406666534,59.49,-9.24,60.2033030655,130.93
2020-12-20 11:30:00,11.549555544,0.0,11.549555544,11.549555544,0,11.549555544,0.0,0.0,0.0,131.31,72.699555544,-33.51,80.0508930387,11.549555544,0,11.549555544,61.15,-33.51,69.7297827331,122.44,73.009555544,-7.8100000000000005,73.4260941405,11.549555544,0,11.549555544,61.46,-7.8100000000000005,61.9542387573,130.3
2020-12-20 12:00:00,11.0338888779,0.0,11.0338888779,11.0338888779,0,11.0338888779,0.0,0.0,0.0,131.15,75.9938888779,-25.3,80.0947011155,11.0338888779,0,11.0338888779,64.96,-25.3,69.7129227619,122.64,76.1938888779,-11.62,77.0748538911,11.0338888779,0,11.0338888779,65.16,-11.62,66.1879898471,130.52
2020-12-20 12:30:00,11.5958888773,0.0,11.5958888773,11.5958888773,0,11.5958888773,0.0,0.0,0.0,131.41,78.0758888773,-14.59,79.4274041121,11.5958888773,0,11.5958888773,66.48,-14.59,68.0621664363,123.55,78.1458888773,-18.11,80.2169062506,11.5958888773,0,11.5958888773,66.55,-18.11,68.9700993185,131.45
2020-12-20 13:00:00,10.6707777671,0.0,10.6707777671,10.6707777671,0,10.6707777671,0.0,0.0,0.0,131.26,78.6307777671,-14.84,80.0189028434,10.6707777671,0,10.6707777671,67.96,-14.84,69.5613915905,123.55,78.7107777671,-18.36,80.8237349836,10.6707777671,0,10.6707777671,68.04,-18.36,70.4736205966,131.35
2020-12-20 13:30:00,10.2925555453,0.0,10.2925555453,10.2925555453,0,10.2925555453,0.0,0.0,0.0,131.53,78.1825555453,-15.06,79.6198190879,10.2925555453,0,10.2925555453,67.89,-15.06,69.540317083,123.76,78.2625555453,-18.57,80.4355176553,10.2925555453,0,10.2925555453,67.97,-18.57,70.4610942294,131.62
2020-12-20 14:00:00,10.2243333231,0.0,10.2243333231,10.2243333231,0,10.2243333231,0.0,0.0,0.0,131.53,76.9543333231,-15.26,78.4527693406,10.2243333231,0,10.2243333231,66.73,-15.26,68.4526149975,123.76,77.0343333231,-18.8,79.2951985339,10.2243333231,0,10.2243333231,66.81,-18.8,69.4047267843,131.62
2020-12-20 14:30:00,10.4117777674,0.0,10.4117777674,10.4117777674,0,10.4117777674,0.0,0.0,0.0,131.45,74.6417777674,-16.06,76.3499743829,10.4117777674,0,10.4117777674,64.23,-16.06,66.2073749668,123.76,74.7117777674,-19.6,77.2399491012,10.4117777674,0,10.4117777674,64.3,-19.6,67.2209044866,131.62
2020-12-20 15:00:00,7.1207777707,0.0,7.1207777707,7.1207777707,0,7.1207777707,0.0,0.0,0.0,131.29,76.4007777707,-15.0,77.8593529639,7.1207777707,0,7.1207777707,69.28,-15.0,70.8852481127,123.52,76.4807777707,-18.5,78.6864624215,7.1207777707,0,7.1207777707,69.36,-18.5,71.7848145502,131.34
2020-12-20 15:30:00,3.4522222188000002,0.0,3.4522222188000002,3.4522222188000002,0,3.4522222188000002,0.0,0.0,0.0,131.47,79.9422222188,-13.83,81.1296973572,3.4522222188000002,0,3.4522222188000002,76.49,-13.83,77.7302322137,123.52,80.0222222188,-17.33,81.8772553816,3.4522222188000002,0,3.4522222188000002,76.57,-17.33,78.5066481261,131.34
2020-12-20 16:00:00,4.2547777735,0.0,4.2547777735,4.2547777735,0,4.2547777735,0.0,0.0,0.0,131.34,83.5347777735,-14.96,84.8637773003,4.2547777735,0,4.2547777735,79.28,-14.96,80.6791174964,123.52,83.6247777735,-18.43,85.6315850471,4.2547777735,0,4.2547777735,79.37,-18.43,81.4816654224,131.34
2020-12-20 16:30:00,6.8254444376,0.0,6.8254444376,6.8254444376,0,6.8254444376,0.0,0.0,0.0,131.34,86.7054444376,-15.09,88.0087620361,6.8254444376,0,6.8254444376,79.88,-15.09,81.2928194861,123.44,86.7954444376,-18.55,88.7555726426,6.8254444376,0,6.8254444376,79.97,-18.55,82.0932603811,131.25
2020-12-20 17:00:00,9.9251101632,0.0,9.9251101632,9.9251101632,0,9.9251101632,0.0,0.0,0.0,130.82,101.6351101632,-15.42,102.7982101882,9.9251101632,0,9.9251101632,91.71,-15.42,92.9973144774,122.97,101.7251101632,-18.79,103.4459382369,9.9251101632,0,9.9251101632,91.8,-18.79,93.7032768904,130.71
2020-12-20 17:30:00,13.3448843419,0.0,13.3448843419,13.3448843419,0,13.3448843419,0.0,0.0,0.0,131.5,107.6948843419,-30.91,112.0429212999,13.3448843419,0,13.3448843419,94.35,-30.91,99.284191088,125.5,107.8248843419,-34.4,113.1793518418,13.3448843419,0,13.3448843419,94.48,-34.4,100.5476523843,132.97
2020-12-20 18:00:00,13.6672176742,0.0,13.6672176742,13.6672176742,0,13.6672176742,0.0,0.0,0.0,131.97,104.3372176742,-36.36,110.4911968982,13.6672176742,0,13.6672176742,90.67,-36.36,97.6887839007,125.73,104.6072176742,-39.91,111.9619492932,13.6672176742,0,13.6672176742,90.94,-39.91,99.3120924158,133.21
2020-12-20 18:30:00,12.3384399013,0.0,12.3384399013,12.3384399013,0,12.3384399013,0.0,0.0,0.0,131.41,98.7484399013,-28.77,102.854106787,12.3384399013,0,12.3384399013,86.41,-28.77,91.0736021029,123.62,99.2584399013,-34.11,104.9558478201,12.3384399013,0,12.3384399013,86.92,-34.11,93.373328633,131.24
2020-12-20 19:00:00,6.9080663755,0.0,6.9080663755,6.9080663755,0,6.9080663755,0.0,0.0,0.0,130.38,91.6580663755,-13.75,92.683675109,6.9080663755,0,6.9080663755,84.75,-13.75,85.8581679283,124.27,91.4380663755,-16.64,92.9398169919,6.9080663755,0,6.9080663755,84.53,-16.64,86.1522518568,132.14
2020-12-20 19:30:00,6.6238888823,0.0,6.6238888823,6.6238888823,0,6.6238888823,0.0,0.0,0.0,131.36,87.0938888823,-14.25,88.2519573757,6.6238888823,0,6.6238888823,80.47,-14.25,81.7219884731,124.8,86.9238888823,-16.94,88.5591669926,6.6238888823,0,6.6238888823,80.3,-16.94,82.067372323,132.66
2020-12-20 20:00:00,6.4965555491,0.0,6.4965555491,6.4965555491,0,6.4965555491,0.0,0.0,0.0,131.36,81.0965555491,-24.19,84.6274625752,6.4965555491,0,6.4965555491,74.6,-24.19,78.4239510609,122.71,81.5065555491,-29.01,86.5153090353,6.4965555491,0,6.4965555491,75.01,-29.01,80.4243756581,130.5
2020-12-20 20:30:00,3.4192222188,0.0,3.4192222188,3.4192222188,0,3.4192222188,0.0,0.0,0.0,129.84,81.9092222188,-11.93,82.7734594208,3.4192222188,0,3.4192222188,78.49,-11.93,79.3914667959,123.58,81.6992222188,-14.81,83.0307112529,3.4192222188,0,3.4192222188,78.28,-14.81,79.6686544382,131.41
2020-12-20 21:00:00,3.0617777747,0.0,3.0617777747,3.0617777747,0,3.0617777747,0.0,0.0,0.0,131.0,77.9217777747,-14.46,79.2520980894,3.0617777747,0,3.0617777747,74.86,-14.46,76.243761712,125.11,77.7317777747,-17.41,79.6576259753,3.0617777747,0,3.0617777747,74.67,-17.41,76.6727917843,132.92
2020-12-20 21:30:00,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,131.0,73.3355555524,-26.62,78.017485913,3.1255555524,0,3.1255555524,70.21,-26.62,75.0870727889,124.71,73.2455555524,-13.66,74.5084358189,3.1255555524,0,3.1255555524,70.12,-13.66,71.4381550714,132.54
2020-12-20 22:00:00,3.2268888857,0.0,3.2268888857,3.2268888857,0,3.2268888857,0.0,0.0,0.0,131.67,68.7868888857,-37.48,78.3350910038,3.2268888857,0,3.2268888857,65.56,-37.48,75.5173092741,125.05,68.8168888857,-10.51,69.6148281324,3.2268888857,0,3.2268888857,65.59,-10.51,66.4267130001,132.88
2020-12-20 22:30:00,3.3377777744,0.0,3.3377777744,3.3377777744,0,3.3377777744,0.0,0.0,0.0,131.21,63.1677777744,-55.82,84.2973341747,3.3377777744,0,3.3377777744,59.83,-55.82,81.8260429203,123.92,63.4177777744,-3.5,63.5142860926,3.3377777744,0,3.3377777744,60.08,-3.5,60.1818610546,131.71
2020-12-20 23:00:00,3.3122222189,0.0,3.3122222189,3.3122222189,0,3.3122222189,0.0,0.0,0.0,132.01,59.2522222189,-56.51,81.8792155426,3.3122222189,0,3.3122222189,55.94,-56.51,79.5151790541,124.64,59.5422222189,-2.73,59.6047743622,3.3122222189,0,3.3122222189,56.23,-2.73,56.296232556,132.47
2020-12-20 23:30:00,3.4227777744,0.0,3.4227777744,3.4227777744,0,3.4227777744,0.0,0.0,0.0,133.11,57.4427777744,-56.18,80.3483983564,3.4227777744,0,3.4227777744,54.02,-56.18,77.9381344401,125.16,57.7727777744,-1.6,57.7949292911,3.4227777744,0,3.4227777744,54.35,-1.6,54.3735459576,132.93
2020-12-21 00:00:00,3.5133333298,0.0,3.5133333298,3.5133333298,0,3.5133333298,0.0,0.0,0.0,133.11,53.9933333298,-64.28,83.9475934382,3.5133333298,0,3.5133333298,50.48,-64.28,81.7321772621,122.68,54.8233333298,-12.38,56.2037567907,3.5133333298,0,3.5133333298,51.31,-12.38,52.7823881612,130.46
2020-12-21 00:30:00,3.3672222189,0.0,3.3672222189,3.3672222189,0,3.3672222189,0.0,0.0,0.0,131.76,61.9972222189,-62.25,87.8562351962,3.3672222189,0,3.3672222189,58.63,-62.25,85.513387256,122.8,61.8472222189,4.92,62.0426087152,3.3672222189,0,3.3672222189,58.48,4.92,58.6865981294,130.62
2020-12-21 01:00:00,3.4845555521,0.0,3.4845555521,3.4845555521,0,3.4845555521,0.0,0.0,0.0,131.21,63.1645555521,-62.09,88.571604807,3.4845555521,0,3.4845555521,59.68,-62.09,86.1212546355,122.53,62.7945555521,8.14,63.3199479389,3.4845555521,0,3.4845555521,59.31,8.14,59.8659811579,130.32
2020-12-21 01:30:00,3.4996666632,0.0,3.4996666632,3.4996666632,0,3.4996666632,0.0,0.0,0.0,131.77,61.7096666632,-62.6,87.9024627623,3.4996666632,0,3.4996666632,58.21,-62.6,85.4819518963,123.06,61.3896666632,8.18,61.9322498624,3.4996666632,0,3.4996666632,57.89,8.18,58.4650707688,130.86
2020-12-21 02:00:00,3.5956666631000003,0.0,3.5956666631000003,3.5956666631000003,0,3.5956666631000003,0.0,0.0,0.0,132.53,59.5756666631,-63.99,87.4298585058,3.5956666631000003,0,3.5956666631000003,55.98,-63.99,85.0204710643,123.9,59.2956666631,7.71,59.7948173759,3.5956666631000003,0,3.5956666631000003,55.7,7.71,56.2310777062,131.72
2020-12-21 02:30:00,3.5517777742,0.0,3.5517777742,3.5517777742,0,3.5517777742,0.0,0.0,0.0,132.41,58.9617777742,-64.54,87.4179777752,3.5517777742,0,3.5517777742,55.41,-64.54,85.0627985667,123.9,58.7117777742,7.01,59.1287827493,3.5517777742,0,3.5517777742,55.16,7.01,55.6036482616,131.72
2020-12-21 03:00:00,3.5904444409,0.0,3.5904444409,3.5904444409,0,3.5904444409,0.0,0.0,0.0,132.6,57.1204444409,-64.93,86.4791886706,3.5904444409,0,3.5904444409,53.53,-64.93,84.1508514514,124.14,56.9004444409,6.88,57.3148757092,3.5904444409,0,3.5904444409,53.31,6.88,53.7521208884,131.95
2020-12-21 03:30:00,3.5819999964,0.0,3.5819999964,3.5819999964,0,3.5819999964,0.0,0.0,0.0,133.25,54.8819999964,-65.81,85.6912482323,3.5819999964,0,3.5819999964,51.3,-65.81,83.4424717994,124.49,54.8219999964,4.54,55.0096653653,3.5819999964,0,3.5819999964,51.24,4.54,51.4407348315,132.38
2020-12-21 04:00:00,3.6075555519,0.0,3.6075555519,3.6075555519,0,3.6075555519,0.0,0.0,0.0,134.0,51.7275555519,-65.68,83.6038420372,3.6075555519,0,3.6075555519,48.12,-65.68,81.4211078284,123.65,52.5675555519,-13.06,54.1655932923,3.6075555519,0,3.6075555519,48.96,-13.06,50.6719370066,131.44
2020-12-21 04:30:00,3.4353333299,0.0,3.4353333299,3.4353333299,0,3.4353333299,0.0,0.0,0.0,134.0,50.8053333299,-65.77,83.1076097284,3.4353333299,0,3.4353333299,47.37,-65.77,81.0531294892,123.65,51.6253333299,-13.19,53.283685509,3.4353333299,0,3.4353333299,48.19,-13.19,49.9625079435,131.44
2020-12-21 05:00:00,3.4912222187,0.0,3.4912222187,3.4912222187,0,3.4912222187,0.0,0.0,0.0,134.09,49.8912222187,-65.88,82.6396300481,3.4912222187,0,3.4912222187,46.4,-65.88,80.57998759,123.73,50.7212222187,-13.23,52.4182724187,3.4912222187,0,3.4912222187,47.23,-13.23,49.0479948622,131.44
2020-12-21 05:30:00,3.4873333298,0.0,3.4873333298,3.4873333298,0,3.4873333298,0.0,0.0,0.0,133.36,50.5873333298,-65.06,82.4128745611,3.4873333298,0,3.4873333298,47.1,-65.06,80.3194472093,122.97,51.4173333298,-13.0,53.0352917099,3.4873333298,0,3.4873333298,47.93,-13.0,49.661704562,130.77
2020-12-21 06:00:00,3.4933333298,0.0,3.4933333298,3.4933333298,0,3.4933333298,0.0,0.0,0.0,133.05,52.2133333298,-63.61,82.2949833065,3.4933333298,0,3.4933333298,48.72,-63.61,80.1240943787,122.5,53.0533333298,-11.82,54.3541035931,3.4933333298,0,3.4933333298,49.56,-11.82,50.9500343474,130.32
2020-12-21 06:30:00,3.4216666632,0.0,3.4216666632,3.4216666632,0,3.4216666632,0.0,0.0,0.0,132.6,59.1816666632,-52.56,79.1518999711,3.4216666632,0,3.4216666632,55.76,-52.56,76.6272223169,123.79,59.6116666632,0.09,59.6117346029,3.4216666632,0,3.4216666632,56.19,0.09,56.1900720768,131.73
2020-12-21 07:00:00,3.3185555522,0.0,3.3185555522,3.3185555522,0,3.3185555522,0.0,0.0,0.0,132.24,63.9185555522,-48.47,80.2179695822,3.3185555522,0,3.3185555522,60.6,-48.47,77.5996192001,123.87,64.1685555522,4.76,64.34486088,3.3185555522,0,3.3185555522,60.85,4.76,61.0358918998,131.84
2020-12-21 07:30:00,3.1828888857,0.0,3.1828888857,3.1828888857,0,3.1828888857,0.0,0.0,0.0,131.61,68.2928888857,-46.02,82.3514363709,3.1828888857,0,3.1828888857,65.11,-46.02,79.7317533985,123.02,68.5328888857,6.48,68.8385593909,3.1828888857,0,3.1828888857,65.35,6.48,65.6704872831,131.0
2020-12-21 08:00:00,3.2071111079,0.0,3.2071111079,3.2071111079,0,3.2071111079,0.0,0.0,0.0,131.13,73.7071111079,-31.6,80.1953753522,3.2071111079,0,3.2071111079,70.5,-31.6,77.2580740117,122.95,73.7771111079,2.06,73.8058651018,3.2071111079,0,3.2071111079,70.57,2.06,70.6000601983,131.0
2020-12-21 08:30:00,2.9216666637,0.0,2.9216666637,2.9216666637,0,2.9216666637,0.0,0.0,0.0,130.9,78.5216666637,-19.02,80.7924039477,2.9216666637,0,2.9216666637,75.6,-19.02,77.9558875262,123.5,78.4316666637,-5.92,78.6547693128,2.9216666637,0,2.9216666637,75.51,-5.92,75.7417091172,131.53
2020-12-21 09:00:00,2.8774444416,0.0,2.8774444416,2.8774444416,0,2.8774444416,0.0,0.0,0.0,131.26,82.9174444416,-7.64,83.2686747386,2.8774444416,0,2.8774444416,80.04,-7.64,80.4038009052,124.33,82.7074444416,-10.56,83.3788640247,2.8774444416,0,2.8774444416,79.83,-10.56,80.5254152426,132.34
2020-12-21 09:30:00,6.1256666605,0.0,6.1256666605,6.1256666605,0,6.1256666605,0.0,0.0,0.0,131.01,84.2056666605,-7.65,84.5524499807,6.1256666605,0,6.1256666605,78.08,-7.65,78.4538647869,124.14,84.0156666605,-10.55,84.6754671934,6.1256666605,0,6.1256666605,77.89,-10.55,78.6012379037,132.12
2020-12-21 10:00:00,6.6599999933,0.0,6.6599999933,6.6599999933,0,6.6599999933,0.0,0.0,0.0,131.44,85.0999999933,-7.39,85.4202674947,6.6599999933,0,6.6599999933,78.44,-7.39,78.787344796,124.58,84.9099999933,-10.33,85.536056718,6.6599999933,0,6.6599999933,78.25,-10.33,78.9289009172,132.55
2020-12-21 10:30:00,7.2992222149,0.0,7.2992222149,7.2992222149,0,7.2992222149,0.0,0.0,0.0,131.44,85.0692222149,-7.25,85.3776028491,7.2992222149,0,7.2992222149,77.77,-7.25,78.1072045333,124.58,84.8892222149,-10.18,85.4974411796,7.2992222149,0,7.2992222149,77.59,-10.18,78.2549710881,132.55
2020-12-21 11:00:00,8.1743333252,0.0,8.1743333252,8.1743333252,0,8.1743333252,0.0,0.0,0.0,131.26,84.3443333252,-7.19,84.6502372357,8.1743333252,0,8.1743333252,76.17,-7.19,76.5085942885,124.42,84.1543333252,-10.12,84.7606407326,8.1743333252,0,8.1743333252,75.98,-10.12,76.6509934704,132.32
2020-12-21 11:30:00,8.2557777695,0.0,8.2557777695,8.2557777695,0,8.2557777695,0.0,0.0,0.0,131.26,84.4857777695,-7.45,84.8136141508,8.2557777695,0,8.2557777695,76.23,-7.45,76.5931811586,124.42,84.2957777695,-10.37,84.931237185,8.2557777695,0,8.2557777695,76.04,-10.37,76.7438499165,132.32
2020-12-21 12:00:00,8.0682222142,0.0,8.0682222142,8.0682222142,0,8.0682222142,0.0,0.0,0.0,130.96,89.6782222142,-5.78,89.8642973571,8.0682222142,0,8.0682222142,81.61,-5.78,81.8144272118,123.93,89.4682222142,-8.68,89.8882928204,8.0682222142,0,8.0682222142,81.4,-8.68,81.8614830064,131.84
2020-12-21 12:30:00,7.3625555482,0.0,7.3625555482,7.3625555482,0,7.3625555482,0.0,0.0,0.0,130.83,93.0025555482,-4.37,93.1051676251,7.3625555482,0,7.3625555482,85.64,-4.37,85.7514227287,123.62,92.7925555482,-7.26,93.076129943,7.3625555482,0,7.3625555482,85.43,-7.26,85.7379291796,131.51
2020-12-21 13:00:00,7.9482222143,0.0,7.9482222143,7.9482222143,0,7.9482222143,0.0,0.0,0.0,131.49,90.8482222143,-5.51,91.0151612617,7.9482222143,0,7.9482222143,82.9,-5.51,83.0829109986,124.46,90.6482222143,-8.43,91.0393601175,7.9482222143,0,7.9482222143,82.7,-8.43,83.1285444357,132.33
2020-12-21 13:30:00,9.2618888796,0.0,9.2618888796,9.2618888796,0,9.2618888796,0.0,0.0,0.0,131.86,87.4818888796,-7.45,87.7985386094,9.2618888796,0,9.2618888796,78.22,-7.45,78.5739836078,125.07,87.2818888796,-10.4,87.8993067458,9.2618888796,0,9.2618888796,78.02,-10.4,78.7101035446,132.95
2020-12-21 14:00:00,8.7869999912,0.0,8.7869999912,8.7869999912,0,8.7869999912,0.0,0.0,0.0,132.18,85.1569999912,-8.57,85.5871459245,8.7869999912,0,8.7869999912,76.37,-8.57,76.8493448248,125.51,84.95699999120001,-11.54,85.7371765776,8.7869999912,0,8.7869999912,76.17,-11.54,77.0392140406,133.41
2020-12-21 14:30:00,8.6843333246,0.0,8.6843333246,8.6843333246,0,8.6843333246,0.0,0.0,0.0,133.04,85.1143333246,-13.92,86.24509341,8.6843333246,0,8.6843333246,76.43,-13.92,77.6872660093,125.37,85.1443333246,-17.08,86.840565966,8.6843333246,0,8.6843333246,76.46,-17.08,78.3444828945,133.22
2020-12-21 15:00:00,8.1633333252,0.0,8.1633333252,8.1633333252,0,8.1633333252,0.0,0.0,0.0,134.08,85.1133333252,-18.29,87.0563243522,8.1633333252,0,8.1633333252,76.95,-18.29,79.0937835737,124.44,85.5533333252,-22.82,88.5444817199,8.1633333252,0,8.1633333252,77.39,-22.82,80.684351023,132.23
2020-12-21 15:30:00,8.0357777697,0.0,8.0357777697,8.0357777697,0,8.0357777697,0.0,0.0,0.0,133.82,86.7957777697,-18.05,88.6527469324,8.0357777697,0,8.0357777697,78.76,-18.05,80.8018570331,124.16,87.2657777697,-22.56,90.1347300975,8.0357777697,0,8.0357777697,79.23,-22.56,82.3792844106,131.96
2020-12-21 16:00:00,8.7933548652,0.0,8.7933548652,8.7933548652,0,8.7933548652,0.0,0.0,0.0,133.56,89.3533548652,-18.33,91.2140938982,8.7933548652,0,8.7933548652,80.56,-18.33,82.6190202072,123.95,89.8033548652,-22.83,92.659869658,8.7933548652,0,8.7933548652,81.01,-22.83,84.1654858003,131.78
2020-12-21 16:30:00,12.6011066464,0.0,12.6011066464,12.6011066464,0,12.6011066464,0.0,0.0,0.0,133.38,95.7811066464,-16.54,97.1987242221,12.6011066464,0,12.6011066464,83.18,-16.54,84.8085137236,123.59,96.2611066464,-20.99,98.5229960608,12.6011066464,0,12.6011066464,83.66,-20.99,86.2529750212,131.38
2020-12-21 17:00:00,14.6861065963,0.0,14.6861065963,14.6861065963,0,14.6861065963,0.0,0.0,0.0,132.88,101.2361065963,-15.0,102.3413370968,14.6861065963,0,14.6861065963,86.55,-15.0,87.8402100407,122.9,101.7261065963,-19.38,103.5557104328,14.6861065963,0,14.6861065963,87.04,-19.38,89.1714416167,130.74
2020-12-21 17:30:00,16.2832177109,0.0,16.2832177109,16.2832177109,0,16.2832177109,0.0,0.0,0.0,132.36,104.2632177109,-24.86,107.1859980008,16.2832177109,0,16.2832177109,87.98,-24.86,91.4248325128,122.06,104.8232177109,-10.17,105.3154113663,16.2832177109,0,16.2832177109,88.54,-10.17,89.1221661541,129.92
2020-12-21 18:00:00,12.2306663497,0.0,12.2306663497,12.2306663497,0,12.2306663497,0.0,0.0,0.0,131.79,102.7306663497,-24.61,105.6373130511,12.2306663497,0,12.2306663497,90.5,-24.61,93.7864707727,123.55,102.6606663497,1.8399999999999999,102.6771543011,12.2306663497,0,12.2306663497,90.43,1.8399999999999999,90.4487175144,131.5
2020-12-21 18:30:00,9.8969999901,0.0,9.8969999901,9.8969999901,0,9.8969999901,0.0,0.0,0.0,131.45,99.6569999901,-26.2,103.0434745485,9.8969999901,0,9.8969999901,89.76,-26.2,93.5056019712,123.47,99.5969999901,0.14,99.5970983866,9.8969999901,0,9.8969999901,89.7,0.14,89.700109253,131.35
2020-12-21 19:00:00,9.7816666569,0.0,9.7816666569,9.7816666569,0,9.7816666569,0.0,0.0,0.0,130.14,94.0316666569,-33.38,99.7806531061,9.7816666569,0,9.7816666569,84.25,-33.38,90.6216690422,123.0,93.6416666569,-8.7,94.0449452883,9.7816666569,0,9.7816666569,83.86,-8.7,84.3100800616,130.79
2020-12-21 19:30:00,9.5891111015,0.0,9.5891111015,9.5891111015,0,9.5891111015,0.0,0.0,0.0,134.04,87.9191111015,-43.5,98.0918961835,9.5891111015,0,9.5891111015,78.33,-43.5,89.5982081294,123.52,88.8391111015,-49.61,101.7523452374,9.5891111015,0,9.5891111015,79.25,-49.61,93.4971368546,131.16
2020-12-21 20:00:00,8.4126666583,0.0,8.4126666583,8.4126666583,0,8.4126666583,0.0,0.0,0.0,132.38,84.1226666583,-18.99,86.2394523736,8.4126666583,0,8.4126666583,75.71,-18.99,78.0552637559,124.03,84.4226666583,-23.49,87.6297138286,8.4126666583,0,8.4126666583,76.01,-23.49,79.5568991351,131.89
2020-12-21 20:30:00,4.2061111069,0.0,4.2061111069,4.2061111069,0,4.2061111069,0.0,0.0,0.0,132.38,82.0761111069,-16.37,83.6926813672,4.2061111069,0,4.2061111069,77.87,-16.37,79.5720667069,124.61,82.1861111069,-19.91,84.5633783554,4.2061111069,0,4.2061111069,77.98,-19.91,80.481603488,132.44
2020-12-21 21:00:00,3.6091111075,0.0,3.6091111075,3.6091111075,0,3.6091111075,0.0,0.0,0.0,133.6,79.2291111075,-15.36,80.7042851829,3.6091111075,0,3.6091111075,75.62,-15.36,77.1642015445,125.73,79.3391111075,-18.96,81.5731337594,3.6091111075,0,3.6091111075,75.73,-18.96,78.0673715454,133.6
2020-12-21 21:30:00,4.0126666627,0.0,4.0126666627,4.0126666627,0,4.0126666627,0.0,0.0,0.0,132.96,74.1126666627,-29.63,79.8161904619,4.0126666627,0,4.0126666627,70.1,-29.63,76.1048415017,123.05,74.5626666627,-25.69,78.8642337175,4.0126666627,0,4.0126666627,70.55,-25.69,75.0818127112,130.82
2020-12-21 22:00:00,3.4218888855,0.0,3.4218888855,3.4218888855,0,3.4218888855,0.0,0.0,0.0,130.22,69.9518888855,-45.71,83.5623770524,3.4218888855,0,3.4218888855,66.53,-45.71,80.7195453406,123.39,69.8418888855,6.84,70.1760289778,3.4218888855,0,3.4218888855,66.42,6.84,66.7712662752,131.23
2020-12-21 22:30:00,3.9543333294,0.0,3.9543333294,3.9543333294,0,3.9543333294,0.0,0.0,0.0,131.96,64.8843333294,-57.3,86.5636569907,3.9543333294,0,3.9543333294,60.93,-57.3,83.6406294811,124.84,64.7643333294,4.27,64.9049441229,3.9543333294,0,3.9543333294,60.81,4.27,60.959732611,132.69
2020-12-21 23:00:00,3.4572222188,0.0,3.4572222188,3.4572222188,0,3.4572222188,0.0,0.0,0.0,132.13,59.2972222188,-68.88,90.8879252864,3.4572222188,0,3.4572222188,55.84,-68.88,88.6710775845,124.15,59.0672222188,3.05,59.1459148263,3.4572222188,0,3.4572222188,55.61,3.05,55.6935777267,131.93
2020-12-21 23:30:00,3.5202222187,0.0,3.5202222187,3.5202222187,0,3.5202222187,0.0,0.0,0.0,133.14,57.6102222187,-67.5,88.7422543329,3.5202222187,0,3.5202222187,54.09,-67.5,86.4984283094,124.95,57.4102222187,5.23,57.6479532612,3.5202222187,0,3.5202222187,53.89,5.23,54.1431897841,132.74
2020-12-22 00:00:00,3.5331111076,0.0,3.5331111076,3.5331111076,0,3.5331111076,0.0,0.0,0.0,133.03,55.3631111076,-66.62,86.6215820192,3.5331111076,0,3.5331111076,51.83,-66.62,84.4071874902,124.78,55.2031111076,5.93,55.5207022286,3.5331111076,0,3.5331111076,51.67,5.93,52.0091703452,132.57
2020-12-22 00:30:00,3.5753333298000003,0.0,3.5753333298000003,3.5753333298000003,0,3.5753333298000003,0.0,0.0,0.0,132.31,61.2153333298,-65.06,89.3315209468,3.5753333298000003,0,3.5753333298000003,57.64,-65.06,86.9204993083,123.95,60.9253333298,6.58,61.2796266417,3.5753333298000003,0,3.5753333298000003,57.35,6.58,57.7262410001,131.72
2020-12-22 01:00:00,3.6088888853,0.0,3.6088888853,3.6088888853,0,3.6088888853,0.0,0.0,0.0,131.74,62.1888888853,-64.1,89.3099540969,3.6088888853,0,3.6088888853,58.58,-64.1,86.8356286325,123.3,61.8688888853,6.82,62.2436487676,3.6088888853,0,3.6088888853,58.26,6.82,58.6578213029,131.05
2020-12-22 01:30:00,3.5907777742,0.0,3.5907777742,3.5907777742,0,3.5907777742,0.0,0.0,0.0,131.87,60.3207777742,-64.51,88.3183804838,3.5907777742,0,3.5907777742,56.73,-64.51,85.905954392,123.46,60.0407777742,6.64,60.4068257379,3.5907777742,0,3.5907777742,56.45,6.64,56.8391775099,131.29
2020-12-22 02:00:00,3.6075555519,0.0,3.6075555519,3.6075555519,0,3.6075555519,0.0,0.0,0.0,132.44,57.9775555519,-65.3,87.3240341932,3.6075555519,0,3.6075555519,54.37,-65.3,84.9716829303,124.04,57.7575555519,6.46,58.1176980217,3.6075555519,0,3.6075555519,54.15,6.46,54.5339719808,131.81
2020-12-22 02:30:00,4.47944444,0.0,4.47944444,4.47944444,0,4.47944444,0.0,0.0,0.0,132.44,57.08944444,-65.56,86.9328376764,4.47944444,0,4.47944444,52.61,-65.56,84.0590607847,124.14,56.89944444,6.36,57.2537891984,4.47944444,0,4.47944444,52.42,6.36,52.8044126944,131.92
2020-12-22 03:00:00,3.843888885,0.0,3.843888885,3.843888885,0,3.843888885,0.0,0.0,0.0,132.69,55.383888885,-65.72,85.9447121586,3.843888885,0,3.843888885,51.54,-65.72,83.5193989442,124.28,55.213888885,6.37,55.5801261766,3.843888885,0,3.843888885,51.37,6.37,51.7634407666,132.06
2020-12-22 03:30:00,3.9402222183,0.0,3.9402222183,3.9402222183,0,3.9402222183,0.0,0.0,0.0,133.26,53.4702222183,-66.27,85.1514977207,3.9402222183,0,3.9402222183,49.53,-66.27,82.7341150917,124.91,53.3502222183,6.42,53.7351152482,3.9402222183,0,3.9402222183,49.41,6.42,49.8253399386,132.71
2020-12-22 04:00:00,3.8226666628,0.0,3.8226666628,3.8226666628,0,3.8226666628,0.0,0.0,0.0,133.61,50.4826666628,-65.88,82.9980363225,3.8226666628,0,3.8226666628,46.66,-65.88,80.7299820389,123.93,51.0226666628,-7.12,51.5170545877,3.8226666628,0,3.8226666628,47.2,-7.12,47.733996271,131.67
2020-12-22 04:30:00,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,133.46,48.7449999969,-65.88,81.9527267679,3.1349999969,0,3.1349999969,45.61,-65.88,80.1276887224,123.28,49.5749999969,-13.59,51.4039757673,3.1349999969,0,3.1349999969,46.44,-13.59,48.3876192843,131.06
2020-12-22 05:00:00,3.041999997,0.0,3.041999997,3.041999997,0,3.041999997,0.0,0.0,0.0,133.23,48.231999997,-65.49,81.3342850445,3.041999997,0,3.041999997,45.19,-65.49,79.5680601749,123.0,49.041999997,-13.43,50.847641673,3.041999997,0,3.041999997,46.0,-13.43,47.9204017095,130.76
2020-12-22 05:30:00,2.904888886,0.0,2.904888886,2.904888886,0,2.904888886,0.0,0.0,0.0,132.85,49.724888886,-64.6,81.5213136224,2.904888886,0,2.904888886,46.82,-64.6,79.7826572633,122.61,50.534888886,-12.84,52.1405849096,2.904888886,0,2.904888886,47.63,-12.84,49.3303405624,130.36
2020-12-22 06:00:00,3.8754444406,0.0,3.8754444406,3.8754444406,0,3.8754444406,0.0,0.0,0.0,133.02,51.7354444406,-64.24,82.4823242365,3.8754444406,0,3.8754444406,47.86,-64.24,80.1084090467,122.61,52.5554444406,-12.32,53.9801550604,3.8754444406,0,3.8754444406,48.68,-12.32,50.2147866669,130.36
2020-12-22 06:30:00,2.9158888860000003,0.0,2.9158888860000003,2.9158888860000003,0,2.9158888860000003,0.0,0.0,0.0,131.79,60.255888886,-61.72,86.2561913455,2.9158888860000003,0,2.9158888860000003,57.34,-61.72,84.2450829426,122.69,60.175888886,4.47,60.3416813092,2.9158888860000003,0,2.9158888860000003,57.26,4.47,57.4342101887,130.54
2020-12-22 07:00:00,2.9144444415,0.0,2.9144444415,2.9144444415,0,2.9144444415,0.0,0.0,0.0,131.6,66.9344444415,-60.46,90.1977352969,2.9144444415,0,2.9144444415,64.02,-60.46,88.0566408626,122.69,66.4744444415,9.84,67.1987898984,2.9144444415,0,2.9144444415,63.56,9.84,64.3171765549,130.54
2020-12-22 07:30:00,2.8862222193,0.0,2.8862222193,2.8862222193,0,2.8862222193,0.0,0.0,0.0,131.04,70.6162222193,-57.49,91.0590519418,2.8862222193,0,2.8862222193,67.73,-57.49,88.8394788368,122.24,70.0762222193,8.92,70.6416542879,2.8862222193,0,2.8862222193,67.19,8.92,67.7795138667,130.09
2020-12-22 08:00:00,4.7364444397,0.0,4.7364444397,4.7364444397,0,4.7364444397,0.0,0.0,0.0,131.65,75.3464444397,-44.01,87.2580471344,4.7364444397,0,4.7364444397,70.61,-44.01,83.2024771266,123.7,74.5364444397,0.68,74.5395462135,4.7364444397,0,4.7364444397,69.8,0.68,69.8033122423,131.59
2020-12-22 08:30:00,3.4929999965,0.0,3.4929999965,3.4929999965,0,3.4929999965,0.0,0.0,0.0,131.4,80.4729999965,-42.35,90.9363856134,3.4929999965,0,3.4929999965,76.98,-42.35,87.8603602314,123.28,79.5329999965,2.02,79.5586481059,3.4929999965,0,3.4929999965,76.04,2.02,76.0668258836,131.11
2020-12-22 09:00:00,4.0064444404,0.0,4.0064444404,4.0064444404,0,4.0064444404,0.0,0.0,0.0,130.86,85.6464444404,-41.17,95.0277977504,4.0064444404,0,4.0064444404,81.64,-41.17,91.433355511,122.63,84.6264444404,2.76,84.6714396868,4.0064444404,0,4.0064444404,80.62,2.76,80.6672300256,130.42
2020-12-22 09:30:00,8.014999992,0.0,8.014999992,8.014999992,0,8.014999992,0.0,0.0,0.0,131.15,90.534999992,-41.2,99.4687198246,8.014999992,0,8.014999992,82.52,-41.2,92.2333475485,122.91,89.484999992,2.93,89.5329555168,8.014999992,0,8.014999992,81.47,2.93,81.5226704666,130.72
2020-12-22 10:00:00,9.7726666569,0.0,9.7726666569,9.7726666569,0,9.7726666569,0.0,0.0,0.0,131.5,89.2226666569,-42.42,98.7934240998,9.7726666569,0,9.7726666569,79.45,-42.42,90.0653035303,123.45,88.2526666569,2.03,88.2760107393,9.7726666569,0,9.7726666569,78.48,2.03,78.5062500697,131.25
2020-12-22 10:30:00,11.6694444328,0.0,11.6694444328,11.6694444328,0,11.6694444328,0.0,0.0,0.0,131.57,89.5194444328,-42.66,99.1645427134,11.6694444328,0,11.6694444328,77.85,-42.66,88.7721696254,123.57,88.5694444328,1.87,88.58918324,11.6694444328,0,11.6694444328,76.9,1.87,76.9227333108,131.32
2020-12-22 11:00:00,8.9235555466,0.0,8.9235555466,8.9235555466,0,8.9235555466,0.0,0.0,0.0,131.37,91.1735555466,-41.25,100.0708735398,8.9235555466,0,8.9235555466,82.25,-41.25,92.0142651984,123.2,90.1335555466,2.99,90.1831355381,8.9235555466,0,8.9235555466,81.21,2.99,81.265024457,130.96
2020-12-22 11:30:00,4.9735555506,0.0,4.9735555506,4.9735555506,0,4.9735555506,0.0,0.0,0.0,131.1,90.7035555506,-40.15,99.1925273875,4.9735555506,0,4.9735555506,85.73,-40.15,94.666020303,122.83,89.6035555506,3.87,89.6870897471,4.9735555506,0,4.9735555506,84.63,3.87,84.7184383709,130.59
2020-12-22 12:00:00,6.2147777716,0.0,6.2147777716,6.2147777716,0,6.2147777716,0.0,0.0,0.0,131.1,91.4847777716,-40.31,99.9717993432,6.2147777716,0,6.2147777716,85.27,-40.31,94.3179145232,122.83,90.3947777716,3.67,90.4692475285,6.2147777716,0,6.2147777716,84.18,3.67,84.2599626157,130.59
2020-12-22 12:30:00,7.6051111035,0.0,7.6051111035,7.6051111035,0,7.6051111035,0.0,0.0,0.0,130.91,93.0751111035,-40.65,101.5647517938,7.6051111035,0,7.6051111035,85.47,-40.65,94.6442993529,122.69,91.9751111035,3.25,92.0325136161,7.6051111035,0,7.6051111035,84.37,3.25,84.4325730983,130.47
2020-12-22 13:00:00,7.9134444365,0.0,7.9134444365,7.9134444365,0,7.9134444365,0.0,0.0,0.0,130.8,90.5034444365,-41.81,99.6942804522,7.9134444365,0,7.9134444365,82.59,-41.81,92.5698881927,122.78,89.4534444365,2.15,89.4792781685,7.9134444365,0,7.9134444365,81.54,2.15,81.5683400591,130.54
2020-12-22 13:30:00,7.5939999924,0.0,7.5939999924,7.5939999924,0,7.5939999924,0.0,0.0,0.0,130.96,90.4839999924,-41.98,99.748055894,7.5939999924,0,7.5939999924,82.89,-41.98,92.9143288196,122.78,89.4339999924,2.09,89.4584174611,7.5939999924,0,7.5939999924,81.84,2.09,81.8666824783,130.61
2020-12-22 14:00:00,6.8471111043,0.0,6.8471111043,6.8471111043,0,6.8471111043,0.0,0.0,0.0,130.96,90.5671111043,-41.86,99.773048534,6.8471111043,0,6.8471111043,83.72,-41.86,93.6018055381,122.92,89.4971111043,2.23,89.5248892544,6.8471111043,0,6.8471111043,82.65,2.23,82.6800786163,130.7
2020-12-22 14:30:00,4.9181111062,0.0,4.9181111062,4.9181111062,0,4.9181111062,0.0,0.0,0.0,131.08,89.0881111062,-41.47,98.2672500911,4.9181111062,0,4.9181111062,84.17,-41.47,93.8314968441,122.92,88.0081111062,2.63,88.0473992829,4.9181111062,0,4.9181111062,83.09,2.63,83.1316125189,130.7
2020-12-22 15:00:00,4.0022222182,0.0,4.0022222182,4.0022222182,0,4.0022222182,0.0,0.0,0.0,131.15,89.7922222182,-41.35,98.8557821824,4.0022222182,0,4.0022222182,85.79,-41.35,95.2352172256,122.92,88.7022222182,2.77,88.7454625682,4.0022222182,0,4.0022222182,84.7,2.77,84.7452824646,130.7
2020-12-22 15:30:00,6.441444438,0.0,6.441444438,6.441444438,0,6.441444438,0.0,0.0,0.0,131.15,89.801444438,-42.19,99.2184233051,6.441444438,0,6.441444438,83.36,-42.19,93.4285058213,123.12,88.751444438,2.04,88.7748865943,6.441444438,0,6.441444438,82.31,2.04,82.3352761579,130.88
2020-12-22 16:00:00,7.6529999923,0.0,7.6529999923,7.6529999923,0,7.6529999923,0.0,0.0,0.0,131.4,88.7129999923,-36.56,95.9511853373,7.6529999923,0,7.6529999923,81.06,-36.56,88.9233220252,123.68,87.6329999923,-1.4100000000000001,87.6443425879,7.6529999923,0,7.6529999923,79.98,-1.4100000000000001,79.9924277666,131.48
2020-12-22 16:30:00,8.420444436,0.0,8.420444436,8.420444436,0,8.420444436,0.0,0.0,0.0,131.55,93.710444436,-22.82,96.4489491721,8.420444436,0,8.420444436,85.29,-22.82,88.2900702231,124.46,92.390444436,-7.52,92.6959795411,8.420444436,0,8.420444436,83.97,-7.52,84.306057315,132.25
2020-12-22 17:00:00,11.5916666551,0.0,11.5916666551,11.5916666551,0,11.5916666551,0.0,0.0,0.0,130.93,101.6916666551,-20.85,103.8071171312,11.5916666551,0,11.5916666551,90.1,-20.85,92.480984532,123.6,100.2816666551,-5.78,100.4481013614,11.5916666551,0,11.5916666551,88.69,-5.78,88.8781441075,131.35
2020-12-22 17:30:00,12.2034444322,0.0,12.2034444322,12.2034444322,0,12.2034444322,0.0,0.0,0.0,130.67,105.9534444322,-22.21,108.2562538011,12.2034444322,0,12.2034444322,93.75,-22.21,96.3449355182,123.28,104.6134444322,-8.19,104.933544951,12.2034444322,0,12.2034444322,92.41,-8.19,92.7722167462,131.04
2020-12-22 18:00:00,12.4945555431,0.0,12.4945555431,12.4945555431,0,12.4945555431,0.0,0.0,0.0,131.86,106.9845555431,-40.88,114.5289025737,12.4945555431,0,12.4945555431,94.49,-40.88,102.9540407172,124.81,107.5745555431,-45.44,116.7779028767,12.4945555431,0,12.4945555431,95.08,-45.44,105.3802638068,132.31
2020-12-22 18:30:00,8.7734444357,0.0,8.7734444357,8.7734444357,0,8.7734444357,0.0,0.0,0.0,132.19,102.7334444357,-41.5,110.798964822,8.7734444357,0,8.7734444357,93.96,-41.5,102.7167542322,125.2,103.3134444357,-46.08,113.1239771276,8.7734444357,0,8.7734444357,94.54,-46.08,105.1721350929,132.69
2020-12-22 19:00:00,8.568555547,0.0,8.568555547,8.568555547,0,8.568555547,0.0,0.0,0.0,132.54,97.858555547,-43.5,107.0913016717,8.568555547,0,8.568555547,89.29,-43.5,99.3224753014,125.79,98.408555547,-48.14,109.552286169,8.568555547,0,8.568555547,89.84,-48.14,101.9248998037,133.25
2020-12-22 19:30:00,5.0725555505,0.0,5.0725555505,5.0725555505,0,5.0725555505,0.0,0.0,0.0,132.08,97.4225555505,-42.47,106.2772564098,5.0725555505,0,5.0725555505,92.35,-42.47,101.6475449777,125.22,97.9925555505,-47.07,108.7112038537,5.0725555505,0,5.0725555505,92.92,-47.07,104.1619474664,132.68
2020-12-22 20:00:00,3.6902222184999998,0.0,3.6902222184999998,3.6902222184999998,0,3.6902222184999998,0.0,0.0,0.0,132.21,91.3602222185,-29.27,95.9344729689,3.6902222184999998,0,3.6902222184999998,87.67,-29.27,92.4270620544,123.93,91.8902222185,-33.77,97.8990594407,3.6902222184999998,0,3.6902222184999998,88.2,-33.77,94.4439140443,131.51
2020-12-22 20:30:00,5.9932222162,0.0,5.9932222162,5.9932222162,0,5.9932222162,0.0,0.0,0.0,132.01,87.9132222162,-25.7,91.5927106294,5.9932222162,0,5.9932222162,81.92,-25.7,85.8567201796,123.11,88.4032222162,-27.86,92.6893159874,5.9932222162,0,5.9932222162,82.41,-27.86,86.9918829547,130.79
2020-12-22 21:00:00,3.2366666634,0.0,3.2366666634,3.2366666634,0,3.2366666634,0.0,0.0,0.0,131.21,83.0766666634,-54.79,99.5172178264,3.2366666634,0,3.2366666634,79.84,-54.79,96.8316564972,122.5,82.4366666634,4.14,82.5405573677,3.2366666634,0,3.2366666634,79.2,4.14,79.3081307307,130.21
2020-12-22 21:30:00,3.0873333302,0.0,3.0873333302,3.0873333302,0,3.0873333302,0.0,0.0,0.0,131.21,76.0473333302,-60.81,97.3706989122,3.0873333302,0,3.0873333302,72.96,-60.81,94.9790382137,122.61,75.4173333302,8.84,75.9336537159,3.0873333302,0,3.0873333302,72.33,8.84,72.8681995112,130.33
2020-12-22 22:00:00,3.2019999968,0.0,3.2019999968,3.2019999968,0,3.2019999968,0.0,0.0,0.0,129.63,69.7519999968,-50.17,85.9207216191,3.2019999968,0,3.2019999968,66.55,-50.17,83.3422545891,123.62,68.6619999968,18.04,70.9923365129,3.2019999968,0,3.2019999968,65.46,18.04,67.9003181141,131.35
2020-12-22 22:30:00,3.9029999961,0.0,3.9029999961,3.9029999961,0,3.9029999961,0.0,0.0,0.0,131.45,64.4329999961,-54.73,84.5398390612,3.9029999961,0,3.9029999961,60.53,-54.73,81.6042511148,124.99,64.0529999961,8.1,64.5631226669,3.9029999961,0,3.9029999961,60.15,8.1,60.6929361623,132.69
2020-12-22 23:00:00,4.243222218,0.0,4.243222218,4.243222218,0,4.243222218,0.0,0.0,0.0,132.31,59.263222218,-55.32,81.0705366188,4.243222218,0,4.243222218,55.02,-55.32,78.0224506152,124.99,59.563222218,-1.49,59.5818558035,4.243222218,0,4.243222218,55.32,-1.49,55.3400623419,132.69
2020-12-22 23:30:00,3.6685555519,0.0,3.6685555519,3.6685555519,0,3.6685555519,0.0,0.0,0.0,132.88,57.6685555519,-52.55,78.0202845383,3.6685555519,0,3.6685555519,54.0,-52.55,75.3492037118,125.23,57.9585555519,1.48,57.9774487336,3.6685555519,0,3.6685555519,54.29,1.48,54.3101693976,132.9
2020-12-23 00:00:00,3.2441111079000002,0.0,3.2441111079000002,3.2441111079000002,0,3.2441111079000002,0.0,0.0,0.0,133.37,55.4341111079,-53.64,77.1374764581,3.2441111079000002,0,3.2441111079000002,52.19,-53.64,74.8401342864,125.79,55.7341111079,0.79,55.7397097318,3.2441111079000002,0,3.2441111079000002,52.49,0.79,52.4959446053,133.44
2020-12-23 00:30:00,5.2892222169,0.0,5.2892222169,5.2892222169,0,5.2892222169,0.0,0.0,0.0,132.49,61.1992222169,-52.31,80.5088870868,5.2892222169,0,5.2892222169,55.91,-52.31,76.5654243115,124.79,61.489222216900004,1.44,61.5060813972,5.2892222169,0,5.2892222169,56.2,1.44,56.2184453716,132.48
2020-12-23 01:00:00,5.4418888834,0.0,5.4418888834,5.4418888834,0,5.4418888834,0.0,0.0,0.0,132.49,61.9818888834,-52.04,80.9315522498,5.4418888834,0,5.4418888834,56.54,-52.04,76.8435631657,124.79,62.2618888834,1.69,62.2848208421,5.4418888834,0,5.4418888834,56.82,1.69,56.8451273198,132.48
2020-12-23 01:30:00,4.8374444396000005,0.0,4.8374444396000005,4.8374444396000005,0,4.8374444396000005,0.0,0.0,0.0,132.98,60.4374444396,-52.65,80.1542711924,4.8374444396000005,0,4.8374444396000005,55.6,-52.65,76.572726868,125.29,60.7374444396,1.46,60.7549895651,4.8374444396000005,0,4.8374444396000005,55.9,1.46,55.9190629392,132.99
2020-12-23 02:00:00,3.3354444411,0.0,3.3354444411,3.3354444411,0,3.3354444411,0.0,0.0,0.0,133.4,58.0954444411,-53.14,78.7333491274,3.3354444411,0,3.3354444411,54.76,-53.14,76.3054205152,125.76,58.3854444411,1.3,58.399915433,3.3354444411,0,3.3354444411,55.05,1.3,55.0653475427,133.43
2020-12-23 02:30:00,4.123111107,0.0,4.123111107,4.123111107,0,4.123111107,0.0,0.0,0.0,133.53,57.053111107,-54.17,78.6730346878,4.123111107,0,4.123111107,52.93,-54.17,75.7362119465,125.76,57.373111107,0.74,57.3778831789,4.123111107,0,4.123111107,53.25,0.74,53.2551415358,133.43
2020-12-23 03:00:00,3.3821111077,0.0,3.3821111077,3.3821111077,0,3.3821111077,0.0,0.0,0.0,134.13,52.9821111077,-66.32,84.8849014692,3.3821111077,0,3.3821111077,49.6,-66.32,82.8160757341,123.98,53.8421111077,-13.6,55.5331696244,3.3821111077,0,3.3821111077,50.46,-13.6,52.2606123194,131.67
2020-12-23 03:30:00,4.3126666624,0.0,4.3126666624,4.3126666624,0,4.3126666624,0.0,0.0,0.0,134.13,50.5926666624,-66.79,83.7885554238,4.3126666624,0,4.3126666624,46.28,-66.79,81.257261214,123.98,51.4226666624,-14.04,53.3048988993,4.3126666624,0,4.3126666624,47.11,-14.04,49.1576413185,131.67
2020-12-23 04:00:00,3.5586666631,0.0,3.5586666631,3.5586666631,0,3.5586666631,0.0,0.0,0.0,133.03,48.1586666631,-67.12,82.609633668,3.5586666631,0,3.5586666631,44.6,-67.12,80.5869369067,123.08,48.9786666631,-15.13,51.2623320587,3.5586666631,0,3.5586666631,45.42,-15.13,47.8737224373,130.8
2020-12-23 04:30:00,4.2627777735,0.0,4.2627777735,4.2627777735,0,4.2627777735,0.0,0.0,0.0,133.11,47.0927777735,-67.3,82.1402442072,4.2627777735,0,4.2627777735,42.83,-67.3,79.7727954882,123.17,47.8927777735,-15.21,50.2499976404,4.2627777735,0,4.2627777735,43.63,-15.21,46.2052053345,130.88
2020-12-23 05:00:00,3.5938888853,0.0,3.5938888853,3.5938888853,0,3.5938888853,0.0,0.0,0.0,132.97,46.6438888853,-67.19,81.7933277862,3.5938888853,0,3.5938888853,43.05,-67.19,79.7984874543,123.02,47.4538888853,-15.21,49.83187404,3.5938888853,0,3.5938888853,43.86,-15.21,46.4224482336,130.74
2020-12-23 05:30:00,3.537555552,0.0,3.537555552,3.537555552,0,3.537555552,0.0,0.0,0.0,132.74,48.227555552,-65.79,81.5734099724,3.537555552,0,3.537555552,44.69,-65.79,79.5331390051,122.66,49.037555552,-14.08,51.0189009536,3.537555552,0,3.537555552,45.5,-14.08,47.6287350241,130.39
2020-12-23 06:00:00,3.6208888853,0.0,3.6208888853,3.6208888853,0,3.6208888853,0.0,0.0,0.0,132.9,49.9608888853,-65.38,82.2838673022,3.6208888853,0,3.6208888853,46.34,-65.38,80.1370076806,122.75,50.7808888853,-13.64,52.5808736707,3.6208888853,0,3.6208888853,47.16,-13.64,49.0929241337,130.5
2020-12-23 06:30:00,3.7071111074000003,0.0,3.7071111074000003,3.7071111074000003,0,3.7071111074000003,0.0,0.0,0.0,132.73,56.5871111074,-52.64,77.2856438382,3.7071111074000003,0,3.7071111074000003,52.88,-52.64,74.6141005441,124.6,56.9671111074,0.49,56.9692184247,3.7071111074000003,0,3.7071111074000003,53.26,0.49,53.2622539891,132.38
2020-12-23 07:00:00,3.6101111075,0.0,3.6101111075,3.6101111075,0,3.6101111075,0.0,0.0,0.0,132.31,60.8401111075,-49.86,78.6609097301,3.6101111075,0,3.6101111075,57.23,-49.86,75.9031784578,124.35,61.1201111075,3.52,61.2213882707,3.6101111075,0,3.6101111075,57.51,3.52,57.6176231721,132.1
2020-12-23 07:30:00,3.4536666632,0.0,3.4536666632,3.4536666632,0,3.4536666632,0.0,0.0,0.0,131.56,64.6736666632,-45.4,79.0179926325,3.4536666632,0,3.4536666632,61.22,-45.4,76.2171135638,123.48,64.8936666632,3.88,65.0095560129,3.4536666632,0,3.4536666632,61.44,3.88,61.5623911167,131.24
2020-12-23 08:00:00,3.3836666633,0.0,3.3836666633,3.3836666633,0,3.3836666633,0.0,0.0,0.0,131.84,70.1736666633,-28.5,75.7403029633,3.3836666633,0,3.3836666633,66.79,-28.5,72.6164864201,124.36,70.2036666633,-1.9100000000000001,70.2296441182,3.3836666633,0,3.3836666633,66.82,-1.9100000000000001,66.8472923909,132.14
2020-12-23 08:30:00,3.5631111075,0.0,3.5631111075,3.5631111075,0,3.5631111075,0.0,0.0,0.0,131.92,74.9131111075,-11.16,75.7398165816,3.5631111075,0,3.5631111075,71.35,-11.16,72.2175054956,125.1,74.7531111075,-8.79,75.2681321693,3.5631111075,0,3.5631111075,71.19,-8.79,71.7306085294,132.89
2020-12-23 09:00:00,7.0412222152,0.0,7.0412222152,7.0412222152,0,7.0412222152,0.0,0.0,0.0,131.3,76.5012222152,-10.97,77.2837492647,7.0412222152,0,7.0412222152,69.46,-10.97,70.3209250508,125.1,76.3212222152,-13.93,77.5820459927,7.0412222152,0,7.0412222152,69.28,-13.93,70.6665642295,132.89
2020-12-23 09:30:00,7.9524444365,0.0,7.9524444365,7.9524444365,0,7.9524444365,0.0,0.0,0.0,131.43,78.4424444365,-11.7,79.3101953671,7.9524444365,0,7.9524444365,70.49,-11.7,71.4543917475,125.27,78.2524444365,-14.67,79.6156640385,7.9524444365,0,7.9524444365,70.3,-14.67,71.8143363125,133.04
2020-12-23 10:00:00,9.4738888794,0.0,9.4738888794,9.4738888794,0,9.4738888794,0.0,0.0,0.0,132.99,78.6038888794,-60.37,99.1115949169,9.4738888794,0,9.4738888794,69.13,-60.37,91.7795935925,124.07,78.7738888794,-46.01,91.226343066,9.4738888794,0,9.4738888794,69.3,-46.01,83.1829916509,131.56
2020-12-23 10:30:00,10.4532222118,0.0,10.4532222118,10.4532222118,0,10.4532222118,0.0,0.0,0.0,132.99,79.0632222118,-60.99,99.8537591005,10.4532222118,0,10.4532222118,68.61,-60.99,91.7993039189,123.85,79.2532222118,-46.04,91.655631747,10.4532222118,0,10.4532222118,68.8,-46.04,82.7835829135,131.35
2020-12-23 11:00:00,9.6483333237,0.0,9.6483333237,9.6483333237,0,9.6483333237,0.0,0.0,0.0,132.76,79.1483333237,-60.71,99.7505025948,9.6483333237,0,9.6483333237,69.5,-60.71,92.2819272664,123.69,79.3183333237,-45.8,91.5916917698,9.6483333237,0,9.6483333237,69.67,-45.8,83.37594917,131.19
2020-12-23 11:30:00,9.9105555456,0.0,9.9105555456,9.9105555456,0,9.9105555456,0.0,0.0,0.0,132.67,79.3305555456,-60.69,99.8829972677,9.9105555456,0,9.9105555456,69.42,-60.69,92.2085272629,123.58,79.5105555456,-45.82,91.7681908026,9.9105555456,0,9.9105555456,69.6,-45.82,83.3284609242,131.07
2020-12-23 12:00:00,10.1846666565,0.0,10.1846666565,10.1846666565,0,10.1846666565,0.0,0.0,0.0,132.53,79.5546666565,-60.7,100.0671523869,10.1846666565,0,10.1846666565,69.37,-60.7,92.1774750142,123.49,79.7446666565,-45.85,91.9860552484,10.1846666565,0,10.1846666565,69.56,-45.85,83.3115604223,130.96
2020-12-23 12:30:00,9.9461111012,0.0,9.9461111012,9.9461111012,0,9.9461111012,0.0,0.0,0.0,132.22,80.9461111012,-60.34,100.9613218139,9.9461111012,0,9.9461111012,71.0,-60.34,93.176797541,123.21,81.1261111012,-45.56,93.043857951,9.9461111012,0,9.9461111012,71.18,-45.56,84.5121648048,130.68
2020-12-23 13:00:00,9.2794444352,0.0,9.2794444352,9.2794444352,0,9.2794444352,0.0,0.0,0.0,132.55,81.7694444352,-60.54,101.7415040347,9.2794444352,0,9.2794444352,72.49,-60.54,94.4451782782,123.49,81.9294444352,-45.7,93.8132392867,9.2794444352,0,9.2794444352,72.65,-45.7,85.8283898253,130.94
2020-12-23 13:30:00,6.463444438,0.0,6.463444438,6.463444438,0,6.463444438,0.0,0.0,0.0,132.04,85.153444438,-58.14,103.1085287435,6.463444438,0,6.463444438,78.69,-58.14,97.8385184884,122.78,85.293444438,-43.44,95.7183642991,6.463444438,0,6.463444438,78.83,-43.44,90.0066803076,130.17
2020-12-23 14:00:00,4.1293333292,0.0,4.1293333292,4.1293333292,0,4.1293333292,0.0,0.0,0.0,132.36,84.8093333292,-57.7,102.5763765189,4.1293333292,0,4.1293333292,80.68,-57.7,99.1894772645,122.99,84.9393333292,-42.95,95.1808428541,4.1293333292,0,4.1293333292,80.81,-42.95,91.514799896,130.38
2020-12-23 14:30:00,5.5816666611,0.0,5.5816666611,5.5816666611,0,5.5816666611,0.0,0.0,0.0,132.92,85.1516666611,-58.76,103.4579331669,5.5816666611,0,5.5816666611,79.57,-58.76,98.9147233732,123.6,85.3016666611,-43.87,95.9215889941,5.5816666611,0,5.5816666611,79.72,-43.87,90.9937102222,131.04
2020-12-23 15:00:00,6.048999994,0.0,6.048999994,6.048999994,0,6.048999994,0.0,0.0,0.0,133.48,84.318999994,-59.47,103.1812708779,6.048999994,0,6.048999994,78.27,-59.47,98.2999175992,124.2,84.478999994,-44.46,95.4640929354,6.048999994,0,6.048999994,78.43,-44.46,90.1551801063,131.58
2020-12-23 15:30:00,7.1487777706,0.0,7.1487777706,7.1487777706,0,7.1487777706,0.0,0.0,0.0,133.21,83.3687777706,-59.98,102.7032302655,7.1487777706,0,7.1487777706,76.22,-59.98,96.9901479533,123.96,83.4987777706,-44.98,94.84327224,7.1487777706,0,7.1487777706,76.35,-44.98,88.614462138,131.37
2020-12-23 16:00:00,3.6908888852,0.0,3.6908888852,3.6908888852,0,3.6908888852,0.0,0.0,0.0,132.22,86.7708888852,-58.14,104.4482970561,3.6908888852,0,3.6908888852,83.08,-58.14,101.4028895052,122.87,86.9108888852,-43.39,97.1400777579,3.6908888852,0,3.6908888852,83.22,-43.39,93.8523334819,130.28
2020-12-23 16:30:00,3.6571111075,0.0,3.6571111075,3.6571111075,0,3.6571111075,0.0,0.0,0.0,130.74,91.6871111075,-41.18,100.5102917279,3.6571111075,0,3.6571111075,88.03,-41.18,97.185766962,123.54,92.2171111075,-44.02,102.1849107305,3.6571111075,0,3.6571111075,88.56,-44.02,98.8970879248,130.97
2020-12-23 17:00:00,3.4817777743000002,0.0,3.4817777743000002,3.4817777743000002,0,3.4817777743000002,0.0,0.0,0.0,131.39,95.4617777743,-40.38,103.6508341299,3.4817777743000002,0,3.4817777743000002,91.98,-40.38,100.4532966109,124.32,96.0617777743,-44.93,106.0498470021,3.4817777743000002,0,3.4817777743000002,92.58,-44.93,102.9065658741,131.86
2020-12-23 17:30:00,4.1384444403,0.0,4.1384444403,4.1384444403,0,4.1384444403,0.0,0.0,0.0,131.17,97.9184444403,-39.45,105.5666815885,4.1384444403,0,4.1384444403,93.78,-39.45,101.7398196381,124.01,98.5184444403,-43.97,107.885331695,4.1384444403,0,4.1384444403,94.38,-43.97,104.1198602573,131.54
2020-12-23 18:00:00,4.3097777735000005,0.0,4.3097777735000005,4.3097777735000005,0,4.3097777735000005,0.0,0.0,0.0,131.67,97.6497777735,-39.7,105.4114277448,4.3097777735000005,0,4.3097777735000005,93.34,-39.7,101.4319752346,124.46,98.2397777735,-44.26,107.7497171086,4.3097777735000005,0,4.3097777735000005,93.93,-44.26,103.8354106266,131.99
2020-12-23 18:30:00,4.1886666625,0.0,4.1886666625,4.1886666625,0,4.1886666625,0.0,0.0,0.0,133.04,95.8086666625,-44.84,105.7824475404,4.1886666625,0,4.1886666625,91.62,-44.84,102.0041665816,124.78,96.7086666625,-46.55,107.3287878793,4.1886666625,0,4.1886666625,92.52,-46.55,103.5705213852,132.22
2020-12-23 19:00:00,3.9897777738,0.0,3.9897777738,3.9897777738,0,3.9897777738,0.0,0.0,0.0,130.48,92.2697777738,-64.0,112.2929734686,3.9897777738,0,3.9897777738,88.28,-64.0,109.0383345434,124.89,92.6697777738,-37.43,99.943447072,3.9897777738,0,3.9897777738,88.68,-37.43,96.2556351597,132.37
