Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-23 19:30:00,3.468444441,0.0,3.468444441,3.468444441,0,3.468444441,0.0,0.0,0.0,131.62,89.378444441,-61.13,108.283808719,3.468444441,0,3.468444441,85.91,-61.13,105.43910564870001,125.67,89.758444441,-34.22,96.0603286923,3.468444441,0,3.468444441,86.29,-34.22,92.827649437,133.14
2020-12-23 20:00:00,6.3997777714,0.0,6.3997777714,6.3997777714,0,6.3997777714,0.0,0.0,0.0,132.5,83.7397777714,-60.82,103.4960036968,6.3997777714,0,6.3997777714,77.34,-60.82,98.3897758916,124.1,84.5797777714,-35.76,91.8287341079,6.3997777714,0,6.3997777714,78.18,-35.76,85.9702855643,131.65
2020-12-23 20:30:00,7.3278888816,0.0,7.3278888816,7.3278888816,0,7.3278888816,0.0,0.0,0.0,130.45,79.0878888816,-39.83,88.551245433,7.3278888816,0,7.3278888816,71.76,-39.83,82.0726903422,122.43,79.3978888816,-14.23,80.6629881597,7.3278888816,0,7.3278888816,72.07,-14.23,73.4614034715,130.11
2020-12-23 21:00:00,5.2672222170000005,0.0,5.2672222170000005,5.2672222170000005,0,5.2672222170000005,0.0,0.0,0.0,129.8,79.967222217,-30.44,85.5648889972,5.2672222170000005,0,5.2672222170000005,74.7,-30.44,80.6640167609,123.4,79.797222217,-3.99,79.8969134169,5.2672222170000005,0,5.2672222170000005,74.53,-3.99,74.6367268843,131.11
2020-12-23 21:30:00,5.2267777726,0.0,5.2267777726,5.2267777726,0,5.2267777726,0.0,0.0,0.0,130.91,75.7467777726,-37.41,84.4812549796,5.2267777726,0,5.2267777726,70.52,-37.41,79.8284316519,125.14,75.5567777726,0.85,75.5615587939,5.2267777726,0,5.2267777726,70.33,0.85,70.3351363118,132.81
2020-12-23 22:00:00,5.5304444389,0.0,5.5304444389,5.5304444389,0,5.5304444389,0.0,0.0,0.0,130.43,70.5204444389,-49.55,86.1877925455,5.5304444389,0,5.5304444389,64.99,-49.55,81.7245532261,124.42,70.4804444389,3.4,70.5624053467,5.5304444389,0,5.5304444389,64.95,3.4,65.0389306493,132.09
2020-12-23 22:30:00,5.5273333278,0.0,5.5273333278,5.5273333278,0,5.5273333278,0.0,0.0,0.0,131.06,66.3273333278,-50.76,83.5218100042,5.5273333278,0,5.5273333278,60.8,-50.76,79.2036463807,125.13,66.3173333278,2.8200000000000003,66.3772634244,5.5273333278,0,5.5273333278,60.79,2.8200000000000003,60.8553736329,132.81
2020-12-23 23:00:00,5.2857777725,0.0,5.2857777725,5.2857777725,0,5.2857777725,0.0,0.0,0.0,131.42,61.9357777725,-51.89,80.7998308679,5.2857777725,0,5.2857777725,56.65,-51.89,76.8231384415,125.65,61.9757777725,2.07,62.0103372875,5.2857777725,0,5.2857777725,56.69,2.07,56.7277797909,133.32
2020-12-23 23:30:00,3.441444441,0.0,3.441444441,3.441444441,0,3.441444441,0.0,0.0,0.0,132.08,58.471444441,-58.79,82.9166684993,3.441444441,0,3.441444441,55.03,-58.79,80.5267967822,124.86,58.811444441,-5.5,59.0680624131,3.441444441,0,3.441444441,55.37,-5.5,55.6424918565,132.51
2020-12-24 00:00:00,3.4463333299,0.0,3.4463333299,3.4463333299,0,3.4463333299,0.0,0.0,0.0,132.57,55.4963333299,-65.0,85.4683743443,3.4463333299,0,3.4463333299,52.05,-65.0,83.2718589921,124.36,56.0563333299,-11.61,57.2460007895,3.4463333299,0,3.4463333299,52.61,-11.61,53.8758220355,132.02
2020-12-24 00:30:00,3.4401111077,0.0,3.4401111077,3.4401111077,0,3.4401111077,0.0,0.0,0.0,131.55,61.3201111077,-62.18,87.3298827794,3.4401111077,0,3.4401111077,57.88,-62.18,84.9496721595,123.11,61.8501111077,-9.76,62.6154441335,3.4401111077,0,3.4401111077,58.41,-9.76,59.2198083415,130.79
2020-12-24 01:00:00,3.4327777743,0.0,3.4327777743,3.4327777743,0,3.4327777743,0.0,0.0,0.0,131.14,61.8627777743,-61.35,87.125345187,3.4327777743,0,3.4327777743,58.43,-61.35,84.7224137994,122.6,62.3927777743,-9.28,63.0791337797,3.4327777743,0,3.4327777743,58.96,-9.28,59.6858442179,130.28
2020-12-24 01:30:00,3.3543333300000002,0.0,3.3543333300000002,3.3543333300000002,0,3.3543333300000002,0.0,0.0,0.0,131.67,60.55433333,-62.04,86.6936496235,3.3543333300000002,0,3.3543333300000002,57.2,-62.04,84.3848422408,123.22,61.09433333,-9.55,61.8362358576,3.3543333300000002,0,3.3543333300000002,57.74,-9.55,58.5244401938,130.92
2020-12-24 02:00:00,3.4646666632,0.0,3.4646666632,3.4646666632,0,3.4646666632,0.0,0.0,0.0,132.32,57.8846666632,-62.88,85.4665375145,3.4646666632,0,3.4646666632,54.42,-62.88,83.1590692589,123.85,58.4346666632,-9.84,59.2573697361,3.4646666632,0,3.4646666632,54.97,-9.84,55.8437686765,131.59
2020-12-24 02:30:00,3.4182222188,0.0,3.4182222188,3.4182222188,0,3.4182222188,0.0,0.0,0.0,132.6,57.0282222188,-63.41,85.2821565712,3.4182222188,0,3.4182222188,53.61,-63.41,83.0352949052,124.15,57.5782222188,-10.17,58.4694841253,3.4182222188,0,3.4182222188,54.16,-10.17,55.106574018,131.87
2020-12-24 03:00:00,3.448444441,0.0,3.448444441,3.448444441,0,3.448444441,0.0,0.0,0.0,132.85,54.998444441,-63.96,84.3546708305,3.448444441,0,3.448444441,51.55,-63.96,82.1479403272,124.42,55.538444441,-10.48,56.5185740348,3.448444441,0,3.448444441,52.09,-10.48,53.1337792746,132.17
2020-12-24 03:30:00,3.464444441,0.0,3.464444441,3.464444441,0,3.464444441,0.0,0.0,0.0,132.55,52.594444441,-64.66,83.3492122702,3.464444441,0,3.464444441,49.13,-64.66,81.2075889311,124.24,53.164444441,-11.28,54.3479213284,3.464444441,0,3.464444441,49.7,-11.28,50.9639912095,131.97
2020-12-24 04:00:00,3.4389999965999998,0.0,3.4389999965999998,3.4389999965999998,0,3.4389999965999998,0.0,0.0,0.0,132.77,51.1289999966,-64.98,82.6835838643,3.4389999965999998,0,3.4389999965999998,47.69,-64.98,80.6023355741,124.47,51.6789999966,-11.41,52.9235972005,3.4389999965999998,0,3.4389999965999998,48.24,-11.41,49.5710167336,132.22
2020-12-24 04:30:00,3.459444441,0.0,3.459444441,3.459444441,0,3.459444441,0.0,0.0,0.0,133.04,49.729444441,-66.02,82.6538447043,3.459444441,0,3.459444441,46.27,-66.02,80.6198071196,124.83,50.289444441,-12.22,51.7528416822,3.459444441,0,3.459444441,46.83,-12.22,48.3981125665,132.57
2020-12-24 05:00:00,3.3385555522,0.0,3.3385555522,3.3385555522,0,3.3385555522,0.0,0.0,0.0,133.04,48.8985555522,-67.01,82.9542574862,3.3385555522,0,3.3385555522,45.56,-67.01,81.0311896741,124.94,49.4685555522,-13.11,51.1762648932,3.3385555522,0,3.3385555522,46.13,-13.11,47.9567409235,132.67
2020-12-24 05:30:00,3.2858888856,0.0,3.2858888856,3.2858888856,0,3.2858888856,0.0,0.0,0.0,132.76,50.0158888856,-66.42,83.1456886496,3.2858888856,0,3.2858888856,46.73,-66.42,81.2115096523,124.67,50.5558888856,-12.78,52.1462012136,3.2858888856,0,3.2858888856,47.27,-12.78,48.9671451077,132.41
2020-12-24 06:00:00,3.3262222189,0.0,3.3262222189,3.3262222189,0,3.3262222189,0.0,0.0,0.0,132.86,51.4562222189,-65.78,83.5149759327,3.3262222189,0,3.3262222189,48.13,-65.78,81.5077008632,124.59,52.0262222189,-12.1,53.41477135,3.3262222189,0,3.3262222189,48.7,-12.1,50.1806735706,132.41
2020-12-24 06:30:00,3.3078888856,0.0,3.3078888856,3.3078888856,0,3.3078888856,0.0,0.0,0.0,132.55,55.9978888856,-63.84,84.9194274571,3.3078888856,0,3.3078888856,52.69,-63.84,82.7754897298,124.12,56.5378888856,-10.54,57.5119507549,3.3078888856,0,3.3078888856,53.23,-10.54,54.2634729814,131.86
2020-12-24 07:00:00,3.2617777745,0.0,3.2617777745,3.2617777745,0,3.2617777745,0.0,0.0,0.0,132.36,59.8217777745,-62.48,86.5008410139,3.2617777745,0,3.2617777745,56.56,-62.48,84.2780161133,123.75,60.3817777745,-9.4,61.1090753261,3.2617777745,0,3.2617777745,57.12,-9.4,57.888292426,131.56
2020-12-24 07:30:00,3.0005555526,0.0,3.0005555526,3.0005555526,0,3.0005555526,0.0,0.0,0.0,132.36,62.9705555526,-61.72,88.1739715936,3.0005555526,0,3.0005555526,59.97,-61.72,86.0567214109,123.63,63.5005555526,-8.74,64.0992055761,3.0005555526,0,3.0005555526,60.5,-8.74,61.1280426646,131.45
2020-12-24 08:00:00,2.8926666638,0.0,2.8926666638,2.8926666638,0,2.8926666638,0.0,0.0,0.0,131.58,68.9126666638,-39.07,79.2175518854,2.8926666638,0,2.8926666638,66.02,-39.07,76.7144399706,123.5,69.1926666638,-15.43,70.8922423121,2.8926666638,0,2.8926666638,66.3,-15.43,68.0718363202,131.35
2020-12-24 08:30:00,2.8877777749,0.0,2.8877777749,2.8877777749,0,2.8877777749,0.0,0.0,0.0,131.34,75.0077777749,-18.39,77.2292614669,2.8877777749,0,2.8877777749,72.12,-18.39,74.4277266884,123.86,75.0977777749,-21.91,78.2286669113,2.8877777749,0,2.8877777749,72.21,-21.91,75.4607990946,131.7
2020-12-24 09:00:00,3.8891111072,0.0,3.8891111072,3.8891111072,0,3.8891111072,0.0,0.0,0.0,131.41,79.1491111072,-17.17,80.9900653726,3.8891111072,0,3.8891111072,75.26,-17.17,77.1937594628,123.75,79.2391111072,-20.68,81.8932178453,3.8891111072,0,3.8891111072,75.35,-20.68,78.1363225395,131.63
2020-12-24 09:30:00,7.6712222146,0.0,7.6712222146,7.6712222146,0,7.6712222146,0.0,0.0,0.0,131.73,81.9012222146,-16.72,83.590481517,7.6712222146,0,7.6712222146,74.23,-16.72,76.0897581807,124.03,81.9912222146,-20.24,84.4524607115,7.6712222146,0,7.6712222146,74.32,-20.24,77.0267486007,131.86
2020-12-24 10:00:00,11.8351110993,0.0,11.8351110993,11.8351110993,0,11.8351110993,0.0,0.0,0.0,132.09,79.7251110993,-17.86,81.7011195749,11.8351110993,0,11.8351110993,67.89,-17.86,70.1999408832,124.6,79.8051110993,-21.43,82.6323221117,11.8351110993,0,11.8351110993,67.97,-21.43,71.2682664304,132.44
2020-12-24 10:30:00,12.3424444321,0.0,12.3424444321,12.3424444321,0,12.3424444321,0.0,0.0,0.0,132.27,80.4824444321,-17.75,82.4165417969,12.3424444321,0,12.3424444321,68.14,-17.75,70.4139339904,124.78,80.5624444321,-21.33,83.3383246344,12.3424444321,0,12.3424444321,68.22,-21.33,71.4768305117,132.61
2020-12-24 11:00:00,13.0739999869,0.0,13.0739999869,13.0739999869,0,13.0739999869,0.0,0.0,0.0,132.66,81.1339999869,-18.48,83.2119964541,13.0739999869,0,13.0739999869,68.06,-18.48,70.5242795071,125.27,81.2239999869,-22.07,84.1690149276,13.0739999869,0,13.0739999869,68.15,-22.07,71.6345405513,133.12
2020-12-24 11:30:00,14.4897777633,0.0,14.4897777633,14.4897777633,0,14.4897777633,0.0,0.0,0.0,132.66,81.2297777633,-18.99,83.4200029698,14.4897777633,0,14.4897777633,66.74,-18.99,69.3891036114,125.35,81.3197777633,-22.61,84.4044925076,14.4897777633,0,14.4897777633,66.83,-22.61,70.5511233079,133.12
2020-12-24 12:00:00,16.1466666505,0.0,16.1466666505,16.1466666505,0,16.1466666505,0.0,0.0,0.0,132.84,79.8566666505,-19.37,82.1722830919,16.1466666505,0,16.1466666505,63.71,-19.37,66.5894961687,125.55,79.9266666505,-23.01,83.1729050945,16.1466666505,0,16.1466666505,63.78,-23.01,67.8037498963,133.37
2020-12-24 12:30:00,14.5384444299,0.0,14.5384444299,14.5384444299,0,14.5384444299,0.0,0.0,0.0,132.73,80.4484444299,-19.94,82.8827835632,14.5384444299,0,14.5384444299,65.91,-19.94,68.8602330812,125.55,80.5284444299,-23.58,83.909753678,14.5384444299,0,14.5384444299,65.99,-23.58,70.0763619204,133.37
2020-12-24 13:00:00,16.1734444283,0.0,16.1734444283,16.1734444283,0,16.1734444283,0.0,0.0,0.0,132.6,78.7034444283,-21.04,81.4672557834,16.1734444283,0,16.1734444283,62.53,-21.04,65.9748626372,125.55,78.7834444283,-24.67,82.5556782783,16.1734444283,0,16.1734444283,62.61,-24.67,67.2950295341,133.37
2020-12-24 13:30:00,14.6654444298,0.0,14.6654444298,14.6654444298,0,14.6654444298,0.0,0.0,0.0,132.71,80.1054444298,-20.79,82.7593277359,14.6654444298,0,14.6654444298,65.44,-20.79,68.6630737733,125.63,80.1854444298,-24.44,83.8273171371,14.6654444298,0,14.6654444298,65.52,-24.44,69.9298505647,133.37
2020-12-24 14:00:00,13.2661110978,0.0,13.2661110978,13.2661110978,0,13.2661110978,0.0,0.0,0.0,132.85,80.3461110978,-21.48,83.1678301301,13.2661110978,0,13.2661110978,67.08,-21.48,70.4351957476,125.74,80.4261110978,-25.11,84.2548007316,13.2661110978,0,13.2661110978,67.16,-25.11,71.7006115734,133.51
2020-12-24 14:30:00,13.9541110972,0.0,13.9541110972,13.9541110972,0,13.9541110972,0.0,0.0,0.0,132.71,78.2641110972,-22.79,81.5147544057,13.9541110972,0,13.9541110972,64.31,-22.79,68.2287344159,125.87,78.3241110972,-26.45,82.6696369846,13.9541110972,0,13.9541110972,64.37,-26.45,69.59238033,133.61
2020-12-24 15:00:00,12.6818888762,0.0,12.6818888762,12.6818888762,0,12.6818888762,0.0,0.0,0.0,132.52,81.5618888762,-23.55,84.8937230722,12.6818888762,0,12.6818888762,68.88,-23.55,72.7946213672,125.76,81.6418888762,-27.18,86.0473731108,12.6818888762,0,12.6818888762,68.96,-27.18,74.1231003129,133.47
2020-12-24 15:30:00,10.2617777675,0.0,10.2617777675,10.2617777675,0,10.2617777675,0.0,0.0,0.0,132.19,84.1117777675,-23.26,87.2686585162,10.2617777675,0,10.2617777675,73.85,-23.26,77.4264173264,125.35,84.1917777675,-26.85,88.3695532616,10.2617777675,0,10.2617777675,73.93,-26.85,78.6547353946,133.03
2020-12-24 16:00:00,8.337555547200001,0.0,8.337555547200001,8.337555547200001,0,8.337555547200001,0.0,0.0,0.0,131.81,87.7375555472,-22.44,90.5617593325,8.337555547200001,0,8.337555547200001,79.4,-22.44,82.5100818082,124.87,87.8175555472,-26.0,91.5856051041,8.337555547200001,0,8.337555547200001,79.48,-26.0,83.6245801185,132.57
2020-12-24 16:30:00,10.0016666567,0.0,10.0016666567,10.0016666567,0,10.0016666567,0.0,0.0,0.0,131.42,94.0616666567,-19.9,96.1436796375,10.0016666567,0,10.0016666567,84.06,-19.9,86.3834104444,124.15,94.1316666567,-23.4,96.9965497714,10.0016666567,0,10.0016666567,84.13,-23.4,87.3236331127,131.89
2020-12-24 17:00:00,14.5996651516,0.0,14.5996651516,14.5996651516,0,14.5996651516,0.0,0.0,0.0,131.29,103.1496651516,-17.33,104.5953264772,14.5996651516,0,14.5996651516,88.55,-17.33,90.2298808599,123.7,103.2296651516,-20.78,105.3003901574,14.5996651516,0,14.5996651516,88.63,-20.78,91.033429574,131.43
2020-12-24 17:30:00,16.0045511014,0.0,16.0045511014,16.0045511014,0,16.0045511014,0.0,0.0,0.0,130.92,107.3345511014,-16.83,108.6460066461,16.0045511014,0,16.0045511014,91.33,-16.83,92.8677435927,123.23,107.3945511014,-20.26,109.2888704593,16.0045511014,0,16.0045511014,91.39,-20.26,93.6087586714,130.99
2020-12-24 18:00:00,15.9085511034,0.0,15.9085511034,15.9085511034,0,15.9085511034,0.0,0.0,0.0,130.92,107.2985511034,-16.94,108.6275410239,15.9085511034,0,15.9085511034,91.39,-16.94,92.9467358222,123.23,107.3785511034,-20.36,109.2917327023,15.9085511034,0,15.9085511034,91.47,-20.36,93.7085401658,130.99
2020-12-24 18:30:00,10.0673107823,0.0,10.0673107823,10.0673107823,0,10.0673107823,0.0,0.0,0.0,130.92,102.9273107823,-17.55,104.4128047936,10.0673107823,0,10.0673107823,92.86,-17.55,94.5038734656,123.23,102.9973107823,-20.98,105.1123514549,10.0673107823,0,10.0673107823,92.93,-20.98,95.2688054927,130.99
2020-12-24 19:00:00,7.0726666596,0.0,7.0726666596,7.0726666596,0,7.0726666596,0.0,0.0,0.0,131.43,99.7826666596,-18.59,101.4995993376,7.0726666596,0,7.0726666596,92.71,-18.59,94.5554451103,123.88,99.8526666596,-22.04,102.2561325253,7.0726666596,0,7.0726666596,92.78,-22.04,95.3618896625,131.69
2020-12-24 19:30:00,4.9207777729,0.0,4.9207777729,4.9207777729,0,4.9207777729,0.0,0.0,0.0,131.72,95.1207777729,-26.75,98.8105503684,4.9207777729,0,4.9207777729,90.2,-26.75,94.082955417,123.88,95.2807777729,-19.32,97.2197974334,4.9207777729,0,4.9207777729,90.36,-19.32,92.4023376328,131.69
2020-12-24 20:00:00,3.0779999969,0.0,3.0779999969,3.0779999969,0,3.0779999969,0.0,0.0,0.0,131.45,91.9179999969,-50.3,104.7807650451,3.0779999969,0,3.0779999969,88.84,-50.3,102.0913101101,122.55,92.3479999969,-8.24,92.7148893298,3.0779999969,0,3.0779999969,89.27,-8.24,89.649486892,130.31
2020-12-24 20:30:00,3.0091111081,0.0,3.0091111081,3.0091111081,0,3.0091111081,0.0,0.0,0.0,130.74,85.4691111081,-50.4,99.2226231946,3.0091111081,0,3.0091111081,82.46,-50.4,96.6427007073,122.72,85.5791111081,2.04,85.6034219997,3.0091111081,0,3.0091111081,82.57,2.04,82.5951965916,130.59
2020-12-24 21:00:00,3.1149999969,0.0,3.1149999969,3.1149999969,0,3.1149999969,0.0,0.0,0.0,128.98,78.6849999969,-45.11,90.6986291214,3.1149999969,0,3.1149999969,75.57,-45.11,88.0098687648,122.38,78.5049999969,6.31,78.7581813179,3.1149999969,0,3.1149999969,75.39,6.31,75.6536066556,130.25
2020-12-24 21:30:00,3.1466666635,0.0,3.1466666635,3.1466666635,0,3.1466666635,0.0,0.0,0.0,129.71,75.3866666635,-47.08,88.8801210093,3.1466666635,0,3.1466666635,72.24,-47.08,86.2272810658,123.28,75.2566666635,5.05,75.4259131685,3.1466666635,0,3.1466666635,72.11,5.05,72.2866142519,131.18
2020-12-24 22:00:00,3.2208888857,0.0,3.2208888857,3.2208888857,0,3.2208888857,0.0,0.0,0.0,130.04,71.6408888857,-48.82,86.6937677133,3.2208888857,0,3.2208888857,68.42,-48.82,84.0517031356,123.75,71.5508888857,3.69,71.645975465,3.2208888857,0,3.2208888857,68.33,3.69,68.4295623251,131.65
2020-12-24 22:30:00,3.2174444412,0.0,3.2174444412,3.2174444412,0,3.2174444412,0.0,0.0,0.0,130.9,67.6774444412,-50.55,84.4721195786,3.2174444412,0,3.2174444412,64.46,-50.55,81.9169951841,124.78,67.6174444412,2.79,67.6749798135,3.2174444412,0,3.2174444412,64.4,2.79,64.460407228,132.67
2020-12-24 23:00:00,3.096111108,0.0,3.096111108,3.096111108,0,3.096111108,0.0,0.0,0.0,132.0,62.476111108,-61.13,87.4079021552,3.096111108,0,3.096111108,59.38,-61.13,85.222422519,124.43,62.856111108,-8.22,63.3913172574,3.096111108,0,3.096111108,59.76,-8.22,60.3226823011,132.3
2020-12-24 23:30:00,2.9628888859,0.0,2.9628888859,2.9628888859,0,2.9628888859,0.0,0.0,0.0,131.26,60.1928888859,-64.1,87.9317569052,2.9628888859,0,2.9628888859,57.23,-64.1,85.9306866026,122.89,60.7028888859,-11.81,61.8410609474,2.9628888859,0,2.9628888859,57.74,-11.81,58.9354197406,130.75
2020-12-25 00:00:00,2.9911111081,0.0,2.9911111081,2.9911111081,0,2.9911111081,0.0,0.0,0.0,131.38,57.7611111081,-64.65,86.6946852837,2.9911111081,0,2.9911111081,54.77,-64.65,84.7311949638,123.07,58.2811111081,-12.25,59.5546002589,2.9911111081,0,2.9911111081,55.29,-12.25,56.6307919775,130.93
2020-12-25 00:30:00,3.1046666636,0.0,3.1046666636,3.1046666636,0,3.1046666636,0.0,0.0,0.0,129.46,64.9046666636,-51.33,82.7489253991,3.1046666636,0,3.1046666636,61.8,-51.33,80.3368464654,122.89,64.9146666636,0.98,64.9220636459,3.1046666636,0,3.1046666636,61.81,0.98,61.8177684812,130.82
2020-12-25 01:00:00,3.133111108,0.0,3.133111108,3.133111108,0,3.133111108,0.0,0.0,0.0,128.75,65.513111108,-48.56,81.5477855435,3.133111108,0,3.133111108,62.38,-48.56,79.0527545377,122.57,65.443111108,3.06,65.5146120456,3.133111108,0,3.133111108,62.31,3.06,62.3850919692,130.47
2020-12-25 01:30:00,3.0137777748,0.0,3.0137777748,3.0137777748,0,3.0137777748,0.0,0.0,0.0,130.36,64.2337777748,-50.36,81.6217361198,3.0137777748,0,3.0137777748,61.22,-50.36,79.2717982639,124.26,64.1837777748,2.58,64.2356110693,3.0137777748,0,3.0137777748,61.17,2.58,61.2243848479,132.15
2020-12-25 02:00:00,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,131.12,61.8857777748,-51.65,80.6075182027,2.9857777748,0,2.9857777748,58.9,-51.65,78.3385760657,125.16,61.8557777748,1.96,61.8868228634,2.9857777748,0,2.9857777748,58.87,1.96,58.9026187873,133.03
2020-12-25 02:30:00,2.9536666637,0.0,2.9536666637,2.9536666637,0,2.9536666637,0.0,0.0,0.0,131.58,61.0236666637,-52.95,80.7935046466,2.9536666637,0,2.9536666637,58.07,-52.95,78.5864326713,125.52,61.0636666637,0.6000000000000001,61.0666143356,2.9536666637,0,2.9536666637,58.11,0.6000000000000001,58.113097491,133.4
2020-12-25 03:00:00,3.0898888858,0.0,3.0898888858,3.0898888858,0,3.0898888858,0.0,0.0,0.0,132.18,57.5098888858,-65.57,87.2170408788,3.0898888858,0,3.0898888858,54.42,-65.57,85.2112744888,123.84,58.0398888858,-12.5,59.3706889119,3.0898888858,0,3.0898888858,54.95,-12.5,56.3538153101,131.73
2020-12-25 03:30:00,3.0563333303,0.0,3.0563333303,3.0563333303,0,3.0563333303,0.0,0.0,0.0,132.18,55.5063333303,-66.16,86.360283926,3.0563333303,0,3.0563333303,52.45,-66.16,84.4283607563,123.84,56.0363333303,-13.0,57.5245221893,3.0563333303,0,3.0563333303,52.98,-13.0,54.5516305897,131.73
2020-12-25 04:00:00,3.0385555525,0.0,3.0385555525,3.0385555525,0,3.0385555525,0.0,0.0,0.0,132.18,53.9985555525,-66.61,85.7480967821,3.0385555525,0,3.0385555525,50.96,-66.61,83.8678347163,123.84,54.5085555525,-13.49,56.1530295569,3.0385555525,0,3.0385555525,51.47,-13.49,53.2084673713,131.81
2020-12-25 04:30:00,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,132.18,52.6354444416,-66.58,84.8727660181,2.8854444416,0,2.8854444416,49.75,-66.58,83.1141317707,123.84,53.1654444416,-13.36,54.8183735865,2.8854444416,0,2.8854444416,50.28,-13.36,52.0246864479,131.81
2020-12-25 05:00:00,2.794777775,0.0,2.794777775,2.794777775,0,2.794777775,0.0,0.0,0.0,132.18,51.574777775,-66.72,84.3298055407,2.794777775,0,2.794777775,48.78,-66.72,82.6501470053,123.84,52.104777775,-13.48,53.8202403096,2.794777775,0,2.794777775,49.31,-13.48,51.1193358721,131.81
2020-12-25 05:30:00,2.9263333304,0.0,2.9263333304,2.9263333304,0,2.9263333304,0.0,0.0,0.0,132.18,51.4563333304,-66.79,84.3128598721,2.9263333304,0,2.9263333304,48.53,-66.79,82.5594634188,123.84,51.9963333304,-13.6,53.7454991586,2.9263333304,0,2.9263333304,49.07,-13.6,50.9197888841,131.81
2020-12-25 06:00:00,2.9346666637,0.0,2.9346666637,2.9346666637,0,2.9346666637,0.0,0.0,0.0,131.93,52.1546666637,-66.34,84.3866390776,2.9346666637,0,2.9346666637,49.22,-66.34,82.6051088008,123.54,52.6746666637,-13.33,54.3351581219,2.9346666637,0,2.9346666637,49.74,-13.33,51.495208515,131.51
2020-12-25 06:30:00,2.8992222193,0.0,2.8992222193,2.8992222193,0,2.8992222193,0.0,0.0,0.0,131.24,55.7692222193,-64.33,85.1384463503,2.8992222193,0,2.8992222193,52.87,-64.33,83.2681559781,122.78,56.2792222193,-12.0,57.5443381543,2.8992222193,0,2.8992222193,53.38,-12.0,54.7121960809,130.77
2020-12-25 07:00:00,4.1966666625,0.0,4.1966666625,4.1966666625,0,4.1966666625,0.0,0.0,0.0,131.02,58.5066666625,-63.11,86.0575513476,4.1966666625,0,4.1966666625,54.31,-63.11,83.2613247553,122.39,59.0266666625,-10.97,60.0373906602,4.1966666625,0,4.1966666625,54.83,-10.97,55.9166325882,130.41
2020-12-25 07:30:00,4.8459999952,0.0,4.8459999952,4.8459999952,0,4.8459999952,0.0,0.0,0.0,130.87,60.8559999952,-62.5,87.2336101248,4.8459999952,0,4.8459999952,56.01,-62.5,83.9247883524,122.11,61.3659999952,-10.54,62.2645770515,4.8459999952,0,4.8459999952,56.52,-10.54,57.4943649413,130.21
2020-12-25 08:00:00,3.0235555525,0.0,3.0235555525,3.0235555525,0,3.0235555525,0.0,0.0,0.0,130.15,66.6635555525,-59.65,89.4547491132,3.0235555525,0,3.0235555525,63.64,-59.65,87.2248364859,122.48,66.1835555525,5.42,66.4051159594,3.0235555525,0,3.0235555525,63.16,5.42,63.3921288489,130.59
2020-12-25 08:30:00,2.9354444415,0.0,2.9354444415,2.9354444415,0,2.9354444415,0.0,0.0,0.0,130.02,72.5154444415,-59.14,93.5736569904,2.9354444415,0,2.9354444415,69.58,-59.14,91.3176653228,122.72,71.6254444415,10.13,72.3382415562,2.9354444415,0,2.9354444415,68.69,10.13,69.4329388691,130.84
2020-12-25 09:00:00,5.1106666616,0.0,5.1106666616,5.1106666616,0,5.1106666616,0.0,0.0,0.0,130.02,79.4506666616,-57.15,97.8699695155,5.1106666616,0,5.1106666616,74.34,-57.15,93.7686413467,122.42,78.4306666616,11.84,79.3193234526,5.1106666616,0,5.1106666616,73.32,11.84,74.2698323682,130.56
2020-12-25 09:30:00,8.7935555468,0.0,8.7935555468,8.7935555468,0,8.7935555468,0.0,0.0,0.0,130.11,80.8135555468,-57.5,99.1820586604,8.7935555468,0,8.7935555468,72.02,-57.5,92.1581814057,122.6,79.8635555468,11.71,80.7174801674,8.7935555468,0,8.7935555468,71.07,11.71,72.0282514018,130.79
2020-12-25 10:00:00,10.5644444339,0.0,10.5644444339,10.5644444339,0,10.5644444339,0.0,0.0,0.0,130.28,82.8844444339,-57.06,100.6264116876,10.5644444339,0,10.5644444339,72.32,-57.06,92.1196287444,122.6,81.9144444339,12.16,82.8120873237,10.5644444339,0,10.5644444339,71.35,12.16,72.3787821119,130.79
2020-12-25 10:30:00,11.4183333219,0.0,11.4183333219,11.4183333219,0,11.4183333219,0.0,0.0,0.0,130.78,86.4083333219,-57.36,103.7138836775,11.4183333219,0,11.4183333219,74.99,-57.36,94.4122327879,123.2,85.3783333219,12.39,86.2726602165,11.4183333219,0,11.4183333219,73.96,12.39,74.9906240806,131.31
2020-12-25 11:00:00,12.1674444323,0.0,12.1674444323,12.1674444323,0,12.1674444323,0.0,0.0,0.0,130.96,88.7674444323,-57.54,105.7852106442,12.1674444323,0,12.1674444323,76.6,-57.54,95.8040270552,123.35,87.7174444323,12.43,88.5937636503,12.1674444323,0,12.1674444323,75.55,12.43,76.5657064227,131.49
2020-12-25 11:30:00,13.4107777644,0.0,13.4107777644,13.4107777644,0,13.4107777644,0.0,0.0,0.0,130.88,90.3807777644,-57.07,106.8909251962,13.4107777644,0,13.4107777644,76.97,-57.07,95.8194437471,123.22,89.3207777644,12.82,90.2360999846,13.4107777644,0,13.4107777644,75.91,12.82,76.9849368383,131.37
2020-12-25 12:00:00,14.9588888739,0.0,14.9588888739,14.9588888739,0,14.9588888739,0.0,0.0,0.0,130.55,92.0188888739,-56.42,107.9383727392,14.9588888739,0,14.9588888739,77.06,-56.42,95.5063348684,122.91,90.9488888739,13.09,91.8860625307,14.9588888739,0,14.9588888739,75.99,13.09,77.1091965981,131.04
2020-12-25 12:30:00,13.1798888757,0.0,13.1798888757,13.1798888757,0,13.1798888757,0.0,0.0,0.0,129.97,95.8898888757,-55.04,110.563431516,13.1798888757,0,13.1798888757,82.71,-55.04,99.3496134869,122.19,94.6798888757,13.67,95.661644652,13.1798888757,0,13.1798888757,81.5,13.67,82.6384831661,130.3
2020-12-25 13:00:00,13.9556666527,0.0,13.9556666527,13.9556666527,0,13.9556666527,0.0,0.0,0.0,129.68,98.1656666527,-53.9,111.989767878,13.9556666527,0,13.9556666527,84.21,-53.9,99.9826689982,121.79,96.9256666527,14.53,98.0087024507,13.9556666527,0,13.9556666527,82.97,14.53,84.2326646854,129.92
2020-12-25 13:30:00,14.0866666526,0.0,14.0866666526,14.0866666526,0,14.0866666526,0.0,0.0,0.0,130.0,98.3966666526,-54.79,112.6225914652,14.0866666526,0,14.0866666526,84.31,-54.79,100.5490934817,122.18,97.1666666526,13.95,98.1629441713,14.0866666526,0,14.0866666526,83.08,13.95,84.2430347269,130.28
2020-12-25 14:00:00,13.4033333199,0.0,13.4033333199,13.4033333199,0,13.4033333199,0.0,0.0,0.0,130.57,93.7933333199,-57.42,109.9738413227,13.4033333199,0,13.4033333199,80.39,-57.42,98.7907308405,123.05,92.6533333199,12.25,93.4596312602,13.4033333199,0,13.4033333199,79.25,12.25,80.191177819,131.12
2020-12-25 14:30:00,9.7048888792,0.0,9.7048888792,9.7048888792,0,9.7048888792,0.0,0.0,0.0,130.93,89.4748888792,-58.64,106.9785274714,9.7048888792,0,9.7048888792,79.77,-58.64,99.0045579759,123.52,88.3648888792,11.5,89.1100644519,9.7048888792,0,9.7048888792,78.66,11.5,79.4961986513,131.56
2020-12-25 15:00:00,9.0557777687,0.0,9.0557777687,9.0557777687,0,9.0557777687,0.0,0.0,0.0,131.97,84.9557777687,-60.88,104.5172644891,9.0557777687,0,9.0557777687,75.9,-60.88,97.2994573469,124.75,83.9457777687,10.51,84.601144822,9.0557777687,0,9.0557777687,74.89,10.51,75.6238864381,132.82
2020-12-25 15:30:00,8.1955555474,0.0,8.1955555474,8.1955555474,0,8.1955555474,0.0,0.0,0.0,131.88,81.9255555474,-61.43,102.3984450651,8.1955555474,0,8.1955555474,73.73,-61.43,95.9674830346,124.75,80.9655555474,9.97,81.5770928943,8.1955555474,0,8.1955555474,72.77,9.97,73.4498046287,132.82
2020-12-25 16:00:00,7.6163333257,0.0,7.6163333257,7.6163333257,0,7.6163333257,0.0,0.0,0.0,131.49,79.7763333257,-61.37,100.6505849903,7.6163333257,0,7.6163333257,72.16,-61.37,94.7277282531,124.41,78.8663333257,9.64,79.4533078748,7.6163333257,0,7.6163333257,71.25,9.64,71.8991801066,132.43
2020-12-25 16:30:00,7.0668888818,0.0,7.0668888818,7.0668888818,0,7.0668888818,0.0,0.0,0.0,131.35,79.7268888818,-61.2,100.5077947762,7.0668888818,0,7.0668888818,72.66,-61.2,94.9995557884,124.2,78.7668888818,9.69,79.360688531,7.0668888818,0,7.0668888818,71.7,9.69,72.3518216771,132.28
2020-12-25 17:00:00,7.0255555485,0.0,7.0255555485,7.0255555485,0,7.0255555485,0.0,0.0,0.0,130.92,81.8455555485,-42.45,92.1992270198,7.0255555485,0,7.0255555485,74.82,-42.45,86.0234555223,124.58,80.6555555485,2.13,80.6836758015,7.0255555485,0,7.0255555485,73.63,2.13,73.6608023307,132.63
2020-12-25 17:30:00,7.0656666596,0.0,7.0656666596,7.0656666596,0,7.0656666596,0.0,0.0,0.0,130.92,78.0956666596,-24.13,81.7385469103,7.0656666596,0,7.0656666596,71.03,-24.13,75.0167834554,123.98,77.9456666596,-22.37,81.0921935269,7.0656666596,0,7.0656666596,70.88,-22.37,74.3262490645,132.06
2020-12-25 18:00:00,7.1289999929,0.0,7.1289999929,7.1289999929,0,7.1289999929,0.0,0.0,0.0,130.92,76.4289999929,-23.01,79.8176179794,7.1289999929,0,7.1289999929,69.3,-23.01,73.0202033687,123.78,76.5089999929,-26.54,80.9814712135,7.1289999929,0,7.1289999929,69.38,-26.54,74.2829455528,131.86
2020-12-25 18:30:00,6.3365555492,0.0,6.3365555492,6.3365555492,0,6.3365555492,0.0,0.0,0.0,131.19,76.5065555492,-22.86,79.8488111496,6.3365555492,0,6.3365555492,70.17,-22.86,73.7997865851,124.01,76.5865555492,-26.41,81.0122743224,6.3365555492,0,6.3365555492,70.25,-26.41,75.0503204523,132.06
2020-12-25 19:00:00,3.2858888856,0.0,3.2858888856,3.2858888856,0,3.2858888856,0.0,0.0,0.0,130.82,75.2558888856,-22.13,78.4422444348,3.2858888856,0,3.2858888856,71.97,-22.13,75.2955363883,123.59,75.3358888856,-25.64,79.5795561321,3.2858888856,0,3.2858888856,72.05,-25.64,76.4762191796,131.62
2020-12-25 19:30:00,3.0647777747,0.0,3.0647777747,3.0647777747,0,3.0647777747,0.0,0.0,0.0,130.01,74.3647777747,-21.81,77.4970726769,3.0647777747,0,3.0647777747,71.3,-21.81,74.5611567775,122.82,74.4447777747,-25.29,78.6232092828,3.0647777747,0,3.0647777747,71.38,-25.29,75.7277260982,130.82
2020-12-25 20:00:00,3.0654444414,0.0,3.0654444414,3.0654444414,0,3.0654444414,0.0,0.0,0.0,131.29,72.6254444414,-22.42,76.0073126765,3.0654444414,0,3.0654444414,69.56,-22.42,73.0838559464,124.01,72.7054444414,-25.98,77.2077849146,3.0654444414,0,3.0654444414,69.64,-25.98,74.3282584217,132.11
2020-12-25 20:30:00,3.0273333303,0.0,3.0273333303,3.0273333303,0,3.0273333303,0.0,0.0,0.0,131.9,69.7773333303,-48.01,84.6985026237,3.0273333303,0,3.0273333303,66.75,-48.01,82.222397192,123.59,70.1473333303,-15.73,71.8893682915,3.0273333303,0,3.0273333303,67.12,-15.73,68.9385762835,131.69
2020-12-25 21:00:00,3.0264444414,0.0,3.0264444414,3.0264444414,0,3.0264444414,0.0,0.0,0.0,131.65,67.4464444414,-62.1,91.681147832,3.0264444414,0,3.0264444414,64.42,-62.1,89.4781895212,122.8,67.9764444414,-9.66,68.6593955617,3.0264444414,0,3.0264444414,64.95,-9.66,65.6644355797,130.82
2020-12-25 21:30:00,3.0595555525,0.0,3.0595555525,3.0595555525,0,3.0595555525,0.0,0.0,0.0,131.65,65.8895555525,-62.5,90.816757985,3.0595555525,0,3.0595555525,62.83,-62.5,88.6220000903,122.89,66.4295555525,-10.06,67.1869738186,3.0595555525,0,3.0595555525,63.37,-10.06,64.1635449457,130.93
2020-12-25 22:00:00,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,131.65,63.4479999969,-63.08,89.4691852182,3.1279999969,0,3.1279999969,60.32,-63.08,87.2787992585,122.89,63.9779999969,-10.59,64.848535709,3.1279999969,0,3.1279999969,60.85,-10.59,61.7646387507,130.93
2020-12-25 22:30:00,3.1136666636,0.0,3.1136666636,3.1136666636,0,3.1136666636,0.0,0.0,0.0,131.9,60.7236666636,-64.2,88.3685673363,3.1136666636,0,3.1136666636,57.61,-64.2,86.2586349301,123.28,61.2636666636,-11.45,62.3244683336,3.1136666636,0,3.1136666636,58.15,-11.45,59.2665588675,131.34
2020-12-25 23:00:00,3.0937777747,0.0,3.0937777747,3.0937777747,0,3.0937777747,0.0,0.0,0.0,131.9,57.6237777747,-64.71,86.6480459389,3.0937777747,0,3.0937777747,54.53,-64.71,84.6221306751,123.37,58.1637777747,-11.83,59.3546455218,3.0937777747,0,3.0937777747,55.07,-11.83,56.3263153419,131.34
2020-12-25 23:30:00,3.0516666636,0.0,3.0516666636,3.0516666636,0,3.0516666636,0.0,0.0,0.0,132.05,56.8016666636,-64.97,86.2990743622,3.0516666636,0,3.0516666636,53.75,-64.97,84.3217848483,123.54,57.3316666636,-11.94,58.5617930261,3.0516666636,0,3.0516666636,54.28,-11.94,55.5777113599,131.56
2020-12-26 00:00:00,3.0882222191,0.0,3.0882222191,3.0882222191,0,3.0882222191,0.0,0.0,0.0,132.43,54.8482222191,-64.86,84.9420218773,3.0882222191,0,3.0882222191,51.76,-64.86,82.9814268376,123.93,55.3882222191,-11.62,56.593988732,3.0882222191,0,3.0882222191,52.3,-11.62,53.5753152114,131.94
2020-12-26 00:30:00,3.1824444413,0.0,3.1824444413,3.1824444413,0,3.1824444413,0.0,0.0,0.0,131.38,60.7424444413,-62.67,87.2764198206,3.1824444413,0,3.1824444413,57.56,-62.67,85.0921999951,122.59,61.2724444413,-10.37,62.1437796389,3.1824444413,0,3.1824444413,58.09,-10.37,59.0083468672,130.67
2020-12-26 01:00:00,3.2179999968,0.0,3.2179999968,3.2179999968,0,3.2179999968,0.0,0.0,0.0,130.66,61.8579999968,-62.58,87.9924346953,3.2179999968,0,3.2179999968,58.64,-62.58,85.7607485975,121.95,62.3779999968,-10.76,63.2992297236,3.2179999968,0,3.2179999968,59.16,-10.76,60.130551303,129.99
2020-12-26 01:30:00,3.1396666635,0.0,3.1396666635,3.1396666635,0,3.1396666635,0.0,0.0,0.0,130.97,60.5596666635,-63.08,87.4446089041,3.1396666635,0,3.1396666635,57.42,-63.08,85.3003094953,122.28,61.0796666635,-11.03,62.067596858,3.1396666635,0,3.1396666635,57.94,-11.03,58.980543402,130.33
2020-12-26 02:00:00,3.0747777747,0.0,3.0747777747,3.0747777747,0,3.0747777747,0.0,0.0,0.0,131.7,58.6847777747,-63.91,86.7663024593,3.0747777747,0,3.0747777747,55.61,-63.91,84.7169416351,123.02,59.2247777747,-11.26,60.2856691301,3.0747777747,0,3.0747777747,56.15,-11.26,57.2678801773,131.13
2020-12-26 02:30:00,3.2064444412,0.0,3.2064444412,3.2064444412,0,3.2064444412,0.0,0.0,0.0,131.93,58.3864444412,-64.29,86.845731009,3.2064444412,0,3.2064444412,55.18,-64.29,84.7232937273,123.28,58.9264444412,-11.48,60.034292321,3.2064444412,0,3.2064444412,55.72,-11.48,56.8903225514,131.32
2020-12-26 03:00:00,3.2697777745,0.0,3.2697777745,3.2697777745,0,3.2697777745,0.0,0.0,0.0,132.49,56.4597777745,-65.02,86.1121762955,3.2697777745,0,3.2697777745,53.19,-65.02,84.0046218967,123.89,56.999777774500004,-11.72,58.1922079521,3.2697777745,0,3.2697777745,53.73,-11.72,54.9933750555,131.95
2020-12-26 03:30:00,3.2166666634,0.0,3.2166666634,3.2166666634,0,3.2166666634,0.0,0.0,0.0,132.91,54.6566666634,-65.14,85.0327631608,3.2166666634,0,3.2166666634,51.44,-65.14,83.0017662463,124.32,55.2066666634,-11.56,56.4039860656,3.2166666634,0,3.2166666634,51.99,-11.56,53.259681749,132.36
2020-12-26 04:00:00,3.1519999968,0.0,3.1519999968,3.1519999968,0,3.1519999968,0.0,0.0,0.0,133.45,53.1019999968,-63.86,83.0537296192,3.1519999968,0,3.1519999968,49.95,-63.86,81.0746699037,124.69,53.6519999968,-10.0,54.5759755173,3.1519999968,0,3.1519999968,50.5,-10.0,51.4805788623,132.74
2020-12-26 04:30:00,3.1528888857,0.0,3.1528888857,3.1528888857,0,3.1528888857,0.0,0.0,0.0,133.45,52.0128888857,-62.69,81.457821664,3.1528888857,0,3.1528888857,48.86,-62.69,79.4816689558,124.56,52.5628888857,-8.88,53.3077075854,3.1528888857,0,3.1528888857,49.41,-8.88,50.2016184998,132.61
2020-12-26 05:00:00,3.2674444412,0.0,3.2674444412,3.2674444412,0,3.2674444412,0.0,0.0,0.0,133.57,50.8174444412,-63.03,80.9641498413,3.2674444412,0,3.2674444412,47.55,-63.03,78.9543121052,124.76,51.3674444412,-9.14,52.1742651929,3.2674444412,0,3.2674444412,48.1,-9.14,48.9606944395,132.8
2020-12-26 05:30:00,3.2449999968,0.0,3.2449999968,3.2449999968,0,3.2449999968,0.0,0.0,0.0,132.82,50.0949999968,-62.52,80.114040122,3.2449999968,0,3.2449999968,46.85,-62.52,78.1260065535,123.98,50.6449999968,-9.17,51.4684847715,3.2449999968,0,3.2449999968,47.4,-9.17,48.2788659767,132.0
2020-12-26 06:00:00,3.3414444411,0.0,3.3414444411,3.3414444411,0,3.3414444411,0.0,0.0,0.0,132.82,49.9514444411,-62.26,79.8213906278,3.3414444411,0,3.3414444411,46.61,-62.26,77.7740297272,123.98,50.5014444411,-8.84,51.2693035903,3.3414444411,0,3.3414444411,47.16,-8.84,47.9813630486,132.0
2020-12-26 06:30:00,3.3904444411,0.0,3.3904444411,3.3904444411,0,3.3904444411,0.0,0.0,0.0,132.71,52.0404444411,-61.53,80.586281448,3.3904444411,0,3.3904444411,48.65,-61.53,78.4395525229,123.79,52.5904444411,-8.27,53.2367142723,3.3904444411,0,3.3904444411,49.2,-8.27,49.8902084582,131.78
2020-12-26 07:00:00,3.1927777746,0.0,3.1927777746,3.1927777746,0,3.1927777746,0.0,0.0,0.0,132.52,53.5327777746,-60.99,81.1513302187,3.1927777746,0,3.1927777746,50.34,-60.99,79.0815762362,123.52,54.0827777746,-7.94,54.6625141373,3.1927777746,0,3.1927777746,50.89,-7.94,51.5056860939,131.57
2020-12-26 07:30:00,3.0975555525,0.0,3.0975555525,3.0975555525,0,3.0975555525,0.0,0.0,0.0,132.0,54.1275555525,-60.01,80.8145554346,3.0975555525,0,3.0975555525,51.03,-60.01,78.7734790396,122.97,54.6775555525,-7.42,55.1787230841,3.0975555525,0,3.0975555525,51.58,-7.42,52.1109662163,130.99
2020-12-26 08:00:00,3.2214444412,0.0,3.2214444412,3.2214444412,0,3.2214444412,0.0,0.0,0.0,132.0,56.2314444412,-59.34,81.750907909,3.2214444412,0,3.2214444412,53.01,-59.34,79.5694394853,122.83,56.7814444412,-6.9,57.1991471338,3.2214444412,0,3.2214444412,53.56,-6.9,54.0026258621,130.81
2020-12-26 08:30:00,3.2176666634,0.0,3.2176666634,3.2176666634,0,3.2176666634,0.0,0.0,0.0,131.83,59.0376666634,-59.1,83.5359568393,3.2176666634,0,3.2176666634,55.82,-59.1,81.2938029618,122.68,59.5876666634,-6.72,59.9653935065,3.2176666634,0,3.2176666634,56.37,-6.72,56.7691403845,130.81
2020-12-26 09:00:00,3.4303333299,0.0,3.4303333299,3.4303333299,0,3.4303333299,0.0,0.0,0.0,131.01,62.6003333299,-60.82,87.2804338498,3.4303333299,0,3.4303333299,59.17,-60.82,84.8537642064,122.07,63.1603333299,-8.89,63.7829115543,3.4303333299,0,3.4303333299,59.73,-8.89,60.3879540968,130.11
2020-12-26 09:30:00,4.2844444402,0.0,4.2844444402,4.2844444402,0,4.2844444402,0.0,0.0,0.0,131.01,66.4344444402,-60.22,89.6659567956,4.2844444402,0,4.2844444402,62.15,-60.22,86.5394181862,122.0,66.9844444402,-8.36,67.5041139262,4.2844444402,0,4.2844444402,62.7,-8.36,63.2548780728,130.11
2020-12-26 10:00:00,5.0823333283,0.0,5.0823333283,5.0823333283,0,5.0823333283,0.0,0.0,0.0,130.41,70.6023333283,-57.95,91.3394327298,5.0823333283,0,5.0823333283,65.52,-57.95,87.4704115687,122.63,70.1223333283,7.36,70.5075260621,5.0823333283,0,5.0823333283,65.04,7.36,65.4551082804,130.77
2020-12-26 10:30:00,5.8536666608,0.0,5.8536666608,5.8536666608,0,5.8536666608,0.0,0.0,0.0,130.65,73.1536666608,-57.7,93.1705368983,5.8536666608,0,5.8536666608,67.3,-57.7,88.6486322512,123.23,72.3736666608,12.07,73.3732412118,5.8536666608,0,5.8536666608,66.52,12.07,67.6061779721,131.34
2020-12-26 11:00:00,5.4393333279,0.0,5.4393333279,5.4393333279,0,5.4393333279,0.0,0.0,0.0,130.39,75.2493333279,-56.77,94.2618431089,5.4393333279,0,5.4393333279,69.81,-56.77,89.9792698348,122.88,74.3793333279,12.64,75.4457078057,5.4393333279,0,5.4393333279,68.94,12.64,70.0891803348,130.93
2020-12-26 11:30:00,5.5708888833,0.0,5.5708888833,5.5708888833,0,5.5708888833,0.0,0.0,0.0,130.93,76.8908888833,-56.59,95.4706074835,5.5708888833,0,5.5708888833,71.32,-56.59,91.0437834231,123.36,76.0008888833,13.28,77.1524044412,5.5708888833,0,5.5708888833,70.43,13.28,71.6710771511,131.44
2020-12-26 12:00:00,5.8134444386,0.0,5.8134444386,5.8134444386,0,5.8134444386,0.0,0.0,0.0,130.68,77.8334444386,-55.9,95.8272146792,5.8134444386,0,5.8134444386,72.02,-55.9,91.1684726207,123.08,76.9234444386,13.69,78.1321470606,5.8134444386,0,5.8134444386,71.11,13.69,72.415800762,131.15
2020-12-26 12:30:00,8.3237777695,0.0,8.3237777695,8.3237777695,0,8.3237777695,0.0,0.0,0.0,130.55,79.5637777695,-56.37,97.5088284872,8.3237777695,0,8.3237777695,71.24,-56.37,90.8444522247,122.94,78.6837777695,13.12,79.7701152317,8.3237777695,0,8.3237777695,70.36,13.12,71.5727881251,131.05
2020-12-26 13:00:00,7.7508888811,0.0,7.7508888811,7.7508888811,0,7.7508888811,0.0,0.0,0.0,130.55,80.6208888811,-56.14,98.2416781411,7.7508888811,0,7.7508888811,72.87,-56.14,91.987697547,122.94,79.6908888811,13.38,80.806325066,7.7508888811,0,7.7508888811,71.94,13.38,73.1736837941,131.05
2020-12-26 13:30:00,7.7454444367,0.0,7.7454444367,7.7454444367,0,7.7454444367,0.0,0.0,0.0,130.82,82.8254444367,-57.06,100.5778198518,7.7454444367,0,7.7454444367,75.08,-57.06,94.3019087824,123.33,81.8454444367,12.89,82.8542628658,7.7454444367,0,7.7454444367,74.1,12.89,75.2127788345,131.34
2020-12-26 14:00:00,5.248222217,0.0,5.248222217,5.248222217,0,5.248222217,0.0,0.0,0.0,130.95,81.508222217,-57.4,99.6912748889,5.248222217,0,5.248222217,76.26,-57.4,95.4481408934,123.45,80.488222217,12.65,81.4762322131,5.248222217,0,5.248222217,75.24,12.65,76.2960031719,131.48
2020-12-26 14:30:00,5.087111106,0.0,5.087111106,5.087111106,0,5.087111106,0.0,0.0,0.0,131.09,80.257111106,-58.01,99.027087118,5.087111106,0,5.087111106,75.17,-58.01,94.9509820908,123.65,79.277111106,12.24,80.2164443572,5.087111106,0,5.087111106,74.19,12.24,75.1929099051,131.65
2020-12-26 15:00:00,4.6379999954,0.0,4.6379999954,4.6379999954,0,4.6379999954,0.0,0.0,0.0,131.21,79.9779999954,-58.27,98.9538952405,4.6379999954,0,4.6379999954,75.34,-58.27,95.2444670309,123.76,78.9979999954,12.08,79.9162712047,4.6379999954,0,4.6379999954,74.36,12.08,75.3348259439,131.73
2020-12-26 15:30:00,4.2021111069,0.0,4.2021111069,4.2021111069,0,4.2021111069,0.0,0.0,0.0,131.02,80.3121111069,-58.3,99.2417512464,4.2021111069,0,4.2021111069,76.11,-58.3,95.8729476964,123.76,79.3221111069,11.99,80.223172528,4.2021111069,0,4.2021111069,75.12,11.99,76.0708518422,131.73
2020-12-26 16:00:00,4.3016666624,0.0,4.3016666624,4.3016666624,0,4.3016666624,0.0,0.0,0.0,131.02,81.3516666624,-58.04,99.933654335,4.3016666624,0,4.3016666624,77.05,-58.04,96.4642114984,123.65,80.3116666624,12.17,81.2285214816,4.3016666624,0,4.3016666624,76.01,12.17,76.9781072773,131.73
2020-12-26 16:30:00,6.0244444384,0.0,6.0244444384,6.0244444384,0,6.0244444384,0.0,0.0,0.0,130.65,85.0444444384,-57.11,102.4407615641,6.0244444384,0,6.0244444384,79.02,-57.11,97.4972435508,123.14,83.9644444384,12.55,84.8971756294,6.0244444384,0,6.0244444384,77.94,12.55,78.9439427695,131.19
2020-12-26 17:00:00,6.2811111048,0.0,6.2811111048,6.2811111048,0,6.2811111048,0.0,0.0,0.0,130.49,88.4611111048,-56.28,104.8465859144,6.2811111048,0,6.2811111048,82.18,-56.28,99.6041705954,122.79,87.3111111048,13.12,88.2913615387,6.2811111048,0,6.2811111048,81.03,13.12,82.0852928362,130.92
2020-12-26 17:30:00,9.9778888789,0.0,9.9778888789,9.9778888789,0,9.9778888789,0.0,0.0,0.0,130.58,90.4878888789,-42.29,99.8824415689,9.9778888789,0,9.9778888789,80.51,-42.29,90.9412128795,123.75,89.1978888789,5.31,89.355802724,9.9778888789,0,9.9778888789,79.22,5.31,79.3977613035,131.91
2020-12-26 18:00:00,8.337555547200001,0.0,8.337555547200001,8.337555547200001,0,8.337555547200001,0.0,0.0,0.0,130.69,89.9475555472,-40.8,98.7684299203,8.337555547200001,0,8.337555547200001,81.61,-40.8,91.2405178635,124.11,88.6175555472,3.26,88.6774985617,8.337555547200001,0,8.337555547200001,80.28,3.26,80.3461635674,132.22
2020-12-26 18:30:00,9.8081111013,0.0,9.8081111013,9.8081111013,0,9.8081111013,0.0,0.0,0.0,130.77,87.4181111013,-41.8,96.8977097176,9.8081111013,0,9.8081111013,77.61,-41.8,88.1507351075,124.34,86.1881111013,2.45,86.2229261578,9.8081111013,0,9.8081111013,76.38,2.45,76.4192835612,132.44
2020-12-26 19:00:00,7.6244444368,0.0,7.6244444368,7.6244444368,0,7.6244444368,0.0,0.0,0.0,130.93,85.8744444368,-41.81,95.5117600473,7.6244444368,0,7.6244444368,78.25,-41.81,88.7194375546,124.43,84.6244444368,2.52,84.6619571959,7.6244444368,0,7.6244444368,77.0,2.52,77.0412253277,132.57
2020-12-26 19:30:00,5.1036666616,0.0,5.1036666616,5.1036666616,0,5.1036666616,0.0,0.0,0.0,130.93,84.5236666616,-41.97,94.3701813388,5.1036666616,0,5.1036666616,79.42,-41.97,89.8277089767,124.43,83.2536666616,2.34,83.2865452075,5.1036666616,0,5.1036666616,78.15,2.34,78.185024781,132.57
2020-12-26 20:00:00,3.8787777739,0.0,3.8787777739,3.8787777739,0,3.8787777739,0.0,0.0,0.0,131.14,79.3287777739,-43.54,90.4919144626,3.8787777739,0,3.8787777739,75.45,-43.54,87.1116186281,124.88,78.1687777739,1.06,78.1759644563,3.8787777739,0,3.8787777739,74.29,1.06,74.2975618712,132.93
2020-12-26 20:30:00,3.8397777739,0.0,3.8397777739,3.8397777739,0,3.8397777739,0.0,0.0,0.0,131.65,75.1897777739,-45.86,88.0718018533,3.8397777739,0,3.8397777739,71.35,-45.86,84.8172276133,123.97,75.3197777739,-16.69,77.1467758491,3.8397777739,0,3.8397777739,71.48,-16.69,73.4026327866,132.06
2020-12-26 21:00:00,3.8599999961,0.0,3.8599999961,3.8599999961,0,3.8599999961,0.0,0.0,0.0,132.38,70.2099999961,-45.89,83.8769110033,3.8599999961,0,3.8599999961,66.35,-45.89,80.6735061839,124.44,70.5599999961,-19.35,73.1651289854,3.8599999961,0,3.8599999961,66.7,-19.35,69.4500719942,132.56
2020-12-26 21:30:00,3.8303333295,0.0,3.8303333295,3.8303333295,0,3.8303333295,0.0,0.0,0.0,132.74,67.0703333295,-46.5,81.6129867909,3.8303333295,0,3.8303333295,63.24,-46.5,78.4955259872,124.82,67.4203333295,-19.83,70.2761001071,3.8303333295,0,3.8303333295,63.59,-19.83,66.6101869086,132.93
2020-12-26 22:00:00,3.8674444406,0.0,3.8674444406,3.8674444406,0,3.8674444406,0.0,0.0,0.0,133.62,62.8174444406,-54.72,83.3085213291,3.8674444406,0,3.8674444406,58.95,-54.72,80.4324617303,124.46,63.4474444406,-25.13,68.2429124968,3.8674444406,0,3.8674444406,59.58,-25.13,64.662920596,132.57
2020-12-26 22:30:00,3.6719999963000003,0.0,3.6719999963000003,3.6719999963000003,0,3.6719999963000003,0.0,0.0,0.0,133.69,57.3619999963,-77.92,96.7570433797,3.6719999963000003,0,3.6719999963000003,53.69,-77.92,94.6263309021,122.41,58.6019999963,-27.05,64.5437596021,3.6719999963000003,0,3.6719999963000003,54.93,-27.05,61.2291384881,130.44
2020-12-26 23:00:00,3.597555552,0.0,3.597555552,3.597555552,0,3.597555552,0.0,0.0,0.0,133.78,54.277555552,-78.58,95.503243069,3.597555552,0,3.597555552,50.68,-78.58,93.5055014424,122.41,55.467555552,-27.61,61.9593561854,3.597555552,0,3.597555552,51.87,-27.61,58.760607553,130.58
2020-12-26 23:30:00,3.6059999964,0.0,3.6059999964,3.6059999964,0,3.6059999964,0.0,0.0,0.0,134.04,53.3259999964,-77.45,94.0327856421,3.6059999964,0,3.6059999964,49.72,-77.45,92.0357588115,122.57,54.5159999964,-26.39,60.5675354923,3.6059999964,0,3.6059999964,50.91,-26.39,57.3433535817,130.72
2020-12-27 00:00:00,3.5158888854,0.0,3.5158888854,3.5158888854,0,3.5158888854,0.0,0.0,0.0,134.04,51.7258888854,-75.53,91.5442432979,3.5158888854,0,3.5158888854,48.21,-75.53,89.6046036764,122.32,52.8758888854,-24.6,58.3182615089,3.5158888854,0,3.5158888854,49.36,-24.6,55.1504270156,130.5
2020-12-27 00:30:00,4.2159999958,0.0,4.2159999958,4.2159999958,0,4.2159999958,0.0,0.0,0.0,132.54,60.1459999958,-72.76,94.4010535719,4.2159999958,0,4.2159999958,55.93,-72.76,91.7724495696,122.39,60.3759999958,-4.66,60.5555693185,4.2159999958,0,4.2159999958,56.16,-4.66,56.3530052437,130.5
2020-12-27 01:00:00,5.6337777721,0.0,5.6337777721,5.6337777721,0,5.6337777721,0.0,0.0,0.0,132.24,61.8137777721,-72.47,95.2514777967,5.6337777721,0,5.6337777721,56.18,-72.47,91.6956558404,122.39,61.8637777721,-1.15,61.8744656562,5.6337777721,0,5.6337777721,56.23,-1.15,56.2417585074,130.4
2020-12-27 01:30:00,5.4238888835,0.0,5.4238888835,5.4238888835,0,5.4238888835,0.0,0.0,0.0,132.71,60.8138888835,-72.8,94.8586795245,5.4238888835,0,5.4238888835,55.39,-72.8,91.4761832391,122.74,60.8738888835,-1.06,60.8831170999,5.4238888835,0,5.4238888835,55.45,-1.06,55.4601307247,130.9
2020-12-27 02:00:00,3.5859999964,0.0,3.5859999964,3.5859999964,0,3.5859999964,0.0,0.0,0.0,133.01,58.9559999964,-73.12,93.9273354012,3.5859999964,0,3.5859999964,55.37,-73.12,91.7189800423,123.09,59.2659999964,-1.0,59.2744359364,3.5859999964,0,3.5859999964,55.68,-1.0,55.6889791611,131.27
2020-12-27 02:30:00,4.865888884,0.0,4.865888884,4.865888884,0,4.865888884,0.0,0.0,0.0,133.19,58.575888884,-73.42,93.92353889500001,4.865888884,0,4.865888884,53.71,-73.42,90.9684588195,123.27,58.655888884,-1.09,58.6660157227,4.865888884,0,4.865888884,53.79,-1.09,53.8010427408,131.45
2020-12-27 03:00:00,5.8215555497,0.0,5.8215555497,5.8215555497,0,5.8215555497,0.0,0.0,0.0,133.45,56.7115555497,-74.08,93.295481846,5.8215555497,0,5.8215555497,50.89,-74.08,89.8756835857,123.5,56.8515555497,-1.47,56.870557131300004,5.8215555497,0,5.8215555497,51.03,-1.47,51.0511684489,131.73
2020-12-27 03:30:00,4.5081111066,0.0,4.5081111066,4.5081111066,0,4.5081111066,0.0,0.0,0.0,133.89,54.5581111066,-73.91,91.8655299202,4.5081111066,0,4.5081111066,50.05,-73.91,89.2619213327,123.96,54.7181111066,-0.87,54.7250270267,4.5081111066,0,4.5081111066,50.21,-0.87,50.2175367775,132.18
2020-12-27 04:00:00,3.6564444408,0.0,3.6564444408,3.6564444408,0,3.6564444408,0.0,0.0,0.0,134.08,52.3464444408,-74.33,90.9125906879,3.6564444408,0,3.6564444408,48.69,-74.33,88.8575545466,124.16,52.5264444408,-1.07,52.5373416304,3.6564444408,0,3.6564444408,48.87,-1.07,48.8817123268,132.38
2020-12-27 04:30:00,3.5868888853,0.0,3.5868888853,3.5868888853,0,3.5868888853,0.0,0.0,0.0,134.4,50.6968888853,-75.26,90.7427250122,3.5868888853,0,3.5868888853,47.11,-75.26,88.7886237082,124.47,50.8968888853,-1.6800000000000002,50.9246079828,3.5868888853,0,3.5868888853,47.31,-1.6800000000000002,47.3398193913,132.74
2020-12-27 05:00:00,3.5112222187,0.0,3.5112222187,3.5112222187,0,3.5112222187,0.0,0.0,0.0,134.3,49.3112222187,-75.6,90.2604932221,3.5112222187,0,3.5112222187,45.8,-75.6,88.3911760302,124.47,49.5312222187,-1.98,49.5707814592,3.5112222187,0,3.5112222187,46.02,-1.98,46.0625748303,132.74
