Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-27 05:30:00,3.5436666631,0.0,3.5436666631,3.5436666631,0,3.5436666631,0.0,0.0,0.0,134.3,48.9936666631,-76.05,90.4653628363,3.5436666631,0,3.5436666631,45.45,-76.05,88.5963035346,124.61,49.2336666631,-2.42,49.2931063446,3.5436666631,0,3.5436666631,45.69,-2.42,45.7540435372,132.81
2020-12-27 06:00:00,3.5478888853,0.0,3.5478888853,3.5478888853,0,3.5478888853,0.0,0.0,0.0,134.3,49.0478888853,-76.31,90.7133479931,3.5478888853,0,3.5478888853,45.5,-76.31,88.8451805108,124.5,49.2878888853,-2.74,49.3639908311,3.5478888853,0,3.5478888853,45.74,-2.74,45.8219947187,132.69
2020-12-27 06:30:00,3.5285555520000003,0.0,3.5285555520000003,3.5285555520000003,0,3.5285555520000003,0.0,0.0,0.0,134.19,50.938555552,-75.68,91.2260864102,3.5285555520000003,0,3.5285555520000003,47.41,-75.68,89.3038101091,124.5,51.138555552,-2.29,51.1898033201,3.5285555520000003,0,3.5285555520000003,47.61,-2.29,47.6650416972,132.69
2020-12-27 07:00:00,3.4055555522,0.0,3.4055555522,3.4055555522,0,3.4055555522,0.0,0.0,0.0,134.09,52.3555555522,-74.9,91.3844308248,3.4055555522,0,3.4055555522,48.95,-74.9,89.4768824893,124.31,52.5455555521,-1.6,52.569909723,3.4055555522,0,3.4055555522,49.14,-1.6,49.166041126,132.49
2020-12-27 07:30:00,3.4529999965,0.0,3.4529999965,3.4529999965,0,3.4529999965,0.0,0.0,0.0,134.09,53.0729999965,-74.49,91.4631260598,3.4529999965,0,3.4529999965,49.62,-74.49,89.5036563499,124.31,53.2329999965,-1.31,53.2491163179,3.4529999965,0,3.4529999965,49.78,-1.31,49.7972338589,132.49
2020-12-27 08:00:00,3.4599999965,0.0,3.4599999965,3.4599999965,0,3.4599999965,0.0,0.0,0.0,133.47,55.3199999965,-73.2,91.7526152195,3.4599999965,0,3.4599999965,51.86,-73.2,89.7089716807,123.53,55.4599999965,-0.6900000000000001,55.4642921132,3.4599999965,0,3.4599999965,52.0,-0.6900000000000001,52.0045776831,131.7
2020-12-27 08:30:00,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,133.14,59.1194444412,-71.53,92.7989741917,3.2694444412,0,3.2694444412,55.85,-71.53,90.7511068803,123.11,59.1994444412,0.39,59.2007290677,3.2694444412,0,3.2694444412,55.93,0.39,55.9313597189,131.26
2020-12-27 09:00:00,3.6126666631,0.0,3.6126666631,3.6126666631,0,3.6126666631,0.0,0.0,0.0,131.87,62.5126666631,-72.21,95.509777475,3.6126666631,0,3.6126666631,58.9,-72.21,93.1852676124,121.94,62.5226666631,-1.32,62.5365992572,3.6126666631,0,3.6126666631,58.91,-1.32,58.9247868049,130.15
2020-12-27 09:30:00,5.1534444393,0.0,5.1534444393,5.1534444393,0,5.1534444393,0.0,0.0,0.0,131.43,66.0534444393,-71.92,97.6501096891,5.1534444393,0,5.1534444393,60.9,-71.92,94.2406303035,121.53,66.0334444393,-1.46,66.0495827732,5.1534444393,0,5.1534444393,60.88,-1.46,60.8975040539,129.75
2020-12-27 10:00:00,7.1414444373,0.0,7.1414444373,7.1414444373,0,7.1414444373,0.0,0.0,0.0,131.59,67.9314444373,-70.75,98.0828407181,7.1414444373,0,7.1414444373,60.79,-70.75,93.2790791121,121.53,67.9114444373,-0.18,67.9116829828,7.1414444373,0,7.1414444373,60.77,-0.18,60.7702665783,129.75
2020-12-27 10:30:00,10.5039999895,0.0,10.5039999895,10.5039999895,0,10.5039999895,0.0,0.0,0.0,131.76,68.2639999895,-70.23,97.9399131844,10.5039999895,0,10.5039999895,57.76,-70.23,90.9311305329,121.68,68.2639999895,0.28,68.2645742283,10.5039999895,0,10.5039999895,57.76,0.28,57.7606786664,129.87
2020-12-27 11:00:00,13.4805555421,0.0,13.4805555421,13.4805555421,0,13.4805555421,0.0,0.0,0.0,131.93,66.6305555421,-70.58,97.0626979423,13.4805555421,0,13.4805555421,53.15,-70.58,88.3541674173,121.96,66.7405555421,0.18,66.7407982726,13.4805555421,0,13.4805555421,53.26,0.18,53.2603041674,130.12
2020-12-27 11:30:00,14.9781110961,0.0,14.9781110961,14.9781110961,0,14.9781110961,0.0,0.0,0.0,132.08,65.9481110961,-70.42,96.4786492295,14.9781110961,0,14.9781110961,50.97,-70.42,86.9305314605,122.14,66.0681110961,0.49,66.0699281354,14.9781110961,0,14.9781110961,51.09,0.49,51.0923497209,130.28
2020-12-27 12:00:00,16.3816666503,0.0,16.3816666503,16.3816666503,0,16.3816666503,0.0,0.0,0.0,131.97,64.6416666503,-70.58,95.7083145151,16.3816666503,0,16.3816666503,48.26,-70.58,85.5018362376,122.14,64.8316666503,0.30000000000000004,64.8323607518,16.3816666503,0,16.3816666503,48.45,0.30000000000000004,48.4509287837,130.19
2020-12-27 12:30:00,15.106111096,0.0,15.106111096,15.106111096,0,15.106111096,0.0,0.0,0.0,131.19,67.436111096,-54.64,86.7937709732,15.106111096,0,15.106111096,52.33,-54.64,75.6568470133,122.92,67.746111096,1.0,67.7534911915,15.106111096,0,15.106111096,52.64,1.0,52.6494976234,131.03
2020-12-27 13:00:00,11.2968888776,0.0,11.2968888776,11.2968888776,0,11.2968888776,0.0,0.0,0.0,130.89,71.1068888776,-51.38,87.7273848114,11.2968888776,0,11.2968888776,59.81,-51.38,78.8488459015,122.92,71.3768888776,1.09,71.3852111144,11.2968888776,0,11.2968888776,60.08,1.09,60.0898868363,131.03
2020-12-27 13:30:00,12.3331110988,0.0,12.3331110988,12.3331110988,0,12.3331110988,0.0,0.0,0.0,131.07,68.2131110988,-51.92,85.7246459647,12.3331110988,0,12.3331110988,55.88,-51.92,76.2775248681,123.13,68.5131110988,0.74,68.5171072976,12.3331110988,0,12.3331110988,56.18,0.74,56.1848734091,131.23
2020-12-27 14:00:00,11.6387777661,0.0,11.6387777661,11.6387777661,0,11.6387777661,0.0,0.0,0.0,131.07,68.9887777661,-52.09,86.4454715857,11.6387777661,0,11.6387777661,57.35,-52.09,77.475096644,123.13,69.2887777661,0.58,69.2912052451,11.6387777661,0,11.6387777661,57.65,0.58,57.6529175324,131.23
2020-12-27 14:30:00,10.173222212,0.0,10.173222212,10.173222212,0,10.173222212,0.0,0.0,0.0,130.72,68.073222212,-52.36,85.880924438,10.173222212,0,10.173222212,57.9,-52.36,78.0639455831,122.89,68.343222212,0.04,68.3432339177,10.173222212,0,10.173222212,58.17,0.04,58.1700137528,130.89
2020-12-27 15:00:00,7.9031111032,0.0,7.9031111032,7.9031111032,0,7.9031111032,0.0,0.0,0.0,130.43,69.5031111032,-52.3,86.9825985645,7.9031111032,0,7.9031111032,61.6,-52.3,80.8074872769,122.59,69.7831111032,-0.07,69.783146212,7.9031111032,0,7.9031111032,61.88,-0.07,61.8800395927,130.59
2020-12-27 15:30:00,6.64166666,0.0,6.64166666,6.64166666,0,6.64166666,0.0,0.0,0.0,130.34,73.76166666,-51.4,89.9040792649,6.64166666,0,6.64166666,67.12,-51.4,84.5402531342,122.34,74.00166666,0.7000000000000001,74.0049773222,6.64166666,0,6.64166666,67.36,0.7000000000000001,67.3636370752,130.36
2020-12-27 16:00:00,8.9555555466,0.0,8.9555555466,8.9555555466,0,8.9555555466,0.0,0.0,0.0,130.5,79.5155555466,-38.52,88.3544790822,8.9555555466,0,8.9555555466,70.56,-38.52,80.3897008329,123.18,79.5555555466,-5.89,79.7732945185,8.9555555466,0,8.9555555466,70.6,-5.89,70.8452687199,131.21
2020-12-27 16:30:00,12.908554115,0.0,12.908554115,12.908554115,0,12.908554115,0.0,0.0,0.0,130.7,82.018554115,-33.26,88.5057671517,12.908554115,0,12.908554115,69.11,-33.26,76.6969340978,123.44,81.998554115,-6.84,82.2833426457,12.908554115,0,12.908554115,69.09,-6.84,69.4277588577,131.5
2020-12-27 17:00:00,19.25999559,0.0,19.25999559,19.25999559,0,19.25999559,0.0,0.0,0.0,130.36,90.05999559,-20.39,92.3393464655,19.25999559,0,19.25999559,70.8,-20.39,73.6776227901,123.44,89.99999559,-10.13,90.5682952595,19.25999559,0,19.25999559,70.74,-10.13,71.4616295644,131.5
2020-12-27 17:30:00,17.2763285853,0.0,17.2763285853,17.2763285853,0,17.2763285853,0.0,0.0,0.0,130.45,97.6263285853,-10.59,98.1990230759,17.2763285853,0,17.2763285853,80.35,-10.59,81.0448678202,123.87,97.3963285853,-13.47,98.3233732228,17.2763285853,0,17.2763285853,80.12,-13.47,81.244417039,131.91
2020-12-27 18:00:00,16.8497729067,0.0,16.8497729067,16.8497729067,0,16.8497729067,0.0,0.0,0.0,131.32,97.1297729067,-11.48,97.805844329,16.8497729067,0,16.8497729067,80.28,-11.48,81.0966633099,124.82,96.8997729067,-14.42,97.9668433163,16.8497729067,0,16.8497729067,80.05,-14.42,81.3384220403,132.9
2020-12-27 18:30:00,13.1304395693,0.0,13.1304395693,13.1304395693,0,13.1304395693,0.0,0.0,0.0,131.24,96.4104395693,-11.37,97.0785751747,13.1304395693,0,13.1304395693,83.28,-11.37,84.0525746185,124.7,96.2004395693,-14.29,97.2559955649,13.1304395693,0,13.1304395693,83.07,-14.29,84.2901477042,132.74
2020-12-27 19:00:00,5.3362217644,0.0,5.3362217644,5.3362217644,0,5.3362217644,0.0,0.0,0.0,130.83,91.4962217644,-11.58,92.2261080019,5.3362217644,0,5.3362217644,86.16,-11.58,86.9346996314,124.34,91.2662217644,-14.46,92.4046256156,5.3362217644,0,5.3362217644,85.93,-14.46,87.138146067,132.32
2020-12-27 19:30:00,4.7926666619,0.0,4.7926666619,4.7926666619,0,4.7926666619,0.0,0.0,0.0,131.37,88.0826666619,-12.01,88.8976730082,4.7926666619,0,4.7926666619,83.29,-12.01,84.1514361137,124.94,87.8626666619,-15.2,89.1677531002,4.7926666619,0,4.7926666619,83.07,-15.2,84.4491853128,132.93
2020-12-27 20:00:00,4.1854444403,0.0,4.1854444403,4.1854444403,0,4.1854444403,0.0,0.0,0.0,132.69,81.4354444403,-26.01,85.4883133018,4.1854444403,0,4.1854444403,77.25,-26.01,81.5112421694,123.84,81.8754444403,-30.77,87.4664581556,4.1854444403,0,4.1854444403,77.69,-30.77,83.5615282292,131.83
2020-12-27 20:30:00,2.9935555526,0.0,2.9935555526,2.9935555526,0,2.9935555526,0.0,0.0,0.0,133.26,77.5535555526,-27.26,82.2049972863,2.9935555526,0,2.9935555526,74.56,-27.26,79.3870342058,124.45,77.9635555526,-31.87,84.2259633035,2.9935555526,0,2.9935555526,74.97,-31.87,81.4628614769,132.45
2020-12-27 21:00:00,3.0007777748,0.0,3.0007777748,3.0007777748,0,3.0007777748,0.0,0.0,0.0,132.82,73.1807777748,-41.82,84.2872388664,3.0007777748,0,3.0007777748,70.18,-41.82,81.6954392852,123.49,73.7707777748,-25.72,78.12583473789999,3.0007777748,0,3.0007777748,70.77,-25.72,75.2988134037,131.45
2020-12-27 21:30:00,3.1029999969,0.0,3.1029999969,3.1029999969,0,3.1029999969,0.0,0.0,0.0,132.14,69.4329999969,-48.69,84.8036413639,3.1029999969,0,3.1029999969,66.33,-48.69,82.2823492616,122.62,70.0629999969,-23.57,73.9213694987,3.1029999969,0,3.1029999969,66.96,-23.57,70.9872277244,130.63
2020-12-27 22:00:00,3.2033333301,0.0,3.2033333301,3.2033333301,0,3.2033333301,0.0,0.0,0.0,132.6,65.8333333301,-50.43,82.928961632,3.2033333301,0,3.2033333301,62.63,-50.43,80.4095877368,123.23,66.4433333301,-25.12,71.033308694,3.2033333301,0,3.2033333301,63.24,-25.12,68.0463959369,131.32
2020-12-27 22:30:00,3.1826666635,0.0,3.1826666635,3.1826666635,0,3.1826666635,0.0,0.0,0.0,133.37,62.1726666635,-51.05,80.4459009524,3.1826666635,0,3.1826666635,58.99,-51.05,78.0123233855,124.07,62.7826666635,-25.45,67.7448576157,3.1826666635,0,3.1826666635,59.6,-25.45,64.8063461399,132.11
2020-12-27 23:00:00,3.2188888857,0.0,3.2188888857,3.2188888857,0,3.2188888857,0.0,0.0,0.0,132.9,57.4588888857,-67.03,88.2867193409,3.2188888857,0,3.2188888857,54.24,-67.03,86.2264373612,122.94,58.2588888857,-18.65,61.1712402538,3.2188888857,0,3.2188888857,55.04,-18.65,58.1138890456,130.93
2020-12-27 23:30:00,3.0915555525,0.0,3.0915555525,3.0915555525,0,3.0915555525,0.0,0.0,0.0,133.09,55.2315555525,-69.96,89.1343162241,3.0915555525,0,3.0915555525,52.14,-69.96,87.2523993939,123.04,56.0615555525,-17.72,58.7953774625,3.0915555525,0,3.0915555525,52.97,-17.72,55.8553426272,131.04
2020-12-28 00:00:00,3.0323333303,0.0,3.0323333303,3.0323333303,0,3.0323333303,0.0,0.0,0.0,133.26,53.3823333303,-70.41,88.3585967056,3.0323333303,0,3.0323333303,50.35,-70.41,86.5603292508,123.22,54.2123333303,-18.04,57.1350915385,3.0323333303,0,3.0323333303,51.18,-18.04,54.2663247327,131.26
2020-12-28 00:30:00,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,132.49,59.7077777748,-68.88,91.1563115029,2.9477777748,0,2.9477777748,56.76,-68.88,89.2533024599,122.39,60.5877777748,-17.17,62.9737065424,2.9477777748,0,2.9477777748,57.64,-17.17,60.1429837969,130.41
2020-12-28 01:00:00,2.936888886,0.0,2.936888886,2.936888886,0,2.936888886,0.0,0.0,0.0,131.75,61.036888886,-68.67,91.8752997539,2.936888886,0,2.936888886,58.1,-68.67,89.9509805394,121.67,61.906888886,-17.44,64.3165335784,2.936888886,0,2.936888886,58.97,-17.44,61.4948331163,129.72
2020-12-28 01:30:00,2.8685555527,0.0,2.8685555527,2.8685555527,0,2.8685555527,0.0,0.0,0.0,132.13,59.9685555527,-69.22,91.5840382112,2.8685555527,0,2.8685555527,57.1,-69.22,89.7319251995,122.06,60.8185555527,-17.74,63.353013342,2.8685555527,0,2.8685555527,57.95,-17.74,60.6045386089,130.14
2020-12-28 02:00:00,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,132.71,58.0053333304,-69.78,90.7406584436,2.9053333304,0,2.9053333304,55.1,-69.78,88.9115200635,122.61,58.8653333304,-17.84,61.5092925346,2.9053333304,0,2.9053333304,55.96,-17.84,58.7348891205,130.72
2020-12-28 02:30:00,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,133.03,57.4416666637,-70.08,90.613196992,2.9616666637,0,2.9616666637,54.48,-70.08,88.7652905138,122.91,58.2816666637,-17.9,60.9685383546,2.9616666637,0,2.9616666637,55.32,-17.9,58.1438939185,130.99
2020-12-28 03:00:00,3.0247777748,0.0,3.0247777748,3.0247777748,0,3.0247777748,0.0,0.0,0.0,133.71,55.8247777748,-70.73,90.1062634538,3.0247777748,0,3.0247777748,52.8,-70.73,88.2642220835,123.64,56.6747777748,-18.1,59.4948773914,3.0247777748,0,3.0247777748,53.65,-18.1,56.6209546016,131.69
2020-12-28 03:30:00,3.0368888859,0.0,3.0368888859,3.0368888859,0,3.0368888859,0.0,0.0,0.0,134.0,53.4368888859,-70.48,88.4473374037,3.0368888859,0,3.0368888859,50.4,-70.48,86.646352491,123.84,54.2768888859,-17.61,57.0621833365,3.0368888859,0,3.0368888859,51.24,-17.61,54.1816361879,131.95
2020-12-28 04:00:00,3.0507777747000002,0.0,3.0507777747000002,3.0507777747000002,0,3.0507777747000002,0.0,0.0,0.0,134.12,51.6607777747,-69.84,86.8703721662,3.0507777747000002,0,3.0507777747000002,48.61,-69.84,85.0914666697,123.84,52.5007777747,-16.91,55.1568650936,3.0507777747000002,0,3.0507777747000002,49.45,-16.91,52.2613681413,131.95
2020-12-28 04:30:00,2.6929999973000003,0.0,2.6929999973000003,2.6929999973000003,0,2.6929999973000003,0.0,0.0,0.0,134.12,51.7529999973,-66.8,84.5021479533,2.6929999973000003,0,2.6929999973000003,49.06,-66.8,82.8801761581,123.56,52.5629999973,-14.11,54.4239016308,2.6929999973000003,0,2.6929999973000003,49.87,-14.11,51.8276856516,131.61
2020-12-28 05:00:00,2.6913333306,0.0,2.6913333306,2.6913333306,0,2.6913333306,0.0,0.0,0.0,134.29,51.1813333306,-67.01,84.3200390269,2.6913333306,0,2.6913333306,48.49,-67.01,82.7140870711,123.75,51.9913333306,-14.2,53.8956282225,2.6913333306,0,2.6913333306,49.3,-14.2,51.3042883198,131.83
2020-12-28 05:30:00,2.827777775,0.0,2.827777775,2.827777775,0,2.827777775,0.0,0.0,0.0,134.12,51.287777775,-66.96,84.3449924364,2.827777775,0,2.827777775,48.46,-66.96,82.6559931281,123.63,52.107777775,-14.29,54.0316999977,2.827777775,0,2.827777775,49.28,-14.29,51.310062366,131.73
2020-12-28 06:00:00,2.7429999973,0.0,2.7429999973,2.7429999973,0,2.7429999973,0.0,0.0,0.0,133.89,51.9929999973,-66.58,84.4758453566,2.7429999973,0,2.7429999973,49.25,-66.58,82.8158131035,123.38,52.8229999973,-14.15,54.6853895361,2.7429999973,0,2.7429999973,50.08,-14.15,52.040646614,131.46
2020-12-28 06:30:00,2.7385555528000003,0.0,2.7385555528000003,2.7385555528000003,0,2.7385555528000003,0.0,0.0,0.0,133.12,54.9185555528,-65.25,85.2854632631,2.7385555528000003,0,2.7385555528000003,52.18,-65.25,83.5482788572,122.53,55.7485555528,-13.43,57.3434071731,2.7385555528000003,0,2.7385555528000003,53.01,-13.43,54.6847785037,130.66
2020-12-28 07:00:00,2.9065555526,0.0,2.9065555526,2.9065555526,0,2.9065555526,0.0,0.0,0.0,133.45,56.6565555526,-64.82,86.0906364658,2.9065555526,0,2.9065555526,53.75,-64.82,84.2062640188,122.76,57.4965555526,-12.81,58.9062815022,2.9065555526,0,2.9065555526,54.59,-12.81,56.0728472614,130.91
2020-12-28 07:30:00,2.8203333305,0.0,2.8203333305,2.8203333305,0,2.8203333305,0.0,0.0,0.0,133.34,57.8703333305,-64.48,86.640901887,2.8203333305,0,2.8203333305,55.05,-64.48,84.7830932439,122.64,58.7203333305,-12.57,60.050665662,2.8203333305,0,2.8203333305,55.9,-12.57,57.2958541258,130.77
2020-12-28 08:00:00,2.8642222194,0.0,2.8642222194,2.8642222194,0,2.8642222194,0.0,0.0,0.0,133.04,60.1942222194,-63.57,87.5470689892,2.8642222194,0,2.8642222194,57.33,-63.57,85.6030011156,122.25,61.0642222194,-11.92,62.2167632978,2.8642222194,0,2.8642222194,58.2,-11.92,59.4081341232,130.42
2020-12-28 08:30:00,3.128111108,0.0,3.128111108,3.128111108,0,3.128111108,0.0,0.0,0.0,132.4,63.608111108,-62.49,89.168334619,3.128111108,0,3.128111108,60.48,-62.49,86.9645358753,121.5,64.498111108,-11.32,65.4839578561,3.128111108,0,3.128111108,61.37,-11.32,62.405282629,129.69
2020-12-28 09:00:00,5.3747777724,0.0,5.3747777724,5.3747777724,0,5.3747777724,0.0,0.0,0.0,131.82,68.9447777724,-64.62,94.4940568612,5.3747777724,0,5.3747777724,63.57,-64.62,90.6470589705,122.29,68.9947777724,-1.0,69.0020243171,5.3747777724,0,5.3747777724,63.62,-1.0,63.6278586784,130.53
2020-12-28 09:30:00,6.3372222159,0.0,6.3372222159,6.3372222159,0,6.3372222159,0.0,0.0,0.0,131.48,74.3872222159,-63.4,97.7395458809,6.3372222159,0,6.3372222159,68.05,-63.4,93.0073249803,122.5,73.8472222159,7.14,74.1915886675,6.3372222159,0,6.3372222159,67.51,7.14,67.8865207534,130.74
2020-12-28 10:00:00,8.6038888803,0.0,8.6038888803,8.6038888803,0,8.6038888803,0.0,0.0,0.0,131.33,76.9638888803,-63.06,99.4987627641,8.6038888803,0,8.6038888803,68.36,-63.06,93.0035117617,122.31,76.4238888803,7.28,76.7698455879,8.6038888803,0,8.6038888803,67.82,7.28,68.2096092937,130.54
2020-12-28 10:30:00,12.6579999873,0.0,12.6579999873,12.6579999873,0,12.6579999873,0.0,0.0,0.0,131.2,79.4379999873,-63.49,101.6925559812,12.6579999873,0,12.6579999873,66.78,-63.49,92.1441723605,122.31,78.9279999873,6.79,79.2195258885,12.6579999873,0,12.6579999873,66.27,6.79,66.6169422895,130.54
2020-12-28 11:00:00,12.660666654,0.0,12.660666654,12.660666654,0,12.660666654,0.0,0.0,0.0,131.01,84.010666654,-63.57,105.3514926883,12.660666654,0,12.660666654,71.35,-63.57,95.5613279523,122.15,83.400666654,6.5600000000000005,83.6582619849,12.660666654,0,12.660666654,70.74,6.5600000000000005,71.0435162418,130.33
2020-12-28 11:30:00,15.9871110951,0.0,15.9871110951,15.9871110951,0,15.9871110951,0.0,0.0,0.0,131.01,83.0871110951,-64.34,105.0861724021,15.9871110951,0,15.9871110951,67.1,-64.34,92.9626032338,122.25,82.5271110951,5.85,82.7341922406,15.9871110951,0,15.9871110951,66.54,5.85,66.7966623418,130.43
2020-12-28 12:00:00,18.452444426,0.0,18.452444426,18.452444426,0,18.452444426,0.0,0.0,0.0,131.01,79.742444426,-64.89,102.8084118301,18.452444426,0,18.452444426,61.29,-64.89,89.2590398783,122.37,79.332444426,5.44,79.5187420587,18.452444426,0,18.452444426,60.88,5.44,61.1225653912,130.43
2020-12-28 12:30:00,18.7466666479,0.0,18.7466666479,18.7466666479,0,18.7466666479,0.0,0.0,0.0,131.01,78.7666666479,-65.01,102.1297599861,18.7466666479,0,18.7466666479,60.02,-65.01,88.4799440551,122.37,78.3866666479,5.35,78.5690270283,18.7466666479,0,18.7466666479,59.64,5.35,59.8794797907,130.59
2020-12-28 13:00:00,18.6061110925,0.0,18.6061110925,18.6061110925,0,18.6061110925,0.0,0.0,0.0,131.01,77.4361110925,-65.46,101.3970556828,18.6061110925,0,18.6061110925,58.83,-65.46,88.0112521215,122.59,77.0761110925,4.96,77.235539107,18.6061110925,0,18.6061110925,58.47,4.96,58.6800008521,130.74
2020-12-28 13:30:00,16.1018888728,0.0,16.1018888728,16.1018888728,0,16.1018888728,0.0,0.0,0.0,131.08,76.6918888728,-65.89,101.109534263,16.1018888728,0,16.1018888728,60.59,-65.89,89.5133520767,122.59,76.3118888728,4.62,76.4516107308,16.1018888728,0,16.1018888728,60.21,4.62,60.3869894928,130.74
2020-12-28 14:00:00,15.3824444291,0.0,15.3824444291,15.3824444291,0,15.3824444291,0.0,0.0,0.0,131.17,75.5324444291,-66.63,100.7209365595,15.3824444291,0,15.3824444291,60.15,-66.63,89.7640206319,122.78,75.1724444291,4.06,75.282003171,15.3824444291,0,15.3824444291,59.79,4.06,59.9276872572,130.82
2020-12-28 14:30:00,16.3107777615,0.0,16.3107777615,16.3107777615,0,16.3107777615,0.0,0.0,0.0,131.29,76.7307777615,-67.1,101.9314586174,16.3107777615,0,16.3107777615,60.42,-67.1,90.2938890513,123.0,76.3607777615,3.75,76.4528016513,16.3107777615,0,16.3107777615,60.05,3.75,60.1669759918,131.02
2020-12-28 15:00:00,13.3165555422,0.0,13.3165555422,13.3165555422,0,13.3165555422,0.0,0.0,0.0,131.29,77.4565555422,-67.27,102.590306055,13.3165555422,0,13.3165555422,64.14,-67.27,92.9472565491,123.0,77.0065555422,3.55,77.0883395623,13.3165555422,0,13.3165555422,63.69,3.55,63.7888595289,130.93
2020-12-28 15:30:00,13.2095996041,0.0,13.2095996041,13.2095996041,0,13.2095996041,0.0,0.0,0.0,131.29,81.9695996041,-66.53,105.571095283,13.2095996041,0,13.2095996041,68.76,-66.53,95.6774712249,122.84,81.4395996041,4.21,81.548344457,13.2095996041,0,13.2095996041,68.23,4.21,68.359761556,130.93
2020-12-28 16:00:00,15.9437730856,0.0,15.9437730856,15.9437730856,0,15.9437730856,0.0,0.0,0.0,131.37,89.3737730856,-65.61,110.8708411421,15.9437730856,0,15.9437730856,73.43,-65.61,98.4715034921,122.84,88.7337730856,5.05,88.877359243,15.9437730856,0,15.9437730856,72.79,5.05,72.9649683067,130.83
2020-12-28 16:30:00,16.6528841384,0.0,16.6528841384,16.6528841384,0,16.6528841384,0.0,0.0,0.0,130.85,92.1728841384,-63.42,111.883586689,16.6528841384,0,16.6528841384,75.52,-63.42,98.6172743489,122.14,91.4728841384,6.44,91.6993027923,16.6528841384,0,16.6528841384,74.82,6.44,75.0966443991,130.14
2020-12-28 17:00:00,18.7719950908,0.0,18.7719950908,18.7719950908,0,18.7719950908,0.0,0.0,0.0,130.69,100.2919950908,-42.43,108.89806784,18.7719950908,0,18.7719950908,81.52,-42.43,91.9011169682,122.31,99.2919950908,1.8599999999999999,99.3094149067,18.7719950908,0,18.7719950908,80.52,1.8599999999999999,80.5414799963,130.39
2020-12-28 17:30:00,21.2796617322,0.0,21.2796617322,21.2796617322,0,21.2796617322,0.0,0.0,0.0,130.55,106.3796617322,-20.67,108.3691899492,21.2796617322,0,21.2796617322,85.1,-20.67,87.5743050215,123.05,105.0296617322,-5.71,105.1847609855,21.2796617322,0,21.2796617322,83.75,-5.71,83.9444256636,131.14
2020-12-28 18:00:00,21.4734395111,0.0,21.4734395111,21.4734395111,0,21.4734395111,0.0,0.0,0.0,130.69,105.2134395111,-20.82,107.2536258304,21.4734395111,0,21.4734395111,83.74,-20.82,86.2893967994,123.21,103.8934395111,-5.85,104.0580091749,21.4734395111,0,21.4734395111,82.42,-5.85,82.6273495884,131.24
2020-12-28 18:30:00,18.2024395092,0.0,18.2024395092,18.2024395092,0,18.2024395092,0.0,0.0,0.0,130.8,106.5724395092,-22.19,108.8580771598,18.2024395092,0,18.2024395092,88.37,-22.19,91.1134073559,123.35,105.2124395092,-7.14,105.4544310471,18.2024395092,0,18.2024395092,87.01,-7.14,87.3024610191,131.45
2020-12-28 19:00:00,14.6231061437,0.0,14.6231061437,14.6231061437,0,14.6231061437,0.0,0.0,0.0,131.07,105.3631061437,-23.29,107.9064791208,14.6231061437,0,14.6231061437,90.74,-23.29,93.6812238391,123.74,103.9631061437,-8.11,104.2789506038,14.6231061437,0,14.6231061437,89.34,-8.11,89.7073447383,131.81
2020-12-28 19:30:00,12.3083283277,0.0,12.3083283277,12.3083283277,0,12.3083283277,0.0,0.0,0.0,131.44,102.2583283277,-25.26,105.3320146602,12.3083283277,0,12.3083283277,89.95,-25.26,93.4294926669,124.36,100.8183283277,-9.93,101.3061707241,12.3083283277,0,12.3083283277,88.51,-9.93,89.0652850442,132.41
2020-12-28 20:00:00,7.7314885074,0.0,7.7314885074,7.7314885074,0,7.7314885074,0.0,0.0,0.0,131.1,93.6514885074,-25.75,97.1270497835,7.7314885074,0,7.7314885074,85.92,-25.75,89.6956459367,124.04,92.3514885074,-10.46,92.9419659224,7.7314885074,0,7.7314885074,84.62,-10.46,85.2640369675,132.1
2020-12-28 20:30:00,7.5999999924,0.0,7.5999999924,7.5999999924,0,7.5999999924,0.0,0.0,0.0,130.5,83.7899999924,-26.97,88.0235479785,7.5999999924,0,7.5999999924,76.19,-26.97,80.8226267824,123.7,82.6099999924,-11.83,83.4527471012,7.5999999924,0,7.5999999924,75.01,-11.83,75.9371384765,131.69
2020-12-28 21:00:00,7.6817777701,0.0,7.6817777701,7.6817777701,0,7.6817777701,0.0,0.0,0.0,130.5,77.8217777701,-28.24,82.7872375146,7.6817777701,0,7.6817777701,70.14,-28.24,75.6116208,123.93,76.7917777701,-13.04,77.891069662,7.6817777701,0,7.6817777701,69.11,-13.04,70.3294653755,131.93
2020-12-28 21:30:00,5.8551111053,0.0,5.8551111053,5.8551111053,0,5.8551111053,0.0,0.0,0.0,131.26,74.3751111053,-29.25,79.9200829074,5.8551111053,0,5.8551111053,68.52,-29.25,74.5020328582,124.69,73.4051111053,-13.85,74.7002867222,5.8551111053,0,5.8551111053,67.55,-13.85,68.9552391048,132.78
2020-12-28 22:00:00,3.0679999969,0.0,3.0679999969,3.0679999969,0,3.0679999969,0.0,0.0,0.0,131.62,70.6379999969,-29.62,76.596810923,3.0679999969,0,3.0679999969,67.57,-29.62,73.7770242013,124.54,70.0079999969,-19.37,72.638261017,3.0679999969,0,3.0679999969,66.94,-19.37,69.686157162,132.57
2020-12-28 22:30:00,2.979999997,0.0,2.979999997,2.979999997,0,2.979999997,0.0,0.0,0.0,133.04,64.799999997,-34.36,73.3460946446,2.979999997,0,2.979999997,61.82,-34.36,70.7270952323,124.54,65.189999997,-33.68,73.3762802247,2.979999997,0,2.979999997,62.21,-33.68,70.7419712759,132.57
2020-12-28 23:00:00,2.9625555526,0.0,2.9625555526,2.9625555526,0,2.9625555526,0.0,0.0,0.0,131.6,59.9125555526,-68.64,91.1096257969,2.9625555526,0,2.9625555526,56.95,-68.64,89.1894169731,123.21,59.7725555526,-0.44,59.774175003,2.9625555526,0,2.9625555526,56.81,-0.44,56.8117038998,131.23
2020-12-28 23:30:00,3.0354444414,0.0,3.0354444414,3.0354444414,0,3.0354444414,0.0,0.0,0.0,131.79,57.6754444414,-69.77,90.5224270085,3.0354444414,0,3.0354444414,54.64,-69.77,88.6193122293,123.76,57.4154444414,1.74,57.4418041186,3.0354444414,0,3.0354444414,54.38,1.74,54.4078303188,131.78
2020-12-29 00:00:00,3.1117777747,0.0,3.1117777747,3.1117777747,0,3.1117777747,0.0,0.0,0.0,131.61,55.2517777747,-70.08,89.241051917,3.1117777747,0,3.1117777747,52.14,-70.08,87.3486462402,123.63,55.0417777747,1.33,55.0578441332,3.1117777747,0,3.1117777747,51.93,1.33,51.947028789,131.61
2020-12-29 00:30:00,3.0602222192,0.0,3.0602222192,3.0602222192,0,3.0602222192,0.0,0.0,0.0,130.47,61.4702222192,-68.62,92.126503351,3.0602222192,0,3.0602222192,58.41,-68.62,90.1134423935,122.4,61.1502222192,1.53,61.1693597927,3.0602222192,0,3.0602222192,58.09,1.53,58.1101454137,130.39
2020-12-29 01:00:00,3.0186666636,0.0,3.0186666636,3.0186666636,0,3.0186666636,0.0,0.0,0.0,129.65,63.8986666636,-52.24,82.5351876559,3.0186666636,0,3.0186666636,60.88,-52.24,80.2208950337,123.02,63.7986666636,3.09,63.8734527645,3.0186666636,0,3.0186666636,60.78,3.09,60.8584957093,131.04
2020-12-29 01:30:00,2.9753333304,0.0,2.9753333304,2.9753333304,0,2.9753333304,0.0,0.0,0.0,129.78,62.8153333304,-49.62,80.0494253659,2.9753333304,0,2.9753333304,59.84,-49.62,77.7365422437,123.56,62.7853333304,2.77,62.846407864,2.9753333304,0,2.9753333304,59.81,2.77,59.8741095967,131.54
2020-12-29 02:00:00,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,130.22,60.7672222192,-51.27,79.5064034921,2.9972222192,0,2.9972222192,57.77,-51.27,77.2397941478,124.12,60.7672222192,1.6099999999999999,60.7885465877,2.9972222192,0,2.9972222192,57.77,1.6099999999999999,57.7924303002,132.11
2020-12-29 02:30:00,2.8806666638,0.0,2.8806666638,2.8806666638,0,2.8806666638,0.0,0.0,0.0,130.41,60.6406666638,-51.39,79.4872477409,2.8806666638,0,2.8806666638,57.76,-51.39,77.3120281716,124.28,60.6406666638,1.65,60.6631103178,2.8806666638,0,2.8806666638,57.76,1.65,57.7835625416,132.3
2020-12-29 03:00:00,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,130.91,58.9652222193,-52.08,78.6716202412,2.9052222193,0,2.9052222193,56.06,-52.08,76.5182984651,124.8,58.9652222193,1.42,58.9823179552,2.9052222193,0,2.9052222193,56.06,1.42,56.0779814187,132.83
2020-12-29 03:30:00,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,131.06,56.754999997,-52.91,77.5925133287,2.9749999970000003,0,2.9749999970000003,53.78,-52.91,75.4437306872,125.05,56.784999997,0.67,56.7889524878,2.9749999970000003,0,2.9749999970000003,53.81,0.67,53.8141709961,133.12
2020-12-29 04:00:00,3.0122222192,0.0,3.0122222192,3.0122222192,0,3.0122222192,0.0,0.0,0.0,131.67,53.1322222192,-65.59,84.410195699,3.0122222192,0,3.0122222192,50.12,-65.59,82.5473349055,123.31,53.6722222192,-13.16,55.2620397556,3.0122222192,0,3.0122222192,50.66,-13.16,52.3413908871,131.32
2020-12-29 04:30:00,2.9482222193,0.0,2.9482222193,2.9482222193,0,2.9482222193,0.0,0.0,0.0,132.28,52.1182222193,-66.39,84.4034429825,2.9482222193,0,2.9482222193,49.17,-66.39,82.6155009668,123.85,52.6682222193,-13.19,54.2947302391,2.9482222193,0,2.9482222193,49.72,-13.19,51.4398143465,131.88
2020-12-29 05:00:00,2.9146666638000003,0.0,2.9146666638000003,2.9146666638000003,0,2.9146666638000003,0.0,0.0,0.0,132.41,51.1646666638,-66.61,83.992352121,2.9146666638000003,0,2.9146666638000003,48.25,-66.61,82.2493440703,123.96,51.7046666638,-13.33,53.3953317698,2.9146666638000003,0,2.9146666638000003,48.79,-13.33,50.578186998,132.0
2020-12-29 05:30:00,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,132.28,51.5966666637,-66.36,84.0587033614,2.9466666637000003,0,2.9466666637000003,48.65,-66.36,82.282878535,123.8,52.1366666637,-13.15,53.769457044,2.9466666637000003,0,2.9466666637000003,49.19,-13.15,50.917370317,131.87
2020-12-29 06:00:00,2.8883333304,0.0,2.8883333304,2.8883333304,0,2.8883333304,0.0,0.0,0.0,132.11,52.5883333304,-65.85,84.271912892,2.8883333304,0,2.8883333304,49.7,-65.85,82.500378787,123.6,53.1383333304,-12.75,54.6465458116,2.8883333304,0,2.8883333304,50.25,-12.75,51.8423089764,131.67
2020-12-29 06:30:00,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,132.28,56.4658888861,-63.8,85.1988063748,2.8058888861,0,2.8058888861,53.66,-63.8,83.3656739912,123.47,57.0358888861,-10.73,58.0364154736,2.8058888861,0,2.8058888861,54.23,-10.73,55.2813331967,131.6
2020-12-29 07:00:00,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,133.34,59.6042222194,-61.97,85.9822319225,2.8442222194,0,2.8442222194,56.76,-61.97,84.0355787747,124.25,60.1542222194,-8.36,60.7323641135,2.8442222194,0,2.8442222194,57.31,-8.36,57.9165408152,132.38
2020-12-29 07:30:00,2.778777775,0.0,2.778777775,2.778777775,0,2.778777775,0.0,0.0,0.0,133.15,61.458777775,-61.3,86.8036368224,2.778777775,0,2.778777775,58.68,-61.3,84.8588969997,123.98,62.018777775,-7.92,62.5224375461,2.778777775,0,2.778777775,59.24,-7.92,59.7670812404,132.12
2020-12-29 08:00:00,2.7675555528,0.0,2.7675555528,2.7675555528,0,2.7675555528,0.0,0.0,0.0,132.3,64.6775555528,-59.97,88.2019676214,2.7675555528,0,2.7675555528,61.91,-59.97,86.1930913705,123.06,65.2275555528,-7.25,65.6292351273,2.7675555528,0,2.7675555528,62.46,-7.25,62.8793614789,131.22
2020-12-29 08:30:00,2.7135555528,0.0,2.7135555528,2.7135555528,0,2.7135555528,0.0,0.0,0.0,132.03,69.1735555528,-58.59,90.651910558,2.7135555528,0,2.7135555528,66.46,-58.59,88.5986438948,122.57,69.7335555528,-6.19,70.0077486429,2.7135555528,0,2.7135555528,67.02,-6.19,67.3052486809,130.79
2020-12-29 09:00:00,3.5479999964999998,0.0,3.5479999964999998,3.5479999964999998,0,3.5479999964999998,0.0,0.0,0.0,131.5,73.3379999965,-56.61,92.6453147411,3.5479999964999998,0,3.5479999964999998,69.79,-56.61,89.8628744254,121.83,73.8879999965,-4.71,74.0379675807,3.5479999964999998,0,3.5479999964999998,70.34,-4.71,70.4975155591,130.07
2020-12-29 09:30:00,5.59255555,0.0,5.59255555,5.59255555,0,5.59255555,0.0,0.0,0.0,131.39,76.08255555,-35.71,84.0461739701,5.59255555,0,5.59255555,70.49,-35.71,79.0192647397,122.55,76.38255555,-12.77,77.4426735873,5.59255555,0,5.59255555,70.79,-12.77,71.932586496,130.82
2020-12-29 10:00:00,7.2928888816,0.0,7.2928888816,7.2928888816,0,7.2928888816,0.0,0.0,0.0,131.59,77.4728888816,-17.29,79.3787919514,7.2928888816,0,7.2928888816,70.18,-17.29,72.2784649809,123.65,77.5528888816,-20.82,80.2989599801,7.2928888816,0,7.2928888816,70.26,-20.82,73.279874454,131.88
2020-12-29 10:30:00,10.2663333231,0.0,10.2663333231,10.2663333231,0,10.2663333231,0.0,0.0,0.0,131.72,78.5763333231,-18.12,80.6385426362,10.2663333231,0,10.2663333231,68.31,-18.12,70.6724168258,123.93,78.6363333231,-21.66,81.5648730674,10.2663333231,0,10.2663333231,68.37,-21.66,71.7189828428,132.13
2020-12-29 11:00:00,14.1033333192,0.0,14.1033333192,14.1033333192,0,14.1033333192,0.0,0.0,0.0,131.98,77.3433333192,-18.69,79.5695124337,14.1033333192,0,14.1033333192,63.24,-18.69,65.9440194407,124.25,77.4233333192,-22.27,80.5625560807,14.1033333192,0,14.1033333192,63.32,-22.27,67.1220924882,132.42
2020-12-29 11:30:00,15.155111096,0.0,15.155111096,15.155111096,0,15.155111096,0.0,0.0,0.0,131.98,77.075111096,-18.69,79.3088194998,15.155111096,0,15.155111096,61.92,-18.69,64.6792277319,124.25,77.165111096,-22.27,80.3144275361,15.155111096,0,15.155111096,62.01,-22.27,65.887730269,132.42
2020-12-29 12:00:00,10.9708888779,0.0,10.9708888779,10.9708888779,0,10.9708888779,0.0,0.0,0.0,131.45,79.2608888779,-18.43,81.3753857485,10.9708888779,0,10.9708888779,68.29,-18.43,70.7332241595,123.74,79.3608888779,-21.96,82.3431374402,10.9708888779,0,10.9708888779,68.39,-21.96,71.8291981022,131.87
2020-12-29 12:30:00,10.1669999898,0.0,10.1669999898,10.1669999898,0,10.1669999898,0.0,0.0,0.0,131.1,83.3769999898,-17.36,85.1650968843,10.1669999898,0,10.1669999898,73.21,-17.36,75.2401069909,123.3,83.4769999898,-20.86,86.043879081,10.1669999898,0,10.1669999898,73.31,-20.86,76.2200478877,131.37
2020-12-29 13:00:00,10.3879999896,0.0,10.3879999896,10.3879999896,0,10.3879999896,0.0,0.0,0.0,131.26,82.2579999896,-17.86,84.17456957,10.3879999896,0,10.3879999896,71.87,-17.86,74.0559011828,123.46,82.3179999896,-21.38,85.049147687,10.3879999896,0,10.3879999896,71.93,-21.38,75.040184568,131.58
2020-12-29 13:30:00,12.5433333208,0.0,12.5433333208,12.5433333208,0,12.5433333208,0.0,0.0,0.0,131.26,78.5833333208,-18.81,80.8031953317,12.5433333208,0,12.5433333208,66.04,-18.81,68.6665690129,123.61,78.6533333208,-22.35,81.7671654301,12.5433333208,0,12.5433333208,66.11,-22.35,69.7857764878,131.76
2020-12-29 14:00:00,11.3695555442,0.0,11.3695555442,11.3695555442,0,11.3695555442,0.0,0.0,0.0,131.44,77.6395555442,-19.33,80.0096836958,11.3695555442,0,11.3695555442,66.27,-19.33,69.0316000104,123.79,77.7295555442,-22.89,81.0298457674,11.3695555442,0,11.3695555442,66.36,-22.89,70.1968781357,131.96
2020-12-29 14:30:00,12.8049999872,0.0,12.8049999872,12.8049999872,0,12.8049999872,0.0,0.0,0.0,131.17,77.4049999872,-19.67,79.8651546234,12.8049999872,0,12.8049999872,64.6,-19.67,67.5282822231,123.6,77.5049999872,-23.22,80.9085497523,12.8049999872,0,12.8049999872,64.7,-23.22,68.7405149821,131.73
2020-12-29 15:00:00,9.788222212400001,0.0,9.788222212400001,9.788222212400001,0,9.788222212400001,0.0,0.0,0.0,130.69,79.1182222124,-19.79,81.5557305531,9.788222212400001,0,9.788222212400001,69.33,-19.79,72.0991886223,123.2,79.1982222124,-23.29,82.5516959342,9.788222212400001,0,9.788222212400001,69.41,-23.29,73.2131968978,131.25
2020-12-29 15:30:00,8.8395555467,0.0,8.8395555467,8.8395555467,0,8.8395555467,0.0,0.0,0.0,130.79,79.7295555467,-19.58,82.0985896814,8.8395555467,0,8.8395555467,70.89,-19.58,73.544330169,123.2,79.8395555467,-23.09,83.1113874863,8.8395555467,0,8.8395555467,71.0,-23.09,74.660217653,131.25
2020-12-29 16:00:00,8.6272222136,0.0,8.6272222136,8.6272222136,0,8.6272222136,0.0,0.0,0.0,131.05,82.6272222136,-19.18,84.824113616,8.6272222136,0,8.6272222136,74.0,-19.18,76.4452248345,123.4,82.7372222136,-22.68,85.7894535454,8.6272222136,0,8.6272222136,74.11,-22.68,77.5027386613,131.51
2020-12-29 16:30:00,10.6405555449,0.0,10.6405555449,10.6405555449,0,10.6405555449,0.0,0.0,0.0,131.05,91.9205555449,-18.07,93.6798453868,10.6405555449,0,10.6405555449,81.28,-18.07,83.2644179707,123.24,92.0505555449,-21.54,94.5371692834,10.6405555449,0,10.6405555449,81.41,-21.54,84.2113988721,131.36
2020-12-29 17:00:00,12.4989980621,0.0,12.4989980621,12.4989980621,0,12.4989980621,0.0,0.0,0.0,131.05,103.7989980621,-31.1,108.3579346365,12.4989980621,0,12.4989980621,91.3,-31.1,96.4515422375,124.73,103.9589980621,-34.67,109.5877829782,12.4989980621,0,12.4989980621,91.46,-34.67,97.810738163,132.64
2020-12-29 17:30:00,15.8693285382,0.0,15.8693285382,15.8693285382,0,15.8693285382,0.0,0.0,0.0,131.24,111.7593285382,-35.47,117.2530102612,15.8693285382,0,15.8693285382,95.89,-35.47,102.2399775039,125.39,111.9093285382,-38.98,118.5037476786,15.8693285382,0,15.8693285382,96.04,-38.98,103.6490327982,133.16
2020-12-29 18:00:00,17.202995031,0.0,17.202995031,17.202995031,0,17.202995031,0.0,0.0,0.0,131.84,112.432995031,-20.99,114.3755151754,17.202995031,0,17.202995031,95.23,-20.99,97.5158089748,123.96,113.392995031,-34.01,118.3834930305,17.202995031,0,17.202995031,96.19,-34.01,102.025468389,131.87
2020-12-29 18:30:00,16.0546616457,0.0,16.0546616457,16.0546616457,0,16.0546616457,0.0,0.0,0.0,131.84,106.7146616457,-7.31,106.964737695,16.0546616457,0,16.0546616457,90.66,-7.31,90.9542285988,122.85,108.2946616457,-30.41,112.4833402819,16.0546616457,0,16.0546616457,92.24,-30.41,97.123558934,130.97
2020-12-29 19:00:00,16.0867727514,0.0,16.0867727514,16.0867727514,0,16.0867727514,0.0,0.0,0.0,131.84,101.7467727514,-7.98,102.0592287122,16.0867727514,0,16.0867727514,85.66,-7.98,86.030901425,122.85,103.2367727514,-31.13,107.8281417262,16.0867727514,0,16.0867727514,87.15,-31.13,92.5429597538,131.04
2020-12-29 19:30:00,14.3324393909,0.0,14.3324393909,14.3324393909,0,14.3324393909,0.0,0.0,0.0,132.28,96.8524393909,-9.55,97.3221327139,14.3324393909,0,14.3324393909,82.52,-9.55,83.070770431,123.47,98.2724393909,-32.99,103.6620106107,14.3324393909,0,14.3324393909,83.94,-32.99,90.1901530102,131.65
2020-12-29 20:00:00,9.5561995918,0.0,9.5561995918,9.5561995918,0,9.5561995918,0.0,0.0,0.0,132.56,88.8861995918,-26.39,92.7210255436,9.5561995918,0,9.5561995918,79.33,-26.39,83.6043120897,123.65,89.7061995918,-27.94,93.956616825,9.5561995918,0,9.5561995918,80.15,-27.94,84.8803045471,131.76
2020-12-29 20:30:00,9.1099999909,0.0,9.1099999909,9.1099999909,0,9.1099999909,0.0,0.0,0.0,130.78,84.7099999909,-53.0,99.9238915298,9.1099999909,0,9.1099999909,75.6,-53.0,92.3274607037,122.36,84.9199999909,-0.58,84.9219806555,9.1099999909,0,9.1099999909,75.81,-0.58,75.8122186722,130.48
2020-12-29 21:00:00,7.4892222147,0.0,7.4892222147,7.4892222147,0,7.4892222147,0.0,0.0,0.0,129.85,83.9292222147,-45.81,95.6173124574,7.4892222147,0,7.4892222147,76.44,-45.81,89.1158218276,123.02,83.7692222147,6.32,84.0072912934,7.4892222147,0,7.4892222147,76.28,6.32,76.5413665935,131.11
2020-12-29 21:30:00,4.7402222175,0.0,4.7402222175,4.7402222175,0,4.7402222175,0.0,0.0,0.0,130.22,80.2902222175,-47.15,93.1109138809,4.7402222175,0,4.7402222175,75.55,-47.15,89.0557409716,123.54,80.1002222175,5.34,80.2780243858,4.7402222175,0,4.7402222175,75.36,5.34,75.5489589604,131.64
2020-12-29 22:00:00,4.7626666619,0.0,4.7626666619,4.7626666619,0,4.7626666619,0.0,0.0,0.0,130.75,76.0326666619,-49.9,90.944908597,4.7626666619,0,4.7626666619,71.27,-49.9,87.0024304258,124.27,75.9026666619,3.23,75.9713610934,4.7626666619,0,4.7626666619,71.14,3.23,71.213288788,132.41
2020-12-29 22:30:00,2.9302222193,0.0,2.9302222193,2.9302222193,0,2.9302222193,0.0,0.0,0.0,131.04,71.4902222193,-51.42,88.0617298999,2.9302222193,0,2.9302222193,68.56,-51.42,85.7,124.72,71.3902222193,2.12,71.4216929827,2.9302222193,0,2.9302222193,68.46,2.12,68.4928171417,132.88
2020-12-29 23:00:00,2.6101111085,0.0,2.6101111085,2.6101111085,0,2.6101111085,0.0,0.0,0.0,132.08,63.8901111085,-66.27,92.0524806698,2.6101111085,0,2.6101111085,61.28,-66.27,90.2604636593,124.21,63.8701111085,-3.29,63.9547902273,2.6101111085,0,2.6101111085,61.26,-3.29,61.3482819645,132.31
2020-12-29 23:30:00,2.602555553,0.0,2.602555553,2.602555553,0,2.602555553,0.0,0.0,0.0,132.74,58.302555553,-78.01,97.3896713415,2.602555553,0,2.602555553,55.7,-78.01,95.854317065,123.41,58.352555553,-5.85,58.6450615104,2.602555553,0,2.602555553,55.75,-5.85,56.0560879834,131.49
2020-12-30 00:00:00,2.5582222197,0.0,2.5582222197,2.5582222197,0,2.5582222197,0.0,0.0,0.0,132.66,56.1382222197,-78.44,96.4589736312,2.5582222197,0,2.5582222197,53.58,-78.44,94.9928944711,123.41,56.2282222197,-6.36,56.5867703088,2.5582222197,0,2.5582222197,53.67,-6.36,54.0455224787,131.49
2020-12-30 00:30:00,2.6692222196,0.0,2.6692222196,2.6692222196,0,2.6692222196,0.0,0.0,0.0,131.48,62.6792222196,-75.27,97.9502822765,2.6692222196,0,2.6692222196,60.01,-75.27,96.2640794897,121.96,62.6792222196,-4.58,62.8463308241,2.6692222196,0,2.6692222196,60.01,-4.58,60.1845204351,130.09
2020-12-30 01:00:00,2.6068888863,0.0,2.6068888863,2.6068888863,0,2.6068888863,0.0,0.0,0.0,130.7,65.1768888863,-56.77,86.4341352991,2.6068888863,0,2.6068888863,62.57,-56.77,84.4857254215,122.79,65.3668888863,-2.58,65.4177847582,2.6068888863,0,2.6068888863,62.76,-2.58,62.8130082069,130.96
2020-12-30 01:30:00,2.5458888863,0.0,2.5458888863,2.5458888863,0,2.5458888863,0.0,0.0,0.0,131.02,64.2458888863,-56.01,85.2329416294,2.5458888863,0,2.5458888863,61.7,-56.01,83.3307272259,123.33,64.4658888863,-3.2,64.5452618703,2.5458888863,0,2.5458888863,61.92,-3.2,62.0026322022,131.47
2020-12-30 02:00:00,2.5982222196,0.0,2.5982222196,2.5982222196,0,2.5982222196,0.0,0.0,0.0,131.48,62.2082222196,-57.14,84.4679969676,2.5982222196,0,2.5982222196,59.61,-57.14,82.573189959,123.87,62.4482222196,-3.9,62.5698845963,2.5982222196,0,2.5982222196,59.85,-3.9,59.976933066,132.04
2020-12-30 02:30:00,2.6811111084,0.0,2.6811111084,2.6811111084,0,2.6811111084,0.0,0.0,0.0,131.58,62.0611111084,-57.41,84.5428270879,2.6811111084,0,2.6811111084,59.38,-57.41,82.5947486224,123.98,62.0511111084,-3.79,62.1667474603,2.6811111084,0,2.6811111084,59.37,-3.79,59.4908480356,132.14
2020-12-30 03:00:00,2.7323333306,0.0,2.7323333306,2.7323333306,0,2.7323333306,0.0,0.0,0.0,131.94,59.9823333306,-57.39,83.015013171,2.7323333306,0,2.7323333306,57.25,-57.39,81.0627818422,124.28,60.2323333306,-3.74,60.3483353412,2.7323333306,0,2.7323333306,57.5,-3.74,57.6215029308,132.44
2020-12-30 03:30:00,2.6765555529,0.0,2.6765555529,2.6765555529,0,2.6765555529,0.0,0.0,0.0,131.94,58.2465555529,-57.61,81.9241926037,2.6765555529,0,2.6765555529,55.57,-57.61,80.0433445078,124.39,58.5265555529,-3.92,58.6576858126,2.6765555529,0,2.6765555529,55.85,-3.92,55.9873994752,132.56
2020-12-30 04:00:00,2.5941111085,0.0,2.5941111085,2.5941111085,0,2.5941111085,0.0,0.0,0.0,132.28,56.6141111085,-57.91,80.9859597499,2.5941111085,0,2.5941111085,54.02,-57.91,79.1942453717,124.71,56.8841111085,-3.96,57.0217826502,2.5941111085,0,2.5941111085,54.29,-3.96,54.4342327952,132.87
2020-12-30 04:30:00,2.5507777752000003,0.0,2.5507777752000003,2.5507777752000003,0,2.5507777752000003,0.0,0.0,0.0,132.69,55.2107777752,-58.41,80.3738644246,2.5507777752000003,0,2.5507777752000003,52.66,-58.41,78.6435229374,125.13,55.5007777752,-4.17,55.6572118746,2.5507777752000003,0,2.5507777752000003,52.95,-4.17,53.1139473208,133.25
2020-12-30 05:00:00,2.5759999974000003,0.0,2.5759999974000003,2.5759999974000003,0,2.5759999974000003,0.0,0.0,0.0,132.56,54.1359999974,-58.49,79.6980965627,2.5759999974000003,0,2.5759999974000003,51.56,-58.49,77.9712363632,125.13,54.4259999974,-4.33,54.5979704359,2.5759999974000003,0,2.5759999974000003,51.85,-4.33,52.0304852947,133.25
2020-12-30 05:30:00,2.4745555531,0.0,2.4745555531,2.4745555531,0,2.4745555531,0.0,0.0,0.0,132.65,54.5545555531,-58.71,80.1440180649,2.4745555531,0,2.4745555531,52.08,-58.71,78.4805103194,125.13,54.8245555531,-4.47,55.0064795419,2.4745555531,0,2.4745555531,52.35,-4.47,52.5404929554,133.32
2020-12-30 06:00:00,2.5447777752,0.0,2.5447777752,2.5447777752,0,2.5447777752,0.0,0.0,0.0,132.8,55.4347777752,-58.57,80.6440294566,2.5447777752,0,2.5447777752,52.89,-58.57,78.916392467,125.24,55.7247777752,-4.2,55.8828315147,2.5447777752,0,2.5447777752,53.18,-4.2,53.3455940074,133.4
2020-12-30 06:30:00,2.4645555531,0.0,2.4645555531,2.4645555531,0,2.4645555531,0.0,0.0,0.0,132.55,59.2045555531,-57.42,82.4756679163,2.4645555531,0,2.4645555531,56.74,-57.42,80.7247421798,124.89,59.4645555531,-3.32,59.5571638607,2.4645555531,0,2.4645555531,57.0,-3.32,57.0966058536,133.09
2020-12-30 07:00:00,4.3748888845,0.0,4.3748888845,4.3748888845,0,4.3748888845,0.0,0.0,0.0,132.3,62.0248888845,-56.41,83.8401749827,4.3748888845,0,4.3748888845,57.65,-56.41,80.6573654417,124.5,62.2848888845,-2.5300000000000002,62.336251759,4.3748888845,0,4.3748888845,57.91,-2.5300000000000002,57.9652395837,132.7
2020-12-30 07:30:00,2.4953333308,0.0,2.4953333308,2.4953333308,0,2.4953333308,0.0,0.0,0.0,132.3,64.4053333308,-55.7,85.1500849175,2.4953333308,0,2.4953333308,61.91,-55.7,83.278677343,124.36,64.6353333308,-1.99,64.6659602479,2.4953333308,0,2.4953333308,62.14,-1.99,62.171856173,132.58
2020-12-30 08:00:00,3.247222219,0.0,3.247222219,3.247222219,0,3.247222219,0.0,0.0,0.0,132.3,69.307222219,-55.19,88.5969929044,3.247222219,0,3.247222219,66.06,-55.19,86.080541936,124.29,69.517222219,-1.3900000000000001,69.5311173867,3.247222219,0,3.247222219,66.27,-1.3900000000000001,66.2845758831,132.58
2020-12-30 08:30:00,2.4031111087,0.0,2.4031111087,2.4031111087,0,2.4031111087,0.0,0.0,0.0,132.04,75.1031111087,-53.32,92.1059156526,2.4031111087,0,2.4031111087,72.7,-53.32,90.1571539036,123.79,75.2831111087,0.12,75.2832067476,2.4031111087,0,2.4031111087,72.88,0.12,72.8800987925,132.09
2020-12-30 09:00:00,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,131.62,79.6277777749,-50.91,94.5114336647,2.9177777749000002,0,2.9177777749000002,76.71,-50.91,92.0665639633,123.16,79.7877777749,1.92,79.8108757141,2.9177777749000002,0,2.9177777749000002,76.87,1.92,76.8939744063,131.44
2020-12-30 09:30:00,3.7628888851,0.0,3.7628888851,3.7628888851,0,3.7628888851,0.0,0.0,0.0,131.48,83.6428888851,-46.48,95.6897239052,3.7628888851,0,3.7628888851,79.88,-46.48,92.4186388127,122.95,83.7528888851,2.15,83.7804804033,3.7628888851,0,3.7628888851,79.99,2.15,80.01888902,131.21
2020-12-30 10:00:00,4.0559999959,0.0,4.0559999959,4.0559999959,0,4.0559999959,0.0,0.0,0.0,131.48,87.2959999959,-23.43,90.3855990481,4.0559999959,0,4.0559999959,83.24,-23.43,86.4746350093,123.9,87.1559999959,-6.69,87.4123814759,4.0559999959,0,4.0559999959,83.1,-6.69,83.3688556956,132.22
2020-12-30 10:30:00,6.538555549,0.0,6.538555549,6.538555549,0,6.538555549,0.0,0.0,0.0,131.79,88.938555549,-10.23,89.5249661443,6.538555549,0,6.538555549,82.4,-10.23,83.0326014286,124.84,88.688555549,-13.17,89.6610773155,6.538555549,0,6.538555549,82.15,-13.17,83.1989867727,133.2
2020-12-30 11:00:00,4.0804444404,0.0,4.0804444404,4.0804444404,0,4.0804444404,0.0,0.0,0.0,131.79,90.4604444404,-9.0,90.9070514776,4.0804444404,0,4.0804444404,86.38,-9.0,86.847592943,124.69,90.2104444404,-11.93,90.9958745555,4.0804444404,0,4.0804444404,86.13,-11.93,86.9522961169,132.99
2020-12-30 11:30:00,4.622666662,0.0,4.622666662,4.622666662,0,4.622666662,0.0,0.0,0.0,131.79,91.432666662,-9.18,91.8923551387,4.622666662,0,4.622666662,86.81,-9.18,87.2940347332,124.69,91.162666662,-12.1,91.9621758819,4.622666662,0,4.622666662,86.54,-12.1,87.3818150418,132.99
2020-12-30 12:00:00,4.47544444,0.0,4.47544444,4.47544444,0,4.47544444,0.0,0.0,0.0,131.7,95.53544444,-9.56,96.0125759697,4.47544444,0,4.47544444,91.06,-9.56,91.5604565301,124.69,95.25544444,-12.47,96.0682080371,4.47544444,0,4.47544444,90.78,-12.47,91.6324685906,132.89
2020-12-30 12:30:00,4.2163333291,0.0,4.2163333291,4.2163333291,0,4.2163333291,0.0,0.0,0.0,131.48,97.4863333291,-8.92,97.893572751,4.2163333291,0,4.2163333291,93.27,-8.92,93.695567131,124.42,97.1963333291,-11.81,97.9112011602,4.2163333291,0,4.2163333291,92.98,-11.81,93.7270318531,132.62
2020-12-30 13:00:00,4.178222218,0.0,4.178222218,4.178222218,0,4.178222218,0.0,0.0,0.0,131.31,97.698222218,-8.84,98.0973405581,4.178222218,0,4.178222218,93.52,-8.84,93.9368724197,124.23,97.418222218,-11.73,98.1218778873,4.178222218,0,4.178222218,93.24,-11.73,93.9749461293,132.42
2020-12-30 13:30:00,6.049999994,0.0,6.049999994,6.049999994,0,6.049999994,0.0,0.0,0.0,131.31,97.589999994,-9.29,98.0311797278,6.049999994,0,6.049999994,91.54,-9.29,92.010193457,124.23,97.299999994,-12.18,98.0593820031,6.049999994,0,6.049999994,91.25,-12.18,92.0593009967,132.42
2020-12-30 14:00:00,3.7958888851,0.0,3.7958888851,3.7958888851,0,3.7958888851,0.0,0.0,0.0,131.31,96.6458888851,-9.5,97.1116771474,3.7958888851,0,3.7958888851,92.85,-9.5,93.3347336204,124.36,96.3658888851,-12.38,97.1578557844,3.7958888851,0,3.7958888851,92.57,-12.38,93.3941609524,132.54
