Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-30 14:30:00,3.6938888852,0.0,3.6938888852,3.6938888852,0,3.6938888852,0.0,0.0,0.0,131.31,96.2038888852,-10.47,96.771943954,3.6938888852,0,3.6938888852,92.51,-10.47,93.1005961313,124.36,95.9238888852,-13.36,96.8497912174,3.6938888852,0,3.6938888852,92.23,-13.36,93.1926096855,132.54
2020-12-30 15:00:00,3.4888888854,0.0,3.4888888854,3.4888888854,0,3.4888888854,0.0,0.0,0.0,131.31,96.1388888854,-10.93,96.7582082106,3.4888888854,0,3.4888888854,92.65,-10.93,93.2924830841,124.54,95.8588888854,-13.81,96.8485553756,3.4888888854,0,3.4888888854,92.37,-13.81,93.3966434086,132.66
2020-12-30 15:30:00,5.7455555498,0.0,5.7455555498,5.7455555498,0,5.7455555498,0.0,0.0,0.0,131.21,96.2655555498,-11.7,96.9739510658,5.7455555498,0,5.7455555498,90.52,-11.7,91.2729992933,124.54,95.9755555498,-14.6,97.0796954213,5.7455555498,0,5.7455555498,90.23,-14.6,91.4035715932,132.66
2020-12-30 16:00:00,7.1909988686,0.0,7.1909988686,7.1909988686,0,7.1909988686,0.0,0.0,0.0,131.13,98.0409988686,-11.72,98.7390290572,7.1909988686,0,7.1909988686,90.85,-11.72,91.6028432965,124.43,97.75099886859999,-14.6,98.8353063425,7.1909988686,0,7.1909988686,90.56,-14.6,91.7293497197,132.66
2020-12-30 16:30:00,9.6317731221,0.0,9.6317731221,9.6317731221,0,9.6317731221,0.0,0.0,0.0,131.34,105.3717731221,-9.95,105.8405077033,9.6317731221,0,9.6317731221,95.74,-9.95,96.2556497043,124.36,105.0817731221,-12.84,105.863330018,9.6317731221,0,9.6317731221,95.45,-12.84,96.3097508044,132.57
2020-12-30 17:00:00,15.4359950353,0.0,15.4359950353,15.4359950353,0,15.4359950353,0.0,0.0,0.0,131.25,110.5759950353,-20.34,112.4311623975,15.4359950353,0,15.4359950353,95.14,-20.34,97.2899542604,124.36,110.4959950353,-23.24,112.9135178747,15.4359950353,0,15.4359950353,95.06,-23.24,97.8595994269,132.46
2020-12-30 17:30:00,19.0924394553,0.0,19.0924394553,19.0924394553,0,19.0924394553,0.0,0.0,0.0,131.49,110.9624394553,-41.98,118.6380350894,19.0924394553,0,19.0924394553,91.87,-41.98,101.0070160929,124.2,111.4824394553,-46.55,120.8107478948,19.0924394553,0,19.0924394553,92.39,-46.55,103.4544083159,132.17
2020-12-30 18:00:00,20.0793282767,0.0,20.0793282767,20.0793282767,0,20.0793282767,0.0,0.0,0.0,131.49,110.5593282767,-41.53,118.1020997654,20.0793282767,0,20.0793282767,90.48,-41.53,99.5558702438,124.06,111.0693282767,-46.09,120.2525832731,20.0793282767,0,20.0793282767,90.99,-46.09,101.9973931039,132.03
2020-12-30 18:30:00,18.010772688,0.0,18.010772688,18.010772688,0,18.010772688,0.0,0.0,0.0,131.49,111.780772688,-39.55,118.5712597669,18.010772688,0,18.010772688,93.77,-39.55,101.7694227163,123.83,112.320772688,-44.09,120.6643446807,18.010772688,0,18.010772688,94.31,-44.09,104.1071765058,131.83
2020-12-30 19:00:00,15.9545505203,0.0,15.9545505203,15.9545505203,0,15.9545505203,0.0,0.0,0.0,131.34,105.5045505203,-21.73,107.7190933887,15.9545505203,0,15.9545505203,89.55,-21.73,92.1487677617,121.71,105.9845505203,-26.08,109.1461925538,15.9545505203,0,15.9545505203,90.03,-26.08,93.7313570797,129.96
2020-12-30 19:30:00,14.1289949756,0.0,14.1289949756,14.1289949756,0,14.1289949756,0.0,0.0,0.0,131.97,100.6789949756,-23.92,103.4815269953,14.1289949756,0,14.1289949756,86.55,-23.92,89.7945928216,122.58,101.1389949756,-28.36,105.0399252887,14.1289949756,0,14.1289949756,87.01,-28.36,91.5151883569,130.85
2020-12-30 20:00:00,9.5005329044,0.0,9.5005329044,9.5005329044,0,9.5005329044,0.0,0.0,0.0,131.88,93.1605329044,-24.74,96.3895870467,9.5005329044,0,9.5005329044,83.66,-24.74,87.2414075998,122.58,93.6005329044,-29.18,98.0435217645,9.5005329044,0,9.5005329044,84.1,-29.18,89.0184385394,130.85
2020-12-30 20:30:00,9.0734444354,0.0,9.0734444354,9.0734444354,0,9.0734444354,0.0,0.0,0.0,132.07,89.4534444354,-26.52,93.3018173529,9.0734444354,0,9.0734444354,80.38,-26.52,84.6419210557,123.02,89.8734444354,-31.01,95.0728989496,9.0734444354,0,9.0734444354,80.8,-31.01,86.5462887708,131.26
2020-12-30 21:00:00,8.6791111024,0.0,8.6791111024,8.6791111024,0,8.6791111024,0.0,0.0,0.0,133.31,85.1991111024,-32.12,91.052638252,8.6791111024,0,8.6791111024,76.52,-32.12,82.9879798525,123.81,85.6891111024,-26.82,89.7882852132,8.6791111024,0,8.6791111024,77.01,-26.82,81.546627766,132.06
2020-12-30 21:30:00,2.7268888862000003,0.0,2.7268888862000003,2.7268888862000003,0,2.7268888862000003,0.0,0.0,0.0,132.8,82.3568888862,-57.74,100.5811351448,2.7268888862000003,0,2.7268888862000003,79.63,-57.74,98.3607874104,121.9,83.2468888862,-12.77,84.220647167,2.7268888862000003,0,2.7268888862000003,80.52,-12.77,81.526335009,130.11
2020-12-30 22:00:00,2.6792222195,0.0,2.6792222195,2.6792222195,0,2.6792222195,0.0,0.0,0.0,131.89,77.4192222195,-61.3,98.7493087018,2.6792222195,0,2.6792222195,74.74,-61.3,96.6631139577,122.89,77.3092222195,-0.07,77.3092539105,2.6792222195,0,2.6792222195,74.63,-0.07,74.6300328286,131.14
2020-12-30 22:30:00,2.7362222195,0.0,2.7362222195,2.7362222195,0,2.7362222195,0.0,0.0,0.0,132.03,70.9262222195,-62.05,94.237633132,2.7362222195,0,2.7362222195,68.19,-62.05,92.1958708403,124.03,70.5462222195,2.74,70.5994126707,2.7362222195,0,2.7362222195,67.81,2.74,67.8653350393,132.28
2020-12-30 23:00:00,2.7394444417,0.0,2.7394444417,2.7394444417,0,2.7394444417,0.0,0.0,0.0,132.03,62.6094444417,-62.15,88.2188473814,2.7394444417,0,2.7394444417,59.87,-62.15,86.2962305086,122.91,63.1394444417,-9.55,63.8575911259,2.7394444417,0,2.7394444417,60.4,-9.55,61.1503270637,131.16
2020-12-30 23:30:00,2.7103333306,0.0,2.7103333306,2.7103333306,0,2.7103333306,0.0,0.0,0.0,132.26,60.2903333306,-63.23,87.3667968574,2.7103333306,0,2.7103333306,57.58,-63.23,85.5189411768,123.27,60.8003333306,-10.32,61.6699516224,2.7103333306,0,2.7103333306,58.09,-10.32,58.999580507,131.54
2020-12-31 00:00:00,2.7572222195,0.0,2.7572222195,2.7572222195,0,2.7572222195,0.0,0.0,0.0,131.58,57.5672222195,-63.52,85.7249991197,2.7572222195,0,2.7572222195,54.81,-63.52,83.8983104717,122.67,58.0972222195,-11.07,59.1424731442,2.7572222195,0,2.7572222195,55.34,-11.07,56.4363402428,130.94
2020-12-31 00:30:00,2.691666664,0.0,2.691666664,2.691666664,0,2.691666664,0.0,0.0,0.0,129.92,65.811666664,-60.16,89.165021556,2.691666664,0,2.691666664,63.12,-60.16,87.197247663,122.15,65.391666664,3.88,65.5066749965,2.691666664,0,2.691666664,62.7,3.88,62.819936326,130.43
2020-12-31 01:00:00,2.6961111084000002,0.0,2.6961111084000002,2.6961111084000002,0,2.6961111084000002,0.0,0.0,0.0,129.4,67.4161111084,-59.64,90.0103418335,2.6961111084000002,0,2.6961111084000002,64.72,-59.64,88.0091358894,122.05,66.6161111084,9.05,67.228035515,2.6961111084000002,0,2.6961111084000002,63.92,9.05,64.557485236,130.35
2020-12-31 01:30:00,2.6922222195,0.0,2.6922222195,2.6922222195,0,2.6922222195,0.0,0.0,0.0,129.76,66.1322222195,-60.31,89.5028877506,2.6922222195,0,2.6922222195,63.44,-60.31,87.5324494116,122.45,65.3622222195,8.77,65.9479567043,2.6922222195,0,2.6922222195,62.67,8.77,63.2806589725,130.77
2020-12-31 02:00:00,2.7292222195,0.0,2.7292222195,2.7292222195,0,2.7292222195,0.0,0.0,0.0,130.28,64.0992222195,-61.03,88.5063341753,2.7292222195,0,2.7292222195,61.37,-61.03,86.5502039281,122.98,63.3992222195,8.69,63.9920110485,2.7292222195,0,2.7292222195,60.67,8.69,61.289191543,131.3
2020-12-31 02:30:00,2.7262222195,0.0,2.7262222195,2.7262222195,0,2.7262222195,0.0,0.0,0.0,130.28,63.7962222195,-61.14,88.3632138929,2.7262222195,0,2.7262222195,61.07,-61.14,86.4155339045,122.98,63.0862222195,8.59,63.6683558287,2.7262222195,0,2.7262222195,60.36,8.59,60.9681695641,131.3
2020-12-31 03:00:00,2.7624444417,0.0,2.7624444417,2.7624444417,0,2.7624444417,0.0,0.0,0.0,130.45,62.4224444417,-61.78,87.8255655836,2.7624444417,0,2.7624444417,59.66,-61.78,85.8841312467,123.2,61.7724444417,8.21,62.3156400296,2.7624444417,0,2.7624444417,59.01,8.21,59.5783870208,131.55
2020-12-31 03:30:00,2.6658888862,0.0,2.6658888862,2.6658888862,0,2.6658888862,0.0,0.0,0.0,131.26,60.7058888862,-63.99,88.2038833922,2.6658888862,0,2.6658888862,58.04,-63.99,86.3907500836,124.2,60.0758888862,7.02,60.4846495027,2.6658888862,0,2.6658888862,57.41,7.02,57.8376045493,132.55
2020-12-31 04:00:00,2.6699999973,0.0,2.6699999973,2.6699999973,0,2.6699999973,0.0,0.0,0.0,131.79,58.5099999973,-65.21,87.6114387491,2.6699999973,0,2.6699999973,55.84,-65.21,85.851323228,124.56,58.0599999973,4.74,58.2531647182,2.6699999973,0,2.6699999973,55.39,4.74,55.5924428317,132.94
2020-12-31 04:30:00,2.7189999973,0.0,2.7189999973,2.7189999973,0,2.7189999973,0.0,0.0,0.0,132.34,55.2989999973,-65.97,86.0814747823,2.7189999973,0,2.7189999973,52.58,-65.97,84.3605197945,123.53,55.8289999973,-12.72,57.2597209275,2.7189999973,0,2.7189999973,53.11,-12.72,54.6119995972,131.89
2020-12-31 05:00:00,2.6024444418,0.0,2.6024444418,2.6024444418,0,2.6024444418,0.0,0.0,0.0,132.27,54.4024444418,-66.0,85.531432592,2.6024444418,0,2.6024444418,51.8,-66.0,83.9001787841,123.4,54.9324444418,-12.78,56.3994845043,2.6024444418,0,2.6024444418,52.33,-12.78,53.8679617212,131.8
2020-12-31 05:30:00,2.5609999974,0.0,2.5609999974,2.5609999974,0,2.5609999974,0.0,0.0,0.0,132.15,54.8409999974,-65.86,85.703412305,2.5609999974,0,2.5609999974,52.28,-65.86,84.0876804294,123.31,55.3709999974,-12.85,56.842502942,2.5609999974,0,2.5609999974,52.81,-12.85,54.3508840774,131.7
2020-12-31 06:00:00,2.5798888863,0.0,2.5798888863,2.5798888863,0,2.5798888863,0.0,0.0,0.0,131.66,55.6598888863,-64.67,85.3242763276,2.5798888863,0,2.5798888863,53.08,-64.67,83.6641817028,122.75,56.1798888863,-12.03,57.453466521,2.5798888863,0,2.5798888863,53.6,-12.03,54.9334224312,131.14
2020-12-31 06:30:00,2.5859999974,0.0,2.5859999974,2.5859999974,0,2.5859999974,0.0,0.0,0.0,133.02,59.2559999974,-63.07,86.5395772794,2.5859999974,0,2.5859999974,56.67,-63.07,84.7898213231,123.75,59.7759999974,-9.54,60.5324852925,2.5859999974,0,2.5859999974,57.19,-9.54,57.9802354255,132.22
2020-12-31 07:00:00,2.6203333307000003,0.0,2.6203333307000003,2.6203333307000003,0,2.6203333307000003,0.0,0.0,0.0,133.55,61.8303333307,-62.02,87.5755132431,2.6203333307000003,0,2.6203333307000003,59.21,-62.02,85.745580061,124.05,62.3603333307,-8.21,62.8984520725,2.6203333307000003,0,2.6203333307000003,59.74,-8.21,60.3015066147,132.52
2020-12-31 07:30:00,2.5689999974,0.0,2.5689999974,2.5689999974,0,2.5689999974,0.0,0.0,0.0,133.14,63.3289999974,-61.27,88.1168266603,2.5689999974,0,2.5689999974,60.76,-61.27,86.2889940838,123.63,63.8589999974,-7.85,64.3396796749,2.5689999974,0,2.5689999974,61.29,-7.85,61.7906675801,132.08
2020-12-31 08:00:00,2.4971111086,0.0,2.4971111086,2.4971111086,0,2.4971111086,0.0,0.0,0.0,132.3,66.7571111086,-59.43,89.3780553803,2.4971111086,0,2.4971111086,64.26,-59.43,87.5286952947,122.72,67.2671111086,-6.82,67.6119563162,2.4971111086,0,2.4971111086,64.77,-6.82,65.1280684498,131.18
2020-12-31 08:30:00,2.5061111086,0.0,2.5061111086,2.5061111086,0,2.5061111086,0.0,0.0,0.0,131.07,71.2161111086,-55.51,90.2944881011,2.5061111086,0,2.5061111086,68.71,-55.51,88.331331927,121.6,71.6761111086,-4.16,71.7967304524,2.5061111086,0,2.5061111086,69.17,-4.16,69.2949817808,130.1
2020-12-31 09:00:00,4.017999996,0.0,4.017999996,4.017999996,0,4.017999996,0.0,0.0,0.0,130.45,76.607999996,-43.15,87.9244457667,4.017999996,0,4.017999996,72.59,-43.15,84.4466139049,122.85,76.457999996,9.11,76.9988172856,4.017999996,0,4.017999996,72.44,9.11,73.0105862187,131.39
2020-12-31 09:30:00,6.7912222154,0.0,6.7912222154,6.7912222154,0,6.7912222154,0.0,0.0,0.0,130.28,79.7312222154,-42.06,90.1449465914,6.7912222154,0,6.7912222154,72.94,-42.06,84.1979049621,122.61,79.5812222154,9.98,80.20455928,6.7912222154,0,6.7912222154,72.79,9.98,73.4709772631,131.12
2020-12-31 10:00:00,8.2677777695,0.0,8.2677777695,8.2677777695,0,8.2677777695,0.0,0.0,0.0,130.11,83.3677777695,-35.36,90.5567003055,8.2677777695,0,8.2677777695,75.1,-35.36,83.0080694872,122.61,83.1477777695,8.03,83.5346266407,8.2677777695,0,8.2677777695,74.88,8.03,75.3093307632,131.12
2020-12-31 10:30:00,13.4855555421,0.0,13.4855555421,13.4855555421,0,13.4855555421,0.0,0.0,0.0,130.74,79.0755555421,-26.76,83.4807827245,13.4855555421,0,13.4855555421,65.59,-26.76,70.8388713913,124.34,78.8355555421,-0.06,78.8355783744,13.4855555421,0,13.4855555421,65.35,-0.06,65.350027544,132.82
2020-12-31 11:00:00,13.749777764000001,0.0,13.749777764000001,13.749777764000001,0,13.749777764000001,0.0,0.0,0.0,130.97,81.529777764,-26.48,85.7221970218,13.749777764000001,0,13.749777764000001,67.78,-26.48,72.7689411769,124.53,81.269777764,0.26,81.2701936617,13.749777764000001,0,13.749777764000001,67.52,0.26,67.5205005906,133.02
2020-12-31 11:30:00,13.3824444311,0.0,13.3824444311,13.3824444311,0,13.3824444311,0.0,0.0,0.0,131.1,81.3024444311,-25.66,85.2556336582,13.3824444311,0,13.3824444311,67.92,-25.66,72.6055232059,124.53,81.0324444311,1.12,81.040184171,13.3824444311,0,13.3824444311,67.65,1.12,67.6592706139,133.02
2020-12-31 12:00:00,12.1376666545,0.0,12.1376666545,12.1376666545,0,12.1376666545,0.0,0.0,0.0,131.49,82.3276666545,-25.53,86.195275954,12.1376666545,0,12.1376666545,70.19,-25.53,74.6888010347,124.97,82.0676666545,1.37,82.0791009339,12.1376666545,0,12.1376666545,69.93,1.37,69.943418561,133.43
2020-12-31 12:30:00,13.2478888756,0.0,13.2478888756,13.2478888756,0,13.2478888756,0.0,0.0,0.0,131.58,82.7578888756,-26.23,86.8152122105,13.2478888756,0,13.2478888756,69.51,-26.23,74.2943672158,125.1,82.5078888756,0.76,82.5113890728,13.2478888756,0,13.2478888756,69.26,0.76,69.2641696695,133.57
2020-12-31 13:00:00,14.7236666519,0.0,14.7236666519,14.7236666519,0,14.7236666519,0.0,0.0,0.0,131.77,79.3236666519,-29.12,84.4998135566,14.7236666519,0,14.7236666519,64.6,-29.12,70.8599633079,125.1,79.1636666519,-1.78,79.1836758289,14.7236666519,0,14.7236666519,64.44,-1.78,64.4645794216,133.57
2020-12-31 13:30:00,14.1839999858,0.0,14.1839999858,14.1839999858,0,14.1839999858,0.0,0.0,0.0,131.97,75.7739999858,-40.47,85.9041324608,14.1839999858,0,14.1839999858,61.59,-40.47,73.6963296237,123.27,76.0739999858,-14.3,77.4063529295,14.1839999858,0,14.1839999858,61.89,-14.3,63.5205643867,131.67
2020-12-31 14:00:00,12.5516666541,0.0,12.5516666541,12.5516666541,0,12.5516666541,0.0,0.0,0.0,132.09,76.7216666541,-40.52,86.7645350024,12.5516666541,0,12.5516666541,64.17,-40.52,75.8924192525,123.27,77.0416666541,-14.31,78.3593931883,12.5516666541,0,12.5516666541,64.49,-14.31,66.0585815773,131.67
2020-12-31 14:30:00,12.5101110986,0.0,12.5101110986,12.5101110986,0,12.5101110986,0.0,0.0,0.0,131.94,75.2201110986,-41.08,85.7066596811,12.5101110986,0,12.5101110986,62.71,-41.08,74.9673962466,123.27,75.5401110986,-14.9,76.9955738,12.5101110986,0,12.5101110986,63.03,-14.9,64.7672054361,131.67
2020-12-31 15:00:00,9.3948888795,0.0,9.3948888795,9.3948888795,0,9.3948888795,0.0,0.0,0.0,131.82,78.3348888795,-39.81,87.87030736130001,9.3948888795,0,9.3948888795,68.94,-39.81,79.6087915999,122.99,78.6248888795,-13.73,79.814698216,9.3948888795,0,9.3948888795,69.23,-13.73,70.5783663738,131.34
2020-12-31 15:30:00,5.7069999943,0.0,5.7069999943,5.7069999943,0,5.7069999943,0.0,0.0,0.0,131.18,81.5669999943,-38.05,90.0054331031,5.7069999943,0,5.7069999943,75.86,-38.05,84.8677918883,122.25,81.8769999943,-12.27,82.7912799035,5.7069999943,0,5.7069999943,76.17,-12.27,77.1519397034,130.56
2020-12-31 16:00:00,6.0505555495,0.0,6.0505555495,6.0505555495,0,6.0505555495,0.0,0.0,0.0,131.18,86.2705555495,-37.22,93.9571027375,6.0505555495,0,6.0505555495,80.22,-37.22,88.4340251261,122.04,86.5505555495,-11.5,87.3112172973,6.0505555495,0,6.0505555495,80.5,-11.5,81.3172798365,130.41
2020-12-31 16:30:00,9.7776666569,0.0,9.7776666569,9.7776666569,0,9.7776666569,0.0,0.0,0.0,130.53,93.4576666569,-32.45,98.9309757202,9.7776666569,0,9.7776666569,83.68,-32.45,89.7515732453,122.04,93.3376666569,-7.87,93.6688684513,9.7776666569,0,9.7776666569,83.56,-7.87,83.9297950671,130.41
2020-12-31 17:00:00,9.7542222125,0.0,9.7542222125,9.7542222125,0,9.7542222125,0.0,0.0,0.0,130.08,102.2542222125,-13.92,103.1973466727,9.7542222125,0,9.7542222125,92.5,-13.92,93.541522331,123.35,101.9242222125,-16.14,103.194218218,9.7542222125,0,9.7542222125,92.17,-16.14,93.5724772569,131.75
2020-12-31 17:30:00,12.527555543,0.0,12.527555543,12.527555543,0,12.527555543,0.0,0.0,0.0,129.87,106.357555543,-12.97,107.1454643048,12.527555543,0,12.527555543,93.83,-12.97,94.722171639,123.11,106.077555543,-15.81,107.2492605568,12.527555543,0,12.527555543,93.55,-15.81,94.8765439927,131.48
2020-12-31 18:00:00,12.5414444319,0.0,12.5414444319,12.5414444319,0,12.5414444319,0.0,0.0,0.0,130.44,107.3814444319,-31.19,111.8194558576,12.5414444319,0,12.5414444319,94.84,-31.19,99.8370757785,123.6,107.5014444319,-34.46,112.8895573335,12.5414444319,0,12.5414444319,94.96,-34.46,101.0192714288,131.81
2020-12-31 18:30:00,9.3414444351,0.0,9.3414444351,9.3414444351,0,9.3414444351,0.0,0.0,0.0,130.93,103.5614444351,-47.01,113.7317584208,9.3414444351,0,9.3414444351,94.22,-47.01,105.2964790484,123.88,104.1414444351,-51.6,116.2239237379,9.3414444351,0,9.3414444351,94.8,-51.6,107.9333127445,132.06
2020-12-31 19:00:00,9.1795555464,0.0,9.1795555464,9.1795555464,0,9.1795555464,0.0,0.0,0.0,131.83,98.6995555464,-48.13,109.8093764897,9.1795555464,0,9.1795555464,89.52,-48.13,101.6382177136,124.85,99.2395555464,-52.8,112.4114290677,9.1795555464,0,9.1795555464,90.06,-52.8,104.3965689091,133.07
2020-12-31 19:30:00,9.1163333242,0.0,9.1163333242,9.1163333242,0,9.1163333242,0.0,0.0,0.0,132.3,93.8463333242,-63.04,113.053862731,9.1163333242,0,9.1163333242,84.73,-63.04,105.6087804115,124.14,94.2963333242,-50.26,106.8544153435,9.1163333242,0,9.1163333242,85.18,-50.26,98.9024772187,132.38
2020-12-31 20:00:00,9.1224444353,0.0,9.1224444353,9.1224444353,0,9.1224444353,0.0,0.0,0.0,132.41,87.4824444353,-92.68,127.44708896,9.1224444353,0,9.1224444353,78.36,-92.68,121.3666840612,122.06,88.0324444353,-39.73,96.5825251961,9.1224444353,0,9.1224444353,78.91,-39.73,88.34738819,130.27
2020-12-31 20:30:00,7.8761111032,0.0,7.8761111032,7.8761111032,0,7.8761111032,0.0,0.0,0.0,132.0,85.0261111032,-86.47,121.2703610506,7.8761111032,0,7.8761111032,77.15,-86.47,115.8843535599,122.89,85.9661111032,-31.87,91.6835271912,7.8761111032,0,7.8761111032,78.09,-31.87,84.3430198653,131.14
2020-12-31 21:00:00,5.2733333281,0.0,5.2733333281,5.2733333281,0,5.2733333281,0.0,0.0,0.0,131.92,83.4933333281,-84.68,118.919464808,5.2733333281,0,5.2733333281,78.22,-84.68,115.2782321169,123.02,84.5033333281,-32.32,90.4731769286,5.2733333281,0,5.2733333281,79.23,-32.32,85.5685415325,131.28
2020-12-31 21:30:00,2.6294444418,0.0,2.6294444418,2.6294444418,0,2.6294444418,0.0,0.0,0.0,131.73,79.2194444418,-85.12,116.2804144199,2.6294444418,0,2.6294444418,76.59,-85.12,114.5052073052,123.02,80.2194444418,-32.84,86.6811678887,2.6294444418,0,2.6294444418,77.59,-32.84,84.2536272216,131.14
2020-12-31 22:00:00,2.6681111083999998,0.0,2.6681111083999998,2.6681111083999998,0,2.6681111083999998,0.0,0.0,0.0,131.54,75.65811110839999,-86.53,114.9416838075,2.6681111083999998,0,2.6681111083999998,72.99,-86.53,113.2032729209,123.02,76.6381111084,-34.31,83.9677091165,2.6681111083999998,0,2.6681111083999998,73.97,-34.31,81.5397878339,131.14
2020-12-31 22:30:00,2.6291111085,0.0,2.6291111085,2.6291111085,0,2.6291111085,0.0,0.0,0.0,131.54,69.9491111085,-87.75,112.2182723306,2.6291111085,0,2.6291111085,67.32,-87.75,110.5985754881,123.19,70.8891111085,-35.41,79.2409879655,2.6291111085,0,2.6291111085,68.26,-35.41,76.8979564098,131.34
2020-12-31 23:00:00,2.5979999974,0.0,2.5979999974,2.5979999974,0,2.5979999974,0.0,0.0,0.0,131.22,65.5979999974,-88.04,109.7913439378,2.5979999974,0,2.5979999974,63.0,-88.04,108.2591409535,122.83,66.5279999974,-35.99,75.638977278,2.5979999974,0,2.5979999974,63.93,-35.99,73.3643305701,131.02
2020-12-31 23:30:00,2.5701111085,0.0,2.5701111085,2.5701111085,0,2.5701111085,0.0,0.0,0.0,131.43,65.1401111085,-88.64,110.0012894253,2.5701111085,0,2.5701111085,62.57,-88.64,108.4990990746,123.12,66.0801111085,-36.43,75.4567822274,2.5701111085,0,2.5701111085,63.51,-36.43,73.2165623339,131.32
2021-01-01 00:00:00,2.5579999974,0.0,2.5579999974,2.5579999974,0,2.5579999974,0.0,0.0,0.0,131.43,64.0079999974,-88.96,109.5942775133,2.5579999974,0,2.5579999974,61.45,-88.96,108.120229837,123.22,64.9379999974,-36.65,74.5665229421,2.5579999974,0,2.5579999974,62.38,-36.65,72.3497539733,131.45
2021-01-01 00:30:00,2.5668888863,0.0,2.5668888863,2.5668888863,0,2.5668888863,0.0,0.0,0.0,130.52,70.8068888863,-86.98,112.1567470719,2.5668888863,0,2.5668888863,68.24,-86.98,110.5541405828,122.14,71.7468888863,-35.49,80.0447135348,2.5668888863,0,2.5668888863,69.18,-35.49,77.7522507713,130.36
2021-01-01 01:00:00,2.5694444419,0.0,2.5694444419,2.5694444419,0,2.5694444419,0.0,0.0,0.0,130.0,71.4594444419,-85.37,111.330539835,2.5694444419,0,2.5694444419,68.89,-85.37,109.6989927028,121.44,72.4094444419,-34.36,80.1482204692,2.5694444419,0,2.5694444419,69.84,-34.36,77.8346657987,129.64
2021-01-01 01:30:00,2.5433333308,0.0,2.5433333308,2.5433333308,0,2.5433333308,0.0,0.0,0.0,130.25,69.3233333308,-85.74,110.2591136555,2.5433333308,0,2.5433333308,66.78,-85.74,108.6780382598,121.67,70.2633333308,-34.49,78.2719369299,2.5433333308,0,2.5433333308,67.72,-34.49,75.9970953392,129.94
2021-01-01 02:00:00,2.5528888863,0.0,2.5528888863,2.5528888863,0,2.5528888863,0.0,0.0,0.0,130.9,66.6028888863,-87.24,109.7577441824,2.5528888863,0,2.5528888863,64.05,-87.24,108.2276309452,122.38,67.5428888863,-35.48,76.2946409593,2.5528888863,0,2.5528888863,64.99,-35.48,74.0441118523,130.68
2021-01-01 02:30:00,2.5219999975,0.0,2.5219999975,2.5219999975,0,2.5219999975,0.0,0.0,0.0,131.33,65.8119999975,-88.22,110.0635622887,2.5219999975,0,2.5219999975,63.29,-88.22,108.5743639171,122.86,66.7319999975,-36.06,75.8517199783,2.5219999975,0,2.5219999975,64.21,-36.06,73.6427029651,131.16
2021-01-01 03:00:00,2.4643333309,0.0,2.4643333309,2.4643333309,0,2.4643333309,0.0,0.0,0.0,131.91,63.8143333309,-90.15,110.4504035233,2.4643333309,0,2.4643333309,61.35,-90.15,109.0451511989,123.52,64.7343333309,-37.45,74.7866058315,2.4643333309,0,2.4643333309,62.27,-37.45,72.663989706,131.82
2021-01-01 03:30:00,3.9818888849,0.0,3.9818888849,3.9818888849,0,3.9818888849,0.0,0.0,0.0,132.64,61.5618888849,-91.66,110.4147714895,3.9818888849,0,3.9818888849,57.58,-91.66,108.2451476973,124.32,62.4818888849,-38.33,73.3019463495,3.9818888849,0,3.9818888849,58.5,-38.33,69.9388225523,132.62
2021-01-01 04:00:00,3.5358888854,0.0,3.5358888854,3.5358888854,0,3.5358888854,0.0,0.0,0.0,133.16,59.5458888854,-92.48,109.9921055492,3.5358888854,0,3.5358888854,56.01,-92.48,108.1187795899,124.84,60.4558888854,-38.74,71.8032179009,3.5358888854,0,3.5358888854,56.92,-38.74,68.8525526034,133.2
2021-01-01 04:30:00,2.4616666642,0.0,2.4616666642,2.4616666642,0,2.4616666642,0.0,0.0,0.0,133.29,57.9216666642,-92.91,109.4860154045,2.4616666642,0,2.4616666642,55.46,-92.91,108.2038802447,125.04,58.8116666642,-39.03,70.5843682115,2.4616666642,0,2.4616666642,56.35,-39.03,68.5467971535,133.38
2021-01-01 05:00:00,2.3945555532,0.0,2.3945555532,2.3945555532,0,2.3945555532,0.0,0.0,0.0,133.47,56.4145555532,-93.84,109.4922265655,2.3945555532,0,2.3945555532,54.02,-93.84,108.2779109514,125.29,57.3345555532,-39.79,69.7889343698,2.3945555532,0,2.3945555532,54.94,-39.79,67.8354457493,133.62
2021-01-01 05:30:00,2.3931111087,0.0,2.3931111087,2.3931111087,0,2.3931111087,0.0,0.0,0.0,133.6,56.2331111087,-95.03,110.4213008661,2.3931111087,0,2.3931111087,53.84,-95.03,109.2220055666,125.54,57.1331111087,-40.84,70.2288970792,2.3931111087,0,2.3931111087,54.74,-40.84,68.2962165863,133.84
2021-01-01 06:00:00,2.3775555532,0.0,2.3775555532,2.3775555532,0,2.3775555532,0.0,0.0,0.0,133.6,56.1875555532,-94.63,110.0539790241,2.3775555532,0,2.3775555532,53.81,-94.63,108.859326656,125.42,57.0875555532,-40.46,69.9714270187,2.3775555532,0,2.3775555532,54.71,-40.46,68.0455413675,133.73
2021-01-01 06:30:00,2.4736666642,0.0,2.4736666642,2.4736666642,0,2.4736666642,0.0,0.0,0.0,133.04,57.6836666642,-93.26,109.6577995394,2.4736666642,0,2.4736666642,55.21,-93.26,108.3769887937,124.85,58.5836666642,-39.55,70.6841460288,2.4736666642,0,2.4736666642,56.11,-39.55,68.6479030998,133.13
2021-01-01 07:00:00,2.4332222198,0.0,2.4332222198,2.4332222198,0,2.4332222198,0.0,0.0,0.0,132.9,58.9132222198,-92.35,109.541271913,2.4332222198,0,2.4332222198,56.48,-92.35,108.2520803495,124.64,59.8332222198,-38.79,71.30693221,2.4332222198,0,2.4332222198,57.4,-38.79,69.2778759778,132.94
2021-01-01 07:30:00,2.2964444421,0.0,2.2964444421,2.2964444421,0,2.2964444421,0.0,0.0,0.0,132.9,58.1964444421,-92.43,109.225139257,2.2964444421,0,2.2964444421,55.9,-92.43,108.0190487831,124.64,59.1064444421,-38.92,70.7696133562,2.2964444421,0,2.2964444421,56.81,-38.92,68.8632158703,132.94
2021-01-01 08:00:00,2.3095555532,0.0,2.3095555532,2.3095555532,0,2.3095555532,0.0,0.0,0.0,132.74,59.6595555532,-91.68,109.382288186,2.3095555532,0,2.3095555532,57.35,-91.68,108.1399320325,124.4,60.5695555532,-38.32,71.6735199353,2.3095555532,0,2.3095555532,58.26,-38.32,69.7327039487,132.7
2021-01-01 08:30:00,2.2952222199,0.0,2.2952222199,2.2952222199,0,2.2952222199,0.0,0.0,0.0,132.25,62.1552222199,-89.85,109.2533484576,2.2952222199,0,2.2952222199,59.86,-89.85,107.9640778222,123.76,63.0752222199,-36.92,73.0860455771,2.2952222199,0,2.2952222199,60.78,-36.92,71.1146595295,132.11
2021-01-01 09:00:00,3.1985555524000002,0.0,3.1985555524000002,3.1985555524000002,0,3.1985555524000002,0.0,0.0,0.0,132.11,65.4785555524,-87.64,109.3993182667,3.1985555524000002,0,3.1985555524000002,62.28,-87.64,107.5154314506,123.38,66.4185555524,-34.97,75.0621437321,3.1985555524000002,0,3.1985555524000002,63.22,-34.97,72.2472788415,131.78
2021-01-01 09:30:00,4.0807777737,0.0,4.0807777737,4.0807777737,0,4.0807777737,0.0,0.0,0.0,131.74,69.0307777737,-86.5,110.6684159101,4.0807777737,0,4.0807777737,64.95,-86.5,108.1700166405,122.98,69.97077777370001,-34.21,77.8860311112,4.0807777737,0,4.0807777737,65.89,-34.21,74.241606933,131.39
2021-01-01 10:00:00,5.1317777726,0.0,5.1317777726,5.1317777726,0,5.1317777726,0.0,0.0,0.0,131.4,72.2617777726,-85.1,111.6412760894,5.1317777726,0,5.1317777726,67.13,-85.1,108.3902527906,122.46,73.2217777726,-33.14,80.3721863594,5.1317777726,0,5.1317777726,68.09,-33.14,75.7265323384,130.92
2021-01-01 10:30:00,5.4698888834,0.0,5.4698888834,5.4698888834,0,5.4698888834,0.0,0.0,0.0,131.21,76.0698888834,-78.77,109.5049811412,5.4698888834,0,5.4698888834,70.6,-78.77,105.7784141496,122.29,76.9598888834,-34.52,84.3472281521,5.4698888834,0,5.4698888834,71.49,-34.52,79.3879745302,130.8
2021-01-01 11:00:00,6.6419999934,0.0,6.6419999934,6.6419999934,0,6.6419999934,0.0,0.0,0.0,131.4,78.0619999934,-66.2,102.3528985567,6.6419999934,0,6.6419999934,71.42,-66.2,97.3820127128,123.18,78.7719999934,-40.78,88.7019525318,6.6419999934,0,6.6419999934,72.13,-40.78,82.8597930241,131.65
2021-01-01 11:30:00,10.0775555455,0.0,10.0775555455,10.0775555455,0,10.0775555455,0.0,0.0,0.0,131.23,77.3275555455,-66.65,102.087087071,10.0775555455,0,10.0775555455,67.25,-66.65,94.6825485504,123.18,78.0275555455,-41.3,88.2835739218,10.0775555455,0,10.0775555455,67.95,-41.3,79.5166177601,131.65
2021-01-01 12:00:00,10.7358888782,0.0,10.7358888782,10.7358888782,0,10.7358888782,0.0,0.0,0.0,131.49,77.6458888782,-53.57,94.3325445415,10.7358888782,0,10.7358888782,66.91,-53.57,85.7128520118,124.19,78.1658888782,-49.52,92.5318139026,10.7358888782,0,10.7358888782,67.43,-49.52,83.6602372696,132.63
2021-01-01 12:30:00,11.4688888774,0.0,11.4688888774,11.4688888774,0,11.4688888774,0.0,0.0,0.0,131.49,78.2488888774,-48.47,92.0447147345,11.4688888774,0,11.4688888774,66.78,-48.47,82.5161153957,124.6,78.6888888774,-53.2,94.9851632244,11.4688888774,0,11.4688888774,67.22,-53.2,85.7249578594,133.02
2021-01-01 13:00:00,10.6391111005,0.0,10.6391111005,10.6391111005,0,10.6391111005,0.0,0.0,0.0,131.49,78.2091111005,-48.28,91.910953967,10.6391111005,0,10.6391111005,67.57,-48.28,83.0461516267,124.47,78.6491111005,-53.02,94.8514790443,10.6391111005,0,10.6391111005,68.01,-53.02,86.235030585,132.88
2021-01-01 13:30:00,11.8301110993,0.0,11.8301110993,11.8301110993,0,11.8301110993,0.0,0.0,0.0,131.49,76.3201110993,-49.6,91.0215323877,11.8301110993,0,11.8301110993,64.49,-49.6,81.357975024,124.77,76.7501110993,-54.38,94.0625534086,11.8301110993,0,11.8301110993,64.92,-54.38,84.6864263032,133.15
2021-01-01 14:00:00,10.4773333229,0.0,10.4773333229,10.4773333229,0,10.4773333229,0.0,0.0,0.0,131.4,76.3973333229,-40.66,86.5435620878,10.4773333229,0,10.4773333229,65.92,-40.66,77.4511588035,123.63,76.8173333229,-45.32,89.1897140865,10.4773333229,0,10.4773333229,66.34,-45.32,80.3423798502,132.13
2021-01-01 14:30:00,9.6459999904,0.0,9.6459999904,9.6459999904,0,9.6459999904,0.0,0.0,0.0,131.04,75.0959999904,-28.61,80.3613172774,9.6459999904,0,9.6459999904,65.45,-28.61,71.4299279014,122.06,75.4759999904,-33.12,82.4230609389,9.6459999904,0,9.6459999904,65.83,-33.12,73.6920843782,130.61
2021-01-01 15:00:00,8.5071111026,0.0,8.5071111026,8.5071111026,0,8.5071111026,0.0,0.0,0.0,131.42,76.7271111026,-28.75,81.9366345303,8.5071111026,0,8.5071111026,68.22,-28.75,74.0306078592,122.34,77.1271111026,-33.29,84.004853235,8.5071111026,0,8.5071111026,68.62,-33.29,76.2687911272,130.94
2021-01-01 15:30:00,7.5404444369,0.0,7.5404444369,7.5404444369,0,7.5404444369,0.0,0.0,0.0,131.02,79.6204444369,-27.5,84.2357713346,7.5404444369,0,7.5404444369,72.08,-27.5,77.1477569343,121.79,80.0404444369,-31.96,86.1853487877,7.5404444369,0,7.5404444369,72.5,-31.96,79.2318849959,130.36
2021-01-01 16:00:00,6.6303333267,0.0,6.6303333267,6.6303333267,0,6.6303333267,0.0,0.0,0.0,130.47,83.9803333267,-21.4,86.6640432109,6.6303333267,0,6.6303333267,77.35,-21.4,80.2557318825,121.91,84.1503333267,-24.89,87.7541491839,6.6303333267,0,6.6303333267,77.52,-24.89,81.4178266721,130.55
2021-01-01 16:30:00,6.2004444382,0.0,6.2004444382,6.2004444382,0,6.2004444382,0.0,0.0,0.0,130.85,89.6304444382,-13.48,90.6384409078,6.2004444382,0,6.2004444382,83.43,-13.48,84.511983174,123.96,89.3904444382,-16.38,90.8787981702,6.2004444382,0,6.2004444382,83.19,-16.38,84.787266143,132.62
2021-01-01 17:00:00,8.2036666585,0.0,8.2036666585,8.2036666585,0,8.2036666585,0.0,0.0,0.0,130.38,96.8736666585,-15.16,98.0527046636,8.2036666585,0,8.2036666585,88.67,-15.16,89.9566256593,123.64,96.6236666585,-18.05,98.2951446335,8.2036666585,0,8.2036666585,88.42,-18.05,90.2435532324,132.3
2021-01-01 17:30:00,9.7835555458,0.0,9.7835555458,9.7835555458,0,9.7835555458,0.0,0.0,0.0,130.93,100.7635555458,-14.22,101.7619895945,9.7835555458,0,9.7835555458,90.98,-14.22,92.0845741696,124.03,100.5035555458,-17.11,101.9495795839,9.7835555458,0,9.7835555458,90.72,-17.11,92.3193939538,132.66
2021-01-01 18:00:00,10.2399999898,0.0,10.2399999898,10.2399999898,0,10.2399999898,0.0,0.0,0.0,131.14,100.2399999898,-14.77,101.3223099714,10.2399999898,0,10.2399999898,90.0,-14.77,91.2039083592,124.37,100.0099999898,-17.68,101.5607330515,10.2399999898,0,10.2399999898,89.77,-17.68,91.4944550232,133.01
2021-01-01 18:30:00,8.6175555469,0.0,8.6175555469,8.6175555469,0,8.6175555469,0.0,0.0,0.0,131.24,95.9975555469,-11.26,96.6556685921,8.6175555469,0,8.6175555469,87.38,-11.26,88.1025084773,124.15,95.7375555469,-14.18,96.781981495,8.6175555469,0,8.6175555469,87.12,-14.18,88.2664534237,132.75
2021-01-01 19:00:00,6.6149999934,0.0,6.6149999934,6.6149999934,0,6.6149999934,0.0,0.0,0.0,130.9,91.9549999934,-11.57,92.6800244054,6.6149999934,0,6.6149999934,85.34,-11.57,86.1207321149,123.83,91.7049999934,-14.46,92.8380235883,6.6149999934,0,6.6149999934,85.09,-14.46,86.3099049936,132.44
2021-01-01 19:30:00,6.3874444381,0.0,6.3874444381,6.3874444381,0,6.3874444381,0.0,0.0,0.0,131.48,87.8374444381,-16.88,89.444681482,6.3874444381,0,6.3874444381,81.45,-16.88,83.1807483736,124.28,87.6274444381,-18.31,89.5199705024,6.3874444381,0,6.3874444381,81.24,-18.31,83.2778103699,132.88
2021-01-01 20:00:00,6.3719999936,0.0,6.3719999936,6.3719999936,0,6.3719999936,0.0,0.0,0.0,131.48,81.9919999936,-32.66,88.2573717202,6.3719999936,0,6.3719999936,75.62,-32.66,82.3714756454,122.31,81.7719999936,-24.74,85.4325908712,6.3719999936,0,6.3719999936,75.4,-24.74,79.3550729317,130.88
2021-01-01 20:30:00,6.3394444381,0.0,6.3394444381,6.3394444381,0,6.3394444381,0.0,0.0,0.0,131.07,79.1194444381,-21.6,82.0149162543,6.3394444381,0,6.3394444381,72.78,-21.6,75.9176422184,123.19,79.1994444381,-25.12,83.0877030571,6.3394444381,0,6.3394444381,72.86,-25.12,77.0687615056,131.83
2021-01-01 21:00:00,4.3128888846,0.0,4.3128888846,4.3128888846,0,4.3128888846,0.0,0.0,0.0,130.93,77.4128888846,-37.66,86.0873449785,4.3128888846,0,4.3128888846,73.1,-37.66,82.2306852702,122.48,77.6528888846,-19.06,79.9578310869,4.3128888846,0,4.3128888846,73.34,-19.06,75.7762442986,131.03
2021-01-01 21:30:00,2.6569999973,0.0,2.6569999973,2.6569999973,0,2.6569999973,0.0,0.0,0.0,131.01,72.8869999973,-55.24,91.4547558556,2.6569999973,0,2.6569999973,70.23,-55.24,89.3516116251,121.71,73.3469999973,-10.99,74.1657772063,2.6569999973,0,2.6569999973,70.69,-10.99,71.5391934537,130.3
2021-01-01 22:00:00,2.7099999973,0.0,2.7099999973,2.7099999973,0,2.7099999973,0.0,0.0,0.0,130.54,68.5499999973,-61.02,91.7744130988,2.7099999973,0,2.7099999973,65.84,-61.02,89.7682906153,121.07,69.0699999973,-9.54,69.7257233711,2.7099999973,0,2.7099999973,66.36,-9.54,67.0422344496,129.69
2021-01-01 22:30:00,2.7083333306,0.0,2.7083333306,2.7083333306,0,2.7083333306,0.0,0.0,0.0,130.91,64.7483333306,-62.39,89.9158427036,2.7083333306,0,2.7083333306,62.04,-62.39,87.9856448519,121.61,65.2683333306,-10.52,66.1107081777,2.7083333306,0,2.7083333306,62.56,-10.52,63.4383480239,130.23
2021-01-01 23:00:00,2.6413333307,0.0,2.6413333307,2.6413333307,0,2.6413333307,0.0,0.0,0.0,131.88,61.0013333307,-64.33,88.6538863678,2.6413333307,0,2.6413333307,58.36,-64.33,86.8575759505,122.72,61.5313333307,-11.68,62.6300836775,2.6413333307,0,2.6413333307,58.89,-11.68,60.0371093575,131.34
2021-01-01 23:30:00,3.257222219,0.0,3.257222219,3.257222219,0,3.257222219,0.0,0.0,0.0,132.41,58.637222219,-65.0,87.5404125508,3.257222219,0,3.257222219,55.38,-65.0,85.3928826074,123.27,59.177222219,-11.82,60.3461351667,3.257222219,0,3.257222219,55.92,-11.82,57.155566658,131.86
2021-01-02 00:00:00,2.5913333307,0.0,2.5913333307,2.5913333307,0,2.5913333307,0.0,0.0,0.0,132.41,56.5813333307,-65.43,86.5016310915,2.5913333307,0,2.5913333307,53.99,-65.43,84.8292697128,123.27,57.1113333307,-12.17,58.3936066262,2.5913333307,0,2.5913333307,54.52,-12.17,55.8617874759,131.95
2021-01-02 00:30:00,2.7011111084,0.0,2.7011111084,2.7011111084,0,2.7011111084,0.0,0.0,0.0,131.61,63.2811111084,-63.04,89.3226769814,2.7011111084,0,2.7011111084,60.58,-63.04,87.4298461625,122.31,63.8011111084,-10.6,64.6756660473,2.7011111084,0,2.7011111084,61.1,-10.6,62.0126599978,130.91
2021-01-02 01:00:00,4.0785555515,0.0,4.0785555515,4.0785555515,0,4.0785555515,0.0,0.0,0.0,131.15,64.4885555515,-62.14,89.5553091509,4.0785555515,0,4.0785555515,60.41,-62.14,86.6645700387,121.77,64.9985555515,-10.06,65.7724549016,4.0785555515,0,4.0785555515,60.92,-10.06,61.7450402866,130.39
2021-01-02 01:30:00,4.0266666626,0.0,4.0266666626,4.0266666626,0,4.0266666626,0.0,0.0,0.0,130.63,63.1166666626,-63.02,89.1921185453,4.0266666626,0,4.0266666626,59.09,-63.02,86.3895161463,121.38,63.6366666626,-11.28,64.628660391,4.0266666626,0,4.0266666626,59.61,-11.28,60.6678704093,129.99
2021-01-02 02:00:00,2.6974444417,0.0,2.6974444417,2.6974444417,0,2.6974444417,0.0,0.0,0.0,130.74,61.4674444417,-63.39,88.298011451,2.6974444417,0,2.6974444417,58.77,-63.39,86.4419169153,121.52,61.9874444417,-11.56,63.0561406083,2.6974444417,0,2.6974444417,59.29,-11.56,60.4064375708,130.16
2021-01-02 02:30:00,2.6524444418,0.0,2.6524444418,2.6524444418,0,2.6524444418,0.0,0.0,0.0,130.82,61.6824444418,-63.31,88.3904975227,2.6524444418,0,2.6524444418,59.03,-63.31,86.5603662192,121.65,62.2024444418,-11.41,63.2402735172,2.6524444418,0,2.6524444418,59.55,-11.41,60.6332466556,130.26
2021-01-02 03:00:00,4.1837777736,0.0,4.1837777736,4.1837777736,0,4.1837777736,0.0,0.0,0.0,131.29,60.6337777736,-63.86,88.0599489388,4.1837777736,0,4.1837777736,56.45,-63.86,85.2332218093,122.07,61.1537777736,-11.54,62.2330791138,4.1837777736,0,4.1837777736,56.97,-11.54,58.1270375987,130.72
2021-01-02 03:30:00,3.8585555517000003,0.0,3.8585555517000003,3.8585555517000003,0,3.8585555517000003,0.0,0.0,0.0,131.82,58.8285555517,-64.63,87.394712931,3.8585555517000003,0,3.8585555517000003,54.97,-64.63,84.8453758316,122.64,59.3585555517,-11.9,60.5396408743,3.8585555517000003,0,3.8585555517000003,55.5,-11.9,56.7614305669,131.31
2021-01-02 04:00:00,2.7015555529,0.0,2.7015555529,2.7015555529,0,2.7015555529,0.0,0.0,0.0,132.43,57.4615555529,-64.82,86.6225303634,2.7015555529,0,2.7015555529,54.76,-64.82,84.8545225666,123.24,57.9915555529,-11.7,59.1600415436,2.7015555529,0,2.7015555529,55.29,-11.7,56.5143707388,131.9
2021-01-02 04:30:00,2.622666664,0.0,2.622666664,2.622666664,0,2.622666664,0.0,0.0,0.0,132.78,56.152666664,-64.69,85.6616487904,2.622666664,0,2.622666664,53.53,-64.69,83.9658085175,123.5,56.692666664,-11.33,57.8137298008,2.622666664,0,2.622666664,54.07,-11.33,55.2443101143,132.14
2021-01-02 05:00:00,2.4667777753,0.0,2.4667777753,2.4667777753,0,2.4667777753,0.0,0.0,0.0,132.89,54.9067777753,-64.99,85.0791063991,2.4667777753,0,2.4667777753,52.44,-64.99,83.5084049662,123.58,55.4367777753,-11.51,56.6190465313,2.4667777753,0,2.4667777753,52.97,-11.51,54.206097443,132.24
2021-01-02 05:30:00,2.511555553,0.0,2.511555553,2.511555553,0,2.511555553,0.0,0.0,0.0,132.98,55.071555553,-65.22,85.3611423953,2.511555553,0,2.511555553,52.56,-65.22,83.7627721604,123.79,55.601555553,-11.7,56.819213123,2.511555553,0,2.511555553,53.09,-11.7,54.3639411743,132.44
2021-01-02 06:00:00,2.6959999973,0.0,2.6959999973,2.6959999973,0,2.6959999973,0.0,0.0,0.0,133.09,54.9559999973,-65.43,85.4473336957,2.6959999973,0,2.6959999973,52.26,-65.43,83.7388350767,123.79,55.4959999973,-11.78,56.7324811347,2.6959999973,0,2.6959999973,52.8,-11.78,54.0981367516,132.52
2021-01-02 06:30:00,3.0601111081,0.0,3.0601111081,3.0601111081,0,3.0601111081,0.0,0.0,0.0,133.0,57.4301111081,-64.3,86.2131524878,3.0601111081,0,3.0601111081,54.37,-64.3,84.2056227339,123.67,57.9501111081,-10.76,58.9405885399,3.0601111081,0,3.0601111081,54.89,-10.76,55.934691382,132.33
2021-01-02 07:00:00,2.7344444417,0.0,2.7344444417,2.7344444417,0,2.7344444417,0.0,0.0,0.0,133.0,59.3644444417,-63.43,86.8763613641,2.7344444417,0,2.7344444417,56.63,-63.43,85.0312989434,123.55,59.9044444417,-9.93,60.7218853781,2.7344444417,0,2.7344444417,57.17,-9.93,58.025975218,132.22
2021-01-02 07:30:00,2.5193333308,0.0,2.5193333308,2.5193333308,0,2.5193333308,0.0,0.0,0.0,133.0,59.8093333308,-63.04,86.8976291591,2.5193333308,0,2.5193333308,57.29,-63.04,85.1832477662,123.55,60.3393333308,-9.66,61.1076979341,2.5193333308,0,2.5193333308,57.82,-9.66,58.6213954116,132.22
2021-01-02 08:00:00,2.5036666642,0.0,2.5036666642,2.5036666642,0,2.5036666642,0.0,0.0,0.0,132.69,62.7536666642,-61.62,87.9491164242,2.5036666642,0,2.5036666642,60.25,-61.62,86.1805482693,123.01,63.2836666642,-8.55,63.8586326698,2.5036666642,0,2.5036666642,60.78,-8.55,61.3784237334,131.72
2021-01-02 08:30:00,2.5973333307,0.0,2.5973333307,2.5973333307,0,2.5973333307,0.0,0.0,0.0,131.93,66.6473333307,-59.23,89.1631086274,2.5973333307,0,2.5973333307,64.05,-59.23,87.2387264923,122.07,67.1673333307,-6.83,67.5136991044,2.5973333307,0,2.5973333307,64.57,-6.83,64.930222547,130.77
2021-01-02 09:00:00,3.8841111072,0.0,3.8841111072,3.8841111072,0,3.8841111072,0.0,0.0,0.0,131.07,70.9941111072,-56.83,90.9385106097,3.8841111072,0,3.8841111072,67.11,-56.83,87.9397577891,121.03,71.5141111072,-5.23,71.7050973603,3.8841111072,0,3.8841111072,67.63,-5.23,67.8319231631,129.75
2021-01-02 09:30:00,6.4519999935,0.0,6.4519999935,6.4519999935,0,6.4519999935,0.0,0.0,0.0,130.73,74.0419999935,-55.83,92.7319074701,6.4519999935,0,6.4519999935,67.59,-55.83,87.6663960706,121.13,74.2319999935,-0.13,74.2321138258,6.4519999935,0,6.4519999935,67.78,-0.13,67.7801246679,129.86
2021-01-02 10:00:00,9.2107777686,0.0,9.2107777686,9.2107777686,0,9.2107777686,0.0,0.0,0.0,131.23,76.7507777686,-40.17,86.6274251498,9.2107777686,0,9.2107777686,67.54,-40.17,78.582952986,123.83,75.7307777686,5.61,75.9382828449,9.2107777686,0,9.2107777686,66.52,5.61,66.7561420395,132.65
2021-01-02 10:30:00,8.3627777694,0.0,8.3627777694,8.3627777694,0,8.3627777694,0.0,0.0,0.0,131.23,80.3327777694,-38.19,88.9484754459,8.3627777694,0,8.3627777694,71.97,-38.19,81.4748857011,123.83,79.2027777694,6.04,79.432748954,8.3627777694,0,8.3627777694,70.84,6.04,71.0970266608,132.58
2021-01-02 11:00:00,11.9854444325,0.0,11.9854444325,11.9854444325,0,11.9854444325,0.0,0.0,0.0,131.49,76.7254444325,-39.11,86.1184412502,11.9854444325,0,11.9854444325,64.74,-39.11,75.6363649312,123.71,76.0754444325,0.61,76.0778899917,11.9854444325,0,11.9854444325,64.09,0.61,64.0929028832,132.42
2021-01-02 11:30:00,12.5582222097,0.0,12.5582222097,12.5582222097,0,12.5582222097,0.0,0.0,0.0,131.49,73.7882222097,-39.21,83.5591158215,12.5582222097,0,12.5582222097,61.23,-39.21,72.7085758353,122.38,74.0782222097,-13.27,75.2573976812,12.5582222097,0,12.5582222097,61.52,-13.27,62.934913204,131.08
2021-01-02 12:00:00,9.0355555465,0.0,9.0355555465,9.0355555465,0,9.0355555465,0.0,0.0,0.0,130.99,79.5855555465,-32.03,85.7891691978,9.0355555465,0,9.0355555465,70.55,-32.03,77.4804710879,121.84,79.8455555465,-13.55,80.987130092,9.0355555465,0,9.0355555465,70.81,-13.55,72.0947889934,130.55
2021-01-02 12:30:00,10.9081111002,0.0,10.9081111002,10.9081111002,0,10.9081111002,0.0,0.0,0.0,131.49,80.6781111002,-18.37,82.743063218,10.9081111002,0,10.9081111002,69.77,-18.37,72.1478329543,123.18,80.7381111002,-21.91,83.6581776279,10.9081111002,0,10.9081111002,69.83,-21.91,73.1865903018,131.92
2021-01-02 13:00:00,9.9269999901,0.0,9.9269999901,9.9269999901,0,9.9269999901,0.0,0.0,0.0,131.13,82.5469999901,-18.77,84.6541204394,9.9269999901,0,9.9269999901,72.62,-18.77,75.0065150504,122.89,82.6269999901,-22.27,85.5755457322,9.9269999901,0,9.9269999901,72.7,-22.27,76.0344849394,131.58
2021-01-02 13:30:00,8.5671111025,0.0,8.5671111025,8.5671111025,0,8.5671111025,0.0,0.0,0.0,131.13,82.4871111025,-19.76,84.8208765461,8.5671111025,0,8.5671111025,73.92,-19.76,76.5155147666,123.01,82.5671111025,-23.27,85.7835691483,8.5671111025,0,8.5671111025,74.0,-23.27,77.5725009266,131.71
2021-01-02 14:00:00,8.0363333253,0.0,8.0363333253,8.0363333253,0,8.0363333253,0.0,0.0,0.0,131.48,82.5463333253,-20.49,85.0513800326,8.0363333253,0,8.0363333253,74.51,-20.49,77.2760001553,123.42,82.6263333253,-24.02,86.0469137086,8.0363333253,0,8.0363333253,74.59,-24.02,78.3621624255,132.07
2021-01-02 14:30:00,5.7984444386,0.0,5.7984444386,5.7984444386,0,5.7984444386,0.0,0.0,0.0,131.09,83.9384444386,-19.88,86.2605173575,5.7984444386,0,5.7984444386,78.14,-19.88,80.6292378731,123.0,84.0284444386,-23.38,87.2204326679,5.7984444386,0,5.7984444386,78.23,-23.38,81.6489883587,131.62
2021-01-02 15:00:00,4.5399999955,0.0,4.5399999955,4.5399999955,0,4.5399999955,0.0,0.0,0.0,130.8,86.1799999955,-17.44,87.9269355728,4.5399999955,0,4.5399999955,81.64,-17.44,83.481993268,122.4,86.2699999955,-20.9,88.7655501826,4.5399999955,0,4.5399999955,81.73,-20.9,84.3599602892,131.01
2021-01-02 15:30:00,3.3911111077,0.0,3.3911111077,3.3911111077,0,3.3911111077,0.0,0.0,0.0,130.59,87.4811111077,-16.08,88.9466761641,3.3911111077,0,3.3911111077,84.09,-16.08,85.6136350122,122.0,87.5611111077,-19.5,89.7061769245,3.3911111077,0,3.3911111077,84.17,-19.5,86.399299187,130.63
2021-01-02 16:00:00,6.1637777716,0.0,6.1637777716,6.1637777716,0,6.1637777716,0.0,0.0,0.0,130.84,86.9937777716,-17.57,88.7503367373,6.1637777716,0,6.1637777716,80.83,-17.57,82.7175543642,122.4,87.0737777716,-21.02,89.5750142362,6.1637777716,0,6.1637777716,80.91,-21.02,83.5958641321,131.07
2021-01-02 16:30:00,6.3409999937,0.0,6.3409999937,6.3409999937,0,6.3409999937,0.0,0.0,0.0,130.48,90.1309999937,-16.99,91.7183583578,6.3409999937,0,6.3409999937,83.79,-16.99,85.4951706238,121.96,90.2209999937,-20.42,92.5030012478,6.3409999937,0,6.3409999937,83.88,-20.42,86.3297793348,130.64
2021-01-02 17:00:00,9.4789999905,0.0,9.4789999905,9.4789999905,0,9.4789999905,0.0,0.0,0.0,130.22,97.1689999905,-18.31,98.8790708854,9.4789999905,0,9.4789999905,87.69,-18.31,89.5812045018,121.79,97.2689999905,-21.71,99.6623422319,9.4789999905,0,9.4789999905,87.79,-21.71,90.4345520252,130.49
2021-01-02 17:30:00,10.3314444341,0.0,10.3314444341,10.3314444341,0,10.3314444341,0.0,0.0,0.0,130.1,102.8114444341,-16.67,104.1541262103,10.3314444341,0,10.3314444341,92.48,-16.67,93.9704171535,121.44,102.8914444341,-20.03,104.8229470953,10.3314444341,0,10.3314444341,92.56,-20.03,94.7024524498,130.14
2021-01-02 18:00:00,10.3086666564,0.0,10.3086666564,10.3086666564,0,10.3086666564,0.0,0.0,0.0,129.97,103.4686666564,-16.16,104.7230183849,10.3086666564,0,10.3086666564,93.16,-16.16,94.5512094053,121.25,103.5786666564,-19.5,105.398245651,10.3086666564,0,10.3086666564,93.27,-19.5,95.2866354742,129.95
2021-01-02 18:30:00,10.2234444342,0.0,10.2234444342,10.2234444342,0,10.2234444342,0.0,0.0,0.0,130.54,100.9634444342,-17.06,102.3946322422,10.2234444342,0,10.2234444342,90.74,-17.06,92.3297958408,121.93,101.0434444342,-20.46,103.0940796706,10.2234444342,0,10.2234444342,90.82,-20.46,93.0961008851,130.68
2021-01-02 19:00:00,7.4393333259,0.0,7.4393333259,7.4393333259,0,7.4393333259,0.0,0.0,0.0,131.15,97.6493333259,-17.57,99.2174238679,7.4393333259,0,7.4393333259,90.21,-17.57,91.9051086719,122.61,97.7493333259,-21.0,99.9796587595,7.4393333259,0,7.4393333259,90.31,-21.0,92.7194483374,131.29
2021-01-02 19:30:00,5.2556666614,0.0,5.2556666614,5.2556666614,0,5.2556666614,0.0,0.0,0.0,131.34,92.3656666614,-19.45,94.3913072153,5.2556666614,0,5.2556666614,87.11,-19.45,89.2549976192,123.05,92.4456666614,-22.92,95.2445677426,5.2556666614,0,5.2556666614,87.19,-22.92,90.1522184974,131.75
2021-01-02 20:00:00,3.9028888850000003,0.0,3.9028888850000003,3.9028888850000003,0,3.9028888850000003,0.0,0.0,0.0,130.25,87.632888885,-37.3,95.2408169554,3.9028888850000003,0,3.9028888850000003,83.73,-37.3,91.6624399632,121.3,87.912888885,-16.06,89.3677773703,3.9028888850000003,0,3.9028888850000003,84.01,-16.06,85.5313024571,129.95
2021-01-02 20:30:00,2.7671111083,0.0,2.7671111083,2.7671111083,0,2.7671111083,0.0,0.0,0.0,130.69,82.6071111083,-41.91,92.630356286,2.7671111083,0,2.7671111083,79.84,-41.91,90.1713574257,121.76,82.9271111083,-16.24,84.5023275228,2.7671111083,0,2.7671111083,80.16,-16.24,81.7885273128,130.47
2021-01-02 21:00:00,2.8078888860999998,0.0,2.8078888860999998,2.8078888860999998,0,2.8078888860999998,0.0,0.0,0.0,130.42,79.0278888861,-42.8,89.8735067848,2.8078888860999998,0,2.8078888860999998,76.22,-42.8,87.414692129,121.62,79.3278888861,-16.91,81.1101846572,2.8078888860999998,0,2.8078888860999998,76.52,-16.91,78.3661821196,130.3
2021-01-02 21:30:00,2.7883333305,0.0,2.7883333305,2.7883333305,0,2.7883333305,0.0,0.0,0.0,130.79,74.4283333305,-61.83,96.7601452167,2.7883333305,0,2.7883333305,71.64,-61.83,94.6321219249,121.31,74.9583333305,-10.15,75.642410298,2.7883333305,0,2.7883333305,72.17,-10.15,72.88025384150001,130.0
2021-01-02 22:00:00,2.7646666639,0.0,2.7646666639,2.7646666639,0,2.7646666639,0.0,0.0,0.0,130.96,70.6546666639,-62.79,94.5233623047,2.7646666639,0,2.7646666639,67.89,-62.79,92.4750571776,121.59,71.1846666639,-10.88,72.011326665,2.7646666639,0,2.7646666639,68.42,-10.88,69.2796564657,130.25
2021-01-02 22:30:00,2.7207777751,0.0,2.7207777751,2.7207777751,0,2.7207777751,0.0,0.0,0.0,131.67,66.9607777751,-62.94,91.8977113983,2.7207777751,0,2.7207777751,64.24,-62.94,89.9345384154,122.31,67.5007777751,-10.56,68.321801793,2.7207777751,0,2.7207777751,64.78,-10.56,65.6350668469,130.99
2021-01-02 23:00:00,2.7725555528,0.0,2.7725555528,2.7725555528,0,2.7725555528,0.0,0.0,0.0,132.28,63.0925555528,-63.34,89.4014886128,2.7725555528,0,2.7725555528,60.32,-63.34,87.4668965952,122.91,63.6225555528,-10.48,64.4799191614,2.7725555528,0,2.7725555528,60.85,-10.48,61.7458735463,131.58
