Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-02 23:30:00,2.813777775,0.0,2.813777775,2.813777775,0,2.813777775,0.0,0.0,0.0,132.58,61.053777775,-63.77,88.2846344535,2.813777775,0,2.813777775,58.24,-63.77,86.3626684396,123.2,61.583777775,-10.57,62.484290706,2.813777775,0,2.813777775,58.77,-10.57,59.712961742,131.86
2021-01-03 00:00:00,2.8004444416,0.0,2.8004444416,2.8004444416,0,2.8004444416,0.0,0.0,0.0,132.83,59.0104444416,-64.59,87.4877171562,2.8004444416,0,2.8004444416,56.21,-64.59,85.6237829111,123.56,59.5404444416,-11.21,60.5865383093,2.8004444416,0,2.8004444416,56.74,-11.21,57.8367677174,132.21
2021-01-03 00:30:00,2.7051111084,0.0,2.7051111084,2.7051111084,0,2.7051111084,0.0,0.0,0.0,131.95,65.9751111084,-61.96,90.5083249528,2.7051111084,0,2.7051111084,63.27,-61.96,88.5558270245,122.45,66.4851111084,-9.41,67.1477333876,2.7051111084,0,2.7051111084,63.78,-9.41,64.4704312069,131.1
2021-01-03 01:00:00,2.7025555529,0.0,2.7025555529,2.7025555529,0,2.7025555529,0.0,0.0,0.0,131.24,67.2825555529,-60.55,90.5165442432,2.7025555529,0,2.7025555529,64.58,-60.55,88.5261481146,121.63,67.8225555529,-8.57,68.3618602857,2.7025555529,0,2.7025555529,65.12,-8.57,65.6814989171,130.3
2021-01-03 01:30:00,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,131.63,66.1111111083,-61.21,90.0962991026,2.7911111083,0,2.7911111083,63.32,-61.21,88.0686465208,122.03,66.6111111083,-8.96,67.2110238211,2.7911111083,0,2.7911111083,63.82,-8.96,64.445899792,130.7
2021-01-03 02:00:00,2.8856666638,0.0,2.8856666638,2.8856666638,0,2.8856666638,0.0,0.0,0.0,132.04,64.0856666638,-61.97,89.1473699654,2.8856666638,0,2.8856666638,61.2,-61.97,87.0960441122,122.51,64.6056666638,-9.36,65.2801789602,2.8856666638,0,2.8856666638,61.72,-9.36,62.4256998359,131.18
2021-01-03 02:30:00,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,132.26,64.0514444416,-62.14,89.2410619337,2.8214444416,0,2.8214444416,61.23,-62.14,87.2381367293,122.75,64.5814444416,-9.3,65.2476280501,2.8214444416,0,2.8214444416,61.76,-9.3,62.4562855123,131.43
2021-01-03 03:00:00,2.704666664,0.0,2.704666664,2.704666664,0,2.704666664,0.0,0.0,0.0,132.68,62.784666664,-62.67,88.7098825842,2.704666664,0,2.704666664,60.08,-62.67,86.8166763934,123.15,63.314666664,-9.48,64.0204452872,2.704666664,0,2.704666664,60.61,-9.48,61.3469029373,131.87
2021-01-03 03:30:00,2.6417777751,0.0,2.6417777751,2.6417777751,0,2.6417777751,0.0,0.0,0.0,133.33,61.0617777751,-63.82,88.3262877351,2.6417777751,0,2.6417777751,58.42,-63.82,86.5210309694,123.87,61.5917777751,-10.13,62.4192597641,2.6417777751,0,2.6417777751,58.95,-10.13,59.8140401578,132.58
2021-01-03 04:00:00,2.7186666639,0.0,2.7186666639,2.7186666639,0,2.7186666639,0.0,0.0,0.0,132.53,58.5286666639,-64.67,87.2227821241,2.7186666639,0,2.7186666639,55.81,-64.67,85.4222746127,123.24,59.0586666639,-11.44,60.156460236,2.7186666639,0,2.7186666639,56.34,-11.44,57.489731257,131.95
2021-01-03 04:30:00,2.9412222193,0.0,2.9412222193,2.9412222193,0,2.9412222193,0.0,0.0,0.0,132.79,57.2112222193,-65.1,86.6667984168,2.9412222193,0,2.9412222193,54.27,-65.1,84.7540140642,123.53,57.7512222193,-11.67,58.9185248273,2.9412222193,0,2.9412222193,54.81,-11.67,56.0386027663,132.22
2021-01-03 05:00:00,3.0162222192,0.0,3.0162222192,3.0162222192,0,3.0162222192,0.0,0.0,0.0,132.79,55.6062222192,-65.26,85.7375037512,3.0162222192,0,3.0162222192,52.59,-65.26,83.8127418714,123.46,56.1462222192,-11.77,57.3666381226,3.0162222192,0,3.0162222192,53.13,-11.77,54.4181017677,132.22
2021-01-03 05:30:00,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,132.96,55.3666666637,-65.54,85.7960335765,2.9266666637,0,2.9266666637,52.44,-65.54,83.9371502971,123.71,55.8866666637,-11.97,57.1541810438,2.9266666637,0,2.9266666637,52.96,-11.97,54.2958792175,132.44
2021-01-03 06:00:00,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,132.85,55.3158888859,-65.27,85.5571181331,2.9658888859,0,2.9658888859,52.35,-65.27,83.6701583601,123.57,55.8658888859,-11.79,57.096424065,2.9658888859,0,2.9658888859,52.9,-11.79,54.1979160116,132.3
2021-01-03 06:30:00,3.031999997,0.0,3.031999997,3.031999997,0,3.031999997,0.0,0.0,0.0,132.14,57.101999997,-64.17,85.8977724022,3.031999997,0,3.031999997,54.07,-64.17,83.9127749511,122.86,57.631999997,-11.3,58.7293574258,3.031999997,0,3.031999997,54.6,-11.3,55.7570623329,131.55
2021-01-03 07:00:00,3.7057777741,0.0,3.7057777741,3.7057777741,0,3.7057777741,0.0,0.0,0.0,132.41,58.3057777741,-63.19,85.9798803316,3.7057777741,0,3.7057777741,54.6,-63.19,83.5112932483,122.94,58.8357777741,-10.14,59.7031686452,3.7057777741,0,3.7057777741,55.13,-10.14,56.0547634015,131.7
2021-01-03 07:30:00,3.0425555525,0.0,3.0425555525,3.0425555525,0,3.0425555525,0.0,0.0,0.0,132.96,58.0925555525,-63.16,85.8133475085,3.0425555525,0,3.0425555525,55.05,-63.16,83.78357894,123.46,58.6325555525,-9.72,59.4327769048,3.0425555525,0,3.0425555525,55.59,-9.72,56.4333810789,132.18
2021-01-03 08:00:00,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,132.96,60.1758888858,-62.64,86.8614252888,3.0558888858,0,3.0558888858,57.12,-62.64,84.7730145742,123.46,60.7058888858,-9.24,61.4050693788,3.0558888858,0,3.0558888858,57.65,-9.24,58.3857867978,132.18
2021-01-03 08:30:00,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,132.59,63.5347777748,-61.4,88.355124282,3.0147777748,0,3.0147777748,60.52,-61.4,86.2127044002,122.93,64.0647777748,-8.41,64.6144244835,3.0147777748,0,3.0147777748,61.05,-8.41,61.62654136,131.65
2021-01-03 09:00:00,3.2929999967,0.0,3.2929999967,3.2929999967,0,3.2929999967,0.0,0.0,0.0,131.58,67.9629999967,-59.28,90.1836335959,3.2929999967,0,3.2929999967,64.67,-59.28,87.7287142274,121.78,68.5029999967,-7.15,68.875129826,3.2929999967,0,3.2929999967,65.21,-7.15,65.600812495,130.49
2021-01-03 09:30:00,3.796777774,0.0,3.796777774,3.796777774,0,3.796777774,0.0,0.0,0.0,130.93,73.686777774,-42.42,85.0246882894,3.796777774,0,3.796777774,69.89,-42.42,81.7561526737,121.66,73.996777774,-13.01,75.1317723798,3.796777774,0,3.796777774,70.2,-13.01,71.395378702,130.41
2021-01-03 10:00:00,4.8342222174,0.0,4.8342222174,4.8342222174,0,4.8342222174,0.0,0.0,0.0,131.26,76.6842222174,-39.28,86.1590873738,4.8342222174,0,4.8342222174,71.85,-39.28,81.8861459589,121.99,76.9942222174,-13.42,78.1550168246,4.8342222174,0,4.8342222174,72.16,-13.42,73.3972887783,130.75
2021-01-03 10:30:00,5.9132222163,0.0,5.9132222163,5.9132222163,0,5.9132222163,0.0,0.0,0.0,131.37,79.3232222163,-38.52,88.1814265182,5.9132222163,0,5.9132222163,73.41,-38.52,82.9024637752,121.99,79.6232222163,-12.65,80.621833371,5.9132222163,0,5.9132222163,73.71,-12.65,74.7876099364,130.82
2021-01-03 11:00:00,6.8034444376,0.0,6.8034444376,6.8034444376,0,6.8034444376,0.0,0.0,0.0,131.19,81.2934444376,-37.71,89.6139956064,6.8034444376,0,6.8034444376,74.49,-37.71,83.4913420661,121.81,81.6034444376,-11.95,82.4737815556,6.8034444376,0,6.8034444376,74.8,-11.95,75.7485478409,130.54
2021-01-03 11:30:00,6.9632222153,0.0,6.9632222153,6.9632222153,0,6.9632222153,0.0,0.0,0.0,131.3,81.7232222153,-37.6,89.9580182599,6.9632222153,0,6.9632222153,74.76,-37.6,83.68283934,121.92,82.0432222153,-11.83,82.8917318643,6.9632222153,0,6.9632222153,75.08,-11.83,76.0062846086,130.66
2021-01-03 12:00:00,7.7093333256,0.0,7.7093333256,7.7093333256,0,7.7093333256,0.0,0.0,0.0,130.97,81.9893333256,-37.15,90.0131839187,7.7093333256,0,7.7093333256,74.28,-37.15,83.0520373019,121.57,82.3093333256,-11.49,83.1074392128,7.7093333256,0,7.7093333256,74.6,-11.49,75.4796667984,130.28
2021-01-03 12:30:00,12.1368888768,0.0,12.1368888768,12.1368888768,0,12.1368888768,0.0,0.0,0.0,131.54,81.7968888768,-20.96,84.4396389731,12.1368888768,0,12.1368888768,69.66,-20.96,72.7450149495,122.96,81.9168888768,-19.69,84.2500610281,12.1368888768,0,12.1368888768,69.78,-19.69,72.504789497,131.74
2021-01-03 13:00:00,12.4318888765,0.0,12.4318888765,12.4318888765,0,12.4318888765,0.0,0.0,0.0,131.73,81.7518888765,-18.09,83.7294418641,12.4318888765,0,12.4318888765,69.32,-18.09,71.6415417199,123.33,81.8418888765,-21.63,84.6519443065,12.4318888765,0,12.4318888765,69.41,-21.63,72.7021664051,132.14
2021-01-03 13:30:00,12.0982222101,0.0,12.0982222101,12.0982222101,0,12.0982222101,0.0,0.0,0.0,131.97,79.5382222101,-19.61,81.9199663839,12.0982222101,0,12.0982222101,67.44,-19.61,70.2332236196,123.82,79.6182222101,-23.19,82.9266990052,12.0982222101,0,12.0982222101,67.52,-23.19,71.3913615222,132.53
2021-01-03 14:00:00,10.9974444334,0.0,10.9974444334,10.9974444334,0,10.9974444334,0.0,0.0,0.0,132.14,79.0974444334,-20.4,81.6857742566,10.9974444334,0,10.9974444334,68.1,-20.4,71.0898726965,124.09,79.2074444334,-23.99,82.7607355796,10.9974444334,0,10.9974444334,68.21,-23.99,72.3057687878,132.78
2021-01-03 14:30:00,7.7118888812,0.0,7.7118888812,7.7118888812,0,7.7118888812,0.0,0.0,0.0,131.87,79.6818888812,-19.92,82.1340965475,7.7118888812,0,7.7118888812,71.97,-19.92,74.6758816486,123.79,79.7818888812,-23.49,83.1680821797,7.7118888812,0,7.7118888812,72.07,-23.49,75.8014841543,132.44
2021-01-03 15:00:00,6.4988888824,0.0,6.4988888824,6.4988888824,0,6.4988888824,0.0,0.0,0.0,131.69,81.0488888824,-19.61,83.3874959995,6.4988888824,0,6.4988888824,74.55,-19.61,77.086020782,123.54,81.1488888824,-23.15,84.3864009592,6.4988888824,0,6.4988888824,74.65,-23.15,78.1571813719,132.19
2021-01-03 15:30:00,4.6978888842,0.0,4.6978888842,4.6978888842,0,4.6978888842,0.0,0.0,0.0,131.21,85.7478888842,-18.28,87.6747332365,4.6978888842,0,4.6978888842,81.05,-18.28,83.0858646221,122.91,85.8578888842,-21.77,88.5748834809,4.6978888842,0,4.6978888842,81.16,-21.77,84.0290336729,131.53
2021-01-03 16:00:00,3.5768888853,0.0,3.5768888853,3.5768888853,0,3.5768888853,0.0,0.0,0.0,130.39,90.5168888853,-15.31,91.8025232413,3.5768888853,0,3.5768888853,86.94,-15.31,88.2777418153,121.74,90.5968888853,-18.7,92.50668233,3.5768888853,0,3.5768888853,87.02,-18.7,89.006575038,130.38
2021-01-03 16:30:00,3.0488888858,0.0,3.0488888858,3.0488888858,0,3.0488888858,0.0,0.0,0.0,130.28,97.3088888858,-14.22,98.3424031443,3.0488888858,0,3.0488888858,94.26,-14.22,95.3265755181,121.39,97.4188888858,-17.57,98.990629919,3.0488888858,0,3.0488888858,94.37,-17.57,95.9916756808,130.04
2021-01-03 17:00:00,7.4965555481,0.0,7.4965555481,7.4965555481,0,7.4965555481,0.0,0.0,0.0,130.0,103.5365555481,-15.45,104.6829538882,7.4965555481,0,7.4965555481,96.04,-15.45,97.2747865585,121.25,103.6565555481,-18.77,105.3422726548,7.4965555481,0,7.4965555481,96.16,-18.77,97.9747850215,129.9
2021-01-03 17:30:00,8.1726666585,0.0,8.1726666585,8.1726666585,0,8.1726666585,0.0,0.0,0.0,129.92,107.1526666585,-14.26,108.0973707915,8.1726666585,0,8.1726666585,98.98,-14.26,100.0019399812,121.03,107.2526666585,-17.57,108.6822865299,8.1726666585,0,8.1726666585,99.08,-17.57,100.6257983819,129.7
2021-01-03 18:00:00,8.2013333251,0.0,8.2013333251,8.2013333251,0,8.2013333251,0.0,0.0,0.0,129.92,105.6213333251,-14.71,106.6407527795,8.2013333251,0,8.2013333251,97.42,-14.71,98.524314258,121.03,105.7113333251,-18.03,107.2378985871,8.2013333251,0,8.2013333251,97.51,-18.03,99.1629013291,129.7
2021-01-03 18:30:00,6.4965555491,0.0,6.4965555491,6.4965555491,0,6.4965555491,0.0,0.0,0.0,130.74,101.6365555491,-16.71,103.0010365185,6.4965555491,0,6.4965555491,95.14,-16.71,96.5962923719,122.13,101.7465555491,-20.09,103.7109910574,6.4965555491,0,6.4965555491,95.25,-20.09,97.3456244523,130.82
2021-01-03 19:00:00,5.7665555498,0.0,5.7665555498,5.7665555498,0,5.7665555498,0.0,0.0,0.0,131.04,97.0365555498,-17.93,98.6791670666,5.7665555498,0,5.7665555498,91.27,-17.93,93.0145031702,122.56,97.1465555498,-21.36,99.4670943337,5.7665555498,0,5.7665555498,91.38,-21.36,93.843241632,131.25
2021-01-03 19:30:00,4.9611111061,0.0,4.9611111061,4.9611111061,0,4.9611111061,0.0,0.0,0.0,131.49,92.9211111062,-20.11,95.0723145253,4.9611111061,0,4.9611111061,87.96,-20.11,90.2295611205,123.25,93.0211111062,-23.59,95.9656980979,4.9611111061,0,4.9611111061,88.06,-23.59,91.1649696978,131.96
2021-01-03 20:00:00,3.2118888857,0.0,3.2118888857,3.2118888857,0,3.2118888857,0.0,0.0,0.0,131.18,88.0918888857,-21.04,90.5696554451,3.2118888857,0,3.2118888857,84.88,-21.04,87.4488193174,123.02,88.1918888857,-24.52,91.5370944766,3.2118888857,0,3.2118888857,84.98,-24.52,88.4467681716,131.75
2021-01-03 20:30:00,3.1298888858,0.0,3.1298888858,3.1298888858,0,3.1298888858,0.0,0.0,0.0,131.08,84.5098888858,-21.77,87.2688616832,3.1298888858,0,3.1298888858,81.38,-21.77,84.2415414151,123.02,84.5898888858,-25.27,88.2837595581,3.1298888858,0,3.1298888858,81.46,-25.27,85.2895333555,131.75
2021-01-03 21:00:00,3.0552222192,0.0,3.0552222192,3.0552222192,0,3.0552222192,0.0,0.0,0.0,131.08,80.5252222192,-22.76,83.6799200134,3.0552222192,0,3.0552222192,77.47,-22.76,80.7441545872,123.14,80.6152222192,-26.29,84.7937388812,3.0552222192,0,3.0552222192,77.56,-26.29,81.8945523219,131.84
2021-01-03 21:30:00,3.083111108,0.0,3.083111108,3.083111108,0,3.083111108,0.0,0.0,0.0,131.08,75.823111108,-40.11,85.778530403,3.083111108,0,3.083111108,72.74,-40.11,83.0657552786,122.62,76.093111108,-20.09,78.7005060854,3.083111108,0,3.083111108,73.01,-20.09,75.7236303937,131.3
2021-01-03 22:00:00,3.0603333303,0.0,3.0603333303,3.0603333303,0,3.0603333303,0.0,0.0,0.0,131.54,71.5703333303,-44.08,84.0556899502,3.0603333303,0,3.0603333303,68.51,-44.08,81.4657381971,122.83,71.8703333303,-17.97,74.0828300823,3.0603333303,0,3.0603333303,68.81,-17.97,71.1177685252,131.55
2021-01-03 22:30:00,3.153111108,0.0,3.153111108,3.153111108,0,3.153111108,0.0,0.0,0.0,132.15,66.893111108,-50.47,83.7968329575,3.153111108,0,3.153111108,63.74,-50.47,81.301958771,123.11,67.273111108,-14.22,68.7595802645,3.153111108,0,3.153111108,64.12,-14.22,65.6778714637,131.81
2021-01-03 23:00:00,3.1347777746,0.0,3.1347777746,3.1347777746,0,3.1347777746,0.0,0.0,0.0,131.94,61.4147777746,-62.45,87.5886832251,3.1347777746,0,3.1347777746,58.28,-62.45,85.4199092718,122.48,61.9447777746,-9.75,62.7073998309,3.1347777746,0,3.1347777746,58.81,-9.75,59.6127385716,131.15
2021-01-03 23:30:00,4.0809999959,0.0,4.0809999959,4.0809999959,0,4.0809999959,0.0,0.0,0.0,131.94,59.2109999959,-63.18,86.5889999972,4.0809999959,0,4.0809999959,55.13,-63.18,83.8512331454,122.67,59.7309999959,-10.4,60.6296326932,4.0809999959,0,4.0809999959,55.65,-10.4,56.613448049,131.31
2021-01-04 00:00:00,3.2173333300999998,0.0,3.2173333300999998,3.2173333300999998,0,3.2173333300999998,0.0,0.0,0.0,131.94,56.8373333301,-63.37,85.1248457272,3.2173333300999998,0,3.2173333300999998,53.62,-63.37,83.0112118933,122.59,57.3673333301,-10.57,58.3329738091,3.2173333300999998,0,3.2173333300999998,54.15,-10.57,55.1719802073,131.24
2021-01-04 00:30:00,5.3135555502,0.0,5.3135555502,5.3135555502,0,5.3135555502,0.0,0.0,0.0,130.72,64.0835555502,-61.41,88.7574796395,5.3135555502,0,5.3135555502,58.77,-61.41,85.0005941156,121.26,64.5835555502,-9.61,65.2946226539,5.3135555502,0,5.3135555502,59.27,-9.61,60.0440255146,129.92
2021-01-04 01:00:00,5.3078888836,0.0,5.3078888836,5.3078888836,0,5.3078888836,0.0,0.0,0.0,129.89,67.6178888836,-48.49,83.2073253811,5.3078888836,0,5.3078888836,62.31,-48.49,78.95451982,122.53,67.6178888836,3.43,67.704828462,5.3078888836,0,5.3078888836,62.31,3.43,62.4043347853,131.23
2021-01-04 01:30:00,5.1562222171,0.0,5.1562222171,5.1562222171,0,5.1562222171,0.0,0.0,0.0,130.1,66.7262222171,-48.96,82.7615268791,5.1562222171,0,5.1562222171,61.57,-48.96,78.6635017019,123.05,66.6862222171,3.66,66.7865842335,5.1562222171,0,5.1562222171,61.53,3.66,61.6387580991,131.75
2021-01-04 02:00:00,4.2385555513,0.0,4.2385555513,4.2385555513,0,4.2385555513,0.0,0.0,0.0,130.66,64.9085555513,-50.12,82.0069203407,4.2385555513,0,4.2385555513,60.67,-50.12,78.6947476011,123.68,64.8685555513,3.09,64.9421096001,4.2385555513,0,4.2385555513,60.63,3.09,60.7086896581,132.39
2021-01-04 02:30:00,5.3407777724,0.0,5.3407777724,5.3407777724,0,5.3407777724,0.0,0.0,0.0,130.93,65.0607777724,-50.67,82.4642571321,5.3407777724,0,5.3407777724,59.72,-50.67,78.319392873,124.0,65.0407777724,2.79,65.1005904216,5.3407777724,0,5.3407777724,59.7,2.79,59.7651579099,132.7
2021-01-04 03:00:00,5.3397777724,0.0,5.3397777724,5.3397777724,0,5.3397777724,0.0,0.0,0.0,131.47,63.8997777724,-51.34,81.9693674452,5.3397777724,0,5.3397777724,58.56,-51.34,77.8785541725,124.6,63.8897777724,2.5700000000000003,63.9414466822,5.3397777724,0,5.3397777724,58.55,2.5700000000000003,58.6063767861,133.3
2021-01-04 03:30:00,5.1855555504,0.0,5.1855555504,5.1855555504,0,5.1855555504,0.0,0.0,0.0,131.98,61.5455555504,-56.55,83.580846538,5.1855555504,0,5.1855555504,56.36,-56.55,79.8395397031,124.53,61.6955555504,-2.17,61.7337061472,5.1855555504,0,5.1855555504,56.51,-2.17,56.5516489592,133.21
2021-01-04 04:00:00,3.1959999968,0.0,3.1959999968,3.1959999968,0,3.1959999968,0.0,0.0,0.0,132.33,58.4959999968,-65.41,87.7510690284,3.1959999968,0,3.1959999968,55.3,-65.41,85.6537103691,123.11,59.0459999968,-12.16,60.2851201842,3.1959999968,0,3.1959999968,55.85,-12.16,57.1584473197,131.79
2021-01-04 04:30:00,4.8301111063,0.0,4.8301111063,4.8301111063,0,4.8301111063,0.0,0.0,0.0,132.5,57.6501111063,-65.85,87.5200423364,4.8301111063,0,4.8301111063,52.82,-65.85,84.4166743008,123.32,58.1701111063,-12.45,59.4875140354,4.8301111063,0,4.8301111063,53.34,-12.45,54.7736989804,132.02
2021-01-04 05:00:00,3.1612222191,0.0,3.1612222191,3.1612222191,0,3.1612222191,0.0,0.0,0.0,132.36,56.6712222191,-65.72,86.7798699458,3.1612222191,0,3.1612222191,53.51,-65.72,84.7492684334,123.16,57.2112222191,-12.44,58.548078942000004,3.1612222191,0,3.1612222191,54.05,-12.44,55.4631057551,131.86
2021-01-04 05:30:00,3.1821111079,0.0,3.1821111079,3.1821111079,0,3.1821111079,0.0,0.0,0.0,132.25,57.7721111079,-65.32,87.2027477885,3.1821111079,0,3.1821111079,54.59,-65.32,85.1279654403,123.05,58.3121111079,-12.23,59.5808291472,3.1821111079,0,3.1821111079,55.13,-12.23,56.4702558875,131.76
2021-01-04 06:00:00,3.2267777746,0.0,3.2267777746,3.2267777746,0,3.2267777746,0.0,0.0,0.0,132.25,59.5367777746,-64.54,87.8068306442,3.2267777746,0,3.2267777746,56.31,-64.54,85.6517816511,122.85,60.0667777746,-11.53,61.1633770505,3.2267777746,0,3.2267777746,56.84,-11.53,57.9976421935,131.61
2021-01-04 06:30:00,3.1903333301,0.0,3.1903333301,3.1903333301,0,3.1903333301,0.0,0.0,0.0,131.29,65.7103333301,-60.49,89.3134256781,3.1903333301,0,3.1903333301,62.52,-60.49,86.9930485729,121.59,66.2403333301,-8.48,66.780926616,3.1903333301,0,3.1903333301,63.05,-8.48,63.6177090125,130.34
2021-01-04 07:00:00,3.0037777748,0.0,3.0037777748,3.0037777748,0,3.0037777748,0.0,0.0,0.0,131.43,70.7537777748,-58.58,91.8570273273,3.0037777748,0,3.0037777748,67.75,-58.58,89.563825845,121.46,71.2637777748,-6.65,71.5733785896,3.0037777748,0,3.0037777748,68.26,-6.65,68.5831619277,130.34
2021-01-04 07:30:00,2.7378888862,0.0,2.7378888862,2.7378888862,0,2.7378888862,0.0,0.0,0.0,130.85,76.9078888862,-35.9,84.8742208973,2.7378888862,0,2.7378888862,74.17,-35.9,82.4014496232,122.88,76.8678888862,-1.6,76.8845390297,2.7378888862,0,2.7378888862,74.13,-1.6,74.1472649529,131.76
2021-01-04 08:00:00,2.6944444418,0.0,2.6944444418,2.6944444418,0,2.6944444418,0.0,0.0,0.0,130.53,83.9544444418,-9.65,84.5072259722,2.6944444418,0,2.6944444418,81.26,-9.65,81.8309849629,124.1,83.4844444418,-4.88,83.6269505826,2.6944444418,0,2.6944444418,80.79,-4.88,80.9372503857,132.99
2021-01-04 08:30:00,2.6435555529,0.0,2.6435555529,2.6435555529,0,2.6435555529,0.0,0.0,0.0,130.74,89.6235555529,-1.73,89.6402510591,2.6435555529,0,2.6435555529,86.98,-1.73,86.9972028286,124.26,89.0835555529,-4.42,89.1931402629,2.6435555529,0,2.6435555529,86.44,-4.42,86.5529317817,133.1
2021-01-04 09:00:00,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,130.17,93.2892222187,-1.98,93.3102319265,3.4792222187,0,3.4792222187,89.81,-1.98,89.8318234258,123.64,92.7292222187,-4.64,92.8452381832,3.4792222187,0,3.4792222187,89.25,-4.64,89.3705326156,132.48
2021-01-04 09:30:00,6.7338888822000005,0.0,6.7338888822000005,6.7338888822000005,0,6.7338888822000005,0.0,0.0,0.0,131.83,91.6738888822,-14.32,92.7855824079,6.7338888822000005,0,6.7338888822000005,84.94,-14.32,86.1386440571,122.93,91.7238888822,-17.35,93.3503845288,6.7338888822000005,0,6.7338888822000005,84.99,-17.35,86.7428533079,131.76
2021-01-04 10:00:00,8.6839999913,0.0,8.6839999913,8.6839999913,0,8.6839999913,0.0,0.0,0.0,132.06,90.3339999913,-13.7,91.3669609565,8.6839999913,0,8.6839999913,81.65,-13.7,82.7913793822,123.03,90.4339999913,-17.2,92.0551375776,8.6839999913,0,8.6839999913,81.75,-17.2,83.5398258318,131.86
2021-01-04 10:30:00,13.026999987,0.0,13.026999987,13.026999987,0,13.026999987,0.0,0.0,0.0,131.98,88.446999987,-15.12,89.7300741485,13.026999987,0,13.026999987,75.42,-15.12,76.9206786242,123.16,88.526999987,-18.63,90.4660523439,13.026999987,0,13.026999987,75.5,-18.63,77.7645606944,132.0
2021-01-04 11:00:00,11.879888877,0.0,11.879888877,11.879888877,0,11.879888877,0.0,0.0,0.0,131.53,88.779888877,-14.25,89.9162453009,11.879888877,0,11.879888877,76.9,-14.25,78.2091586708,122.66,88.889888877,-17.74,90.6428151845,11.879888877,0,11.879888877,77.01,-17.74,79.0268796043,131.46
2021-01-04 11:30:00,12.5571110986,0.0,12.5571110986,12.5571110986,0,12.5571110986,0.0,0.0,0.0,131.61,88.9471110986,-14.06,90.0514973378,12.5571110986,0,12.5571110986,76.39,-14.06,77.6731337079,122.84,89.0471110986,-17.56,90.762005239,12.5571110986,0,12.5571110986,76.49,-17.56,78.4797661821,131.57
2021-01-04 12:00:00,13.1998888757,0.0,13.1998888757,13.1998888757,0,13.1998888757,0.0,0.0,0.0,131.91,90.9098888757,-13.75,91.9438437058,13.1998888757,0,13.1998888757,77.71,-13.75,78.9170868697,123.02,91.0198888757,-17.26,92.6419331132,13.1998888757,0,13.1998888757,77.82,-17.26,79.7111033671,131.76
2021-01-04 12:30:00,13.2124444312,0.0,13.2124444312,13.2124444312,0,13.2124444312,0.0,0.0,0.0,131.73,94.5824444312,-13.57,95.5509481616,13.2124444312,0,13.2124444312,81.37,-13.57,82.4937682495,122.86,94.6624444312,-17.04,96.18388631,13.2124444312,0,13.2124444312,81.45,-17.04,83.2133649121,131.59
2021-01-04 13:00:00,11.513555544,0.0,11.513555544,11.513555544,0,11.513555544,0.0,0.0,0.0,131.73,98.473555544,-13.01,99.3292567247,11.513555544,0,11.513555544,86.96,-13.01,87.927820967,122.78,98.583555544,-16.46,99.9482317188,11.513555544,0,11.513555544,87.07,-16.46,88.6121690289,131.47
2021-01-04 13:30:00,9.1558888797,0.0,9.1558888797,9.1558888797,0,9.1558888797,0.0,0.0,0.0,131.65,100.1058888797,-13.39,100.997431098,9.1558888797,0,9.1558888797,90.95,-13.39,91.930379092,122.7,100.2158888797,-16.83,101.6192564623,9.1558888797,0,9.1558888797,91.06,-16.83,92.602227295,131.38
2021-01-04 14:00:00,6.0394444384,0.0,6.0394444384,6.0394444384,0,6.0394444384,0.0,0.0,0.0,131.39,102.1194444384,-11.01,102.7112507587,6.0394444384,0,6.0394444384,96.08,-11.01,96.7087715773,122.13,102.2194444384,-14.4,103.2287499745,6.0394444384,0,6.0394444384,96.18,-14.4,97.2520046066,130.83
2021-01-04 14:30:00,6.6825555489,0.0,6.6825555489,6.6825555489,0,6.6825555489,0.0,0.0,0.0,131.39,100.8125555489,-11.63,101.48117193,6.6825555489,0,6.6825555489,94.13,-11.63,94.8457368573,122.28,100.9125555489,-15.03,102.0257064048,6.6825555489,0,6.6825555489,94.23,-15.03,95.4211391674,130.97
2021-01-04 15:00:00,5.8429999942,0.0,5.8429999942,5.8429999942,0,5.8429999942,0.0,0.0,0.0,131.46,100.9029999942,-11.93,101.6058084354,5.8429999942,0,5.8429999942,95.06,-11.93,95.805680938,122.28,101.0029999942,-15.32,102.1582517853,5.8429999942,0,5.8429999942,95.16,-15.32,96.3853100841,130.97
2021-01-04 15:30:00,7.1588888817,0.0,7.1588888817,7.1588888817,0,7.1588888817,0.0,0.0,0.0,131.46,99.7288888817,-13.37,100.6211119874,7.1588888817,0,7.1588888817,92.57,-13.37,93.5305393976,122.51,99.8188888817,-16.79,101.2211177452,7.1588888817,0,7.1588888817,92.66,-16.79,94.1688892363,131.21
2021-01-04 16:00:00,6.7149999933,0.0,6.7149999933,6.7149999933,0,6.7149999933,0.0,0.0,0.0,131.34,102.3649999933,-12.99,103.1859163046,6.7149999933,0,6.7149999933,95.65,-12.99,96.5280404857,122.26,102.4649999933,-16.39,103.7675687468,6.7149999933,0,6.7149999933,95.75,-16.39,97.1426507771,130.99
2021-01-04 16:30:00,6.2329999938,0.0,6.2329999938,6.2329999938,0,6.2329999938,0.0,0.0,0.0,131.1,106.3629999938,-12.47,107.0914967104,6.2329999938,0,6.2329999938,100.13,-12.47,100.9035073721,121.94,106.4729999938,-15.85,107.6462829255,6.2329999938,0,6.2329999938,100.24,-15.85,101.4853688962,130.64
2021-01-04 17:00:00,7.0982222151,0.0,7.0982222151,7.0982222151,0,7.0982222151,0.0,0.0,0.0,130.73,117.6882222151,-7.55,117.9301494452,7.0982222151,0,7.0982222151,110.59,-7.55,110.8474203579,120.97,117.7782222151,-10.82,118.2741815789,7.0982222151,0,7.0982222151,110.68,-10.82,111.2076202425,129.64
2021-01-04 17:30:00,8.2638888806,0.0,8.2638888806,8.2638888806,0,8.2638888806,0.0,0.0,0.0,130.73,119.3738888806,-6.87,119.5714106569,8.2638888806,0,8.2638888806,111.11,-6.87,111.3221855696,120.85,119.4838888806,-10.13,119.9125373013,8.2638888806,0,8.2638888806,111.22,-10.13,111.6803711491,129.64
2021-01-04 18:00:00,8.4659999915,0.0,8.4659999915,8.4659999915,0,8.4659999915,0.0,0.0,0.0,130.73,117.6459999915,-7.02,117.8552574729,8.4659999915,0,8.4659999915,109.18,-7.02,109.4054514181,120.85,117.7559999915,-10.3,118.2056070329,8.4659999915,0,8.4659999915,109.29,-10.3,109.7742870621,129.64
2021-01-04 18:30:00,5.8472222164000005,0.0,5.8472222164000005,5.8472222164000005,0,5.8472222164000005,0.0,0.0,0.0,130.82,115.1472222164,-7.96,115.4220272918,5.8472222164000005,0,5.8472222164000005,109.3,-7.96,109.5894684721,121.05,115.2772222164,-11.25,115.8248697902,5.8472222164000005,0,5.8472222164000005,109.43,-11.25,110.0067607013,129.79
2021-01-04 19:00:00,4.5838888843,0.0,4.5838888843,4.5838888843,0,4.5838888843,0.0,0.0,0.0,131.02,110.4838888843,-9.79,110.916787742,4.5838888843,0,4.5838888843,105.9,-9.79,106.3515589919,121.46,110.5938888843,-13.12,111.3693973161,4.5838888843,0,4.5838888843,106.01,-13.12,106.8187928222,130.21
2021-01-04 19:30:00,2.4072222198,0.0,2.4072222198,2.4072222198,0,2.4072222198,0.0,0.0,0.0,130.58,105.1672222198,-11.02,105.7430140928,2.4072222198,0,2.4072222198,102.76,-11.02,103.3492041576,121.19,105.2672222198,-14.33,106.2381145064,2.4072222198,0,2.4072222198,102.86,-14.33,103.8533990777,129.96
2021-01-04 20:00:00,2.4056666643,0.0,2.4056666643,2.4056666643,0,2.4056666643,0.0,0.0,0.0,130.5,98.1156666643,-12.54,98.9137788429,2.4056666643,0,2.4056666643,95.71,-12.54,96.5280047447,121.38,98.2156666643,-15.89,99.4927599291,2.4056666643,0,2.4056666643,95.81,-15.89,97.1187324876,130.11
2021-01-04 20:30:00,2.8039999972,0.0,2.8039999972,2.8039999972,0,2.8039999972,0.0,0.0,0.0,131.18,89.1739999972,-16.51,90.6894832685,2.8039999972,0,2.8039999972,86.37,-16.51,87.933821707,122.53,89.2739999972,-19.95,91.47595080400001,2.8039999972,0,2.8039999972,86.47,-19.95,88.7415539643,131.25
2021-01-04 21:00:00,2.6333333307,0.0,2.6333333307,2.6333333307,0,2.6333333307,0.0,0.0,0.0,130.83,87.1533333307,-17.1,88.8150522752,2.6333333307,0,2.6333333307,84.52,-17.1,86.2324788,122.26,87.2533333307,-20.54,89.6383610812,2.6333333307,0,2.6333333307,84.62,-20.54,87.0771841529,130.99
2021-01-04 21:30:00,2.4867777753,0.0,2.4867777753,2.4867777753,0,2.4867777753,0.0,0.0,0.0,131.41,84.2367777753,-17.35,86.0049837507,2.4867777753,0,2.4867777753,81.75,-17.35,83.5708382153,122.87,84.3167777753,-20.84,86.8540420154,2.4867777753,0,2.4867777753,81.83,-20.84,84.442018569,131.61
2021-01-04 22:00:00,2.6557777751,0.0,2.6557777751,2.6557777751,0,2.6557777751,0.0,0.0,0.0,131.49,79.9257777751,-15.39,81.3939927326,2.6557777751,0,2.6557777751,77.27,-15.39,78.7877211246,122.87,80.0057777751,-18.88,82.2032777777,2.6557777751,0,2.6557777751,77.35,-18.88,79.620832073,131.54
2021-01-04 22:30:00,2.6023333307,0.0,2.6023333307,2.6023333307,0,2.6023333307,0.0,0.0,0.0,132.1,75.6223333307,-16.96,77.500831598,2.6023333307,0,2.6023333307,73.02,-16.96,74.9637379004,123.63,75.7023333307,-20.5,78.4289058429,2.6023333307,0,2.6023333307,73.1,-20.5,75.9200895679,132.33
2021-01-04 23:00:00,2.849888886,0.0,2.849888886,2.849888886,0,2.849888886,0.0,0.0,0.0,132.49,70.639888886,-17.37,72.7441461688,2.849888886,0,2.849888886,67.79,-17.37,69.9800042869,124.11,70.699888886,-20.95,73.7385705618,2.849888886,0,2.849888886,67.85,-20.95,71.0107386245,132.79
2021-01-04 23:30:00,2.8174444416,0.0,2.8174444416,2.8174444416,0,2.8174444416,0.0,0.0,0.0,132.91,68.1674444416,-20.16,71.0860470254,2.8174444416,0,2.8174444416,65.35,-20.16,68.3889472064,124.11,68.2774444416,-16.33,70.2031218642,2.8174444416,0,2.8174444416,65.46,-16.33,67.4661433609,132.79
2021-01-05 00:00:00,2.9001111082,0.0,2.9001111082,2.9001111082,0,2.9001111082,0.0,0.0,0.0,132.91,64.6001111082,-36.32,74.1101663417,2.9001111082,0,2.9001111082,61.7,-36.32,71.5963155477,123.43,64.8801111082,-10.03,65.6508165784,2.9001111082,0,2.9001111082,61.98,-10.03,62.786314591600004,132.09
2021-01-05 00:30:00,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,132.08,71.843777775,-33.63,79.3253131414,2.743777775,0,2.743777775,69.1,-33.63,76.8491177568,122.28,72.113777775,-7.75,72.5290248451,2.743777775,0,2.743777775,69.37,-7.75,69.8015716155,130.96
2021-01-05 01:00:00,2.8126666639,0.0,2.8126666639,2.8126666639,0,2.8126666639,0.0,0.0,0.0,131.54,73.0026666639,-39.01,82.7717913303,2.8126666639,0,2.8126666639,70.19,-39.01,80.3020311076,122.28,73.2926666639,-13.13,74.4594647221,2.8126666639,0,2.8126666639,70.48,-13.13,71.6925888778,130.96
2021-01-05 01:30:00,2.6685555529,0.0,2.6685555529,2.6685555529,0,2.6685555529,0.0,0.0,0.0,131.69,72.0385555529,-40.58,82.6818594744,2.6685555529,0,2.6685555529,69.37,-40.58,80.3674890736,122.54,72.3185555529,-14.59,73.7756164139,2.6685555529,0,2.6685555529,69.65,-14.59,71.1617214519,131.33
2021-01-05 02:00:00,3.4454444410000002,0.0,3.4454444410000002,3.4454444410000002,0,3.4454444410000002,0.0,0.0,0.0,132.01,70.085444441,-41.2,81.2982750278,3.4454444410000002,0,3.4454444410000002,66.64,-41.2,78.347492621,122.92,70.375444441,-15.04,71.964607831,3.4454444410000002,0,3.4454444410000002,66.93,-15.04,68.599026961,131.72
2021-01-05 02:30:00,2.3184444421,0.0,2.3184444421,2.3184444421,0,2.3184444421,0.0,0.0,0.0,132.01,70.4684444421,-41.11,81.5832934006,2.3184444421,0,2.3184444421,68.15,-41.11,79.5892869675,122.92,70.7584444421,-14.99,72.3288155569,2.3184444421,0,2.3184444421,68.44,-14.99,70.0623557982,131.72
2021-01-05 03:00:00,2.5841111085,0.0,2.5841111085,2.5841111085,0,2.5841111085,0.0,0.0,0.0,132.3,69.0041111085,-41.66,80.6047328007,2.5841111085,0,2.5841111085,66.42,-41.66,78.4039029641,123.21,69.2841111085,-15.42,70.9793241169,2.5841111085,0,2.5841111085,66.7,-15.42,68.4592316638,132.01
2021-01-05 03:30:00,2.5476666641,0.0,2.5476666641,2.5476666641,0,2.5476666641,0.0,0.0,0.0,132.56,67.3076666641,-42.18,79.4321999681,2.5476666641,0,2.5476666641,64.76,-42.18,77.2852508568,123.57,67.5876666641,-15.78,69.4053390245,2.5476666641,0,2.5476666641,65.04,-15.78,66.9269004213,132.31
2021-01-05 04:00:00,2.5684444419,0.0,2.5684444419,2.5684444419,0,2.5684444419,0.0,0.0,0.0,132.9,65.4884444419,-42.86,78.2669531502,2.5684444419,0,2.5684444419,62.92,-42.86,76.130847887,123.96,65.7784444419,-16.32,67.7727537672,2.5684444419,0,2.5684444419,63.21,-16.32,65.2828193325,132.71
2021-01-05 04:30:00,2.3996666643,0.0,2.3996666643,2.3996666643,0,2.3996666643,0.0,0.0,0.0,132.9,64.46966666430001,-43.17,77.5885740287,2.3996666643,0,2.3996666643,62.07,-43.17,75.6064402019,123.96,64.7596666643,-16.56,66.8434591151,2.3996666643,0,2.3996666643,62.36,-16.56,64.5213391058,132.82
2021-01-05 05:00:00,2.2248888867,0.0,2.2248888867,2.2248888867,0,2.2248888867,0.0,0.0,0.0,133.07,64.1248888867,-43.44,77.4534374623,2.2248888867,0,2.2248888867,61.9,-43.44,75.6217138129,124.2,64.4248888867,-16.83,66.586899673,2.2248888867,0,2.2248888867,62.2,-16.83,64.4367046023,132.93
2021-01-05 05:30:00,2.3616666643,0.0,2.3616666643,2.3616666643,0,2.3616666643,0.0,0.0,0.0,133.07,64.5916666643,-43.37,77.8012872803,2.3616666643,0,2.3616666643,62.23,-43.37,75.8520256816,124.11,64.8816666643,-16.74,67.0064046874,2.3616666643,0,2.3616666643,62.52,-16.74,64.7223145445,132.93
2021-01-05 06:00:00,2.3041111088,0.0,2.3041111088,2.3041111088,0,2.3041111088,0.0,0.0,0.0,132.75,66.1141111088,-42.99,78.8620047152,2.3041111088,0,2.3041111088,63.81,-42.99,76.9406017653,123.84,66.4041111088,-16.52,68.4281840483,2.3041111088,0,2.3041111088,64.1,-16.52,66.1945647316,132.59
2021-01-05 06:30:00,2.3085555532,0.0,2.3085555532,2.3085555532,0,2.3085555532,0.0,0.0,0.0,132.41,72.4885555532,-27.04,77.3676436645,2.3085555532,0,2.3085555532,70.18,-27.04,75.2090021208,123.84,72.6285555532,-20.93,75.5842045784,2.3085555532,0,2.3085555532,70.32,-20.93,73.3687079074,132.66
2021-01-05 07:00:00,2.2066666645,0.0,2.2066666645,2.2066666645,0,2.2066666645,0.0,0.0,0.0,132.41,77.4566666645,-18.78,79.7008382062,2.2066666645,0,2.2066666645,75.25,-18.78,77.558048583,123.93,77.5266666645,-22.34,80.6812223761,2.2066666645,0,2.2066666645,75.32,-22.34,78.5632102195,132.75
2021-01-05 07:30:00,3.8495555517,0.0,3.8495555517,3.8495555517,0,3.8495555517,0.0,0.0,0.0,131.73,81.3695555517,-16.94,83.1141875415,3.8495555517,0,3.8495555517,77.52,-16.94,79.3493163172,123.06,81.4595555517,-20.46,83.9897064567,3.8495555517,0,3.8495555517,77.61,-20.46,80.261595424,131.9
2021-01-05 08:00:00,2.1917777756,0.0,2.1917777756,2.1917777756,0,2.1917777756,0.0,0.0,0.0,131.24,86.9217777756,-14.17,88.069202061,2.1917777756,0,2.1917777756,84.73,-14.17,85.9067040457,122.23,87.0117777756,-17.61,88.7759064818,2.1917777756,0,2.1917777756,84.82,-17.61,86.6287740881,131.08
2021-01-05 08:30:00,4.5176666621,0.0,4.5176666621,4.5176666621,0,4.5176666621,0.0,0.0,0.0,131.34,91.9476666621,-16.12,93.3500284125,4.5176666621,0,4.5176666621,87.43,-16.12,88.903651781,122.47,92.0576666621,-19.58,94.1168974801,4.5176666621,0,4.5176666621,87.54,-19.58,89.702998835,131.35
2021-01-05 09:00:00,7.8078888811,0.0,7.8078888811,7.8078888811,0,7.8078888811,0.0,0.0,0.0,131.59,91.8378888811,-18.23,93.6297534662,7.8078888811,0,7.8078888811,84.03,-18.23,85.9847300397,122.94,91.9278888811,-21.73,94.4612600706,7.8078888811,0,7.8078888811,84.12,-21.73,86.8813403442,131.84
2021-01-05 09:30:00,10.7999999892,0.0,10.7999999892,10.7999999892,0,10.7999999892,0.0,0.0,0.0,132.0,92.6599999892,-18.29,94.4478676202,10.7999999892,0,10.7999999892,81.86,-18.29,83.8783863698,123.48,92.7499999892,-21.81,95.2797911312,10.7999999892,0,10.7999999892,81.95,-21.81,84.8025860455,132.36
2021-01-05 10:00:00,13.3868888755,0.0,13.3868888755,13.3868888755,0,13.3868888755,0.0,0.0,0.0,132.3,91.9668888755,-18.54,93.817057348,13.3868888755,0,13.3868888755,78.58,-18.54,80.7375253522,123.83,92.0768888755,-22.1,94.6919398101,13.3868888755,0,13.3868888755,78.69,-22.1,81.734485378,132.66
2021-01-05 10:30:00,17.7612222045,0.0,17.7612222045,17.7612222045,0,17.7612222045,0.0,0.0,0.0,132.68,90.5712222045,-11.99,91.3614053723,17.7612222045,0,17.7612222045,72.81,-11.99,73.7906240657,123.63,90.6612222045,-15.54,91.9834159597,17.7612222045,0,17.7612222045,72.9,-15.54,74.5379205505,132.4
2021-01-05 11:00:00,17.7474444267,0.0,17.7474444267,17.7474444267,0,17.7474444267,0.0,0.0,0.0,132.49,88.2174444267,-11.34,88.9433139768,17.7474444267,0,17.7474444267,70.47,-11.34,71.3765822942,123.4,88.3074444267,-14.87,89.550665219,17.7474444267,0,17.7474444267,70.56,-14.87,72.1098502287,132.2
2021-01-05 11:30:00,18.8797777589,0.0,18.8797777589,18.8797777589,0,18.8797777589,0.0,0.0,0.0,132.65,85.5297777589,-11.62,86.315510098,18.8797777589,0,18.8797777589,66.65,-11.62,67.6553538162,123.61,85.6097777589,-15.18,86.9451922071,18.8797777589,0,18.8797777589,66.73,-15.18,68.4348251989,132.39
2021-01-05 12:00:00,19.3651110917,0.0,19.3651110917,19.3651110917,0,19.3651110917,0.0,0.0,0.0,132.65,84.4851110917,-11.63,85.2818321578,19.3651110917,0,19.3651110917,65.12,-11.63,66.1503688576,123.69,84.5751110917,-15.2,85.9301426519,19.3651110917,0,19.3651110917,65.21,-15.2,66.9580771827,132.39
2021-01-05 12:30:00,19.5373333138,0.0,19.5373333138,19.5373333138,0,19.5373333138,0.0,0.0,0.0,132.56,85.6773333138,-11.9,86.4998002527,19.5373333138,0,19.5373333138,66.14,-11.9,67.2020059224,123.6,85.7673333138,-15.46,87.1495672035,19.5373333138,0,19.5373333138,66.23,-15.46,68.0104734581,132.39
2021-01-05 13:00:00,19.4128888695,0.0,19.4128888695,19.4128888695,0,19.4128888695,0.0,0.0,0.0,132.47,85.1528888695,-12.4,86.0509993133,19.4128888695,0,19.4128888695,65.74,-12.4,66.8992346742,123.6,85.2428888695,-15.96,86.7241125801,19.4128888695,0,19.4128888695,65.83,-15.96,67.7370688766,132.39
2021-01-05 13:30:00,17.4502222048,0.0,17.4502222048,17.4502222048,0,17.4502222048,0.0,0.0,0.0,132.66,85.4802222048,-11.94,86.3100920413,17.4502222048,0,17.4502222048,68.03,-11.94,69.0698523236,123.72,85.5702222048,-15.5,86.9627099864,17.4502222048,0,17.4502222048,68.12,-15.5,69.8611794919,132.39
2021-01-05 14:00:00,16.3676666503,0.0,16.3676666503,16.3676666503,0,16.3676666503,0.0,0.0,0.0,132.66,84.6376666503,-12.59,85.5689354615,16.3676666503,0,16.3676666503,68.27,-12.59,69.4211855272,123.9,84.7076666503,-16.16,86.2353430406,16.3676666503,0,16.3676666503,68.34,-16.16,70.2246480945,132.56
2021-01-05 14:30:00,14.1398888747,0.0,14.1398888747,14.1398888747,0,14.1398888747,0.0,0.0,0.0,132.47,84.3098888747,-13.17,85.3323283526,14.1398888747,0,14.1398888747,70.17,-13.17,71.3952225292,123.75,84.3898888747,-16.71,86.0283525606,14.1398888747,0,14.1398888747,70.25,-16.71,72.2100173106,132.35
2021-01-05 15:00:00,11.7972222104,0.0,11.7972222104,11.7972222104,0,11.7972222104,0.0,0.0,0.0,132.47,86.9472222104,-12.84,87.8901874506,11.7972222104,0,11.7972222104,75.15,-12.84,76.2390195372,123.55,87.0272222104,-16.36,88.5516064544,11.7972222104,0,11.7972222104,75.23,-16.36,76.9883270373,132.19
2021-01-05 15:30:00,8.7058888802,0.0,8.7058888802,8.7058888802,0,8.7058888802,0.0,0.0,0.0,132.15,94.1258888802,-11.47,94.8221696519,8.7058888802,0,8.7058888802,85.42,-11.47,86.1866422365,123.06,94.2258888802,-14.95,95.4045105604,8.7058888802,0,8.7058888802,85.52,-14.95,86.8168929414,131.7
2021-01-05 16:00:00,6.7211111044,0.0,6.7211111044,6.7211111044,0,6.7211111044,0.0,0.0,0.0,131.84,97.3911111044,-10.13,97.9165227229,6.7211111044,0,6.7211111044,90.67,-10.13,91.2341262905,122.56,97.4711111044,-13.56,98.4098120104,6.7211111044,0,6.7211111044,90.75,-13.56,91.7574852532,131.21
2021-01-05 16:30:00,3.3432222189,0.0,3.3432222189,3.3432222189,0,3.3432222189,0.0,0.0,0.0,131.32,102.7232222189,-8.28,103.0563864252,3.3432222189,0,3.3432222189,99.38,-8.28,99.7243340414,121.82,102.8132222189,-11.64,103.4700355805,3.3432222189,0,3.3432222189,99.47,-11.64,100.1487418793,130.4
2021-01-05 17:00:00,11.0476666556,0.0,11.0476666556,11.0476666556,0,11.0476666556,0.0,0.0,0.0,131.15,109.0876666556,-8.34,109.4060081365,11.0476666556,0,11.0476666556,98.04,-8.34,98.394091286,121.6,109.1676666556,-11.69,109.7917826754,11.0476666556,0,11.0476666556,98.12,-11.69,98.813918554,130.26
2021-01-05 17:30:00,14.7366666519,0.0,14.7366666519,14.7366666519,0,14.7366666519,0.0,0.0,0.0,131.15,111.7466666519,-9.9,112.1843460908,14.7366666519,0,14.7366666519,97.01,-9.9,97.5138456836,121.76,111.8266666519,-13.26,112.6100838046,14.7366666519,0,14.7366666519,97.09,-13.26,97.991304206,130.46
2021-01-05 18:00:00,14.802666651900001,0.0,14.802666651900001,14.802666651900001,0,14.802666651900001,0.0,0.0,0.0,131.05,112.7126666519,-10.28,113.1804913568,14.802666651900001,0,14.802666651900001,97.91,-10.28,98.448191959,121.76,112.7926666519,-13.65,113.615615786,14.802666651900001,0,14.802666651900001,97.99,-13.65,98.9361541601,130.46
2021-01-05 18:30:00,10.8413333225,0.0,10.8413333225,10.8413333225,0,10.8413333225,0.0,0.0,0.0,131.05,113.7413333225,-11.8,114.3517857577,10.8413333225,0,10.8413333225,102.9,-11.8,103.5743694164,121.76,113.8313333225,-15.16,114.8363968695,10.8413333225,0,10.8413333225,102.99,-15.16,104.0997872236,130.46
2021-01-05 19:00:00,9.0627777687,0.0,9.0627777687,9.0627777687,0,9.0627777687,0.0,0.0,0.0,131.4,108.0027777687,-13.97,108.9025293818,9.0627777687,0,9.0627777687,98.94,-13.97,99.9213916036,122.38,108.0927777687,-17.37,109.4795209423,9.0627777687,0,9.0627777687,99.03,-17.37,100.5418211492,131.09
2021-01-05 19:30:00,4.5921111065,0.0,4.5921111065,4.5921111065,0,4.5921111065,0.0,0.0,0.0,131.68,105.9421111065,-14.28,106.9001838432,4.5921111065,0,4.5921111065,101.35,-14.28,102.3510669216,122.7,106.0421111065,-17.69,107.5075133557,4.5921111065,0,4.5921111065,101.45,-17.69,102.9807681074,131.41
2021-01-05 20:00:00,2.5892222196,0.0,2.5892222196,2.5892222196,0,2.5892222196,0.0,0.0,0.0,131.68,100.4892222196,-15.96,101.7487365145,2.5892222196,0,2.5892222196,97.9,-15.96,99.1923968861,122.94,100.5892222196,-19.39,102.4410256038,2.5892222196,0,2.5892222196,98.0,-19.39,99.8998103101,131.62
2021-01-05 20:30:00,2.395444442,0.0,2.395444442,2.395444442,0,2.395444442,0.0,0.0,0.0,131.68,96.445444442,-17.18,97.9636471025,2.395444442,0,2.395444442,94.05,-17.18,95.6062492727,123.13,96.525444442,-20.64,98.7075023731,2.395444442,0,2.395444442,94.13,-20.64,96.3663141352,131.81
2021-01-05 21:00:00,2.7635555527999998,0.0,2.7635555527999998,2.7635555527999998,0,2.7635555527999998,0.0,0.0,0.0,131.76,91.7135555528,-17.94,93.4516980698,2.7635555527999998,0,2.7635555527999998,88.95,-17.94,90.7410937778,123.29,91.8035555528,-21.43,94.2716166836,2.7635555527999998,0,2.7635555527999998,89.04,-21.43,91.5825665725,131.97
2021-01-05 21:30:00,3.0502222192,0.0,3.0502222192,3.0502222192,0,3.0502222192,0.0,0.0,0.0,131.9,86.4002222192,-18.3,88.3169768477,3.0502222192,0,3.0502222192,83.35,-18.3,85.3352945738,123.52,86.4902222192,-21.83,89.2026201382,3.0502222192,0,3.0502222192,83.44,-21.83,86.2483767963,132.19
2021-01-05 22:00:00,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,131.67,81.769111108,-16.13,83.3448524589,3.089111108,0,3.089111108,78.68,-16.13,80.3163700624,123.13,81.839111108,-19.62,84.1580923438,3.089111108,0,3.089111108,78.75,-19.62,81.1572972689,131.78
2021-01-05 22:30:00,2.9834444415,0.0,2.9834444415,2.9834444415,0,2.9834444415,0.0,0.0,0.0,132.38,76.5134444415,-17.91,78.5816472231,2.9834444415,0,2.9834444415,73.53,-17.91,75.6797793337,124.06,76.5834444415,-21.48,79.5387601269,2.9834444415,0,2.9834444415,73.6,-21.48,76.6704010685,132.69
2021-01-05 23:00:00,3.0485555525,0.0,3.0485555525,3.0485555525,0,3.0485555525,0.0,0.0,0.0,132.66,71.7585555525,-17.47,73.8545272477,3.0485555525,0,3.0485555525,68.71,-17.47,70.8961564544,124.36,71.8085555525,-21.06,74.8330959572,3.0485555525,0,3.0485555525,68.76,-21.06,71.9128722831,132.96
2021-01-05 23:30:00,3.0314444414,0.0,3.0314444414,3.0314444414,0,3.0314444414,0.0,0.0,0.0,133.04,69.1214444414,-17.21,71.2317217374,3.0314444414,0,3.0314444414,66.09,-17.21,68.2940129147,124.74,69.1814444414,-20.83,72.2492986471,3.0314444414,0,3.0314444414,66.15,-20.83,69.3520828815,133.33
2021-01-06 00:00:00,3.0707777747,0.0,3.0707777747,3.0707777747,0,3.0707777747,0.0,0.0,0.0,133.17,66.9207777747,-17.65,69.209197351,3.0707777747,0,3.0707777747,63.85,-17.65,66.2445846843,124.91,66.9607777747,-21.29,70.2638588479,3.0707777747,0,3.0707777747,63.89,-21.29,67.3438653479,133.55
2021-01-06 00:30:00,3.1265555524,0.0,3.1265555524,3.1265555524,0,3.1265555524,0.0,0.0,0.0,132.51,73.6465555524,-15.79,75.3202445876,3.1265555524,0,3.1265555524,70.52,-15.79,72.2661366063,123.97,73.6865555524,-19.37,76.1899295785,3.1265555524,0,3.1265555524,70.56,-19.37,73.1704209363,132.58
2021-01-06 01:00:00,3.1147777747,0.0,3.1147777747,3.1147777747,0,3.1147777747,0.0,0.0,0.0,132.24,75.6147777747,-15.38,77.1630677067,3.1147777747,0,3.1147777747,72.5,-15.38,74.1133888039,123.62,75.6547777747,-18.91,77.9822640101,3.1147777747,0,3.1147777747,72.54,-18.91,74.9642561492,132.25
2021-01-06 01:30:00,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,132.24,75.0366666637,-15.66,76.6533557256,2.9866666637,0,2.9866666637,72.05,-15.66,73.7322053108,123.62,75.0766666637,-19.21,77.4953545532,2.9866666637,0,2.9866666637,72.09,-19.21,74.6055775395,132.25
2021-01-06 02:00:00,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,132.45,73.794999997,-16.18,75.547961088,2.9749999970000003,0,2.9749999970000003,70.82,-16.18,72.6447850847,123.93,73.834999997,-19.74,76.4282331639,2.9749999970000003,0,2.9749999970000003,70.86,-19.74,73.558189211,132.53
2021-01-06 02:30:00,3.4667777743,0.0,3.4667777743,3.4667777743,0,3.4667777743,0.0,0.0,0.0,132.45,73.3167777743,-15.93,75.0274270064,3.4667777743,0,3.4667777743,69.85,-15.93,71.6434742318,123.93,73.3667777743,-19.5,75.9139913388,3.4667777743,0,3.4667777743,69.9,-19.5,72.5690016467,132.62
2021-01-06 03:00:00,3.0812222191,0.0,3.0812222191,3.0812222191,0,3.0812222191,0.0,0.0,0.0,132.69,72.1312222191,-16.23,73.9346070445,3.0812222191,0,3.0812222191,69.05,-16.23,70.9317658035,124.17,72.1612222191,-19.81,74.8309968673,3.0812222191,0,3.0812222191,69.08,-19.81,71.8643339912,132.82
2021-01-06 03:30:00,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,132.79,71.012999997,-16.74,72.9593980826,3.012999997,0,3.012999997,68.0,-16.74,70.0301906323,124.34,71.052999997,-20.33,73.9042468913,3.012999997,0,3.012999997,68.04,-20.33,71.0123263948,133.01
2021-01-06 04:00:00,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,132.66,68.9627777748,-16.61,70.934877306,2.9827777748,0,2.9827777748,65.98,-16.61,68.0386103621,124.22,69.0027777748,-20.21,71.9015120887,2.9827777748,0,2.9827777748,66.02,-20.21,69.0440765019,132.88
2021-01-06 04:30:00,2.9568888858999998,0.0,2.9568888858999998,2.9568888858999998,0,2.9568888858999998,0.0,0.0,0.0,132.66,68.5668888859,-16.93,70.6260798253,2.9568888858999998,0,2.9568888858999998,65.61,-16.93,67.7591100886,124.22,68.5968888859,-20.53,71.6031707736,2.9568888858999998,0,2.9568888858999998,65.64,-20.53,68.7756533957,132.95
2021-01-06 05:00:00,2.8992222193,0.0,2.8992222193,2.8992222193,0,2.8992222193,0.0,0.0,0.0,132.66,67.6792222193,-16.87,69.7500825821,2.8992222193,0,2.8992222193,64.78,-16.87,66.9406102452,124.22,67.7192222193,-20.47,70.7454165158,2.8992222193,0,2.8992222193,64.82,-20.47,67.9753874575,132.95
2021-01-06 05:30:00,3.4797777743,0.0,3.4797777743,3.4797777743,0,3.4797777743,0.0,0.0,0.0,132.66,68.6897777743,-16.79,70.7120192802,3.4797777743,0,3.4797777743,65.21,-16.79,67.336826477,124.22,68.7197777743,-20.39,71.6809595175,3.4797777743,0,3.4797777743,65.24,-20.39,68.3521009187,132.95
2021-01-06 06:00:00,2.6914444418,0.0,2.6914444418,2.6914444418,0,2.6914444418,0.0,0.0,0.0,132.44,70.2414444418,-16.23,72.0921175807,2.6914444418,0,2.6914444418,67.55,-16.23,69.4724074723,123.89,70.2714444418,-19.81,73.0103554568,2.6914444418,0,2.6914444418,67.58,-19.81,70.4236643466,132.58
2021-01-06 06:30:00,3.4882222187,0.0,3.4882222187,3.4882222187,0,3.4882222187,0.0,0.0,0.0,132.3,75.8882222187,-15.65,77.4851261309,3.4882222187,0,3.4882222187,72.4,-15.65,74.0721438869,123.65,75.9482222187,-19.2,78.3375545839,3.4882222187,0,3.4882222187,72.46,-19.2,74.9606003178,132.34
2021-01-06 07:00:00,3.4498888854,0.0,3.4498888854,3.4498888854,0,3.4498888854,0.0,0.0,0.0,132.82,80.1998888854,-14.21,81.4490409841,3.4498888854,0,3.4498888854,76.75,-14.21,78.0543823241,123.9,80.2298888854,-17.77,82.1742536965,3.4498888854,0,3.4498888854,76.78,-17.77,78.8095254395,132.66
2021-01-06 07:30:00,2.3524444421,0.0,2.3524444421,2.3524444421,0,2.3524444421,0.0,0.0,0.0,132.01,83.4224444421,-14.76,84.7181316879,2.3524444421,0,2.3524444421,81.07,-14.76,82.4026850291,123.11,83.4924444421,-18.27,85.4680126066,2.3524444421,0,2.3524444421,81.14,-18.27,83.1714644575,131.89
2021-01-06 08:00:00,2.6683333307,0.0,2.6683333307,2.6683333307,0,2.6683333307,0.0,0.0,0.0,131.72,89.0483333307,-15.85,90.4479307058,2.6683333307,0,2.6683333307,86.38,-15.85,87.8221321763,122.88,89.1183333307,-19.35,91.1948454444,2.6683333307,0,2.6683333307,86.45,-19.35,88.5890794624,131.69
2021-01-06 08:30:00,4.4558888844,0.0,4.4558888844,4.4558888844,0,4.4558888844,0.0,0.0,0.0,131.62,94.1458888844,-13.18,95.0639826319,4.4558888844,0,4.4558888844,89.69,-13.18,90.6532321542,122.5,94.2158888844,-16.63,95.6723085239,4.4558888844,0,4.4558888844,89.76,-16.63,91.2875374846,131.3
